Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,5.29,0.25,5.2959040777,0.0,0.0,0.0,5.29,0.25,5.2959040777,5.06328,0.45304000000000005,5.0835076079,0.35328000000000004,0.10304,0.368,4.71,0.35000000000000003,4.7229863434
2019-03-31 01:00:00,6.0,0.23,6.0044067151,0.0,0.0,0.0,6.0,0.23,6.0044067151,5.21712,0.42416000000000004,5.234334036,0.35712000000000005,0.10416,0.372,4.86,0.32,4.8705235858
2019-03-31 01:30:00,-0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,-0.003,-0.003,0.0042426407000000005,0.33012,0.09416000000000001,0.3432860615,0.33312,0.09716000000000001,0.34700000000000003,-0.003,-0.003,0.0042426407000000005
2019-03-31 02:00:00,-0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,-0.003,-0.003,0.0042426407000000005,0.34548,0.09864,0.3592857915,0.34848,0.10164000000000001,0.363,-0.003,-0.003,0.0042426407000000005
2019-03-31 02:30:00,5.95,0.23,5.9544437188,0.0,0.0,0.0,5.95,0.23,5.9544437188,5.1652000000000005,0.43360000000000004,5.1833676312,0.3552,0.10360000000000001,0.37,4.8100000000000005,0.33,4.8213068768
2019-03-31 03:00:00,5.46,0.23,5.4648421752,0.0,0.0,0.0,5.46,0.23,5.4648421752,5.04328,0.47304,5.0654160737,0.35328000000000004,0.10304,0.368,4.69,0.37,4.7045722441
2019-03-31 03:30:00,5.46,0.23,5.4648421752,0.0,0.0,0.0,5.46,0.23,5.4648421752,4.93136,0.39248000000000005,4.9469538102,0.35136,0.10248,0.366,4.58,0.29,4.5891720386
2019-03-31 04:00:00,5.43,0.25,5.4357520179,0.0,0.0,0.0,5.43,0.25,5.4357520179,4.91424,0.39332000000000006,4.9299549085,0.35424000000000005,0.10332000000000001,0.369,4.5600000000000005,0.29,4.5692121859
2019-03-31 04:30:00,5.43,0.25,5.4357520179,0.0,0.0,0.0,5.43,0.25,5.4357520179,4.5391200000000005,0.31016000000000005,4.549704342,0.30912,0.09016,0.322,4.23,0.22,4.2357171766
2019-03-31 05:00:00,5.22,0.26,5.2264710848,0.0,0.0,0.0,5.22,0.26,5.2264710848,4.35848,0.32164000000000004,4.3703318181,0.34848,0.10164000000000001,0.363,4.01,0.22,4.0160303784
2019-03-31 05:30:00,5.07,0.26,5.0766622893,0.0,0.0,0.0,5.07,0.26,5.0766622893,4.08272,-0.11004000000000001,4.0842026639,0.34272,0.09996000000000001,0.357,3.74,-0.21,3.7458910822
2019-03-31 06:00:00,5.07,0.30000000000000004,5.0788679841,0.0,0.0,0.0,5.07,0.30000000000000004,5.0788679841,4.05792,-0.11144000000000001,4.0594499135,0.33792000000000005,0.09856000000000001,0.352,3.7199999999999998,-0.21,3.7259227045000003
2019-03-31 06:30:00,5.46,0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,0.30000000000000004,5.4682355472,4.19136,-0.10752,4.1927388662,0.35136,0.10248,0.366,3.84,-0.21,3.8457379006
2019-03-31 07:00:00,5.5600000000000005,0.27,5.566551895,0.0,0.0,0.0,5.5600000000000005,0.27,5.566551895,4.2752,-0.10640000000000001,4.276523822,0.3552,0.10360000000000001,0.37,3.92,-0.21,3.9256209699999998
2019-03-31 07:30:00,5.72192,0.28056000000000003,5.7287941489000005,0.0019200000000000003,0.0005600000000000001,0.002,5.72,0.28,5.7268490464,4.65208,-0.06856000000000001,4.6525851739,0.38208000000000003,0.11144000000000001,0.398,4.27,-0.18,4.2737922271
2019-03-31 08:00:00,6.13576,0.31168,6.1436711501,0.00576,0.00168,0.006,6.13,0.31,6.137833494,4.86848,-0.11836,4.8699185414,0.34848,0.10164000000000001,0.363,4.52,-0.22,4.5253508151
2019-03-31 08:30:00,6.57672,0.31196,6.584114595,0.00672,0.0019600000000000004,0.007,6.57,0.31,6.5773094803,5.242,-0.129,5.2435870356,0.312,0.091,0.325,4.93,-0.22,4.9349062808
2019-03-31 09:00:00,7.42248,0.38364000000000004,7.4323878397,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.41,0.38,7.4197371921,5.3932,-0.1374,5.3949499534,0.2832,0.0826,0.295,5.11,-0.22,5.1147336197
2019-03-31 09:30:00,7.9492,0.43560000000000004,7.961126051,0.019200000000000002,0.0056,0.02,7.93,0.43,7.9416497027,5.7416,0.32380000000000003,5.7507231719,0.3216,0.09380000000000001,0.335,5.42,0.23,5.4248778788
2019-03-31 10:00:00,8.01264,0.48952000000000007,8.0275793113,0.03264,0.00952,0.034,7.98,0.48,7.9944230561000005,6.02904,0.33472,6.0383243371,0.35904,0.10472000000000001,0.374,5.67,0.23,5.6746629856
2019-03-31 10:30:00,8.04408,0.50744,8.0600693794,0.09408000000000001,0.027440000000000003,0.098,7.95,0.48,7.964477384,6.22928,0.32604000000000005,6.2378066177000004,0.32928,0.09604000000000001,0.343,5.9,0.23,5.9044813489
2019-03-31 11:00:00,8.12216,0.52688,8.1392312659,0.09216,0.02688,0.096,8.03,0.5,8.0455515659,6.4004,0.3622,6.4106402956,0.3504,0.1022,0.365,6.05,0.26,6.0555841997
2019-03-31 11:30:00,7.6768,0.5624,7.6973730584,0.07680000000000001,0.0224,0.08,7.6,0.54,7.6191600587,6.29544,0.35492,6.3054367811,0.32544,0.09492,0.339,5.97,0.26,5.9756589595000005
2019-03-31 12:00:00,7.34664,0.48652000000000006,7.3627318979,0.05664,0.01652,0.059000000000000004,7.29,0.47000000000000003,7.3051351801,6.38656,0.33108000000000004,6.3951358547,0.34656000000000003,0.10108,0.361,6.04,0.23,6.0443775527
2019-03-31 12:30:00,7.68376,0.51568,7.7010449681,0.05376,0.015680000000000003,0.056,7.63,0.5,7.6463651495,6.6764,0.2952,6.6829230132,0.3264,0.0952,0.34,6.35,0.2,6.3531488256
2019-03-31 13:00:00,7.69912,0.50016,7.7153489098,0.06912,0.02016,0.07200000000000001,7.63,0.48,7.6450833874,6.57944,0.33192000000000005,6.5878070402999995,0.34944000000000003,0.10192000000000001,0.364,6.23,0.23,6.2342441402
2019-03-31 13:30:00,7.9624,0.5182,7.9792446384,0.062400000000000004,0.0182,0.065,7.9,0.5,7.9158069709,6.39736,0.27548,6.4032885457,0.32736000000000004,0.09548000000000001,0.341,6.07,0.18,6.0726682768
2019-03-31 14:00:00,7.44856,0.49708,7.4651279025,0.05856000000000001,0.01708,0.061,7.39,0.48,7.4055722264,6.1708,0.2394,6.1754420894,0.3408,0.0994,0.355,5.83,0.14,5.8316807183
2019-03-31 14:30:00,7.13048,0.49764,7.1478241864,0.060480000000000006,0.017640000000000003,0.063,7.07,0.48,7.0862754674,6.05024,0.32632,6.0590336523,0.33024000000000003,0.09632,0.34400000000000003,5.72,0.23,5.7246222583
2019-03-31 15:00:00,6.84376,0.49568000000000006,6.8616870812,0.05376,0.015680000000000003,0.056,6.79,0.48,6.8069449829,5.84696,0.25828,5.8526617705,0.33696000000000004,0.09828,0.35100000000000003,5.51,0.16,5.5123225595
2019-03-31 15:30:00,6.76552,0.5403600000000001,6.7870648884,0.03552,0.010360000000000001,0.037,6.73,0.53,6.7508369851,5.7354400000000005,0.14492000000000002,5.737270588,0.32544,0.09492,0.339,5.41,0.05,5.4102310487
2019-03-31 16:00:00,7.0236,0.5398000000000001,7.0443126705,0.033600000000000005,0.0098,0.035,6.99,0.53,7.0100641937,5.83312,0.15716000000000002,5.8352367733,0.33312,0.09716000000000001,0.34700000000000003,5.5,0.06,5.500327263
2019-03-31 16:30:00,7.49168,0.5692400000000001,7.5132751447,0.03168,0.00924,0.033,7.46,0.56,7.4809892394,5.94416,-0.10712,5.945125129,0.28416,0.08288000000000001,0.296,5.66,-0.19,5.663188148
2019-03-31 17:00:00,7.41688,0.47784000000000004,7.4322567232,0.02688,0.007840000000000001,0.028,7.39,0.47000000000000003,7.4049307897,6.0496,-0.1472,6.051390584,0.24960000000000002,0.0728,0.26,5.8,-0.22,5.8041709141
2019-03-31 17:30:00,8.0792,0.5256000000000001,8.0962786513,0.019200000000000002,0.0056,0.02,8.06,0.52,8.0767567748,6.25504,-0.12228000000000001,6.2562351139,0.33504,0.09772,0.34900000000000003,5.92,-0.22,5.9240864275
2019-03-31 18:00:00,8.15056,0.52308,8.1673276535,0.010560000000000002,0.0030800000000000003,0.011,8.14,0.52,8.1565924258,6.44752,-0.04864,6.4477034671,0.34752000000000005,0.10136,0.362,6.1,-0.15,6.1018439836
2019-03-31 18:30:00,8.33192,0.42056000000000004,8.3425272909,0.0019200000000000003,0.0005600000000000001,0.002,8.33,0.42,8.3405815145,6.73736,0.30548000000000003,6.7442818595,0.32736000000000004,0.09548000000000001,0.341,6.41,0.21,6.4134390151
2019-03-31 19:00:00,8.21,0.42,8.2207359768,0.0,0.0,0.0,8.21,0.42,8.2207359768,6.6017600000000005,0.35968000000000006,6.6115508619,0.34176,0.09968,0.356,6.26,0.26,6.2653970345
2019-03-31 19:30:00,8.55,0.5,8.5646074049,0.0,0.0,0.0,8.55,0.5,8.5646074049,7.176,0.598,7.2008735581,0.336,0.098,0.35000000000000003,6.84,0.5,6.8582505058
2019-03-31 20:00:00,8.94,0.42,8.9498603341,0.0,0.0,0.0,8.94,0.42,8.9498603341,7.50656,0.67108,7.5364972899,0.34656000000000003,0.10108,0.361,7.16,0.5700000000000001,7.1826527133
2019-03-31 20:30:00,9.38,0.5,9.3933167731,0.0,0.0,0.0,9.38,0.5,9.3933167731,7.86464,0.6505200000000001,7.891497868,0.34464,0.10052000000000001,0.359,7.52,0.55,7.5400862064
2019-03-31 21:00:00,9.0,0.5,9.0138781887,0.0,0.0,0.0,9.0,0.5,9.0138781887,7.99616,0.7138800000000001,8.0279635899,0.35616000000000003,0.10388000000000001,0.371,7.64,0.61,7.664313407
2019-03-31 21:30:00,8.16,0.36,8.1679373161,0.0,0.0,0.0,8.16,0.36,8.1679373161,7.60272,0.6499600000000001,7.6304521098,0.34272,0.09996000000000001,0.357,7.26,0.55,7.2808035271
2019-03-31 22:00:00,7.64,0.36,7.6484769726,0.0,0.0,0.0,7.64,0.36,7.6484769726,7.2571200000000005,0.61416,7.2830613893,0.35712000000000005,0.10416,0.372,6.9,0.51,6.9188221541
2019-03-31 22:30:00,7.15,0.36,7.1590572005,0.0,0.0,0.0,7.15,0.36,7.1590572005,6.88656,0.69108,6.921148763,0.34656000000000003,0.10108,0.361,6.54,0.59,6.5665592208
2019-03-31 23:00:00,6.68,0.36,6.6896935655,0.0,0.0,0.0,6.68,0.36,6.6896935655,6.31712,0.6741600000000001,6.3529911695,0.35712000000000005,0.10416,0.372,5.96,0.5700000000000001,5.9871946686
2019-03-31 23:30:00,6.13,0.36,6.1405618635,0.0,0.0,0.0,6.13,0.36,6.1405618635,5.90712,0.73416,5.9525673117,0.35712000000000005,0.10416,0.372,5.55,0.63,5.5856423086
2019-04-01 00:00:00,5.24,0.32,5.2497618994,0.0,0.0,0.0,5.24,0.32,5.2497618994,5.79712,0.6941600000000001,5.8385322128,0.35712000000000005,0.10416,0.372,5.44,0.59,5.4719009494
2019-04-01 00:30:00,4.92,0.23,4.9253730823,0.0,0.0,0.0,4.92,0.23,4.9253730823,5.75888,0.7788400000000001,5.8113071335,0.5788800000000001,0.16884000000000002,0.603,5.18,0.61,5.2157933241
2019-04-01 01:00:00,5.06,0.25,5.066172125,0.0,0.0,0.0,5.06,0.25,5.066172125,5.476,0.683,5.5184295773,0.456,0.133,0.47500000000000003,5.02,0.55,5.0500396038
2019-04-01 01:30:00,5.29,0.23,5.2949976393,0.0,0.0,0.0,5.29,0.23,5.2949976393,5.42464,0.68052,5.4671589148,0.34464,0.10052000000000001,0.359,5.08,0.58,5.1130030315
2019-04-01 02:00:00,5.65,0.23,5.6546794781,0.0,0.0,0.0,5.65,0.23,5.6546794781,5.76648,0.69064,5.8076910386,0.51648,0.15064000000000002,0.538,5.25,0.54,5.277698362
2019-04-01 02:30:00,5.78,0.27,5.7863027919,0.0,0.0,0.0,5.78,0.27,5.7863027919,5.88176,0.7096800000000001,5.924419499,0.58176,0.16968000000000003,0.606,5.3,0.54,5.3274384088
2019-04-01 03:00:00,5.64,0.32,5.64907072,0.0,0.0,0.0,5.64,0.32,5.64907072,5.85344,0.71892,5.8974236578,0.6134400000000001,0.17892000000000002,0.639,5.24,0.54,5.2677509432
2019-04-01 03:30:00,5.77,0.4,5.7838481998999995,0.0,0.0,0.0,5.77,0.4,5.7838481998999995,5.77456,0.7650800000000001,5.8250227982,0.39456,0.11508000000000002,0.41100000000000003,5.38,0.65,5.4191235454
2019-04-01 04:00:00,5.66,0.4,5.6741166713,0.0,0.0,0.0,5.66,0.4,5.6741166713,5.65072,0.70396,5.6944004249999995,0.39072,0.11396,0.40700000000000003,5.26,0.59,5.2929859248
2019-04-01 04:30:00,5.32,0.34,5.3308535902,0.0,0.0,0.0,5.32,0.34,5.3308535902,5.85552,0.74536,5.902768503,0.6355200000000001,0.18536000000000002,0.662,5.22,0.56,5.2499523807
2019-04-01 05:00:00,5.53,0.38,5.5430406818,0.0,0.0,0.0,5.53,0.38,5.5430406818,6.03864,0.7375200000000001,6.083511223,0.6086400000000001,0.17752,0.634,5.43,0.56,5.4588002345
2019-04-01 05:30:00,6.02,0.6000000000000001,6.0498264438,0.0,0.0,0.0,6.02,0.6000000000000001,6.0498264438,5.83128,0.71204,5.8745916794,0.5212800000000001,0.15204,0.543,5.31,0.56,5.339447537
2019-04-01 06:00:00,6.78,0.8300000000000001,6.8306149064,0.0,0.0,0.0,6.78,0.8300000000000001,6.8306149064,5.8628800000000005,0.69584,5.9040287262,0.36288000000000004,0.10584,0.378,5.5,0.59,5.5315549351
2019-04-01 06:30:00,7.65,1.04,7.7203691622,0.0,0.0,0.0,7.65,1.04,7.7203691622,6.982,0.9560000000000001,7.0471455214,0.432,0.126,0.45,6.55,0.8300000000000001,6.6023783593
2019-04-01 07:00:00,8.3,1.18,8.3834599063,0.0,0.0,0.0,8.3,1.18,8.3834599063,7.78784,1.1231200000000001,7.8684083778,0.6278400000000001,0.18312,0.654,7.16,0.9400000000000001,7.2214402996
2019-04-01 07:30:00,9.87096,1.41028,9.9711955652,0.0009600000000000001,0.00028000000000000003,0.001,9.87,1.4100000000000001,9.9702056147,8.61016,1.19588,8.6928122147,0.74016,0.21588000000000002,0.771,7.87,0.98,7.9307818026
2019-04-01 08:00:00,10.72576,1.63168,10.8491615897,0.00576,0.00168,0.006,10.72,1.63,10.843214468,8.77136,1.28748,8.8653460733,0.7113600000000001,0.20748000000000003,0.741,8.06,1.08,8.1320354156
2019-04-01 08:30:00,10.86632,1.96476,11.0425174756,0.01632,0.00476,0.017,10.85,1.96,11.0256110942,8.41112,1.24116,8.5022007622,0.62112,0.18116000000000002,0.647,7.79,1.06,7.8617873286
2019-04-01 09:00:00,10.37112,2.23616,10.6094552923,0.021120000000000003,0.0061600000000000005,0.022,10.35,2.23,10.5875115112,8.76416,1.47288,8.8870622818,0.7641600000000001,0.22288000000000002,0.796,8.0,1.25,8.0970673704
2019-04-01 09:30:00,10.14976,2.31868,10.4112393595,0.02976,0.00868,0.031,10.12,2.31,10.3802938301,8.98344,1.5889199999999999,9.1228756979,0.8534400000000001,0.24892000000000003,0.889,8.13,1.34,8.2396905282
2019-04-01 10:00:00,10.0684,2.4312,10.3577706095,0.038400000000000004,0.0112,0.04,10.03,2.42,10.3178146911,8.91888,1.57884,9.0575469196,0.81888,0.23884000000000002,0.853,8.1,1.34,8.2100913515
2019-04-01 10:30:00,10.0676,2.4368,10.3583089353,0.057600000000000005,0.016800000000000002,0.06,10.01,2.42,10.298373658,8.48576,1.47168,8.6124308299,0.7257600000000001,0.21168,0.756,7.76,1.26,7.8616283301
2019-04-01 11:00:00,9.61384,2.45612,9.9226228891,0.12384,0.036120000000000006,0.129,9.49,2.42,9.7936969526,8.52544,1.49992,8.6563784113,0.68544,0.19992000000000001,0.714,7.84,1.3,7.9470497671
2019-04-01 11:30:00,8.28408,2.74244,8.7262224702,0.21408000000000002,0.06244,0.223,8.07,2.68,8.5033699202,8.32816,1.56488,8.4739069148,0.9081600000000001,0.26488,0.9460000000000001,7.42,1.3,7.5330206425
2019-04-01 12:00:00,7.88672,2.8019600000000002,8.3696673889,0.24672000000000002,0.07196000000000001,0.257,7.64,2.73,8.1131066799,8.49888,1.62384,8.6526191179,0.93888,0.27384000000000003,0.978,7.5600000000000005,1.35,7.6795898328
2019-04-01 12:30:00,7.6044,2.7442,8.0844005962,0.2544,0.0742,0.265,7.35,2.67,7.8199360611,8.25424,1.5783200000000002,8.4037831957,0.9542400000000001,0.27832,0.994,7.3,1.3,7.4148499648
2019-04-01 13:00:00,7.49592,2.47756,7.8947527004,0.26592000000000005,0.07756,0.277,7.23,2.4,7.6179327905,7.8974400000000005,1.51592,8.0416150119,0.8774400000000001,0.25592000000000004,0.914,7.02,1.26,7.1321805922
2019-04-01 13:30:00,7.42536,2.5344800000000003,7.8459900586,0.25536000000000003,0.07448,0.266,7.17,2.46,7.5802704437,7.53088,1.38484,7.6571492998,0.77088,0.22484,0.803,6.76,1.16,6.8588045606
2019-04-01 14:00:00,6.94304,2.53672,7.3919383655,0.26304,0.07672000000000001,0.274,6.68,2.46,7.1185672716,7.79192,1.49056,7.9332078253,0.9619200000000001,0.28056000000000003,1.002,6.83,1.21,6.9363535089
2019-04-01 14:30:00,6.88672,2.51196,7.3305426402,0.24672000000000002,0.07196000000000001,0.257,6.64,2.44,7.0741218536,7.8544,1.4942,7.9952631601,0.9744,0.2842,1.015,6.88,1.21,6.9855923156
2019-04-01 15:00:00,6.8100000000000005,2.47,7.2441010484,0.24,0.07,0.25,6.57,2.4,6.9946336573,7.83552,1.5603600000000002,7.9893740055,0.9955200000000001,0.29036,1.037,6.84,1.27,6.9569030466
2019-04-01 15:30:00,6.82176,2.41468,7.2365108305,0.22176,0.06468,0.231,6.6,2.35,7.0058903788,7.51208,1.42144,7.6453801475,0.8620800000000001,0.25144,0.898,6.65,1.17,6.7521404014
2019-04-01 16:00:00,7.13912,2.30516,7.5020528524,0.18912,0.05516000000000001,0.197,6.95,2.25,7.3051351801,7.72552,1.31536,7.8366977229,0.8755200000000001,0.25536000000000003,0.912,6.85,1.06,6.9315294128
2019-04-01 16:30:00,7.4632,2.2176,7.7856986841,0.1632,0.0476,0.17,7.3,2.17,7.615700887,8.11984,1.33912,8.2295227079,1.05984,0.30912,1.104,7.06,1.03,7.1347389581
2019-04-01 17:00:00,7.79904,2.05472,8.0651657887,0.11904,0.03472,0.124,7.68,2.02,7.941208976,8.54376,1.34568,8.6490860558,1.01376,0.29568,1.056,7.53,1.05,7.602854727
2019-04-01 17:30:00,8.48544,1.87492,8.6901102985,0.08544,0.02492,0.089,8.4,1.85,8.6013080401,8.73688,1.14784,8.8119582841,0.9868800000000001,0.28784000000000004,1.028,7.75,0.86,7.7975701343
2019-04-01 18:00:00,9.00416,1.86288,9.1948474267,0.044160000000000005,0.01288,0.046,8.96,1.85,9.1489944803,8.72536,1.05948,8.789448503700001,0.8553600000000001,0.24948,0.891,7.87,0.81,7.9115738005
2019-04-01 18:30:00,8.91496,1.7572800000000002,9.0865034419,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.89,1.75,9.0606070437,8.7948,1.0214,8.853912412,0.9648,0.28140000000000004,1.005,7.83,0.74,7.8648903362
2019-04-01 19:00:00,8.72632,1.6247600000000002,8.8762889656,0.01632,0.00476,0.017,8.71,1.62,8.859373567,8.96688,1.02284,9.0250284542,1.10688,0.32284,1.153,7.86,0.7000000000000001,7.8911089208
2019-04-01 19:30:00,8.9448,1.5114,9.0715917567,0.0048000000000000004,0.0014,0.005,8.94,1.51,9.0666256127,8.8704,1.0122,8.9279642136,1.0704,0.31220000000000003,1.115,7.8,0.7000000000000001,7.831347266
2019-04-01 20:00:00,9.49,1.51,9.6093808333,0.0,0.0,0.0,9.49,1.51,9.6093808333,8.81768,1.05724,8.8808353774,0.8476800000000001,0.24724000000000002,0.883,7.97,0.81,8.0110548619
2019-04-01 20:30:00,9.59,1.45,9.698999948400001,0.0,0.0,0.0,9.59,1.45,9.698999948400001,9.0028,1.0654,9.0656210488,0.7728,0.22540000000000002,0.805,8.23,0.84,8.2727564935
2019-04-01 21:00:00,8.88,1.29,8.9732101279,0.0,0.0,0.0,8.88,1.29,8.9732101279,8.75888,0.97884,8.8134049379,1.05888,0.30884,1.103,7.7,0.67,7.7290943842
2019-04-01 21:30:00,8.52,1.34,8.6247318799,0.0,0.0,0.0,8.52,1.34,8.6247318799,8.38472,0.96596,8.440178209,1.01472,0.29596,1.057,7.37,0.67,7.4003918815
2019-04-01 22:00:00,8.0,1.27,8.1001790104,0.0,0.0,0.0,8.0,1.27,8.1001790104,7.78904,0.8147200000000001,7.8315332343,0.8390400000000001,0.24472000000000002,0.874,6.95,0.5700000000000001,6.9733349267
2019-04-01 22:30:00,7.41,1.02,7.4798729936,0.0,0.0,0.0,7.41,1.02,7.4798729936,7.3884,0.8112,7.4327989345,0.7584000000000001,0.2212,0.79,6.63,0.59,6.6562001172
2019-04-01 23:00:00,6.54,0.99,6.6145067843,0.0,0.0,0.0,6.54,0.99,6.6145067843,7.05576,0.8366800000000001,7.1051940579,0.8457600000000001,0.24668,0.881,6.21,0.59,6.2379644116
2019-04-01 23:30:00,5.8100000000000005,0.9400000000000001,5.8855501017,0.0,0.0,0.0,5.8100000000000005,0.9400000000000001,5.8855501017,6.68584,0.8321200000000001,6.7374238549,1.03584,0.30212,1.079,5.65,0.53,5.6748039614
2019-04-02 00:00:00,5.53,0.99,5.6179177637,0.0,0.0,0.0,5.53,0.99,5.6179177637,6.14912,0.8001600000000001,6.2009622479,1.02912,0.30016000000000004,1.072,5.12,0.5,5.1443561308
2019-04-02 00:30:00,5.65,0.99,5.7360788,0.0,0.0,0.0,5.65,0.99,5.7360788,6.01528,0.7790400000000001,6.0655170266,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.23,0.55,5.2588401763
2019-04-02 01:00:00,5.48,1.01,5.5722975513,0.0,0.0,0.0,5.48,1.01,5.5722975513,5.89952,0.8273600000000001,5.9572527897,0.7795200000000001,0.22736,0.812,5.12,0.6000000000000001,5.1550363723
2019-04-02 01:30:00,5.3,0.98,5.3898422982,0.0,0.0,0.0,5.3,0.98,5.3898422982,6.15064,0.8535200000000001,6.2095787941000005,1.04064,0.30352,1.084,5.11,0.55,5.1395135957
2019-04-02 02:00:00,5.9,0.85,5.9609143594,0.0,0.0,0.0,5.9,0.85,5.9609143594,6.30504,0.8077200000000001,6.356566762,1.05504,0.30772000000000005,1.099,5.25,0.5,5.2737557774
2019-04-02 02:30:00,6.28,0.9400000000000001,6.3499606298,0.0,0.0,0.0,6.28,0.9400000000000001,6.3499606298,6.368,0.789,6.4166926839,0.888,0.259,0.925,5.48,0.53,5.5055699069
2019-04-02 03:00:00,6.1,0.86,6.1603246668,0.0,0.0,0.0,6.1,0.86,6.1603246668,6.12472,0.7959600000000001,6.1762243644,0.7747200000000001,0.22596000000000002,0.807,5.35,0.5700000000000001,5.3802788032
2019-04-02 03:30:00,5.61,0.81,5.6681743092,0.0,0.0,0.0,5.61,0.81,5.6681743092,6.27448,0.83464,6.329749063,1.04448,0.30464,1.088,5.23,0.53,5.2567860904
2019-04-02 04:00:00,5.42,0.8300000000000001,5.4831833819,0.0,0.0,0.0,5.42,0.8300000000000001,5.4831833819,6.22656,0.82108,6.280463502,1.06656,0.31108,1.111,5.16,0.51,5.1851422353
2019-04-02 04:30:00,5.51,0.92,5.5862778305,0.0,0.0,0.0,5.51,0.92,5.5862778305,6.42488,0.85184,6.4811044121,1.03488,0.30184,1.078,5.39,0.55,5.4179885567
2019-04-02 05:00:00,5.97,0.96,6.0466933112,0.0,0.0,0.0,5.97,0.96,6.0466933112,6.102,0.781,6.1517773854,0.792,0.231,0.8250000000000001,5.31,0.55,5.3384080024
2019-04-02 05:30:00,6.07,1.02,6.1551035735,0.0,0.0,0.0,6.07,1.02,6.1551035735,6.38424,0.8833200000000001,6.4450581533,0.8342400000000001,0.24332,0.869,5.55,0.64,5.5867790363
2019-04-02 06:00:00,6.1,1.07,6.1931332942,0.0,0.0,0.0,6.1,1.07,6.1931332942,6.75464,0.95052,6.8211912303,1.06464,0.31052,1.109,5.69,0.64,5.7258798451
2019-04-02 06:30:00,7.16,1.21,7.2615218791,0.0,0.0,0.0,7.16,1.21,7.2615218791,7.52376,1.02568,7.5933513023,1.01376,0.29568,1.056,6.51,0.73,6.5508014777
2019-04-02 07:00:00,8.22,1.28,8.3190624472,0.0,0.0,0.0,8.22,1.28,8.3190624472,7.90928,1.06104,7.9801325804,0.9292800000000001,0.27104,0.968,6.98,0.79,7.0245640434
2019-04-02 07:30:00,10.03,1.69,10.1713814204,0.0,0.0,0.0,10.03,1.69,10.1713814204,8.32856,1.23208,8.419200247100001,0.65856,0.19208000000000003,0.686,7.67,1.04,7.7401873362
2019-04-02 08:00:00,10.55096,1.8902800000000002,10.7189512267,0.0009600000000000001,0.00028000000000000003,0.001,10.55,1.8900000000000001,10.7179568949,8.70984,1.31912,8.8091651364,0.81984,0.23912000000000003,0.854,7.89,1.08,7.9635733186
2019-04-02 08:30:00,10.72192,2.24056,10.9535235244,0.0019200000000000003,0.0005600000000000001,0.002,10.72,2.24,10.9515295735,8.70936,1.46648,8.8319598731,0.87936,0.25648000000000004,0.916,7.83,1.21,7.9229413730000005
2019-04-02 09:00:00,10.604800000000001,2.4514,10.8844450938,0.0048000000000000004,0.0014,0.005,10.6,2.45,10.8794531113,8.67256,1.5440800000000001,8.8089431829,0.80256,0.23408,0.836,7.87,1.31,7.9782830233
2019-04-02 09:30:00,10.44824,2.50532,10.7444100536,0.018240000000000003,0.00532,0.019,10.43,2.5,10.7254323922,8.7712,1.5466,8.9065100348,0.8112,0.2366,0.845,7.96,1.31,8.0670750585
2019-04-02 10:00:00,10.13416,2.51288,10.4410614786,0.044160000000000005,0.01288,0.046,10.09,2.5,10.3950998071,8.55048,1.43764,8.6704969292,0.7804800000000001,0.22764,0.8130000000000001,7.77,1.21,7.8636505517
2019-04-02 10:30:00,9.769120000000001,2.5601599999999998,10.0990160313,0.06912,0.02016,0.07200000000000001,9.7,2.54,10.0270434326,8.47176,1.50468,8.6043465411,0.70176,0.20468000000000003,0.731,7.77,1.3,7.8780010155
2019-04-02 11:00:00,9.05752,2.52136,9.4019106994,0.10752,0.031360000000000006,0.112,8.95,2.49,9.2899192677,8.5744,1.6142,8.7250201719,0.9744,0.2842,1.015,7.6,1.33,7.7154973916
2019-04-02 11:30:00,8.4828,2.7904,8.9299623739,0.1728,0.0504,0.18,8.31,2.74,8.7500685712,8.35552,1.58536,8.504591748,0.8755200000000001,0.25536000000000003,0.912,7.48,1.33,7.5973218966000005
2019-04-02 12:00:00,8.49872,2.7979600000000002,8.9474477814,0.19872,0.057960000000000005,0.20700000000000002,8.3,2.74,8.7405720637,8.24296,1.56628,8.3904482955,0.9129600000000001,0.26628,0.9510000000000001,7.33,1.3,7.4443871474
2019-04-02 12:30:00,8.3432,2.7076000000000002,8.771549692,0.1632,0.0476,0.17,8.18,2.66,8.6016277529,8.1912,1.5316,8.3331600249,0.9312,0.2716,0.97,7.26,1.26,7.3685276684
2019-04-02 13:00:00,7.19152,2.62336,7.6550622205,0.25152,0.07336000000000001,0.262,6.94,2.55,7.3936526832,7.99456,1.51008,8.1359284166,0.9945600000000001,0.29008,1.036,7.0,1.22,7.1055189817
2019-04-02 13:30:00,8.62984,2.41412,8.9611446702,0.21984,0.06412000000000001,0.229,8.41,2.35,8.7321589541,7.59824,1.26532,7.7028751645,0.49824,0.14532,0.519,7.1,1.12,7.1877952113
2019-04-02 14:00:00,8.8364,2.2402,9.1159454255,0.2064,0.060200000000000004,0.215,8.63,2.18,8.9010842036,7.324,1.137,7.4117302298,0.264,0.077,0.275,7.06,1.06,7.1391315999
2019-04-02 14:30:00,7.54944,2.4969200000000003,7.9516447229,0.22944,0.06692000000000001,0.23900000000000002,7.32,2.43,7.7128010476,7.6999200000000005,1.3795600000000001,7.8225286065,0.88992,0.25956,0.927,6.8100000000000005,1.12,6.9014853474
2019-04-02 15:00:00,8.20592,2.47256,8.5703369829,0.14592000000000002,0.04256,0.152,8.06,2.43,8.4183430674,8.14064,1.38852,8.2582084861,0.9206400000000001,0.26852000000000004,0.9590000000000001,7.22,1.12,7.3063533996
2019-04-02 15:30:00,8.71336,2.06848,8.9555151722,0.06336,0.01848,0.066,8.65,2.05,8.8896006659,8.59312,1.42216,8.7100086338,0.9331200000000001,0.27216,0.972,7.66,1.15,7.745844047
2019-04-02 16:00:00,9.40552,2.29036,9.6803695901,0.03552,0.010360000000000001,0.037,9.37,2.2800000000000002,9.6434070743,8.742560000000001,1.39908,8.8538003253,0.92256,0.26908000000000004,0.961,7.82,1.13,7.9012214246
2019-04-02 16:30:00,10.15088,2.24484,10.3961373308,0.05088,0.01484,0.053,10.1,2.23,10.3432538401,9.03808,1.31944,9.133882635500001,0.71808,0.20944000000000002,0.748,8.32,1.11,8.393717889
2019-04-02 17:00:00,10.84672,2.02196,11.0335695493,0.00672,0.0019600000000000004,0.007,10.84,2.02,11.0266041917,9.6664,1.2452,9.7462716974,0.8064,0.23520000000000002,0.84,8.86,1.01,8.9173819028
2019-04-02 17:30:00,10.83344,1.8239200000000002,10.9859048967,0.01344,0.003920000000000001,0.014,10.82,1.82,10.9720007291,9.77392,1.20656,9.8481114535,0.9139200000000001,0.26656,0.9520000000000001,8.86,0.9400000000000001,8.9097250238
2019-04-02 18:00:00,10.40072,1.67896,10.535363458399999,0.030720000000000004,0.008960000000000001,0.032,10.37,1.67,10.5036089036,9.4952,1.1586,9.5656247574,0.9552,0.2786,0.995,8.54,0.88,8.5852198574
2019-04-02 18:30:00,10.094,1.677,10.2323587212,0.024,0.007,0.025,10.07,1.67,10.2075364315,9.48848,1.10664,9.5527956536,0.9484800000000001,0.27664,0.988,8.54,0.8300000000000001,8.5802389244
2019-04-02 19:00:00,9.76056,1.51308,9.8771424309,0.010560000000000002,0.0030800000000000003,0.011,9.75,1.51,9.8662353509,9.21704,0.96872,9.2678069035,0.88704,0.25872,0.924,8.33,0.71,8.3602033468
2019-04-02 19:30:00,9.93384,1.44112,10.0378286497,0.0038400000000000005,0.0011200000000000001,0.004,9.93,1.44,10.0338676491,9.32272,1.04996,9.3816589258,0.8227200000000001,0.23996,0.857,8.5,0.81,8.5385068952
2019-04-02 20:00:00,9.96,1.4100000000000001,10.0593091214,0.0,0.0,0.0,9.96,1.4100000000000001,10.0593091214,9.0492,0.9806,9.1021753993,0.8592000000000001,0.2506,0.895,8.19,0.73,8.2224692155
2019-04-02 20:30:00,9.96,1.43,10.0621319808,0.0,0.0,0.0,9.96,1.43,10.0621319808,9.06456,1.03508,9.1234663698,0.8745600000000001,0.25508000000000003,0.911,8.19,0.78,8.2270590128
2019-04-02 21:00:00,9.59,1.3900000000000001,9.690211556,0.0,0.0,0.0,9.59,1.3900000000000001,9.690211556,8.94648,1.05564,9.0085448436,0.87648,0.25564000000000003,0.913,8.07,0.8,8.1095560914
2019-04-02 21:30:00,9.13,1.37,9.2322153354,0.0,0.0,0.0,9.13,1.37,9.2322153354,8.77128,0.9770400000000001,8.8255288793,0.8812800000000001,0.25704000000000005,0.918,7.89,0.72,7.9227836017
2019-04-02 22:00:00,8.33,1.04,8.3946709286,0.0,0.0,0.0,8.33,1.04,8.3946709286,8.21608,0.8684400000000001,8.2618495871,0.8860800000000001,0.25844,0.923,7.33,0.61,7.3553381975
2019-04-02 22:30:00,7.77,1.04,7.8392920599,0.0,0.0,0.0,7.77,1.04,7.8392920599,7.65472,0.83096,7.6996904353,0.8947200000000001,0.26096,0.932,6.76,0.5700000000000001,6.7839885023
2019-04-02 23:00:00,6.89,1.01,6.9636341087,0.0,0.0,0.0,6.89,1.01,6.9636341087,7.39056,0.9230800000000001,7.4479832035,0.9705600000000001,0.28308,1.011,6.42,0.64,6.4518214482000005
2019-04-02 23:30:00,6.29,0.97,6.3643538557,0.0,0.0,0.0,6.29,0.97,6.3643538557,7.01944,0.9169200000000001,7.0790733998,0.9494400000000001,0.27692,0.989,6.07,0.64,6.1036464511
2019-04-03 00:00:00,5.86,0.9500000000000001,5.9365057062,0.0,0.0,0.0,5.86,0.9500000000000001,5.9365057062,6.2524,0.8832000000000001,6.314471316,0.9024000000000001,0.2632,0.9400000000000001,5.35,0.62,5.3858054179
2019-04-03 00:30:00,5.8,0.93,5.8740871631000005,0.0,0.0,0.0,5.8,0.93,5.8740871631000005,5.94952,0.74736,5.9962767781,0.7795200000000001,0.22736,0.812,5.17,0.52,5.1960850647
2019-04-03 01:00:00,5.46,0.8300000000000001,5.5227257763,0.0,0.0,0.0,5.46,0.8300000000000001,5.5227257763,6.26248,0.9136400000000001,6.3287750632,0.9724800000000001,0.28364,1.013,5.29,0.63,5.3273820963
2019-04-03 01:30:00,5.65,0.86,5.7150765524,0.0,0.0,0.0,5.65,0.86,5.7150765524,6.12208,0.8614400000000001,6.1823896998,0.8620800000000001,0.25144,0.898,5.26,0.61,5.2952525908
2019-04-03 02:00:00,6.18,0.96,6.2541186429,0.0,0.0,0.0,6.18,0.96,6.2541186429,6.56064,0.83352,6.6133768077,1.04064,0.30352,1.084,5.52,0.53,5.545385469
2019-04-03 02:30:00,6.53,1.09,6.6203474229,0.0,0.0,0.0,6.53,1.09,6.6203474229,6.44064,0.7985200000000001,6.4899520645,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.52,0.53,5.545385469
2019-04-03 03:00:00,6.27,0.9500000000000001,6.3415613219,0.0,0.0,0.0,6.27,0.9500000000000001,6.3415613219,6.32056,0.81308,6.3726429211,0.9705600000000001,0.28308,1.011,5.35,0.53,5.3761882408
2019-04-03 03:30:00,6.14,0.91,6.2070685513,0.0,0.0,0.0,6.14,0.91,6.2070685513,6.5084800000000005,0.9166400000000001,6.57271183,0.9484800000000001,0.27664,0.988,5.5600000000000005,0.64,5.5967133212
2019-04-03 04:00:00,6.01,0.93,6.0815294129,0.0,0.0,0.0,6.01,0.93,6.0815294129,6.58048,0.9776400000000001,6.6527059908,1.02048,0.29764,1.063,5.5600000000000005,0.68,5.6014283893
2019-04-03 04:30:00,6.09,0.99,6.1699432736,0.0,0.0,0.0,6.09,0.99,6.1699432736,6.60584,0.9821200000000001,6.6784490565,1.03584,0.30212,1.079,5.57,0.68,5.6113545602
2019-04-03 05:00:00,6.32,1.1,6.4150136399,0.0,0.0,0.0,6.32,1.1,6.4150136399,6.6468,1.0074,6.7227081597,0.9168000000000001,0.2674,0.9550000000000001,5.73,0.74,5.7775860010999995
2019-04-03 05:30:00,6.41,1.02,6.4906471172,0.0,0.0,0.0,6.41,1.02,6.4906471172,6.6332,0.9526,6.7012527933,1.0032,0.2926,1.045,5.63,0.66,5.6685536074
2019-04-03 06:00:00,6.77,1.04,6.8494160335,0.0,0.0,0.0,6.77,1.04,6.8494160335,6.90496,1.00728,6.9780431068,0.9849600000000001,0.28728000000000004,1.026,5.92,0.72,5.9636230599
2019-04-03 06:30:00,7.82,1.35,7.9356726243,0.0,0.0,0.0,7.82,1.35,7.9356726243,7.84128,1.12204,7.9211517976,1.00128,0.29204,1.043,6.84,0.8300000000000001,6.8901741633
2019-04-03 07:00:00,8.86,1.37,8.9652941948,0.0,0.0,0.0,8.86,1.37,8.9652941948,8.3572,1.1896,8.44144182,1.0272000000000001,0.29960000000000003,1.07,7.33,0.89,7.3838336926
2019-04-03 07:30:00,10.4848,1.7214,10.6251705398,0.0048000000000000004,0.0014,0.005,10.48,1.72,10.620207154300001,8.79872,1.21796,8.8826178686,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.88,0.9500000000000001,7.9370586491
2019-04-03 08:00:00,10.844,1.957,11.0191735171,0.024,0.007,0.025,10.82,1.9500000000000002,10.9943121658,9.12096,1.3102800000000001,9.2145941311,0.96096,0.28028000000000003,1.001,8.16,1.03,8.2247492363
2019-04-03 08:30:00,10.4828,2.1854,10.7081776694,0.0528,0.0154,0.055,10.43,2.17,10.6533468919,9.02592,1.48256,9.1468691911,0.86592,0.25256,0.902,8.16,1.23,8.2521815298
2019-04-03 09:00:00,10.2812,2.2766,10.5302412603,0.0912,0.026600000000000002,0.095,10.19,2.25,10.4354491997,8.19136,1.35248,8.3022635949,0.59136,0.17248000000000002,0.616,7.6,1.18,7.6910597449
2019-04-03 09:30:00,10.7092,2.2406,10.9410809795,0.13920000000000002,0.040600000000000004,0.145,10.57,2.2,10.7965225883,7.8532,1.3726,7.972250686,0.2832,0.0826,0.295,7.57,1.29,7.6791275546
2019-04-03 10:00:00,10.68628,2.23604,10.917712907,0.11328,0.03304,0.11800000000000001,10.573,2.203,10.8000712035,7.7794,1.3532,7.8962152073,0.2064,0.060200000000000004,0.215,7.573,1.293,7.6825892771
2019-04-03 10:30:00,10.90728,2.19004,11.1249733573,0.13728,0.040040000000000006,0.14300000000000002,10.77,2.15,10.9825042682,8.14312,1.30716,8.2473674951,0.09312000000000001,0.027160000000000004,0.097,8.05,1.28,8.1511287562
2019-04-03 11:00:00,11.05064,2.17352,11.2623635885,0.08064,0.023520000000000003,0.084,10.97,2.15,11.1787029659,7.7731200000000005,1.14716,7.8573131922,0.09312000000000001,0.027160000000000004,0.097,7.68,1.12,7.7612370148
2019-04-03 11:30:00,11.24512,2.18316,11.4550823393,0.04512,0.013160000000000002,0.047,11.2,2.17,11.4082820793,8.24688,1.28284,8.3460594414,0.14688,0.04284,0.153,8.1,1.24,8.1943639167
2019-04-03 12:00:00,11.16048,2.09764,11.3558974722,0.060480000000000006,0.017640000000000003,0.063,11.1,2.08,11.2932014947,8.33896,1.28928,8.4380386821,0.16896000000000003,0.049280000000000004,0.176,8.17,1.24,8.2635646061
2019-04-03 12:30:00,11.37856,2.05708,11.5630102396,0.05856000000000001,0.01708,0.061,11.32,2.04,11.5023475865,8.46392,1.25656,8.556686555,0.19392,0.056560000000000006,0.202,8.27,1.2,8.3566081636
2019-04-03 13:00:00,11.259360000000001,1.9814800000000001,11.432386041400001,0.039360000000000006,0.01148,0.041,11.22,1.97,11.3916328944,8.29912,1.23516,8.3905311512,0.18912,0.05516000000000001,0.197,8.11,1.18,8.1953950484
2019-04-03 13:30:00,10.74392,1.8915600000000001,10.9091620301,0.07392,0.021560000000000003,0.077,10.67,1.87,10.8326266436,8.08872,1.29796,8.1921969825,0.19872,0.057960000000000005,0.20700000000000002,7.89,1.24,7.9868454348
2019-04-03 14:00:00,10.16888,2.03884,10.3712578311,0.09888000000000001,0.02884,0.10300000000000001,10.07,2.01,10.2686415849,7.21368,0.9802400000000001,7.279975934,0.34368000000000004,0.10024000000000001,0.358,6.87,0.88,6.9261316765
2019-04-03 14:30:00,10.42736,1.94548,10.6072960268,0.08736000000000001,0.025480000000000003,0.091,10.34,1.92,10.516748547,7.24464,1.02552,7.3168640824,0.22464,0.06552000000000001,0.234,7.02,0.96,7.0853369715
2019-04-03 15:00:00,10.4372,1.9396,10.615893368,0.06720000000000001,0.0196,0.07,10.37,1.92,10.5462457775,7.67328,1.17804,7.7631826077,0.23328000000000002,0.06804,0.243,7.44,1.11,7.5223467083
2019-04-03 15:30:00,10.538,1.9540000000000002,10.717628469,0.048,0.014,0.05,10.49,1.94,10.6678817016,7.80144,1.21292,7.8951656727,0.18144000000000002,0.05292,0.189,7.62,1.16,7.707788269
2019-04-03 16:00:00,9.61808,2.09444,9.8434821989,0.11808,0.034440000000000005,0.123,9.5,2.06,9.7207818616,7.96896,1.25928,8.067844173,0.40896000000000005,0.11928000000000001,0.426,7.5600000000000005,1.1400000000000001,7.6454692466
2019-04-03 16:30:00,10.18432,2.07876,10.3943069514,0.06432,0.018760000000000002,0.067,10.12,2.06,10.3275360082,9.03896,1.32428,9.1354537599,0.7689600000000001,0.22428,0.801,8.27,1.1,8.3428352495
2019-04-03 17:00:00,10.47032,1.9317600000000001,10.6470323377,0.04032,0.011760000000000001,0.042,10.43,1.92,10.6052487005,9.47664,1.32652,9.5690313512,0.7766400000000001,0.22652000000000003,0.809,8.7,1.1,8.7692645074
2019-04-03 17:30:00,10.87824,1.76532,11.0205471824,0.018240000000000003,0.00532,0.019,10.86,1.76,11.0016907791,9.75744,1.16592,9.8268512149,0.8774400000000001,0.25592000000000004,0.914,8.88,0.91,8.9265054753
2019-04-03 18:00:00,11.43192,1.70056,11.5577116766,0.0019200000000000003,0.0005600000000000001,0.002,11.43,1.7000000000000002,11.5557301803,9.7668,1.1124,9.8299448625,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.97,0.88,9.0130627425
2019-04-03 18:30:00,11.38096,1.70028,11.507267382,0.0009600000000000001,0.00028000000000000003,0.001,11.38,1.7000000000000002,11.506276548,9.79448,1.07964,9.8538043922,0.6844800000000001,0.19964,0.713,9.11,0.88,9.1524040558
2019-04-03 19:00:00,11.08096,1.6602800000000002,11.2046510075,0.0009600000000000001,0.00028000000000000003,0.001,11.08,1.6600000000000001,11.2036601162,9.71368,0.9552400000000001,9.7605359791,0.7036800000000001,0.20524,0.733,9.01,0.75,9.0411614298
2019-04-03 19:30:00,11.08,1.63,11.1992544395,0.0,0.0,0.0,11.08,1.63,11.1992544395,9.49344,0.9639200000000001,9.5422505102,0.7334400000000001,0.21392000000000003,0.764,8.76,0.75,8.7920475431
2019-04-03 20:00:00,10.9,1.63,11.0212022938,0.0,0.0,0.0,10.9,1.63,11.0212022938,9.17624,0.93932,9.2241911624,0.78624,0.22932000000000002,0.8190000000000001,8.39,0.71,8.4199881235
2019-04-03 20:30:00,10.66,1.63,10.7839000366,0.0,0.0,0.0,10.66,1.63,10.7839000366,8.76952,0.86736,8.8123092547,0.7795200000000001,0.22736,0.812,7.99,0.64,8.0155910574
2019-04-03 21:00:00,9.89,1.28,9.9724871522,0.0,0.0,0.0,9.89,1.28,9.9724871522,8.55536,0.85948,8.5984237276,0.8553600000000001,0.24948,0.891,7.7,0.61,7.7241245459
2019-04-03 21:30:00,9.22,1.25,9.3043484458,0.0,0.0,0.0,9.22,1.25,9.3043484458,8.41072,0.83396,8.4519642806,0.87072,0.25396,0.907,7.54,0.58,7.56227479
2019-04-03 22:00:00,8.4,1.16,8.4797169764,0.0,0.0,0.0,8.4,1.16,8.4797169764,7.94848,0.7466400000000001,7.983470774,0.9484800000000001,0.27664,0.988,7.0,0.47000000000000003,7.0157608283
2019-04-03 22:30:00,7.73,0.97,7.7906225682,0.0,0.0,0.0,7.73,0.97,7.7906225682,7.56904,0.8797200000000001,7.6199917192,0.9590400000000001,0.27972,0.999,6.61,0.6000000000000001,6.6371756041
2019-04-03 23:00:00,6.98,0.85,7.0315645485,0.0,0.0,0.0,6.98,0.85,7.0315645485,7.25288,0.8808400000000001,7.3061718704,0.9628800000000001,0.28084000000000003,1.003,6.29,0.6000000000000001,6.3185520493
2019-04-03 23:30:00,6.53,0.96,6.6001893912,0.0,0.0,0.0,6.53,0.96,6.6001893912,6.42664,0.8615200000000001,6.4841281912,0.8966400000000001,0.26152000000000003,0.934,5.53,0.6000000000000001,5.5624544942
2019-04-04 00:00:00,6.14,0.93,6.210032206,0.0,0.0,0.0,6.14,0.93,6.210032206,6.38752,0.9313600000000001,6.4550633769,0.82752,0.24136000000000002,0.862,5.5600000000000005,0.6900000000000001,5.6026511582000005
2019-04-04 00:30:00,5.82,0.93,5.8938357629,0.0,0.0,0.0,5.82,0.93,5.8938357629,5.7846400000000004,0.7905200000000001,5.8384057584,0.82464,0.24052,0.859,4.96,0.55,4.9904007855
2019-04-04 01:00:00,5.71,0.9500000000000001,5.7884885765,0.0,0.0,0.0,5.71,0.9500000000000001,5.7884885765,5.7956,0.7858,5.8486289846,0.9456,0.2758,0.985,4.85,0.51,4.8767407149
2019-04-04 01:30:00,5.77,0.89,5.838236035,0.0,0.0,0.0,5.77,0.89,5.838236035,5.79368,0.7152400000000001,5.8376618778000005,0.9436800000000001,0.27524000000000004,0.983,4.85,0.44,4.8699178638
2019-04-04 02:00:00,6.5,0.75,6.5431261642,0.0,0.0,0.0,6.5,0.75,6.5431261642,6.14392,0.7065600000000001,6.1844142811,0.9139200000000001,0.26656,0.9520000000000001,5.23,0.44,5.2484759693
2019-04-04 02:30:00,6.85,0.96,6.9169429664,0.0,0.0,0.0,6.85,0.96,6.9169429664,6.49704,0.83872,6.5509526025,0.88704,0.25872,0.924,5.61,0.58,5.6399024814
2019-04-04 03:00:00,6.76,0.96,6.8278254225,0.0,0.0,0.0,6.76,0.96,6.8278254225,6.5252,0.8936000000000001,6.5861032485,0.8352,0.2436,0.87,5.69,0.65,5.7270061987
2019-04-04 03:30:00,6.46,0.76,6.5045522521,0.0,0.0,0.0,6.46,0.76,6.5045522521,6.4879999999999995,0.909,6.5513681777,0.888,0.259,0.925,5.6,0.65,5.6375970058
2019-04-04 04:00:00,6.35,0.81,6.4014529601,0.0,0.0,0.0,6.35,0.81,6.4014529601,6.51968,0.89824,6.581266018,0.91968,0.26824000000000003,0.9580000000000001,5.6,0.63,5.6353260775
2019-04-04 04:30:00,6.35,0.88,6.4106863907000005,0.0,0.0,0.0,6.35,0.88,6.4106863907000005,6.66752,0.9363600000000001,6.7329483141,0.94752,0.27636000000000005,0.987,5.72,0.66,5.7579510245000005
2019-04-04 05:00:00,6.38,0.88,6.4404037141,0.0,0.0,0.0,6.38,0.88,6.4404037141,6.75344,0.9939200000000001,6.8261869884,0.9734400000000001,0.28392,1.014,5.78,0.71,5.8234439982
2019-04-04 05:30:00,6.65,0.88,6.7079728682,0.0,0.0,0.0,6.65,0.88,6.7079728682,6.69944,0.9869200000000001,6.7717433058,0.9494400000000001,0.27692,0.989,5.75,0.71,5.7936689584
2019-04-04 06:00:00,6.99,1.03,7.06547946,0.0,0.0,0.0,6.99,1.03,7.06547946,6.93872,1.01296,7.0122694757,1.03872,0.30296,1.082,5.9,0.71,5.9425667855
2019-04-04 06:30:00,8.17,1.31,8.2743579811,0.0,0.0,0.0,8.17,1.31,8.2743579811,7.75856,1.05708,7.8302408264,1.01856,0.29708,1.061,6.74,0.76,6.7827133214
2019-04-04 07:00:00,9.25,1.3599999999999999,9.3494438337,0.0,0.0,0.0,9.25,1.3599999999999999,9.3494438337,8.44112,1.26616,8.5355531748,0.9811200000000001,0.28616,1.022,7.46,0.98,7.5240946299
2019-04-04 07:30:00,10.84,1.58,10.9545424368,0.0,0.0,0.0,10.84,1.58,10.9545424368,9.08912,1.36516,9.1910698072,0.90912,0.26516,0.9470000000000001,8.18,1.1,8.2536295046
2019-04-04 08:00:00,11.7,1.92,11.8564918926,0.0,0.0,0.0,11.7,1.92,11.8564918926,9.2368,1.4224,9.3456779315,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.44,1.19,8.5234793365
2019-04-04 08:30:00,11.89192,2.27056,12.1067420886,0.0019200000000000003,0.0005600000000000001,0.002,11.89,2.27,12.1047511333,9.4,1.565,9.529387441,0.84,0.245,0.875,8.56,1.32,8.661177749
2019-04-04 09:00:00,11.67192,2.42056,11.9202695943,0.0019200000000000003,0.0005600000000000001,0.002,11.67,2.42,11.918275882,9.52664,1.6465200000000002,9.6678796952,0.7766400000000001,0.22652000000000003,0.809,8.75,1.42,8.8644740397
2019-04-04 09:30:00,11.69672,2.42196,11.9448377553,0.00672,0.0019600000000000004,0.007,11.69,2.42,11.9378599422,9.65512,1.64316,9.793942873,0.76512,0.22316000000000003,0.797,8.89,1.42,9.0026940412
2019-04-04 10:00:00,11.5644,2.4242,11.8157561332,0.014400000000000001,0.004200000000000001,0.015,11.55,2.42,11.8008008203,9.62824,1.53532,9.7498827172,0.73824,0.21532,0.769,8.89,1.32,8.9874634909
2019-04-04 10:30:00,11.33248,2.39364,11.5825133456,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.32,2.39,11.569550553100001,9.95872,1.5929600000000002,10.0853173277,0.7987200000000001,0.23296000000000003,0.8320000000000001,9.16,1.3599999999999999,9.2604103581
2019-04-04 11:00:00,10.81112,2.35616,11.0648906728,0.021120000000000003,0.0061600000000000005,0.022,10.79,2.35,11.0429434482,10.0076,1.6518000000000002,10.1430025633,0.8976000000000001,0.26180000000000003,0.935,9.11,1.3900000000000001,9.2154327082
2019-04-04 11:30:00,11.424,2.527,11.7001497854,0.024,0.007,0.025,11.4,2.52,11.675204495,9.60896,1.59928,9.7411400154,0.6489600000000001,0.18928,0.676,8.96,1.4100000000000001,9.0702646047
2019-04-04 12:00:00,11.08608,2.70344,11.4109490228,0.04608,0.01344,0.048,11.04,2.69,11.3629969638,10.06208,1.62644,10.1926817374,0.9820800000000001,0.28644000000000003,1.023,9.08,1.34,9.1783440772
2019-04-04 12:30:00,10.4592,2.7806,10.8225043775,0.13920000000000002,0.040600000000000004,0.145,10.32,2.74,10.6775465347,9.54792,1.57856,9.6775321234,0.8179200000000001,0.23856000000000002,0.852,8.73,1.34,8.832242071
2019-04-04 13:00:00,11.1632,2.3526,11.4084074699,0.0432,0.0126,0.045,11.12,2.34,11.3635381814,9.3676,1.4818,9.4840740718,0.6576000000000001,0.1918,0.685,8.71,1.29,8.8050099375
2019-04-04 13:30:00,9.49224,2.35232,9.779367546,0.04224000000000001,0.012320000000000001,0.044,9.45,2.34,9.73540446,8.77976,1.46868,8.9017530071,0.9897600000000001,0.28868000000000005,1.031,7.79,1.18,7.8788641313
2019-04-04 14:00:00,9.10224,2.44732,9.425505196,0.16224000000000002,0.04732,0.169,8.94,2.4,9.2565436314,8.59632,1.40476,8.7103425995,0.9763200000000001,0.28476,1.017,7.62,1.12,7.7018699028
2019-04-04 14:30:00,8.93968,2.39824,9.2557783897,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.74,2.34,9.0478284688,8.54832,1.40576,8.6631366144,1.04832,0.30576000000000003,1.092,7.5,1.1,7.5802374633
2019-04-04 15:00:00,9.21872,2.1929600000000002,9.4759628535,0.07872000000000001,0.02296,0.082,9.14,2.17,9.3940672767,8.84168,1.50424,8.9687258404,1.11168,0.32424000000000003,1.158,7.73,1.18,7.8195460226
2019-04-04 15:30:00,9.21672,2.20696,9.4772675387,0.12672,0.03696,0.132,9.09,2.17,9.345426689,9.18624,1.53932,9.3143175488,1.02624,0.29932000000000003,1.069,8.16,1.24,8.253677968
2019-04-04 16:00:00,9.8672,2.0896,10.0860331152,0.06720000000000001,0.0196,0.07,9.8,2.07,10.0162318264,9.53352,1.4743600000000001,9.6468513516,1.04352,0.30436,1.087,8.49,1.17,8.5702392032
2019-04-04 16:30:00,10.53344,1.90392,10.7041239529,0.01344,0.003920000000000001,0.014,10.52,1.9,10.6902011207,9.6892,1.3256000000000001,9.7794586762,0.9792000000000001,0.2856,1.02,8.71,1.04,8.7718698121
2019-04-04 17:00:00,11.1492,1.9756,11.3228819653,0.019200000000000002,0.0056,0.02,11.13,1.97,11.3029996019,9.79336,1.28848,9.8777568709,0.7833600000000001,0.22848000000000002,0.8160000000000001,9.01,1.06,9.0721386674
2019-04-04 17:30:00,10.67592,1.86756,10.8380371009,0.025920000000000002,0.007560000000000001,0.027,10.65,1.8599999999999999,10.8112025233,9.71848,1.23164,9.7962130744,0.8284800000000001,0.24164000000000002,0.863,8.89,0.99,8.9449538847
2019-04-04 18:00:00,10.83344,1.63392,10.955962614,0.01344,0.003920000000000001,0.014,10.82,1.63,10.9420884661,9.6316,1.1088,9.6952130456,0.9216000000000001,0.26880000000000004,0.96,8.71,0.84,8.7504114189
2019-04-04 18:30:00,10.76864,1.63252,10.8916816424,0.00864,0.00252,0.009000000000000001,10.76,1.63,10.8827615981,9.52072,1.06896,9.5805419888,0.99072,0.28896000000000005,1.032,8.53,0.78,8.5655881293
2019-04-04 19:00:00,10.41384,1.51112,10.5229058344,0.0038400000000000005,0.0011200000000000001,0.004,10.41,1.51,10.518944814,9.6888,1.0834,9.7491846326,1.1088,0.3234,1.155,8.58,0.76,8.6135939073
2019-04-04 19:30:00,10.50096,1.51028,10.6090106325,0.0009600000000000001,0.00028000000000000003,0.001,10.5,1.51,10.608020550500001,9.63888,1.02884,9.693632931,1.05888,0.30884,1.103,8.58,0.72,8.610156793
2019-04-04 20:00:00,10.2,1.44,10.3011455674,0.0,0.0,0.0,10.2,1.44,10.3011455674,9.58984,1.11412,9.6543407129,1.17984,0.34412000000000004,1.229,8.41,0.77,8.4451761379
2019-04-04 20:30:00,10.37,1.47,10.4736717535,0.0,0.0,0.0,10.37,1.47,10.4736717535,9.37312,1.04716,9.4314326907,1.05312,0.30716000000000004,1.097,8.32,0.74,8.3528438271
2019-04-04 21:00:00,9.66,1.3599999999999999,9.755265245,0.0,0.0,0.0,9.66,1.3599999999999999,9.755265245,9.16576,1.05168,9.2258976365,1.20576,0.35168000000000005,1.256,7.96,0.7000000000000001,7.9907196172
2019-04-04 21:30:00,9.16,1.25,9.2448958891,0.0,0.0,0.0,9.16,1.25,9.2448958891,9.11088,1.07984,9.1746492467,1.13088,0.32984,1.178,7.98,0.75,8.0151668729
2019-04-04 22:00:00,8.28,1.16,8.3608611997,0.0,0.0,0.0,8.28,1.16,8.3608611997,8.77024,1.04132,8.8318433523,1.17024,0.34132,1.219,7.6,0.7000000000000001,7.6321687612
2019-04-04 22:30:00,7.63,1.16,7.7176745202,0.0,0.0,0.0,7.63,1.16,7.7176745202,8.3116,0.9788,8.3690348309,1.1616,0.3388,1.21,7.15,0.64,7.1785862118
2019-04-04 23:00:00,7.2,1.28,7.3128927245,0.0,0.0,0.0,7.2,1.28,7.3128927245,7.66976,0.9286800000000001,7.7257792487,0.9897600000000001,0.28868000000000005,1.031,6.68,0.64,6.7105886478
2019-04-04 23:30:00,7.88,0.96,7.9382617745,0.0,0.0,0.0,7.88,0.96,7.9382617745,6.3976,0.7668,6.4433894807,0.29760000000000003,0.0868,0.31,6.1,0.68,6.1377846166
2019-04-05 00:00:00,6.4,1.08,6.4904853439,0.0,0.0,0.0,6.4,1.08,6.4904853439,6.58392,1.04156,6.6657970116000005,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.79,0.81,5.8463834975
2019-04-05 00:30:00,5.68,1.18,5.8012757218,0.0,0.0,0.0,5.68,1.18,5.8012757218,6.6443200000000004,1.02376,6.7227280772,1.14432,0.33376,1.192,5.5,0.6900000000000001,5.5431128439
2019-04-05 01:00:00,5.51,1.13,5.6246777685,0.0,0.0,0.0,5.51,1.13,5.6246777685,6.47408,1.03244,6.5558862254,1.17408,0.34244,1.223,5.3,0.6900000000000001,5.3447263728
2019-04-05 01:30:00,5.63,1.09,5.7345444457,0.0,0.0,0.0,5.63,1.09,5.7345444457,6.77944,1.03692,6.8582803821,1.18944,0.34692,1.239,5.59,0.6900000000000001,5.6324239897
2019-04-05 02:00:00,6.47,1.22,6.5840185297,0.0,0.0,0.0,6.47,1.22,6.5840185297,6.92048,0.95264,6.9857402185,1.14048,0.33264000000000005,1.188,5.78,0.62,5.8131574897
2019-04-05 02:30:00,6.58,1.18,6.6849682123,0.0,0.0,0.0,6.58,1.18,6.6849682123,7.00176,1.00468,7.0734733335,1.18176,0.34468000000000004,1.231,5.82,0.66,5.8573031337
2019-04-05 03:00:00,6.5600000000000005,1.23,6.6743164444000005,0.0,0.0,0.0,6.5600000000000005,1.23,6.6743164444000005,6.90128,0.9570400000000001,6.9673231015,1.12128,0.32704000000000005,1.168,5.78,0.63,5.8142325375
2019-04-05 03:30:00,6.38,1.25,6.50129987,0.0,0.0,0.0,6.38,1.25,6.50129987,6.74192,0.89056,6.8004839828,1.20192,0.35056000000000004,1.252,5.54,0.54,5.5662554738
2019-04-05 04:00:00,6.41,1.29,6.5385166514,0.0,0.0,0.0,6.41,1.29,6.5385166514,6.59816,0.92488,6.6626660129,1.14816,0.33488,1.196,5.45,0.59,5.4818427559
2019-04-05 04:30:00,6.25,1.21,6.366050581,0.0,0.0,0.0,6.25,1.21,6.366050581,6.946,1.043,7.0238710837,1.176,0.343,1.225,5.77,0.7000000000000001,5.8123059107
2019-04-05 05:00:00,6.36,1.23,6.4778468645,0.0,0.0,0.0,6.36,1.23,6.4778468645,6.83168,0.9942400000000001,6.9036486585,1.11168,0.32424000000000003,1.158,5.72,0.67,5.7591058334
2019-04-05 05:30:00,6.58,1.33,6.7130693427,0.0,0.0,0.0,6.58,1.33,6.7130693427,6.5364,0.9552,6.6058256108,1.0464,0.3052,1.09,5.49,0.65,5.5283451412
