Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 06:00:00,6.85,1.35,6.9817619553,0.0,0.0,0.0,6.85,1.35,6.9817619553,7.05856,1.08208,7.1410199832,1.13856,0.33208000000000004,1.186,5.92,0.75,5.9673193312
2019-04-05 06:30:00,7.7,1.4100000000000001,7.8280329585,0.0,0.0,0.0,7.7,1.4100000000000001,7.8280329585,7.7784,1.1362,7.860945045,1.1184,0.3262,1.165,6.66,0.81,6.7090759423
2019-04-05 07:00:00,8.84,1.54,8.9731376898,0.0,0.0,0.0,8.84,1.54,8.9731376898,8.46408,1.30244,8.563702482,1.17408,0.34244,1.223,7.29,0.96,7.3529381882
2019-04-05 07:30:00,10.39096,1.8102800000000001,10.5474718961,0.0009600000000000001,0.00028000000000000003,0.001,10.39,1.81,10.5464780851,8.98744,1.37592,9.0921523084,1.11744,0.32592000000000004,1.164,7.87,1.05,7.939735512
2019-04-05 08:00:00,10.92192,1.90056,11.0860482048,0.0019200000000000003,0.0005600000000000001,0.002,10.92,1.9,11.0840606278,9.4756,1.4558,9.5867799078,1.1856,0.3458,1.235,8.29,1.11,8.3639823051
2019-04-05 08:30:00,11.13288,2.21084,11.3502788776,0.00288,0.00084,0.003,11.13,2.21,11.3472904255,9.62808,1.64444,9.7675026184,1.07808,0.31444000000000005,1.123,8.55,1.33,8.6528261279
2019-04-05 09:00:00,10.57576,2.18168,10.7984455918,0.00576,0.00168,0.006,10.57,2.18,10.792464964,9.33608,1.5734400000000002,9.4677401316,1.00608,0.29344000000000003,1.048,8.33,1.28,8.4277695744
2019-04-05 09:30:00,10.68576,2.24168,10.9183604996,0.00576,0.00168,0.006,10.68,2.24,10.9123782926,9.32424,1.58832,9.4585523205,0.9542400000000001,0.27832,0.994,8.37,1.31,8.4718947113
2019-04-05 10:00:00,10.58248,2.35364,10.8410564153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.57,2.35,10.8280838563,9.3,1.56,9.4299310708,0.96,0.28,1.0,8.34,1.28,8.4376537023
2019-04-05 10:30:00,10.29152,2.08336,10.5002748916,0.01152,0.00336,0.012,10.28,2.08,10.4883173102,9.27008,1.66544,9.4184963556,0.9100800000000001,0.26544,0.9480000000000001,8.36,1.4,8.4764143363
2019-04-05 11:00:00,10.17016,2.20588,10.4066354313,0.02016,0.005880000000000001,0.021,10.15,2.2,10.3856872666,9.23672,1.56196,9.3678554323,0.96672,0.28196000000000004,1.007,8.27,1.28,8.3684705891
2019-04-05 11:30:00,9.8832,2.2126,10.1278448349,0.0432,0.0126,0.045,9.84,2.2,10.0829360803,9.16176,1.50468,9.284498274,0.94176,0.27468000000000004,0.981,8.22,1.23,8.3115161072
2019-04-05 12:00:00,9.32016,2.45088,9.6370221127,0.14016,0.04088000000000001,0.146,9.18,2.41,9.4910747547,9.116,1.5779999999999998,9.2515695966,1.056,0.308,1.1,8.06,1.27,8.1594423829
2019-04-05 12:30:00,9.44752,2.4913600000000002,9.7704917379,0.10752,0.031360000000000006,0.112,9.34,2.46,9.6585299088,8.91504,1.4777200000000001,9.0366805078,1.05504,0.30772000000000005,1.099,7.86,1.17,7.9466030478
2019-04-05 13:00:00,9.658,2.284,9.9243951957,0.048,0.014,0.05,9.61,2.27,9.8744620107,8.97744,1.49592,9.1012200061,1.11744,0.32592000000000004,1.164,7.86,1.17,7.9466030478
2019-04-05 13:30:00,9.66304,2.04672,9.8774189341,0.02304,0.00672,0.024,9.64,2.04,9.8534866925,9.01952,1.44236,9.1341197387,1.13952,0.33236000000000004,1.187,7.88,1.11,7.9577949207
2019-04-05 14:00:00,9.53016,2.1358800000000002,9.7665722237,0.02016,0.005880000000000001,0.021,9.51,2.13,9.7456143983,9.01856,1.40208,9.1268972165,1.13856,0.33208000000000004,1.186,7.88,1.07,7.9523141286
2019-04-05 14:30:00,9.44624,2.19932,9.698889555000001,0.06624000000000001,0.01932,0.069,9.38,2.18,9.6299948079,8.71312,1.28716,8.8076807958,1.05312,0.30716000000000004,1.097,7.66,0.98,7.7224348492
2019-04-05 15:00:00,9.80376,2.19568,10.0466273346,0.05376,0.015680000000000003,0.056,9.75,2.18,9.9907407133,8.41632,1.22976,8.50568939,0.8563200000000001,0.24976,0.892,7.5600000000000005,0.98,7.6232538984
2019-04-05 15:30:00,10.7196,1.8528,10.8785427333,0.009600000000000001,0.0028,0.01,10.71,1.85,10.8686061664,8.24656,1.18608,8.3314187027,0.22656,0.06608,0.23600000000000002,8.02,1.12,8.097826869
2019-04-05 16:00:00,10.07456,2.05008,10.2810304542,0.03456,0.01008,0.036000000000000004,10.04,2.04,10.2451549525,8.84056,1.24308,8.9275275973,0.7305600000000001,0.21308000000000002,0.761,8.11,1.03,8.1751452586
2019-04-05 16:30:00,9.86704,2.01372,10.0704293156,0.047040000000000005,0.013720000000000001,0.049,9.82,2.0,10.0215966792,8.83864,1.24252,8.9255483305,0.7286400000000001,0.21252000000000001,0.759,8.11,1.03,8.1751452586
2019-04-05 17:00:00,10.24744,1.91092,10.424089495,0.03744,0.010920000000000001,0.039,10.21,1.9,10.385282856,8.77416,1.16788,8.8515437863,0.6441600000000001,0.18788000000000002,0.671,8.13,0.98,8.1888521784
2019-04-05 17:30:00,10.17688,1.79784,10.3344625017,0.02688,0.007840000000000001,0.028,10.15,1.79,10.3066289348,8.9796,1.1628,9.0545745345,0.7296,0.21280000000000002,0.76,8.25,0.9500000000000001,8.3045168433
2019-04-05 18:00:00,10.38056,1.6930800000000001,10.5177253149,0.010560000000000002,0.0030800000000000003,0.011,10.37,1.69,10.5068073172,9.5836,1.2798,9.6686750385,0.9936,0.2898,1.035,8.59,0.99,8.646860702
2019-04-05 18:30:00,9.99768,1.55224,10.117462844,0.007680000000000001,0.0022400000000000002,0.008,9.99,1.55,10.1095301572,9.57888,1.26384,9.661895963,1.17888,0.34384000000000003,1.228,8.4,0.92,8.4502307661
2019-04-05 19:00:00,9.77384,1.33112,9.8640675586,0.0038400000000000005,0.0011200000000000001,0.004,9.77,1.33,9.8601115612,9.52424,1.15832,9.5944177937,1.19424,0.34832,1.244,8.33,0.81,8.3692890976
2019-04-05 19:30:00,9.87096,1.53028,9.9888742209,0.0009600000000000001,0.00028000000000000003,0.001,9.87,1.53,9.9878826585,9.39456,1.1650800000000001,9.4665288781,1.11456,0.32508000000000004,1.161,8.28,0.84,8.3224996245
2019-04-05 20:00:00,9.85,1.49,9.9620580203,0.0,0.0,0.0,9.85,1.49,9.9620580203,9.3272,1.1396,9.3965604345,1.0272000000000001,0.29960000000000003,1.07,8.3,0.84,8.3423977369
2019-04-05 20:30:00,9.69,1.45,9.7978875274,0.0,0.0,0.0,9.69,1.45,9.7978875274,9.02896,1.05428,9.0903039003,1.00896,0.29428000000000004,1.051,8.02,0.76,8.0559294932
2019-04-05 21:00:00,9.39,1.45,9.5012946486,0.0,0.0,0.0,9.39,1.45,9.5012946486,8.85392,0.9615600000000001,8.9059809679,1.03392,0.30156000000000005,1.077,7.82,0.66,7.8478022401
2019-04-05 21:30:00,8.93,1.37,9.0344784022,0.0,0.0,0.0,8.93,1.37,9.0344784022,8.71288,0.9958400000000001,8.7696051907,1.08288,0.31584,1.1280000000000001,7.63,0.68,7.6602415106
2019-04-05 22:00:00,8.31,1.1400000000000001,8.3878304704,0.0,0.0,0.0,8.31,1.1400000000000001,8.3878304704,8.3804,0.9922000000000001,8.4389315082,1.0704,0.31220000000000003,1.115,7.31,0.68,7.3415597798
2019-04-05 22:30:00,7.66,1.04,7.7302781321000005,0.0,0.0,0.0,7.66,1.04,7.7302781321000005,8.30112,1.02116,8.363693024,1.10112,0.32116,1.147,7.2,0.7000000000000001,7.2339477466
2019-04-05 23:00:00,7.15,0.98,7.2168483426,0.0,0.0,0.0,7.15,0.98,7.2168483426,7.7926400000000005,0.94452,7.8496723626,1.11264,0.32452000000000003,1.159,6.68,0.62,6.7087107554
2019-04-05 23:30:00,6.54,0.9500000000000001,6.6086382864,0.0,0.0,0.0,6.54,0.9500000000000001,6.6086382864,7.42704,0.98872,7.4925623387,1.12704,0.32872,1.174,6.3,0.66,6.3344770897
2019-04-06 00:00:00,5.99,0.78,6.040571165,0.0,0.0,0.0,5.99,0.78,6.040571165,6.99024,0.9713200000000001,7.0574016323,1.17024,0.34132,1.219,5.82,0.63,5.8539986334
2019-04-06 00:30:00,5.75,0.8200000000000001,5.8081752728,0.0,0.0,0.0,5.75,0.8200000000000001,5.8081752728,6.7972,0.9346000000000001,6.8611518712,1.1472,0.3346,1.195,5.65,0.6000000000000001,5.6817690907
2019-04-06 01:00:00,5.75,0.88,5.8169493723,0.0,0.0,0.0,5.75,0.88,5.8169493723,6.48976,0.9236800000000001,6.555163583,1.10976,0.32368,1.156,5.38,0.6000000000000001,5.4133538587
2019-04-06 01:30:00,5.96,0.84,6.0189035546,0.0,0.0,0.0,5.96,0.84,6.0189035546,6.58288,0.9158400000000001,6.64628257,1.08288,0.31584,1.1280000000000001,5.5,0.6000000000000001,5.5326304774
2019-04-06 02:00:00,6.65,1.01,6.7262619634,0.0,0.0,0.0,6.65,1.01,6.7262619634,6.60792,0.8285600000000001,6.659663535,1.05792,0.30856,1.102,5.55,0.52,5.5743071318
2019-04-06 02:30:00,6.74,1.01,6.8152549475,0.0,0.0,0.0,6.74,1.01,6.8152549475,6.68096,0.9052800000000001,6.7420144171,1.08096,0.31528,1.126,5.6,0.59,5.6309945836
2019-04-06 03:00:00,6.52,0.93,6.5859927118,0.0,0.0,0.0,6.52,0.93,6.5859927118,6.83704,0.9587200000000001,6.9039307644,1.12704,0.32872,1.174,5.71,0.63,5.7446496847
2019-04-06 03:30:00,6.43,0.93,6.4969069564,0.0,0.0,0.0,6.43,0.93,6.4969069564,6.67208,0.9514400000000001,6.7395763665,1.10208,0.32144,1.148,5.57,0.63,5.6055151414
2019-04-06 04:00:00,6.2,0.93,6.269362009,0.0,0.0,0.0,6.2,0.93,6.269362009,6.7376000000000005,0.9918,6.8102071187,1.1376,0.33180000000000004,1.185,5.6,0.66,5.6387587287
2019-04-06 04:30:00,6.19,0.98,6.2670966165,0.0,0.0,0.0,6.19,0.98,6.2670966165,6.76224,1.00732,6.8368547886,1.1222400000000001,0.32732,1.169,5.64,0.68,5.6808450076
2019-04-06 05:00:00,6.08,1.02,6.1649655311,0.0,0.0,0.0,6.08,1.02,6.1649655311,6.76544,1.01992,6.8418868158,1.16544,0.33992000000000006,1.214,5.6,0.68,5.6411346376000004
2019-04-06 05:30:00,6.08,1.06,6.1717096497,0.0,0.0,0.0,6.08,1.06,6.1717096497,6.72312,1.02216,6.8003789306,1.17312,0.34216,1.222,5.55,0.68,5.5915024814
2019-04-06 06:00:00,6.08,0.88,6.1433541327,0.0,0.0,0.0,6.08,0.88,6.1433541327,6.75928,1.02104,6.8359629022,1.16928,0.34104,1.218,5.59,0.68,5.6312076857
2019-04-06 06:30:00,6.37,0.74,6.412838685,0.0,0.0,0.0,6.37,0.74,6.412838685,6.68448,0.9846400000000001,6.756610748,1.04448,0.30464,1.088,5.64,0.68,5.6808450076
2019-04-06 07:00:00,6.8,0.88,6.8567047479,0.0,0.0,0.0,6.8,0.88,6.8567047479,7.00632,0.93976,7.0690642096,1.09632,0.31976000000000004,1.142,5.91,0.62,5.942432162
2019-04-06 07:30:00,7.53192,0.8805600000000001,7.5832186306,0.0019200000000000003,0.0005600000000000001,0.002,7.53,0.88,7.5812465993,7.38256,0.94408,7.4426795712,1.04256,0.30408,1.086,6.34,0.64,6.3722209629
2019-04-06 08:00:00,7.96344,1.11392,8.0409697425,0.01344,0.003920000000000001,0.014,7.95,1.11,8.0271165433,7.9384,1.1362,8.019298286,1.1184,0.3262,1.165,6.82,0.81,6.8679327312
2019-04-06 08:30:00,8.3884,1.1812,8.4711562375,0.038400000000000004,0.0112,0.04,8.35,1.17,8.431571621,8.18656,1.17108,8.269896795,1.06656,0.31108,1.111,7.12,0.86,7.1717501351
2019-04-06 09:00:00,8.20816,1.23988,8.3012765886,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.14,1.22,8.2309173243,8.28112,1.1961600000000001,8.3670632363,0.9811200000000001,0.28616,1.022,7.3,0.91,7.3565005267
2019-04-06 09:30:00,7.55016,1.28088,7.6580395402,0.14016,0.04088000000000001,0.146,7.41,1.24,7.5130353387,8.00672,1.23196,8.1009438092,0.96672,0.28196000000000004,1.007,7.04,0.9500000000000001,7.1038088375
2019-04-06 10:00:00,7.04896,1.32928,7.173201684,0.16896000000000003,0.049280000000000004,0.176,6.88,1.28,6.9980568732,8.4064,1.3252,8.5102124533,1.0464,0.3052,1.09,7.36,1.02,7.4303431953
2019-04-06 10:30:00,6.76776,1.40768,6.9126072071,0.19776000000000002,0.05768,0.20600000000000002,6.57,1.35,6.7072647182,8.44064,1.44352,8.5631859492,1.04064,0.30352,1.084,7.4,1.1400000000000001,7.4872959071
2019-04-06 11:00:00,6.26368,1.44524,6.4282506018,0.22368000000000002,0.06524,0.233,6.04,1.38,6.1956436308,8.23984,1.4091200000000002,8.3594606525,1.05984,0.30912,1.104,7.18,1.1,7.2637731242
2019-04-06 11:30:00,6.25984,1.44412,6.4242571088,0.21984,0.06412000000000001,0.229,6.04,1.38,6.1956436308,7.88016,1.3058800000000002,7.9876307,0.98016,0.28588,1.021,6.9,1.02,6.9749838709
2019-04-06 12:00:00,5.95272,1.37496,6.1094509082,0.22272000000000003,0.06496,0.232,5.73,1.31,5.8778397392,7.9128,1.3154,8.0213889695,1.0128,0.2954,1.055,6.9,1.02,6.9749838709
2019-04-06 12:30:00,5.62096,1.38028,5.7879499134,0.24096,0.07028000000000001,0.251,5.38,1.31,5.5371924294,7.42256,1.25908,7.5285907978,0.92256,0.26908000000000004,0.961,6.5,0.99,6.5749600759
2019-04-06 13:00:00,6.04528,1.30404,6.1843294382,0.18528000000000003,0.054040000000000005,0.193,5.86,1.25,5.9918361126,7.3441600000000005,1.19288,7.4404064943,1.00416,0.29288000000000003,1.046,6.34,0.9,6.403561509
2019-04-06 13:30:00,5.84312,1.27216,5.9800035451,0.21312,0.06216000000000001,0.222,5.63,1.21,5.7585588475,7.63568,1.17624,7.7257458928,1.01568,0.29624,1.058,6.62,0.88,6.6782332993
2019-04-06 14:00:00,4.95424,1.04832,5.0639380723,0.23424000000000003,0.06832,0.244,4.72,0.98,4.8206638547,7.0604,1.0722,7.1413486821,1.0704,0.31220000000000003,1.115,5.99,0.76,6.038021199
2019-04-06 14:30:00,4.59152,0.9633600000000001,4.6914942609,0.25152,0.07336000000000001,0.262,4.34,0.89,4.4303160158,7.06928,1.02604,7.1433520003,1.04928,0.30604000000000003,1.093,6.02,0.72,6.0629035948
2019-04-06 15:00:00,4.44656,0.95608,4.5481847808,0.22656,0.06608,0.23600000000000002,4.22,0.89,4.3128296975,7.10768,1.10724,7.1934063836,1.08768,0.31724,1.133,6.02,0.79,6.0716142829
2019-04-06 15:30:00,4.54464,0.95552,4.6440037898,0.22464,0.06552000000000001,0.234,4.32,0.89,4.4107255639,6.88656,1.05108,6.9663101998,1.06656,0.31108,1.111,5.82,0.74,5.8668560575
2019-04-06 16:00:00,4.74952,0.9423600000000001,4.8421051827,0.17952,0.052360000000000004,0.187,4.57,0.89,4.655856527,7.12248,1.02864,7.1963755878,1.0924800000000001,0.31864000000000003,1.138,6.03,0.71,6.0716554579
2019-04-06 16:30:00,5.49808,0.8844400000000001,5.5687626812,0.11808,0.034440000000000005,0.123,5.38,0.85,5.4467329657,7.22048,1.00764,7.2904505896,1.02048,0.29764,1.063,6.2,0.71,6.2405208116
2019-04-06 17:00:00,6.51984,0.8291200000000001,6.5723476475,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.42,0.8,6.4696522318,7.70416,1.04288,7.7744247376,1.00416,0.29288000000000003,1.046,6.7,0.75,6.741846928
2019-04-06 17:30:00,6.91608,0.7134400000000001,6.9527806811,0.04608,0.01344,0.048,6.87,0.7000000000000001,6.9055702154,7.8992,1.0656,7.9707505293,0.9792000000000001,0.2856,1.02,6.92,0.78,6.9638207903
2019-04-06 18:00:00,7.43112,0.6461600000000001,7.4591599527,0.021120000000000003,0.0061600000000000005,0.022,7.41,0.64,7.4375869743,8.1288,0.9784,8.1874694503,0.9888,0.2884,1.03,7.14,0.6900000000000001,7.1732628559
2019-04-06 18:30:00,7.47128,0.50204,7.4881285379,0.041280000000000004,0.01204,0.043000000000000003,7.43,0.49,7.4461399396,8.402,1.031,8.4650200827,1.032,0.301,1.075,7.37,0.73,7.4060650821
2019-04-06 19:00:00,7.6505600000000005,0.43308,7.6628080101,0.010560000000000002,0.0030800000000000003,0.011,7.64,0.43,7.6520912174,8.4088,0.9684,8.4643792448,0.9888,0.2884,1.03,7.42,0.68,7.4510938794
2019-04-06 19:30:00,7.64384,0.43112000000000006,7.65598814,0.0038400000000000005,0.0011200000000000001,0.004,7.64,0.43,7.6520912174,8.40912,0.9401600000000001,8.4615128671,1.02912,0.30016000000000004,1.072,7.38,0.64,7.407698698
2019-04-06 20:00:00,7.68096,0.38028,7.6903679626,0.0009600000000000001,0.00028000000000000003,0.001,7.68,0.38,7.6893952948,8.34984,0.9691200000000001,8.4058920764,1.05984,0.30912,1.104,7.29,0.66,7.3198155714
2019-04-06 20:30:00,7.8100000000000005,0.36,7.8182926525,0.0,0.0,0.0,7.8100000000000005,0.36,7.8182926525,8.42328,0.9230400000000001,8.4737033698,1.07328,0.31304000000000004,1.118,7.35,0.61,7.3752694866
2019-04-06 21:00:00,7.57,0.33,7.5771894526,0.0,0.0,0.0,7.57,0.33,7.5771894526,8.00304,0.83172,8.0461423925,1.10304,0.32172,1.149,6.9,0.51,6.9188221541
2019-04-06 21:30:00,7.14,0.39,7.1506433277,0.0,0.0,0.0,7.14,0.39,7.1506433277,7.62232,0.82276,7.6665961287,1.07232,0.31276000000000004,1.117,6.55,0.51,6.5698249596
2019-04-06 22:00:00,6.64,0.39,6.6514434524,0.0,0.0,0.0,6.64,0.39,6.6514434524,7.57528,0.9090400000000001,7.6296278284,1.02528,0.29904000000000003,1.068,6.55,0.61,6.5783432565
2019-04-06 22:30:00,6.28,0.39,6.2920982192,0.0,0.0,0.0,6.28,0.39,6.2920982192,7.20912,0.8301600000000001,7.256760765,1.02912,0.30016000000000004,1.072,6.18,0.53,6.2026849025
2019-04-06 23:00:00,5.71,0.35000000000000003,5.7207167383,0.0,0.0,0.0,5.71,0.35000000000000003,5.7207167383,6.9116800000000005,0.8192400000000001,6.9600628302,0.9916800000000001,0.28924,1.033,5.92,0.53,5.9436773129
2019-04-06 23:30:00,5.15,0.25,5.1560643906,0.0,0.0,0.0,5.15,0.25,5.1560643906,6.40472,0.7459600000000001,6.4480147798,1.01472,0.29596,1.057,5.39,0.45,5.4087521666
2019-04-07 00:00:00,4.57,0.22,4.5752923404,0.0,0.0,0.0,4.57,0.22,4.5752923404,6.5152,0.8586,6.5715314045,1.1952,0.3486,1.245,5.32,0.51,5.3443895816
2019-04-07 00:30:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,6.44512,0.9031600000000001,6.5080926392,1.24512,0.36316000000000004,1.297,5.2,0.54,5.2279632745
2019-04-07 01:00:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,6.36096,0.9102800000000001,6.4257623517,1.20096,0.35028000000000004,1.251,5.16,0.56,5.1902986427
2019-04-07 01:30:00,4.07,0.24,4.0770700264,0.0,0.0,0.0,4.07,0.24,4.0770700264,6.68144,0.9829200000000001,6.7533526637,1.38144,0.40292000000000006,1.439,5.3,0.58,5.3316413983
2019-04-07 02:00:00,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948,6.93584,0.9471200000000001,7.0002080541,1.63584,0.47712000000000004,1.704,5.3,0.47000000000000003,5.3207988122
2019-04-07 02:30:00,4.59,0.27,4.5979343188,0.0,0.0,0.0,4.59,0.27,4.5979343188,6.8837600000000005,0.9406800000000001,6.9477356455,1.61376,0.47068000000000004,1.681,5.27,0.47000000000000003,5.2909167448
2019-04-07 03:00:00,4.39,0.29,4.3995681606,0.0,0.0,0.0,4.39,0.29,4.3995681606,7.0288,1.0584,7.1080405176,1.7088,0.4984,1.78,5.32,0.56,5.3493924889
2019-04-07 03:30:00,4.33,0.29,4.3397004505,0.0,0.0,0.0,4.33,0.29,4.3397004505,6.89696,1.08328,6.9815150791,1.6569600000000002,0.48328000000000004,1.726,5.24,0.6000000000000001,5.2742392816
2019-04-07 04:00:00,4.23,0.34,4.2436423035,0.0,0.0,0.0,4.23,0.34,4.2436423035,6.99328,1.11804,7.0820885761,1.67328,0.48804000000000003,1.7429999999999999,5.32,0.63,5.3571727618
2019-04-07 04:30:00,4.12,0.32,4.1324084987,0.0,0.0,0.0,4.12,0.32,4.1324084987,6.51296,0.8962800000000001,6.5743414727000005,1.6329600000000002,0.47628000000000004,1.701,4.88,0.42,4.8980404244999995
2019-04-07 05:00:00,4.05,0.34,4.0642465476,0.0,0.0,0.0,4.05,0.34,4.0642465476,6.39208,0.8664400000000001,6.4505352491,1.70208,0.49644000000000005,1.7730000000000001,4.69,0.37,4.7045722441
2019-04-07 05:30:00,3.99,0.34,4.0044600135,0.0,0.0,0.0,3.99,0.34,4.0044600135,6.2648,0.7914,6.3145889019,1.6848,0.4914,1.755,4.58,0.30000000000000004,4.5898148111
2019-04-07 06:00:00,3.96,0.31,3.9721153055,0.0,0.0,0.0,3.96,0.31,3.9721153055,6.29584,0.7071200000000001,6.3354257947,1.63584,0.47712000000000004,1.704,4.66,0.23,4.6656725132
2019-04-07 06:30:00,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,6.07904,0.6847200000000001,6.1174805925,1.55904,0.45472,1.624,4.52,0.23,4.5258479868
2019-04-07 07:00:00,4.51,0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,0.30000000000000004,4.519966814,6.13568,0.64124,6.1690970004,1.61568,0.47124000000000005,1.683,4.52,0.17,4.5231957729
2019-04-07 07:30:00,5.03288,0.42084000000000005,5.0504442775,0.00288,0.00084,0.003,5.03,0.42,5.0475043338,6.24368,0.25024,6.2486926633,1.5436800000000002,0.45024000000000003,1.608,4.7,-0.2,4.7042533945
2019-04-07 08:00:00,5.4096,0.4728,5.4302220949,0.009600000000000001,0.0028,0.01,5.4,0.47000000000000003,5.4204151133,6.45648,0.6356400000000001,6.4876939046,1.5964800000000001,0.46564000000000005,1.663,4.86,0.17,4.8629723421
2019-04-07 08:30:00,5.9892,0.5456,6.014,0.019200000000000002,0.0056,0.02,5.97,0.54,5.9943723608,6.72528,0.6990400000000001,6.7615122569,1.50528,0.43904000000000004,1.568,5.22,0.26,5.2264710848
2019-04-07 09:00:00,6.17688,0.57784,6.2038492567,0.02688,0.007840000000000001,0.028,6.15,0.5700000000000001,6.1763581502000005,6.98336,0.6984800000000001,7.0182042717,1.50336,0.43848000000000004,1.566,5.48,0.26,5.4861644161
2019-04-07 09:30:00,6.70016,0.7558800000000001,6.742662575,0.02016,0.005880000000000001,0.021,6.68,0.75,6.721971437,7.26856,0.69708,7.3019096817,1.4985600000000001,0.43708,1.561,5.77,0.26,5.7758549151
2019-04-07 10:00:00,7.06304,0.8067200000000001,7.1089613306,0.02304,0.00672,0.024,7.04,0.8,7.0853087442,7.51616,0.67888,7.5467568664,1.43616,0.41888000000000003,1.496,6.08,0.26,6.0855566713
2019-04-07 10:30:00,7.05648,0.7806400000000001,7.0995287731,0.036480000000000005,0.01064,0.038,7.02,0.77,7.0621030862,7.834,0.717,7.8667429728,1.464,0.427,1.525,6.37,0.29,6.376597839
2019-04-07 11:00:00,6.95608,0.78344,7.0000590855,0.04608,0.01344,0.048,6.91,0.77,6.9527692325,7.87648,0.7206400000000001,7.9093779275,1.47648,0.43064,1.538,6.4,0.29,6.4065669434
2019-04-07 11:30:00,6.91104,0.83072,6.9607880014,0.07104,0.020720000000000002,0.074,6.84,0.81,6.8877935509,7.95408,0.69244,7.9841631872,1.41408,0.41244000000000003,1.473,6.54,0.28,6.5459911396
2019-04-07 12:00:00,6.5508,0.9094000000000001,6.6136214739,0.1008,0.029400000000000003,0.105,6.45,0.88,6.5097542196,8.028,0.744,8.0624016273,1.488,0.434,1.55,6.54,0.31,6.5473429725
2019-04-07 12:30:00,6.29592,0.9525600000000001,6.3675724731,0.14592000000000002,0.04256,0.152,6.15,0.91,6.2169606722,7.87208,0.7364400000000001,7.9064522638,1.46208,0.42644000000000004,1.5230000000000001,6.41,0.31,6.4174917218
2019-04-07 13:00:00,5.57544,0.8399200000000001,5.6383505389,0.20544,0.05992000000000001,0.214,5.37,0.78,5.426352366,7.5896,0.7628,7.6278366527,1.4496,0.4228,1.51,6.14,0.34,6.1494064754
2019-04-07 13:30:00,5.60256,0.8790800000000001,5.6711074933,0.20256000000000002,0.05908000000000001,0.211,5.4,0.8200000000000001,5.4619044298,7.35336,0.6934800000000001,7.3859879366,1.3833600000000001,0.40348,1.441,5.97,0.29,5.9770394009
2019-04-07 14:00:00,5.70712,0.8341600000000001,5.7677588022,0.11712000000000002,0.03416,0.122,5.59,0.8,5.6469549316,7.01472,0.6509600000000001,7.044859516,1.37472,0.40096000000000004,1.432,5.64,0.25,5.6455380612
2019-04-07 14:30:00,5.37656,0.8710800000000001,5.4466666687,0.10656,0.031080000000000003,0.111,5.27,0.84,5.3365250866,6.77288,0.6358400000000001,6.80266095,1.32288,0.38584,1.3780000000000001,5.45,0.25,5.4557309318
2019-04-07 15:00:00,5.34728,0.75004,5.3996262278,0.13728,0.040040000000000006,0.14300000000000002,5.21,0.71,5.2581555702,6.75032,0.6267600000000001,6.7793545563,1.36032,0.39676000000000006,1.417,5.39,0.23,5.3949050038
2019-04-07 15:30:00,5.3548,0.6164000000000001,5.3901606655,0.12480000000000001,0.0364,0.13,5.23,0.58,5.2620623333,6.89104,0.6357200000000001,6.920301453,1.39104,0.40572,1.449,5.5,0.23,5.5048069903
2019-04-07 16:00:00,5.47016,0.65088,5.5087471534,0.14016,0.04088000000000001,0.146,5.33,0.61,5.3647926335000005,6.91216,0.6218800000000001,6.940078573,1.41216,0.41188,1.471,5.5,0.21,5.5040076308
2019-04-07 16:30:00,6.5872,0.5396000000000001,6.6092641043,0.06720000000000001,0.0196,0.07,6.52,0.52,6.5407033261,7.46792,0.62356,7.4939079391,1.41792,0.41356000000000004,1.477,6.05,0.21,6.053643531
2019-04-07 17:00:00,6.72968,0.7232400000000001,6.7684317977,0.07968,0.02324,0.083,6.65,0.7000000000000001,6.6867406111,7.5752,0.6286,7.601236281,1.4352,0.4186,1.495,6.14,0.21,6.1435901556
2019-04-07 17:30:00,7.63208,0.7064400000000001,7.6647049911,0.022080000000000002,0.00644,0.023,7.61,0.7000000000000001,7.6421266674,7.70608,0.63844,7.7324817879,1.36608,0.39844,1.423,6.34,0.24,6.3445409605
2019-04-07 18:00:00,8.13056,0.67308,8.158372546,0.010560000000000002,0.0030800000000000003,0.011,8.12,0.67,8.1475947371,7.788,0.604,7.8113865607,1.248,0.364,1.3,6.54,0.24,6.5444021881
2019-04-07 18:30:00,8.2848,0.7014,8.3144376238,0.0048000000000000004,0.0014,0.005,8.28,0.7000000000000001,8.3095366899,8.12344,0.59392,8.1451223686,1.21344,0.35392,1.264,6.91,0.24,6.9141666164
2019-04-07 19:00:00,8.25192,0.7005600000000001,8.2816041924,0.0019200000000000003,0.0005600000000000001,0.002,8.25,0.7000000000000001,8.2796437121,8.25968,0.6982400000000001,8.2891406551,1.15968,0.33824000000000004,1.208,7.1,0.36,7.1091209021
2019-04-07 19:30:00,8.34096,0.5302800000000001,8.3577993874,0.0009600000000000001,0.00028000000000000003,0.001,8.34,0.53,8.3568235592,8.67408,0.8924400000000001,8.7198688637,1.17408,0.34244,1.223,7.5,0.55,7.5201396264
2019-04-07 20:00:00,8.19,0.48,8.204053876,0.0,0.0,0.0,8.19,0.48,8.204053876,8.54264,0.8745200000000001,8.5872861487,1.11264,0.32452000000000003,1.159,7.43,0.55,7.4503288518
2019-04-07 20:30:00,8.12,0.46,8.1330191196,0.0,0.0,0.0,8.12,0.46,8.1330191196,8.49736,0.7904800000000001,8.5340486054,1.16736,0.34048,1.216,7.33,0.45,7.3438001062
2019-04-07 21:00:00,7.76,0.37,7.7688158686,0.0,0.0,0.0,7.76,0.37,7.7688158686,8.56176,0.88468,8.6073452934,1.18176,0.34468000000000004,1.231,7.38,0.54,7.3997297248
2019-04-07 21:30:00,7.23,0.4,7.2410565527,0.0,0.0,0.0,7.23,0.4,7.2410565527,8.45216,0.8818800000000001,8.4980421863,1.17216,0.34188,1.221,7.28,0.54,7.3
2019-04-07 22:00:00,6.57,0.4,6.5821652971999995,0.0,0.0,0.0,6.57,0.4,6.5821652971999995,7.85896,0.8892800000000001,7.9091131741,1.12896,0.32928,1.176,6.73,0.56,6.7532584728
2019-04-07 22:30:00,6.06,0.4,6.0731869723,0.0,0.0,0.0,6.06,0.4,6.0731869723,7.60592,0.91756,7.6610662052,1.22592,0.35756000000000004,1.2770000000000001,6.38,0.56,6.4045296471
2019-04-07 23:00:00,5.31,0.28,5.317377173,0.0,0.0,0.0,5.31,0.28,5.317377173,6.86032,0.80176,6.9070116259,1.24032,0.36176,1.292,5.62,0.44,5.6371978855
2019-04-07 23:30:00,4.69,0.30000000000000004,4.6995850881,0.0,0.0,0.0,4.69,0.30000000000000004,4.6995850881,6.26608,0.5934400000000001,6.2941186516,1.24608,0.36344000000000004,1.298,5.02,0.23,5.0252661621
2019-04-08 00:00:00,4.4,0.23,4.4060072628,0.0,0.0,0.0,4.4,0.23,4.4060072628,5.46768,0.25224,5.4734951904999996,1.20768,0.35224000000000005,1.258,4.26,-0.1,4.2611735473
2019-04-08 00:30:00,4.19,0.25,4.1974516078,0.0,0.0,0.0,4.19,0.25,4.1974516078,5.26312,0.22216000000000002,5.2678066783,1.17312,0.34216,1.222,4.09,-0.12,4.0917600125
2019-04-08 01:00:00,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,5.07256,0.12908,5.0742020653,1.16256,0.33908000000000005,1.211,3.91,-0.21,3.9156353252000002
2019-04-08 01:30:00,4.21,0.25,4.2174162707,0.0,0.0,0.0,4.21,0.25,4.2174162707,5.1228,0.12040000000000001,5.1242146715,1.1328,0.3304,1.18,3.99,-0.21,3.9955224940000003
2019-04-08 02:00:00,4.84,0.23,4.8454617943,0.0,0.0,0.0,4.84,0.23,4.8454617943,5.36632,0.10476,5.3673424523,1.21632,0.35476,1.267,4.15,-0.25,4.1575233012
2019-04-08 02:30:00,5.01,0.23,5.0152766624,0.0,0.0,0.0,5.01,0.23,5.0152766624,5.40616,0.09888000000000001,5.4070641942,1.1961600000000001,0.34888,1.246,4.21,-0.25,4.2174162707
2019-04-08 03:00:00,4.83,0.23,4.8354730896,0.0,0.0,0.0,4.83,0.23,4.8354730896,5.42248,0.12364000000000001,5.4238893978,1.21248,0.35364,1.263,4.21,-0.23,4.2162779795
2019-04-08 03:30:00,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,5.3292,0.12560000000000002,5.3306798816,1.2192,0.3556,1.27,4.11,-0.23,4.1164304926
2019-04-08 04:00:00,4.75,0.28,4.758245475,0.0,0.0,0.0,4.75,0.28,4.758245475,5.40128,0.13204000000000002,5.4028936876,1.24128,0.36204000000000003,1.293,4.16,-0.23,4.1663533216
2019-04-08 04:30:00,4.89,0.34,4.9018057897,0.0,0.0,0.0,4.89,0.34,4.9018057897,5.4778400000000005,0.38812,5.4915724706,1.22784,0.35812000000000005,1.279,4.25,0.03,4.250105881
2019-04-08 05:00:00,5.09,0.47000000000000003,5.1116533529,0.0,0.0,0.0,5.09,0.47000000000000003,5.1116533529,5.78512,0.5231600000000001,5.8087270378,1.24512,0.36316000000000004,1.297,4.54,0.16,4.5428185084
2019-04-08 05:30:00,5.71,0.85,5.7729195387,0.0,0.0,0.0,5.71,0.85,5.7729195387,5.74584,0.5771200000000001,5.7747506267,1.15584,0.33712000000000003,1.204,4.59,0.24,4.596270227
2019-04-08 06:00:00,6.16,1.01,6.2422511965,0.0,0.0,0.0,6.16,1.01,6.2422511965,5.84368,0.51524,5.866350501,0.9436800000000001,0.27524000000000004,0.983,4.9,0.24,4.9058740302
2019-04-08 06:30:00,7.41,1.23,7.5113913491,0.0,0.0,0.0,7.41,1.23,7.5113913491,6.55632,0.6047600000000001,6.5841526865999995,0.7363200000000001,0.21476,0.767,5.82,0.39,5.8330523742
2019-04-08 07:00:00,8.39,1.29,8.488592345,0.0,0.0,0.0,8.39,1.29,8.488592345,7.39168,0.8392400000000001,7.4391704511,0.75168,0.21924000000000002,0.783,6.64,0.62,6.6688829649
2019-04-08 07:30:00,10.12,1.67,10.2568659931,0.0,0.0,0.0,10.12,1.67,10.2568659931,8.2868,1.1574,8.3672354455,0.6768000000000001,0.19740000000000002,0.705,7.61,0.96,7.670312901
2019-04-08 08:00:00,10.44,1.82,10.5974525241,0.0,0.0,0.0,10.44,1.82,10.5974525241,8.90208,1.36144,9.0055842231,1.10208,0.32144,1.148,7.8,1.04,7.8690278942
2019-04-08 08:30:00,10.78096,2.07028,10.9779395972,0.0009600000000000001,0.00028000000000000003,0.001,10.78,2.07,10.9769440192,9.18544,1.49492,9.3062932363,1.04544,0.30492,1.089,8.14,1.19,8.2265241749
2019-04-08 09:00:00,10.48096,2.27028,10.7240241421,0.0009600000000000001,0.00028000000000000003,0.001,10.48,2.27,10.723026625,8.96064,1.53352,9.0909159495,1.04064,0.30352,1.084,7.92,1.23,8.0149422955
2019-04-08 09:30:00,10.46192,2.40056,10.7337998118,0.0019200000000000003,0.0005600000000000001,0.002,10.46,2.4,10.7318032036,9.2956,1.6708,9.4445620333,1.0656,0.3108,1.11,8.23,1.3599999999999999,8.3416125539
2019-04-08 10:00:00,10.3648,2.2414,10.604383669,0.0048000000000000004,0.0014,0.005,10.36,2.24,10.5993962092,9.15888,1.4688400000000001,9.2759136369,1.05888,0.30884,1.103,8.1,1.16,8.1826401607
2019-04-08 10:30:00,10.4396,2.2428,10.6777993988,0.009600000000000001,0.0028,0.01,10.43,2.24,10.6678254579,9.13776,1.53768,9.2662353521,0.91776,0.26768000000000003,0.9560000000000001,8.22,1.27,8.3175296813
2019-04-08 11:00:00,10.73864,2.35252,10.9933042985,0.00864,0.00252,0.009000000000000001,10.73,2.35,10.9843251955,8.74824,1.40032,8.8596049122,0.61824,0.18032,0.644,8.13,1.22,8.2210279163
2019-04-08 11:30:00,10.8844,2.4642,11.1598586461,0.014400000000000001,0.004200000000000001,0.015,10.87,2.46,11.1448867199,8.73864,1.31752,8.8374027859,0.6086400000000001,0.17752,0.634,8.13,1.1400000000000001,8.2095371368
2019-04-08 12:00:00,10.78536,2.42448,11.0545055792,0.015360000000000002,0.0044800000000000005,0.016,10.77,2.42,11.0385370407,8.39304,1.20172,8.4786349963,0.62304,0.18172000000000002,0.649,7.77,1.02,7.836663831
2019-04-08 12:30:00,10.75728,2.31504,11.0035668399,0.01728,0.00504,0.018000000000000002,10.74,2.31,10.9856133192,8.92184,1.38012,9.0279543752,0.6518400000000001,0.19012,0.679,8.27,1.19,8.3551780352
2019-04-08 13:00:00,10.70056,2.44308,10.9759110875,0.010560000000000002,0.0030800000000000003,0.011,10.69,2.44,10.9649304603,8.90536,1.50448,9.0315500774,0.73536,0.21448,0.766,8.17,1.29,8.2712151465
2019-04-08 13:30:00,10.43016,2.28588,10.6777097263,0.02016,0.005880000000000001,0.021,10.41,2.2800000000000002,10.656758419,9.14432,1.53876,9.2728836184,0.78432,0.22876000000000002,0.8170000000000001,8.36,1.31,8.4620151264
2019-04-08 14:00:00,10.10728,2.31504,10.3690172726,0.01728,0.00504,0.018000000000000002,10.09,2.31,10.3510482561,8.65968,1.41824,8.775047715,0.91968,0.26824000000000003,0.9580000000000001,7.74,1.15,7.8249664536
2019-04-08 14:30:00,10.26728,2.31504,10.5250391353,0.01728,0.00504,0.018000000000000002,10.25,2.31,10.5070738077,8.46936,1.3864800000000002,8.5820968067,0.63936,0.18648,0.666,7.83,1.2,7.9214203272
2019-04-08 15:00:00,10.02152,2.03336,10.2257232507,0.01152,0.00336,0.012,10.01,2.03,10.2137652215,9.19976,1.5236800000000001,9.325083635,1.10976,0.32368,1.156,8.09,1.2,8.178514535
2019-04-08 15:30:00,9.86768,2.12224,10.0933151739,0.007680000000000001,0.0022400000000000002,0.008,9.86,2.12,10.0853358893,9.30816,1.56988,9.4396168249,1.02816,0.29988000000000004,1.071,8.28,1.27,8.3768311431
2019-04-08 16:00:00,10.1844,2.0842,10.3954746404,0.014400000000000001,0.004200000000000001,0.015,10.17,2.08,10.3805250349,9.44896,1.53428,9.5727143591,1.00896,0.29428000000000004,1.051,8.44,1.24,8.5306037301
2019-04-08 16:30:00,10.34536,2.01448,10.5396680783,0.015360000000000002,0.0044800000000000005,0.016,10.33,2.01,10.5237350784,9.61792,1.48856,9.7324301179,1.05792,0.30856,1.102,8.56,1.18,8.640949022000001
2019-04-08 17:00:00,10.74576,1.89168,10.9109949684,0.00576,0.00168,0.006,10.74,1.8900000000000001,10.9050309491,9.40992,1.23956,9.4912119037,0.88992,0.25956,0.927,8.52,0.98,8.5761763042
2019-04-08 17:30:00,11.0748,1.8114,11.2219590536,0.0048000000000000004,0.0014,0.005,11.07,1.81,11.216996032800001,10.03328,1.18804,10.1033730308,0.9532800000000001,0.27804,0.993,9.08,0.91,9.1254862884
2019-04-08 18:00:00,11.00576,1.73168,11.1411610167,0.00576,0.00168,0.006,11.0,1.73,11.1352099217,9.94752,1.09636,10.007754963,0.94752,0.27636000000000005,0.987,9.0,0.8200000000000001,9.0372783514
2019-04-08 18:30:00,10.88288,1.7508400000000002,11.0228180517,0.00288,0.00084,0.003,10.88,1.75,11.0198411967,9.62856,1.04208,9.6847869569,0.89856,0.26208000000000004,0.936,8.73,0.78,8.7647760953
2019-04-08 19:00:00,10.45288,1.7108400000000001,10.5919626982,0.00288,0.00084,0.003,10.45,1.71,10.5889848428,9.48432,1.04376,9.5415806238,0.9043200000000001,0.26376,0.9420000000000001,8.58,0.78,8.6153815934
2019-04-08 19:30:00,10.21096,1.71028,10.3532005583,0.0009600000000000001,0.00028000000000000003,0.001,10.21,1.71,10.3522074941,9.51536,1.08948,9.5775280005,0.8553600000000001,0.24948,0.891,8.66,0.84,8.7006436544
2019-04-08 20:00:00,10.01,1.56,10.1308291862,0.0,0.0,0.0,10.01,1.56,10.1308291862,9.28528,1.14404,9.3554931564,0.9052800000000001,0.26404,0.9430000000000001,8.38,0.88,8.426078566
2019-04-08 20:30:00,9.7,1.46,9.8092609304,0.0,0.0,0.0,9.7,1.46,9.8092609304,9.34648,1.14064,9.4158243399,0.99648,0.29064,1.038,8.35,0.85,8.3931519705
2019-04-08 21:00:00,9.37,1.26,9.4543376288,0.0,0.0,0.0,9.37,1.26,9.4543376288,8.74192,1.00056,8.7989934424,0.9619200000000001,0.28056000000000003,1.002,7.78,0.72,7.8132451645
2019-04-08 21:30:00,8.84,1.26,8.9293448808,0.0,0.0,0.0,8.84,1.26,8.9293448808,8.5756,1.0358,8.6379278186,0.9456,0.2758,0.985,7.63,0.76,7.6677571688
2019-04-08 22:00:00,8.01,1.02,8.0746826563,0.0,0.0,0.0,8.01,1.02,8.0746826563,8.09928,0.9810400000000001,8.1584787798,0.9292800000000001,0.27104,0.968,7.17,0.71,7.205067661
2019-04-08 22:30:00,7.48,1.02,7.5492251258,0.0,0.0,0.0,7.48,1.02,7.5492251258,7.6736,0.9948,7.7378139032,0.8736,0.2548,0.91,6.8,0.74,6.8401461973
2019-04-08 23:00:00,6.8,1.12,6.8916180974,0.0,0.0,0.0,6.8,1.12,6.8916180974,7.11384,1.02112,7.1867520898,0.96384,0.28112000000000004,1.004,6.15,0.74,6.1943603382
2019-04-08 23:30:00,6.45,1.24,6.568112362,0.0,0.0,0.0,6.45,1.24,6.568112362,6.36472,0.8659600000000001,6.4233595104,0.7747200000000001,0.22596000000000002,0.807,5.59,0.64,5.6265175731
2019-04-09 00:00:00,6.12,1.18,6.2327201124,0.0,0.0,0.0,6.12,1.18,6.2327201124,6.13584,0.92712,6.2054882161,0.6758400000000001,0.19712000000000002,0.704,5.46,0.73,5.5085842101
2019-04-09 00:30:00,5.85,1.11,5.9543765417,0.0,0.0,0.0,5.85,1.11,5.9543765417,5.63624,0.8943200000000001,5.7067512299,0.66624,0.19432000000000002,0.6940000000000001,4.97,0.7000000000000001,5.0190536957
2019-04-09 01:00:00,5.69,0.98,5.7737769268,0.0,0.0,0.0,5.69,0.98,5.7737769268,5.45656,0.7760800000000001,5.5114741404,0.7065600000000001,0.20608,0.736,4.75,0.5700000000000001,4.7840777586000005
2019-04-09 01:30:00,5.93,1.17,6.0443196474,0.0,0.0,0.0,5.93,1.17,6.0443196474,5.56832,0.79076,5.6241878525,0.68832,0.20076000000000002,0.717,4.88,0.59,4.9155365933
2019-04-09 02:00:00,6.5,1.05,6.5842615379,0.0,0.0,0.0,6.5,1.05,6.5842615379,6.04104,0.83572,6.0985729642,0.6710400000000001,0.19572,0.6990000000000001,5.37,0.64,5.4080033284
2019-04-09 02:30:00,6.76,1.1400000000000001,6.8554503864,0.0,0.0,0.0,6.76,1.1400000000000001,6.8554503864,6.08712,0.85416,6.1467568034,0.5971200000000001,0.17416,0.622,5.49,0.68,5.531952639
2019-04-09 03:00:00,6.58,1.12,6.674638567,0.0,0.0,0.0,6.58,1.12,6.674638567,6.0792,0.8606,6.1398131079,0.6192000000000001,0.1806,0.645,5.46,0.68,5.5021813856
2019-04-09 03:30:00,6.62,1.25,6.7369800356,0.0,0.0,0.0,6.62,1.25,6.7369800356,5.8112,0.8466,5.8725443378,0.5712,0.1666,0.595,5.24,0.68,5.2839379254
2019-04-09 04:00:00,6.42,1.33,6.556317564,0.0,0.0,0.0,6.42,1.33,6.556317564,5.75288,0.7558400000000001,5.8023204324,0.6028800000000001,0.17584000000000002,0.628,5.15,0.58,5.1825572838
2019-04-09 04:30:00,6.41,1.33,6.5465257962,0.0,0.0,0.0,6.41,1.33,6.5465257962,5.68656,0.7810800000000001,5.7399521427,0.5865600000000001,0.17108,0.611,5.1,0.61,5.1363508447
2019-04-09 05:00:00,6.41,1.28,6.5365510784000005,0.0,0.0,0.0,6.41,1.28,6.5365510784000005,5.7682400000000005,0.69032,5.8094005198000005,0.61824,0.18032,0.644,5.15,0.51,5.1751908177
2019-04-09 05:30:00,6.71,1.32,6.8386036586,0.0,0.0,0.0,6.71,1.32,6.8386036586,5.77688,0.69284,5.818278938,0.6268800000000001,0.18284,0.653,5.15,0.51,5.1751908177
2019-04-09 06:00:00,6.8,1.2,6.9050706007,0.0,0.0,0.0,6.8,1.2,6.9050706007,6.12912,0.8051600000000001,6.1817792423,0.66912,0.19516000000000003,0.6970000000000001,5.46,0.61,5.4939694211
2019-04-09 06:30:00,7.73,1.3599999999999999,7.8487260113,0.0,0.0,0.0,7.73,1.3599999999999999,7.8487260113,6.82528,0.8440400000000001,6.8772705778,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.16,0.65,6.194198899
2019-04-09 07:00:00,8.74,1.45,8.8594638664,0.0,0.0,0.0,8.74,1.45,8.8594638664,7.7216000000000005,1.1188,7.802231732,0.6816,0.1988,0.71,7.04,0.92,7.0998591535
2019-04-09 07:30:00,10.34,1.63,10.467688379,0.0,0.0,0.0,10.34,1.63,10.467688379,8.3744,1.1692,8.455625583,0.6144000000000001,0.1792,0.64,7.76,0.99,7.8228958832
2019-04-09 08:00:00,11.12,1.94,11.2879581856,0.0,0.0,0.0,11.12,1.94,11.2879581856,8.87864,1.32752,8.977335774,0.6086400000000001,0.17752,0.634,8.27,1.15,8.3495748395
2019-04-09 08:30:00,11.45096,2.15028,11.65110248,0.0009600000000000001,0.00028000000000000003,0.001,11.45,2.15,11.6501072956,8.68352,1.2743600000000002,8.776531946,0.56352,0.16436,0.587,8.12,1.11,8.1955170673
2019-04-09 09:00:00,11.36096,2.44028,11.6200851374,0.0009600000000000001,0.00028000000000000003,0.001,11.36,2.44,11.6190877439,8.7736,1.3798,8.8814359762,0.5136000000000001,0.14980000000000002,0.535,8.26,1.23,8.3510777748
2019-04-09 09:30:00,11.22288,2.42084,11.4810061319,0.00288,0.00084,0.003,11.22,2.42,11.4780137655,8.74264,1.40952,8.8555350375,0.5126400000000001,0.14952000000000001,0.534,8.23,1.26,8.3258933455
2019-04-09 10:00:00,11.0848,2.4214,11.3461874213,0.0048000000000000004,0.0014,0.005,11.08,2.42,11.3411992311,9.24472,1.61096,9.3840311167,0.8947200000000001,0.26096,0.932,8.35,1.35,8.4584277499
2019-04-09 10:30:00,11.06576,2.55168,11.3561487838,0.00576,0.00168,0.006,11.06,2.55,11.3501585892,9.2296,1.6578,9.3773032904,0.8496,0.24780000000000002,0.885,8.38,1.4100000000000001,8.4977938313
2019-04-09 11:00:00,10.91288,2.57084,11.2116086357,0.00288,0.00084,0.003,10.91,2.5700000000000003,11.2086127598,9.30904,1.51972,9.4322730346,0.9590400000000001,0.27972,0.999,8.35,1.24,8.4415697592
2019-04-09 11:30:00,10.69384,2.44112,10.9689234112,0.0038400000000000005,0.0011200000000000001,0.004,10.69,2.44,10.9649304603,9.26296,1.56628,9.3944484138,0.9129600000000001,0.26628,0.9510000000000001,8.35,1.3,8.4505916953
2019-04-09 12:00:00,10.92576,2.44168,11.1952683219,0.00576,0.00168,0.006,10.92,2.44,11.1892805846,9.20416,1.5278800000000001,9.3301113927,0.8841600000000001,0.25788,0.921,8.32,1.27,8.4163709519
2019-04-09 12:30:00,10.8396,2.5128,11.127043273,0.009600000000000001,0.0028,0.01,10.83,2.51,11.1170589636,9.3096,1.5528,9.438211695,0.9696,0.2828,1.01,8.34,1.27,8.4361424834
2019-04-09 13:00:00,10.60208,2.43644,10.8784346392,0.022080000000000002,0.00644,0.023,10.58,2.43,10.8554732739,9.14512,1.5281600000000002,9.2719195855,0.88512,0.25816,0.922,8.26,1.27,8.3570628812
2019-04-09 13:30:00,10.31016,2.35588,10.5758956973,0.02016,0.005880000000000001,0.021,10.29,2.35,10.5549324962,9.09048,1.43764,9.2034577959,1.02048,0.29764,1.063,8.07,1.1400000000000001,8.1501226985
2019-04-09 14:00:00,10.08208,2.45644,10.3770147249,0.022080000000000002,0.00644,0.023,10.06,2.45,10.3540378597,8.95704,1.41872,9.0687006787,0.88704,0.25872,0.924,8.07,1.16,8.1529442535
2019-04-09 14:30:00,9.73896,2.28428,10.0032633175,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.69,2.27,9.9523364091,8.69456,1.30508,8.7919626592,0.8745600000000001,0.25508000000000003,0.911,7.82,1.05,7.8901774378
2019-04-09 15:00:00,9.2768,2.2424,9.5439706622,0.07680000000000001,0.0224,0.08,9.2,2.22,9.4640583261,8.3672,1.2946,8.466760006,0.9072,0.2646,0.9450000000000001,7.46,1.03,7.5307702129
2019-04-09 15:30:00,9.2124,2.1582,9.4618254581,0.062400000000000004,0.0182,0.065,9.15,2.14,9.3969197081,8.32768,1.30724,8.4296577985,0.8476800000000001,0.24724000000000002,0.883,7.48,1.06,7.5547336154
2019-04-09 16:00:00,9.35104,2.05072,9.5732649394,0.07104,0.020720000000000002,0.074,9.28,2.03,9.4994368254,8.64416,1.3178800000000002,8.7440442474,0.8841600000000001,0.25788,0.921,7.76,1.06,7.8320623082
2019-04-09 16:30:00,9.2764,1.9752,9.4843561721,0.0864,0.0252,0.09,9.19,1.9500000000000002,9.3946048347,8.96624,1.3243200000000002,9.063513844,0.90624,0.26432,0.9440000000000001,8.06,1.06,8.1294034221
2019-04-09 17:00:00,9.356,1.9180000000000001,9.5505738048,0.096,0.028,0.1,9.26,1.8900000000000001,9.4509100091,8.9064,1.2952,9.0000835552,0.8064,0.23520000000000002,0.84,8.1,1.06,8.1690635938
2019-04-09 17:30:00,9.38368,1.80024,9.5548058274,0.10368000000000001,0.030240000000000003,0.108,9.28,1.77,9.4472906169,9.099920000000001,1.34956,9.19944869,0.88992,0.25956,0.927,8.21,1.09,8.2820408113
2019-04-09 18:00:00,9.6676,1.7168,9.818853904600001,0.057600000000000005,0.016800000000000002,0.06,9.61,1.7000000000000002,9.7592059103,9.344,1.322,9.4370556849,0.864,0.252,0.9,8.48,1.07,8.5472393204
2019-04-09 18:30:00,9.91976,1.7086800000000002,10.065844515,0.02976,0.00868,0.031,9.89,1.7000000000000002,10.0350435973,9.0428,1.1854,9.1201647463,0.7728,0.22540000000000002,0.805,8.27,0.96,8.325533016
2019-04-09 19:00:00,9.96632,1.64476,10.1011271549,0.01632,0.00476,0.017,9.95,1.6400000000000001,10.0842500961,9.0656,1.0608,9.1274530949,0.8256,0.24080000000000001,0.86,8.24,0.8200000000000001,8.2807004535
2019-04-09 19:30:00,10.03576,1.60168,10.1627682056,0.00576,0.00168,0.006,10.03,1.6,10.1568154458,8.70136,0.9374800000000001,8.7517160946,0.7113600000000001,0.20748000000000003,0.741,7.99,0.73,8.0232786316
2019-04-09 20:00:00,10.05192,1.5405600000000002,10.1692881167,0.0019200000000000003,0.0005600000000000001,0.002,10.05,1.54,10.1673054444,8.98744,1.06592,9.0504288959,0.8774400000000001,0.25592000000000004,0.914,8.11,0.81,8.1503496857
2019-04-09 20:30:00,10.29,1.54,10.4045999443,0.0,0.0,0.0,10.29,1.54,10.4045999443,8.7708,0.9794,8.8253134222,0.5808,0.1694,0.605,8.19,0.81,8.2299574726
2019-04-09 21:00:00,10.12,1.51,10.2320330336,0.0,0.0,0.0,10.12,1.51,10.2320330336,8.5092,0.9356000000000001,8.5604808276,0.49920000000000003,0.1456,0.52,8.01,0.79,8.0488632738
2019-04-09 21:30:00,9.59,1.37,9.6873629023,0.0,0.0,0.0,9.59,1.37,9.6873629023,8.36168,0.9792400000000001,8.4188243479,0.51168,0.14924,0.533,7.85,0.8300000000000001,7.8937570269
2019-04-09 22:00:00,8.74,1.05,8.8028461307,0.0,0.0,0.0,8.74,1.05,8.8028461307,7.86256,0.8740800000000001,7.9109964985,0.5625600000000001,0.16408,0.586,7.3,0.71,7.3344461277
2019-04-09 22:30:00,8.39,1.05,8.4554479479,0.0,0.0,0.0,8.39,1.05,8.4554479479,7.46296,1.57128,7.6265780531,2.47296,0.72128,2.576,4.99,0.85,5.0618771222
2019-04-09 23:00:00,7.59,0.97,7.6517318301,0.0,0.0,0.0,7.59,0.97,7.6517318301,6.908,1.604,7.0917755182,2.688,0.784,2.8,4.22,0.8200000000000001,4.2989300995
2019-04-09 23:30:00,7.03,1.05,7.1079814294,0.0,0.0,0.0,7.03,1.05,7.1079814294,6.35384,0.77112,6.4004616084,0.48384000000000005,0.14112000000000002,0.504,5.87,0.63,5.9037106975
2019-04-10 00:00:00,6.64,1.13,6.7354658339,0.0,0.0,0.0,6.64,1.13,6.7354658339,6.07992,0.8245600000000001,6.1355787339,0.5299200000000001,0.15456,0.552,5.55,0.67,5.5902951622
2019-04-10 00:30:00,6.46,1.22,6.5741919656,0.0,0.0,0.0,6.46,1.22,6.5741919656,5.79504,0.8027200000000001,5.8503716121,0.45504000000000006,0.13272,0.47400000000000003,5.34,0.67,5.3818677055
2019-04-10 01:00:00,6.3,1.17,6.4077219041,0.0,0.0,0.0,6.3,1.17,6.4077219041,5.68112,0.70616,5.7248394213000005,0.50112,0.14616,0.522,5.18,0.56,5.2101823385
2019-04-10 01:30:00,6.36,1.17,6.4667225083,0.0,0.0,0.0,6.36,1.17,6.4667225083,5.73456,0.71008,5.7783554754,0.51456,0.15008000000000002,0.536,5.22,0.56,5.2499523807
2019-04-10 02:00:00,7.12,1.17,7.2154902813,0.0,0.0,0.0,7.12,1.17,7.2154902813,6.0824,0.7482000000000001,6.1282455075,0.5424,0.1582,0.5650000000000001,5.54,0.59,5.5713283874
2019-04-10 02:30:00,7.36,1.35,7.482786914,0.0,0.0,0.0,7.36,1.35,7.482786914,6.08512,0.74316,6.1303321443,0.52512,0.15316000000000002,0.547,5.5600000000000005,0.59,5.5912163256
2019-04-10 03:00:00,7.02,1.06,7.0995774522,0.0,0.0,0.0,7.02,1.06,7.0995774522,5.99312,0.7871600000000001,6.0445933031,0.5731200000000001,0.16716,0.597,5.42,0.62,5.4553460019
2019-04-10 03:30:00,6.84,1.06,6.9216472028,0.0,0.0,0.0,6.84,1.06,6.9216472028,6.12448,0.79464,6.1758163833,0.5644800000000001,0.16464,0.588,5.5600000000000005,0.63,5.5955786117
2019-04-10 04:00:00,6.65,0.99,6.7232878861,0.0,0.0,0.0,6.65,0.99,6.7232878861,6.00616,0.77388,6.05581111,0.59616,0.17388,0.621,5.41,0.6000000000000001,5.4431700323
2019-04-10 04:30:00,6.71,1.07,6.7947774062,0.0,0.0,0.0,6.71,1.07,6.7947774062,6.0836,0.8798,6.1468883998,0.5136000000000001,0.14980000000000002,0.535,5.57,0.73,5.6176329535
2019-04-10 05:00:00,6.6,1.0,6.6753277073,0.0,0.0,0.0,6.6,1.0,6.6753277073,6.31464,0.8705200000000001,6.3743614112,0.58464,0.17052,0.609,5.73,0.7000000000000001,5.772599068
2019-04-10 05:30:00,6.98,1.16,7.0757331776,0.0,0.0,0.0,6.98,1.16,7.0757331776,6.39688,0.8778400000000001,6.4568317928,0.50688,0.14784,0.528,5.89,0.73,5.9350652903
2019-04-10 06:00:00,7.28,1.1400000000000001,7.3687176632,0.0,0.0,0.0,7.28,1.1400000000000001,7.3687176632,6.29304,0.8167200000000001,6.3458162596,0.50304,0.14672000000000002,0.524,5.79,0.67,5.8286362041
2019-04-10 06:30:00,8.25,1.38,8.3646219281,0.0,0.0,0.0,8.25,1.38,8.3646219281,7.3699200000000005,1.07456,7.447845326,0.5299200000000001,0.15456,0.552,6.84,0.92,6.9015940188
2019-04-10 07:00:00,9.32,1.38,9.4216134499,0.0,0.0,0.0,9.32,1.38,9.4216134499,7.91568,1.18624,8.0040711641,0.53568,0.15624000000000002,0.558,7.38,1.03,7.4515300442
2019-04-10 07:30:00,10.87384,1.66112,10.9999870909,0.0038400000000000005,0.0011200000000000001,0.004,10.87,1.6600000000000001,10.996022008,8.63608,1.2834400000000001,8.7309275567,0.52608,0.15344000000000002,0.548,8.11,1.13,8.1883453762
2019-04-10 08:00:00,11.33152,2.08336,11.5214467147,0.01152,0.00336,0.012,11.32,2.08,11.509509112,9.06424,1.4333200000000001,9.1768650965,0.5942400000000001,0.17332,0.619,8.47,1.26,8.5632061753
2019-04-10 08:30:00,11.02208,2.27644,11.2547068642,0.022080000000000002,0.00644,0.023,11.0,2.27,11.2317808027,9.158,1.589,9.2948310905,0.888,0.259,0.925,8.27,1.33,8.3762640837
2019-04-10 09:00:00,10.5684,2.3212,10.8203072045,0.038400000000000004,0.0112,0.04,10.53,2.31,10.7803988794,9.00064,1.54352,9.132030135699999,0.80064,0.23352,0.834,8.2,1.31,8.303980973
2019-04-10 09:30:00,10.416080000000001,2.36344,10.6808506777,0.04608,0.01344,0.048,10.37,2.35,10.6329393866,9.03232,1.5527600000000001,9.1648168667,0.8323200000000001,0.24276000000000003,0.867,8.2,1.31,8.303980973
2019-04-10 10:00:00,10.33664,2.43652,10.619922608,0.05664,0.01652,0.059000000000000004,10.28,2.42,10.5610037402,8.99008,1.58044,9.1279422106,0.7900800000000001,0.23044,0.8230000000000001,8.2,1.35,8.3103850693
2019-04-10 10:30:00,9.78392,2.3015600000000003,10.0509834842,0.07392,0.021560000000000003,0.077,9.71,2.2800000000000002,9.9740914373,8.944,1.512,9.0709029319,0.864,0.252,0.9,8.08,1.26,8.1776524749
2019-04-10 11:00:00,9.23496,2.39228,9.5397845783,0.14496,0.042280000000000005,0.151,9.09,2.35,9.3888550953,8.8216,1.4538,8.9405906404,0.8016000000000001,0.2338,0.835,8.02,1.22,8.1122623232
2019-04-10 11:30:00,8.95648,2.56564,9.3167077125,0.15648,0.04564000000000001,0.163,8.8,2.52,9.1537096305,8.6044,1.5492,8.742752427,0.8544,0.2492,0.89,7.75,1.3,7.8582758923
2019-04-10 12:00:00,8.72216,2.58188,9.0962728301,0.21216000000000002,0.061880000000000004,0.221,8.51,2.52,8.875274643600001,8.74912,1.6651600000000002,8.906169693,0.90912,0.26516,0.9470000000000001,7.84,1.4,7.9640190859
2019-04-10 12:30:00,8.17632,2.63476,8.5903532523,0.25632000000000005,0.07476000000000001,0.267,7.92,2.56,8.3234608187,8.29712,1.53416,8.4377631633,0.8371200000000001,0.24416000000000002,0.872,7.46,1.29,7.5707133085
2019-04-10 13:00:00,8.03112,2.60616,8.4433973257,0.26112,0.07616,0.272,7.77,2.5300000000000002,8.1715237257,7.99496,1.55228,8.1442592419,0.8649600000000001,0.25228,0.901,7.13,1.3,7.2475444117
