Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 13:30:00,7.69416,2.49288,8.0879261124,0.28416,0.08288000000000001,0.296,7.41,2.41,7.7920600614,7.81224,1.42232,7.9406604259,0.76224,0.22232000000000002,0.794,7.05,1.2,7.1513984646
2019-04-10 14:00:00,7.62184,2.45512,8.0075001842,0.29184000000000004,0.08512,0.304,7.33,2.37,7.7036225245,7.42512,1.3231600000000001,7.5420925081,0.52512,0.15316000000000002,0.547,6.9,1.17,6.9984926949
2019-04-10 14:30:00,7.4536,2.5398,7.8744356623,0.2736,0.07980000000000001,0.28500000000000003,7.18,2.46,7.589729903,7.37448,1.36464,7.4996798332,0.5644800000000001,0.16464,0.588,6.8100000000000005,1.2,6.9149186546
2019-04-10 15:00:00,7.4536,2.5398,7.8744356623,0.2736,0.07980000000000001,0.28500000000000003,7.18,2.46,7.589729903,7.32704,1.33872,7.4483344715,0.6470400000000001,0.18872000000000003,0.674,6.68,1.15,6.7782667401
2019-04-10 15:30:00,6.98792,2.52356,7.429628591,0.21792000000000003,0.06356,0.227,6.77,2.46,7.2030896149,7.84088,1.47984,7.9793060851,0.8908800000000001,0.25984,0.928,6.95,1.22,7.0562667183
2019-04-10 16:00:00,7.24096,2.26028,7.5855367246,0.24096,0.07028000000000001,0.251,7.0,2.19,7.3345824694,7.89288,1.36584,8.0101856158,0.8428800000000001,0.24584000000000003,0.878,7.05,1.12,7.1384101871
2019-04-10 16:30:00,7.88832,2.39076,8.2426528375,0.20832,0.06076,0.217,7.68,2.33,8.0256650815,8.01824,1.54532,8.1657936908,1.45824,0.42532000000000003,1.5190000000000001,6.5600000000000005,1.12,6.6549229898
2019-04-10 17:00:00,8.428,2.329,8.7438792878,0.168,0.049,0.17500000000000002,8.26,2.2800000000000002,8.5688972453,8.0588,2.1784,8.3480347388,3.6288,1.0584,3.7800000000000002,4.43,1.12,4.5693872675
2019-04-10 17:30:00,8.88232,1.8627600000000002,9.0755431463,0.11232,0.032760000000000004,0.117,8.77,1.83,8.9588950212,8.35928,0.99604,8.4184118336,0.8092800000000001,0.23604000000000003,0.843,7.55,0.76,7.5881552435
2019-04-10 18:00:00,9.1968,1.6924000000000001,9.3512217384,0.07680000000000001,0.0224,0.08,9.12,1.67,9.271639553,8.7676,1.1168,8.8384417179,0.7776000000000001,0.2268,0.81,7.99,0.89,8.0394154016
2019-04-10 18:30:00,9.68552,1.68036,9.8302038331,0.03552,0.010360000000000001,0.037,9.65,1.67,9.7934365776,8.75488,1.04184,8.8166521084,0.79488,0.23184000000000002,0.8280000000000001,7.96,0.81,8.0011061735
2019-04-10 19:00:00,9.5144,1.5342,9.6373013339,0.014400000000000001,0.004200000000000001,0.015,9.5,1.53,9.6224165364,8.44736,0.99048,8.5052302497,0.9273600000000001,0.27048,0.966,7.52,0.72,7.5543894525
2019-04-10 19:30:00,9.66576,1.5316800000000002,9.7863660263,0.00576,0.00168,0.006,9.66,1.53,9.7804141017,8.66296,0.8912800000000001,8.708688535,0.7929600000000001,0.23128,0.8260000000000001,7.87,0.66,7.8976262256
2019-04-10 20:00:00,9.80192,1.53056,9.92069804,0.0019200000000000003,0.0005600000000000001,0.002,9.8,1.53,9.9187146345,8.57608,0.8834400000000001,8.6214624281,0.7660800000000001,0.22344000000000003,0.798,7.8100000000000005,0.66,7.837837712
2019-04-10 20:30:00,10.14,1.55,10.257782411400001,0.0,0.0,0.0,10.14,1.55,10.257782411400001,8.49736,0.8254800000000001,8.5373616651,0.5673600000000001,0.16548000000000002,0.591,7.93,0.66,7.9574179229
2019-04-10 21:00:00,9.94,1.55,10.0601242537,0.0,0.0,0.0,9.94,1.55,10.0601242537,8.628,0.864,8.6711521726,0.528,0.154,0.55,8.1,0.71,8.1310577418
2019-04-10 21:30:00,9.58,1.4100000000000001,9.6832071133,0.0,0.0,0.0,9.58,1.4100000000000001,9.6832071133,8.2608,0.8944000000000001,8.3090774458,0.46080000000000004,0.13440000000000002,0.48,7.8,0.76,7.8369381776
2019-04-10 22:00:00,8.62,1.25,8.7101607333,0.0,0.0,0.0,8.62,1.25,8.7101607333,8.042,0.906,8.0928734081,0.672,0.196,0.7000000000000001,7.37,0.71,7.4041204744
2019-04-10 22:30:00,7.99,1.23,8.0841202366,0.0,0.0,0.0,7.99,1.23,8.0841202366,7.5988,1.8884,7.8299307787,3.8688000000000002,1.1284,4.03,3.73,0.76,3.8066389374
2019-04-10 23:00:00,7.28,1.06,7.3567655937,0.0,0.0,0.0,7.28,1.06,7.3567655937,7.3616,0.9538000000000001,7.4231320209,1.0416,0.3038,1.085,6.32,0.65,6.3533377054999995
2019-04-10 23:30:00,6.65,1.09,6.7387387544,0.0,0.0,0.0,6.65,1.09,6.7387387544,6.83752,0.9313600000000001,6.9006602003,0.82752,0.24136000000000002,0.862,6.01,0.6900000000000001,6.0494793164
2019-04-11 00:00:00,6.16,1.13,6.2627869196,0.0,0.0,0.0,6.16,1.13,6.2627869196,6.66496,1.11228,6.7571339043,0.8649600000000001,0.25228,0.901,5.8,0.86,5.863411976
2019-04-11 00:30:00,5.97,1.13,6.076001975,0.0,0.0,0.0,5.97,1.13,6.076001975,6.40768,1.02724,6.4894980545,0.8476800000000001,0.24724000000000002,0.883,5.5600000000000005,0.78,5.6144456538
2019-04-11 01:00:00,5.83,1.04,5.9220351232,0.0,0.0,0.0,5.83,1.04,5.9220351232,6.17648,0.9956400000000001,6.2562132476,0.87648,0.25564000000000003,0.913,5.3,0.74,5.3514110289
2019-04-11 01:30:00,6.02,1.02,6.1058005208,0.0,0.0,0.0,6.02,1.02,6.1058005208,6.14736,0.9154800000000001,6.2151539482,0.8073600000000001,0.23548000000000002,0.841,5.34,0.68,5.3831217709
2019-04-11 02:00:00,6.71,0.96,6.778325752,0.0,0.0,0.0,6.71,0.96,6.778325752,6.4507200000000005,0.84396,6.5056941982000005,0.87072,0.25396,0.907,5.58,0.59,5.6111050605
2019-04-11 02:30:00,6.77,1.02,6.8464078172,0.0,0.0,0.0,6.77,1.02,6.8464078172,6.3612,0.8266,6.4146810521,0.8112,0.2366,0.845,5.55,0.59,5.5812722564
2019-04-11 03:00:00,6.59,0.85,6.6445917858,0.0,0.0,0.0,6.59,0.85,6.6445917858,6.36584,0.8221200000000001,6.4187070505,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.57,0.59,5.6011605939999995
2019-04-11 03:30:00,6.53,0.93,6.5958926613,0.0,0.0,0.0,6.53,0.93,6.5958926613,6.34576,0.8766800000000001,6.4060313611,0.8457600000000001,0.24668,0.881,5.5,0.63,5.535964234
2019-04-11 04:00:00,6.48,0.93,6.546395955,0.0,0.0,0.0,6.48,0.93,6.546395955,6.3748000000000005,0.8764000000000001,6.4347612232,0.8448,0.2464,0.88,5.53,0.63,5.5657703869
2019-04-11 04:30:00,6.46,0.97,6.5324191537,0.0,0.0,0.0,6.46,0.97,6.5324191537,6.35088,0.9248400000000001,6.4178661407,0.77088,0.22484,0.803,5.58,0.7000000000000001,5.6237354134
2019-04-11 05:00:00,6.46,0.92,6.5251819898,0.0,0.0,0.0,6.46,0.92,6.5251819898,6.57912,0.9501600000000001,6.6473772271,0.78912,0.23016000000000003,0.8220000000000001,5.79,0.72,5.8345951016
2019-04-11 05:30:00,6.89,0.96,6.9565580570000005,0.0,0.0,0.0,6.89,0.96,6.9565580570000005,6.60728,0.9350400000000001,6.6731138758,0.73728,0.21504,0.768,5.87,0.72,5.9139918837
2019-04-11 06:00:00,7.31,1.13,7.3968236426,0.0,0.0,0.0,7.31,1.13,7.3968236426,6.90936,1.04148,6.9874126971,0.75936,0.22148,0.791,6.15,0.8200000000000001,6.2044258397
2019-04-11 06:30:00,8.29,1.22,8.3792899461,0.0,0.0,0.0,8.29,1.22,8.3792899461,7.42464,1.10552,7.5064940951,0.70464,0.20552,0.734,6.72,0.9,6.78
2019-04-11 07:00:00,9.48384,1.32112,9.5754153539,0.0038400000000000005,0.0011200000000000001,0.004,9.48,1.32,9.5714575693,7.92464,1.10552,8.0013807308,0.70464,0.20552,0.734,7.22,0.9,7.2758779539
2019-04-11 07:30:00,10.55728,1.4650400000000001,10.6584475042,0.01728,0.00504,0.018000000000000002,10.54,1.46,10.6406390786,8.43008,1.20544,8.5158284623,0.67008,0.19544,0.6980000000000001,7.76,1.01,7.8254520636
2019-04-11 08:00:00,11.09648,1.78064,11.2384406036,0.036480000000000005,0.01064,0.038,11.06,1.77,11.2007365829,8.71984,1.27912,8.813158208,0.57984,0.16912000000000002,0.604,8.14,1.11,8.2153332251
2019-04-11 08:30:00,10.85088,2.04484,11.0418733646,0.05088,0.01484,0.053,10.8,2.03,10.9891264439,8.73328,1.47804,8.8574703951,0.71328,0.20804000000000003,0.743,8.02,1.27,8.1199322657
2019-04-11 09:00:00,10.31504,2.27772,10.5635249136,0.09504000000000001,0.02772,0.099,10.22,2.25,10.4647455774,8.8332,1.5076,8.9609307552,0.6432,0.18760000000000002,0.67,8.19,1.32,8.2956916529
2019-04-11 09:30:00,9.73744,2.43592,10.0375018804,0.15744000000000002,0.04592,0.164,9.58,2.39,9.8736264868,8.64568,1.61624,8.7954541895,0.53568,0.15624000000000002,0.558,8.11,1.46,8.2403701373
2019-04-11 10:00:00,9.28032,2.18676,9.5344773638,0.16032000000000002,0.04676,0.167,9.12,2.14,9.3677104994,8.51192,1.57556,8.6565103477,0.60192,0.17556000000000002,0.627,7.91,1.4,8.0329384412
2019-04-11 10:30:00,9.51072,2.18396,9.7582516979,0.15072000000000002,0.043960000000000006,0.157,9.36,2.14,9.6015207129,8.44576,1.52668,8.5826344324,0.6057600000000001,0.17668,0.631,7.84,1.35,7.9553818262
2019-04-11 11:00:00,9.42528,2.25404,9.6910577029,0.18528000000000003,0.054040000000000005,0.193,9.24,2.2,9.4982945838,8.38336,1.47848,8.5127332861,0.5433600000000001,0.15848,0.5660000000000001,7.84,1.32,7.9503459044
2019-04-11 11:30:00,8.81144,2.37792,9.1266630485,0.30144000000000004,0.08792000000000001,0.314,8.51,2.29,8.812729429600001,8.1596,1.4978,8.2959313522,0.6096,0.1778,0.635,7.55,1.32,7.6645221638
2019-04-11 12:00:00,8.5132,2.3926,8.8430260092,0.2832,0.0826,0.295,8.23,2.31,8.5480407112,7.85592,1.39756,7.9792639385,0.50592,0.14756000000000002,0.527,7.35,1.25,7.4555348567
2019-04-11 12:30:00,8.13672,2.42196,8.4895289975,0.24672000000000002,0.07196000000000001,0.257,7.89,2.35,8.2325330245,7.81328,1.38304,7.9347428440000005,0.59328,0.17304000000000003,0.618,7.22,1.21,7.3206898582
2019-04-11 13:00:00,7.78048,2.51764,8.1776757211,0.30048,0.08764000000000001,0.313,7.48,2.43,7.8648140474,7.38352,1.2543600000000001,7.4893114904,0.56352,0.16436,0.587,6.82,1.09,6.9065548575
2019-04-11 13:30:00,7.5772,2.3596,7.9360992937,0.30720000000000003,0.0896,0.32,7.27,2.27,7.616153885,7.38256,1.25408,7.4883181556,0.5625600000000001,0.16408,0.586,6.82,1.09,6.9065548575
2019-04-11 14:00:00,7.17048,2.54764,7.6096158247,0.30048,0.08764000000000001,0.313,6.87,2.46,7.2971569806,7.43032,1.39176,7.5595404093,0.7603200000000001,0.22176,0.792,6.67,1.17,6.7718387459
2019-04-11 14:30:00,6.9976,2.4768,7.4230010104,0.29760000000000003,0.0868,0.31,6.7,2.39,7.1135153054,7.37456,1.39008,7.5044291988000005,0.75456,0.22008000000000003,0.786,6.62,1.17,6.7225962247
2019-04-11 15:00:00,6.88704,2.47372,7.3178282707,0.28704,0.08372,0.299,6.6,2.39,7.019408807,7.6356,1.4108,7.764840243,0.8256,0.24080000000000001,0.86,6.8100000000000005,1.17,6.9097756838
2019-04-11 15:30:00,6.69,2.39,7.1040974092,0.24,0.07,0.25,6.45,2.32,6.8545532312,7.3656,1.3708,7.4920728774,0.8256,0.24080000000000001,0.86,6.54,1.13,6.6369043989000005
2019-04-11 16:00:00,7.13464,2.21552,7.4707172882,0.22464,0.06552000000000001,0.234,6.91,2.15,7.2367534157,7.76552,1.33536,7.8794979028,0.8755200000000001,0.25536000000000003,0.912,6.89,1.08,6.9741307702
2019-04-11 16:30:00,7.5616,2.1388,7.8582606218,0.2016,0.058800000000000005,0.21,7.36,2.08,7.6482677777,8.0092,1.2206000000000001,8.1016756909,0.8592000000000001,0.2506,0.895,7.15,0.97,7.2154972109
2019-04-11 17:00:00,7.80896,1.89928,8.0366112759,0.16896000000000003,0.049280000000000004,0.176,7.64,1.85,7.8607951252,8.10688,1.07784,8.1782175564,0.7468800000000001,0.21784,0.778,7.36,0.86,7.4100742236
2019-04-11 17:30:00,8.29768,1.77724,8.4858750521,0.12768000000000002,0.03724,0.133,8.17,1.74,8.3532329071,8.27008,1.03044,8.3340284257,0.7900800000000001,0.23044,0.8230000000000001,7.48,0.8,7.5226591043
2019-04-11 18:00:00,8.76832,1.67576,8.9270155819,0.08832000000000001,0.02576,0.092,8.68,1.65,8.835434341300001,8.489840000000001,1.07912,8.5581471827,0.81984,0.23912000000000003,0.854,7.67,0.84,7.715860289
2019-04-11 18:30:00,9.18512,1.6131600000000001,9.3257018288,0.04512,0.013160000000000002,0.047,9.14,1.6,9.2789870137,8.659040000000001,1.09972,8.7285942625,0.71904,0.20972000000000002,0.749,7.94,0.89,7.9897246511
2019-04-11 19:00:00,9.28536,1.51448,9.4080582481,0.015360000000000002,0.0044800000000000005,0.016,9.27,1.51,9.3921775963,8.62928,1.03604,8.6912514749,0.8092800000000001,0.23604000000000003,0.843,7.82,0.8,7.8608142072
2019-04-11 19:30:00,9.41576,1.40168,9.5195190635,0.00576,0.00168,0.006,9.41,1.4,9.5135745122,8.40848,1.04164,8.4727533777,0.8284800000000001,0.24164000000000002,0.863,7.58,0.8,7.6220994483
2019-04-11 20:00:00,9.48192,1.28056,9.5680008779,0.0019200000000000003,0.0005600000000000001,0.002,9.48,1.28,9.5660232072,8.41632,1.04976,8.4815351441,0.8563200000000001,0.24976,0.892,7.5600000000000005,0.8,7.6022102049
2019-04-11 20:30:00,9.82,1.3900000000000001,9.91788788,0.0,0.0,0.0,9.82,1.3900000000000001,9.91788788,8.3152,0.8736,8.3609645377,0.8352,0.2436,0.87,7.48,0.63,7.506483864
2019-04-11 21:00:00,9.57,1.3,9.657893145,0.0,0.0,0.0,9.57,1.3,9.657893145,8.310880000000001,0.8098400000000001,8.3502435414,0.8908800000000001,0.25984,0.928,7.42,0.55,7.4403561743
2019-04-11 21:30:00,9.17,1.1400000000000001,9.240589808,0.0,0.0,0.0,9.17,1.1400000000000001,9.240589808,8.0084,0.8462000000000001,8.0529823668,0.8784000000000001,0.25620000000000004,0.915,7.13,0.59,7.1543692944
2019-04-11 22:00:00,8.36,1.06,8.4269330127,0.0,0.0,0.0,8.36,1.06,8.4269330127,7.87184,0.89012,7.9220059707,0.8918400000000001,0.26012,0.929,6.98,0.63,7.0083735631
2019-04-11 22:30:00,7.8100000000000005,0.93,7.8651764125,0.0,0.0,0.0,7.8100000000000005,0.93,7.8651764125,7.55176,0.9396800000000001,7.6099985283,0.82176,0.23968000000000003,0.856,6.73,0.7000000000000001,6.7663062301
2019-04-11 23:00:00,7.04,0.86,7.0923338895,0.0,0.0,0.0,7.04,0.86,7.0923338895,7.1228,0.9204,7.1820203286,0.8928,0.2604,0.93,6.23,0.66,6.2648623289
2019-04-11 23:30:00,6.47,0.86,6.5269058519000005,0.0,0.0,0.0,6.47,0.86,6.5269058519000005,6.6808,0.8794000000000001,6.7384295648,0.8208000000000001,0.2394,0.855,5.86,0.64,5.8948452058
2019-04-12 00:00:00,6.01,0.9,6.0770140694,0.0,0.0,0.0,6.01,0.9,6.0770140694,6.3135200000000005,0.87436,6.3737775455,0.80352,0.23436,0.837,5.51,0.64,5.547044258
2019-04-12 00:30:00,5.64,0.8,5.696455038,0.0,0.0,0.0,5.64,0.8,5.696455038,6.1196,0.8078000000000001,6.1726853962,0.8496,0.24780000000000002,0.885,5.27,0.56,5.299669801
2019-04-12 01:00:00,5.55,0.8300000000000001,5.611719879,0.0,0.0,0.0,5.55,0.8300000000000001,5.611719879,6.07856,0.80208,6.131249791,0.89856,0.26208000000000004,0.936,5.18,0.54,5.20807066
2019-04-12 01:30:00,5.65,0.8300000000000001,5.7106391936000005,0.0,0.0,0.0,5.65,0.8300000000000001,5.7106391936000005,6.13416,0.78788,6.1845512206,0.8841600000000001,0.25788,0.921,5.25,0.53,5.2766845651
2019-04-12 02:00:00,6.37,0.92,6.4360935357,0.0,0.0,0.0,6.37,0.92,6.4360935357,6.1612,0.7116,6.2021576891,0.9312,0.2716,0.97,5.23,0.44,5.2484759693
2019-04-12 02:30:00,6.54,1.02,6.6190633779,0.0,0.0,0.0,6.54,1.02,6.6190633779,6.3864,0.7902,6.4351006985,0.9264,0.2702,0.965,5.46,0.52,5.4847060085
2019-04-12 03:00:00,6.32,0.9400000000000001,6.3895226739,0.0,0.0,0.0,6.32,0.9400000000000001,6.3895226739,6.48112,0.8861600000000001,6.541421558,0.9811200000000001,0.28616,1.022,5.5,0.6000000000000001,5.5326304774
2019-04-12 03:30:00,6.35,1.08,6.4411877787,0.0,0.0,0.0,6.35,1.08,6.4411877787,6.21624,0.80432,6.2680595402,0.90624,0.26432,0.9440000000000001,5.31,0.54,5.3373870011
2019-04-12 04:00:00,6.2,1.11,6.2985792049,0.0,0.0,0.0,6.2,1.11,6.2985792049,6.2064,0.8102,6.2590594341,0.9264,0.2702,0.965,5.28,0.54,5.3075418039
2019-04-12 04:30:00,6.08,1.08,6.1751761108,0.0,0.0,0.0,6.08,1.08,6.1751761108,6.2668,0.8974000000000001,6.3307273674,0.9168000000000001,0.2674,0.9550000000000001,5.35,0.63,5.3869657508
2019-04-12 05:00:00,6.15,1.11,6.249367968,0.0,0.0,0.0,6.15,1.11,6.249367968,6.40608,0.90844,6.4701718833,0.8860800000000001,0.25844,0.923,5.52,0.65,5.5581381775
2019-04-12 05:30:00,6.34,1.11,6.4364353489,0.0,0.0,0.0,6.34,1.11,6.4364353489,6.40432,0.8737600000000001,6.4636499905,0.9043200000000001,0.26376,0.9420000000000001,5.5,0.61,5.5337238818
2019-04-12 06:00:00,6.71,1.17,6.8112407093,0.0,0.0,0.0,6.71,1.17,6.8112407093,6.49216,0.8618800000000001,6.5491204448,0.9321600000000001,0.27188,0.971,5.5600000000000005,0.59,5.5912163256
2019-04-12 06:30:00,7.5600000000000005,1.29,7.6692698479,0.0,0.0,0.0,7.5600000000000005,1.29,7.6692698479,7.41624,1.06432,7.4922221537,0.90624,0.26432,0.9440000000000001,6.51,0.8,6.5589709559
2019-04-12 07:00:00,8.60096,1.25028,8.6913585244,0.0009600000000000001,0.00028000000000000003,0.001,8.6,1.25,8.6903682316,7.89408,1.18244,7.9821465409000005,0.93408,0.27244,0.973,6.96,0.91,7.0192378504
2019-04-12 07:30:00,9.90576,1.5116800000000001,10.0204419863,0.00576,0.00168,0.006,9.9,1.51,10.0144944955,8.81464,1.34552,8.9167428134,0.94464,0.27552000000000004,0.984,7.87,1.07,7.9424051773
2019-04-12 08:00:00,10.590160000000001,1.77588,10.7380276867,0.02016,0.005880000000000001,0.021,10.57,1.77,10.7171731347,9.04872,1.43796,9.1622629628,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.13,1.17,8.2137567532
2019-04-12 08:30:00,11.25416,2.22288,11.4715871962,0.044160000000000005,0.01288,0.046,11.21,2.21,11.4257691207,8.502,1.336,8.6063290664,0.432,0.126,0.45,8.07,1.21,8.1602083307
2019-04-12 09:00:00,10.50352,2.4143600000000003,10.7774332102,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.42,2.39,10.6905799656,8.44488,1.37184,8.5555796531,0.55488,0.16184,0.578,7.89,1.21,7.9822427926
2019-04-12 09:30:00,9.824160000000001,2.49788,10.1367413008,0.16416,0.047880000000000006,0.171,9.66,2.45,9.9658466775,8.40736,1.4954800000000001,8.5393303367,0.5673600000000001,0.16548000000000002,0.591,7.84,1.33,7.9520123239
2019-04-12 10:00:00,8.79528,2.50404,9.1447890408,0.18528000000000003,0.054040000000000005,0.193,8.61,2.45,8.9517931165,8.26968,1.4832400000000001,8.4016431845,0.7996800000000001,0.23324000000000003,0.833,7.47,1.25,7.573862951
2019-04-12 10:30:00,8.06232,2.35776,8.4000021429,0.23232000000000003,0.06776,0.242,7.83,2.29,8.1580022064,8.02048,1.5276399999999999,8.164666766,0.7804800000000001,0.22764,0.8130000000000001,7.24,1.3,7.3557868376
2019-04-12 11:00:00,7.7034400000000005,2.41392,8.0727936676,0.25344,0.07392,0.264,7.45,2.34,7.8088475462,7.8716800000000005,1.46424,8.0067062391,0.8716800000000001,0.25424,0.908,7.0,1.21,7.1038088375
2019-04-12 11:30:00,7.26072,2.58896,7.7084868035,0.27072,0.07896,0.28200000000000003,6.99,2.51,7.4269913155000005,7.9612,1.5016,8.1015744149,0.9312,0.2716,0.97,7.03,1.23,7.1367919964
2019-04-12 12:00:00,7.25688,2.58784,7.7044937017,0.26688,0.07784,0.278,6.99,2.51,7.4269913155000005,7.94256,1.5340799999999999,8.0893547827,1.04256,0.30408,1.086,6.9,1.23,7.0087730738
2019-04-12 12:30:00,7.17456,2.59008,7.6277667505,0.27456,0.08008000000000001,0.28600000000000003,6.9,2.51,7.3423497601,8.00104,1.5907200000000001,8.1576363734,1.03104,0.30072000000000004,1.074,6.97,1.29,7.0883707578
2019-04-12 13:00:00,6.8656,2.2658,7.2298210905,0.22560000000000002,0.0658,0.23500000000000001,6.64,2.2,6.9949696211,7.86576,1.48668,8.0050232854,1.08576,0.31668,1.131,6.78,1.17,6.8802107526
2019-04-12 13:30:00,6.946,2.133,7.2661272353,0.216,0.063,0.225,6.73,2.07,7.0411504742,7.8964,1.3952,8.0187103701,1.0464,0.3052,1.09,6.85,1.09,6.9361805051
2019-04-12 14:00:00,6.55928,2.13104,6.8967735645,0.20928000000000002,0.061040000000000004,0.218,6.35,2.07,6.6788771511,7.80352,1.36436,7.9218938771000005,1.04352,0.30436,1.087,6.76,1.06,6.8426018443
2019-04-12 14:30:00,7.05392,2.24656,7.4030277049,0.19392,0.056560000000000006,0.202,6.86,2.19,7.2010901952,7.84288,1.40084,7.9670019079,0.9628800000000001,0.28084000000000003,1.003,6.88,1.12,6.9705666915
2019-04-12 15:00:00,7.22872,2.13796,7.5382534979999996,0.19872,0.057960000000000005,0.20700000000000002,7.03,2.08,7.3312550085,7.86528,1.32404,7.9759457997,0.9052800000000001,0.26404,0.9430000000000001,6.96,1.06,7.0402556772
2019-04-12 15:30:00,7.3308,1.9194,7.577910332,0.1008,0.029400000000000003,0.105,7.23,1.8900000000000001,7.4729512242,7.62976,1.28868,7.7378248752,0.7497600000000001,0.21868,0.781,6.88,1.07,6.9627078066
2019-04-12 16:00:00,7.88064,1.79352,8.0821532279,0.08064,0.023520000000000003,0.084,7.8,1.77,7.9983060707,7.66728,1.09504,7.7450820009,0.73728,0.21504,0.768,6.93,0.88,6.9856495761
2019-04-12 16:30:00,8.84472,1.73596,9.0134693099,0.054720000000000005,0.015960000000000002,0.057,8.79,1.72,8.9567014017,8.27112,1.16116,8.3522283613,0.62112,0.18116000000000002,0.647,7.65,0.98,7.7125158023000004
2019-04-12 17:00:00,9.39648,1.61064,9.5335196858,0.036480000000000005,0.01064,0.038,9.36,1.6,9.4957674782,8.60368,1.17024,8.682901082,0.5836800000000001,0.17024,0.608,8.02,1.0,8.0821036865
2019-04-12 17:30:00,9.80016,1.48588,9.9121630031,0.02016,0.005880000000000001,0.021,9.78,1.48,9.8913497562,8.63056,1.11808,8.7026817016,0.6105600000000001,0.17808000000000002,0.636,8.02,0.9400000000000001,8.0748993802
2019-04-12 18:00:00,9.74632,1.36476,9.8414086085,0.01632,0.00476,0.017,9.73,1.3599999999999999,9.8245865053,8.82144,1.13292,8.8938918028,0.66144,0.19292,0.6890000000000001,8.16,0.9400000000000001,8.2139637204
2019-04-12 18:30:00,9.8096,1.2928,9.8944218628,0.009600000000000001,0.0028,0.01,9.8,1.29,9.8845384313,8.81648,1.12564,8.8880473109,0.63648,0.18564000000000003,0.663,8.18,0.9400000000000001,8.2338326434
2019-04-12 19:00:00,9.7948,1.3514,9.8875876229,0.0048000000000000004,0.0014,0.005,9.79,1.35,9.8826413473,8.6616,1.0388,8.7236700992,0.6816,0.1988,0.71,7.98,0.84,8.0240887333
2019-04-12 19:30:00,9.60192,1.2505600000000001,9.6830144067,0.0019200000000000003,0.0005600000000000001,0.002,9.6,1.25,9.6810381675,8.50176,0.9396800000000001,8.5535326971,0.58176,0.16968000000000003,0.606,7.92,0.77,7.9573425212
2019-04-12 20:00:00,9.6,1.21,9.6759547333,0.0,0.0,0.0,9.6,1.21,9.6759547333,8.51416,1.01788,8.5747886388,0.6441600000000001,0.18788000000000002,0.671,7.87,0.8300000000000001,7.9136464414
2019-04-12 20:30:00,9.67,1.17,9.7405235999,0.0,0.0,0.0,9.67,1.17,9.7405235999,8.3316,0.8438,8.3742197846,0.5616,0.1638,0.585,7.77,0.68,7.7996987121
2019-04-12 21:00:00,9.43,1.19,9.504788267,0.0,0.0,0.0,9.43,1.19,9.504788267,7.92544,0.75492,7.9613129194,0.56544,0.16492,0.589,7.36,0.59,7.3836102281
2019-04-12 21:30:00,8.93,1.06,8.992691477,0.0,0.0,0.0,8.93,1.06,8.992691477,7.78728,0.75004,7.8233170586,0.61728,0.18004,0.643,7.17,0.5700000000000001,7.192621219
2019-04-12 22:00:00,8.42,1.06,8.4864598037,0.0,0.0,0.0,8.42,1.06,8.4864598037,7.40632,0.67976,7.4374491326,0.6163200000000001,0.17976,0.642,6.79,0.5,6.8083845367
2019-04-12 22:30:00,8.21,1.19,8.2957941151,0.0,0.0,0.0,8.21,1.19,8.2957941151,6.99256,0.67908,7.0254569246,0.44256,0.12908,0.461,6.55,0.55,6.5730510419
2019-04-12 23:00:00,7.2,0.99,7.267743804,0.0,0.0,0.0,7.2,0.99,7.267743804,6.97248,0.7836400000000001,7.0163786243,0.73248,0.21364000000000002,0.763,6.24,0.5700000000000001,6.2659795723
2019-04-12 23:30:00,6.76,1.02,6.8365195824,0.0,0.0,0.0,6.76,1.02,6.8365195824,6.52152,0.8333600000000001,6.5745503268,0.7315200000000001,0.21336000000000002,0.762,5.79,0.62,5.8231005487
2019-04-13 00:00:00,6.26,0.9500000000000001,6.3316743441,0.0,0.0,0.0,6.26,0.9500000000000001,6.3316743441,6.27456,0.84008,6.33054797,0.75456,0.22008000000000003,0.786,5.52,0.62,5.5547097134
2019-04-14 00:30:00,4.91,-0.04,4.9101629301,0.0,0.0,0.0,4.91,-0.04,4.9101629301,5.46952,0.58736,5.5009672604,0.7795200000000001,0.22736,0.812,4.69,0.36,4.7037963391
2019-04-14 01:00:00,4.91,0.2,4.9140716315,0.0,0.0,0.0,4.91,0.2,4.9140716315,5.08888,0.56384,5.1200210156,0.6988800000000001,0.20384000000000002,0.728,4.39,0.36,4.4047360874
2019-04-14 01:30:00,5.15,0.23,5.1551333639,0.0,0.0,0.0,5.15,0.23,5.1551333639,5.01184,0.46512000000000003,5.0333762824,0.5318400000000001,0.15512,0.554,4.48,0.31,4.4907126383
2019-04-14 02:00:00,5.41,-0.21,5.4140742514,0.0,0.0,0.0,5.41,-0.21,5.4140742514,5.52048,0.52264,5.5451647406,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.62,0.26,4.6273102338
2019-04-14 02:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.48872,0.49296000000000006,5.5108127168,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.69,0.26,4.6972012944
2019-04-14 03:00:00,5.54,-0.17,5.5426076895000005,0.0,0.0,0.0,5.54,-0.17,5.5426076895000005,5.49136,0.52248,5.5161598962,0.8313600000000001,0.24248000000000003,0.866,4.66,0.28,4.6684044383
2019-04-14 03:30:00,5.36,0.22,5.3645130254,0.0,0.0,0.0,5.36,0.22,5.3645130254,5.34632,0.50976,5.3705672699,0.8563200000000001,0.24976,0.892,4.49,0.26,4.4975215397
2019-04-14 04:00:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.00296,0.41128000000000003,5.0198366507,0.7929600000000001,0.23128,0.8260000000000001,4.21,0.18,4.2138462241
2019-04-14 04:30:00,5.22,0.24,5.2255143288,0.0,0.0,0.0,5.22,0.24,5.2255143288,4.80768,-0.01776,4.8077128034,0.7276800000000001,0.21224,0.758,4.08,-0.23,4.0864777009
2019-04-14 05:00:00,5.45,0.31,5.458809394,0.0,0.0,0.0,5.45,0.31,5.458809394,4.68576,-0.053320000000000006,4.6860633585,0.6057600000000001,0.17668,0.631,4.08,-0.23,4.0864777009
2019-04-14 05:30:00,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,4.96688,0.022840000000000003,4.9669325141,0.8668800000000001,0.25284,0.903,4.1,-0.23,4.1064461521
2019-04-14 06:00:00,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,5.00056,0.018080000000000002,5.0005926849,0.8505600000000001,0.24808000000000002,0.886,4.15,-0.23,4.1563686073
2019-04-14 06:30:00,5.22,0.25,5.2259831611,0.0,0.0,0.0,5.22,0.25,5.2259831611,5.0896,0.0178,5.0896311261,0.8496,0.24780000000000002,0.885,4.24,-0.23,4.2462336252
2019-04-14 07:00:00,5.3996,0.2528,5.4055145916,0.009600000000000001,0.0028,0.01,5.39,0.25,5.3957946588,5.20248,0.01864,5.2025133926,0.85248,0.24864000000000003,0.888,4.35,-0.23,4.356076216
2019-04-14 07:30:00,6.00344,0.25392000000000003,6.008807469,0.01344,0.003920000000000001,0.014,5.99,0.25,5.9952147585,5.4911200000000004,0.051160000000000004,5.4913583201,0.8611200000000001,0.25116,0.897,4.63,-0.2,4.6343176412
2019-04-14 08:00:00,6.34168,0.36924,6.3524202789,0.03168,0.00924,0.033,6.31,0.36,6.3202610706,5.626,0.038,5.6261283313,0.8160000000000001,0.23800000000000002,0.85,4.8100000000000005,-0.2,4.8141562085
2019-04-14 08:30:00,6.64312,0.49716000000000005,6.6616973363,0.09312000000000001,0.027160000000000004,0.097,6.55,0.47000000000000003,6.5668409452,5.58944,0.39192000000000005,5.6031634636,0.5894400000000001,0.17192000000000002,0.614,5.0,0.22,5.0048376597
2019-04-14 09:00:00,6.2688,0.6034,6.2977730191,0.14880000000000002,0.0434,0.155,6.12,0.56,6.1455675084,6.0128,0.41540000000000005,6.0271320709,0.7728,0.22540000000000002,0.805,5.24,0.19,5.243443525
2019-04-14 09:30:00,6.29088,0.60984,6.3203699259,0.17088,0.04984,0.178,6.12,0.56,6.1455675084,6.29504,0.49772000000000005,6.3146855662,0.8150400000000001,0.23772000000000001,0.849,5.48,0.26,5.4861644161
2019-04-14 10:00:00,6.27856,0.6120800000000001,6.3083244685,0.17856000000000002,0.05208,0.186,6.1,0.56,6.1256509858,6.45056,0.5080800000000001,6.4705385865,0.8505600000000001,0.24808000000000002,0.886,5.6,0.26,5.6060324651
2019-04-14 10:30:00,6.46224,0.65732,6.4955843001,0.16224000000000002,0.04732,0.169,6.3,0.61,6.3294628524,6.58968,0.49324000000000007,6.6081138156,0.7996800000000001,0.23324000000000003,0.833,5.79,0.26,5.7958347112
2019-04-14 11:00:00,6.4888,0.6234000000000001,6.5186772431,0.14880000000000002,0.0434,0.155,6.34,0.58,6.3664746917,6.62952,0.48736,6.6474096609,0.7795200000000001,0.22736,0.812,5.85,0.26,5.8557749274
2019-04-14 11:30:00,6.25944,0.75692,6.3050390165,0.22944,0.06692000000000001,0.23900000000000002,6.03,0.6900000000000001,6.0693492238,6.1,0.435,6.1154905772,0.6000000000000001,0.17500000000000002,0.625,5.5,0.26,5.506142025
2019-04-14 12:00:00,6.03328,0.75804,6.0807147771,0.23328000000000002,0.06804,0.243,5.8,0.6900000000000001,5.8408989034,6.62936,0.49648000000000003,6.6479249695,0.87936,0.25648000000000004,0.916,5.75,0.24,5.7550065161
2019-04-14 12:30:00,6.87456,0.7650800000000001,6.9170024288,0.15456,0.04508,0.161,6.72,0.72,6.7584613634,6.71856,0.46708000000000005,6.7347763289,0.77856,0.22708000000000003,0.811,5.94,0.24,5.9448465077
2019-04-14 13:00:00,7.0004,0.7522000000000001,7.0406963434,0.11040000000000001,0.0322,0.115,6.89,0.72,6.9275175929,6.77544,0.47492000000000006,6.7920642076,0.80544,0.23492000000000002,0.839,5.97,0.24,5.9748221731
2019-04-14 13:30:00,6.83984,0.5791200000000001,6.8643128717,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.74,0.55,6.7624034189,6.70864,0.46252000000000004,6.7245650714,0.7286400000000001,0.21252000000000001,0.759,5.98,0.25,5.9852234712
2019-04-14 14:00:00,7.29488,0.60184,7.3196643092,0.07488,0.021840000000000002,0.078,7.22,0.58,7.243258935,6.63424,0.42332000000000003,6.6477319591,0.5942400000000001,0.17332,0.619,6.04,0.25,6.045171627
2019-04-14 14:30:00,7.29104,0.6407200000000001,7.3191383646,0.07104,0.020720000000000002,0.074,7.22,0.62,7.2465716032,6.55264,0.39952000000000004,6.5648082379,0.5126400000000001,0.14952000000000001,0.534,6.04,0.25,6.045171627
2019-04-14 15:00:00,6.766,0.548,6.7881558615,0.096,0.028,0.1,6.67,0.52,6.6902391587,6.7468,0.4424,6.7612889304,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.95,0.21,5.953704729
2019-04-14 15:30:00,6.69904,0.44472000000000006,6.713785281,0.11904,0.03472,0.124,6.58,0.41000000000000003,6.5927611818,6.6604,0.4172,6.6734536786,0.7104,0.20720000000000002,0.74,5.95,0.21,5.953704729
2019-04-14 16:00:00,6.53232,0.44276000000000004,6.5473079201,0.11232,0.032760000000000004,0.117,6.42,0.41000000000000003,6.4330785787,6.66616,0.32888,6.67426784,0.71616,0.20888,0.746,5.95,0.12,5.951209961
2019-04-14 16:30:00,7.08848,0.46164000000000005,7.1034963363,0.10848000000000001,0.03164,0.113,6.98,0.43,6.9932324429,6.90296,0.40628000000000003,6.9149056537,0.67296,0.19628,0.7010000000000001,6.23,0.21,6.2335383211
2019-04-14 17:00:00,8.07776,0.5726800000000001,8.0980348851,0.07776000000000001,0.022680000000000002,0.081,8.0,0.55,8.0188839622,6.85776,0.28768000000000005,6.8637913721,0.43776000000000004,0.12768000000000002,0.456,6.42,0.16,6.42199346
2019-04-14 17:30:00,8.53128,0.62204,8.5539272969,0.041280000000000004,0.01204,0.043000000000000003,8.49,0.61,8.5118858075,7.3152,0.2536,7.3195945243,0.5952000000000001,0.1736,0.62,6.72,0.08,6.7204761736
2019-04-14 18:00:00,8.26976,0.52868,8.2866418409,0.02976,0.00868,0.031,8.24,0.52,8.2563914636,7.88112,0.49116000000000004,7.8964099818,0.8611200000000001,0.25116,0.897,7.02,0.24,7.024101366
2019-04-14 18:30:00,8.63728,0.5250400000000001,8.6532232607,0.01728,0.00504,0.018000000000000002,8.62,0.52,8.6356702114,8.1216,0.6288,8.1459054745,0.6816,0.1988,0.71,7.44,0.43,7.4524157157
2019-04-14 19:00:00,8.6296,0.4428,8.6409529567,0.009600000000000001,0.0028,0.01,8.62,0.44,8.6312223931,8.05928,0.63104,8.0839474021,0.68928,0.20104000000000002,0.718,7.37,0.43,7.3825334405
2019-04-14 19:30:00,8.5248,0.5214,8.5407302381,0.0048000000000000004,0.0014,0.005,8.52,0.52,8.5358537944,8.04392,0.62656,8.0682852205,0.6739200000000001,0.19656,0.7020000000000001,7.37,0.43,7.3825334405
2019-04-14 20:00:00,8.52096,0.5402800000000001,8.5380713162,0.0009600000000000001,0.00028000000000000003,0.001,8.52,0.54,8.5370955248,8.13832,0.79076,8.1766468555,0.68832,0.20076000000000002,0.717,7.45,0.59,7.4733258995
2019-04-14 20:30:00,8.52,0.51,8.5352504357,0.0,0.0,0.0,8.52,0.51,8.5352504357,8.46912,0.6951600000000001,8.4976020735,0.66912,0.19516000000000003,0.6970000000000001,7.8,0.5,7.8160092119
2019-04-14 21:00:00,8.1,0.44,8.1119418144,0.0,0.0,0.0,8.1,0.44,8.1119418144,8.16024,0.7213200000000001,8.1920583128,0.6902400000000001,0.20132000000000003,0.719,7.47,0.52,7.4880771898
2019-04-14 21:30:00,8.02,0.5700000000000001,8.0402300962,0.0,0.0,0.0,8.02,0.5700000000000001,8.0402300962,7.9081600000000005,0.7448800000000001,7.9431631483,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.24,0.55,7.2608608305
2019-04-14 22:00:00,7.3,0.46,7.3144787921,0.0,0.0,0.0,7.3,0.46,7.3144787921,7.34408,0.66244,7.3738957004,0.69408,0.20244,0.723,6.65,0.46,6.6658907882000005
2019-04-14 22:30:00,6.97,0.46,6.9851628471,0.0,0.0,0.0,6.97,0.46,6.9851628471,6.87064,0.6085200000000001,6.8975351105,0.68064,0.19852000000000003,0.709,6.19,0.41000000000000003,6.2035634921
2019-04-14 23:00:00,6.4,0.56,6.4244532841,0.0,0.0,0.0,6.4,0.56,6.4244532841,6.55408,0.7624400000000001,6.5982785179,0.69408,0.20244,0.723,5.86,0.56,5.8866968667
2019-04-14 23:30:00,5.75,0.5,5.7716981903,0.0,0.0,0.0,5.75,0.5,5.7716981903,6.2716,0.7588,6.3173367806,0.6816,0.1988,0.71,5.59,0.56,5.617980064
2019-04-15 00:00:00,5.37,0.44,5.3879959169,0.0,0.0,0.0,5.37,0.44,5.3879959169,6.08888,0.7938400000000001,6.14041054,0.6988800000000001,0.20384000000000002,0.728,5.39,0.59,5.4221951274
2019-04-15 00:30:00,5.14,0.46,5.1605426071,0.0,0.0,0.0,5.14,0.46,5.1605426071,5.90064,0.7885200000000001,5.9530929944,0.68064,0.19852000000000003,0.709,5.22,0.59,5.2532370972999995
2019-04-15 01:00:00,5.04,0.4,5.055848099,0.0,0.0,0.0,5.04,0.4,5.055848099,5.77888,0.7538400000000001,5.8278408352,0.6988800000000001,0.20384000000000002,0.728,5.08,0.55,5.1096868789
2019-04-15 01:30:00,5.4,0.4,5.4147945483,0.0,0.0,0.0,5.4,0.4,5.4147945483,5.94104,0.73572,5.9864213183,0.6710400000000001,0.19572,0.6990000000000001,5.27,0.54,5.2975937934
2019-04-15 02:00:00,6.13,0.53,6.1528692494,0.0,0.0,0.0,6.13,0.53,6.1528692494,6.03544,0.71992,6.0782251357,0.68544,0.19992000000000001,0.714,5.35,0.52,5.3752116237
2019-04-15 02:30:00,6.41,0.5700000000000001,6.4352933111,0.0,0.0,0.0,6.41,0.5700000000000001,6.4352933111,5.83704,0.55872,5.8637192975,0.6470400000000001,0.18872000000000003,0.674,5.19,0.37,5.2031721094
2019-04-15 03:00:00,6.24,0.54,6.2633218024,0.0,0.0,0.0,6.24,0.54,6.2633218024,5.24192,0.42556000000000005,5.2591659605,0.60192,0.17556000000000002,0.627,4.64,0.25,4.646730033
2019-04-15 03:30:00,6.24,0.51,6.2608066573,0.0,0.0,0.0,6.24,0.51,6.2608066573,4.8490400000000005,0.36972000000000005,4.8631144136,0.47904,0.13972,0.499,4.37,0.23,4.3760484458
2019-04-15 04:00:00,6.24,0.47000000000000003,6.2576752872,0.0,0.0,0.0,6.24,0.47000000000000003,6.2576752872,4.94544,0.43992000000000003,4.9649679153,0.44544000000000006,0.12992,0.464,4.5,0.31,4.5106651394
2019-04-15 04:30:00,6.22,0.47000000000000003,6.2377319596,0.0,0.0,0.0,6.22,0.47000000000000003,6.2377319596,5.22032,0.53676,5.2478426234,0.40032,0.11676,0.417,4.82,0.42,4.8382641515
2019-04-15 05:00:00,6.47,0.59,6.4968453883,0.0,0.0,0.0,6.47,0.59,6.4968453883,5.2876,0.5418000000000001,5.3152855991,0.4176,0.1218,0.435,4.87,0.42,4.8880773316
2019-04-15 05:30:00,6.64,0.63,6.6698200875,0.0,0.0,0.0,6.64,0.63,6.6698200875,5.33416,0.53788,5.361210479,0.40416,0.11788000000000001,0.421,4.93,0.42,4.9478581225
2019-04-15 06:00:00,6.77,0.68,6.8040649615,0.0,0.0,0.0,6.77,0.68,6.8040649615,5.6048,0.6314000000000001,5.6402525653,0.4848,0.1414,0.505,5.12,0.49,5.1433938212
2019-04-15 06:30:00,7.38,0.97,7.4434736515,0.0,0.0,0.0,7.38,0.97,7.4434736515,6.72016,0.8358800000000001,6.7719454959,0.74016,0.21588000000000002,0.771,5.98,0.62,6.0120545573
2019-04-15 07:00:00,8.28288,1.10084,8.3557136021,0.00288,0.00084,0.003,8.28,1.1,8.3527480508,7.38128,0.9520400000000001,7.4424239734,0.7612800000000001,0.22204000000000002,0.793,6.62,0.73,6.6601276264
2019-04-15 07:30:00,9.3948,1.3614,9.492927736,0.0048000000000000004,0.0014,0.005,9.39,1.3599999999999999,9.487976602,8.00016,1.16588,8.084666734,0.74016,0.21588000000000002,0.771,7.26,0.9500000000000001,7.321891832
2019-04-15 08:00:00,10.10688,1.6178400000000002,10.2355473522,0.02688,0.007840000000000001,0.028,10.08,1.6099999999999999,10.2077666509,8.34936,1.32148,8.4532905901,0.75936,0.22148,0.791,7.59,1.1,7.669295926
2019-04-15 08:30:00,10.65896,2.13428,10.8705372176,0.048960000000000004,0.014280000000000001,0.051000000000000004,10.61,2.12,10.8197273533,8.46464,1.34552,8.5709132769,0.70464,0.20552,0.734,7.76,1.1400000000000001,7.843290126
2019-04-15 09:00:00,10.2152,2.4136,10.4964649287,0.11520000000000001,0.033600000000000005,0.12,10.1,2.38,10.3766275832,8.58736,1.34048,8.6913542328,0.6873600000000001,0.20048000000000002,0.716,7.9,1.1400000000000001,7.9818293642
2019-04-15 09:30:00,9.90424,2.51332,10.2181577302,0.11424000000000001,0.03332,0.11900000000000001,9.79,2.48,10.0992326441,8.5348,1.4714,8.6607060336,0.7248,0.2114,0.755,7.8100000000000005,1.26,7.9109860321
2019-04-15 10:00:00,9.94192,2.63556,10.2853269175,0.12192000000000001,0.03556,0.127,9.82,2.6,10.1583660103,8.36536,1.50448,8.499571048,0.73536,0.21448,0.766,7.63,1.29,7.738281463
2019-04-15 10:30:00,8.7416,2.4688,9.0835314718,0.2016,0.058800000000000005,0.21,8.54,2.41,8.8735393164,8.12464,1.43052,8.2496159062,0.82464,0.24052,0.859,7.3,1.19,7.3963572115
2019-04-15 11:00:00,8.22864,2.48252,8.5949649098,0.24864000000000003,0.07252,0.259,7.98,2.41,8.3359762476,8.1148,1.4364,8.2409480037,0.8448,0.2464,0.88,7.27,1.19,7.3667496225
2019-04-15 11:30:00,8.27448,2.58964,8.6702511267,0.20448000000000002,0.059640000000000006,0.213,8.07,2.5300000000000002,8.457292711000001,8.34144,1.48792,8.4731061129,0.78144,0.22792,0.8140000000000001,7.5600000000000005,1.26,7.6642807882
2019-04-15 12:00:00,8.3716,2.4888,8.7337169636,0.2016,0.058800000000000005,0.21,8.17,2.43,8.5237198452,8.74736,1.65048,8.901707207,0.9273600000000001,0.27048,0.966,7.82,1.38,7.9408311908
2019-04-15 12:30:00,7.98152,2.72336,8.4333475678,0.25152,0.07336000000000001,0.262,7.73,2.65,8.1716216261,8.56008,1.64544,8.7167908315,0.9100800000000001,0.26544,0.9480000000000001,7.65,1.38,7.7734741268
2019-04-15 13:00:00,7.32568,2.73624,7.8200125831000005,0.29568,0.08624000000000001,0.308,7.03,2.65,7.5128822698,8.37608,1.63344,8.533864447,1.00608,0.29344000000000003,1.048,7.37,1.34,7.4908277246
2019-04-15 13:30:00,7.03856,2.5270799999999998,7.4784664337,0.29856000000000005,0.08708,0.311,6.74,2.44,7.16806808,8.14128,1.5820400000000001,8.2935692316,1.00128,0.29204,1.043,7.14,1.29,7.2555978389
2019-04-15 14:00:00,7.234,2.677,7.7134353566,0.264,0.077,0.275,6.97,2.6,7.4391464564,8.24312,1.60216,8.3973772096,0.9331200000000001,0.27216,0.972,7.31,1.33,7.4300067295
2019-04-15 14:30:00,7.40944,2.76692,7.909212818,0.22944,0.06692000000000001,0.23900000000000002,7.18,2.7,7.6708800017000005,8.21072,1.58396,8.3621081194,0.87072,0.25396,0.907,7.34,1.33,7.4595241135
2019-04-15 15:00:00,6.99064,2.67852,7.4862218108,0.20064,0.05852,0.209,6.79,2.62,7.2779461388,8.18904,1.58472,8.3409659872,1.07904,0.31472,1.124,7.11,1.27,7.2225341813
2019-04-15 15:30:00,7.08104,2.56572,7.531536802,0.19104000000000002,0.055720000000000006,0.199,6.89,2.51,7.3329530204,8.2024,1.5982,8.356650585,1.0224,0.2982,1.065,7.18,1.3,7.2967389977
2019-04-15 16:00:00,7.63264,2.60452,8.0647825637,0.15264000000000003,0.044520000000000004,0.159,7.48,2.56,7.9059471286,8.56056,1.62308,8.7130692755,0.9705600000000001,0.28308,1.011,7.59,1.34,7.7073795806
2019-04-15 16:30:00,8.2648,2.3664,8.5969045592,0.12480000000000001,0.0364,0.13,8.14,2.33,8.4669061646,8.45848,1.51664,8.593374238300001,0.7084800000000001,0.20664000000000002,0.738,7.75,1.31,7.8599363865
2019-04-15 17:00:00,8.2192,2.0706,8.4760033624,0.13920000000000002,0.040600000000000004,0.145,8.08,2.03,8.3311043686,8.82792,1.48356,8.9517105516,0.9379200000000001,0.27356,0.977,7.89,1.21,7.9822427926
2019-04-15 17:30:00,8.6708,1.9894,8.8960938057,0.1008,0.029400000000000003,0.105,8.57,1.96,8.7912740829,8.8452,1.3386,8.9459159956,0.9552,0.2786,0.995,7.89,1.06,7.9608856291
2019-04-15 18:00:00,9.3084,1.9412,9.5086575288,0.038400000000000004,0.0112,0.04,9.27,1.9300000000000002,9.4687802805,8.9684,1.1762,9.0452001083,0.8784000000000001,0.25620000000000004,0.915,8.09,0.92,8.1421434524
2019-04-15 18:30:00,9.5592,1.9356,9.7531970143,0.019200000000000002,0.0056,0.02,9.54,1.9300000000000002,9.7332676938,8.78024,0.9813200000000001,8.8349082282,0.6902400000000001,0.20132000000000003,0.719,8.09,0.78,8.1275149954
2019-04-15 19:00:00,9.16056,1.70308,9.317528696,0.010560000000000002,0.0030800000000000003,0.011,9.15,1.7000000000000002,9.3065836911,8.69416,0.9678800000000001,8.7478688719,0.8841600000000001,0.25788,0.921,7.8100000000000005,0.71,7.8422063222
2019-04-15 19:30:00,9.18384,1.6511200000000001,9.3310832383,0.0038400000000000005,0.0011200000000000001,0.004,9.18,1.65,9.3271056604,8.87256,1.10908,8.9416094413,0.92256,0.26908000000000004,0.961,7.95,0.84,7.9942541866
2019-04-15 20:00:00,9.23096,1.63028,9.37381648,0.0009600000000000001,0.00028000000000000003,0.001,9.23,1.63,9.3728224138,8.70816,1.03488,8.7694371085,0.9081600000000001,0.26488,0.9460000000000001,7.8,0.77,7.8379142634
2019-04-15 20:30:00,9.58,1.58,9.7094181082,0.0,0.0,0.0,9.58,1.58,9.7094181082,8.3968,0.8774000000000001,8.4425162718,0.6768000000000001,0.19740000000000002,0.705,7.72,0.68,7.7498903218
2019-04-15 21:00:00,9.16,1.52,9.2852571316,0.0,0.0,0.0,9.16,1.52,9.2852571316,8.433440000000001,0.9089200000000001,8.4822783378,0.8534400000000001,0.24892000000000003,0.889,7.58,0.66,7.6086792546
2019-04-15 21:30:00,8.52,1.47,8.6458834135,0.0,0.0,0.0,8.52,1.47,8.6458834135,8.39984,0.9941200000000001,8.4584624253,0.9398400000000001,0.27412000000000003,0.979,7.46,0.72,7.494664769
2019-04-15 22:00:00,7.87,1.15,7.9535778113,0.0,0.0,0.0,7.87,1.15,7.9535778113,7.96272,0.8749600000000001,8.0106469651,0.9427200000000001,0.27496000000000004,0.982,7.02,0.6000000000000001,7.0455943681
2019-04-15 22:30:00,7.69,1.19,7.7815294127,0.0,0.0,0.0,7.69,1.19,7.7815294127,7.36024,0.82132,7.4059232645,0.6902400000000001,0.20132000000000003,0.719,6.67,0.62,6.6987536154
2019-04-15 23:00:00,6.96,1.23,7.0678497437,0.0,0.0,0.0,6.96,1.23,7.0678497437,7.0004,0.8622000000000001,7.0532963216,0.8304,0.2422,0.865,6.17,0.62,6.2010724879
2019-04-15 23:30:00,6.18,1.23,6.3012141687,0.0,0.0,0.0,6.18,1.23,6.3012141687,6.596,0.933,6.6616593278,0.936,0.273,0.975,5.66,0.66,5.6983506386
2019-04-16 00:00:00,5.82,1.38,5.9813710803,0.0,0.0,0.0,5.82,1.38,5.9813710803,6.29016,0.92588,6.3579372913,0.98016,0.28588,1.021,5.31,0.64,5.3484296761
2019-04-17 00:30:00,5.62,1.21,5.7487824798,0.0,0.0,0.0,5.62,1.21,5.7487824798,6.12896,0.86928,6.1902987327,0.8889600000000001,0.25928,0.926,5.24,0.61,5.2753862418
2019-04-17 01:00:00,5.49,1.18,5.6153806639,0.0,0.0,0.0,5.49,1.18,5.6153806639,6.0376,0.8718,6.1002171273,0.8976000000000001,0.26180000000000003,0.935,5.14,0.61,5.1760699377
2019-04-17 01:30:00,5.72,1.18,5.8404451885,0.0,0.0,0.0,5.72,1.18,5.8404451885,6.01728,0.85504,6.0777258905,0.73728,0.21504,0.768,5.28,0.64,5.3186464444
2019-04-17 02:00:00,6.35,1.13,6.4497596854,0.0,0.0,0.0,6.35,1.13,6.4497596854,6.10512,0.73816,6.1495829452,0.64512,0.18816000000000002,0.672,5.46,0.55,5.4876315474
2019-04-17 02:30:00,6.18,1.09,6.2753884342,0.0,0.0,0.0,6.18,1.09,6.2753884342,6.46408,0.8624400000000001,6.5213597508,0.93408,0.27244,0.973,5.53,0.59,5.5613847197
2019-04-17 03:00:00,6.14,1.12,6.2413139642,0.0,0.0,0.0,6.14,1.12,6.2413139642,6.18568,0.8712400000000001,6.2467348431,0.89568,0.26124,0.933,5.29,0.61,5.3250539903
2019-04-17 03:30:00,6.22,1.12,6.3200316455,0.0,0.0,0.0,6.22,1.12,6.3200316455,6.004,0.8270000000000001,6.0606884922,0.744,0.217,0.775,5.26,0.61,5.2952525908
2019-04-17 04:00:00,6.22,1.18,6.3309398986,0.0,0.0,0.0,6.22,1.18,6.3309398986,5.47128,0.6870400000000001,5.5142478,0.6412800000000001,0.18704,0.668,4.83,0.5,4.8558109518
2019-04-17 04:30:00,6.21,1.2,6.3248794455,0.0,0.0,0.0,6.21,1.2,6.3248794455,5.622,0.7010000000000001,5.6655348379,0.792,0.231,0.8250000000000001,4.83,0.47000000000000003,4.8528136169
2019-04-17 05:00:00,6.23,1.32,6.3683043269,0.0,0.0,0.0,6.23,1.32,6.3683043269,6.1028,0.8254,6.1583644744,0.7728,0.22540000000000002,0.805,5.33,0.6000000000000001,5.3636647919
2019-04-17 05:30:00,6.42,1.32,6.5542963009,0.0,0.0,0.0,6.42,1.32,6.5542963009,6.2588,0.8684000000000001,6.3187574728,0.7488,0.2184,0.78,5.51,0.65,5.5482069176
2019-04-17 06:00:00,6.59,1.27,6.7112591963,0.0,0.0,0.0,6.59,1.27,6.7112591963,6.45512,0.9031600000000001,6.5179960264,0.76512,0.22316000000000003,0.797,5.69,0.68,5.7304886354
2019-04-17 06:30:00,7.28,1.34,7.4022969408,0.0,0.0,0.0,7.28,1.34,7.4022969408,7.07536,1.04448,7.1520387024,0.73536,0.21448,0.766,6.34,0.8300000000000001,6.3940988419
2019-04-17 07:00:00,8.07192,1.49056,8.2083897081,0.0019200000000000003,0.0005600000000000001,0.002,8.07,1.49,8.2063999415,7.37976,1.07868,7.4581772706,0.7497600000000001,0.21868,0.781,6.63,0.86,6.6855441065
2019-04-17 07:30:00,9.06768,1.6822400000000002,9.2224048924,0.007680000000000001,0.0022400000000000002,0.008,9.06,1.6800000000000002,9.2144451813,7.9616,1.2188,8.0543496323,0.6816,0.1988,0.71,7.28,1.02,7.3511087599
2019-04-17 08:00:00,9.26112,1.89616,9.4532410527,0.021120000000000003,0.0061600000000000005,0.022,9.24,1.8900000000000001,9.4313148606,8.42696,1.38828,8.5405489402,0.81696,0.23828000000000002,0.851,7.61,1.15,7.6964017567
2019-04-17 08:30:00,9.664,2.087,9.8867823381,0.024,0.007,0.025,9.64,2.08,9.861845669000001,8.51408,1.46744,8.6396144821,0.81408,0.23744,0.848,7.7,1.23,7.7976214322
2019-04-17 09:00:00,9.6284,2.1812,9.8723715489,0.038400000000000004,0.0112,0.04,9.59,2.17,9.8324462877,8.48056,1.33308,8.5846956964,0.7305600000000001,0.21308000000000002,0.761,7.75,1.12,7.8305108390000004
2019-04-17 09:30:00,9.78184,2.34512,10.0590248832,0.051840000000000004,0.015120000000000001,0.054,9.73,2.33,10.0050887053,8.5268,1.4674,8.6521431449,0.6768000000000001,0.19740000000000002,0.705,7.85,1.27,7.9520689132
2019-04-17 10:00:00,9.85088,2.46484,10.1545690701,0.05088,0.01484,0.053,9.8,2.45,10.1016087828,8.61936,1.53648,8.7552348684,0.63936,0.18648,0.666,7.98,1.35,8.0933861887
2019-04-17 10:30:00,9.08488,2.31184,9.3744145844,0.07488,0.021840000000000002,0.078,9.01,2.29,9.2964616925,8.238,1.344,8.3469143999,0.768,0.224,0.8,7.47,1.12,7.5534958794
2019-04-17 11:00:00,8.54888,2.19884,8.8271312781,0.09888000000000001,0.02884,0.10300000000000001,8.45,2.17,8.7241847757,8.50392,1.41656,8.6210960788,0.9139200000000001,0.26656,0.9520000000000001,7.59,1.15,7.6766268634
2019-04-17 11:30:00,8.55272,2.27996,8.8513974603,0.10272,0.029960000000000004,0.107,8.45,2.25,8.7444267965,8.67104,1.49572,8.7990972832,0.9110400000000001,0.26572,0.9490000000000001,7.76,1.23,7.8568759695
2019-04-17 12:00:00,8.03392,2.36656,8.3752299551,0.19392,0.056560000000000006,0.202,7.84,2.31,8.1732306954,8.53304,1.53172,8.6694254596,0.86304,0.25172,0.899,7.67,1.28,7.7760722733000005
2019-04-17 12:30:00,7.78768,2.71224,8.2464662492,0.24768,0.07224000000000001,0.258,7.54,2.64,7.988817184,8.05304,1.5667200000000001,8.2040273525,0.74304,0.21672000000000002,0.774,7.31,1.35,7.4336128498
2019-04-17 13:00:00,7.19864,2.56252,7.6411338557,0.24864000000000003,0.07252,0.259,6.95,2.49,7.3825876222,8.06456,1.57008,8.2159770691,0.9945600000000001,0.29008,1.036,7.07,1.28,7.1849356295
2019-04-17 13:30:00,6.76096,2.40028,7.1743936469,0.24096,0.07028000000000001,0.251,6.52,2.33,6.9238211993,7.70576,1.39168,7.8304221087,0.9657600000000001,0.28168000000000004,1.006,6.74,1.11,6.8307905838
2019-04-17 14:00:00,6.97312,2.51216,7.4118385304,0.21312,0.06216000000000001,0.222,6.76,2.45,7.1902781587,8.00256,1.4390800000000001,8.1309235515,0.92256,0.26908000000000004,0.961,7.08,1.17,7.1760225752
2019-04-17 14:30:00,7.2376,2.4618,7.6448226271,0.1776,0.051800000000000006,0.185,7.06,2.41,7.4600067024,7.80456,1.40508,7.9300319419,0.8745600000000001,0.25508000000000003,0.911,6.93,1.15,7.0247704589
2019-04-17 15:00:00,7.81896,2.52928,8.2178703324,0.16896000000000003,0.049280000000000004,0.176,7.65,2.48,8.0419462818,7.78536,1.47448,7.9237567858,0.73536,0.21448,0.766,7.05,1.26,7.1617106895
2019-04-17 15:30:00,7.40552,2.66536,7.8705698904,0.15552000000000002,0.045360000000000004,0.162,7.25,2.62,7.7088844848,7.83328,1.55804,7.9867242471,0.9532800000000001,0.27804,0.993,6.88,1.28,6.9980568732
2019-04-17 16:00:00,7.55768,2.53724,7.9722088407000005,0.12768000000000002,0.03724,0.133,7.43,2.5,7.8393175723,8.25688,1.49784,8.3916382191,0.9868800000000001,0.28784000000000004,1.028,7.27,1.21,7.3700067843
2019-04-17 16:30:00,7.82656,2.46108,8.2043864,0.10656,0.031080000000000003,0.111,7.72,2.43,8.0934109002,8.52584,1.47712,8.6528510446,0.9158400000000001,0.26712,0.9540000000000001,7.61,1.21,7.7055953696
2019-04-17 17:00:00,8.76392,2.38156,9.0817466272,0.07392,0.021560000000000003,0.077,8.69,2.36,9.0047598524,8.47376,1.29068,8.5714913172,0.65376,0.19068000000000002,0.681,7.82,1.1,7.8969867671
2019-04-17 17:30:00,8.37736,2.15548,8.6502170262,0.08736000000000001,0.025480000000000003,0.091,8.29,2.13,8.559263987,8.55608,1.33844,8.6601343292,0.8860800000000001,0.25844,0.923,7.67,1.08,7.7456633028
2019-04-17 18:00:00,8.10872,2.04296,8.3621184876,0.07872000000000001,0.02296,0.082,8.03,2.02,8.2801751189,8.65976,1.22868,8.7464905991,0.9897600000000001,0.28868000000000005,1.031,7.67,0.9400000000000001,7.7273863628
