Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-17 18:30:00,8.40648,1.97064,8.6343689984,0.036480000000000005,0.01064,0.038,8.37,1.96,8.596423675,8.42552,1.13036,8.5010058817,0.9955200000000001,0.29036,1.037,7.43,0.84,7.477332412
2019-04-17 19:00:00,8.84728,1.84504,9.0376178277,0.01728,0.00504,0.018000000000000002,8.83,1.8399999999999999,9.0196729431,8.38576,1.05668,8.4520733196,0.8457600000000001,0.24668,0.881,7.54,0.81,7.5833831499999995
2019-04-17 19:30:00,9.0548,1.8414000000000001,9.2401383648,0.0048000000000000004,0.0014,0.005,9.05,1.8399999999999999,9.2351556565,8.27248,1.08364,8.3431529412,0.73248,0.21364000000000002,0.763,7.54,0.87,7.5900263504000005
2019-04-17 20:00:00,8.79096,1.77028,8.9674338024,0.0009600000000000001,0.00028000000000000003,0.001,8.79,1.77,8.9664374196,8.61264,1.04952,8.6763506153,0.9926400000000001,0.28952,1.034,7.62,0.76,7.6578064744
2019-04-17 20:30:00,8.87,1.77,9.044877003,0.0,0.0,0.0,8.87,1.77,9.044877003,8.41424,1.00832,8.4744406305,0.9542400000000001,0.27832,0.994,7.46,0.73,7.4956320614
2019-04-17 21:00:00,9.06,1.62,9.2036949102,0.0,0.0,0.0,9.06,1.62,9.2036949102,8.36672,0.97696,8.4235654209,0.84672,0.24696,0.882,7.52,0.73,7.5553490985
2019-04-17 21:30:00,8.83,1.62,8.9773771225,0.0,0.0,0.0,8.83,1.62,8.9773771225,8.17112,1.08616,8.242993728,0.7411200000000001,0.21616000000000002,0.772,7.43,0.87,7.4807619933
2019-04-17 22:00:00,7.96,1.5899999999999999,8.1172470703,0.0,0.0,0.0,7.96,1.5899999999999999,8.1172470703,8.05384,1.10112,8.1287639897,0.96384,0.28112000000000004,1.004,7.09,0.8200000000000001,7.1372613795
2019-04-17 22:30:00,7.66,1.6800000000000002,7.8420660543,0.0,0.0,0.0,7.66,1.6800000000000002,7.8420660543,7.78152,1.00336,7.8459406574,0.97152,0.28336,1.012,6.8100000000000005,0.72,6.8479558994000005
2019-04-17 23:00:00,6.99,1.49,7.1470413459,0.0,0.0,0.0,6.99,1.49,7.1470413459,7.26928,0.9710400000000001,7.3338496303,0.9292800000000001,0.27104,0.968,6.34,0.7000000000000001,6.3785264756
2019-04-17 23:30:00,6.69,1.51,6.8582942486,0.0,0.0,0.0,6.69,1.51,6.8582942486,6.6436,0.9198000000000001,6.7069704785,0.7536,0.21980000000000002,0.785,5.89,0.7000000000000001,5.9314500757
2019-04-18 00:00:00,5.9,1.45,6.0755658173,0.0,0.0,0.0,5.9,1.45,6.0755658173,6.48672,0.95196,6.5562004393,0.96672,0.28196000000000004,1.007,5.52,0.67,5.5605125663
2019-04-18 00:30:00,5.58,1.34,5.7386409541,0.0,0.0,0.0,5.58,1.34,5.7386409541,6.19344,0.9339200000000001,6.2634579587,0.9734400000000001,0.28392,1.014,5.22,0.65,5.2603136789
2019-04-18 01:00:00,5.58,1.37,5.7457201463,0.0,0.0,0.0,5.58,1.37,5.7457201463,5.9450400000000005,0.9227200000000001,6.0162208071,0.9350400000000001,0.27272,0.974,5.01,0.65,5.051989707
2019-04-18 01:30:00,5.77,1.3,5.9146343928,0.0,0.0,0.0,5.77,1.3,5.9146343928,5.96568,0.90624,6.0341203833,0.77568,0.22624000000000002,0.808,5.19,0.68,5.2343576492
2019-04-18 02:00:00,6.05,1.32,6.1923258958,0.0,0.0,0.0,6.05,1.32,6.1923258958,6.21096,0.83028,6.2662100986,0.96096,0.28028000000000003,1.001,5.25,0.55,5.2787309081
2019-04-18 02:30:00,6.23,1.43,6.3920106383,0.0,0.0,0.0,6.23,1.43,6.3920106383,6.03744,0.7809200000000001,6.0877350304,0.9974400000000001,0.29092,1.039,5.04,0.49,5.0637634226
2019-04-18 03:00:00,5.97,1.43,6.1388761186,0.0,0.0,0.0,5.97,1.43,6.1388761186,5.84568,0.8562400000000001,5.9080556531,1.01568,0.29624,1.058,4.83,0.56,4.8623553963
2019-04-18 03:30:00,6.17,1.5,6.3497165291,0.0,0.0,0.0,6.17,1.5,6.3497165291,5.57712,0.74416,5.6265479292,0.8371200000000001,0.24416000000000002,0.872,4.74,0.5,4.7662983541
2019-04-18 04:00:00,5.78,1.29,5.9222039816,0.0,0.0,0.0,5.78,1.29,5.9222039816,5.79856,0.8920800000000001,5.8667797641,0.89856,0.26208000000000004,0.936,4.9,0.63,4.9403339968
2019-04-18 04:30:00,5.5600000000000005,1.2,5.6880225035,0.0,0.0,0.0,5.5600000000000005,1.2,5.6880225035,5.9828,0.9554,6.0586042122,1.0128,0.2954,1.055,4.97,0.66,5.0136314184
2019-04-18 05:00:00,5.54,1.2,5.6684742215,0.0,0.0,0.0,5.54,1.2,5.6684742215,5.99048,0.8776400000000001,6.0544283463,1.02048,0.29764,1.063,4.97,0.58,5.0037286097
2019-04-18 05:30:00,6.1,1.4,6.2585940913,0.0,0.0,0.0,6.1,1.4,6.2585940913,5.72456,0.8550800000000001,5.78806954,0.8745600000000001,0.25508000000000003,0.911,4.85,0.6000000000000001,4.8869724779
2019-04-18 06:00:00,6.5,1.43,6.6554413828,0.0,0.0,0.0,6.5,1.43,6.6554413828,5.6470400000000005,0.84372,5.7097219022,0.76704,0.22372000000000003,0.799,4.88,0.62,4.9192275816
2019-04-18 06:30:00,6.79096,1.48028,6.9504220447,0.0009600000000000001,0.00028000000000000003,0.001,6.79,1.48,6.9494244366,6.60128,1.00204,6.6768991156,1.00128,0.29204,1.043,5.6,0.71,5.6448294925999996
2019-04-18 07:00:00,7.57288,1.51084,7.7221207579,0.00288,0.00084,0.003,7.57,1.51,7.7191320756,7.09056,1.08308,7.1728030365,0.9705600000000001,0.28308,1.011,6.12,0.8,6.1720661046
2019-04-18 07:30:00,8.47768,1.75224,8.656870289,0.007680000000000001,0.0022400000000000002,0.008,8.47,1.75,8.6488958833,7.8632,1.2576,7.9631320471,0.8832000000000001,0.2576,0.92,6.98,1.0,7.0512693893
2019-04-18 08:00:00,9.53344,1.9839200000000001,9.7376802576,0.01344,0.003920000000000001,0.014,9.52,1.98,9.7237235666,8.2108,1.4644,8.3403659392,0.7008,0.2044,0.73,7.51,1.26,7.6149655285
2019-04-18 08:30:00,9.7092,2.2056,9.9565674808,0.019200000000000002,0.0056,0.02,9.69,2.2,9.9366040477,8.51744,1.5909200000000001,8.6647452703,0.7574400000000001,0.22092,0.789,7.76,1.37,7.8800063452
2019-04-18 09:00:00,9.27608,2.30344,9.5577976543,0.04608,0.01344,0.048,9.23,2.29,9.5098370123,8.52224,1.5823200000000002,8.6678896624,0.76224,0.22232000000000002,0.794,7.76,1.3599999999999999,7.8782739226
2019-04-18 09:30:00,9.21832,2.45576,9.539820795,0.08832000000000001,0.02576,0.092,9.13,2.43,9.4478463154,8.47328,1.53804,8.6117385585,0.71328,0.20804000000000003,0.743,7.76,1.33,7.8731505765000005
2019-04-18 10:00:00,8.68632,2.44976,9.025158126000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.55,2.41,8.8831638508,8.34008,1.5254400000000001,8.4784374504,0.67008,0.19544,0.6980000000000001,7.67,1.33,7.7844588765000005
2019-04-18 10:30:00,8.5688,2.4234,8.904897585,0.14880000000000002,0.0434,0.155,8.42,2.38,8.7499028566,7.99344,1.39892,8.1149282314,0.6134400000000001,0.17892000000000002,0.639,7.38,1.22,7.4801604261
2019-04-18 11:00:00,7.7168,2.5174,8.117037945,0.1968,0.0574,0.20500000000000002,7.52,2.46,7.912142567,7.9316,1.4938,8.0710418782,0.8016000000000001,0.2338,0.835,7.13,1.26,7.2404765037
2019-04-18 11:30:00,7.39,2.87,7.9277361207,0.24,0.07,0.25,7.15,2.8,7.6787043178,7.99408,1.6174400000000002,8.1560668953,0.81408,0.23744,0.848,7.18,1.38,7.3114157316
2019-04-18 12:00:00,7.3208,2.6944,7.8008912311,0.22080000000000002,0.0644,0.23,7.1,2.63,7.5714529649,7.97584,1.63212,8.1411202792,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.18,1.4,7.3152170166
2019-04-18 12:30:00,8.12568,2.7012400000000003,8.5629068079,0.17568,0.05124,0.183,7.95,2.65,8.3800357994,7.84176,1.46968,7.9782930004,0.58176,0.16968000000000003,0.606,7.26,1.3,7.3754728662
2019-04-18 13:00:00,7.58736,2.79048,8.0842322084,0.20736000000000002,0.060480000000000006,0.216,7.38,2.73,7.8687546664,7.61528,1.47404,7.7566283526,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.95,1.28,7.0668875752
2019-04-18 13:30:00,7.04728,2.5850400000000002,7.5064363849,0.25728,0.07504000000000001,0.268,6.79,2.51,7.2390745265,7.284,1.3820000000000001,7.4139449688,0.624,0.182,0.65,6.66,1.2,6.7672446387
2019-04-18 14:00:00,7.0312,2.5516,7.4798687154,0.2112,0.0616,0.22,6.82,2.49,7.2603374577,7.3281600000000005,1.3948800000000001,7.4597331856,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.66,1.2,6.7672446387
2019-04-18 14:30:00,7.63072,2.57396,8.0531458325,0.15072000000000002,0.043960000000000006,0.157,7.48,2.5300000000000002,7.8962839361,7.0752,1.7586,7.2904820828,1.9152,0.5586,1.995,5.16,1.2,5.2976976131
2019-04-18 15:00:00,7.3976,2.4818,7.8028082765,0.1776,0.051800000000000006,0.185,7.22,2.43,7.6179590443,6.95744,1.7759200000000002,7.1805197026,2.07744,0.60592,2.164,4.88,1.17,5.0182965237
2019-04-18 15:30:00,6.78296,2.39628,7.1937962301,0.19296000000000002,0.056280000000000004,0.201,6.59,2.34,6.9931180456,7.30048,1.36264,7.4265601728,0.6604800000000001,0.19264,0.6880000000000001,6.64,1.17,6.7422918952
2019-04-18 16:00:00,6.64696,2.40328,7.0680854551,0.21696000000000001,0.06328,0.226,6.43,2.34,6.842550694,7.20336,1.30348,7.3203453061,0.6633600000000001,0.19348,0.6910000000000001,6.54,1.11,6.6335284728
2019-04-18 16:30:00,6.90104,2.26572,7.2634592447,0.19104000000000002,0.055720000000000006,0.199,6.71,2.21,7.0645735894,7.25392,1.20656,7.3535802437,0.6739200000000001,0.19656,0.7020000000000001,6.58,1.01,6.6570639174
2019-04-18 17:00:00,7.434,2.252,7.7676161079,0.14400000000000002,0.042,0.15,7.29,2.21,7.6176243016,7.72544,1.23492,7.8235190675,0.56544,0.16492,0.589,7.16,1.07,7.2395096519
2019-04-18 17:30:00,7.61872,2.13296,7.9116630869,0.07872000000000001,0.02296,0.082,7.54,2.11,7.8296679368,8.19344,1.2639200000000002,8.2903529961,0.9734400000000001,0.28392,1.014,7.22,0.98,7.2862061459
2019-04-18 18:00:00,7.7076,1.8868,7.9351819135,0.057600000000000005,0.016800000000000002,0.06,7.65,1.87,7.8752396789,7.93352,1.19936,8.0236652473,0.9235200000000001,0.26936000000000004,0.962,7.01,0.93,7.0714213564
2019-04-18 18:30:00,8.00168,1.90924,8.2263041641,0.03168,0.00924,0.033,7.97,1.9,8.1933448603,8.30504,1.22272,8.394565718399999,0.9350400000000001,0.27272,0.974,7.37,0.9500000000000001,7.4309757098
2019-04-18 19:00:00,8.47728,1.87504,8.682168577,0.01728,0.00504,0.018000000000000002,8.46,1.87,8.6642079846,8.11024,1.07632,8.181348153,0.8102400000000001,0.23632000000000003,0.844,7.3,0.84,7.3481698402
2019-04-18 19:30:00,8.11672,1.7219600000000002,8.297366437600001,0.00672,0.0019600000000000004,0.007,8.11,1.72,8.2903859983,8.26864,1.17252,8.3513598054,0.9686400000000001,0.28252000000000005,1.009,7.3,0.89,7.3540533041
2019-04-18 20:00:00,8.15096,1.5502799999999999,8.2970788233,0.0009600000000000001,0.00028000000000000003,0.001,8.15,1.55,8.2960834133,8.0312,1.1166,8.1084504685,1.0512,0.30660000000000004,1.095,6.98,0.81,7.0268413957
2019-04-18 20:30:00,8.08,1.55,8.2273264187,0.0,0.0,0.0,8.08,1.55,8.2273264187,8.00784,1.09812,8.0827822561,0.98784,0.28812000000000004,1.029,7.02,0.81,7.0665762573
2019-04-18 21:00:00,8.33,1.46,8.4569793662,0.0,0.0,0.0,8.33,1.46,8.4569793662,8.01232,1.09276,8.0864946794,0.8323200000000001,0.24276000000000003,0.867,7.18,0.85,7.2301383113
2019-04-18 21:30:00,7.82,1.46,7.9551241348,0.0,0.0,0.0,7.82,1.46,7.9551241348,8.18912,1.20016,8.2765977551,1.02912,0.30016000000000004,1.072,7.16,0.9,7.2163425639
2019-04-18 22:00:00,7.12,1.17,7.2154902813,0.0,0.0,0.0,7.12,1.17,7.2154902813,7.79224,1.10732,7.8705248745,1.1222400000000001,0.32732,1.169,6.67,0.78,6.7154523303
2019-04-18 22:30:00,6.44,0.97,6.5126415532,0.0,0.0,0.0,6.44,0.97,6.5126415532,7.4392,0.9506,7.4996891269,1.0992,0.3206,1.145,6.34,0.63,6.3712243721
2019-04-18 23:00:00,6.18,1.09,6.2753884342,0.0,0.0,0.0,6.18,1.09,6.2753884342,6.91568,0.9412400000000001,6.9794385591,0.89568,0.26124,0.933,6.02,0.68,6.0582835853
2019-04-18 23:30:00,5.7,1.05,5.7959037259,0.0,0.0,0.0,5.7,1.05,5.7959037259,6.78544,0.9499200000000001,6.8516088622,0.92544,0.26992000000000005,0.964,5.86,0.68,5.8993219949
2019-04-19 00:00:00,5.01,1.03,5.1147824978,0.0,0.0,0.0,5.01,1.03,5.1147824978,6.5728,0.9754,6.6447802823,1.0128,0.2954,1.055,5.5600000000000005,0.68,5.6014283893
2019-04-19 00:30:00,4.71,1.06,4.8278048842,0.0,0.0,0.0,4.71,1.06,4.8278048842,6.29776,0.9826800000000001,6.3739658769,1.03776,0.30268,1.081,5.26,0.68,5.3037722425
2019-04-19 01:00:00,4.63,1.13,4.7658997052,0.0,0.0,0.0,4.63,1.13,4.7658997052,6.1272,1.0196,6.2114542581,1.0272000000000001,0.29960000000000003,1.07,5.1,0.72,5.1505727837
2019-04-19 01:30:00,5.03,1.13,5.1553661364,0.0,0.0,0.0,5.03,1.13,5.1553661364,5.71464,0.8905200000000001,5.7836092709999996,0.82464,0.24052,0.859,4.89,0.65,4.9330112507
2019-04-19 02:00:00,5.17,1.0,5.2658237722,0.0,0.0,0.0,5.17,1.0,5.2658237722,5.79456,0.81008,5.85091063,0.9945600000000001,0.29008,1.036,4.8,0.52,4.8280845063
2019-04-19 02:30:00,5.22,1.0,5.3149223889,0.0,0.0,0.0,5.22,1.0,5.3149223889,6.03624,0.9793200000000001,6.1151664736,1.02624,0.29932000000000003,1.069,5.01,0.68,5.055937104
2019-04-19 03:00:00,4.98,0.9500000000000001,5.0698027575,0.0,0.0,0.0,4.98,0.9500000000000001,5.0698027575,6.1188,1.0434,6.2071246967,1.1088,0.3234,1.155,5.01,0.72,5.0614721179
2019-04-19 03:30:00,4.95,1.01,5.051989707,0.0,0.0,0.0,4.95,1.01,5.051989707,6.08104,1.00572,6.1636450417,1.15104,0.33572,1.199,4.93,0.67,4.9753190852
2019-04-19 04:00:00,4.79,0.99,4.8912370623,0.0,0.0,0.0,4.79,0.99,4.8912370623,6.0232,0.9676,6.1004252311,1.1232,0.3276,1.17,4.9,0.64,4.9416191678
2019-04-19 04:30:00,4.86,1.07,4.976394277,0.0,0.0,0.0,4.86,1.07,4.976394277,5.74184,0.89512,5.8111931993,1.01184,0.29512000000000005,1.054,4.73,0.6000000000000001,4.767903103
2019-04-19 05:00:00,4.8100000000000005,1.04,4.92114824,0.0,0.0,0.0,4.8100000000000005,1.04,4.92114824,5.97392,1.01156,6.0589581448,1.03392,0.30156000000000005,1.077,4.94,0.71,4.9907614649
2019-04-19 05:30:00,5.02,0.97,5.1128563445,0.0,0.0,0.0,5.02,0.97,5.1128563445,6.07344,0.9939200000000001,6.1542302849,0.9734400000000001,0.28392,1.014,5.1,0.71,5.1491844014
2019-04-19 06:00:00,5.43,0.97,5.5159586655,0.0,0.0,0.0,5.43,0.97,5.5159586655,5.78768,0.89724,5.8568147828,0.8476800000000001,0.24724000000000002,0.883,4.94,0.65,4.9825796532
2019-04-19 06:30:00,5.70096,0.86028,5.7655031524,0.0009600000000000001,0.00028000000000000003,0.001,5.7,0.86,5.7645121216,6.18368,0.9602400000000001,6.2577918789,0.8236800000000001,0.24024,0.858,5.36,0.72,5.40814201
2019-04-19 07:00:00,5.99672,0.8619600000000001,6.0583517395,0.00672,0.0019600000000000004,0.007,5.99,0.86,6.0514213206,6.10768,0.88724,6.1717865971,0.8476800000000001,0.24724000000000002,0.883,5.26,0.64,5.2987923152
2019-04-19 07:30:00,6.43632,0.9847600000000001,6.5112185803,0.01632,0.00476,0.017,6.42,0.98,6.4943667898,6.406,0.968,6.4787236397,0.8160000000000001,0.23800000000000002,0.85,5.59,0.73,5.6374639688
2019-04-19 08:00:00,6.59936,0.9714800000000001,6.6704816768,0.039360000000000006,0.01148,0.041,6.5600000000000005,0.96,6.6298717936,6.64056,1.02808,6.7196715396,0.8505600000000001,0.24808000000000002,0.886,5.79,0.78,5.8423026282
2019-04-19 08:30:00,6.51256,0.9840800000000001,6.5864900516,0.08256000000000001,0.02408,0.08600000000000001,6.43,0.96,6.5012691069,6.83656,0.97108,6.9051827637,0.8265600000000001,0.24108000000000002,0.861,6.01,0.73,6.0541721152
2019-04-19 09:00:00,6.65848,1.06164,6.7425837333,0.10848000000000001,0.03164,0.113,6.55,1.03,6.6304901780000005,7.02896,1.07428,7.1105805811,0.7689600000000001,0.22428,0.801,6.26,0.85,6.3174441034
2019-04-19 09:30:00,6.08384,0.9961200000000001,6.1648490817,0.12384,0.036120000000000006,0.129,5.96,0.96,6.0368203551,7.38248,1.22864,7.484020791,0.85248,0.24864000000000003,0.888,6.53,0.98,6.6031280466
2019-04-19 10:00:00,5.81536,1.02948,5.9057803041,0.13536,0.03948,0.14100000000000001,5.68,0.99,5.7656309282,7.47152,1.26336,7.5775780827,0.97152,0.28336,1.012,6.5,0.98,6.5734617973
2019-04-19 10:30:00,5.66072,1.03396,5.7543743535,0.15072000000000002,0.043960000000000006,0.157,5.51,0.99,5.5982318637,7.31216,1.21188,7.4119050857,0.9321600000000001,0.27188,0.971,6.38,0.9400000000000001,6.448875871
2019-04-19 11:00:00,4.99472,1.3309600000000001,5.1690117431000004,0.17472000000000001,0.050960000000000005,0.182,4.82,1.28,4.9870632641,7.29872,1.21296,7.3988232578,1.03872,0.30296,1.082,6.26,0.91,6.3257963926
2019-04-19 11:30:00,4.76096,1.3302800000000001,4.9433172061,0.24096,0.07028000000000001,0.251,4.52,1.26,4.6923341739,7.29968,1.2432400000000001,7.4047939742,1.03968,0.30324,1.083,6.26,0.9400000000000001,6.330181672
2019-04-19 12:00:00,4.43464,1.27552,4.6144320561,0.22464,0.06552000000000001,0.234,4.21,1.21,4.3804337685,7.17712,1.27416,7.2893439485,1.07712,0.31416000000000005,1.1219999999999999,6.1,0.96,6.1750789469
2019-04-19 12:30:00,4.03824,1.25532,4.2288545258,0.25824,0.07532000000000001,0.269,3.7800000000000002,1.18,3.9598989886,7.02304,1.31172,7.1444873994,1.10304,0.32172,1.149,5.92,0.99,6.0022079271
2019-04-19 13:00:00,3.8422400000000003,1.33232,4.0666798251,0.28224000000000005,0.08232,0.294,3.56,1.25,3.7730756684999998,7.0432,1.3576000000000001,7.1728476911,1.1232,0.3276,1.17,5.92,1.03,6.0089350138
2019-04-19 13:30:00,3.64088,1.33484,3.8778608794,0.29088,0.08484000000000001,0.303,3.35,1.25,3.5756118358,6.93184,1.41012,7.0738139783,1.13184,0.33012,1.179,5.8,1.08,5.8996949074
2019-04-19 14:00:00,3.51704,1.40372,3.7868192722,0.28704,0.08372,0.299,3.23,1.32,3.4893122532,6.78968,1.3682400000000001,6.9261703127,1.15968,0.33824000000000004,1.208,5.63,1.03,5.7234430197
2019-04-19 14:30:00,3.41072,1.37896,3.6789321277,0.27072,0.07896,0.28200000000000003,3.14,1.3,3.3984702441,6.6975999999999996,1.3318,6.8287287982,1.1376,0.33180000000000004,1.185,5.5600000000000005,1.0,5.6492123345
2019-04-19 15:00:00,3.48304,1.3767200000000002,3.7452537431,0.26304,0.07672000000000001,0.274,3.22,1.3,3.4725206983,6.63832,1.36576,6.7773588366,1.04832,0.30576000000000003,1.092,5.59,1.06,5.6896133436
2019-04-19 15:30:00,3.67808,1.28944,3.8975541048,0.23808,0.06944,0.248,3.44,1.22,3.6499315062,6.59576,1.31168,6.724920401,0.9657600000000001,0.28168000000000004,1.006,5.63,1.03,5.7234430197
2019-04-19 16:00:00,3.60464,1.28552,3.8270081265,0.22464,0.06552000000000001,0.234,3.38,1.22,3.5934384648,6.82616,1.34388,6.957188642,1.07616,0.31388000000000005,1.121,5.75,1.03,5.8415237738
2019-04-19 16:30:00,3.99008,1.2954400000000001,4.1951046709,0.19008000000000003,0.05544,0.198,3.8,1.24,3.9971990193,6.85272,1.22996,6.9622247163,1.06272,0.30996,1.107,5.79,0.92,5.8626359259
2019-04-19 17:00:00,4.73456,1.1650800000000001,4.8758045285,0.15456,0.04508,0.161,4.58,1.12,4.7149549309,7.01232,1.21776,7.1172727361,0.95232,0.27776,0.992,6.06,0.9400000000000001,6.1324709539
2019-04-19 17:30:00,5.01752,0.9913600000000001,5.1145187066,0.10752,0.031360000000000006,0.112,4.91,0.96,5.0029691184,7.79856,1.25708,7.8992270635,1.01856,0.29708,1.061,6.78,0.96,6.8476273263
2019-04-19 18:00:00,5.4168,0.8824000000000001,5.4882011625,0.07680000000000001,0.0224,0.08,5.34,0.86,5.408807632,7.78896,1.25428,7.889303911,1.00896,0.29428000000000004,1.051,6.78,0.96,6.8476273263
2019-04-19 18:30:00,5.81512,0.87316,5.8803085803,0.04512,0.013160000000000002,0.047,5.77,0.86,5.8337380812,7.88192,1.18056,7.9698422067,0.9619200000000001,0.28056000000000003,1.002,6.92,0.9,6.9782805905
2019-04-19 19:00:00,6.64248,0.82364,6.6933491915,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.63,0.8200000000000001,6.6805164471000005,7.70816,1.08988,7.7848294137,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.92,0.86,6.9732345436
2019-04-19 19:30:00,6.76672,0.7819600000000001,6.8117516837,0.00672,0.0019600000000000004,0.007,6.76,0.78,6.8048512107,7.70032,1.02176,7.76781318,0.7603200000000001,0.22176,0.792,6.94,0.8,6.9859573431
2019-04-19 20:00:00,6.80288,0.8108400000000001,6.8510318785,0.00288,0.00084,0.003,6.8,0.81,6.8480727216,7.61144,1.04792,7.683238588,0.78144,0.22792,0.8140000000000001,6.83,0.8200000000000001,6.8790478992
2019-04-19 20:30:00,7.01,0.81,7.056642261,0.0,0.0,0.0,7.01,0.81,7.056642261,7.65512,1.02316,7.7231935493,0.76512,0.22316000000000003,0.797,6.89,0.8,6.936288633
2019-04-19 21:00:00,7.05,0.72,7.0866705864,0.0,0.0,0.0,7.05,0.72,7.0866705864,7.65528,0.98904,7.7189061401,0.7852800000000001,0.22904000000000002,0.8180000000000001,6.87,0.76,6.911910011
2019-04-19 21:30:00,6.8,0.68,6.8339154224000005,0.0,0.0,0.0,6.8,0.68,6.8339154224000005,7.39416,0.9028800000000001,7.4490801043,0.7641600000000001,0.22288000000000002,0.796,6.63,0.68,6.6647805665
2019-04-19 22:00:00,6.3,0.48,6.3182592539,0.0,0.0,0.0,6.3,0.48,6.3182592539,7.22104,0.8207200000000001,7.2675305297,0.7910400000000001,0.23072,0.8240000000000001,6.43,0.59,6.4570116927
2019-04-19 22:30:00,5.91,0.55,5.9355370439,0.0,0.0,0.0,5.91,0.55,5.9355370439,6.97952,0.8173600000000001,7.0272168602,0.7795200000000001,0.22736,0.812,6.2,0.59,6.2280093128
2019-04-19 23:00:00,5.4,0.44,5.4178962707,0.0,0.0,0.0,5.4,0.44,5.4178962707,6.66296,0.7912800000000001,6.7097809204,0.7929600000000001,0.23128,0.8260000000000001,5.87,0.56,5.8966515922
2019-04-19 23:30:00,5.02,0.42,5.0375390817,0.0,0.0,0.0,5.02,0.42,5.0375390817,6.2524,0.7882,6.3018858289,0.7824,0.22820000000000001,0.8150000000000001,5.47,0.56,5.4985907285
2019-04-20 00:00:00,4.33,0.39,4.3475280333,0.0,0.0,0.0,4.33,0.39,4.3475280333,6.00152,0.8283600000000001,6.0584174996,0.85152,0.24836000000000003,0.887,5.15,0.58,5.1825572838
2019-04-21 00:30:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,5.53096,0.8052800000000001,5.589274944,0.84096,0.24528000000000003,0.876,4.69,0.56,4.7233145142
2019-04-21 01:00:00,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,5.3392,0.8106,5.4003823013,0.8592000000000001,0.2506,0.895,4.48,0.56,4.514864339
2019-04-21 01:30:00,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,5.22,0.755,5.2743174914,0.84,0.245,0.875,4.38,0.51,4.4095918178
2019-04-21 02:00:00,3.95,0.24,3.9572844224,0.0,0.0,0.0,3.95,0.24,3.9572844224,5.32224,0.82732,5.3861579071,0.88224,0.25732000000000005,0.919,4.44,0.5700000000000001,4.4764383163
2019-04-21 02:30:00,4.02,0.24,4.0271578067,0.0,0.0,0.0,4.02,0.24,4.0271578067,5.304,0.802,5.3642911927,0.864,0.252,0.9,4.44,0.55,4.4739356276
2019-04-21 03:00:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,4.97144,0.6529200000000001,5.0141320485,0.90144,0.26292000000000004,0.9390000000000001,4.07,0.39,4.0886428066
2019-04-21 03:30:00,3.85,0.26,3.8587692338,0.0,0.0,0.0,3.85,0.26,3.8587692338,4.57672,0.5269600000000001,4.6069569999999995,0.84672,0.24696,0.882,3.73,0.28,3.7404946197
2019-04-21 04:00:00,3.73,0.24,3.7377132046,0.0,0.0,0.0,3.73,0.24,3.7377132046,4.59616,0.52388,4.6259201247,0.83616,0.24388,0.871,3.76,0.28,3.7704111182
2019-04-21 04:30:00,3.69,0.24,3.6977966412,0.0,0.0,0.0,3.69,0.24,3.6977966412,4.336,0.098,4.3371073309,0.8160000000000001,0.23800000000000002,0.85,3.52,-0.14,3.5227829908
2019-04-21 05:00:00,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,4.26568,0.01624,4.2657109138,0.77568,0.22624000000000002,0.808,3.49,-0.21,3.496312343
2019-04-21 05:30:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,4.18736,0.0054800000000000005,4.1873635858,0.8073600000000001,0.23548000000000002,0.841,3.38,-0.23,3.3878164058999998
2019-04-21 06:00:00,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,4.2344,0.019200000000000002,4.234443529,0.8544,0.2492,0.89,3.38,-0.23,3.3878164058999998
2019-04-21 06:30:00,4.03096,0.23028,4.0375323404,0.0009600000000000001,0.00028000000000000003,0.001,4.03,0.23,4.0365579396,4.34136,0.07248,4.3419649929,0.8313600000000001,0.24248000000000003,0.866,3.51,-0.17,3.5141143977000002
2019-04-21 07:00:00,4.09672,0.23196000000000003,4.1032816379,0.00672,0.0019600000000000004,0.007,4.09,0.23,4.096461888,4.4992,0.0206,4.4992471592,0.8592000000000001,0.2506,0.895,3.64,-0.23,3.647259245
2019-04-21 07:30:00,4.45536,0.23448000000000002,4.4615259273,0.015360000000000002,0.0044800000000000005,0.016,4.44,0.23,4.4459532161,4.85504,0.09772,4.8560233319,0.8150400000000001,0.23772000000000001,0.849,4.04,-0.14,4.0424250148
2019-04-21 08:00:00,4.69936,0.27148,4.7071951096,0.039360000000000006,0.01148,0.041,4.66,0.26,4.6672475829,5.00576,0.38668,5.0206727238,0.8457600000000001,0.24668,0.881,4.16,0.14,4.1623551026
2019-04-21 08:30:00,5.07736,0.31548000000000004,5.0871516785,0.08736000000000001,0.025480000000000003,0.091,4.99,0.29,4.9984197503,5.27216,0.24688000000000002,5.2779371728,0.8121600000000001,0.23688,0.846,4.46,0.01,4.4600112107
2019-04-21 09:00:00,5.27152,0.48836,5.2940928024,0.13152,0.038360000000000005,0.137,5.14,0.45,5.1596608416,5.42112,0.11616000000000001,5.4223643551,0.7411200000000001,0.21616000000000002,0.772,4.68,-0.1,4.6810682541
2019-04-21 09:30:00,5.11184,0.55012,5.1413558718,0.17184000000000002,0.050120000000000005,0.179,4.94,0.5,4.9652391685,5.7438400000000005,0.43612000000000006,5.7603731303,0.84384,0.24612000000000003,0.879,4.9,0.19,4.9036822899
2019-04-21 10:00:00,5.07544,0.61992,5.1131587106,0.20544,0.05992000000000001,0.214,4.87,0.56,4.9020913904,5.76696,0.46828000000000003,5.7859410471,0.81696,0.23828000000000002,0.851,4.95,0.23,4.9553405534
2019-04-21 10:30:00,4.69176,0.8046800000000001,4.7602648876,0.22176,0.06468,0.231,4.47,0.74,4.5308387744,5.7468,0.3724,5.7588533581,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.95,0.14,4.9519794022
2019-04-21 11:00:00,4.56384,0.9911200000000001,4.670219952,0.24384000000000003,0.07112,0.254,4.32,0.92,4.4168767246,5.8592,0.49060000000000004,5.8797034789,0.8592000000000001,0.2506,0.895,5.0,0.24,5.0057566861
2019-04-21 11:30:00,4.38976,1.06868,4.517971868,0.26976,0.07868,0.281,4.12,0.99,4.2372750678,5.77912,0.5351600000000001,5.8038456389,0.90912,0.26516,0.9470000000000001,4.87,0.27,4.877478857
2019-04-21 12:00:00,4.29552,1.13036,4.4417570622,0.27552000000000004,0.08036,0.28700000000000003,4.02,1.05,4.1548646187,5.83408,0.54244,5.8592431764,0.93408,0.27244,0.973,4.9,0.27,4.9074331376
2019-04-21 12:30:00,4.3232,1.0826,4.4566894664,0.2832,0.0826,0.295,4.04,1.0,4.1619226326,5.88984,0.5941200000000001,5.9197291999,0.9398400000000001,0.27412000000000003,0.979,4.95,0.32,4.9603326501
2019-04-21 13:00:00,4.1228,1.0854,4.2632819517,0.2928,0.0854,0.305,3.83,1.0,3.9583961399,5.8532,0.5826,5.8821231711,1.0032,0.2926,1.045,4.85,0.29,4.8586623674
2019-04-21 13:30:00,3.70416,1.1528800000000001,3.8794243903,0.28416,0.08288000000000001,0.296,3.42,1.07,3.5834759662,5.63472,0.58596,5.6651053477,1.01472,0.29596,1.057,4.62,0.29,4.6290927837
2019-04-21 14:00:00,3.3784,1.1512,3.5691522803,0.27840000000000004,0.08120000000000001,0.29,3.1,1.07,3.27946642,5.37048,0.54764,5.3983298343,1.02048,0.29764,1.063,4.35,0.25,4.3571779858
2019-04-21 14:30:00,3.22456,1.15008,3.4235173725,0.27456,0.08008000000000001,0.28600000000000003,2.95,1.07,3.1380567235,5.23464,0.5255200000000001,5.2609530695,0.94464,0.27552000000000004,0.984,4.29,0.25,4.2972782084
2019-04-21 15:00:00,3.4644,1.1442,3.6484600861,0.2544,0.0742,0.265,3.21,1.07,3.3836370964,5.15176,0.52468,5.1784090414,0.94176,0.27468000000000004,0.981,4.21,0.25,4.2174162707
2019-04-21 15:30:00,3.9567200000000002,1.24196,4.1470589338,0.24672000000000002,0.07196000000000001,0.257,3.71,1.17,3.8901156795,5.04712,0.47416,5.0693439418,0.8371200000000001,0.24416000000000002,0.872,4.21,0.23,4.2162779795
2019-04-21 16:00:00,4.20888,1.13384,4.3589292263,0.21888000000000002,0.06384000000000001,0.228,3.99,1.07,4.1309805131,5.10144,0.48792,5.1247200899,0.78144,0.22792,0.8140000000000001,4.32,0.26,4.3278170017
2019-04-21 16:30:00,4.32776,1.00768,4.4435262574,0.19776000000000002,0.05768,0.20600000000000002,4.13,0.9500000000000001,4.2378532301,5.27624,0.48932000000000003,5.2988812593,0.78624,0.22932000000000002,0.8190000000000001,4.49,0.26,4.4975215397
2019-04-21 17:00:00,4.63704,0.9487200000000001,4.7330972523,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.47,0.9,4.5597039378,5.52368,0.52024,5.5481249445,0.8236800000000001,0.24024,0.858,4.7,0.28,4.7083330383
2019-04-21 17:30:00,4.67248,0.7686400000000001,4.7352800128,0.13248000000000001,0.03864,0.138,4.54,0.73,4.5983149087,5.78656,0.53608,5.8113387786,0.9465600000000001,0.27608000000000005,0.986,4.84,0.26,4.8469784402
2019-04-21 18:00:00,4.76832,0.7357600000000001,4.824750605,0.08832000000000001,0.02576,0.092,4.68,0.71,4.7335504645,5.96416,0.5828800000000001,5.9925748723000005,1.00416,0.29288000000000003,1.046,4.96,0.29,4.9684705896
2019-04-21 18:30:00,5.178,0.724,5.2283706831,0.048,0.014,0.05,5.13,0.71,5.178899497,6.34192,0.5705600000000001,6.3675339025,0.9619200000000001,0.28056000000000003,1.002,5.38,0.29,5.3878103159
2019-04-21 19:00:00,5.89728,0.71504,5.9404708231,0.01728,0.00504,0.018000000000000002,5.88,0.71,5.9227105281,6.45,0.675,6.4852235891,0.84,0.245,0.875,5.61,0.43,5.6264553673
2019-04-21 19:30:00,6.22576,0.78168,6.2746403244,0.00576,0.00168,0.006,6.22,0.78,6.268715977,6.6456,0.9508000000000001,6.7132719295,0.8256,0.24080000000000001,0.86,5.82,0.71,5.8631476188
2019-04-21 20:00:00,6.26192,0.78056,6.3103816049,0.0019200000000000003,0.0005600000000000001,0.002,6.26,0.78,6.308407089,6.70056,0.9080800000000001,6.761812893,0.8505600000000001,0.24808000000000002,0.886,5.85,0.66,5.8871130446
2019-04-21 20:30:00,6.39,0.71,6.4293234481,0.0,0.0,0.0,6.39,0.71,6.4293234481,6.9023200000000005,0.9027600000000001,6.9611060184,0.8323200000000001,0.24276000000000003,0.867,6.07,0.66,6.105775954
2019-04-21 21:00:00,6.52,0.67,6.5543344437,0.0,0.0,0.0,6.52,0.67,6.5543344437,7.2544,0.9092,7.3111533974,0.8544,0.2492,0.89,6.4,0.66,6.4339412493
2019-04-21 21:30:00,5.97,0.5,5.9909014347,0.0,0.0,0.0,5.97,0.5,5.9909014347,7.40936,0.9664800000000001,7.4721281574,0.87936,0.25648000000000004,0.916,6.53,0.71,6.5684853657
2019-04-21 22:00:00,5.44,0.41000000000000003,5.4554284891,0.0,0.0,0.0,5.44,0.41000000000000003,5.4554284891,7.07152,0.9533600000000001,7.1354951055,0.97152,0.28336,1.012,6.1,0.67,6.1366847727
2019-04-21 22:30:00,5.1,0.39,5.1148900281,0.0,0.0,0.0,5.1,0.39,5.1148900281,6.79712,0.9091600000000001,6.8576535491,0.9571200000000001,0.27916,0.997,5.84,0.63,5.8738828725
2019-04-21 23:00:00,4.66,0.35000000000000003,4.6731252926,0.0,0.0,0.0,4.66,0.35000000000000003,4.6731252926,6.5955200000000005,0.9203600000000001,6.6594253956,0.9955200000000001,0.29036,1.037,5.6,0.63,5.6353260775
2019-04-21 23:30:00,4.23,0.38,4.2470342593,0.0,0.0,0.0,4.23,0.38,4.2470342593,6.29072,0.9389600000000001,6.3604091063,0.99072,0.28896000000000005,1.032,5.3,0.65,5.3397097299
2019-04-22 00:00:00,3.89,0.38,3.9085163426,0.0,0.0,0.0,3.89,0.38,3.9085163426,6.08048,0.9876400000000001,6.160168001,1.02048,0.29764,1.063,5.06,0.6900000000000001,5.1068287616
2019-04-22 00:30:00,3.74,0.44,3.7657934091,0.0,0.0,0.0,3.74,0.44,3.7657934091,5.93704,1.03372,6.0263605103,1.00704,0.29372000000000004,1.049,4.93,0.74,4.9852281793
2019-04-22 01:00:00,3.56,0.34,3.5761990996,0.0,0.0,0.0,3.56,0.34,3.5761990996,5.6874400000000005,0.9709200000000001,5.7697191786,0.9974400000000001,0.29092,1.039,4.69,0.68,4.7390399872
2019-04-22 01:30:00,3.56,0.28,3.5709942593,0.0,0.0,0.0,3.56,0.28,3.5709942593,5.72976,1.00868,5.8178677366,0.9897600000000001,0.28868000000000005,1.031,4.74,0.72,4.7943717002
2019-04-22 02:00:00,3.8,0.31,3.8126237685,0.0,0.0,0.0,3.8,0.31,3.8126237685,5.77744,1.03092,5.8686973853,0.9974400000000001,0.29092,1.039,4.78,0.74,4.8369411822
2019-04-22 02:30:00,3.84,0.33,3.8541536036,0.0,0.0,0.0,3.84,0.33,3.8541536036,5.76256,1.02908,5.8537256,0.92256,0.26908000000000004,0.961,4.84,0.76,4.8993060733
2019-04-22 03:00:00,3.7,0.33,3.7146870661999998,0.0,0.0,0.0,3.7,0.33,3.7146870661999998,5.65696,1.06328,5.7560195274,0.9369600000000001,0.27328,0.976,4.72,0.79,4.78565565
2019-04-22 03:30:00,3.6,0.38,3.62,0.0,0.0,0.0,3.6,0.38,3.62,5.5792,0.9756,5.6638562835,0.9792000000000001,0.2856,1.02,4.6,0.6900000000000001,4.6514621357
2019-04-22 04:00:00,3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,3.48,0.41000000000000003,3.5040690632000002,5.52648,0.96064,5.6093502654,0.99648,0.29064,1.038,4.53,0.67,4.5792794193
2019-04-22 04:30:00,3.48,0.38,3.5006856471,0.0,0.0,0.0,3.48,0.38,3.5006856471,5.6616800000000005,1.00924,5.7509291249,0.9916800000000001,0.28924,1.033,4.67,0.72,4.7251772454
2019-04-22 05:00:00,3.44,0.29,3.4522021957,0.0,0.0,0.0,3.44,0.29,3.4522021957,5.67048,0.9276400000000001,5.7458558457,1.02048,0.29764,1.063,4.65,0.63,4.6924833511
2019-04-22 05:30:00,3.6,0.29,3.6116616674,0.0,0.0,0.0,3.6,0.29,3.6116616674,5.73072,0.94896,5.8087586281,0.99072,0.28896000000000005,1.032,4.74,0.66,4.7857287846
2019-04-22 06:00:00,3.6,0.27,3.6101108016,0.0,0.0,0.0,3.6,0.27,3.6101108016,5.5955200000000005,0.89036,5.6659143128,0.9955200000000001,0.29036,1.037,4.6,0.6000000000000001,4.6389654019
2019-04-22 06:30:00,3.8519200000000002,0.41056000000000004,3.8737381429,0.0019200000000000003,0.0005600000000000001,0.002,3.85,0.41000000000000003,3.8717696212,5.9356,0.9658,6.0136608651,0.9456,0.2758,0.985,4.99,0.6900000000000001,5.0374795285
2019-04-22 07:00:00,4.12672,0.37196,4.1434493119,0.00672,0.0019600000000000004,0.007,4.12,0.37,4.1365807136,6.12304,0.9367200000000001,6.1942766486,0.9830400000000001,0.28672000000000003,1.024,5.14,0.65,5.1809362088
2019-04-22 07:30:00,4.51536,0.39448000000000005,4.5325589241,0.015360000000000002,0.0044800000000000005,0.016,4.5,0.39,4.5168683842,6.32312,0.99216,6.400486544,0.9331200000000001,0.27216,0.972,5.39,0.72,5.4378764238
2019-04-22 08:00:00,4.92744,0.36092,4.9406404646,0.03744,0.010920000000000001,0.039,4.89,0.35000000000000003,4.9025095614000005,6.52088,1.08984,6.6113256764,0.8908800000000001,0.25984,0.928,5.63,0.8300000000000001,5.6908523087
2019-04-22 08:30:00,5.05584,0.63212,5.0952030185,0.07584,0.02212,0.079,4.98,0.61,5.017220346,6.72952,1.13236,6.8241247497,0.8995200000000001,0.26236000000000004,0.937,5.83,0.87,5.8945568112
2019-04-22 09:00:00,5.02096,0.6852800000000001,5.0675090528,0.12096000000000001,0.035280000000000006,0.126,4.9,0.65,4.9429242357,6.81824,1.12032,6.9096681252,0.8582400000000001,0.25032000000000004,0.894,5.96,0.87,6.0231636206
2019-04-22 09:30:00,5.30632,0.7697600000000001,5.3618618408,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.17,0.73,5.2212833671,6.71888,1.04884,6.8002510101,0.81888,0.23884000000000002,0.853,5.9,0.81,5.9553421396
2019-04-22 10:00:00,5.01032,0.80676,5.0748564709,0.16032000000000002,0.04676,0.167,4.85,0.76,4.9091852685,7.17048,1.25264,7.2790720837,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.27,0.99,6.3476767404
2019-04-22 10:30:00,4.69736,0.9004800000000001,4.7828919285,0.20736000000000002,0.060480000000000006,0.216,4.49,0.84,4.5678988605,6.8644,1.2392,6.9753569084,0.8544,0.2492,0.89,6.01,0.99,6.0909933508
2019-04-22 11:00:00,4.5164,0.9302,4.6111973499,0.2064,0.060200000000000004,0.215,4.31,0.87,4.3969307477,6.75424,1.18332,6.8571134014,0.8342400000000001,0.24332,0.869,5.92,0.9400000000000001,5.9941638283
2019-04-22 11:30:00,4.58352,0.89936,4.6709211083,0.20352,0.05936,0.212,4.38,0.84,4.4598206242,6.52384,1.15112,6.6246181475,0.72384,0.21112000000000003,0.754,5.8,0.9400000000000001,5.8756786842
2019-04-22 12:00:00,4.51448,0.9796400000000001,4.6195480515,0.20448000000000002,0.059640000000000006,0.213,4.31,0.92,4.4070965499,6.0032,1.0526,6.0947827689,0.7632,0.22260000000000002,0.795,5.24,0.8300000000000001,5.3053275111
2019-04-22 12:30:00,4.2236,1.0398,4.3497104501,0.2736,0.07980000000000001,0.28500000000000003,3.95,0.96,4.0649846248,6.05912,1.14016,6.1654602424,0.78912,0.23016000000000003,0.8220000000000001,5.27,0.91,5.3479902767
2019-04-22 13:00:00,4.2633600000000005,0.89348,4.3559780761999995,0.18336000000000002,0.05348000000000001,0.191,4.08,0.84,4.1655731899,6.25784,1.09812,6.3534580348,0.7478400000000001,0.21812,0.779,5.51,0.88,5.5798297465
2019-04-22 13:30:00,4.11928,0.86104,4.2083081636,0.20928000000000002,0.061040000000000004,0.218,3.91,0.8,3.9910023804,6.29504,1.08272,6.3874729902,0.6950400000000001,0.20272,0.724,5.6,0.88,5.6687211962
2019-04-22 14:00:00,3.64384,0.8711200000000001,3.7465210529,0.24384000000000003,0.07112,0.254,3.4,0.8,3.4928498393,6.29312,1.18216,6.4031915167,0.6931200000000001,0.20216,0.722,5.6,0.98,5.6851033412
2019-04-22 14:30:00,3.50784,0.8781200000000001,3.6160802259000002,0.26784,0.07812000000000001,0.279,3.24,0.8,3.3373043014,6.198,1.139,6.3017874448,0.648,0.189,0.675,5.55,0.9500000000000001,5.6307193146
2019-04-22 15:00:00,3.88736,0.8104800000000001,3.9709502137,0.20736000000000002,0.060480000000000006,0.216,3.68,0.75,3.7556490784000003,6.39584,1.14712,6.4978960903,0.6758400000000001,0.19712000000000002,0.704,5.72,0.9500000000000001,5.7983532145000005
2019-04-22 15:30:00,3.89776,0.77768,3.9745841543,0.19776000000000002,0.05768,0.20600000000000002,3.7,0.72,3.7694031358,6.5448,1.1914,6.6523560488,0.7248,0.2114,0.755,5.82,0.98,5.9019318871
2019-04-22 16:00:00,4.44808,0.68444,4.5004304016,0.11808,0.034440000000000005,0.123,4.33,0.65,4.3785157302,7.06,1.22,7.164635371,0.96,0.28,1.0,6.1,0.9400000000000001,6.1720012962
2019-04-22 16:30:00,4.61232,0.7727600000000001,4.6766070821,0.11232,0.032760000000000004,0.117,4.5,0.74,4.5604385754,7.33936,1.27648,7.4495373279,0.87936,0.25648000000000004,0.916,6.46,1.02,6.540030581
2019-04-22 17:00:00,4.88328,0.7730400000000001,4.9440888342000004,0.11328,0.03304,0.11800000000000001,4.77,0.74,4.8270591461,7.48528,1.25404,7.5896003189,0.9052800000000001,0.26404,0.9430000000000001,6.58,0.99,6.6540589117
2019-04-22 17:30:00,5.45736,0.71548,5.5040612097,0.08736000000000001,0.025480000000000003,0.091,5.37,0.6900000000000001,5.4141481324,7.5592,1.1756,7.6500679736,0.9792000000000001,0.2856,1.02,6.58,0.89,6.6399171682
2019-04-22 18:00:00,5.9988,0.5984,6.028572302,0.028800000000000003,0.008400000000000001,0.03,5.97,0.59,5.9990832633,7.84184,1.18512,7.9308867096,1.01184,0.29512000000000005,1.054,6.83,0.89,6.8877427362
2019-04-22 18:30:00,6.07976,0.52868,6.1027030241,0.02976,0.00868,0.031,6.05,0.52,6.072305987,7.7588,1.1084,7.8375715627,0.9888,0.2884,1.03,6.77,0.8200000000000001,6.8194794523
2019-04-22 19:00:00,6.14728,0.50504,6.16799131,0.01728,0.00504,0.018000000000000002,6.13,0.5,6.1503577132,7.84144,1.11792,7.9207276433,1.02144,0.29792,1.064,6.82,0.8200000000000001,6.8691193031
2019-04-22 19:30:00,6.3648,0.6614,6.3990725109,0.0048000000000000004,0.0014,0.005,6.36,0.66,6.3941535796,8.00728,1.26504,8.1065935633,0.97728,0.28504,1.018,7.03,0.98,7.0979785855
2019-04-22 20:00:00,6.23096,0.69028,6.2690788,0.0009600000000000001,0.00028000000000000003,0.001,6.23,0.6900000000000001,6.2680938091,7.82896,1.14428,7.9121420235,1.00896,0.29428000000000004,1.051,6.82,0.85,6.8727650913
2019-04-22 20:30:00,6.3,0.62,6.3304344243,0.0,0.0,0.0,6.3,0.62,6.3304344243,7.8744,1.1042,7.9514421962,0.9744,0.2842,1.015,6.9,0.8200000000000001,6.9485538064
2019-04-22 21:00:00,6.22,0.58,6.2469832719,0.0,0.0,0.0,6.22,0.58,6.2469832719,7.91568,1.13624,7.9968138155,1.01568,0.29624,1.058,6.9,0.84,6.9509423822
2019-04-22 21:30:00,5.94,0.48,5.959362382,0.0,0.0,0.0,5.94,0.48,5.959362382,7.85304,1.07672,7.9265101526,0.9830400000000001,0.28672000000000003,1.024,6.87,0.79,6.9152729520000005
2019-04-22 22:00:00,5.42,0.39,5.4340132499,0.0,0.0,0.0,5.42,0.39,5.4340132499,7.4676,0.9968,7.5338343491,1.0176,0.2968,1.06,6.45,0.7000000000000001,6.4878733033
2019-04-22 22:30:00,5.06,0.44,5.0790944075,0.0,0.0,0.0,5.06,0.44,5.0790944075,6.9492,0.9156000000000001,7.0092584487,0.9792000000000001,0.2856,1.02,5.97,0.63,6.0031491736
2019-04-22 23:00:00,4.4,0.5,4.4283179651,0.0,0.0,0.0,4.4,0.5,4.4283179651,6.77528,0.9590400000000001,6.8428193605,1.02528,0.29904000000000003,1.068,5.75,0.66,5.7877543141
2019-04-22 23:30:00,3.96,0.46,3.9866276474999998,0.0,0.0,0.0,3.96,0.46,3.9866276474999998,6.30648,0.95064,6.3777273695,0.99648,0.29064,1.038,5.31,0.66,5.350859744
2019-04-23 00:00:00,3.96,0.46,3.9866276474999998,0.0,0.0,0.0,3.96,0.46,3.9866276474999998,6.34488,0.96184,6.4173700532,1.03488,0.30184,1.078,5.31,0.66,5.350859744
2019-04-23 00:30:00,3.96,0.46,3.9866276474999998,0.0,0.0,0.0,3.96,0.46,3.9866276474999998,6.29688,0.9478400000000001,6.3678173969,0.9868800000000001,0.28784000000000004,1.028,5.31,0.66,5.350859744
2019-04-23 01:00:00,3.34,0.4,3.3638668226,0.0,0.0,0.0,3.34,0.4,3.3638668226,5.76144,0.99792,5.8472245724,1.02144,0.29792,1.064,4.74,0.7000000000000001,4.7914089786
2019-04-23 01:30:00,3.32,0.36,3.3394610344,0.0,0.0,0.0,3.32,0.36,3.3394610344,5.5884,0.8912,5.6590151087,0.9984000000000001,0.2912,1.04,4.59,0.6000000000000001,4.6290495785
2019-04-23 02:00:00,3.48,0.29,3.4920624278,0.0,0.0,0.0,3.48,0.29,3.4920624278,5.87504,0.98772,5.9574898909,1.05504,0.30772000000000005,1.099,4.82,0.68,4.8677304773
2019-04-23 02:30:00,3.52,0.36,3.5383612026,0.0,0.0,0.0,3.52,0.36,3.5383612026,5.81552,1.01036,5.9026350218,0.9955200000000001,0.29036,1.037,4.82,0.72,4.87347925
2019-04-23 03:00:00,3.35,0.33,3.3662144911,0.0,0.0,0.0,3.35,0.33,3.3662144911,5.76008,1.07044,5.8586998046000005,1.03008,0.30044000000000004,1.073,4.73,0.77,4.7922646004
2019-04-23 03:30:00,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,3.31,0.30000000000000004,3.3235673605000002,5.52824,0.91532,5.6035032078,0.9782400000000001,0.28532,1.019,4.55,0.63,4.5934083206
2019-04-23 04:00:00,3.37,0.38,3.3913566607,0.0,0.0,0.0,3.37,0.38,3.3913566607,5.65872,0.9329600000000001,5.7351134601,1.03872,0.30296,1.082,4.62,0.63,4.6627566953
2019-04-23 04:30:00,3.86,0.66,3.9160183861,0.0,0.0,0.0,3.86,0.66,3.9160183861,5.6,0.86,5.6656508894,0.96,0.28,1.0,4.64,0.58,4.676109494
2019-04-23 05:00:00,4.0,0.7000000000000001,4.0607881008,0.0,0.0,0.0,4.0,0.7000000000000001,4.0607881008,5.46472,0.85596,5.5313499437,1.01472,0.29596,1.057,4.45,0.56,4.4850975463000005
2019-04-23 05:30:00,4.41,0.84,4.4892872486,0.0,0.0,0.0,4.41,0.84,4.4892872486,5.46864,0.7825200000000001,5.5243425853,0.9686400000000001,0.28252000000000005,1.009,4.5,0.5,4.5276925691
2019-04-23 06:00:00,4.64,1.11,4.7709223427000005,0.0,0.0,0.0,4.64,1.11,4.7709223427000005,5.42784,0.7381200000000001,5.4777977509,0.98784,0.28812000000000004,1.029,4.44,0.45,4.4627457916
2019-04-23 06:30:00,5.6,1.3,5.7489129407,0.0,0.0,0.0,5.6,1.3,5.7489129407,5.80464,0.80552,5.8602651817,0.94464,0.27552000000000004,0.984,4.86,0.53,4.888813762
2019-04-23 07:00:00,6.25384,1.44112,6.4177364857,0.0038400000000000005,0.0011200000000000001,0.004,6.25,1.44,6.4137430569,6.00152,0.6633600000000001,6.0380699565,0.97152,0.28336,1.012,5.03,0.38,5.0443334545
2019-04-23 07:30:00,7.1948,1.6214,7.3752345725,0.0048000000000000004,0.0014,0.005,7.19,1.62,7.3702442293,6.448,0.6990000000000001,6.4857771315,0.888,0.259,0.925,5.5600000000000005,0.44,5.5773828988
2019-04-23 08:00:00,7.8644,1.8642,8.0823281918,0.014400000000000001,0.004200000000000001,0.015,7.85,1.8599999999999999,8.0673477674,6.70912,0.83516,6.760901079,0.90912,0.26516,0.9470000000000001,5.8,0.5700000000000001,5.8279413175
2019-04-23 08:30:00,8.24688,2.18784,8.5321552728,0.02688,0.007840000000000001,0.028,8.22,2.18,8.5041636861,6.77976,0.8536800000000001,6.833294608,0.8697600000000001,0.25368,0.906,5.91,0.6000000000000001,5.9403787758
2019-04-23 09:00:00,8.32184,2.41512,8.6652077644,0.051840000000000004,0.015120000000000001,0.054,8.27,2.4,8.6112078131,7.12536,1.03948,7.2007828602,0.8553600000000001,0.24948,0.891,6.27,0.79,6.3195727704
2019-04-23 09:30:00,7.82832,2.46576,8.2074701583,0.08832000000000001,0.02576,0.092,7.74,2.44,8.1154913591,7.24544,1.30492,7.3620117495,0.80544,0.23492000000000002,0.839,6.44,1.07,6.5282846139
2019-04-23 10:00:00,7.67688,2.56284,8.093369842,0.14688,0.04284,0.153,7.53,2.52,7.9404848718,7.22944,1.35192,7.3547597106,0.8294400000000001,0.24192000000000002,0.864,6.4,1.11,6.4955446269
2019-04-23 10:30:00,7.478,2.609,7.9200609215,0.168,0.049,0.17500000000000002,7.31,2.56,7.7453018017,7.07488,1.36184,7.2047578169,0.79488,0.23184000000000002,0.8280000000000001,6.28,1.13,6.3808541748
2019-04-23 11:00:00,7.27664,2.84152,7.8117684041,0.17664000000000002,0.05152,0.184,7.1,2.79,7.6285057515,6.9729600000000005,1.2012800000000001,7.0756798119,0.7929600000000001,0.23128,0.8260000000000001,6.18,0.97,6.2556614359000005
2019-04-23 11:30:00,7.31224,2.81732,7.8362073607,0.16224000000000002,0.04732,0.169,7.15,2.77,7.6678158559,7.04208,1.25644,7.1532882089,0.7420800000000001,0.21644000000000002,0.773,6.3,1.04,6.3852642858
2019-04-23 12:00:00,7.318,2.819,7.8421862385,0.168,0.049,0.17500000000000002,7.15,2.77,7.6678158559,7.48504,1.58772,7.6515801375,0.8150400000000001,0.23772000000000001,0.849,6.67,1.35,6.8052479749
2019-04-23 12:30:00,7.06912,2.89516,7.6390057599,0.18912,0.05516000000000001,0.197,6.88,2.84,7.4431176264,7.54088,1.66484,7.7224713272,0.77088,0.22484,0.803,6.77,1.44,6.9214521598
2019-04-23 13:00:00,6.84136,2.84748,7.4102867016000005,0.23136,0.06748000000000001,0.241,6.61,2.7800000000000002,7.1708088805,7.49312,1.6771600000000002,7.6785228397,0.8131200000000001,0.23716,0.847,6.68,1.44,6.8334471535
2019-04-23 13:30:00,6.961040000000001,2.80572,7.5052076987,0.19104000000000002,0.055720000000000006,0.199,6.77,2.75,7.307215612,7.51168,1.65924,7.6927507304,0.75168,0.21924000000000002,0.783,6.76,1.44,6.9116712885
2019-04-23 14:00:00,6.88184,2.96012,7.4914639557000005,0.17184000000000002,0.050120000000000005,0.179,6.71,2.91,7.3138362027,7.054,1.587,7.2303170747,0.744,0.217,0.775,6.31,1.37,6.4570116927
2019-04-23 14:30:00,6.86072,2.8739600000000003,7.4383549929,0.15072000000000002,0.043960000000000006,0.157,6.71,2.83,7.2823759859,7.69072,1.70896,7.8783068232,0.75072,0.21896000000000002,0.782,6.94,1.49,7.0981476457
2019-04-23 15:00:00,7.21288,2.83584,7.7503307284,0.12288000000000002,0.035840000000000004,0.128,7.09,2.8,7.6228669148,7.79312,1.68716,7.973658395,0.8131200000000001,0.23716,0.847,6.98,1.45,7.1290181652
2019-04-23 15:30:00,7.2652,2.7936,7.7837864822,0.11520000000000001,0.033600000000000005,0.12,7.15,2.76,7.6642090264,7.6024,1.5482,7.758441145,0.7824,0.22820000000000001,0.8150000000000001,6.82,1.32,6.9465674977
2019-04-23 16:00:00,7.25944,2.63192,7.7218179207,0.10944000000000001,0.031920000000000004,0.114,7.15,2.6,7.608054942,8.00088,1.56484,8.1524723244,0.77088,0.22484,0.803,7.23,1.34,7.3531285858
2019-04-23 16:30:00,7.5773600000000005,2.55548,7.9966782229,0.08736000000000001,0.025480000000000003,0.091,7.49,2.5300000000000002,7.9057573957,8.1004,1.4972,8.2376020783,0.7104,0.20720000000000002,0.74,7.39,1.29,7.5017464633
2019-04-23 17:00:00,8.00472,2.43596,8.3671645974,0.054720000000000005,0.015960000000000002,0.057,7.95,2.42,8.31016847,8.0972,1.4246,8.2215651186,0.6672,0.19460000000000002,0.6950000000000001,7.43,1.23,7.5311220943
2019-04-23 17:30:00,8.32648,2.19064,8.6098300099,0.036480000000000005,0.01064,0.038,8.29,2.18,8.5718434423,8.41928,1.40104,8.5350564614,0.68928,0.20104000000000002,0.718,7.73,1.2,7.8225890855
2019-04-23 18:00:00,8.47168,1.91924,8.6863596633,0.03168,0.00924,0.033,8.44,1.9100000000000001,8.6534212887,8.29192,1.36056,8.4028007712,0.72192,0.21056000000000002,0.752,7.57,1.15,7.6568531395
2019-04-23 18:30:00,8.57016,1.91588,8.7816990725,0.02016,0.005880000000000001,0.021,8.55,1.9100000000000001,8.7607419777,7.98368,1.2352400000000001,8.0786734183,0.7036800000000001,0.20524,0.733,7.28,1.03,7.3525029752
2019-04-23 19:00:00,8.59056,1.7930800000000002,8.7756969524,0.010560000000000002,0.0030800000000000003,0.011,8.58,1.79,8.7647304579,7.6192,0.9556,7.6788918471,0.7392000000000001,0.2156,0.77,6.88,0.74,6.9196820736
2019-04-23 19:30:00,8.762880000000001,1.83084,8.9520970169,0.00288,0.00084,0.003,8.76,1.83,8.9491061006,7.90792,1.05356,7.9777933917,0.6979200000000001,0.20356000000000002,0.727,7.21,0.85,7.2599311291
2019-04-23 20:00:00,8.53096,1.8302800000000001,8.7250904523,0.0009600000000000001,0.00028000000000000003,0.001,8.53,1.83,8.7240930761,8.03224,1.15232,8.1144760028,0.76224,0.22232000000000002,0.794,7.27,0.93,7.3292427985
2019-04-23 20:30:00,8.41,1.63,8.566504538,0.0,0.0,0.0,8.41,1.63,8.566504538,7.93728,1.09504,8.0124606957,0.73728,0.21504,0.768,7.2,0.88,7.2535784272
2019-04-23 21:00:00,8.14,1.54,8.2843949689,0.0,0.0,0.0,8.14,1.54,8.2843949689,7.94792,1.16856,8.0333657205,0.8179200000000001,0.23856000000000002,0.852,7.13,0.93,7.1903963729
2019-04-23 21:30:00,7.83,1.56,7.9838900293,0.0,0.0,0.0,7.83,1.56,7.9838900293,7.72848,1.04164,7.7983598917,0.8284800000000001,0.24164000000000002,0.863,6.9,0.8,6.9462219947
2019-04-23 22:00:00,7.29,1.6099999999999999,7.465668088,0.0,0.0,0.0,7.29,1.6099999999999999,7.465668088,7.3432,1.0176,7.4133727817,0.8832000000000001,0.2576,0.92,6.46,0.76,6.5045522521
2019-04-23 22:30:00,6.73,1.5899999999999999,6.9152729520000005,0.0,0.0,0.0,6.73,1.5899999999999999,6.9152729520000005,7.21152,1.03836,7.2858913113,0.85152,0.24836000000000003,0.887,6.36,0.79,6.4088766566
