Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 23:00:00,6.02,1.3900000000000001,6.1783897579,0.0,0.0,0.0,6.02,1.3900000000000001,6.1783897579,6.78128,1.01704,6.8571224869,0.8812800000000001,0.25704000000000005,0.918,5.9,0.76,5.9487477674
2019-04-23 23:30:00,5.53,1.37,5.6971747384,0.0,0.0,0.0,5.53,1.37,5.6971747384,6.2496,1.0078,6.3303365629,0.8496,0.24780000000000002,0.885,5.4,0.76,5.4532192327
2019-04-24 00:00:00,5.04,1.37,5.2228823460000005,0.0,0.0,0.0,5.04,1.37,5.2228823460000005,6.01512,1.01816,6.100681798,0.88512,0.25816,0.922,5.13,0.76,5.1859907443
2019-04-24 00:30:00,4.83,1.37,5.0205378198,0.0,0.0,0.0,4.83,1.37,5.0205378198,5.9805600000000005,1.06808,6.0751866473,0.8505600000000001,0.24808000000000002,0.886,5.13,0.8200000000000001,5.1951227127
2019-04-24 01:00:00,4.92,1.5,5.1435785208,0.0,0.0,0.0,4.92,1.5,5.1435785208,5.78336,1.02348,5.8732243444000005,0.90336,0.26348000000000005,0.9410000000000001,4.88,0.76,4.9388257714
2019-04-24 01:30:00,4.9,1.46,5.1128856823,0.0,0.0,0.0,4.9,1.46,5.1128856823,5.6749600000000004,0.9122800000000001,5.7478192212,0.8649600000000001,0.25228,0.901,4.8100000000000005,0.66,4.8550695155
2019-04-24 02:00:00,5.03,1.46,5.2376044142,0.0,0.0,0.0,5.03,1.46,5.2376044142,5.59336,0.89348,5.6642724687,0.90336,0.26348000000000005,0.9410000000000001,4.69,0.63,4.7321242587
2019-04-24 02:30:00,5.09,1.37,5.2711478826,0.0,0.0,0.0,5.09,1.37,5.2711478826,5.58744,0.9159200000000001,5.6620133522,0.8774400000000001,0.25592000000000004,0.914,4.71,0.66,4.7560172413
2019-04-24 03:00:00,4.73,1.19,4.8773968467,0.0,0.0,0.0,4.73,1.19,4.8773968467,5.77912,1.01516,5.8676040937,0.90912,0.26516,0.9470000000000001,4.87,0.75,4.9274131144
2019-04-24 03:30:00,4.7,1.19,4.8483089836,0.0,0.0,0.0,4.7,1.19,4.8483089836,5.524,0.9520000000000001,5.6054330787,0.864,0.252,0.9,4.66,0.7000000000000001,4.7122818252
2019-04-24 04:00:00,4.62,1.11,4.7514734557,0.0,0.0,0.0,4.62,1.11,4.7514734557,5.70392,0.9665600000000001,5.7852347921,0.9139200000000001,0.26656,0.9520000000000001,4.79,0.7000000000000001,4.8408780195
2019-04-24 04:30:00,4.82,1.3599999999999999,5.008193287,0.0,0.0,0.0,4.82,1.3599999999999999,5.008193287,5.67384,0.91612,5.7473242643999995,0.84384,0.24612000000000003,0.879,4.83,0.67,4.8762485581
2019-04-24 05:00:00,4.82,1.32,4.9974793646,0.0,0.0,0.0,4.82,1.32,4.9974793646,5.79448,0.93964,5.8701722121,0.9244800000000001,0.26964000000000005,0.963,4.87,0.67,4.9158722522
2019-04-24 05:30:00,4.96,1.38,5.148397809,0.0,0.0,0.0,4.96,1.38,5.148397809,5.89416,0.9978800000000001,5.9780336734,0.8841600000000001,0.25788,0.921,5.01,0.74,5.0643558327000004
2019-04-24 06:00:00,5.13,1.34,5.3021222166,0.0,0.0,0.0,5.13,1.34,5.3021222166,5.61352,0.86936,5.6804395605,0.9235200000000001,0.26936000000000004,0.962,4.69,0.6000000000000001,4.728223768
2019-04-24 06:30:00,5.93,1.49,6.1143274364,0.0,0.0,0.0,5.93,1.49,6.1143274364,6.16128,0.9370400000000001,6.2321276624,0.8812800000000001,0.25704000000000005,0.918,5.28,0.68,5.3236077992
2019-04-24 07:00:00,6.65096,1.54028,6.826985528,0.0009600000000000001,0.00028000000000000003,0.001,6.65,1.54,6.8259871081,6.44912,0.9251600000000001,6.5151415794,0.90912,0.26516,0.9470000000000001,5.54,0.66,5.5791755663
2019-04-24 07:30:00,7.78384,1.91112,8.0150199501,0.0038400000000000005,0.0011200000000000001,0.004,7.78,1.9100000000000001,8.0110236549,6.96056,1.13808,7.0529867149,0.8505600000000001,0.24808000000000002,0.886,6.11,0.89,6.1744797352
2019-04-24 08:00:00,8.09632,2.12476,8.3704840123,0.01632,0.00476,0.017,8.08,2.12,8.3534902885,7.42576,1.31668,7.5415885462,0.8457600000000001,0.24668,0.881,6.58,1.07,6.6664308292
2019-04-24 08:30:00,8.4736,2.4198,8.8123395872,0.033600000000000005,0.0098,0.035,8.44,2.41,8.7773401438,7.63392,1.4315600000000002,7.766987743,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.84,1.2,6.9444654222
2019-04-24 09:00:00,8.53048,2.49764,8.8886047612,0.060480000000000006,0.017640000000000003,0.063,8.47,2.48,8.8256047951,7.50392,1.33156,7.6211460687,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.71,1.1,6.7995661626
2019-04-24 09:30:00,8.1704,2.5522,8.5597407087,0.11040000000000001,0.0322,0.115,8.06,2.52,8.4447616899,7.79272,1.48496,7.9329434134,0.70272,0.20496,0.732,7.09,1.28,7.2046165755
2019-04-24 10:00:00,8.18176,2.60968,8.5878767108,0.10176,0.02968,0.106,8.08,2.58,8.4819101622,7.8628,1.5054,8.0056138428,0.7728,0.22540000000000002,0.805,7.09,1.28,7.2046165755
2019-04-24 10:30:00,7.66992,2.72956,8.1411406203,0.16992000000000002,0.04956000000000001,0.177,7.5,2.68,7.9644459945,7.76248,1.62364,7.9304667328,0.73248,0.21364000000000002,0.763,7.03,1.4100000000000001,7.1700069735
2019-04-24 11:00:00,7.6776800000000005,2.66724,8.1277881001,0.12768000000000002,0.03724,0.133,7.55,2.63,7.994960913,7.98568,1.56624,8.1378248199,0.77568,0.22624000000000002,0.808,7.21,1.34,7.3334643928
2019-04-24 11:30:00,7.79864,2.74752,8.2684733778,0.12864,0.037520000000000005,0.134,7.67,2.71,8.1346788505,7.79256,1.5340799999999999,7.942127725,0.80256,0.23408,0.836,6.99,1.3,7.1098593516
2019-04-24 12:00:00,8.48976,2.68868,8.905336883,0.02976,0.00868,0.031,8.46,2.68,8.8743450463,8.32768,1.4972400000000001,8.4612045124,0.8476800000000001,0.24724000000000002,0.883,7.48,1.25,7.5837259972
2019-04-24 12:30:00,8.88304,2.60672,9.2576124784,0.02304,0.00672,0.024,8.86,2.6,9.2336125108,8.44336,1.41848,8.561682872,0.7833600000000001,0.22848000000000002,0.8160000000000001,7.66,1.19,7.7518836421
2019-04-24 13:00:00,9.03248,2.45364,9.3598100515,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.02,2.45,9.3468122908,8.45488,1.42184,8.5736004572,0.79488,0.23184000000000002,0.8280000000000001,7.66,1.19,7.7518836421
2019-04-24 13:30:00,8.76032,2.42176,9.0889013638,0.04032,0.011760000000000001,0.042,8.72,2.41,9.0469055483,8.22344,1.36392,8.3357808992,0.7334400000000001,0.21392000000000003,0.764,7.49,1.15,7.5777701206
2019-04-24 14:00:00,8.82536,2.46448,9.1630039179,0.015360000000000002,0.0044800000000000005,0.016,8.81,2.46,9.1470049743,8.16496,1.39728,8.2836563907,0.7449600000000001,0.21728000000000003,0.776,7.42,1.18,7.5132416439
2019-04-24 14:30:00,9.0344,2.3942,9.3462600542,0.014400000000000001,0.004200000000000001,0.015,9.02,2.39,9.3312646517,8.30152,1.47336,8.4312528132,0.7315200000000001,0.21336000000000002,0.762,7.57,1.26,7.6741449035
2019-04-24 15:00:00,8.82224,2.40232,9.1434708946,0.04224000000000001,0.012320000000000001,0.044,8.78,2.39,9.099478007,8.33704,1.43372,8.4594201338,0.76704,0.22372000000000003,0.799,7.57,1.21,7.6660941815
2019-04-24 15:30:00,8.37696,2.4982800000000003,8.7415594604,0.09696,0.028280000000000003,0.101,8.28,2.47,8.6405613244,8.20656,1.45608,8.3347343089,0.7065600000000001,0.20608,0.736,7.5,1.25,7.6034531629
2019-04-24 16:00:00,7.9856,2.5208,8.3740217339,0.1056,0.0308,0.11,7.88,2.49,8.2640486446,8.06848,1.42664,8.1936360183,0.7084800000000001,0.20664000000000002,0.738,7.36,1.22,7.4604289421
2019-04-24 16:30:00,8.31448,2.32464,8.6333382188,0.08448000000000001,0.024640000000000002,0.088,8.23,2.3,8.5453437614,7.97696,1.26328,8.0763709177,0.69696,0.20328000000000002,0.726,7.28,1.06,7.3567655937
2019-04-24 17:00:00,8.858,1.984,9.0774677086,0.048,0.014,0.05,8.81,1.97,9.0275688865,8.27744,1.18592,8.3619626404,0.63744,0.18592,0.664,7.64,1.0,7.7051670975
2019-04-24 17:30:00,8.87264,1.80952,9.0552804043,0.03264,0.00952,0.034,8.84,1.8,9.0213967876,8.56168,1.13924,8.6371425946,0.75168,0.21924000000000002,0.783,7.8100000000000005,0.92,7.8640002543000005
2019-04-24 18:00:00,9.44728,1.94504,9.6454279324,0.01728,0.00504,0.018000000000000002,9.43,1.94,9.6274866918,8.6384,1.1412,8.7134546536,0.7584000000000001,0.2212,0.79,7.88,0.92,7.9335238072
2019-04-24 18:30:00,9.32112,1.7061600000000001,9.4759833263,0.021120000000000003,0.0061600000000000005,0.022,9.3,1.7000000000000002,9.4540996398,8.4752,1.1786,8.5567583231,0.7152000000000001,0.2086,0.745,7.76,0.97,7.8203900158
2019-04-24 19:00:00,9.12864,1.6425200000000002,9.2752326224,0.00864,0.00252,0.009000000000000001,9.12,1.6400000000000001,9.2662829657,8.22752,1.02636,8.2912906233,0.70752,0.20636000000000002,0.737,7.52,0.8200000000000001,7.5645753351
2019-04-24 19:30:00,8.79056,1.64308,8.9427991703,0.010560000000000002,0.0030800000000000003,0.011,8.78,1.6400000000000001,8.9318531112,7.96776,1.01768,8.032488531,0.67776,0.19768000000000002,0.706,7.29,0.8200000000000001,7.3359730098
2019-04-24 20:00:00,8.61288,1.58084,8.7567549355,0.00288,0.00084,0.003,8.61,1.58,8.7537706161,7.9241600000000005,0.93288,7.97888318,0.7641600000000001,0.22288000000000002,0.796,7.16,0.71,7.1951163993
2019-04-24 20:30:00,8.53,1.55,8.6696828085,0.0,0.0,0.0,8.53,1.55,8.6696828085,8.02304,1.02672,8.0884686313,0.74304,0.21672000000000002,0.774,7.28,0.81,7.3249232078
2019-04-24 21:00:00,8.32,1.28,8.4178857203,0.0,0.0,0.0,8.32,1.28,8.4178857203,7.8928,0.9954000000000001,7.9553197924,0.7728,0.22540000000000002,0.805,7.12,0.77,7.1615152028
2019-04-24 21:30:00,8.15,1.28,8.2499030297,0.0,0.0,0.0,8.15,1.28,8.2499030297,7.7592,0.9356000000000001,7.8154035085,0.7392000000000001,0.2156,0.77,7.02,0.72,7.0568264822
2019-04-24 22:00:00,7.52,1.15,7.6074240055,0.0,0.0,0.0,7.52,1.15,7.6074240055,7.36256,0.8540800000000001,7.4119324336,0.80256,0.23408,0.836,6.5600000000000005,0.62,6.5892336428
2019-04-24 22:30:00,7.14,1.25,7.2485929669,0.0,0.0,0.0,7.14,1.25,7.2485929669,7.23272,0.8999600000000001,7.2884954963,0.8227200000000001,0.23996,0.857,6.41,0.66,6.4438885776
2019-04-24 23:00:00,6.34,1.29,6.4699072636,0.0,0.0,0.0,6.34,1.29,6.4699072636,7.0236,1.0148,7.0965326745,0.8736,0.2548,0.91,6.15,0.76,6.1967814226
2019-04-24 23:30:00,5.86,1.35,6.0134931612,0.0,0.0,0.0,5.86,1.35,6.0134931612,6.35144,0.9379200000000001,6.4203180607,0.78144,0.22792,0.8140000000000001,5.57,0.71,5.6150690112
2019-04-25 00:00:00,5.43,1.19,5.558866791,0.0,0.0,0.0,5.43,1.19,5.558866791,6.09864,0.95752,6.1733503383,0.8486400000000001,0.24752000000000002,0.884,5.25,0.71,5.2977919929
2019-04-25 00:30:00,5.28,1.12,5.3974808939,0.0,0.0,0.0,5.28,1.12,5.3974808939,5.90976,0.9286800000000001,5.9822829923,0.7497600000000001,0.21868,0.781,5.16,0.71,5.2086178589
2019-04-25 01:00:00,5.13,1.09,5.2445209505,0.0,0.0,0.0,5.13,1.09,5.2445209505,5.88928,0.9160400000000001,5.9600963247,0.8092800000000001,0.23604000000000003,0.843,5.08,0.68,5.1253097467
2019-04-25 01:30:00,4.96,0.99,5.0578355054,0.0,0.0,0.0,4.96,0.99,5.0578355054,5.9152000000000005,0.8936000000000001,5.9823166081,0.8352,0.2436,0.87,5.08,0.65,5.1214158199
2019-04-25 02:00:00,5.33,1.04,5.4305156293,0.0,0.0,0.0,5.33,1.04,5.4305156293,5.6796,0.8278000000000001,5.7396087846,0.8496,0.24780000000000002,0.885,4.83,0.58,4.8646993741
2019-04-25 02:30:00,5.45,1.1400000000000001,5.5679529452,0.0,0.0,0.0,5.45,1.1400000000000001,5.5679529452,5.68944,0.8219200000000001,5.7485024137,0.8294400000000001,0.24192000000000002,0.864,4.86,0.58,4.8944866942
2019-04-25 03:00:00,5.29,1.13,5.409343768,0.0,0.0,0.0,5.29,1.13,5.409343768,5.49632,0.79976,5.5542010767,0.8563200000000001,0.24976,0.892,4.64,0.55,4.6724832798
2019-04-25 03:30:00,5.27,1.15,5.3940152021,0.0,0.0,0.0,5.27,1.15,5.3940152021,5.20688,0.6628400000000001,5.2489004753,0.8668800000000001,0.25284,0.903,4.34,0.41000000000000003,4.359323342
2019-04-25 04:00:00,5.19,1.15,5.3158818648,0.0,0.0,0.0,5.19,1.15,5.3158818648,5.0672,0.6746,5.1119077652,0.9072,0.2646,0.9450000000000001,4.16,0.41000000000000003,4.1801554995
2019-04-25 04:30:00,5.27,1.15,5.3940152021,0.0,0.0,0.0,5.27,1.15,5.3940152021,5.14192,0.65556,5.1835412799,0.8419200000000001,0.24556000000000003,0.877,4.3,0.41000000000000003,4.3195022861
2019-04-25 05:00:00,5.35,1.15,5.4722024816,0.0,0.0,0.0,5.35,1.15,5.4722024816,5.71696,0.7782800000000001,5.7696924875,0.81696,0.23828000000000002,0.851,4.9,0.54,4.929665303
2019-04-25 05:30:00,5.61,1.18,5.732756754,0.0,0.0,0.0,5.61,1.18,5.732756754,5.75832,0.7757600000000001,5.8103401622,0.80832,0.23576000000000003,0.842,4.95,0.54,4.9793674297
2019-04-25 06:00:00,5.95,1.22,6.0737879449,0.0,0.0,0.0,5.95,1.22,6.0737879449,6.16544,0.89492,6.2300507382,0.80544,0.23492000000000002,0.839,5.36,0.66,5.40048146
2019-04-25 06:30:00,6.68,1.32,6.8091702872,0.0,0.0,0.0,6.68,1.32,6.8091702872,6.7092,1.0556,6.7917343882,0.7392000000000001,0.2156,0.77,5.97,0.84,6.0288058519
2019-04-25 07:00:00,7.10384,1.44112,7.2485425845,0.0038400000000000005,0.0011200000000000001,0.004,7.1,1.44,7.2445565772,7.05712,1.14416,7.1492688297,0.8371200000000001,0.24416000000000002,0.872,6.22,0.9,6.2847752545
2019-04-25 07:30:00,8.15192,1.61056,8.309494762,0.0019200000000000003,0.0005600000000000001,0.002,8.15,1.6099999999999999,8.3075026332,7.54968,1.27324,7.656292066,0.7996800000000001,0.23324000000000003,0.833,6.75,1.04,6.8296486
2019-04-25 08:00:00,8.8144,1.8242,9.0011861996,0.014400000000000001,0.004200000000000001,0.015,8.8,1.82,8.9862339164,7.83104,1.43072,7.960662485,0.7910400000000001,0.23072,0.8240000000000001,7.04,1.2,7.1415404501
2019-04-25 08:30:00,8.96704,2.12372,9.21509593,0.047040000000000005,0.013720000000000001,0.049,8.92,2.11,9.1661605921,8.13992,1.40456,8.2602110385,0.76992,0.22456,0.802,7.37,1.18,7.4638662903
2019-04-25 09:00:00,8.82624,2.3193200000000003,9.1258839462,0.06624000000000001,0.01932,0.069,8.76,2.3,9.056908965,8.15904,1.45972,8.2885895181,0.71904,0.20972000000000002,0.749,7.44,1.25,7.5442759759
2019-04-25 09:30:00,8.796,2.408,9.1196535022,0.096,0.028,0.1,8.7,2.38,9.0196673996,8.12192,1.39056,8.240099611,0.72192,0.21056000000000002,0.752,7.4,1.18,7.4934905084
2019-04-25 10:00:00,8.65464,2.41052,8.9840636796,0.10464000000000001,0.030520000000000002,0.109,8.55,2.38,8.8750718307,8.24136,1.44748,8.3675093666,0.7113600000000001,0.20748000000000003,0.741,7.53,1.24,7.631415334
2019-04-25 10:30:00,8.65752,2.39136,8.9817178312,0.10752,0.031360000000000006,0.112,8.55,2.36,8.8697294209,8.26112,1.56116,8.4073375215,0.62112,0.18116000000000002,0.647,7.64,1.38,7.7636331701
2019-04-25 11:00:00,7.85688,2.42284,8.2219655193,0.14688,0.04284,0.153,7.71,2.38,8.068983827,7.90976,1.39368,8.031603028,0.6297600000000001,0.18368,0.656,7.28,1.21,7.3798712726
2019-04-25 11:30:00,7.3468,2.6074,7.7957684034,0.1968,0.0574,0.20500000000000002,7.15,2.55,7.5911132253,7.48176,1.37968,7.6079070446,0.58176,0.16968000000000003,0.606,6.9,1.21,7.0052908576
2019-04-25 12:00:00,7.40472,2.7009600000000002,7.8819453944,0.17472000000000001,0.050960000000000005,0.182,7.23,2.65,7.7003506414,7.61496,1.48228,7.7578843637,0.6249600000000001,0.18228000000000003,0.651,6.99,1.3,7.1098593516
2019-04-25 12:30:00,7.98984,2.73412,8.4446998407,0.21984,0.06412000000000001,0.229,7.77,2.67,8.2159479064,7.9764800000000005,1.48564,8.1136526546,0.63648,0.18564000000000003,0.663,7.34,1.3,7.4542336964
2019-04-25 13:00:00,6.82472,2.84596,7.3943418504,0.29472000000000004,0.08596000000000001,0.307,6.53,2.76,7.0893229578,7.38008,1.48044,7.5271032542,0.7900800000000001,0.23044,0.8230000000000001,6.59,1.25,6.7075032613
2019-04-25 13:30:00,7.42848,2.58664,7.8659406049000005,0.22848000000000002,0.06664,0.23800000000000002,7.2,2.52,7.6282632362000005,7.52264,1.37452,7.6471836515,0.8726400000000001,0.25452,0.909,6.65,1.12,6.7436562783
2019-04-25 14:00:00,8.22112,2.4511600000000002,8.5787527881,0.14112000000000002,0.04116,0.147,8.08,2.41,8.4317554519,7.94672,1.40196,8.069439299,0.72672,0.21196,0.757,7.22,1.19,7.3174107442
2019-04-25 14:30:00,7.8732,2.5676,8.2812950678,0.1632,0.0476,0.17,7.71,2.52,8.1113808935,7.50072,1.39396,7.6291496905,0.6307200000000001,0.18396,0.657,6.87,1.21,6.975743688
2019-04-25 15:00:00,7.03,2.59,7.4919289906,0.24,0.07,0.25,6.79,2.52,7.2425478942,7.59896,1.49428,7.7444861547,0.7689600000000001,0.22428,0.801,6.83,1.27,6.9470713254
2019-04-25 15:30:00,8.14816,2.4498800000000003,8.5084912529,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.08,2.43,8.4374937037,8.01608,1.40344,8.1380085033,0.7660800000000001,0.22344000000000003,0.798,7.25,1.18,7.345399921
2019-04-25 16:00:00,8.31824,2.47032,8.6773035904,0.13824,0.04032,0.14400000000000002,8.18,2.43,8.5333053385,7.914,1.3519999999999999,8.0286549309,0.624,0.182,0.65,7.29,1.17,7.3832919487
2019-04-25 16:30:00,9.4692,2.3356,9.752988055,0.019200000000000002,0.0056,0.02,9.45,2.33,9.7330057022,8.2556,1.2708,8.3528356862,0.5856,0.1708,0.61,7.67,1.1,7.7484772698
2019-04-25 17:00:00,9.95208,2.24644,10.20246975,0.022080000000000002,0.00644,0.023,9.93,2.24,10.1795137408,8.575520000000001,1.17036,8.6550150664,0.5155200000000001,0.15036000000000002,0.537,8.06,1.02,8.1242845839
2019-04-25 17:30:00,9.05336,1.8984800000000002,9.2502731635,0.06336,0.01848,0.066,8.99,1.88,9.184470589,8.57528,1.09904,8.6454216786,0.7852800000000001,0.22904000000000002,0.8180000000000001,7.79,0.87,7.8384309654
2019-04-25 18:00:00,9.09008,1.78044,9.2628030855,0.07008,0.020440000000000003,0.073,9.02,1.76,9.1901033727,8.53048,1.13764,8.6060045201,0.7804800000000001,0.22764,0.8130000000000001,7.75,0.91,7.8032429156
2019-04-25 18:30:00,9.43208,1.84644,9.611111996,0.022080000000000002,0.00644,0.023,9.41,1.8399999999999999,9.5882062973,8.4208,1.0194,8.4822785264,0.5808,0.1694,0.605,7.84,0.85,7.8859431903
2019-04-25 19:00:00,8.75608,1.8034400000000002,8.9398731982,0.04608,0.01344,0.048,8.71,1.79,8.8920301394,8.08392,0.9565600000000001,8.1403175368,0.6739200000000001,0.19656,0.7020000000000001,7.41,0.76,7.4488723979
2019-04-25 19:30:00,8.87056,1.7330800000000002,9.0382742269,0.010560000000000002,0.0030800000000000003,0.011,8.86,1.73,9.0273196465,8.29824,1.01032,8.3595175459,0.8582400000000001,0.25032000000000004,0.894,7.44,0.76,7.4787164674
2019-04-25 20:00:00,9.09576,1.68168,9.2499133834,0.00576,0.00168,0.006,9.09,1.6800000000000002,9.2439439635,7.69072,0.84396,7.7368884314,0.6307200000000001,0.18396,0.657,7.06,0.66,7.0907827495
2019-04-25 20:30:00,9.17,1.74,9.3336220193,0.0,0.0,0.0,9.17,1.74,9.3336220193,7.90888,0.9188400000000001,7.9620757218,0.5788800000000001,0.16884000000000002,0.603,7.33,0.75,7.3682698105
2019-04-25 21:00:00,9.22,1.62,9.3612392342,0.0,0.0,0.0,9.22,1.62,9.3612392342,7.99784,0.9331200000000001,8.0520902628,0.6278400000000001,0.18312,0.654,7.37,0.75,7.4080631747
2019-04-25 21:30:00,8.53,1.44,8.6506936138,0.0,0.0,0.0,8.53,1.44,8.6506936138,7.73104,0.8907200000000001,7.782182316,0.7910400000000001,0.23072,0.8240000000000001,6.94,0.66,6.9713126454
2019-04-25 22:00:00,8.23,1.38,8.3448966441,0.0,0.0,0.0,8.23,1.38,8.3448966441,7.52984,0.8641200000000001,7.5792607687,0.69984,0.20412000000000002,0.729,6.83,0.66,6.8618146288
2019-04-25 22:30:00,7.8100000000000005,1.55,7.9623237814,0.0,0.0,0.0,7.8100000000000005,1.55,7.9623237814,7.07888,0.82884,7.1272377398,0.5788800000000001,0.16884000000000002,0.603,6.5,0.66,6.5334217681
2019-04-25 23:00:00,7.1,1.4100000000000001,7.2386531896,0.0,0.0,0.0,7.1,1.4100000000000001,7.2386531896,6.52,0.785,6.5670864925,0.6000000000000001,0.17500000000000002,0.625,5.92,0.61,5.9513443859
2019-04-25 23:30:00,6.37,1.24,6.4895685527,0.0,0.0,0.0,6.37,1.24,6.4895685527,6.07656,0.7610800000000001,6.1240365936,0.5865600000000001,0.17108,0.611,5.49,0.59,5.5216120834
2019-04-26 00:00:00,5.9,1.11,6.0035073082,0.0,0.0,0.0,5.9,1.11,6.0035073082,5.7522400000000005,0.7173200000000001,5.7967933377000005,0.64224,0.18732000000000001,0.669,5.11,0.53,5.1374117997
2019-04-26 00:30:00,5.62,1.15,5.7364536083,0.0,0.0,0.0,5.62,1.15,5.7364536083,5.88272,0.8949600000000001,5.950407381,0.70272,0.20496,0.732,5.18,0.6900000000000001,5.2257535342
2019-04-26 01:00:00,5.5600000000000005,1.12,5.6716840533,0.0,0.0,0.0,5.5600000000000005,1.12,5.6716840533,5.60008,0.8354400000000001,5.6620540442,0.67008,0.19544,0.6980000000000001,4.93,0.64,4.971368021
2019-04-26 01:30:00,5.38,1.06,5.4834295838,0.0,0.0,0.0,5.38,1.06,5.4834295838,5.64112,0.8011600000000001,5.6977269327,0.62112,0.18116000000000002,0.647,5.02,0.62,5.0581419513
2019-04-26 02:00:00,5.69,1.06,5.7878925353,0.0,0.0,0.0,5.69,1.06,5.7878925353,5.68432,0.8337600000000001,5.7451413908,0.66432,0.19376000000000002,0.6920000000000001,5.02,0.64,5.0606323716
2019-04-26 02:30:00,5.77,1.06,5.8665577641,0.0,0.0,0.0,5.77,1.06,5.8665577641,5.57688,0.7628400000000001,5.6288111889,0.6268800000000001,0.18284,0.653,4.95,0.58,4.9838639628
2019-04-26 03:00:00,5.7,1.06,5.7977236912,0.0,0.0,0.0,5.7,1.06,5.7977236912,5.61528,0.7840400000000001,5.6697520404,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.95,0.59,4.9850376127
2019-04-26 03:30:00,5.49,1.06,5.5913951747,0.0,0.0,0.0,5.49,1.06,5.5913951747,5.50016,0.7508800000000001,5.5511783254000004,0.62016,0.18088,0.646,4.88,0.5700000000000001,4.9131761621
2019-04-26 04:00:00,5.43,1.06,5.5324949164,0.0,0.0,0.0,5.43,1.06,5.5324949164,5.42376,0.7006800000000001,5.4688321422,0.65376,0.19068000000000002,0.681,4.77,0.51,4.7971866755
2019-04-26 04:30:00,5.33,0.88,5.4021569766,0.0,0.0,0.0,5.33,0.88,5.4021569766,5.48344,0.73892,5.5330025303,0.6134400000000001,0.17892000000000002,0.639,4.87,0.56,4.9020913904
2019-04-26 05:00:00,5.45,0.88,5.5205887367,0.0,0.0,0.0,5.45,0.88,5.5205887367,5.68856,0.7520800000000001,5.7380605783,0.65856,0.19208000000000003,0.686,5.03,0.56,5.0610769605
2019-04-26 05:30:00,5.71,1.02,5.8003879181,0.0,0.0,0.0,5.71,1.02,5.8003879181,5.77376,0.75068,5.8223556229,0.65376,0.19068000000000002,0.681,5.12,0.56,5.1505339529
2019-04-26 06:00:00,5.9,1.17,6.0148898577,0.0,0.0,0.0,5.9,1.17,6.0148898577,5.7776,0.8018000000000001,5.8329705125,0.6576000000000001,0.1918,0.685,5.12,0.61,5.1562098483
2019-04-26 06:30:00,6.4948,1.2814,6.6200009819,0.0048000000000000004,0.0014,0.005,6.49,1.28,6.6150207861,6.46016,0.91088,6.5240608213,0.62016,0.18088,0.646,5.84,0.73,5.8854481563
2019-04-26 07:00:00,7.09632,1.40476,7.2340243433,0.01632,0.00476,0.017,7.08,1.4,7.2170908266,6.8336,0.9998,6.9063513522,0.7536,0.21980000000000002,0.785,6.08,0.78,6.1298287089
2019-04-26 07:30:00,7.86168,1.68924,8.0411158554,0.03168,0.00924,0.033,7.83,1.6800000000000002,8.0082020454,7.29096,1.07028,7.3690974346,0.72096,0.21028000000000002,0.751,6.57,0.86,6.6260470871
2019-04-26 08:00:00,8.13104,1.81072,8.330217188,0.07104,0.020720000000000002,0.074,8.06,1.79,8.2563732958,7.73584,1.22212,7.8317812661,0.7958400000000001,0.23212000000000002,0.8290000000000001,6.94,0.99,7.0102567713
2019-04-26 08:30:00,8.64616,1.98388,8.8708433985,0.11616000000000001,0.03388,0.121,8.53,1.9500000000000002,8.7500514284,7.71472,1.21596,7.8099592445,0.7747200000000001,0.22596000000000002,0.807,6.94,0.99,7.0102567713
2019-04-26 09:00:00,8.64056,2.14808,8.9035680937,0.13056,0.03808,0.136,8.51,2.11,8.7676792825,7.64896,1.26928,7.7535579446,0.6489600000000001,0.18928,0.676,7.0,1.08,7.0828242954
2019-04-26 09:30:00,9.02896,2.09428,9.2686637332,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.98,2.08,9.2177437586,7.9932,1.3976,8.1144643693,0.6432,0.18760000000000002,0.67,7.35,1.21,7.4489328095000005
2019-04-26 10:00:00,8.826,2.428,9.1538767744,0.096,0.028,0.1,8.73,2.4,9.0538886673,8.21008,1.5254400000000001,8.3505916437,0.67008,0.19544,0.6980000000000001,7.54,1.33,7.6564025495
2019-04-26 10:30:00,8.64544,2.13492,8.9051398754,0.08544,0.02492,0.089,8.56,2.11,8.81621801,8.02016,1.51088,8.1612330441,0.62016,0.18088,0.646,7.4,1.33,7.5185703428
2019-04-26 11:00:00,8.63808,2.30444,8.9401828728,0.11808,0.034440000000000005,0.123,8.52,2.27,8.8172161139,8.1036,1.4748,8.2367085659,0.6336,0.18480000000000002,0.66,7.47,1.29,7.5805672611
2019-04-26 11:30:00,8.57,2.475,8.920231219,0.12,0.035,0.125,8.45,2.44,8.795231662700001,8.0152,1.4436,8.1441642911,0.5952000000000001,0.1736,0.62,7.42,1.27,7.527901434
2019-04-26 12:00:00,8.85776,2.46268,9.1937318321,0.07776000000000001,0.022680000000000002,0.081,8.78,2.44,9.1127383371,8.12416,1.43788,8.2504226922,0.6441600000000001,0.18788000000000002,0.671,7.48,1.25,7.5837259972
2019-04-26 12:30:00,8.56424,2.40332,8.8950634512,0.11424000000000001,0.03332,0.11900000000000001,8.45,2.37,8.7760697354,7.7844,1.3992,7.9091493854,0.6144000000000001,0.1792,0.64,7.17,1.22,7.2730530041
2019-04-26 13:00:00,7.77128,2.13704,8.0597600957,0.16128,0.047040000000000005,0.168,7.61,2.09,7.8917805342000005,7.55192,1.4355600000000002,7.6871534524000005,0.60192,0.17556000000000002,0.627,6.95,1.26,7.0632924334
2019-04-26 13:30:00,8.48576,2.04668,8.7290905483,0.12576,0.036680000000000004,0.131,8.36,2.01,8.5982381916,7.9472000000000005,1.4196,8.072995231,0.5472,0.15960000000000002,0.5700000000000001,7.4,1.26,7.5065038467
2019-04-26 14:00:00,8.16736,2.01548,8.4123676215,0.08736000000000001,0.025480000000000003,0.091,8.08,1.99,8.3214481913,7.94168,1.3642400000000001,8.0580042194,0.63168,0.18424000000000001,0.658,7.31,1.18,7.4046269319
2019-04-26 14:30:00,8.43624,1.9893200000000002,8.6676144007,0.06624000000000001,0.01932,0.069,8.37,1.97,8.5987092055,7.77856,1.18708,7.8686183412,0.53856,0.15708000000000003,0.561,7.24,1.03,7.3128995617
2019-04-26 15:00:00,8.35792,1.9985600000000001,8.5935480914,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.26,1.97,8.4916723912,7.77984,1.19912,7.8717087853,0.57984,0.16912000000000002,0.604,7.2,1.03,7.2733004888
2019-04-26 15:30:00,7.59704,1.77872,7.8024907305,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.43,1.73,7.6287482591,7.36216,1.1568800000000001,7.452501003,0.57216,0.16688,0.596,6.79,0.99,6.8617927687
2019-04-26 16:00:00,7.87312,1.66716,8.0476978696,0.09312000000000001,0.027160000000000004,0.097,7.78,1.6400000000000001,7.950974783,7.25656,0.95108,7.3186211953,0.5865600000000001,0.17108,0.611,6.67,0.78,6.7154523303
2019-04-26 16:30:00,8.0192,1.6106,8.1793398878,0.13920000000000002,0.040600000000000004,0.145,7.88,1.57,8.0348802107,7.59488,1.07184,7.6701397119,0.55488,0.16184,0.578,7.04,0.91,7.0985702786000004
2019-04-26 17:00:00,8.32256,1.42408,8.4435187452,0.08256000000000001,0.02408,0.08600000000000001,8.24,1.4,8.3580859053,7.7305600000000005,0.9730800000000001,7.7915622695,0.49056000000000005,0.14308,0.511,7.24,0.8300000000000001,7.2874206685
2019-04-26 17:30:00,8.81544,1.56492,8.9532651586,0.08544,0.02492,0.089,8.73,1.54,8.8647899016,7.7816,0.9938,7.8448031843,0.5616,0.1638,0.585,7.22,0.8300000000000001,7.2675511694
2019-04-26 18:00:00,9.09704,1.4437200000000001,9.2108883502,0.047040000000000005,0.013720000000000001,0.049,9.05,1.43,9.1622813753,8.0572,0.9396,8.1118012796,0.5472,0.15960000000000002,0.5700000000000001,7.51,0.78,7.5503973405
2019-04-26 18:30:00,9.52632,1.41476,9.6308005171,0.01632,0.00476,0.017,9.51,1.4100000000000001,9.6139586019,8.3372,0.9796,8.3945529958,0.5472,0.15960000000000002,0.5700000000000001,7.79,0.8200000000000001,7.8330390015999996
2019-04-26 19:00:00,9.36152,1.31336,9.4531989929,0.01152,0.00336,0.012,9.35,1.31,9.4413240597,8.23176,0.9296800000000001,8.2840918392,0.58176,0.16968000000000003,0.606,7.65,0.76,7.6876589414000005
2019-04-26 19:30:00,9.01824,1.23532,9.1024539658,0.018240000000000003,0.00532,0.019,9.0,1.23,9.0836611562,7.98928,0.9560400000000001,8.0462791028,0.56928,0.16604000000000002,0.593,7.42,0.79,7.4619367459
2019-04-26 20:00:00,8.7548,1.0314,8.8153450868,0.0048000000000000004,0.0014,0.005,8.75,1.03,8.8104142922,7.99992,0.9795600000000001,8.0596685912,0.64992,0.18956,0.677,7.35,0.79,7.3923338669
2019-04-26 20:30:00,8.85,1.11,8.9193385405,0.0,0.0,0.0,8.85,1.11,8.9193385405,7.81592,0.8825600000000001,7.8655907342999996,0.62592,0.18256000000000003,0.652,7.19,0.7000000000000001,7.2239947398
2019-04-26 21:00:00,8.83,1.11,8.899494367700001,0.0,0.0,0.0,8.83,1.11,8.899494367700001,7.87056,0.8780800000000001,7.9193900775,0.6105600000000001,0.17808000000000002,0.636,7.26,0.7000000000000001,7.2936684871
2019-04-26 21:30:00,8.49,0.98,8.5463734999,0.0,0.0,0.0,8.49,0.98,8.5463734999,7.63672,0.7669600000000001,7.6751364809,0.60672,0.17696,0.632,7.03,0.59,7.0547147356
2019-04-26 22:00:00,7.91,0.9500000000000001,7.9668437916,0.0,0.0,0.0,7.91,0.9500000000000001,7.9668437916,7.46216,0.79188,7.5040592881,0.6921600000000001,0.20188,0.721,6.77,0.59,6.79566038
2019-04-26 22:30:00,7.48,1.01,7.5478804971999995,0.0,0.0,0.0,7.48,1.01,7.5478804971999995,7.19352,0.7893600000000001,7.2366994687,0.68352,0.19936,0.712,6.51,0.59,6.5366811151
2019-04-26 23:00:00,6.98,1.01,7.0526945205,0.0,0.0,0.0,6.98,1.01,7.0526945205,6.6443200000000004,0.70376,6.6814868405,0.66432,0.19376000000000002,0.6920000000000001,5.98,0.51,6.0017080902
2019-04-26 23:30:00,6.36,0.97,6.4335449015,0.0,0.0,0.0,6.36,0.97,6.4335449015,6.26296,0.73628,6.3060904053,0.67296,0.19628,0.7010000000000001,5.59,0.54,5.6160217236
2019-04-27 00:00:00,6.02,1.0,6.1024912945,0.0,0.0,0.0,6.02,1.0,6.1024912945,5.99856,0.7320800000000001,6.0430673668,0.65856,0.19208000000000003,0.686,5.34,0.54,5.3672339245
2019-04-27 00:30:00,5.73,0.98,5.8132004954,0.0,0.0,0.0,5.73,0.98,5.8132004954,5.88232,0.7477600000000001,5.9296571233,0.7123200000000001,0.20776000000000003,0.742,5.17,0.54,5.1981246618
2019-04-27 01:00:00,5.7,1.07,5.7995603282,0.0,0.0,0.0,5.7,1.07,5.7995603282,5.52232,0.7477600000000001,5.5727159626,0.7123200000000001,0.20776000000000003,0.742,4.8100000000000005,0.54,4.8402169373
2019-04-27 01:30:00,5.66,1.11,5.7678158778,0.0,0.0,0.0,5.66,1.11,5.7678158778,5.68672,0.72196,5.7323651838,0.72672,0.21196,0.757,4.96,0.51,4.98615082
2019-04-27 02:00:00,6.02,1.11,6.1214785796,0.0,0.0,0.0,6.02,1.11,6.1214785796,5.7828,0.7154,5.8268836439000005,0.7728,0.22540000000000002,0.805,5.01,0.49,5.0339050448
2019-04-27 02:30:00,6.02,1.06,6.1126099172,0.0,0.0,0.0,6.02,1.06,6.1126099172,5.754,0.707,5.7972722034,0.744,0.217,0.775,5.01,0.49,5.0339050448
2019-04-27 03:00:00,5.8100000000000005,1.06,5.9059038258,0.0,0.0,0.0,5.8100000000000005,1.06,5.9059038258,5.63072,0.70896,5.6751768254,0.75072,0.21896000000000002,0.782,4.88,0.49,4.9045387143
2019-04-27 03:30:00,5.8100000000000005,1.03,5.9005931905,0.0,0.0,0.0,5.8100000000000005,1.03,5.9005931905,5.38056,0.6280800000000001,5.4170942765,0.6105600000000001,0.17808000000000002,0.636,4.77,0.45,4.7911793955
2019-04-27 04:00:00,5.67,1.06,5.7682319648,0.0,0.0,0.0,5.67,1.06,5.7682319648,5.44648,0.6356400000000001,5.4834462339,0.63648,0.18564000000000003,0.663,4.8100000000000005,0.45,4.8310040363999995
2019-04-27 04:30:00,5.4,0.85,5.4664888182,0.0,0.0,0.0,5.4,0.85,5.4664888182,5.10592,0.51256,5.1315822901,0.62592,0.18256000000000003,0.652,4.48,0.33,4.4921375758
2019-04-27 05:00:00,5.52,0.89,5.591287866,0.0,0.0,0.0,5.52,0.89,5.591287866,5.06944,0.5319200000000001,5.097269936,0.5894400000000001,0.17192000000000002,0.614,4.48,0.36,4.4944410108
2019-04-27 05:30:00,5.68,0.85,5.7432482099,0.0,0.0,0.0,5.68,0.85,5.7432482099,4.6736,0.3048,4.6835285843,0.6336,0.18480000000000002,0.66,4.04,0.12,4.0417817853
2019-04-27 06:00:00,5.57,0.72,5.616342226,0.0,0.0,0.0,5.57,0.72,5.616342226,4.59432,-0.026240000000000003,4.594394933,0.66432,0.19376000000000002,0.6920000000000001,3.93,-0.22,3.9361529442
2019-04-27 06:30:00,5.7448,0.5714,5.7731468888,0.0048000000000000004,0.0014,0.005,5.74,0.5700000000000001,5.7682319648,4.8828,0.40040000000000003,4.8991893207,0.6528,0.1904,0.68,4.23,0.21,4.235209558
2019-04-27 07:00:00,6.2896,0.6328,6.3213530197,0.009600000000000001,0.0028,0.01,6.28,0.63,6.3115212112,5.18432,0.40376,5.2000188461,0.66432,0.19376000000000002,0.6920000000000001,4.52,0.21,4.5248756889
2019-04-27 07:30:00,6.64264,0.67952,6.6773058639,0.03264,0.00952,0.034,6.61,0.67,6.6438693545,5.6226400000000005,0.41452000000000006,5.6378992009,0.6326400000000001,0.18452000000000002,0.659,4.99,0.23,4.9952977889
2019-04-27 08:00:00,6.9172,0.7596,6.9587820773,0.06720000000000001,0.0196,0.07,6.85,0.74,6.8898548606,5.73512,0.41816000000000003,5.750344268,0.64512,0.18816000000000002,0.672,5.09,0.23,5.0951938138
2019-04-27 08:30:00,7.3864,0.8252,7.4323522521,0.0864,0.0252,0.09,7.3,0.8,7.3437047871,5.97792,0.41856000000000004,5.9925553815,0.5779200000000001,0.16856000000000002,0.602,5.4,0.25,5.4057839394
2019-04-27 09:00:00,7.1712,0.9666,7.236050373,0.0912,0.026600000000000002,0.095,7.08,0.9400000000000001,7.1421285343,6.28992,0.50456,6.3101247531,0.76992,0.22456,0.802,5.52,0.28,5.5270968872
2019-04-27 09:30:00,6.55136,0.9724800000000001,6.623143906,0.11136000000000001,0.03248,0.116,6.44,0.9400000000000001,6.5082409298,7.00152,0.6833600000000001,7.0347894922,1.21152,0.35336,1.262,5.79,0.33,5.7993965203
2019-04-27 10:00:00,6.67944,0.9719200000000001,6.7497812705,0.10944000000000001,0.031920000000000004,0.114,6.57,0.9400000000000001,6.6369043989000005,6.77872,0.69796,6.8145574324,1.15872,0.33796000000000004,1.207,5.62,0.36,5.6315184453
2019-04-27 10:30:00,6.1072,1.0446,6.1958922683,0.1872,0.0546,0.195,5.92,0.99,6.0022079271,6.5781600000000005,0.5998800000000001,6.6054556996,1.02816,0.29988000000000004,1.071,5.55,0.30000000000000004,5.5581021941
2019-04-27 11:00:00,5.81504,1.14272,5.9262550738,0.21504,0.06272000000000001,0.224,5.6,1.08,5.7031920886,6.47608,0.5934400000000001,6.5032132981,1.00608,0.29344000000000003,1.048,5.47,0.30000000000000004,5.478220514
2019-04-27 11:30:00,5.51896,1.14428,5.6363371262,0.28896000000000005,0.08428000000000001,0.301,5.23,1.06,5.3363376955,6.3772,0.5996,6.405325909,1.0272000000000001,0.29960000000000003,1.07,5.35,0.30000000000000004,5.3584046133
2019-04-27 12:00:00,5.6860800000000005,0.9834400000000001,5.7704991118999995,0.28608,0.08344,0.298,5.4,0.9,5.4744862773000005,6.2012,0.5716,6.2274880971,0.9312,0.2716,0.97,5.27,0.30000000000000004,5.2785319929
2019-04-27 12:30:00,6.04488,0.8868400000000001,6.1095874984,0.19488000000000003,0.05684,0.203,5.85,0.8300000000000001,5.9085869715,6.24776,0.5626800000000001,6.2730466123,0.79776,0.23268000000000003,0.8310000000000001,5.45,0.33,5.459981685
2019-04-27 13:00:00,5.7316,0.9588000000000001,5.811242208,0.2016,0.058800000000000005,0.21,5.53,0.9,5.6027582493,6.1176,0.5568000000000001,6.1428866179,0.7776000000000001,0.2268,0.81,5.34,0.33,5.3501869126
2019-04-27 13:30:00,5.74432,0.9837600000000001,5.8279495537,0.18432,0.05376,0.192,5.5600000000000005,0.93,5.6372422336,5.8908000000000005,0.5044000000000001,5.9123551991,0.7008,0.2044,0.73,5.19,0.30000000000000004,5.1986632897
2019-04-27 14:00:00,5.36664,0.6615200000000001,5.4072574934,0.17664000000000002,0.05152,0.184,5.19,0.61,5.2257248301,5.70752,0.44636000000000003,5.7249473185,0.70752,0.20636000000000002,0.737,5.0,0.24,5.0057566861
2019-04-27 14:30:00,5.49896,0.6592800000000001,5.5383401123,0.16896000000000003,0.049280000000000004,0.176,5.33,0.61,5.3647926335000005,5.4889600000000005,0.42928000000000005,5.5057209519,0.6489600000000001,0.18928,0.676,4.84,0.24,4.8459467599
2019-04-27 15:00:00,5.04064,0.7385200000000001,5.0944541808,0.20064,0.05852,0.209,4.84,0.68,4.8875351661,5.53192,0.43056000000000005,5.5486503584,0.72192,0.21056000000000002,0.752,4.8100000000000005,0.22,4.8150285565
2019-04-27 15:30:00,5.34488,0.71684,5.3927360217,0.19488000000000003,0.05684,0.203,5.15,0.66,5.1921190279000005,5.53176,0.42468000000000006,5.5480376531,0.70176,0.20468000000000003,0.731,4.83,0.22,4.8350077558999995
2019-04-27 16:00:00,5.34,0.73,5.3896660379,0.24,0.07,0.25,5.1,0.66,5.1425285609,5.43616,0.14888,5.4381983046,0.71616,0.20888,0.746,4.72,-0.06,4.7203813405
2019-04-27 16:30:00,6.13856,0.68208,6.1763380736,0.17856000000000002,0.05208,0.186,5.96,0.63,5.9932044851,5.87256,0.32908000000000004,5.881773083,0.6825600000000001,0.19908,0.711,5.19,0.13,5.1916278757
2019-04-27 17:00:00,6.64496,0.70228,6.6819675695,0.14496,0.042280000000000005,0.151,6.5,0.66,6.5334217681,6.09496,0.21228000000000002,6.098655606,0.6249600000000001,0.18228000000000003,0.651,5.47,0.03,5.4700822663
2019-04-27 17:30:00,6.86192,0.64556,6.8922198021,0.12192000000000001,0.03556,0.127,6.74,0.61,6.7675475617,6.27952,-0.017640000000000003,6.2795447765,0.6595200000000001,0.19236,0.687,5.62,-0.21,5.6239221189
2019-04-27 18:00:00,6.76944,0.50192,6.788021921,0.10944000000000001,0.031920000000000004,0.114,6.66,0.47000000000000003,6.6765634873,6.5436,0.26980000000000004,6.5491597171,0.7536,0.21980000000000002,0.785,5.79,0.05,5.7902158854
2019-04-27 18:30:00,7.45608,0.45344,7.4698552061,0.04608,0.01344,0.048,7.41,0.44,7.423051933,6.4889600000000005,0.23928000000000002,6.4933702189,0.6489600000000001,0.18928,0.676,5.84,0.05,5.8402140372
2019-04-27 19:00:00,7.37032,0.33176000000000005,7.3777829732,0.04032,0.011760000000000001,0.042,7.33,0.32,7.3369816682,6.46776,0.24768,6.4725006605,0.67776,0.19768000000000002,0.706,5.79,0.05,5.7902158854
2019-04-27 19:30:00,7.89824,0.26532,7.9026950972000005,0.018240000000000003,0.00532,0.019,7.88,0.26,7.8842881733,6.63224,0.23732000000000003,6.6364846267,0.64224,0.18732000000000001,0.669,5.99,0.05,5.9902086775
2019-04-27 20:00:00,7.88576,0.26168,7.8901005824,0.00576,0.00168,0.006,7.88,0.26,7.8842881733,6.8441600000000005,0.36788000000000004,6.8540398161,0.6441600000000001,0.18788000000000002,0.671,6.2,0.18,6.2026123529
2019-04-27 20:30:00,7.80096,0.26028,7.8053009294999995,0.0009600000000000001,0.00028000000000000003,0.001,7.8,0.26,7.8043321303,6.84704,0.42872000000000005,6.8604487899999995,0.6470400000000001,0.18872000000000003,0.674,6.2,0.24,6.2046434225
2019-04-27 21:00:00,7.74,0.24,7.7437200363,0.0,0.0,0.0,7.74,0.24,7.7437200363,6.71104,0.22572000000000003,6.7148348751,0.6710400000000001,0.19572,0.6990000000000001,6.04,0.03,6.0400745029
2019-04-27 21:30:00,7.53,0.22,7.5332131259,0.0,0.0,0.0,7.53,0.22,7.5332131259,6.65896,0.34928000000000003,6.6681140362,0.6489600000000001,0.18928,0.676,6.01,0.16,6.0121294065
2019-04-27 22:00:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,6.5236,0.4048,6.5361471832,0.6336,0.18480000000000002,0.66,5.89,0.22,5.8941072267
2019-04-27 22:30:00,6.87,0.17,6.872103026,0.0,0.0,0.0,6.87,0.17,6.872103026,6.14208,0.32144,6.1504853792,0.6220800000000001,0.18144000000000002,0.648,5.52,0.14,5.5217750769
2019-04-27 23:00:00,6.23,0.23,6.2342441402,0.0,0.0,0.0,6.23,0.23,6.2342441402,5.93872,0.33796000000000004,5.9483285215,0.6787200000000001,0.19796000000000002,0.707,5.26,0.14,5.261862788
2019-04-27 23:30:00,5.85,0.09,5.8506922667,0.0,0.0,0.0,5.85,0.09,5.8506922667,5.56096,0.39528,5.5749907982,0.60096,0.17528000000000002,0.626,4.96,0.22,4.9648766349
2019-04-28 00:00:00,5.39,-0.2,5.3937092988,0.0,0.0,0.0,5.39,-0.2,5.3937092988,5.29768,0.39724000000000004,5.3125523997,0.60768,0.17724,0.633,4.69,0.22,4.6951570794
2019-04-28 00:30:00,5.32,0.06,5.3203383351,0.0,0.0,0.0,5.32,0.06,5.3203383351,4.9776,0.32680000000000003,4.9883163492,0.5376000000000001,0.1568,0.56,4.44,0.17,4.4432533126
2019-04-28 01:00:00,5.09,0.19,5.0935449345,0.0,0.0,0.0,5.09,0.19,5.0935449345,4.7316,0.3538,4.7448090582999995,0.5616,0.1638,0.585,4.17,0.19,4.1743262929
2019-04-28 01:30:00,5.11,-0.27,5.1171281008,0.0,0.0,0.0,5.11,-0.27,5.1171281008,4.49088,-0.06516000000000001,4.4913526916,0.53088,0.15484,0.553,3.96,-0.22,3.966106403
2019-04-28 02:00:00,5.5,-0.24,5.5052338733,0.0,0.0,0.0,5.5,-0.24,5.5052338733,4.59392,-0.058440000000000006,4.5942916973,0.5539200000000001,0.16156,0.577,4.04,-0.22,4.0459856648
2019-04-28 02:30:00,5.5,-0.24,5.5052338733,0.0,0.0,0.0,5.5,-0.24,5.5052338733,4.58624,-0.060680000000000005,4.5866414074,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.04,-0.22,4.0459856648
2019-04-28 03:00:00,5.34,-0.24,5.3453905377,0.0,0.0,0.0,5.34,-0.24,5.3453905377,4.58384,-0.04388,4.5840500215,0.60384,0.17612000000000003,0.629,3.98,-0.22,3.9860757645
2019-04-28 03:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,4.31392,-0.058440000000000006,4.3143158206,0.5539200000000001,0.16156,0.577,3.76,-0.22,3.7664306711
2019-04-28 04:00:00,5.08,-0.24,5.0856661314,0.0,0.0,0.0,5.08,-0.24,5.0856661314,4.60056,-0.041920000000000006,4.6007509822,0.6105600000000001,0.17808000000000002,0.636,3.99,-0.22,3.9960605601
2019-04-28 04:30:00,5.02,-0.23,5.0252661621,0.0,0.0,0.0,5.02,-0.23,5.0252661621,4.74056,-0.041920000000000006,4.7407453422,0.6105600000000001,0.17808000000000002,0.636,4.13,-0.22,4.1358554133
2019-04-28 05:00:00,5.14,-0.12,5.1414005874,0.0,0.0,0.0,5.14,-0.12,5.1414005874,4.6328,-0.0146,4.6328230055,0.5328,0.1554,0.555,4.1,-0.17,4.1035228767
2019-04-28 05:30:00,5.18,-0.12,5.181389775,0.0,0.0,0.0,5.18,-0.12,5.181389775,4.72592,0.06756000000000001,4.7264028817,0.50592,0.14756000000000002,0.527,4.22,-0.08,4.2207582257
2019-04-28 06:00:00,5.04,-0.17,5.0428662485,0.0,0.0,0.0,5.04,-0.17,5.0428662485,4.46552,-0.06964000000000001,4.4660629866,0.5155200000000001,0.15036000000000002,0.537,3.95,-0.22,3.9561218384
2019-04-28 06:30:00,5.29192,-0.26944,5.2987748773,0.0019200000000000003,0.0005600000000000001,0.002,5.29,-0.27,5.2968858776,4.46136,-0.08252000000000001,4.4621231045,0.47136000000000006,0.13748000000000002,0.491,3.99,-0.22,3.9960605601
2019-04-28 07:00:00,5.5467200000000005,-0.20804000000000003,5.5506200915,0.00672,0.0019600000000000004,0.007,5.54,-0.21,5.5439787157,4.76808,0.03944,4.7682431146,0.47808000000000006,0.13944,0.498,4.29,-0.1,4.2911653429
2019-04-28 07:30:00,5.80632,-0.015240000000000002,5.8063400004,0.01632,0.00476,0.017,5.79,-0.02,5.7900345422,5.11464,0.29552,5.1231703466,0.46464000000000005,0.13552,0.484,4.65,0.16,4.6527518739
2019-04-28 08:00:00,6.26728,0.23504000000000003,6.2716857702,0.01728,0.00504,0.018000000000000002,6.25,0.23,6.2542305682,5.67208,0.39644,5.6859173578,0.5020800000000001,0.14644000000000001,0.523,5.17,0.25,5.1760409581
2019-04-28 08:30:00,6.5532,0.2926,6.559729034,0.0432,0.0126,0.045,6.51,0.28,6.5160187231,5.70728,0.39504000000000006,5.7209353781,0.49728000000000006,0.14504,0.518,5.21,0.25,5.2159946319
2019-04-28 09:00:00,6.82992,0.31456,6.8371598782,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.78,0.30000000000000004,6.7866339226,5.8531200000000005,0.38216000000000006,5.865582665,0.45312,0.13216,0.47200000000000003,5.4,0.25,5.4057839394
2019-04-28 09:30:00,6.81376,0.33568000000000003,6.8220236294,0.05376,0.015680000000000003,0.056,6.76,0.32,6.7675697263,6.15152,0.39336000000000004,6.164083906,0.49152000000000007,0.14336000000000002,0.512,5.66,0.25,5.6655185111
2019-04-28 10:00:00,7.10048,0.48764,7.1172051397,0.060480000000000006,0.017640000000000003,0.063,7.04,0.47000000000000003,7.0556714776,6.42016,0.42588000000000004,6.4342698265,0.50016,0.14588,0.521,5.92,0.28,5.9266179226
2019-04-28 10:30:00,7.32336,0.5484800000000001,7.3438703692,0.06336,0.01848,0.066,7.26,0.53,7.2793200232,6.70136,0.41748,6.7143514504,0.47136000000000006,0.13748000000000002,0.491,6.23,0.28,6.2362889606
2019-04-28 11:00:00,7.24816,0.52988,7.2675027485,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.18,0.51,7.1980900244,6.77,0.4,6.781806544,0.48,0.14,0.5,6.29,0.26,6.2953713155
2019-04-28 11:30:00,7.3604,0.5722,7.382608008,0.11040000000000001,0.0322,0.115,7.25,0.54,7.2700825305,6.77272,0.49496000000000007,6.7907821052,0.46272,0.13496000000000002,0.482,6.31,0.36,6.3202610706
2019-04-28 12:00:00,7.56576,0.60668,7.590045125,0.12576,0.036680000000000004,0.131,7.44,0.5700000000000001,7.4618027312,7.01672,0.42196000000000006,7.0293961192,0.48672000000000004,0.14196,0.507,6.53,0.28,6.536000306
2019-04-28 12:30:00,6.96624,0.56432,6.9890597937,0.18624000000000002,0.05432000000000001,0.194,6.78,0.51,6.7991543592,6.98368,0.45024000000000003,6.9981785059,0.5836800000000001,0.17024,0.608,6.4,0.28,6.4061220719
2019-04-28 13:00:00,6.00352,0.64936,6.0385363127,0.20352,0.05936,0.212,5.8,0.59,5.829931389,6.79936,0.58148,6.8241787345,0.75936,0.22148,0.791,6.04,0.36,6.0507189655
2019-04-28 13:30:00,5.67584,0.6071200000000001,5.7082181458,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.48,0.55,5.5075312074,6.65808,0.53944,6.6798970651000005,0.71808,0.20944000000000002,0.748,5.94,0.33,5.9491596045
2019-04-28 14:00:00,5.75032,0.5967600000000001,5.781202522,0.16032000000000002,0.04676,0.167,5.59,0.55,5.6169920776,6.58272,0.6249600000000001,6.6123201374,0.70272,0.20496,0.732,5.88,0.42,5.894980916
2019-04-28 14:30:00,5.44848,0.58664,5.4799708758,0.22848000000000002,0.06664,0.23800000000000002,5.22,0.52,5.2458364443,6.4412,0.5116,6.4614852782,0.6912,0.2016,0.72,5.75,0.31,5.7583504582
2019-04-28 15:00:00,5.33848,0.68664,5.3824569854,0.22848000000000002,0.06664,0.23800000000000002,5.11,0.62,5.1474751092,5.97672,0.46196000000000004,5.994546605,0.72672,0.21196,0.757,5.25,0.25,5.2559490104
2019-04-28 15:30:00,5.6874400000000005,0.63592,5.7228810926,0.15744000000000002,0.04592,0.164,5.53,0.59,5.5613847197,5.91912,0.42516000000000004,5.9343696043000005,0.66912,0.19516000000000003,0.6970000000000001,5.25,0.23,5.2550356802
2019-04-28 16:00:00,5.85968,0.64824,5.8954274485,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.66,0.59,5.6906677991,5.99264,0.41452000000000006,6.0069593806,0.6326400000000001,0.18452000000000002,0.659,5.36,0.23,5.364932432
2019-04-28 16:30:00,6.57192,0.5955600000000001,6.598850218,0.12192000000000001,0.03556,0.127,6.45,0.56,6.474264437,6.02776,0.37268,6.0392699062,0.55776,0.16268000000000002,0.581,5.47,0.21,5.4740295944
2019-04-28 17:00:00,6.6904,0.5222,6.7107484679,0.11040000000000001,0.0322,0.115,6.58,0.49,6.5982194568,6.01952,0.39736000000000005,6.0326209893,0.53952,0.15736,0.562,5.48,0.24,5.4852529568
2019-04-28 17:30:00,7.0475200000000005,0.5413600000000001,7.0682818846,0.10752,0.031360000000000006,0.112,6.94,0.51,6.9587139616,6.2904,0.4122,6.3038909413,0.5904,0.17220000000000002,0.615,5.7,0.24,5.7050503942
2019-04-28 18:00:00,7.502,0.501,7.5187103282,0.07200000000000001,0.021,0.075,7.43,0.48,7.4454885669,6.4468,0.40240000000000004,6.4593464066,0.5568000000000001,0.16240000000000002,0.58,5.89,0.24,5.8948876156
2019-04-28 18:30:00,7.78992,0.43456000000000006,7.8020315303,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.74,0.42,7.7513869727,6.54304,0.36672000000000005,6.5533087826,0.50304,0.14672000000000002,0.524,6.04,0.22,6.0440052945
2019-04-28 19:00:00,7.6632,0.3426,7.6708545156,0.0432,0.0126,0.045,7.62,0.33,7.627142322,6.72576,0.39168000000000003,6.7371552454,0.48576,0.14168,0.506,6.24,0.25,6.2450060048000005
2019-04-28 19:30:00,7.8482400000000005,0.33532,7.8554000917,0.018240000000000003,0.00532,0.019,7.83,0.33,7.8369509377,6.82792,0.35356000000000004,6.8370678072,0.45792000000000005,0.13356,0.47700000000000004,6.37,0.22,6.3737979259
2019-04-28 20:00:00,7.66864,0.27252000000000004,7.6734807356,0.00864,0.00252,0.009000000000000001,7.66,0.27,7.6647570085000005,6.8232800000000005,0.38804000000000005,6.8343050122,0.47328000000000003,0.13804000000000002,0.493,6.35,0.25,6.3549193543
2019-04-28 20:30:00,7.71096,0.28028000000000003,7.7160521642,0.0009600000000000001,0.00028000000000000003,0.001,7.71,0.28,7.7150826308,6.996,0.513,7.0147833181,0.456,0.133,0.47500000000000003,6.54,0.38,6.5510304533
2019-04-28 21:00:00,7.59,0.30000000000000004,7.5959265399,0.0,0.0,0.0,7.59,0.30000000000000004,7.5959265399,7.10944,0.5469200000000001,7.1304458907,0.46944,0.13692000000000001,0.489,6.64,0.41000000000000003,6.6526460901
2019-04-28 21:30:00,7.48,0.26,7.4845173525,0.0,0.0,0.0,7.48,0.26,7.4845173525,7.07312,0.57216,7.0962238973,0.45312,0.13216,0.47200000000000003,6.62,0.44,6.634606243
2019-04-28 22:00:00,6.9,0.26,6.9048968131,0.0,0.0,0.0,6.9,0.26,6.9048968131,6.4827200000000005,0.57496,6.5081669923,0.46272,0.13496000000000002,0.482,6.02,0.44,6.0360583165
2019-04-28 22:30:00,6.34,0.29,6.3466290265,0.0,0.0,0.0,6.34,0.29,6.3466290265,6.18256,0.47908000000000006,6.2010939196,0.44256,0.12908,0.461,5.74,0.35000000000000003,5.7506608316
2019-04-28 23:00:00,5.86,0.29,5.8671713798,0.0,0.0,0.0,5.86,0.29,5.8671713798,5.65752,0.48636,5.6783869717,0.46752000000000005,0.13636,0.487,5.19,0.35000000000000003,5.2017881541
2019-04-28 23:30:00,5.05,0.23,5.0552349105,0.0,0.0,0.0,5.05,0.23,5.0552349105,5.334,0.482,5.3557333765,0.624,0.182,0.65,4.71,0.30000000000000004,4.7195444695
2019-04-29 00:00:00,4.7,0.25,4.7066442398,0.0,0.0,0.0,4.7,0.25,4.7066442398,5.2652,0.6236,5.3020003772,0.5952000000000001,0.1736,0.62,4.67,0.45,4.6916308465
2019-04-29 00:30:00,4.74,0.25,4.7465882484,0.0,0.0,0.0,4.74,0.25,4.7465882484,5.0468,0.6374000000000001,5.0868918801,0.4368,0.1274,0.455,4.61,0.51,4.638124621
2019-04-29 01:00:00,4.74,0.30000000000000004,4.7494841825,0.0,0.0,0.0,4.74,0.30000000000000004,4.7494841825,4.96792,0.64356,5.0094309657,0.45792000000000005,0.13356,0.47700000000000004,4.51,0.51,4.5387443197
