Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-29 01:30:00,4.49,0.24,4.4964096788,0.0,0.0,0.0,4.49,0.24,4.4964096788,4.92312,0.59216,4.9586050458,0.45312,0.13216,0.47200000000000003,4.47,0.46,4.4936065693
2019-04-29 02:00:00,4.65,0.17,4.6531064892,0.0,0.0,0.0,4.65,0.17,4.6531064892,5.10656,0.6060800000000001,5.1424009956,0.7065600000000001,0.20608,0.736,4.4,0.4,4.4181444069
2019-04-29 02:30:00,4.93,0.24,4.935838328,0.0,0.0,0.0,4.93,0.24,4.935838328,5.17808,0.6144400000000001,5.2144078283,0.5980800000000001,0.17444,0.623,4.58,0.44,4.6010868281
2019-04-29 03:00:00,4.93,0.24,4.935838328,0.0,0.0,0.0,4.93,0.24,4.935838328,4.78312,0.50216,4.8094076142,0.45312,0.13216,0.47200000000000003,4.33,0.37,4.3457795618
2019-04-29 03:30:00,5.02,0.29,5.0283695171,0.0,0.0,0.0,5.02,0.29,5.0283695171,4.76584,0.49712000000000006,4.7916969019,0.43584000000000006,0.12712,0.454,4.33,0.37,4.3457795618
2019-04-29 04:00:00,4.8,0.34,4.8120266001,0.0,0.0,0.0,4.8,0.34,4.8120266001,5.0116,0.5638000000000001,5.0432137571,0.5616,0.1638,0.585,4.45,0.4,4.4679413604
2019-04-29 04:30:00,4.8,0.42,4.8183399631,0.0,0.0,0.0,4.8,0.42,4.8183399631,5.02696,0.58828,5.0612646839,0.57696,0.16828,0.601,4.45,0.42,4.4697762808
2019-04-29 05:00:00,5.22,0.52,5.2458364443,0.0,0.0,0.0,5.22,0.52,5.2458364443,5.03376,0.5956800000000001,5.0688829539,0.53376,0.15568,0.556,4.5,0.44,4.5214599412
2019-04-29 05:30:00,5.73,0.77,5.7815049944,0.0,0.0,0.0,5.73,0.77,5.7815049944,5.2236,0.6698000000000001,5.2663677236,0.5136000000000001,0.14980000000000002,0.535,4.71,0.52,4.738617942
2019-04-29 06:00:00,5.78,0.8,5.8351006846,0.0,0.0,0.0,5.78,0.8,5.8351006846,5.37992,0.67456,5.4220448541,0.5299200000000001,0.15456,0.552,4.85,0.52,4.8777966337
2019-04-29 06:30:00,6.38576,0.9416800000000001,6.4548192848,0.00576,0.00168,0.006,6.38,0.9400000000000001,6.448875871,6.0948,0.7814,6.1446865665,0.7248,0.2114,0.755,5.37,0.5700000000000001,5.4001666641
2019-04-29 07:00:00,7.52824,1.13532,7.6133664696,0.018240000000000003,0.00532,0.019,7.51,1.13,7.5945375106,6.87368,0.9452400000000001,6.9383683528999995,0.7036800000000001,0.20524,0.733,6.17,0.74,6.2142175694
2019-04-29 07:30:00,8.98936,1.45148,9.1057886753,0.039360000000000006,0.01148,0.041,8.95,1.44,9.0651034192,7.19648,1.02064,7.2684957453,0.51648,0.15064000000000002,0.538,6.68,0.87,6.7364159610000005
2019-04-29 08:00:00,9.401440000000001,1.75792,9.5643795826,0.06144000000000001,0.017920000000000002,0.064,9.34,1.74,9.5006947114,7.32256,1.10408,7.4053276497,0.5625600000000001,0.16408,0.586,6.76,0.9400000000000001,6.8250421244
2019-04-29 08:30:00,9.51296,2.19128,9.7620753941,0.07296000000000001,0.02128,0.076,9.44,2.17,9.6862015259,7.30824,1.16032,7.3997779967,0.61824,0.18032,0.644,6.69,0.98,6.7613977845
2019-04-29 09:00:00,9.2468,2.4224,9.5588352847,0.07680000000000001,0.0224,0.08,9.17,2.4,9.4788659659,7.5212,1.2716,7.6279365493,0.6912,0.2016,0.72,6.83,1.07,6.9133060109
2019-04-29 09:30:00,9.00392,2.56156,9.3612053177,0.07392,0.021560000000000003,0.077,8.93,2.54,9.2842070205,7.82432,1.44876,7.957316696,0.78432,0.22876000000000002,0.8170000000000001,7.04,1.22,7.1449282712
2019-04-29 10:00:00,8.65976,2.58368,9.0369710412,0.14976,0.043680000000000004,0.156,8.51,2.54,8.8809740457,7.64624,1.34432,7.7635161106,0.66624,0.19432000000000002,0.6940000000000001,6.98,1.15,7.0741006496
2019-04-29 10:30:00,8.02464,2.6055200000000003,8.4370363043,0.22464,0.06552000000000001,0.234,7.8,2.54,8.2031457381,7.25,1.385,7.3811059469,0.6000000000000001,0.17500000000000002,0.625,6.65,1.21,6.7591863415999995
2019-04-29 11:00:00,7.45552,2.55036,7.8796646248,0.27552000000000004,0.08036,0.28700000000000003,7.18,2.47,7.5929770183,7.1748,1.2964,7.2909812783,0.6048,0.1764,0.63,6.57,1.12,6.6647805665
2019-04-29 11:30:00,7.33648,2.66064,7.8040338287,0.27648,0.08064,0.28800000000000003,7.06,2.58,7.5166481892,7.43544,1.42492,7.5707440189,0.80544,0.23492000000000002,0.839,6.63,1.19,6.7359483371
2019-04-29 12:00:00,7.79656,2.75608,8.2693606041,0.22656,0.06608,0.23600000000000002,7.57,2.69,8.0337413451,7.4108,1.5244,7.5659600845,0.7008,0.2044,0.73,6.71,1.32,6.8386036586
2019-04-29 12:30:00,8.3556,2.9458,8.8596720594,0.22560000000000002,0.0658,0.23500000000000001,8.13,2.88,8.6250391303,7.30712,1.5241600000000002,7.4643865388,0.5971200000000001,0.17416,0.622,6.71,1.35,6.8444576118
2019-04-29 13:00:00,8.27928,2.8310400000000002,8.7499294169,0.20928000000000002,0.061040000000000004,0.218,8.07,2.77,8.5321626801,7.34752,1.51136,7.5013504917,0.58752,0.17136,0.612,6.76,1.34,6.8915310345
2019-04-29 13:30:00,7.8416,2.4288,8.2091266283,0.2016,0.058800000000000005,0.21,7.64,2.37,7.9991562055,7.1700800000000005,1.36044,7.2980027542,0.55008,0.16044,0.5730000000000001,6.62,1.2,6.727882282
2019-04-29 14:00:00,7.56752,2.52636,7.9780858481,0.22752000000000003,0.06636,0.23700000000000002,7.34,2.46,7.7412660463,7.0584,1.3812,7.1922683487,0.5184,0.1512,0.54,6.54,1.23,6.6546600214
2019-04-29 14:30:00,7.69448,2.51964,8.0965182764,0.20448000000000002,0.059640000000000006,0.213,7.49,2.46,7.8836349484,7.05136,1.36748,7.1827348134,0.47136000000000006,0.13748000000000002,0.491,6.58,1.23,6.6939749029
2019-04-29 15:00:00,7.71488,2.48684,8.1057847615,0.19488000000000003,0.05684,0.203,7.52,2.43,7.9028665685,7.05904,1.29972,7.1776958559,0.47904,0.13972,0.499,6.58,1.16,6.6814669048
2019-04-29 15:30:00,7.52648,2.4356400000000002,7.9107675607,0.15648,0.04564000000000001,0.163,7.37,2.39,7.7478384082,7.02832,1.3307600000000002,7.1531953839,0.44832000000000005,0.13076000000000002,0.467,6.58,1.2,6.6885274912
2019-04-29 16:00:00,7.65896,2.29928,7.9966465972,0.16896000000000003,0.049280000000000004,0.176,7.49,2.25,7.8206521467000005,7.37408,1.33244,7.4934939915,0.45408000000000004,0.13244,0.47300000000000003,6.92,1.2,7.0232755891
2019-04-29 16:30:00,7.8476,2.2118,8.1533358204,0.1776,0.051800000000000006,0.185,7.67,2.16,7.9683436171,7.64912,1.27516,7.7546805092,0.42912000000000006,0.12516000000000002,0.447,7.22,1.15,7.3110122418
2019-04-29 17:00:00,8.31672,2.04696,8.5649212956,0.12672,0.03696,0.132,8.19,2.01,8.4330421557,7.47424,1.17332,7.5657744745999995,0.35424000000000005,0.10332000000000001,0.369,7.12,1.07,7.1999513887
2019-04-29 17:30:00,8.47208,2.01144,8.7075846479,0.14208,0.041440000000000005,0.148,8.33,1.97,8.5597780345,7.43416,1.10788,7.516257912,0.40416,0.11788000000000001,0.421,7.03,0.99,7.0993661689
2019-04-29 18:00:00,9.00328,2.00304,9.2234060954,0.11328,0.03304,0.11800000000000001,8.89,1.97,9.105657582,7.802,1.066,7.8744879199,0.432,0.126,0.45,7.37,0.9400000000000001,7.4297038972
2019-04-29 18:30:00,8.92392,1.8915600000000001,9.1221898358,0.07392,0.021560000000000003,0.077,8.85,1.87,9.0454076746,7.77896,1.01928,7.8454541232,0.40896000000000005,0.11928000000000001,0.426,7.37,0.9,7.424749154
2019-04-29 19:00:00,8.69976,1.73868,8.8717998287,0.02976,0.00868,0.031,8.67,1.73,8.8409162421,7.7168,0.8674000000000001,7.7653966415,0.4368,0.1274,0.455,7.28,0.74,7.3175132388
2019-04-29 19:30:00,8.93864,1.6425200000000002,9.0882978054,0.00864,0.00252,0.009000000000000001,8.93,1.6400000000000001,9.07934469,7.7524,0.8632000000000001,7.8003089682,0.4224,0.1232,0.44,7.33,0.74,7.3672586489
2019-04-29 20:00:00,9.0148,1.6414,9.1630133144,0.0048000000000000004,0.0014,0.005,9.01,1.6400000000000001,9.1580401834,7.8148800000000005,0.97684,7.8756946233,0.43488000000000004,0.12684,0.453,7.38,0.85,7.4287885957
2019-04-29 20:30:00,8.95192,1.63056,9.0992086249,0.0019200000000000003,0.0005600000000000001,0.002,8.95,1.63,9.0972193554,7.51952,0.8423600000000001,7.5665547907,0.41952000000000006,0.12236000000000001,0.437,7.1,0.72,7.1364136651
2019-04-29 21:00:00,9.38,1.3900000000000001,9.4824311229,0.0,0.0,0.0,9.38,1.3900000000000001,9.4824311229,7.6168,0.8474,7.6637933819,0.4368,0.1274,0.455,7.18,0.72,7.2160099778
2019-04-29 21:30:00,9.34,1.26,9.4246060926,0.0,0.0,0.0,9.34,1.26,9.4246060926,7.55048,0.8726400000000001,7.6007400166,0.42048,0.12264000000000001,0.438,7.13,0.75,7.1693374868
2019-04-29 22:00:00,8.31,1.33,8.415759027,0.0,0.0,0.0,8.31,1.33,8.415759027,6.93544,0.72992,6.9737444175,0.44544000000000006,0.12992,0.464,6.49,0.6000000000000001,6.5176759662
2019-04-29 22:30:00,7.67,1.18,7.7602383984,0.0,0.0,0.0,7.67,1.18,7.7602383984,6.68336,0.72348,6.7224046442,0.42336,0.12348,0.441,6.26,0.6000000000000001,6.2886882575
2019-04-29 23:00:00,6.99,1.2,7.0922563405,0.0,0.0,0.0,6.99,1.2,7.0922563405,6.35792,0.7335600000000001,6.4000982024,0.45792000000000005,0.13356,0.47700000000000004,5.9,0.6000000000000001,5.9304300013
2019-04-29 23:30:00,6.42,1.2,6.5311867222,0.0,0.0,0.0,6.42,1.2,6.5311867222,5.52008,0.62544,5.5553990316,0.43008,0.12544000000000002,0.448,5.09,0.5,5.1144989979
2019-04-30 00:00:00,6.05,1.22,6.1717825626,0.0,0.0,0.0,6.05,1.22,6.1717825626,4.92656,0.49608,4.9514733969,0.46656000000000003,0.13608,0.486,4.46,0.36,4.4745055593
2019-05-01 00:30:00,5.89,1.21,6.0130025777,0.0,0.0,0.0,5.89,1.21,6.0130025777,5.47416,0.81788,5.5349214448,0.40416,0.11788000000000001,0.421,5.07,0.7000000000000001,5.1180953489
2019-05-01 01:00:00,5.8100000000000005,1.25,5.9429453977,0.0,0.0,0.0,5.8100000000000005,1.25,5.9429453977,5.40472,0.8809600000000001,5.4760468223,0.41472000000000003,0.12096000000000001,0.432,4.99,0.76,5.0475439572
2019-05-01 01:30:00,5.74,1.23,5.8703066359000005,0.0,0.0,0.0,5.74,1.23,5.8703066359000005,5.2384,0.7962,5.2985629184,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.84,0.68,4.8875351661
2019-05-01 02:00:00,5.98,1.21,6.1011884088,0.0,0.0,0.0,5.98,1.21,6.1011884088,5.37336,0.8034800000000001,5.4331002015,0.42336,0.12348,0.441,4.95,0.68,4.9964887671
2019-05-01 02:30:00,6.08,1.18,6.1934481511,0.0,0.0,0.0,6.08,1.18,6.1934481511,5.34264,0.7945200000000001,5.4013946532,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.95,0.68,4.9964887671
2019-05-01 03:00:00,5.84,1.1400000000000001,5.9502268864,0.0,0.0,0.0,5.84,1.1400000000000001,5.9502268864,5.33336,0.85348,5.4012181034,0.42336,0.12348,0.441,4.91,0.73,4.9639701852
2019-05-01 03:30:00,5.74,1.15,5.8540669624,0.0,0.0,0.0,5.74,1.15,5.8540669624,5.2328,0.8004,5.2936599815,0.4128,0.12040000000000001,0.43,4.82,0.68,4.8677304773
2019-05-01 04:00:00,5.83,1.18,5.9482182206,0.0,0.0,0.0,5.83,1.18,5.9482182206,5.30816,0.80488,5.3688354789,0.42816000000000004,0.12488,0.446,4.88,0.68,4.9271492772
2019-05-01 04:30:00,5.8,1.25,5.9331694734,0.0,0.0,0.0,5.8,1.25,5.9331694734,5.27472,0.8009600000000001,5.3351858449,0.41472000000000003,0.12096000000000001,0.432,4.86,0.68,4.9073414391
2019-05-01 05:00:00,5.86,1.29,6.0003083254,0.0,0.0,0.0,5.86,1.29,6.0003083254,5.46296,0.8162800000000001,5.5236079694,0.43296,0.12628,0.451,5.03,0.6900000000000001,5.0771054746
2019-05-01 05:30:00,6.18,1.29,6.3132004562,0.0,0.0,0.0,6.18,1.29,6.3132004562,5.5432,0.8276,5.6046398635,0.4032,0.11760000000000001,0.42,5.14,0.71,5.1888052575
2019-05-01 06:00:00,6.36,1.25,6.4816741664,0.0,0.0,0.0,6.36,1.25,6.4816741664,5.79392,0.8865600000000001,5.8613562936,0.43392000000000003,0.12656,0.452,5.36,0.76,5.4136124723
2019-05-01 06:30:00,7.06288,1.4408400000000001,7.2083488956,0.00288,0.00084,0.003,7.06,1.44,7.2053591167,6.06088,0.84984,6.1201711087,0.41088,0.11984000000000002,0.428,5.65,0.73,5.6969641038
2019-05-01 07:00:00,7.96248,1.5536400000000001,8.112637364,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.95,1.55,8.0996913521,6.6624,0.9532,6.7302424919,0.4224,0.1232,0.44,6.24,0.8300000000000001,6.2949583001
2019-05-01 07:30:00,9.45072,1.77896,9.6166941929,0.030720000000000004,0.008960000000000001,0.032,9.42,1.77,9.5848474166,7.6066400000000005,1.1715200000000001,7.6963258247,0.41664,0.12152,0.434,7.19,1.05,7.2662645149
2019-05-01 08:00:00,10.00344,2.07392,10.2161615101,0.01344,0.003920000000000001,0.014,9.99,2.07,10.2022056439,7.90432,1.29376,8.0094999594,0.42432000000000003,0.12376000000000001,0.442,7.48,1.17,7.5709510631
2019-05-01 08:30:00,9.84304,2.20672,10.0873707972,0.02304,0.00672,0.024,9.82,2.2,10.0634189021,7.77032,1.47676,7.9094053506,0.40032,0.11676,0.417,7.37,1.3599999999999999,7.4944312659
2019-05-01 09:00:00,9.34168,2.44924,9.6574200385,0.03168,0.00924,0.033,9.31,2.44,9.6244324508,7.62256,1.42908,7.7553652783,0.44256,0.12908,0.461,7.18,1.3,7.2967389977
2019-05-01 09:30:00,9.11512,2.55316,9.4659409781,0.04512,0.013160000000000002,0.047,9.07,2.54,9.4189436775,7.29072,1.27896,7.4020495,0.5107200000000001,0.14896,0.532,6.78,1.13,6.8735216592
2019-05-01 10:00:00,9.0212,2.6166,9.3930104333,0.0912,0.026600000000000002,0.095,8.93,2.59,9.2980105399,7.17992,1.2545600000000001,7.2887016676,0.5299200000000001,0.15456,0.552,6.65,1.1,6.7403634917
2019-05-01 10:30:00,8.56768,2.65724,8.9702878995,0.12768000000000002,0.03724,0.133,8.44,2.62,8.8373072822,7.46408,1.34744,7.5847270749,0.57408,0.16744,0.598,6.89,1.18,6.9903147283
2019-05-01 11:00:00,8.3404,2.7022,8.7672205972,0.11040000000000001,0.0322,0.115,8.23,2.67,8.6522713781,7.5188,1.3634,7.6414143324,0.6288,0.1834,0.655,6.89,1.18,6.9903147283
2019-05-01 11:30:00,8.83272,2.75996,9.2538814451,0.10272,0.029960000000000004,0.107,8.73,2.73,9.1469011146,7.69,1.275,7.7949807569,0.6000000000000001,0.17500000000000002,0.625,7.09,1.1,7.1748240397
2019-05-01 12:00:00,9.3524,2.6982,9.7338414308,0.062400000000000004,0.0182,0.065,9.29,2.68,9.6688417093,7.7848,1.2464,7.8839472347,0.6048,0.1764,0.63,7.18,1.07,7.2592905989
2019-05-01 12:30:00,10.2196,2.6828000000000003,10.5658714738,0.009600000000000001,0.0028,0.01,10.21,2.68,10.5558751414,7.70776,1.24768,7.8080900097,0.43776000000000004,0.12768000000000002,0.456,7.27,1.12,7.3557664454000005
2019-05-01 13:00:00,10.0392,2.7456,10.407874711,0.019200000000000002,0.0056,0.02,10.02,2.74,10.3878775503,7.58616,1.2938800000000001,7.6957097788,0.35616000000000003,0.10388000000000001,0.371,7.23,1.19,7.3272778028
2019-05-01 13:30:00,9.04608,2.37344,9.352260732,0.04608,0.01344,0.048,9.0,2.36,9.3042785857,7.26552,1.13536,7.3536945272,0.39552000000000004,0.11536,0.41200000000000003,6.87,1.02,6.9453077686
2019-05-01 14:00:00,8.6232,2.3125999999999998,8.9279167223,0.0432,0.0126,0.045,8.58,2.3,8.8829274454,7.14472,1.18096,7.2416635105000005,0.41472000000000003,0.12096000000000001,0.432,6.73,1.06,6.8129655804
2019-05-01 14:30:00,8.95008,2.2904400000000003,9.2385089381,0.07008,0.020440000000000003,0.073,8.88,2.27,9.1655496289,7.35744,1.2559200000000001,7.4638635036,0.39744,0.11592000000000001,0.41400000000000003,6.96,1.1400000000000001,7.0527441468
2019-05-01 15:00:00,9.49128,2.28204,9.7617673912,0.041280000000000004,0.01204,0.043000000000000003,9.45,2.27,9.7188168004,7.43416,1.22788,7.5348805034,0.40416,0.11788000000000001,0.421,7.03,1.11,7.1170921028
2019-05-01 15:30:00,9.17552,2.34036,9.4692899523,0.03552,0.010360000000000001,0.037,9.14,2.33,9.4323114876,7.53264,1.29452,7.6430653144,0.39264000000000004,0.11452000000000001,0.40900000000000003,7.14,1.18,7.2368501435
2019-05-01 16:00:00,9.01472,2.34596,9.314972088,0.054720000000000005,0.015960000000000002,0.057,8.96,2.33,9.2579965435,7.94552,1.33036,8.0561247384,0.5155200000000001,0.15036000000000002,0.537,7.43,1.18,7.5231177048
2019-05-01 16:30:00,9.16416,2.45288,9.4867512247,0.044160000000000005,0.01288,0.046,9.12,2.44,9.4407626811,7.99224,1.36732,8.1083576759,0.64224,0.18732000000000001,0.669,7.35,1.18,7.4441184837
2019-05-01 17:00:00,9.2764,2.3952,9.5806356783,0.0864,0.0252,0.09,9.19,2.37,9.4906796385,7.97928,1.12604,8.0583419759,0.56928,0.16604000000000002,0.593,7.41,0.96,7.4719274622
2019-05-01 17:30:00,9.15008,2.22044,9.4156421873,0.07008,0.020440000000000003,0.073,9.08,2.2,9.3427190903,7.96632,0.92976,8.0203932572,0.6163200000000001,0.17976,0.642,7.35,0.75,7.3881662136
2019-05-01 18:00:00,8.54736,1.86548,8.7485643737,0.08736000000000001,0.025480000000000003,0.091,8.46,1.8399999999999999,8.6577826261,8.07896,0.98928,8.1393039997,0.6489600000000001,0.18928,0.676,7.43,0.8,7.4729445334
2019-05-01 18:30:00,9.22072,1.90896,9.4162522056,0.030720000000000004,0.008960000000000001,0.032,9.19,1.9,9.3843540001,8.37552,1.07536,8.4442722836,0.6355200000000001,0.18536000000000002,0.662,7.74,0.89,7.7910012194
2019-05-01 19:00:00,9.39768,1.73224,9.5559952281,0.007680000000000001,0.0022400000000000002,0.008,9.39,1.73,9.5480364474,8.628,1.109,8.6989806874,0.648,0.189,0.675,7.98,0.92,8.0328575239
2019-05-01 19:30:00,9.62096,1.9302800000000002,9.8126883269,0.0009600000000000001,0.00028000000000000003,0.001,9.62,1.9300000000000002,9.811692005,8.5788,1.0334,8.6408173803,0.6288,0.1834,0.655,7.95,0.85,7.9953111259
2019-05-01 20:00:00,9.31096,1.6602800000000002,9.4578277527,0.0009600000000000001,0.00028000000000000003,0.001,9.31,1.6600000000000001,9.4568335081,8.23784,0.90312,8.2871969688,0.6278400000000001,0.18312,0.654,7.61,0.72,7.643984563
2019-05-01 20:30:00,9.11,1.6400000000000001,9.2564410007,0.0,0.0,0.0,9.11,1.6400000000000001,9.2564410007,8.23976,1.04368,8.3055952707,0.6297600000000001,0.18368,0.656,7.61,0.86,7.6584397889
2019-05-01 21:00:00,9.01,1.6400000000000001,9.1580401834,0.0,0.0,0.0,9.01,1.6400000000000001,9.1580401834,7.9432,0.9776,8.0031323868,0.6432,0.18760000000000002,0.67,7.3,0.79,7.3426221474
2019-05-01 21:30:00,8.53,1.5,8.6608833268,0.0,0.0,0.0,8.53,1.5,8.6608833268,7.8544,1.0092,7.9189698825,0.6144000000000001,0.1792,0.64,7.24,0.8300000000000001,7.2874206685
2019-05-01 22:00:00,8.03,1.52,8.1725944473,0.0,0.0,0.0,8.03,1.52,8.1725944473,7.31608,0.8884400000000001,7.3698271486,0.6460800000000001,0.18844000000000002,0.673,6.67,0.7000000000000001,6.706631047
2019-05-01 22:30:00,7.5600000000000005,1.54,7.7152576107,0.0,0.0,0.0,7.5600000000000005,1.54,7.7152576107,6.87152,0.8483600000000001,6.9236913421,0.6115200000000001,0.17836000000000002,0.637,6.26,0.67,6.2957525364
2019-05-01 23:00:00,6.89,1.37,7.0248843407,0.0,0.0,0.0,6.89,1.37,7.0248843407,6.52208,0.79144,6.5699242614,0.6220800000000001,0.18144000000000002,0.648,5.9,0.61,5.9314500757
2019-05-01 23:30:00,6.32,1.23,6.4385790358,0.0,0.0,0.0,6.32,1.23,6.4385790358,6.1948,0.8364,6.2510088786,0.6048,0.1764,0.63,5.59,0.66,5.6288275866
2019-05-02 00:00:00,6.0,1.25,6.1288253361,0.0,0.0,0.0,6.0,1.25,6.1288253361,5.86752,0.8613600000000001,5.9304074059000005,0.58752,0.17136,0.612,5.28,0.6900000000000001,5.3248943651000005
2019-05-02 00:30:00,5.88,1.23,6.0072705949,0.0,0.0,0.0,5.88,1.23,6.0072705949,5.65032,0.8417600000000001,5.7126767806,0.52032,0.15176,0.542,5.13,0.6900000000000001,5.1761955141
2019-05-02 01:00:00,5.76,1.19,5.8816409275,0.0,0.0,0.0,5.76,1.19,5.8816409275,5.4272,0.8296,5.4902400676,0.5472,0.15960000000000002,0.5700000000000001,4.88,0.67,4.9257791262
2019-05-02 01:30:00,5.8100000000000005,1.19,5.9306154824,0.0,0.0,0.0,5.8100000000000005,1.19,5.9306154824,5.25592,0.7275600000000001,5.306037938,0.50592,0.14756000000000002,0.527,4.75,0.58,4.7852795112
2019-05-02 02:00:00,6.06,1.05,6.150292676,0.0,0.0,0.0,6.06,1.05,6.150292676,5.47592,0.7275600000000001,5.5240423061,0.50592,0.14756000000000002,0.527,4.97,0.58,5.0037286097
2019-05-02 02:30:00,6.14,1.12,6.2413139642,0.0,0.0,0.0,6.14,1.12,6.2413139642,5.38248,0.7236400000000001,5.4309065357,0.49248000000000003,0.14364000000000002,0.513,4.89,0.58,4.9242765966
2019-05-02 03:00:00,6.02,1.12,6.123299764,0.0,0.0,0.0,6.02,1.12,6.123299764,5.53688,0.7978400000000001,5.594067286,0.50688,0.14784,0.528,5.03,0.65,5.0718241294
2019-05-02 03:30:00,5.93,1.12,6.0348405116,0.0,0.0,0.0,5.93,1.12,6.0348405116,5.4409600000000005,0.71028,5.4871252401,0.48096000000000005,0.14028000000000002,0.501,4.96,0.5700000000000001,4.9926445898
2019-05-02 04:00:00,5.8,1.1,5.9033888573,0.0,0.0,0.0,5.8,1.1,5.9033888573,5.47552,0.7203600000000001,5.522702038,0.5155200000000001,0.15036000000000002,0.537,4.96,0.5700000000000001,4.9926445898
2019-05-02 04:30:00,5.95,1.1400000000000001,6.0582258129,0.0,0.0,0.0,5.95,1.1400000000000001,6.0582258129,5.44288,0.8008400000000001,5.5014804735,0.48288000000000003,0.14084000000000002,0.503,4.96,0.66,5.0037186172
2019-05-02 05:00:00,6.33,1.27,6.4561443602,0.0,0.0,0.0,6.33,1.27,6.4561443602,5.58632,0.80476,5.64398882,0.49632000000000004,0.14476,0.517,5.09,0.66,5.1326114211
2019-05-02 05:30:00,6.46,1.46,6.6229298652,0.0,0.0,0.0,6.46,1.46,6.6229298652,5.68424,0.79832,5.7400260627,0.47424000000000005,0.13832,0.494,5.21,0.66,5.2516378398
2019-05-02 06:00:00,6.5600000000000005,1.55,6.7406305343,0.0,0.0,0.0,6.5600000000000005,1.55,6.7406305343,5.75672,0.8019600000000001,5.8123115023,0.48672000000000004,0.14196,0.507,5.27,0.66,5.3111674799
2019-05-02 06:30:00,7.28384,1.46112,7.4289431819,0.0038400000000000005,0.0011200000000000001,0.004,7.28,1.46,7.4249579123,6.31712,0.85916,6.3752773273,0.47712000000000004,0.13916,0.497,5.84,0.72,5.8842161755
2019-05-02 07:00:00,8.1348,1.4614,8.2650263762,0.0048000000000000004,0.0014,0.005,8.13,1.46,8.2600544792,7.09672,1.04196,7.172803873,0.48672000000000004,0.14196,0.507,6.61,0.9,6.6709894319
2019-05-02 07:30:00,9.35768,1.82224,9.5334533932,0.007680000000000001,0.0022400000000000002,0.008,9.35,1.82,9.5254868642,7.70136,1.19748,7.7939017315,0.47136000000000006,0.13748000000000002,0.491,7.23,1.06,7.3072908797
2019-05-02 08:00:00,9.86152,1.9633600000000002,10.0550663449,0.01152,0.00336,0.012,9.85,1.96,10.0431120675,7.9496,1.2728,8.0508484025,0.48960000000000004,0.1428,0.51,7.46,1.13,7.5450977462
2019-05-02 08:30:00,9.801120000000001,2.16616,10.0376392842,0.021120000000000003,0.0061600000000000005,0.022,9.78,2.16,10.0156876948,7.78232,1.29776,7.8897836219,0.47232,0.13776000000000002,0.492,7.31,1.16,7.401466071
2019-05-02 09:00:00,9.27664,2.25652,9.5471426197,0.05664,0.01652,0.059000000000000004,9.22,2.24,9.4882032019,7.83056,1.34308,7.9449061543,0.49056000000000005,0.14308,0.511,7.34,1.2,7.4374457981
2019-05-02 09:30:00,9.1508,2.2994,9.435273234,0.1008,0.029400000000000003,0.105,9.05,2.27,9.3303483322,7.80464,1.37552,7.9249265486,0.46464000000000005,0.13552,0.484,7.34,1.24,7.4440042988
2019-05-02 10:00:00,9.16328,2.41304,9.4756774111,0.11328,0.03304,0.11800000000000001,9.05,2.38,9.3577187391,7.75944,1.32692,7.8720788741,0.46944,0.13692000000000001,0.489,7.29,1.19,7.3864876633
2019-05-02 10:30:00,8.911200000000001,2.5566,9.2706897802,0.0912,0.026600000000000002,0.095,8.82,2.5300000000000002,9.1756907097,7.76776,1.47768,7.907062261,0.43776000000000004,0.12768000000000002,0.456,7.33,1.35,7.4532811566
2019-05-02 11:00:00,9.08832,2.48576,9.4221315635,0.08832000000000001,0.02576,0.092,9.0,2.46,9.3301446934,7.71496,1.39228,7.8395823486000005,0.38496,0.11228,0.401,7.33,1.28,7.440920642
2019-05-02 11:30:00,9.4468,2.6624,9.814805347,0.07680000000000001,0.0224,0.08,9.37,2.64,9.7348086781,7.696,1.308,7.8063615084,0.336,0.098,0.35000000000000003,7.36,1.21,7.4588001716
2019-05-02 12:00:00,9.21696,2.48828,9.5469308681,0.09696,0.028280000000000003,0.101,9.12,2.46,9.4459515137,7.68864,1.33752,7.8041107629,0.36864,0.10752,0.384,7.32,1.23,7.4226208309
2019-05-02 12:30:00,8.79168,2.67424,9.1894067708,0.15168,0.04424,0.158,8.64,2.63,9.031417386,7.39288,1.40584,7.5253611741,0.36288000000000004,0.10584,0.378,7.03,1.3,7.1491887652
2019-05-02 13:00:00,7.99648,2.28564,8.3167206638,0.15648,0.04564000000000001,0.163,7.84,2.24,8.153723076,7.19904,1.40472,7.3348084638,0.35904,0.10472000000000001,0.374,6.84,1.3,6.9624421003
2019-05-02 13:30:00,7.58288,2.31084,7.9271716646,0.24288,0.07084,0.253,7.34,2.24,7.6741905111,7.19712,1.31416,7.3161159641,0.35712000000000005,0.10416,0.372,6.84,1.21,6.9462004002
2019-05-02 14:00:00,7.9176,2.4718,8.2944671318,0.1776,0.051800000000000006,0.185,7.74,2.42,8.1095006011,7.1796,1.3778000000000001,7.3106079775,0.36960000000000004,0.1078,0.385,6.8100000000000005,1.27,6.9274093281999995
2019-05-02 14:30:00,7.85088,2.37984,8.2036549903,0.17088,0.04984,0.178,7.68,2.33,8.0256650815,6.74136,1.23248,6.8530972268,0.35136,0.10248,0.366,6.39,1.13,6.4891447819
2019-05-02 15:00:00,7.3601600000000005,2.39088,7.7387507002,0.14016,0.04088000000000001,0.146,7.22,2.35,7.5928189758,6.684,1.242,6.7984130501,0.384,0.112,0.4,6.3,1.13,6.4005390398
2019-05-02 15:30:00,7.08104,2.43572,7.4882480862000005,0.19104000000000002,0.055720000000000006,0.199,6.89,2.38,7.2894787194,6.83672,1.28696,6.9567956992,0.36672000000000005,0.10696000000000001,0.382,6.47,1.18,6.5767241086
2019-05-02 16:00:00,7.81152,2.28836,8.1398056611,0.13152,0.038360000000000005,0.137,7.68,2.25,8.002805758,7.30472,1.24096,7.409380271,0.41472000000000003,0.12096000000000001,0.432,6.89,1.12,6.9804369491
2019-05-02 16:30:00,8.76752,2.15136,9.0276108024,0.10752,0.031360000000000006,0.112,8.66,2.12,8.9157164603,8.00456,1.32508,8.1134960282,0.39456,0.11508000000000002,0.41100000000000003,7.61,1.21,7.7055953696
2019-05-02 17:00:00,8.7308,1.9194,8.9392933166,0.1008,0.029400000000000003,0.105,8.63,1.8900000000000001,8.8345345095,7.77672,1.23696,7.8744805543,0.36672000000000005,0.10696000000000001,0.382,7.41,1.13,7.4956654141
2019-05-02 17:30:00,8.7212,1.7866,8.9023181812,0.0912,0.026600000000000002,0.095,8.63,1.76,8.8076387301,7.67488,1.07184,7.7493628125,0.31488000000000005,0.09184,0.328,7.36,0.98,7.4249579123
2019-05-02 18:00:00,9.29632,1.76476,9.4623434412,0.01632,0.00476,0.017,9.28,1.76,9.4454221716,8.12472,1.07596,8.1956552514,0.5347200000000001,0.15596000000000002,0.557,7.59,0.92,7.6455542638
2019-05-02 18:30:00,9.36056,1.7930800000000002,9.5307512506,0.010560000000000002,0.0030800000000000003,0.011,9.35,1.79,9.5198004181,8.2112,0.9866,8.2702590649,0.5712,0.1666,0.595,7.64,0.8200000000000001,7.6838792286
2019-05-02 19:00:00,9.86288,1.66084,10.0017394187,0.00288,0.00084,0.003,9.86,1.6600000000000001,9.9987599231,8.3004,0.8822000000000001,8.3471502323,0.5904,0.17220000000000002,0.615,7.71,0.71,7.7426222948
2019-05-02 19:30:00,9.92384,1.74112,10.0754205471,0.0038400000000000005,0.0011200000000000001,0.004,9.92,1.74,10.0714447822,8.44312,1.00716,8.5029786898,0.5731200000000001,0.16716,0.597,7.87,0.84,7.9147015105000005
2019-05-02 20:00:00,9.315760000000001,1.62168,9.4558569363,0.00576,0.00168,0.006,9.31,1.62,9.4498941793,8.13328,0.9730400000000001,8.1912789233,0.59328,0.17304000000000003,0.618,7.54,0.8,7.5823215442
2019-05-02 20:30:00,9.23096,1.49028,9.350484319,0.0009600000000000001,0.00028000000000000003,0.001,9.23,1.49,9.3494919648,8.01024,0.94632,8.0659448548,0.5702400000000001,0.16632000000000002,0.594,7.44,0.78,7.4807753609
2019-05-02 21:00:00,8.96,1.3900000000000001,9.067177069,0.0,0.0,0.0,8.96,1.3900000000000001,9.067177069,7.81696,0.9082800000000001,7.869551207,0.57696,0.16828,0.601,7.24,0.74,7.277719423
2019-05-02 21:30:00,8.93,1.45,9.0469552889,0.0,0.0,0.0,8.93,1.45,9.0469552889,7.53216,0.8268800000000001,7.5774114841,0.57216,0.16688,0.596,6.96,0.66,6.991223069
2019-05-02 22:00:00,8.53,1.37,8.6393171026,0.0,0.0,0.0,8.53,1.37,8.6393171026,7.10272,0.7499600000000001,7.1422035395,0.58272,0.16996000000000003,0.607,6.52,0.58,6.5457467107
2019-05-02 22:30:00,7.73,1.1,7.8078742305,0.0,0.0,0.0,7.73,1.1,7.8078742305,6.87736,0.74548,6.9176456255000005,0.5673600000000001,0.16548000000000002,0.591,6.31,0.58,6.3366000347
2019-05-02 23:00:00,6.84,1.01,6.9141666164,0.0,0.0,0.0,6.84,1.01,6.9141666164,6.29024,0.7063200000000001,6.3297714967,0.5702400000000001,0.16632000000000002,0.594,5.72,0.54,5.7454329689
2019-05-02 23:30:00,6.52,1.16,6.6223862769,0.0,0.0,0.0,6.52,1.16,6.6223862769,5.9214400000000005,0.6979200000000001,5.9624276935000005,0.54144,0.15792,0.5640000000000001,5.38,0.54,5.4070324578
2019-05-03 00:00:00,6.1,1.12,6.2019674298,0.0,0.0,0.0,6.1,1.12,6.2019674298,5.67376,0.74568,5.7225511094,0.53376,0.15568,0.556,5.14,0.59,5.173751057
2019-05-03 00:30:00,5.86,1.03,5.9498319304,0.0,0.0,0.0,5.86,1.03,5.9498319304,5.45112,0.75616,5.5033160185,0.50112,0.14616,0.522,4.95,0.61,4.9874442353
2019-05-03 01:00:00,5.67,0.98,5.7540681261,0.0,0.0,0.0,5.67,0.98,5.7540681261,5.34224,0.7123200000000001,5.3895202013,0.52224,0.15232,0.544,4.82,0.56,4.8524220756
2019-05-03 01:30:00,5.71,0.98,5.7934877233,0.0,0.0,0.0,5.71,0.98,5.7934877233,5.19192,0.65056,5.2325196225,0.48192,0.14056000000000002,0.502,4.71,0.51,4.7375310025
2019-05-03 02:00:00,6.05,0.9500000000000001,6.1241325916000005,0.0,0.0,0.0,6.05,0.9500000000000001,6.1241325916000005,5.31576,0.6816800000000001,5.3592902515,0.48576,0.14168,0.506,4.83,0.54,4.8600925917
2019-05-03 02:30:00,6.08,0.98,6.1584738369,0.0,0.0,0.0,6.08,0.98,6.1584738369,5.3812,0.7216,5.4293664455,0.45120000000000005,0.1316,0.47000000000000003,4.93,0.59,4.965178748
2019-05-03 03:00:00,6.0,1.01,6.0844145158,0.0,0.0,0.0,6.0,1.01,6.0844145158,5.53984,0.8041200000000001,5.5978956939,0.45984,0.13412000000000002,0.47900000000000004,5.08,0.67,5.1239925839
2019-05-03 03:30:00,5.96,1.05,6.0517848607,0.0,0.0,0.0,5.96,1.05,6.0517848607,5.39048,0.7526400000000001,5.4427696626,0.42048,0.12264000000000001,0.438,4.97,0.63,5.0097704538
2019-05-03 04:00:00,5.86,1.05,5.953326801,0.0,0.0,0.0,5.86,1.05,5.953326801,5.3392800000000005,0.74104,5.3904592754,0.44928,0.13104000000000002,0.468,4.89,0.61,4.9279001613
2019-05-03 04:30:00,5.86,1.03,5.9498319304,0.0,0.0,0.0,5.86,1.03,5.9498319304,5.412,0.776,5.4673503638,0.432,0.126,0.45,4.98,0.65,5.0222405359
2019-05-03 05:00:00,6.0,1.07,6.0946615985,0.0,0.0,0.0,6.0,1.07,6.0946615985,5.4464,0.7802,5.5019982734,0.4464,0.1302,0.465,5.0,0.65,5.0420729864
2019-05-03 05:30:00,6.4,1.24,6.519018331,0.0,0.0,0.0,6.4,1.24,6.519018331,5.55952,0.8023600000000001,5.6171206325,0.41952000000000006,0.12236000000000001,0.437,5.14,0.68,5.1847854343
2019-05-03 06:00:00,6.6,1.24,6.7154746668000005,0.0,0.0,0.0,6.6,1.24,6.7154746668000005,5.6839200000000005,0.8265600000000001,5.743705076,0.43392000000000003,0.12656,0.452,5.25,0.7000000000000001,5.2964610826000005
2019-05-03 06:30:00,7.34576,1.33168,7.4654913837,0.00576,0.00168,0.006,7.34,1.33,7.4595241135,6.47224,0.9573200000000001,6.5426563566,0.40224000000000004,0.11732000000000001,0.419,6.07,0.84,6.1278462774
2019-05-03 07:00:00,8.3296,1.3328,8.4355552277,0.009600000000000001,0.0028,0.01,8.32,1.33,8.4256335073,6.952,1.076,7.0347764712,0.432,0.126,0.45,6.52,0.9500000000000001,6.5888466366
2019-05-03 07:30:00,9.22496,1.53728,9.3521717692,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.2,1.53,9.3263551294,7.71032,1.19676,7.8026450003,0.40032,0.11676,0.417,7.31,1.08,7.3893504451
2019-05-03 08:00:00,10.05072,1.9389600000000002,10.2360411488,0.030720000000000004,0.008960000000000001,0.032,10.02,1.9300000000000002,10.2041805158,8.05088,1.29984,8.1551365899,0.41088,0.11984000000000002,0.428,7.64,1.18,7.7305885934
2019-05-03 08:30:00,10.3284,2.0912,10.5379772253,0.038400000000000004,0.0112,0.04,10.29,2.08,10.4981188791,7.899760000000001,1.36368,8.0165972332,0.38976000000000005,0.11368,0.406,7.51,1.25,7.6133172796
2019-05-03 09:00:00,10.08992,2.11456,10.3091148796,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.04,2.1,10.2572705921,8.05704,1.3687200000000002,8.172471352,0.40704,0.11872,0.424,7.65,1.25,7.751451477
2019-05-03 09:30:00,10.12224,2.23232,10.365471296599999,0.04224000000000001,0.012320000000000001,0.044,10.08,2.22,10.3215696481,8.1844,1.4092,8.3048328099,0.3744,0.1092,0.39,7.8100000000000005,1.3,7.9174553993
2019-05-03 10:00:00,9.762,2.241,10.015923572,0.07200000000000001,0.021,0.075,9.69,2.22,9.9410512523,8.03,1.405,8.1519890211,0.36,0.105,0.375,7.67,1.3,7.7793894362
2019-05-03 10:30:00,9.25752,2.28136,9.534478486,0.10752,0.031360000000000006,0.112,9.15,2.25,9.4225792647,7.7354400000000005,1.32492,7.8480854353,0.32544,0.09492,0.339,7.41,1.23,7.5113913491
2019-05-03 11:00:00,9.2808,2.2794,9.5566161898,0.1008,0.029400000000000003,0.105,9.18,2.25,9.4517141303,7.79592,1.31256,7.9056424407,0.38592000000000004,0.11256000000000001,0.402,7.41,1.2,7.506537151
2019-05-03 11:30:00,9.15808,2.36444,9.4583828322,0.11808,0.034440000000000005,0.123,9.04,2.33,9.3354432139,7.84632,1.37976,7.9667104378,0.37632000000000004,0.10976000000000001,0.392,7.47,1.27,7.5771894526
2019-05-03 12:00:00,9.28,2.365,9.5766186621,0.12,0.035,0.125,9.16,2.33,9.45169297,7.83264,1.3445200000000002,7.9471997207000005,0.39264000000000004,0.11452000000000001,0.40900000000000003,7.44,1.23,7.5409879989
2019-05-03 12:30:00,9.34256,2.29408,9.6200951347,0.08256000000000001,0.02408,0.08600000000000001,9.26,2.27,9.5341753707,7.7248,1.3364,7.8395471808,0.3648,0.10640000000000001,0.38,7.36,1.23,7.4620707582
2019-05-03 13:00:00,8.77728,2.10004,9.0250103712,0.13728,0.040040000000000006,0.14300000000000002,8.64,2.06,8.882184416,7.59168,1.30424,7.7028986232,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.2,1.19,7.2976777128
2019-05-03 13:30:00,8.44184,2.16012,8.7138270008,0.17184000000000002,0.050120000000000005,0.179,8.27,2.11,8.5349282364,7.36712,1.29416,7.4799269515,0.35712000000000005,0.10416,0.372,7.01,1.19,7.1102883205
2019-05-03 14:00:00,7.77104,2.19572,8.0752863107,0.19104000000000002,0.055720000000000006,0.199,7.58,2.14,7.8762935446,7.31744,1.32592,7.436598147,0.39744,0.11592000000000001,0.41400000000000003,6.92,1.21,7.0249911032
2019-05-03 14:30:00,8.95392,2.00156,9.1749074001,0.07392,0.021560000000000003,0.077,8.88,1.98,9.0980657285,7.7208,1.3094000000000001,7.831045971,0.3408,0.0994,0.355,7.38,1.21,7.478535953
2019-05-03 15:00:00,8.66832,2.13576,8.9275552309,0.08832000000000001,0.02576,0.092,8.58,2.11,8.8356380641,7.49288,1.28584,7.6024098285,0.36288000000000004,0.10584,0.378,7.13,1.18,7.2269841566
2019-05-03 15:30:00,8.86472,2.04596,9.09775868,0.054720000000000005,0.015960000000000002,0.057,8.81,2.03,9.0408517298,7.57024,1.21632,7.6673312176,0.33024000000000003,0.09632,0.34400000000000003,7.24,1.12,7.3261176622
2019-05-03 16:00:00,8.98816,1.68988,9.1456391029,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.92,1.67,9.0749820936,7.59712,1.15416,7.6842903121,0.35712000000000005,0.10416,0.372,7.24,1.05,7.3157432978
2019-05-03 16:30:00,9.55416,1.79288,9.7209254703,0.044160000000000005,0.01288,0.046,9.51,1.78,9.6751485777,7.82448,1.11464,7.9034745271,0.32448000000000005,0.09464,0.338,7.5,1.02,7.5690422115
2019-05-03 17:00:00,9.58648,1.70064,9.7361581335,0.036480000000000005,0.01064,0.038,9.55,1.69,9.6983813082,8.20464,1.12052,8.2808020505,0.34464,0.10052000000000001,0.359,7.86,1.02,7.9259068882
2019-05-03 17:30:00,10.11784,1.58812,10.2417191623,0.027840000000000004,0.00812,0.029,10.09,1.58,10.2129574561,8.28384,1.00112,8.3441144767,0.24384000000000003,0.07112,0.254,8.04,0.93,8.0936085895
2019-05-03 18:00:00,9.8588,1.4284,9.9617400087,0.028800000000000003,0.008400000000000001,0.03,9.83,1.42,9.9320340314,8.06696,0.9282800000000001,8.1201938031,0.33696000000000004,0.09828,0.35100000000000003,7.73,0.8300000000000001,7.7744324552
2019-05-03 18:30:00,9.9936,1.4098,10.0925505696,0.033600000000000005,0.0098,0.035,9.96,1.4,10.0579123082,8.09696,0.97828,8.155844101,0.33696000000000004,0.09828,0.35100000000000003,7.76,0.88,7.8097375116
2019-05-03 19:00:00,9.63864,1.28252,9.7235918569,0.00864,0.00252,0.009000000000000001,9.63,1.28,9.7146950544,7.91024,0.8763200000000001,7.9586326464,0.33024000000000003,0.09632,0.34400000000000003,7.58,0.78,7.6200262467
2019-05-03 19:30:00,9.47864,1.22252,9.5571528919,0.00864,0.00252,0.009000000000000001,9.47,1.22,9.5482616219,7.93232,0.92276,7.9858115805,0.35232,0.10276,0.367,7.58,0.8200000000000001,7.6242245507
2019-05-03 20:00:00,9.41192,1.19056,9.4869210601,0.0019200000000000003,0.0005600000000000001,0.002,9.41,1.19,9.4849459672,7.9004,0.9222,7.9540412999,0.3504,0.1022,0.365,7.55,0.8200000000000001,7.5943992521
2019-05-03 20:30:00,9.1,1.17,9.1749059941,0.0,0.0,0.0,9.1,1.17,9.1749059941,7.75504,0.9177200000000001,7.8091520282,0.33504,0.09772,0.34900000000000003,7.42,0.8200000000000001,7.4651724695
2019-05-03 21:00:00,8.91,1.11,8.978875208,0.0,0.0,0.0,8.91,1.11,8.978875208,7.59,0.845,7.6368923654,0.36,0.105,0.375,7.23,0.74,7.2677713228
2019-05-03 21:30:00,8.72,1.05,8.7829892406,0.0,0.0,0.0,8.72,1.05,8.7829892406,7.45272,0.7799600000000001,7.493421982,0.34272,0.09996000000000001,0.357,7.11,0.68,7.1424435595
2019-05-03 22:00:00,8.27,1.1400000000000001,8.348203399500001,0.0,0.0,0.0,8.27,1.1400000000000001,8.348203399500001,7.2104,0.7822,7.2527032891,0.3504,0.1022,0.365,6.86,0.68,6.8936202390000005
2019-05-03 22:30:00,7.84,1.09,7.9154090229000005,0.0,0.0,0.0,7.84,1.09,7.9154090229000005,6.9608,0.6594,6.9919628861,0.3408,0.0994,0.355,6.62,0.56,6.6436435786
2019-05-03 23:00:00,7.03,1.0,7.1007675641,0.0,0.0,0.0,7.03,1.0,7.1007675641,6.55,0.665,6.5836710884,0.36,0.105,0.375,6.19,0.56,6.2152795593
2019-05-03 23:30:00,6.61,1.0,6.6852150302,0.0,0.0,0.0,6.61,1.0,6.6852150302,6.09944,0.7119200000000001,6.1408467169,0.34944000000000003,0.10192000000000001,0.364,5.75,0.61,5.7822659918
2019-05-04 00:00:00,6.38,1.07,6.4691034928,0.0,0.0,0.0,6.38,1.07,6.4691034928,5.73096,0.71528,5.7754244866,0.36096,0.10528000000000001,0.376,5.37,0.61,5.4045351326
2019-05-04 00:30:00,6.17,1.07,6.2620923021,0.0,0.0,0.0,6.17,1.07,6.2620923021,5.63888,0.73884,5.6870776503,0.33888,0.09884000000000001,0.353,5.3,0.64,5.3385016625
2019-05-04 01:00:00,6.02,1.07,6.1143519689,0.0,0.0,0.0,6.02,1.07,6.1143519689,5.52976,0.7336800000000001,5.5782194292,0.38976000000000005,0.11368,0.406,5.14,0.62,5.1772579615
2019-05-04 01:30:00,6.09,1.13,6.1939486598,0.0,0.0,0.0,6.09,1.13,6.1939486598,5.25424,0.64332,5.2934769859,0.35424000000000005,0.10332000000000001,0.369,4.9,0.54,4.929665303
2019-05-04 02:00:00,6.46,1.08,6.5496564795,0.0,0.0,0.0,6.46,1.08,6.5496564795,5.06616,0.54388,5.0952706111,0.35616000000000003,0.10388000000000001,0.371,4.71,0.44,4.7305073724
2019-05-04 02:30:00,6.47,1.11,6.5645258778,0.0,0.0,0.0,6.47,1.11,6.5645258778,5.35848,0.6016400000000001,5.3921497197,0.34848,0.10164000000000001,0.363,5.01,0.5,5.0348882808
2019-05-04 03:00:00,6.52,1.19,6.6277069941,0.0,0.0,0.0,6.52,1.19,6.6277069941,5.3104,0.6322,5.3478991202,0.3504,0.1022,0.365,4.96,0.53,4.9882361612
2019-05-04 03:30:00,6.31,1.08,6.4017575712,0.0,0.0,0.0,6.31,1.08,6.4017575712,5.32216,0.6268800000000001,5.3589519125,0.33216,0.09688000000000001,0.34600000000000003,4.99,0.53,5.0180673571
2019-05-04 04:00:00,6.17,0.97,6.2457825771,0.0,0.0,0.0,6.17,0.97,6.2457825771,4.98752,0.5813600000000001,5.0212882012,0.34752000000000005,0.10136,0.362,4.64,0.48,4.6647615159
2019-05-04 04:30:00,6.0,0.97,6.0779025988,0.0,0.0,0.0,6.0,0.97,6.0779025988,5.38024,0.66632,5.4213434497,0.33024000000000003,0.09632,0.34400000000000003,5.05,0.5700000000000001,5.0820665088
2019-05-04 05:00:00,5.93,0.92,6.0009415928,0.0,0.0,0.0,5.93,0.92,6.0009415928,5.36328,0.62304,5.3993472939,0.35328000000000004,0.10304,0.368,5.01,0.52,5.0369137376
2019-05-04 05:30:00,5.82,0.8300000000000001,5.8788859489,0.0,0.0,0.0,5.82,0.8300000000000001,5.8788859489,5.2936,0.6348,5.3315262355,0.3936,0.1148,0.41000000000000003,4.9,0.52,4.9275145865
2019-05-04 06:00:00,5.82,0.6900000000000001,5.8607593365,0.0,0.0,0.0,5.82,0.6900000000000001,5.8607593365,5.37136,0.6524800000000001,5.4108445182,0.35136,0.10248,0.366,5.02,0.55,5.0500396038
2019-05-04 06:30:00,6.02384,0.54112,6.0480955019,0.0038400000000000005,0.0011200000000000001,0.004,6.02,0.54,6.0441707454,5.83792,0.7485600000000001,5.8857159293,0.33792000000000005,0.09856000000000001,0.352,5.5,0.65,5.538275905
2019-05-04 07:00:00,6.27152,0.52336,6.2933193785,0.01152,0.00336,0.012,6.26,0.52,6.2815603157,5.85424,0.7133200000000001,5.8975377404,0.35424000000000005,0.10332000000000001,0.369,5.5,0.61,5.5337238818
2019-05-04 07:30:00,6.59744,0.5309200000000001,6.6187680576,0.03744,0.010920000000000001,0.039,6.5600000000000005,0.52,6.5805774823,6.44168,0.8442400000000001,6.4967670729,0.39168000000000003,0.11424000000000001,0.40800000000000003,6.05,0.73,6.0938821781
2019-05-04 08:00:00,6.82968,0.50324,6.8481953389,0.07968,0.02324,0.083,6.75,0.48,6.7670451454,6.48864,0.80752,6.538695405,0.36864,0.10752,0.384,6.12,0.7000000000000001,6.1599025966
2019-05-04 08:30:00,7.166,0.678,7.1980025007,0.096,0.028,0.1,7.07,0.65,7.099816899,6.26504,0.6677200000000001,6.300521899,0.33504,0.09772,0.34900000000000003,5.93,0.5700000000000001,5.9573316174
2019-05-04 09:00:00,7.02552,0.8553600000000001,7.0773986747,0.15552000000000002,0.045360000000000004,0.162,6.87,0.81,6.9175862842,6.34272,0.67996,6.3790628309,0.34272,0.09996000000000001,0.357,6.0,0.58,6.0279681486
2019-05-04 09:30:00,6.58792,0.89356,6.6482433319,0.21792000000000003,0.06356,0.227,6.37,0.8300000000000001,6.4238461999,6.7976,0.9218000000000001,6.859816397,0.4176,0.1218,0.435,6.38,0.8,6.4299611196
2019-05-04 10:00:00,6.50432,0.81376,6.5550273836,0.18432,0.05376,0.192,6.32,0.76,6.3655321851,6.85264,0.94952,6.9181112451,0.5126400000000001,0.14952000000000001,0.534,6.34,0.8,6.3902738595
2019-05-04 10:30:00,5.95944,0.9069200000000001,6.0280535001,0.22944,0.06692000000000001,0.23900000000000002,5.73,0.84,5.7912433898,6.64888,0.97384,6.7198191642000005,0.45888,0.13384000000000001,0.47800000000000004,6.19,0.84,6.2467351473
2019-05-04 11:00:00,5.89632,0.8747600000000001,5.9608551903,0.25632000000000005,0.07476000000000001,0.267,5.64,0.8,5.696455038,6.64696,0.9032800000000001,6.7080542633,0.45696000000000003,0.13328,0.47600000000000003,6.19,0.77,6.2377079124
2019-05-04 11:30:00,5.14352,0.9143600000000001,5.2241604302,0.32352000000000003,0.09436000000000001,0.337,4.82,0.8200000000000001,4.8892535218,6.6052,0.9886,6.6787721177,0.4752,0.1386,0.495,6.13,0.85,6.1886509031
2019-05-04 12:00:00,4.9813600000000005,0.9224800000000001,5.0660553491,0.35136,0.10248,0.366,4.63,0.8200000000000001,4.7020527432,6.43736,1.01048,6.5161855099,0.44736000000000004,0.13048,0.466,5.99,0.88,6.0542959954
2019-05-04 12:30:00,4.9004,0.9822000000000001,4.9978632434,0.3504,0.1022,0.365,4.55,0.88,4.6343176412,6.15528,0.9740400000000001,6.2318717734,0.42528000000000005,0.12404000000000001,0.443,5.73,0.85,5.7927023055
2019-05-04 13:00:00,4.8096,0.7778,4.8720863088,0.36960000000000004,0.1078,0.385,4.44,0.67,4.4902672526,6.06528,1.00404,6.1478221998,0.42528000000000005,0.12404000000000001,0.443,5.64,0.88,5.7082396586
2019-05-04 13:30:00,4.76,0.755,4.8195046426,0.36,0.105,0.375,4.4,0.65,4.4477522413,6.03744,0.99592,6.1190308383,0.39744,0.11592000000000001,0.41400000000000003,5.64,0.88,5.7082396586
2019-05-04 14:00:00,4.7340800000000005,0.63744,4.7768026126,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.4,0.54,4.4330125197,5.5000800000000005,0.8254400000000001,5.5616752153,0.43008,0.12544000000000002,0.448,5.07,0.7000000000000001,5.1180953489
2019-05-04 14:30:00,4.58152,0.74336,4.6414340025000005,0.25152,0.07336000000000001,0.262,4.33,0.67,4.3815294133,5.408,0.789,5.4652525102,0.40800000000000003,0.11900000000000001,0.425,5.0,0.67,5.0446902779
2019-05-04 15:00:00,4.00416,0.68288,4.0619727227,0.28416,0.08288000000000001,0.296,3.7199999999999998,0.6000000000000001,3.7680764323,5.8406400000000005,0.81852,5.8977157103,0.44064000000000003,0.12852000000000002,0.459,5.4,0.6900000000000001,5.4439048485
2019-05-04 15:30:00,4.07448,0.7546400000000001,4.1437747043,0.32448000000000005,0.09464,0.338,3.75,0.66,3.8076370625,5.77088,0.71984,5.8156019121,0.41088,0.11984000000000002,0.428,5.36,0.6000000000000001,5.3934775424
2019-05-04 16:00:00,4.26632,0.67476,4.3193503447,0.25632000000000005,0.07476000000000001,0.267,4.01,0.6000000000000001,4.0546393181,5.62648,0.69064,5.6687089183,0.51648,0.15064000000000002,0.538,5.11,0.54,5.1384530746
2019-05-04 16:30:00,4.74368,0.7052400000000001,4.7958172818,0.22368000000000002,0.06524,0.233,4.52,0.64,4.5650848842,5.94144,0.73792,5.9870890423,0.54144,0.15792,0.5640000000000001,5.4,0.58,5.4310588286
2019-05-04 17:00:00,5.19256,0.6290800000000001,5.2305277936,0.20256000000000002,0.05908000000000001,0.211,4.99,0.5700000000000001,5.0224496015,6.4056,0.7908000000000001,6.4542293111,0.5856,0.1708,0.61,5.82,0.62,5.8529308897
2019-05-04 17:30:00,5.88016,0.46088,5.8981939609000005,0.14016,0.04088000000000001,0.146,5.74,0.42,5.7553453415,6.5628,0.7554000000000001,6.6061314701,0.5328,0.1554,0.555,6.03,0.6000000000000001,6.0597772236
2019-05-04 18:00:00,6.54096,0.38528,6.5522971850000005,0.12096000000000001,0.035280000000000006,0.126,6.42,0.35000000000000003,6.4295334201,6.6763200000000005,0.6247600000000001,6.7054883342,0.49632000000000004,0.14476,0.517,6.18,0.48,6.198612748
2019-05-04 18:30:00,7.00312,0.50716,7.0214600334,0.09312000000000001,0.027160000000000004,0.097,6.91,0.48,6.9266514276,6.44568,0.5662400000000001,6.4705037207,0.29568,0.08624000000000001,0.308,6.15,0.48,6.1687032673
2019-05-04 19:00:00,7.26552,0.44036000000000003,7.2788527805,0.03552,0.010360000000000001,0.037,7.23,0.43,7.242775711,6.77152,0.6583600000000001,6.8034491988,0.37152,0.10836000000000001,0.387,6.4,0.55,6.4235893393
2019-05-04 19:30:00,7.64112,0.36616000000000004,7.6498881038,0.021120000000000003,0.0061600000000000005,0.022,7.62,0.36,7.6284991971,7.07152,0.6583600000000001,7.1021006048,0.37152,0.10836000000000001,0.387,6.7,0.55,6.7225367236
2019-05-04 20:00:00,7.62864,0.27252000000000004,7.6335061014,0.00864,0.00252,0.009000000000000001,7.62,0.27,7.6247819641,7.05224,0.64732,7.0818862035,0.40224000000000004,0.11732000000000001,0.419,6.65,0.53,6.671086868
2019-05-04 20:30:00,7.45288,0.23084000000000002,7.4564540768,0.00288,0.00084,0.003,7.45,0.23,7.45354949,6.73112,0.56116,6.7544708897,0.38112,0.11116000000000001,0.397,6.35,0.45,6.3659249132
2019-05-04 21:00:00,7.35,0.23,7.3535977589,0.0,0.0,0.0,7.35,0.23,7.3535977589,6.9372,0.6446000000000001,6.9670835362,0.4272,0.1246,0.445,6.51,0.52,6.5307350275000005
2019-05-04 21:30:00,7.41,0.23,7.4135686413,0.0,0.0,0.0,7.41,0.23,7.4135686413,7.08952,0.64236,7.1185616665,0.41952000000000006,0.12236000000000001,0.437,6.67,0.52,6.6902391587
2019-05-04 22:00:00,7.09,0.26,7.0947656762,0.0,0.0,0.0,7.09,0.26,7.0947656762,6.90872,0.6329600000000001,6.9376545316,0.55872,0.16296000000000002,0.582,6.35,0.47000000000000003,6.3673699437
2019-05-04 22:30:00,6.74,0.26,6.7450129726,0.0,0.0,0.0,6.74,0.26,6.7450129726,6.7888,0.6984,6.8246295138,0.5088,0.1484,0.53,6.28,0.55,6.3040383882
2019-05-04 23:00:00,6.15,0.26,6.1554934814,0.0,0.0,0.0,6.15,0.26,6.1554934814,6.27528,0.58904,6.3028649993,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.73,0.43,5.7461117288
2019-05-04 23:30:00,5.63,0.02,5.6300355239,0.0,0.0,0.0,5.63,0.02,5.6300355239,5.83144,0.5379200000000001,5.856197606,0.54144,0.15792,0.5640000000000001,5.29,0.38,5.3036308318
2019-05-05 00:00:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.58432,0.55876,5.6122047896,0.54432,0.15876,0.5670000000000001,5.04,0.4,5.055848099
2019-05-05 00:30:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,5.22976,0.50868,5.254440503,0.50976,0.14868,0.531,4.72,0.36,4.7337089053
2019-05-05 01:00:00,4.9,-0.11,4.9012345384,0.0,0.0,0.0,4.9,-0.11,4.9012345384,5.19896,0.59428,5.2328150932,0.5289600000000001,0.15428,0.551,4.67,0.44,4.6906822531
2019-05-05 01:30:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.0432,0.5226000000000001,5.0702048282,0.5232,0.1526,0.545,4.52,0.37,4.5351185211
2019-05-05 02:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.22216,0.54688,5.2507173605,0.57216,0.16688,0.596,4.65,0.38,4.6655010449
2019-05-05 02:30:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.16856,0.53708,5.196389843,0.53856,0.15708000000000003,0.561,4.63,0.38,4.6455677802
2019-05-05 03:00:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.26312,0.5471600000000001,5.2914852546,0.5731200000000001,0.16716,0.597,4.69,0.38,4.7053692735
2019-05-05 03:30:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.16304,0.5267200000000001,5.1898377624,0.50304,0.14672000000000002,0.524,4.66,0.38,4.675467891
2019-05-05 04:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.19856,0.53708,5.2262300944,0.53856,0.15708000000000003,0.561,4.66,0.38,4.675467891
2019-05-05 04:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,4.96544,0.45992000000000005,4.986694376,0.44544000000000006,0.12992,0.464,4.52,0.33,4.53203045
2019-05-05 05:00:00,5.04,-0.24,5.04571105,0.0,0.0,0.0,5.04,-0.24,5.04571105,4.8068,0.3674,4.8208203659,0.4368,0.1274,0.455,4.37,0.24,4.376585427
