Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-05 05:30:00,5.18,-0.2,5.183859566,0.0,0.0,0.0,5.18,-0.2,5.183859566,4.328,0.11900000000000001,4.329635666,0.40800000000000003,0.11900000000000001,0.425,3.92,0.0,3.92
2019-05-05 06:00:00,5.34,0.09,5.3407583731,0.0,0.0,0.0,5.34,0.09,5.3407583731,4.0692,-0.1194,4.070951363,0.37920000000000004,0.1106,0.395,3.69,-0.23,3.697161073
2019-05-05 06:30:00,5.38576,-0.13832,5.3875359117,0.00576,0.00168,0.006,5.38,-0.14,5.3818212531,4.16288,-0.12416,4.1647311558,0.36288000000000004,0.10584,0.378,3.8,-0.23,3.8069541631
2019-05-05 07:00:00,5.4544,-0.21580000000000002,5.4586673282,0.014400000000000001,0.004200000000000001,0.015,5.44,-0.22,5.444446712,4.40376,-0.10932000000000001,4.405116684,0.41376,0.12068000000000001,0.431,3.99,-0.23,3.996623575
2019-05-05 07:30:00,5.96976,0.09868,5.9705755334,0.02976,0.00868,0.031,5.94,0.09,5.9406817791,4.57,-0.125,4.571709199,0.36,0.105,0.375,4.21,-0.23,4.2162779795
2019-05-05 08:00:00,6.16744,0.14092000000000002,6.1690497323,0.03744,0.010920000000000001,0.039,6.13,0.13,6.1313783116,4.93712,0.01916,4.937157178,0.47712000000000004,0.13916,0.497,4.46,-0.12,4.4616140577
2019-05-05 08:30:00,6.3856,0.33080000000000004,6.3941626504,0.1056,0.0308,0.11,6.28,0.30000000000000004,6.2871615217,4.99376,0.12068000000000001,4.9952179732,0.41376,0.12068000000000001,0.431,4.58,0.0,4.58
2019-05-05 09:00:00,6.09416,0.42788000000000004,6.1091625776,0.16416,0.047880000000000006,0.171,5.93,0.38,5.9421629059,5.3828,0.23040000000000002,5.3877286494,0.6528,0.1904,0.68,4.73,0.04,4.7301691302
2019-05-05 09:30:00,6.08296,0.47628000000000004,6.1015772551,0.19296000000000002,0.056280000000000004,0.201,5.89,0.42,5.904955546,5.52648,0.12564,5.5279079768,0.63648,0.18564000000000003,0.663,4.89,-0.06,4.8903680843
2019-05-05 10:00:00,5.68192,0.42056000000000004,5.6974630846,0.24192000000000002,0.07056000000000001,0.252,5.44,0.35000000000000003,5.4512475636,5.63504,0.35272000000000003,5.6460682957,0.6950400000000001,0.20272,0.724,4.94,0.15,4.9422768033
2019-05-05 10:30:00,5.59896,0.6242800000000001,5.6336558823,0.28896000000000005,0.08428000000000001,0.301,5.31,0.54,5.3373870011,5.72792,0.39856,5.741769553,0.5779200000000001,0.16856000000000002,0.602,5.15,0.23,5.1551333639
2019-05-05 11:00:00,5.58056,0.59308,5.6119866178999995,0.25056,0.07308,0.261,5.33,0.52,5.3553057803,5.7404,0.3322,5.7500042609,0.5904,0.17220000000000002,0.615,5.15,0.16,5.1524848374
2019-05-05 11:30:00,7.07288,0.47584000000000004,7.0888684005,0.12288000000000002,0.035840000000000004,0.128,6.95,0.44,6.9639141293,6.15008,0.37044000000000005,6.1612263227,0.55008,0.16044,0.5730000000000001,5.6,0.21,5.6039361167
2019-05-05 12:00:00,7.74912,0.40016,7.7594451348,0.06912,0.02016,0.07200000000000001,7.68,0.38,7.6893952948,5.91384,0.33612000000000003,5.9233841847,0.36384000000000005,0.10612,0.379,5.55,0.23,5.5547637213000005
2019-05-05 12:30:00,7.09672,0.54696,7.1177665036,0.12672,0.03696,0.132,6.97,0.51,6.988633629,5.85304,0.14672000000000002,5.8548786495,0.50304,0.14672000000000002,0.524,5.35,0.0,5.35
2019-05-05 13:00:00,5.8876,0.8268000000000001,5.945370636,0.29760000000000003,0.0868,0.31,5.59,0.74,5.6387675958,6.1924,0.5132,6.2136295351,1.1424,0.3332,1.19,5.05,0.18,5.0532069026
2019-05-05 13:30:00,5.9124,0.6632,5.9494796411,0.1824,0.053200000000000004,0.19,5.73,0.61,5.7623779814,6.22048,0.33764000000000005,6.2296366026,1.02048,0.29764,1.063,5.2,0.04,5.2001538439
2019-05-05 14:00:00,5.10512,0.6581600000000001,5.1473706686,0.16512000000000002,0.04816,0.17200000000000001,4.94,0.61,4.9775194625,5.76856,0.15708000000000003,5.7706982766,1.01856,0.29708,1.061,4.75,-0.14,4.75206271
2019-05-05 14:30:00,4.59496,0.57728,4.6310808242,0.26496000000000003,0.07728,0.276,4.33,0.5,4.3587727631,5.57,0.24,5.5751681589,0.96,0.28,1.0,4.61,-0.04,4.6101735325
2019-05-05 15:00:00,5.12552,0.46536000000000005,5.1466022967,0.15552000000000002,0.045360000000000004,0.162,4.97,0.42,4.9877149077,5.69888,0.21384000000000003,5.7028905653,0.93888,0.27384000000000003,0.978,4.76,-0.06,4.7603781362
2019-05-05 15:30:00,5.28576,0.47668000000000005,5.3072104349,0.12576,0.036680000000000004,0.131,5.16,0.44,5.178725712,5.51192,0.08556000000000001,5.512584022,0.8419200000000001,0.24556000000000003,0.877,4.67,-0.16,4.6727400955
2019-05-05 16:00:00,5.05328,0.48804000000000003,5.0767924716,0.23328000000000002,0.06804,0.243,4.82,0.42,4.8382641515,5.45632,0.11476000000000001,5.4575267109,0.7363200000000001,0.21476,0.767,4.72,-0.1,4.7210592032
2019-05-05 16:30:00,5.8048,0.4164,5.8197158006,0.12480000000000001,0.0364,0.13,5.68,0.38,5.6926970761,5.61128,0.26704,5.6176306037,0.6412800000000001,0.18704,0.668,4.97,0.08,4.9706438215
2019-05-05 17:00:00,6.54944,0.33192000000000005,6.5578453169,0.10944000000000001,0.031920000000000004,0.114,6.44,0.30000000000000004,6.4469837909,5.94184,0.31012,5.9499274785,0.6518400000000001,0.19012,0.679,5.29,0.12,5.2913608836
2019-05-05 17:30:00,6.78056,0.30808,6.7875553184,0.13056,0.03808,0.136,6.65,0.27,6.655478946,5.97496,0.30228000000000005,5.9826014576,0.6249600000000001,0.18228000000000003,0.651,5.35,0.12,5.3513456252000005
2019-05-05 18:00:00,7.30432,0.36876000000000003,7.3136225361000005,0.06432,0.018760000000000002,0.067,7.24,0.35000000000000003,7.2484550078,6.0872,0.15960000000000002,6.0892919129,0.5472,0.15960000000000002,0.5700000000000001,5.54,0.0,5.54
2019-05-05 18:30:00,6.8924,0.3282,6.9002096345,0.062400000000000004,0.0182,0.065,6.83,0.31,6.8370315196,6.0212,-0.0734,6.021647366,0.5712,0.1666,0.595,5.45,-0.24,5.4552818442
2019-05-05 19:00:00,6.84664,0.25652,6.8514437749,0.05664,0.01652,0.059000000000000004,6.79,0.24,6.7942402077,6.52544,0.39492000000000005,6.5373793679,0.56544,0.16492,0.589,5.96,0.23,5.9644362684
2019-05-05 19:30:00,7.22072,0.24896000000000001,7.2250106159,0.030720000000000004,0.008960000000000001,0.032,7.19,0.24,7.1940044481,6.24488,0.11684000000000001,6.2459729266,0.43488000000000004,0.12684,0.453,5.8100000000000005,-0.01,5.8100086058
2019-05-05 20:00:00,7.33248,0.24364000000000002,7.3365266578,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.32,0.24,7.3239333694,6.53128,0.40704,6.5439514057,0.40128,0.11704,0.418,6.13,0.29,6.1368558725
2019-05-05 20:30:00,7.48288,0.24084000000000003,7.4867547709,0.00288,0.00084,0.003,7.48,0.24,7.4838492769,6.75184,0.51012,6.7710830596000005,0.41184000000000004,0.12012,0.429,6.34,0.39,6.351983942
2019-05-05 21:00:00,7.4,0.24,7.403890869,0.0,0.0,0.0,7.4,0.24,7.403890869,6.87776,0.51768,6.8972150322,0.43776000000000004,0.12768000000000002,0.456,6.44,0.39,6.451798199
2019-05-05 21:30:00,7.18,0.24,7.1840100223,0.0,0.0,0.0,7.18,0.24,7.1840100223,6.99624,0.57432,7.0197733297,0.42624,0.12432000000000001,0.444,6.57,0.45,6.5853929268
2019-05-05 22:00:00,6.48,0.13,6.4813038812,0.0,0.0,0.0,6.48,0.13,6.4813038812,6.9516,0.7088,6.9876419485,0.44160000000000005,0.1288,0.46,6.51,0.58,6.5357861042
2019-05-05 22:30:00,6.33,-0.23,6.3341771368,0.0,0.0,0.0,6.33,-0.23,6.3341771368,6.2796,0.6078,6.3089457915,0.36960000000000004,0.1078,0.385,5.91,0.5,5.9311128804
2019-05-05 23:00:00,5.85,-0.27,5.8562274546,0.0,0.0,0.0,5.85,-0.27,5.8562274546,6.1036,0.6148,6.1344854715,0.3936,0.1148,0.41000000000000003,5.71,0.5,5.7318496142
2019-05-05 23:30:00,5.29,-0.31,5.299075391,0.0,0.0,0.0,5.29,-0.31,5.299075391,5.93072,0.68396,5.9700285594,0.39072,0.11396,0.40700000000000003,5.54,0.5700000000000001,5.5692459095
2019-05-06 00:00:00,4.94,-0.31,4.9497171636,0.0,0.0,0.0,4.94,-0.31,4.9497171636,5.58688,0.6228400000000001,5.6214907098,0.38688000000000006,0.11284000000000001,0.403,5.2,0.51,5.2249497605
2019-05-06 00:30:00,4.67,-0.25,4.6766868614,0.0,0.0,0.0,4.67,-0.25,4.6766868614,5.41376,0.62068,5.4492238897,0.41376,0.12068000000000001,0.431,5.0,0.5,5.0249378106
2019-05-06 01:00:00,4.44,-0.28,4.4488200683,0.0,0.0,0.0,4.44,-0.28,4.4488200683,5.5467200000000005,0.72196,5.5935077545,0.48672000000000004,0.14196,0.507,5.06,0.58,5.0931326313
2019-05-06 01:30:00,4.45,-0.30000000000000004,4.4601008957,0.0,0.0,0.0,4.45,-0.30000000000000004,4.4601008957,5.41784,0.7131200000000001,5.464570468,0.38784,0.11312000000000001,0.404,5.03,0.6000000000000001,5.065658891
2019-05-06 02:00:00,4.83,-0.33,4.8412601665,0.0,0.0,0.0,4.83,-0.33,4.8412601665,5.40064,0.6385200000000001,5.4382552533,0.44064000000000003,0.12852000000000002,0.459,4.96,0.51,4.98615082
2019-05-06 02:30:00,5.45,-0.4,5.4646591842,0.0,0.0,0.0,5.45,-0.4,5.4646591842,5.20104,0.56572,5.2317163723,0.19104000000000002,0.055720000000000006,0.199,5.01,0.51,5.0358911823
2019-05-06 03:00:00,4.84,-0.36,4.8533699632000005,0.0,0.0,0.0,4.84,-0.36,4.8533699632000005,5.3928,0.6004,5.4261194237,0.4128,0.12040000000000001,0.43,4.98,0.48,5.0030790519
2019-05-06 03:30:00,4.84,-0.24,4.8459467599,0.0,0.0,0.0,4.84,-0.24,4.8459467599,5.34576,0.5866800000000001,5.3778567664,0.36576000000000003,0.10668000000000001,0.381,4.98,0.48,5.0030790519
2019-05-06 04:00:00,4.97,-0.24,4.9757913943,0.0,0.0,0.0,4.97,-0.24,4.9757913943,5.02288,0.48584000000000005,5.0463218288,0.36288000000000004,0.10584,0.378,4.66,0.38,4.675467891
2019-05-06 04:30:00,5.0,-0.24,5.0057566861,0.0,0.0,0.0,5.0,-0.24,5.0057566861,5.07256,0.47408000000000006,5.0946655239,0.32256,0.09408000000000001,0.336,4.75,0.38,4.7651757575
2019-05-06 05:00:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,5.43984,0.62412,5.4755260021,0.45984,0.13412000000000002,0.47900000000000004,4.98,0.49,5.0040483611
2019-05-06 05:30:00,4.75,-0.23,4.7555651609,0.0,0.0,0.0,4.75,-0.23,4.7555651609,5.14968,0.52824,5.1767018071,0.43968,0.12824000000000002,0.458,4.71,0.4,4.7269546222
2019-05-06 06:00:00,4.75096,-0.22972,4.7565105067,0.0009600000000000001,0.00028000000000000003,0.001,4.75,-0.23,4.7555651609,5.33136,0.59748,5.3647350168,0.47136000000000006,0.13748000000000002,0.491,4.86,0.46,4.881721008
2019-05-06 06:30:00,5.04672,-0.22804000000000002,5.051869456,0.00672,0.0019600000000000004,0.007,5.04,-0.23,5.0452452864,5.69,0.65,5.7270061987,0.48,0.14,0.5,5.21,0.51,5.2349021003
2019-05-06 07:00:00,5.32112,-0.22384,5.3258259829,0.021120000000000003,0.0061600000000000005,0.022,5.3,-0.23,5.3049882186,5.80656,0.66608,5.8446387056999995,0.46656000000000003,0.13608,0.486,5.34,0.53,5.3662370428
2019-05-06 07:30:00,5.50568,0.17624,5.5085000499,0.05568000000000001,0.01624,0.058,5.45,0.16,5.452348118,6.128,0.8140000000000001,6.1818265909,0.528,0.154,0.55,5.6,0.66,5.6387587287
2019-05-06 08:00:00,5.48848,0.26164000000000004,5.4947127495,0.10848000000000001,0.03164,0.113,5.38,0.23,5.3849141126,6.27352,0.8243600000000001,6.3274499287,0.56352,0.16436,0.587,5.71,0.66,5.7480170494
2019-05-06 08:30:00,6.1012,0.2566,6.1065935676,0.0912,0.026600000000000002,0.095,6.01,0.23,6.0143993881,6.32264,0.68952,6.360126917,0.5126400000000001,0.14952000000000001,0.534,5.8100000000000005,0.54,5.8350407025
2019-05-06 09:00:00,6.76568,0.28624000000000005,6.7717323633,0.05568000000000001,0.01624,0.058,6.71,0.27,6.7154299937,6.84944,0.76692,6.8922416237,0.46944,0.13692000000000001,0.489,6.38,0.63,6.4110295585
2019-05-06 09:30:00,6.80408,0.33744,6.8124423227,0.09408000000000001,0.027440000000000003,0.098,6.71,0.31,6.7171571368,6.80336,0.85348,6.8566854529,0.42336,0.12348,0.441,6.38,0.73,6.4216275196
2019-05-06 10:00:00,6.98232,0.48276,6.9989891984,0.11232,0.032760000000000004,0.117,6.87,0.45,6.8847222166,6.99576,0.8716800000000001,7.0498570198,0.48576,0.14168,0.506,6.51,0.73,6.5508014777
2019-05-06 10:30:00,6.38992,0.61956,6.4198856843,0.16992000000000002,0.04956000000000001,0.177,6.22,0.5700000000000001,6.2460627599,6.7936,0.9598000000000001,6.8610652963,0.5136000000000001,0.14980000000000002,0.535,6.28,0.81,6.332021794
2019-05-06 11:00:00,5.87872,0.72796,5.9236200587,0.19872,0.057960000000000005,0.20700000000000002,5.68,0.67,5.719379337,6.7148,0.9114000000000001,6.7763698984000005,0.4848,0.1414,0.505,6.23,0.77,6.277403922
2019-05-06 11:30:00,6.3444,0.6492,6.377528675,0.13440000000000002,0.0392,0.14,6.21,0.61,6.2398878195,6.64304,0.8067200000000001,6.6918441106,0.50304,0.14672000000000002,0.524,6.14,0.66,6.1753704342
2019-05-06 12:00:00,6.18168,0.47424000000000005,6.1998444497,0.15168,0.04424,0.158,6.03,0.43,6.0453122335,6.87408,0.9524400000000001,6.9397491165,0.45408000000000004,0.13244,0.47300000000000003,6.42,0.8200000000000001,6.472155746
2019-05-06 12:30:00,5.89776,0.5776800000000001,5.9259840702,0.19776000000000002,0.05768,0.20600000000000002,5.7,0.52,5.7236701512,6.7988800000000005,0.9988400000000001,6.8718593263,0.33888,0.09884000000000001,0.353,6.46,0.9,6.5223921992000005
2019-05-06 13:00:00,6.54656,0.45108000000000004,6.5620820629,0.10656,0.031080000000000003,0.111,6.44,0.42,6.4536811201,7.39992,1.01956,7.4698272135,0.40992,0.11956000000000001,0.427,6.99,0.9,7.0477017531
2019-05-06 13:30:00,6.19752,0.45136000000000004,6.2139343415,0.10752,0.031360000000000006,0.112,6.09,0.42,6.1044655786,7.382,1.011,7.4509090049,0.552,0.161,0.5750000000000001,6.83,0.85,6.8826884282
2019-05-06 14:00:00,6.3148800000000005,0.5018400000000001,6.3347890888,0.07488,0.021840000000000002,0.078,6.24,0.48,6.258434309,7.56336,1.04348,7.6350026195,0.6633600000000001,0.19348,0.6910000000000001,6.9,0.85,6.9521579384
2019-05-06 14:30:00,5.64728,0.58004,5.6769902061,0.13728,0.040040000000000006,0.14300000000000002,5.51,0.54,5.5363977458,7.13832,0.8807600000000001,7.1924509453,0.68832,0.20076000000000002,0.717,6.45,0.68,6.4857459093
2019-05-06 15:00:00,5.83344,0.42892,5.8491875162,0.13344,0.03892,0.139,5.7,0.39,5.7133265266,7.25984,0.90412,7.3159216644,0.69984,0.20412000000000002,0.729,6.5600000000000005,0.7000000000000001,6.5972418479
2019-05-06 15:30:00,5.61864,0.42752,5.6348814362,0.12864,0.037520000000000005,0.134,5.49,0.39,5.5038350266,7.28512,0.9181600000000001,7.3427509286,0.64512,0.18816000000000002,0.672,6.64,0.73,6.680007485
2019-05-06 16:00:00,5.10672,0.58696,5.1403415451,0.12672,0.03696,0.132,4.98,0.55,5.0102794333,7.66824,1.01532,7.7351651178,0.9782400000000001,0.28532,1.019,6.69,0.73,6.7297102464
2019-05-06 16:30:00,5.61632,0.6197600000000001,5.6504117372,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.48,0.58,5.5106079519,7.70376,0.91568,7.7579886569,1.01376,0.29568,1.056,6.69,0.62,6.7186680228
2019-05-06 17:00:00,6.08,0.595,6.1090445243,0.12,0.035,0.125,5.96,0.56,5.9862509136,8.01128,0.9520400000000001,8.0676506741,1.00128,0.29204,1.043,7.01,0.66,7.0410013492
2019-05-06 17:30:00,6.7364,0.4852,6.7538510496,0.0864,0.0252,0.09,6.65,0.46,6.6658907882000005,8.2756,1.0358,8.3401700822,0.9456,0.2758,0.985,7.33,0.76,7.3692944031
2019-05-06 18:00:00,7.0624,0.4782,7.0785711129,0.062400000000000004,0.0182,0.065,7.0,0.46,7.0150980036,8.49016,1.10588,8.561879898699999,0.98016,0.28588,1.021,7.51,0.8200000000000001,7.5546343393
2019-05-06 18:30:00,7.20568,0.47624000000000005,7.2214007505,0.05568000000000001,0.01624,0.058,7.15,0.46,7.1647819227,8.56664,0.96652,8.6209907667,1.01664,0.29652,1.059,7.55,0.67,7.5796701775
2019-05-06 19:00:00,8.78264,0.25952000000000003,8.7864734678,0.03264,0.00952,0.034,8.75,0.25,8.7535707,7.54792,0.66356,7.5770316219,0.21792000000000003,0.06356,0.227,7.33,0.6000000000000001,7.3545156197
2019-05-06 19:30:00,7.85728,0.25504000000000004,7.8614180909,0.01728,0.00504,0.018000000000000002,7.84,0.25,7.8439849566,7.84368,0.75524,7.8799557994,0.46368000000000004,0.13524,0.483,7.38,0.62,7.4059975695
2019-05-06 20:00:00,7.6776800000000005,0.25224,7.6818223879000005,0.007680000000000001,0.0022400000000000002,0.008,7.67,0.25,7.6740732339,7.77784,0.78812,7.8176676957,0.5078400000000001,0.14812,0.529,7.27,0.64,7.2981161953
2019-05-06 20:30:00,7.48192,0.25056,7.4861142925,0.0019200000000000003,0.0005600000000000001,0.002,7.48,0.25,7.4841766414,7.64232,0.79776,7.6838451312,0.47232,0.13776000000000002,0.492,7.17,0.66,7.2003124932
2019-05-06 21:00:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.63936,0.8114800000000001,7.6823382508,0.51936,0.15148,0.541,7.12,0.66,7.1505244563
2019-05-06 21:30:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.65256,0.7690800000000001,7.6911090618,0.44256,0.12908,0.461,7.21,0.64,7.2383492593
2019-05-06 22:00:00,6.9,0.22,6.9035063555,0.0,0.0,0.0,6.9,0.22,6.9035063555,7.2188,0.7284,7.2554558782,0.5088,0.1484,0.53,6.71,0.58,6.7350204157
2019-05-06 22:30:00,6.23,-0.25,6.2350140337,0.0,0.0,0.0,6.23,-0.25,6.2350140337,6.9005600000000005,0.71308,6.9373057739,0.49056000000000005,0.14308,0.511,6.41,0.5700000000000001,6.4352933111
2019-05-06 23:00:00,5.72,0.17,5.7225256662,0.0,0.0,0.0,5.72,0.17,5.7225256662,6.55096,0.73028,6.5915389554,0.48096000000000005,0.14028000000000002,0.501,6.07,0.59,6.0986063982
2019-05-06 23:30:00,5.08,-0.23,5.0852040274,0.0,0.0,0.0,5.08,-0.23,5.0852040274,5.98536,0.6944800000000001,6.02551548,0.49536,0.14448000000000003,0.516,5.49,0.55,5.5174813094
2019-05-07 00:00:00,4.64,-0.23,4.6456969337,0.0,0.0,0.0,4.64,-0.23,4.6456969337,5.64896,0.7642800000000001,5.7004274401,0.5289600000000001,0.15428,0.551,5.12,0.61,5.1562098483
2019-05-07 00:30:00,4.41,-0.23,4.4159936594,0.0,0.0,0.0,4.41,-0.23,4.4159936594,5.31384,0.6811200000000001,5.3573146258,0.48384000000000005,0.14112000000000002,0.504,4.83,0.54,4.8600925917
2019-05-07 01:00:00,4.3,-0.23,4.3061467694,0.0,0.0,0.0,4.3,-0.23,4.3061467694,5.63912,0.8201600000000001,5.6984503859,0.54912,0.16016000000000002,0.5720000000000001,5.09,0.66,5.1326114211
2019-05-07 01:30:00,4.33,-0.23,4.3361042423,0.0,0.0,0.0,4.33,-0.23,4.3361042423,5.6132,0.7926000000000001,5.6688825177,0.5232,0.1526,0.545,5.09,0.64,5.1300779721
2019-05-07 02:00:00,4.62,-0.23,4.6257215653,0.0,0.0,0.0,4.62,-0.23,4.6257215653,5.68784,0.6931200000000001,5.7299161599,0.6278400000000001,0.18312,0.654,5.06,0.51,5.0856366366
2019-05-07 02:30:00,4.8,-0.23,4.8055072573,0.0,0.0,0.0,4.8,-0.23,4.8055072573,5.73752,0.7213600000000001,5.7826893397,0.58752,0.17136,0.612,5.15,0.55,5.179285665
2019-05-07 03:00:00,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,5.82168,0.7942400000000001,5.8756084961,0.63168,0.18424000000000001,0.658,5.19,0.61,5.2257248301
2019-05-07 03:30:00,4.58,-0.23,4.5857714727,0.0,0.0,0.0,4.58,-0.23,4.5857714727,5.60504,0.72772,5.6520836689,0.57504,0.16772,0.599,5.03,0.56,5.0610769605
2019-05-07 04:00:00,4.44,-0.27,4.4482018839,0.0,0.0,0.0,4.44,-0.27,4.4482018839,5.50552,0.6853600000000001,5.5480148522,0.6355200000000001,0.18536000000000002,0.662,4.87,0.5,4.8956000654
2019-05-07 04:30:00,4.91,0.21,4.9144887832,0.0,0.0,0.0,4.91,0.21,4.9144887832,5.55,0.705,5.5945978408,0.6000000000000001,0.17500000000000002,0.625,4.95,0.53,4.9782928801
2019-05-07 05:00:00,4.96,0.24,4.9658030569000005,0.0,0.0,0.0,4.96,0.24,4.9658030569000005,5.66992,0.7195600000000001,5.7153966966,0.64992,0.18956,0.677,5.02,0.53,5.0479005537
2019-05-07 05:30:00,5.61,0.47000000000000003,5.6296536306,0.0,0.0,0.0,5.61,0.47000000000000003,5.6296536306,5.63824,0.6203200000000001,5.672261207,0.61824,0.18032,0.644,5.02,0.44,5.0392459753
2019-05-07 06:00:00,5.78096,0.6402800000000001,5.8163095688,0.0009600000000000001,0.00028000000000000003,0.001,5.78,0.64,5.8153245825,5.76632,0.6397600000000001,5.8017014056,0.6163200000000001,0.17976,0.642,5.15,0.46,5.1705028769
2019-05-07 06:30:00,6.76672,0.7719600000000001,6.8106109711,0.00672,0.0019600000000000004,0.007,6.76,0.77,6.803712222,6.182,0.621,6.2131123441,0.552,0.161,0.5750000000000001,5.63,0.46,5.6487609261
2019-05-07 07:00:00,7.74208,0.8664400000000001,7.79041212,0.022080000000000002,0.00644,0.023,7.72,0.86,7.7677538581,7.05176,0.90968,7.1101924587,0.58176,0.16968000000000003,0.606,6.47,0.74,6.5121808943
2019-05-07 07:30:00,9.02512,1.23316,9.1089776924,0.04512,0.013160000000000002,0.047,8.98,1.22,9.0624941379,7.70424,1.10332,7.7828419616,0.5942400000000001,0.17332,0.619,7.11,0.93,7.1705648313
2019-05-07 08:00:00,9.32296,1.54128,9.4495040716,0.07296000000000001,0.02128,0.076,9.25,1.52,9.374054619,7.95168,1.21424,8.0438543995,0.63168,0.18424000000000001,0.658,7.32,1.03,7.3921106593
2019-05-07 08:30:00,9.2244,1.7992,9.3982272797,0.13440000000000002,0.0392,0.14,9.09,1.76,9.2588174191,7.42376,1.04568,7.4970433639,0.53376,0.15568,0.556,6.89,0.89,6.9472440579
2019-05-07 09:00:00,9.07752,1.8513600000000001,9.2643889815,0.10752,0.031360000000000006,0.112,8.97,1.82,9.1527755353,6.98488,0.96184,7.0507932036,0.55488,0.16184,0.578,6.43,0.8,6.4795756034
2019-05-07 09:30:00,8.62416,2.10788,8.8780230795,0.16416,0.047880000000000006,0.171,8.46,2.06,8.707192429300001,7.41456,1.19008,7.5094600605,0.51456,0.15008000000000002,0.536,6.9,1.04,6.9779366578
2019-05-07 10:00:00,8.23624,2.03432,8.4837554892,0.18624000000000002,0.05432000000000001,0.194,8.05,1.98,8.2899276233,7.11768,1.05724,7.1957713277,0.60768,0.17724,0.633,6.51,0.88,6.5692084759
2019-05-07 10:30:00,8.1924,2.1032,8.4580652634,0.1824,0.053200000000000004,0.19,8.01,2.05,8.2681678744,7.21888,1.18884,7.3161170712,0.5788800000000001,0.16884000000000002,0.603,6.64,1.02,6.7178865724
2019-05-07 11:00:00,8.81056,2.28808,9.1028170145,0.13056,0.03808,0.136,8.68,2.25,8.9668779405,7.31664,1.14652,7.4059252629,0.53664,0.15652000000000002,0.559,6.78,0.99,6.8518975474
2019-05-07 11:30:00,9.2572,2.3096,9.5409645215,0.06720000000000001,0.0196,0.07,9.19,2.29,9.4710189526,7.7224,1.2182,7.8178944096,0.5424,0.1582,0.5650000000000001,7.18,1.06,7.2578233652
2019-05-07 12:00:00,9.18008,2.38544,9.4849455876,0.19008000000000003,0.05544,0.198,8.99,2.33,9.2870339722,7.67624,1.27932,7.7821154065,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.13,1.12,7.2174302906
2019-05-07 12:30:00,8.80056,2.40308,9.1227545073,0.25056,0.07308,0.261,8.55,2.33,8.8617944007,7.70424,1.31332,7.8153773677,0.5942400000000001,0.17332,0.619,7.11,1.1400000000000001,7.2008124542
2019-05-07 13:00:00,8.41272,2.53496,8.7863462258,0.22272000000000003,0.06496,0.232,8.19,2.47,8.5543556157,7.41584,1.40212,7.5472262057,0.55584,0.16212000000000001,0.579,6.86,1.24,6.9711691989
2019-05-07 13:30:00,8.08136,2.26748,8.3934405937,0.23136,0.06748000000000001,0.241,7.85,2.2,8.1524536184,7.29824,1.28532,7.4105569696,0.49824,0.14532,0.519,6.8,1.1400000000000001,6.8948966635
2019-05-07 14:00:00,8.01656,2.46608,8.387299017,0.22656,0.06608,0.23600000000000002,7.79,2.4,8.1513250457,7.18808,1.19944,7.2874652932,0.47808000000000006,0.13944,0.498,6.71,1.06,6.7932098451
2019-05-07 14:30:00,8.30984,2.43412,8.6590057743,0.21984,0.06412000000000001,0.229,8.09,2.37,8.4300059312,7.11216,1.21688,7.2155122341,0.33216,0.09688000000000001,0.34600000000000003,6.78,1.12,6.8718847487
2019-05-07 15:00:00,9.48792,2.18856,9.7370642804,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.39,2.16,9.6352322235,6.41192,0.9805600000000001,6.4864640599,0.0019200000000000003,0.0005600000000000001,0.002,6.41,0.98,6.484481475
2019-05-07 15:30:00,9.37784,2.12312,9.6151714285,0.14784,0.043120000000000006,0.154,9.23,2.08,9.4614639459,6.664,1.087,6.7520711637,0.024,0.007,0.025,6.64,1.08,6.7272579852
2019-05-07 16:00:00,9.14512,2.16816,9.3986242397,0.16512000000000002,0.04816,0.17200000000000001,8.98,2.12,9.2268521176,6.9784,1.1112,7.0663167209,0.038400000000000004,0.0112,0.04,6.94,1.1,7.026635041
2019-05-07 16:30:00,9.77576,2.03668,9.9856671785,0.12576,0.036680000000000004,0.131,9.65,2.0,9.8550748348,7.26032,1.13176,7.3480015787,0.04032,0.011760000000000001,0.042,7.22,1.12,7.3063533996
2019-05-07 17:00:00,10.25968,1.8632400000000002,10.427497159,0.07968,0.02324,0.083,10.18,1.8399999999999999,10.344950459,7.3328,0.9454,7.3934928823,0.0528,0.0154,0.055,7.28,0.93,7.3391620775
2019-05-07 17:30:00,10.2168,1.6524,10.3495617299,0.07680000000000001,0.0224,0.08,10.14,1.63,10.2701752663,7.66064,0.95352,7.7197542448,0.08064,0.023520000000000003,0.084,7.58,0.93,7.636838351
2019-05-07 18:00:00,10.6228,1.4854,10.7261499617,0.0528,0.0154,0.055,10.57,1.47,10.6717290071,7.6376,0.8768,7.6877637841,0.057600000000000005,0.016800000000000002,0.06,7.58,0.86,7.6286302833
2019-05-07 18:30:00,10.43608,1.38344,10.5273772612,0.04608,0.01344,0.048,10.39,1.37,10.4799332059,7.57472,0.81596,7.6185414483,0.054720000000000005,0.015960000000000002,0.057,7.52,0.8,7.5624334708
2019-05-07 19:00:00,9.17304,1.6067200000000001,9.3126909108,0.02304,0.00672,0.024,9.15,1.6,9.2888373869,8.29864,0.95252,8.3531263728,0.7286400000000001,0.21252000000000001,0.759,7.57,0.74,7.6060830918
2019-05-07 19:30:00,8.92536,1.71448,9.0885363398,0.015360000000000002,0.0044800000000000005,0.016,8.91,1.71,9.0726071225,8.4012,1.0516,8.466759947,0.9312,0.2716,0.97,7.47,0.78,7.5106124917
2019-05-07 20:00:00,8.9596,1.6128,9.1036012654,0.009600000000000001,0.0028,0.01,8.95,1.6099999999999999,9.0936571301,8.44312,1.05216,8.5084261764,0.9331200000000001,0.27216,0.972,7.51,0.78,7.5503973405
2019-05-07 20:30:00,8.58288,1.7508400000000002,8.7596386798,0.00288,0.00084,0.003,8.58,1.75,8.7566489024,8.14832,1.03076,8.2132566623,0.92832,0.27076,0.967,7.22,0.76,7.2598898063
2019-05-07 21:00:00,8.54,1.69,8.7056131318,0.0,0.0,0.0,8.54,1.69,8.7056131318,8.35192,1.06056,8.4189877776,0.9619200000000001,0.28056000000000003,1.002,7.39,0.78,7.431049724
2019-05-07 21:30:00,8.26,1.62,8.4173630075,0.0,0.0,0.0,8.26,1.62,8.4173630075,8.2696,1.0628,8.3376152466,0.9696,0.2828,1.01,7.3,0.78,7.3415529692
2019-05-07 22:00:00,7.61,1.25,7.7119776971,0.0,0.0,0.0,7.61,1.25,7.7119776971,7.89592,1.02756,7.9625016295,0.9859200000000001,0.28756000000000004,1.027,6.91,0.74,6.9495107741
2019-05-07 22:30:00,7.26,1.29,7.3737168375,0.0,0.0,0.0,7.26,1.29,7.3737168375,7.64584,0.9921200000000001,7.7099397793,1.03584,0.30212,1.079,6.61,0.6900000000000001,6.6459160392
2019-05-07 23:00:00,6.53,1.32,6.662079255,0.0,0.0,0.0,6.53,1.32,6.662079255,7.13968,0.9232400000000001,7.1991251274,1.03968,0.30324,1.083,6.1,0.62,6.13142724
2019-05-07 23:30:00,6.03,1.21,6.1502032487000005,0.0,0.0,0.0,6.03,1.21,6.1502032487000005,6.51704,0.8787200000000001,6.5760139294,0.88704,0.25872,0.924,5.63,0.62,5.6640356637
2019-05-08 00:00:00,6.03,1.07,6.1241979067,0.0,0.0,0.0,6.03,1.07,6.1241979067,5.78616,0.76888,5.8370218434000005,0.47616,0.13888,0.496,5.31,0.63,5.3472422799
2019-05-08 00:30:00,5.76,1.07,5.8585407739,0.0,0.0,0.0,5.76,1.07,5.8585407739,5.59304,0.8117200000000001,5.6516356747,0.38304000000000005,0.11172000000000001,0.399,5.21,0.7000000000000001,5.2568146248
2019-05-08 01:00:00,5.76,1.07,5.8585407739,0.0,0.0,0.0,5.76,1.07,5.8585407739,5.42192,0.75556,5.4743115914,0.36192,0.10556000000000001,0.377,5.06,0.65,5.1015781872
2019-05-08 01:30:00,5.83,1.16,5.9442829677,0.0,0.0,0.0,5.83,1.16,5.9442829677,5.37232,0.7727600000000001,5.4276127533,0.35232,0.10276,0.367,5.02,0.67,5.064513797
2019-05-08 02:00:00,6.17,1.12,6.2708292913,0.0,0.0,0.0,6.17,1.12,6.2708292913,5.45752,0.6813600000000001,5.4998887261,0.34752000000000005,0.10136,0.362,5.11,0.58,5.1428105157
2019-05-08 02:30:00,6.17,1.06,6.2603913616,0.0,0.0,0.0,6.17,1.06,6.2603913616,5.40152,0.6683600000000001,5.4427128714,0.37152,0.10836000000000001,0.387,5.03,0.56,5.0610769605
2019-05-08 03:00:00,6.02,1.02,6.1058005208,0.0,0.0,0.0,6.02,1.02,6.1058005208,5.5788,0.7534000000000001,5.6294423347,0.38880000000000003,0.1134,0.405,5.19,0.64,5.2293116182
2019-05-08 03:30:00,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056,5.40536,0.7844800000000001,5.4619891615,0.25536000000000003,0.07448,0.266,5.15,0.71,5.1987113788
2019-05-08 04:00:00,6.93,0.9,6.9881971924,0.0,0.0,0.0,6.93,0.9,6.9881971924,5.04568,0.6762400000000001,5.0907943584,0.05568000000000001,0.01624,0.058,4.99,0.66,5.0334580558
2019-05-08 04:30:00,6.87,0.9,6.928701177,0.0,0.0,0.0,6.87,0.9,6.928701177,5.03272,0.6299600000000001,5.0719937106,0.10272,0.029960000000000004,0.107,4.93,0.6000000000000001,4.966376949
2019-05-08 05:00:00,6.97,0.9500000000000001,7.0344438302,0.0,0.0,0.0,6.97,0.9500000000000001,7.0344438302,4.50816,0.37988000000000005,4.5241369785,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.44,0.36,4.4545706864
2019-05-08 05:30:00,7.38,0.98,7.4447834085,0.0,0.0,0.0,7.38,0.98,7.4447834085,4.20112,0.27616,4.2101868842,0.021120000000000003,0.0061600000000000005,0.022,4.18,0.27,4.1887110189
2019-05-08 06:00:00,7.86,1.13,7.940812301,0.0,0.0,0.0,7.86,1.13,7.940812301,4.79,0.41000000000000003,4.8075149506,0.0,0.0,0.0,4.79,0.41000000000000003,4.8075149506
2019-05-08 06:30:00,8.81096,1.29028,8.9049333855,0.0009600000000000001,0.00028000000000000003,0.001,8.81,1.29,8.9039429468,5.71,0.65,5.746877413,0.0,0.0,0.0,5.71,0.65,5.746877413
2019-05-08 07:00:00,9.9148,1.4014,10.0133501387,0.0048000000000000004,0.0014,0.005,9.91,1.4,10.0084014708,6.32,0.77,6.3667338565,0.0,0.0,0.0,6.32,0.77,6.3667338565
2019-05-08 07:30:00,11.19248,1.6336400000000002,11.3110736979,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.18,1.63,11.2981989715,7.42,1.05,7.4939242056,0.0,0.0,0.0,7.42,1.05,7.4939242056
2019-05-08 08:00:00,11.70536,1.82448,11.8466948977,0.015360000000000002,0.0044800000000000005,0.016,11.69,1.82,11.8308283734,7.66,1.1400000000000001,7.7443656938,0.0,0.0,0.0,7.66,1.1400000000000001,7.7443656938
2019-05-08 08:30:00,11.68304,1.97672,11.849086277,0.02304,0.00672,0.024,11.66,1.97,11.8252484118,7.51,1.1400000000000001,7.5960318588,0.0,0.0,0.0,7.51,1.1400000000000001,7.5960318588
2019-05-08 09:00:00,11.50784,2.09812,11.6975420068,0.027840000000000004,0.00812,0.029,11.48,2.09,11.668697442300001,7.55096,1.21028,7.6473377459,0.0009600000000000001,0.00028000000000000003,0.001,7.55,1.21,7.6463455323
2019-05-08 09:30:00,11.46688,2.08784,11.6554027301,0.02688,0.007840000000000001,0.028,11.44,2.08,11.627553483,7.67864,1.32252,7.7916988777,0.00864,0.00252,0.009000000000000001,7.67,1.32,7.7827565811
2019-05-08 10:00:00,11.38976,2.01868,11.567268554,0.02976,0.00868,0.031,11.36,2.01,11.5364509274,7.9120800000000004,1.26644,8.0127947808,0.022080000000000002,0.00644,0.023,7.89,1.26,7.9899749687
2019-05-08 10:30:00,11.05648,2.05064,11.2450377678,0.036480000000000005,0.01064,0.038,11.02,2.04,11.2072298094,7.76056,1.28308,7.8659129032,0.010560000000000002,0.0030800000000000003,0.011,7.75,1.28,7.8549920433
2019-05-08 11:00:00,11.13744,2.05092,11.3247005523,0.03744,0.010920000000000001,0.039,11.1,2.04,11.2859027109,7.7344,1.2242,7.8306838143,0.014400000000000001,0.004200000000000001,0.015,7.72,1.22,7.8158045011
2019-05-08 11:30:00,10.96472,2.05596,11.1558081823,0.054720000000000005,0.015960000000000002,0.057,10.91,2.04,11.0990855479,7.67248,1.24364,7.7726179502,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.66,1.24,7.7597164897
2019-05-08 12:00:00,10.97816,2.08988,11.1753118704,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.91,2.07,11.1046386704,7.61,1.24,7.7103631562,0.0,0.0,0.0,7.61,1.24,7.7103631562
2019-05-08 12:30:00,10.00952,2.22236,10.2532616567,0.17952,0.052360000000000004,0.187,9.83,2.17,10.0666677704,7.24384,1.24112,7.3493943152,0.0038400000000000005,0.0011200000000000001,0.004,7.24,1.24,7.345420342
2019-05-08 13:00:00,9.51312,2.18216,9.7601882359,0.21312,0.06216000000000001,0.222,9.3,2.12,9.538574317,6.81672,1.12196,6.9084343957000005,0.00672,0.0019600000000000004,0.007,6.8100000000000005,1.12,6.9014853474
2019-05-08 13:30:00,9.22104,2.23572,9.4882043928,0.19104000000000002,0.055720000000000006,0.199,9.03,2.18,9.2894187116,6.7411200000000004,1.12616,6.8345398675,0.021120000000000003,0.0061600000000000005,0.022,6.72,1.12,6.8126940339
2019-05-08 14:00:00,8.9664,2.0502,9.1978067494,0.2064,0.060200000000000004,0.215,8.76,1.99,8.9831898566,6.91632,1.2647599999999999,7.031009899,0.01632,0.00476,0.017,6.9,1.26,7.0141000848
2019-05-08 14:30:00,9.14816,2.21488,9.4124664568,0.18816000000000002,0.054880000000000005,0.196,8.96,2.16,9.2166805304,7.12608,1.3034400000000002,7.244306178,0.04608,0.01344,0.048,7.08,1.29,7.196561679
2019-05-08 15:00:00,9.52456,2.16508,9.76753882,0.15456,0.04508,0.161,9.37,2.12,9.6068361077,7.11072,1.21896,7.2144440118,0.030720000000000004,0.008960000000000001,0.032,7.08,1.21,7.1826527133
2019-05-08 15:30:00,8.21672,2.16196,8.496385031300001,0.24672000000000002,0.07196000000000001,0.257,7.97,2.09,8.2394781388,6.88632,1.35476,7.0183173055,0.01632,0.00476,0.017,6.87,1.35,7.0013855772
2019-05-08 16:00:00,9.37248,2.01864,9.5874026097,0.13248000000000001,0.03864,0.138,9.24,1.98,9.4497619018,7.40208,1.24644,7.5062907618,0.022080000000000002,0.00644,0.023,7.38,1.24,7.483448403
2019-05-08 16:30:00,10.49968,1.9832400000000001,10.6853414077,0.07968,0.02324,0.083,10.42,1.96,10.6027354961,7.73192,1.2705600000000001,7.8356180101,0.0019200000000000003,0.0005600000000000001,0.002,7.73,1.27,7.8336326184
2019-05-08 17:00:00,10.43912,1.76016,10.5864720091,0.06912,0.02016,0.07200000000000001,10.37,1.74,10.514965525400001,7.6932,1.0726,7.7676120526,0.0432,0.0126,0.045,7.65,1.06,7.7230887603
2019-05-08 17:30:00,9.2552,1.9636,9.4612077453,0.11520000000000001,0.033600000000000005,0.12,9.14,1.9300000000000002,9.3415469811,7.77944,1.04692,7.8495686633,0.46944,0.13692000000000001,0.489,7.31,0.91,7.3664238271
2019-05-08 18:00:00,8.81504,2.00772,9.0407892244,0.09504000000000001,0.02772,0.099,8.72,1.98,8.9419684634,8.30072,1.02896,8.3642519809,0.99072,0.28896000000000005,1.032,7.31,0.74,7.3473600701
2019-05-08 18:30:00,9.29128,1.9320400000000002,9.4900296417,0.041280000000000004,0.01204,0.043000000000000003,9.25,1.92,9.4471635955,8.77504,1.11272,8.8453079539,0.9350400000000001,0.27272,0.974,7.84,0.84,7.8848715905999995
2019-05-08 19:00:00,9.0136,1.8198,9.1954693736,0.033600000000000005,0.0098,0.035,8.98,1.81,9.1605949588,8.64152,1.02336,8.7019040215,0.97152,0.28336,1.012,7.67,0.74,7.7056148359000005
2019-05-08 19:30:00,8.9992,1.8155999999999999,9.1805230788,0.019200000000000002,0.0056,0.02,8.98,1.81,9.1605949588,8.59176,1.13468,8.666362478,0.94176,0.27468000000000004,0.981,7.65,0.86,7.6981880985
2019-05-08 20:00:00,8.88864,1.8125200000000001,9.0715571872,0.00864,0.00252,0.009000000000000001,8.88,1.81,9.0625879306,8.13248,0.9736400000000001,8.1905558908,0.9724800000000001,0.28364,1.013,7.16,0.6900000000000001,7.193170372
2019-05-08 20:30:00,8.74576,1.70168,8.9097717591,0.00576,0.00168,0.006,8.74,1.7000000000000002,8.9037969429,8.2156,0.9658,8.2721734145,0.9456,0.2758,0.985,7.27,0.6900000000000001,7.3026707443
2019-05-08 21:00:00,8.64,1.6,8.7868993394,0.0,0.0,0.0,8.64,1.6,8.7868993394,8.43456,1.09008,8.504709095599999,0.9945600000000001,0.29008,1.036,7.44,0.8,7.4828871433
2019-05-08 21:30:00,8.48,1.57,8.6241115484,0.0,0.0,0.0,8.48,1.57,8.6241115484,8.34848,1.01664,8.4101531021,0.9484800000000001,0.27664,0.988,7.4,0.74,7.4369079596
2019-05-08 22:00:00,7.83,1.5,7.9723835833,0.0,0.0,0.0,7.83,1.5,7.9723835833,7.94264,1.04952,8.0116803731,0.9926400000000001,0.28952,1.034,6.95,0.76,6.9914304688
2019-05-08 22:30:00,7.44,1.32,7.5561895159,0.0,0.0,0.0,7.44,1.32,7.5561895159,7.29232,0.9627600000000001,7.3555990783,0.8323200000000001,0.24276000000000003,0.867,6.46,0.72,6.5
2019-05-08 23:00:00,6.83,1.22,6.9381049286,0.0,0.0,0.0,6.83,1.22,6.9381049286,6.9632000000000005,0.9226000000000001,7.0240547407,0.7632,0.22260000000000002,0.795,6.2,0.7000000000000001,6.2393909959
2019-05-08 23:30:00,6.42,1.26,6.5424765953,0.0,0.0,0.0,6.42,1.26,6.5424765953,6.37912,0.8951600000000001,6.4416211779,0.66912,0.19516000000000003,0.6970000000000001,5.71,0.7000000000000001,5.7527471698
2019-05-09 00:00:00,5.9,1.08,5.9980330109,0.0,0.0,0.0,5.9,1.08,5.9980330109,6.06256,0.8990800000000001,6.1288643809,0.6825600000000001,0.19908,0.711,5.38,0.7000000000000001,5.4253479151
2019-05-09 00:30:00,5.63,1.12,5.7403222906,0.0,0.0,0.0,5.63,1.12,5.7403222906,5.82496,0.8822800000000001,5.8913985606,0.6249600000000001,0.18228000000000003,0.651,5.2,0.7000000000000001,5.2469038489
2019-05-09 01:00:00,5.82,1.19,5.9404124436,0.0,0.0,0.0,5.82,1.19,5.9404124436,5.6604,0.9122,5.7334315205,0.5904,0.17220000000000002,0.615,5.07,0.74,5.1237193522
2019-05-09 01:30:00,5.9,1.16,6.0129526857,0.0,0.0,0.0,5.9,1.16,6.0129526857,5.73352,0.90436,5.804405103,0.56352,0.16436,0.587,5.17,0.74,5.2226908773
2019-05-09 02:00:00,6.24,1.1400000000000001,6.3432799087,0.0,0.0,0.0,6.24,1.1400000000000001,6.3432799087,5.8596,0.8778,5.9249848101,0.6096,0.1778,0.635,5.25,0.7000000000000001,5.2964610826000005
2019-05-09 02:30:00,6.28,1.18,6.3898982778,0.0,0.0,0.0,6.28,1.18,6.3898982778,5.7664,0.8652000000000001,5.8309467499,0.5664,0.1652,0.59,5.2,0.7000000000000001,5.2469038489
2019-05-09 03:00:00,6.14,1.09,6.2360003207,0.0,0.0,0.0,6.14,1.09,6.2360003207,5.70384,0.8461200000000001,5.7662561337,0.60384,0.17612000000000003,0.629,5.1,0.67,5.1438215366
2019-05-09 03:30:00,6.03,1.24,6.156175761,0.0,0.0,0.0,6.03,1.24,6.156175761,5.6232,0.8026000000000001,5.6801888173,0.5232,0.1526,0.545,5.1,0.65,5.1412547107
2019-05-09 04:00:00,6.03,1.32,6.1727870529,0.0,0.0,0.0,6.03,1.32,6.1727870529,5.5508,0.7194,5.5972240441,0.5808,0.1694,0.605,4.97,0.55,5.0003399884
2019-05-09 04:30:00,6.07,1.38,6.2248935734,0.0,0.0,0.0,6.07,1.38,6.2248935734,5.5324,0.7582,5.5841129107,0.5424,0.1582,0.5650000000000001,4.99,0.6000000000000001,5.0259426976
2019-05-09 05:00:00,5.98,1.33,6.1261162248,0.0,0.0,0.0,5.98,1.33,6.1261162248,5.64328,0.71304,5.6881486619,0.59328,0.17304000000000003,0.618,5.05,0.54,5.0787892258
2019-05-09 05:30:00,6.17,1.32,6.3096196399,0.0,0.0,0.0,6.17,1.32,6.3096196399,5.65888,0.70884,5.7031024013,0.5788800000000001,0.16884000000000002,0.603,5.08,0.54,5.108620166
2019-05-09 06:00:00,6.35,1.21,6.4642555643,0.0,0.0,0.0,6.35,1.21,6.4642555643,6.03672,0.81696,6.0917495024,0.60672,0.17696,0.632,5.43,0.64,5.4675863048
2019-05-09 06:30:00,7.22,1.21,7.3206898582,0.0,0.0,0.0,7.22,1.21,7.3206898582,6.75128,0.9320400000000001,6.8153121865,0.5212800000000001,0.15204,0.543,6.23,0.78,6.2786383874
2019-05-09 07:00:00,8.15576,1.33168,8.2637638398,0.00576,0.00168,0.006,8.15,1.33,8.257808426,7.24376,1.14568,7.3338013063,0.53376,0.15568,0.556,6.71,0.99,6.7826396042
2019-05-09 07:30:00,9.56056,1.55308,9.6858848331,0.010560000000000002,0.0030800000000000003,0.011,9.55,1.55,9.6749677002,8.11304,1.3167200000000001,8.2191951917,0.50304,0.14672000000000002,0.524,7.61,1.17,7.6994155622000005
2019-05-09 08:00:00,10.00344,1.60392,10.1312077858,0.01344,0.003920000000000001,0.014,9.99,1.6,10.117316838,8.2832,1.3226,8.3881269065,0.5232,0.1526,0.545,7.76,1.17,7.8477066714
2019-05-09 08:30:00,10.3292,2.0956,10.5396352878,0.019200000000000002,0.0056,0.02,10.31,2.09,10.5197053191,7.96248,1.2836400000000001,8.0652848307,0.49248000000000003,0.14364000000000002,0.513,7.47,1.1400000000000001,7.5564872792
2019-05-09 09:00:00,10.14112,2.11616,10.3595582917,0.021120000000000003,0.0061600000000000005,0.022,10.12,2.11,10.3376254527,8.02536,1.3744800000000001,8.1422109037,0.49536,0.14448000000000003,0.516,7.53,1.23,7.6297968518
2019-05-09 09:30:00,10.27032,2.20176,10.503676499200001,0.04032,0.011760000000000001,0.042,10.23,2.19,10.4617876102,8.33408,1.4524400000000002,8.4596968858,0.45408000000000004,0.13244,0.47300000000000003,7.88,1.32,7.9897934892
2019-05-09 10:00:00,10.40128,2.34204,10.6616967224,0.041280000000000004,0.01204,0.043000000000000003,10.36,2.33,10.6187805326,8.0204,1.3472,8.1327586955,0.47040000000000004,0.13720000000000002,0.49,7.55,1.21,7.6463455323
2019-05-09 10:30:00,10.47088,2.39484,10.7412562859,0.05088,0.01484,0.053,10.42,2.38,10.6883487967,8.01912,1.36516,8.1344912195,0.42912000000000006,0.12516000000000002,0.447,7.59,1.24,7.6906241619
2019-05-09 11:00:00,10.43952,2.48736,10.7317537057,0.05952,0.01736,0.062,10.38,2.47,10.6698313014,7.92744,1.34592,8.0408833843,0.39744,0.11592000000000001,0.41400000000000003,7.53,1.23,7.6297968518
2019-05-09 11:30:00,10.40776,2.38268,10.6770141987,0.07776000000000001,0.022680000000000002,0.081,10.33,2.36,10.596154963,7.89584,1.2421200000000001,7.9929438507,0.31584,0.09212000000000001,0.329,7.58,1.15,7.6667398547
2019-05-09 12:00:00,10.51432,2.3987600000000002,10.7844784111,0.06432,0.018760000000000002,0.067,10.45,2.38,10.7175976786,7.82832,1.24576,7.9268223141,0.32832,0.09576000000000001,0.342,7.5,1.15,7.5876544465
2019-05-09 12:30:00,10.4312,2.3866,10.7007379652,0.0912,0.026600000000000002,0.095,10.34,2.36,10.6059040162,8.09464,1.87052,8.3079505174,2.02464,0.59052,2.109,6.07,1.28,6.2034909527
2019-05-09 13:00:00,10.2216,2.2538,10.4671257277,0.0816,0.0238,0.085,10.14,2.23,10.3823166972,7.91064,1.7235200000000002,8.0962180307,1.52064,0.44352,1.584,6.39,1.28,6.5169394657
2019-05-09 13:30:00,9.67504,2.16772,9.9149084212,0.09504000000000001,0.02772,0.099,9.58,2.14,9.8161092088,7.64256,1.22408,7.7399673901,0.32256,0.09408000000000001,0.336,7.32,1.13,7.4067064205
2019-05-09 14:00:00,9.81408,2.16744,10.0505702525,0.09408000000000001,0.027440000000000003,0.098,9.72,2.14,9.952788554,7.84928,1.25604,7.9491403938000005,0.32928,0.09604000000000001,0.343,7.52,1.16,7.6089421078
2019-05-09 14:30:00,9.85064,2.18352,10.0897407301,0.08064,0.023520000000000003,0.084,9.77,2.16,10.0059232458,8.00968,1.25324,8.1071316876,0.31968,0.09324,0.333,7.69,1.16,7.7769981355
2019-05-09 15:00:00,9.90088,2.10484,10.122142866,0.05088,0.01484,0.053,9.85,2.09,10.0692899452,7.89544,1.19492,7.9853494977,0.32544,0.09492,0.339,7.57,1.1,7.6495032518
2019-05-09 15:30:00,9.6976,2.0568,9.9133179108,0.057600000000000005,0.016800000000000002,0.06,9.64,2.04,9.8534866925,7.86064,1.17352,7.9477550541,0.32064000000000004,0.09352,0.334,7.54,1.08,7.6169547721
2019-05-09 16:00:00,9.87952,1.9873600000000002,10.0774260206,0.05952,0.01736,0.062,9.82,1.97,10.0156527496,8.2604,1.2522,8.35477187,0.3504,0.1022,0.365,7.91,1.15,7.9931595755
2019-05-09 16:30:00,10.2424,1.8282,10.4042814745,0.062400000000000004,0.0182,0.065,10.18,1.81,10.3396566674,8.42312,1.17716,8.5049783186,0.33312,0.09716000000000001,0.34700000000000003,8.09,1.08,8.1617706412
2019-05-09 17:00:00,10.18184,1.79512,10.3388742908,0.051840000000000004,0.015120000000000001,0.054,10.13,1.78,10.2851981021,8.4936,1.1198,8.5670994508,0.2736,0.07980000000000001,0.28500000000000003,8.22,1.04,8.2855295546
2019-05-09 17:30:00,9.79632,1.79976,9.960272165,0.13632000000000002,0.039760000000000004,0.14200000000000002,9.66,1.76,9.8190223546,8.28664,0.96652,8.3428150765,0.29664,0.08652000000000001,0.309,7.99,0.88,8.0383144999
2019-05-09 18:00:00,9.902,1.691,10.0453514125,0.07200000000000001,0.021,0.075,9.83,1.67,9.9708475066,8.25024,0.92632,8.3020797876,0.33024000000000003,0.09632,0.34400000000000003,7.92,0.8300000000000001,7.9633724012
2019-05-09 18:30:00,9.77224,1.65232,9.9109452627,0.04224000000000001,0.012320000000000001,0.044,9.73,1.6400000000000001,9.8672437894,8.31064,0.9235200000000001,8.3617956445,0.32064000000000004,0.09352,0.334,7.99,0.8300000000000001,8.0329944603
2019-05-09 19:00:00,9.52648,1.35064,9.6217487808,0.036480000000000005,0.01064,0.038,9.49,1.34,9.5841379372,8.02752,0.7913600000000001,8.0664321729,0.34752000000000005,0.10136,0.362,7.68,0.6900000000000001,7.7109337956
2019-05-09 19:30:00,9.584,1.327,9.6754320317,0.024,0.007,0.025,9.56,1.32,9.6506994565,7.9912,0.8166,8.032814762,0.3312,0.0966,0.34500000000000003,7.66,0.72,7.6937637084
2019-05-09 20:00:00,9.4596,1.2528000000000001,9.54219786,0.009600000000000001,0.0028,0.01,9.45,1.25,9.5323134653,8.06608,0.8384400000000001,8.1095393334,0.40608000000000005,0.11844,0.423,7.66,0.72,7.6937637084
2019-05-09 20:30:00,9.23288,1.20084,9.3106438982,0.00288,0.00084,0.003,9.23,1.2,9.3076796249,7.9416,0.8188000000000001,7.9836986416,0.44160000000000005,0.1288,0.46,7.5,0.6900000000000001,7.5316731209
2019-05-09 21:00:00,9.11,1.3,9.202287759,0.0,0.0,0.0,9.11,1.3,9.202287759,7.71792,0.75356,7.7546206742,0.45792000000000005,0.13356,0.47700000000000004,7.26,0.62,7.2864257356
2019-05-09 21:30:00,9.22,1.3599999999999999,9.3197639455,0.0,0.0,0.0,9.22,1.3599999999999999,9.3197639455,7.41936,0.6764800000000001,7.4501361061,0.39936000000000005,0.11648000000000001,0.41600000000000004,7.02,0.56,7.0423007604
2019-05-09 22:00:00,8.56,1.05,8.6241579299,0.0,0.0,0.0,8.56,1.05,8.6241579299,7.19304,0.6717200000000001,7.2243361079,0.38304000000000005,0.11172000000000001,0.399,6.8100000000000005,0.56,6.83298617
2019-05-09 22:30:00,8.1,1.02,8.1639696227,0.0,0.0,0.0,8.1,1.02,8.1639696227,6.85136,0.62248,6.8795795802,0.35136,0.10248,0.366,6.5,0.52,6.5207668261
2019-05-09 23:00:00,7.33,1.08,7.409136252,0.0,0.0,0.0,7.33,1.08,7.409136252,6.3452,0.5636,6.3701811591,0.3552,0.10360000000000001,0.37,5.99,0.46,6.0076368066
2019-05-09 23:30:00,6.86,1.23,6.9693973915,0.0,0.0,0.0,6.86,1.23,6.9693973915,5.93176,0.5596800000000001,5.9581052693,0.34176,0.09968,0.356,5.59,0.46,5.6088947218000005
2019-05-10 00:00:00,6.34,1.1,6.4347183311,0.0,0.0,0.0,6.34,1.1,6.4347183311,5.46192,0.5855600000000001,5.4932186011,0.36192,0.10556000000000001,0.377,5.1,0.48,5.1225384332
2019-05-10 00:30:00,5.97,0.93,6.0420029791,0.0,0.0,0.0,5.97,0.93,6.0420029791,5.34984,0.60912,5.3844048139,0.33984000000000003,0.09912000000000001,0.354,5.01,0.51,5.0358911823
2019-05-10 01:00:00,5.8,0.98,5.8822104689,0.0,0.0,0.0,5.8,0.98,5.8822104689,5.43728,0.62004,5.4725189264,0.37728,0.11004000000000001,0.393,5.06,0.51,5.0856366366
2019-05-10 01:30:00,5.9,0.98,5.980836062,0.0,0.0,0.0,5.9,0.98,5.980836062,5.5132,0.6076,5.5465802077,0.4032,0.11760000000000001,0.42,5.11,0.49,5.1334393928
2019-05-10 02:00:00,6.13,0.85,6.1886509031,0.0,0.0,0.0,6.13,0.85,6.1886509031,5.3636800000000004,0.5452400000000001,5.3913217118,0.46368000000000004,0.13524,0.483,4.9,0.41000000000000003,4.9171231427
2019-05-10 02:30:00,6.28,0.9,6.3441626713,0.0,0.0,0.0,6.28,0.9,6.3441626713,5.42968,0.53824,5.4562924408,0.43968,0.12824000000000002,0.458,4.99,0.41000000000000003,5.0068153551
2019-05-10 03:00:00,6.13,0.86,6.1900323101,0.0,0.0,0.0,6.13,0.86,6.1900323101,5.49184,0.5901200000000001,5.523454372,0.41184000000000004,0.12012,0.429,5.08,0.47000000000000003,5.1016957965
2019-05-10 03:30:00,6.17,0.99,6.2489199067,0.0,0.0,0.0,6.17,0.99,6.2489199067,5.38784,0.5831200000000001,5.4193033501,0.38784,0.11312000000000001,0.404,5.0,0.47000000000000003,5.0220414176
2019-05-10 04:00:00,6.06,0.93,6.1309460934,0.0,0.0,0.0,6.06,0.93,6.1309460934,5.4188,0.6034,5.45229172,0.38880000000000003,0.1134,0.405,5.03,0.49,5.0538104436
2019-05-10 04:30:00,6.18,1.0,6.2603833748,0.0,0.0,0.0,6.18,1.0,6.2603833748,5.17888,0.58884,5.212248133,0.33888,0.09884000000000001,0.353,4.84,0.49,4.8647404864
2019-05-10 05:00:00,6.18,0.92,6.2481037123,0.0,0.0,0.0,6.18,0.92,6.2481037123,5.5248,0.6264000000000001,5.5601971188,0.3648,0.10640000000000001,0.38,5.16,0.52,5.1861353627
2019-05-10 05:30:00,6.26,0.92,6.3272426854,0.0,0.0,0.0,6.26,0.92,6.3272426854,5.54016,0.63088,5.5759647058,0.38016000000000005,0.11088,0.396,5.16,0.52,5.1861353627
2019-05-10 06:00:00,6.51192,0.8805600000000001,6.5711861943,0.0019200000000000003,0.0005600000000000001,0.002,6.51,0.88,6.5692084759,5.90856,0.7420800000000001,5.9549780856000005,0.41856000000000004,0.12208000000000001,0.436,5.49,0.62,5.5248981891
2019-05-10 06:30:00,7.24768,1.06224,7.3251088183,0.007680000000000001,0.0022400000000000002,0.008,7.24,1.06,7.3171852512,6.60856,0.7920800000000001,6.6558587725,0.41856000000000004,0.12208000000000001,0.436,6.19,0.67,6.2261545114
2019-05-10 07:00:00,8.17016,1.18588,8.2557752998,0.02016,0.005880000000000001,0.021,8.15,1.18,8.2349802671,7.1152,0.8886000000000001,7.1704728575,0.4752,0.1386,0.495,6.64,0.75,6.6822226841
2019-05-10 07:30:00,9.29552,1.42036,9.4034097326,0.03552,0.010360000000000001,0.037,9.26,1.4100000000000001,9.366733689,7.7508,1.0744,7.8249112455,0.46080000000000004,0.13440000000000002,0.48,7.29,0.9400000000000001,7.350353733
2019-05-10 08:00:00,9.5124,1.7182,9.6663315172,0.062400000000000004,0.0182,0.065,9.45,1.7000000000000002,9.6016925591,7.86696,1.15328,7.9510448622,0.45696000000000003,0.13328,0.47600000000000003,7.41,1.02,7.4798729936
2019-05-10 08:30:00,9.26824,1.85032,9.4511352122,0.13824,0.04032,0.14400000000000002,9.13,1.81,9.3076849968,7.6749600000000004,1.25228,7.7764526746,0.38496,0.11228,0.401,7.29,1.1400000000000001,7.3785974277
2019-05-10 09:00:00,9.17032,2.17676,9.4251288055,0.16032000000000002,0.04676,0.167,9.01,2.13,9.2583475847,7.7292000000000005,1.2506,7.8297211317,0.37920000000000004,0.1106,0.395,7.35,1.1400000000000001,7.4378827633
