Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 09:30:00,8.9924,2.2932,9.2801952566,0.1824,0.053200000000000004,0.19,8.81,2.24,9.0903080256,7.67848,1.37164,7.8000289358,0.34848,0.10164000000000001,0.363,7.33,1.27,7.439206947
2019-05-10 10:00:00,8.6028,2.2904,8.9024771833,0.1728,0.0504,0.18,8.43,2.24,8.7225283032,7.69168,1.3842400000000001,7.81524546,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.3,1.27,7.4096491145
2019-05-10 10:30:00,8.20736,2.34048,8.5345535794,0.20736000000000002,0.060480000000000006,0.216,8.0,2.2800000000000002,8.3185575673,7.39096,1.37528,7.5178244725,0.36096,0.10528000000000001,0.376,7.03,1.27,7.1437945099
2019-05-10 11:00:00,8.04344,2.35392,8.380803446,0.25344,0.07392,0.264,7.79,2.2800000000000002,8.1168035581,7.48984,1.42412,7.6240291841,0.45984,0.13412000000000002,0.47900000000000004,7.03,1.29,7.1473771413
2019-05-10 11:30:00,7.51512,2.36316,7.8779155746,0.28512000000000004,0.08316000000000001,0.297,7.23,2.2800000000000002,7.5809827859,7.43392,1.41656,7.5676818643,0.43392000000000003,0.12656,0.452,7.0,1.29,7.117871873
2019-05-10 12:00:00,7.47936,2.38148,7.8493485717,0.27936,0.08148000000000001,0.291,7.2,2.3,7.5584389923,7.40288,1.4308400000000001,7.5398896146,0.48288000000000003,0.14084000000000002,0.503,6.92,1.29,7.0392116036
2019-05-10 12:30:00,8.36072,2.06896,8.6129109133,0.27072,0.07896,0.28200000000000003,8.09,1.99,8.3311583828,7.14592,1.34756,7.2718698146000005,0.26592000000000005,0.07756,0.277,6.88,1.27,6.9962347016
2019-05-10 13:00:00,7.4604,2.0972,7.7495687622,0.23040000000000002,0.06720000000000001,0.24,7.23,2.03,7.5095805475,7.23536,1.41448,7.3723258203,0.49536,0.14448000000000003,0.516,6.74,1.27,6.8586077304
2019-05-10 13:30:00,7.19472,2.13596,7.5050863419,0.29472000000000004,0.08596000000000001,0.307,6.9,2.05,7.1980900244,6.97632,1.3147600000000002,7.0991291438,0.49632000000000004,0.14476,0.517,6.48,1.17,6.5847779006
2019-05-10 14:00:00,7.9485600000000005,2.06208,8.2116855761,0.17856000000000002,0.05208,0.186,7.77,2.01,8.025770991,7.38392,1.29656,7.496888848,0.43392000000000003,0.12656,0.452,6.95,1.17,7.0477939811
2019-05-10 14:30:00,8.37872,2.01296,8.6171315877,0.07872000000000001,0.02296,0.082,8.3,1.99,8.5352270034,7.47656,1.27608,7.5846772904,0.46656000000000003,0.13608,0.486,7.01,1.1400000000000001,7.1020912413
2019-05-10 15:00:00,7.65536,1.93948,7.8972222585,0.13536,0.03948,0.14100000000000001,7.52,1.9,7.7563135574,7.38016,1.27088,7.4887847879,0.62016,0.18088,0.646,6.76,1.09,6.8473133417
2019-05-10 15:30:00,8.08072,1.9439600000000001,8.3112584005,0.15072000000000002,0.043960000000000006,0.157,7.93,1.9,8.1544405081,7.26304,1.08672,7.3438893238,0.50304,0.14672000000000002,0.524,6.76,0.9400000000000001,6.8250421244
2019-05-10 16:00:00,7.68144,2.02292,7.9433447489,0.18144000000000002,0.05292,0.189,7.5,1.97,7.7544116476,6.9564,1.0002,7.0279371796,0.4464,0.1302,0.465,6.51,0.87,6.5678763691
2019-05-10 16:30:00,7.9991200000000005,1.9351600000000002,8.2298702906,0.18912,0.05516000000000001,0.197,7.8100000000000005,1.88,8.0330878247,7.38752,1.04136,7.4605551,0.58752,0.17136,0.612,6.8,0.87,6.8554285059
2019-05-10 17:00:00,9.15984,1.82912,9.340682459,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.06,1.8,9.2370774599,7.70672,0.97696,7.7683964883000005,0.36672000000000005,0.10696000000000001,0.382,7.34,0.87,7.3913801147000004
2019-05-10 17:30:00,9.81976,1.75868,9.9760032979,0.02976,0.00868,0.031,9.79,1.75,9.9451797369,7.9876000000000005,0.9168000000000001,8.0400420397,0.29760000000000003,0.0868,0.31,7.69,0.8300000000000001,7.7346622421
2019-05-10 18:00:00,9.2112,1.5766,9.3451523797,0.0912,0.026600000000000002,0.095,9.12,1.55,9.2507783456,7.80968,0.9182400000000001,7.8634767374,0.43968,0.12824000000000002,0.458,7.37,0.79,7.4122196406
2019-05-10 18:30:00,9.53704,1.4437200000000001,9.6456964186,0.047040000000000005,0.013720000000000001,0.049,9.49,1.43,9.5971349892,7.7376000000000005,0.8168000000000001,7.7805922654,0.5376000000000001,0.1568,0.56,7.2,0.66,7.2301867196
2019-05-10 19:00:00,9.67496,1.29728,9.7615463119,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.65,1.29,9.7358410012,7.80368,0.74524,7.8391838989,0.46368000000000004,0.13524,0.483,7.34,0.61,7.3653037955
2019-05-10 19:30:00,9.81768,1.27224,9.8997694519,0.007680000000000001,0.0022400000000000002,0.008,9.81,1.27,9.8918653448,7.58984,0.7291200000000001,7.6247811247,0.33984000000000003,0.09912000000000001,0.354,7.25,0.63,7.2773209356
2019-05-10 20:00:00,9.87,1.27,9.9513717647,0.0,0.0,0.0,9.87,1.27,9.9513717647,7.81904,0.7647200000000001,7.8563466828,0.35904,0.10472000000000001,0.374,7.46,0.66,7.4891388023
2019-05-10 20:30:00,9.44,1.3,9.5290922968,0.0,0.0,0.0,9.44,1.3,9.5290922968,7.74776,0.8076800000000001,7.7897453103,0.43776000000000004,0.12768000000000002,0.456,7.31,0.68,7.3415597798
2019-05-10 21:00:00,9.44,1.34,9.5346316132,0.0,0.0,0.0,9.44,1.34,9.5346316132,7.43384,0.7061200000000001,7.4673008912,0.36384000000000005,0.10612,0.379,7.07,0.6000000000000001,7.0954140119
2019-05-10 21:30:00,9.33,1.32,9.4229135622,0.0,0.0,0.0,9.33,1.32,9.4229135622,7.2584800000000005,0.70164,7.2923131172,0.34848,0.10164000000000001,0.363,6.91,0.6000000000000001,6.9360002884
2019-05-10 22:00:00,8.67,1.18,8.7499314283,0.0,0.0,0.0,8.67,1.18,8.7499314283,6.9196,0.6478,6.9498567611,0.36960000000000004,0.1078,0.385,6.55,0.54,6.5722218465
2019-05-10 22:30:00,7.75,1.06,7.8221544347,0.0,0.0,0.0,7.75,1.06,7.8221544347,6.82296,0.70628,6.8594179491,0.43296,0.12628,0.451,6.39,0.58,6.4162683859000005
2019-05-10 23:00:00,7.16,1.0,7.2294951414,0.0,0.0,0.0,7.16,1.0,7.2294951414,6.50488,0.70684,6.5431709897,0.43488000000000004,0.12684,0.453,6.07,0.58,6.0976470872
2019-05-10 23:30:00,6.79,0.88,6.8467875679,0.0,0.0,0.0,6.79,0.88,6.8467875679,5.92752,0.62136,5.9599984564,0.34752000000000005,0.10136,0.362,5.58,0.52,5.6041770136
2019-05-11 00:00:00,6.39,0.96,6.4617102999,0.0,0.0,0.0,6.39,0.96,6.4617102999,5.69288,0.6258400000000001,5.7271771755,0.36288000000000004,0.10584,0.378,5.33,0.52,5.3553057803
2019-05-11 00:30:00,6.02,1.0,6.1024912945,0.0,0.0,0.0,6.02,1.0,6.1024912945,5.57168,0.6692400000000001,5.6117288067,0.51168,0.14924,0.533,5.06,0.52,5.0866491918
2019-05-11 01:00:00,5.99,1.0,6.0728988136,0.0,0.0,0.0,5.99,1.0,6.0728988136,5.3636800000000004,0.65524,5.4035546264,0.46368000000000004,0.13524,0.483,4.9,0.52,4.9275145865
2019-05-11 01:30:00,6.25,0.98,6.3263654653,0.0,0.0,0.0,6.25,0.98,6.3263654653,5.24176,0.5496800000000001,5.2705024428,0.34176,0.09968,0.356,4.9,0.45,4.9206198796
2019-05-11 02:00:00,6.4,0.89,6.4615864925,0.0,0.0,0.0,6.4,0.89,6.4615864925,5.38088,0.59984,5.4142107089,0.41088,0.11984000000000002,0.428,4.97,0.48,4.9931252738000005
2019-05-11 02:30:00,6.1,0.89,6.1645843331,0.0,0.0,0.0,6.1,0.89,6.1645843331,5.498,0.654,5.5367607859,0.528,0.154,0.55,4.97,0.5,4.9950875868
2019-05-11 03:00:00,6.1,0.8300000000000001,6.1562082486,0.0,0.0,0.0,6.1,0.8300000000000001,6.1562082486,5.4005600000000005,0.6430800000000001,5.4387131015,0.49056000000000005,0.14308,0.511,4.91,0.5,4.9353925882
2019-05-11 03:30:00,6.06,0.87,6.1221319816,0.0,0.0,0.0,6.06,0.87,6.1221319816,5.13928,0.5560400000000001,5.1692726181,0.32928,0.09604000000000001,0.343,4.8100000000000005,0.46,4.8319457778
2019-05-11 04:00:00,5.98,0.87,6.0429545754,0.0,0.0,0.0,5.98,0.87,6.0429545754,5.07384,0.5661200000000001,5.1053250827,0.36384000000000005,0.10612,0.379,4.71,0.46,4.7324095343
2019-05-11 04:30:00,5.75,0.87,5.8154449529,0.0,0.0,0.0,5.75,0.87,5.8154449529,5.2272,0.6896,5.2724916311,0.5472,0.15960000000000002,0.5700000000000001,4.68,0.53,4.7099150735
2019-05-11 05:00:00,5.8100000000000005,0.92,5.8823889705,0.0,0.0,0.0,5.8100000000000005,0.92,5.8823889705,5.3441600000000005,0.64288,5.3826889934,0.5241600000000001,0.15288000000000002,0.546,4.82,0.49,4.8448426186999995
2019-05-11 05:30:00,6.21,1.01,6.2915975714,0.0,0.0,0.0,6.21,1.01,6.2915975714,4.68272,0.43996,4.7033425774,0.34272,0.09996000000000001,0.357,4.34,0.34,4.3532976007
2019-05-11 06:00:00,5.99192,0.6905600000000001,6.0315817494,0.0019200000000000003,0.0005600000000000001,0.002,5.99,0.6900000000000001,6.0296102693,4.26712,0.29416000000000003,4.2772471521,0.35712000000000005,0.10416,0.372,3.91,0.19,3.9146136463000003
2019-05-11 06:30:00,5.84384,0.47112000000000004,5.8627996725,0.0038400000000000005,0.0011200000000000001,0.004,5.84,0.47000000000000003,5.8588821459,4.92792,0.44856,4.9482927965,0.5779200000000001,0.16856000000000002,0.602,4.35,0.28,4.3590021794
2019-05-11 07:00:00,5.94152,0.44336000000000003,5.9580389391,0.01152,0.00336,0.012,5.93,0.44,5.9463013714,5.61064,0.6135200000000001,5.6440843367,0.56064,0.16352000000000003,0.584,5.05,0.45,5.0700098619
2019-05-11 07:30:00,7.00632,0.69476,7.0406825947,0.01632,0.00476,0.017,6.99,0.6900000000000001,7.0239732346,6.06384,0.7061200000000001,6.1048145754,0.36384000000000005,0.10612,0.379,5.7,0.6000000000000001,5.7314919524
2019-05-11 08:00:00,7.10184,0.75512,7.1418721355,0.051840000000000004,0.015120000000000001,0.054,7.05,0.74,7.0887304928,6.26608,0.7484400000000001,6.3106197002,0.40608000000000005,0.11844,0.423,5.86,0.63,5.893767895
2019-05-11 08:30:00,7.07968,0.78324,7.1228739846,0.07968,0.02324,0.083,7.0,0.76,7.0411362719,6.6112,0.8466,6.6651854438,0.5712,0.1666,0.595,6.04,0.68,6.0781576156
2019-05-11 09:00:00,7.4908,0.8794000000000001,7.5422429688,0.1008,0.029400000000000003,0.105,7.39,0.85,7.4387230087,7.25864,1.00252,7.3275439951,0.48864,0.14252,0.509,6.77,0.86,6.8244047359
2019-05-11 09:30:00,7.5396,0.9578000000000001,7.6001940107,0.1296,0.0378,0.135,7.41,0.92,7.4668935977,7.0696,0.8778,7.1238877728,0.36960000000000004,0.1078,0.385,6.7,0.77,6.7441011262
2019-05-11 10:00:00,6.8392800000000005,0.9810400000000001,6.909282915,0.20928000000000002,0.061040000000000004,0.218,6.63,0.92,6.6935267236,6.97488,0.95684,7.0402055226,0.43488000000000004,0.12684,0.453,6.54,0.8300000000000001,6.5924578118
2019-05-11 10:30:00,6.15304,0.9567200000000001,6.226974739,0.26304,0.07672000000000001,0.274,5.89,0.88,5.9553757228,7.12056,1.02308,7.1936824645,0.7305600000000001,0.21308000000000002,0.761,6.39,0.81,6.4411334406
2019-05-11 11:00:00,6.294,1.027,6.3772380385,0.264,0.077,0.275,6.03,0.9500000000000001,6.1043754799,6.91912,0.9051600000000001,6.9780753937,0.66912,0.19516000000000003,0.6970000000000001,6.25,0.71,6.290198725
2019-05-11 11:30:00,6.5616,1.0388,6.6433199532,0.2016,0.058800000000000005,0.21,6.36,0.98,6.4350602173,6.94984,0.9841200000000001,7.0191714753,0.45984,0.13412000000000002,0.47900000000000004,6.49,0.85,6.5454258838
2019-05-11 12:00:00,6.59264,0.9945200000000001,6.6672312244,0.15264000000000003,0.044520000000000004,0.159,6.44,0.9500000000000001,6.5096927731,6.9805600000000005,1.04308,7.0580616178,0.49056000000000005,0.14308,0.511,6.49,0.9,6.5521065315
2019-05-11 12:30:00,5.84272,0.81496,5.8992827361,0.22272000000000003,0.06496,0.232,5.62,0.75,5.6698236304,6.94136,1.04748,7.0199496437,0.7113600000000001,0.20748000000000003,0.741,6.23,0.84,6.2863741537
2019-05-11 13:00:00,5.328,0.864,5.3975994664,0.28800000000000003,0.084,0.30000000000000004,5.04,0.78,5.1,6.45992,0.8495600000000001,6.5155443825,0.64992,0.18956,0.677,5.8100000000000005,0.66,5.8473669288
2019-05-11 13:30:00,6.40912,0.7951600000000001,6.4582581707,0.18912,0.05516000000000001,0.197,6.22,0.74,6.2638646218,6.39496,0.7722800000000001,6.4414229639,0.38496,0.11228,0.401,6.01,0.66,6.0461309943
2019-05-11 14:00:00,5.13648,0.7406400000000001,5.1896025281,0.27648,0.08064,0.28800000000000003,4.86,0.66,4.9046100762,5.91776,0.78768,5.9699516916,0.43776000000000004,0.12768000000000002,0.456,5.48,0.66,5.5196014349
2019-05-11 14:30:00,4.80664,0.68652,4.8554194258,0.29664,0.08652000000000001,0.309,4.51,0.6000000000000001,4.5497362561,5.8322400000000005,0.7623200000000001,5.8818496411000005,0.52224,0.15232,0.544,5.31,0.61,5.3449228245
2019-05-11 15:00:00,4.23256,0.69408,4.2890921184,0.32256,0.09408000000000001,0.336,3.91,0.6000000000000001,3.9557679406,5.60984,0.62912,5.6450063596,0.57984,0.16912000000000002,0.604,5.03,0.46,5.050990002
2019-05-11 15:30:00,5.03928,0.5610400000000001,5.070415052,0.20928000000000002,0.061040000000000004,0.218,4.83,0.5,4.8558109518,5.90696,0.6432800000000001,5.941884011,0.45696000000000003,0.13328,0.47600000000000003,5.45,0.51,5.473810373
2019-05-11 16:00:00,5.57064,0.5185200000000001,5.5947201002,0.20064,0.05852,0.209,5.37,0.46,5.3896660379,5.71536,0.57948,5.7446616087999995,0.37536,0.10948000000000001,0.391,5.34,0.47000000000000003,5.3606436181
2019-05-11 16:30:00,6.11808,0.47444000000000003,6.1364481746,0.11808,0.034440000000000005,0.123,6.0,0.44,6.0161117011,6.06976,0.48868000000000006,6.0894001839,0.50976,0.14868,0.531,5.5600000000000005,0.34,5.5703859829999995
2019-05-11 17:00:00,6.5768,0.3224,6.5846974114,0.07680000000000001,0.0224,0.08,6.5,0.30000000000000004,6.5069193940000005,6.17624,0.40932,6.1897886394,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.63,0.25,5.6355478882
2019-05-11 17:30:00,7.38608,0.55344,7.4067856456,0.04608,0.01344,0.048,7.34,0.54,7.3598369547,5.7828,0.0654,5.7831698056,0.2928,0.0854,0.305,5.49,-0.02,5.4900364298
2019-05-11 18:00:00,6.78752,0.5713600000000001,6.8115255266,0.10752,0.031360000000000006,0.112,6.68,0.54,6.7017908054,5.804,0.067,5.8043867032000005,0.504,0.147,0.525,5.3,-0.08,5.3006037392
2019-05-11 18:30:00,7.46952,0.48736,7.4854023806,0.05952,0.01736,0.062,7.41,0.47000000000000003,7.4248905716,6.20824,-0.03968,6.2083668062,0.61824,0.18032,0.644,5.59,-0.22,5.5943274842
2019-05-11 19:00:00,7.3976,0.3668,7.4066880588,0.057600000000000005,0.016800000000000002,0.06,7.34,0.35000000000000003,7.3483399486,5.78968,-0.09176000000000001,5.7904071014,0.43968,0.12824000000000002,0.458,5.35,-0.22,5.3545214539
2019-05-11 19:30:00,7.85728,0.35504,7.8652973498000005,0.01728,0.00504,0.018000000000000002,7.84,0.35000000000000003,7.8478086113,5.9252,-0.1164,5.9263432233,0.3552,0.10360000000000001,0.37,5.57,-0.22,5.5743430106
2019-05-11 20:00:00,7.4896,0.2928,7.4953212073,0.009600000000000001,0.0028,0.01,7.48,0.29,7.4856195468,6.01056,-0.10692000000000002,6.0115109082,0.49056000000000005,0.14308,0.511,5.52,-0.25,5.5256583318
2019-05-11 20:30:00,7.17288,0.29084000000000004,7.1787739482,0.00288,0.00084,0.003,7.17,0.29,7.1758623175,5.9716000000000005,-0.0862,5.9722221158,0.5616,0.1638,0.585,5.41,-0.25,5.4157732597
2019-05-11 21:00:00,7.1,0.29,7.1059200671,0.0,0.0,0.0,7.1,0.29,7.1059200671,5.86592,-0.13244,5.8674149163,0.50592,0.14756000000000002,0.527,5.36,-0.28,5.3673084502
2019-05-11 21:30:00,7.46,0.29,7.4656346013,0.0,0.0,0.0,7.46,0.29,7.4656346013,5.57472,-0.19404000000000002,5.5780959655,0.29472000000000004,0.08596000000000001,0.307,5.28,-0.28,5.2874190301
2019-05-11 22:00:00,6.77,0.32,6.7775585575,0.0,0.0,0.0,6.77,0.32,6.7775585575,5.71,-0.155,5.7121033779,0.6000000000000001,0.17500000000000002,0.625,5.11,-0.33,5.1206444907
2019-05-11 22:30:00,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,5.63288,-0.11916000000000002,5.6341402361,0.7228800000000001,0.21084000000000003,0.753,4.91,-0.33,4.9210771179
2019-05-11 23:00:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,5.11984,-0.16088000000000002,5.122367031,0.57984,0.16912000000000002,0.604,4.54,-0.33,4.5519775922
2019-05-11 23:30:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,4.65984,-0.19588000000000003,4.663955167,0.45984,0.13412000000000002,0.47900000000000004,4.2,-0.33,4.2129443386
2019-05-12 00:00:00,5.07,0.05,5.0702465423,0.0,0.0,0.0,5.07,0.05,5.0702465423,4.41448,-0.14536000000000002,4.4168725587,0.5644800000000001,0.16464,0.588,3.85,-0.31,3.8624603558
2019-05-12 00:30:00,4.65,-0.21,4.6547395201,0.0,0.0,0.0,4.65,-0.21,4.6547395201,4.37688,-0.09716000000000001,4.3779582684000005,0.6268800000000001,0.18284,0.653,3.75,-0.28,3.7604388042
2019-05-12 01:00:00,4.67,-0.24,4.676162957,0.0,0.0,0.0,4.67,-0.24,4.676162957,4.18312,-0.11284000000000001,4.1846416573,0.5731200000000001,0.16716,0.597,3.61,-0.28,3.6208424434
2019-05-12 01:30:00,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175,4.0475200000000005,-0.18364000000000003,4.0516838228,0.46752000000000005,0.13636,0.487,3.58,-0.32,3.5942732228
2019-05-12 02:00:00,5.08,-0.24,5.0856661314,0.0,0.0,0.0,5.08,-0.24,5.0856661314,4.10768,-0.17776,4.1115244861,0.48768000000000006,0.14224,0.508,3.62,-0.32,3.6341161236
2019-05-12 02:30:00,4.78,-0.24,4.7860213121,0.0,0.0,0.0,4.78,-0.24,4.7860213121,4.33904,-0.09028000000000001,4.3399791013,0.71904,0.20972000000000002,0.749,3.62,-0.30000000000000004,3.6324096685000002
2019-05-12 03:00:00,4.71,-0.24,4.7161106857,0.0,0.0,0.0,4.71,-0.24,4.7161106857,4.21256,-0.10092000000000001,4.2137686932,0.6825600000000001,0.19908,0.711,3.5300000000000002,-0.30000000000000004,3.5427249399000003
2019-05-12 03:30:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,3.97824,-0.10468000000000001,3.9796169916,0.49824,0.14532,0.519,3.48,-0.25,3.4889683289
2019-05-12 04:00:00,5.03,-0.27,5.0372413085,0.0,0.0,0.0,5.03,-0.27,5.0372413085,3.692,-0.199,3.6973591927,0.312,0.091,0.325,3.38,-0.29,3.3924180167
2019-05-12 04:30:00,4.47,-0.24,4.4764383163,0.0,0.0,0.0,4.47,-0.24,4.4764383163,4.1524,-0.0668,4.1529372738,0.6624,0.1932,0.6900000000000001,3.49,-0.26,3.4996714131
2019-05-12 05:00:00,4.38,-0.27,4.388314027,0.0,0.0,0.0,4.38,-0.27,4.388314027,4.25096,-0.04972000000000001,4.2512507571,0.72096,0.21028000000000002,0.751,3.5300000000000002,-0.26,3.5395621198000002
2019-05-12 05:30:00,4.63,-0.23,4.635709223,0.0,0.0,0.0,4.63,-0.23,4.635709223,4.01184,-0.13488,4.014106725,0.5318400000000001,0.15512,0.554,3.48,-0.29,3.4920624278
2019-05-12 06:00:00,4.81288,-0.22916000000000003,4.8183325124,0.00288,0.00084,0.003,4.8100000000000005,-0.23,4.8154958208,4.0056,-0.1242,4.0075250467,0.4656,0.1358,0.485,3.54,-0.26,3.5495351808
2019-05-12 06:30:00,4.7896,-0.2272,4.7949857143,0.009600000000000001,0.0028,0.01,4.78,-0.23,4.7855302736,4.31272,-0.09004000000000001,4.3136598151,0.58272,0.16996000000000003,0.607,3.73,-0.26,3.7390506817
2019-05-12 07:00:00,4.84784,-0.22188000000000002,4.8529149385,0.027840000000000004,0.00812,0.029,4.82,-0.23,4.8254844316,4.46248,-0.08136,4.4632216167,0.61248,0.17864000000000002,0.638,3.85,-0.26,3.8587692338
2019-05-12 07:30:00,5.24952,-0.10264000000000001,5.2505233263,0.05952,0.01736,0.062,5.19,-0.12,5.1913870979,4.69832,-0.07424,4.6989065111,0.56832,0.16576000000000002,0.592,4.13,-0.24,4.1369674884
2019-05-12 08:00:00,5.4827200000000005,0.25996,5.4888794667,0.10272,0.029960000000000004,0.107,5.38,0.23,5.3849141126,4.7996,-0.09720000000000001,4.8005841311,0.48960000000000004,0.1428,0.51,4.31,-0.24,4.3166769627
2019-05-12 08:30:00,5.5453600000000005,0.08948,5.5460818782,0.13536,0.03948,0.14100000000000001,5.41,0.05,5.4102310487,5.15032,-0.02324,5.1503724331,0.64032,0.18676,0.667,4.51,-0.21,4.5148864881
2019-05-12 09:00:00,5.532,0.216,5.5362153137,0.192,0.056,0.2,5.34,0.16,5.342396466,5.52104,0.00572,5.5210429631,0.6710400000000001,0.19572,0.6990000000000001,4.85,-0.19,4.8537202227
2019-05-12 09:30:00,5.5956,0.4858,5.6166485559,0.22560000000000002,0.0658,0.23500000000000001,5.37,0.42,5.3863995396,5.64904,0.36472000000000004,5.660801498,0.59904,0.17472000000000001,0.624,5.05,0.19,5.0535729934
2019-05-12 10:00:00,5.38152,0.73336,5.4312590069,0.25152,0.07336000000000001,0.262,5.13,0.66,5.1722818949,5.88112,0.10616,5.8820780682,0.7411200000000001,0.21616000000000002,0.772,5.14,-0.11,5.1411769081
2019-05-12 10:30:00,5.298,0.6940000000000001,5.3432611765,0.28800000000000003,0.084,0.30000000000000004,5.01,0.61,5.0469991084,5.91496,0.44228000000000006,5.9314722793,0.8649600000000001,0.25228,0.901,5.05,0.19,5.0535729934
2019-05-12 11:00:00,4.80624,0.69932,4.8568499462,0.30624,0.08932000000000001,0.319,4.5,0.61,4.5411562404,5.9452,0.5086,5.9669151997,0.9552,0.2786,0.995,4.99,0.23,4.9952977889
2019-05-12 11:30:00,4.84352,0.8543600000000001,4.9182941148,0.32352000000000003,0.09436000000000001,0.337,4.52,0.76,4.5834484834,5.77816,0.45988,5.7964318852000005,0.7881600000000001,0.22988000000000003,0.8210000000000001,4.99,0.23,4.9952977889
2019-05-12 12:00:00,4.98736,0.9154800000000001,5.0706866793,0.32736000000000004,0.09548000000000001,0.341,4.66,0.8200000000000001,4.7315959253,5.61872,0.42796000000000006,5.6349946051,0.6787200000000001,0.19796000000000002,0.707,4.94,0.23,4.9453513525
2019-05-12 12:30:00,4.84008,0.8904400000000001,4.9213065135,0.31008,0.09044,0.323,4.53,0.8,4.600097825,5.59088,0.41984000000000005,5.6066215139,0.65088,0.18984,0.678,4.94,0.23,4.9453513525
2019-05-12 13:00:00,4.7059999999999995,0.8180000000000001,4.7765636183,0.336,0.098,0.35000000000000003,4.37,0.72,4.428916346,5.39872,0.17296,5.4014898685,0.55872,0.16296000000000002,0.582,4.84,0.01,4.8400103306
2019-05-12 13:30:00,4.78832,0.81576,4.8573112727000005,0.32832,0.09576000000000001,0.342,4.46,0.72,4.5177427992,4.9401600000000006,0.31088000000000005,4.9499320399,0.38016000000000005,0.11088,0.396,4.5600000000000005,0.2,4.5643838577
2019-05-12 14:00:00,4.61488,0.70184,4.6679435301000005,0.31488000000000005,0.09184,0.328,4.3,0.61,4.3430519223,4.79712,0.19416000000000003,4.8010476357,0.35712000000000005,0.10416,0.372,4.44,0.09,4.4409120685
2019-05-12 14:30:00,4.25104,0.61072,4.2946850873999995,0.31104000000000004,0.09072000000000001,0.324,3.94,0.52,3.9741665793000003,4.9652,0.3336,4.976394277,0.5952000000000001,0.1736,0.62,4.37,0.16,4.3729280808
2019-05-12 15:00:00,4.19432,0.6087600000000001,4.2382672167,0.30432000000000003,0.08876,0.317,3.89,0.52,3.9246018906,4.90072,0.20396000000000003,4.9049624056,0.6307200000000001,0.18396,0.657,4.27,0.02,4.2700468382
2019-05-12 15:30:00,4.64992,0.67456,4.6985941727,0.28992,0.08456000000000001,0.302,4.36,0.59,4.3997386286,4.6988,0.0834,4.6995400839,0.38880000000000003,0.1134,0.405,4.31,-0.03,4.3101044071
2019-05-12 16:00:00,4.60032,0.45176000000000005,4.6224486152,0.28032,0.08176000000000001,0.292,4.32,0.37,4.3358159555,4.9148,-0.0786,4.9154284656,0.4848,0.1414,0.505,4.43,-0.22,4.43545939
2019-05-12 16:30:00,4.7044,0.4042,4.7217324151,0.2544,0.0742,0.265,4.45,0.33,4.4622191788,5.34072,-0.03604,5.3408416003,0.6307200000000001,0.18396,0.657,4.71,-0.22,4.7151352048
2019-05-12 17:00:00,5.49832,0.66076,5.5378810569,0.20832,0.06076,0.217,5.29,0.6000000000000001,5.3239177304,5.60072,-0.07104,5.6011705205,0.5107200000000001,0.14896,0.532,5.09,-0.22,5.0947522020000005
2019-05-12 17:30:00,6.41048,0.6226400000000001,6.4406470482,0.18048,0.052640000000000006,0.188,6.23,0.5700000000000001,6.2560210997,5.8748000000000005,0.2864,5.8817769424,0.3648,0.10640000000000001,0.38,5.51,0.18,5.5129393249
2019-05-12 18:00:00,6.5692,0.5406000000000001,6.5914062991,0.13920000000000002,0.040600000000000004,0.145,6.43,0.5,6.4494108258,6.08648,0.47064000000000006,6.1046491136,0.51648,0.15064000000000002,0.538,5.57,0.32,5.5791845282
2019-05-12 18:30:00,6.76408,0.43744000000000005,6.7782100882,0.09408000000000001,0.027440000000000003,0.098,6.67,0.41000000000000003,6.6825893185,6.91632,0.68976,6.9506295542,0.6163200000000001,0.17976,0.642,6.3,0.51,6.3206091479
2019-05-12 19:00:00,6.96088,0.32484,6.968455453,0.05088,0.01484,0.053,6.91,0.31,6.916950195,6.8211200000000005,0.49616000000000005,6.8391412326,0.50112,0.14616,0.522,6.32,0.35000000000000003,6.3296840363
2019-05-12 19:30:00,7.49208,0.31644,7.4987596974,0.022080000000000002,0.00644,0.023,7.47,0.31,7.4764296292,6.92616,0.50388,6.944464515,0.35616000000000003,0.10388000000000001,0.371,6.57,0.4,6.5821652971999995
2019-05-12 20:00:00,7.41152,0.24336000000000002,7.4155143315,0.01152,0.00336,0.012,7.4,0.24,7.403890869,7.20544,0.63992,7.2338000525,0.44544000000000006,0.12992,0.464,6.76,0.51,6.7792108685
2019-05-12 20:30:00,7.1948,0.2414,7.1988485885,0.0048000000000000004,0.0014,0.005,7.19,0.24,7.1940044481,7.39616,0.66388,7.4258951918000005,0.59616,0.17388,0.621,6.8,0.49,6.8176315536
2019-05-12 21:00:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,6.97632,0.52476,6.9960284305,0.49632000000000004,0.14476,0.517,6.48,0.38,6.4911324128
2019-05-12 21:30:00,7.3,0.2,7.3027392121,0.0,0.0,0.0,7.3,0.2,7.3027392121,7.13136,0.63248,7.1593523729,0.35136,0.10248,0.366,6.78,0.53,6.8006837891
2019-05-12 22:00:00,6.9,0.2,6.9028979422,0.0,0.0,0.0,6.9,0.2,6.9028979422,7.06176,0.66468,7.0929721415,0.46176000000000006,0.13468000000000002,0.481,6.6,0.53,6.6212461063
2019-05-12 22:30:00,6.59,-0.22,6.5936712081,0.0,0.0,0.0,6.59,-0.22,6.5936712081,6.4200800000000005,0.51544,6.4407379701,0.43008,0.12544000000000002,0.448,5.99,0.39,6.0026827336
2019-05-12 23:00:00,5.71,-0.16,5.7122412414,0.0,0.0,0.0,5.71,-0.16,5.7122412414,6.16048,0.58764,6.1884436331,0.5404800000000001,0.15764,0.5630000000000001,5.62,0.43,5.6364261727
2019-05-12 23:30:00,5.44,0.23,5.4448599615,0.0,0.0,0.0,5.44,0.23,5.4448599615,5.56176,0.5496800000000001,5.5888569851,0.34176,0.09968,0.356,5.22,0.45,5.239360648
2019-05-13 00:00:00,5.01,0.23,5.0152766624,0.0,0.0,0.0,5.01,0.23,5.0152766624,5.3796,0.5978,5.4127129057,0.36960000000000004,0.1078,0.385,5.01,0.49,5.0339050448
2019-05-13 00:30:00,4.48,0.23,4.4859001326,0.0,0.0,0.0,4.48,0.23,4.4859001326,5.3884,0.6762,5.430663035,0.6384000000000001,0.1862,0.665,4.75,0.49,4.7752068018
2019-05-13 01:00:00,4.32,0.13,4.3219555759,0.0,0.0,0.0,4.32,0.13,4.3219555759,5.27728,0.64004,5.3159510344,0.61728,0.18004,0.643,4.66,0.46,4.682648823
2019-05-13 01:30:00,4.67,0.23,4.6756603812,0.0,0.0,0.0,4.67,0.23,4.6756603812,4.8232800000000005,0.51304,4.8504886352,0.35328000000000004,0.10304,0.368,4.47,0.41000000000000003,4.4887637496
2019-05-13 02:00:00,4.98,-0.05,4.9802509977,0.0,0.0,0.0,4.98,-0.05,4.9802509977,4.70288,0.41584000000000004,4.7212289925,0.36288000000000004,0.10584,0.378,4.34,0.31,4.3510573428
2019-05-13 02:30:00,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,5.14704,0.5487200000000001,5.1762065647,0.6470400000000001,0.18872000000000003,0.674,4.5,0.36,4.5143770334
2019-05-13 03:00:00,4.64,0.22,4.6452125893,0.0,0.0,0.0,4.64,0.22,4.6452125893,5.16224,0.5873200000000001,5.1955429553,0.64224,0.18732000000000001,0.669,4.52,0.4,4.5376645976
2019-05-13 03:30:00,4.93,0.26,4.9368512232,0.0,0.0,0.0,4.93,0.26,4.9368512232,4.81728,0.47004,4.8401574561,0.37728,0.11004000000000001,0.393,4.44,0.36,4.4545706864
2019-05-13 04:00:00,4.82,0.31,4.8299585920000006,0.0,0.0,0.0,4.82,0.31,4.8299585920000006,4.60112,0.39116,4.61771712,0.38112,0.11116000000000001,0.397,4.22,0.28,4.2292788983
2019-05-13 04:30:00,4.59,0.35000000000000003,4.6033248853,0.0,0.0,0.0,4.59,0.35000000000000003,4.6033248853,5.05456,0.53508,5.0828031046,0.63456,0.18508000000000002,0.661,4.42,0.35000000000000003,4.4338358111
2019-05-13 05:00:00,4.9,0.45,4.9206198796,0.0,0.0,0.0,4.9,0.45,4.9206198796,5.1724,0.5432,5.2008449314,0.6624,0.1932,0.6900000000000001,4.51,0.35000000000000003,4.5235605445000004
2019-05-13 05:30:00,5.48,0.63,5.516094633,0.0,0.0,0.0,5.48,0.63,5.516094633,4.9458400000000005,0.54712,4.9760098071000005,0.43584000000000006,0.12712,0.454,4.51,0.42,4.5295143228
2019-05-13 06:00:00,5.63384,0.63112,5.6690797842,0.0038400000000000005,0.0011200000000000001,0.004,5.63,0.63,5.6651390098,5.17992,0.51956,5.2059114284,0.40992,0.11956000000000001,0.427,4.77,0.4,4.7867421071
2019-05-13 06:30:00,6.2196,0.7428,6.2637988473,0.009600000000000001,0.0028,0.01,6.21,0.74,6.2539347614,6.08592,0.67256,6.1229698023,0.62592,0.18256000000000003,0.652,5.46,0.49,5.4819430862
2019-05-13 07:00:00,7.21688,1.00784,7.2869128168,0.02688,0.007840000000000001,0.028,7.19,1.0,7.2592079458,6.48224,0.7673200000000001,6.5274968709,0.64224,0.18732000000000001,0.669,5.84,0.58,5.8687306975
2019-05-13 07:30:00,8.3228,1.1454,8.4012463956,0.0528,0.0154,0.055,8.27,1.13,8.3468437148,7.08864,0.8675200000000001,7.1415270076,0.6086400000000001,0.17752,0.634,6.48,0.6900000000000001,6.516632566
2019-05-13 08:00:00,8.92696,1.6082800000000002,9.0706768987,0.09696,0.028280000000000003,0.101,8.83,1.58,8.9702452586,7.2372,1.0546,7.3136341855,0.4272,0.1246,0.445,6.8100000000000005,0.93,6.8732088576
2019-05-13 08:30:00,8.5796,1.9378000000000002,8.79571515,0.1296,0.0378,0.135,8.45,1.9,8.6609756956,7.36896,1.23428,7.4716141897,0.5289600000000001,0.15428,0.551,6.84,1.08,6.9247382622
2019-05-13 09:00:00,8.0276,2.1418,8.308409534900001,0.1776,0.051800000000000006,0.185,7.85,2.09,8.123459854,7.29096,1.27528,7.401650951,0.60096,0.17528000000000002,0.626,6.69,1.1,6.7798303814
2019-05-13 09:30:00,7.66024,2.3113200000000003,8.0013421999,0.21024,0.061320000000000006,0.219,7.45,2.25,7.7823518296,7.17272,1.26996,7.284278317,0.58272,0.16996000000000003,0.607,6.59,1.1,6.6811750464
2019-05-13 10:00:00,7.55288,2.41084,7.9283129227,0.24288,0.07084,0.253,7.31,2.34,7.6753957553,7.2772,1.2446,7.382863198,0.4272,0.1246,0.445,6.85,1.12,6.9409581471
2019-05-13 10:30:00,7.31648,2.28064,7.6636935221,0.27648,0.08064,0.28800000000000003,7.04,2.2,7.3757440303,7.16104,1.40572,7.2977080375,0.43104000000000003,0.12572,0.449,6.73,1.28,6.8506423057
2019-05-13 11:00:00,6.71376,2.30568,7.0986430816,0.29376,0.08568,0.306,6.42,2.22,6.7929963933,7.26936,1.43648,7.409930472,0.63936,0.18648,0.666,6.63,1.25,6.746806652
2019-05-13 11:30:00,6.70064,2.53352,7.1636094254,0.32064000000000004,0.09352,0.334,6.38,2.44,6.8306661461000004,7.23384,1.45612,7.3789380401,0.60384,0.17612000000000003,0.629,6.63,1.28,6.7524291925
2019-05-13 12:00:00,7.14504,2.72772,7.6480097411,0.33504,0.09772,0.34900000000000003,6.8100000000000005,2.63,7.3002054766,7.0024,1.4432,7.1495756517,0.4224,0.1232,0.44,6.58,1.32,6.7110952906
2019-05-13 12:30:00,6.90176,2.72968,7.4219568848,0.34176,0.09968,0.356,6.5600000000000005,2.63,7.0675667666,7.0268,1.3874,7.1624574693,0.4368,0.1274,0.455,6.59,1.26,6.7093740394
2019-05-13 13:00:00,6.36136,2.49248,6.8322293287,0.35136,0.10248,0.366,6.01,2.39,6.4677816908,6.948,1.449,7.0974858225,0.648,0.189,0.675,6.3,1.26,6.4247645871
2019-05-13 13:30:00,6.52064,2.35352,6.9323735041,0.32064000000000004,0.09352,0.334,6.2,2.26,6.5990605392,6.89592,1.37756,7.0321678165,0.50592,0.14756000000000002,0.527,6.39,1.23,6.507303589
2019-05-13 14:00:00,6.44504,2.48772,6.9084941485,0.33504,0.09772,0.34900000000000003,6.11,2.39,6.5608078771,6.71224,1.30732,6.8383661353,0.40224000000000004,0.11732000000000001,0.419,6.31,1.19,6.4212304117
2019-05-13 14:30:00,6.26352,2.56436,6.7681330512999995,0.32352000000000003,0.09436000000000001,0.337,5.94,2.47,6.4330785787,6.51088,1.30484,6.6403438013,0.53088,0.15484,0.553,5.98,1.15,6.0895730556
2019-05-13 15:00:00,6.26064,2.56352,6.7651495179,0.32064000000000004,0.09352,0.334,5.94,2.47,6.4330785787,6.84576,1.32668,6.9731276914,0.6057600000000001,0.17668,0.631,6.24,1.15,6.3450847118
2019-05-13 15:30:00,6.67952,2.59736,7.1667472678,0.29952,0.08736000000000001,0.312,6.38,2.51,6.8559827888000004,6.4244,1.1692,6.529926799,0.3744,0.1092,0.39,6.05,1.06,6.1421576014
2019-05-13 16:00:00,6.52224,2.4123200000000002,6.9540565428,0.28224000000000005,0.08232,0.294,6.24,2.33,6.6608182681,6.79696,1.14328,6.8924418315,0.45696000000000003,0.13328,0.47600000000000003,6.34,1.01,6.4199454826
2019-05-13 16:30:00,7.05016,2.21588,7.3901881032,0.26016,0.07588,0.271,6.79,2.14,7.1192485559,7.24768,1.18724,7.3442769692,0.60768,0.17724,0.633,6.64,1.01,6.7163755106
2019-05-13 17:00:00,7.7219999999999995,1.976,7.9708130075,0.192,0.056,0.2,7.53,1.92,7.7709265857,7.40672,1.04196,7.4796511817,0.48672000000000004,0.14196,0.507,6.92,0.9,6.9782805905
2019-05-13 17:30:00,8.31376,2.06068,8.5653375532,0.17376000000000003,0.05068,0.181,8.14,2.01,8.3844916363,7.20256,0.9240800000000001,7.2615972348,0.32256,0.09408000000000001,0.336,6.88,0.8300000000000001,6.9298845588999995
2019-05-13 18:00:00,8.44288,1.8958400000000002,8.6531168951,0.12288000000000002,0.035840000000000004,0.128,8.32,1.8599999999999999,8.5253738921,7.42784,0.90812,7.4831469984,0.5078400000000001,0.14812,0.529,6.92,0.76,6.9616090094
2019-05-13 18:30:00,8.206,1.738,8.3880319503,0.096,0.028,0.1,8.11,1.71,8.2883170789,7.6892,1.0306,7.7579593322000004,0.6192000000000001,0.1806,0.645,7.07,0.85,7.1209128628
2019-05-13 19:00:00,8.60048,1.66764,8.7606666071,0.060480000000000006,0.017640000000000003,0.063,8.54,1.65,8.6979365369,7.4864,0.8802000000000001,7.5379663703,0.4464,0.1302,0.465,7.04,0.75,7.0798375688
2019-05-13 19:30:00,8.94168,1.63924,9.090695738,0.03168,0.00924,0.033,8.91,1.63,9.0578695067,7.2196,0.8878,7.2739819219,0.36960000000000004,0.1078,0.385,6.85,0.78,6.8942657332
2019-05-13 20:00:00,8.59344,1.5139200000000002,8.7257758853,0.01344,0.003920000000000001,0.014,8.58,1.51,8.7118597326,7.07872,1.7179600000000002,7.2842064358,3.31872,0.96796,3.457,3.76,0.75,3.8340709435
2019-05-13 20:30:00,8.2148,1.2913999999999999,8.3156871634,0.0048000000000000004,0.0014,0.005,8.21,1.29,8.3107280066,7.3264,0.8402000000000001,7.3744201806,0.6864,0.20020000000000002,0.715,6.64,0.64,6.6707720693
2019-05-13 21:00:00,8.48,1.35,8.5867863604,0.0,0.0,0.0,8.48,1.35,8.5867863604,7.02112,0.70116,7.0560436081,0.38112,0.11116000000000001,0.397,6.64,0.59,6.6661608141
2019-05-13 21:30:00,8.54,1.29,8.6368802238,0.0,0.0,0.0,8.54,1.29,8.6368802238,6.99904,0.7747200000000001,7.0417861371,0.35904,0.10472000000000001,0.374,6.64,0.67,6.6737171052
2019-05-13 22:00:00,7.82,1.17,7.9070411659,0.0,0.0,0.0,7.82,1.17,7.9070411659,7.12784,0.79312,7.1718297805,0.6278400000000001,0.18312,0.654,6.5,0.61,6.5285603313
2019-05-13 22:30:00,7.4,1.15,7.488825008,0.0,0.0,0.0,7.4,1.15,7.488825008,6.7828800000000005,0.7658400000000001,6.8259777322,0.6028800000000001,0.17584000000000002,0.628,6.18,0.59,6.2080995482
2019-05-13 23:00:00,7.05,1.18,7.1480696695,0.0,0.0,0.0,7.05,1.18,7.1480696695,6.13648,0.6156400000000001,6.1672846051,0.39648000000000005,0.11564,0.41300000000000003,5.74,0.5,5.7617358496
2019-05-13 23:30:00,6.52,1.03,6.6008560051,0.0,0.0,0.0,6.52,1.03,6.6008560051,5.68288,0.60584,5.7150824316,0.36288000000000004,0.10584,0.378,5.32,0.5,5.3434445819
2019-05-14 00:00:00,5.92,0.9400000000000001,5.9941638283,0.0,0.0,0.0,5.92,0.9400000000000001,5.9941638283,5.45224,0.65232,5.4911239651,0.52224,0.15232,0.544,4.93,0.5,4.9552901025
2019-05-14 00:30:00,5.53,0.8,5.5875665544,0.0,0.0,0.0,5.53,0.8,5.5875665544,5.24384,0.61612,5.2799111546,0.60384,0.17612000000000003,0.629,4.64,0.44,4.6608153793
2019-05-14 01:00:00,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,5.53,0.89,5.6011605939999995,5.43352,0.72436,5.4815907363,0.56352,0.16436,0.587,4.87,0.56,4.9020913904
2019-05-14 01:30:00,5.74,0.9400000000000001,5.8164594041,0.0,0.0,0.0,5.74,0.9400000000000001,5.8164594041,5.1848,0.6364000000000001,5.2237109415,0.3648,0.10640000000000001,0.38,4.82,0.53,4.8490514536
2019-05-14 02:00:00,5.98,0.9400000000000001,6.0534287805,0.0,0.0,0.0,5.98,0.9400000000000001,6.0534287805,4.89592,0.53256,4.9247997726,0.38592000000000004,0.11256000000000001,0.402,4.51,0.42,4.5295143228
2019-05-14 02:30:00,5.7,0.91,5.7721832958,0.0,0.0,0.0,5.7,0.91,5.7721832958,5.44624,0.7143200000000001,5.4928847794,0.66624,0.19432000000000002,0.6940000000000001,4.78,0.52,4.8082013269
2019-05-14 03:00:00,5.66,0.8300000000000001,5.7205331918999995,0.0,0.0,0.0,5.66,0.8300000000000001,5.7205331918999995,5.12056,0.67808,5.165261581,0.6105600000000001,0.17808000000000002,0.636,4.51,0.5,4.5376315408
2019-05-14 03:30:00,5.78,0.89,5.8481193558,0.0,0.0,0.0,5.78,0.89,5.8481193558,4.87096,0.57528,4.9048137987,0.36096,0.10528000000000001,0.376,4.51,0.47000000000000003,4.5344238884
2019-05-14 04:00:00,5.64,0.92,5.7145428514,0.0,0.0,0.0,5.64,0.92,5.7145428514,5.11376,0.65068,5.1549903783,0.41376,0.12068000000000001,0.431,4.7,0.53,4.7297885788
2019-05-14 04:30:00,5.31,0.87,5.3807991971,0.0,0.0,0.0,5.31,0.87,5.3807991971,5.53488,0.7468400000000001,5.5850395343,0.67488,0.19684000000000001,0.7030000000000001,4.86,0.55,4.891022388
2019-05-14 05:00:00,5.52,0.87,5.5881392252,0.0,0.0,0.0,5.52,0.87,5.5881392252,5.58,0.705,5.6243599636,0.6000000000000001,0.17500000000000002,0.625,4.98,0.53,5.008123401
2019-05-14 05:30:00,6.09,1.03,6.176487675,0.0,0.0,0.0,6.09,1.03,6.176487675,5.33808,0.63444,5.3756499328,0.35808,0.10444,0.373,4.98,0.53,5.008123401
2019-05-14 06:00:00,6.28384,0.9711200000000001,6.3584368519,0.0038400000000000005,0.0011200000000000001,0.004,6.28,0.97,6.354470867,5.4596,0.6378,5.4967282087000005,0.36960000000000004,0.1078,0.385,5.09,0.53,5.1175189301
2019-05-14 06:30:00,6.88768,1.30224,7.0097050437,0.007680000000000001,0.0022400000000000002,0.008,6.88,1.3,7.0017426402,6.12152,0.77836,6.1708063817,0.6115200000000001,0.17836000000000002,0.637,5.51,0.6000000000000001,5.5425716053
2019-05-14 07:00:00,7.69072,1.3589600000000002,7.8098621243,0.030720000000000004,0.008960000000000001,0.032,7.66,1.35,7.7780524555,6.6336,0.7848,6.6798622739999995,0.6336,0.18480000000000002,0.66,6.0,0.6000000000000001,6.0299253727
2019-05-14 07:30:00,8.83856,1.53708,8.9712183008,0.05856000000000001,0.01708,0.061,8.78,1.52,8.9106004287,7.31232,1.07776,7.3913185833,0.47232,0.13776000000000002,0.492,6.84,0.9400000000000001,6.9042885224
2019-05-14 08:00:00,9.161200000000001,1.9166,9.3595374352,0.0912,0.026600000000000002,0.095,9.07,1.8900000000000001,9.2648259563,7.14688,1.13284,7.2361053199,0.38688000000000006,0.11284000000000001,0.403,6.76,1.02,6.8365195824
2019-05-14 08:30:00,8.52248,2.04864,8.7652490666,0.13248000000000001,0.03864,0.138,8.39,2.01,8.6274098083,7.47232,1.23276,7.573325782,0.5923200000000001,0.17276000000000002,0.617,6.88,1.06,6.9611780612
2019-05-14 09:00:00,8.15472,2.24096,8.4570302116,0.17472000000000001,0.050960000000000005,0.182,7.98,2.19,8.2750528699,7.48504,1.31772,7.6001453802,0.57504,0.16772,0.599,6.91,1.15,7.005041042
2019-05-14 09:30:00,7.76696,2.3332800000000002,8.109862095,0.21696000000000001,0.06328,0.226,7.55,2.27,7.8838696083,7.27472,1.34596,7.3981862237,0.5347200000000001,0.15596000000000002,0.557,6.74,1.19,6.8442457583
2019-05-14 10:00:00,7.92848,2.56664,8.3335728232,0.22848000000000002,0.06664,0.23800000000000002,7.7,2.5,8.0956778592,6.96904,1.37472,7.1033353856,0.35904,0.10472000000000001,0.374,6.61,1.27,6.7308988998
2019-05-14 10:30:00,7.36688,2.6978400000000002,7.8453337469,0.26688,0.07784,0.278,7.1,2.62,7.5679852008,6.936,1.383,7.0725373806,0.456,0.133,0.47500000000000003,6.48,1.25,6.5994620993
2019-05-14 11:00:00,6.64624,2.34932,7.0492418458,0.30624,0.08932000000000001,0.319,6.34,2.26,6.7307651868,7.05304,1.43172,7.1968878969,0.62304,0.18172000000000002,0.649,6.43,1.25,6.5503740351
2019-05-14 11:30:00,6.4816,2.3138,6.8822096016,0.3216,0.09380000000000001,0.335,6.16,2.22,6.5478240661000005,6.96472,1.44596,7.1132359022,0.5347200000000001,0.15596000000000002,0.557,6.43,1.29,6.558124732
2019-05-14 12:00:00,6.70312,2.43716,7.1324306236,0.33312,0.09716000000000001,0.34700000000000003,6.37,2.34,6.7861992308,6.75064,1.39852,6.8939827821,0.44064000000000003,0.12852000000000002,0.459,6.31,1.27,6.4365363356
2019-05-14 12:30:00,6.27944,2.36192,6.7089516916,0.34944000000000003,0.10192000000000001,0.364,5.93,2.26,6.3460617709000005,6.94744,1.4759200000000001,7.1024828335,0.63744,0.18592,0.664,6.31,1.29,6.440512402
2019-05-14 13:00:00,5.78504,2.66772,6.3705115807,0.33504,0.09772,0.34900000000000003,5.45,2.5700000000000003,6.0255622144,7.4249600000000004,1.6122800000000002,7.5979916952,1.10496,0.32228,1.151,6.32,1.29,6.4503100701000005
2019-05-14 13:30:00,5.81984,2.73912,6.4322092628,0.33984000000000003,0.09912000000000001,0.354,5.48,2.64,6.0827625303,7.3264,1.5752000000000002,7.4938235901,1.0464,0.3052,1.09,6.28,1.27,6.4071288422
2019-05-14 14:00:00,5.89928,2.73604,6.5028777783,0.32928,0.09604000000000001,0.343,5.57,2.64,6.1639678779,6.92848,1.51164,7.0914660402,0.8284800000000001,0.24164000000000002,0.863,6.1,1.27,6.2308025165
2019-05-14 14:30:00,5.6964,2.5352,6.2350791495,0.3264,0.0952,0.34,5.37,2.44,5.8983472261,6.88888,1.40884,7.0314648403,0.81888,0.23884000000000002,0.853,6.07,1.17,6.1817311491
2019-05-14 15:00:00,6.18584,2.55212,6.6916315649,0.31584,0.09212000000000001,0.329,5.87,2.46,6.3646288187,6.77592,1.38256,6.9155306376,0.62592,0.18256000000000003,0.652,6.15,1.2,6.2659795723
2019-05-14 15:30:00,6.49376,2.52568,6.9676379355,0.29376,0.08568,0.306,6.2,2.44,6.6628522421,6.39896,1.26928,6.5236309521999996,0.40896000000000005,0.11928000000000001,0.426,5.99,1.15,6.0993934125
2019-05-14 16:00:00,6.88072,2.34896,7.2706203862,0.27072,0.07896,0.28200000000000003,6.61,2.27,6.9889198021,6.572,1.176,6.6763882452,0.432,0.126,0.45,6.14,1.05,6.229133166
2019-05-14 16:30:00,6.85672,2.19196,7.1985622037,0.24672000000000002,0.07196000000000001,0.257,6.61,2.12,6.9416496598,7.39528,1.26404,7.5025304664,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.73,1.07,6.814528597
2019-05-14 17:00:00,7.13736,1.96048,7.4017153147,0.20736000000000002,0.060480000000000006,0.216,6.93,1.9,7.1857428287,7.45088,1.16984,7.5421574102,0.65088,0.18984,0.678,6.8,0.98,6.870254726
2019-05-14 17:30:00,7.97376,1.88068,8.192545746,0.17376000000000003,0.05068,0.181,7.8,1.83,8.0117975511,7.20576,0.9666800000000001,7.2703127443,0.36576000000000003,0.10668000000000001,0.381,6.84,0.86,6.8938523338
2019-05-14 18:00:00,8.76728,1.70004,8.930584225,0.13728,0.040040000000000006,0.14300000000000002,8.63,1.6600000000000001,8.788202319,7.51184,1.02512,7.5814649772,0.29184000000000004,0.08512,0.304,7.22,0.9400000000000001,7.280934006
2019-05-14 18:30:00,9.14504,1.4777200000000001,9.2636608854,0.09504000000000001,0.02772,0.099,9.05,1.45,9.1654241582,7.2313600000000005,0.86748,7.2832059562,0.23136,0.06748000000000001,0.241,7.0,0.8,7.0455659815
2019-05-14 19:00:00,9.23664,1.35652,9.3357198437,0.05664,0.01652,0.059000000000000004,9.18,1.34,9.2772840853,7.24592,0.8425600000000001,7.2947422161,0.14592000000000002,0.04256,0.152,7.1,0.8,7.1449282712
2019-05-14 19:30:00,8.75496,1.4872800000000002,8.8803899914,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.73,1.48,8.854563795,7.39208,0.9714400000000001,7.4556382959,0.38208000000000003,0.11144000000000001,0.398,7.01,0.86,7.0625561945
2019-05-14 20:00:00,7.86056,1.6730800000000001,8.0366411019,0.010560000000000002,0.0030800000000000003,0.011,7.85,1.67,8.0256713115,8.1428,1.1004,8.2168164151,1.1328,0.3304,1.18,7.01,0.77,7.0521627888
2019-05-14 20:30:00,7.65288,1.67084,7.8331525327,0.00288,0.00084,0.003,7.65,1.67,7.8301596408,8.23864,1.15252,8.3188635883,1.20864,0.35252000000000006,1.259,7.03,0.8,7.0753727817
2019-05-14 21:00:00,8.21,1.72,8.3882358098,0.0,0.0,0.0,8.21,1.72,8.3882358098,7.71936,1.02148,7.7866514112,0.75936,0.22148,0.791,6.96,0.8,7.0058261469
2019-05-14 21:30:00,8.43,1.3599999999999999,8.5389987703,0.0,0.0,0.0,8.43,1.3599999999999999,8.5389987703,7.45464,0.8655200000000001,7.5047173431,0.46464000000000005,0.13552,0.484,6.99,0.73,7.0280153671
2019-05-14 22:00:00,7.8,1.17,7.8872618823,0.0,0.0,0.0,7.8,1.17,7.8872618823,7.42336,0.9234800000000001,7.480580793,0.6633600000000001,0.19348,0.6910000000000001,6.76,0.73,6.7993014347
2019-05-14 22:30:00,7.1,1.17,7.1957556935,0.0,0.0,0.0,7.1,1.17,7.1957556935,7.1912,0.9666,7.2558716223,0.8112,0.2366,0.845,6.38,0.73,6.4216275196
2019-05-14 23:00:00,6.71,1.31,6.8366804811,0.0,0.0,0.0,6.71,1.31,6.8366804811,6.18104,0.62572,6.2126307632,0.6710400000000001,0.19572,0.6990000000000001,5.51,0.43,5.5267531155
2019-05-14 23:30:00,6.11,1.03,6.1962085181,0.0,0.0,0.0,6.11,1.03,6.1962085181,5.98104,0.70572,6.022531046,0.6710400000000001,0.19572,0.6990000000000001,5.31,0.51,5.3344353028
2019-05-15 00:00:00,5.0,1.16,5.1327965087,0.0,0.0,0.0,5.0,1.16,5.1327965087,6.38136,0.9724800000000001,6.4550346862,1.31136,0.38248000000000004,1.366,5.07,0.59,5.1042139454
2019-05-15 00:30:00,4.8,1.19,4.9453109103,0.0,0.0,0.0,4.8,1.19,4.9453109103,6.34296,1.06128,6.4311318444,1.27296,0.37128000000000005,1.326,5.07,0.6900000000000001,5.1167372416
2019-05-15 01:00:00,4.94,1.22,5.0884182218,0.0,0.0,0.0,4.94,1.22,5.0884182218,6.05032,0.9767600000000001,6.1286566391,1.12032,0.32676000000000005,1.167,4.93,0.65,4.9726652813
2019-05-15 01:30:00,5.07,1.1400000000000001,5.1965854174,0.0,0.0,0.0,5.07,1.1400000000000001,5.1965854174,5.78472,0.8759600000000001,5.8506658937000005,1.01472,0.29596,1.057,4.77,0.58,4.8051326725
2019-05-15 02:00:00,5.11,1.1,5.22705462,0.0,0.0,0.0,5.11,1.1,5.22705462,5.8772,0.8646,5.9404556223,1.1472,0.3346,1.195,4.73,0.53,4.7596008236
2019-05-15 02:30:00,4.96,1.1400000000000001,5.0893221553,0.0,0.0,0.0,4.96,1.1400000000000001,5.0893221553,5.88744,0.89092,5.9544679191,1.23744,0.36092,1.289,4.65,0.53,4.6801068364
2019-05-15 03:00:00,4.91,1.1400000000000001,5.0406051224,0.0,0.0,0.0,4.91,1.1400000000000001,5.0406051224,5.75192,0.8805600000000001,5.8189319982,1.20192,0.35056000000000004,1.252,4.55,0.53,4.5807641284
2019-05-15 03:30:00,5.66,1.02,5.7511737931999996,0.0,0.0,0.0,5.66,1.02,5.7511737931999996,5.0272,0.6296,5.0664717506,0.5472,0.15960000000000002,0.5700000000000001,4.48,0.47000000000000003,4.5045865515
2019-05-15 04:00:00,5.6,0.9500000000000001,5.6800088028,0.0,0.0,0.0,5.6,0.9500000000000001,5.6800088028,4.97656,0.6060800000000001,5.0133304699,0.46656000000000003,0.13608,0.486,4.51,0.47000000000000003,4.5344238884
2019-05-15 04:30:00,5.25,0.9500000000000001,5.3352600686,0.0,0.0,0.0,5.25,0.9500000000000001,5.3352600686,5.59208,0.80144,5.6492180698,0.8620800000000001,0.25144,0.898,4.73,0.55,4.7618693808
2019-05-15 05:00:00,5.36,1.03,5.4580674235,0.0,0.0,0.0,5.36,1.03,5.4580674235,5.85272,0.9299600000000001,5.9261418309,0.8227200000000001,0.23996,0.857,5.03,0.6900000000000001,5.0771054746
2019-05-15 05:30:00,6.04,1.17,6.1522760016,0.0,0.0,0.0,6.04,1.17,6.1522760016,5.34024,0.7313200000000001,5.3900827637,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.89,0.6000000000000001,4.9266723049
2019-05-15 06:00:00,6.3348,1.2014,6.4477168827,0.0048000000000000004,0.0014,0.005,6.33,1.2,6.4427401003,5.6272,0.8246,5.6872968096,0.4272,0.1246,0.445,5.2,0.7000000000000001,5.2469038489
2019-05-15 06:30:00,6.6096,1.2728,6.7310349873,0.009600000000000001,0.0028,0.01,6.6,1.27,6.7210787825,6.28584,0.89712,6.349536109,0.6758400000000001,0.19712000000000002,0.704,5.61,0.7000000000000001,5.6535033386
2019-05-15 07:00:00,7.47072,1.27896,7.5794060453,0.030720000000000004,0.008960000000000001,0.032,7.44,1.27,7.5476155175,7.12504,1.00272,7.1952513785,0.6950400000000001,0.20272,0.724,6.43,0.8,6.4795756034
2019-05-15 07:30:00,8.53336,1.54848,8.6727171751,0.06336,0.01848,0.066,8.47,1.53,8.6070784823,7.41616,1.05388,7.4906670063,0.59616,0.17388,0.621,6.82,0.88,6.8765398276
2019-05-15 08:00:00,8.98504,1.86772,9.1771085751,0.09504000000000001,0.02772,0.099,8.89,1.8399999999999999,9.078419466,7.268,1.109,7.3521224827000005,0.40800000000000003,0.11900000000000001,0.425,6.86,0.99,6.9310677388
2019-05-15 08:30:00,8.514,2.042,8.7554531579,0.14400000000000002,0.042,0.15,8.37,2.0,8.6056318769,7.43984,1.22412,7.5398732748,0.45984,0.13412000000000002,0.47900000000000004,6.98,1.09,7.0645948221
2019-05-15 09:00:00,8.09472,2.30096,8.4153971267,0.17472000000000001,0.050960000000000005,0.182,7.92,2.25,8.2334014842,7.04,1.23,7.1466425684,0.48,0.14,0.5,6.5600000000000005,1.09,6.6499398494
2019-05-15 09:30:00,8.11392,2.50656,8.4922635852,0.19392,0.056560000000000006,0.202,7.92,2.45,8.2902895004,6.85856,1.27208,6.9755310049,0.41856000000000004,0.12208000000000001,0.436,6.44,1.15,6.5418728205
2019-05-15 10:00:00,7.7048,2.5914,8.1289173326,0.24480000000000002,0.0714,0.255,7.46,2.52,7.8741348731,7.1208,1.3394,7.2456735367,0.3408,0.0994,0.355,6.78,1.24,6.8924596481
2019-05-15 10:30:00,6.87976,2.40868,7.2892274625,0.26976,0.07868,0.281,6.61,2.33,7.0086375281,7.13808,1.36444,7.267316052,0.5980800000000001,0.17444,0.623,6.54,1.19,6.6473829437
2019-05-15 11:00:00,6.60144,2.37792,7.0166597181,0.30144000000000004,0.08792000000000001,0.314,6.3,2.29,6.7032902369,7.28664,1.4615200000000002,7.4317671654,0.65664,0.19152000000000002,0.684,6.63,1.27,6.7505407191
2019-05-15 11:30:00,6.81968,2.57324,7.289005378,0.31968,0.09324,0.333,6.5,2.48,6.9570396003,6.75944,1.42692,6.9084100776,0.46944,0.13692000000000001,0.489,6.29,1.29,6.4209189373
