Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-15 12:00:00,6.62584,2.65212,7.1369108303,0.31584,0.09212000000000001,0.329,6.31,2.56,6.8095300866,6.58728,1.39504,6.733379122,0.49728000000000006,0.14504,0.518,6.09,1.25,6.2169606722
2019-05-15 12:30:00,6.47776,2.73268,7.0305700053,0.31776000000000004,0.09268000000000001,0.331,6.16,2.64,6.7018803332,6.61144,1.38292,6.7545248982,0.66144,0.19292,0.6890000000000001,5.95,1.19,6.0678332212
2019-05-15 13:00:00,6.46024,2.75632,7.0236743091,0.33024000000000003,0.09632,0.34400000000000003,6.13,2.66,6.6822526142,6.58072,1.40396,6.7288170876999995,0.6307200000000001,0.18396,0.657,5.95,1.22,6.0737879449
2019-05-15 13:30:00,6.27968,2.57324,6.78645305,0.31968,0.09324,0.333,5.96,2.48,6.4553853487,6.3948,1.3614,6.5381095892,0.4848,0.1414,0.505,5.91,1.22,6.0346085209
2019-05-15 14:00:00,6.09024,2.52632,6.59342976,0.33024000000000003,0.09632,0.34400000000000003,5.76,2.43,6.2515997953,6.54144,1.42792,6.695475547,0.54144,0.15792,0.5640000000000001,6.0,1.27,6.1329356755
2019-05-15 14:30:00,6.09568,2.4962400000000002,6.5869969485,0.29568,0.08624000000000001,0.308,5.8,2.41,6.2807722455,6.61352,1.4843600000000001,6.778050708,0.56352,0.16436,0.587,6.05,1.32,6.1923258958
2019-05-15 15:00:00,6.57048,2.52764,7.0398985362,0.30048,0.08764000000000001,0.313,6.27,2.44,6.7280383471,6.32712,1.37416,6.4746245605,0.35712000000000005,0.10416,0.372,5.97,1.27,6.1035891081
2019-05-15 15:30:00,6.9827200000000005,2.44496,7.3983922578,0.22272000000000003,0.06496,0.232,6.76,2.38,7.1667286819000005,6.50872,1.39296,6.6561079919,0.31872,0.09296,0.332,6.19,1.3,6.3250375493
2019-05-15 16:00:00,7.05392,2.33656,7.4308344081,0.19392,0.056560000000000006,0.202,6.86,2.2800000000000002,7.2289694978,6.97952,1.33736,7.1064921867,0.53952,0.15736,0.562,6.44,1.18,6.5472131476
2019-05-15 16:30:00,7.65688,2.20284,7.9674535079,0.14688,0.04284,0.153,7.51,2.16,7.8144545555,7.1312,1.2166000000000001,7.2342331314,0.5712,0.1666,0.595,6.5600000000000005,1.05,6.6435005833
2019-05-15 17:00:00,8.14112,1.98116,8.3787128964,0.14112000000000002,0.04116,0.147,8.0,1.94,8.2318649163,7.24424,1.09332,7.3262788508,0.35424000000000005,0.10332000000000001,0.369,6.89,0.99,6.9607614526
2019-05-15 17:30:00,8.19496,1.76228,8.3823027982,0.14496,0.042280000000000005,0.151,8.05,1.72,8.2317009178,7.17832,0.9107600000000001,7.2358663476,0.44832000000000005,0.13076000000000002,0.467,6.73,0.78,6.7750498153
2019-05-15 18:00:00,8.14792,1.64856,8.3130229399,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.05,1.62,8.2113884331,7.90088,1.02984,7.9677145531,0.65088,0.18984,0.678,7.25,0.84,7.2984998459
2019-05-15 18:30:00,8.66376,1.60568,8.8112964767,0.05376,0.015680000000000003,0.056,8.61,1.5899999999999999,8.7555810772,7.50136,0.8274800000000001,7.5468619306,0.47136000000000006,0.13748000000000002,0.491,7.03,0.6900000000000001,7.0637808573
2019-05-15 19:00:00,8.62456,1.48008,8.7506383767,0.03456,0.01008,0.036000000000000004,8.59,1.47,8.7148723456,7.6310400000000005,0.85572,7.6788689401,0.43104000000000003,0.12572,0.449,7.2,0.73,7.236912325
2019-05-15 19:30:00,8.24032,1.56176,8.3870118636,0.04032,0.011760000000000001,0.042,8.2,1.55,8.3452082059,7.63416,1.01288,7.701059979,0.5241600000000001,0.15288000000000002,0.546,7.11,0.86,7.1618223938
2019-05-15 20:00:00,8.0484,1.4912,8.1853784274,0.038400000000000004,0.0112,0.04,8.01,1.48,8.1455816244,7.4813600000000005,0.9824800000000001,7.5455956955,0.59136,0.17248000000000002,0.616,6.89,0.81,6.9374490989
2019-05-15 20:30:00,8.35632,1.48476,8.4872019064,0.01632,0.00476,0.017,8.34,1.48,8.4703010572,7.22504,0.9027200000000001,7.2812159973,0.45504000000000006,0.13272,0.47400000000000003,6.77,0.77,6.8136480684
2019-05-15 21:00:00,8.46192,1.48056,8.5904684389,0.0019200000000000003,0.0005600000000000001,0.002,8.46,1.48,8.5884806573,7.16584,0.9471200000000001,7.2281601532,0.43584000000000006,0.12712,0.454,6.73,0.8200000000000001,6.7797713826
2019-05-15 21:30:00,8.54,1.4100000000000001,8.6556166736,0.0,0.0,0.0,8.54,1.4100000000000001,8.6556166736,7.10336,0.87348,7.1568631816,0.42336,0.12348,0.441,6.68,0.75,6.721971437
2019-05-15 22:00:00,7.84,1.15,7.9238942446,0.0,0.0,0.0,7.84,1.15,7.9238942446,7.02048,0.7426400000000001,7.0596496797,0.6604800000000001,0.19264,0.6880000000000001,6.36,0.55,6.38373715
2019-05-15 22:30:00,7.51,1.24,7.6116818115000004,0.0,0.0,0.0,7.51,1.24,7.6116818115000004,6.80832,0.8457600000000001,6.8606509312,0.56832,0.16576000000000002,0.592,6.24,0.68,6.2769419306
2019-05-15 23:00:00,7.13,1.34,7.25482598,0.0,0.0,0.0,7.13,1.34,7.25482598,6.2468,0.6974,6.2856087215,0.4368,0.1274,0.455,5.8100000000000005,0.5700000000000001,5.8378934557
2019-05-15 23:30:00,6.57,1.4,6.717506978,0.0,0.0,0.0,6.57,1.4,6.717506978,5.84912,0.72516,5.8939003894,0.42912000000000006,0.12516000000000002,0.447,5.42,0.6000000000000001,5.4531092048
2019-05-16 00:00:00,5.88,1.4,6.0443692806,0.0,0.0,0.0,5.88,1.4,6.0443692806,5.6732,0.7276,5.7196678225,0.6432,0.18760000000000002,0.67,5.03,0.54,5.0589030432
2019-05-16 00:30:00,5.65,1.42,5.8257102571,0.0,0.0,0.0,5.65,1.42,5.8257102571,5.52784,0.76312,5.5802658718,0.6278400000000001,0.18312,0.654,4.9,0.58,4.9342071298
2019-05-16 01:00:00,5.72,1.42,5.8936236731000005,0.0,0.0,0.0,5.72,1.42,5.8936236731000005,5.24272,0.72496,5.2926061633,0.46272,0.13496000000000002,0.482,4.78,0.59,4.8162744938
2019-05-16 01:30:00,5.61,1.21,5.7390068827,0.0,0.0,0.0,5.61,1.21,5.7390068827,5.1424,0.7132000000000001,5.1916213267,0.4224,0.1232,0.44,4.72,0.59,4.7567320715
2019-05-16 02:00:00,5.67,1.18,5.791485129,0.0,0.0,0.0,5.67,1.18,5.791485129,5.30664,0.7465200000000001,5.3588916951,0.53664,0.15652000000000002,0.559,4.77,0.59,4.8063499665
2019-05-16 02:30:00,5.5600000000000005,1.11,5.669717806,0.0,0.0,0.0,5.5600000000000005,1.11,5.669717806,5.32776,0.75268,5.3806648102,0.55776,0.16268000000000002,0.581,4.77,0.59,4.8063499665
2019-05-16 03:00:00,5.71,1.21,5.8367970669,0.0,0.0,0.0,5.71,1.21,5.8367970669,5.18248,0.7836400000000001,5.2413920479,0.49248000000000003,0.14364000000000002,0.513,4.69,0.64,4.7334659606
2019-05-16 03:30:00,5.82,1.25,5.9527220664,0.0,0.0,0.0,5.82,1.25,5.9527220664,5.10472,0.83096,5.1719107494,0.41472000000000003,0.12096000000000001,0.432,4.69,0.71,4.7434375721
2019-05-16 04:00:00,5.48,1.22,5.6141606675,0.0,0.0,0.0,5.48,1.22,5.6141606675,5.20664,0.81652,5.2702756095,0.53664,0.15652000000000002,0.559,4.67,0.66,4.7164075312
2019-05-16 04:30:00,5.39,1.26,5.5353139026000004,0.0,0.0,0.0,5.39,1.26,5.5353139026000004,5.38552,0.86536,5.4546011403,0.6355200000000001,0.18536000000000002,0.662,4.75,0.68,4.7984268255
2019-05-16 05:00:00,5.62,1.32,5.7729368609,0.0,0.0,0.0,5.62,1.32,5.7729368609,5.42128,0.8320400000000001,5.4847577339,0.5212800000000001,0.15204,0.543,4.9,0.68,4.9469586616
2019-05-16 05:30:00,6.0,1.32,6.1434843534,0.0,0.0,0.0,6.0,1.32,6.1434843534,5.17704,0.7587200000000001,5.2323416555,0.40704,0.11872,0.424,4.77,0.64,4.8127435003
2019-05-16 06:00:00,6.00864,1.27252,6.1419102729,0.00864,0.00252,0.009000000000000001,6.0,1.27,6.1329356755,5.39456,0.71008,5.4410928314,0.51456,0.15008000000000002,0.536,4.88,0.56,4.9120260586
2019-05-16 06:30:00,6.38016,1.27588,6.50648226,0.02016,0.005880000000000001,0.021,6.36,1.27,6.4855608855,6.14032,0.8367600000000001,6.1970716472,0.64032,0.18676,0.667,5.5,0.65,5.538275905
2019-05-16 07:00:00,7.36264,1.29952,7.4764443421,0.03264,0.00952,0.034,7.33,1.29,7.4426473785,6.614,0.932,6.679342782,0.624,0.182,0.65,5.99,0.75,6.0367706599
2019-05-16 07:30:00,8.7972,1.8596,8.9915983006,0.06720000000000001,0.0196,0.07,8.73,1.8399999999999999,8.9217991459,7.1676,1.2018,7.2676552615,0.4176,0.1218,0.435,6.75,1.08,6.8358540066
2019-05-16 08:00:00,8.866,1.978,9.083966094200001,0.096,0.028,0.1,8.77,1.9500000000000002,8.984174976,7.33384,1.22112,7.4348061979,0.48384000000000005,0.14112000000000002,0.504,6.85,1.08,6.9346160672
2019-05-16 08:30:00,8.91192,2.30556,9.2053204724,0.12192000000000001,0.03556,0.127,8.79,2.27,9.0783809129,7.43384,1.36112,7.5574218355,0.48384000000000005,0.14112000000000002,0.504,6.95,1.22,7.0562667183
2019-05-16 09:00:00,8.69032,2.57676,9.0642900329,0.16032000000000002,0.04676,0.167,8.53,2.5300000000000002,8.8972917228,7.27032,1.33676,7.3921904873,0.40032,0.11676,0.417,6.87,1.22,6.9774852203
2019-05-16 09:30:00,8.2468,2.6874000000000002,8.6736283642,0.1968,0.0574,0.20500000000000002,8.05,2.63,8.4687307195,6.828,1.219,6.9359602796,0.40800000000000003,0.11900000000000001,0.425,6.42,1.1,6.5135550969
2019-05-16 10:00:00,7.53192,2.54056,7.948852999,0.24192000000000002,0.07056000000000001,0.252,7.29,2.47,7.6970773674,6.93584,1.18212,7.0358570338,0.55584,0.16212000000000001,0.579,6.38,1.02,6.461021591
2019-05-16 10:30:00,6.98744,2.47092,7.4114616237,0.27744,0.08092,0.289,6.71,2.39,7.1229347884,6.96176,1.2396800000000001,7.0712734921,0.58176,0.16968000000000003,0.606,6.38,1.07,6.4691034928
2019-05-16 11:00:00,7.11664,2.60652,7.5789518668,0.29664,0.08652000000000001,0.309,6.82,2.52,7.2706808484,6.94352,1.24936,7.0550244791,0.44352,0.12936,0.462,6.5,1.12,6.5957865338
2019-05-16 11:30:00,7.06528,2.96904,7.6637706124000005,0.30528000000000005,0.08904000000000001,0.318,6.76,2.88,7.3479248771,6.74752,1.39636,6.8904896343,0.46752000000000005,0.13636,0.487,6.28,1.26,6.4051541746
2019-05-16 12:00:00,6.82968,2.93324,7.4329284808,0.31968,0.09324,0.333,6.51,2.84,7.1025136396,6.88032,1.4317600000000001,7.0277122878,0.52032,0.15176,0.542,6.36,1.28,6.4875264932
2019-05-16 12:30:00,6.72488,2.90184,7.3242532998,0.31488000000000005,0.09184,0.328,6.41,2.81,6.9988713376,7.09704,1.50372,7.2545951369,0.5270400000000001,0.15372000000000002,0.549,6.57,1.35,6.7072647182
2019-05-16 13:00:00,7.11528,2.84904,7.6644790038,0.30528000000000005,0.08904000000000001,0.318,6.8100000000000005,2.76,7.3480405551,6.73992,1.34956,6.8737059728,0.40992,0.11956000000000001,0.427,6.33,1.23,6.4483951492
2019-05-16 13:30:00,7.17416,2.78288,7.6949979077,0.28416,0.08288000000000001,0.296,6.89,2.7,7.4001418905000005,6.658,1.309,6.7854583486,0.40800000000000003,0.11900000000000001,0.425,6.25,1.19,6.3622794657
2019-05-16 14:00:00,6.80048,2.82764,7.3649220091,0.30048,0.08764000000000001,0.313,6.5,2.74,7.053906719,6.92792,1.39856,7.0676761103,0.5779200000000001,0.16856000000000002,0.602,6.35,1.23,6.4680290661
2019-05-16 14:30:00,7.17632,2.87476,7.7307059057,0.25632000000000005,0.07476000000000001,0.267,6.92,2.8,7.4650117214,6.6736,1.3798,6.8147476109,0.5136000000000001,0.14980000000000002,0.535,6.16,1.23,6.2816001146
2019-05-16 15:00:00,7.01768,2.8422400000000003,7.5714041498,0.24768,0.07224000000000001,0.258,6.77,2.77,7.3147658883,6.47488,1.32684,6.6094307923999995,0.43488000000000004,0.12684,0.453,6.04,1.2,6.1580516399
2019-05-16 15:30:00,6.86864,2.65252,7.3630209697,0.24864000000000003,0.07252,0.259,6.62,2.58,7.1049841661,6.59896,1.32428,6.7305267699,0.5289600000000001,0.15428,0.551,6.07,1.17,6.1817311491
2019-05-16 16:00:00,7.43128,2.52704,7.8491944555,0.16128,0.047040000000000005,0.168,7.27,2.48,7.6813605566,7.05352,1.26436,7.1659438039,0.56352,0.16436,0.587,6.49,1.1,6.5825602922
2019-05-16 16:30:00,8.19816,2.55488,8.587039024,0.18816000000000002,0.054880000000000005,0.196,8.01,2.5,8.391072637,7.80392,1.3915600000000001,7.9270175098,0.5539200000000001,0.16156,0.577,7.25,1.23,7.3535977589
2019-05-16 17:00:00,8.27672,2.39696,8.6168156067,0.12672,0.03696,0.132,8.15,2.36,8.4848158495,7.68888,1.22884,7.7864576927,0.5788800000000001,0.16884000000000002,0.603,7.11,1.06,7.188581223
2019-05-16 17:30:00,8.16232,2.03276,8.4116336701,0.11232,0.032760000000000004,0.117,8.05,2.0,8.2947272408,7.63608,1.09344,7.7139697173,0.52608,0.15344000000000002,0.548,7.11,0.9400000000000001,7.1718686547
2019-05-16 18:00:00,8.95896,1.73428,9.1252776067,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.91,1.72,9.0744972313,7.87816,1.04988,7.9478080626,0.5481600000000001,0.15988000000000002,0.5710000000000001,7.33,0.89,7.3838336926
2019-05-16 18:30:00,9.21512,1.64316,9.3604706826,0.04512,0.013160000000000002,0.047,9.17,1.63,9.3137425346,7.41856,0.84208,7.4661992473,0.41856000000000004,0.12208000000000001,0.436,7.0,0.72,7.0369311493
2019-05-16 19:00:00,8.9936,1.6398000000000001,9.1418698853,0.033600000000000005,0.0098,0.035,8.96,1.63,9.1070577027,7.7500800000000005,0.8454400000000001,7.7960572598999995,0.43008,0.12544000000000002,0.448,7.32,0.72,7.3553246019
2019-05-16 19:30:00,8.6192,1.5956000000000001,8.7656458975,0.019200000000000002,0.0056,0.02,8.6,1.5899999999999999,8.7457475381,7.8252,1.0636,7.8971513852,0.5952000000000001,0.1736,0.62,7.23,0.89,7.2845727397
2019-05-16 20:00:00,8.31632,1.55476,8.4604052503,0.01632,0.00476,0.017,8.3,1.55,8.4434886155,7.64624,1.03432,7.7158799887,0.66624,0.19432000000000002,0.6940000000000001,6.98,0.84,7.0303627218
2019-05-16 20:30:00,8.67672,1.55196,8.8144228285,0.00672,0.0019600000000000004,0.007,8.67,1.55,8.8074627447,7.29624,0.8743200000000001,7.3484388546,0.42624,0.12432000000000001,0.444,6.87,0.75,6.9108176072
2019-05-16 21:00:00,8.61096,1.51028,8.7424011461,0.0009600000000000001,0.00028000000000000003,0.001,8.61,1.51,8.7414072094,7.3810400000000005,0.7757200000000001,7.4216907103,0.43104000000000003,0.12572,0.449,6.95,0.65,6.9803295051
2019-05-16 21:30:00,8.49,1.43,8.6095876789,0.0,0.0,0.0,8.49,1.43,8.6095876789,7.1776,0.7718,7.2189761739,0.4176,0.1218,0.435,6.76,0.65,6.791178101
2019-05-16 22:00:00,7.8100000000000005,1.31,7.9191034846,0.0,0.0,0.0,7.8100000000000005,1.31,7.9191034846,7.20704,0.83872,7.2556789345,0.6470400000000001,0.18872000000000003,0.674,6.5600000000000005,0.65,6.5921240886
2019-05-16 22:30:00,7.34,1.05,7.4147218424,0.0,0.0,0.0,7.34,1.05,7.4147218424,6.77872,0.71296,6.816110093,0.55872,0.16296000000000002,0.582,6.22,0.55,6.2442693728
2019-05-16 23:00:00,7.06,1.22,7.164635371,0.0,0.0,0.0,7.06,1.22,7.164635371,6.33584,0.77712,6.3833207659,0.43584000000000006,0.12712,0.454,5.9,0.65,5.9356970947
2019-05-16 23:30:00,6.62,1.22,6.7314782923,0.0,0.0,0.0,6.62,1.22,6.7314782923,5.82184,0.79012,5.8752115366,0.41184000000000004,0.12012,0.429,5.41,0.67,5.4513301129
2019-05-17 00:00:00,6.01,1.22,6.1325769461,0.0,0.0,0.0,6.01,1.22,6.1325769461,5.77416,0.8528800000000001,5.8368080318,0.5241600000000001,0.15288000000000002,0.546,5.25,0.7000000000000001,5.2964610826000005
2019-05-17 00:30:00,5.51,1.1400000000000001,5.6266953001,0.0,0.0,0.0,5.51,1.1400000000000001,5.6266953001,5.7036,0.8848,5.7718215496,0.6336,0.18480000000000002,0.66,5.07,0.7000000000000001,5.1180953489
2019-05-17 01:00:00,5.53,1.02,5.6232819599,0.0,0.0,0.0,5.53,1.02,5.6232819599,5.3744,0.8142,5.4357241468,0.4944,0.1442,0.515,4.88,0.67,4.9257791262
2019-05-17 01:30:00,5.58,1.02,5.6724597839,0.0,0.0,0.0,5.58,1.02,5.6724597839,5.25088,0.7598400000000001,5.305572316,0.41088,0.11984000000000002,0.428,4.84,0.64,4.8821306824
2019-05-17 02:00:00,5.8100000000000005,1.07,5.9077068309000005,0.0,0.0,0.0,5.8100000000000005,1.07,5.9077068309000005,5.18104,0.7657200000000001,5.2373182642,0.43104000000000003,0.12572,0.449,4.75,0.64,4.7929218646
2019-05-17 02:30:00,5.6,1.12,5.7109018552,0.0,0.0,0.0,5.6,1.12,5.7109018552,5.15464,0.7405200000000001,5.2075602157,0.58464,0.17052,0.609,4.57,0.5700000000000001,4.6054098623
2019-05-17 03:00:00,5.38,1.06,5.4834295838,0.0,0.0,0.0,5.38,1.06,5.4834295838,5.54936,0.8464800000000001,5.6135483253,0.63936,0.18648,0.666,4.91,0.66,4.9541598682
2019-05-17 03:30:00,5.64,1.1400000000000001,5.7540594366,0.0,0.0,0.0,5.64,1.1400000000000001,5.7540594366,5.15048,0.71264,5.1995480573,0.42048,0.12264000000000001,0.438,4.73,0.59,4.7666550116
2019-05-17 04:00:00,5.64,1.17,5.7600781245,0.0,0.0,0.0,5.64,1.17,5.7600781245,5.1476,0.7118,5.1965801254,0.4176,0.1218,0.435,4.73,0.59,4.7666550116
2019-05-17 04:30:00,5.67,1.22,5.7997672367,0.0,0.0,0.0,5.67,1.22,5.7997672367,5.1324,0.7332000000000001,5.1845069197,0.4224,0.1232,0.44,4.71,0.61,4.7493367958
2019-05-17 05:00:00,5.48,1.12,5.5932816843,0.0,0.0,0.0,5.48,1.12,5.5932816843,5.4968,0.7674000000000001,5.5501092782,0.6768000000000001,0.19740000000000002,0.705,4.82,0.5700000000000001,4.8535863029
2019-05-17 05:30:00,5.93,1.18,6.0462633089,0.0,0.0,0.0,5.93,1.18,6.0462633089,5.25552,0.75036,5.3088163087,0.5155200000000001,0.15036000000000002,0.537,4.74,0.6000000000000001,4.7778237724
2019-05-17 06:00:00,6.31,1.2,6.4230911561,0.0,0.0,0.0,6.31,1.2,6.4230911561,5.31992,0.78956,5.3781924287,0.40992,0.11956000000000001,0.427,4.91,0.67,4.9555019927
2019-05-17 06:30:00,7.01,1.44,7.1563747806,0.0,0.0,0.0,7.01,1.44,7.1563747806,6.07376,0.9306800000000001,6.1446501772,0.41376,0.12068000000000001,0.431,5.66,0.81,5.7176656076
2019-05-17 07:00:00,7.81288,1.5408400000000002,7.9633712585000005,0.00288,0.00084,0.003,7.8100000000000005,1.54,7.9603831566,6.69456,1.01008,6.770331986,0.51456,0.15008000000000002,0.536,6.18,0.86,6.2395512659
2019-05-17 07:30:00,8.89248,1.6336400000000002,9.0412930602,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.88,1.63,9.0283608701,7.52968,1.22324,7.6283941298,0.5596800000000001,0.16324000000000002,0.583,6.97,1.06,7.0501418425
2019-05-17 08:00:00,9.75016,1.85588,9.9252158969,0.02016,0.005880000000000001,0.021,9.73,1.85,9.9043121922,7.41952,1.11236,7.5024410561,0.41952000000000006,0.12236000000000001,0.437,7.0,0.99,7.0696605293
2019-05-17 08:30:00,9.7684,2.0712,9.9855649815,0.038400000000000004,0.0112,0.04,9.73,2.06,9.945677453,7.7148,1.2864,7.8213147232,0.3648,0.10640000000000001,0.38,7.35,1.18,7.4441184837
2019-05-17 09:00:00,9.36584,2.37212,9.6615688271,0.07584,0.02212,0.079,9.29,2.35,9.5826196836,7.5492799999999995,1.31604,7.6631318532,0.32928,0.09604000000000001,0.343,7.22,1.22,7.3223493498
2019-05-17 09:30:00,9.27144,2.29792,9.5519650334,0.06144000000000001,0.017920000000000002,0.064,9.21,2.2800000000000002,9.4880187605,7.77784,1.36812,7.8972493566,0.5078400000000001,0.14812,0.529,7.27,1.22,7.3716551737
2019-05-17 10:00:00,9.32376,2.32568,9.6094374445,0.05376,0.015680000000000003,0.056,9.27,2.31,9.553481041,7.97304,1.36672,8.0893318884,0.50304,0.14672000000000002,0.524,7.47,1.22,7.5689695468
2019-05-17 10:30:00,9.71952,2.36736,10.0036724457,0.05952,0.01736,0.062,9.66,2.35,9.941735261,7.7544,1.3592,7.8726198943,0.3744,0.1092,0.39,7.38,1.25,7.4851118896
2019-05-17 11:00:00,9.71472,2.39596,10.0058187571,0.054720000000000005,0.015960000000000002,0.057,9.66,2.38,9.9488692825,7.72848,1.37164,7.8492547035,0.34848,0.10164000000000001,0.363,7.38,1.27,7.488477816
2019-05-17 11:30:00,9.78896,2.39428,10.0775152989,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.74,2.38,10.0265647158,7.76312,1.38716,7.8860791906,0.33312,0.09716000000000001,0.34700000000000003,7.43,1.29,7.5411537579
2019-05-17 12:00:00,9.53512,2.39316,9.8308559241,0.04512,0.013160000000000002,0.047,9.49,2.38,9.7838898195,7.90112,1.41616,8.0270297371,0.50112,0.14616,0.522,7.4,1.27,7.5081888628
2019-05-17 12:30:00,9.55048,2.30764,9.8253178371,0.060480000000000006,0.017640000000000003,0.063,9.49,2.29,9.7623870032,7.88816,1.3948800000000001,8.0105404562,0.42816000000000004,0.12488,0.446,7.46,1.27,7.5673311015
2019-05-17 13:00:00,9.77704,2.29372,10.0424928479,0.047040000000000005,0.013720000000000001,0.049,9.73,2.2800000000000002,9.9935629282,7.51944,1.26192,7.6245931039,0.34944000000000003,0.10192000000000001,0.364,7.17,1.16,7.2632293093
2019-05-17 13:30:00,9.7232,2.2926,9.989826475000001,0.0432,0.0126,0.045,9.68,2.2800000000000002,9.9448881341,7.7456,1.3708,7.8659654207,0.3456,0.1008,0.36,7.4,1.27,7.5081888628
2019-05-17 14:00:00,9.33456,2.08008,9.5635110289,0.03456,0.01008,0.036000000000000004,9.3,2.07,9.5275862631,7.81744,1.42592,7.9464215846,0.39744,0.11592000000000001,0.41400000000000003,7.42,1.31,7.5347528161
2019-05-17 14:30:00,8.98376,2.22568,9.2553549473,0.05376,0.015680000000000003,0.056,8.93,2.21,9.1994021545,7.79504,1.3527200000000001,7.9115422011,0.45504000000000006,0.13272,0.47400000000000003,7.34,1.22,7.4406988919
2019-05-17 15:00:00,8.8076,2.1768,9.072611311,0.057600000000000005,0.016800000000000002,0.06,8.75,2.16,9.0126633134,7.41872,1.21796,7.518033852,0.43872000000000005,0.12796000000000002,0.457,6.98,1.09,7.0645948221
2019-05-17 15:30:00,8.74624,2.10932,8.9969964433,0.06624000000000001,0.01932,0.069,8.68,2.09,8.9280737004,7.0756,1.1208,7.1638193724,0.3456,0.1008,0.36,6.73,1.02,6.806856837
2019-05-17 16:00:00,7.70472,2.23096,8.0212151698,0.17472000000000001,0.050960000000000005,0.182,7.53,2.18,7.839215522,7.05384,1.16112,7.1487662152,0.48384000000000005,0.14112000000000002,0.504,6.57,1.02,6.6487066411
2019-05-17 16:30:00,7.41504,2.16272,7.724,0.21504,0.06272000000000001,0.224,7.2,2.1,7.5,7.33792,1.08856,7.4182230217,0.5779200000000001,0.16856000000000002,0.602,6.76,0.92,6.8223163222
2019-05-17 17:00:00,8.3508,1.9394,8.5730468913,0.1008,0.029400000000000003,0.105,8.25,1.9100000000000001,8.4682111452,7.38832,1.03076,7.4598752402,0.44832000000000005,0.13076000000000002,0.467,6.94,0.9,6.9981140317
2019-05-17 17:30:00,9.60728,1.7150400000000001,9.759159349,0.01728,0.00504,0.018000000000000002,9.59,1.71,9.7412627518,7.86304,0.9217200000000001,7.9168785389,0.38304000000000005,0.11172000000000001,0.399,7.48,0.81,7.5237291286
2019-05-17 18:00:00,9.54208,1.62644,9.6797002949,0.022080000000000002,0.00644,0.023,9.52,1.62,9.6568524893,7.9792000000000005,0.9206000000000001,8.0321315353,0.37920000000000004,0.1106,0.395,7.6,0.81,7.6430425879
2019-05-17 18:30:00,9.11128,1.56204,9.2442085762,0.041280000000000004,0.01204,0.043000000000000003,9.07,1.55,9.2014890099,7.53608,0.8484400000000001,7.5836898803,0.40608000000000005,0.11844,0.423,7.13,0.73,7.1672728426
2019-05-17 19:00:00,8.88152,1.4033600000000002,8.9917082248,0.01152,0.00336,0.012,8.87,1.4,8.9798051204,7.5772,0.7696000000000001,7.6161830335000005,0.5472,0.15960000000000002,0.5700000000000001,7.03,0.61,7.0564155206
2019-05-17 19:30:00,9.18384,1.49112,9.3041042556,0.0038400000000000005,0.0011200000000000001,0.004,9.18,1.49,9.3001344076,7.46872,0.71796,7.5031490056,0.43872000000000005,0.12796000000000002,0.457,7.03,0.59,7.0547147356
2019-05-17 20:00:00,9.08672,1.4319600000000001,9.1988580704,0.00672,0.0019600000000000004,0.007,9.08,1.43,9.1919149256,7.13552,0.6753600000000001,7.1674093507,0.39552000000000004,0.11536,0.41200000000000003,6.74,0.56,6.7632240832
2019-05-17 20:30:00,8.70576,1.43168,8.822696005200001,0.00576,0.00168,0.006,8.7,1.43,8.8167397603,7.12304,0.6717200000000001,7.1546423111,0.38304000000000005,0.11172000000000001,0.399,6.74,0.56,6.7632240832
2019-05-17 21:00:00,8.43,1.33,8.5342720838,0.0,0.0,0.0,8.43,1.33,8.5342720838,7.24296,0.74628,7.2813050616,0.43296,0.12628,0.451,6.8100000000000005,0.62,6.8381649585
2019-05-17 21:30:00,8.17,1.28,8.2696614199,0.0,0.0,0.0,8.17,1.28,8.2696614199,7.25392,0.76156,7.2937870136,0.5539200000000001,0.16156,0.577,6.7,0.6000000000000001,6.7268120235
2019-05-17 22:00:00,7.94,1.25,8.0377919854,0.0,0.0,0.0,7.94,1.25,8.0377919854,7.06144,0.7179200000000001,7.0978407984,0.54144,0.15792,0.5640000000000001,6.52,0.56,6.54400489
2019-05-17 22:30:00,7.67,1.27,7.7744324552,0.0,0.0,0.0,7.67,1.27,7.7744324552,6.644,0.642,6.6749456927,0.384,0.112,0.4,6.26,0.53,6.2823960397
2019-05-17 23:00:00,7.0,1.15,7.0938353519,0.0,0.0,0.0,7.0,1.15,7.0938353519,6.22568,0.63124,6.2575998114,0.41568000000000005,0.12124000000000001,0.433,5.8100000000000005,0.51,5.832340868
2019-05-17 23:30:00,6.27,1.02,6.3524247339,0.0,0.0,0.0,6.27,1.02,6.3524247339,6.08112,0.71116,6.1225622904,0.62112,0.18116000000000002,0.647,5.46,0.53,5.4856631322
2019-05-18 00:00:00,6.0,1.02,6.0860824838,0.0,0.0,0.0,6.0,1.02,6.0860824838,5.47352,0.6743600000000001,5.5149054933,0.56352,0.16436,0.587,4.91,0.51,4.9364157037
2019-05-18 00:30:00,6.13,1.12,6.2314765505,0.0,0.0,0.0,6.13,1.12,6.2314765505,5.36496,0.7622800000000001,5.4188436589,0.38496,0.11228,0.401,4.98,0.65,5.0222405359
2019-05-18 01:00:00,6.05,1.19,6.1659224776,0.0,0.0,0.0,6.05,1.19,6.1659224776,5.29224,0.7673200000000001,5.3475774141,0.40224000000000004,0.11732000000000001,0.419,4.89,0.65,4.9330112507
2019-05-18 01:30:00,5.78,1.13,5.8894227221,0.0,0.0,0.0,5.78,1.13,5.8894227221,5.22832,0.7307600000000001,5.2791419947,0.44832000000000005,0.13076000000000002,0.467,4.78,0.6000000000000001,4.8175097301
2019-05-18 02:00:00,5.76,1.1,5.8640941329,0.0,0.0,0.0,5.76,1.1,5.8640941329,5.30944,0.74192,5.361025872,0.5894400000000001,0.17192000000000002,0.614,4.72,0.5700000000000001,4.754292797
2019-05-18 02:30:00,5.95,1.17,6.0639426119,0.0,0.0,0.0,5.95,1.17,6.0639426119,5.1712,0.6716000000000001,5.2146290376,0.45120000000000005,0.1316,0.47000000000000003,4.72,0.54,4.7507894081
2019-05-18 03:00:00,5.91,1.17,6.0246991626,0.0,0.0,0.0,5.91,1.17,6.0246991626,5.07592,0.6925600000000001,5.1229486822,0.38592000000000004,0.11256000000000001,0.402,4.69,0.58,4.7257274572
2019-05-18 03:30:00,5.82,1.19,5.9404124436,0.0,0.0,0.0,5.82,1.19,5.9404124436,4.87552,0.6953600000000001,4.9248574396,0.39552000000000004,0.11536,0.41200000000000003,4.48,0.58,4.5173886262
2019-05-18 04:00:00,5.33,1.1400000000000001,5.4505504309,0.0,0.0,0.0,5.33,1.1400000000000001,5.4505504309,5.16184,0.7401200000000001,5.2146303608,0.6518400000000001,0.19012,0.679,4.51,0.55,4.5434128142
2019-05-18 04:30:00,5.43,1.1400000000000001,5.5483781414,0.0,0.0,0.0,5.43,1.1400000000000001,5.5483781414,5.32296,0.84128,5.3890310075,0.55296,0.16128,0.5760000000000001,4.77,0.68,4.8182258146
2019-05-18 05:00:00,5.64,1.19,5.764173835,0.0,0.0,0.0,5.64,1.19,5.764173835,5.11592,0.77256,5.1739236948,0.38592000000000004,0.11256000000000001,0.402,4.73,0.66,4.7758245361
2019-05-18 05:30:00,5.78,1.26,5.9157417117,0.0,0.0,0.0,5.78,1.26,5.9157417117,4.64576,0.5966800000000001,4.6839206868000005,0.36576000000000003,0.10668000000000001,0.381,4.28,0.49,4.3079577528
2019-05-18 06:00:00,5.43672,1.15196,5.5574217223,0.00672,0.0019600000000000004,0.007,5.43,1.15,5.5504414239,4.99928,0.6860400000000001,5.0461323209,0.56928,0.16604000000000002,0.593,4.43,0.52,4.4604147789
2019-05-18 06:30:00,5.70768,1.08224,5.8093764209,0.007680000000000001,0.0022400000000000002,0.008,5.7,1.08,5.8014136208,5.25456,0.67008,5.2971131761,0.51456,0.15008000000000002,0.536,4.74,0.52,4.7684378994
2019-05-18 07:00:00,6.27728,1.08504,6.3703654526,0.01728,0.00504,0.018000000000000002,6.26,1.08,6.3524798307,5.32864,0.58752,5.3609312624,0.36864,0.10752,0.384,4.96,0.48,4.9831716808
2019-05-18 07:30:00,6.73304,1.03672,6.8123869532,0.02304,0.00672,0.024,6.71,1.03,6.7885933741999995,5.82152,0.6883600000000001,5.8620759633,0.37152,0.10836000000000001,0.387,5.45,0.58,5.4807754926
2019-05-18 08:00:00,6.99648,1.14064,7.0888498362,0.036480000000000005,0.01064,0.038,6.96,1.13,7.0511346605,6.26208,0.7264400000000001,6.304074952,0.5020800000000001,0.14644000000000001,0.523,5.76,0.58,5.7891277409
2019-05-18 08:30:00,7.40704,1.14372,7.4948206783,0.047040000000000005,0.013720000000000001,0.049,7.36,1.13,7.4462406622,6.6828,0.7854,6.7287940227,0.5328,0.1554,0.555,6.15,0.63,6.1821840801
2019-05-18 09:00:00,7.96952,1.27736,8.0712389136,0.05952,0.01736,0.062,7.91,1.26,8.0097253386,6.54552,0.7053600000000001,6.5834158915,0.39552000000000004,0.11536,0.41200000000000003,6.15,0.59,6.1782359942
2019-05-18 09:30:00,7.66064,1.25352,7.7625200547,0.08064,0.023520000000000003,0.084,7.58,1.23,7.6791470881,6.6308,0.7494000000000001,6.6730134872,0.3408,0.0994,0.355,6.29,0.65,6.3234958686
2019-05-18 10:00:00,7.47832,1.1657600000000001,7.5686370239,0.08832000000000001,0.02576,0.092,7.39,1.1400000000000001,7.4774126541,6.80712,0.7591600000000001,6.849321616,0.47712000000000004,0.13916,0.497,6.33,0.62,6.3602908739
2019-05-18 10:30:00,6.86792,1.16856,6.9666245485000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.77,1.1400000000000001,6.8653113549,7.11304,0.9117200000000001,7.1712322093,0.62304,0.18172000000000002,0.649,6.49,0.73,6.5309264274
2019-05-18 11:00:00,6.9392,1.2606,7.0527731425,0.13920000000000002,0.040600000000000004,0.145,6.8,1.22,6.9085743826,6.71984,0.88412,6.7777516774,0.45984,0.13412000000000002,0.47900000000000004,6.26,0.75,6.304768037
2019-05-18 11:30:00,6.36808,1.39944,6.5200364416,0.23808,0.06944,0.248,6.13,1.33,6.2726230558000005,6.56864,0.8875200000000001,6.6283273305,0.36864,0.10752,0.384,6.2,0.78,6.2488718982
2019-05-18 12:00:00,5.83544,1.33992,5.9872986897,0.20544,0.05992000000000001,0.214,5.63,1.28,5.7736730077,6.65616,0.91888,6.7192861526000005,0.47616,0.13888,0.496,6.18,0.78,6.2290288168
2019-05-18 12:30:00,5.72888,1.27384,5.8687932661,0.21888000000000002,0.06384000000000001,0.228,5.51,1.21,5.6412941778,6.54128,0.9020400000000001,6.6031825811000004,0.5212800000000001,0.15204,0.543,6.02,0.75,6.066539376
2019-05-18 13:00:00,6.16264,1.18952,6.2763914473,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.89,1.11,5.9936800048,6.62104,0.8057200000000001,6.6698842119,0.43104000000000003,0.12572,0.449,6.19,0.68,6.2272385533
2019-05-18 13:30:00,6.45672,1.13196,6.5551938644,0.24672000000000002,0.07196000000000001,0.257,6.21,1.06,6.2998174577,6.6296,0.8478,6.6835889311,0.36960000000000004,0.1078,0.385,6.26,0.74,6.3035862808
2019-05-18 14:00:00,6.46344,0.9889200000000001,6.5386557793,0.13344,0.03892,0.139,6.33,0.9500000000000001,6.400890563,6.86216,0.91188,6.9224825749,0.45216000000000006,0.13188,0.47100000000000003,6.41,0.78,6.4572827102
2019-05-18 14:30:00,6.13528,0.9190400000000001,6.2037323604,0.06528,0.01904,0.068,6.07,0.9,6.1363588552,6.7828,0.8754000000000001,6.8390570256,0.5328,0.1554,0.555,6.25,0.72,6.2913353114
2019-05-18 15:00:00,6.402,0.961,6.4737257433,0.07200000000000001,0.021,0.075,6.33,0.9400000000000001,6.3994140357,6.31376,0.76068,6.3594181652,0.41376,0.12068000000000001,0.431,5.9,0.64,5.9346103495
2019-05-18 15:30:00,6.18448,1.01464,6.2671594203,0.08448000000000001,0.024640000000000002,0.088,6.1,0.99,6.1798139131,6.25632,0.77976,6.3047256562000005,0.37632000000000004,0.10976000000000001,0.392,5.88,0.67,5.9180486649
2019-05-18 16:00:00,5.61272,0.9399600000000001,5.6908831125,0.10272,0.029960000000000004,0.107,5.51,0.91,5.5846396482,6.50288,0.82584,6.5551094575,0.6028800000000001,0.17584000000000002,0.628,5.9,0.65,5.9356970947
2019-05-18 16:30:00,5.61864,0.84752,5.6822007708,0.12864,0.037520000000000005,0.134,5.49,0.81,5.5494324034,6.52496,0.7822800000000001,6.5716866176,0.6249600000000001,0.18228000000000003,0.651,5.9,0.6000000000000001,5.9304300013
2019-05-18 17:00:00,6.08904,0.7847200000000001,6.1393968433,0.11904,0.03472,0.124,5.97,0.75,6.0169261255,6.27416,0.67788,6.3106738943,0.40416,0.11788000000000001,0.421,5.87,0.56,5.8966515922
2019-05-18 17:30:00,6.63176,0.7096800000000001,6.6696241573,0.10176,0.02968,0.106,6.53,0.68,6.5653103506,6.35496,0.72228,6.3958740607,0.38496,0.11228,0.401,5.97,0.61,6.0010832356
2019-05-18 18:00:00,6.88216,0.67688,6.9153664256,0.09216,0.02688,0.096,6.79,0.65,6.8210409763,6.72792,0.67356,6.7615523808999995,0.45792000000000005,0.13356,0.47700000000000004,6.27,0.54,6.2932106273
2019-05-18 18:30:00,7.17528,0.6690400000000001,7.2064039298,0.06528,0.01904,0.068,7.11,0.65,7.1396498514,6.85632,0.7547600000000001,6.8977377886,0.49632000000000004,0.14476,0.517,6.36,0.61,6.3891861767
2019-05-18 19:00:00,7.49512,0.6631600000000001,7.5244006406,0.04512,0.013160000000000002,0.047,7.45,0.65,7.4783019463,6.9120800000000004,0.69144,6.946577517,0.38208000000000003,0.11144000000000001,0.398,6.53,0.58,6.555707437
2019-05-18 19:30:00,7.59208,0.6164400000000001,7.6170648547,0.022080000000000002,0.00644,0.023,7.57,0.61,7.5945375106,6.8482400000000005,0.66032,6.8800009884,0.37824,0.11032000000000002,0.394,6.47,0.55,6.4933350445
2019-05-18 20:00:00,7.20248,0.49364,7.2193766074,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.19,0.49,7.2066774591,6.82904,0.61972,6.857101443,0.47904,0.13972,0.499,6.35,0.48,6.3681158909
2019-05-18 20:30:00,6.97576,0.52168,6.9952396385,0.00576,0.00168,0.006,6.97,0.52,6.989370501,6.7487200000000005,0.59296,6.7747194185,0.55872,0.16296000000000002,0.582,6.19,0.43,6.2049174048
2019-05-18 21:00:00,7.06,0.52,7.0791242396,0.0,0.0,0.0,7.06,0.52,7.0791242396,6.60856,0.6120800000000001,6.6368446720000005,0.41856000000000004,0.12208000000000001,0.436,6.19,0.49,6.2093638966
2019-05-18 21:30:00,6.97,0.48,6.986508427,0.0,0.0,0.0,6.97,0.48,6.986508427,6.36112,0.60116,6.3894632795,0.38112,0.11116000000000001,0.397,5.98,0.49,6.0000416665
2019-05-18 22:00:00,6.5600000000000005,0.4,6.5721838075,0.0,0.0,0.0,6.5600000000000005,0.4,6.5721838075,6.4879999999999995,0.614,6.5169885683,0.528,0.154,0.55,5.96,0.46,5.9777253199
2019-05-18 22:30:00,6.08,0.36,6.0906485697,0.0,0.0,0.0,6.08,0.36,6.0906485697,6.4991200000000005,0.6551600000000001,6.5320590475,0.66912,0.19516000000000003,0.6970000000000001,5.83,0.46,5.8481193558
2019-05-18 23:00:00,5.98,0.36,5.9908263203,0.0,0.0,0.0,5.98,0.36,5.9908263203,5.93816,0.5848800000000001,5.9668944016,0.42816000000000004,0.12488,0.446,5.51,0.46,5.529168111
2019-05-18 23:30:00,5.78,0.42,5.7952394256,0.0,0.0,0.0,5.78,0.42,5.7952394256,5.28688,0.42284000000000005,5.3037622307,0.38688000000000006,0.11284000000000001,0.403,4.9,0.31,4.9097963298
2019-05-19 00:00:00,5.37,0.46,5.3896660379,0.0,0.0,0.0,5.37,0.46,5.3896660379,5.09744,0.47592000000000007,5.1196088132,0.39744,0.11592000000000001,0.41400000000000003,4.7,0.36,4.713767071
2019-05-19 00:30:00,4.97,0.45,4.9903306504,0.0,0.0,0.0,4.97,0.45,4.9903306504,4.94208,0.54644,4.972197844,0.5020800000000001,0.14644000000000001,0.523,4.44,0.4,4.4579816061
2019-05-19 01:00:00,4.6,0.35000000000000003,4.6132960018,0.0,0.0,0.0,4.6,0.35000000000000003,4.6132960018,4.93008,0.56044,4.9618325042,0.55008,0.16044,0.5730000000000001,4.38,0.4,4.3982269155000004
2019-05-19 01:30:00,4.87,0.44,4.8898363981,0.0,0.0,0.0,4.87,0.44,4.8898363981,4.99088,0.57984,5.0244499798,0.41088,0.11984000000000002,0.428,4.58,0.46,4.6030424721
2019-05-19 02:00:00,5.16,0.44,5.178725712,0.0,0.0,0.0,5.16,0.44,5.178725712,4.88184,0.50012,4.9073905286,0.41184000000000004,0.12012,0.429,4.47,0.38,4.4861230478
2019-05-19 02:30:00,5.03,0.46,5.050990002,0.0,0.0,0.0,5.03,0.46,5.050990002,4.84296,0.5062800000000001,4.8693511888,0.43296,0.12628,0.451,4.41,0.38,4.4263416045
2019-05-19 03:00:00,4.65,0.46,4.6726972939,0.0,0.0,0.0,4.65,0.46,4.6726972939,4.74336,0.46348000000000006,4.7659498319,0.6633600000000001,0.19348,0.6910000000000001,4.08,0.27,4.0889240639
2019-05-19 03:30:00,4.69,0.30000000000000004,4.6995850881,0.0,0.0,0.0,4.69,0.30000000000000004,4.6995850881,4.5098400000000005,0.42412000000000005,4.5297389108,0.45984,0.13412000000000002,0.47900000000000004,4.05,0.29,4.0603694413
2019-05-19 04:00:00,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,4.59,0.30000000000000004,4.5997934736,4.18376,-0.00932,4.1837703809,0.41376,0.12068000000000001,0.431,3.77,-0.13,3.7722407134
2019-05-19 04:30:00,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,4.31648,-0.09936,4.3176234204,0.51648,0.15064000000000002,0.538,3.8,-0.25,3.8082148049
2019-05-19 05:00:00,4.31,0.25,4.3172444916,0.0,0.0,0.0,4.31,0.25,4.3172444916,4.19792,-0.09644000000000001,4.1990276255,0.6979200000000001,0.20356000000000002,0.727,3.5,-0.30000000000000004,3.5128336141
2019-05-19 05:30:00,4.62,0.29,4.6290927837,0.0,0.0,0.0,4.62,0.29,4.6290927837,3.90344,-0.15608000000000002,3.9065592022,0.49344000000000005,0.14392000000000002,0.514,3.41,-0.30000000000000004,3.4231710445
2019-05-19 06:00:00,4.68192,0.32056,4.6928811619,0.0019200000000000003,0.0005600000000000001,0.002,4.68,0.32,4.6909274136,3.6556800000000003,-0.17876,3.6600480051,0.41568000000000005,0.12124000000000001,0.433,3.24,-0.30000000000000004,3.2538592471
2019-05-19 06:30:00,4.72864,0.29252,4.7376791998000005,0.00864,0.00252,0.009000000000000001,4.72,0.29,4.7289005065000005,3.7764800000000003,-0.18436000000000002,3.7809773604,0.39648000000000005,0.11564,0.41300000000000003,3.38,-0.30000000000000004,3.3932874915
2019-05-19 07:00:00,4.50304,0.24672000000000002,4.5097937868999995,0.02304,0.00672,0.024,4.48,0.24,4.4864239657,4.10656,-0.09892000000000001,4.1077512339,0.5865600000000001,0.17108,0.611,3.52,-0.27,3.530339927
2019-05-19 07:30:00,5.0632,0.44260000000000005,5.0825081407,0.0432,0.0126,0.045,5.02,0.43,5.038382677,4.23936,-0.08852,4.2402840707,0.51936,0.15148,0.541,3.7199999999999998,-0.24,3.7277338961
2019-05-19 08:00:00,5.4416,0.6238,5.4772380814,0.0816,0.0238,0.085,5.36,0.6000000000000001,5.3934775424,4.3428,-0.1396,4.3450431528,0.4128,0.12040000000000001,0.43,3.93,-0.26,3.9385911187
2019-05-19 08:30:00,6.00192,0.7355600000000001,6.0468249685,0.12192000000000001,0.03556,0.127,5.88,0.7000000000000001,5.9215200751,4.69648,0.09564,4.6974537145,0.39648000000000005,0.11564,0.41300000000000003,4.3,-0.02,4.3000465114
2019-05-19 09:00:00,6.04768,0.7072400000000001,6.0888933149,0.12768000000000002,0.03724,0.133,5.92,0.67,5.9577932156,4.99344,0.20392000000000002,4.997602065,0.49344000000000005,0.14392000000000002,0.514,4.5,0.06,4.5003999822
2019-05-19 09:30:00,6.25184,0.7401200000000001,6.2954968827,0.17184000000000002,0.050120000000000005,0.179,6.08,0.6900000000000001,6.1190277005,5.33704,0.38372,5.3508164798,0.5270400000000001,0.15372000000000002,0.549,4.8100000000000005,0.23,4.8154958208
2019-05-19 10:00:00,5.9081600000000005,0.8348800000000001,5.966856727,0.18816000000000002,0.054880000000000005,0.196,5.72,0.78,5.7729368609,5.32936,0.38148000000000004,5.3429958825,0.51936,0.15148,0.541,4.8100000000000005,0.23,4.8154958208
2019-05-19 10:30:00,5.74608,0.9984400000000001,5.8321795068,0.16608,0.048440000000000004,0.17300000000000001,5.58,0.9500000000000001,5.6602915119,5.77088,0.5148400000000001,5.7937998067,0.77088,0.22484,0.803,5.0,0.29,5.0084029391
2019-05-19 11:00:00,4.87296,1.09628,4.9947541481,0.19296000000000002,0.056280000000000004,0.201,4.68,1.04,4.7941631178,6.20952,0.65736,6.2442181897,1.25952,0.36736,1.312,4.95,0.29,4.9584876727000005
2019-05-19 11:30:00,4.77064,1.15852,4.9092947151,0.20064,0.05852,0.209,4.57,1.1,4.7005212477,6.29568,0.65124,6.3292732758,1.37568,0.40124000000000004,1.433,4.92,0.25,4.9263475314
2019-05-19 12:00:00,4.8886400000000005,1.27252,5.05154513,0.24864000000000003,0.07252,0.259,4.64,1.2,4.7926610562,6.17192,0.6005600000000001,6.2010699722,1.20192,0.35056000000000004,1.252,4.97,0.25,4.976283754
2019-05-19 12:30:00,5.18,1.35,5.353027181,0.24,0.07,0.25,4.94,1.28,5.1031362906,6.01168,0.60424,6.0419700761,1.11168,0.32424000000000003,1.158,4.9,0.28,4.90799348
2019-05-19 13:00:00,5.09848,1.27664,5.2558831798,0.22848000000000002,0.06664,0.23800000000000002,4.87,1.21,5.0180673571,5.9224,0.6182000000000001,5.9545774828999996,1.0224,0.2982,1.065,4.9,0.32,4.9104378623
2019-05-19 13:30:00,5.24176,1.25468,5.38983022,0.22176,0.06468,0.231,5.02,1.19,5.1591181417,6.09976,0.60368,6.1295596579,1.10976,0.32368,1.156,4.99,0.28,4.9978495376000005
2019-05-19 14:00:00,5.61264,1.3245200000000001,5.7668085628,0.15264000000000003,0.044520000000000004,0.159,5.46,1.28,5.6080299571,6.07672,0.57696,6.1040485581,1.08672,0.31696,1.1320000000000001,4.99,0.26,4.996768956
2019-05-19 14:30:00,5.71616,1.22388,5.845713592,0.11616000000000001,0.03388,0.121,5.6,1.19,5.7250414846,5.95288,0.5408400000000001,5.9773981129,0.9628800000000001,0.28084000000000003,1.003,4.99,0.26,4.996768956
2019-05-19 15:00:00,5.91744,1.12592,6.0236029086,0.15744000000000002,0.04592,0.164,5.76,1.08,5.8603754146,5.20872,0.38796,5.2231481886,0.43872000000000005,0.12796000000000002,0.457,4.77,0.26,4.7770806985
2019-05-19 15:30:00,5.39376,1.13068,5.5109966612,0.17376000000000003,0.05068,0.181,5.22,1.08,5.3305534422,5.234,0.41200000000000003,5.2501904727,0.624,0.182,0.65,4.61,0.23,4.6157339611
2019-05-19 16:00:00,5.65688,1.01284,5.7468370605,0.14688,0.04284,0.153,5.51,0.97,5.5947296628,5.18008,0.35044000000000003,5.1919203576,0.55008,0.16044,0.5730000000000001,4.63,0.19,4.6338968482
2019-05-19 16:30:00,6.09616,0.78388,6.1463513242,0.11616000000000001,0.03388,0.121,5.98,0.75,6.0268482642,5.19936,0.24648000000000003,5.2051990164,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.8,0.13,4.8017600940000005
2019-05-19 17:00:00,6.47616,0.8738800000000001,6.5348538315999996,0.11616000000000001,0.03388,0.121,6.36,0.84,6.4152318742,5.44464,0.26552000000000003,5.4511104924,0.46464000000000005,0.13552,0.484,4.98,0.13,4.9816964982
2019-05-19 17:30:00,6.70512,0.9481600000000001,6.7718270504,0.16512000000000002,0.04816,0.17200000000000001,6.54,0.9,6.6016361608,5.78632,0.35976,5.7974931134,0.6163200000000001,0.17976,0.642,5.17,0.18,5.1731325133
2019-05-19 18:00:00,7.15648,0.94564,7.2186869305,0.15648,0.04564000000000001,0.163,7.0,0.9,7.0576199954,5.88288,0.36084000000000005,5.8939360872,0.48288000000000003,0.14084000000000002,0.503,5.4,0.22,5.4044796234
2019-05-19 18:30:00,7.59656,0.8810800000000001,7.647484933,0.10656,0.031080000000000003,0.111,7.49,0.85,7.5380766778,5.9448,0.2964,5.9521844729,0.3648,0.10640000000000001,0.38,5.58,0.19,5.58323383
2019-05-19 19:00:00,7.77472,0.72596,7.8085394920999995,0.054720000000000005,0.015960000000000002,0.057,7.72,0.71,7.7525802156,6.22976,0.14368,6.2314166608,0.38976000000000005,0.11368,0.406,5.84,0.03,5.8400770543
2019-05-19 19:30:00,7.83648,0.66064,7.8642777164,0.036480000000000005,0.01064,0.038,7.8,0.65,7.8270364762,6.4224,0.11320000000000001,6.4233975434,0.4224,0.1232,0.44,6.0,-0.01,6.0000083333
2019-05-19 20:00:00,7.41824,0.53532,7.4375299798,0.018240000000000003,0.00532,0.019,7.4,0.53,7.4189554521,6.36736,-0.004520000000000001,6.3673616043,0.5673600000000001,0.16548000000000002,0.591,5.8,-0.17,5.8024908445
2019-05-19 20:30:00,7.74864,0.68252,7.7786409738,0.00864,0.00252,0.009000000000000001,7.74,0.68,7.7698133826,6.39264,-0.09548000000000001,6.3933530014,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.0,-0.21,6.0036738752
2019-05-19 21:00:00,7.56288,0.68084,7.5934640975,0.00288,0.00084,0.003,7.5600000000000005,0.68,7.5905204038,6.6732,0.24760000000000001,6.6777918506,0.4032,0.11760000000000001,0.42,6.27,0.13,6.2713475426
2019-05-19 21:30:00,7.25,0.48,7.2658722807,0.0,0.0,0.0,7.25,0.48,7.2658722807,6.53264,0.33452000000000004,6.5411993549,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.14,0.22,6.1439401039
2019-05-19 22:00:00,6.77,0.33,6.7780380642,0.0,0.0,0.0,6.77,0.33,6.7780380642,6.22104,0.38072000000000006,6.2326789104,0.5510400000000001,0.16072,0.5740000000000001,5.67,0.22,5.6742664724
2019-05-19 22:30:00,6.42,0.43,6.4343841974,0.0,0.0,0.0,6.42,0.43,6.4343841974,5.81376,0.35568000000000005,5.824629911,0.53376,0.15568,0.556,5.28,0.2,5.283786521
2019-05-19 23:00:00,6.02,0.41000000000000003,6.0339456411,0.0,0.0,0.0,6.02,0.41000000000000003,6.0339456411,5.09416,-0.02212,5.0942080248,0.40416,0.11788000000000001,0.421,4.69,-0.14,4.692089087
2019-05-19 23:30:00,5.55,0.48,5.5707180866,0.0,0.0,0.0,5.55,0.48,5.5707180866,4.9228000000000005,0.2504,4.9291642293999995,0.4128,0.12040000000000001,0.43,4.51,0.13,4.5118732252000004
2019-05-20 00:00:00,5.19,0.53,5.2169914702,0.0,0.0,0.0,5.19,0.53,5.2169914702,4.76936,0.35648,4.7826637766,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.37,0.24,4.376585427
2019-05-20 00:30:00,5.64,0.31,5.6485130787,0.0,0.0,0.0,5.64,0.31,5.6485130787,4.20912,0.26016,4.2171524042,0.06912,0.02016,0.07200000000000001,4.14,0.24,4.146950687
2019-05-20 01:00:00,4.6,0.42,4.619134118,0.0,0.0,0.0,4.6,0.42,4.619134118,4.83192,0.41556000000000004,4.849756798,0.60192,0.17556000000000002,0.627,4.23,0.24,4.23680304
2019-05-20 01:30:00,4.74,0.34,4.7521784478,0.0,0.0,0.0,4.74,0.34,4.7521784478,4.63808,0.42944000000000004,4.6579185051,0.47808000000000006,0.13944,0.498,4.16,0.29,4.1700959222
2019-05-20 02:00:00,5.07,0.33,5.0807282943,0.0,0.0,0.0,5.07,0.33,5.0807282943,4.43896,0.36928000000000005,4.4542938385,0.40896000000000005,0.11928000000000001,0.426,4.03,0.25,4.0377468965
2019-05-20 02:30:00,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,5.15,0.35000000000000003,5.1618795027,4.44376,0.35068000000000005,4.4575755069,0.41376,0.12068000000000001,0.431,4.03,0.23,4.0365579396
2019-05-20 03:00:00,4.89,0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,0.35000000000000003,4.9025095614000005,4.5292,0.37560000000000004,4.5447472977,0.49920000000000003,0.1456,0.52,4.03,0.23,4.0365579396
2019-05-20 03:30:00,4.66,0.37,4.6746657635,0.0,0.0,0.0,4.66,0.37,4.6746657635,4.58848,0.45164000000000004,4.6106536847,0.58848,0.17164000000000001,0.613,4.0,0.28,4.0097880243
2019-05-20 04:00:00,4.86,0.46,4.881721008,0.0,0.0,0.0,4.86,0.46,4.881721008,4.66064,0.54852,4.6928071983,0.44064000000000003,0.12852000000000002,0.459,4.22,0.42,4.2408489716
2019-05-20 04:30:00,5.01,0.52,5.0369137376,0.0,0.0,0.0,5.01,0.52,5.0369137376,5.0632,0.6776,5.1083398477,0.4032,0.11760000000000001,0.42,4.66,0.56,4.6935274581
2019-05-20 05:00:00,5.19,0.65,5.2305449047,0.0,0.0,0.0,5.19,0.65,5.2305449047,4.868,0.649,4.9110716753,0.40800000000000003,0.11900000000000001,0.425,4.46,0.53,4.4913806341
2019-05-20 05:30:00,5.72,0.88,5.7872964327,0.0,0.0,0.0,5.72,0.88,5.7872964327,5.14896,0.6792800000000001,5.1935739525,0.40896000000000005,0.11928000000000001,0.426,4.74,0.56,4.7729655352
2019-05-20 06:00:00,5.79192,0.8705600000000001,5.8569797678,0.0019200000000000003,0.0005600000000000001,0.002,5.79,0.87,5.8549978651,5.40504,0.7627200000000001,5.4585894881,0.45504000000000006,0.13272,0.47400000000000003,4.95,0.63,4.9899298592
2019-05-20 06:30:00,6.38056,1.05308,6.4668789536,0.010560000000000002,0.0030800000000000003,0.011,6.37,1.05,6.4559584881,5.9528,0.8304,6.0104402501,0.4128,0.12040000000000001,0.43,5.54,0.71,5.5853110925
2019-05-20 07:00:00,7.35072,1.21896,7.4511038108,0.030720000000000004,0.008960000000000001,0.032,7.32,1.21,7.4193328541,6.51584,0.9471200000000001,6.5843152415,0.43584000000000006,0.12712,0.454,6.08,0.8200000000000001,6.1350468621
2019-05-20 07:30:00,8.14624,1.34932,8.2572326236,0.06624000000000001,0.01932,0.069,8.08,1.33,8.1887300603,7.2788,1.0734,7.3575211179,0.6288,0.1834,0.655,6.65,0.89,6.7092920639999996
2019-05-20 08:00:00,8.38464,1.58052,8.5323051633,0.10464000000000001,0.030520000000000002,0.109,8.28,1.55,8.4238292955,7.26056,1.10808,7.3446288402,0.6105600000000001,0.17808000000000002,0.636,6.65,0.93,6.7147151838
2019-05-20 08:30:00,8.83208,2.11144,9.0809589802,0.14208,0.041440000000000005,0.148,8.69,2.07,8.9331405452,7.04192,1.16556,7.1377284482,0.36192,0.10556000000000001,0.377,6.68,1.06,6.7635789343
2019-05-20 09:00:00,8.76632,2.37976,9.0835909199,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.63,2.34,8.941616185,7.04192,1.28556,7.1583029972,0.36192,0.10556000000000001,0.377,6.68,1.18,6.7834209658999995
2019-05-20 09:30:00,8.49704,2.5487200000000003,8.8710575694,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.33,2.5,8.6970627226,7.19976,1.2736800000000001,7.311552831,0.38976000000000005,0.11368,0.406,6.8100000000000005,1.16,6.9080894609
2019-05-20 10:00:00,7.70248,2.71364,8.1665194667,0.25248000000000004,0.07364000000000001,0.263,7.45,2.64,7.9039294025,7.3524,1.4482,7.4936685942,0.5424,0.1582,0.5650000000000001,6.8100000000000005,1.29,6.9311038082
2019-05-20 10:30:00,7.40016,2.65588,7.8623194161,0.26016,0.07588,0.271,7.14,2.58,7.5918377222,7.24992,1.5045600000000001,7.4043933445,0.5299200000000001,0.15456,0.552,6.72,1.35,6.8542614482
2019-05-20 11:00:00,8.04112,2.76616,8.5036022955,0.26112,0.07616,0.272,7.78,2.69,8.2319195817,6.932,1.316,7.0558117889,0.432,0.126,0.45,6.5,1.19,6.6080329902
2019-05-20 11:30:00,8.5732,2.8125999999999998,9.0227754599,0.2832,0.0826,0.295,8.29,2.73,8.7279436295,6.94032,1.33676,7.0678829221,0.40032,0.11676,0.417,6.54,1.22,6.6528189514000005
2019-05-20 12:00:00,7.981920000000001,2.85056,8.475655679700001,0.24192000000000002,0.07056000000000001,0.252,7.74,2.7800000000000002,8.2241108942,7.09528,1.37404,7.2271006773,0.42528000000000005,0.12404000000000001,0.443,6.67,1.25,6.7861181835
2019-05-20 12:30:00,8.68144,2.95292,9.1699038708,0.18144000000000002,0.05292,0.189,8.5,2.9,8.9810912477,7.09744,1.36592,7.2276823395,0.39744,0.11592000000000001,0.41400000000000003,6.7,1.25,6.8156070896
