Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-20 13:00:00,9.12976,2.82368,9.5564473734,0.14976,0.043680000000000004,0.156,8.98,2.7800000000000002,9.4004680735,7.1072,1.3346,7.231420953,0.4272,0.1246,0.445,6.68,1.21,6.7887038527
2019-05-20 13:30:00,8.73272,2.5399599999999998,9.0946025422,0.10272,0.029960000000000004,0.107,8.63,2.51,8.9876025724,6.93512,1.26816,7.0501148359,0.40512000000000004,0.11816000000000002,0.422,6.53,1.15,6.6304901780000005
2019-05-20 14:00:00,8.31536,2.55448,8.6988838364,0.25536000000000003,0.07448,0.266,8.06,2.48,8.4329117154,7.19624,1.27432,7.3081982458,0.42624,0.12432000000000001,0.444,6.77,1.15,6.8669789573
2019-05-20 14:30:00,8.27872,2.62796,8.6858147919,0.19872,0.057960000000000005,0.20700000000000002,8.08,2.5700000000000003,8.478873746,7.13416,1.35788,7.2622363635,0.40416,0.11788000000000001,0.421,6.73,1.24,6.8432813766
2019-05-20 15:00:00,7.88352,2.51936,8.2762952098,0.20352,0.05936,0.212,7.68,2.46,8.0643660631,7.2224,1.4232,7.3612879308,0.4224,0.1232,0.44,6.8,1.3,6.9231495723
2019-05-20 15:30:00,7.91968,2.53824,8.3164892593,0.19968000000000002,0.05824000000000001,0.20800000000000002,7.72,2.48,8.1085633746,7.15552,1.41536,7.2941559073,0.39552000000000004,0.11536,0.41200000000000003,6.76,1.3,6.8838651933
2019-05-20 16:00:00,8.29936,2.24648,8.5980258664,0.15936,0.04648,0.166,8.14,2.2,8.4320578746,7.23664,1.38152,7.367330317,0.41664,0.12152,0.434,6.82,1.26,6.9354163538
2019-05-20 16:30:00,8.9044,2.3592,9.2116319944,0.13440000000000002,0.0392,0.14,8.77,2.32,9.0716756997,7.56232,1.29276,7.6720213894,0.35232,0.10276,0.367,7.21,1.19,7.3075440471
2019-05-20 17:00:00,8.61648,2.22564,8.899280926,0.15648,0.04564000000000001,0.163,8.46,2.18,8.7363607984,7.63672,1.16696,7.7253665285,0.36672000000000005,0.10696000000000001,0.382,7.27,1.06,7.3468700819
2019-05-20 17:30:00,8.95096,2.05528,9.1838913757,0.12096000000000001,0.035280000000000006,0.126,8.83,2.02,9.0581068662,7.7036,1.1048,7.7824183902,0.3936,0.1148,0.41000000000000003,7.31,0.99,7.3767336945
2019-05-20 18:00:00,9.58376,1.7356800000000001,9.7396632796,0.05376,0.015680000000000003,0.056,9.53,1.72,9.6839712928,7.58416,0.9878800000000001,7.6482278862,0.40416,0.11788000000000001,0.421,7.18,0.87,7.232516851
2019-05-20 18:30:00,9.406320000000001,1.5447600000000001,9.5323207772,0.01632,0.00476,0.017,9.39,1.54,9.515445339,7.81072,0.9039600000000001,7.8628551176,0.39072,0.11396,0.40700000000000003,7.42,0.79,7.4619367459
2019-05-20 19:00:00,9.4692,1.5756000000000001,9.5993887305,0.019200000000000002,0.0056,0.02,9.45,1.57,9.5795302599,7.6985600000000005,0.9120800000000001,7.7524006604,0.41856000000000004,0.12208000000000001,0.436,7.28,0.79,7.3227385588
2019-05-20 19:30:00,9.38032,1.7617600000000002,9.5443282425,0.04032,0.011760000000000001,0.042,9.34,1.75,9.5025312417,7.61592,0.8525600000000001,7.6634911105,0.38592000000000004,0.11256000000000001,0.402,7.23,0.74,7.2677713228
2019-05-20 20:00:00,9.2692,1.6156000000000001,9.4089442553,0.019200000000000002,0.0056,0.02,9.25,1.6099999999999999,9.3890681114,7.36048,0.8626400000000001,7.4108578181,0.42048,0.12264000000000001,0.438,6.94,0.74,6.9793409431
2019-05-20 20:30:00,9.01576,1.5716800000000002,9.1517269627,0.00576,0.00168,0.006,9.01,1.57,9.1457640468,7.24648,0.7556400000000001,7.2857713524,0.39648000000000005,0.11564,0.41300000000000003,6.85,0.64,6.8798328468
2019-05-20 21:00:00,8.83192,1.62056,8.9793666592,0.0019200000000000003,0.0005600000000000001,0.002,8.83,1.62,8.9773771225,6.818,0.759,6.8601169815,0.40800000000000003,0.11900000000000001,0.425,6.41,0.64,6.4418708463
2019-05-20 21:30:00,8.7,1.43,8.8167397603,0.0,0.0,0.0,8.7,1.43,8.8167397603,6.80744,0.75592,6.8492813054,0.39744,0.11592000000000001,0.41400000000000003,6.41,0.64,6.4418708463
2019-05-20 22:00:00,8.46,1.3,8.5592990367,0.0,0.0,0.0,8.46,1.3,8.5592990367,6.84664,0.7315200000000001,6.8856082375,0.41664,0.12152,0.434,6.43,0.61,6.4588698702
2019-05-20 22:30:00,7.93,1.26,8.0294769444,0.0,0.0,0.0,7.93,1.26,8.0294769444,6.55936,0.7964800000000001,6.6075399356,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.16,0.68,6.1974188175
2019-05-20 23:00:00,7.26,1.26,7.3685276684,0.0,0.0,0.0,7.26,1.26,7.3685276684,6.18664,0.7415200000000001,6.2309201889,0.41664,0.12152,0.434,5.77,0.62,5.8032146264
2019-05-20 23:30:00,6.75,1.17,6.8506496042,0.0,0.0,0.0,6.75,1.17,6.8506496042,5.76304,0.75172,5.8118596852,0.38304000000000005,0.11172000000000001,0.399,5.38,0.64,5.4179331853
2019-05-21 00:00:00,6.38,1.28,6.507134546,0.0,0.0,0.0,6.38,1.28,6.507134546,5.4618400000000005,0.80012,5.5201347991,0.41184000000000004,0.12012,0.429,5.05,0.68,5.095576513
2019-05-22 00:30:00,6.1,1.07,6.1931332942,0.0,0.0,0.0,6.1,1.07,6.1931332942,5.1436,0.6348,5.1826240458,0.3936,0.1148,0.41000000000000003,4.75,0.52,4.778378386
2019-05-22 01:00:00,6.04,1.03,6.1271934848,0.0,0.0,0.0,6.04,1.03,6.1271934848,5.07896,0.6692800000000001,5.1228674002,0.40896000000000005,0.11928000000000001,0.426,4.67,0.55,4.7022760446
2019-05-22 01:30:00,5.94,1.01,6.0252551813,0.0,0.0,0.0,5.94,1.01,6.0252551813,4.8788,0.6134000000000001,4.9172094729,0.38880000000000003,0.1134,0.405,4.49,0.5,4.5177538667
2019-05-22 02:00:00,6.09,0.93,6.1606006201,0.0,0.0,0.0,6.09,0.93,6.1606006201,4.9499200000000005,0.61956,4.988543134,0.40992,0.11956000000000001,0.427,4.54,0.5,4.5674500545
2019-05-22 02:30:00,6.16,0.97,6.2359041045,0.0,0.0,0.0,6.16,0.97,6.2359041045,5.16016,0.7008800000000001,5.2075410704,0.38016000000000005,0.11088,0.396,4.78,0.59,4.8162744938
2019-05-22 03:00:00,6.12,0.97,6.1963941127,0.0,0.0,0.0,6.12,0.97,6.1963941127,5.11992,0.7095600000000001,5.1688544379,0.40992,0.11956000000000001,0.427,4.71,0.59,4.7468094548
2019-05-22 03:30:00,6.17,1.03,6.255381683,0.0,0.0,0.0,6.17,1.03,6.255381683,5.08632,0.7397600000000001,5.1398342386,0.37632000000000004,0.10976000000000001,0.392,4.71,0.63,4.7519469694000005
2019-05-22 04:00:00,6.06,1.05,6.150292676,0.0,0.0,0.0,6.06,1.05,6.150292676,5.118,0.749,5.1725163122,0.40800000000000003,0.11900000000000001,0.425,4.71,0.63,4.7519469694000005
2019-05-22 04:30:00,6.11,1.07,6.2029831533,0.0,0.0,0.0,6.11,1.07,6.2029831533,5.04208,0.7114400000000001,5.0920249017,0.38208000000000003,0.11144000000000001,0.398,4.66,0.6000000000000001,4.6984678354
2019-05-22 05:00:00,6.26,1.13,6.3611712758,0.0,0.0,0.0,6.26,1.13,6.3611712758,5.28032,0.79676,5.3400941752,0.40032,0.11676,0.417,4.88,0.68,4.9271492772
2019-05-22 05:30:00,6.62,1.29,6.744516291,0.0,0.0,0.0,6.62,1.29,6.744516291,5.10152,0.6983600000000001,5.1490982706,0.37152,0.10836000000000001,0.387,4.73,0.59,4.7666550116
2019-05-22 06:00:00,6.85864,1.3125200000000001,6.9830975505,0.00864,0.00252,0.009000000000000001,6.85,1.31,6.9741379396,5.53168,0.8142400000000001,5.591285219,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.14,0.7000000000000001,5.1874463853
2019-05-22 06:30:00,7.49632,1.41476,7.6286538393,0.01632,0.00476,0.017,7.48,1.4100000000000001,7.6117343622,6.1496,0.9778,6.2268509698,0.36960000000000004,0.1078,0.385,5.78,0.87,5.8451090666
2019-05-22 07:00:00,8.29784,1.39812,8.4148017327,0.027840000000000004,0.00812,0.029,8.27,1.3900000000000001,8.3860002385,6.52128,1.00704,6.5985773012,0.40128,0.11704,0.418,6.12,0.89,6.1843754737
2019-05-22 07:30:00,9.4528,1.6754,9.6001246346,0.0528,0.0154,0.055,9.4,1.6600000000000001,9.5454491775,7.2392,1.1606,7.3316443585,0.37920000000000004,0.1106,0.395,6.86,1.05,6.93989193
2019-05-22 08:00:00,9.41696,1.8582800000000002,9.5985592773,0.09696,0.028280000000000003,0.101,9.32,1.83,9.4979629395,7.408,1.149,7.4965768855,0.40800000000000003,0.11900000000000001,0.425,7.0,1.03,7.0753727817
2019-05-22 08:30:00,9.39096,2.18528,9.641865919,0.12096000000000001,0.035280000000000006,0.126,9.27,2.15,9.5160601091,7.27168,1.24424,7.3773615338,0.39168000000000003,0.11424000000000001,0.40800000000000003,6.88,1.13,6.9721804337
2019-05-22 09:00:00,8.77336,2.51348,9.1263041479,0.18336000000000002,0.05348000000000001,0.191,8.59,2.46,8.9353063742,7.33816,1.46488,7.4829449818,0.42816000000000004,0.12488,0.446,6.91,1.34,7.0387285784
2019-05-22 09:30:00,8.48408,2.65244,8.8890410844,0.21408000000000002,0.06244,0.223,8.27,2.59,8.6660833137,7.24528,1.55404,7.410069001,0.42528000000000005,0.12404000000000001,0.443,6.82,1.43,6.9683068245
2019-05-22 10:00:00,7.97056,2.69308,8.4132340155,0.25056,0.07308,0.261,7.72,2.62,8.1524720177,6.9212,1.4916,7.080104519,0.45120000000000005,0.1316,0.47000000000000003,6.47,1.3599999999999999,6.6113916841
2019-05-22 10:30:00,7.75152,2.75336,8.2259986385,0.25152,0.07336000000000001,0.262,7.5,2.68,7.9644459945,7.17664,1.5665200000000001,7.3456209132,0.53664,0.15652000000000002,0.559,6.64,1.4100000000000001,6.7880556863
2019-05-22 11:00:00,7.67928,2.67104,8.1305470911,0.20928000000000002,0.061040000000000004,0.218,7.47,2.61,7.9128376705,7.1536,1.5148000000000001,7.3122234649,0.6336,0.18480000000000002,0.66,6.52,1.33,6.6542693062
2019-05-22 11:30:00,7.72152,2.70336,8.1810773374,0.25152,0.07336000000000001,0.262,7.47,2.63,7.9194570521,7.3156,1.5208,7.4720034797,0.5856,0.1708,0.61,6.73,1.35,6.8640658505
2019-05-22 12:00:00,7.27616,2.85888,7.8176530493000005,0.23616,0.06888000000000001,0.246,7.04,2.79,7.5726943686,7.31664,1.59652,7.4887981012000004,0.7766400000000001,0.22652000000000003,0.809,6.54,1.37,6.6819533072
2019-05-22 12:30:00,6.87568,2.9962400000000002,7.5001619716,0.29568,0.08624000000000001,0.308,6.58,2.91,7.1947550341,7.47072,1.66396,7.6537846978,1.11072,0.32396,1.157,6.36,1.34,6.4996307587
2019-05-22 13:00:00,7.28616,2.78888,7.8016651556,0.23616,0.06888000000000001,0.246,7.05,2.7199999999999998,7.5565137464,7.49856,1.6770800000000001,7.683814118,1.01856,0.29708,1.061,6.48,1.38,6.6253150868
2019-05-22 13:30:00,7.21792,2.67356,7.6971613079,0.21792000000000003,0.06356,0.227,7.0,2.61,7.4707496277,7.132,1.501,7.2882388133,0.792,0.231,0.8250000000000001,6.34,1.27,6.4659492729
2019-05-22 14:00:00,7.80752,2.41636,8.172892034,0.22752000000000003,0.06636,0.23700000000000002,7.58,2.35,7.9359246468,6.79408,1.36244,6.9293409355,0.45408000000000004,0.13244,0.47300000000000003,6.34,1.23,6.4582118268
2019-05-22 14:30:00,8.11968,2.43824,8.4778663353,0.19968000000000002,0.05824000000000001,0.20800000000000002,7.92,2.38,8.2698730341,6.88856,1.3020800000000001,7.0105400077,0.41856000000000004,0.12208000000000001,0.436,6.47,1.18,6.5767241086
2019-05-22 15:00:00,7.88544,2.51992,8.2782945587,0.20544,0.05992000000000001,0.214,7.68,2.46,8.0643660631,6.71544,1.30992,6.8420044431,0.44544000000000006,0.12992,0.464,6.27,1.18,6.3800705325
2019-05-22 15:30:00,7.81144,2.5129200000000003,8.205690818,0.18144000000000002,0.05292,0.189,7.63,2.46,8.0167636862,6.6368,1.3874,6.7802649653,0.4368,0.1274,0.455,6.2,1.26,6.3267369157
2019-05-22 16:00:00,7.73776,2.40768,8.1036937751,0.19776000000000002,0.05768,0.20600000000000002,7.54,2.35,7.8977275213,6.92296,1.3662800000000002,7.0564931942,0.43296,0.12628,0.451,6.49,1.24,6.6073973696
2019-05-22 16:30:00,7.7384,2.5061999999999998,8.1341178378,0.1584,0.046200000000000005,0.165,7.58,2.46,7.9691906741,7.6248000000000005,1.4664000000000001,7.7645285755,0.8448,0.2464,0.88,6.78,1.22,6.8888896057
2019-05-22 17:00:00,7.22416,2.30788,7.5838511193,0.16416,0.047880000000000006,0.171,7.06,2.26,7.4129076616,8.11328,1.42804,8.2379979728,0.9532800000000001,0.27804,0.993,7.16,1.15,7.2517653023
2019-05-22 17:30:00,7.63184,2.17012,7.9343810471000005,0.17184000000000002,0.050120000000000005,0.179,7.46,2.12,7.7553852258,7.85776,1.27268,7.9601574482,0.79776,0.23268000000000003,0.8310000000000001,7.06,1.04,7.1361894594
2019-05-22 18:00:00,7.96824,2.02032,8.2203735682,0.13824,0.04032,0.14400000000000002,7.83,1.98,8.0764658112,7.5916,1.2188,7.6888142129,0.6816,0.1988,0.71,6.91,1.02,6.98487652
2019-05-22 18:30:00,8.2468,1.9724,8.4793910159,0.07680000000000001,0.0224,0.08,8.17,1.9500000000000002,8.3994880796,7.776,1.088,7.8517463026000005,0.8160000000000001,0.23800000000000002,0.85,6.96,0.85,7.0117116313
2019-05-22 19:00:00,8.2228,1.8054000000000001,8.418664324,0.0528,0.0154,0.055,8.17,1.79,8.3637910065,7.97928,1.0860400000000001,8.0528499427,0.8092800000000001,0.23604000000000003,0.843,7.17,0.85,7.2202077532
2019-05-22 19:30:00,8.40552,1.90036,8.6176641035,0.03552,0.010360000000000001,0.037,8.37,1.8900000000000001,8.5807342343,7.65072,1.10396,7.7299575807,0.6307200000000001,0.18396,0.657,7.02,0.92,7.0800282485
2019-05-22 20:00:00,8.54344,1.8039200000000002,8.7318093429,0.01344,0.003920000000000001,0.014,8.53,1.8,8.7178495055,7.52608,1.08844,7.60437912,0.6460800000000001,0.18844000000000002,0.673,6.88,0.9,6.9386165768
2019-05-22 20:30:00,8.64672,1.4919600000000002,8.7744920879,0.00672,0.0019600000000000004,0.007,8.64,1.49,8.7675367122,7.20672,0.9919600000000001,7.2746682261,0.48672000000000004,0.14196,0.507,6.72,0.85,6.773544124
2019-05-22 21:00:00,8.70096,1.43028,8.8177324636,0.0009600000000000001,0.00028000000000000003,0.001,8.7,1.43,8.8167397603,7.1936,0.9648,7.2580107468,0.3936,0.1148,0.41000000000000003,6.8,0.85,6.8529190861
2019-05-22 21:30:00,8.57,1.35,8.6756786478,0.0,0.0,0.0,8.57,1.35,8.6756786478,7.13728,0.9600400000000001,7.2015583452,0.37728,0.11004000000000001,0.393,6.76,0.85,6.8132297774
2019-05-22 22:00:00,8.34,1.29,8.4391765001,0.0,0.0,0.0,8.34,1.29,8.4391765001,7.10072,0.9339600000000001,7.1618786502,0.39072,0.11396,0.40700000000000003,6.71,0.8200000000000001,6.7599186386
2019-05-22 22:30:00,7.97,1.24,8.0658849483,0.0,0.0,0.0,7.97,1.24,8.0658849483,6.67344,0.8089200000000001,6.7222877802,0.37344000000000005,0.10892,0.389,6.3,0.7000000000000001,6.3387695967
2019-05-22 23:00:00,7.25,1.31,7.36740117,0.0,0.0,0.0,7.25,1.31,7.36740117,6.18784,0.8531200000000001,6.2463731557,0.38784,0.11312000000000001,0.404,5.8,0.74,5.8470163331
2019-05-22 23:30:00,6.79,1.22,6.8987317675,0.0,0.0,0.0,6.79,1.22,6.8987317675,5.85152,0.8183600000000001,5.9084684479,0.37152,0.10836000000000001,0.387,5.48,0.71,5.5258031091
2019-05-23 00:00:00,6.27,1.15,6.3745901829000005,0.0,0.0,0.0,6.27,1.15,6.3745901829000005,5.59376,0.8306800000000001,5.6551021388,0.41376,0.12068000000000001,0.431,5.18,0.71,5.2284318873
2019-05-23 00:30:00,6.05,1.15,6.1583276951,0.0,0.0,0.0,6.05,1.15,6.1583276951,5.38072,0.84396,5.4465049527,0.39072,0.11396,0.40700000000000003,4.99,0.73,5.0431141173
2019-05-23 01:00:00,5.85,1.19,5.9698073671,0.0,0.0,0.0,5.85,1.19,5.9698073671,5.1860800000000005,0.79844,5.2471832634,0.40608000000000005,0.11844,0.423,4.78,0.68,4.8281259304
2019-05-23 01:30:00,5.74,1.1,5.8444503591,0.0,0.0,0.0,5.74,1.1,5.8444503591,5.19688,0.7928400000000001,5.2570102720000005,0.38688000000000006,0.11284000000000001,0.403,4.8100000000000005,0.68,4.8578287331
2019-05-23 02:00:00,5.93,0.98,6.0104325967,0.0,0.0,0.0,5.93,0.98,6.0104325967,5.10088,0.7798400000000001,5.1601479824,0.41088,0.11984000000000002,0.428,4.69,0.66,4.7362115662
2019-05-23 02:30:00,6.04,1.08,6.1357966068,0.0,0.0,0.0,6.04,1.08,6.1357966068,5.2544,0.7892,5.3133375575,0.3744,0.1092,0.39,4.88,0.68,4.9271492772
2019-05-23 03:00:00,5.86,1.1,5.9623485306,0.0,0.0,0.0,5.86,1.1,5.9623485306,5.15896,0.7992800000000001,5.2205092472,0.40896000000000005,0.11928000000000001,0.426,4.75,0.68,4.7984268255
2019-05-23 03:30:00,5.78,1.03,5.871056123,0.0,0.0,0.0,5.78,1.03,5.871056123,5.0388,0.7434000000000001,5.0933435973,0.38880000000000003,0.1134,0.405,4.65,0.63,4.6924833511
2019-05-23 04:00:00,5.8,1.08,5.8996949074,0.0,0.0,0.0,5.8,1.08,5.8996949074,4.97224,0.7173200000000001,5.023715617,0.40224000000000004,0.11732000000000001,0.419,4.57,0.6000000000000001,4.6092190228
2019-05-23 04:30:00,5.91,1.08,6.0078698388,0.0,0.0,0.0,5.91,1.08,6.0078698388,5.10784,0.75312,5.1630629669,0.38784,0.11312000000000001,0.404,4.72,0.64,4.7631922069
2019-05-23 05:00:00,5.97,1.08,6.0669020101,0.0,0.0,0.0,5.97,1.08,6.0669020101,5.24512,0.7881600000000001,5.3040060332,0.40512000000000004,0.11816000000000002,0.422,4.84,0.67,4.8861539067
2019-05-23 05:30:00,6.32,1.15,6.423776148,0.0,0.0,0.0,6.32,1.15,6.423776148,5.22288,0.8058400000000001,5.2846810311,0.36288000000000004,0.10584,0.378,4.86,0.7000000000000001,4.9101527471
2019-05-23 06:00:00,6.32864,1.12252,6.4274205868,0.00864,0.00252,0.009000000000000001,6.32,1.12,6.4184733387,5.44704,0.7887200000000001,5.5038462915,0.40704,0.11872,0.424,5.04,0.67,5.0843386984
2019-05-23 06:30:00,7.05112,1.35616,7.1803525819,0.021120000000000003,0.0061600000000000005,0.022,7.03,1.35,7.1584495528,5.99304,0.9317200000000001,6.0650334377,0.38304000000000005,0.11172000000000001,0.399,5.61,0.8200000000000001,5.6696119797
2019-05-23 07:00:00,7.6384,1.3412,7.7552544768,0.038400000000000004,0.0112,0.04,7.6,1.33,7.7154973916,6.568,0.999,6.6435400955,0.40800000000000003,0.11900000000000001,0.425,6.16,0.88,6.2225396744
2019-05-23 07:30:00,8.78432,1.6287600000000002,8.9340437093,0.06432,0.018760000000000002,0.067,8.72,1.6099999999999999,8.8673840562,7.08016,1.20088,7.1812797188,0.38016000000000005,0.11088,0.396,6.7,1.09,6.7880851497
2019-05-23 08:00:00,9.11832,1.78576,9.291539076,0.08832000000000001,0.02576,0.092,9.03,1.76,9.1999184779,7.28224,1.22732,7.3849396612,0.40224000000000004,0.11732000000000001,0.419,6.88,1.11,6.9689669249
2019-05-23 08:30:00,8.87904,2.08472,9.1204938901,0.11904,0.03472,0.124,8.76,2.05,8.9966716068,7.24768,1.29724,7.3628592951,0.36768,0.10724,0.383,6.88,1.19,6.9821558275
2019-05-23 09:00:00,8.57128,2.21704,8.8533669979,0.16128,0.047040000000000005,0.168,8.41,2.17,8.6854475993,6.89416,1.20788,6.9991725368,0.40416,0.11788000000000001,0.421,6.49,1.09,6.5808965954000005
2019-05-23 09:30:00,8.2612,2.5116,8.6345561554,0.2112,0.0616,0.22,8.05,2.45,8.4145706961,6.82808,1.36444,6.963072095,0.35808,0.10444,0.373,6.47,1.26,6.591547618
2019-05-23 10:00:00,7.76152,2.58336,8.180155353,0.25152,0.07336000000000001,0.262,7.51,2.51,7.9183457868,6.62744,1.33592,6.7607427994,0.39744,0.11592000000000001,0.41400000000000003,6.23,1.22,6.3483304892
2019-05-23 10:30:00,7.54784,2.58812,7.9792389236000005,0.26784,0.07812000000000001,0.279,7.28,2.51,7.7005519283,6.72952,1.34236,6.8620966038,0.41952000000000006,0.12236000000000001,0.437,6.31,1.22,6.4268577081
2019-05-23 11:00:00,7.20472,2.71596,7.6996382383,0.29472000000000004,0.08596000000000001,0.307,6.91,2.63,7.3935782947,6.65792,1.35356,6.7941168227,0.45792000000000005,0.13356,0.47700000000000004,6.2,1.22,6.318892308
2019-05-23 11:30:00,7.31376,2.80568,7.8334491509,0.29376,0.08568,0.306,7.02,2.7199999999999998,7.5285323935,6.83064,1.50852,6.9952323335,0.44064000000000003,0.12852000000000002,0.459,6.39,1.38,6.537315963
2019-05-23 12:00:00,7.70624,2.72932,8.1752873099,0.30624,0.08932000000000001,0.319,7.4,2.64,7.8568186946,6.99136,1.4874800000000001,7.1478466268,0.47136000000000006,0.13748000000000002,0.491,6.52,1.35,6.6582955777
2019-05-23 12:30:00,7.69272,2.92496,8.2300262454,0.22272000000000003,0.06496,0.232,7.47,2.86,7.9987811572,6.72512,1.4881600000000001,6.8878051076,0.40512000000000004,0.11816000000000002,0.422,6.32,1.37,6.4667843632
2019-05-23 13:00:00,7.74864,2.67252,8.1965715394,0.24864000000000003,0.07252,0.259,7.5,2.6,7.937883849,6.24352,1.20936,6.3595670922,0.44352,0.12936,0.462,5.8,1.08,5.8996949074
2019-05-23 13:30:00,7.75064,2.52852,8.1526580819,0.20064,0.05852,0.209,7.55,2.47,7.9437648505,6.58568,1.24124,6.7016309806,0.41568000000000005,0.12124000000000001,0.433,6.17,1.12,6.2708292913
2019-05-23 14:00:00,7.31136,2.53748,7.7391724235,0.23136,0.06748000000000001,0.241,7.08,2.47,7.498486514,6.55872,1.40796,6.7081412776,0.43872000000000005,0.12796000000000002,0.457,6.12,1.28,6.2524235301
2019-05-23 14:30:00,7.76856,2.52208,8.1677054305,0.17856000000000002,0.05208,0.186,7.59,2.47,7.9817917788,6.82256,1.44908,6.9747514508,0.44256,0.12908,0.461,6.38,1.32,6.5151208738
2019-05-23 15:00:00,7.22472,2.52096,7.6519159954,0.17472000000000001,0.050960000000000005,0.182,7.05,2.47,7.4701673341,6.66984,1.4941200000000001,6.835141564,0.45984,0.13412000000000002,0.47900000000000004,6.21,1.3599999999999999,6.3571770465
2019-05-23 15:30:00,7.39744,2.29592,7.7455385352,0.15744000000000002,0.04592,0.164,7.24,2.25,7.5815631634,6.92424,1.58832,7.1040734793,0.47424000000000005,0.13832,0.494,6.45,1.45,6.6109757222
2019-05-23 16:00:00,7.6028,2.2704,7.9345626218,0.1728,0.0504,0.18,7.43,2.22,7.7545663966,6.8444,1.3742,6.9809911187,0.4944,0.1442,0.515,6.35,1.23,6.4680290661
2019-05-23 16:30:00,8.02744,2.31592,8.3548356297,0.15744000000000002,0.04592,0.164,7.87,2.27,8.1908363431,7.0276,1.3518,7.1564324213,0.4176,0.1218,0.435,6.61,1.23,6.7234663679
2019-05-23 17:00:00,8.71968,2.15324,8.9816068607,0.07968,0.02324,0.083,8.64,2.13,8.8986796773,7.71288,1.3358400000000001,7.8277063307,0.36288000000000004,0.10584,0.378,7.35,1.23,7.4522077266
2019-05-23 17:30:00,8.51504,1.91772,8.7283192082,0.09504000000000001,0.02772,0.099,8.42,1.8900000000000001,8.6295133119,7.682,1.236,7.7807981596,0.432,0.126,0.45,7.25,1.11,7.3344802133
2019-05-23 18:00:00,8.1312,1.6466,8.296246440400001,0.0912,0.026600000000000002,0.095,8.04,1.62,8.2015852126,7.56272,1.16496,7.6519190796,0.46272,0.13496000000000002,0.482,7.1,1.03,7.1743222676
2019-05-23 18:30:00,8.2768,1.5524,8.421126053,0.07680000000000001,0.0224,0.08,8.2,1.53,8.3415166487,7.65896,1.04928,7.7305017172,0.40896000000000005,0.11928000000000001,0.426,7.25,0.93,7.3094049005
2019-05-23 19:00:00,8.26704,1.63372,8.4269206357,0.047040000000000005,0.013720000000000001,0.049,8.22,1.62,8.3781143463,7.45392,0.9365600000000001,7.5125274043,0.43392000000000003,0.12656,0.452,7.02,0.81,7.0665762573
2019-05-23 19:30:00,8.22168,1.7792400000000002,8.4119983951,0.03168,0.00924,0.033,8.19,1.77,8.3790810952,7.112,0.9560000000000001,7.1759654403,0.432,0.126,0.45,6.68,0.8300000000000001,6.7313668746
2019-05-23 20:00:00,8.2092,1.5056,8.3461246097,0.019200000000000002,0.0056,0.02,8.19,1.5,8.3262296389,7.30968,0.9582400000000001,7.3722212121,0.43968,0.12824000000000002,0.458,6.87,0.8300000000000001,6.9199566473
2019-05-23 20:30:00,8.23288,1.47084,8.3632340276,0.00288,0.00084,0.003,8.23,1.47,8.3602511924,6.77376,0.7406800000000001,6.8141346773,0.41376,0.12068000000000001,0.431,6.36,0.62,6.3901486681
2019-05-23 21:00:00,8.25288,1.47084,8.3829230344,0.00288,0.00084,0.003,8.25,1.47,8.3799403339,6.7891200000000005,0.6851600000000001,6.8236056891,0.42912000000000006,0.12516000000000002,0.447,6.36,0.56,6.3846064875
2019-05-23 21:30:00,8.12,1.43,8.2449560338,0.0,0.0,0.0,8.12,1.43,8.2449560338,6.98608,0.79844,7.0315588741,0.40608000000000005,0.11844,0.423,6.58,0.68,6.6150434617
2019-05-23 22:00:00,7.94,1.33,8.0506210941,0.0,0.0,0.0,7.94,1.33,8.0506210941,6.92776,0.8076800000000001,6.9746831899,0.43776000000000004,0.12768000000000002,0.456,6.49,0.68,6.5255267987
2019-05-23 22:30:00,7.48,1.15,7.5678860985,0.0,0.0,0.0,7.48,1.15,7.5678860985,6.57336,0.6634800000000001,6.6067592207,0.42336,0.12348,0.441,6.15,0.54,6.1736617983
2019-05-23 23:00:00,6.84,1.13,6.9327123119,0.0,0.0,0.0,6.84,1.13,6.9327123119,6.29832,0.78076,6.3465282635,0.44832000000000005,0.13076000000000002,0.467,5.85,0.65,5.8860003398
2019-05-23 23:30:00,6.41,1.13,6.5088401425,0.0,0.0,0.0,6.41,1.13,6.5088401425,5.7672,0.7746000000000001,5.8189862519,0.4272,0.1246,0.445,5.34,0.65,5.3794144663
2019-05-24 00:00:00,5.9,1.07,5.9962404888,0.0,0.0,0.0,5.9,1.07,5.9962404888,5.67216,0.78188,5.7257956128,0.45216000000000006,0.13188,0.47100000000000003,5.22,0.65,5.2603136789
2019-05-24 00:30:00,5.5600000000000005,1.02,5.6527869233,0.0,0.0,0.0,5.5600000000000005,1.02,5.6527869233,5.57024,0.81132,5.6290153491,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.12,0.68,5.1649588575
2019-05-24 01:00:00,5.41,1.18,5.5371924294,0.0,0.0,0.0,5.41,1.18,5.5371924294,5.4556000000000004,0.8758,5.5254499364,0.4656,0.1358,0.485,4.99,0.74,5.0445713396
2019-05-24 01:30:00,5.35,1.04,5.450146787,0.0,0.0,0.0,5.35,1.04,5.450146787,5.32904,0.7697200000000001,5.3843417611,0.47904,0.13972,0.499,4.85,0.63,4.8907463643
2019-05-24 02:00:00,5.33,0.85,5.3973512022,0.0,0.0,0.0,5.33,0.85,5.3973512022,5.22072,0.68896,5.2659835928,0.5107200000000001,0.14896,0.532,4.71,0.54,4.7408543534
2019-05-24 02:30:00,5.52,0.97,5.6045784855,0.0,0.0,0.0,5.52,0.97,5.6045784855,5.13712,0.6791600000000001,5.1818201628,0.47712000000000004,0.13916,0.497,4.66,0.54,4.6911832196
2019-05-24 03:00:00,5.31,0.93,5.3908255397,0.0,0.0,0.0,5.31,0.93,5.3908255397,5.08208,0.7164400000000001,5.1323311857,0.5020800000000001,0.14644000000000001,0.523,4.58,0.5700000000000001,4.6153331407
2019-05-24 03:30:00,5.21,0.98,5.301367748,0.0,0.0,0.0,5.21,0.98,5.301367748,5.0444,0.7342000000000001,5.0975504902,0.4944,0.1442,0.515,4.55,0.59,4.5880932859
2019-05-24 04:00:00,5.31,0.84,5.3760301338,0.0,0.0,0.0,5.31,0.84,5.3760301338,5.04728,0.73504,5.1005214635,0.49728000000000006,0.14504,0.518,4.55,0.59,4.5880932859
2019-05-24 04:30:00,5.4,0.72,5.4477885422,0.0,0.0,0.0,5.4,0.72,5.4477885422,5.1396,0.7328,5.1915781801,0.48960000000000004,0.1428,0.51,4.65,0.59,4.6872806615
2019-05-24 05:00:00,5.47,0.89,5.5419310714000005,0.0,0.0,0.0,5.47,0.89,5.5419310714000005,5.15784,0.7081200000000001,5.2062219891,0.5078400000000001,0.14812,0.529,4.65,0.56,4.6835990435
2019-05-24 05:30:00,5.71096,1.19028,5.8336807078,0.0009600000000000001,0.00028000000000000003,0.001,5.71,1.19,5.8326837734,5.08424,0.7583200000000001,5.140481067,0.47424000000000005,0.13832,0.494,4.61,0.62,4.6515051328
2019-05-24 06:00:00,5.90384,1.19112,6.0227978216,0.0038400000000000005,0.0011200000000000001,0.004,5.9,1.19,6.0188121752,5.5036000000000005,0.8398,5.5673042848000005,0.5136000000000001,0.14980000000000002,0.535,4.99,0.6900000000000001,5.0374795285
2019-05-24 06:30:00,6.55344,1.2439200000000001,6.6704507194,0.01344,0.003920000000000001,0.014,6.54,1.24,6.656515605,6.10768,0.91224,6.1754300903,0.48768000000000006,0.14224,0.508,5.62,0.77,5.6725038563
2019-05-24 07:00:00,7.32168,1.24924,7.4274893874,0.03168,0.00924,0.033,7.29,1.24,7.3947075669,6.57032,0.9917600000000001,6.6447492654,0.52032,0.15176,0.542,6.05,0.84,6.1080356908
2019-05-24 07:30:00,8.12336,1.52848,8.2659076211,0.06336,0.01848,0.066,8.06,1.51,8.2002256067,7.27784,1.17312,7.3717817114,0.6278400000000001,0.18312,0.654,6.65,0.99,6.7232878861
2019-05-24 08:00:00,8.3912,1.8366,8.589839172,0.0912,0.026600000000000002,0.095,8.3,1.81,8.4950632723,7.50816,1.27488,7.615627722,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.84,1.08,6.9247382622
2019-05-24 08:30:00,8.39056,2.29808,8.6995786565,0.13056,0.03808,0.136,8.26,2.26,8.5635973749,7.36136,1.27248,7.47053053,0.59136,0.17248000000000002,0.616,6.77,1.1,6.8587826908
2019-05-24 09:00:00,8.26704,2.39872,8.6080083643,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.1,2.35,8.4340085369,7.134,1.342,7.2591266692,0.384,0.112,0.4,6.75,1.23,6.8611515069
2019-05-24 09:30:00,8.07544,2.47992,8.4476466782,0.20544,0.05992000000000001,0.214,7.87,2.42,8.2336686841,7.1448,1.4264000000000001,7.2857932993,0.3648,0.10640000000000001,0.38,6.78,1.32,6.9073004857
2019-05-24 10:00:00,7.65656,2.56608,8.075127095,0.22656,0.06608,0.23600000000000002,7.43,2.5,7.8393175723,7.18416,1.48788,7.336616509,0.40416,0.11788000000000001,0.421,6.78,1.37,6.9170297093
2019-05-24 10:30:00,7.06784,2.62812,7.5406483143,0.26784,0.07812000000000001,0.279,6.8,2.55,7.2624031835,7.12928,1.53604,7.2928768123,0.56928,0.16604000000000002,0.593,6.5600000000000005,1.37,6.7015296761
2019-05-24 11:00:00,6.81288,2.70084,7.3287018359000005,0.24288,0.07084,0.253,6.57,2.63,7.0768495816,7.11552,1.49536,7.2709508594,0.6355200000000001,0.18536000000000002,0.662,6.48,1.31,6.6110891689999995
2019-05-24 11:30:00,7.4848,2.5914,7.9207060923,0.24480000000000002,0.0714,0.255,7.24,2.52,7.666028959,7.00728,1.37504,7.1409178682,0.49728000000000006,0.14504,0.518,6.51,1.23,6.6251792429
2019-05-24 12:00:00,8.702960000000001,2.62128,9.089148563,0.07296000000000001,0.02128,0.076,8.63,2.6,9.0131515021,7.30072,1.39396,7.4326063396,0.39072,0.11396,0.40700000000000003,6.91,1.28,7.0275529169
2019-05-24 12:30:00,8.6364,2.6552,9.0353468113,0.0864,0.0252,0.09,8.55,2.63,8.9453563372,7.5992,1.5606,7.7577904715,0.37920000000000004,0.1106,0.395,7.22,1.45,7.3641632247
2019-05-24 13:00:00,8.71704,2.51372,9.0722419831,0.047040000000000005,0.013720000000000001,0.049,8.67,2.5,9.0232422111,7.34304,1.42172,7.4794066743,0.38304000000000005,0.11172000000000001,0.399,6.96,1.31,7.082210107
2019-05-24 13:30:00,7.30552,2.2253600000000002,7.636939806,0.15552000000000002,0.045360000000000004,0.162,7.15,2.18,7.4749515049,6.93712,1.21916,7.0434355964,0.47712000000000004,0.13916,0.497,6.46,1.08,6.5496564795
2019-05-24 14:00:00,6.47208,2.12644,6.8124567228,0.26208000000000004,0.07644000000000001,0.273,6.21,2.05,6.5396177258,7.00288,1.36584,7.1348333688,0.6028800000000001,0.17584000000000002,0.628,6.4,1.19,6.5096927731
2019-05-24 14:30:00,6.72232,2.17776,7.0662737564,0.23232000000000003,0.06776,0.242,6.49,2.11,6.824382756,7.08456,1.30008,7.2028604318,0.51456,0.15008000000000002,0.536,6.57,1.15,6.6698875553
2019-05-24 15:00:00,7.208,2.039,7.4908467479,0.168,0.049,0.17500000000000002,7.04,1.99,7.3158526502,6.88648,1.28564,7.0054605131,0.39648000000000005,0.11564,0.41300000000000003,6.49,1.17,6.5946190185999995
2019-05-24 15:30:00,7.02208,1.7914400000000001,7.246990051,0.14208,0.041440000000000005,0.148,6.88,1.75,7.0990774048,6.86672,1.11196,6.9561698225,0.48672000000000004,0.14196,0.507,6.38,0.97,6.4533169766
2019-05-24 16:00:00,7.11848,1.86164,7.3578842747,0.10848000000000001,0.03164,0.113,7.01,1.83,7.2449292612,6.87096,0.97028,6.9391306804,0.72096,0.21028000000000002,0.751,6.15,0.76,6.1967814226
2019-05-24 16:30:00,7.87584,1.8521200000000002,8.0906862626,0.07584,0.02212,0.079,7.8,1.83,8.0117975511,7.06552,1.06536,7.1453876592,0.39552000000000004,0.11536,0.41200000000000003,6.67,0.9500000000000001,6.7373140049
2019-05-24 17:00:00,8.43088,1.7948400000000002,8.6198136987,0.05088,0.01484,0.053,8.38,1.78,8.5669597875,7.25656,1.05108,7.3322869693,0.34656000000000003,0.10108,0.361,6.91,0.9500000000000001,6.9749982079
2019-05-24 17:30:00,8.5136,1.5398,8.6517263595,0.033600000000000005,0.0098,0.035,8.48,1.53,8.6169194031,7.48072,1.06396,7.5560030836,0.39072,0.11396,0.40700000000000003,7.09,0.9500000000000001,7.1533628455
2019-05-24 18:00:00,8.34608,1.5034399999999999,8.4804117353,0.04608,0.01344,0.048,8.3,1.49,8.4326804754,7.31648,0.94564,7.3773379074,0.39648000000000005,0.11564,0.41300000000000003,6.92,0.8300000000000001,6.9695982668
2019-05-24 18:30:00,8.10472,1.41596,8.2274801124,0.054720000000000005,0.015960000000000002,0.057,8.05,1.4,8.170832271,7.35248,0.93864,7.4121526698,0.37248000000000003,0.10864000000000001,0.388,6.98,0.8300000000000001,7.029174916
2019-05-24 19:00:00,8.20264,1.24952,8.2972648023,0.03264,0.00952,0.034,8.17,1.24,8.2635646061,7.15224,0.81732,7.198788023,0.40224000000000004,0.11732000000000001,0.419,6.75,0.7000000000000001,6.7861992308
2019-05-24 19:30:00,8.17592,1.32756,8.282999662,0.025920000000000002,0.007560000000000001,0.027,8.15,1.32,8.256203728100001,7.29728,0.9500400000000001,7.3588634584,0.37728,0.11004000000000001,0.393,6.92,0.84,6.9707962242
2019-05-24 20:00:00,8.13152,1.27336,8.2306174252,0.01152,0.00336,0.012,8.12,1.27,8.2187164448,7.1632,0.7376,7.2010754752,0.4032,0.11760000000000001,0.42,6.76,0.62,6.7883724117
2019-05-24 20:30:00,7.9248,1.2714,8.0261393584,0.0048000000000000004,0.0014,0.005,7.92,1.27,8.0211782177,6.83784,0.7031200000000001,6.8738950821,0.38784,0.11312000000000001,0.404,6.45,0.59,6.4769282843
2019-05-24 21:00:00,7.73096,1.10028,7.8088641042999996,0.0009600000000000001,0.00028000000000000003,0.001,7.73,1.1,7.8078742305,6.812,0.666,6.8444795273,0.432,0.126,0.45,6.38,0.54,6.4028118823
2019-05-24 21:30:00,7.45,1.03,7.5208643120000005,0.0,0.0,0.0,7.45,1.03,7.5208643120000005,6.84848,0.71664,6.885873307,0.46848000000000006,0.13664,0.488,6.38,0.58,6.40630939
2019-05-24 22:00:00,7.34,1.03,7.4119160816,0.0,0.0,0.0,7.34,1.03,7.4119160816,6.82864,0.72252,6.8667575609,0.48864,0.14252,0.509,6.34,0.58,6.3664746917
2019-05-24 22:30:00,6.99,0.93,7.0515955641,0.0,0.0,0.0,6.99,0.93,7.0515955641,6.56312,0.6721600000000001,6.5974497497,0.45312,0.13216,0.47200000000000003,6.11,0.54,6.1338161042
2019-05-24 23:00:00,6.54,1.02,6.6190633779,0.0,0.0,0.0,6.54,1.02,6.6190633779,6.18584,0.66712,6.2217092185,0.43584000000000006,0.12712,0.454,5.75,0.54,5.775300858
2019-05-24 23:30:00,6.2,0.98,6.2769737932,0.0,0.0,0.0,6.2,0.98,6.2769737932,5.78496,0.6522800000000001,5.8216175931,0.38496,0.11228,0.401,5.4,0.54,5.4269328354
2019-05-25 00:00:00,5.89,0.92,5.9614176166,0.0,0.0,0.0,5.89,0.92,5.9614176166,5.40416,0.5878800000000001,5.4360415929,0.40416,0.11788000000000001,0.421,5.0,0.47000000000000003,5.0220414176
2019-05-25 00:30:00,5.62,0.88,5.688479586,0.0,0.0,0.0,5.62,0.88,5.688479586,5.154,0.582,5.1867562117,0.384,0.112,0.4,4.77,0.47000000000000003,4.7930992062
2019-05-25 01:00:00,5.43,0.86,5.4976813294,0.0,0.0,0.0,5.43,0.86,5.4976813294,5.19512,0.6381600000000001,5.2341685109,0.40512000000000004,0.11816000000000002,0.422,4.79,0.52,4.8181427957
2019-05-25 01:30:00,5.38,0.89,5.4531183739,0.0,0.0,0.0,5.38,0.89,5.4531183739,4.8388,0.5934,4.8750496408,0.38880000000000003,0.1134,0.405,4.45,0.48,4.4758127754
2019-05-25 02:00:00,5.42,0.81,5.4801916025,0.0,0.0,0.0,5.42,0.81,5.4801916025,4.77896,0.59928,4.8163881903,0.40896000000000005,0.11928000000000001,0.426,4.37,0.48,4.3962825205
2019-05-25 02:30:00,5.33,0.88,5.4021569766,0.0,0.0,0.0,5.33,0.88,5.4021569766,4.97264,0.6545200000000001,5.0155303807,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.58,0.54,4.6117241895
2019-05-25 03:00:00,5.14,0.96,5.2288813335,0.0,0.0,0.0,5.14,0.96,5.2288813335,5.01424,0.7483200000000001,5.0697717503,0.47424000000000005,0.13832,0.494,4.54,0.61,4.5807968739
2019-05-25 03:30:00,5.05,0.99,5.1461247556,0.0,0.0,0.0,5.05,0.99,5.1461247556,4.99616,0.7488800000000001,5.0519734758,0.47616,0.13888,0.496,4.52,0.61,4.5609757728
2019-05-25 04:00:00,5.02,0.99,5.1166883821,0.0,0.0,0.0,5.02,0.99,5.1166883821,4.94784,0.7381200000000001,5.0025935074,0.5078400000000001,0.14812,0.529,4.44,0.59,4.4790289126000005
2019-05-25 04:30:00,5.07,0.87,5.1441034204000005,0.0,0.0,0.0,5.07,0.87,5.1441034204000005,4.95792,0.7235600000000001,5.0104400805,0.45792000000000005,0.13356,0.47700000000000004,4.5,0.59,4.5385129723
2019-05-25 05:00:00,5.1,0.87,5.1736737431,0.0,0.0,0.0,5.1,0.87,5.1736737431,4.86624,0.65432,4.9100332382000005,0.42624,0.12432000000000001,0.444,4.44,0.53,4.4715209940000005
2019-05-25 05:30:00,5.18192,0.93056,5.2648111837,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.93,5.2628224367,4.9184,0.7162000000000001,4.970271723,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.52,0.6000000000000001,4.5596491093000004
2019-05-25 06:00:00,5.1048,0.7214,5.1555214091,0.0048000000000000004,0.0014,0.005,5.1,0.72,5.1505727837,4.91552,0.7153600000000001,4.9673007559,0.39552000000000004,0.11536,0.41200000000000003,4.52,0.6000000000000001,4.5596491093000004
2019-05-25 06:30:00,5.31056,0.66308,5.3517962031,0.010560000000000002,0.0030800000000000003,0.011,5.3,0.66,5.3409362475,5.17248,0.70864,5.220796874,0.37248000000000003,0.10864000000000001,0.388,4.8,0.6000000000000001,4.837354649
2019-05-25 07:00:00,5.23688,0.56784,5.2675757612,0.02688,0.007840000000000001,0.028,5.21,0.56,5.240009542,5.40456,0.7850800000000001,5.4612836769,0.39456,0.11508000000000002,0.41100000000000003,5.01,0.67,5.0546018636
2019-05-25 07:30:00,5.8051200000000005,0.7931600000000001,5.8590546166,0.04512,0.013160000000000002,0.047,5.76,0.78,5.8125725802,5.7348,0.8564,5.7983921909,0.3648,0.10640000000000001,0.38,5.37,0.75,5.4221213561
2019-05-25 08:00:00,6.11432,0.7587600000000001,6.1612195059,0.06432,0.018760000000000002,0.067,6.05,0.74,6.0950881864,6.17032,0.9067600000000001,6.2365906231,0.40032,0.11676,0.417,5.77,0.79,5.8238303547
2019-05-25 08:30:00,6.36136,0.87248,6.4209128946,0.11136000000000001,0.03248,0.116,6.25,0.84,6.3061953665,6.47896,0.9392800000000001,6.5466915003,0.40896000000000005,0.11928000000000001,0.426,6.07,0.8200000000000001,6.1251367332
2019-05-25 09:00:00,6.25976,0.8636800000000001,6.3190615126,0.14976,0.043680000000000004,0.156,6.11,0.8200000000000001,6.1647789904,6.54136,0.99748,6.6169749131,0.47136000000000006,0.13748000000000002,0.491,6.07,0.86,6.1306198708
2019-05-25 09:30:00,5.78928,1.13104,5.8987298972,0.20928000000000002,0.061040000000000004,0.218,5.58,1.07,5.6816634888,6.7704,1.1372,6.8652414379,0.47040000000000004,0.13720000000000002,0.49,6.3,1.0,6.3788713735
2019-05-25 10:00:00,5.50136,1.2174800000000001,5.634467091,0.23136,0.06748000000000001,0.241,5.27,1.15,5.3940152021,6.61616,1.10888,6.7084415478,0.47616,0.13888,0.496,6.14,0.97,6.2161483251
2019-05-25 10:30:00,5.33616,1.21888,5.47359772,0.23616,0.06888000000000001,0.246,5.1,1.15,5.2280493494,6.84984,1.23412,6.96012645,0.45984,0.13412000000000002,0.47900000000000004,6.39,1.1,6.4839879704
2019-05-25 11:00:00,5.61864,1.27252,5.7609393852,0.24864000000000003,0.07252,0.259,5.37,1.2,5.5024449111,6.64528,1.11404,6.7380139062,0.42528000000000005,0.12404000000000001,0.443,6.22,0.99,6.2982934196
2019-05-25 11:30:00,5.43024,1.31132,5.5863285439,0.21024,0.061320000000000006,0.219,5.22,1.25,5.3675785975,6.44344,1.17392,6.5495043477,0.49344000000000005,0.14392000000000002,0.514,5.95,1.03,6.0384931895
2019-05-25 12:00:00,5.11072,1.15896,5.2404815809,0.27072,0.07896,0.28200000000000003,4.84,1.08,4.9590321636,6.46992,1.15956,6.5730087631,0.64992,0.18956,0.677,5.82,0.97,5.9002796544
2019-05-25 12:30:00,4.66592,1.18756,4.8146763339,0.26592000000000005,0.07756,0.277,4.4,1.11,4.5378519147,6.39584,1.15212,6.4987806395,0.55584,0.16212000000000001,0.579,5.84,0.99,5.9233183267000005
2019-05-25 13:00:00,4.6232,1.1926,4.7745442714,0.2832,0.0826,0.295,4.34,1.11,4.4796986506,6.05984,1.01412,6.1441110179,0.45984,0.13412000000000002,0.47900000000000004,5.6,0.88,5.6687211962
2019-05-25 13:30:00,4.9608,1.0244,5.0654646381,0.22080000000000002,0.0644,0.23,4.74,0.96,4.8362382075,5.92568,1.06124,6.0199596178,0.41568000000000005,0.12124000000000001,0.433,5.51,0.9400000000000001,5.5896064262
2019-05-25 14:00:00,4.25592,0.8375600000000001,4.3375525127,0.26592000000000005,0.07756,0.277,3.99,0.76,4.061736082,5.85872,1.06296,5.9543668009,0.55872,0.16296000000000002,0.582,5.3,0.9,5.3758720223
2019-05-25 14:30:00,4.12696,0.84328,4.2122345614,0.21696000000000001,0.06328,0.226,3.91,0.78,3.9870415097,5.91728,1.05004,6.0097243364,0.61728,0.18004,0.643,5.3,0.87,5.370931018
2019-05-25 15:00:00,4.85784,0.78312,4.9205575294,0.14784,0.043120000000000006,0.154,4.71,0.74,4.7677772599,5.77808,1.00944,5.8655926896,0.47808000000000006,0.13944,0.498,5.3,0.87,5.370931018
2019-05-25 15:30:00,5.06248,0.7186400000000001,5.1132325588,0.13248000000000001,0.03864,0.138,4.93,0.68,4.9766755972,5.91592,1.01256,6.0019486169,0.38592000000000004,0.11256000000000001,0.402,5.53,0.9,5.6027582493
2019-05-25 16:00:00,4.60496,0.70228,4.6582028509,0.14496,0.042280000000000005,0.151,4.46,0.66,4.508569618,6.19048,1.13264,6.2932436787,0.6604800000000001,0.19264,0.6880000000000001,5.53,0.9400000000000001,5.6093225972
2019-05-25 16:30:00,4.72328,0.72804,4.7790601796,0.23328000000000002,0.06804,0.243,4.49,0.66,4.5382485608,6.22704,0.96872,6.3019398283,0.6470400000000001,0.18872000000000003,0.674,5.58,0.78,5.6342523905
2019-05-25 17:00:00,5.8886400000000005,0.69752,5.9298073493,0.12864,0.037520000000000005,0.134,5.76,0.66,5.7976891948,6.52144,0.9029200000000001,6.5836497629,0.42144000000000004,0.12292000000000002,0.439,6.1,0.78,6.1496666576
2019-05-25 17:30:00,6.65624,0.77932,6.7017065439,0.06624000000000001,0.01932,0.069,6.59,0.76,6.6336792205,6.92264,1.00452,6.9951415282,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.53,0.89,6.5903717649
2019-05-25 18:00:00,6.9733600000000004,0.74848,7.0134137194,0.06336,0.01848,0.066,6.91,0.73,6.9484530653,7.07968,1.01824,7.1525297343,0.43968,0.12824000000000002,0.458,6.64,0.89,6.6993805684000005
2019-05-25 18:30:00,6.78936,0.74148,6.8297292626,0.039360000000000006,0.01148,0.041,6.75,0.73,6.7893593218,6.98312,0.9671600000000001,7.0497775426,0.5731200000000001,0.16716,0.597,6.41,0.8,6.4597290965
2019-05-25 19:00:00,6.678,0.6940000000000001,6.7139645516,0.048,0.014,0.05,6.63,0.68,6.6647805665,6.90712,0.97916,6.9761781084,0.47712000000000004,0.13916,0.497,6.43,0.84,6.4846356875
2019-05-25 19:30:00,6.82936,0.6614800000000001,6.8613201208,0.039360000000000006,0.01148,0.041,6.79,0.65,6.8210409763,6.62936,0.8164800000000001,6.6794500971,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.23,0.7000000000000001,6.2692025011
2019-05-25 20:00:00,6.7244,0.6242,6.7533088927,0.014400000000000001,0.004200000000000001,0.015,6.71,0.62,6.7385829371,6.4312000000000005,0.7016,6.4693566914,0.45120000000000005,0.1316,0.47000000000000003,5.98,0.5700000000000001,6.0071041276
2019-05-25 20:30:00,6.27576,0.51168,6.2965847886,0.00576,0.00168,0.006,6.27,0.51,6.2907074324,6.49608,0.7084400000000001,6.5345958253,0.6460800000000001,0.18844000000000002,0.673,5.85,0.52,5.873065639
2019-05-25 21:00:00,6.25096,0.56028,6.2760190089,0.0009600000000000001,0.00028000000000000003,0.001,6.25,0.56,6.2750378485,6.29464,0.6505200000000001,6.3281647419,0.58464,0.17052,0.609,5.71,0.48,5.7301396144000005
2019-05-25 21:30:00,6.54,0.56,6.5639317486,0.0,0.0,0.0,6.54,0.56,6.5639317486,6.32224,0.69732,6.3605796748,0.40224000000000004,0.11732000000000001,0.419,5.92,0.58,5.9483443075
2019-05-25 22:00:00,6.44,0.54,6.4626000959,0.0,0.0,0.0,6.44,0.54,6.4626000959,6.47312,0.7621600000000001,6.5178347939,0.45312,0.13216,0.47200000000000003,6.02,0.63,6.0528753498
2019-05-25 22:30:00,5.82,0.42,5.8351349599,0.0,0.0,0.0,5.82,0.42,5.8351349599,6.38392,0.79656,6.4334238474,0.6739200000000001,0.19656,0.7020000000000001,5.71,0.6000000000000001,5.7414371023
2019-05-25 23:00:00,5.54,0.34,5.5504234073,0.0,0.0,0.0,5.54,0.34,5.5504234073,5.97496,0.6772800000000001,6.0132233619,0.5049600000000001,0.14728000000000002,0.526,5.47,0.53,5.4956164349
2019-05-25 23:30:00,5.41,0.48,5.4312521577,0.0,0.0,0.0,5.41,0.48,5.4312521577,5.55936,0.6964800000000001,5.6028178625,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.16,0.58,5.1924945835
2019-05-26 00:00:00,5.13,0.55,5.1593991898,0.0,0.0,0.0,5.13,0.55,5.1593991898,5.25128,0.6570400000000001,5.2922247874,0.40128,0.11704,0.418,4.85,0.54,4.8799692622
2019-05-26 00:30:00,4.5600000000000005,0.38,4.5758059399,0.0,0.0,0.0,4.5600000000000005,0.38,4.5758059399,5.26064,0.7435200000000001,5.3129234137,0.56064,0.16352000000000003,0.584,4.7,0.58,4.7356520142
2019-05-26 01:00:00,4.36,0.39,4.3774079088,0.0,0.0,0.0,4.36,0.39,4.3774079088,5.20288,0.72584,5.2532660317,0.6028800000000001,0.17584000000000002,0.628,4.6,0.55,4.632763754
2019-05-26 01:30:00,4.55,0.48,4.5752486271,0.0,0.0,0.0,4.55,0.48,4.5752486271,4.77688,0.6228400000000001,4.8173137951000005,0.38688000000000006,0.11284000000000001,0.403,4.39,0.51,4.4195248613
2019-05-26 02:00:00,4.55,0.38,4.5658405579,0.0,0.0,0.0,4.55,0.38,4.5658405579,4.75128,0.62704,4.7924775221,0.40128,0.11704,0.418,4.35,0.51,4.3797945157000004
2019-05-26 02:30:00,4.14,0.25,4.1475414404,0.0,0.0,0.0,4.14,0.25,4.1475414404,5.1408,0.7794000000000001,5.1995469995,0.5808,0.1694,0.605,4.5600000000000005,0.61,4.6006195235
2019-05-26 03:00:00,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,3.9699999999999998,0.27,3.9791707679,5.14136,0.8174800000000001,5.205944314,0.7113600000000001,0.20748000000000003,0.741,4.43,0.61,4.4718005322
2019-05-26 03:30:00,4.37,0.34,4.3832065888,0.0,0.0,0.0,4.37,0.34,4.3832065888,4.81112,0.72116,4.864868693,0.38112,0.11116000000000001,0.397,4.43,0.61,4.4718005322
2019-05-26 04:00:00,4.25,0.31,4.2612908842,0.0,0.0,0.0,4.25,0.31,4.2612908842,4.55032,0.56676,4.5854802366000005,0.40032,0.11676,0.417,4.15,0.45,4.1743262929
2019-05-26 04:30:00,4.06,0.31,4.0718177759,0.0,0.0,0.0,4.06,0.31,4.0718177759,4.71976,0.52868,4.749277524,0.50976,0.14868,0.531,4.21,0.38,4.2271148553
2019-05-26 05:00:00,3.93,0.34,3.9446799617,0.0,0.0,0.0,3.93,0.34,3.9446799617,4.30432,0.54376,4.3385303502,0.66432,0.19376000000000002,0.6920000000000001,3.64,0.35000000000000003,3.6567882083
2019-05-26 05:30:00,4.31,0.38,4.3267193114,0.0,0.0,0.0,4.31,0.38,4.3267193114,3.792,-0.10400000000000001,3.7934258923,0.432,0.126,0.45,3.36,-0.23,3.3678628238
2019-05-26 06:00:00,4.4019200000000005,0.32056,4.4135765995,0.0019200000000000003,0.0005600000000000001,0.002,4.4,0.32,4.4116210173,3.73072,-0.11604,3.7325242129,0.39072,0.11396,0.40700000000000003,3.34,-0.23,3.3479097957
2019-05-26 06:30:00,4.30576,0.23168000000000002,4.3119884972,0.00576,0.00168,0.006,4.3,0.23,4.3061467694,3.8476,-0.1082,3.8491210685,0.4176,0.1218,0.435,3.43,-0.23,3.4377027213
2019-05-26 07:00:00,3.8932,-0.0074,3.8932070328,0.0432,0.0126,0.045,3.85,-0.02,3.8500519477,4.00152,-0.051640000000000005,4.0018531957,0.6115200000000001,0.17836000000000002,0.637,3.39,-0.23,3.3977934016
2019-05-26 07:30:00,4.4076,0.3468,4.4212224554,0.057600000000000005,0.016800000000000002,0.06,4.35,0.33,4.3624992837,4.17904,0.33972,4.1928254197,0.47904,0.13972,0.499,3.7,0.2,3.7054014627000003
2019-05-26 08:00:00,4.76432,0.30876000000000003,4.7743143801,0.06432,0.018760000000000002,0.067,4.7,0.29,4.7089383092,4.3784,0.3362,4.391288763,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.98,0.22,3.9860757645
2019-05-26 08:30:00,5.034,0.452,5.0542516756,0.14400000000000002,0.042,0.15,4.89,0.41000000000000003,4.907158037,4.6884,0.3362,4.7004388093,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.29,0.22,4.2956373217
2019-05-26 09:00:00,5.5648800000000005,0.43184000000000006,5.5816104486,0.07488,0.021840000000000002,0.078,5.49,0.41000000000000003,5.5052883667,5.44776,0.41768000000000005,5.4637483105,0.67776,0.19768000000000002,0.706,4.77,0.22,4.7750706801
2019-05-26 09:30:00,5.86584,0.47212000000000004,5.8848089349,0.07584,0.02212,0.079,5.79,0.45,5.8074607188,5.66952,0.44736000000000004,5.6871423404,0.53952,0.15736,0.562,5.13,0.29,5.1381903429
2019-05-26 10:00:00,6.42064,0.5235200000000001,6.44194778,0.08064,0.023520000000000003,0.084,6.34,0.5,6.3596855268,5.52408,0.34744,5.5349954291,0.33408000000000004,0.09744000000000001,0.34800000000000003,5.19,0.25,5.1960177059
2019-05-26 10:30:00,6.23288,0.5358400000000001,6.2558706508,0.12288000000000002,0.035840000000000004,0.128,6.11,0.5,6.1304241289,5.8100000000000005,0.385,5.8227420516,0.36,0.105,0.375,5.45,0.28,5.4571879205
2019-05-26 11:00:00,6.22792,0.52856,6.2503090484,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.13,0.5,6.1503577132,6.06144,0.43792000000000003,6.0772385834,0.54144,0.15792,0.5640000000000001,5.52,0.28,5.5270968872
2019-05-26 11:30:00,6.5172,0.4796,6.5348230274,0.06720000000000001,0.0196,0.07,6.45,0.46,6.4663822962,6.27544,0.41492,6.289141897,0.56544,0.16492,0.589,5.71,0.25,5.7154702344
2019-05-26 12:00:00,6.77032,0.57176,6.7944199458,0.04032,0.011760000000000001,0.042,6.73,0.56,6.7532584728,6.05416,0.39788,6.0672202696,0.40416,0.11788000000000001,0.421,5.65,0.28,5.6569337984
2019-05-26 12:30:00,6.63648,0.57064,6.6609681579,0.036480000000000005,0.01064,0.038,6.6,0.56,6.6237149697,5.91,0.385,5.92252691,0.36,0.105,0.375,5.55,0.28,5.5570585745
2019-05-26 13:00:00,6.16912,0.58016,6.1963398228,0.06912,0.02016,0.07200000000000001,6.1,0.56,6.1256509858,5.83736,0.41048,5.8517745685,0.44736000000000004,0.13048,0.466,5.39,0.28,5.3972678273
2019-05-26 13:30:00,5.68832,0.51576,5.7116541212000005,0.08832000000000001,0.02576,0.092,5.6,0.49,5.6213966236,6.00744,0.46592000000000006,6.0254806281,0.63744,0.18592,0.664,5.37,0.28,5.3772948589
2019-05-26 14:00:00,5.0604,0.5222,5.0872724519,0.11040000000000001,0.0322,0.115,4.95,0.49,4.9741934019,5.39768,0.42224000000000006,5.4141699271,0.48768000000000006,0.14224,0.508,4.91,0.28,4.9179772265
2019-05-26 14:30:00,5.50752,0.6913600000000001,5.5507436619,0.10752,0.031360000000000006,0.112,5.4,0.66,5.4401838204,5.28904,0.38472,5.3030136338,0.35904,0.10472000000000001,0.374,4.93,0.28,4.9379449167
