Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 15:00:00,5.0984,0.5562,5.1286490424,0.1584,0.046200000000000005,0.165,4.94,0.51,4.9662561352,5.03208,0.36144000000000004,5.0450439047,0.38208000000000003,0.11144000000000001,0.398,4.65,0.25,4.6567155808
2019-05-26 15:30:00,4.21448,0.56964,4.2528027699,0.20448000000000002,0.059640000000000006,0.213,4.01,0.51,4.0423013247,5.10032,0.43676000000000004,5.1189865599,0.64032,0.18676,0.667,4.46,0.25,4.4670012313
2019-05-26 16:00:00,4.30544,0.5699200000000001,4.3429969376,0.20544,0.05992000000000001,0.214,4.1,0.51,4.1315977539,5.19992,0.43956000000000006,5.2184653874,0.64992,0.18956,0.677,4.55,0.25,4.556862956
2019-05-26 16:30:00,4.56752,0.62636,4.6102674326,0.22752000000000003,0.06636,0.23700000000000002,4.34,0.56,4.3759798903,4.9092,0.3806,4.9239314577,0.37920000000000004,0.1106,0.395,4.53,0.27,4.5380392242
2019-05-26 17:00:00,5.32648,0.58564,5.3585784869,0.15648,0.04564000000000001,0.163,5.17,0.54,5.1981246618,5.16424,0.37332000000000004,5.1777159636,0.35424000000000005,0.10332000000000001,0.369,4.8100000000000005,0.27,4.8175720026
2019-05-26 17:30:00,5.32648,0.7556400000000001,5.3798123573,0.15648,0.04564000000000001,0.163,5.17,0.71,5.2185246957,5.27688,0.38284,5.2907493798,0.38688000000000006,0.11284000000000001,0.403,4.89,0.27,4.8974483152
2019-05-26 18:00:00,5.44384,0.67612,5.4856660671,0.12384,0.036120000000000006,0.129,5.32,0.64,5.3583579574,5.50232,0.40276,5.5170409641,0.5923200000000001,0.17276000000000002,0.617,4.91,0.23,4.9153840135
2019-05-26 18:30:00,5.60736,0.47548,5.6274832208,0.08736000000000001,0.025480000000000003,0.091,5.52,0.45,5.5383120172,5.86648,0.43564,5.8826328969,0.63648,0.18564000000000003,0.663,5.23,0.25,5.2359717341
2019-05-26 19:00:00,6.29704,0.41372000000000003,6.310616214,0.047040000000000005,0.013720000000000001,0.049,6.25,0.4,6.2627869196,5.56768,0.33724000000000004,5.5778841329,0.36768,0.10724,0.383,5.2,0.23,5.2050840531
2019-05-26 19:30:00,6.29688,0.37784,6.3082058305,0.02688,0.007840000000000001,0.028,6.27,0.37,6.2809075777,5.66192,0.36556000000000005,5.6737088575,0.36192,0.10556000000000001,0.377,5.3,0.26,5.3063735262
2019-05-26 20:00:00,6.26248,0.37364,6.2736163893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.25,0.37,6.2609424211,6.04152,0.62836,6.0741090046,0.37152,0.10836000000000001,0.387,5.67,0.52,5.6937948681
2019-05-26 20:30:00,6.07576,0.37168,6.0871180044,0.00576,0.00168,0.006,6.07,0.37,6.0812663155,6.27008,0.67544,6.3063557147000004,0.43008,0.12544000000000002,0.448,5.84,0.55,5.8658417981
2019-05-26 21:00:00,5.75384,0.32112,5.7627938363,0.0038400000000000005,0.0011200000000000001,0.004,5.75,0.32,5.7588974639,6.598,0.769,6.6426624933,0.648,0.189,0.675,5.95,0.58,5.9782020709
2019-05-26 21:30:00,6.02,0.32,6.028498984,0.0,0.0,0.0,6.02,0.32,6.028498984,6.59272,0.8049600000000001,6.6416803296,0.46272,0.13496000000000002,0.482,6.13,0.67,6.1665063042
2019-05-26 22:00:00,5.91,0.29,5.9171107815,0.0,0.0,0.0,5.91,0.29,5.9171107815,6.55728,0.75004,6.6000364393,0.37728,0.11004000000000001,0.393,6.18,0.64,6.2130507804
2019-05-26 22:30:00,5.8100000000000005,0.29,5.8172330192,0.0,0.0,0.0,5.8100000000000005,0.29,5.8172330192,6.33864,0.7275200000000001,6.3802541015,0.36864,0.10752,0.384,5.97,0.62,6.002107963
2019-05-26 23:00:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,6.14112,0.6861600000000001,6.1793341389,0.50112,0.14616,0.522,5.64,0.54,5.6657920894
2019-05-26 23:30:00,4.76,0.22,4.7650813214,0.0,0.0,0.0,4.76,0.22,4.7650813214,5.87608,0.7484400000000001,5.9235528697,0.6460800000000001,0.18844000000000002,0.673,5.23,0.56,5.2598954362
2019-05-27 00:00:00,4.64,0.22,4.6452125893,0.0,0.0,0.0,4.64,0.22,4.6452125893,5.56808,0.6994400000000001,5.6118384866,0.47808000000000006,0.13944,0.498,5.09,0.56,5.120712841
2019-05-27 00:30:00,4.52,0.24,4.5263671968,0.0,0.0,0.0,4.52,0.24,4.5263671968,4.80384,0.52612,4.83256464,0.36384000000000005,0.10612,0.379,4.44,0.42,4.4598206242
2019-05-27 01:00:00,4.4,0.24,4.4065405933,0.0,0.0,0.0,4.4,0.24,4.4065405933,4.61496,0.46228,4.6380554762,0.38496,0.11228,0.401,4.23,0.35000000000000003,4.2444552065
2019-05-27 01:30:00,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,3.92,0.24,3.9273400668000003,4.80152,0.52836,4.8305029345,0.6115200000000001,0.17836000000000002,0.637,4.19,0.35000000000000003,4.204592727
2019-05-27 02:00:00,4.09,-0.21,4.0953876495,0.0,0.0,0.0,4.09,-0.21,4.0953876495,4.79176,0.5496800000000001,4.8231848399,0.58176,0.16968000000000003,0.606,4.21,0.38,4.2271148553
2019-05-27 02:30:00,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,4.50424,0.50332,4.5322741532,0.35424000000000005,0.10332000000000001,0.369,4.15,0.4,4.1692325433
2019-05-27 03:00:00,4.13,0.11,4.1314646313,0.0,0.0,0.0,4.13,0.11,4.1314646313,4.24784,0.44312,4.270889837,0.38784,0.11312000000000001,0.404,3.86,0.33,3.8740805361
2019-05-27 03:30:00,3.79,0.21,3.7958134833,0.0,0.0,0.0,3.79,0.21,3.7958134833,4.21408,0.39744,4.2327802683,0.57408,0.16744,0.598,3.64,0.23,3.647259245
2019-05-27 04:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,4.26776,0.42768000000000006,4.2891357638,0.67776,0.19768000000000002,0.706,3.59,0.23,3.5973601432
2019-05-27 04:30:00,4.18,0.19,4.1843159537,0.0,0.0,0.0,4.18,0.19,4.1843159537,4.13936,0.34648,4.1538355288,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.74,0.23,3.7470655185
2019-05-27 05:00:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,4.09536,0.29948,4.1062953864,0.37536,0.10948000000000001,0.391,3.7199999999999998,0.19,3.7248489902
2019-05-27 05:30:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,4.10224,0.33732,4.1160852518,0.40224000000000004,0.11732000000000001,0.419,3.7,0.22,3.7065347698
2019-05-27 06:00:00,3.92096,0.22028000000000003,3.9271428036,0.0009600000000000001,0.00028000000000000003,0.001,3.92,0.22,3.9261686158,4.74184,0.61012,4.7809301396,0.6518400000000001,0.19012,0.679,4.09,0.42,4.1115082391
2019-05-27 06:30:00,4.25288,0.37084,4.2690175216,0.00288,0.00084,0.003,4.25,0.37,4.2660754799,5.12776,0.76268,5.1841685351,0.55776,0.16268000000000002,0.581,4.57,0.6000000000000001,4.6092190228
2019-05-27 07:00:00,4.70576,0.23168000000000002,4.7114597313,0.00576,0.00168,0.006,4.7,0.23,4.7056242944,5.0792,0.7506,5.1343619857,0.37920000000000004,0.1106,0.395,4.7,0.64,4.7433743264
2019-05-27 07:30:00,5.034,0.267,5.041075778,0.024,0.007,0.025,5.01,0.26,5.0167419706,5.5148,0.8264,5.5763748081,0.3648,0.10640000000000001,0.38,5.15,0.72,5.2000865377
2019-05-27 08:00:00,5.1172,0.2796,5.1248328753,0.06720000000000001,0.0196,0.07,5.05,0.26,5.0566886398,5.6088000000000005,0.7634000000000001,5.6605138459,0.38880000000000003,0.1134,0.405,5.22,0.65,5.2603136789
2019-05-27 08:30:00,5.6404,0.2922,5.6479636153,0.11040000000000001,0.0322,0.115,5.53,0.26,5.5361087417,5.76016,0.69088,5.8014445098,0.38016000000000005,0.11088,0.396,5.38,0.58,5.411173625
2019-05-27 09:00:00,5.78704,0.45872,5.8051921587,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.62,0.41000000000000003,5.6349356696,6.108,0.889,6.1723565192,0.40800000000000003,0.11900000000000001,0.425,5.7,0.77,5.7517736395
2019-05-27 09:30:00,6.05168,0.5942400000000001,6.0807854756,0.15168,0.04424,0.158,5.9,0.55,5.9255801404,6.27304,0.8817200000000001,6.3347029133,0.38304000000000005,0.11172000000000001,0.399,5.89,0.77,5.9401178439
2019-05-27 10:00:00,5.59616,0.55888,5.6239980085,0.23616,0.06888000000000001,0.246,5.36,0.49,5.3823507875,6.51968,1.05824,6.605005617,0.43968,0.12824000000000002,0.458,6.08,0.93,6.1507154055
2019-05-27 10:30:00,5.73552,0.48536,5.7560198054,0.15552000000000002,0.045360000000000004,0.162,5.58,0.44,5.5973207877,6.74608,1.08844,6.8333225447,0.40608000000000005,0.11844,0.423,6.34,0.97,6.4137742399
2019-05-27 11:00:00,5.58664,0.7315200000000001,5.6343294188,0.17664000000000002,0.05152,0.184,5.41,0.68,5.4525682022,6.67856,1.07208,6.7640608513,0.41856000000000004,0.12208000000000001,0.436,6.26,0.9500000000000001,6.3316743441
2019-05-27 11:30:00,6.11536,0.6694800000000001,6.1518965694,0.13536,0.03948,0.14100000000000001,5.98,0.63,6.0130940455,6.7044,0.9792000000000001,6.7755303851,0.3744,0.1092,0.39,6.33,0.87,6.3895070232
2019-05-27 12:00:00,5.70256,0.70908,5.7464758766,0.20256000000000002,0.05908000000000001,0.211,5.5,0.65,5.538275905,6.5687999999999995,0.9834,6.6420033875,0.38880000000000003,0.1134,0.405,6.18,0.87,6.2409374296
2019-05-27 12:30:00,5.11616,0.76888,5.1736128189,0.23616,0.06888000000000001,0.246,4.88,0.7000000000000001,4.9299492898,6.71208,1.05144,6.7939343535,0.6220800000000001,0.18144000000000002,0.648,6.09,0.87,6.1518289963
2019-05-27 13:00:00,5.19072,0.7389600000000001,5.2430559791,0.27072,0.07896,0.28200000000000003,4.92,0.66,4.96407091,6.44704,0.98872,6.5224145836,0.6470400000000001,0.18872000000000003,0.674,5.8,0.8,5.8549124673
2019-05-27 13:30:00,5.14864,0.6225200000000001,5.1861377729,0.24864000000000003,0.07252,0.259,4.9,0.55,4.9307707308,5.94256,0.9290800000000001,6.0147492882,0.44256,0.12908,0.461,5.5,0.8,5.5578772926
2019-05-27 14:00:00,4.81896,0.70428,4.8701525438,0.28896000000000005,0.08428000000000001,0.301,4.53,0.62,4.5722314027,5.69256,0.79908,5.7483709171,0.44256,0.12908,0.461,5.25,0.67,5.2925797113
2019-05-27 14:30:00,4.7244,0.6042000000000001,4.7628786464,0.2544,0.0742,0.265,4.47,0.53,4.5013109202,6.09048,0.8576400000000001,6.1505685103,0.5404800000000001,0.15764,0.5630000000000001,5.55,0.7000000000000001,5.5939699677
2019-05-27 15:00:00,4.08296,0.5412800000000001,4.1186826049,0.31296,0.09128000000000001,0.326,3.77,0.45,3.7967617781,6.05512,0.9581600000000001,6.1304607331,0.64512,0.18816000000000002,0.672,5.41,0.77,5.464521937
2019-05-27 15:30:00,4.5432,0.6126,4.584315107,0.2832,0.0826,0.295,4.26,0.53,4.2928428809,5.86048,0.9126400000000001,5.9311160501,0.42048,0.12264000000000001,0.438,5.44,0.79,5.4970628521
2019-05-27 16:00:00,4.67744,0.59092,4.7146189029,0.27744,0.08092,0.289,4.4,0.51,4.4294582061,5.84752,0.9763600000000001,5.9284710508,0.46752000000000005,0.13636,0.487,5.38,0.84,5.445181356
2019-05-27 16:30:00,4.50688,0.58784,4.5450548072,0.26688,0.07784,0.278,4.24,0.51,4.2705620239,6.33248,1.02364,6.414681738,0.73248,0.21364000000000002,0.763,5.6,0.81,5.6582771229
2019-05-27 17:00:00,5.12944,0.52692,5.1564328174,0.22944,0.06692000000000001,0.23900000000000002,4.9,0.46,4.921544473,6.49576,1.01668,6.574841154,0.6057600000000001,0.17668,0.631,5.89,0.84,5.949596625
2019-05-27 17:30:00,5.9624,0.5332,5.9861937824,0.1824,0.053200000000000004,0.19,5.78,0.48,5.7998965508,6.6396,0.9478000000000001,6.7069078568,0.36960000000000004,0.1078,0.385,6.27,0.84,6.3260177047
2019-05-27 18:00:00,6.51192,0.49556000000000006,6.5307489463,0.12192000000000001,0.03556,0.127,6.39,0.46,6.4065357253,6.99264,0.8945200000000001,7.0496226991,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.6,0.78,6.645931086
2019-05-27 18:30:00,7.20592,0.35756000000000004,7.2147856656,0.025920000000000002,0.007560000000000001,0.027,7.18,0.35000000000000003,7.188525579,7.57968,0.87324,7.629816315,0.5596800000000001,0.16324000000000002,0.583,7.02,0.71,7.0558132061
2019-05-27 19:00:00,7.75056,0.25308,7.7546908256,0.010560000000000002,0.0030800000000000003,0.011,7.74,0.25,7.7440364152,7.63664,0.83152,7.6817768778,0.41664,0.12152,0.434,7.22,0.71,7.25482598
2019-05-27 19:30:00,7.78384,0.32112,7.790461039,0.0038400000000000005,0.0011200000000000001,0.004,7.78,0.32,7.7865781958,7.41816,0.8298800000000001,7.4644355848,0.30816000000000004,0.08988,0.321,7.11,0.74,7.1484054166
2019-05-27 20:00:00,7.73576,0.38168,7.7451702628,0.00576,0.00168,0.006,7.73,0.38,7.7393345967,7.34192,0.8155600000000001,7.3870784076,0.36192,0.10556000000000001,0.377,6.98,0.71,7.0160173888
2019-05-27 20:30:00,7.15576,0.47168000000000004,7.1712888102,0.00576,0.00168,0.006,7.15,0.47000000000000003,7.1654309012,7.11696,0.7782800000000001,7.1593882001,0.33696000000000004,0.09828,0.35100000000000003,6.78,0.68,6.8140149692000005
2019-05-27 21:00:00,6.81096,0.32028,6.8184862983,0.0009600000000000001,0.00028000000000000003,0.001,6.8100000000000005,0.32,6.8175142097,6.63416,0.65288,6.6662081576,0.28416,0.08288000000000001,0.296,6.35,0.5700000000000001,6.3755313504
2019-05-27 21:30:00,6.92,0.28,6.9256624232,0.0,0.0,0.0,6.92,0.28,6.9256624232,6.69944,0.63192,6.7291767104,0.34944000000000003,0.10192000000000001,0.364,6.35,0.53,6.3720797233
2019-05-27 22:00:00,6.5600000000000005,0.24,6.5643887758,0.0,0.0,0.0,6.5600000000000005,0.24,6.5643887758,6.72152,0.6683600000000001,6.7546677342,0.37152,0.10836000000000001,0.387,6.35,0.56,6.3746450882
2019-05-27 22:30:00,6.02,0.24,6.0247821537,0.0,0.0,0.0,6.02,0.24,6.0247821537,6.48224,0.7673200000000001,6.5274968709,0.40224000000000004,0.11732000000000001,0.419,6.08,0.65,6.1146463512
2019-05-27 23:00:00,5.12,-0.25,5.126099882,0.0,0.0,0.0,5.12,-0.25,5.126099882,6.06624,0.65932,6.101964487,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.52,0.5,5.5425986685
2019-05-27 23:30:00,4.93,-0.01,4.930010142,0.0,0.0,0.0,4.93,-0.01,4.930010142,5.54856,0.66208,5.5879216172,0.41856000000000004,0.12208000000000001,0.436,5.13,0.54,5.1583427571
2019-05-28 00:00:00,4.78,0.23,4.7855302736,0.0,0.0,0.0,4.78,0.23,4.7855302736,5.4544,0.7692,5.508370721,0.3744,0.1092,0.39,5.08,0.66,5.1226946034
2019-05-28 00:30:00,4.37,0.1,4.3711440150000005,0.0,0.0,0.0,4.37,0.1,4.3711440150000005,5.34728,0.7700400000000001,5.4024406521,0.37728,0.11004000000000001,0.393,4.97,0.66,5.0136314184
2019-05-28 01:00:00,4.03,0.42,4.0518267485,0.0,0.0,0.0,4.03,0.42,4.0518267485,5.29544,0.73492,5.346194179,0.56544,0.16492,0.589,4.73,0.5700000000000001,4.7642208177
2019-05-28 01:30:00,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888,5.06672,0.6619600000000001,5.1097791146,0.48672000000000004,0.14196,0.507,4.58,0.52,4.6094251268
2019-05-28 02:00:00,4.34,0.24,4.3466308792,0.0,0.0,0.0,4.34,0.24,4.3466308792,4.80728,0.59004,4.8433550562,0.37728,0.11004000000000001,0.393,4.43,0.48,4.455928635
2019-05-28 02:30:00,4.38,0.24,4.3865704143,0.0,0.0,0.0,4.38,0.24,4.3865704143,4.72096,0.58528,4.7571016386,0.36096,0.10528000000000001,0.376,4.36,0.48,4.3863424399
2019-05-28 03:00:00,4.07,0.24,4.0770700264,0.0,0.0,0.0,4.07,0.24,4.0770700264,4.8584,0.6612,4.903186311,0.5184,0.1512,0.54,4.34,0.51,4.3698626981
2019-05-28 03:30:00,3.95,0.22,3.9561218384,0.0,0.0,0.0,3.95,0.22,3.9561218384,4.89688,0.6728400000000001,4.9428885684,0.6268800000000001,0.18284,0.653,4.27,0.49,4.2980228012
2019-05-28 04:00:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,4.58552,0.5353600000000001,4.6166658965,0.39552000000000004,0.11536,0.41200000000000003,4.19,0.42,4.2109975065
2019-05-28 04:30:00,4.57,0.36,4.5841575017,0.0,0.0,0.0,4.57,0.36,4.5841575017,4.89536,0.57948,4.9295381731,0.37536,0.10948000000000001,0.391,4.52,0.47000000000000003,4.5443701434
2019-05-28 05:00:00,4.42,0.36,4.4346364,0.0,0.0,0.0,4.42,0.36,4.4346364,4.96728,0.6550400000000001,5.0102842235,0.49728000000000006,0.14504,0.518,4.47,0.51,4.4989998889
2019-05-28 05:30:00,4.81096,0.47028000000000003,4.8338907104,0.0009600000000000001,0.00028000000000000003,0.001,4.8100000000000005,0.47000000000000003,4.8329080273,5.27128,0.71704,5.3198251099,0.6412800000000001,0.18704,0.668,4.63,0.53,4.6602360455
2019-05-28 06:00:00,5.2548,0.6914,5.3000902822,0.0048000000000000004,0.0014,0.005,5.25,0.6900000000000001,5.2951487231,5.1749600000000004,0.73728,5.2272165442,0.5049600000000001,0.14728000000000002,0.526,4.67,0.59,4.7071222631000005
2019-05-28 06:30:00,6.1692,0.9256000000000001,6.2382500751,0.019200000000000002,0.0056,0.02,6.15,0.92,6.2184322783,5.56808,0.7544400000000001,5.6189584978,0.35808,0.10444,0.373,5.21,0.65,5.2503904617
2019-05-28 07:00:00,6.73304,1.04672,6.8139159373,0.02304,0.00672,0.024,6.71,1.04,6.7901178193,5.73112,0.63116,5.7657696277,0.38112,0.11116000000000001,0.397,5.35,0.52,5.3752116237
2019-05-28 07:30:00,7.55112,1.38616,7.6772946277,0.021120000000000003,0.0061600000000000005,0.022,7.53,1.38,7.6554098519,6.6468,0.9024000000000001,6.7077772772,0.5568000000000001,0.16240000000000002,0.58,6.09,0.74,6.1347942101
2019-05-28 08:00:00,7.61544,1.48492,7.7588603416,0.08544,0.02492,0.089,7.53,1.46,7.670234677,6.95224,1.07732,7.0352156612,0.64224,0.18732000000000001,0.669,6.31,0.89,6.3724563553
2019-05-28 08:30:00,8.01288,1.77584,8.2073048926,0.12288000000000002,0.035840000000000004,0.128,7.89,1.74,8.0795853854,6.9856,1.1208,7.0749416959,0.3456,0.1008,0.36,6.64,1.02,6.7178865724
2019-05-28 09:00:00,7.95512,1.9681600000000001,8.1949733374,0.16512000000000002,0.04816,0.17200000000000001,7.79,1.92,8.0231228334,7.03936,1.17648,7.1369947737,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.64,1.06,6.7240761447
2019-05-28 09:30:00,7.78376,2.14068,8.0727585496,0.17376000000000003,0.05068,0.181,7.61,2.09,7.8917805342000005,7.59616,1.37388,7.7194036687,0.59616,0.17388,0.621,7.0,1.2,7.1021123618
2019-05-28 10:00:00,7.802960000000001,2.2162800000000002,8.1116016791,0.19296000000000002,0.056280000000000004,0.201,7.61,2.16,7.9106068035,7.60944,1.37192,7.7321240031,0.5894400000000001,0.17192000000000002,0.614,7.02,1.2,7.1218256086
2019-05-28 10:30:00,8.39016,2.15088,8.6614704063,0.14016,0.04088000000000001,0.146,8.25,2.11,8.5155504813,7.57144,1.32292,7.6861447423,0.42144000000000004,0.12292000000000002,0.439,7.15,1.2,7.25
2019-05-28 11:00:00,8.1592,2.2806,8.471934903,0.13920000000000002,0.040600000000000004,0.145,8.02,2.24,8.3269442174,7.402,1.236,7.5044853255,0.432,0.126,0.45,6.97,1.11,7.0578325285
2019-05-28 11:30:00,8.57288,2.27584,8.8698206972,0.12288000000000002,0.035840000000000004,0.128,8.45,2.24,8.74185907,7.77664,1.37152,7.8966573181,0.41664,0.12152,0.434,7.36,1.25,7.4653934926
2019-05-28 12:00:00,7.824,2.282,8.15,0.14400000000000002,0.042,0.15,7.68,2.24,8.0,7.5272,1.3696000000000002,7.650787149,0.5472,0.15960000000000002,0.5700000000000001,6.98,1.21,7.0841019191
2019-05-28 12:30:00,8.35568,2.34124,8.6774877125,0.17568,0.05124,0.183,8.18,2.29,8.4944982194,7.59152,1.35336,7.7112099699000005,0.49152000000000007,0.14336000000000002,0.512,7.1,1.21,7.2023676663
2019-05-28 13:00:00,8.71536,2.32948,9.0213068344,0.13536,0.03948,0.14100000000000001,8.58,2.29,8.8803434618,7.51152,1.33336,7.6289436752,0.49152000000000007,0.14336000000000002,0.512,7.02,1.19,7.1201474704
2019-05-28 13:30:00,8.0388,2.2034,8.3353030539,0.14880000000000002,0.0434,0.155,7.89,2.16,8.1803239545,7.08536,1.25448,7.1955574072,0.49536,0.14448000000000003,0.516,6.59,1.11,6.6828287424
2019-05-28 14:00:00,8.12336,2.17848,8.4103955198,0.06336,0.01848,0.066,8.06,2.16,8.3444113034,7.29104,1.22072,7.3925247108,0.5510400000000001,0.16072,0.5740000000000001,6.74,1.06,6.8228439818
2019-05-28 14:30:00,6.9924,2.5832,7.4542994305,0.1824,0.053200000000000004,0.19,6.8100000000000005,2.5300000000000002,7.264778042,7.54656,0.8960800000000001,7.599574146,0.7065600000000001,0.20608,0.736,6.84,0.6900000000000001,6.8747145395
2019-05-28 15:00:00,7.37696,2.57328,7.8128937533,0.21696000000000001,0.06328,0.226,7.16,2.51,7.587206337,7.46328,1.32304,7.5796426829,0.59328,0.17304000000000003,0.618,6.87,1.15,6.9655868382
2019-05-28 15:30:00,7.86824,2.44032,8.2379829085,0.13824,0.04032,0.14400000000000002,7.73,2.4,8.0940039535,7.23536,1.42448,7.3742509857,0.49536,0.14448000000000003,0.516,6.74,1.28,6.8604664564
2019-05-28 16:00:00,7.65256,2.42908,8.028829566,0.20256000000000002,0.05908000000000001,0.211,7.45,2.37,7.8178897408,7.20752,1.34636,7.3321913368,0.46752000000000005,0.13636,0.487,6.74,1.21,6.8477514558
2019-05-28 16:30:00,7.96976,2.33368,8.3044046626,0.14976,0.043680000000000004,0.156,7.82,2.29,8.1484047519,7.04784,1.22312,7.1531860873,0.38784,0.11312000000000001,0.404,6.66,1.11,6.7518664086
2019-05-28 17:00:00,8.35656,2.05108,8.6045932036,0.10656,0.031080000000000003,0.111,8.25,2.02,8.4936976636,7.57536,1.10448,7.6554526450000004,0.49536,0.14448000000000003,0.516,7.08,0.96,7.1447883104
2019-05-28 17:30:00,8.832,1.7610000000000001,9.0058505984,0.07200000000000001,0.021,0.075,8.76,1.74,8.9311365458,7.80488,1.10684,7.8829719396,0.43488000000000004,0.12684,0.453,7.37,0.98,7.4348705436
2019-05-28 18:00:00,8.64392,1.6215600000000001,8.7947035084,0.07392,0.021560000000000003,0.077,8.57,1.6,8.7180789168,7.4124,1.0032,7.479978877,0.4224,0.1232,0.44,6.99,0.88,7.0451756543
2019-05-28 18:30:00,8.44424,1.63332,8.6007513276,0.11424000000000001,0.03332,0.11900000000000001,8.33,1.6,8.4822697434,7.15424,0.8433200000000001,7.2037725256,0.35424000000000005,0.10332000000000001,0.369,6.8,0.74,6.8401461973
2019-05-28 19:00:00,8.01816,1.3098800000000002,8.1244492367,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.95,1.29,8.0539803824,7.59392,0.92156,7.6496335729,0.5539200000000001,0.16156,0.577,7.04,0.76,7.0809038971
2019-05-28 19:30:00,8.36072,1.38896,8.4753081832,0.030720000000000004,0.008960000000000001,0.032,8.33,1.38,8.4435359891,7.4816,0.9888,7.5466591284,0.44160000000000005,0.1288,0.46,7.04,0.86,7.0923338895
2019-05-28 20:00:00,8.58248,1.56364,8.7237568169,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.57,1.56,8.7108265968,7.15944,0.8419200000000001,7.208773155,0.34944000000000003,0.10192000000000001,0.364,6.8100000000000005,0.74,6.8500875907
2019-05-28 20:30:00,8.38576,1.45168,8.5104844515,0.00576,0.00168,0.006,8.38,1.45,8.5045223264,7.11408,0.80744,7.1597551355,0.33408000000000004,0.09744000000000001,0.34800000000000003,6.78,0.71,6.8170741524
2019-05-28 21:00:00,8.27192,1.35056,8.3814481326,0.0019200000000000003,0.0005600000000000001,0.002,8.27,1.35,8.37946299,7.03384,0.7361200000000001,7.072254082,0.36384000000000005,0.10612,0.379,6.67,0.63,6.6996865598
2019-05-28 21:30:00,8.12,1.24,8.2141341601,0.0,0.0,0.0,8.12,1.24,8.2141341601,6.9404,0.8672000000000001,6.994368306,0.47040000000000004,0.13720000000000002,0.49,6.47,0.73,6.5110521423000005
2019-05-28 22:00:00,8.09,1.11,8.1657945113,0.0,0.0,0.0,8.09,1.11,8.1657945113,6.68368,0.76524,6.7273449889,0.46368000000000004,0.13524,0.483,6.22,0.63,6.2518237339
2019-05-28 22:30:00,8.03,1.11,8.1063555313,0.0,0.0,0.0,8.03,1.11,8.1063555313,6.49656,0.7310800000000001,6.5375660456,0.34656000000000003,0.10108,0.361,6.15,0.63,6.1821840801
2019-05-28 23:00:00,7.43,1.08,7.5080823117,0.0,0.0,0.0,7.43,1.08,7.5080823117,6.32768,0.75724,6.3728287754,0.36768,0.10724,0.383,5.96,0.65,5.9953398569
2019-05-28 23:30:00,7.02,1.12,7.1087832996,0.0,0.0,0.0,7.02,1.12,7.1087832996,5.6275200000000005,0.73136,5.6748452666,0.34752000000000005,0.10136,0.362,5.28,0.63,5.3174523975
2019-05-29 00:00:00,6.37,1.02,6.4511471848,0.0,0.0,0.0,6.37,1.02,6.4511471848,5.49656,0.7660800000000001,5.5496892165,0.46656000000000003,0.13608,0.486,5.03,0.63,5.0692997544
2019-05-29 00:30:00,5.79,1.02,5.879158103,0.0,0.0,0.0,5.79,1.02,5.879158103,5.3604,0.7522000000000001,5.4129190831,0.3504,0.1022,0.365,5.01,0.65,5.051989707
2019-05-29 01:00:00,6.0,1.1400000000000001,6.1073398464,0.0,0.0,0.0,6.0,1.1400000000000001,6.1073398464,5.18536,0.72948,5.2364204759,0.37536,0.10948000000000001,0.391,4.8100000000000005,0.62,4.8497938100999995
2019-05-29 01:30:00,5.79,0.93,5.8642135023,0.0,0.0,0.0,5.79,0.93,5.8642135023,5.01328,0.6830400000000001,5.0595968219,0.35328000000000004,0.10304,0.368,4.66,0.58,4.6959557068
2019-05-29 02:00:00,6.03,1.04,6.1190277005,0.0,0.0,0.0,6.03,1.04,6.1190277005,4.88712,0.61416,4.9255592982,0.35712000000000005,0.10416,0.372,4.53,0.51,4.5586182117
2019-05-29 02:30:00,5.77,0.9500000000000001,5.847683302,0.0,0.0,0.0,5.77,0.9500000000000001,5.847683302,4.92928,0.60604,4.9663956548,0.32928,0.09604000000000001,0.343,4.6,0.51,4.6281853895000005
2019-05-29 03:00:00,5.53,0.86,5.596472103,0.0,0.0,0.0,5.53,0.86,5.596472103,4.73192,0.61556,4.7717901253,0.36192,0.10556000000000001,0.377,4.37,0.51,4.3996590777
2019-05-29 03:30:00,5.84,0.97,5.9200084459,0.0,0.0,0.0,5.84,0.97,5.9200084459,4.84544,0.62492,4.8855720034,0.32544,0.09492,0.339,4.52,0.53,4.5509669301999995
2019-05-29 04:00:00,5.9,1.0,5.9841457202,0.0,0.0,0.0,5.9,1.0,5.9841457202,4.78768,0.63724,4.8299021315,0.36768,0.10724,0.383,4.42,0.53,4.4516626108
2019-05-29 04:30:00,6.05,1.11,6.1509836612,0.0,0.0,0.0,6.05,1.11,6.1509836612,4.92272,0.70996,4.9736521189000005,0.34272,0.09996000000000001,0.357,4.58,0.61,4.6204437016
2019-05-29 05:00:00,6.05,1.03,6.1370514093,0.0,0.0,0.0,6.05,1.03,6.1370514093,4.89424,0.64332,4.9363393117,0.35424000000000005,0.10332000000000001,0.369,4.54,0.54,4.5720017498
2019-05-29 05:30:00,6.05,1.0,6.1320877358,0.0,0.0,0.0,6.05,1.0,6.1320877358,5.14448,0.69464,5.1911654953,0.32448000000000005,0.09464,0.338,4.82,0.6000000000000001,4.85720084
2019-05-29 06:00:00,6.22192,1.02056,6.3050639331,0.0019200000000000003,0.0005600000000000001,0.002,6.22,1.02,6.3030786129,5.18864,0.7475200000000001,5.2422105261,0.36864,0.10752,0.384,4.82,0.64,4.8623039806
2019-05-29 06:30:00,7.02864,1.17252,7.125768969,0.00864,0.00252,0.009000000000000001,7.02,1.17,7.1168321604,5.79408,0.8674400000000001,5.8586530193,0.33408000000000004,0.09744000000000001,0.34800000000000003,5.46,0.77,5.5140275661
2019-05-29 07:00:00,7.61632,1.2647599999999999,7.720618382,0.01632,0.00476,0.017,7.6,1.26,7.7037393518,6.04536,0.87948,6.108998494,0.37536,0.10948000000000001,0.391,5.67,0.77,5.722045089
2019-05-29 07:30:00,8.35824,1.58532,8.5072566318,0.018240000000000003,0.00532,0.019,8.34,1.58,8.4883449506,6.68656,1.00108,6.7610831824,0.34656000000000003,0.10108,0.361,6.34,0.9,6.403561509
2019-05-29 08:00:00,8.60648,1.63064,8.7595938719,0.036480000000000005,0.01064,0.038,8.57,1.62,8.721771609,6.87248,1.06864,6.9550681377,0.37248000000000003,0.10864000000000001,0.388,6.5,0.96,6.5705098737
2019-05-29 08:30:00,8.8728,1.9954,9.0944049283,0.0528,0.0154,0.055,8.82,1.98,9.0395132612,7.04776,0.9326800000000001,7.1092062145,0.31776000000000004,0.09268000000000001,0.331,6.73,0.84,6.7822194008
2019-05-29 09:00:00,10.4876,2.1168,10.6990932326,0.057600000000000005,0.016800000000000002,0.06,10.43,2.1,10.6393091881,6.28872,1.06296,6.3779215423,0.31872,0.09296,0.332,5.97,0.97,6.0482890143
2019-05-29 09:30:00,10.82952,2.34736,11.0810018681,0.05952,0.01736,0.062,10.77,2.33,11.0191560475,6.44488,1.0618400000000001,6.5317671728,0.31488000000000005,0.09184,0.328,6.13,0.97,6.2062710221
2019-05-29 10:00:00,10.92704,2.21372,11.1490250426,0.047040000000000005,0.013720000000000001,0.049,10.88,2.2,11.1001981964,6.686,1.118,6.7788288074,0.336,0.098,0.35000000000000003,6.35,1.02,6.4313995366
2019-05-29 10:30:00,10.99032,2.24176,11.2166225576,0.04032,0.011760000000000001,0.042,10.95,2.23,11.1747662168,6.67176,1.06968,6.7569665383,0.34176,0.09968,0.356,6.33,0.97,6.4038894431
2019-05-29 11:00:00,10.61184,2.30512,10.8593151902,0.051840000000000004,0.015120000000000001,0.054,10.56,2.29,10.8054477001,6.53136,0.9824800000000001,6.6048414364,0.35136,0.10248,0.366,6.18,0.88,6.2423393051
2019-05-29 11:30:00,10.78664,2.34652,11.0389201736,0.05664,0.01652,0.059000000000000004,10.73,2.33,10.9800637521,6.64792,1.16856,6.7498424278,0.33792000000000005,0.09856000000000001,0.352,6.31,1.07,6.4000781245
2019-05-29 12:00:00,11.29992,2.34456,11.5405872294,0.049920000000000006,0.014560000000000002,0.052000000000000005,11.25,2.33,11.48875102,6.61424,1.15332,6.714038859,0.35424000000000005,0.10332000000000001,0.369,6.26,1.05,6.3474483062000004
2019-05-29 12:30:00,11.33896,2.22428,11.5550610297,0.048960000000000004,0.014280000000000001,0.051000000000000004,11.29,2.21,11.5042687729,6.61216,1.08688,6.7008930748,0.33216,0.09688000000000001,0.34600000000000003,6.28,0.99,6.3575545613
2019-05-29 13:00:00,10.9768,2.2624,11.2075239014,0.07680000000000001,0.0224,0.08,10.9,2.24,11.1277850447,6.37904,1.05472,6.4656465725,0.35904,0.10472000000000001,0.374,6.02,0.9500000000000001,6.0944975183
2019-05-29 13:30:00,10.39776,2.13268,10.6142233348,0.07776000000000001,0.022680000000000002,0.081,10.32,2.11,10.5334941971,6.216,0.968,6.2909204414,0.336,0.098,0.35000000000000003,5.88,0.87,5.9440137954
2019-05-29 14:00:00,9.9008,2.0594,10.1127132363,0.1008,0.029400000000000003,0.105,9.8,2.03,10.0080417665,6.02616,0.79388,6.0782275212,0.35616000000000003,0.10388000000000001,0.371,5.67,0.6900000000000001,5.7118298294
2019-05-29 14:30:00,10.50912,2.35016,10.7686979343,0.06912,0.02016,0.07200000000000001,10.44,2.33,10.6968453293,6.1752,1.0636,6.2661263952,0.3552,0.10360000000000001,0.37,5.82,0.96,5.898643912
2019-05-29 15:00:00,10.202960000000001,2.23128,10.4440893907,0.07296000000000001,0.02128,0.076,10.13,2.21,10.3682689008,6.33624,1.13432,6.4369728289,0.42624,0.12432000000000001,0.444,5.91,1.01,5.9956817794
2019-05-29 15:30:00,8.93584,2.1421200000000002,9.1890105343,0.07584,0.02212,0.079,8.86,2.12,9.1101042804,7.24472,1.04096,7.3191232808,0.41472000000000003,0.12096000000000001,0.432,6.83,0.92,6.8916833938
2019-05-29 16:00:00,8.55312,2.08716,8.8040955583,0.09312000000000001,0.027160000000000004,0.097,8.46,2.06,8.707192429300001,7.5120000000000005,1.196,7.6066129125,0.432,0.126,0.45,7.08,1.07,7.1603980336
2019-05-29 16:30:00,8.76656,2.09108,9.0125018613,0.10656,0.031080000000000003,0.111,8.66,2.06,8.9016402983,7.54248,1.1786400000000001,7.6340157715,0.37248000000000003,0.10864000000000001,0.388,7.17,1.07,7.2493999752
2019-05-29 17:00:00,9.26488,2.04184,9.4872078084,0.07488,0.021840000000000002,0.078,9.19,2.02,9.4093836142,7.65248,0.9986400000000001,7.7173656127,0.37248000000000003,0.10864000000000001,0.388,7.28,0.89,7.3342007063
2019-05-29 17:30:00,9.13352,1.67436,9.2857239352,0.08352000000000001,0.024360000000000003,0.08700000000000001,9.05,1.65,9.1991847465,7.42608,0.8584400000000001,7.4755323155,0.40608000000000005,0.11844,0.423,7.02,0.74,7.0588950977
2019-05-29 18:00:00,9.37816,1.5398800000000001,9.5037421787,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.31,1.52,9.4332656064,7.80552,0.9553600000000001,7.8637685113,0.39552000000000004,0.11536,0.41200000000000003,7.41,0.84,7.4574593529
2019-05-29 18:30:00,9.39608,1.46344,9.5093625444,0.04608,0.01344,0.048,9.35,1.45,9.461765163,7.74168,0.8042400000000001,7.7833419043,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.35,0.6900000000000001,7.3823167095
2019-05-29 19:00:00,9.1136,1.3998,9.2204742286,0.033600000000000005,0.0098,0.035,9.08,1.3900000000000001,9.1857770493,7.74168,0.8042400000000001,7.7833419043,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.35,0.6900000000000001,7.3823167095
2019-05-29 19:30:00,9.07248,1.39364,9.1788956743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.06,1.3900000000000001,9.1660078551,7.63152,0.8183600000000001,7.6752726727,0.37152,0.10836000000000001,0.387,7.26,0.71,7.2946350149
2019-05-29 20:00:00,9.04576,1.37168,9.1491682682,0.00576,0.00168,0.006,9.04,1.37,9.1432215329,7.45112,0.7611600000000001,7.4898967817,0.38112,0.11116000000000001,0.397,7.07,0.65,7.099816899
2019-05-29 20:30:00,8.81288,1.37084,8.9188595796,0.00288,0.00084,0.003,8.81,1.37,8.9158847009,7.27096,0.69528,7.3041271621,0.36096,0.10528000000000001,0.376,6.91,0.59,6.9351423922
2019-05-29 21:00:00,8.81096,1.42028,8.9246967119,0.0009600000000000001,0.00028000000000000003,0.001,8.81,1.42,8.9237043878,7.0292,0.7406,7.0681073138,0.37920000000000004,0.1106,0.395,6.65,0.63,6.6797754453
2019-05-29 21:30:00,8.41,1.38,8.5224702992,0.0,0.0,0.0,8.41,1.38,8.5224702992,6.85808,0.7344400000000001,6.8972939186,0.35808,0.10444,0.373,6.5,0.63,6.5304594019
2019-05-29 22:00:00,7.87,1.1,7.9465023753,0.0,0.0,0.0,7.87,1.1,7.9465023753,6.9792000000000005,0.7906000000000001,7.0238366296,0.37920000000000004,0.1106,0.395,6.6,0.68,6.6349378294
2019-05-29 22:30:00,7.92,1.17,8.0059540343,0.0,0.0,0.0,7.92,1.17,8.0059540343,6.63712,0.74416,6.6787076594,0.35712000000000005,0.10416,0.372,6.28,0.64,6.3125272277
2019-05-29 23:00:00,7.26,1.1400000000000001,7.34895911,0.0,0.0,0.0,7.26,1.1400000000000001,7.34895911,6.1792,0.6806,6.216568909,0.37920000000000004,0.1106,0.395,5.8,0.5700000000000001,5.8279413175
2019-05-29 23:30:00,6.62,1.19,6.726105857,0.0,0.0,0.0,6.62,1.19,6.726105857,5.73368,0.7202400000000001,5.778739655,0.34368000000000004,0.10024000000000001,0.358,5.39,0.62,5.4255414476
2019-05-30 00:00:00,6.16,1.19,6.2738903401,0.0,0.0,0.0,6.16,1.19,6.2738903401,5.32112,0.6611600000000001,5.3620379148,0.38112,0.11116000000000001,0.397,4.94,0.55,4.9705231113
2019-05-30 00:30:00,5.58,1.07,5.6816634888,0.0,0.0,0.0,5.58,1.07,5.6816634888,5.52392,0.8215600000000001,5.5846802057,0.5539200000000001,0.16156,0.577,4.97,0.66,5.0136314184
2019-05-30 01:00:00,5.73,1.12,5.838433009,0.0,0.0,0.0,5.73,1.12,5.838433009,5.26536,0.7744800000000001,5.3220142052,0.49536,0.14448000000000003,0.516,4.77,0.63,4.8114239057
2019-05-30 01:30:00,5.73,1.24,5.8626359259,0.0,0.0,0.0,5.73,1.24,5.8626359259,5.17984,0.8091200000000001,5.2426536792,0.33984000000000003,0.09912000000000001,0.354,4.84,0.71,4.89179926
2019-05-30 02:00:00,5.94,1.16,6.0522062093,0.0,0.0,0.0,5.94,1.16,6.0522062093,5.15632,0.7497600000000001,5.2105446932,0.37632000000000004,0.10976000000000001,0.392,4.78,0.64,4.8226548705
2019-05-30 02:30:00,6.03,1.18,6.144371408,0.0,0.0,0.0,6.03,1.18,6.144371408,5.05752,0.74136,5.1115675873,0.34752000000000005,0.10136,0.362,4.71,0.64,4.7532830759
2019-05-30 03:00:00,5.6,1.1400000000000001,5.7148578285,0.0,0.0,0.0,5.6,1.1400000000000001,5.7148578285,5.07288,0.68084,5.1183644458,0.48288000000000003,0.14084000000000002,0.503,4.59,0.54,4.6216555475
2019-05-30 03:30:00,5.42,1.1400000000000001,5.5385918788,0.0,0.0,0.0,5.42,1.1400000000000001,5.5385918788,5.11424,0.65332,5.1558004034,0.5942400000000001,0.17332,0.619,4.52,0.48,4.5454152726
2019-05-30 04:00:00,5.82,1.21,5.9444511942,0.0,0.0,0.0,5.82,1.21,5.9444511942,4.97824,0.55032,5.0085652237,0.37824,0.11032000000000002,0.394,4.6,0.44,4.6209955637
2019-05-30 04:30:00,5.78,1.21,5.9052942348,0.0,0.0,0.0,5.78,1.21,5.9052942348,4.87504,0.55772,4.9068387583,0.33504,0.09772,0.34900000000000003,4.54,0.46,4.5632444598
2019-05-30 05:00:00,5.82,1.24,5.9506302187,0.0,0.0,0.0,5.82,1.24,5.9506302187,5.01288,0.60584,5.0493571868,0.36288000000000004,0.10584,0.378,4.65,0.5,4.6768044646
2019-05-30 05:30:00,5.98288,1.28084,6.1184478587,0.00288,0.00084,0.003,5.98,1.28,6.1154558293,5.03208,0.65144,5.0740716589,0.38208000000000003,0.11144000000000001,0.398,4.65,0.54,4.6812498331
2019-05-30 06:00:00,5.68536,1.21448,5.8136288151,0.015360000000000002,0.0044800000000000005,0.016,5.67,1.21,5.7976719466,5.37888,0.70884,5.4253851661,0.5788800000000001,0.16884000000000002,0.603,4.8,0.54,4.830279495
2019-05-30 06:30:00,6.50072,1.42896,6.6559212135,0.030720000000000004,0.008960000000000001,0.032,6.47,1.42,6.6239942633,5.63672,0.7469600000000001,5.685996975,0.36672000000000005,0.10696000000000001,0.382,5.27,0.64,5.3087192429
2019-05-30 07:00:00,7.27744,1.53092,7.4367230014,0.03744,0.010920000000000001,0.039,7.24,1.52,7.3978375219,5.87944,0.86192,5.9422824571,0.34944000000000003,0.10192000000000001,0.364,5.53,0.76,5.5819799355
2019-05-30 07:30:00,7.92512,1.71316,8.1081714461,0.04512,0.013160000000000002,0.047,7.88,1.7000000000000002,8.0612902193,6.3916,0.9438000000000001,6.4609062058,0.3216,0.09380000000000001,0.335,6.07,0.85,6.1292250734
2019-05-30 08:00:00,7.94336,1.76848,8.1378430557,0.06336,0.01848,0.066,7.88,1.75,8.0719824083,6.8496,1.1428,6.9442790843,0.48960000000000004,0.1428,0.51,6.36,1.0,6.4381363763
2019-05-30 08:30:00,8.47832,2.18576,8.7555386356,0.08832000000000001,0.02576,0.092,8.39,2.16,8.6635847084,7.1852,1.2386,7.2911747339,0.4752,0.1386,0.495,6.71,1.1,6.7995661626
2019-05-30 09:00:00,9.03968,2.32324,9.3334483767,0.07968,0.02324,0.083,8.96,2.3,9.2504918788,7.54088,1.34984,7.6607401209,0.41088,0.11984000000000002,0.428,7.13,1.23,7.2353161645
2019-05-30 09:30:00,8.60912,2.38016,8.9320831165,0.06912,0.02016,0.07200000000000001,8.54,2.36,8.860090293,7.63672,1.42696,7.7688935634,0.60672,0.17696,0.632,7.03,1.25,7.1402661015
2019-05-30 10:00:00,9.02568,2.2862400000000003,9.3107353523,0.05568000000000001,0.01624,0.058,8.97,2.27,9.2527725575,7.5836,1.3248,7.6984468563,0.6336,0.18480000000000002,0.66,6.95,1.1400000000000001,7.0428758331
2019-05-30 10:30:00,8.943200000000001,2.4326,9.2681372994,0.0432,0.0126,0.045,8.9,2.42,9.2231447999,8.00008,1.40544,8.1225945116,0.67008,0.19544,0.6980000000000001,7.33,1.21,7.4291991493000005
2019-05-30 11:00:00,8.46568,2.72624,8.8938249589,0.05568000000000001,0.01624,0.058,8.41,2.71,8.835847441,8.68248,1.36364,8.7889119349,0.73248,0.21364000000000002,0.763,7.95,1.15,8.0327454833
2019-05-30 11:30:00,8.40936,2.58648,8.7981369846,0.15936,0.04648,0.166,8.25,2.54,8.6321550032,8.23992,1.50956,8.3770551508,0.88992,0.25956,0.927,7.35,1.25,7.4555348567
2019-05-30 12:00:00,8.60136,2.76248,9.0340848789,0.11136000000000001,0.03248,0.116,8.49,2.73,8.9181276062,8.2516,1.5588000000000002,8.3975448793,0.9216000000000001,0.26880000000000004,0.96,7.33,1.29,7.4426473785
2019-05-30 12:30:00,8.52728,2.85004,8.9909527971,0.13728,0.040040000000000006,0.14300000000000002,8.39,2.81,8.8480619347,8.02928,1.62104,8.1912824393,0.9292800000000001,0.27104,0.968,7.1,1.35,7.2272055457
2019-05-30 13:00:00,8.41768,2.53724,8.7917531471,0.12768000000000002,0.03724,0.133,8.29,2.5,8.6587585715,7.53472,1.42096,7.6675375969,0.6547200000000001,0.19096000000000002,0.682,6.88,1.23,6.9890843463
2019-05-30 13:30:00,9.02256,2.34408,9.3220866763,0.08256000000000001,0.02408,0.08600000000000001,8.94,2.32,9.2361247285,7.22512,1.20816,7.3254357959,0.40512000000000004,0.11816000000000002,0.422,6.82,1.09,6.9065548575
2019-05-30 14:00:00,8.52272,2.40996,8.8568991978,0.10272,0.029960000000000004,0.107,8.42,2.38,8.7499028566,7.44704,1.32372,7.5637715063,0.5270400000000001,0.15372000000000002,0.549,6.92,1.17,7.018212023
2019-05-30 14:30:00,7.7793600000000005,2.51648,8.1762530294,0.15936,0.04648,0.166,7.62,2.47,8.0103245877,7.46752,1.43136,7.6034627901,0.58752,0.17136,0.612,6.88,1.26,6.9944263525
2019-05-30 15:00:00,7.4932,2.7576,7.9845102542,0.1632,0.0476,0.17,7.33,2.71,7.8149216247,7.72104,1.62572,7.8903373946,0.9110400000000001,0.26572,0.9490000000000001,6.8100000000000005,1.3599999999999999,6.9444726222
2019-05-30 15:30:00,7.8956800000000005,2.57124,8.3037965895,0.17568,0.05124,0.183,7.72,2.52,8.1208866511,7.3716,1.4438,7.511660602,0.5616,0.1638,0.585,6.8100000000000005,1.28,6.9292495986
2019-05-30 16:00:00,6.652,2.656,7.1626419707,0.192,0.056,0.2,6.46,2.6,6.9635910276,7.93544,1.6349200000000002,8.1021090711,1.04544,0.30492,1.089,6.89,1.33,7.0171931711
2019-05-30 16:30:00,7.09544,2.50992,7.5262850863,0.20544,0.05992000000000001,0.214,6.89,2.45,7.3126329048,7.82768,1.50224,7.9705269086,0.7276800000000001,0.21224,0.758,7.1,1.29,7.2162386324
2019-05-30 17:00:00,7.87312,2.51216,8.2641978679,0.21312,0.06216000000000001,0.222,7.66,2.45,8.0422695802,7.74608,1.29344,7.8533268364,0.52608,0.15344000000000002,0.548,7.22,1.1400000000000001,7.3094459434
2019-05-30 17:30:00,8.15648,2.19564,8.4468337855,0.15648,0.04564000000000001,0.163,8.0,2.15,8.2838698686,8.0464,1.3402,8.1572476363,0.6864,0.20020000000000002,0.715,7.36,1.1400000000000001,7.4477647654
2019-05-30 18:00:00,8.50848,2.04164,8.7500014743,0.10848000000000001,0.03164,0.113,8.4,2.01,8.6371349416,8.01056,1.22308,8.103394116,0.49056000000000005,0.14308,0.511,7.52,1.08,7.5971573631
2019-05-30 18:30:00,8.84296,1.75128,9.0147059409,0.07296000000000001,0.02128,0.076,8.77,1.73,8.9390044188,7.76192,1.15556,7.8474658967,0.36192,0.10556000000000001,0.377,7.4,1.05,7.474122022
2019-05-30 19:00:00,8.7736,1.6598000000000002,8.9292212986,0.033600000000000005,0.0098,0.035,8.74,1.65,8.8943858697,7.70648,0.96564,7.7667428566000005,0.39648000000000005,0.11564,0.41300000000000003,7.31,0.85,7.3592526795
2019-05-30 19:30:00,8.68016,1.67588,8.84046104,0.02016,0.005880000000000001,0.021,8.66,1.67,8.8195521428,7.69688,1.0578400000000001,7.7692333727000005,0.50688,0.14784,0.528,7.19,0.91,7.2473581393
2019-05-30 20:00:00,8.80248,1.58364,8.9438006351,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.79,1.58,8.9308734175,7.47984,1.02912,7.5503042588,0.33984000000000003,0.09912000000000001,0.354,7.14,0.93,7.2003124932
2019-05-30 20:30:00,8.65384,1.61112,8.8025368162,0.0038400000000000005,0.0011200000000000001,0.004,8.65,1.6099999999999999,8.7985566998,7.27584,0.9821200000000001,7.3418258901,0.31584,0.09212000000000001,0.329,6.96,0.89,7.0166730008
2019-05-30 21:00:00,8.51096,1.69028,8.6771819504,0.0009600000000000001,0.00028000000000000003,0.001,8.51,1.69,8.6761857979,6.97312,0.8871600000000001,7.0293282325,0.33312,0.09716000000000001,0.34700000000000003,6.64,0.79,6.6868303403
2019-05-30 21:30:00,8.46,1.6400000000000001,8.6174938352,0.0,0.0,0.0,8.46,1.6400000000000001,8.6174938352,6.78584,0.75212,6.8273940124,0.31584,0.09212000000000001,0.329,6.47,0.66,6.5035759394
2019-05-30 22:00:00,7.8,1.42,7.9282028228,0.0,0.0,0.0,7.8,1.42,7.9282028228,6.86032,0.78176,6.9047186185000005,0.52032,0.15176,0.542,6.34,0.63,6.3712243721
2019-05-30 22:30:00,7.75,1.42,7.8790164361,0.0,0.0,0.0,7.75,1.42,7.8790164361,6.542,0.686,6.5778689558,0.432,0.126,0.45,6.11,0.56,6.1356091792
2019-05-30 23:00:00,7.31,1.33,7.4300067295,0.0,0.0,0.0,7.31,1.33,7.4300067295,6.3650400000000005,0.69772,6.403166982,0.33504,0.09772,0.34900000000000003,6.03,0.6000000000000001,6.0597772236
2019-05-30 23:30:00,6.9,1.35,7.0308249872,0.0,0.0,0.0,6.9,1.35,7.0308249872,5.94624,0.7493200000000001,5.9932671057,0.30624,0.08932000000000001,0.319,5.64,0.66,5.6784857136
2019-05-31 00:00:00,6.31,1.19,6.4212304117,0.0,0.0,0.0,6.31,1.19,6.4212304117,5.48888,0.7588400000000001,5.5410866985,0.33888,0.09884000000000001,0.353,5.15,0.66,5.1921190279000005
2019-05-31 00:30:00,5.7,1.15,5.8148516748,0.0,0.0,0.0,5.7,1.15,5.8148516748,5.41688,0.72784,5.4655594407,0.50688,0.14784,0.528,4.91,0.58,4.9441379431
2019-05-31 01:00:00,5.64,1.26,5.7790310607,0.0,0.0,0.0,5.64,1.26,5.7790310607,5.30672,0.7519600000000001,5.3597314298,0.48672000000000004,0.14196,0.507,4.82,0.61,4.8584462537
2019-05-31 01:30:00,5.96,1.37,6.1154313012,0.0,0.0,0.0,5.96,1.37,6.1154313012,5.00584,0.65212,5.0481377358,0.31584,0.09212000000000001,0.329,4.69,0.56,4.7233145142
2019-05-31 02:00:00,6.11,1.3599999999999999,6.2595287363,0.0,0.0,0.0,6.11,1.3599999999999999,6.2595287363,4.88408,0.65744,4.9281299496,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.55,0.56,4.5843320124
2019-05-31 02:30:00,6.11,1.4100000000000001,6.2705821101,0.0,0.0,0.0,6.11,1.4100000000000001,6.2705821101,5.04104,0.7607200000000001,5.0981152596,0.31104000000000004,0.09072000000000001,0.324,4.73,0.67,4.7772167629
2019-05-31 03:00:00,5.84,1.16,5.9540910305,0.0,0.0,0.0,5.84,1.16,5.9540910305,5.00944,0.74192,5.0640827797,0.34944000000000003,0.10192000000000001,0.364,4.66,0.64,4.7037431903
2019-05-31 03:30:00,5.45,1.11,5.5618881686,0.0,0.0,0.0,5.45,1.11,5.5618881686,5.0496,0.7528,5.1054057625,0.48960000000000004,0.1428,0.51,4.5600000000000005,0.61,4.6006195235
2019-05-31 04:00:00,5.35,1.15,5.4722024816,0.0,0.0,0.0,5.35,1.15,5.4722024816,5.02584,0.7421200000000001,5.0803355992,0.55584,0.16212000000000001,0.579,4.47,0.58,4.5074715751
2019-05-31 04:30:00,5.67,1.15,5.7854472602,0.0,0.0,0.0,5.67,1.15,5.7854472602,4.94888,0.70884,4.9993867024,0.33888,0.09884000000000001,0.353,4.61,0.61,4.6501827921
2019-05-31 05:00:00,5.71,1.23,5.8409759459,0.0,0.0,0.0,5.71,1.23,5.8409759459,5.10848,0.7816400000000001,5.1679327589,0.34848,0.10164000000000001,0.363,4.76,0.68,4.8083261121
2019-05-31 05:30:00,5.92,1.28,6.0567978338,0.0,0.0,0.0,5.92,1.28,6.0567978338,4.97792,0.7485600000000001,5.0338881195,0.33792000000000005,0.09856000000000001,0.352,4.64,0.65,4.6853068203
2019-05-31 06:00:00,6.0048,1.2814,6.1400007329,0.0048000000000000004,0.0014,0.005,6.0,1.28,6.1350142624,5.20336,0.8334800000000001,5.2696910915,0.42336,0.12348,0.441,4.78,0.71,4.8324424466
2019-05-31 06:30:00,6.42672,1.37196,6.5715298219000005,0.00672,0.0019600000000000004,0.007,6.42,1.37,6.5645487278,6.00488,0.97184,6.0830137925,0.55488,0.16184,0.578,5.45,0.81,5.5098638822
2019-05-31 07:00:00,7.27344,1.59392,7.4460399139,0.01344,0.003920000000000001,0.014,7.26,1.5899999999999999,7.4320723893,6.0781600000000005,0.8548800000000001,6.137984099,0.42816000000000004,0.12488,0.446,5.65,0.73,5.6969641038
2019-05-31 07:30:00,8.33536,1.63448,8.4941009648,0.015360000000000002,0.0044800000000000005,0.016,8.32,1.63,8.4781660753,6.56256,1.01408,6.6404481776,0.32256,0.09408000000000001,0.336,6.24,0.92,6.3074559055
2019-05-31 08:00:00,8.58976,1.82868,8.7822575344,0.02976,0.00868,0.031,8.56,1.82,8.7513427541,6.88232,1.13276,6.9749174762,0.35232,0.10276,0.367,6.53,1.03,6.6107336960000005
2019-05-31 08:30:00,8.8832,1.9826000000000001,9.1017550505,0.0432,0.0126,0.045,8.84,1.97,9.0568482377,7.0964,1.2252,7.2013893104,0.3264,0.0952,0.34,6.77,1.13,6.8636579169
2019-05-31 09:00:00,8.56144,1.9879200000000001,8.7892025122,0.06144000000000001,0.017920000000000002,0.064,8.5,1.97,8.725302287,7.54488,1.32684,7.6606604546,0.43488000000000004,0.12684,0.453,7.11,1.2,7.2105547637
2019-05-31 09:30:00,9.28256,2.02408,9.5006747129,0.08256000000000001,0.02408,0.08600000000000001,9.2,2.0,9.4148818368,7.36848,1.33664,7.4887318018,0.22848000000000002,0.06664,0.23800000000000002,7.14,1.27,7.2520686704
2019-05-31 10:00:00,9.12136,2.00248,9.3385831045,0.11136000000000001,0.03248,0.116,9.01,1.97,9.2228520535,7.36456,1.29508,7.4775648576,0.15456,0.04508,0.161,7.21,1.25,7.3175542362
2019-05-31 10:30:00,9.02656,2.34108,9.325204609,0.10656,0.031080000000000003,0.111,8.92,2.31,9.2142552602,7.6316,1.3938000000000001,7.7578345561,0.3216,0.09380000000000001,0.335,7.31,1.3,7.4246952799
2019-05-31 11:00:00,8.91312,2.33716,9.2144465379,0.09312000000000001,0.027160000000000004,0.097,8.82,2.31,9.1174832054,7.36736,1.28548,7.4786664720000005,0.32736000000000004,0.09548000000000001,0.341,7.04,1.19,7.1398669455
2019-05-31 11:30:00,8.29208,2.31144,8.6082138449,0.14208,0.041440000000000005,0.148,8.15,2.27,8.4602245833,7.52024,1.41632,7.6524487584,0.33024000000000003,0.09632,0.34400000000000003,7.19,1.32,7.3101641568
2019-05-31 12:00:00,8.21192,2.35556,8.5430845132,0.12192000000000001,0.03556,0.127,8.09,2.32,8.4160857885,7.21544,1.41492,7.3528615518,0.32544,0.09492,0.339,6.89,1.32,7.0153046976
2019-05-31 12:30:00,7.9214400000000005,2.5129200000000003,8.3104740298,0.18144000000000002,0.05292,0.189,7.74,2.46,8.12152695,7.19736,1.37548,7.3276146322999995,0.32736000000000004,0.09548000000000001,0.341,6.87,1.28,6.988225812
2019-05-31 13:00:00,8.1236,2.4248,8.477766923,0.15360000000000001,0.0448,0.16,7.97,2.38,8.3177701339,7.03696,1.3182800000000001,7.1593762438,0.33696000000000004,0.09828,0.35100000000000003,6.7,1.22,6.8101688672
2019-05-31 13:30:00,7.97256,2.22908,8.2783156862,0.20256000000000002,0.05908000000000001,0.211,7.77,2.17,8.0673291739,7.05256,1.24408,7.16144801,0.32256,0.09408000000000001,0.336,6.73,1.15,6.8275471437
2019-05-31 14:00:00,7.69352,2.27936,8.0240720336,0.20352,0.05936,0.212,7.49,2.22,7.8120739884,6.91544,1.27492,7.0319791951,0.32544,0.09492,0.339,6.59,1.18,6.6948114238
2019-05-31 14:30:00,7.67752,2.28636,8.01072752,0.22752000000000003,0.06636,0.23700000000000002,7.45,2.22,7.7737314078,6.7636,1.5998,6.9502262553000005,1.2336,0.3598,1.2850000000000001,5.53,1.24,5.66731859
2019-05-31 15:00:00,7.67552,2.15536,7.9724013948,0.15552000000000002,0.045360000000000004,0.162,7.52,2.11,7.8104097204,6.85112,1.9111600000000002,7.112691319,2.30112,0.6711600000000001,2.3970000000000002,4.55,1.24,4.7159410514
2019-05-31 15:30:00,7.23848,2.08164,7.5318535435000005,0.10848000000000001,0.03164,0.113,7.13,2.05,7.418854359,6.88832,1.23576,6.9982894481,0.32832,0.09576000000000001,0.342,6.5600000000000005,1.1400000000000001,6.6583181059
2019-05-31 16:00:00,6.85376,2.00068,7.1398001793,0.17376000000000003,0.05068,0.181,6.68,1.9500000000000002,6.9588001839,6.6356,1.2408000000000001,6.7506127129,0.3456,0.1008,0.36,6.29,1.1400000000000001,6.3924721353
2019-05-31 16:30:00,6.79432,1.93376,7.0641497719,0.18432,0.05376,0.192,6.61,1.88,6.8721539564,6.5624,1.1382,6.6603748393,0.3024,0.0882,0.315,6.26,1.05,6.3474483062000004
