Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-31 17:00:00,7.17144,1.98292,7.4405324675,0.18144000000000002,0.05292,0.189,6.99,1.9300000000000002,7.2515515581,6.7276,1.1568,6.826330493,0.29760000000000003,0.0868,0.31,6.43,1.07,6.518420054
2019-05-31 17:30:00,7.31664,1.84152,7.5448271551,0.17664000000000002,0.05152,0.184,7.14,1.79,7.3609578181,6.87312,1.16716,6.9715164061,0.33312,0.09716000000000001,0.34700000000000003,6.54,1.07,6.6269525425
2019-05-31 18:00:00,7.5044,1.6592,7.6856336108,0.13440000000000002,0.0392,0.14,7.37,1.62,7.5459459314,7.10984,1.12412,7.1981574448,0.45984,0.13412000000000002,0.47900000000000004,6.65,0.99,6.7232878861
2019-05-31 18:30:00,8.05376,1.61568,8.2142237613,0.05376,0.015680000000000003,0.056,8.0,1.6,8.1584312217,7.45048,1.05764,7.5251747222,0.5404800000000001,0.15764,0.5630000000000001,6.91,0.9,6.968364227
2019-05-31 19:00:00,8.01296,1.62128,8.1753334366,0.07296000000000001,0.02128,0.076,7.94,1.6,8.0996049286,6.82968,0.88324,6.8865551475,0.31968,0.09324,0.333,6.51,0.79,6.5577587635
2019-05-31 19:30:00,8.118,1.634,8.2808139697,0.048,0.014,0.05,8.07,1.62,8.2309962945,6.78488,0.8818400000000001,6.8419469744,0.31488000000000005,0.09184,0.328,6.47,0.79,6.5180518562
2019-05-31 20:00:00,8.49152,1.62336,8.645299856,0.01152,0.00336,0.012,8.48,1.62,8.6333539253,6.8364,0.8852000000000001,6.8934711140000005,0.3264,0.0952,0.34,6.51,0.79,6.5577587635
2019-05-31 20:30:00,8.31248,1.51364,8.4491674028,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.3,1.51,8.4362373129,6.79064,0.7635200000000001,6.8334291831,0.32064000000000004,0.09352,0.334,6.47,0.67,6.5045983735
2019-05-31 21:00:00,7.7167200000000005,1.39196,7.841257565,0.00672,0.0019600000000000004,0.007,7.71,1.3900000000000001,7.8342963947,6.71424,0.7283200000000001,6.7536263444,0.47424000000000005,0.13832,0.494,6.24,0.59,6.2678305657
2019-05-31 21:30:00,7.85,1.45,7.9827939971,0.0,0.0,0.0,7.85,1.45,7.9827939971,6.4911200000000004,0.6711600000000001,6.5257255995,0.38112,0.11116000000000001,0.397,6.11,0.56,6.1356091792
2019-05-31 22:00:00,7.95,1.43,8.0775862731,0.0,0.0,0.0,7.95,1.43,8.0775862731,6.4816,0.6338,6.5125141842000005,0.3216,0.09380000000000001,0.335,6.16,0.54,6.1836235332
2019-05-31 22:30:00,7.73,1.29,7.8368998973,0.0,0.0,0.0,7.73,1.29,7.8368998973,6.3064,0.6352,6.3383089227,0.3264,0.0952,0.34,5.98,0.54,6.0043317696
2019-05-31 23:00:00,7.19,1.3599999999999999,7.31749274,0.0,0.0,0.0,7.19,1.3599999999999999,7.31749274,5.96816,0.56988,5.9953062474,0.30816000000000004,0.08988,0.321,5.66,0.48,5.6803168926000005
2019-05-31 23:30:00,6.38,1.18,6.4882046823,0.0,0.0,0.0,6.38,1.18,6.4882046823,5.83144,0.63292,5.8656866776,0.42144000000000004,0.12292000000000002,0.439,5.41,0.51,5.4339856459
2019-06-01 00:00:00,5.73,1.11,5.8365229375,0.0,0.0,0.0,5.73,1.11,5.8365229375,5.6226400000000005,0.69452,5.6653718854,0.6326400000000001,0.18452000000000002,0.659,4.99,0.51,5.0159944179
2019-06-01 00:30:00,5.8,1.11,5.9052603668,0.0,0.0,0.0,5.8,1.11,5.9052603668,5.01136,0.5624800000000001,5.0428278575,0.35136,0.10248,0.366,4.66,0.46,4.682648823
2019-06-01 01:00:00,5.86,1.2,5.9816051357,0.0,0.0,0.0,5.86,1.2,5.9816051357,4.72256,0.55408,4.7549529546,0.32256,0.09408000000000001,0.336,4.4,0.46,4.4239801085
2019-06-01 01:30:00,5.68,1.2,5.8053768181,0.0,0.0,0.0,5.68,1.2,5.8053768181,4.6554400000000005,0.5549200000000001,4.6883960797,0.32544,0.09492,0.339,4.33,0.46,4.3543656254
2019-06-01 02:00:00,5.86,1.1400000000000001,5.9698576197,0.0,0.0,0.0,5.86,1.1400000000000001,5.9698576197,4.63432,0.54876,4.6666968404,0.30432000000000003,0.08876,0.317,4.33,0.46,4.3543656254
2019-06-01 02:30:00,5.54,1.1400000000000001,5.6560763786,0.0,0.0,0.0,5.54,1.1400000000000001,5.6560763786,4.69776,0.60768,4.7369002523,0.43776000000000004,0.12768000000000002,0.456,4.26,0.48,4.2869569627
2019-06-01 03:00:00,5.5600000000000005,1.18,5.6838367323,0.0,0.0,0.0,5.5600000000000005,1.18,5.6838367323,4.74264,0.6245200000000001,4.7835822769,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.35,0.51,4.3797945157000004
2019-06-01 03:30:00,5.74,1.18,5.8600341296,0.0,0.0,0.0,5.74,1.18,5.8600341296,4.62448,0.5946400000000001,4.6625542356,0.32448000000000005,0.09464,0.338,4.3,0.5,4.3289721644
2019-06-01 04:00:00,5.62,1.24,5.7551715874,0.0,0.0,0.0,5.62,1.24,5.7551715874,4.66432,0.56876,4.6988689063999995,0.30432000000000003,0.08876,0.317,4.36,0.48,4.3863424399
2019-06-01 04:30:00,5.59,1.24,5.7258798451,0.0,0.0,0.0,5.59,1.24,5.7258798451,4.68352,0.61436,4.7236424293,0.32352000000000003,0.09436000000000001,0.337,4.36,0.52,4.39089968
2019-06-01 05:00:00,5.21,1.27,5.362555361,0.0,0.0,0.0,5.21,1.27,5.362555361,4.92848,0.65664,4.9720308929,0.46848000000000006,0.13664,0.488,4.46,0.52,4.4902115763
2019-06-01 05:30:00,5.12,1.18,5.2542173537,0.0,0.0,0.0,5.12,1.18,5.2542173537,5.15568,0.7312400000000001,5.207278387,0.65568,0.19124000000000002,0.683,4.5,0.54,4.5322841923
2019-06-01 06:00:00,5.37576,1.09168,5.4854863777,0.00576,0.00168,0.006,5.37,1.09,5.4795072771,4.79272,0.6399600000000001,4.8352573665000005,0.34272,0.09996000000000001,0.357,4.45,0.54,4.4826443089
2019-06-01 06:30:00,5.31248,0.7336400000000001,5.3628976682000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3,0.73,5.350037383,5.19368,0.7302400000000001,5.2447652378,0.34368000000000004,0.10024000000000001,0.358,4.85,0.63,4.8907463643
2019-06-01 07:00:00,5.37976,0.7186800000000001,5.4275518054,0.02976,0.00868,0.031,5.35,0.71,5.3969065213,5.38176,0.76968,5.4365198427,0.34176,0.09968,0.356,5.04,0.67,5.0843386984
2019-06-01 07:30:00,5.37296,0.7712800000000001,5.4280357405,0.07296000000000001,0.02128,0.076,5.3,0.75,5.352803004,5.70376,0.88068,5.7713495302,0.41376,0.12068000000000001,0.431,5.29,0.76,5.3443147362
2019-06-01 08:00:00,5.70464,0.83052,5.764779354,0.10464000000000001,0.030520000000000002,0.109,5.6,0.8,5.6568542495,6.0828,0.9654,6.1589327809,0.5328,0.1554,0.555,5.55,0.81,5.6087966624
2019-06-01 08:30:00,6.39616,0.92388,6.4625395163,0.11616000000000001,0.03388,0.121,6.28,0.89,6.3427517688,6.15928,0.9060400000000001,6.2255633159,0.32928,0.09604000000000001,0.343,5.83,0.81,5.8860003398
2019-06-01 09:00:00,6.62712,1.08416,6.7152157374,0.11712000000000002,0.03416,0.122,6.51,1.05,6.5941337566,6.5264,0.9552,6.5959308668,0.3264,0.0952,0.34,6.2,0.86,6.2593609897
2019-06-01 09:30:00,6.46416,1.16788,6.5688133023,0.16416,0.047880000000000006,0.171,6.3,1.12,6.3987811339,6.53408,1.03744,6.6159264808,0.33408000000000004,0.09744000000000001,0.34800000000000003,6.2,0.9400000000000001,6.2708532115
2019-06-01 10:00:00,5.92616,1.20888,6.0482033035,0.23616,0.06888000000000001,0.246,5.69,1.1400000000000001,5.8030767701,6.60384,1.10612,6.6958348397,0.36384000000000005,0.10612,0.379,6.24,1.0,6.3196202418
2019-06-01 10:30:00,5.47632,1.15476,5.5967447146,0.25632000000000005,0.07476000000000001,0.267,5.22,1.08,5.3305534422,6.91736,1.14548,7.0115614381,0.5673600000000001,0.16548000000000002,0.591,6.35,0.98,6.4251770404
2019-06-01 11:00:00,5.49192,1.20056,5.6216127223,0.24192000000000002,0.07056000000000001,0.252,5.25,1.13,5.3702327696,6.55656,1.09608,6.6475461939,0.46656000000000003,0.13608,0.486,6.09,0.96,6.1652007267
2019-06-01 11:30:00,5.6704,1.2172,5.7995699841,0.23040000000000002,0.06720000000000001,0.24,5.44,1.15,5.5602248156,6.5044,1.1392,6.603407908,0.3744,0.1092,0.39,6.13,1.03,6.215931145
2019-06-01 12:00:00,5.36728,1.2550400000000002,5.5120613204,0.25728,0.07504000000000001,0.268,5.11,1.18,5.2444732815,6.37688,1.14284,6.4784783553,0.38688000000000006,0.11284000000000001,0.403,5.99,1.03,6.0779108253
2019-06-01 12:30:00,5.06608,1.2634400000000001,5.2212495822000005,0.28608,0.08344,0.298,4.78,1.18,4.9234946938,5.94648,1.03564,6.0359899437,0.39648000000000005,0.11564,0.41300000000000003,5.55,0.92,5.6257355075
2019-06-01 13:00:00,4.68952,1.19736,4.839965785,0.29952,0.08736000000000001,0.312,4.39,1.11,4.5281563577,6.02848,1.13164,6.1337737324,0.58848,0.17164000000000001,0.613,5.44,0.96,5.5240564805
2019-06-01 13:30:00,4.62912,1.27016,4.8002144119,0.30912,0.09016,0.322,4.32,1.18,4.4782585901,5.86248,1.04364,5.9546499645,0.49248000000000003,0.14364000000000002,0.513,5.37,0.9,5.4448966932000005
2019-06-01 14:00:00,4.90264,1.22952,5.0544632158,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.63,1.15,4.7706812931,5.69512,1.05816,5.7925896109,0.40512000000000004,0.11816000000000002,0.422,5.29,0.9400000000000001,5.3728670186
2019-06-01 14:30:00,5.13536,1.22448,5.2793251084,0.25536000000000003,0.07448,0.266,4.88,1.15,5.0136713095,5.79592,1.05256,5.8907190733,0.38592000000000004,0.11256000000000001,0.402,5.41,0.9400000000000001,5.4910563647
2019-06-01 15:00:00,5.12504,1.21272,5.2665666995,0.21504,0.06272000000000001,0.224,4.91,1.15,5.0428761635,5.694,1.032,5.7867659362,0.384,0.112,0.4,5.31,0.92,5.3891093884
2019-06-01 15:30:00,5.02296,1.11628,5.1455036877,0.19296000000000002,0.056280000000000004,0.201,4.83,1.06,4.9449469158,5.62488,0.96684,5.7073684479,0.43488000000000004,0.12684,0.453,5.19,0.84,5.2575374464
2019-06-01 16:00:00,5.00376,1.04068,5.110834472,0.17376000000000003,0.05068,0.181,4.83,0.99,4.930415804,5.70048,0.80764,5.7574086706,0.5404800000000001,0.15764,0.5630000000000001,5.16,0.65,5.2007787878
2019-06-01 16:30:00,5.68416,1.03788,5.7781372258,0.16416,0.047880000000000006,0.171,5.52,0.99,5.6080745359,5.2408,0.47940000000000005,5.2626807807,0.3408,0.0994,0.355,4.9,0.38,4.914712606
2019-06-01 17:00:00,5.76936,1.06648,5.8671027262,0.15936,0.04648,0.166,5.61,1.02,5.7019733426,5.18544,0.40492000000000006,5.201225644,0.32544,0.09492,0.339,4.86,0.31,4.8698767952
2019-06-01 17:30:00,6.43328,1.01304,6.5125526178,0.11328,0.03304,0.11800000000000001,6.32,0.98,6.3955296888,5.58912,0.40016,5.6034266659,0.30912,0.09016,0.322,5.28,0.31,5.2890925498
2019-06-01 18:00:00,6.96008,1.00044,7.031613883,0.07008,0.020440000000000003,0.073,6.89,0.98,6.9593462337,5.81464,0.38052,5.8270776381000005,0.34464,0.10052000000000001,0.359,5.47,0.28,5.4771616737
2019-06-01 18:30:00,7.07512,0.9131600000000001,7.1338057305,0.04512,0.013160000000000002,0.047,7.03,0.9,7.0873761012,5.94736,0.41048,5.961508601,0.44736000000000004,0.13048,0.466,5.5,0.28,5.5071226607
2019-06-01 19:00:00,6.93552,0.89036,6.9924372432,0.03552,0.010360000000000001,0.037,6.9,0.88,6.9558895908,6.00912,0.42016000000000003,6.0237909658,0.54912,0.16016000000000002,0.5720000000000001,5.46,0.26,5.4661869708
2019-06-01 19:30:00,7.05128,0.89204,7.107480918,0.041280000000000004,0.01204,0.043000000000000003,7.01,0.88,7.0650194621,5.58136,0.36248,5.5931182001,0.35136,0.10248,0.366,5.23,0.26,5.236458727
2019-06-01 20:00:00,6.97304,0.6467200000000001,7.0029660573,0.02304,0.00672,0.024,6.95,0.64,6.9794054188,5.56288,0.34584000000000004,5.5736199368,0.36288000000000004,0.10584,0.378,5.2,0.24,5.2055355152
2019-06-01 20:30:00,6.84576,0.61168,6.8730329841,0.00576,0.00168,0.006,6.84,0.61,6.8671464234,5.416,0.338,5.4265366487,0.336,0.098,0.35000000000000003,5.08,0.24,5.0856661314
2019-06-01 21:00:00,6.61096,0.58028,6.6363783045,0.0009600000000000001,0.00028000000000000003,0.001,6.61,0.58,6.6353975013,5.38032,0.35676,5.3921351059,0.40032,0.11676,0.417,4.98,0.24,4.9857797784999995
2019-06-01 21:30:00,6.37,0.54,6.3928475658,0.0,0.0,0.0,6.37,0.54,6.3928475658,5.41304,0.38672,5.4268365002,0.50304,0.14672000000000002,0.524,4.91,0.24,4.9158620811
2019-06-01 22:00:00,6.46,0.54,6.4825303702,0.0,0.0,0.0,6.46,0.54,6.4825303702,5.1688,0.3534,5.1808672054,0.38880000000000003,0.1134,0.405,4.78,0.24,4.7860213121
2019-06-01 22:30:00,6.37,0.48,6.3880591732,0.0,0.0,0.0,6.37,0.48,6.3880591732,5.04656,-0.07892,5.0471770526,0.34656000000000003,0.10108,0.361,4.7,-0.18,4.7034455456
2019-06-01 23:00:00,5.99,0.44,6.0061385265,0.0,0.0,0.0,5.99,0.44,6.0061385265,4.80944,-0.10808000000000001,4.810654259,0.34944000000000003,0.10192000000000001,0.364,4.46,-0.21,4.464941209
2019-06-01 23:30:00,5.5,0.42,5.5160130529,0.0,0.0,0.0,5.5,0.42,5.5160130529,4.46328,-0.10696000000000001,4.4645614342,0.35328000000000004,0.10304,0.368,4.11,-0.21,4.1153614665
2019-06-02 00:00:00,4.95,0.48,4.9732182739,0.0,0.0,0.0,4.95,0.48,4.9732182739,4.45376,-0.00432,4.4537620951,0.53376,0.15568,0.556,3.92,-0.16,3.9232639473
2019-06-02 00:30:00,4.72,0.45,4.741402746,0.0,0.0,0.0,4.72,0.45,4.741402746,4.35608,-0.06656000000000001,4.3565884818,0.52608,0.15344000000000002,0.548,3.83,-0.22,3.8363133343999998
2019-06-02 01:00:00,4.9,0.45,4.9206198796,0.0,0.0,0.0,4.9,0.45,4.9206198796,3.97792,-0.12144,3.9797732599,0.33792000000000005,0.09856000000000001,0.352,3.64,-0.22,3.6466422912
2019-06-02 01:30:00,4.82,0.5,4.845864216,0.0,0.0,0.0,4.82,0.5,4.845864216,3.84408,-0.12256000000000002,3.8460332812,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.51,-0.22,3.5168878287
2019-06-02 02:00:00,4.89,0.46,4.9115883378,0.0,0.0,0.0,4.89,0.46,4.9115883378,3.7800000000000002,-0.115,3.781748934,0.36,0.105,0.375,3.42,-0.22,3.4270687183
2019-06-02 02:30:00,4.66,0.46,4.682648823,0.0,0.0,0.0,4.66,0.46,4.682648823,3.74224,-0.10268000000000001,3.7436484076000003,0.40224000000000004,0.11732000000000001,0.419,3.34,-0.22,3.3472376671
2019-06-02 03:00:00,4.33,0.46,4.3543656254,0.0,0.0,0.0,4.33,0.46,4.3543656254,3.7897600000000002,-0.07132000000000001,3.7904310308999998,0.50976,0.14868,0.531,3.2800000000000002,-0.22,3.2873697693
2019-06-02 03:30:00,4.45,0.43,4.4707270102,0.0,0.0,0.0,4.45,0.43,4.4707270102,3.6352,-0.1164,3.6370631009,0.3552,0.10360000000000001,0.37,3.2800000000000002,-0.22,3.2873697693
2019-06-02 04:00:00,4.5,0.44,4.5214599412,0.0,0.0,0.0,4.5,0.44,4.5214599412,3.60136,-0.11752000000000001,3.603276953,0.35136,0.10248,0.366,3.25,-0.22,3.2574376433
2019-06-02 04:30:00,4.37,0.38,4.3864906246,0.0,0.0,0.0,4.37,0.38,4.3864906246,3.67176,-0.12032000000000001,3.6737308557,0.34176,0.09968,0.356,3.33,-0.22,3.3372593546
2019-06-02 05:00:00,4.07,0.35000000000000003,4.0850214198,0.0,0.0,0.0,4.07,0.35000000000000003,4.0850214198,3.83376,-0.06432,3.8342995188,0.53376,0.15568,0.556,3.3,-0.22,3.3073252032
2019-06-02 05:30:00,4.07096,0.39028,4.0896251417,0.0009600000000000001,0.00028000000000000003,0.001,4.07,0.39,4.0886428066,3.904,-0.038,3.9041849341,0.624,0.182,0.65,3.2800000000000002,-0.22,3.2873697693
2019-06-02 06:00:00,4.45384,0.42112000000000005,4.4737045946,0.0038400000000000005,0.0011200000000000001,0.004,4.45,0.42,4.4697762808,3.7136,-0.1052,3.7150897701,0.3936,0.1148,0.41000000000000003,3.32,-0.22,3.3272811724
2019-06-02 06:30:00,4.57768,0.40224000000000004,4.5953184003,0.007680000000000001,0.0022400000000000002,0.008,4.57,0.4,4.5874720708,3.79312,-0.12284,3.7951085623000003,0.33312,0.09716000000000001,0.34700000000000003,3.46,-0.22,3.4669871647
2019-06-02 07:00:00,4.36688,0.33784000000000003,4.3799288579,0.02688,0.007840000000000001,0.028,4.34,0.33,4.3525280011,3.79936,-0.10352000000000001,3.8007700272,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.4,-0.22,3.4071102125
2019-06-02 07:30:00,4.4884,0.3412,4.5013500197,0.038400000000000004,0.0112,0.04,4.45,0.33,4.4622191788,4.12856,-0.06292,4.1290394282,0.53856,0.15708000000000003,0.561,3.59,-0.22,3.5967346302000003
2019-06-02 08:00:00,5.28936,0.48148,5.3112288785,0.039360000000000006,0.01148,0.041,5.25,0.47000000000000003,5.2709961108,4.12408,-0.12256000000000002,4.1259007259,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.79,-0.22,3.7963798545
2019-06-02 08:30:00,5.88088,0.55484,5.9069955984,0.05088,0.01484,0.053,5.83,0.54,5.8549551664,4.43224,-0.13768000000000002,4.434377882,0.28224000000000005,0.08232,0.294,4.15,-0.22,4.1558272341
2019-06-02 09:00:00,6.12664,0.66652,6.1627888654,0.05664,0.01652,0.059000000000000004,6.07,0.65,6.104703105,4.7744800000000005,0.29464,4.783562689,0.32448000000000005,0.09464,0.338,4.45,0.2,4.4544921147
2019-06-02 09:30:00,5.86448,0.5046400000000001,5.8861521557,0.08448000000000001,0.024640000000000002,0.088,5.78,0.48,5.7998965508,5.43664,0.37652,5.44966254,0.53664,0.15652000000000002,0.559,4.9,0.22,4.9049362891
2019-06-02 10:00:00,6.00752,0.6713600000000001,6.044916939,0.10752,0.031360000000000006,0.112,5.9,0.64,5.9346103495,5.38192,0.40056,5.3968056478,0.48192,0.14056000000000002,0.502,4.9,0.26,4.9068931107000004
2019-06-02 10:30:00,6.34648,0.8556400000000001,6.4038994527,0.15648,0.04564000000000001,0.163,6.19,0.81,6.2427718203,5.47408,0.38744,5.4877738292,0.33408000000000004,0.09744000000000001,0.34800000000000003,5.14,0.29,5.1481744337
2019-06-02 11:00:00,6.536,0.908,6.5987695823,0.096,0.028,0.1,6.44,0.88,6.499846152,5.6456,0.4408,5.662782355,0.3456,0.1008,0.36,5.3,0.34,5.3108944633
2019-06-02 11:30:00,5.98824,0.8403200000000001,6.0469129314,0.13824,0.04032,0.14400000000000002,5.85,0.8,5.9044474763,5.69248,0.44364000000000003,5.7097412376,0.49248000000000003,0.14364000000000002,0.513,5.2,0.30000000000000004,5.2086466572
2019-06-02 12:00:00,7.01088,0.7848400000000001,7.0546730753,0.05088,0.01484,0.053,6.96,0.77,7.0024638521,5.98024,0.43132000000000004,5.9957741285,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.53,0.30000000000000004,5.5381314538
2019-06-02 12:30:00,7.33472,0.8859600000000001,7.3880337438,0.054720000000000005,0.015960000000000002,0.057,7.28,0.87,7.3318005974,6.03312,0.39716,6.0461783798,0.33312,0.09716000000000001,0.34700000000000003,5.7,0.30000000000000004,5.7078892771
2019-06-02 13:00:00,6.5857600000000005,0.90668,6.6478796168,0.12576,0.036680000000000004,0.131,6.46,0.87,6.5183203358,5.7956,0.3608,5.8068197837,0.3456,0.1008,0.36,5.45,0.26,5.4561983102
2019-06-02 13:30:00,5.66624,0.77432,5.718902622,0.18624000000000002,0.05432000000000001,0.194,5.48,0.72,5.5270968872,5.5746400000000005,0.44552,5.5924144339,0.46464000000000005,0.13552,0.484,5.11,0.31,5.1193944954
2019-06-02 14:00:00,5.77768,0.8072400000000001,5.8338000137,0.12768000000000002,0.03724,0.133,5.65,0.77,5.7022276349,5.46616,0.44888000000000006,5.4845600006,0.47616,0.13888,0.496,4.99,0.31,4.9996199856
2019-06-02 14:30:00,6.23368,0.77024,6.281085575,0.10368000000000001,0.030240000000000003,0.108,6.13,0.74,6.1745040287,5.47312,0.37716000000000005,5.4860999079,0.33312,0.09716000000000001,0.34700000000000003,5.14,0.28,5.1476208097
2019-06-02 15:00:00,6.31272,0.7399600000000001,6.3559401036,0.10272,0.029960000000000004,0.107,6.21,0.71,6.2504559834,5.5108,0.34940000000000004,5.5218653551,0.3408,0.0994,0.355,5.17,0.25,5.1760409581
2019-06-02 15:30:00,6.22392,0.7315600000000001,6.2667663272,0.07392,0.021560000000000003,0.077,6.15,0.71,6.1908480841,5.52232,0.35276,5.5335754987,0.35232,0.10276,0.367,5.17,0.25,5.1760409581
2019-06-02 16:00:00,6.16856,0.7270800000000001,6.2112621745,0.05856000000000001,0.01708,0.061,6.11,0.71,6.1511137203,5.88744,0.40092000000000005,5.9010750377,0.51744,0.15092,0.539,5.37,0.25,5.3758162171
2019-06-02 16:30:00,5.94184,0.90012,6.0096321518,0.17184000000000002,0.050120000000000005,0.179,5.77,0.85,5.8322722845,5.3204,0.37220000000000003,5.333403135,0.3504,0.1022,0.365,4.97,0.27,4.9773286008
2019-06-02 17:00:00,6.3676,0.9318000000000001,6.4354161482,0.1776,0.051800000000000006,0.185,6.19,0.88,6.2522395987,5.63432,0.32876000000000005,5.6439033479,0.30432000000000003,0.08876,0.317,5.33,0.24,5.335400641
2019-06-02 17:30:00,6.28264,0.96452,6.3562460777,0.15264000000000003,0.044520000000000004,0.159,6.13,0.92,6.1986530795,5.70896,0.35928000000000004,5.7202540503,0.40896000000000005,0.11928000000000001,0.426,5.3,0.24,5.3054311795
2019-06-02 18:00:00,6.4019200000000005,0.65556,6.4353973149,0.12192000000000001,0.03556,0.127,6.28,0.62,6.310530881,5.88704,0.39372,5.9001911325,0.5270400000000001,0.15372000000000002,0.549,5.36,0.24,5.3653704439
2019-06-02 18:30:00,6.97872,0.70296,7.0140349015,0.07872000000000001,0.02296,0.082,6.9,0.68,6.9334262814,5.87728,0.35004,5.8876946422,0.37728,0.11004000000000001,0.393,5.5,0.24,5.5052338733
2019-06-02 19:00:00,7.11856,0.6570800000000001,7.1488216232,0.05856000000000001,0.01708,0.061,7.06,0.64,7.0889491464,6.09792,0.35856000000000005,6.1084526355,0.33792000000000005,0.09856000000000001,0.352,5.76,0.26,5.7658650695
2019-06-02 19:30:00,7.22936,0.5714800000000001,7.2519125339,0.039360000000000006,0.01148,0.041,7.19,0.56,7.2117750936,6.29024,0.42632000000000003,6.3046703324,0.33024000000000003,0.09632,0.34400000000000003,5.96,0.33,5.9691289147
2019-06-02 20:00:00,6.8330400000000004,0.42672000000000004,6.8463512618,0.02304,0.00672,0.024,6.8100000000000005,0.42,6.8229392493,6.5252,0.6286,6.5554079202,0.4752,0.1386,0.495,6.05,0.49,6.0698105407
2019-06-02 20:30:00,6.94864,0.42252000000000006,6.9614740537,0.00864,0.00252,0.009000000000000001,6.94,0.42,6.9526973183,6.27704,0.46872,6.2945158352,0.40704,0.11872,0.424,5.87,0.35000000000000003,5.8804251547
2019-06-02 21:00:00,6.97288,0.40084000000000003,6.9843917559,0.00288,0.00084,0.003,6.97,0.4,6.9814683269,6.26984,0.47912000000000005,6.288119719,0.33984000000000003,0.09912000000000001,0.354,5.93,0.38,5.9421629059
2019-06-02 21:30:00,6.72,0.36,6.7296359485,0.0,0.0,0.0,6.72,0.36,6.7296359485,6.49504,0.60772,6.5234092467,0.33504,0.09772,0.34900000000000003,6.16,0.51,6.1810759581
2019-06-02 22:00:00,6.36,0.32,6.368045226,0.0,0.0,0.0,6.36,0.32,6.368045226,6.32496,0.5372800000000001,6.347738873,0.5049600000000001,0.14728000000000002,0.526,5.82,0.39,5.8330523742
2019-06-02 22:30:00,6.19,0.38,6.2016530054,0.0,0.0,0.0,6.19,0.38,6.2016530054,6.27192,0.68056,6.3087354042,0.48192,0.14056000000000002,0.502,5.79,0.54,5.8151268258
2019-06-02 23:00:00,5.93,0.46,5.9478147248,0.0,0.0,0.0,5.93,0.46,5.9478147248,5.63656,0.57108,5.6654162248,0.34656000000000003,0.10108,0.361,5.29,0.47000000000000003,5.3108379753
2019-06-02 23:30:00,5.47,0.4,5.4846057288,0.0,0.0,0.0,5.47,0.4,5.4846057288,5.41408,0.6174400000000001,5.4491737355,0.33408000000000004,0.09744000000000001,0.34800000000000003,5.08,0.52,5.1065448201
2019-06-03 00:00:00,4.73,0.36,4.7436800061,0.0,0.0,0.0,4.73,0.36,4.7436800061,5.43088,0.7748400000000001,5.4858759191,0.53088,0.15484,0.553,4.9,0.62,4.9390687381
2019-06-03 00:30:00,4.55,0.4,4.5675485766,0.0,0.0,0.0,4.55,0.4,4.5675485766,5.2544,0.7842,5.3125971991,0.4944,0.1442,0.515,4.76,0.64,4.8028324976
2019-06-03 01:00:00,4.62,0.38,4.6356013634,0.0,0.0,0.0,4.62,0.38,4.6356013634,4.9023200000000005,0.68276,4.9496366129,0.35232,0.10276,0.367,4.55,0.58,4.5868180692
2019-06-03 01:30:00,4.6,0.30000000000000004,4.6097722286,0.0,0.0,0.0,4.6,0.30000000000000004,4.6097722286,4.84928,0.61604,4.8882534509,0.32928,0.09604000000000001,0.343,4.52,0.52,4.549813183
2019-06-03 02:00:00,4.55,0.27,4.5580039491,0.0,0.0,0.0,4.55,0.27,4.5580039491,5.0156,0.7058,5.0650169792,0.4656,0.1358,0.485,4.55,0.5700000000000001,4.5855643055
2019-06-03 02:30:00,4.52,0.35000000000000003,4.533530633,0.0,0.0,0.0,4.52,0.35000000000000003,4.533530633,5.07256,0.71908,5.1232744412,0.44256,0.12908,0.461,4.63,0.59,4.667440412
2019-06-03 03:00:00,4.52,0.32,4.5313132754000005,0.0,0.0,0.0,4.52,0.32,4.5313132754000005,4.62,0.615,4.6607536944,0.36,0.105,0.375,4.26,0.51,4.2904195599
2019-06-03 03:30:00,4.59,0.36,4.6040960025,0.0,0.0,0.0,4.59,0.36,4.6040960025,4.72408,0.63744,4.7668922371,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.39,0.54,4.4230871572
2019-06-03 04:00:00,4.4,0.45,4.4229515032,0.0,0.0,0.0,4.4,0.45,4.4229515032,4.6956,0.5758,4.7307721357,0.4656,0.1358,0.485,4.23,0.44,4.2528225921
2019-06-03 04:30:00,4.4,0.51,4.4294582061,0.0,0.0,0.0,4.4,0.51,4.4294582061,5.05784,0.6981200000000001,5.1057924948,0.5078400000000001,0.14812,0.529,4.55,0.55,4.5831212072
2019-06-03 05:00:00,4.8100000000000005,0.56,4.8424890294,0.0,0.0,0.0,4.8100000000000005,0.56,4.8424890294,4.68424,0.54332,4.7156442826,0.35424000000000005,0.10332000000000001,0.369,4.33,0.44,4.3522982435
2019-06-03 05:30:00,5.28,0.74,5.3316038863,0.0,0.0,0.0,5.28,0.74,5.3316038863,4.7364,0.5652,4.7700037736,0.3264,0.0952,0.34,4.41,0.47000000000000003,4.4349746335
2019-06-03 06:00:00,5.3348,0.7414000000000001,5.3860713883,0.0048000000000000004,0.0014,0.005,5.33,0.74,5.3811244178,5.05624,0.66432,5.0996945007,0.42624,0.12432000000000001,0.444,4.63,0.54,4.6613839147
2019-06-03 06:30:00,6.05152,1.05336,6.1425126455,0.01152,0.00336,0.012,6.04,1.05,6.1305872476,5.97312,0.8271600000000001,6.0301207451,0.5731200000000001,0.16716,0.597,5.4,0.66,5.4401838204
2019-06-03 07:00:00,7.0336,1.2898,7.1508819736,0.033600000000000005,0.0098,0.035,7.0,1.28,7.1160663291,6.4576,0.9418000000000001,6.5259164107,0.4176,0.1218,0.435,6.04,0.8200000000000001,6.0954081077
2019-06-03 07:30:00,8.1172,1.3596,8.2302763016,0.06720000000000001,0.0196,0.07,8.05,1.34,8.1607658954,6.59888,1.00884,6.6755505691,0.33888,0.09884000000000001,0.353,6.26,0.91,6.3257963926
2019-06-03 08:00:00,8.17888,1.63884,8.341455184800001,0.09888000000000001,0.02884,0.10300000000000001,8.08,1.6099999999999999,8.2388409379,6.89512,1.11816,6.9851958884,0.40512000000000004,0.11816000000000002,0.422,6.49,1.0,6.5665896781
2019-06-03 08:30:00,8.07112,2.02116,8.3203404858,0.14112000000000002,0.04116,0.147,7.93,1.98,8.1734509236,7.0716,1.2988,7.1898823356,0.44160000000000005,0.1288,0.46,6.63,1.17,6.7324438356
2019-06-03 09:00:00,8.16672,2.29696,8.4835924466,0.12672,0.03696,0.132,8.04,2.26,8.3515986494,7.1104,1.3322,7.2341236511,0.3504,0.1022,0.365,6.76,1.23,6.8709897395
2019-06-03 09:30:00,8.288640000000001,2.45752,8.6452852816,0.12864,0.037520000000000005,0.134,8.16,2.42,8.5112866242,7.06896,1.3742800000000002,7.2013082838999996,0.28896000000000005,0.08428000000000001,0.301,6.78,1.29,6.9016302421999995
2019-06-03 10:00:00,7.35176,2.66468,7.8197758664,0.22176,0.06468,0.231,7.13,2.6,7.5892621512,7.28472,1.48096,7.4337331133,0.41472000000000003,0.12096000000000001,0.432,6.87,1.3599999999999999,7.003320641
2019-06-03 10:30:00,8.048,2.649,8.472750734,0.168,0.049,0.17500000000000002,7.88,2.6,8.2978551446,7.3392800000000005,1.51104,7.4932151177,0.44928,0.13104000000000002,0.468,6.89,1.38,7.0268413957
2019-06-03 11:00:00,8.14392,2.65656,8.5662561251,0.19392,0.056560000000000006,0.202,7.95,2.6,8.3643589115,7.1404,1.4422000000000001,7.2845901051,0.3504,0.1022,0.365,6.79,1.34,6.9209609159
2019-06-03 11:30:00,7.91936,2.7364800000000002,8.3788176732,0.15936,0.04648,0.166,7.76,2.69,8.213020151,6.72024,1.34632,6.8537729172,0.33024000000000003,0.09632,0.34400000000000003,6.39,1.25,6.511113576
2019-06-03 12:00:00,7.22384,2.81112,7.7515327517,0.24384000000000003,0.07112,0.254,6.98,2.74,7.4985331899,6.55152,1.24336,6.6684599721,0.49152000000000007,0.14336000000000002,0.512,6.06,1.1,6.159025897
2019-06-03 12:30:00,7.44568,2.76124,7.9411961945,0.17568,0.05124,0.183,7.27,2.71,7.7586725669,6.63992,1.20456,6.7482962591,0.5299200000000001,0.15456,0.552,6.11,1.05,6.1995645008
2019-06-03 13:00:00,8.26936,2.80648,8.7326195841,0.15936,0.04648,0.166,8.11,2.76,8.5667788579,6.43936,1.21648,6.5532572664,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.04,1.1,6.1393484996
2019-06-03 13:30:00,7.74632,2.78476,8.231668227,0.25632000000000005,0.07476000000000001,0.267,7.49,2.71,7.9651867524,6.48752,1.20136,6.5978164267,0.34752000000000005,0.10136,0.362,6.14,1.1,6.2377560068
2019-06-03 14:00:00,8.01816,2.6148800000000003,8.4337706395,0.18816000000000002,0.054880000000000005,0.196,7.83,2.56,8.2378698703,6.91728,1.40004,7.0575402656,0.37728,0.11004000000000001,0.393,6.54,1.29,6.6660108011
2019-06-03 14:30:00,7.06696,2.73328,7.5771197166,0.21696000000000001,0.06328,0.226,6.85,2.67,7.3519657235,6.65744,1.44092,6.8115899612,0.51744,0.15092,0.539,6.14,1.29,6.2740497288
2019-06-03 15:00:00,7.37456,2.75008,7.8706464283,0.27456,0.08008000000000001,0.28600000000000003,7.1,2.67,7.5854400004,6.41016,1.25088,6.5310682128,0.38016000000000005,0.11088,0.396,6.03,1.1400000000000001,6.1368151349
2019-06-03 15:30:00,7.928,2.649,8.3588506985,0.168,0.049,0.17500000000000002,7.76,2.6,8.1839843597,6.74888,1.28884,6.8708434562,0.33888,0.09884000000000001,0.353,6.41,1.19,6.5195245225
2019-06-03 16:00:00,8.53336,2.52848,8.9000811232,0.06336,0.01848,0.066,8.47,2.51,8.8340817293,7.45176,1.41968,7.5857905587,0.34176,0.09968,0.356,7.11,1.32,7.2314936217
2019-06-03 16:30:00,9.09704,2.37372,9.4016319541,0.047040000000000005,0.013720000000000001,0.049,9.05,2.36,9.3526520303,7.94136,1.34748,8.0548681553,0.47136000000000006,0.13748000000000002,0.491,7.47,1.21,7.5673641382
2019-06-03 17:00:00,8.8612,1.9666000000000001,9.0768045589,0.0912,0.026600000000000002,0.095,8.77,1.94,8.9820097974,7.8628,1.3104,7.9712465775,0.4128,0.12040000000000001,0.43,7.45,1.19,7.5444416626
2019-06-03 17:30:00,8.93328,1.81304,9.1154048511,0.11328,0.03304,0.11800000000000001,8.82,1.78,8.9978219587,7.71584,1.18212,7.8058692405,0.31584,0.09212000000000001,0.329,7.4,1.09,7.4798462551
2019-06-03 18:00:00,8.71232,1.73276,8.8829599234,0.11232,0.032760000000000004,0.117,8.6,1.7000000000000002,8.7664131776,7.57488,1.0618400000000001,7.6489418353000005,0.31488000000000005,0.09184,0.328,7.26,0.97,7.3245136357
2019-06-03 18:30:00,8.25928,1.77604,8.4480781365,0.08928000000000001,0.02604,0.093,8.17,1.75,8.3553216575,7.47896,1.01428,7.5474238386,0.5289600000000001,0.15428,0.551,6.95,0.86,7.0030064972
2019-06-03 19:00:00,8.14816,1.67988,8.3195257197,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.08,1.6600000000000001,8.2487574822,7.6676,1.0568,7.7400850125,0.5376000000000001,0.1568,0.56,7.13,0.9,7.1865777669
2019-06-03 19:30:00,8.89264,1.82952,9.0788870243,0.03264,0.00952,0.034,8.86,1.82,9.044998618,7.38624,0.9893200000000001,7.4522007085,0.30624,0.08932000000000001,0.319,7.08,0.9,7.1369741488
2019-06-03 20:00:00,8.77496,1.82728,8.9631955909,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.75,1.82,8.9372758713,7.27408,0.9974400000000001,7.3421472608,0.33408000000000004,0.09744000000000001,0.34800000000000003,6.94,0.9,6.9981140317
2019-06-03 20:30:00,8.42344,1.7639200000000002,8.6061463618,0.01344,0.003920000000000001,0.014,8.41,1.76,8.5921883126,7.29736,0.9604800000000001,7.3602978744,0.44736000000000004,0.13048,0.466,6.85,0.8300000000000001,6.9001014485
2019-06-03 21:00:00,8.14576,1.69168,8.3195665272,0.00576,0.00168,0.006,8.14,1.69,8.3135852675,7.1816,0.9738,7.2473212293,0.5616,0.1638,0.585,6.62,0.81,6.6693702851
2019-06-03 21:30:00,8.19192,1.64056,8.3545790079,0.0019200000000000003,0.0005600000000000001,0.002,8.19,1.6400000000000001,8.3525864258,6.76808,0.8644400000000001,6.8230611458,0.35808,0.10444,0.373,6.41,0.76,6.4548973656
2019-06-03 22:00:00,7.89,1.23,7.9852989925,0.0,0.0,0.0,7.89,1.23,7.9852989925,6.71312,0.7971600000000001,6.7602843283,0.33312,0.09716000000000001,0.34700000000000003,6.38,0.7000000000000001,6.4182863757
2019-06-03 22:30:00,7.32,1.03,7.3921106593,0.0,0.0,0.0,7.32,1.03,7.3921106593,6.54496,0.73228,6.5857980078,0.38496,0.11228,0.401,6.16,0.62,6.1911226769
2019-06-03 23:00:00,6.63,1.08,6.7173878852,0.0,0.0,0.0,6.63,1.08,6.7173878852,6.43816,0.8298800000000001,6.4914254983,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.89,0.67,5.9279844804
2019-06-03 23:30:00,6.41,1.06,6.4970531782,0.0,0.0,0.0,6.41,1.06,6.4970531782,5.6408000000000005,0.6494,5.6780582068,0.3408,0.0994,0.355,5.3,0.55,5.3284613164
2019-06-04 00:00:00,6.02,1.06,6.1126099172,0.0,0.0,0.0,6.02,1.06,6.1126099172,5.1808,0.6494,5.2213416858,0.3408,0.0994,0.355,4.84,0.55,4.8711497616
2019-06-04 00:30:00,5.59,0.9500000000000001,5.6701499098,0.0,0.0,0.0,5.59,0.9500000000000001,5.6701499098,5.1952,0.7536,5.249572935,0.3552,0.10360000000000001,0.37,4.84,0.65,4.8834516482
2019-06-04 01:00:00,5.35,0.98,5.4390164552,0.0,0.0,0.0,5.35,0.98,5.4390164552,5.13936,0.7864800000000001,5.1991895522,0.63936,0.18648,0.666,4.5,0.6000000000000001,4.5398237851
2019-06-04 01:30:00,5.38,1.01,5.473983924,0.0,0.0,0.0,5.38,1.01,5.473983924,5.34512,0.8331600000000001,5.4096638897,0.52512,0.15316000000000002,0.547,4.82,0.68,4.8677304773
2019-06-04 02:00:00,5.68,0.96,5.7605555288,0.0,0.0,0.0,5.68,0.96,5.7605555288,5.11712,0.75416,5.1723954219,0.35712000000000005,0.10416,0.372,4.76,0.65,4.8041752674
2019-06-04 02:30:00,5.74,1.07,5.8388783169,0.0,0.0,0.0,5.74,1.07,5.8388783169,5.0568,0.7624000000000001,5.11394955,0.3168,0.09240000000000001,0.33,4.74,0.67,4.787118131
2019-06-04 03:00:00,5.3,1.0,5.3935146241,0.0,0.0,0.0,5.3,1.0,5.3935146241,5.27,0.845,5.3373143996,0.6000000000000001,0.17500000000000002,0.625,4.67,0.67,4.7178172919
2019-06-04 03:30:00,5.49,1.06,5.5913951747,0.0,0.0,0.0,5.49,1.06,5.5913951747,4.98512,0.71816,5.0365836834,0.40512000000000004,0.11816000000000002,0.422,4.58,0.6000000000000001,4.619134118
2019-06-04 04:00:00,5.53,1.06,5.6306749151,0.0,0.0,0.0,5.53,1.06,5.6306749151,4.7216000000000005,0.6038,4.7600505249000005,0.3216,0.09380000000000001,0.335,4.4,0.51,4.4294582061
2019-06-04 04:30:00,5.53,1.18,5.6544937881,0.0,0.0,0.0,5.53,1.18,5.6544937881,4.9048,0.6164000000000001,4.9433806246,0.3648,0.10640000000000001,0.38,4.54,0.51,4.5685555704
2019-06-04 05:00:00,5.25,0.9400000000000001,5.3334885394,0.0,0.0,0.0,5.25,0.9400000000000001,5.3334885394,5.19448,0.69464,5.2407201032,0.5644800000000001,0.16464,0.588,4.63,0.53,4.6602360455
2019-06-04 05:30:00,5.55096,0.9402800000000001,5.6300340496,0.0009600000000000001,0.00028000000000000003,0.001,5.55,0.9400000000000001,5.6290407709,5.06056,0.6130800000000001,5.0975616328,0.49056000000000005,0.14308,0.511,4.57,0.47000000000000003,4.5941049183
2019-06-04 06:00:00,6.07384,1.05112,6.1641208294,0.0038400000000000005,0.0011200000000000001,0.004,6.07,1.05,6.1601461022,5.25472,0.6459600000000001,5.294274889,0.29472000000000004,0.08596000000000001,0.307,4.96,0.56,4.9915127967
2019-06-04 06:30:00,6.77056,1.36308,6.9064078796,0.010560000000000002,0.0030800000000000003,0.011,6.76,1.3599999999999999,6.8954477737,5.86216,0.8368800000000001,5.9215950554,0.33216,0.09688000000000001,0.34600000000000003,5.53,0.74,5.5792920698
2019-06-04 07:00:00,7.30248,1.36364,7.4287097265,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.29,1.3599999999999999,7.415773729,6.58536,0.9694800000000001,6.6563396698,0.61536,0.17948000000000003,0.641,5.97,0.79,6.0220428428
2019-06-04 07:30:00,8.49824,1.46532,8.6236445776,0.018240000000000003,0.00532,0.019,8.48,1.46,8.6047661212,7.02736,1.09048,7.111465053,0.44736000000000004,0.13048,0.466,6.58,0.96,6.6496616455
2019-06-04 08:00:00,8.92264,1.62952,9.070217197,0.03264,0.00952,0.034,8.89,1.62,9.0363986189,7.01368,1.1102400000000001,7.1010097873,0.34368000000000004,0.10024000000000001,0.358,6.67,1.01,6.746035873
2019-06-04 08:30:00,9.6188,1.9784000000000002,9.82015173,0.028800000000000003,0.008400000000000001,0.03,9.59,1.97,9.7902502522,7.28888,1.26884,7.3984948875,0.33888,0.09884000000000001,0.353,6.95,1.17,7.0477939811
2019-06-04 09:00:00,8.90032,2.17176,9.1614539021,0.04032,0.011760000000000001,0.042,8.86,2.16,9.1194956001,7.75952,1.44736,7.8933517342,0.53952,0.15736,0.562,7.22,1.29,7.3343370525000005
2019-06-04 09:30:00,9.1532,2.2526,9.4263077077,0.0432,0.0126,0.045,9.11,2.24,9.3813485171,7.76728,1.41504,7.8951236089,0.49728000000000006,0.14504,0.518,7.27,1.27,7.3800948503
2019-06-04 10:00:00,9.217600000000001,2.4568,9.5393928528,0.057600000000000005,0.016800000000000002,0.06,9.16,2.44,9.4794092643,7.51896,1.3542800000000002,7.6399498559,0.28896000000000005,0.08428000000000001,0.301,7.23,1.27,7.34069479
2019-06-04 10:30:00,8.80688,2.34284,9.1131791708,0.14688,0.04284,0.153,8.66,2.3,8.9602232115,7.26464,1.33052,7.385477493,0.34464,0.10052000000000001,0.359,6.92,1.23,7.028463559
2019-06-04 11:00:00,8.36952,2.49236,8.7327385968,0.17952,0.052360000000000004,0.187,8.19,2.44,8.5457416296,7.56984,1.40412,7.6989629561,0.45984,0.13412000000000002,0.47900000000000004,7.11,1.27,7.2225341813
2019-06-04 11:30:00,8.63768,2.35724,8.9535521554,0.12768000000000002,0.03724,0.133,8.51,2.32,8.8205725438,7.6226400000000005,1.4195200000000001,7.7536879999,0.5126400000000001,0.14952000000000001,0.534,7.11,1.27,7.2225341813
2019-06-04 12:00:00,8.8988,2.4834,9.238826603,0.14880000000000002,0.0434,0.155,8.75,2.44,9.0838372949,7.50504,1.39772,7.6340845293,0.33504,0.09772,0.34900000000000003,7.17,1.3,7.2868992034
2019-06-04 12:30:00,8.82112,2.46116,9.1580274404,0.14112000000000002,0.04116,0.147,8.68,2.42,9.0110376761,7.3816,1.3138,7.4976055511,0.3216,0.09380000000000001,0.335,7.06,1.22,7.164635371
2019-06-04 13:00:00,9.63376,2.08568,9.8569464237,0.05376,0.015680000000000003,0.056,9.58,2.07,9.8010866744,7.46968,1.22824,7.5699863144,0.43968,0.12824000000000002,0.458,7.03,1.1,7.115539333
2019-06-04 13:30:00,8.66848,2.25164,8.9561391347,0.10848000000000001,0.03164,0.113,8.56,2.22,8.8431894699,7.51768,1.29224,7.6279352908,0.48768000000000006,0.14224,0.508,7.03,1.15,7.1234401801
2019-06-04 14:00:00,8.93336,2.15848,9.1904274547,0.06336,0.01848,0.066,8.87,2.14,9.1244999863,7.52456,1.26508,7.6301658304,0.39456,0.11508000000000002,0.41100000000000003,7.13,1.15,7.2221464953
2019-06-04 14:30:00,9.48976,2.20868,9.7433983907,0.02976,0.00868,0.031,9.46,2.2,9.712445624,7.62984,1.26912,7.734670258,0.33984000000000003,0.09912000000000001,0.354,7.29,1.17,7.3832919487
2019-06-04 15:00:00,9.394,2.127,9.6317892938,0.024,0.007,0.025,9.37,2.12,9.6068361077,7.73864,1.30752,7.8483219608,0.36864,0.10752,0.384,7.37,1.2,7.4670543054
2019-06-04 15:30:00,8.99568,2.16624,9.2528295348,0.05568000000000001,0.01624,0.058,8.94,2.15,9.1948953229,7.63928,1.33104,7.7543707933,0.44928,0.13104000000000002,0.468,7.19,1.2,7.2894512825
2019-06-04 16:00:00,9.1116,2.1538,9.3626977416,0.0816,0.0238,0.085,9.03,2.13,9.2778122421,7.68264,1.23452,7.7811950882000005,0.39264000000000004,0.11452000000000001,0.40900000000000003,7.29,1.12,7.375533879
2019-06-04 16:30:00,8.95184,2.18012,9.21348808,0.17184000000000002,0.050120000000000005,0.179,8.78,2.13,9.0346721025,7.6664,1.1952,7.759007153,0.3264,0.0952,0.34,7.34,1.1,7.4219673942
2019-06-04 17:00:00,8.73152,1.96836,8.9506358769,0.13152,0.038360000000000005,0.137,8.6,1.9300000000000002,8.8139037889,7.64176,1.10968,7.721909453,0.34176,0.09968,0.356,7.3,1.01,7.3695386558
2019-06-04 17:30:00,8.4944,1.5592000000000001,8.6363149549,0.13440000000000002,0.0392,0.14,8.36,1.52,8.4970583145,7.90032,1.09176,7.9753994257,0.52032,0.15176,0.542,7.38,0.9400000000000001,7.4396236464
2019-06-04 18:00:00,8.79448,1.4246400000000001,8.909123279,0.08448000000000001,0.024640000000000002,0.088,8.71,1.4,8.8217968691,7.94288,1.05084,8.012091325,0.48288000000000003,0.14084000000000002,0.503,7.46,0.91,7.5152977320000005
2019-06-04 18:30:00,9.0416,1.4638,9.1593253573,0.0816,0.0238,0.085,8.96,1.44,9.074976584,7.74056,0.8980800000000001,7.7924846359,0.37056000000000006,0.10808000000000001,0.386,7.37,0.79,7.4122196406
2019-06-04 19:00:00,9.10592,1.37756,9.2095304223,0.025920000000000002,0.007560000000000001,0.027,9.08,1.37,9.1827719127,7.93976,0.8736800000000001,7.9876846207,0.38976000000000005,0.11368,0.406,7.55,0.76,7.5881552435
2019-06-04 19:30:00,8.8536,1.3798,8.9604732576,0.033600000000000005,0.0098,0.035,8.82,1.37,8.9257660736,7.56912,0.9251600000000001,7.6254507145,0.42912000000000006,0.12516000000000002,0.447,7.14,0.8,7.1846781417
2019-06-04 20:00:00,8.4192,1.3256000000000001,8.5229187489,0.019200000000000002,0.0056,0.02,8.4,1.32,8.5030817943,7.65272,0.94996,7.7114555954,0.58272,0.16996000000000003,0.607,7.07,0.78,7.1128967376
2019-06-04 20:30:00,8.49056,1.40308,8.6057098836,0.010560000000000002,0.0030800000000000003,0.011,8.48,1.4,8.594789119,7.10912,0.8151600000000001,7.1557021319,0.42912000000000006,0.12516000000000002,0.447,6.68,0.6900000000000001,6.7155416758
2019-06-04 21:00:00,8.64192,1.37056,8.7499266283,0.0019200000000000003,0.0005600000000000001,0.002,8.64,1.37,8.7479426153,7.32864,0.82752,7.3752121054,0.36864,0.10752,0.384,6.96,0.72,6.9971422738
2019-06-04 21:30:00,8.46,1.29,8.5577859286,0.0,0.0,0.0,8.46,1.29,8.5577859286,7.12384,0.7461200000000001,7.1628061121,0.36384000000000005,0.10612,0.379,6.76,0.64,6.790228273
2019-06-04 22:00:00,7.59,0.9400000000000001,7.6479866632,0.0,0.0,0.0,7.59,0.9400000000000001,7.6479866632,7.1196,0.7578,7.1598159893,0.6096,0.1778,0.635,6.51,0.58,6.5357861042
2019-06-04 22:30:00,7.42,0.89,7.4731853985,0.0,0.0,0.0,7.42,0.89,7.4731853985,6.786,0.763,6.8287601364,0.456,0.133,0.47500000000000003,6.33,0.63,6.3612734574
2019-06-04 23:00:00,7.04,1.07,7.1208496684,0.0,0.0,0.0,7.04,1.07,7.1208496684,6.17192,0.7355600000000001,6.2155969142,0.36192,0.10556000000000001,0.377,5.8100000000000005,0.63,5.8440568101
2019-06-04 23:30:00,6.37,0.9500000000000001,6.4404502948,0.0,0.0,0.0,6.37,0.9500000000000001,6.4404502948,5.5952,0.6936,5.6380266051,0.3552,0.10360000000000001,0.37,5.24,0.59,5.2731110361999995
2019-06-05 00:00:00,5.8,0.98,5.8822104689,0.0,0.0,0.0,5.8,0.98,5.8822104689,5.59536,0.76948,5.6480220432,0.61536,0.17948000000000003,0.641,4.98,0.59,5.014828013
2019-06-05 00:30:00,5.75,0.91,5.8215633639,0.0,0.0,0.0,5.75,0.91,5.8215633639,5.5996,0.8028000000000001,5.6568549566,0.48960000000000004,0.1428,0.51,5.11,0.66,5.1524460211
2019-06-05 01:00:00,5.89,1.0,5.9742865683,0.0,0.0,0.0,5.89,1.0,5.9742865683,5.02576,0.61668,5.0634531498,0.36576000000000003,0.10668000000000001,0.381,4.66,0.51,4.6878246554
2019-06-05 01:30:00,5.66,1.0,5.7476603936,0.0,0.0,0.0,5.66,1.0,5.7476603936,5.09328,0.61304,5.1300408575,0.35328000000000004,0.10304,0.368,4.74,0.51,4.7673577588
2019-06-05 02:00:00,5.38,0.9,5.4547593897,0.0,0.0,0.0,5.38,0.9,5.4547593897,5.2984,0.6962,5.3439439555,0.6384000000000001,0.1862,0.665,4.66,0.51,4.6878246554
2019-06-05 02:30:00,5.49,0.99,5.5785481982,0.0,0.0,0.0,5.49,0.99,5.5785481982,5.1688,0.6984,5.2157699336,0.5088,0.1484,0.53,4.66,0.55,4.6923448296
2019-06-05 03:00:00,5.49,0.99,5.5785481982,0.0,0.0,0.0,5.49,0.99,5.5785481982,4.80192,0.65556,4.8464620704,0.36192,0.10556000000000001,0.377,4.44,0.55,4.4739356276
2019-06-05 03:30:00,5.28,0.99,5.3720107967,0.0,0.0,0.0,5.28,0.99,5.3720107967,4.99144,0.6729200000000001,5.0365955367,0.42144000000000004,0.12292000000000002,0.439,4.57,0.55,4.6029772974
2019-06-05 04:00:00,5.04,0.9400000000000001,5.1269094004,0.0,0.0,0.0,5.04,0.9400000000000001,5.1269094004,5.06296,0.6462800000000001,5.1040417122,0.67296,0.19628,0.7010000000000001,4.39,0.45,4.4130035123
2019-06-05 04:30:00,5.26,0.99,5.352354622,0.0,0.0,0.0,5.26,0.99,5.352354622,5.15624,0.67932,5.2007967274,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.61,0.52,4.6392348507
2019-06-05 05:00:00,5.44,0.96,5.5240564805,0.0,0.0,0.0,5.44,0.96,5.5240564805,4.884,0.5720000000000001,4.917381417,0.384,0.112,0.4,4.5,0.46,4.5234500107999995
2019-06-05 05:30:00,5.69,0.96,5.7704159295,0.0,0.0,0.0,5.69,0.96,5.7704159295,5.06632,0.6297600000000001,5.1053105684,0.37632000000000004,0.10976000000000001,0.392,4.69,0.52,4.7187392383999995
2019-06-05 06:00:00,5.55192,0.92056,5.627721244,0.0019200000000000003,0.0005600000000000001,0.002,5.55,0.92,5.6257355075,5.5952,0.7286,5.6424392775,0.7152000000000001,0.2086,0.745,4.88,0.52,4.9076267177
2019-06-05 06:30:00,6.48576,1.17168,6.5907447834,0.00576,0.00168,0.006,6.48,1.17,6.5847779006,5.98376,0.78568,6.0351202805,0.53376,0.15568,0.556,5.45,0.63,5.4862920083
2019-06-05 07:00:00,7.53112,1.30616,7.6435477627,0.021120000000000003,0.0061600000000000005,0.022,7.51,1.3,7.6216861651,6.29208,0.78144,6.3404194814,0.38208000000000003,0.11144000000000001,0.398,5.91,0.67,5.9478567568
2019-06-05 07:30:00,8.42592,1.3875600000000001,8.5394057522,0.025920000000000002,0.007560000000000001,0.027,8.4,1.38,8.5126024223,7.32616,1.02388,7.3973610565,0.59616,0.17388,0.621,6.73,0.85,6.7834651912
2019-06-05 08:00:00,8.68552,1.45036,8.8057822935,0.03552,0.010360000000000001,0.037,8.65,1.44,8.769042137,7.46408,1.13244,7.5494973739999995,0.69408,0.20244,0.723,6.77,0.93,6.8335788574
2019-06-05 08:30:00,9.05528,1.7990400000000002,9.2322608715,0.06528,0.01904,0.068,8.99,1.78,9.164523992,7.06456,1.00508,7.1356985502,0.39456,0.11508000000000002,0.41100000000000003,6.67,0.89,6.7291158409000005
2019-06-05 09:00:00,8.85736,2.00548,9.0815624317,0.08736000000000001,0.025480000000000003,0.091,8.77,1.98,8.9907341191,7.2975200000000005,1.24136,7.4023491406,0.34752000000000005,0.10136,0.362,6.95,1.1400000000000001,7.0428758331
2019-06-05 09:30:00,8.3332,2.2776,8.6388473768,0.1632,0.0476,0.17,8.17,2.23,8.4688724161,7.47672,1.39196,7.605188663,0.48672000000000004,0.14196,0.507,6.99,1.25,7.1008872685
2019-06-05 10:00:00,7.56792,2.2535600000000002,7.8963248287,0.21792000000000003,0.06356,0.227,7.35,2.19,7.6693285234,7.24776,1.35268,7.3729077168,0.55776,0.16268000000000002,0.581,6.69,1.19,6.7950128771
2019-06-05 10:30:00,7.56824,2.26532,7.8999956582,0.25824,0.07532000000000001,0.269,7.31,2.19,7.6310025554,7.04424,1.32832,7.1683855365,0.47424000000000005,0.13832,0.494,6.57,1.19,6.6769004785
2019-06-05 11:00:00,7.35128,2.37204,7.7244994271,0.28128000000000003,0.08204,0.293,7.07,2.29,7.4316216265,6.95016,1.35088,7.0802260416,0.38016000000000005,0.11088,0.396,6.57,1.24,6.6859928208
2019-06-05 11:30:00,6.75792,2.36856,7.1609747381,0.33792000000000005,0.09856000000000001,0.352,6.42,2.27,6.8095007159000005,7.06992,1.39456,7.2061478197,0.5299200000000001,0.15456,0.552,6.54,1.24,6.656515605
2019-06-05 12:00:00,6.8677600000000005,2.31268,7.2466969165,0.31776000000000004,0.09268000000000001,0.331,6.55,2.22,6.9159887218,7.13432,1.34376,7.259766718,0.66432,0.19376000000000002,0.6920000000000001,6.47,1.15,6.5714077639
2019-06-05 12:30:00,7.23608,2.30344,7.5938586766,0.28608,0.08344,0.298,6.95,2.22,7.2959509319,6.87528,1.22404,6.9833909385,0.42528000000000005,0.12404000000000001,0.443,6.45,1.1,6.5431261642
2019-06-05 13:00:00,7.16184,2.32512,7.5298164121,0.29184000000000004,0.08512,0.304,6.87,2.24,7.2259601438,6.53392,1.22656,6.648049338,0.43392000000000003,0.12656,0.452,6.1,1.1,6.1983868869
2019-06-05 13:30:00,6.69264,2.30952,7.0799232199,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.42,2.23,6.7962710364,6.90224,1.28732,7.0212612685,0.64224,0.18732000000000001,0.669,6.26,1.1,6.355910635
2019-06-05 14:00:00,7.34928,2.26104,7.6892274254,0.20928000000000002,0.061040000000000004,0.218,7.14,2.2,7.4712515685,7.02632,1.34976,7.1547903393,0.6163200000000001,0.17976,0.642,6.41,1.17,6.5159036211
2019-06-05 14:30:00,7.57312,2.3221600000000002,7.9211472401,0.21312,0.06216000000000001,0.222,7.36,2.26,7.6991687863,6.89784,1.31312,7.0217149472,0.38784,0.11312000000000001,0.404,6.51,1.2,6.6196752186
2019-06-05 15:00:00,7.34632,2.37476,7.7206154288,0.25632000000000005,0.07476000000000001,0.267,7.09,2.3,7.4537306096,6.83512,1.36816,6.9707049285,0.40512000000000004,0.11816000000000002,0.422,6.43,1.25,6.5503740351
2019-06-05 15:30:00,7.1952,2.4986,7.6166859591,0.23520000000000002,0.06860000000000001,0.245,6.96,2.43,7.3720078676,7.0456,1.4258,7.188420202,0.4656,0.1358,0.485,6.58,1.29,6.70525913
2019-06-05 16:00:00,7.33712,2.2291600000000003,7.6682777858,0.23712000000000003,0.06916,0.247,7.1,2.16,7.4212936878,7.3284,1.3412,7.4501183883,0.5184,0.1512,0.54,6.8100000000000005,1.19,6.913190291
2019-06-05 16:30:00,8.25144,2.14292,8.52516089,0.18144000000000002,0.05292,0.189,8.07,2.09,8.3362461576,7.3911999999999995,1.3166,7.5075477354,0.3312,0.0966,0.34500000000000003,7.06,1.22,7.164635371
2019-06-05 17:00:00,8.45128,2.00704,8.6863308249,0.16128,0.047040000000000005,0.168,8.29,1.96,8.5185503462,7.55336,1.15848,7.6416832701,0.30336,0.08848,0.316,7.25,1.07,7.3285332775
2019-06-05 17:30:00,7.86648,1.68564,8.0450537475,0.15648,0.04564000000000001,0.163,7.71,1.6400000000000001,7.8824932604,7.508,1.194,7.6023483214,0.528,0.154,0.55,6.98,1.04,7.0570532094
2019-06-05 18:00:00,8.4208,1.5594000000000001,8.5639710999,0.1008,0.029400000000000003,0.105,8.32,1.53,8.459509442,7.75888,1.16884,7.8464263076,0.5788800000000001,0.16884000000000002,0.603,7.18,1.0,7.2493034148
2019-06-05 18:30:00,8.802,1.601,8.9464185572,0.07200000000000001,0.021,0.075,8.73,1.58,8.8718261931,7.63088,1.03984,7.7014022619,0.41088,0.11984000000000002,0.428,7.22,0.92,7.2783789404
2019-06-05 19:00:00,8.86952,1.54736,9.0034831038,0.05952,0.01736,0.062,8.81,1.53,8.9418678138,7.35808,0.91444,7.414684201,0.35808,0.10444,0.373,7.0,0.81,7.0467084515
