Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 19:30:00,8.51168,1.41924,8.6291910745,0.03168,0.00924,0.033,8.48,1.4100000000000001,8.596423675,7.4764,0.9752000000000001,7.5397328865,0.5664,0.1652,0.59,6.91,0.81,6.9573126996
2019-06-05 20:00:00,8.434,1.367,8.5440648991,0.024,0.007,0.025,8.41,1.3599999999999999,8.5192546622,7.59016,0.93588,7.647640172,0.50016,0.14588,0.521,7.09,0.79,7.1338769263
2019-06-05 20:30:00,8.55632,1.36476,8.6644781609,0.01632,0.00476,0.017,8.54,1.3599999999999999,8.6476123872,7.36232,0.8927600000000001,7.4162508183,0.35232,0.10276,0.367,7.01,0.79,7.0543745293
2019-06-05 21:00:00,8.21576,1.35168,8.326208693,0.00576,0.00168,0.006,8.21,1.35,8.3202524,6.95144,0.8129200000000001,6.9988111133,0.42144000000000004,0.12292000000000002,0.439,6.53,0.6900000000000001,6.5663536304
2019-06-05 21:30:00,7.89,1.22,7.9837647761,0.0,0.0,0.0,7.89,1.22,7.9837647761,7.03848,0.82664,7.086856454,0.46848000000000006,0.13664,0.488,6.57,0.6900000000000001,6.6061335136
2019-06-05 22:00:00,7.8,1.22,7.8948337538,0.0,0.0,0.0,7.8,1.22,7.8948337538,6.82048,0.7626400000000001,6.862985298,0.42048,0.12264000000000001,0.438,6.4,0.64,6.4319203975
2019-06-05 22:30:00,7.75,1.1,7.8276752615,0.0,0.0,0.0,7.75,1.1,7.8276752615,6.42904,0.6447200000000001,6.4612861877,0.35904,0.10472000000000001,0.374,6.07,0.54,6.0939724318
2019-06-05 23:00:00,7.19,1.1,7.2736579518,0.0,0.0,0.0,7.19,1.1,7.2736579518,5.98248,0.56864,6.0094441007,0.37248000000000003,0.10864000000000001,0.388,5.61,0.46,5.6288275866
2019-06-05 23:30:00,6.28,0.96,6.3529520697,0.0,0.0,0.0,6.28,0.96,6.3529520697,6.02272,0.7699600000000001,6.0717373626,0.58272,0.16996000000000003,0.607,5.44,0.6000000000000001,5.4729882149
2019-06-06 00:00:00,6.01,0.86,6.071218988,0.0,0.0,0.0,6.01,0.86,6.071218988,5.56872,0.7579600000000001,5.6200663519,0.43872000000000005,0.12796000000000002,0.457,5.13,0.63,5.1685394455
2019-06-06 00:30:00,5.79,0.86,5.8535203083,0.0,0.0,0.0,5.79,0.86,5.8535203083,5.31096,0.73528,5.3616166219,0.36096,0.10528000000000001,0.376,4.95,0.63,4.9899298592
2019-06-06 01:00:00,5.57,1.06,5.6699647265,0.0,0.0,0.0,5.57,1.06,5.6699647265,5.2604,0.7172000000000001,5.3090662079,0.47040000000000004,0.13720000000000002,0.49,4.79,0.58,4.8249870466
2019-06-06 01:30:00,5.31,1.06,5.4147668463,0.0,0.0,0.0,5.31,1.06,5.4147668463,5.27944,0.72192,5.3285697143,0.5894400000000001,0.17192000000000002,0.614,4.69,0.55,4.7221393457000005
2019-06-06 02:00:00,5.73,1.06,5.8272206068,0.0,0.0,0.0,5.73,1.06,5.8272206068,5.10472,0.6309600000000001,5.1435665447,0.41472000000000003,0.12096000000000001,0.432,4.69,0.51,4.7176477189
2019-06-06 02:30:00,5.93,1.15,6.0404801134,0.0,0.0,0.0,5.93,1.15,6.0404801134,5.01928,0.63604,5.0594188006,0.32928,0.09604000000000001,0.343,4.69,0.54,4.7209850667
2019-06-06 03:00:00,5.5,1.04,5.5974637114,0.0,0.0,0.0,5.5,1.04,5.5974637114,5.09008,0.66544,5.1333931079,0.43008,0.12544000000000002,0.448,4.66,0.54,4.6911832196
2019-06-06 03:30:00,5.24,0.85,5.3084931949,0.0,0.0,0.0,5.24,0.85,5.3084931949,5.12848,0.71664,5.1783086042,0.46848000000000006,0.13664,0.488,4.66,0.58,4.6959557068
2019-06-06 04:00:00,5.34,0.88,5.4120236511,0.0,0.0,0.0,5.34,0.88,5.4120236511,5.02872,0.67796,5.0742146782,0.43872000000000005,0.12796000000000002,0.457,4.59,0.55,4.6228346282
2019-06-06 04:30:00,5.66,0.98,5.7442144807,0.0,0.0,0.0,5.66,0.98,5.7442144807,5.09232,0.65276,5.1339866186,0.35232,0.10276,0.367,4.74,0.55,4.7718025944
2019-06-06 05:00:00,5.6,0.98,5.6851033412,0.0,0.0,0.0,5.6,0.98,5.6851033412,5.17032,0.70676,5.2184019201,0.40032,0.11676,0.417,4.77,0.59,4.8063499665
2019-06-06 05:30:00,5.56288,0.98084,5.6486884318,0.00288,0.00084,0.003,5.5600000000000005,0.98,5.6457063331,5.20936,0.74148,5.2618650876,0.51936,0.15148,0.541,4.69,0.59,4.7269651998
2019-06-06 06:00:00,5.63768,0.91224,5.7110084574,0.007680000000000001,0.0022400000000000002,0.008,5.63,0.91,5.703069349,5.52968,0.75324,5.5807464913,0.5596800000000001,0.16324000000000002,0.583,4.97,0.59,5.0048976014
2019-06-06 06:30:00,6.6444,1.1542,6.7439030984,0.014400000000000001,0.004200000000000001,0.015,6.63,1.15,6.7289969535,5.88696,0.7682800000000001,5.9368806793,0.33696000000000004,0.09828,0.35100000000000003,5.55,0.67,5.5902951622
2019-06-06 07:00:00,7.38552,1.34036,7.5061621752,0.03552,0.010360000000000001,0.037,7.35,1.33,7.4693640961,6.5252,0.9036000000000001,6.5874674952,0.3552,0.10360000000000001,0.37,6.17,0.8,6.2216476917
2019-06-06 07:30:00,7.8152800000000004,1.4590400000000001,7.9503081198,0.06528,0.01904,0.068,7.75,1.44,7.882645495,7.31184,1.16512,7.4040873036,0.5318400000000001,0.15512,0.554,6.78,1.01,6.8548158254
2019-06-06 08:00:00,8.02752,1.6613600000000002,8.1976334634,0.10752,0.031360000000000006,0.112,7.92,1.63,8.0859940638,7.40704,1.25372,7.5123934535,0.5270400000000001,0.15372000000000002,0.549,6.88,1.1,6.9673811436
2019-06-06 08:30:00,8.2492,1.9606,8.4789889138,0.13920000000000002,0.040600000000000004,0.145,8.11,1.92,8.334176624,7.25328,1.36304,7.3802404297,0.35328000000000004,0.10304,0.368,6.9,1.26,7.0141000848
2019-06-06 09:00:00,8.14072,2.24396,8.4443281912,0.15072000000000002,0.043960000000000006,0.157,7.99,2.2,8.2873457753,7.25928,1.42604,7.398022452,0.32928,0.09604000000000001,0.343,6.93,1.33,7.0564722064
2019-06-06 09:30:00,8.0552,2.4886,8.4308586158,0.23520000000000002,0.06860000000000001,0.245,7.82,2.42,8.1858902998,7.08872,1.42296,7.2301290722000005,0.31872,0.09296,0.332,6.77,1.33,6.8994057715
2019-06-06 10:00:00,7.6896,2.4128,8.0592525708,0.24960000000000002,0.0728,0.26,7.44,2.34,7.7993076616,7.06832,1.35076,7.1962281926,0.44832000000000005,0.13076000000000002,0.467,6.62,1.22,6.7314782923
2019-06-06 10:30:00,7.23672,2.39196,7.6217838463,0.24672000000000002,0.07196000000000001,0.257,6.99,2.32,7.3649507806,6.93792,1.39356,7.076492309,0.45792000000000005,0.13356,0.47700000000000004,6.48,1.26,6.6013634955
2019-06-06 11:00:00,7.06856,2.46708,7.4867231951,0.29856000000000005,0.08708,0.311,6.77,2.38,7.1761619268,6.87648,1.41564,7.0206847102,0.39648000000000005,0.11564,0.41300000000000003,6.48,1.3,6.6091149181
2019-06-06 11:30:00,7.1152,2.4986,7.541158598,0.23520000000000002,0.06860000000000001,0.245,6.88,2.43,7.2965265709,6.78176,1.3746800000000001,6.9196830708,0.46176000000000006,0.13468000000000002,0.481,6.32,1.24,6.4404968752
2019-06-06 12:00:00,6.41128,2.51204,6.885844625,0.28128000000000003,0.08204,0.293,6.13,2.43,6.5940730963,6.34304,1.26172,6.4673096261000005,0.62304,0.18172000000000002,0.649,5.72,1.08,5.8210651946
2019-06-06 12:30:00,6.88048,2.60764,7.3580426337,0.30048,0.08764000000000001,0.313,6.58,2.52,7.046048538,6.49024,1.30132,6.6194145512,0.45024000000000003,0.13132000000000002,0.46900000000000003,6.04,1.17,6.1522760016
2019-06-06 13:00:00,6.9508,2.4294000000000002,7.3631246764,0.3408,0.0994,0.355,6.61,2.33,7.0086375281,6.34784,1.28312,6.4762234057,0.38784,0.11312000000000001,0.404,5.96,1.17,6.0737550165
2019-06-06 13:30:00,6.9911200000000004,2.23616,7.3400388555,0.26112,0.07616,0.272,6.73,2.16,7.0681327096,6.51168,1.17924,6.6175964972,0.51168,0.14924,0.533,6.0,1.03,6.0877664213
2019-06-06 14:00:00,7.28808,2.24944,7.6273252455,0.23808,0.06944,0.248,7.05,2.18,7.3793563405,6.88624,1.32932,7.0133724413,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.34,1.17,6.4470535906
2019-06-06 14:30:00,6.4973600000000005,2.54548,6.9781914133,0.32736000000000004,0.09548000000000001,0.341,6.17,2.45,6.6386293766,6.29512,1.28816,6.4255655004,0.40512000000000004,0.11816000000000002,0.422,5.89,1.17,6.0050811818
2019-06-06 15:00:00,7.5244800000000005,2.31964,7.8739144649,0.20448000000000002,0.059640000000000006,0.213,7.32,2.26,7.6609398901,6.67672,1.23696,6.7903357796,0.36672000000000005,0.10696000000000001,0.382,6.31,1.13,6.4103822039
2019-06-06 15:30:00,8.31584,2.19212,8.5999177322,0.07584,0.02212,0.079,8.24,2.17,8.5209447833,7.3876,1.3318,7.5066853537,0.4176,0.1218,0.435,6.97,1.21,7.0742490768
2019-06-06 16:00:00,6.91632,2.24476,7.2714805783,0.25632000000000005,0.07476000000000001,0.267,6.66,2.17,7.0046056277,6.9092,1.2456,7.0205814574,0.49920000000000003,0.1456,0.52,6.41,1.1,6.5036989475
2019-06-06 16:30:00,7.77656,2.23608,8.0916586186,0.22656,0.06608,0.23600000000000002,7.55,2.17,7.8556603796,7.0088,1.1834,7.1080034468,0.38880000000000003,0.1134,0.405,6.62,1.07,6.7059152992
2019-06-06 17:00:00,8.83504,1.88772,9.0344572942,0.09504000000000001,0.02772,0.099,8.74,1.8599999999999999,8.9357260477,7.75744,1.19092,7.8483224832000005,0.27744,0.08092,0.289,7.48,1.11,7.5619111341
2019-06-06 17:30:00,7.74472,1.69096,7.9271705922999995,0.17472000000000001,0.050960000000000005,0.182,7.57,1.6400000000000001,7.7456116608,7.53928,1.08104,7.6163895909,0.44928,0.13104000000000002,0.468,7.09,0.9500000000000001,7.1533628455
2019-06-06 18:00:00,7.67688,1.44284,7.8112914297,0.14688,0.04284,0.153,7.53,1.4,7.6590404099,7.78808,1.12444,7.8688344372,0.5980800000000001,0.17444,0.623,7.19,0.9500000000000001,7.2524892278
2019-06-06 18:30:00,7.7758400000000005,1.31212,7.8857686119,0.07584,0.02212,0.079,7.7,1.29,7.8073106765,7.63312,0.9671600000000001,7.6941483869,0.5731200000000001,0.16716,0.597,7.06,0.8,7.1051812081
2019-06-06 19:00:00,8.09816,1.33988,8.2082564409,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.03,1.32,8.1377699648,7.20504,0.8977200000000001,7.2607508289,0.33504,0.09772,0.34900000000000003,6.87,0.8,6.9164224856
2019-06-06 19:30:00,8.61304,1.38672,8.7239584135,0.02304,0.00672,0.024,8.59,1.38,8.700143677,7.23312,0.9271600000000001,7.2923007755,0.33312,0.09716000000000001,0.34700000000000003,6.9,0.8300000000000001,6.9497410024
2019-06-06 20:00:00,8.74576,1.46168,8.8670641365,0.00576,0.00168,0.006,8.74,1.46,8.8611060258,7.36096,0.8802800000000001,7.4134084604,0.48096000000000005,0.14028000000000002,0.501,6.88,0.74,6.9196820736
2019-06-06 20:30:00,8.36576,1.46168,8.4924936738,0.00576,0.00168,0.006,8.36,1.46,8.4865305043,6.75136,0.63748,6.7813894299,0.47136000000000006,0.13748000000000002,0.491,6.28,0.5,6.2998730146
2019-06-06 21:00:00,8.36672,1.44196,8.490067856,0.00672,0.0019600000000000004,0.007,8.36,1.44,8.4831126363,6.19888,0.42884000000000005,6.2136959211,0.33888,0.09884000000000001,0.353,5.86,0.33,5.8692844538
2019-06-06 21:30:00,8.13096,1.39028,8.2489629045,0.0009600000000000001,0.00028000000000000003,0.001,8.13,1.3900000000000001,8.247969447100001,6.596,0.638,6.6267835335,0.336,0.098,0.35000000000000003,6.26,0.54,6.2832475679
2019-06-06 22:00:00,7.59,1.19,7.6827208722,0.0,0.0,0.0,7.59,1.19,7.6827208722,6.716,0.803,6.7638350808,0.456,0.133,0.47500000000000003,6.26,0.67,6.2957525364
2019-06-06 22:30:00,7.4,0.99,7.4659292791,0.0,0.0,0.0,7.4,0.99,7.4659292791,6.58176,0.75468,6.6248854028,0.46176000000000006,0.13468000000000002,0.481,6.12,0.62,6.1513250605
2019-06-06 23:00:00,7.0,0.96,7.0655219199,0.0,0.0,0.0,7.0,0.96,7.0655219199,6.18824,0.70032,6.2277413562,0.37824,0.11032000000000002,0.394,5.8100000000000005,0.59,5.8398801358
2019-06-06 23:30:00,6.49,0.98,6.5635737217,0.0,0.0,0.0,6.49,0.98,6.5635737217,5.57888,0.60884,5.612003938,0.33888,0.09884000000000001,0.353,5.24,0.51,5.2647602035
2019-06-07 00:00:00,5.68,0.92,5.7540246784,0.0,0.0,0.0,5.68,0.92,5.7540246784,5.58368,0.7302400000000001,5.6312283562,0.5836800000000001,0.17024,0.608,5.0,0.56,5.0312622671
2019-06-07 00:30:00,5.5,0.96,5.5831532309,0.0,0.0,0.0,5.5,0.96,5.5831532309,5.4004,0.7022,5.4458612726,0.5904,0.17220000000000002,0.615,4.8100000000000005,0.53,4.8391114887
2019-06-07 01:00:00,5.65,1.08,5.7522951941,0.0,0.0,0.0,5.65,1.08,5.7522951941,4.94192,0.66556,4.9865362126,0.36192,0.10556000000000001,0.377,4.58,0.56,4.614108798
2019-06-07 01:30:00,5.53,1.08,5.6344742434,0.0,0.0,0.0,5.53,1.08,5.6344742434,4.76056,0.57808,4.795530002,0.37056000000000006,0.10808000000000001,0.386,4.39,0.47000000000000003,4.4150877681
2019-06-07 02:00:00,5.35,0.84,5.4155424474,0.0,0.0,0.0,5.35,0.84,5.4155424474,5.34312,0.7771600000000001,5.399343386,0.5731200000000001,0.16716,0.597,4.77,0.61,4.8088460154
2019-06-07 02:30:00,5.32,0.84,5.3859075373,0.0,0.0,0.0,5.32,0.84,5.3859075373,5.23728,0.75504,5.2914258192,0.49728000000000006,0.14504,0.518,4.74,0.61,4.7790898715
2019-06-07 03:00:00,5.47,0.89,5.5419310714000005,0.0,0.0,0.0,5.47,0.89,5.5419310714000005,4.80496,0.6422800000000001,4.8476967933,0.38496,0.11228,0.401,4.42,0.53,4.4516626108
2019-06-07 03:30:00,5.57,0.93,5.6471054532,0.0,0.0,0.0,5.57,0.93,5.6471054532,4.68832,0.5857600000000001,4.7247708093,0.32832,0.09576000000000001,0.342,4.36,0.49,4.3874480054
2019-06-07 04:00:00,5.15,0.8,5.2117655358,0.0,0.0,0.0,5.15,0.8,5.2117655358,4.86784,0.61812,4.9069276131,0.5078400000000001,0.14812,0.529,4.36,0.47000000000000003,4.3852593994
2019-06-07 04:30:00,5.18,0.87,5.2525517608,0.0,0.0,0.0,5.18,0.87,5.2525517608,4.91456,0.6500800000000001,4.9573686569,0.51456,0.15008000000000002,0.536,4.4,0.5,4.4283179651
2019-06-07 05:00:00,5.51,0.87,5.5782613779,0.0,0.0,0.0,5.51,0.87,5.5782613779,4.93552,0.61536,4.9737335675,0.39552000000000004,0.11536,0.41200000000000003,4.54,0.5,4.5674500545
2019-06-07 05:30:00,5.82,0.9500000000000001,5.8970246735,0.0,0.0,0.0,5.82,0.9500000000000001,5.8970246735,5.06024,0.67632,5.1052362923,0.33024000000000003,0.09632,0.34400000000000003,4.73,0.58,4.7654275779
2019-06-07 06:00:00,5.66,0.93,5.7358957452,0.0,0.0,0.0,5.66,0.93,5.7358957452,5.22112,0.74116,5.2734630178,0.62112,0.18116000000000002,0.647,4.6,0.56,4.6339615881
2019-06-07 06:30:00,6.32576,1.08168,6.4175751807,0.00576,0.00168,0.006,6.32,1.08,6.4116144613,6.02152,0.8283600000000001,6.0782302852,0.6115200000000001,0.17836000000000002,0.637,5.41,0.65,5.4489081475
2019-06-07 07:00:00,7.28112,1.2261600000000001,7.3836425157,0.021120000000000003,0.0061600000000000005,0.022,7.26,1.22,7.3617932598,6.5124,0.9532,6.5817888146,0.4224,0.1232,0.44,6.09,0.8300000000000001,6.1462996998
2019-06-07 07:30:00,8.338799999999999,1.5284,8.4777114836,0.028800000000000003,0.008400000000000001,0.03,8.31,1.52,8.4478695539,6.99888,1.03884,7.0755572077,0.33888,0.09884000000000001,0.353,6.66,0.9400000000000001,6.726009218
2019-06-07 08:00:00,8.79264,1.59952,8.9369448023,0.03264,0.00952,0.034,8.76,1.5899999999999999,8.9031286636,7.5120000000000005,1.141,7.5981593166,0.552,0.161,0.5750000000000001,6.96,0.98,7.0286556325
2019-06-07 08:30:00,8.96608,1.8834400000000002,9.1617649391,0.04608,0.01344,0.048,8.92,1.87,9.1139069559,7.41016,1.18588,7.5044508527,0.50016,0.14588,0.521,6.91,1.04,6.9878251266
2019-06-07 09:00:00,9.14856,2.08708,9.3836055437,0.05856000000000001,0.01708,0.061,9.09,2.07,9.3227141971,7.45176,1.2696800000000001,7.5591543441999995,0.34176,0.09968,0.356,7.11,1.17,7.2056228044
2019-06-07 09:30:00,9.33568,2.17624,9.5859762987,0.05568000000000001,0.01624,0.058,9.28,2.16,9.528063811700001,7.4904,1.2722,7.5976697085,0.3504,0.1022,0.365,7.14,1.17,7.2352263268
2019-06-07 10:00:00,9.34072,2.35896,9.6339889143,0.030720000000000004,0.008960000000000001,0.032,9.31,2.35,9.6020102062,7.85208,1.34644,7.9666844421,0.5020800000000001,0.14644000000000001,0.523,7.35,1.2,7.4473149524
2019-06-07 10:30:00,9.18592,2.06756,9.4157278317,0.025920000000000002,0.007560000000000001,0.027,9.16,2.06,9.3887805385,7.91184,1.43512,8.0409440739,0.5318400000000001,0.15512,0.554,7.38,1.28,7.4901802382
2019-06-07 11:00:00,9.63304,2.49672,9.9513351064,0.02304,0.00672,0.024,9.61,2.49,9.9273460703,7.77456,1.36508,7.8934926743,0.39456,0.11508000000000002,0.41100000000000003,7.38,1.25,7.4851118896
2019-06-07 11:30:00,10.12592,2.53756,10.4390357122,0.025920000000000002,0.007560000000000001,0.027,10.1,2.5300000000000002,10.4120555127,7.90504,1.43772,8.034718178,0.33504,0.09772,0.34900000000000003,7.57,1.34,7.6876849571
2019-06-07 12:00:00,9.944,2.417,10.2335245639,0.024,0.007,0.025,9.92,2.41,10.2085503378,7.90744,1.34592,8.0211662494,0.39744,0.11592000000000001,0.41400000000000003,7.51,1.23,7.6100591325
2019-06-07 12:30:00,10.08304,2.35672,10.3547971878,0.02304,0.00672,0.024,10.06,2.35,10.3308324931,7.87368,1.27024,7.9754840856,0.34368000000000004,0.10024000000000001,0.358,7.53,1.17,7.6203543225
2019-06-07 13:00:00,10.35016,2.35588,10.6148943754,0.02016,0.005880000000000001,0.021,10.33,2.35,10.5939322256,7.8244,1.3292,7.9364984722,0.3744,0.1092,0.39,7.45,1.22,7.5492317490000005
2019-06-07 13:30:00,10.31304,2.35672,10.5788904522,0.02304,0.00672,0.024,10.29,2.35,10.5549324962,7.78232,1.24276,7.8809236134,0.35232,0.10276,0.367,7.43,1.1400000000000001,7.5169475188
2019-06-07 14:00:00,9.694,2.137,9.9267519864,0.024,0.007,0.025,9.67,2.13,9.901807915700001,7.8288,1.2534,7.9285005518,0.38880000000000003,0.1134,0.405,7.44,1.1400000000000001,7.5268320029
2019-06-07 14:30:00,9.82728,2.29504,10.0917114901,0.01728,0.00504,0.018000000000000002,9.81,2.29,10.0737381344,7.93752,1.28136,8.0402802936,0.34752000000000005,0.10136,0.362,7.59,1.18,7.6811782950000005
2019-06-07 15:00:00,9.74976,2.26868,10.0102312161,0.02976,0.00868,0.031,9.72,2.26,9.979278531,7.754,1.252,7.8544267773000005,0.384,0.112,0.4,7.37,1.1400000000000001,7.457647082
2019-06-07 15:30:00,9.70856,2.24708,9.9652147895,0.05856000000000001,0.01708,0.061,9.65,2.23,9.9043121922,7.44864,1.19752,7.5442887007,0.36864,0.10752,0.384,7.08,1.09,7.1634139905
2019-06-07 16:00:00,9.19392,2.14156,9.4400447139,0.07392,0.021560000000000003,0.077,9.12,2.12,9.3631618591,6.894,0.862,6.9476816277,0.384,0.112,0.4,6.51,0.75,6.5530603538
2019-06-07 16:30:00,8.79616,2.10388,9.0442656861,0.11616000000000001,0.03388,0.121,8.68,2.07,8.9234130242,6.8124,0.7482000000000001,6.8533639185,0.3024,0.0882,0.315,6.51,0.66,6.543370691
2019-06-07 17:00:00,9.01832,1.86576,9.2092972587,0.08832000000000001,0.02576,0.092,8.93,1.8399999999999999,9.1175928841,7.36672,0.8869600000000001,7.419923288,0.36672000000000005,0.10696000000000001,0.382,7.0,0.78,7.0433230793
2019-06-07 17:30:00,9.269120000000001,1.76016,9.4347627845,0.06912,0.02016,0.07200000000000001,9.2,1.74,9.363097778,7.62576,0.9566800000000001,7.6855352579,0.36576000000000003,0.10668000000000001,0.381,7.26,0.85,7.3095895918
2019-06-07 18:00:00,8.762,1.7610000000000001,8.937212373,0.07200000000000001,0.021,0.075,8.69,1.74,8.8624883639,7.7305600000000005,0.8930800000000001,7.7819759573,0.49056000000000005,0.14308,0.511,7.24,0.75,7.2787430234
2019-06-07 18:30:00,8.50296,1.57128,8.6469213943,0.07296000000000001,0.02128,0.076,8.43,1.55,8.5713126183,7.6988,0.9384,7.7557795224,0.5088,0.1484,0.53,7.19,0.79,7.233270353
2019-06-07 19:00:00,8.49144,1.56792,8.634982709900001,0.06144000000000001,0.017920000000000002,0.064,8.43,1.55,8.5713126183,7.45792,0.8235600000000001,7.5032540807,0.45792000000000005,0.13356,0.47700000000000004,7.0,0.6900000000000001,7.0339249356
2019-06-07 19:30:00,8.60168,1.5292400000000002,8.7365596089,0.03168,0.00924,0.033,8.57,1.52,8.7037520645,7.44712,0.8241600000000001,7.4925854016,0.35712000000000005,0.10416,0.372,7.09,0.72,7.1264647617
2019-06-07 20:00:00,8.27728,0.9050400000000001,8.3266116518,0.01728,0.00504,0.018000000000000002,8.26,0.9,8.3088868087,7.10736,0.8154800000000001,7.1539900615,0.32736000000000004,0.09548000000000001,0.341,6.78,0.72,6.8181229088
2019-06-07 20:30:00,7.5344,1.1842,7.6268940598,0.014400000000000001,0.004200000000000001,0.015,7.52,1.18,7.6120168155,7.36888,0.8688400000000001,7.4199242179,0.81888,0.23884000000000002,0.853,6.55,0.63,6.5802279596
2019-06-07 21:00:00,7.6396,1.2328000000000001,7.7384290395,0.009600000000000001,0.0028,0.01,7.63,1.23,7.728505677,7.23328,0.73804,7.270835069,0.71328,0.20804000000000003,0.743,6.52,0.53,6.5415059428
2019-06-07 21:30:00,7.92,1.37,8.0376178063,0.0,0.0,0.0,7.92,1.37,8.0376178063,7.01976,0.74368,7.0590431646,0.6297600000000001,0.18368,0.656,6.39,0.56,6.4144914062
2019-06-07 22:00:00,7.38,1.1,7.4615279936,0.0,0.0,0.0,7.38,1.1,7.4615279936,7.03928,0.75604,7.079764078,0.56928,0.16604000000000002,0.593,6.47,0.59,6.4968453883
2019-06-07 22:30:00,6.97,1.03,7.0456937203,0.0,0.0,0.0,6.97,1.03,7.0456937203,6.642,0.711,6.6799464818,0.552,0.161,0.5750000000000001,6.09,0.55,6.1147853601
2019-06-07 23:00:00,6.46,0.93,6.5265994208,0.0,0.0,0.0,6.46,0.93,6.5265994208,6.35872,0.71296,6.3985648391,0.55872,0.16296000000000002,0.582,5.8,0.55,5.8260192241
2019-06-07 23:30:00,6.08,1.0,6.1616880804,0.0,0.0,0.0,6.08,1.0,6.1616880804,5.96264,0.69952,6.0035326267,0.5126400000000001,0.14952000000000001,0.534,5.45,0.55,5.4776819915
2019-06-08 00:00:00,5.68,1.0,5.7673564135,0.0,0.0,0.0,5.68,1.0,5.7673564135,5.76512,0.70316,5.8078431969,0.52512,0.15316000000000002,0.547,5.24,0.55,5.2687854388
2019-06-08 00:30:00,5.54,1.0,5.6295292876000005,0.0,0.0,0.0,5.54,1.0,5.6295292876000005,5.51304,0.73672,5.5620469613,0.50304,0.14672000000000002,0.524,5.01,0.59,5.0446208976
2019-06-08 01:00:00,5.38,0.97,5.4667449181,0.0,0.0,0.0,5.38,0.97,5.4667449181,5.29592,0.7075600000000001,5.3429776155,0.50592,0.14756000000000002,0.527,4.79,0.56,4.8226237672
2019-06-08 01:30:00,5.15,0.97,5.2405534059,0.0,0.0,0.0,5.15,0.97,5.2405534059,5.27984,0.6791200000000001,5.3233367731,0.57984,0.16912000000000002,0.604,4.7,0.51,4.7275892377
2019-06-08 02:00:00,5.15,0.89,5.2263371495,0.0,0.0,0.0,5.15,0.89,5.2263371495,5.2668800000000005,0.69284,5.3122549073,0.6268800000000001,0.18284,0.653,4.64,0.51,4.6679438728000004
2019-06-08 02:30:00,5.11,0.89,5.1869258718,0.0,0.0,0.0,5.11,0.89,5.1869258718,5.24016,0.69088,5.2855077334,0.62016,0.18088,0.646,4.62,0.51,4.6480641132
2019-06-08 03:00:00,4.92,0.97,5.0147083664,0.0,0.0,0.0,4.92,0.97,5.0147083664,5.20184,0.7001200000000001,5.2487434115,0.6518400000000001,0.19012,0.679,4.55,0.51,4.5784932019
2019-06-08 03:30:00,5.35,0.97,5.4372235562,0.0,0.0,0.0,5.35,0.97,5.4372235562,4.96248,0.6236400000000001,5.001513231,0.49248000000000003,0.14364000000000002,0.513,4.47,0.48,4.4956979436
2019-06-08 04:00:00,5.28,0.88,5.3528310267,0.0,0.0,0.0,5.28,0.88,5.3528310267,4.93552,0.63036,4.9756116609,0.5155200000000001,0.15036000000000002,0.537,4.42,0.48,4.4459869545
2019-06-08 04:30:00,5.39,1.03,5.4875313211,0.0,0.0,0.0,5.39,1.03,5.4875313211,5.00344,0.62392,5.0421907937,0.49344000000000005,0.14392000000000002,0.514,4.51,0.48,4.5354713096
2019-06-08 05:00:00,5.49,1.17,5.6132878066,0.0,0.0,0.0,5.49,1.17,5.6132878066,5.04304,0.6867200000000001,5.0895812008,0.50304,0.14672000000000002,0.524,4.54,0.54,4.5720017498
2019-06-08 05:30:00,5.61,1.11,5.7187586066,0.0,0.0,0.0,5.61,1.11,5.7187586066,5.0104,0.7072,5.0600632407,0.47040000000000004,0.13720000000000002,0.49,4.54,0.5700000000000001,4.5756420315
2019-06-08 06:00:00,5.57096,0.84028,5.6339742456,0.0009600000000000001,0.00028000000000000003,0.001,5.57,0.84,5.6329832238,5.13264,0.71952,5.1828276452,0.5126400000000001,0.14952000000000001,0.534,4.62,0.5700000000000001,4.655029538
2019-06-08 06:30:00,5.57384,0.7111200000000001,5.6190198434,0.0038400000000000005,0.0011200000000000001,0.004,5.57,0.71,5.6150690112,5.3996,0.8128000000000001,5.4604325836,0.48960000000000004,0.1428,0.51,4.91,0.67,4.9555019927
2019-06-08 07:00:00,5.87152,0.76336,5.9209345208,0.01152,0.00336,0.012,5.86,0.76,5.9090777622,5.48208,0.81644,5.5425423228,0.5020800000000001,0.14644000000000001,0.523,4.98,0.67,5.0248681575
2019-06-08 07:30:00,6.43016,0.7358800000000001,6.4721307929,0.02016,0.005880000000000001,0.021,6.41,0.73,6.4514339491,6.11904,0.8997200000000001,6.1848319783,0.47904,0.13972,0.499,5.64,0.76,5.6909753118
2019-06-08 08:00:00,6.4484,0.6812,6.4842806849,0.038400000000000004,0.0112,0.04,6.41,0.67,6.4449204805,6.42936,0.9414800000000001,6.4979269463,0.51936,0.15148,0.541,5.91,0.79,5.9625665615
2019-06-08 08:30:00,7.058,0.884,7.1131441712,0.048,0.014,0.05,7.01,0.87,7.0637808573,6.8552,0.9986,6.9275514433000005,0.4752,0.1386,0.495,6.38,0.86,6.4377014532
2019-06-08 09:00:00,7.32976,0.89868,7.3846467349000005,0.02976,0.00868,0.031,7.3,0.89,7.3540533041,7.06304,0.84672,7.113611516,0.50304,0.14672000000000002,0.524,6.5600000000000005,0.7000000000000001,6.5972418479
2019-06-08 09:30:00,7.78744,0.9609200000000001,7.8465017046,0.03744,0.010920000000000001,0.039,7.75,0.9500000000000001,7.808008709,7.21584,0.9371200000000001,7.27643737,0.43584000000000006,0.12712,0.454,6.78,0.81,6.8282135292
2019-06-08 10:00:00,7.8884,0.8612000000000001,7.9352706318,0.038400000000000004,0.0112,0.04,7.85,0.85,7.8958850042,7.17624,0.9793200000000001,7.2427541861,0.30624,0.08932000000000001,0.319,6.87,0.89,6.9274093281999995
2019-06-08 10:30:00,7.62064,0.9835200000000001,7.6838444544,0.08064,0.023520000000000003,0.084,7.54,0.96,7.6008683714,7.21576,0.9966800000000001,7.2842682131,0.36576000000000003,0.10668000000000001,0.381,6.85,0.89,6.9075755515
2019-06-08 11:00:00,7.24824,1.06032,7.3253847407,0.13824,0.04032,0.14400000000000002,7.11,1.02,7.1827919363,7.4048,1.0164,7.4742311979,0.3648,0.10640000000000001,0.38,7.04,0.91,7.0985702786000004
2019-06-08 11:30:00,6.7832,1.0976,6.8714283813,0.1632,0.0476,0.17,6.62,1.05,6.7027531657,6.66176,0.9396800000000001,6.7277072469,0.34176,0.09968,0.356,6.32,0.84,6.3755784051
2019-06-08 12:00:00,6.33376,0.92068,6.4003255698,0.17376000000000003,0.05068,0.181,6.16,0.87,6.2211333373,6.66944,0.87192,6.7261931581,0.34944000000000003,0.10192000000000001,0.364,6.32,0.77,6.3667338565
2019-06-08 12:30:00,6.5022400000000005,0.8573200000000001,6.5585152741,0.16224000000000002,0.04732,0.169,6.34,0.81,6.3915334623,6.8508,0.9494,6.9162721896,0.3408,0.0994,0.355,6.51,0.85,6.5652570399
2019-06-08 13:00:00,6.17448,0.80964,6.2273365254,0.20448000000000002,0.059640000000000006,0.213,5.97,0.75,6.0169261255,6.64904,1.00472,6.724521931,0.35904,0.10472000000000001,0.374,6.29,0.9,6.3540616931
2019-06-08 13:30:00,6.11272,0.8649600000000001,6.1736133342,0.22272000000000003,0.06496,0.232,5.89,0.8,5.9440810896,6.28928,0.9360400000000001,6.3585543797,0.32928,0.09604000000000001,0.343,5.96,0.84,6.0189035546
2019-06-08 14:00:00,5.7572,0.7246,5.8026198393,0.1872,0.0546,0.195,5.57,0.67,5.6101515131,6.3490400000000005,0.9447200000000001,6.4189410965,0.35904,0.10472000000000001,0.374,5.99,0.84,6.0486114109
2019-06-08 14:30:00,5.50928,0.73104,5.5575701165,0.20928000000000002,0.061040000000000004,0.218,5.3,0.67,5.3421812025,6.21832,0.93576,6.2883344695,0.32832,0.09576000000000001,0.342,5.89,0.84,5.949596625
2019-06-08 15:00:00,5.17176,0.60468,5.2069894757,0.22176,0.06468,0.231,4.95,0.54,4.9793674297,6.08656,0.8710800000000001,6.1485765019,0.34656000000000003,0.10108,0.361,5.74,0.77,5.7914160617
2019-06-08 15:30:00,5.15064,0.59852,5.1852983135,0.20064,0.05852,0.209,4.95,0.54,4.9793674297,5.95272,0.7899600000000001,6.0049073432,0.34272,0.09996000000000001,0.357,5.61,0.6900000000000001,5.6522738787
2019-06-08 16:00:00,4.6815999999999995,0.5688,4.7160271416,0.2016,0.058800000000000005,0.21,4.48,0.51,4.5089355728000005,6.14472,0.85096,6.2033633458,0.6547200000000001,0.19096000000000002,0.682,5.49,0.66,5.5295298173
2019-06-08 16:30:00,4.86584,0.5671200000000001,4.8987778068,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.67,0.51,4.6977654262,6.2156,0.7808,6.2644498561,0.5856,0.1708,0.61,5.63,0.61,5.6629497614
2019-06-08 17:00:00,5.18776,0.60768,5.2232297288,0.19776000000000002,0.05768,0.20600000000000002,4.99,0.55,5.0202191187,6.19856,0.7420800000000001,6.2428221823,0.41856000000000004,0.12208000000000001,0.436,5.78,0.62,5.8131574897
2019-06-08 17:30:00,6.51152,0.50836,6.5313339066000005,0.13152,0.038360000000000005,0.137,6.38,0.47000000000000003,6.3972884881,6.6568000000000005,0.7124,6.6948114238,0.3168,0.09240000000000001,0.33,6.34,0.62,6.3702433235
2019-06-08 18:00:00,6.83968,0.44324,6.8540268602,0.07968,0.02324,0.083,6.76,0.42,6.7730347703,6.49792,0.64856,6.5302063061,0.33792000000000005,0.09856000000000001,0.352,6.16,0.55,6.1845048306
2019-06-08 18:30:00,6.99488,0.42184000000000005,7.0075884012,0.07488,0.021840000000000002,0.078,6.92,0.4,6.931551053,6.63952,0.6723600000000001,6.6734768899,0.41952000000000006,0.12236000000000001,0.437,6.22,0.55,6.2442693728
2019-06-08 19:00:00,6.93896,0.30428000000000005,6.9456282797,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.89,0.29,6.8961003473,6.85792,0.67856,6.8914084482,0.5779200000000001,0.16856000000000002,0.602,6.28,0.51,6.3006745671
2019-06-08 19:30:00,7.01168,0.33924000000000004,7.0198817796,0.03168,0.00924,0.033,6.98,0.33,6.9877965053,6.76288,0.68084,6.7970647341,0.48288000000000003,0.14084000000000002,0.503,6.28,0.54,6.3031738037
2019-06-08 20:00:00,7.04304,0.29672000000000004,7.0492875668,0.02304,0.00672,0.024,7.02,0.29,7.0259874751,6.31136,0.45248000000000005,6.3275590238,0.35136,0.10248,0.366,5.96,0.35000000000000003,5.9702680007
2019-06-08 20:30:00,6.78152,0.29336,6.7878622261,0.01152,0.00336,0.012,6.77,0.29,6.7762083793,6.38304,0.44172000000000006,6.3983057289,0.38304000000000005,0.11172000000000001,0.399,6.0,0.33,6.0090681474
2019-06-08 21:00:00,6.68384,0.31112,6.6910771031,0.0038400000000000005,0.0011200000000000001,0.004,6.68,0.31,6.6871892451,6.23312,0.49216000000000004,6.252520004,0.45312,0.13216,0.47200000000000003,5.78,0.36,5.791200221
2019-06-08 21:30:00,6.5,0.28,6.5060279741,0.0,0.0,0.0,6.5,0.28,6.5060279741,6.41616,0.5788800000000001,6.4422209835,0.47616,0.13888,0.496,5.94,0.44,5.9562740031
2019-06-08 22:00:00,6.34,0.26,6.3453289907,0.0,0.0,0.0,6.34,0.26,6.3453289907,6.4032,0.5726,6.4287511229,0.5232,0.1526,0.545,5.88,0.42,5.894980916
2019-06-08 22:30:00,6.25,0.26,6.2554056623,0.0,0.0,0.0,6.25,0.26,6.2554056623,6.15176,0.53468,6.1749521294,0.46176000000000006,0.13468000000000002,0.481,5.69,0.4,5.7040424262
2019-06-08 23:00:00,5.72,0.21,5.723853597,0.0,0.0,0.0,5.72,0.21,5.723853597,5.81912,0.5251600000000001,5.8427690867,0.42912000000000006,0.12516000000000002,0.447,5.39,0.4,5.4048219212
2019-06-08 23:30:00,5.24,0.08,5.2406106514,0.0,0.0,0.0,5.24,0.08,5.2406106514,5.54336,0.5234800000000001,5.5680222162,0.42336,0.12348,0.441,5.12,0.4,5.1356012306
2019-06-09 00:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.30552,0.51036,5.3300103002,0.5155200000000001,0.15036000000000002,0.537,4.79,0.36,4.8035091340000005
2019-06-09 00:30:00,4.73,0.21,4.7346594387,0.0,0.0,0.0,4.73,0.21,4.7346594387,5.0504,0.49720000000000003,5.0748150705,0.47040000000000004,0.13720000000000002,0.49,4.58,0.36,4.5941266852
2019-06-09 01:00:00,4.48,0.15,4.4825104573,0.0,0.0,0.0,4.48,0.15,4.4825104573,4.83608,0.51344,4.8632592364,0.52608,0.15344000000000002,0.548,4.31,0.36,4.3250086705
2019-06-09 01:30:00,4.43,-0.05,4.4302821581,0.0,0.0,0.0,4.43,-0.05,4.4302821581,4.70384,0.44112,4.7244785532,0.48384000000000005,0.14112000000000002,0.504,4.22,0.30000000000000004,4.2306500683
2019-06-09 02:00:00,4.5,0.06,4.5003999822,0.0,0.0,0.0,4.5,0.06,4.5003999822,4.66296,0.41128000000000003,4.6810626144,0.55296,0.16128,0.5760000000000001,4.11,0.25,4.1175963862
2019-06-09 02:30:00,4.37,0.21,4.3750428569,0.0,0.0,0.0,4.37,0.21,4.3750428569,4.87528,0.5490400000000001,4.9060982461,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.33,0.39,4.3475280333
2019-06-09 03:00:00,4.25,0.18,4.2538100569,0.0,0.0,0.0,4.25,0.18,4.2538100569,4.78664,0.56652,4.8200484852,0.53664,0.15652000000000002,0.559,4.25,0.41000000000000003,4.2697306707
2019-06-09 03:30:00,4.17,0.12,4.1717262614,0.0,0.0,0.0,4.17,0.12,4.1717262614,4.6124,0.49820000000000003,4.6392280608,0.5424,0.1582,0.5650000000000001,4.07,0.34,4.0841767836
2019-06-09 04:00:00,4.17,0.23,4.1763381089,0.0,0.0,0.0,4.17,0.23,4.1763381089,4.15496,0.22728,4.1611715658,0.5049600000000001,0.14728000000000002,0.526,3.65,0.08,3.6508766071
2019-06-09 04:30:00,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,3.94688,-0.08216000000000001,3.9477350468,0.50688,0.14784,0.528,3.44,-0.23,3.4476803796
2019-06-09 05:00:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,3.85432,-0.07124000000000001,3.8549783138000002,0.54432,0.15876,0.5670000000000001,3.31,-0.23,3.317981314
2019-06-09 05:30:00,4.14384,0.23112000000000002,4.1502802797000005,0.0038400000000000005,0.0011200000000000001,0.004,4.14,0.23,4.1463839668,3.77496,-0.10272,3.7763572924,0.5049600000000001,0.14728000000000002,0.526,3.27,-0.25,3.279542651
2019-06-09 06:00:00,4.21152,0.24336000000000002,4.2185453417,0.01152,0.00336,0.012,4.2,0.24,4.2068515543,3.81624,-0.11068000000000001,3.8178446537,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.27,-0.27,3.2811278549000003
2019-06-09 06:30:00,4.34536,0.24448000000000003,4.352232071,0.015360000000000002,0.0044800000000000005,0.016,4.33,0.24,4.3366461696,3.9084000000000003,-0.07880000000000001,3.9091942904,0.5184,0.1512,0.54,3.39,-0.23,3.3977934016
2019-06-09 07:00:00,4.44744,0.23092000000000001,4.4534308797,0.03744,0.010920000000000001,0.039,4.41,0.22,4.4154841184,3.99472,-0.07404000000000001,3.995406087,0.5347200000000001,0.15596000000000002,0.557,3.46,-0.23,3.4676360824
2019-06-09 07:30:00,4.8072,0.2396,4.8131673563,0.06720000000000001,0.0196,0.07,4.74,0.22,4.7451027386,4.18032,-0.07824,4.1810521164,0.52032,0.15176,0.542,3.66,-0.23,3.6672196553000003
2019-06-09 08:00:00,5.06504,0.30772000000000005,5.0743789571,0.09504000000000001,0.02772,0.099,4.97,0.28,4.9778810753,4.43992,-0.07544000000000001,4.4405608655,0.5299200000000001,0.15456,0.552,3.91,-0.23,3.9167588642
2019-06-09 08:30:00,5.26288,0.35584000000000005,5.2748960179,0.12288000000000002,0.035840000000000004,0.128,5.14,0.32,5.1499514561,4.71824,0.015320000000000002,4.7182648718,0.49824,0.14532,0.519,4.22,-0.13,4.2220018948
2019-06-09 09:00:00,5.42952,0.37236,5.4422733669,0.17952,0.052360000000000004,0.187,5.25,0.32,5.2597433397,4.9684,0.3612,4.9815122202,0.5184,0.1512,0.54,4.45,0.21,4.4549523005000005
2019-06-09 09:30:00,5.62528,0.51404,5.6487177483,0.18528000000000003,0.054040000000000005,0.193,5.44,0.46,5.459413888,5.29072,0.37896,5.3042745781,0.5107200000000001,0.14896,0.532,4.78,0.23,4.7855302736
2019-06-09 10:00:00,5.6632,0.4676,5.6824716453,0.1632,0.0476,0.17,5.5,0.42,5.5160130529,5.4276,0.4268,5.4443548745,0.5376000000000001,0.1568,0.56,4.89,0.27,4.8974483152
2019-06-09 10:30:00,5.89984,0.67412,5.9382278333,0.21984,0.06412000000000001,0.229,5.68,0.61,5.7126613763,5.67408,0.45244000000000006,5.6920897568,0.45408000000000004,0.13244,0.47300000000000003,5.22,0.32,5.2297992313
2019-06-09 11:00:00,6.6356,0.6208,6.6645765057,0.1056,0.0308,0.11,6.53,0.59,6.5565997285,6.12296,0.42628000000000005,6.137780853,0.43296,0.12628,0.451,5.69,0.30000000000000004,5.6979031231
2019-06-09 11:30:00,6.84584,0.50212,6.864229731,0.07584,0.02212,0.079,6.77,0.48,6.7869949168,5.96272,0.45496000000000003,5.9800517055,0.46272,0.13496000000000002,0.482,5.5,0.32,5.5093012261
2019-06-09 12:00:00,5.94872,0.5179600000000001,5.9712270263,0.19872,0.057960000000000005,0.20700000000000002,5.75,0.46,5.7683706538,5.81016,0.40588,5.8243195139,0.50016,0.14588,0.521,5.31,0.26,5.3163615377
2019-06-09 12:30:00,5.84728,0.58504,5.8764747255,0.25728,0.07504000000000001,0.268,5.59,0.51,5.6132165467,5.70456,0.41008000000000006,5.7192805841,0.51456,0.15008000000000002,0.536,5.19,0.26,5.1965084432
2019-06-09 13:00:00,5.24896,0.59428,5.2824946569,0.28896000000000005,0.08428000000000001,0.301,4.96,0.51,4.98615082,5.49856,0.37708,5.5114745214,0.53856,0.15708000000000003,0.561,4.96,0.22,4.9648766349
2019-06-09 13:30:00,4.7096800000000005,0.5632400000000001,4.7432399265,0.31968,0.09324,0.333,4.39,0.47000000000000003,4.4150877681,5.14168,0.38924000000000003,5.1563922465,0.51168,0.14924,0.533,4.63,0.24,4.6362161296
2019-06-09 14:00:00,4.78496,0.57728,4.8196570832,0.26496000000000003,0.07728,0.276,4.52,0.5,4.5475707801,5.0388,0.3884,5.0537471247,0.5088,0.1484,0.53,4.53,0.24,4.5363531609
2019-06-09 14:30:00,4.85552,0.64036,4.8975642313000005,0.27552000000000004,0.08036,0.28700000000000003,4.58,0.56,4.614108798,5.00448,0.36964,5.0181125735,0.44448000000000004,0.12964,0.463,4.5600000000000005,0.24,4.5663114217
2019-06-09 15:00:00,5.49128,0.49704000000000004,5.5137287565,0.16128,0.047040000000000005,0.168,5.33,0.45,5.3489625162,5.26272,0.32496,5.272743195,0.46272,0.13496000000000002,0.482,4.8,0.19,4.8037589448
2019-06-09 15:30:00,6.6435200000000005,0.47436000000000006,6.6604335745,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.5600000000000005,0.45,6.5754163366,5.62944,0.35692,5.6407434439,0.46944,0.13692000000000001,0.489,5.16,0.22,5.1646877931
2019-06-09 16:00:00,7.03128,0.29204,7.0373422398,0.041280000000000004,0.01204,0.043000000000000003,6.99,0.28,6.9956057636,5.91056,0.36308,5.9217013265,0.49056000000000005,0.14308,0.511,5.42,0.22,5.4244631071
2019-06-09 16:30:00,7.07064,0.32352000000000003,7.0780375246,0.08064,0.023520000000000003,0.084,6.99,0.30000000000000004,6.9964348064,5.868,0.299,5.875612734,0.40800000000000003,0.11900000000000001,0.425,5.46,0.18,5.4629662272
2019-06-09 17:00:00,7.2108,0.3594,7.2197510345,0.1008,0.029400000000000003,0.105,7.11,0.33,7.1176541079,6.17344,0.36392,6.1841571131,0.49344000000000005,0.14392000000000002,0.514,5.68,0.22,5.6842589667
2019-06-09 17:30:00,7.3904,0.31220000000000003,7.3969913478,0.11040000000000001,0.0322,0.115,7.28,0.28,7.2853826255,6.19344,0.36392,6.2041225649,0.49344000000000005,0.14392000000000002,0.514,5.7,0.22,5.7042440341
2019-06-09 18:00:00,7.9672,0.29960000000000003,7.9728311157,0.06720000000000001,0.0196,0.07,7.9,0.28,7.9049604680000005,6.3596,0.3628,6.3699400311,0.48960000000000004,0.1428,0.51,5.87,0.22,5.8741212109
2019-06-09 18:30:00,8.06072,0.26896000000000003,8.0652059118,0.030720000000000004,0.008960000000000001,0.032,8.03,0.26,8.0342081128,6.66616,0.35888000000000003,6.6758133587,0.47616,0.13888,0.496,6.19,0.22,6.1939082977
2019-06-09 19:00:00,7.57976,0.26868000000000003,7.5845204595,0.02976,0.00868,0.031,7.55,0.26,7.5544754947,6.68632,0.36476000000000003,6.6962620170000005,0.49632000000000004,0.14476,0.517,6.19,0.22,6.1939082977
2019-06-09 19:30:00,7.36168,0.23924,7.3655663869,0.03168,0.00924,0.033,7.33,0.23,7.3336075706,6.53464,0.42552,6.5484797624999995,0.46464000000000005,0.13552,0.484,6.07,0.29,6.0769235638
2019-06-09 20:00:00,6.76128,0.24204000000000003,6.7656108815,0.041280000000000004,0.01204,0.043000000000000003,6.72,0.23,6.7239348599,6.40616,0.55888,6.4304924228,0.47616,0.13888,0.496,5.93,0.42,5.9448549183
2019-06-09 20:30:00,6.74496,0.23728000000000002,6.7491323294,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.72,0.23,6.7239348599,6.77272,0.60496,6.7996847574,0.46272,0.13496000000000002,0.482,6.31,0.47000000000000003,6.3274797511
2019-06-09 21:00:00,6.72768,0.23224000000000003,6.7316872773,0.007680000000000001,0.0022400000000000002,0.008,6.72,0.23,6.7239348599,6.52192,0.45056,6.5374647074,0.48192,0.14056000000000002,0.502,6.04,0.31,6.0479500659
2019-06-09 21:30:00,6.5,-0.18,6.5024918301,0.0,0.0,0.0,6.5,-0.18,6.5024918301,6.89232,0.52776,6.9124963363,0.47232,0.13776000000000002,0.492,6.42,0.39,6.4318348859
2019-06-09 22:00:00,6.25,0.03,6.2500719996,0.0,0.0,0.0,6.25,0.03,6.2500719996,6.7953600000000005,0.64448,6.8258532067,0.49536,0.14448000000000003,0.516,6.3,0.5,6.3198101237
2019-06-09 22:30:00,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,6.56344,0.61392,6.5920893805,0.49344000000000005,0.14392000000000002,0.514,6.07,0.47000000000000003,6.0881688544
2019-06-09 23:00:00,5.51,0.18,5.5129393249,0.0,0.0,0.0,5.51,0.18,5.5129393249,6.13632,0.6147600000000001,6.1670376195,0.49632000000000004,0.14476,0.517,5.64,0.47000000000000003,5.659549452
2019-06-09 23:30:00,5.04,-0.05,5.0402480098,0.0,0.0,0.0,5.04,-0.05,5.0402480098,5.65576,0.64168,5.6920448347,0.48576,0.14168,0.506,5.17,0.5,5.1941216774
2019-06-10 00:00:00,4.66,-0.05,4.6602682326,0.0,0.0,0.0,4.66,-0.05,4.6602682326,5.51304,0.6667200000000001,5.553208586,0.50304,0.14672000000000002,0.524,5.01,0.52,5.0369137376
2019-06-10 00:30:00,4.58,-0.14,4.5821392384,0.0,0.0,0.0,4.58,-0.14,4.5821392384,5.34208,0.66644,5.3834896675,0.5020800000000001,0.14644000000000001,0.523,4.84,0.52,4.8678537365
2019-06-10 01:00:00,4.48,-0.08,4.4807142288,0.0,0.0,0.0,4.48,-0.08,4.4807142288,5.16456,0.67008,5.2078486153,0.51456,0.15008000000000002,0.536,4.65,0.52,4.6789849327
2019-06-10 01:30:00,4.34,-0.02,4.3400460827,0.0,0.0,0.0,4.34,-0.02,4.3400460827,5.02112,0.6661600000000001,5.0651174912,0.50112,0.14616,0.522,4.52,0.52,4.549813183
2019-06-10 02:00:00,4.5600000000000005,0.08,4.5607017004,0.0,0.0,0.0,4.5600000000000005,0.08,4.5607017004,4.9784,0.6112000000000001,5.0157783045,0.5184,0.1512,0.54,4.46,0.46,4.4836592199
2019-06-10 02:30:00,4.59,0.15,4.5924503264,0.0,0.0,0.0,4.59,0.15,4.5924503264,4.97728,0.5450400000000001,5.0070335329,0.49728000000000006,0.14504,0.518,4.48,0.4,4.497821695
2019-06-10 03:00:00,4.5,0.15,4.5024993059,0.0,0.0,0.0,4.5,0.15,4.5024993059,4.89936,0.58148,4.9337457778000005,0.51936,0.15148,0.541,4.38,0.43,4.4010566913
2019-06-10 03:30:00,4.38,0.27,4.388314027,0.0,0.0,0.0,4.38,0.27,4.388314027,4.65168,0.53924,4.6828310454,0.51168,0.14924,0.533,4.14,0.39,4.1583289913
2019-06-10 04:00:00,4.29,0.27,4.2984881063,0.0,0.0,0.0,4.29,0.27,4.2984881063,4.82992,0.54456,4.860521865,0.5299200000000001,0.15456,0.552,4.3,0.39,4.3176498237
2019-06-10 04:30:00,4.43,0.30000000000000004,4.440146394,0.0,0.0,0.0,4.43,0.30000000000000004,4.440146394,5.0388,0.5584,5.069646536,0.5088,0.1484,0.53,4.53,0.41000000000000003,4.5485162416
2019-06-10 05:00:00,4.66,0.38,4.675467891,0.0,0.0,0.0,4.66,0.38,4.675467891,4.91512,0.50316,4.9408070798,0.52512,0.15316000000000002,0.547,4.39,0.35000000000000003,4.403930063
2019-06-10 05:30:00,5.24192,0.51056,5.2667254343,0.0019200000000000003,0.0005600000000000001,0.002,5.24,0.51,5.2647602035,5.04728,0.5550400000000001,5.0777066477,0.49728000000000006,0.14504,0.518,4.55,0.41000000000000003,4.5684351807
2019-06-10 06:00:00,5.33576,0.5916800000000001,5.3684653301,0.00576,0.00168,0.006,5.33,0.59,5.362555361,5.47224,0.7223200000000001,5.5197062241,0.52224,0.15232,0.544,4.95,0.5700000000000001,4.982710106
2019-06-10 06:30:00,6.07536,0.9344800000000001,6.1468082775,0.015360000000000002,0.0044800000000000005,0.016,6.06,0.93,6.1309460934,6.11536,0.7944800000000001,6.1667516895,0.49536,0.14448000000000003,0.516,5.62,0.65,5.6574640962
2019-06-10 07:00:00,6.98976,0.9786800000000001,7.0579430006,0.02976,0.00868,0.031,6.96,0.97,7.0272683171,6.42976,0.87868,6.4895217235,0.50976,0.14868,0.531,5.92,0.73,5.9648386399
2019-06-10 07:30:00,8.18704,1.36372,8.2998407334,0.047040000000000005,0.013720000000000001,0.049,8.14,1.35,8.2511877933,7.0348,1.0014,7.1057169237,0.4848,0.1414,0.505,6.55,0.86,6.6062167690999996
2019-06-10 08:00:00,8.27544,1.37492,8.3888802709,0.08544,0.02492,0.089,8.19,1.35,8.3005180561,13.754,2.507,13.9806138993,0.504,0.147,0.525,13.25,2.36,13.4585326095
2019-06-10 08:30:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,15.546,3.198,15.8715254465,0.336,0.098,0.35000000000000003,15.21,3.1,15.5226962864
2019-06-10 09:00:00,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0.0,0.0,0.0,15.40776,3.30268,15.7577524857,0.31776000000000004,0.09268000000000001,0.331,15.09,3.21,15.4276440197
2019-06-10 09:30:00,0.16128,0.047040000000000005,0.168,0.16128,0.047040000000000005,0.168,0.0,0.0,0.0,15.15592,3.59256,15.5758915764,0.38592000000000004,0.11256000000000001,0.402,14.77,3.48,15.1744291491
2019-06-10 10:00:00,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,14.63384,3.43612,15.0318393352,0.60384,0.17612000000000003,0.629,14.03,3.26,14.4037668684
2019-06-10 10:30:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,13.8812,3.4766,14.3099427322,0.5712,0.1666,0.595,13.31,3.31,13.7154001035
2019-06-10 11:00:00,0.24,0.07,0.25,0.24,0.07,0.25,0.0,0.0,0.0,13.72936,3.44148,14.1541199161,0.51936,0.15148,0.541,13.21,3.29,13.6135300345
2019-06-10 11:30:00,0.17664000000000002,0.05152,0.184,0.17664000000000002,0.05152,0.184,0.0,0.0,0.0,14.0704,3.8422,14.5855633076,0.3504,0.1022,0.365,13.72,3.74,14.2206188332
2019-06-10 12:00:00,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,14.674,3.892,15.181368186,0.384,0.112,0.4,14.29,3.7800000000000002,14.7814918056
2019-06-10 12:30:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0,15.22216,3.88188,15.7093331303,0.45216000000000006,0.13188,0.47100000000000003,14.77,3.75,15.2386154227
2019-06-10 13:00:00,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.0,0.0,0.0,15.3276,3.7218,15.7729869397,0.6576000000000001,0.1918,0.685,14.67,3.5300000000000002,15.0887308943
2019-06-10 13:30:00,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0,15.0584,3.4512,15.4488249391,0.5184,0.1512,0.54,14.54,3.3,14.9097820239
2019-06-10 14:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,15.90672,3.43696,16.2737959678,0.36672000000000005,0.10696000000000001,0.382,15.54,3.33,15.8927813802
2019-06-10 14:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,16.95944,3.57192,17.3315093861,0.34944000000000003,0.10192000000000001,0.364,16.61,3.47,16.9685886272
2019-06-10 15:00:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,16.79192,3.65556,17.1852173742,0.36192,0.10556000000000001,0.377,16.43,3.55,16.8091463198
2019-06-10 15:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,16.64848,3.6616400000000002,17.0463923984,0.34848,0.10164000000000001,0.363,16.3,3.56,16.684232077
2019-06-10 16:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,17.16576,3.32668,17.4851398679,0.36576000000000003,0.10668000000000001,0.381,16.8,3.22,17.1058001859
2019-06-10 16:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,16.98328,3.27804,17.2967437918,0.47328000000000003,0.13804000000000002,0.493,16.51,3.14,16.8059424014
2019-06-10 17:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,17.42496,2.76728,17.643329323,0.5049600000000001,0.14728000000000002,0.526,16.92,2.62,17.121647117
2019-06-10 17:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,18.14784,2.52312,18.3223969829,0.38784,0.11312000000000001,0.404,17.76,2.41,17.9227704332
2019-06-10 18:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,18.48752,2.48136,18.6532984536,0.34752000000000005,0.10136,0.362,18.14,2.38,18.2954639187
2019-06-10 18:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,18.63848,2.52164,18.8082855412,0.34848,0.10164000000000001,0.363,18.29,2.42,18.4494037844
2019-06-10 19:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,18.55712,2.36416,18.70710975,0.35712000000000005,0.10416,0.372,18.2,2.26,18.3397818962
2019-06-10 19:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,18.35696,2.47828,18.5234946001,0.33696000000000004,0.09828,0.35100000000000003,18.02,2.38,18.1764903103
2019-06-10 20:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,17.51616,2.31388,17.6683304757,0.35616000000000003,0.10388000000000001,0.371,17.16,2.21,17.3017253475
2019-06-10 20:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,16.89792,2.16856,17.0365006031,0.33792000000000005,0.09856000000000001,0.352,16.56,2.07,16.688873539
2019-06-10 21:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,16.33808,2.19444,16.4847937506,0.35808,0.10444,0.373,15.98,2.09,16.11609444
2019-06-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.66792,2.09856,15.8078357532,0.33792000000000005,0.09856000000000001,0.352,15.33,2.0,15.4599126776
2019-06-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.94616,1.73388,15.0463961998,0.35616000000000003,0.10388000000000001,0.371,14.59,1.63,14.6807697346
2019-06-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.4356,1.8408,14.5524943566,0.3456,0.1008,0.36,14.09,1.74,14.1970313798
