Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.25384,1.78612,13.3736494421,0.36384000000000005,0.10612,0.379,12.89,1.6800000000000002,12.9990191938
2019-06-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.10232,1.74276,12.2271567341,0.35232,0.10276,0.367,11.75,1.6400000000000001,11.8638990218
2019-06-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.42824,1.71032,11.5555122777,0.37824,0.11032000000000002,0.394,11.05,1.6,11.1652362268
2019-06-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.73128,1.52704,10.8393828976,0.40128,0.11704,0.418,10.33,1.4100000000000001,10.4257853421
2019-06-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.66496,1.56228,10.7787796434,0.38496,0.11228,0.401,10.28,1.45,10.3817580399
2019-06-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.39096,1.5352800000000002,10.5037676288,0.36096,0.10528000000000001,0.376,10.03,1.43,10.1314263557
2019-06-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.6348,1.4764,10.7367931898,0.3648,0.10640000000000001,0.38,10.27,1.37,10.3609748576
2019-06-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49736,1.5354800000000002,10.6090652651,0.32736000000000004,0.09548000000000001,0.341,10.17,1.44,10.2714409895
2019-06-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49384,1.40612,10.587627279,0.36384000000000005,0.10612,0.379,10.13,1.3,10.2130749532
2019-06-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.22792,1.37856,10.3204057672,0.33792000000000005,0.09856000000000001,0.352,9.89,1.28,9.9724871522
2019-06-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.607520000000001,1.38136,10.6970853974,0.34752000000000005,0.10136,0.362,10.26,1.28,10.3395357729
2019-06-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.76984,1.4291200000000002,10.8642458367,0.33984000000000003,0.09912000000000001,0.354,10.43,1.33,10.5144567144
2019-06-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.04384,1.5261200000000001,11.1487866694,0.36384000000000005,0.10612,0.379,10.68,1.42,10.7739871914
2019-06-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.70352,2.03436,11.8790151528,0.32352000000000003,0.09436000000000001,0.337,11.38,1.94,11.5441760208
2019-06-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.93424,1.7433200000000002,12.0608975205,0.35424000000000005,0.10332000000000001,0.369,11.58,1.6400000000000001,11.6955547111
2019-06-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.25352,2.25436,13.4438808162,0.32352000000000003,0.09436000000000001,0.337,12.93,2.16,13.1091761755
2019-06-11 07:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,14.44,2.115,14.5940681443,0.36,0.105,0.375,14.08,2.01,14.2227458671
2019-06-11 07:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,16.45,2.38,16.6212785308,0.48,0.14,0.5,15.97,2.24,16.1263294026
2019-06-11 08:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,17.66456,2.68508,17.8674658136,0.39456,0.11508000000000002,0.41100000000000003,17.27,2.5700000000000003,17.4601775478
2019-06-11 08:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,17.81168,3.33424,18.1210678714,0.39168000000000003,0.11424000000000001,0.40800000000000003,17.42,3.22,17.7151009029
2019-06-11 09:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,17.90176,3.40968,18.2235816677,0.34176,0.09968,0.356,17.56,3.31,17.8692389318
2019-06-11 09:30:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,17.52408,3.97744,17.9697915625,0.33408000000000004,0.09744000000000001,0.34800000000000003,17.19,3.88,17.6224430769
2019-06-11 10:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,18.37384,3.68612,18.7399433564,0.36384000000000005,0.10612,0.379,18.01,3.58,18.3623664052
2019-06-11 10:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,18.19792,3.7535600000000002,18.5809984931,0.45792000000000005,0.13356,0.47700000000000004,17.74,3.62,18.1055792506
2019-06-11 11:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,18.08304,3.57672,18.4333735816,0.50304,0.14672000000000002,0.524,17.58,3.43,17.9114851422
2019-06-11 11:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,18.46944,3.71692,18.8397374769,0.46944,0.13692000000000001,0.489,18.0,3.58,18.3525584048
2019-06-11 12:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,18.78352,3.67436,19.139528338,0.32352000000000003,0.09436000000000001,0.337,18.46,3.58,18.8039357582
2019-06-11 12:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,18.86136,3.61248,19.2041899803,0.35136,0.10248,0.366,18.51,3.51,18.8398566874
2019-06-11 13:00:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,18.36672,3.5319599999999998,18.7032388906,0.48672000000000004,0.14196,0.507,17.88,3.39,18.1985301604
2019-06-11 13:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,17.60696,3.25828,17.905904864,0.57696,0.16828,0.601,17.03,3.09,17.3080617055
2019-06-11 14:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,18.0088,3.2534,18.3003139044,0.38880000000000003,0.1134,0.405,17.62,3.14,17.8975976041
2019-06-11 14:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,18.39136,3.48248,18.7181673676,0.35136,0.10248,0.366,18.04,3.38,18.3539096652
2019-06-11 15:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,18.4848,3.7564,18.862618376,0.3648,0.10640000000000001,0.38,18.12,3.65,18.4839633196
2019-06-11 15:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,17.7004,3.7222,18.0875352937,0.3504,0.1022,0.365,17.35,3.62,17.7236254756
2019-06-11 16:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,18.45272,3.35496,18.7552294574,0.46272,0.13496000000000002,0.482,17.99,3.22,18.2758994307
2019-06-11 16:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,19.49192,3.2855600000000003,19.7668877115,0.60192,0.17556000000000002,0.627,18.89,3.11,19.1442994126
2019-06-11 17:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,19.44776,3.2726800000000003,19.7212018751,0.55776,0.16268000000000002,0.581,18.89,3.11,19.1442994126
2019-06-11 17:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,19.23944,3.21192,19.5057038222,0.34944000000000003,0.10192000000000001,0.364,18.89,3.11,19.1442994126
2019-06-11 18:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,19.88232,2.54276,20.0442579558,0.35232,0.10276,0.367,19.53,2.44,19.6818317237
2019-06-11 18:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,19.45808,2.5644400000000003,19.6263402039,0.35808,0.10444,0.373,19.1,2.46,19.2577672641
2019-06-11 19:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,19.10904,2.46472,19.2673364636,0.35904,0.10472000000000001,0.374,18.75,2.36,18.8979390411
2019-06-11 19:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,18.38328,2.18304,18.5124457379,0.35328000000000004,0.10304,0.368,18.03,2.08,18.1495812624
2019-06-11 20:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,18.02808,2.3144400000000003,18.1760364491,0.35808,0.10444,0.373,17.67,2.21,17.8076668882
2019-06-11 20:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,17.4408,2.2694,17.5878276373,0.3408,0.0994,0.355,17.1,2.17,17.2371372333
2019-06-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.95944,2.12192,17.0916690115,0.34944000000000003,0.10192000000000001,0.364,16.61,2.02,16.7323787908
2019-06-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.45504,2.20772,16.6024808086,0.33504,0.09772,0.34900000000000003,16.12,2.11,16.2575059588
2019-06-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.74848,2.00164,15.8751751171,0.34848,0.10164000000000001,0.363,15.4,1.9,15.5167651268
2019-06-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.74792,1.80856,14.8583994293,0.33792000000000005,0.09856000000000001,0.352,14.41,1.71,14.5111060915
2019-06-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.8,1.795,13.916250393,0.36,0.105,0.375,13.44,1.69,13.5458369989
2019-06-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.61984,1.70912,12.7350482056,0.33984000000000003,0.09912000000000001,0.354,12.28,1.6099999999999999,12.3850918446
2019-06-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.99424,1.9733200000000002,12.1554837419,0.35424000000000005,0.10332000000000001,0.369,11.64,1.87,11.7892535811
2019-06-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.41872,1.77296,11.5555421162,0.31872,0.09296,0.332,11.1,1.6800000000000002,11.2264152783
2019-06-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.10328,1.67304,11.2286192205,0.35328000000000004,0.10304,0.368,10.75,1.57,10.8640416052
2019-06-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.01696,1.6282800000000002,11.1366378858,0.33696000000000004,0.09828,0.35100000000000003,10.68,1.53,10.7890361015
2019-06-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.47808,1.61444,11.5910628072,0.35808,0.10444,0.373,11.12,1.51,11.2220541792
2019-06-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.35448,1.61464,11.4687086631,0.32448000000000005,0.09464,0.338,11.03,1.52,11.134239983
2019-06-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.09192,1.57556,11.2032619625,0.36192,0.10556000000000001,0.377,10.73,1.47,10.8302262211
2019-06-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.09176,1.66968,11.2167272945,0.34176,0.09968,0.356,10.75,1.57,10.8640416052
2019-06-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.906,1.608,11.0239058414,0.336,0.098,0.35000000000000003,10.57,1.51,10.6773123959
2019-06-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14888,1.67884,11.2745744487,0.33888,0.09884000000000001,0.353,10.81,1.58,10.9248569785
2019-06-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.24752,1.6813600000000002,11.3724965421,0.34752000000000005,0.10136,0.362,10.9,1.58,11.0139184671
2019-06-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.58872,1.74296,11.7190588701,0.31872,0.09296,0.332,11.27,1.65,11.390144863
2019-06-12 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,12.14504,1.85772,12.2862980674,0.33504,0.09772,0.34900000000000003,11.81,1.76,11.9404229406
2019-06-12 06:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,13.56736,2.18548,13.7422552807,0.32736000000000004,0.09548000000000001,0.341,13.24,2.09,13.4039434496
2019-06-12 07:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,15.16816,2.17988,15.3239993017,0.30816000000000004,0.08988,0.321,14.86,2.09,15.0062553623
2019-06-12 07:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,17.03408,2.58744,17.2294726327,0.33408000000000004,0.09744000000000001,0.34800000000000003,16.7,2.49,16.884611337
2019-06-12 08:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,17.99408,2.84744,18.2179809419,0.33408000000000004,0.09744000000000001,0.34800000000000003,17.66,2.75,17.872831337
2019-06-12 08:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,18.08664,3.31652,18.3881986992,0.29664,0.08652000000000001,0.309,17.79,3.23,18.0808462191
2019-06-12 09:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,17.76392,3.5515600000000003,18.1154749372,0.31392000000000003,0.09156,0.327,17.45,3.46,17.789718941
2019-06-12 09:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,18.11448,3.70464,18.489422468,0.32448000000000005,0.09464,0.338,17.79,3.61,18.1525810837
2019-06-12 10:00:00,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0,17.85872,3.7729600000000003,18.2529205115,0.31872,0.09296,0.332,17.54,3.68,17.9218860615
2019-06-12 10:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,17.33432,3.37876,17.6605398842,0.30432000000000003,0.08876,0.317,17.03,3.29,17.3448839719
2019-06-12 11:00:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,17.58776,3.50268,17.9331555784,0.31776000000000004,0.09268000000000001,0.331,17.27,3.41,17.6034371644
2019-06-12 11:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,17.58312,3.7771600000000003,17.9842443989,0.33312,0.09716000000000001,0.34700000000000003,17.25,3.68,17.6381660044
2019-06-12 12:00:00,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0,17.14264,3.7545200000000003,17.5489750869,0.6326400000000001,0.18452000000000002,0.659,16.51,3.5700000000000003,16.8915659428
2019-06-12 12:30:00,0.10944000000000001,0.031920000000000004,0.114,0.10944000000000001,0.031920000000000004,0.114,0.0,0.0,0.0,16.77544,3.70492,17.1796920636,0.56544,0.16492,0.589,16.21,3.54,16.5920372468
2019-06-12 13:00:00,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0,16.26776,3.18768,16.5771324179,0.43776000000000004,0.12768000000000002,0.456,15.83,3.06,16.1230425168
2019-06-12 13:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,16.18224,2.8923200000000002,16.4386862735,0.28224000000000005,0.08232,0.294,15.9,2.81,16.1463958827
2019-06-12 14:00:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,15.54288,3.83584,16.0092094496,2.04288,0.59584,2.128,13.5,3.24,13.8833569428
2019-06-12 14:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,15.70544,3.5449200000000003,16.1005373637,1.5254400000000001,0.44492000000000004,1.589,14.18,3.1,14.5149026865
2019-06-12 15:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,15.6704,3.0072,15.956336923,0.47040000000000004,0.13720000000000002,0.49,15.2,2.87,15.4685778273
2019-06-12 15:30:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,16.26288,2.97584,16.5329032417,0.36288000000000004,0.10584,0.378,15.9,2.87,16.1569458748
2019-06-12 16:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,17.19328,2.77304,17.4154709382,0.35328000000000004,0.10304,0.368,16.84,2.67,17.0503519025
2019-06-12 16:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,17.39512,2.60316,17.5888215012,0.28512000000000004,0.08316000000000001,0.297,17.11,2.52,17.2945800759
2019-06-12 17:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,17.75528,2.57904,17.9416112766,0.30528000000000005,0.08904000000000001,0.318,17.45,2.49,17.6267580683
2019-06-12 17:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,18.28696,2.28828,18.429572198,0.33696000000000004,0.09828,0.35100000000000003,17.95,2.19,18.0831026099
2019-06-12 18:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,18.64464,2.40052,18.7985397571,0.34464,0.10052000000000001,0.359,18.3,2.3,18.4439692041
2019-06-12 18:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,18.35408,2.35744,18.5048581729,0.33408000000000004,0.09744000000000001,0.34800000000000003,18.02,2.26,18.1611673634
2019-06-12 19:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,18.24856,2.76708,18.4571577931,1.73856,0.5070800000000001,1.811,16.51,2.26,16.6639641142
2019-06-12 19:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,18.1444,2.9192,18.3777305454,1.8144,0.5292,1.8900000000000001,16.33,2.39,16.503969219600002
2019-06-12 20:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,17.77616,2.34388,17.9300205744,0.35616000000000003,0.10388000000000001,0.371,17.42,2.24,17.5634279114
2019-06-12 20:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,17.30408,2.33744,17.4612373674,0.33408000000000004,0.09744000000000001,0.34800000000000003,16.97,2.24,17.1171989531
2019-06-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.76232,2.30276,16.9197539994,0.35232,0.10276,0.367,16.41,2.2,16.5568143071
2019-06-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.50984,2.2591200000000002,16.6636862668,0.33984000000000003,0.09912000000000001,0.354,16.17,2.16,16.3136292713
2019-06-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.86672,2.26696,16.0278479903,0.36672000000000005,0.10696000000000001,0.382,15.5,2.16,15.6497795512
2019-06-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.0204,2.0622,15.1613022198,0.3504,0.1022,0.365,14.67,1.96,14.8003547255
2019-06-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.6596,1.9078,13.7921852148,0.36960000000000004,0.1078,0.385,13.29,1.8,13.4113422147
2019-06-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.66464,2.01052,12.8232327047,0.34464,0.10052000000000001,0.359,12.32,1.9100000000000001,12.4671769058
2019-06-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.7896,2.2078,11.9945424673,0.36960000000000004,0.1078,0.385,11.42,2.1,11.6114770809
2019-06-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.03232,1.98276,11.2090776516,0.35232,0.10276,0.367,10.68,1.88,10.8442058262
2019-06-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.92056,1.93808,11.0912030366,0.37056000000000006,0.10808000000000001,0.386,10.55,1.83,10.7075393999
2019-06-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.26136,2.01248,11.4397685641,0.35136,0.10248,0.366,10.91,1.9100000000000001,11.075928855
2019-06-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.43248,1.97864,11.6024400537,0.37248000000000003,0.10864000000000001,0.388,11.06,1.87,11.2169737452
2019-06-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.69696,2.07828,11.8801566067,0.33696000000000004,0.09828,0.35100000000000003,11.36,1.98,11.5312618564
2019-06-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.75152,2.20836,11.9572185813,0.37152,0.10836000000000001,0.387,11.38,2.1,11.5721389553
2019-06-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.77328,2.27304,11.9906977612,0.35328000000000004,0.10304,0.368,11.42,2.17,11.6243408415
2019-06-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.65672,2.23696,11.8694191602,0.36672000000000005,0.10696000000000001,0.382,11.29,2.13,11.4891688124
2019-06-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.68696,2.26828,11.9050463334,0.33696000000000004,0.09828,0.35100000000000003,11.35,2.17,11.5555787393
2019-06-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.4748,2.0764,11.6611522587,0.3648,0.10640000000000001,0.38,11.11,1.97,11.283306253
2019-06-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.73216,2.14688,11.9269724574,0.33216,0.09688000000000001,0.34600000000000003,11.4,2.05,11.5828537071
2019-06-13 06:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,12.42192,2.33556,12.6395781971,0.36192,0.10556000000000001,0.377,12.06,2.23,12.2644404683
2019-06-13 06:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,13.47888,2.40884,13.6924328079,0.33888,0.09884000000000001,0.353,13.14,2.31,13.3415029138
2019-06-13 07:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,14.9548,2.4764,15.1584497888,0.3648,0.10640000000000001,0.38,14.59,2.37,14.7812381078
2019-06-13 07:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,16.866,2.698,17.0804320788,0.336,0.098,0.35000000000000003,16.53,2.6,16.7332274233
2019-06-13 08:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,17.58944,2.9519200000000003,17.8354206903,0.34944000000000003,0.10192000000000001,0.364,17.24,2.85,17.4739835184
2019-06-13 08:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,17.26624,3.22932,17.5656355251,0.30624,0.08932000000000001,0.319,16.96,3.14,17.2482230969
2019-06-13 09:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,17.1684,3.4912,17.5197727154,0.27840000000000004,0.08120000000000001,0.29,16.89,3.41,17.2307922047
2019-06-13 09:30:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,17.41912,3.93016,17.8569846055,0.30912,0.09016,0.322,17.11,3.84,17.535612336
2019-06-13 10:00:00,0.12384,0.036120000000000006,0.129,0.12384,0.036120000000000006,0.129,0.0,0.0,0.0,16.93792,4.10856,17.4290963392,0.33792000000000005,0.09856000000000001,0.352,16.6,4.01,17.0774734665
2019-06-13 10:30:00,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,16.67352,3.81936,17.1053728401,0.44352,0.12936,0.462,16.23,3.69,16.644188174900002
2019-06-13 11:00:00,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0,17.44336,3.91848,17.87806739,0.5433600000000001,0.15848,0.5660000000000001,16.9,3.76,17.3132203821
2019-06-13 11:30:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,17.51304,3.96672,17.95665441,0.50304,0.14672000000000002,0.524,17.01,3.8200000000000003,17.4336599714
2019-06-13 12:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,17.72416,3.90288,18.1487828793,0.5241600000000001,0.15288000000000002,0.546,17.2,3.75,17.60404783
2019-06-13 12:30:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,17.30496,3.8572800000000003,17.7296432451,0.5049600000000001,0.14728000000000002,0.526,16.8,3.71,17.2047696875
2019-06-13 13:00:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,17.43896,3.82428,17.853359443,0.5289600000000001,0.15428,0.551,16.91,3.67,17.3036701309
2019-06-13 13:30:00,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0,16.83824,3.72532,17.2454149095,0.49824,0.14532,0.519,16.34,3.58,16.727582013
2019-06-13 14:00:00,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.0,0.0,0.0,15.764,3.677,16.187156174,0.504,0.147,0.525,15.26,3.5300000000000002,15.662965875
2019-06-13 14:30:00,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0,15.62928,3.69104,16.0592082495,0.44928,0.13104000000000002,0.468,15.18,3.56,15.591856849
2019-06-13 15:00:00,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0.0,0.0,0.0,15.85792,3.52356,16.2446637946,0.45792000000000005,0.13356,0.47700000000000004,15.4,3.39,15.7687063515
2019-06-13 15:30:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,15.6776,3.4818,16.059578855,0.4176,0.1218,0.435,15.26,3.36,15.625530391
2019-06-13 16:00:00,0.17472000000000001,0.050960000000000005,0.182,0.17472000000000001,0.050960000000000005,0.182,0.0,0.0,0.0,15.36744,3.29592,15.7169112996,0.39744,0.11592000000000001,0.41400000000000003,14.97,3.18,15.3040288813
2019-06-13 16:30:00,0.16992000000000002,0.04956000000000001,0.177,0.16992000000000002,0.04956000000000001,0.177,0.0,0.0,0.0,16.27776,3.21268,16.5917685435,0.31776000000000004,0.09268000000000001,0.331,15.96,3.12,16.262103185
2019-06-13 17:00:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,17.69064,2.91352,17.9289526298,0.32064000000000004,0.09352,0.334,17.37,2.8200000000000003,17.5974231068
2019-06-13 17:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,18.35256,2.6640800000000002,18.5449125315,0.32256,0.09408000000000001,0.336,18.03,2.5700000000000003,18.2122431348
2019-06-13 18:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,18.51544,2.74492,18.7178017994,0.32544,0.09492,0.339,18.19,2.65,18.3820183875
2019-06-13 18:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,18.03832,2.64576,18.2313201497,0.32832,0.09576000000000001,0.342,17.71,2.55,17.8926409454
2019-06-13 19:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,17.53272,2.37996,17.6935152019,0.34272,0.09996000000000001,0.357,17.19,2.2800000000000002,17.3405449741
2019-06-13 19:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,17.7916,2.6538,17.9884319772,0.3216,0.09380000000000001,0.335,17.47,2.56,17.6565710148
2019-06-13 20:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,17.17888,2.6288400000000003,17.3788583572,0.33888,0.09884000000000001,0.353,16.84,2.5300000000000002,17.0289899877
2019-06-13 20:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,16.63448,2.56464,16.8310220486,0.32448000000000005,0.09464,0.338,16.31,2.47,16.4959692046
2019-06-13 21:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,16.25136,2.28248,16.4108627683,0.35136,0.10248,0.366,15.9,2.18,16.0487507302
2019-06-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.91832,2.12576,16.0596316023,0.32832,0.09576000000000001,0.342,15.59,2.03,15.7216093324
2019-06-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.23656,2.09108,15.3793815285,0.34656000000000003,0.10108,0.361,14.89,1.99,15.0223899563
2019-06-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.88928,2.13604,15.0417195094,0.32928,0.09604000000000001,0.343,14.56,2.04,14.7022175198
2019-06-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.818480000000001,1.95164,13.9556185173,0.34848,0.10164000000000001,0.363,13.47,1.85,13.5964480656
2019-06-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.61488,1.76184,12.7373183049,0.31488000000000005,0.09184,0.328,12.3,1.67,12.4128522105
2019-06-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.00848,1.8316400000000002,12.1473658461,0.34848,0.10164000000000001,0.363,11.66,1.73,11.7876418337
2019-06-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.5112,1.8966,11.6663969159,0.3312,0.0966,0.34500000000000003,11.18,1.8,11.3239745673
2019-06-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.08232,1.65276,11.2048843011,0.35232,0.10276,0.367,10.73,1.55,10.8413744516
2019-06-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.91024,1.5663200000000002,11.022100308,0.33024000000000003,0.09632,0.34400000000000003,10.58,1.47,10.6816337702
2019-06-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.27752,1.57136,11.3864669498,0.34752000000000005,0.10136,0.362,10.93,1.47,11.0284087701
2019-06-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.33392,1.59156,11.4451214847,0.31392000000000003,0.09156,0.327,11.02,1.5,11.1216185872
2019-06-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.08464,1.6305200000000002,11.2039207155,0.34464,0.10052000000000001,0.359,10.74,1.53,10.8484330666
2019-06-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.91448,1.54464,11.0232384715,0.32448000000000005,0.09464,0.338,10.59,1.45,10.68880723
2019-06-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.06464,1.6505200000000002,11.1870672922,0.34464,0.10052000000000001,0.359,10.72,1.55,10.8314772769
2019-06-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.13872,1.69296,11.2666408836,0.31872,0.09296,0.332,10.82,1.6,10.9376597131
2019-06-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.2508,1.6494,11.3710606805,0.3408,0.0994,0.355,10.91,1.55,11.0195553449
2019-06-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.39144,1.73792,11.5232491599,0.30144000000000004,0.08792000000000001,0.314,11.09,1.65,11.2120738492
2019-06-14 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,11.74984,1.74912,11.8793165123,0.33984000000000003,0.09912000000000001,0.354,11.41,1.65,11.5286859615
2019-06-14 06:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,13.22488,1.99184,13.3740374457,0.31488000000000005,0.09184,0.328,12.91,1.9,13.0490651006
2019-06-14 07:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,14.7812,2.2666,14.9539743547,0.3312,0.0966,0.34500000000000003,14.45,2.17,14.612029291
2019-06-14 07:30:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,16.50448,2.55464,16.7010192982,0.32448000000000005,0.09464,0.338,16.18,2.46,16.3659402419
2019-06-14 08:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,17.25176,2.82968,17.4822856629,0.34176,0.09968,0.356,16.91,2.73,17.1289520987
2019-06-14 08:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,16.89408,3.05744,17.1685141582,0.33408000000000004,0.09744000000000001,0.34800000000000003,16.56,2.96,16.8224611755
2019-06-14 09:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,16.7672,3.2046,17.0706899978,0.4272,0.1246,0.445,16.34,3.08,16.6277478932
2019-06-14 09:30:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,16.7816,3.1288,17.0707787754,0.44160000000000005,0.1288,0.46,16.34,3.0,16.6131153009
2019-06-14 10:00:00,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0,16.53448,3.27964,16.8566030801,0.44448000000000004,0.12964,0.463,16.09,3.15,16.3954444892
2019-06-14 10:30:00,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0,16.37952,3.38736,16.7261138104,0.53952,0.15736,0.562,15.84,3.23,16.1659673388
2019-06-14 11:00:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,16.3512,3.4266,16.7063858749,0.5712,0.1666,0.595,15.78,3.26,16.1132243825
2019-06-14 11:30:00,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0.0,0.0,0.0,16.39384,3.60112,16.7846970542,0.48384000000000005,0.14112000000000002,0.504,15.91,3.46,16.2818825693
2019-06-14 12:00:00,0.20544,0.05992000000000001,0.214,0.20544,0.05992000000000001,0.214,0.0,0.0,0.0,15.33824,3.64032,15.7643121004,0.37824,0.11032000000000002,0.394,14.96,3.5300000000000002,15.3708327686
2019-06-14 12:30:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,15.132,3.571,15.5476514304,0.552,0.161,0.5750000000000001,14.58,3.41,14.973459854
2019-06-14 13:00:00,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0,14.6488,3.3634,15.0299634397,0.6288,0.1834,0.655,14.02,3.18,14.3761190869
2019-06-14 13:30:00,0.17952,0.052360000000000004,0.187,0.17952,0.052360000000000004,0.187,0.0,0.0,0.0,14.53728,3.12004,14.8683273908,0.85728,0.25004000000000004,0.893,13.68,2.87,13.977814564500001
2019-06-14 14:00:00,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0,14.0208,3.4194,14.4317403316,1.0608,0.3094,1.105,12.96,3.11,13.3279293215
2019-06-14 14:30:00,0.16224000000000002,0.04732,0.169,0.16224000000000002,0.04732,0.169,0.0,0.0,0.0,14.63352,3.16936,14.9728003526,0.44352,0.12936,0.462,14.19,3.04,14.5119847023
2019-06-14 15:00:00,0.10848000000000001,0.03164,0.113,0.10848000000000001,0.03164,0.113,0.0,0.0,0.0,15.47776,3.03768,15.7730325049,0.43776000000000004,0.12768000000000002,0.456,15.04,2.91,15.3189327304
2019-06-14 15:30:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,15.5944,3.0542,15.8906717605,0.4944,0.1442,0.515,15.1,2.91,15.3778444523
2019-06-14 16:00:00,0.11424000000000001,0.03332,0.11900000000000001,0.11424000000000001,0.03332,0.11900000000000001,0.0,0.0,0.0,15.23608,2.90344,15.5102578186,0.52608,0.15344000000000002,0.548,14.71,2.75,14.964845472
2019-06-14 16:30:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,15.28144,2.9729200000000002,15.5679369796,0.42144000000000004,0.12292000000000002,0.439,14.86,2.85,15.1308327596
2019-06-14 17:00:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,16.28016,2.62088,16.4897732428,0.38016000000000005,0.11088,0.396,15.9,2.51,16.0968972165
2019-06-14 17:30:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,14.68544,2.53492,14.902616126,0.32544,0.09492,0.339,14.36,2.44,14.5658230114
2019-06-14 18:00:00,0.12384,0.036120000000000006,0.129,0.12384,0.036120000000000006,0.129,0.0,0.0,0.0,15.25904,2.5247200000000003,15.4664964617,0.35904,0.10472000000000001,0.374,14.9,2.42,15.0952442842
2019-06-14 18:30:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,16.3216,2.4737999999999998,16.5080075418,0.3216,0.09380000000000001,0.335,16.0,2.38,16.1760440158
2019-06-14 19:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,16.46176,2.29968,16.6216145545,0.34176,0.09968,0.356,16.12,2.2,16.269431459
2019-06-14 19:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,16.32464,2.39052,16.4987410732,0.34464,0.10052000000000001,0.359,15.98,2.29,16.1432493631
2019-06-14 20:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,16.22096,2.3252800000000002,16.3867773037,0.36096,0.10528000000000001,0.376,15.86,2.22,16.014618322
2019-06-14 20:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,15.99368,2.28024,16.155410685,0.34368000000000004,0.10024000000000001,0.358,15.65,2.18,15.8011043918
2019-06-14 21:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,15.56272,2.20996,15.7188478267,0.34272,0.09996000000000001,0.357,15.22,2.11,15.365562144
2019-06-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.00968,1.94324,15.1349488073,0.31968,0.09324,0.333,14.69,1.85,14.8060325543
2019-06-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.2804,1.6122,14.3711173191,0.3504,0.1022,0.365,13.93,1.51,14.0116023352
2019-06-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.12728,1.57004,14.2142557244,0.37728,0.11004000000000001,0.393,13.75,1.46,13.8272954695
2019-06-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.9944,1.5692,13.0888051403,0.3744,0.1092,0.39,12.62,1.46,12.7041725429
2019-06-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.33864,1.58752,12.4403479373,0.36864,0.10752,0.384,11.97,1.48,12.0611483699
2019-06-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.6344,1.5192,11.7331680291,0.3744,0.1092,0.39,11.26,1.4100000000000001,11.3479381387
2019-06-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.03232,1.62276,11.15102841,0.35232,0.10276,0.367,10.68,1.52,10.787622537
2019-06-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.6432,1.6176,10.7654231686,0.4032,0.11760000000000001,0.42,10.24,1.5,10.3492801682
2019-06-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.43976,1.59368,10.5607009616,0.38976000000000005,0.11368,0.406,10.05,1.48,10.1583906206
2019-06-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.63376,1.60068,10.7535588621,0.41376,0.12068000000000001,0.431,10.22,1.48,10.3266064126
2019-06-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.70424,1.69332,10.8373468432,0.35424000000000005,0.10332000000000001,0.369,10.35,1.5899999999999999,10.4714182421
2019-06-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.30712,1.58416,10.4281487139,0.35712000000000005,0.10416,0.372,9.95,1.48,10.0594681768
2019-06-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.262,1.5710000000000002,10.3815550377,0.312,0.091,0.325,9.95,1.48,10.0594681768
2019-06-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.11496,1.49228,10.2244469484,0.38496,0.11228,0.401,9.73,1.38,9.827375031
2019-06-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.10152,1.5083600000000001,10.2135134112,0.37152,0.10836000000000001,0.387,9.73,1.4,9.8302034567
2019-06-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.02912,1.6251600000000002,10.1599406002,0.42912000000000006,0.12516000000000002,0.447,9.6,1.5,9.7164808444
2019-06-15 05:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,10.03656,1.62108,10.1666335136,0.34656000000000003,0.10108,0.361,9.69,1.52,9.8084912193
2019-06-15 06:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,9.79552,1.45536,9.9030442188,0.39552000000000004,0.11536,0.41200000000000003,9.4,1.34,9.495030279
2019-06-15 06:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,10.3448,1.2664,10.4220274419,0.3648,0.10640000000000001,0.38,9.98,1.16,10.0471886615
2019-06-15 07:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,10.5028,1.1904,10.5700454114,0.4128,0.12040000000000001,0.43,10.09,1.07,10.1465757771
2019-06-15 07:30:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,11.43448,1.25964,11.5036527156,0.44448000000000004,0.12964,0.463,10.99,1.13,11.0479409846
2019-06-15 08:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,12.2224,1.3432,12.2959850358,0.4224,0.1232,0.44,11.8,1.22,11.8629001513
2019-06-15 08:30:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,12.794080000000001,1.50744,12.8825796485,0.33408000000000004,0.09744000000000001,0.34800000000000003,12.46,1.4100000000000001,12.5395255094
2019-06-15 09:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,13.05888,1.62884,13.1600709193,0.33888,0.09884000000000001,0.353,12.72,1.53,12.8116860717
2019-06-15 09:30:00,0.11616000000000001,0.03388,0.121,0.11616000000000001,0.03388,0.121,0.0,0.0,0.0,12.84712,1.67416,12.9557440543,0.35712000000000005,0.10416,0.372,12.49,1.57,12.5882882077
2019-06-15 10:00:00,0.12480000000000001,0.0364,0.13,0.12480000000000001,0.0364,0.13,0.0,0.0,0.0,12.96664,1.6715200000000001,13.0739333026,0.41664,0.12152,0.434,12.55,1.55,12.6453548784
2019-06-15 10:30:00,0.13536,0.03948,0.14100000000000001,0.13536,0.03948,0.14100000000000001,0.0,0.0,0.0,13.54,1.6,13.634206981,0.48,0.14,0.5,13.06,1.46,13.1413545725
2019-06-15 11:00:00,0.10464000000000001,0.030520000000000002,0.109,0.10464000000000001,0.030520000000000002,0.109,0.0,0.0,0.0,13.62048,1.76764,13.7347015475,0.5404800000000001,0.15764,0.5630000000000001,13.08,1.6099999999999999,13.1787138978
2019-06-15 11:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,13.98344,1.8239200000000002,14.1018891784,0.49344000000000005,0.14392000000000002,0.514,13.49,1.6800000000000002,13.5942083256
2019-06-15 12:00:00,0.11808,0.034440000000000005,0.123,0.11808,0.034440000000000005,0.123,0.0,0.0,0.0,12.51464,1.81552,12.6456445941,0.46464000000000005,0.13552,0.484,12.05,1.6800000000000002,12.1665484013
2019-06-15 12:30:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0.0,0.0,0.0,12.50168,1.82424,12.6340751304,0.39168000000000003,0.11424000000000001,0.40800000000000003,12.11,1.71,12.2301349134
2019-06-15 13:00:00,0.24192000000000002,0.07056000000000001,0.252,0.24192000000000002,0.07056000000000001,0.252,0.0,0.0,0.0,11.2168,1.5574,11.3244027216,0.4368,0.1274,0.455,10.78,1.43,10.8744333186
2019-06-15 13:30:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,11.35808,1.65944,11.4786637898,0.47808000000000006,0.13944,0.498,10.88,1.52,10.9856633846
2019-06-15 14:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,10.64952,1.77736,10.7968182721,0.53952,0.15736,0.562,10.11,1.62,10.2389696747
2019-06-15 14:30:00,0.21024,0.061320000000000006,0.219,0.21024,0.061320000000000006,0.219,0.0,0.0,0.0,10.60384,1.72112,10.7426103346,0.72384,0.21112000000000003,0.754,9.88,1.51,9.994723608
2019-06-15 15:00:00,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,10.70048,1.75264,10.8430631834,0.6604800000000001,0.19264,0.6880000000000001,10.04,1.56,10.16047243
2019-06-15 15:30:00,0.14496,0.042280000000000005,0.151,0.14496,0.042280000000000005,0.151,0.0,0.0,0.0,11.04088,1.76484,11.1810416062,0.53088,0.15484,0.553,10.51,1.6099999999999999,10.6326008107
2019-06-15 16:00:00,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0,10.83744,1.53592,10.945736887,0.39744,0.11592000000000001,0.41400000000000003,10.44,1.42,10.5361283212
2019-06-15 16:30:00,0.216,0.063,0.225,0.216,0.063,0.225,0.0,0.0,0.0,11.35632,1.5647600000000002,11.4636153896,0.49632000000000004,0.14476,0.517,10.86,1.42,10.9524426499
2019-06-15 17:00:00,0.11808,0.034440000000000005,0.123,0.11808,0.034440000000000005,0.123,0.0,0.0,0.0,12.66176,1.30968,12.7293137286,0.58176,0.16968000000000003,0.606,12.08,1.1400000000000001,12.1336721564
2019-06-15 17:30:00,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.0,0.0,0.0,12.95864,1.28252,13.0219510136,0.48864,0.14252,0.509,12.47,1.1400000000000001,12.5220006389
2019-06-15 18:00:00,0.11232,0.032760000000000004,0.117,0.11232,0.032760000000000004,0.117,0.0,0.0,0.0,13.55312,1.28716,13.6141045464,0.33312,0.09716000000000001,0.34700000000000003,13.22,1.19,13.2734509454
2019-06-15 18:30:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,13.57232,1.30776,13.635179001400001,0.47232,0.13776000000000002,0.492,13.1,1.17,13.1521443119
2019-06-15 19:00:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,13.22656,1.30108,13.2903987374,0.5865600000000001,0.17108,0.611,12.64,1.13,12.6904097649
2019-06-15 19:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,13.49296,1.13128,13.5403014737,0.55296,0.16128,0.5760000000000001,12.94,0.97,12.9763053293
2019-06-15 20:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,13.82464,1.07052,13.8660262584,0.34464,0.10052000000000001,0.359,13.48,0.97,13.5148547902
2019-06-15 20:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,13.25608,1.01844,13.2951448657,0.40608000000000005,0.11844,0.423,12.85,0.9,12.8814789524
2019-06-15 21:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,13.28616,1.07388,13.3294885798,0.59616,0.17388,0.621,12.69,0.9,12.7218748618
2019-06-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.98696,0.9382800000000001,13.0208102436,0.57696,0.16828,0.601,12.41,0.77,12.4338650467
2019-06-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.81056,1.06808,12.8550084559,0.37056000000000006,0.10808000000000001,0.386,12.44,0.96,12.4769868157
2019-06-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.4808,0.9094000000000001,12.5138873656,0.3408,0.0994,0.355,12.14,0.81,12.1669922331
2019-06-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.8844,0.8192,11.9126005557,0.6144000000000001,0.1792,0.64,11.27,0.64,11.2881575113
2019-06-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.29832,0.8757600000000001,11.3322103051,0.56832,0.16576000000000002,0.592,10.73,0.71,10.753464558
2019-06-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.68368,0.88524,10.7202923561,0.46368000000000004,0.13524,0.483,10.22,0.75,10.2474826177
2019-06-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.19792,0.8685600000000001,10.234840927,0.33792000000000005,0.09856000000000001,0.352,9.86,0.77,9.8900202224
2019-06-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.85072,0.7889600000000001,9.8822640321,0.5107200000000001,0.14896,0.532,9.34,0.64,9.3619015163
2019-06-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.65944,0.8119200000000001,9.6935027312,0.5894400000000001,0.17192000000000002,0.614,9.07,0.64,9.092551897
2019-06-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.79056,0.81808,9.8246791296,0.6105600000000001,0.17808000000000002,0.636,9.18,0.64,9.2022823256
2019-06-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.72024,0.80632,9.7536258694,0.33024000000000003,0.09632,0.34400000000000003,9.39,0.71,9.4168041288
2019-06-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.28616,0.7338800000000001,9.3151139231,0.35616000000000003,0.10388000000000001,0.371,8.93,0.63,8.9521952615
2019-06-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85584,0.67212,8.8813088788,0.55584,0.16212000000000001,0.579,8.3,0.51,8.315653913
2019-06-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.61288,0.58584,8.6327811509,0.6028800000000001,0.17584000000000002,0.628,8.01,0.41000000000000003,8.0204862695
2019-06-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.05312,0.42716000000000004,8.064440923,0.5731200000000001,0.16716,0.597,7.48,0.26,7.4845173525
2019-06-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.84776,0.29268000000000005,7.8532158126,0.31776000000000004,0.09268000000000001,0.331,7.53,0.2,7.5326555742
2019-06-16 05:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,7.67656,-0.14892000000000002,7.6780043371,0.34656000000000003,0.10108,0.361,7.33,-0.25,7.3342620624
2019-06-16 06:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,7.58152,-0.10664000000000001,7.5822699504,0.49152000000000007,0.14336000000000002,0.512,7.09,-0.25,7.0944062472
2019-06-16 06:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,7.96288,-0.07416,7.9632253265,0.6028800000000001,0.17584000000000002,0.628,7.36,-0.25,7.3642446999
2019-06-16 07:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,8.25328,-0.07696,8.2536388096,0.59328,0.17304000000000003,0.618,7.66,-0.25,7.6640785487
2019-06-16 07:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,9.06976,0.07368000000000001,9.0700592721,0.38976000000000005,0.11368,0.406,8.68,-0.04,8.6800921654
2019-06-16 08:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,9.9816,0.33380000000000004,9.9871798322,0.3216,0.09380000000000001,0.335,9.66,0.24,9.6629809065
2019-06-16 08:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,10.71384,0.46612000000000003,10.7239747948,0.36384000000000005,0.10612,0.379,10.35,0.36,10.3562589771
2019-06-16 09:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,11.36048,0.51764,11.3722670123,0.5404800000000001,0.15764,0.5630000000000001,10.82,0.36,10.8259872529
