Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-16 09:30:00,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0,11.51176,0.62968,11.5289685228,0.58176,0.16968000000000003,0.606,10.93,0.46,10.9396754979
2019-06-16 10:00:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,11.35928,0.7760400000000001,11.3857577789,0.56928,0.16604000000000002,0.593,10.79,0.61,10.8072290621
2019-06-16 10:30:00,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0,11.74608,0.8184400000000001,11.7745589896,0.40608000000000005,0.11844,0.423,11.34,0.7000000000000001,11.3615843966
2019-06-16 11:00:00,0.21504,0.06272000000000001,0.224,0.21504,0.06272000000000001,0.224,0.0,0.0,0.0,11.11488,0.98184,11.1581614615,0.31488000000000005,0.09184,0.328,10.8,0.89,10.8366092483
2019-06-16 11:30:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,12.0248,0.8764000000000001,12.0566949037,0.3648,0.10640000000000001,0.38,11.66,0.77,11.6853968696
2019-06-16 12:00:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,12.43504,0.9077200000000001,12.4681263789,0.57504,0.16772,0.599,11.86,0.74,11.8830635781
2019-06-16 12:30:00,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0,11.519120000000001,0.9001600000000001,11.5542379065,0.54912,0.16016000000000002,0.5720000000000001,10.97,0.74,10.9949306501
2019-06-16 13:00:00,0.31104000000000004,0.09072000000000001,0.324,0.31104000000000004,0.09072000000000001,0.324,0.0,0.0,0.0,10.78992,0.91956,10.8290333918,0.40992,0.11956000000000001,0.427,10.38,0.8,10.4107828716
2019-06-16 13:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,10.38184,0.92512,10.4229769644,0.29184000000000004,0.08512,0.304,10.09,0.84,10.1249049378
2019-06-16 14:00:00,0.27648,0.08064,0.28800000000000003,0.27648,0.08064,0.28800000000000003,0.0,0.0,0.0,9.72312,0.7971600000000001,9.7557432623,0.5731200000000001,0.16716,0.597,9.15,0.63,9.1716628809
2019-06-16 14:30:00,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,9.50816,0.68988,9.5331548293,0.5481600000000001,0.15988000000000002,0.5710000000000001,8.96,0.53,8.9756615355
2019-06-16 15:00:00,0.24096,0.07028000000000001,0.251,0.24096,0.07028000000000001,0.251,0.0,0.0,0.0,9.40448,0.65964,9.427585534,0.44448000000000004,0.12964,0.463,8.96,0.53,8.9756615355
2019-06-16 15:30:00,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0,9.58656,0.6310800000000001,9.607309436,0.34656000000000003,0.10108,0.361,9.24,0.53,9.2551877345
2019-06-16 16:00:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,10.10152,0.6783600000000001,10.1242717565,0.6115200000000001,0.17836000000000002,0.637,9.49,0.5,9.5031626315
2019-06-16 16:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,11.433440000000001,0.58892,11.448597163,0.6134400000000001,0.17892000000000002,0.639,10.82,0.41000000000000003,10.8277652357
2019-06-16 17:00:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,12.44616,0.6288800000000001,12.4620379072,0.47616,0.13888,0.496,11.97,0.49,11.9800250417
2019-06-16 17:30:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,12.628,0.624,12.6434077685,0.28800000000000003,0.084,0.30000000000000004,12.34,0.54,12.351809584
2019-06-16 18:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,13.5088,0.6884,13.5263288441,0.5088,0.1484,0.53,13.0,0.54,13.0112105509
2019-06-16 18:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,13.82584,0.75212,13.8462823964,0.55584,0.16212000000000001,0.579,13.27,0.59,13.2831095757
2019-06-16 19:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,14.28384,0.7111200000000001,14.3015305754,0.48384000000000005,0.14112000000000002,0.504,13.8,0.5700000000000001,13.8117667226
2019-06-16 19:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,14.10432,0.8387600000000001,14.1292378068,0.30432000000000003,0.08876,0.317,13.8,0.75,13.8203654076
2019-06-16 20:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,14.3504,1.0272000000000001,14.3871164588,0.47040000000000004,0.13720000000000002,0.49,13.88,0.89,13.9085045925
2019-06-16 20:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,13.93336,0.88848,13.9616588413,0.5433600000000001,0.15848,0.5660000000000001,13.39,0.73,13.4098844141
2019-06-16 21:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,13.85696,0.84828,13.8829002517,0.57696,0.16828,0.601,13.28,0.68,13.2973982418
2019-06-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.746,0.878,13.7740117613,0.336,0.098,0.35000000000000003,13.41,0.78,13.4326654094
2019-06-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.86608,0.7384400000000001,12.8872537105,0.40608000000000005,0.11844,0.423,12.46,0.62,12.4754158247
2019-06-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.28216,0.7668800000000001,12.3060781405,0.57216,0.16688,0.596,11.71,0.6000000000000001,11.7253614017
2019-06-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.504480000000001,0.93464,11.5423832894,0.5644800000000001,0.16464,0.588,10.94,0.77,10.9670643292
2019-06-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.77216,0.8668800000000001,10.8069844082,0.33216,0.09688000000000001,0.34600000000000003,10.44,0.77,10.4683570822
2019-06-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.10952,0.7923600000000001,10.1405240989,0.41952000000000006,0.12236000000000001,0.437,9.69,0.67,9.7131354361
2019-06-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.48312,0.7671600000000001,9.514100031,0.5731200000000001,0.16716,0.597,8.91,0.6000000000000001,8.9301791695
2019-06-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.18016,0.78088,9.2133116305,0.62016,0.18088,0.646,8.56,0.6000000000000001,8.5810022725
2019-06-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.32152,0.7983600000000001,9.3556460921,0.37152,0.10836000000000001,0.387,8.95,0.6900000000000001,8.9765583605
2019-06-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.59304,0.8017200000000001,9.6264828156,0.38304000000000005,0.11172000000000001,0.399,9.21,0.6900000000000001,9.2358107386
2019-06-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.26824,0.82032,9.3044719141,0.61824,0.18032,0.644,8.65,0.64,8.6736439862
2019-06-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.2996,0.8778,9.3409364092,0.6096,0.1778,0.635,8.69,0.7000000000000001,8.7181477391
2019-06-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.30008,1.02044,9.3558957775,0.31008,0.09044,0.323,8.99,0.93,9.037975437
2019-06-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.10832,0.93076,9.1557526943,0.44832000000000005,0.13076000000000002,0.467,8.66,0.8,8.6968730013
2019-06-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.32248,0.9786400000000001,9.3737062894,0.61248,0.17864000000000002,0.638,8.71,0.8,8.7466622205
2019-06-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.56688,1.12284,9.632547046300001,0.6268800000000001,0.18284,0.653,8.94,0.9400000000000001,8.9892825075
2019-06-17 05:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,10.2604,1.2922,10.3414500434,0.3504,0.1022,0.365,9.91,1.19,9.9811923135
2019-06-17 06:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,10.26328,1.38304,10.3560473155,0.35328000000000004,0.10304,0.368,9.91,1.28,9.9923220525
2019-06-17 06:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,11.61424,1.7033200000000002,11.7384781722,0.5942400000000001,0.17332,0.619,11.02,1.53,11.1257044721
2019-06-17 07:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,12.75072,1.66396,12.8588344495,0.6307200000000001,0.18396,0.657,12.12,1.48,12.210028665
2019-06-17 07:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,14.73208,2.29144,14.909221254,0.38208000000000003,0.11144000000000001,0.398,14.35,2.18,14.5146443291
2019-06-17 08:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,15.5852,2.5736,15.7962614564,0.3552,0.10360000000000001,0.37,15.23,2.47,15.42899219
2019-06-17 08:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,15.81704,3.03372,16.1053472921,0.5270400000000001,0.15372000000000002,0.549,15.29,2.88,15.5588720671
2019-06-17 09:00:00,0.10848000000000001,0.03164,0.113,0.10848000000000001,0.03164,0.113,0.0,0.0,0.0,15.53032,3.46176,15.9114619567,0.52032,0.15176,0.542,15.01,3.31,15.3706278336
2019-06-17 09:30:00,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,15.51064,3.57852,15.9180953195,0.44064000000000003,0.12852000000000002,0.459,15.07,3.45,15.459864165
2019-06-17 10:00:00,0.16224000000000002,0.04732,0.169,0.16224000000000002,0.04732,0.169,0.0,0.0,0.0,16.00064,3.64352,16.4102321251,0.32064000000000004,0.09352,0.334,15.68,3.55,16.0768435957
2019-06-17 10:30:00,0.14016,0.04088000000000001,0.146,0.14016,0.04088000000000001,0.146,0.0,0.0,0.0,15.44584,3.67712,15.8775056227,0.43584000000000006,0.12712,0.454,15.01,3.55,15.4240915454
2019-06-17 11:00:00,0.14976,0.043680000000000004,0.156,0.14976,0.043680000000000004,0.156,0.0,0.0,0.0,15.38584,3.77212,15.8414949358,0.55584,0.16212000000000001,0.579,14.83,3.61,15.2630599815
2019-06-17 11:30:00,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0,14.89712,4.00916,15.427169157,0.47712000000000004,0.13916,0.497,14.42,3.87,14.9302813101
2019-06-17 12:00:00,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0.0,0.0,0.0,14.42304,4.05672,14.9826920145,0.50304,0.14672000000000002,0.524,13.92,3.91,14.4587170939
2019-06-17 12:30:00,0.22656,0.06608,0.23600000000000002,0.22656,0.06608,0.23600000000000002,0.0,0.0,0.0,14.5004,4.1872,15.0928540707,0.9504,0.2772,0.99,13.55,3.91,14.1028578664
2019-06-17 13:00:00,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0,15.03288,4.14084,15.5927559142,1.20288,0.35084000000000004,1.2530000000000001,13.83,3.79,14.3399093442
2019-06-17 13:30:00,0.09408000000000001,0.027440000000000003,0.098,0.09408000000000001,0.027440000000000003,0.098,0.0,0.0,0.0,15.776720000000001,4.01196,16.2788426186,0.96672,0.28196000000000004,1.007,14.81,3.73,15.2724916107
2019-06-17 14:00:00,0.11040000000000001,0.0322,0.115,0.11040000000000001,0.0322,0.115,0.0,0.0,0.0,15.79656,4.02108,16.300318776,0.8265600000000001,0.24108000000000002,0.861,14.97,3.7800000000000002,15.4398607507
2019-06-17 14:30:00,0.14496,0.042280000000000005,0.151,0.14496,0.042280000000000005,0.151,0.0,0.0,0.0,15.12744,4.09092,15.6708349299,0.9974400000000001,0.29092,1.039,14.13,3.8,14.6320504373
2019-06-17 15:00:00,0.14112000000000002,0.04116,0.147,0.14112000000000002,0.04116,0.147,0.0,0.0,0.0,14.78328,4.26804,15.387057321,1.43328,0.41804,1.4929999999999999,13.35,3.85,13.8940634805
2019-06-17 15:30:00,0.16512000000000002,0.04816,0.17200000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.0,0.0,0.0,14.39792,4.19856,14.9976000213,1.29792,0.37856,1.3519999999999999,13.1,3.8200000000000003,13.6456000235
2019-06-17 16:00:00,0.12576,0.036680000000000004,0.131,0.12576,0.036680000000000004,0.131,0.0,0.0,0.0,15.30704,4.18372,15.8684903693,1.24704,0.36372000000000004,1.299,14.06,3.8200000000000003,14.5696945747
2019-06-17 16:30:00,0.16224000000000002,0.04732,0.169,0.16224000000000002,0.04732,0.169,0.0,0.0,0.0,14.89144,4.22292,15.4786316773,1.38144,0.40292000000000006,1.439,13.51,3.8200000000000003,14.0396759222
2019-06-17 17:00:00,0.09408000000000001,0.027440000000000003,0.098,0.09408000000000001,0.027440000000000003,0.098,0.0,0.0,0.0,15.79648,3.8906400000000003,16.2685543304,1.47648,0.43064,1.538,14.32,3.46,14.7320738527
2019-06-17 17:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,16.44112,3.81116,16.877066315,1.34112,0.39116,1.397,15.1,3.42,15.4824545858
2019-06-17 18:00:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,16.53456,3.55008,16.9113790804,1.23456,0.36008,1.286,15.3,3.19,15.6290146842
2019-06-17 18:30:00,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,16.47832,3.29576,16.8046738737,1.52832,0.44576000000000005,1.592,14.95,2.85,15.2192312552
2019-06-17 19:00:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,16.3576,3.0568,16.6407663285,1.4976,0.4368,1.56,14.86,2.62,15.0892014368
2019-06-17 19:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,16.46024,2.99632,16.7307332296,1.29024,0.37632000000000004,1.344,15.17,2.62,15.3945867109
2019-06-17 20:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,16.38368,2.8952400000000003,16.6375294139,1.18368,0.34524000000000005,1.233,15.2,2.55,15.4124138278
2019-06-17 20:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,15.70704,2.84872,15.963280089,1.36704,0.39872,1.424,14.34,2.45,14.5477867733
2019-06-17 21:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,15.3208,2.8344,15.5807809817,1.4208,0.41440000000000005,1.48,13.9,2.42,14.109089269
2019-06-17 21:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,14.98912,2.72016,15.2339419981,1.26912,0.37016000000000004,1.322,13.72,2.35,13.9198024411
2019-06-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.49704,2.57372,14.723729262700001,1.24704,0.36372000000000004,1.299,13.25,2.21,13.4330413533
2019-06-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.0572,2.2246,14.2321367686,1.3872,0.4046,1.445,12.67,1.82,12.8000507811
2019-06-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.03256,2.26408,13.2277616549,1.52256,0.44408000000000003,1.5859999999999999,11.51,1.82,11.6530039046
2019-06-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.03104,2.1907200000000002,12.2288665705,1.27104,0.37072000000000005,1.324,10.76,1.82,10.9128364782
2019-06-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.40296,2.26128,11.6250111398,1.27296,0.37128000000000005,1.326,10.13,1.8900000000000001,10.3048047046
2019-06-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.95728,2.36504,11.2096119112,1.45728,0.42504000000000003,1.518,9.5,1.94,9.6960610559
2019-06-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.69024,2.41632,10.9599194158,1.53024,0.44632000000000005,1.5939999999999999,9.16,1.97,9.3694450209
2019-06-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.71416,2.43788,10.9880154441,1.36416,0.39788,1.421,9.35,2.04,9.5699582026
2019-06-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.80736,2.32548,11.0547224027,1.28736,0.37548000000000004,1.341,9.52,1.9500000000000002,9.7176591832
2019-06-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.6296,2.0278,10.8212923905,1.3296000000000001,0.38780000000000003,1.385,9.3,1.6400000000000001,9.4434951157
2019-06-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.328,1.984,10.5168360261,1.488,0.434,1.55,8.84,1.55,8.9748593304
2019-06-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.4044,2.0692,10.6081632717,1.3344,0.38920000000000005,1.3900000000000001,9.07,1.6800000000000002,9.2242777495
2019-06-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.40968,2.01324,10.6025738856,1.27968,0.37324,1.333,9.13,1.6400000000000001,9.2761252687
2019-06-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.66032,2.03676,10.8531476448,1.36032,0.39676000000000006,1.417,9.3,1.6400000000000001,9.4434951157
2019-06-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.5396,2.0978,10.7463450996,1.5695999999999999,0.45780000000000004,1.635,8.97,1.6400000000000001,9.1186895988
2019-06-18 05:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,11.22904,2.01972,11.4092334624,1.19904,0.34972000000000003,1.249,10.03,1.67,10.1680774977
2019-06-18 06:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,12.21,1.17,12.2659284198,0.0,0.0,0.0,12.21,1.17,12.2659284198
2019-06-18 06:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,13.20368,2.00524,13.3550796703,0.7036800000000001,0.20524,0.733,12.5,1.8,12.6289350303
2019-06-18 07:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,14.63528,2.62904,14.8695417549,1.26528,0.36904000000000003,1.318,13.37,2.26,13.5596644501
2019-06-18 07:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,16.1484,3.1062,16.4444306986,1.3584,0.3962,1.415,14.79,2.71,15.0362295806
2019-06-18 08:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,16.09728,3.22504,16.4171649928,1.45728,0.42504000000000003,1.518,14.64,2.8,14.9053547425
2019-06-18 08:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,16.01952,3.46236,16.3894160299,1.37952,0.40236000000000005,1.437,14.64,3.06,14.9563765665
2019-06-18 09:00:00,0.10656,0.031080000000000003,0.111,0.10656,0.031080000000000003,0.111,0.0,0.0,0.0,15.9184,4.1312,16.4457371984,1.2384,0.3612,1.29,14.68,3.77,15.1563617006
2019-06-18 09:30:00,0.15648,0.04564000000000001,0.163,0.15648,0.04564000000000001,0.163,0.0,0.0,0.0,15.37424,4.31832,15.9691935676,1.19424,0.34832,1.244,14.18,3.9699999999999998,14.7252606089
2019-06-18 10:00:00,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0,15.59568,3.4112400000000003,15.9643914071,0.41568000000000005,0.12124000000000001,0.433,15.18,3.29,15.532433808
2019-06-18 10:30:00,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,14.24344,4.18392,14.8452271657,1.45344,0.42392,1.514,12.79,3.76,13.331230250800001
2019-06-18 11:00:00,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0,14.84888,4.10384,15.4055425091,1.4188800000000001,0.41384000000000004,1.478,13.43,3.69,13.9277062002
2019-06-18 11:30:00,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,14.7288,4.1084,15.2910594793,1.2288000000000001,0.3584,1.28,13.5,3.75,14.0111562692
2019-06-18 12:00:00,0.12480000000000001,0.0364,0.13,0.12480000000000001,0.0364,0.13,0.0,0.0,0.0,14.83048,4.22764,15.4212864898,1.26048,0.36764,1.313,13.57,3.86,14.1083131522
2019-06-18 12:30:00,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0,15.28032,4.22176,15.852805329,1.48032,0.43176000000000003,1.542,13.8,3.79,14.3109783034
2019-06-18 13:00:00,6.80304,1.87172,7.0558265993,0.14304,0.04172,0.149,6.66,1.83,6.9068444314,14.14624,3.9043200000000002,14.6751429567,1.38624,0.40432,1.444,12.76,3.5,13.2313113485
2019-06-18 13:30:00,7.32408,2.56744,7.761049929,0.09408000000000001,0.027440000000000003,0.098,7.23,2.54,7.6631912413,7.70936,1.48148,7.8504149317,1.23936,0.36148,1.291,6.47,1.12,6.5662241814
2019-06-18 14:00:00,7.25024,2.31632,7.6112626022,0.09024,0.026320000000000003,0.094,7.16,2.29,7.5172933959,8.0148,1.4464000000000001,8.1442674318,1.3248,0.3864,1.38,6.69,1.06,6.7734555435
2019-06-18 14:30:00,7.33024,2.31632,7.6875065398,0.09024,0.026320000000000003,0.094,7.24,2.29,7.5935301409000004,8.17256,1.57908,8.3237149519,1.40256,0.40908000000000005,1.461,6.77,1.17,6.8703566137
2019-06-18 15:00:00,7.16312,2.34716,7.5378676162,0.09312000000000001,0.027160000000000004,0.097,7.07,2.32,7.440920642,8.06304,1.57172,8.2147987072,1.34304,0.39172,1.399,6.72,1.18,6.8228146684
2019-06-18 15:30:00,7.8932,2.3125999999999998,8.225006079,0.0432,0.0126,0.045,7.85,2.3,8.1800061125,8.07304,1.51672,8.214281125,1.2230400000000001,0.35672000000000004,1.274,6.85,1.16,6.9475247391
2019-06-18 16:00:00,7.95512,2.18316,8.2492497719,0.04512,0.013160000000000002,0.047,7.91,2.17,8.2022557873,7.85968,1.32324,7.9702906973,1.27968,0.37324,1.333,6.58,0.9500000000000001,6.6482253271000005
2019-06-18 16:30:00,7.82592,1.99756,8.0768353827,0.025920000000000002,0.007560000000000001,0.027,7.8,1.99,8.0498509303,8.14912,1.19016,8.2355714799,1.50912,0.44016000000000005,1.572,6.64,0.75,6.6822226841
2019-06-18 17:00:00,8.374,1.877,8.5817833228,0.024,0.007,0.025,8.35,1.87,8.5568335265,8.30256,1.00908,8.3636561981,1.40256,0.40908000000000005,1.461,6.9,0.6000000000000001,6.9260378284
2019-06-18 17:30:00,8.85688,1.69784,9.0181474816,0.02688,0.007840000000000001,0.028,8.83,1.69,8.9902725209,8.10896,0.7542800000000001,8.1439652873,1.24896,0.36428000000000005,1.301,6.86,0.39,6.8710770626
2019-06-18 18:00:00,8.88016,1.75588,9.0520912611,0.02016,0.005880000000000001,0.021,8.86,1.75,9.0311737886,8.11472,0.6559600000000001,8.1411893603,1.25472,0.36596,1.307,6.86,0.29,6.8661270014
2019-06-18 18:30:00,8.35728,1.7150400000000001,8.5314413319,0.01728,0.00504,0.018000000000000002,8.34,1.71,8.5135010425,8.20088,0.71484,8.2319760082,1.49088,0.43484000000000006,1.553,6.71,0.28,6.7158394859
2019-06-18 19:00:00,8.1544,1.6642000000000001,8.322487669000001,0.014400000000000001,0.004200000000000001,0.015,8.14,1.6600000000000001,8.307538745,8.09776,0.66268,8.1248299551,1.51776,0.44268,1.581,6.58,0.22,6.5836767843
2019-06-18 19:30:00,8.37672,1.69196,8.5458859459,0.00672,0.0019600000000000004,0.007,8.37,1.69,8.5389109376,7.85272,0.59996,7.8756055894,1.30272,0.37996,1.357,6.55,0.22,6.5536936151
2019-06-18 20:00:00,8.24288,1.6908400000000001,8.414511905,0.00288,0.00084,0.003,8.24,1.69,8.4115218599,7.59432,0.6087600000000001,7.6186800038,1.26432,0.36876000000000003,1.317,6.33,0.24,6.3345481291
2019-06-18 20:30:00,7.9019200000000005,1.5805600000000002,8.0584433733,0.0019200000000000003,0.0005600000000000001,0.002,7.9,1.58,8.0564508315,7.5324,0.7582,7.5704634601,1.2624,0.3682,1.315,6.27,0.39,6.2821174774
2019-06-18 21:00:00,7.74096,1.3102800000000001,7.8510696978,0.0009600000000000001,0.00028000000000000003,0.001,7.74,1.31,7.8500764327,7.54872,0.7779600000000001,7.5887018257,1.15872,0.33796000000000004,1.207,6.39,0.44,6.4051307559
2019-06-18 21:30:00,7.39,1.43,7.5270844289,0.0,0.0,0.0,7.39,1.43,7.5270844289,7.70776,0.88268,7.7581369026,1.27776,0.37268,1.331,6.43,0.51,6.4501937955
2019-06-18 22:00:00,6.98,1.3599999999999999,7.111258679,0.0,0.0,0.0,6.98,1.3599999999999999,7.111258679,7.30296,0.84128,7.3512568177,1.27296,0.37128000000000005,1.326,6.03,0.47000000000000003,6.0482890143
2019-06-18 22:30:00,6.44,1.24,6.5582924607,0.0,0.0,0.0,6.44,1.24,6.5582924607,7.48344,0.9339200000000001,7.5414906218999995,1.45344,0.42392,1.514,6.03,0.51,6.0515287325
2019-06-18 23:00:00,5.75,1.09,5.8524012166,0.0,0.0,0.0,5.75,1.09,5.8524012166,7.4512,1.0066,7.5188845582,1.5312000000000001,0.4466,1.595,5.92,0.56,5.9464274989
2019-06-18 23:30:00,5.42,1.05,5.5207698738,0.0,0.0,0.0,5.42,1.05,5.5207698738,6.71608,0.91844,6.7785885404,1.36608,0.39844,1.423,5.35,0.52,5.3752116237
2019-06-19 00:00:00,5.17,1.1400000000000001,5.2941949341,0.0,0.0,0.0,5.17,1.1400000000000001,5.2941949341,6.11256,0.8540800000000001,6.1719399219,1.2825600000000001,0.37408,1.336,4.83,0.48,4.8537923318
2019-06-19 00:30:00,4.69,1.08,4.8127435003,0.0,0.0,0.0,4.69,1.08,4.8127435003,6.1032,0.8776,6.1659737268,1.3632,0.3976,1.42,4.74,0.48,4.7642418075
2019-06-19 01:00:00,4.37,1.17,4.5239142344,0.0,0.0,0.0,4.37,1.17,4.5239142344,6.24232,1.02276,6.3255511222,1.55232,0.45276000000000005,1.617,4.69,0.5700000000000001,4.7245105567
2019-06-19 01:30:00,5.01,0.99,5.1068777154,0.0,0.0,0.0,5.01,0.99,5.1068777154,5.62232,0.82776,5.682927837,0.95232,0.27776,0.992,4.67,0.55,4.7022760446
2019-06-19 02:00:00,5.5600000000000005,0.81,5.6186920186,0.0,0.0,0.0,5.5600000000000005,0.81,5.6186920186,5.02056,0.58808,5.0548848454,0.6105600000000001,0.17808000000000002,0.636,4.41,0.41000000000000003,4.4290179498
2019-06-19 02:30:00,4.84,0.87,4.9175705384,0.0,0.0,0.0,4.84,0.87,4.9175705384,5.56024,0.80132,5.6176848078,1.17024,0.34132,1.219,4.39,0.46,4.4140344358
2019-06-19 03:00:00,4.37,0.92,4.465792203,0.0,0.0,0.0,4.37,0.92,4.465792203,5.79712,0.85416,5.859709003,1.55712,0.45416000000000006,1.6219999999999999,4.24,0.4,4.2588261293
2019-06-19 03:30:00,4.42,0.9500000000000001,4.5209401677,0.0,0.0,0.0,4.42,0.9500000000000001,4.5209401677,5.63688,0.7978400000000001,5.6930628663,1.46688,0.42784000000000005,1.528,4.17,0.37,4.1863826868
2019-06-19 04:00:00,4.64,1.06,4.7595377927,0.0,0.0,0.0,4.64,1.06,4.7595377927,5.58584,0.80212,5.6431378682,1.27584,0.37212,1.329,4.31,0.43,4.3313970033
2019-06-19 04:30:00,4.64,1.1,4.7686056662,0.0,0.0,0.0,4.64,1.1,4.7686056662,5.73752,0.8113600000000001,5.7946044559,1.30752,0.38136000000000003,1.362,4.43,0.43,4.4508201491
2019-06-19 05:00:00,4.36,1.08,4.4917702524,0.0,0.0,0.0,4.36,1.08,4.4917702524,6.06824,0.94032,6.1406627004,1.57824,0.46032000000000006,1.6440000000000001,4.49,0.48,4.5155841261
2019-06-19 05:30:00,5.0,1.1,5.1195702945,0.0,0.0,0.0,5.0,1.1,5.1195702945,6.11448,0.93964,6.1862580774,1.40448,0.40964000000000006,1.463,4.71,0.53,4.7397257305
2019-06-19 06:00:00,5.41096,1.10028,5.5216939611,0.0009600000000000001,0.00028000000000000003,0.001,5.41,1.1,5.5206974197,6.10064,0.9135200000000001,6.1686568392,1.28064,0.37352,1.334,4.82,0.54,4.8501546367
2019-06-19 06:30:00,5.8248,1.3314,5.9750247698,0.0048000000000000004,0.0014,0.005,5.82,1.33,5.9700335007,6.81168,0.9842400000000001,6.8824205626,1.35168,0.39424000000000003,1.408,5.46,0.59,5.4917847736
2019-06-19 07:00:00,6.41864,1.36252,6.5616613902,0.00864,0.00252,0.009000000000000001,6.41,1.3599999999999999,6.5526864719999995,7.51464,1.11052,7.5962536161,1.54464,0.45052000000000003,1.609,5.97,0.66,6.0063716169
2019-06-19 07:30:00,7.4924800000000005,1.65364,7.6727949145,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.48,1.65,7.6598237578,7.8124,1.1382,7.8948776431,1.5024000000000002,0.43820000000000003,1.565,6.31,0.7000000000000001,6.3487085301
2019-06-19 08:00:00,8.26248,1.7836400000000001,8.4528070722,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.25,1.78,8.4398400459,7.92432,1.2687599999999999,8.0252476223,1.26432,0.36876000000000003,1.317,6.66,0.9,6.7205356929
2019-06-19 08:30:00,8.334,2.067,8.586503654,0.024,0.007,0.025,8.31,2.06,8.561524397,7.92936,1.39148,8.0505258586,1.23936,0.36148,1.291,6.69,1.03,6.7688255997999995
2019-06-19 09:00:00,8.06168,2.4192400000000003,8.4168525352,0.03168,0.00924,0.033,8.03,2.41,8.3838535293,8.16192,1.45556,8.2906931556,1.32192,0.38556,1.377,6.84,1.07,6.9231856829
2019-06-19 09:30:00,7.83952,2.45736,8.2156370416,0.05952,0.01736,0.062,7.78,2.44,8.1536494896,8.37992,1.65956,8.5426692901,1.36992,0.39956,1.427,7.01,1.26,7.1223380992
2019-06-19 10:00:00,8.18376,2.48568,8.5529253943,0.05376,0.015680000000000003,0.056,8.13,2.47,8.4969288569,8.23952,1.62736,8.3986898026,1.25952,0.36736,1.312,6.98,1.26,7.0928132641
2019-06-19 10:30:00,8.01856,2.59708,8.4286492987,0.05856000000000001,0.01708,0.061,7.96,2.58,8.3676759019,7.99416,1.47288,8.1287126656,1.24416,0.36288000000000004,1.296,6.75,1.11,6.8406578631
2019-06-19 11:00:00,7.55968,2.56324,7.9824157371,0.07968,0.02324,0.083,7.48,2.54,7.8994936547,8.10352,1.51936,8.244725053,1.40352,0.40936000000000006,1.462,6.7,1.11,6.7913253493
2019-06-19 11:30:00,7.41288,2.65584,7.8742793956,0.12288000000000002,0.035840000000000004,0.128,7.29,2.62,7.7465153456,8.2996,1.6328,8.4586876051,1.4496,0.4228,1.51,6.85,1.21,6.9560477284
2019-06-19 12:00:00,7.98392,2.61156,8.4001919145,0.07392,0.021560000000000003,0.077,7.91,2.59,8.3232325451,8.42864,1.64752,8.588148485,1.32864,0.38752000000000003,1.384,7.1,1.26,7.2109361389
2019-06-19 12:30:00,8.43112,2.45616,8.7816004464,0.021120000000000003,0.0061600000000000005,0.022,8.41,2.45,8.7596004475,8.40992,1.5445600000000002,8.5505800973,1.24992,0.36456000000000005,1.302,7.16,1.18,7.256583218
2019-06-19 13:00:00,8.1488,2.4384,8.5058060171,0.028800000000000003,0.008400000000000001,0.03,8.12,2.43,8.4758067463,8.18344,1.50892,8.3213898959,1.33344,0.38892000000000004,1.389,6.85,1.12,6.9409581471
2019-06-19 13:30:00,7.74992,2.40456,8.1143803707,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.7,2.39,8.0623879837,8.44048,1.5576400000000001,8.5830032623,1.50048,0.43764000000000003,1.5630000000000002,6.94,1.12,7.0297937381
2019-06-19 14:00:00,7.69048,2.49764,8.085894397,0.060480000000000006,0.017640000000000003,0.063,7.63,2.48,8.0229234073,8.348,1.569,8.4941665277,1.3679999999999999,0.399,1.425,6.98,1.17,7.0773794585
2019-06-19 14:30:00,7.78088,2.52484,8.1802757044,0.05088,0.01484,0.053,7.73,2.51,8.1272996746,7.92224,1.47232,8.0578913371,1.24224,0.36232000000000003,1.294,6.68,1.11,6.7715950853999995
2019-06-19 15:00:00,6.97024,2.48632,7.4004076104,0.09024,0.026320000000000003,0.094,6.88,2.46,7.3065723838,8.1156,1.5608,8.2643245338,1.3056,0.3808,1.3599999999999999,6.8100000000000005,1.18,6.9114759639
2019-06-19 15:30:00,7.01848,2.47164,7.4409721005,0.10848000000000001,0.03164,0.113,6.91,2.44,7.3281443763,8.09664,1.58152,8.249653617,1.37664,0.40152000000000004,1.434,6.72,1.18,6.8228146684
2019-06-19 16:00:00,7.76008,2.39044,8.1199165636,0.07008,0.020440000000000003,0.073,7.69,2.37,8.0469248785,8.01424,1.41832,8.1387759768,1.19424,0.34832,1.244,6.82,1.07,6.9034266853
2019-06-19 16:30:00,8.53144,2.18792,8.807523057000001,0.06144000000000001,0.017920000000000002,0.064,8.47,2.17,8.7435576283,7.76016,1.25088,7.8603297641,0.62016,0.18088,0.646,7.14,1.07,7.2197299118
2019-06-19 17:00:00,8.37176,1.91968,8.5890358481,0.10176,0.02968,0.106,8.27,1.8900000000000001,8.4832187288,8.08984,1.15412,8.1717503755,0.69984,0.20412000000000002,0.729,7.39,0.9500000000000001,7.4508120363
2019-06-19 17:30:00,8.57472,1.75596,8.7526692272,0.054720000000000005,0.015960000000000002,0.057,8.52,1.74,8.6958610844,8.04656,1.04108,8.1136289908,0.8265600000000001,0.24108000000000002,0.861,7.22,0.8,7.264186121
2019-06-19 18:00:00,8.69624,1.68932,8.8588030907,0.06624000000000001,0.01932,0.069,8.63,1.67,8.7900967003,7.4932,0.8476,7.5409861423999995,0.6432,0.18760000000000002,0.67,6.85,0.66,6.8817221682
2019-06-19 18:30:00,8.64992,1.70456,8.8162713661,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.6,1.69,8.7644794483,7.19592,0.75256,7.2351649048,0.62592,0.18256000000000003,0.652,6.57,0.5700000000000001,6.5946796738
2019-06-19 19:00:00,8.48016,1.66588,8.6422375459,0.02016,0.005880000000000001,0.021,8.46,1.6600000000000001,8.6213224044,7.69048,0.8826400000000001,7.7409647977,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.79,0.62,6.8182475754
2019-06-19 19:30:00,8.4648,1.4114,8.5816600375,0.0048000000000000004,0.0014,0.005,8.46,1.4100000000000001,8.5766951677,7.81536,0.86948,7.8635772648,0.8553600000000001,0.24948,0.891,6.96,0.62,6.9875603754
2019-06-19 20:00:00,8.54864,1.34252,8.6534158458,0.00864,0.00252,0.009000000000000001,8.54,1.34,8.6444895743,7.4028,0.8104,7.4470259836,0.6528,0.1904,0.68,6.75,0.62,6.7784142688
2019-06-19 20:30:00,8.49576,1.46168,8.6205827181,0.00576,0.00168,0.006,8.49,1.46,8.6146212917,7.35472,0.7609600000000001,7.393981769,0.6547200000000001,0.19096000000000002,0.682,6.7,0.5700000000000001,6.724202555
2019-06-19 21:00:00,7.83096,1.24028,7.928570426,0.0009600000000000001,0.00028000000000000003,0.001,7.83,1.24,7.9275784449,7.24776,0.88268,7.3013114575,0.79776,0.23268000000000003,0.8310000000000001,6.45,0.65,6.4826692033
2019-06-19 21:30:00,7.8100000000000005,1.24,7.9078252383,0.0,0.0,0.0,7.8100000000000005,1.24,7.9078252383,7.23768,0.90224,7.2936992535,0.7276800000000001,0.21224,0.758,6.51,0.6900000000000001,6.5464646948
2019-06-19 22:00:00,7.76,1.17,7.8477066714,0.0,0.0,0.0,7.76,1.17,7.8477066714,6.859360000000001,0.7864800000000001,6.9043008625,0.63936,0.18648,0.666,6.22,0.6000000000000001,6.2488718982
2019-06-19 22:30:00,7.44,1.08,7.5179784517,0.0,0.0,0.0,7.44,1.08,7.5179784517,6.60128,0.8270400000000001,6.6528860504,0.6412800000000001,0.18704,0.668,5.96,0.64,5.9942639248
2019-06-19 23:00:00,6.45,0.92,6.5152820353,0.0,0.0,0.0,6.45,0.92,6.5152820353,6.222,0.711,6.2624919162,0.792,0.231,0.8250000000000001,5.43,0.48,5.4511741854
2019-06-19 23:30:00,6.0,0.97,6.0779025988,0.0,0.0,0.0,6.0,0.97,6.0779025988,6.09552,0.76036,6.1427608939,0.7555200000000001,0.22036000000000003,0.787,5.34,0.54,5.3672339245
2019-06-20 00:00:00,5.73,1.02,5.8200773191,0.0,0.0,0.0,5.73,1.02,5.8200773191,5.56064,0.67852,5.6018842009,0.68064,0.19852000000000003,0.709,4.88,0.48,4.9035497346
2019-06-20 00:30:00,5.27,0.91,5.3479902767,0.0,0.0,0.0,5.27,0.91,5.3479902767,5.33696,0.60328,5.3709485941,0.69696,0.20328000000000002,0.726,4.64,0.4,4.6572094649
2019-06-20 01:00:00,4.78,0.86,4.8567478831,0.0,0.0,0.0,4.78,0.86,4.8567478831,5.2136,0.6198,5.250312086,0.9936,0.2898,1.035,4.22,0.33,4.2328831782
2019-06-20 01:30:00,4.85,0.89,4.9309836747,0.0,0.0,0.0,4.85,0.89,4.9309836747,5.09024,0.55132,5.1200094726,0.9302400000000001,0.27132,0.969,4.16,0.28,4.1694124286
2019-06-20 02:00:00,5.33,0.85,5.3973512022,0.0,0.0,0.0,5.33,0.85,5.3973512022,4.76696,0.46328,4.7894191715000005,0.69696,0.20328000000000002,0.726,4.07,0.26,4.0782962129
2019-06-20 02:30:00,5.44,0.97,5.5258031091,0.0,0.0,0.0,5.44,0.97,5.5258031091,4.7524,0.4632,4.7749198946,0.6624,0.1932,0.6900000000000001,4.09,0.27,4.0989022921
2019-06-20 03:00:00,4.92,0.91,5.0034488106,0.0,0.0,0.0,4.92,0.91,5.0034488106,4.89544,0.5749200000000001,4.9290836674000005,0.80544,0.23492000000000002,0.839,4.09,0.34,4.1041076984
2019-06-20 03:30:00,4.86,0.86,4.9355040269,0.0,0.0,0.0,4.86,0.86,4.9355040269,4.84856,0.58708,4.8839734848,0.77856,0.22708000000000003,0.811,4.07,0.36,4.0858903558
2019-06-20 04:00:00,5.14,0.86,5.2114489348,0.0,0.0,0.0,5.14,0.86,5.2114489348,4.72448,0.51964,4.7529713864000005,0.6844800000000001,0.19964,0.713,4.04,0.32,4.0526534518
2019-06-20 04:30:00,5.23,0.93,5.3120429215,0.0,0.0,0.0,5.23,0.93,5.3120429215,4.7628,0.5104000000000001,4.7900701456,0.6528,0.1904,0.68,4.11,0.32,4.1224385987
2019-06-20 05:00:00,5.04,0.84,5.1095205255,0.0,0.0,0.0,5.04,0.84,5.1095205255,5.14408,0.6174400000000001,5.1810029145,0.81408,0.23744,0.848,4.33,0.38,4.3466423823
2019-06-20 05:30:00,5.29288,0.9108400000000001,5.3706804223999995,0.00288,0.00084,0.003,5.29,0.91,5.3676996935,5.21416,0.67788,5.2580401102,0.8841600000000001,0.25788,0.921,4.33,0.42,4.3503218272
2019-06-20 06:00:00,5.6448,0.9114000000000001,5.7179031996,0.0048000000000000004,0.0014,0.005,5.64,0.91,5.712941449,5.34648,0.6206400000000001,5.3823825951,0.75648,0.22064000000000003,0.788,4.59,0.4,4.6073962278
2019-06-20 06:30:00,6.40152,1.13336,6.5010740036,0.01152,0.00336,0.012,6.39,1.13,6.4891447819,5.84088,0.7698400000000001,5.8913948094,0.65088,0.18984,0.678,5.19,0.58,5.2223079189
2019-06-20 07:00:00,6.98208,1.25644,7.0942288235,0.022080000000000002,0.00644,0.023,6.96,1.25,7.0713577197,6.56808,0.8594400000000001,6.6240706518,0.95808,0.27944,0.998,5.61,0.58,5.6399024814
2019-06-20 07:30:00,8.08744,1.47092,8.2201150479,0.03744,0.010920000000000001,0.039,8.05,1.46,8.1813262983,6.98632,0.9597600000000001,7.0519363582,0.8563200000000001,0.24976,0.892,6.13,0.71,6.1709804732
2019-06-20 08:00:00,8.54008,1.6904400000000002,8.705777036,0.07008,0.020440000000000003,0.073,8.47,1.67,8.6330643459,6.91008,0.9554400000000001,6.9758204679,0.67008,0.19544,0.6980000000000001,6.24,0.76,6.2861116757
2019-06-20 08:30:00,8.5056,2.1308,8.7684399981,0.1056,0.0308,0.11,8.4,2.1,8.6585218138,7.01912,1.20516,7.1218295543,0.66912,0.19516000000000003,0.6970000000000001,6.35,1.01,6.4298211484
2019-06-20 09:00:00,8.02984,2.18912,8.3228947368,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.93,2.16,8.2189111201,7.23704,1.25372,7.3448323194,0.76704,0.22372000000000003,0.799,6.47,1.03,6.5514731168
2019-06-20 09:30:00,7.9192,2.1506,8.2060227272,0.13920000000000002,0.040600000000000004,0.145,7.78,2.11,8.0610483189,7.2044,1.2442,7.3110473258,0.7344,0.2142,0.765,6.47,1.03,6.5514731168
2019-06-20 10:00:00,7.89424,2.21332,8.1986468762,0.11424000000000001,0.03332,0.11900000000000001,7.78,2.18,8.0796534579,6.9879999999999995,1.169,7.0851044452,0.648,0.189,0.675,6.34,0.98,6.4152942255
2019-06-20 10:30:00,8.9504,1.9622000000000002,9.1629628942,0.11040000000000001,0.0322,0.115,8.84,1.9300000000000002,9.0482318715,7.19608,1.31844,7.3158629976,0.6460800000000001,0.18844000000000002,0.673,6.55,1.13,6.6467586085
2019-06-20 11:00:00,7.85872,2.33296,8.1976937245,0.07872000000000001,0.02296,0.082,7.78,2.31,8.1156946714,7.49272,1.34996,7.6133596395000005,0.8227200000000001,0.23996,0.857,6.67,1.11,6.7617305477
2019-06-20 11:30:00,7.49288,2.46584,7.8881948252,0.12288000000000002,0.035840000000000004,0.128,7.37,2.43,7.7602706138,7.3296,1.3878,7.4598274109,0.8496,0.24780000000000002,0.885,6.48,1.1400000000000001,6.5795136598
2019-06-20 12:00:00,8.46808,2.41444,8.805560709,0.11808,0.034440000000000005,0.123,8.35,2.38,8.6825629857,7.57752,1.36636,7.6997239561,0.70752,0.20636000000000002,0.737,6.87,1.16,6.9672447926
2019-06-20 12:30:00,7.80424,2.38332,8.1600475611,0.11424000000000001,0.03332,0.11900000000000001,7.69,2.35,8.0410571444,7.04776,1.2776800000000001,7.1626382849,0.67776,0.19768000000000002,0.706,6.37,1.08,6.4609055093
2019-06-20 13:00:00,7.7216000000000005,2.3288,8.0651358327,0.2016,0.058800000000000005,0.21,7.52,2.27,7.8551448109,7.35072,1.32896,7.4698874958,0.75072,0.21896000000000002,0.782,6.6,1.11,6.6926900421
2019-06-20 13:30:00,7.42688,2.20284,7.7466799727,0.14688,0.04284,0.153,7.28,2.16,7.5936815841000005,6.96752,1.22136,7.073758209,0.58752,0.17136,0.612,6.38,1.05,6.4658255467
2019-06-20 14:00:00,7.52208,2.29144,7.8633570948,0.14208,0.041440000000000005,0.148,7.38,2.25,7.7153677813,7.08424,1.22332,7.1890867431,0.5942400000000001,0.17332,0.619,6.49,1.05,6.5743897055
2019-06-20 14:30:00,6.84608,2.39844,7.2540558173,0.16608,0.048440000000000004,0.17300000000000001,6.68,2.35,7.0813063767,7.41552,1.42536,7.5512640002,1.11552,0.32536000000000004,1.162,6.3,1.1,6.3953107821
2019-06-20 15:00:00,6.76088,2.17984,7.103604775,0.17088,0.04984,0.178,6.59,2.13,6.9256768622,7.73432,1.39876,7.859785964,1.26432,0.36876000000000003,1.317,6.47,1.03,6.5514731168
2019-06-20 15:30:00,6.55136,2.27248,6.9342975996,0.11136000000000001,0.03248,0.116,6.44,2.24,6.8184455707,7.68,1.475,7.8203596465,1.32,0.385,1.375,6.36,1.09,6.4527281052
2019-06-20 16:00:00,7.0088,2.2834,7.3713766014,0.14880000000000002,0.0434,0.155,6.86,2.24,7.2164534226,7.69632,1.44976,7.8316757849,1.33632,0.38976000000000005,1.392,6.36,1.06,6.4477282821
2019-06-20 16:30:00,7.47632,2.30976,7.8249825559,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.34,2.27,7.6830007159,7.74416,2.37788,8.1010078015,4.00416,1.16788,4.171,3.74,1.21,3.9308650447
2019-06-20 17:00:00,7.16824,2.07032,7.4612257438,0.13824,0.04032,0.14400000000000002,7.03,2.03,7.3172262504,8.33832,1.35576,8.4478201685,1.2883200000000001,0.37576000000000004,1.342,7.05,0.98,7.1177875776
2019-06-20 17:30:00,7.07248,2.04864,7.3632125597,0.13248000000000001,0.03864,0.138,6.94,2.01,7.2252127996,8.15488,1.24684,8.2496471318,1.15488,0.33684000000000003,1.203,7.0,0.91,7.0589021809
2019-06-20 18:00:00,8.16024,1.70632,8.336728663,0.09024,0.026320000000000003,0.094,8.07,1.6800000000000002,8.243015225,7.362,0.961,7.4244572192,0.552,0.161,0.5750000000000001,6.8100000000000005,0.8,6.8568287130000005
2019-06-20 18:30:00,8.1756,1.6008,8.3308460555,0.1056,0.0308,0.11,8.07,1.57,8.2213016001,7.25448,0.92964,7.3138027455,0.44448000000000004,0.12964,0.463,6.8100000000000005,0.8,6.8568287130000005
2019-06-20 19:00:00,8.27168,1.38924,8.3875310909,0.03168,0.00924,0.033,8.24,1.38,8.3547591228,7.49696,0.8982800000000001,7.5505838317,0.57696,0.16828,0.601,6.92,0.73,6.9583978041000005
2019-06-20 19:30:00,8.2592,1.3456000000000001,8.3680956017,0.019200000000000002,0.0056,0.02,8.24,1.34,8.3482453246,7.45784,0.8681200000000001,7.5081961748,0.5078400000000001,0.14812,0.529,6.95,0.72,6.9871954316
2019-06-20 20:00:00,8.58672,1.34196,8.6909502933,0.00672,0.0019600000000000004,0.007,8.58,1.34,8.6840082911,7.23056,0.7780800000000001,7.2723040641,0.37056000000000006,0.10808000000000001,0.386,6.86,0.67,6.8926410033
2019-06-20 20:30:00,8.48672,1.39196,8.600114476,0.00672,0.0019600000000000004,0.007,8.48,1.3900000000000001,8.5931658892,6.96752,0.7113600000000001,7.0037395725,0.34752000000000005,0.10136,0.362,6.62,0.61,6.6480448253999995
2019-06-20 21:00:00,8.07384,1.21112,8.1641719727,0.0038400000000000005,0.0011200000000000001,0.004,8.07,1.21,8.1602083307,7.0712,0.7466,7.110504975,0.5712,0.1666,0.595,6.5,0.58,6.5258256183
2019-06-20 21:30:00,8.05096,1.25028,8.1474632248,0.0009600000000000001,0.00028000000000000003,0.001,8.05,1.25,8.1464716289,6.72216,0.63188,6.7517929026,0.45216000000000006,0.13188,0.47100000000000003,6.27,0.5,6.2899046098
2019-06-20 22:00:00,7.8,1.09,7.8757920237,0.0,0.0,0.0,7.8,1.09,7.8757920237,6.49768,0.6772400000000001,6.5328783396,0.36768,0.10724,0.383,6.13,0.5700000000000001,6.1564437787
2019-06-20 22:30:00,7.4,0.93,7.4582102411,0.0,0.0,0.0,7.4,0.93,7.4582102411,6.55432,0.69376,6.5909341978,0.42432000000000003,0.12376000000000001,0.442,6.13,0.5700000000000001,6.1564437787
2019-06-20 23:00:00,6.69,0.89,6.7489406576,0.0,0.0,0.0,6.69,0.89,6.7489406576,6.21392,0.62156,6.2449290308,0.5539200000000001,0.16156,0.577,5.66,0.46,5.6786618142
2019-06-20 23:30:00,6.38,0.89,6.441777705,0.0,0.0,0.0,6.38,0.89,6.441777705,5.76728,0.63504,5.8021370546,0.49728000000000006,0.14504,0.518,5.27,0.49,5.2927308641
2019-06-21 00:00:00,6.17,0.91,6.2367459464,0.0,0.0,0.0,6.17,0.91,6.2367459464,5.22904,0.5447200000000001,5.2573357511,0.35904,0.10472000000000001,0.374,4.87,0.44,4.8898363981
2019-06-21 00:30:00,5.75,0.86,5.8139573442,0.0,0.0,0.0,5.75,0.86,5.8139573442,5.12216,0.56688,5.1534334186,0.33216,0.09688000000000001,0.34600000000000003,4.79,0.47000000000000003,4.8130032204
2019-06-21 01:00:00,5.21,0.7000000000000001,5.2568146248,0.0,0.0,0.0,5.21,0.7000000000000001,5.2568146248,5.22192,0.61556,5.2580759409,0.60192,0.17556000000000002,0.627,4.62,0.44,4.6409050841
2019-06-21 01:30:00,5.15,0.74,5.2028934258,0.0,0.0,0.0,5.15,0.74,5.2028934258,5.10488,0.6318400000000001,5.1438333566,0.55488,0.16184,0.578,4.55,0.47000000000000003,4.5742103144
2019-06-21 02:00:00,5.64,0.8,5.696455038,0.0,0.0,0.0,5.64,0.8,5.696455038,4.93344,0.51892,4.9606560252000005,0.37344000000000005,0.10892,0.389,4.5600000000000005,0.41000000000000003,4.5783949153
2019-06-21 02:30:00,5.51,0.84,5.5736612742,0.0,0.0,0.0,5.51,0.84,5.5736612742,4.92384,0.54612,4.9540334476000005,0.36384000000000005,0.10612,0.379,4.5600000000000005,0.44,4.5811788876
2019-06-21 03:00:00,5.06,0.7000000000000001,5.1081895031,0.0,0.0,0.0,5.06,0.7000000000000001,5.1081895031,5.22384,0.67612,5.2674132741,0.60384,0.17612000000000003,0.629,4.62,0.5,4.6469775123
2019-06-21 03:30:00,5.22,0.81,5.2824710127,0.0,0.0,0.0,5.22,0.81,5.2824710127,5.13856,0.6370800000000001,5.1779020655,0.53856,0.15708000000000003,0.561,4.6,0.48,4.6249756756
2019-06-21 04:00:00,5.46,0.9400000000000001,5.5403249002,0.0,0.0,0.0,5.46,0.9400000000000001,5.5403249002,4.90096,0.58528,4.9357837878,0.36096,0.10528000000000001,0.376,4.54,0.48,4.5653039329
2019-06-21 04:30:00,5.53,1.0,5.6196886035,0.0,0.0,0.0,5.53,1.0,5.6196886035,4.89696,0.55828,4.9286807363000005,0.33696000000000004,0.09828,0.35100000000000003,4.5600000000000005,0.46,4.5831430264
2019-06-21 05:00:00,5.26,0.9500000000000001,5.3451005603,0.0,0.0,0.0,5.26,0.9500000000000001,5.3451005603,5.14688,0.6428400000000001,5.1868696725,0.6268800000000001,0.18284,0.653,4.52,0.46,4.543346784
2019-06-21 05:30:00,5.61192,1.02056,5.7039625525,0.0019200000000000003,0.0005600000000000001,0.002,5.61,1.02,5.7019733426,5.18808,0.63444,5.2267282501,0.5980800000000001,0.17444,0.623,4.59,0.46,4.6129925211
2019-06-21 06:00:00,6.0048,1.0014,6.0877274085,0.0048000000000000004,0.0014,0.005,6.0,1.0,6.0827625303,5.03376,0.5806800000000001,5.0671420939,0.41376,0.12068000000000001,0.431,4.62,0.46,4.642843956
2019-06-21 06:30:00,6.54864,1.12252,6.6441505853,0.00864,0.00252,0.009000000000000001,6.54,1.12,6.635209115,5.9023200000000005,0.80776,5.9573364518,0.47232,0.13776000000000002,0.492,5.43,0.67,5.471179032
2019-06-21 07:00:00,7.20208,1.23644,7.3074441633,0.022080000000000002,0.00644,0.023,7.18,1.23,7.2845933311,6.47816,0.9048800000000001,6.5410522701,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.8100000000000005,0.71,5.8532213353
2019-06-21 07:30:00,8.1184,1.5712000000000002,8.2690439592,0.038400000000000004,0.0112,0.04,8.08,1.56,8.2292162446,7.2264800000000005,1.17564,7.3214849996,0.63648,0.18564000000000003,0.663,6.59,0.99,6.6639477789
2019-06-21 08:00:00,8.40296,1.8212800000000002,8.598069411200001,0.07296000000000001,0.02128,0.076,8.33,1.8,8.5222590902,7.4276,1.2968,7.5399557028,0.5376000000000001,0.1568,0.56,6.89,1.1400000000000001,6.9836738183
2019-06-21 08:30:00,8.57368,2.07024,8.8200840359,0.10368000000000001,0.030240000000000003,0.108,8.47,2.04,8.7122040839,7.224,1.362,7.3512733591,0.384,0.112,0.4,6.84,1.25,6.9532798016
2019-06-21 09:00:00,7.91136,2.12248,8.1911255881,0.11136000000000001,0.03248,0.116,7.8,2.09,8.0751532493,7.29488,1.41184,7.4302467254,0.55488,0.16184,0.578,6.74,1.25,6.8549325307
2019-06-21 09:30:00,7.75784,2.30312,8.0924930151,0.14784,0.043120000000000006,0.154,7.61,2.26,7.9384948195,7.22736,1.43548,7.3685368561,0.5673600000000001,0.16548000000000002,0.591,6.66,1.27,6.7800073746
2019-06-21 10:00:00,7.44064,2.45852,7.8362902065,0.20064,0.05852,0.209,7.24,2.4,7.6274242048000005,6.90736,1.38548,7.0449398152,0.5673600000000001,0.16548000000000002,0.591,6.34,1.22,6.4563147383
2019-06-21 10:30:00,7.6664,2.5302,8.0731407147,0.2064,0.060200000000000004,0.215,7.46,2.47,7.8582758923,6.92016,1.37088,7.0546386442,0.38016000000000005,0.11088,0.396,6.54,1.26,6.6602702648
2019-06-21 11:00:00,7.23192,2.57056,7.6751837502,0.24192000000000002,0.07056000000000001,0.252,6.99,2.5,7.4236177165,6.87072,1.38896,7.0097077828,0.5107200000000001,0.14896,0.532,6.36,1.24,6.4797530817
2019-06-21 11:30:00,7.11352,2.51936,7.546478755,0.20352,0.05936,0.212,6.91,2.46,7.3348278780000005,6.92344,1.41892,7.0673442961,0.6134400000000001,0.17892000000000002,0.639,6.31,1.24,6.430684256
2019-06-21 12:00:00,7.22136,2.52748,7.6508950718,0.23136,0.06748000000000001,0.241,6.99,2.46,7.410242911,7.19216,1.4468800000000002,7.3362543031,0.57216,0.16688,0.596,6.62,1.28,6.7426107703
2019-06-21 12:30:00,7.54256,2.51908,7.9521050924,0.20256000000000002,0.05908000000000001,0.211,7.34,2.46,7.7412660463,6.80632,1.34976,6.9388647486,0.37632000000000004,0.10976000000000001,0.392,6.43,1.24,6.5484731045
2019-06-21 13:00:00,7.49232,2.34776,7.8515499107,0.23232000000000003,0.06776,0.242,7.26,2.2800000000000002,7.609599201,6.82984,1.32412,6.9570114417,0.45984,0.13412000000000002,0.47900000000000004,6.37,1.19,6.4802006142
2019-06-21 13:30:00,6.95752,2.24636,7.3111707544,0.22752000000000003,0.06636,0.23700000000000002,6.73,2.18,7.0742702804,6.72376,1.29568,6.8474619532,0.53376,0.15568,0.556,6.19,1.1400000000000001,6.2941004123
2019-06-21 14:00:00,6.52792,2.31356,6.9257706719000005,0.21792000000000003,0.06356,0.227,6.31,2.25,6.6991491997,6.76792,1.33856,6.8990205102,0.5779200000000001,0.16856000000000002,0.602,6.19,1.17,6.2996031621
2019-06-21 14:30:00,6.44456,2.31008,6.8460808643,0.27456,0.08008000000000001,0.28600000000000003,6.17,2.23,6.5606249702,6.77152,1.3833600000000001,6.9113796018,0.49152000000000007,0.14336000000000002,0.512,6.28,1.24,6.401249878
2019-06-21 15:00:00,6.85856,2.21208,7.2064653749,0.17856000000000002,0.05208,0.186,6.68,2.16,7.0205412897,6.88296,1.3262800000000001,7.0095760927,0.43296,0.12628,0.451,6.45,1.2,6.5606783186
2019-06-21 15:30:00,6.80912,2.08516,7.1212363674,0.18912,0.05516000000000001,0.197,6.62,2.03,6.9242544725,6.71984,1.29412,6.8433176311,0.45984,0.13412000000000002,0.47900000000000004,6.26,1.16,6.3665689347
