Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-21 16:00:00,6.65336,1.8134800000000002,6.8960792484,0.18336000000000002,0.05348000000000001,0.191,6.47,1.76,6.7051099916,6.944,1.282,7.0613497293,0.624,0.182,0.65,6.32,1.1,6.4150136399
2019-06-21 16:30:00,7.26344,1.68892,7.4572120394,0.13344,0.03892,0.139,7.13,1.65,7.3184287931,7.09224,1.11732,7.179712543,0.64224,0.18732000000000001,0.669,6.45,0.93,6.5167016197
2019-06-21 17:00:00,7.9168,1.5124,8.0599674937,0.07680000000000001,0.0224,0.08,7.84,1.49,7.9803320733,7.16168,1.00424,7.2317465664,0.39168000000000003,0.11424000000000001,0.40800000000000003,6.77,0.89,6.8282501419
2019-06-21 17:30:00,8.03872,1.49296,8.1761817984,0.07872000000000001,0.02296,0.082,7.96,1.47,8.0945969634,7.39584,1.08712,7.4753113112000005,0.43584000000000006,0.12712,0.454,6.96,0.96,7.0258949608
2019-06-21 18:00:00,8.13624,1.48932,8.2714252339,0.06624000000000001,0.01932,0.069,8.07,1.47,8.2027922075,7.78832,1.01076,7.8536338214,0.68832,0.20076000000000002,0.717,7.1,0.81,7.1460548557
2019-06-21 18:30:00,8.20896,1.45428,8.3367832286,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.16,1.44,8.2860847208,7.57344,0.9189200000000001,7.62898469,0.6134400000000001,0.17892000000000002,0.639,6.96,0.74,6.9992285289
2019-06-21 19:00:00,8.52512,1.52316,8.6601205188,0.04512,0.013160000000000002,0.047,8.48,1.51,8.6133907377,7.29528,0.8240400000000001,7.3416723027,0.42528000000000005,0.12404000000000001,0.443,6.87,0.7000000000000001,6.9055702154
2019-06-21 19:30:00,8.38456,1.52008,8.5212375627,0.03456,0.01008,0.036000000000000004,8.35,1.51,8.4854345793,7.06704,0.8187200000000001,7.1143064876,0.40704,0.11872,0.424,6.66,0.7000000000000001,6.6966857474
2019-06-21 20:00:00,7.78016,1.39588,7.9043893249,0.02016,0.005880000000000001,0.021,7.76,1.3900000000000001,7.8835081024,6.60256,0.6140800000000001,6.63105518,0.5625600000000001,0.16408,0.586,6.04,0.45,6.0567400473
2019-06-21 20:30:00,7.72152,1.39336,7.8462298717,0.01152,0.00336,0.012,7.71,1.3900000000000001,7.8342963947,6.61104,0.70072,6.6480717806000005,0.5510400000000001,0.16072,0.5740000000000001,6.06,0.54,6.0840118343
2019-06-21 21:00:00,7.69672,1.16196,7.7839353672,0.00672,0.0019600000000000004,0.007,7.69,1.16,7.7769981355,6.60544,0.7099200000000001,6.6434798111,0.44544000000000006,0.12992,0.464,6.16,0.58,6.1872449442
2019-06-21 21:30:00,7.58,1.05,7.6523787151,0.0,0.0,0.0,7.58,1.05,7.6523787151,6.72216,0.7118800000000001,6.7597491226,0.45216000000000006,0.13188,0.47100000000000003,6.27,0.58,6.2967690128000005
2019-06-21 22:00:00,7.04,0.88,7.0947868185,0.0,0.0,0.0,7.04,0.88,7.0947868185,6.50856,0.67208,6.5431677955000005,0.65856,0.19208000000000003,0.686,5.85,0.48,5.8696592746
2019-06-21 22:30:00,6.75,0.8200000000000001,6.7996249897,0.0,0.0,0.0,6.75,0.8200000000000001,6.7996249897,6.54912,0.6751600000000001,6.5838297214,0.66912,0.19516000000000003,0.6970000000000001,5.88,0.48,5.8995593056
2019-06-21 23:00:00,6.61,0.85,6.6644279574,0.0,0.0,0.0,6.61,0.85,6.6644279574,5.99528,0.5340400000000001,6.0190182754,0.42528000000000005,0.12404000000000001,0.443,5.57,0.41000000000000003,5.5850693818
2019-06-21 23:30:00,5.99,0.92,6.0602392692,0.0,0.0,0.0,5.99,0.92,6.0602392692,5.73344,0.51392,5.7564266694,0.49344000000000005,0.14392000000000002,0.514,5.24,0.37,5.253046735
2019-06-22 00:00:00,5.49,0.92,5.566551895,0.0,0.0,0.0,5.49,0.92,5.566551895,5.22128,0.45704000000000006,5.2412451192,0.6412800000000001,0.18704,0.668,4.58,0.27,4.5879516126
2019-06-22 00:30:00,5.37,0.99,5.4604944831,0.0,0.0,0.0,5.37,0.99,5.4604944831,5.18296,0.57128,5.2143489718,0.55296,0.16128,0.5760000000000001,4.63,0.41000000000000003,4.6481178987
2019-06-22 01:00:00,5.47,0.89,5.5419310714000005,0.0,0.0,0.0,5.47,0.89,5.5419310714000005,4.90704,0.55872,4.9387457517,0.40704,0.11872,0.424,4.5,0.44,4.5214599412
2019-06-22 01:30:00,5.41,0.92,5.4876679929,0.0,0.0,0.0,5.41,0.92,5.4876679929,4.70904,0.5247200000000001,4.7381841247,0.35904,0.10472000000000001,0.374,4.35,0.42,4.370228827
2019-06-22 02:00:00,5.12,0.7000000000000001,5.1676300177,0.0,0.0,0.0,5.12,0.7000000000000001,5.1676300177,4.79952,0.5373600000000001,4.8295080495,0.53952,0.15736,0.562,4.26,0.38,4.2769147759
2019-06-22 02:30:00,5.25,0.76,5.3047243095,0.0,0.0,0.0,5.25,0.76,5.3047243095,4.7988,0.5984,4.8359656740000005,0.5088,0.1484,0.53,4.29,0.45,4.3135368319000005
2019-06-22 03:00:00,5.33,0.8,5.3897031458,0.0,0.0,0.0,5.33,0.8,5.3897031458,4.60456,0.56508,4.6391042454,0.39456,0.11508000000000002,0.41100000000000003,4.21,0.45,4.2339815777
2019-06-22 03:30:00,5.28,0.8,5.3402621658000005,0.0,0.0,0.0,5.28,0.8,5.3402621658000005,4.55728,0.5300400000000001,4.5879999346,0.37728,0.11004000000000001,0.393,4.18,0.42,4.2010474884
2019-06-22 04:00:00,4.78,0.73,4.835421388,0.0,0.0,0.0,4.78,0.73,4.835421388,4.7572,0.6146,4.7967369117,0.6672,0.19460000000000002,0.6950000000000001,4.09,0.42,4.1115082391
2019-06-22 04:30:00,4.68,0.73,4.7365916016,0.0,0.0,0.0,4.68,0.73,4.7365916016,4.64872,0.59796,4.6870197141,0.6787200000000001,0.19796000000000002,0.707,3.9699999999999998,0.4,3.9901002494
2019-06-22 05:00:00,4.91,0.73,4.9639701852,0.0,0.0,0.0,4.91,0.73,4.9639701852,4.3696,0.4278,4.3904916581,0.6096,0.1778,0.635,3.76,0.25,3.7683020049
2019-06-22 05:30:00,5.50288,0.9008400000000001,5.5761277783,0.00288,0.00084,0.003,5.5,0.9,5.5731499172,4.0848,0.3564,4.1003185242,0.3648,0.10640000000000001,0.38,3.7199999999999998,0.25,3.7283910739
2019-06-22 06:00:00,5.12768,0.7222400000000001,5.178294391,0.007680000000000001,0.0022400000000000002,0.008,5.12,0.72,5.1703771623,4.37176,0.41968000000000005,4.3918580123,0.58176,0.16968000000000003,0.606,3.79,0.25,3.7982364329
2019-06-22 06:30:00,5.1544,0.4642,5.1752604765,0.014400000000000001,0.004200000000000001,0.015,5.14,0.46,5.1605426071,4.52136,0.42248,4.5410555601,0.59136,0.17248000000000002,0.616,3.93,0.25,3.9379436258
2019-06-22 07:00:00,5.32976,0.39868000000000003,5.3446503534,0.02976,0.00868,0.031,5.3,0.39,5.3143296849,4.82064,0.46352000000000004,4.8428731968,0.56064,0.16352000000000003,0.584,4.26,0.30000000000000004,4.2705503157999996
2019-06-22 07:30:00,5.99664,0.68652,6.0358098877,0.05664,0.01652,0.059000000000000004,5.94,0.67,5.9776667689,5.29992,0.64956,5.339576781,0.40992,0.11956000000000001,0.427,4.89,0.53,4.9186380229
2019-06-22 08:00:00,6.29736,0.8154800000000001,6.3499409919,0.08736000000000001,0.025480000000000003,0.091,6.21,0.79,6.2600479231,5.82896,0.82928,5.8876548812,0.40896000000000005,0.11928000000000001,0.426,5.42,0.71,5.4663058824
2019-06-22 08:30:00,5.95672,0.7369600000000001,6.0021348869,0.12672,0.03696,0.132,5.83,0.7000000000000001,5.8718736362,6.0472,0.8496,6.1065905381,0.5472,0.15960000000000002,0.5700000000000001,5.5,0.6900000000000001,5.5431128439
2019-06-22 09:00:00,5.98552,0.74536,6.0317502601,0.15552000000000002,0.045360000000000004,0.162,5.83,0.7000000000000001,5.8718736362,6.3455200000000005,0.9303600000000001,6.4133605699,0.5155200000000001,0.15036000000000002,0.537,5.83,0.78,5.8819469566
2019-06-22 09:30:00,5.54912,0.9051600000000001,5.622459195,0.18912,0.05516000000000001,0.197,5.36,0.85,5.4269789017,6.47792,1.02856,6.5590687754,0.5779200000000001,0.16856000000000002,0.602,5.9,0.86,5.9623485306
2019-06-22 10:00:00,5.6608,0.9944000000000001,5.7474766637,0.22080000000000002,0.0644,0.23,5.44,0.93,5.5189219962,6.14672,0.83696,6.2034400779,0.36672000000000005,0.10696000000000001,0.382,5.78,0.73,5.825916237
2019-06-22 10:30:00,5.30248,1.0336400000000001,5.4022870897,0.25248000000000004,0.07364000000000001,0.263,5.05,0.96,5.1404377246,6.30144,1.00792,6.3815396888,0.54144,0.15792,0.5640000000000001,5.76,0.85,5.8223792388
2019-06-22 11:00:00,4.78264,1.15952,4.921192132,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.51,1.08,4.6375101078,6.31824,1.06032,6.406593104,0.61824,0.18032,0.644,5.7,0.88,5.7675298005
2019-06-22 11:30:00,4.60128,1.11204,4.7337522749000005,0.28128000000000003,0.08204,0.293,4.32,1.03,4.441092208,6.29632,1.09976,6.3916443581,0.6163200000000001,0.17976,0.642,5.68,0.92,5.7540246784
2019-06-22 12:00:00,4.94704,1.14372,5.0775289462,0.28704,0.08372,0.299,4.66,1.06,4.77903756,6.0736,0.9748,6.1513292872,0.3936,0.1148,0.41000000000000003,5.68,0.86,5.7447367216
2019-06-22 12:30:00,4.9916,1.0488,5.1005932988,0.2016,0.058800000000000005,0.21,4.79,0.99,4.8912370623,6.04296,0.98628,6.1229170989,0.43296,0.12628,0.451,5.61,0.86,5.6755352171
2019-06-22 13:00:00,4.11552,1.07036,4.2524317043,0.27552000000000004,0.08036,0.28700000000000003,3.84,0.99,3.9655642726,5.9924,0.9682000000000001,6.0701127667,0.5424,0.1582,0.5650000000000001,5.45,0.81,5.5098638822
2019-06-22 13:30:00,3.95176,0.9646800000000001,4.067802183,0.22176,0.06468,0.231,3.73,0.9,3.8370431324,5.77088,0.8748400000000001,5.8368142852,0.53088,0.15484,0.553,5.24,0.72,5.2892343491
2019-06-22 14:00:00,4.48984,0.92412,4.5839569152,0.21984,0.06412000000000001,0.229,4.27,0.86,4.355743335,5.4048,0.7264,5.4533952727,0.3648,0.10640000000000001,0.38,5.04,0.62,5.077991729
2019-06-22 14:30:00,4.14712,0.86916,4.2372211885,0.23712000000000003,0.06916,0.247,3.91,0.8,3.9910023804,5.07128,0.61704,5.108680769,0.40128,0.11704,0.418,4.67,0.5,4.696690324
2019-06-22 15:00:00,3.63408,0.77244,3.7152659393,0.21408000000000002,0.06244,0.223,3.42,0.71,3.4929214134,5.43008,0.81044,5.4902260245,0.55008,0.16044,0.5730000000000001,4.88,0.65,4.9230986177
2019-06-22 15:30:00,3.8475200000000003,0.8563600000000001,3.9416700268,0.22752000000000003,0.06636,0.23700000000000002,3.62,0.79,3.70519905,5.41472,0.8059600000000001,5.4743734071,0.5347200000000001,0.15596000000000002,0.557,4.88,0.65,4.9230986177
2019-06-22 16:00:00,4.26528,0.85404,4.3499422755,0.18528000000000003,0.054040000000000005,0.193,4.08,0.8,4.1576916673,5.35224,0.7273200000000001,5.4014319768,0.40224000000000004,0.11732000000000001,0.419,4.95,0.61,4.9874442353
2019-06-22 16:30:00,4.26048,0.8426400000000001,4.3430095556,0.18048,0.052640000000000006,0.188,4.08,0.79,4.1557791087,5.79008,0.77544,5.8417748673,0.43008,0.12544000000000002,0.448,5.36,0.65,5.399268469
2019-06-22 17:00:00,4.67112,0.74116,4.7295539113,0.14112000000000002,0.04116,0.147,4.53,0.7000000000000001,4.5837648282,5.9534400000000005,0.8289200000000001,6.0108698372,0.6134400000000001,0.17892000000000002,0.639,5.34,0.65,5.3794144663
2019-06-22 17:30:00,5.09016,0.69088,5.1368320977,0.14016,0.04088000000000001,0.146,4.95,0.65,4.9924943665,6.20152,0.7933600000000001,6.2520612921,0.49152000000000007,0.14336000000000002,0.512,5.71,0.65,5.746877413
2019-06-22 18:00:00,5.90712,0.72416,5.9513422352,0.11712000000000002,0.03416,0.122,5.79,0.6900000000000001,5.8309690447,6.00192,0.68056,6.0403812462,0.24192000000000002,0.07056000000000001,0.252,5.76,0.61,5.7922102862
2019-06-22 18:30:00,5.64856,0.59708,5.6800294541,0.05856000000000001,0.01708,0.061,5.59,0.58,5.6200088968,6.17816,0.6998800000000001,6.217675852,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.63,0.54,5.6558376922
2019-06-22 19:00:00,5.91088,0.5248400000000001,5.9341351013,0.05088,0.01484,0.053,5.86,0.51,5.8821509671,6.5443999999999996,0.7492000000000001,6.5871444496,0.6144000000000001,0.1792,0.64,5.93,0.5700000000000001,5.9573316174
2019-06-22 19:30:00,6.13936,0.49148000000000003,6.1590010391,0.039360000000000006,0.01148,0.041,6.1,0.48,6.1188561022,6.20304,0.59672,6.2316755371,0.50304,0.14672000000000002,0.524,5.7,0.45,5.7177355658
2019-06-22 20:00:00,6.25592,0.48756000000000005,6.2748904214,0.025920000000000002,0.007560000000000001,0.027,6.23,0.48,6.2484638112,5.97688,0.5328400000000001,6.0005843882,0.38688000000000006,0.11284000000000001,0.403,5.59,0.42,5.6057559704
2019-06-22 20:30:00,5.88824,0.57532,5.9162795235,0.018240000000000003,0.00532,0.019,5.87,0.5700000000000001,5.8976096853,5.99272,0.59996,6.0226775607,0.58272,0.16996000000000003,0.607,5.41,0.43,5.4270618202
2019-06-22 21:00:00,5.83864,0.57252,5.8666426685,0.00864,0.00252,0.009000000000000001,5.83,0.5700000000000001,5.8577982212,6.14088,0.58984,6.1691424364,0.65088,0.18984,0.678,5.49,0.4,5.5045526612
2019-06-22 21:30:00,5.86096,0.5002800000000001,5.882272707,0.0009600000000000001,0.00028000000000000003,0.001,5.86,0.5,5.881292375,5.95504,0.56772,5.9820404044,0.57504,0.16772,0.599,5.38,0.4,5.3948493955
2019-06-22 22:00:00,5.94,0.39,5.9527892622,0.0,0.0,0.0,5.94,0.39,5.9527892622,5.7784,0.5762,5.8070571721,0.39840000000000003,0.11620000000000001,0.41500000000000004,5.38,0.46,5.3996296169
2019-06-22 22:30:00,5.52,0.30000000000000004,5.528146163,0.0,0.0,0.0,5.52,0.30000000000000004,5.528146163,6.03464,0.6305200000000001,6.0674900412,0.58464,0.17052,0.609,5.45,0.46,5.4693783925
2019-06-22 23:00:00,5.1,0.24,5.1056439359,0.0,0.0,0.0,5.1,0.24,5.1056439359,5.81912,0.6551600000000001,5.8558852619,0.66912,0.19516000000000003,0.6970000000000001,5.15,0.46,5.1705028769
2019-06-22 23:30:00,4.79,0.28,4.7981767371,0.0,0.0,0.0,4.79,0.28,4.7981767371,5.52416,0.64788,5.5620223121,0.6441600000000001,0.18788000000000002,0.671,4.88,0.46,4.9016323812
2019-06-23 00:00:00,4.68,0.23,4.6856483009000005,0.0,0.0,0.0,4.68,0.23,4.6856483009000005,5.03584,0.50712,5.0613096329,0.43584000000000006,0.12712,0.454,4.6,0.38,4.6156689656
2019-06-23 00:30:00,4.4,0.23,4.4060072628,0.0,0.0,0.0,4.4,0.23,4.4060072628,4.92024,0.5813200000000001,4.9544620899,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.47,0.45,4.4925939055
2019-06-23 01:00:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,5.07464,0.67552,5.1194041059,0.70464,0.20552,0.734,4.37,0.47000000000000003,4.3952019294
2019-06-23 01:30:00,3.81,0.24,3.8175515714,0.0,0.0,0.0,3.81,0.24,3.8175515714,4.89456,0.6550800000000001,4.9382028512,0.63456,0.18508000000000002,0.661,4.26,0.47000000000000003,4.2858488074
2019-06-23 02:00:00,4.0,0.24,4.0071935316,0.0,0.0,0.0,4.0,0.24,4.0071935316,4.75288,0.58584,4.7888492146,0.6028800000000001,0.17584000000000002,0.628,4.15,0.41000000000000003,4.1702038319
2019-06-23 02:30:00,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252,4.32384,0.43612000000000006,4.3457787564,0.36384000000000005,0.10612,0.379,3.96,0.33,3.973726211
2019-06-23 03:00:00,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,4.37608,0.42844000000000004,4.397003184,0.6460800000000001,0.18844000000000002,0.673,3.73,0.24,3.7377132046
2019-06-23 03:30:00,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,4.37416,0.41788000000000003,4.3940754887,0.6441600000000001,0.18788000000000002,0.671,3.73,0.23,3.7370844251
2019-06-23 04:00:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,4.16296,0.42628000000000005,4.1847282588,0.67296,0.19628,0.7010000000000001,3.49,0.23,3.4975705854
2019-06-23 04:30:00,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,3.72904,-0.005280000000000001,3.729043738,0.35904,0.10472000000000001,0.374,3.37,-0.11,3.3717947743
2019-06-23 05:00:00,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,3.66384,-0.14888,3.666863619,0.48384000000000005,0.14112000000000002,0.504,3.18,-0.29,3.1931958913
2019-06-23 05:30:00,3.61288,0.22084,3.6196232124,0.00288,0.00084,0.003,3.61,0.22,3.6166973885,3.78104,-0.07428000000000001,3.7817695593,0.6710400000000001,0.19572,0.6990000000000001,3.11,-0.27,3.1216982558
2019-06-23 06:00:00,3.61864,0.22252000000000002,3.625475224,0.00864,0.00252,0.009000000000000001,3.61,0.22,3.6166973885,3.74088,-0.08016000000000001,3.7417387402,0.65088,0.18984,0.678,3.09,-0.27,3.1017736861
2019-06-23 06:30:00,3.90344,0.22392,3.9098572864000003,0.01344,0.003920000000000001,0.014,3.89,0.22,3.8962161131,3.85368,-0.09976,3.8549710245,0.5836800000000001,0.17024,0.608,3.27,-0.27,3.2811278549000003
2019-06-23 07:00:00,4.19496,0.22728,4.2011124241,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.17,0.22,4.1757993247,3.62344,-0.16108,3.6270186379,0.37344000000000005,0.10892,0.389,3.25,-0.27,3.2611960996000002
2019-06-23 07:30:00,4.08936,0.23148000000000002,4.0959062733,0.039360000000000006,0.01148,0.041,4.05,0.22,4.0559709072,3.96048,-0.11236000000000002,3.9620735228,0.5404800000000001,0.15764,0.5630000000000001,3.42,-0.27,3.4306413395
2019-06-23 08:00:00,4.56648,0.27064000000000005,4.5744929336,0.036480000000000005,0.01064,0.038,4.53,0.26,4.5374552339,4.30792,-0.06144000000000001,4.3083581095,0.5779200000000001,0.16856000000000002,0.602,3.73,-0.23,3.7370844251
2019-06-23 08:30:00,5.11608,0.32344,5.1262937879,0.04608,0.01344,0.048,5.07,0.31,5.0794684761,4.6484,-0.0438,4.6486063503,0.6384000000000001,0.1862,0.665,4.01,-0.23,4.016590594
2019-06-23 09:00:00,5.27336,0.31848000000000004,5.282968408,0.06336,0.01848,0.066,5.21,0.30000000000000004,5.2186300884,4.7891200000000005,-0.06984,4.7896292132,0.54912,0.16016000000000002,0.5720000000000001,4.24,-0.23,4.2462336252
2019-06-23 09:30:00,5.662,0.371,5.6741417853,0.07200000000000001,0.021,0.075,5.59,0.35000000000000003,5.6009463486,5.09824,0.10032,5.0992269218,0.37824,0.11032000000000002,0.394,4.72,-0.01,4.7200105932
2019-06-23 10:00:00,4.98592,0.49256000000000005,5.0101909744,0.14592000000000002,0.04256,0.152,4.84,0.45,4.8608744069,5.37088,0.31984,5.3803949296999996,0.65088,0.18984,0.678,4.72,0.13,4.7217899149
2019-06-23 10:30:00,4.84024,0.49132000000000003,4.8651123934000005,0.21024,0.061320000000000006,0.219,4.63,0.43,4.6499247306000004,5.49152,0.41836,5.5074328866,0.6115200000000001,0.17836000000000002,0.637,4.88,0.24,4.8858980751
2019-06-23 11:00:00,4.18808,0.53944,4.2226780128,0.23808,0.06944,0.248,3.95,0.47000000000000003,3.9778637483,5.32304,0.42172000000000004,5.3397193372,0.62304,0.18172000000000002,0.649,4.7,0.24,4.7061236703
2019-06-23 11:30:00,5.09336,0.7934800000000001,5.1547964654,0.18336000000000002,0.05348000000000001,0.191,4.91,0.74,4.9654506341,5.308,0.359,5.3201264083,0.40800000000000003,0.11900000000000001,0.425,4.9,0.24,4.9058740302
2019-06-23 12:00:00,5.43416,0.78788,5.4909789473,0.16416,0.047880000000000006,0.171,5.27,0.74,5.3217008559,5.37192,0.34556000000000003,5.3830229611,0.36192,0.10556000000000001,0.377,5.01,0.24,5.0157452088
2019-06-23 12:30:00,5.28032,0.70676,5.3274092202,0.16032000000000002,0.04676,0.167,5.12,0.66,5.1623637997,5.4864,0.4102,5.5017132786000005,0.4464,0.1302,0.465,5.04,0.28,5.0477717856
2019-06-23 13:00:00,5.796,0.588,5.8257497372,0.096,0.028,0.1,5.7,0.56,5.7274427103,5.71936,0.39148000000000005,5.7327423978,0.51936,0.15148,0.541,5.2,0.24,5.2055355152
2019-06-23 13:30:00,6.74608,0.66344,6.7786243442,0.04608,0.01344,0.048,6.7,0.65,6.7314560089,5.66248,0.34864,5.6732027639,0.37248000000000003,0.10864000000000001,0.388,5.29,0.24,5.2954414358
2019-06-23 14:00:00,6.4458400000000005,0.67212,6.4807868812,0.07584,0.02212,0.079,6.37,0.65,6.4030773851,5.65384,0.34612000000000004,5.664424578,0.36384000000000005,0.10612,0.379,5.29,0.24,5.2954414358
2019-06-23 14:30:00,6.04336,0.48848,6.0630695856,0.06336,0.01848,0.066,5.98,0.47000000000000003,5.9984414642,5.57552,0.10036,5.5764231726,0.5155200000000001,0.15036000000000002,0.537,5.06,-0.05,5.0602470295
2019-06-23 15:00:00,5.85144,0.44792000000000004,5.8685588009,0.06144000000000001,0.017920000000000002,0.064,5.79,0.43,5.8059452288,5.70432,0.22376000000000001,5.7087069639,0.66432,0.19376000000000002,0.6920000000000001,5.04,0.03,5.0400892849
2019-06-23 15:30:00,6.3455200000000005,0.44036000000000003,6.3607814771,0.03552,0.010360000000000001,0.037,6.31,0.43,6.3246343768,5.78888,0.018840000000000003,5.7889106575,0.5788800000000001,0.16884000000000002,0.603,5.21,-0.15,5.2121588617
2019-06-23 16:00:00,6.96824,0.42532000000000003,6.9812080473,0.018240000000000003,0.00532,0.019,6.95,0.42,6.9626790821,5.88056,0.16808,5.8829615671,0.37056000000000006,0.10808000000000001,0.386,5.51,0.06,5.5103266691
2019-06-23 16:30:00,6.97304,0.32672,6.9806899945000005,0.02304,0.00672,0.024,6.95,0.32,6.9573630062,6.5904,0.45220000000000005,6.6058956244,0.5904,0.17220000000000002,0.615,6.0,0.28,6.0065297802
2019-06-23 17:00:00,7.36784,0.36812,7.377030473,0.027840000000000004,0.00812,0.029,7.34,0.36,7.348823035,6.80752,0.64636,6.8381364274,0.46752000000000005,0.13636,0.487,6.34,0.51,6.3604795417
2019-06-23 17:30:00,7.82592,0.47756000000000004,7.8404774982,0.025920000000000002,0.007560000000000001,0.027,7.8,0.47000000000000003,7.8141474263,7.012,0.606,7.0381375377,0.432,0.126,0.45,6.58,0.48,6.5974843691
2019-06-23 18:00:00,8.16248,0.53364,8.1799053418,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.15,0.53,8.1672149476,7.10616,0.5838800000000001,7.1301069978000005,0.35616000000000003,0.10388000000000001,0.371,6.75,0.48,6.7670451454
2019-06-23 18:30:00,7.9596,0.46280000000000004,7.9730430828,0.009600000000000001,0.0028,0.01,7.95,0.46,7.9632970559,7.24184,0.62512,7.2687702949,0.29184000000000004,0.08512,0.304,6.95,0.54,6.970946851
2019-06-23 19:00:00,7.44344,0.37392000000000003,7.4528259875,0.01344,0.003920000000000001,0.014,7.43,0.37,7.439206947,7.60816,0.77988,7.6480266344,0.5481600000000001,0.15988000000000002,0.5710000000000001,7.06,0.62,7.0871715091
2019-06-23 19:30:00,7.38152,0.44336000000000003,7.3948228917,0.01152,0.00336,0.012,7.37,0.44,7.3831226456,7.4432,0.7726000000000001,7.4831902956,0.5232,0.1526,0.545,6.92,0.62,6.9477190502
2019-06-23 20:00:00,7.1196,0.2728,7.1248244891,0.009600000000000001,0.0028,0.01,7.11,0.27,7.1151247354,7.26624,0.7443200000000001,7.3042628649,0.42624,0.12432000000000001,0.444,6.84,0.62,6.8680419335
2019-06-23 20:30:00,7.09288,0.27084,7.0980490982,0.00288,0.00084,0.003,7.09,0.27,7.0951391812,7.10632,0.69976,7.1406896026,0.37632000000000004,0.10976000000000001,0.392,6.73,0.59,6.7558123124
2019-06-23 21:00:00,6.65288,0.27084,6.6583906915,0.00288,0.00084,0.003,6.65,0.27,6.655478946,7.1084,0.7762,7.1506529073,0.6384000000000001,0.1862,0.665,6.47,0.59,6.4968453883
2019-06-23 21:30:00,6.42,0.32,6.4279701306,0.0,0.0,0.0,6.42,0.32,6.4279701306,6.83472,0.6509600000000001,6.8656497435,0.6547200000000001,0.19096000000000002,0.682,6.18,0.46,6.1970960941
2019-06-23 22:00:00,6.13,0.38,6.1417668468,0.0,0.0,0.0,6.13,0.38,6.1417668468,6.5432,0.7326,6.5840845224999995,0.5232,0.1526,0.545,6.02,0.58,6.0478756601
2019-06-23 22:30:00,6.08,0.38,6.0918634259,0.0,0.0,0.0,6.08,0.38,6.0918634259,6.2156,0.6808000000000001,6.2527731448,0.3456,0.1008,0.36,5.87,0.58,5.898584576
2019-06-23 23:00:00,5.7,0.31,5.7084236003,0.0,0.0,0.0,5.7,0.31,5.7084236003,5.83648,0.6256400000000001,5.8699168819,0.39648000000000005,0.11564,0.41300000000000003,5.44,0.51,5.4638539512
2019-06-23 23:30:00,4.94,0.31,4.9497171636,0.0,0.0,0.0,4.94,0.31,4.9497171636,5.83016,0.7158800000000001,5.8739466971,0.50016,0.14588,0.521,5.33,0.5700000000000001,5.3603917767
2019-06-24 00:00:00,4.64,0.28,4.6484405987,0.0,0.0,0.0,4.64,0.28,4.6484405987,5.39288,0.74084,5.443528139,0.48288000000000003,0.14084000000000002,0.503,4.91,0.6000000000000001,4.9465240321
2019-06-24 00:30:00,4.61,0.34,4.6225209572,0.0,0.0,0.0,4.61,0.34,4.6225209572,5.1856,0.7508,5.2396706003,0.3456,0.1008,0.36,4.84,0.65,4.8834516482
2019-06-24 01:00:00,4.18,0.34,4.1938049549,0.0,0.0,0.0,4.18,0.34,4.1938049549,5.03232,0.78776,5.0936048531,0.47232,0.13776000000000002,0.492,4.5600000000000005,0.65,4.6060937898
2019-06-24 01:30:00,4.04,0.34,4.0542816873,0.0,0.0,0.0,4.04,0.34,4.0542816873,4.90376,0.7056800000000001,4.9542755676,0.53376,0.15568,0.556,4.37,0.55,4.4044749971
2019-06-24 02:00:00,4.14,0.29,4.1501445758,0.0,0.0,0.0,4.14,0.29,4.1501445758,4.8264,0.6852,4.8747959956999996,0.5664,0.1652,0.59,4.26,0.52,4.2916197408
2019-06-24 02:30:00,4.47,0.37,4.4852870588,0.0,0.0,0.0,4.47,0.37,4.4852870588,4.74848,0.69164,4.7985860626,0.34848,0.10164000000000001,0.363,4.4,0.59,4.4393805874
2019-06-24 03:00:00,4.27,0.37,4.2860004666,0.0,0.0,0.0,4.27,0.37,4.2860004666,4.5736,0.6548,4.6202359247,0.3936,0.1148,0.41000000000000003,4.18,0.54,4.2147360534
2019-06-24 03:30:00,3.94,0.29,3.950658173,0.0,0.0,0.0,3.94,0.29,3.950658173,4.62256,0.58908,4.6599437979000005,0.6825600000000001,0.19908,0.711,3.94,0.39,3.9592549804
2019-06-24 04:00:00,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,3.92,0.24,3.9273400668000003,4.65184,0.55012,4.6842552663,0.6518400000000001,0.19012,0.679,4.0,0.36,4.0161673272
2019-06-24 04:30:00,4.95,0.52,4.97723819,0.0,0.0,0.0,4.95,0.52,4.97723819,4.4768,0.4824,4.502715625,0.3168,0.09240000000000001,0.33,4.16,0.39,4.1782412568
2019-06-24 05:00:00,4.95,0.67,4.9951376357,0.0,0.0,0.0,4.95,0.67,4.9951376357,4.1696,0.3378,4.1832610485,0.36960000000000004,0.1078,0.385,3.8,0.23,3.8069541631
2019-06-24 05:30:00,5.08,0.91,5.160862331,0.0,0.0,0.0,5.08,0.91,5.160862331,4.29624,0.27932,4.3053104185,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.75,0.12,3.7519195087
2019-06-24 06:00:00,5.19672,0.9119600000000001,5.2761320871,0.00672,0.0019600000000000004,0.007,5.19,0.91,5.2691745084,4.57152,0.38336000000000003,4.5875658033,0.49152000000000007,0.14336000000000002,0.512,4.08,0.24,4.0870527278
2019-06-24 06:30:00,6.29768,1.18224,6.407687945,0.007680000000000001,0.0022400000000000002,0.008,6.29,1.18,6.3997265567,5.14896,0.48928000000000005,5.1721546767,0.40896000000000005,0.11928000000000001,0.426,4.74,0.37,4.7544189971
2019-06-24 07:00:00,7.26768,1.21224,7.3680864816,0.007680000000000001,0.0022400000000000002,0.008,7.26,1.21,7.3601426617,5.86984,0.6991200000000001,5.911327296,0.33984000000000003,0.09912000000000001,0.354,5.53,0.6000000000000001,5.5624544942
2019-06-24 07:30:00,8.15152,1.55336,8.2982049625,0.01152,0.00336,0.012,8.14,1.55,8.2862597111,6.8388,0.9284,6.9015296855,0.5088,0.1484,0.53,6.33,0.78,6.3778758219
2019-06-24 08:00:00,8.72728,1.7350400000000001,8.8980773204,0.01728,0.00504,0.018000000000000002,8.71,1.73,8.8801463952,6.59088,0.85484,6.6460853591,0.53088,0.15484,0.553,6.06,0.7000000000000001,6.1002950748
2019-06-24 08:30:00,8.86496,1.9572800000000001,9.0784613674,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.84,1.9500000000000002,9.0525189864,6.56216,0.92188,6.6265984185,0.45216000000000006,0.13188,0.47100000000000003,6.11,0.79,6.1608603295
2019-06-24 09:00:00,9.29592,2.36756,9.5926778847,0.025920000000000002,0.007560000000000001,0.027,9.27,2.36,9.5656939111,6.62352,0.88436,6.6822982424,0.32352000000000003,0.09436000000000001,0.337,6.3,0.79,6.3493385482
2019-06-24 09:30:00,8.9084,2.4012000000000002,9.2263401195,0.038400000000000004,0.0112,0.04,8.87,2.39,9.1863485673,7.22592,1.25756,7.3345331821,0.50592,0.14756000000000002,0.527,6.72,1.11,6.8110571867
2019-06-24 10:00:00,8.85648,2.37064,9.1682698477,0.036480000000000005,0.01064,0.038,8.82,2.36,9.1302792947,7.40624,1.26932,7.514224125,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.86,1.11,6.9492229781
2019-06-24 10:30:00,8.868,2.414,9.1906920305,0.048,0.014,0.05,8.82,2.4,9.140700192,7.46976,1.25868,7.5750636829,0.50976,0.14868,0.531,6.96,1.11,7.0479571508
2019-06-24 11:00:00,8.9276,2.4768,9.2648032899,0.057600000000000005,0.016800000000000002,0.06,8.87,2.46,9.204808526,7.15016,1.26088,7.2604825184,0.38016000000000005,0.11088,0.396,6.77,1.15,6.8669789573
2019-06-24 11:30:00,8.522,2.481,8.8758010906,0.07200000000000001,0.021,0.075,8.45,2.46,8.8008010999,6.84048,1.27264,6.9578573713,0.42048,0.12264000000000001,0.438,6.42,1.15,6.5221852166000005
2019-06-24 12:00:00,8.50696,2.4382800000000002,8.8494959065,0.09696,0.028280000000000003,0.101,8.41,2.41,8.7484970138,7.25632,1.37476,7.3854008016,0.49632000000000004,0.14476,0.517,6.76,1.23,6.8709897395
2019-06-24 12:30:00,8.11856,2.58208,8.5192812842,0.17856000000000002,0.05208,0.186,7.94,2.5300000000000002,8.3333366667,7.27768,1.48224,7.4270897127,0.48768000000000006,0.14224,0.508,6.79,1.34,6.9209609159
2019-06-24 13:00:00,7.82488,2.47684,8.2075260219,0.19488000000000003,0.05684,0.203,7.63,2.42,8.004579939,7.24888,1.5438399999999999,7.4114575625,0.45888,0.13384000000000001,0.47800000000000004,6.79,1.4100000000000001,6.9348539999
2019-06-24 13:30:00,7.51296,2.40628,7.8889005191,0.19296000000000002,0.056280000000000004,0.201,7.32,2.35,7.6879711238,6.976,1.508,7.1371310763,0.336,0.098,0.35000000000000003,6.64,1.4100000000000001,6.7880556863
2019-06-24 14:00:00,6.85504,2.52272,7.304497902,0.21504,0.06272000000000001,0.224,6.64,2.46,7.0810451206,6.96624,1.48432,7.1226192935,0.66624,0.19432000000000002,0.6940000000000001,6.3,1.29,6.4307153568
2019-06-24 14:30:00,7.27952,2.37236,7.6563374664,0.17952,0.052360000000000004,0.187,7.1,2.32,7.4694310359,7.02592,1.43256,7.1704797608,0.62592,0.18256000000000003,0.652,6.4,1.25,6.5209278481
2019-06-24 15:00:00,7.2692,2.2306,7.6037388829,0.13920000000000002,0.040600000000000004,0.145,7.13,2.19,7.458753247,7.01712,1.4541600000000001,7.1662092071,0.5971200000000001,0.17416,0.622,6.42,1.28,6.546357766
2019-06-24 15:30:00,7.9648,2.3364000000000003,8.3004098694,0.12480000000000001,0.0364,0.13,7.84,2.3,8.1704100264,7.09904,1.47472,7.2505977685,0.35904,0.10472000000000001,0.374,6.74,1.37,6.8778266916
2019-06-24 16:00:00,7.55384,2.17612,7.861042997,0.12384,0.036120000000000006,0.129,7.43,2.14,7.7320437143,7.32384,1.48612,7.4730974167,0.60384,0.17612000000000003,0.629,6.72,1.31,6.8464954539
2019-06-24 16:30:00,8.1756,2.1008,8.4411963607,0.1056,0.0308,0.11,8.07,2.07,8.3312544074,7.42704,1.36372,7.5512022486,0.5270400000000001,0.15372000000000002,0.549,6.9,1.21,7.0052908576
2019-06-24 17:00:00,8.19672,1.93696,8.4224718937,0.12672,0.03696,0.132,8.07,1.9,8.2906513616,7.85696,1.34328,7.9709611466,0.45696000000000003,0.13328,0.47600000000000003,7.4,1.21,7.4982731345
2019-06-24 17:30:00,8.39136,1.8424800000000001,8.5912545766,0.11136000000000001,0.03248,0.116,8.28,1.81,8.4755235826,7.92704,1.31372,8.035161691,0.5270400000000001,0.15372000000000002,0.549,7.4,1.16,7.4903671472
2019-06-24 18:00:00,8.48296,1.79128,8.6700227451,0.07296000000000001,0.02128,0.076,8.41,1.77,8.5942422586,8.09176,1.25968,8.1892230156,0.58176,0.16968000000000003,0.606,7.51,1.09,7.5886889513
2019-06-24 18:30:00,8.01792,1.51856,8.1604574382,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.92,1.49,8.0589391361,7.78832,1.05576,7.8595519974,0.56832,0.16576000000000002,0.592,7.22,0.89,7.2746477578
2019-06-24 19:00:00,8.3676,1.5768,8.5148709914,0.057600000000000005,0.016800000000000002,0.06,8.31,1.56,8.4551581889,7.4544,0.9992000000000001,7.5210690729,0.3744,0.1092,0.39,7.08,0.89,7.1357200057
2019-06-24 19:30:00,8.6436,1.6498,8.7996398222,0.033600000000000005,0.0098,0.035,8.61,1.6400000000000001,8.7647989138,7.62472,1.07096,7.6995655981,0.41472000000000003,0.12096000000000001,0.432,7.21,0.9500000000000001,7.2723173748
2019-06-24 20:00:00,8.2844,1.4542000000000002,8.4110630125,0.014400000000000001,0.004200000000000001,0.015,8.27,1.45,8.3961538814,7.71384,1.05612,7.7858022708,0.60384,0.17612000000000003,0.629,7.11,0.88,7.164251531
2019-06-24 20:30:00,8.37384,1.45112,8.4986437506,0.0038400000000000005,0.0011200000000000001,0.004,8.37,1.45,8.4946689164,7.48912,1.04016,7.56100861,0.54912,0.16016000000000002,0.5720000000000001,6.94,0.88,6.9955700268
2019-06-24 21:00:00,8.50288,1.39084,8.61588093,0.00288,0.00084,0.003,8.5,1.3900000000000001,8.612903111,7.15384,0.90612,7.210997171,0.36384000000000005,0.10612,0.379,6.79,0.8,6.8369657012000005
2019-06-24 21:30:00,8.06,1.31,8.1657638957,0.0,0.0,0.0,8.06,1.31,8.1657638957,7.02656,0.93608,7.0886381767,0.46656000000000003,0.13608,0.486,6.5600000000000005,0.8,6.608600457
2019-06-24 22:00:00,7.42,1.01,7.4884244004,0.0,0.0,0.0,7.42,1.01,7.4884244004,6.84888,0.8988400000000001,6.9076096155,0.5788800000000001,0.16884000000000002,0.603,6.27,0.73,6.3123529686
2019-06-24 22:30:00,7.15,0.91,7.2076764633,0.0,0.0,0.0,7.15,0.91,7.2076764633,6.7918400000000005,0.88512,6.8492720781,0.5318400000000001,0.15512,0.554,6.26,0.73,6.3024201700999996
2019-06-24 23:00:00,6.83,1.03,6.9072280982,0.0,0.0,0.0,6.83,1.03,6.9072280982,6.11176,0.7996800000000001,6.1638541839,0.34176,0.09968,0.356,5.77,0.7000000000000001,5.8123059107
2019-06-24 23:30:00,6.19,0.98,6.2670966165,0.0,0.0,0.0,6.19,0.98,6.2670966165,5.47744,0.6759200000000001,5.518986936,0.39744,0.11592000000000001,0.41400000000000003,5.08,0.56,5.1107729357
2019-06-25 00:00:00,5.67,0.92,5.7441535495,0.0,0.0,0.0,5.67,0.92,5.7441535495,5.42736,0.72548,5.4756330958,0.5673600000000001,0.16548000000000002,0.591,4.86,0.56,4.8921569885
2019-06-25 00:30:00,5.34,0.89,5.413658652,0.0,0.0,0.0,5.34,0.89,5.413658652,5.45376,0.76568,5.5072464989,0.53376,0.15568,0.556,4.92,0.61,4.9576708241
2019-06-25 01:00:00,5.48,0.93,5.5583540729,0.0,0.0,0.0,5.48,0.93,5.5583540729,5.15792,0.76856,5.2148655975,0.33792000000000005,0.09856000000000001,0.352,4.82,0.67,4.8663435966
2019-06-25 01:30:00,5.26,0.93,5.3415821626,0.0,0.0,0.0,5.26,0.93,5.3415821626,5.2004,0.7872,5.2596429537,0.47040000000000004,0.13720000000000002,0.49,4.73,0.65,4.7744528482
2019-06-25 02:00:00,5.12,0.85,5.1900770707,0.0,0.0,0.0,5.12,0.85,5.1900770707,5.2108,0.7494000000000001,5.2644123129,0.5808,0.1694,0.605,4.63,0.58,4.6661868801
2019-06-25 02:30:00,5.11,0.96,5.1993941955,0.0,0.0,0.0,5.11,0.96,5.1993941955,5.19624,0.80932,5.2588885708,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.65,0.65,4.6952103254
2019-06-25 03:00:00,5.24,0.96,5.3272131551,0.0,0.0,0.0,5.24,0.96,5.3272131551,4.70944,0.7119200000000001,4.7629460631,0.34944000000000003,0.10192000000000001,0.364,4.36,0.61,4.4024652185
2019-06-25 03:30:00,5.19,1.03,5.2912191412,0.0,0.0,0.0,5.19,1.03,5.2912191412,4.19576,0.51668,4.2274531576,0.36576000000000003,0.10668000000000001,0.381,3.83,0.41000000000000003,3.8518826566
2019-06-25 04:00:00,4.86,0.96,4.9539075486,0.0,0.0,0.0,4.86,0.96,4.9539075486,4.9688,0.6634,5.012890683,0.6288,0.1834,0.655,4.34,0.48,4.3664630996
2019-06-25 04:30:00,4.98,0.96,5.0716861102,0.0,0.0,0.0,4.98,0.96,5.0716861102,5.22176,0.6996800000000001,5.2684276212,0.58176,0.16968000000000003,0.606,4.64,0.53,4.6701713031
2019-06-25 05:00:00,5.23,1.0,5.3247441253,0.0,0.0,0.0,5.23,1.0,5.3247441253,5.02336,0.6534800000000001,5.0656867057,0.42336,0.12348,0.441,4.6,0.53,4.6304319453
2019-06-25 05:30:00,5.59,1.02,5.6822970707,0.0,0.0,0.0,5.59,1.02,5.6822970707,4.95456,0.66508,4.9989995199,0.39456,0.11508000000000002,0.41100000000000003,4.5600000000000005,0.55,4.5930490962
2019-06-25 06:00:00,5.7,1.02,5.7905440159,0.0,0.0,0.0,5.7,1.02,5.7905440159,5.37272,0.7699600000000001,5.4276107635,0.58272,0.16996000000000003,0.607,4.79,0.6000000000000001,4.8274320296
2019-06-25 06:30:00,6.42192,1.22056,6.5368817643,0.0019200000000000003,0.0005600000000000001,0.002,6.42,1.22,6.5348909708,6.10792,0.90856,6.175124938,0.5779200000000001,0.16856000000000002,0.602,5.53,0.74,5.5792920698
2019-06-25 07:00:00,7.53192,1.32056,7.6468096354,0.0019200000000000003,0.0005600000000000001,0.002,7.53,1.32,7.6448217769,6.55928,0.9510400000000001,6.6278677718,0.44928,0.13104000000000002,0.468,6.11,0.8200000000000001,6.1647789904
2019-06-25 07:30:00,9.06096,1.63028,9.2064547465,0.0009600000000000001,0.00028000000000000003,0.001,9.06,1.63,9.2054603361,6.91312,1.04716,6.9919791333,0.33312,0.09716000000000001,0.34700000000000003,6.58,0.9500000000000001,6.6482253271000005
2019-06-25 08:00:00,9.51096,1.77028,9.6743088332,0.0009600000000000001,0.00028000000000000003,0.001,9.51,1.77,9.6733138066,7.07104,1.09572,7.1554321323,0.43104000000000003,0.12572,0.449,6.64,0.97,6.7104768832
2019-06-25 08:30:00,9.881920000000001,2.17056,10.1174934445,0.0019200000000000003,0.0005600000000000001,0.002,9.88,2.17,10.1154980105,7.2904,1.2322,7.3937980091,0.3504,0.1022,0.365,6.94,1.13,7.0313938874
2019-06-25 09:00:00,9.81384,2.22112,10.0620489762,0.0038400000000000005,0.0011200000000000001,0.004,9.81,2.22,10.0580564723,7.52904,1.3447200000000001,7.6481837844000005,0.35904,0.10472000000000001,0.374,7.17,1.24,7.2764345665
2019-06-25 09:30:00,10.05056,2.24308,10.2978232748,0.010560000000000002,0.0030800000000000003,0.011,10.04,2.24,10.2868459695,7.68344,1.3489200000000001,7.8009509292,0.37344000000000005,0.10892,0.389,7.31,1.24,7.4144251294
2019-06-25 10:00:00,9.76728,2.29504,10.033292939,0.01728,0.00504,0.018000000000000002,9.75,2.29,10.0153182675,7.7084,1.3562,7.8267942991,0.39840000000000003,0.11620000000000001,0.41500000000000004,7.31,1.24,7.4144251294
2019-06-25 10:30:00,9.24496,2.29728,9.5261104759,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.22,2.29,9.500131578,7.5744,1.2992,7.6850150293,0.3744,0.1092,0.39,7.2,1.19,7.2976777128
2019-06-25 11:00:00,9.24496,2.29728,9.5261104759,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.22,2.29,9.500131578,7.46056,1.26808,7.5675611924,0.37056000000000006,0.10808000000000001,0.386,7.09,1.16,7.184267534
2019-06-25 11:30:00,9.61496,2.46728,9.9264760313,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.59,2.46,9.9004898869,7.27232,1.26276,7.3811381914,0.35232,0.10276,0.367,6.92,1.16,7.0165518597
2019-06-25 12:00:00,10.00344,2.43392,10.2952794231,0.01344,0.003920000000000001,0.014,9.99,2.43,10.2812936929,7.61888,1.34884,7.7373575463,0.33888,0.09884000000000001,0.353,7.28,1.25,7.386535047
2019-06-25 12:30:00,9.4388,2.3184,9.7193582093,0.028800000000000003,0.008400000000000001,0.03,9.41,2.31,9.6893859455,8.00336,1.36848,8.1195140741,0.5433600000000001,0.15848,0.5660000000000001,7.46,1.21,7.5574929706
2019-06-25 13:00:00,9.00512,2.26316,9.285153709,0.04512,0.013160000000000002,0.047,8.96,2.25,9.2381870516,7.86544,1.35992,7.9821381096,0.68544,0.19992000000000001,0.714,7.18,1.16,7.2731011268
2019-06-25 13:30:00,8.771840000000001,2.17512,9.0374954495,0.051840000000000004,0.015120000000000001,0.054,8.72,2.16,8.9835405047,7.60104,1.3207200000000001,7.7149277638000004,0.5510400000000001,0.16072,0.5740000000000001,7.05,1.16,7.1447953085
2019-06-25 14:00:00,9.35648,2.23064,9.618704320199999,0.036480000000000005,0.01064,0.038,9.32,2.22,9.5807515363,7.564,1.242,7.6652892966,0.384,0.112,0.4,7.18,1.13,7.2683767101
2019-06-25 14:30:00,8.73664,2.20652,9.0109715902,0.05664,0.01652,0.059000000000000004,8.68,2.19,8.9520109473,7.31424,1.25332,7.4208434696,0.35424000000000005,0.10332000000000001,0.369,6.96,1.15,7.0543674415
2019-06-25 15:00:00,8.60816,2.27988,8.9049576866,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.54,2.26,8.8339798506,7.33056,1.2980800000000001,7.444603522,0.37056000000000006,0.10808000000000001,0.386,6.96,1.19,7.060998513
2019-06-25 15:30:00,8.51232,2.4227600000000002,8.8503874378,0.11232,0.032760000000000004,0.117,8.4,2.39,8.7333899489,7.2708,1.3244,7.3904376054,0.46080000000000004,0.13440000000000002,0.48,6.8100000000000005,1.19,6.913190291
2019-06-25 16:00:00,9.00664,2.35652,9.3098201164,0.05664,0.01652,0.059000000000000004,8.95,2.34,9.2508432048,7.49304,1.3367200000000001,7.6113381741,0.50304,0.14672000000000002,0.524,6.99,1.19,7.0905712041
2019-06-25 16:30:00,9.5288,2.1784,9.7746332924,0.028800000000000003,0.008400000000000001,0.03,9.5,2.17,9.7446857312,7.9296,1.2978,8.0351005594,0.36960000000000004,0.1078,0.385,7.5600000000000005,1.19,7.6530843455
2019-06-25 17:00:00,9.50824,1.74532,9.6670972789,0.018240000000000003,0.00532,0.019,9.49,1.74,9.6481967227,8.22288,1.25084,8.3174729456,0.48288000000000003,0.14084000000000002,0.503,7.74,1.11,7.8191879374
2019-06-25 17:30:00,9.5196,1.6328,9.6586137722,0.009600000000000001,0.0028,0.01,9.51,1.63,9.648678666,8.16152,1.04836,8.2285762681,0.6115200000000001,0.17836000000000002,0.637,7.55,0.87,7.5999605262
2019-06-25 18:00:00,9.71864,1.44252,9.8251120808,0.00864,0.00252,0.009000000000000001,9.71,1.44,9.8161958008,7.95304,0.9117200000000001,8.0051282688,0.38304000000000005,0.11172000000000001,0.399,7.57,0.8,7.6121547541
2019-06-25 18:30:00,9.45672,1.50196,9.5752512761,0.00672,0.0019600000000000004,0.007,9.45,1.5,9.5683070603,7.94536,0.9744800000000001,8.0048958019,0.49536,0.14448000000000003,0.516,7.45,0.8300000000000001,7.4960923153
2019-06-25 19:00:00,9.08384,1.3811200000000001,9.1882338673,0.0038400000000000005,0.0011200000000000001,0.004,9.08,1.38,9.1842691598,8.11848,0.95164,8.1740648517,0.58848,0.17164000000000001,0.613,7.53,0.78,7.5702906153
2019-06-25 19:30:00,9.02288,1.31084,9.1176019325,0.00288,0.00084,0.003,9.02,1.31,9.1146310951,7.87632,0.8747600000000001,7.9247474282,0.49632000000000004,0.14476,0.517,7.38,0.73,7.4160164509
2019-06-25 20:00:00,9.44096,1.47028,9.5547605412,0.0009600000000000001,0.00028000000000000003,0.001,9.44,1.47,9.5537688898,7.39232,0.7427600000000001,7.4295415336,0.35232,0.10276,0.367,7.04,0.64,7.069031051
2019-06-25 20:30:00,9.1,1.34,9.1981302448,0.0,0.0,0.0,9.1,1.34,9.1981302448,7.35072,0.7839600000000001,7.3924067664,0.39072,0.11396,0.40700000000000003,6.96,0.67,6.9921741969
2019-06-25 21:00:00,8.57,1.2,8.6536061847,0.0,0.0,0.0,8.57,1.2,8.6536061847,7.27144,0.8129200000000001,7.3167396154,0.42144000000000004,0.12292000000000002,0.439,6.85,0.6900000000000001,6.8846641167
2019-06-25 21:30:00,8.1,1.11,8.1757018047,0.0,0.0,0.0,8.1,1.11,8.1757018047,7.00432,0.7637600000000001,7.0458376365,0.42432000000000003,0.12376000000000001,0.442,6.58,0.64,6.6110513536
2019-06-25 22:00:00,7.96,1.01,8.0238207856,0.0,0.0,0.0,7.96,1.01,8.0238207856,6.57752,0.6613600000000001,6.6106857738,0.34752000000000005,0.10136,0.362,6.23,0.56,6.2551179046
2019-06-25 22:30:00,7.26,0.8,7.3039441400000005,0.0,0.0,0.0,7.26,0.8,7.3039441400000005,6.446,0.6930000000000001,6.4831446845,0.456,0.133,0.47500000000000003,5.99,0.56,6.0161200121
2019-06-25 23:00:00,6.54,0.89,6.6002802971,0.0,0.0,0.0,6.54,0.89,6.6002802971,6.2891200000000005,0.72016,6.3302180689,0.54912,0.16016000000000002,0.5720000000000001,5.74,0.56,5.7672523787
2019-06-25 23:30:00,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,5.87416,0.66288,5.9114436139,0.5241600000000001,0.15288000000000002,0.546,5.35,0.51,5.3742534365
2019-06-26 00:00:00,5.84,0.89,5.9074275281,0.0,0.0,0.0,5.84,0.89,5.9074275281,5.44072,0.59396,5.4730450939,0.39072,0.11396,0.40700000000000003,5.05,0.48,5.0727605897
2019-06-26 00:30:00,5.58,0.89,5.6505309485,0.0,0.0,0.0,5.58,0.89,5.6505309485,5.35936,0.7064800000000001,5.4057241513,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.96,0.59,4.9949674674
2019-06-26 01:00:00,5.23,0.86,5.3002358438,0.0,0.0,0.0,5.23,0.86,5.3002358438,5.19608,0.64844,5.2363844206,0.6460800000000001,0.18844000000000002,0.673,4.55,0.46,4.5731936325
2019-06-26 01:30:00,5.23,0.86,5.3002358438,0.0,0.0,0.0,5.23,0.86,5.3002358438,5.18144,0.6679200000000001,5.2243121653,0.54144,0.15792,0.5640000000000001,4.64,0.51,4.6679438728000004
2019-06-26 02:00:00,5.6,0.91,5.673455737,0.0,0.0,0.0,5.6,0.91,5.673455737,4.94264,0.59452,4.9782671885,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.55,0.48,4.5752486271
2019-06-26 02:30:00,5.72,1.02,5.8102323534,0.0,0.0,0.0,5.72,1.02,5.8102323534,4.89952,0.61736,4.9382617995,0.29952,0.08736000000000001,0.312,4.6,0.53,4.6304319453
2019-06-26 03:00:00,5.27,0.93,5.3514297155,0.0,0.0,0.0,5.27,0.93,5.3514297155,4.82616,0.5988800000000001,4.8631756703,0.47616,0.13888,0.496,4.35,0.46,4.3742542222
2019-06-26 03:30:00,5.3,0.96,5.3862417324,0.0,0.0,0.0,5.3,0.96,5.3862417324,4.7112,0.5616,4.7445547736,0.45120000000000005,0.1316,0.47000000000000003,4.26,0.43,4.2816468794
2019-06-26 04:00:00,5.21,0.92,5.2906048804,0.0,0.0,0.0,5.21,0.92,5.2906048804,4.87288,0.5308400000000001,4.9017089469,0.48288000000000003,0.14084000000000002,0.503,4.39,0.39,4.4072894164
2019-06-26 04:30:00,5.79,0.88,5.8564921241,0.0,0.0,0.0,5.79,0.88,5.8564921241,4.87352,0.50936,4.9000657955,0.20352,0.05936,0.212,4.67,0.45,4.6916308465
2019-06-26 05:00:00,4.98,0.9400000000000001,5.0679384369,0.0,0.0,0.0,4.98,0.9400000000000001,5.0679384369,5.5736,0.7398,5.622483526,0.7536,0.21980000000000002,0.785,4.82,0.52,4.8479686468
2019-06-26 05:30:00,5.39,1.03,5.4875313211,0.0,0.0,0.0,5.39,1.03,5.4875313211,5.5952,0.7486,5.645056687,0.7152000000000001,0.2086,0.745,4.88,0.54,4.9097861461
2019-06-26 06:00:00,5.74,1.03,5.8316807183,0.0,0.0,0.0,5.74,1.03,5.8316807183,5.73048,0.70264,5.7733962275,0.6604800000000001,0.19264,0.6880000000000001,5.07,0.51,5.0955863254
2019-06-26 06:30:00,6.62096,1.10028,6.7117603801,0.0009600000000000001,0.00028000000000000003,0.001,6.62,1.1,6.7107674673,5.93824,0.7303200000000001,5.9829809961,0.37824,0.11032000000000002,0.394,5.5600000000000005,0.62,5.5944615469
2019-06-26 07:00:00,7.33192,1.07056,7.4096659574,0.0019200000000000003,0.0005600000000000001,0.002,7.33,1.07,7.4076851985,6.56392,0.8815600000000001,6.6228539015,0.5539200000000001,0.16156,0.577,6.01,0.72,6.0529744754
2019-06-26 07:30:00,8.45288,1.22084,8.5405872515,0.00288,0.00084,0.003,8.45,1.22,8.5376167635,6.9325600000000005,0.9040800000000001,6.9912623181,0.5625600000000001,0.16408,0.586,6.37,0.74,6.412838685
2019-06-26 08:00:00,9.07288,1.33084,9.1699665539,0.00288,0.00084,0.003,9.07,1.33,9.1669951456,7.41144,1.07792,7.4894161588,0.54144,0.15792,0.5640000000000001,6.87,0.92,6.9313274342
2019-06-26 08:30:00,9.42672,1.62196,9.5652393697,0.00672,0.0019600000000000004,0.007,9.42,1.62,9.5582843649,7.24944,1.09192,7.3312120144,0.34944000000000003,0.10192000000000001,0.364,6.9,0.99,6.9706599401
2019-06-26 09:00:00,9.4296,1.8528,9.6099023928,0.009600000000000001,0.0028,0.01,9.42,1.85,9.5999427082,7.18272,1.13996,7.2726181943,0.34272,0.09996000000000001,0.357,6.84,1.04,6.9186125777
2019-06-26 09:30:00,9.23248,2.05364,9.4581247719,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.22,2.05,9.4451521957,7.44208,1.22644,7.5424604606,0.5020800000000001,0.14644000000000001,0.523,6.94,1.08,7.0235318751
2019-06-26 10:00:00,9.20344,2.03392,9.4255046761,0.01344,0.003920000000000001,0.014,9.19,2.03,9.411535475099999,7.5552,1.2186,7.6528447652,0.4752,0.1386,0.495,7.08,1.08,7.1618991895
2019-06-26 10:30:00,9.42824,2.01532,9.6412252437,0.018240000000000003,0.00532,0.019,9.41,2.01,9.622276238,7.42656,1.20108,7.5230569982999995,0.34656000000000003,0.10108,0.361,7.08,1.1,7.1649424282
2019-06-26 11:00:00,9.1688,2.0184,9.3883348896,0.028800000000000003,0.008400000000000001,0.03,9.14,2.01,9.3584026415,7.31536,1.11948,7.4005221032,0.37536,0.10948000000000001,0.391,6.94,1.01,7.0131091536
2019-06-26 11:30:00,9.11304,2.01672,9.3335233219,0.02304,0.00672,0.024,9.09,2.01,9.3095757154,7.53192,1.21556,7.6293777597,0.36192,0.10556000000000001,0.377,7.17,1.11,7.2554117733
2019-06-26 12:00:00,8.92304,1.9167200000000002,9.1265797756,0.02304,0.00672,0.024,8.9,1.9100000000000001,9.1026424735,7.6708,1.1894,7.7624638485,0.5808,0.1694,0.605,7.09,1.02,7.1629951836
2019-06-26 12:30:00,9.064,2.047,9.2922712509,0.024,0.007,0.025,9.04,2.04,9.2673189219,7.6112,1.2666,7.7158694261,0.5712,0.1666,0.595,7.04,1.1,7.1254192859
2019-06-26 13:00:00,9.11512,2.2131600000000002,9.3799514818,0.04512,0.013160000000000002,0.047,9.07,2.2,9.3330005893,7.50336,1.29348,7.6140332151,0.42336,0.12348,0.441,7.08,1.17,7.1760225752
2019-06-26 13:30:00,8.6724,2.0182,8.9041368476,0.062400000000000004,0.0182,0.065,8.61,2.0,8.8392363924,7.1836,1.1448,7.2742474525,0.3936,0.1148,0.41000000000000003,6.79,1.03,6.8676779191
2019-06-26 14:00:00,8.39816,2.03988,8.6423493218,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.33,2.02,8.5714234524,7.14272,1.16496,7.2370975398,0.46272,0.13496000000000002,0.482,6.68,1.03,6.7589422249
2019-06-26 14:30:00,8.38008,2.08044,8.634464164,0.07008,0.020440000000000003,0.073,8.31,2.06,8.561524397,7.1288,1.2234,7.2330143785,0.38880000000000003,0.1134,0.405,6.74,1.11,6.8307905838
2019-06-26 15:00:00,8.47568,2.03624,8.7168471823,0.05568000000000001,0.01624,0.058,8.42,2.02,8.6589144816,7.19536,1.21948,7.2979680049,0.37536,0.10948000000000001,0.391,6.82,1.11,6.909739503
2019-06-26 15:30:00,8.36512,1.91316,8.5811079588,0.04512,0.013160000000000002,0.047,8.32,1.9,8.5341900612,7.11432,1.19376,7.2137793146,0.42432000000000003,0.12376000000000001,0.442,6.69,1.07,6.7750276752000005
2019-06-26 16:00:00,8.35088,1.86484,8.5565661921,0.05088,0.01484,0.053,8.3,1.85,8.5036756758,7.5136,1.1598,7.6025864678,0.5136000000000001,0.14980000000000002,0.535,7.0,1.01,7.0724889537
2019-06-26 16:30:00,8.76512,1.9031600000000002,8.969355974700001,0.04512,0.013160000000000002,0.047,8.72,1.8900000000000001,8.9224716307,7.78616,1.1488800000000001,7.870464586,0.47616,0.13888,0.496,7.31,1.01,7.3794444235
