Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 17:00:00,9.90224,1.7723200000000001,10.0595961748,0.04224000000000001,0.012320000000000001,0.044,9.86,1.76,10.0158474429,7.29872,0.9029600000000001,7.354362678,0.07872000000000001,0.02296,0.082,7.22,0.88,7.2734311023
2019-06-26 17:30:00,9.04552,1.63036,9.1912733503,0.03552,0.010360000000000001,0.037,9.01,1.62,9.1544797777,8.10968,1.07824,8.18104585,0.43968,0.12824000000000002,0.458,7.67,0.9500000000000001,7.7286091892
2019-06-26 18:00:00,8.83016,1.49588,8.9559691045,0.02016,0.005880000000000001,0.021,8.81,1.49,8.9351105197,7.98768,0.9272400000000001,8.0413186605,0.60768,0.17724,0.633,7.38,0.75,7.418011863
2019-06-26 18:30:00,8.99632,1.22476,9.0793067246,0.01632,0.00476,0.017,8.98,1.22,9.0624941379,7.81936,0.8364800000000001,7.8639741607,0.39936000000000005,0.11648000000000001,0.41600000000000004,7.42,0.72,7.4548507698
2019-06-26 19:00:00,9.0396,1.2227999999999999,9.1219300589,0.009600000000000001,0.0028,0.01,9.03,1.22,9.1120414837,7.89808,0.8294400000000001,7.9415136089,0.47808000000000006,0.13944,0.498,7.42,0.6900000000000001,7.4520131508
2019-06-26 19:30:00,8.69672,1.33196,8.7981279941,0.00672,0.0019600000000000004,0.007,8.69,1.33,8.7911887706,8.02104,0.9407200000000001,8.0760161466,0.5510400000000001,0.16072,0.5740000000000001,7.47,0.78,7.5106124917
2019-06-26 20:00:00,8.4648,1.1414,8.5414069684,0.0048000000000000004,0.0014,0.005,8.46,1.1400000000000001,8.5364629678,7.91984,0.9491200000000001,7.9765089105,0.57984,0.16912000000000002,0.604,7.34,0.78,7.3813277938
2019-06-26 20:30:00,8.44096,1.16028,8.5203318832,0.0009600000000000001,0.00028000000000000003,0.001,8.44,1.16,8.5193426976,7.66728,0.9250400000000001,7.7228803953,0.49728000000000006,0.14504,0.518,7.17,0.78,7.2123019903
2019-06-26 21:00:00,8.35,1.16,8.4301897962,0.0,0.0,0.0,8.35,1.16,8.4301897962,7.38368,0.8352400000000001,7.4307709021,0.46368000000000004,0.13524,0.483,6.92,0.7000000000000001,6.9553145148
2019-06-26 21:30:00,8.07,1.04,8.1367376755,0.0,0.0,0.0,8.07,1.04,8.1367376755,7.15728,0.75504,7.1969953731,0.49728000000000006,0.14504,0.518,6.66,0.61,6.6878770922
2019-06-26 22:00:00,7.44,0.9,7.4942377865,0.0,0.0,0.0,7.44,0.9,7.4942377865,7.0496,0.7878000000000001,7.0934821491,0.6096,0.1778,0.635,6.44,0.61,6.4688252411
2019-06-26 22:30:00,7.24,0.93,7.2994862833,0.0,0.0,0.0,7.24,0.93,7.2994862833,6.6912,0.7166,6.7294630544,0.5712,0.1666,0.595,6.12,0.55,6.1446643521
2019-06-26 23:00:00,7.04,0.97,7.106511099,0.0,0.0,0.0,7.04,0.97,7.106511099,6.13816,0.6148800000000001,6.1688804171000005,0.42816000000000004,0.12488,0.446,5.71,0.49,5.7309859536
2019-06-26 23:30:00,6.33,1.01,6.4100702024,0.0,0.0,0.0,6.33,1.01,6.4100702024,5.11808,0.39944,5.1336434625,0.47808000000000006,0.13944,0.498,4.64,0.26,4.6472787736
2019-06-27 00:00:00,5.59,0.9,5.6619872836,0.0,0.0,0.0,5.59,0.9,5.6619872836,4.82096,0.43528000000000006,4.8405706275,0.60096,0.17528000000000002,0.626,4.22,0.26,4.2280018921
2019-06-27 00:30:00,5.4,0.9500000000000001,5.4829280499,0.0,0.0,0.0,5.4,0.9500000000000001,5.4829280499,4.62336,0.29848,4.6329847831,0.5433600000000001,0.15848,0.5660000000000001,4.08,0.14,4.0824012542
2019-06-27 01:00:00,5.46,0.91,5.5353139026000004,0.0,0.0,0.0,5.46,0.91,5.5353139026000004,4.99312,0.60216,5.0292985594,0.45312,0.13216,0.47200000000000003,4.54,0.47000000000000003,4.5642633579
2019-06-27 01:30:00,5.6,0.78,5.6540604878,0.0,0.0,0.0,5.6,0.78,5.6540604878,4.91416,0.5878800000000001,4.9491990665,0.40416,0.11788000000000001,0.421,4.51,0.47000000000000003,4.5344238884
2019-06-27 02:00:00,5.34,0.74,5.3910295863,0.0,0.0,0.0,5.34,0.74,5.3910295863,5.10896,0.59428,5.1434075281,0.5289600000000001,0.15428,0.551,4.58,0.44,4.6010868281
2019-06-27 02:30:00,5.43,0.78,5.4857360491,0.0,0.0,0.0,5.43,0.78,5.4857360491,5.14072,0.6189600000000001,5.1778483562,0.5107200000000001,0.14896,0.532,4.63,0.47000000000000003,4.653794151
2019-06-27 03:00:00,5.32,0.78,5.3768764167,0.0,0.0,0.0,5.32,0.78,5.3768764167,5.16328,0.70804,5.2116006179,0.47328000000000003,0.13804000000000002,0.493,4.69,0.5700000000000001,4.7245105567
2019-06-27 03:30:00,5.41,0.85,5.4763674091,0.0,0.0,0.0,5.41,0.85,5.4763674091,5.14592,0.7225600000000001,5.1964012162,0.38592000000000004,0.11256000000000001,0.402,4.76,0.61,4.7989269634
2019-06-27 04:00:00,5.04,0.76,5.0969794977,0.0,0.0,0.0,5.04,0.76,5.0969794977,5.28864,0.71752,5.3370917174,0.6086400000000001,0.17752,0.634,4.68,0.54,4.7110508382
2019-06-27 04:30:00,5.06,0.8200000000000001,5.1260120952,0.0,0.0,0.0,5.06,0.8200000000000001,5.1260120952,5.39,0.745,5.4412429646,0.6000000000000001,0.17500000000000002,0.625,4.79,0.5700000000000001,4.8237951864
2019-06-27 05:00:00,5.11,0.84,5.1785808867,0.0,0.0,0.0,5.11,0.84,5.1785808867,5.30216,0.67688,5.3451910349,0.57216,0.16688,0.596,4.73,0.51,4.7574152646000005
2019-06-27 05:30:00,5.76096,0.87028,5.8263236608,0.0009600000000000001,0.00028000000000000003,0.001,5.76,0.87,5.8253326085,5.20744,0.6659200000000001,5.2498457882,0.39744,0.11592000000000001,0.41400000000000003,4.8100000000000005,0.55,4.8413427889000005
2019-06-27 06:00:00,5.76384,0.9911200000000001,5.8484331577,0.0038400000000000005,0.0011200000000000001,0.004,5.76,0.99,5.8444589142000005,5.60624,0.7693200000000001,5.6587790379000005,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.06,0.61,5.0966361455
2019-06-27 06:30:00,6.23152,0.9933600000000001,6.3101985389,0.01152,0.00336,0.012,6.22,0.99,6.2982934196,6.01888,0.7788400000000001,6.0690615584,0.5788800000000001,0.16884000000000002,0.603,5.44,0.61,5.4740935323
2019-06-27 07:00:00,7.12784,1.09812,7.2119325149,0.027840000000000004,0.00812,0.029,7.1,1.09,7.1831817463,6.70384,0.9361200000000001,6.7688840587,0.60384,0.17612000000000003,0.629,6.1,0.76,6.1471619468
2019-06-27 07:30:00,8.0632,1.3826,8.1808787425,0.0432,0.0126,0.045,8.02,1.37,8.1361723187,6.97664,0.9965200000000001,7.0474504468,0.53664,0.15652000000000002,0.559,6.44,0.84,6.4945515627
2019-06-27 08:00:00,8.64296,1.60128,8.7900429578,0.07296000000000001,0.02128,0.076,8.57,1.58,8.7144305609,6.94472,1.09096,7.0298883064,0.41472000000000003,0.12096000000000001,0.432,6.53,0.97,6.6016513086
2019-06-27 08:30:00,8.33272,1.80996,8.5270263164,0.10272,0.029960000000000004,0.107,8.23,1.78,8.4202909688,6.91808,1.16944,7.016225538,0.47808000000000006,0.13944,0.498,6.44,1.03,6.5218478976
2019-06-27 09:00:00,7.554,2.032,7.8225277245000004,0.14400000000000002,0.042,0.15,7.41,1.99,7.6725615019,7.10608,1.33344,7.230106168,0.52608,0.15344000000000002,0.548,6.58,1.18,6.6849682123
2019-06-27 09:30:00,7.21472,2.04096,7.4978465175,0.17472000000000001,0.050960000000000005,0.182,7.04,1.99,7.3158526502,7.16848,1.35164,7.2947951445,0.58848,0.17164000000000001,0.613,6.58,1.18,6.6849682123
2019-06-27 10:00:00,7.0812,2.0516,7.372411817,0.2112,0.0616,0.22,6.87,1.99,7.1524121805,7.34144,1.39792,7.473347416,0.54144,0.15792,0.5640000000000001,6.8,1.24,6.912134258
2019-06-27 10:30:00,7.06328,2.10804,7.3711435341,0.23328000000000002,0.06804,0.243,6.83,2.04,7.1281484272,7.10456,1.37508,7.2364091786,0.39456,0.11508000000000002,0.41100000000000003,6.71,1.26,6.8272761772
2019-06-27 11:00:00,6.60864,2.03252,6.9141348121,0.24864000000000003,0.07252,0.259,6.36,1.96,6.655163409,6.67568,1.2712400000000001,6.7956423243,0.41568000000000005,0.12124000000000001,0.433,6.26,1.15,6.3647545122
2019-06-27 11:30:00,6.66976,2.31868,7.061301254,0.26976,0.07868,0.281,6.4,2.24,6.7806784321,6.78416,1.4028800000000001,6.9276907552,0.5241600000000001,0.15288000000000002,0.546,6.26,1.25,6.3835805
2019-06-27 12:00:00,5.86072,2.25896,6.2809982646,0.27072,0.07896,0.28200000000000003,5.59,2.18,6.0000416665,7.28232,1.53776,7.4429087325,0.95232,0.27776,0.992,6.33,1.26,6.454184689
2019-06-27 12:30:00,6.13416,2.23288,6.5279148279,0.28416,0.08288000000000001,0.296,5.85,2.15,6.2325757115,6.75344,1.38392,6.8937788186,0.7334400000000001,0.21392000000000003,0.764,6.02,1.17,6.1326421712
2019-06-27 13:00:00,6.22568,2.23624,6.6151236421,0.29568,0.08624000000000001,0.308,5.93,2.15,6.3077254221,6.21608,1.20344,6.3315020651000005,0.52608,0.15344000000000002,0.548,5.69,1.05,5.7860694776
2019-06-27 13:30:00,6.04608,2.23344,6.4454121358,0.28608,0.08344,0.298,5.76,2.15,6.1481785921,6.53872,1.2929599999999999,6.665328559,0.55872,0.16296000000000002,0.582,5.98,1.13,6.0858277991
2019-06-27 14:00:00,5.9232,2.3226,6.3622927471,0.2832,0.0826,0.295,5.64,2.24,6.0685418347,6.7044,1.3592,6.8407897205,0.6144000000000001,0.1792,0.64,6.09,1.18,6.2032652692
2019-06-27 14:30:00,5.86936,2.32148,6.3117870845,0.27936,0.08148000000000001,0.291,5.59,2.24,6.0221009623,6.95768,1.48224,7.1138137732,0.7276800000000001,0.21224,0.758,6.23,1.27,6.3581286555
2019-06-27 15:00:00,5.85592,2.34756,6.3089489616,0.26592000000000005,0.07756,0.277,5.59,2.27,6.0333241252,7.06344,1.48392,7.217631412,0.7334400000000001,0.21392000000000003,0.764,6.33,1.27,6.4561443602
2019-06-27 15:30:00,6.01152,2.31336,6.441273725,0.25152,0.07336000000000001,0.262,5.76,2.24,6.1802265331,6.61176,1.32468,6.7431555966,0.46176000000000006,0.13468000000000002,0.481,6.15,1.19,6.2640721579
2019-06-27 16:00:00,6.48424,2.30832,6.8828562095,0.23424000000000003,0.06832,0.244,6.25,2.24,6.6392846,6.5508,1.2444,6.6679466105,0.46080000000000004,0.13440000000000002,0.48,6.09,1.11,6.1903311705
2019-06-27 16:30:00,6.8512,2.2216,7.2023918249,0.2112,0.0616,0.22,6.64,2.16,6.9824923917,6.65072,1.12396,6.7450250259,0.39072,0.11396,0.40700000000000003,6.26,1.01,6.3409541869
2019-06-27 17:00:00,6.9719999999999995,1.976,7.246610242,0.192,0.056,0.2,6.78,1.92,7.0466162092,7.1244,1.1342,7.2141170631,0.4944,0.1442,0.515,6.63,0.99,6.7035065451
2019-06-27 17:30:00,7.28128,1.86704,7.5168395486,0.16128,0.047040000000000005,0.168,7.12,1.82,7.3489318952,7.48192,1.19556,7.5768390903,0.60192,0.17556000000000002,0.627,6.88,1.02,6.9551994939
2019-06-27 18:00:00,7.31864,1.7475200000000002,7.5243815427000005,0.12864,0.037520000000000005,0.134,7.19,1.71,7.3905480176000005,7.76504,1.20272,7.8576320606,0.6950400000000001,0.20272,0.724,7.07,1.0,7.1403711388
2019-06-27 18:30:00,7.41408,1.6174400000000002,7.5884579725,0.09408000000000001,0.027440000000000003,0.098,7.32,1.5899999999999999,7.4906942268,7.7388,1.1784,7.8280043434,0.7488,0.2184,0.78,6.99,0.96,7.0556147854
2019-06-27 19:00:00,7.6972000000000005,1.4396,7.8306663829000005,0.06720000000000001,0.0196,0.07,7.63,1.42,7.761011532,7.5276,1.0268,7.5973074178,0.5376000000000001,0.1568,0.56,6.99,0.87,7.0439335602
2019-06-27 19:30:00,7.83648,1.4106400000000001,7.9624320405,0.036480000000000005,0.01064,0.038,7.8,1.4,7.9246451024999995,7.5352,1.0286,7.6050809989,0.4752,0.1386,0.495,7.06,0.89,7.115876615
2019-06-27 20:00:00,7.8192,1.3456000000000001,7.9341368781,0.019200000000000002,0.0056,0.02,7.8,1.34,7.9142656008,7.5502400000000005,1.02632,7.6196756361,0.5702400000000001,0.16632000000000002,0.594,6.98,0.86,7.032780389
2019-06-27 20:30:00,7.81152,1.28336,7.9162401176,0.01152,0.00336,0.012,7.8,1.28,7.9043279284,7.52456,0.96008,7.5855623918,0.51456,0.15008000000000002,0.536,7.01,0.81,7.056642261
2019-06-27 21:00:00,7.83672,1.2019600000000001,7.9283597421,0.00672,0.0019600000000000004,0.007,7.83,1.2,7.9214203272,7.19616,0.78888,7.2392713998,0.47616,0.13888,0.496,6.72,0.65,6.7513628254
2019-06-27 21:30:00,7.62192,1.22056,7.7190304573,0.0019200000000000003,0.0005600000000000001,0.002,7.62,1.22,7.717046067,6.79504,0.73272,6.8344310078,0.45504000000000006,0.13272,0.47400000000000003,6.34,0.6000000000000001,6.368327881
2019-06-27 22:00:00,7.39,1.16,7.480487952,0.0,0.0,0.0,7.39,1.16,7.480487952,6.70352,0.6893600000000001,6.7388721312,0.44352,0.12936,0.462,6.26,0.56,6.2849980111
2019-06-27 22:30:00,7.32,1.09,7.4007094255,0.0,0.0,0.0,7.32,1.09,7.4007094255,6.86456,0.81508,6.9127808731,0.39456,0.11508000000000002,0.41100000000000003,6.47,0.7000000000000001,6.50775691
2019-06-27 23:00:00,6.71,0.98,6.7811872117,0.0,0.0,0.0,6.71,0.98,6.7811872117,6.59272,0.7549600000000001,6.6358060249,0.46272,0.13496000000000002,0.482,6.13,0.62,6.1612742189
2019-06-27 23:30:00,6.35,1.22,6.4661348579,0.0,0.0,0.0,6.35,1.22,6.4661348579,5.99624,0.65432,6.0318346131,0.42624,0.12432000000000001,0.444,5.57,0.53,5.5951586214999995
2019-06-28 00:00:00,5.68,1.0,5.7673564135,0.0,0.0,0.0,5.68,1.0,5.7673564135,5.71912,0.6701600000000001,5.7582504287,0.54912,0.16016000000000002,0.5720000000000001,5.17,0.51,5.1950938394
2019-06-28 00:30:00,5.15,0.97,5.2405534059,0.0,0.0,0.0,5.15,0.97,5.2405534059,5.57672,0.6619600000000001,5.6158701018,0.72672,0.21196,0.757,4.85,0.45,4.8708315512
2019-06-28 01:00:00,5.17,0.9500000000000001,5.2565578091,0.0,0.0,0.0,5.17,0.9500000000000001,5.2565578091,5.34152,0.6733600000000001,5.3837950927,0.49152000000000007,0.14336000000000002,0.512,4.85,0.53,4.8788728206
2019-06-28 01:30:00,5.01,0.9500000000000001,5.0992744582,0.0,0.0,0.0,5.01,0.9500000000000001,5.0992744582,5.14,0.67,5.1834833848,0.48,0.14,0.5,4.66,0.53,4.6900426437
2019-06-28 02:00:00,5.05,0.97,5.1423146539,0.0,0.0,0.0,5.05,0.97,5.1423146539,5.0164,0.6652,5.0603122433,0.5664,0.1652,0.59,4.45,0.5,4.4780017865
2019-06-28 02:30:00,5.18,1.06,5.2873433783,0.0,0.0,0.0,5.18,1.06,5.2873433783,5.2252,0.7686000000000001,5.2814260385,0.4752,0.1386,0.495,4.75,0.63,4.7915968111
2019-06-28 03:00:00,5.07,1.0,5.1676783956,0.0,0.0,0.0,5.07,1.0,5.1676783956,5.24152,0.8033600000000001,5.3027275246,0.49152000000000007,0.14336000000000002,0.512,4.75,0.66,4.7956334305
2019-06-28 03:30:00,5.04,1.07,5.1523295702,0.0,0.0,0.0,5.04,1.07,5.1523295702,5.09352,0.7193600000000001,5.1440669514,0.44352,0.12936,0.462,4.65,0.59,4.6872806615
2019-06-28 04:00:00,5.13,1.07,5.240400748,0.0,0.0,0.0,5.13,1.07,5.240400748,5.05656,0.6360800000000001,5.0964101876,0.46656000000000003,0.13608,0.486,4.59,0.5,4.6171528023
2019-06-28 04:30:00,5.13,1.07,5.240400748,0.0,0.0,0.0,5.13,1.07,5.240400748,5.09544,0.62992,5.1342290561,0.44544000000000006,0.12992,0.464,4.65,0.5,4.6768044646
2019-06-28 05:00:00,5.25,1.12,5.3681374796,0.0,0.0,0.0,5.25,1.12,5.3681374796,4.99504,0.6327200000000001,5.0349537436,0.45504000000000006,0.13272,0.47400000000000003,4.54,0.5,4.5674500545
2019-06-28 05:30:00,5.39288,1.03084,5.490517808,0.00288,0.00084,0.003,5.39,1.03,5.4875313211,5.13928,0.63104,5.1778770167,0.44928,0.13104000000000002,0.468,4.69,0.5,4.7165771487
2019-06-28 06:00:00,5.5396,1.0728,5.6425231945,0.009600000000000001,0.0028,0.01,5.53,1.07,5.6325660227,5.38536,0.6644800000000001,5.426199038,0.49536,0.14448000000000003,0.516,4.89,0.52,4.9175705384
2019-06-28 06:30:00,6.0744,1.0342,6.1618102048,0.014400000000000001,0.004200000000000001,0.015,6.06,1.03,6.1469097927,6.13304,0.8117200000000001,6.1865231754,0.62304,0.18172000000000002,0.649,5.51,0.63,5.545899386
2019-06-28 07:00:00,6.83208,1.19644,6.9360497259,0.022080000000000002,0.00644,0.023,6.8100000000000005,1.19,6.913190291,6.638,0.899,6.6986002269,0.648,0.189,0.675,5.99,0.71,6.0319316972
2019-06-28 07:30:00,7.72128,1.50204,7.866021167,0.041280000000000004,0.01204,0.043000000000000003,7.68,1.49,7.8232026690000005,6.97496,0.99728,7.0458948615,0.5049600000000001,0.14728000000000002,0.526,6.47,0.85,6.5255957582
2019-06-28 08:00:00,8.25048,1.83764,8.4526528972,0.060480000000000006,0.017640000000000003,0.063,8.19,1.82,8.3897854561,7.36576,1.27168,7.4747301222,0.48576,0.14168,0.506,6.88,1.13,6.9721804337
2019-06-28 08:30:00,8.04064,1.84352,8.2492701253,0.08064,0.023520000000000003,0.084,7.96,1.82,8.16541487,7.19592,1.27756,7.3084488231,0.50592,0.14756000000000002,0.527,6.69,1.13,6.7847623392
2019-06-28 09:00:00,7.50632,1.9597600000000002,7.7579313738,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.37,1.92,7.6159897584,7.13088,1.28484,7.2457065494,0.53088,0.15484,0.553,6.6,1.13,6.6960361409
2019-06-28 09:30:00,7.2284,2.2662,7.5753170891,0.1584,0.046200000000000005,0.165,7.07,2.22,7.4103508689,7.06552,1.30036,7.1841846441,0.5155200000000001,0.15036000000000002,0.537,6.55,1.15,6.6501879673
2019-06-28 10:00:00,6.97856,2.27208,7.3391176036,0.17856000000000002,0.05208,0.186,6.8,2.22,7.1532090701,7.09336,1.30848,7.2130351448,0.5433600000000001,0.15848,0.5660000000000001,6.55,1.15,6.6501879673
2019-06-28 10:30:00,6.78984,2.32412,7.1765911824,0.21984,0.06412000000000001,0.229,6.57,2.26,6.9478413914,6.9152000000000005,1.3286,7.0416737357,0.4752,0.1386,0.495,6.44,1.19,6.5490228279
2019-06-28 11:00:00,6.39288,2.41084,6.8323542209,0.24288,0.07084,0.253,6.15,2.34,6.5801291781,7.02192,1.35056,7.1506204486,0.72192,0.21056000000000002,0.752,6.3,1.1400000000000001,6.4023120824
2019-06-28 11:30:00,6.2296,2.3528000000000002,6.6590978368,0.24960000000000002,0.0728,0.26,5.98,2.2800000000000002,6.3999062493,6.95376,1.45068,7.1034675054,0.65376,0.19068000000000002,0.681,6.3,1.26,6.4247645871
2019-06-28 12:00:00,6.08784,2.35812,6.5285929418,0.26784,0.07812000000000001,0.279,5.82,2.2800000000000002,6.2506639647,6.8192,1.4756,6.9770254407,0.49920000000000003,0.1456,0.52,6.32,1.33,6.4584286014
2019-06-28 12:30:00,6.5588,2.3084,6.9531696369,0.26880000000000004,0.0784,0.28,6.29,2.23,6.6736047231,6.9569600000000005,1.4632800000000001,7.1091828504,0.45696000000000003,0.13328,0.47600000000000003,6.5,1.33,6.6346740689
2019-06-28 13:00:00,6.34248,2.20364,6.7143936286,0.25248000000000004,0.07364000000000001,0.263,6.09,2.13,6.4517439503,6.84016,1.42588,6.9871970489,0.50016,0.14588,0.521,6.34,1.28,6.4679208406
2019-06-28 13:30:00,5.73072,2.07896,6.0961648928,0.27072,0.07896,0.28200000000000003,5.46,2.0,5.8147742862000005,6.5868,1.3424,6.7221999375,0.5568000000000001,0.16240000000000002,0.58,6.03,1.18,6.144371408
2019-06-28 14:00:00,5.60208,2.07644,5.9745211858000005,0.26208000000000004,0.07644000000000001,0.273,5.34,2.0,5.7022451719,6.71368,1.35024,6.8481126743,0.5836800000000001,0.17024,0.608,6.13,1.18,6.2425395473
2019-06-28 14:30:00,6.02056,2.17308,6.4007358483,0.25056,0.07308,0.261,5.77,2.1,6.1402687238,6.40712,1.26916,6.5316118838,0.47712000000000004,0.13916,0.497,5.93,1.13,6.0367043989
2019-06-28 15:00:00,5.58384,2.13112,5.9766998921,0.24384000000000003,0.07112,0.254,5.34,2.06,5.7235653224,6.33752,1.28636,6.4667520286,0.46752000000000005,0.13636,0.487,5.87,1.15,5.9815884178
2019-06-28 15:30:00,5.17384,1.8811200000000001,5.5052005231,0.24384000000000003,0.07112,0.254,4.93,1.81,5.2517616092,6.668,1.419,6.8173150873,0.648,0.189,0.675,6.02,1.23,6.144371408
2019-06-28 16:00:00,5.4604,1.8772000000000002,5.774066851,0.23040000000000002,0.06720000000000001,0.24,5.23,1.81,5.5343472967,6.72992,1.33956,6.8619417223,0.64992,0.18956,0.677,6.08,1.15,6.1878025179
2019-06-28 16:30:00,6.1364,1.8702,6.4150645359,0.2064,0.060200000000000004,0.215,5.93,1.81,6.2000806446,6.806,1.283,6.9258735911,0.456,0.133,0.47500000000000003,6.35,1.15,6.4532937327
2019-06-28 17:00:00,6.44432,1.78376,6.6866329344,0.18432,0.05376,0.192,6.26,1.73,6.4946516458,6.824,1.212,6.9307950482,0.384,0.112,0.4,6.44,1.1,6.5332687071999995
2019-06-28 17:30:00,6.5788,1.6534,6.7833871333,0.14880000000000002,0.0434,0.155,6.43,1.6099999999999999,6.628499076,7.1936,1.2548,7.3022191148,0.6336,0.18480000000000002,0.66,6.5600000000000005,1.07,6.646690906
2019-06-28 18:00:00,6.74192,1.59556,6.9281524954,0.12192000000000001,0.03556,0.127,6.62,1.56,6.8013234006,7.37056,1.21808,7.4705336891,0.6105600000000001,0.17808000000000002,0.636,6.76,1.04,6.8395321477
2019-06-28 18:30:00,7.08312,1.54716,7.2501236541,0.09312000000000001,0.027160000000000004,0.097,6.99,1.52,7.1533558558,7.17312,1.10216,7.2573002694,0.45312,0.13216,0.47200000000000003,6.72,0.97,6.7896465298
2019-06-28 19:00:00,7.16432,1.37876,7.2957837276,0.06432,0.018760000000000002,0.067,7.1,1.3599999999999999,7.2290801628,7.09336,0.99348,7.1625944043,0.42336,0.12348,0.441,6.67,0.87,6.7264998328
2019-06-28 19:30:00,7.1345600000000005,1.37008,7.264920206,0.03456,0.01008,0.036000000000000004,7.1,1.3599999999999999,7.2290801628,7.35656,1.14108,7.4445307844,0.5865600000000001,0.17108,0.611,6.77,0.97,6.8391373725
2019-06-28 20:00:00,7.1992,1.3656000000000001,7.3275742234,0.019200000000000002,0.0056,0.02,7.18,1.3599999999999999,7.3076672064,7.47208,1.18144,7.5649044938,0.6220800000000001,0.18144000000000002,0.648,6.85,1.0,6.9226078901
2019-06-28 20:30:00,7.5496,1.3628,7.6716154752,0.009600000000000001,0.0028,0.01,7.54,1.3599999999999999,7.6616708361,7.06976,1.05368,7.147849187,0.38976000000000005,0.11368,0.406,6.68,0.9400000000000001,6.7458135165
2019-06-28 21:00:00,7.4348,1.4114,7.5675822427,0.0048000000000000004,0.0014,0.005,7.43,1.4100000000000001,7.5626053712,6.81256,0.9090800000000001,6.8729469807,0.44256,0.12908,0.461,6.37,0.78,6.4175774245
2019-06-28 21:30:00,7.1,1.31,7.2198407185,0.0,0.0,0.0,7.1,1.31,7.2198407185,6.91536,0.9194800000000001,6.976220137,0.61536,0.17948000000000003,0.641,6.3,0.74,6.343311438
2019-06-28 22:00:00,6.75,1.0,6.823672032,0.0,0.0,0.0,6.75,1.0,6.823672032,6.89984,0.90412,6.9588235356,0.69984,0.20412000000000002,0.729,6.2,0.7000000000000001,6.2393909959
2019-06-28 22:30:00,6.91,0.93,6.9723023457,0.0,0.0,0.0,6.91,0.93,6.9723023457,6.5984,0.6962,6.6350265259,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.2,0.58,6.227069937
2019-06-28 23:00:00,6.63,1.0,6.7049906786,0.0,0.0,0.0,6.63,1.0,6.7049906786,6.23432,0.70376,6.2739161614,0.42432000000000003,0.12376000000000001,0.442,5.8100000000000005,0.58,5.8388783169
2019-06-28 23:30:00,5.87,0.9500000000000001,5.9463770483000005,0.0,0.0,0.0,5.87,0.9500000000000001,5.9463770483000005,5.9428,0.7354,5.9881286726,0.5328,0.1554,0.555,5.41,0.58,5.441001746
2019-06-29 00:00:00,5.5,0.93,5.578073144,0.0,0.0,0.0,5.5,0.93,5.578073144,5.73952,0.73736,5.7866907296,0.53952,0.15736,0.562,5.2,0.58,5.2322461716
2019-06-29 00:30:00,5.5,0.93,5.578073144,0.0,0.0,0.0,5.5,0.93,5.578073144,5.40392,0.67656,5.4461073071,0.43392000000000003,0.12656,0.452,4.97,0.55,5.0003399884
2019-06-29 01:00:00,5.4,1.01,5.4936417794,0.0,0.0,0.0,5.4,1.01,5.4936417794,4.78528,0.5440400000000001,4.8161067472,0.42528000000000005,0.12404000000000001,0.443,4.36,0.42,4.3801826446
2019-06-29 01:30:00,4.89,0.88,4.9685510966,0.0,0.0,0.0,4.89,0.88,4.9685510966,4.75424,0.55332,4.7863306405,0.5942400000000001,0.17332,0.619,4.16,0.38,4.1773197148
2019-06-29 02:00:00,4.89,0.88,4.9685510966,0.0,0.0,0.0,4.89,0.88,4.9685510966,4.89608,0.5684400000000001,4.9289677824,0.6460800000000001,0.18844000000000002,0.673,4.25,0.38,4.2669544174
2019-06-29 02:30:00,4.86,0.96,4.9539075486,0.0,0.0,0.0,4.86,0.96,4.9539075486,4.68352,0.5443600000000001,4.7150490347,0.56352,0.16436,0.587,4.12,0.38,4.1374871601
2019-06-29 03:00:00,4.79,0.91,4.8756743123,0.0,0.0,0.0,4.79,0.91,4.8756743123,4.76872,0.58796,4.8048295912,0.43872000000000005,0.12796000000000002,0.457,4.33,0.46,4.3543656254
2019-06-29 03:30:00,4.7,0.88,4.7816733473,0.0,0.0,0.0,4.7,0.88,4.7816733473,4.89512,0.62816,4.9352593448,0.64512,0.18816000000000002,0.672,4.25,0.44,4.272715764
2019-06-29 04:00:00,4.51,0.93,4.6048887066,0.0,0.0,0.0,4.51,0.93,4.6048887066,4.93168,0.65924,4.9755467036,0.75168,0.21924000000000002,0.783,4.18,0.44,4.2030940984
2019-06-29 04:30:00,4.55,0.93,4.6440714895,0.0,0.0,0.0,4.55,0.93,4.6440714895,4.91488,0.61684,4.9534368877,0.67488,0.19684000000000001,0.7030000000000001,4.24,0.42,4.2607511075
2019-06-29 05:00:00,5.07,1.06,5.1796235384,0.0,0.0,0.0,5.07,1.06,5.1796235384,4.50856,0.5020800000000001,4.5364300502,0.41856000000000004,0.12208000000000001,0.436,4.09,0.38,4.1076148797
2019-06-29 05:30:00,5.09288,0.98084,5.1864702641000004,0.00288,0.00084,0.003,5.09,0.98,5.1834833848,4.75624,0.6143200000000001,4.7957489509,0.42624,0.12432000000000001,0.444,4.33,0.49,4.3576369743
2019-06-29 06:00:00,4.84864,0.8825200000000001,4.9283010663,0.00864,0.00252,0.009000000000000001,4.84,0.88,4.9193495505,5.15024,0.7563200000000001,5.2054771155,0.5702400000000001,0.16632000000000002,0.594,4.58,0.59,4.6178458181
2019-06-29 06:30:00,4.98536,0.76448,5.0436340073,0.015360000000000002,0.0044800000000000005,0.016,4.97,0.76,5.0277728668,5.28392,0.8115600000000001,5.3458806758,0.5539200000000001,0.16156,0.577,4.73,0.65,4.7744528482
2019-06-29 07:00:00,5.14264,0.67952,5.1873397421,0.03264,0.00952,0.034,5.11,0.67,5.1537365086,5.2676,0.6768000000000001,5.3109008652,0.5376000000000001,0.1568,0.56,4.73,0.52,4.7584976621
2019-06-29 07:30:00,5.88416,0.9628800000000001,5.9624220582,0.044160000000000005,0.01288,0.046,5.84,0.9500000000000001,5.9167643184,5.482,0.676,5.5235224269,0.432,0.126,0.45,5.05,0.55,5.0798622029
2019-06-29 08:00:00,5.9604800000000004,1.03764,6.0501255028,0.060480000000000006,0.017640000000000003,0.063,5.9,1.02,5.9875203549,6.2016,0.8988,6.266393221,0.6816,0.1988,0.71,5.52,0.7000000000000001,5.5642070413999996
2019-06-29 08:30:00,5.7764,0.9652000000000001,5.8564842696,0.0864,0.0252,0.09,5.69,0.9400000000000001,5.7671223327,6.37032,0.92176,6.4366620542,0.7603200000000001,0.22176,0.792,5.61,0.7000000000000001,5.6535033386
2019-06-29 09:00:00,5.9032800000000005,1.02304,5.9912707834,0.11328,0.03304,0.11800000000000001,5.79,0.99,5.8740275791,6.4964,0.8952,6.5577889567,0.8064,0.23520000000000002,0.84,5.69,0.66,5.7281497885
2019-06-29 09:30:00,6.56368,1.24024,6.6798271235,0.10368000000000001,0.030240000000000003,0.108,6.46,1.21,6.5723435698,6.46832,0.8907600000000001,6.5293657426,0.44832000000000005,0.13076000000000002,0.467,6.02,0.76,6.0677837799
2019-06-29 10:00:00,6.17648,1.21564,6.2949730579,0.15648,0.04564000000000001,0.163,6.02,1.17,6.1326421712,6.46152,0.9933600000000001,6.5374310551,0.49152000000000007,0.14336000000000002,0.512,5.97,0.85,6.0302072933
2019-06-29 10:30:00,5.39544,1.28992,5.5474919018,0.20544,0.05992000000000001,0.214,5.19,1.23,5.3337603996,6.58496,1.06728,6.6708908551,0.7449600000000001,0.21728000000000003,0.776,5.84,0.85,5.901533699
2019-06-29 11:00:00,5.27792,1.32356,5.4413463959,0.21792000000000003,0.06356,0.227,5.06,1.26,5.2145181944,6.54856,1.14208,6.6474043656,0.65856,0.19208000000000003,0.686,5.89,0.9500000000000001,5.9661210179
2019-06-29 11:30:00,4.85424,1.2883200000000001,5.0222917478,0.23424000000000003,0.06832,0.244,4.62,1.22,4.7783679222,6.37656,1.12108,6.4743600301,0.5865600000000001,0.17108,0.611,5.79,0.9500000000000001,5.8674185124000005
2019-06-29 12:00:00,4.96904,1.2197200000000001,5.1165491691,0.23904000000000003,0.06972,0.249,4.73,1.15,4.8677921073,6.34056,1.09308,6.4340908449,0.49056000000000005,0.14308,0.511,5.85,0.9500000000000001,5.9266347956
2019-06-29 12:30:00,4.74,1.31,4.9176925483,0.24,0.07,0.25,4.5,1.24,4.667718929,6.18048,1.10764,6.2789489089,0.5404800000000001,0.15764,0.5630000000000001,5.64,0.9500000000000001,5.7194492742000005
2019-06-29 13:00:00,4.43192,1.22056,4.5969208825,0.24192000000000002,0.07056000000000001,0.252,4.19,1.15,4.3449510929,6.03128,1.13704,6.1375238004,0.6412800000000001,0.18704,0.668,5.39,0.9500000000000001,5.4730795719
2019-06-29 13:30:00,4.08288,1.14084,4.2392717535,0.24288,0.07084,0.253,3.84,1.07,3.9862890011000003,6.01496,1.06228,6.1080424524,0.6249600000000001,0.18228000000000003,0.651,5.39,0.88,5.4613642984
2019-06-29 14:00:00,4.11808,1.04944,4.2496949538,0.23808,0.06944,0.248,3.88,0.98,4.0018495724,5.56424,0.91832,5.6395104752,0.47424000000000005,0.13832,0.494,5.09,0.78,5.1494174428
2019-06-29 14:30:00,4.0156,1.0458,4.1495470837,0.22560000000000002,0.0658,0.23500000000000001,3.79,0.98,3.9146519641,5.36,0.905,5.4358646966,0.6000000000000001,0.17500000000000002,0.625,4.76,0.73,4.8156515655
2019-06-29 15:00:00,3.86696,1.02328,4.0000601995,0.21696000000000001,0.06328,0.226,3.65,0.96,3.7741356626,5.60488,0.96184,5.6868107055,0.79488,0.23184000000000002,0.8280000000000001,4.8100000000000005,0.73,4.8650796499
2019-06-29 15:30:00,4.22184,0.9701200000000001,4.3318663183,0.17184000000000002,0.050120000000000005,0.179,4.05,0.92,4.1531795049,5.66384,0.89112,5.7335136173,0.72384,0.21112000000000003,0.754,4.94,0.68,4.9865819957
2019-06-29 16:00:00,4.44488,1.13684,4.587958522,0.19488000000000003,0.05684,0.203,4.25,1.08,4.3850769663,5.35624,0.77932,5.4126376749,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.8100000000000005,0.62,4.8497938100999995
2019-06-29 16:30:00,5.4156,1.0308,5.5128279494,0.1056,0.0308,0.11,5.31,1.0,5.4033415587,5.63048,0.7426400000000001,5.6792445977,0.42048,0.12264000000000001,0.438,5.21,0.62,5.2467609055
2019-06-29 17:00:00,5.49312,0.87716,5.562713097,0.09312000000000001,0.027160000000000004,0.097,5.4,0.85,5.4664888182,5.89368,0.75024,5.9412392647,0.5836800000000001,0.17024,0.608,5.31,0.58,5.3415821626
2019-06-29 17:30:00,5.5248,0.9264,5.6019310956,0.12480000000000001,0.0364,0.13,5.4,0.89,5.4728511765,5.62784,0.5781200000000001,5.6574557709,0.5078400000000001,0.14812,0.529,5.12,0.43,5.1380249124
2019-06-29 18:00:00,6.17184,0.76512,6.2190849488,0.051840000000000004,0.015120000000000001,0.054,6.12,0.75,6.1657846216,5.7731200000000005,0.44216000000000005,5.7900276338,0.45312,0.13216,0.47200000000000003,5.32,0.31,5.3290243009000005
2019-06-29 18:30:00,6.5532,0.8326,6.6058801836,0.0432,0.0126,0.045,6.51,0.8200000000000001,6.5614403906,5.74328,0.36304000000000003,5.7547426702,0.35328000000000004,0.10304,0.368,5.39,0.26,5.3962672284
2019-06-29 19:00:00,6.05496,0.5472800000000001,6.0796427527,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.03,0.54,6.0541308212,5.9596,0.4378,5.9756590432,0.6096,0.1778,0.635,5.35,0.26,5.3563140311
2019-06-29 19:30:00,5.8732,0.5826,5.9020251609,0.0432,0.0126,0.045,5.83,0.5700000000000001,5.8577982212,5.80096,0.40528000000000003,5.8151000679,0.60096,0.17528000000000002,0.626,5.2,0.23,5.2050840531
2019-06-29 20:00:00,6.00632,0.55476,6.0318851614,0.01632,0.00476,0.017,5.99,0.55,6.0151974199,5.7272,0.3896,5.7404362204,0.5472,0.15960000000000002,0.5700000000000001,5.18,0.23,5.1851036634
2019-06-29 20:30:00,6.09344,0.5539200000000001,6.1185650605,0.01344,0.003920000000000001,0.014,6.08,0.55,6.1048259598,5.30856,0.33208000000000004,5.3189365854,0.41856000000000004,0.12208000000000001,0.436,4.89,0.21,4.8945071253
2019-06-29 21:00:00,5.4796,0.3728,5.4922669272,0.009600000000000001,0.0028,0.01,5.47,0.37,5.48249943,5.47288,0.27084,5.4795775202,0.7228800000000001,0.21084000000000003,0.753,4.75,0.06,4.7503789323
2019-06-29 21:30:00,5.36096,0.35028000000000004,5.3723912925,0.0009600000000000001,0.00028000000000000003,0.001,5.36,0.35000000000000003,5.3714150836,5.54496,0.41728000000000004,5.5606388122,0.7449600000000001,0.21728000000000003,0.776,4.8,0.2,4.8041648598
2019-06-29 22:00:00,5.33,0.28,5.3373495295,0.0,0.0,0.0,5.33,0.28,5.3373495295,5.52864,0.20252,5.5323480187000005,0.7286400000000001,0.21252000000000001,0.759,4.8,-0.01,4.8000104167
2019-06-29 22:30:00,5.79,0.43,5.8059452288,0.0,0.0,0.0,5.79,0.43,5.8059452288,5.1436,0.1748,5.1465693428,0.3936,0.1148,0.41000000000000003,4.75,0.06,4.7503789323
2019-06-29 23:00:00,5.2,0.34,5.21110353,0.0,0.0,0.0,5.2,0.34,5.21110353,5.0808,-0.040600000000000004,5.080962212,0.5808,0.1694,0.605,4.5,-0.21,4.5048973351
2019-06-29 23:30:00,4.77,0.30000000000000004,4.7794246516,0.0,0.0,0.0,4.77,0.30000000000000004,4.7794246516,4.8136,-0.0252,4.8136659627,0.6336,0.18480000000000002,0.66,4.18,-0.21,4.1852717952
2019-06-30 00:00:00,4.42,0.33,4.432301885,0.0,0.0,0.0,4.42,0.33,4.432301885,4.57336,-0.01652,4.5733898369,0.6633600000000001,0.19348,0.6910000000000001,3.91,-0.21,3.9156353252000002
2019-06-30 00:30:00,4.36,0.23,4.3660622991,0.0,0.0,0.0,4.36,0.23,4.3660622991,4.24536,0.014480000000000002,4.245384694,0.49536,0.14448000000000003,0.516,3.75,-0.13,3.7522526567
2019-06-30 01:00:00,4.16,0.23,4.1663533216,0.0,0.0,0.0,4.16,0.23,4.1663533216,3.95296,-0.00372,3.9529617504,0.43296,0.12628,0.451,3.52,-0.13,3.5223997502
2019-06-30 01:30:00,3.81,0.26,3.8188610868,0.0,0.0,0.0,3.81,0.26,3.8188610868,4.05672,-0.04304,4.0569483112,0.60672,0.17696,0.632,3.45,-0.22,3.4570073763
2019-06-30 02:00:00,3.87,0.29,3.8808504223,0.0,0.0,0.0,3.87,0.29,3.8808504223,3.9252000000000002,-0.046400000000000004,3.9254742389,0.5952000000000001,0.1736,0.62,3.33,-0.22,3.3372593546
2019-06-30 02:30:00,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831,3.82472,-0.08404,3.8256431878,0.5347200000000001,0.15596000000000002,0.557,3.29,-0.24,3.2987421845
2019-06-30 03:00:00,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,3.7199999999999998,0.25,3.7283910739,3.76016,-0.09412000000000001,3.7613377673,0.50016,0.14588,0.521,3.26,-0.24,3.2688224179
2019-06-30 03:30:00,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,3.77624,-0.08068,3.7771017725,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.23,-0.24,3.2389041357
2019-06-30 04:00:00,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,3.77848,-0.06836,3.7790983316,0.58848,0.17164000000000001,0.613,3.19,-0.24,3.1990154735
2019-06-30 04:30:00,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,3.83144,-0.08208,3.8323190890000003,0.54144,0.15792,0.5640000000000001,3.29,-0.24,3.2987421845
2019-06-30 05:00:00,3.35,0.25,3.3593154064,0.0,0.0,0.0,3.35,0.25,3.3593154064,3.90056,-0.026920000000000003,3.9006528941000003,0.7305600000000001,0.21308000000000002,0.761,3.17,-0.24,3.1790721917
2019-06-30 05:30:00,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,3.72392,-0.07844000000000001,3.7247460316,0.5539200000000001,0.16156,0.577,3.17,-0.24,3.1790721917
2019-06-30 06:00:00,3.55288,0.25084,3.5617238803999998,0.00288,0.00084,0.003,3.55,0.25,3.5587919299,3.85288,-0.06416000000000001,3.8534141745,0.6028800000000001,0.17584000000000002,0.628,3.25,-0.24,3.2588494902000003
2019-06-30 06:30:00,3.6863200000000003,0.25476000000000004,3.6951126911000003,0.01632,0.00476,0.017,3.67,0.25,3.6785051312,3.91096,-0.06472,3.9114954685,0.60096,0.17528000000000002,0.626,3.31,-0.24,3.3186895004
2019-06-30 07:00:00,3.83304,0.23672,3.840342693,0.02304,0.00672,0.024,3.81,0.23,3.8169359439,4.02152,-0.06164000000000001,4.021992367,0.6115200000000001,0.17836000000000002,0.637,3.41,-0.24,3.4184353146
2019-06-30 07:30:00,4.35648,0.33064000000000004,4.3690091325000004,0.036480000000000005,0.01064,0.038,4.32,0.32,4.3318356386,4.13448,-0.07536000000000001,4.1351667439,0.5644800000000001,0.16464,0.588,3.5700000000000003,-0.24,3.5780581326
2019-06-30 08:00:00,4.61184,0.47512000000000004,4.6362492599,0.051840000000000004,0.015120000000000001,0.054,4.5600000000000005,0.46,4.5831430264,4.50864,-0.042480000000000004,4.5088401169,0.6086400000000001,0.17752,0.634,3.9,-0.22,3.9062001996999998
2019-06-30 08:30:00,5.21336,0.47848,5.2352713015,0.06336,0.01848,0.066,5.15,0.46,5.1705028769,4.68416,-0.06712,4.6846408614,0.5241600000000001,0.15288000000000002,0.546,4.16,-0.22,4.1658132459
2019-06-30 09:00:00,5.50488,0.44184,5.5225833086,0.07488,0.021840000000000002,0.078,5.43,0.42,5.4462188718,5.02536,0.33948,5.0368134569,0.61536,0.17948000000000003,0.641,4.41,0.16,4.4129015398
2019-06-30 09:30:00,5.742,0.541,5.7674296701,0.07200000000000001,0.021,0.075,5.67,0.52,5.6937948681,5.25584,0.40212000000000003,5.2712004895,0.55584,0.16212000000000001,0.579,4.7,0.24,4.7061236703
2019-06-30 10:00:00,5.4304,0.5822,5.4615200265,0.11040000000000001,0.0322,0.115,5.32,0.55,5.3483548873,5.5048,0.4164,5.5205264242,0.6048,0.1764,0.63,4.9,0.24,4.9058740302
2019-06-30 10:30:00,5.7208,0.6594,5.7586770182,0.1008,0.029400000000000003,0.105,5.62,0.63,5.6552011457999996,5.5772,0.3996,5.5914971162,0.5472,0.15960000000000002,0.5700000000000001,5.03,0.24,5.0357223911
2019-06-30 11:00:00,5.74832,0.70576,5.7914834024,0.08832000000000001,0.02576,0.092,5.66,0.68,5.7007017112,5.61552,0.45036000000000004,5.6335503015,0.5155200000000001,0.15036000000000002,0.537,5.1,0.30000000000000004,5.1088159098
2019-06-30 11:30:00,5.62456,0.68508,5.6661282901,0.15456,0.04508,0.161,5.47,0.64,5.5073133196,5.80624,0.46432,5.8247760472,0.66624,0.19432000000000002,0.6940000000000001,5.14,0.27,5.1470865545
2019-06-30 12:00:00,5.30688,0.58284,5.3387899191,0.14688,0.04284,0.153,5.16,0.54,5.1881788712,5.55048,0.43264,5.5673158344,0.6604800000000001,0.19264,0.6880000000000001,4.89,0.24,4.8958860281
2019-06-30 12:30:00,5.21872,0.6479600000000001,5.2587917434,0.19872,0.057960000000000005,0.20700000000000002,5.02,0.59,5.0545524035,5.66096,0.44028000000000006,5.6780555298,0.72096,0.21028000000000002,0.751,4.94,0.23,4.9453513525
2019-06-30 13:00:00,4.98096,0.7902800000000001,5.0432633284,0.24096,0.07028000000000001,0.251,4.74,0.72,4.7943717002,5.50664,0.42152000000000006,5.522749605,0.65664,0.19152000000000002,0.684,4.85,0.23,4.8554505455
2019-06-30 13:30:00,5.0068,0.7474000000000001,5.0622774519,0.1968,0.0574,0.20500000000000002,4.8100000000000005,0.6900000000000001,4.8592386235,5.33512,0.41816000000000003,5.3514823367,0.64512,0.18816000000000002,0.672,4.69,0.23,4.6956362721
2019-06-30 14:00:00,4.7112,0.6516000000000001,4.7560475187,0.2112,0.0616,0.22,4.5,0.59,4.5385129723,5.16224,0.41732,5.1790807872,0.64224,0.18732000000000001,0.669,4.52,0.23,4.5258479868
2019-06-30 14:30:00,4.59856,0.66208,4.6459771845999995,0.17856000000000002,0.05208,0.186,4.42,0.61,4.4618942166,5.09112,0.41116,5.1076957035,0.62112,0.18116000000000002,0.647,4.47,0.23,4.4759133146
2019-06-30 15:00:00,4.05296,0.6262800000000001,4.1010622283,0.19296000000000002,0.056280000000000004,0.201,3.86,0.5700000000000001,3.9018585315000003,4.9584,0.38620000000000004,4.9734174367,0.6384000000000001,0.1862,0.665,4.32,0.2,4.3246271516
2019-06-30 15:30:00,4.45528,0.5240400000000001,4.4859935131,0.18528000000000003,0.054040000000000005,0.193,4.27,0.47000000000000003,4.2957886354,5.02824,0.38032000000000005,5.042602582,0.61824,0.18032,0.644,4.41,0.2,4.4145328179
2019-06-30 16:00:00,4.88264,0.46452000000000004,4.9046867586000005,0.15264000000000003,0.044520000000000004,0.159,4.73,0.42,4.748610323,5.14496,0.25228,5.1511414851,0.6249600000000001,0.18228000000000003,0.651,4.52,0.07,4.5205420029
2019-06-30 16:30:00,5.2571200000000005,0.59416,5.2905894568,0.11712000000000002,0.03416,0.122,5.14,0.56,5.170415844,5.22728,-0.019960000000000002,5.2273181078,0.61728,0.18004,0.643,4.61,-0.2,4.6143363553
2019-06-30 17:00:00,5.33096,0.6852800000000001,5.374824946,0.12096000000000001,0.035280000000000006,0.126,5.21,0.65,5.2503904617,5.59264,0.40452000000000005,5.6072505384,0.6326400000000001,0.18452000000000002,0.659,4.96,0.22,4.9648766349
2019-06-30 17:30:00,6.20776,0.5826800000000001,6.2350461265,0.07776000000000001,0.022680000000000002,0.081,6.13,0.56,6.1555259727,5.8536,0.4048,5.8675800804,0.6336,0.18480000000000002,0.66,5.22,0.22,5.2246339585
2019-06-30 18:00:00,6.34104,0.5307200000000001,6.3632108247,0.07104,0.020720000000000002,0.074,6.27,0.51,6.2907074324,5.79568,0.32124,5.8045759363,0.65568,0.19124000000000002,0.683,5.14,0.13,5.1416437061
2019-06-30 18:30:00,6.40968,0.5932400000000001,6.4370747549,0.07968,0.02324,0.083,6.33,0.5700000000000001,6.3556116936,5.79512,0.28316,5.8020337297,0.52512,0.15316000000000002,0.547,5.27,0.13,5.2716031717
2019-06-30 19:00:00,6.26992,0.50456,6.2901889956,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.22,0.49,6.2392707907,5.768,0.364,5.7794740245,0.528,0.154,0.55,5.24,0.21,5.244206327
2019-06-30 19:30:00,6.2036,0.4798,6.2221267264,0.033600000000000005,0.0098,0.035,6.17,0.47000000000000003,6.1878752411,5.80832,0.04576,5.8085002539,0.56832,0.16576000000000002,0.592,5.24,-0.12,5.2413738657
2019-06-30 20:00:00,6.04208,0.47644000000000003,6.0608354045,0.022080000000000002,0.00644,0.023,6.02,0.47000000000000003,6.0383193026,5.73912,-0.06984,5.7395449297,0.54912,0.16016000000000002,0.5720000000000001,5.19,-0.23,5.1950938394
2019-06-30 20:30:00,6.0744,0.3542,6.0847179885,0.014400000000000001,0.004200000000000001,0.015,6.06,0.35000000000000003,6.070098846,5.8872,0.06960000000000001,5.8876114002,0.5472,0.15960000000000002,0.5700000000000001,5.34,-0.09,5.3407583731
2019-06-30 21:00:00,5.98576,0.26168,5.9914772135,0.00576,0.00168,0.006,5.98,0.26,5.9856495053,6.1764,0.4152,6.1903398937,0.5664,0.1652,0.59,5.61,0.25,5.6155676472
2019-06-30 21:30:00,5.85,0.32,5.8587455995,0.0,0.0,0.0,5.85,0.32,5.8587455995,6.03912,0.44016000000000005,6.0551392387,0.54912,0.16016000000000002,0.5720000000000001,5.49,0.28,5.4971356178
2019-06-30 22:00:00,5.63,0.23,5.6346960876,0.0,0.0,0.0,5.63,0.23,5.6346960876,5.9583200000000005,0.44576000000000005,5.9749710627,0.56832,0.16576000000000002,0.592,5.39,0.28,5.3972678273
2019-06-30 22:30:00,5.5600000000000005,0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,0.24,5.5651774455,5.85048,0.43764000000000003,5.8668258028,0.5404800000000001,0.15764,0.5630000000000001,5.31,0.28,5.317377173
2019-06-30 23:00:00,5.07,0.30000000000000004,5.0788679841,0.0,0.0,0.0,5.07,0.30000000000000004,5.0788679841,5.5773600000000005,0.49548000000000003,5.5993254058,0.5673600000000001,0.16548000000000002,0.591,5.01,0.33,5.0208565006
2019-06-30 23:30:00,4.65,0.26,4.6572631448,0.0,0.0,0.0,4.65,0.26,4.6572631448,5.162,0.47100000000000003,5.1834433536,0.552,0.161,0.5750000000000001,4.61,0.31,4.6204112371
2019-07-01 00:00:00,4.33,0.29,4.3397004505,0.0,0.0,0.0,4.33,0.29,4.3397004505,4.896,0.508,4.9222840226999995,0.5760000000000001,0.168,0.6000000000000001,4.32,0.34,4.3333589743
2019-07-01 00:30:00,4.06,0.24,4.0670874099,0.0,0.0,0.0,4.06,0.24,4.0670874099,4.71488,0.48184000000000005,4.739437013,0.55488,0.16184,0.578,4.16,0.32,4.1722895393
2019-07-01 01:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,4.53656,0.45108000000000004,4.5589307738,0.5865600000000001,0.17108,0.611,3.95,0.28,3.9599116152000002
2019-07-01 01:30:00,3.81,0.21,3.8157830127,0.0,0.0,0.0,3.81,0.21,3.8157830127,4.42296,0.48128000000000004,4.4490679473,0.55296,0.16128,0.5760000000000001,3.87,0.32,3.8832074372000003
2019-07-01 02:00:00,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669,4.2456,0.40080000000000005,4.2644765212,0.5856,0.1708,0.61,3.66,0.23,3.6672196553000003
2019-07-01 02:30:00,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669,4.22064,0.41352000000000005,4.2408490659,0.56064,0.16352000000000003,0.584,3.66,0.25,3.6685283153
2019-07-01 03:00:00,3.75,0.24,3.7576721517,0.0,0.0,0.0,3.75,0.24,3.7576721517,4.12288,0.46584000000000003,4.1491139295,0.6028800000000001,0.17584000000000002,0.628,3.52,0.29,3.5319258203
2019-07-01 03:30:00,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,0.30000000000000004,3.7320771696,3.8892800000000003,0.23604000000000003,3.8964360382,0.56928,0.16604000000000002,0.593,3.32,0.07,3.3207378698
2019-07-01 04:00:00,3.61,0.2,3.6155359215000002,0.0,0.0,0.0,3.61,0.2,3.6155359215000002,3.83232,-0.057240000000000006,3.832747448,0.5923200000000001,0.17276000000000002,0.617,3.24,-0.23,3.2481533215
2019-07-01 04:30:00,3.91,0.26,3.9186349664,0.0,0.0,0.0,3.91,0.26,3.9186349664,3.8768000000000002,-0.06760000000000001,3.8773893279,0.5568000000000001,0.16240000000000002,0.58,3.32,-0.23,3.3279573315
2019-07-01 05:00:00,4.28,0.54,4.313930922,0.0,0.0,0.0,4.28,0.54,4.313930922,4.01384,-0.053880000000000004,4.0142016143,0.60384,0.17612000000000003,0.629,3.41,-0.23,3.4177477964
2019-07-01 05:30:00,4.97192,0.8105600000000001,5.0375585356,0.0019200000000000003,0.0005600000000000001,0.002,4.97,0.81,5.0355734529,4.11584,-0.037880000000000004,4.11601431,0.55584,0.16212000000000001,0.579,3.56,-0.2,3.5656135517000003
2019-07-01 06:00:00,4.84576,0.78168,4.908402347,0.00576,0.00168,0.006,4.84,0.78,4.9024483679,4.38232,0.15276,4.3849816647,0.5923200000000001,0.17276000000000002,0.617,3.79,-0.02,3.7900527701
2019-07-01 06:30:00,5.5443999999999996,0.8542000000000001,5.6098154159,0.014400000000000001,0.004200000000000001,0.015,5.53,0.85,5.5949441463,5.01064,0.40352000000000005,5.0268620033,0.56064,0.16352000000000003,0.584,4.45,0.24,4.4564672107
2019-07-01 07:00:00,6.49496,1.14728,6.5955103517,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.47,1.1400000000000001,6.5696651361,5.24424,0.41332,5.2605025045,0.5942400000000001,0.17332,0.619,4.65,0.24,4.6561894291
2019-07-01 07:30:00,7.5687999999999995,1.3484,7.6879721644,0.028800000000000003,0.008400000000000001,0.03,7.54,1.34,7.6581459897,5.69296,0.44128000000000006,5.7100369176,0.55296,0.16128,0.5760000000000001,5.14,0.28,5.1476208097
2019-07-01 08:00:00,7.73512,1.55316,7.8895112269,0.04512,0.013160000000000002,0.047,7.69,1.54,7.8426844894,5.77816,0.50988,5.8006129504,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.23,0.35000000000000003,5.2416981981
2019-07-01 08:30:00,7.95952,1.9873600000000002,8.2038745968,0.05952,0.01736,0.062,7.9,1.97,8.1419223774,5.90336,0.6784800000000001,5.9422213355,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.12,0.45,5.1397373474
2019-07-01 09:00:00,8.11336,2.34848,8.4464175128,0.06336,0.01848,0.066,8.05,2.33,8.3804176507,5.93656,1.56608,6.1396539968,3.34656,0.9760800000000001,3.4859999999999998,2.59,0.59,2.6563508804
2019-07-01 09:30:00,8.34912,2.41016,8.6900331415,0.06912,0.02016,0.07200000000000001,8.28,2.39,8.6180334184,6.35344,0.87392,6.4132625083,0.49344000000000005,0.14392000000000002,0.514,5.86,0.73,5.9052942348
2019-07-01 10:00:00,8.40704,2.48372,8.7662527114,0.047040000000000005,0.013720000000000001,0.049,8.36,2.47,8.7172530077,6.76248,1.09364,6.8503419039,0.49248000000000003,0.14364000000000002,0.513,6.27,0.9500000000000001,6.3415613219
2019-07-01 10:30:00,8.31856,2.40708,8.6598195478,0.05856000000000001,0.01708,0.061,8.26,2.39,8.5988196864,6.92824,1.13532,7.0206453407,0.49824,0.14532,0.519,6.43,0.99,6.5057666727
2019-07-01 11:00:00,8.14144,2.30792,8.4622420197,0.06144000000000001,0.017920000000000002,0.064,8.08,2.29,8.398243864,7.07072,1.3189600000000001,7.192686341,0.5107200000000001,0.14896,0.532,6.5600000000000005,1.17,6.6635200908000005
2019-07-01 11:30:00,8.08912,2.42016,8.4434019684,0.06912,0.02016,0.07200000000000001,8.02,2.4,8.3714037055,7.1584,1.4512,7.3040175246,0.5184,0.1512,0.54,6.64,1.3,6.7660623704
2019-07-01 12:00:00,7.63696,2.4982800000000003,8.0352075891,0.09696,0.028280000000000003,0.101,7.54,2.47,7.9342611502,6.83552,1.41036,6.9795020596,0.5155200000000001,0.15036000000000002,0.537,6.32,1.26,6.4443773943
2019-07-01 12:30:00,7.79768,2.39724,8.1578534554,0.12768000000000002,0.03724,0.133,7.67,2.36,8.0248676002,7.00976,1.49868,7.1681780809,0.50976,0.14868,0.531,6.5,1.35,6.6387122245
2019-07-01 13:00:00,7.68752,2.27136,8.016048902,0.10752,0.031360000000000006,0.112,7.58,2.24,7.904049595,7.1092,1.4656,7.2586987815,0.49920000000000003,0.1456,0.52,6.61,1.32,6.74051185
2019-07-01 13:30:00,7.33664,2.37152,7.7104081345,0.17664000000000002,0.05152,0.184,7.16,2.32,7.5264865641,7.11184,1.45512,7.2591764271,0.5318400000000001,0.15512,0.554,6.58,1.3,6.7071901717
2019-07-01 14:00:00,6.76848,2.55664,7.2352421936,0.22848000000000002,0.06664,0.23800000000000002,6.54,2.49,6.9979782795,6.75688,1.44784,6.9102581717,0.50688,0.14784,0.528,6.25,1.3,6.3837684795000005
2019-07-01 14:30:00,6.3884,2.6012,6.8976732309,0.27840000000000004,0.08120000000000001,0.29,6.11,2.52,6.6092737876,6.67248,1.50364,6.8398042808,0.49248000000000003,0.14364000000000002,0.513,6.18,1.3599999999999999,6.3278748407
2019-07-01 15:00:00,6.46208,2.5964400000000003,6.9641926022,0.26208000000000004,0.07644000000000001,0.273,6.2,2.52,6.6925630367,6.79152,1.50336,6.9559208736,0.49152000000000007,0.14336000000000002,0.512,6.3,1.3599999999999999,6.4451221866
2019-07-01 15:30:00,7.10792,2.44356,7.5162166148,0.21792000000000003,0.06356,0.227,6.89,2.38,7.2894787194,6.78848,1.35664,6.9227113763,0.46848000000000006,0.13664,0.488,6.32,1.22,6.4366761609
2019-07-01 16:00:00,7.61688,2.16284,7.9180008714,0.14688,0.04284,0.153,7.47,2.12,7.7650048294000005,6.99576,1.17168,7.093200406,0.48576,0.14168,0.506,6.51,1.03,6.590978683
2019-07-01 16:30:00,7.95328,2.24304,8.2635277697,0.11328,0.03304,0.11800000000000001,7.84,2.21,8.1455325179,7.14056,1.1730800000000001,7.2362776204,0.49056000000000005,0.14308,0.511,6.65,1.03,6.729294168
2019-07-01 17:00:00,7.32136,1.8624800000000001,7.5545445925,0.11136000000000001,0.03248,0.116,7.21,1.83,7.4386154626,7.29864,1.21252,7.3986722187,0.48864,0.14252,0.509,6.8100000000000005,1.07,6.8935477078
2019-07-01 17:30:00,7.47944,1.7719200000000002,7.6864636342,0.10944000000000001,0.031920000000000004,0.114,7.37,1.74,7.5726151361,7.6736,1.2198,7.7699452379,0.5136000000000001,0.14980000000000002,0.535,7.16,1.07,7.2395096519
