Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-01 18:00:00,7.65504,1.81772,7.8678931996,0.09504000000000001,0.02772,0.099,7.5600000000000005,1.79,7.7690218174,7.85704,1.2237200000000001,7.9517650996,0.5270400000000001,0.15372000000000002,0.549,7.33,1.07,7.4076851985
2019-07-01 18:30:00,8.05856,1.72708,8.2415529241,0.05856000000000001,0.01708,0.061,8.0,1.71,8.1807151277,7.5276,1.0468,7.6000363157,0.5376000000000001,0.1568,0.56,6.99,0.89,7.0464317211
2019-07-01 19:00:00,7.96512,1.51316,8.1075760743,0.04512,0.013160000000000002,0.047,7.92,1.5,8.0607940056,7.53528,0.99904,7.6012186918,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.99,0.84,7.0402911872
2019-07-01 19:30:00,7.65824,1.41532,7.7879246658,0.018240000000000003,0.00532,0.019,7.64,1.4100000000000001,7.7690218174,7.43952,1.04736,7.5128836541,0.53952,0.15736,0.562,6.9,0.89,6.9571617776
2019-07-01 20:00:00,7.8596,1.5028000000000001,8.0019822544,0.009600000000000001,0.0028,0.01,7.85,1.5,7.9920272772,7.27912,1.01016,7.3488782273,0.54912,0.16016000000000002,0.5720000000000001,6.73,0.85,6.7834651912
2019-07-01 20:30:00,7.8347999999999995,1.4814,7.9736213228,0.0048000000000000004,0.0014,0.005,7.83,1.48,7.9686448032,7.23952,0.9273600000000001,7.2986742906,0.53952,0.15736,0.562,6.7,0.77,6.7441011262
2019-07-01 21:00:00,7.83288,1.4408400000000001,7.9642971441,0.00288,0.00084,0.003,7.83,1.44,7.9613127058,7.1624,0.8182,7.2089822444,0.5424,0.1582,0.5650000000000001,6.62,0.66,6.6528189514000005
2019-07-01 21:30:00,7.62,1.3,7.730097024,0.0,0.0,0.0,7.62,1.3,7.730097024,6.95624,0.8693200000000001,7.0103489357,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.41,0.71,6.449201501
2019-07-01 22:00:00,7.27,1.18,7.3651408676,0.0,0.0,0.0,7.27,1.18,7.3651408676,6.96584,0.9421200000000001,7.0292614833,0.55584,0.16212000000000001,0.579,6.41,0.78,6.4572827102
2019-07-01 22:30:00,6.93,1.07,7.0121180823,0.0,0.0,0.0,6.93,1.07,7.0121180823,6.88704,0.9037200000000001,6.9460801752,0.5270400000000001,0.15372000000000002,0.549,6.36,0.75,6.404069019
2019-07-01 23:00:00,6.39,0.98,6.4647119039,0.0,0.0,0.0,6.39,0.98,6.4647119039,6.44528,0.8290400000000001,6.4983799212,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.9,0.67,5.9379205114
2019-07-01 23:30:00,5.89,1.03,5.9793812389,0.0,0.0,0.0,5.89,1.03,5.9793812389,5.9719999999999995,0.811,6.0268154941,0.552,0.161,0.5750000000000001,5.42,0.65,5.4588368724
2019-07-02 00:00:00,5.55,1.06,5.6503185751,0.0,0.0,0.0,5.55,1.06,5.6503185751,5.66624,0.8493200000000001,5.7295392659,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.12,0.6900000000000001,5.1662849321
2019-07-02 00:30:00,5.2,1.01,5.2971784943,0.0,0.0,0.0,5.2,1.01,5.2971784943,5.49816,0.79988,5.5560391827,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.95,0.64,4.99120226
2019-07-02 01:00:00,5.08,1.06,5.1894122981,0.0,0.0,0.0,5.08,1.06,5.1894122981,5.4012,0.7466,5.4525565563,0.5712,0.1666,0.595,4.83,0.58,4.8646993741
2019-07-02 01:30:00,5.01,1.1,5.1293371892,0.0,0.0,0.0,5.01,1.1,5.1293371892,5.24336,0.73848,5.2951087619,0.5433600000000001,0.15848,0.5660000000000001,4.7,0.58,4.7356520142
2019-07-02 02:00:00,5.08,1.1,5.1977302739,0.0,0.0,0.0,5.08,1.1,5.1977302739,5.06888,0.6688400000000001,5.1128163863,0.5788800000000001,0.16884000000000002,0.603,4.49,0.5,4.5177538667
2019-07-02 02:30:00,5.08,1.15,5.2085410625,0.0,0.0,0.0,5.08,1.15,5.2085410625,5.19928,0.7060400000000001,5.2469996188,0.56928,0.16604000000000002,0.593,4.63,0.54,4.6613839147
2019-07-02 03:00:00,4.89,1.05,5.0014597869,0.0,0.0,0.0,4.89,1.05,5.0014597869,5.23984,0.7391200000000001,5.2917125394,0.57984,0.16912000000000002,0.604,4.66,0.5700000000000001,4.6947310892
2019-07-02 03:30:00,4.94,1.05,5.0503564231,0.0,0.0,0.0,4.94,1.05,5.0503564231,5.14544,0.73492,5.1976591077,0.56544,0.16492,0.589,4.58,0.5700000000000001,4.6153331407
2019-07-02 04:00:00,4.8,1.05,4.9135018062,0.0,0.0,0.0,4.8,1.05,4.9135018062,5.24624,0.7343200000000001,5.2973823724999995,0.66624,0.19432000000000002,0.6940000000000001,4.58,0.54,4.6117241895
2019-07-02 04:30:00,4.88,1.11,5.0046478398,0.0,0.0,0.0,4.88,1.11,5.0046478398,5.30096,0.70028,5.3470149616,0.72096,0.21028000000000002,0.751,4.58,0.49,4.6061372103
2019-07-02 05:00:00,4.88,1.11,5.0046478398,0.0,0.0,0.0,4.88,1.11,5.0046478398,5.34768,0.7022400000000001,5.3935908632,0.7276800000000001,0.21224,0.758,4.62,0.49,4.6459121817
2019-07-02 05:30:00,5.30096,1.04028,5.4020699181000005,0.0009600000000000001,0.00028000000000000003,0.001,5.3,1.04,5.4010739673,5.05032,0.64676,5.0915646515,0.64032,0.18676,0.667,4.41,0.46,4.4339260255
2019-07-02 06:00:00,5.72384,1.08112,5.8250463346,0.0038400000000000005,0.0011200000000000001,0.004,5.72,1.08,5.8210651946,5.30912,0.6701600000000001,5.3512493495,0.54912,0.16016000000000002,0.5720000000000001,4.76,0.51,4.7872434657
2019-07-02 06:30:00,6.33864,1.25252,6.4612044852,0.00864,0.00252,0.009000000000000001,6.33,1.25,6.4522399211,5.87224,0.81232,5.9281587698,0.52224,0.15232,0.544,5.35,0.66,5.3905565575
2019-07-02 07:00:00,7.05536,1.34448,7.1823207391,0.015360000000000002,0.0044800000000000005,0.016,7.04,1.34,7.1663937933,6.5824,1.0282,6.6622207259,0.5424,0.1582,0.5650000000000001,6.04,0.87,6.1023356184
2019-07-02 07:30:00,7.84784,1.47812,7.9858269077,0.027840000000000004,0.00812,0.029,7.82,1.47,7.956965502,6.99128,1.15204,7.085562236,0.5212800000000001,0.15204,0.543,6.47,1.0,6.5468236573
2019-07-02 08:00:00,8.0528,1.7953999999999999,8.2505181049,0.0528,0.0154,0.055,8.0,1.78,8.1956329835,6.90944,1.20692,7.0140585256,0.46944,0.13692000000000001,0.489,6.44,1.07,6.5282846139
2019-07-02 08:30:00,8.22256,2.09408,8.4850258691,0.08256000000000001,0.02408,0.08600000000000001,8.14,2.07,8.3990773303,6.88936,1.26648,7.0048021243,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.49,1.15,6.5911000599000005
2019-07-02 09:00:00,7.72712,2.36416,8.0806952671,0.11712000000000002,0.03416,0.122,7.61,2.33,7.958705925,6.47168,1.15424,6.5738049865,0.39168000000000003,0.11424000000000001,0.40800000000000003,6.08,1.04,6.1683060884
2019-07-02 09:30:00,7.16416,2.56788,7.6104662275,0.16416,0.047880000000000006,0.171,7.0,2.52,7.4397849431,6.9468,1.0774,7.0298521322,0.4368,0.1274,0.455,6.51,0.9500000000000001,6.5789512842
2019-07-02 10:00:00,6.7500800000000005,2.75544,7.2908181708,0.19008000000000003,0.05544,0.198,6.5600000000000005,2.7,7.0939128836,7.06008,1.05544,7.1385350878,0.43008,0.12544000000000002,0.448,6.63,0.93,6.6949085132
2019-07-02 10:30:00,6.82776,2.63768,7.319539767,0.19776000000000002,0.05768,0.20600000000000002,6.63,2.58,7.1143024957,6.4216,1.1388,6.5217951516,0.44160000000000005,0.1288,0.46,5.98,1.01,6.0646929024
2019-07-02 11:00:00,7.46736,2.5504800000000003,7.8909070201,0.20736000000000002,0.060480000000000006,0.216,7.26,2.49,7.675135178,6.6216,1.1888,6.7274684689,0.44160000000000005,0.1288,0.46,6.18,1.06,6.2702472041
2019-07-02 11:30:00,7.13016,2.63088,7.6000467893,0.14016,0.04088000000000001,0.146,6.99,2.59,7.4544080919,6.5955200000000005,1.3453600000000001,6.731335499,0.39552000000000004,0.11536,0.41200000000000003,6.2,1.23,6.3208306416
2019-07-02 12:00:00,6.97888,2.68384,7.4771494033,0.21888000000000002,0.06384000000000001,0.228,6.76,2.62,7.2499655172,6.50864,1.2925200000000001,6.635736779,0.48864,0.14252,0.509,6.02,1.15,6.1288579687
2019-07-02 12:30:00,7.00336,2.6434800000000003,7.485655469,0.18336000000000002,0.05348000000000001,0.191,6.82,2.59,7.2952381728999995,6.56544,1.33992,6.700775179,0.44544000000000006,0.12992,0.464,6.12,1.21,6.2384693636
2019-07-02 13:00:00,7.2924,2.7332,7.7877776034,0.1824,0.053200000000000004,0.19,7.11,2.68,7.5983221832,6.57008,1.40544,6.7187210688,0.43008,0.12544000000000002,0.448,6.14,1.28,6.2720012755
2019-07-02 13:30:00,7.4879999999999995,2.339,7.8448113425,0.168,0.049,0.17500000000000002,7.32,2.29,7.6698435447,6.45952,1.29236,6.5875331498000005,0.41952000000000006,0.12236000000000001,0.437,6.04,1.17,6.1522760016
2019-07-02 14:00:00,7.34584,2.34712,7.7117013428,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.15,2.29,7.5077693092,6.56184,1.23012,6.6761470475,0.41184000000000004,0.12012,0.429,6.15,1.11,6.249367968
2019-07-02 14:30:00,7.32808,2.35444,7.6970217747,0.11808,0.034440000000000005,0.123,7.21,2.32,7.5740675994,6.5416,1.2388,6.6578642221,0.44160000000000005,0.1288,0.46,6.1,1.11,6.2001693525
2019-07-02 15:00:00,7.21696,2.22828,7.553128054,0.09696,0.028280000000000003,0.101,7.12,2.2,7.4521406321,6.51464,1.27552,6.6383345502,0.46464000000000005,0.13552,0.484,6.05,1.1400000000000001,6.1564681433
2019-07-02 15:30:00,6.85072,2.36396,7.2471146948,0.15072000000000002,0.043960000000000006,0.157,6.7,2.32,7.0903032375,6.37848,1.30664,6.5109381198000005,0.46848000000000006,0.13664,0.488,5.91,1.17,6.0246991626
2019-07-02 16:00:00,7.1688,2.2034,7.4997776634,0.14880000000000002,0.0434,0.155,7.02,2.16,7.3447940747,6.76728,1.31504,6.8938674777,0.49728000000000006,0.14504,0.518,6.27,1.17,6.3782285942
2019-07-02 16:30:00,7.91328,2.17304,8.2062234432,0.11328,0.03304,0.11800000000000001,7.8,2.14,8.0882383743,7.02088,1.20984,7.1243574307,0.41088,0.11984000000000002,0.428,6.61,1.09,6.6992686168
2019-07-02 17:00:00,7.7912,1.9166,8.0234751199,0.0912,0.026600000000000002,0.095,7.7,1.8900000000000001,7.9285622909,7.25624,1.19432,7.353871035,0.42624,0.12432000000000001,0.444,6.83,1.07,6.9133060109
2019-07-02 17:30:00,7.87192,1.84556,8.0853705048,0.12192000000000001,0.03556,0.127,7.75,1.81,7.9585551453,7.45368,1.07524,7.5308357172000004,0.46368000000000004,0.13524,0.483,6.99,0.9400000000000001,7.0529213805
2019-07-02 18:00:00,7.90968,1.81324,8.1148553283,0.07968,0.02324,0.083,7.83,1.79,8.031998506,7.25328,1.03804,7.3271821187,0.47328000000000003,0.13804000000000002,0.493,6.78,0.9,6.839473664
2019-07-02 18:30:00,8.2172,1.8096,8.4140969807,0.06720000000000001,0.0196,0.07,8.15,1.79,8.344255509,7.50864,1.09252,7.5877054898,0.48864,0.14252,0.509,7.02,0.9500000000000001,7.0839889893
2019-07-02 19:00:00,8.09072,1.73896,8.2754898344,0.030720000000000004,0.008960000000000001,0.032,8.06,1.73,8.2435732544,7.50768,1.00224,7.5742817481,0.48768000000000006,0.14224,0.508,7.02,0.86,7.072481884
2019-07-02 19:30:00,8.2644,1.7342,8.4443920444,0.014400000000000001,0.004200000000000001,0.015,8.25,1.73,8.4294365173,7.4648,0.9614,7.5264552746,0.4848,0.1414,0.505,6.98,0.8200000000000001,7.0280011383
2019-07-02 20:00:00,8.25768,1.59224,8.4097863944,0.007680000000000001,0.0022400000000000002,0.008,8.25,1.5899999999999999,8.4018212311,7.35632,0.92476,7.4142177605,0.49632000000000004,0.14476,0.517,6.86,0.78,6.9042016193
2019-07-02 20:30:00,8.13384,1.53112,8.2766950892,0.0038400000000000005,0.0011200000000000001,0.004,8.13,1.53,8.2727141858,7.23768,0.8422400000000001,7.2865204316,0.48768000000000006,0.14224,0.508,6.75,0.7000000000000001,6.7861992308
2019-07-02 21:00:00,7.79288,1.37084,7.9125331595,0.00288,0.00084,0.003,7.79,1.37,7.9095511883,7.18824,0.8453200000000001,7.237773152,0.49824,0.14532,0.519,6.69,0.7000000000000001,6.7265221325999995
2019-07-02 21:30:00,7.71096,1.3702800000000002,7.8317668122,0.0009600000000000001,0.00028000000000000003,0.001,7.71,1.37,7.8307726311,6.8896,0.7328,6.9284618784,0.48960000000000004,0.1428,0.51,6.4,0.59,6.4271377766
2019-07-02 22:00:00,7.89,1.0,7.9531188851,0.0,0.0,0.0,7.89,1.0,7.9531188851,6.50352,0.6893600000000001,6.5399533332,0.20352,0.05936,0.212,6.3,0.63,6.3314216413
2019-07-02 22:30:00,8.08,0.87,8.1267028985,0.0,0.0,0.0,8.08,0.87,8.1267028985,6.30872,0.6529600000000001,6.3424210519,0.07872000000000001,0.02296,0.082,6.23,0.63,6.2617729119
2019-07-02 23:00:00,7.75,0.87,7.7986793754,0.0,0.0,0.0,7.75,0.87,7.7986793754,6.05928,0.6560400000000001,6.0946913458,0.08928000000000001,0.02604,0.093,5.97,0.63,6.0031491736
2019-07-02 23:30:00,7.22,0.84,7.2687000213,0.0,0.0,0.0,7.22,0.84,7.2687000213,5.41008,0.6004400000000001,5.4432980628,0.07008,0.020440000000000003,0.073,5.34,0.58,5.371405775
2019-07-03 00:00:00,6.78,0.81,6.8282135292,0.0,0.0,0.0,6.78,0.81,6.8282135292,4.93968,0.53324,4.9683783471,0.07968,0.02324,0.083,4.86,0.51,4.8866859936
2019-07-03 00:30:00,6.44,0.74,6.4823761076,0.0,0.0,0.0,6.44,0.74,6.4823761076,4.58256,0.47408000000000006,4.6070172563,0.08256000000000001,0.02408,0.08600000000000001,4.5,0.45,4.5224440295
2019-07-03 01:00:00,6.21,0.72,6.2515997953,0.0,0.0,0.0,6.21,0.72,6.2515997953,4.436,0.458,4.4595806978,0.096,0.028,0.1,4.34,0.43,4.3612498209
2019-07-03 01:30:00,6.21,0.74,6.2539347614,0.0,0.0,0.0,6.21,0.74,6.2539347614,4.56312,0.5171600000000001,4.5923325881,0.09312000000000001,0.027160000000000004,0.097,4.47,0.49,4.4967766233
2019-07-03 02:00:00,6.32,0.68,6.3564770117,0.0,0.0,0.0,6.32,0.68,6.3564770117,4.33888,0.46884000000000003,4.3641368677,0.09888000000000001,0.02884,0.10300000000000001,4.24,0.44,4.2627690530999995
2019-07-03 02:30:00,6.32,0.68,6.3564770117,0.0,0.0,0.0,6.32,0.68,6.3564770117,4.3812,0.4166,4.4009622811,0.0912,0.026600000000000002,0.095,4.29,0.39,4.3076907967
2019-07-03 03:00:00,6.15,0.68,6.1874792929,0.0,0.0,0.0,6.15,0.68,6.1874792929,4.68176,0.5996800000000001,4.7200098305000004,0.10176,0.02968,0.106,4.58,0.5700000000000001,4.6153331407
2019-07-03 03:30:00,6.11,0.66,6.1455431005,0.0,0.0,0.0,6.11,0.66,6.1455431005,4.65696,0.56828,4.6915049398,0.09696,0.028280000000000003,0.101,4.5600000000000005,0.54,4.5918623673
2019-07-03 04:00:00,6.03,0.64,6.0638684023,0.0,0.0,0.0,6.03,0.64,6.0638684023,4.62312,0.49716000000000005,4.6497748978,0.09312000000000001,0.027160000000000004,0.097,4.53,0.47000000000000003,4.5543166337
2019-07-03 04:30:00,6.18,0.72,6.2218003825,0.0,0.0,0.0,6.18,0.72,6.2218003825,4.70176,0.49968000000000007,4.7282372191,0.10176,0.02968,0.106,4.6,0.47000000000000003,4.6239485291
2019-07-03 05:00:00,6.28,0.72,6.3211391378,0.0,0.0,0.0,6.28,0.72,6.3211391378,4.69696,0.49828000000000006,4.7233162291,0.09696,0.028280000000000003,0.101,4.6,0.47000000000000003,4.6239485291
2019-07-03 05:30:00,6.44192,0.76056,6.4866620692,0.0019200000000000003,0.0005600000000000001,0.002,6.44,0.76,6.484689661,4.61408,0.42744000000000004,4.6338363372,0.09408000000000001,0.027440000000000003,0.098,4.52,0.4,4.5376645976
2019-07-03 06:00:00,6.44384,0.7111200000000001,6.4829596328,0.0038400000000000005,0.0011200000000000001,0.004,6.44,0.71,6.4790199876,4.68984,0.42912000000000006,4.7094313032,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.59,0.4,4.6073962278
2019-07-03 06:30:00,7.12864,1.03252,7.203027544,0.00864,0.00252,0.009000000000000001,7.12,1.03,7.194115651,5.11464,0.43052,5.1327273257,0.10464000000000001,0.030520000000000002,0.109,5.01,0.4,5.0259426976
2019-07-03 07:00:00,7.90632,1.14476,7.9887653239,0.01632,0.00476,0.017,7.89,1.1400000000000001,7.9719320118,5.77888,0.6488400000000001,5.8151910889,0.09888000000000001,0.02884,0.10300000000000001,5.68,0.62,5.7137378308999995
2019-07-03 07:30:00,8.918800000000001,1.4684,9.0388711685,0.028800000000000003,0.008400000000000001,0.03,8.89,1.46,9.0090898541,6.43368,1.37524,6.5790214622,1.66368,0.48524000000000006,1.733,4.77,0.89,4.8523190332
2019-07-03 08:00:00,9.37568,1.74624,9.5369140502,0.05568000000000001,0.01624,0.058,9.32,1.73,9.479203553,6.3796800000000005,1.44824,6.5419963314,1.63968,0.47824000000000005,1.708,4.74,0.97,4.8382331486
2019-07-03 08:30:00,9.52448,1.86464,9.7052873013,0.08448000000000001,0.024640000000000002,0.088,9.44,1.8399999999999999,9.6176504407,6.6024,1.0082,6.6789335227,0.062400000000000004,0.0182,0.065,6.54,0.99,6.6145067843
2019-07-03 09:00:00,8.91192,2.15556,9.1689016245,0.12192000000000001,0.03556,0.127,8.79,2.12,9.0420406989,6.58216,1.22688,6.6955257299,0.09216,0.02688,0.096,6.49,1.2,6.6000075758
2019-07-03 09:30:00,8.57224,2.36732,8.8931154608,0.16224000000000002,0.04732,0.169,8.41,2.32,8.7241331948,6.58312,1.25716,6.7020832731,0.09312000000000001,0.027160000000000004,0.097,6.49,1.23,6.605527988
2019-07-03 10:00:00,8.11432,2.37376,8.4544027347,0.18432,0.05376,0.192,7.93,2.32,8.2624027982,6.48944,1.2319200000000001,6.6053356009,0.10944000000000001,0.031920000000000004,0.114,6.38,1.2,6.491871841
2019-07-03 10:30:00,8.26312,2.28216,8.5724795946,0.21312,0.06216000000000001,0.222,8.05,2.22,8.3505029789,6.4868,1.2224,6.6009723526,0.07680000000000001,0.0224,0.08,6.41,1.2,6.5213572207
2019-07-03 11:00:00,8.07952,2.40236,8.4291148408,0.17952,0.052360000000000004,0.187,7.9,2.35,8.2421174464,6.3488,1.2284,6.4665468374,0.028800000000000003,0.008400000000000001,0.03,6.32,1.22,6.4366761609
2019-07-03 11:30:00,8.1828,2.3604,8.5164372833,0.1728,0.0504,0.18,8.01,2.31,8.3364380883,6.42392,1.34156,6.5625095352,0.07392,0.021560000000000003,0.077,6.35,1.32,6.4857459093
2019-07-03 12:00:00,8.11888,2.37384,8.4588018537,0.21888000000000002,0.06384000000000001,0.228,7.9,2.31,8.230801905,6.57992,1.33456,6.7138958586,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.53,1.32,6.662079255
2019-07-03 12:30:00,8.23848,2.39664,8.5800020979,0.22848000000000002,0.06664,0.23800000000000002,8.01,2.33,8.3420021578,6.53392,1.34156,6.670224419,0.07392,0.021560000000000003,0.077,6.46,1.32,6.5934816296
2019-07-03 13:00:00,8.1012,2.3516,8.435606913600001,0.2112,0.0616,0.22,7.89,2.29,8.2156070987,6.31696,1.3082799999999999,6.4510138893,0.09696,0.028280000000000003,0.101,6.22,1.28,6.3503385737
2019-07-03 13:30:00,7.57256,2.14908,7.8716078281,0.20256000000000002,0.05908000000000001,0.211,7.37,2.09,7.6606135525,6.26296,1.16128,6.3697126466,0.07296000000000001,0.02128,0.076,6.19,1.1400000000000001,6.2941004123
2019-07-03 14:00:00,7.35592,2.16756,7.6686293038999995,0.26592000000000005,0.07756,0.277,7.09,2.09,7.391630402,6.41056,1.20808,6.5233991753,0.13056,0.03808,0.136,6.28,1.17,6.3880591732
2019-07-03 14:30:00,7.36096,2.21028,7.6856404938,0.24096,0.07028000000000001,0.251,7.12,2.14,7.4346486131,6.40784,1.25312,6.5292207192,0.14784,0.043120000000000006,0.154,6.26,1.21,6.3758685683
2019-07-03 15:00:00,7.65488,2.12684,7.944849665,0.19488000000000003,0.05684,0.203,7.46,2.07,7.7418667,6.4836,1.3448,6.6215976924,0.15360000000000001,0.0448,0.16,6.33,1.3,6.4621126576
2019-07-03 15:30:00,7.42216,2.24188,7.7533531456,0.21216000000000002,0.061880000000000004,0.221,7.21,2.18,7.5323635069,6.45336,1.41348,6.6063439965,0.18336000000000002,0.05348000000000001,0.191,6.27,1.3599999999999999,6.4158008074
2019-07-03 16:00:00,7.7828,2.1304,8.0691127145,0.1728,0.0504,0.18,7.61,2.08,7.8891381025000005,6.7752,1.4136,6.9210981788,0.11520000000000001,0.033600000000000005,0.12,6.66,1.38,6.8014704293
2019-07-03 16:30:00,8.52376,2.23068,8.8108125505,0.17376000000000003,0.05068,0.181,8.35,2.18,8.6298841244,6.88624,1.39932,7.0269764337,0.06624000000000001,0.01932,0.069,6.82,1.38,6.9582181627
2019-07-03 17:00:00,8.7088,2.0234,8.940768703,0.14880000000000002,0.0434,0.155,8.56,1.98,8.7860116094,6.97144,1.2279200000000001,7.0787543537,0.06144000000000001,0.017920000000000002,0.064,6.91,1.21,7.0151407684
2019-07-03 17:30:00,8.75688,1.85284,8.9507521136,0.14688,0.04284,0.153,8.61,1.81,8.7981929963,6.9903200000000005,1.03176,7.0660528161,0.04032,0.011760000000000001,0.042,6.95,1.02,7.0244501564
2019-07-03 18:00:00,8.9252,1.6836,9.0826044723,0.11520000000000001,0.033600000000000005,0.12,8.81,1.65,8.9631802392,6.98744,1.00092,7.0587646653,0.03744,0.010920000000000001,0.039,6.95,0.99,7.0201566934
2019-07-03 18:30:00,9.08912,1.59016,9.227172438,0.06912,0.02016,0.07200000000000001,9.02,1.57,9.155615763,6.72456,0.9100800000000001,6.7858641896,0.03456,0.01008,0.036000000000000004,6.69,0.9,6.7502666613999995
2019-07-03 19:00:00,9.1232,1.5526,9.2543689682,0.0432,0.0126,0.045,9.08,1.54,9.2096688323,6.89688,0.83784,6.9475844435,0.02688,0.007840000000000001,0.028,6.87,0.8300000000000001,6.9199566473
2019-07-03 19:30:00,9.21208,1.54644,9.340979317,0.022080000000000002,0.00644,0.023,9.19,1.54,9.3181382261,6.77552,0.8403600000000001,6.8274355508,0.03552,0.010360000000000001,0.037,6.74,0.8300000000000001,6.7909130461
2019-07-03 20:00:00,9.06152,1.54336,9.1920130983,0.01152,0.00336,0.012,9.05,1.54,9.1800925921,7.03408,0.8274400000000001,7.0825799254,0.09408000000000001,0.027440000000000003,0.098,6.94,0.8,6.9859573431
2019-07-03 20:30:00,8.89768,1.3922400000000001,9.0059447922,0.007680000000000001,0.0022400000000000002,0.008,8.89,1.3900000000000001,8.9980108913,6.96344,0.85892,7.0162126678,0.13344,0.03892,0.139,6.83,0.8200000000000001,6.8790478992
2019-07-03 21:00:00,8.84384,1.31112,8.9405000755,0.0038400000000000005,0.0011200000000000001,0.004,8.84,1.31,8.936537360700001,6.86824,0.7103200000000001,6.9048732936,0.13824,0.04032,0.14400000000000002,6.73,0.67,6.7632684406
2019-07-03 21:30:00,8.65096,1.22028,8.7366007234,0.0009600000000000001,0.00028000000000000003,0.001,8.65,1.22,8.7356110261,6.50272,0.6399600000000001,6.5341346941000005,0.10272,0.029960000000000004,0.107,6.4,0.61,6.4290045886
2019-07-03 22:00:00,8.45,1.06,8.5162256898,0.0,0.0,0.0,8.45,1.06,8.5162256898,6.4192,0.6156,6.4486504014,0.019200000000000002,0.0056,0.02,6.4,0.61,6.4290045886
2019-07-03 22:30:00,8.42,1.0,8.4791744881,0.0,0.0,0.0,8.42,1.0,8.4791744881,6.1848,0.6114,6.2149465806,0.0048000000000000004,0.0014,0.005,6.18,0.61,6.210032206
2019-07-03 23:00:00,7.72,0.85,7.7666530758,0.0,0.0,0.0,7.72,0.85,7.7666530758,6.01,0.61,6.0408774197,0.0,0.0,0.0,6.01,0.61,6.0408774197
2019-07-03 23:30:00,7.23,0.85,7.2797939531,0.0,0.0,0.0,7.23,0.85,7.2797939531,5.5600000000000005,0.61,5.5933621374,0.0,0.0,0.0,5.5600000000000005,0.61,5.5933621374
2019-07-04 00:00:00,6.88,0.85,6.9323084178,0.0,0.0,0.0,6.88,0.85,6.9323084178,5.29,0.61,5.3250539903,0.0,0.0,0.0,5.29,0.61,5.3250539903
2019-07-04 00:30:00,7.14,0.97,7.2055881092,0.0,0.0,0.0,7.14,0.97,7.2055881092,5.16,0.67,5.2033162502,0.0,0.0,0.0,5.16,0.67,5.2033162502
2019-07-04 01:00:00,6.9,0.89,6.9571617776,0.0,0.0,0.0,6.9,0.89,6.9571617776,4.75,0.55,4.7817360864000005,0.0,0.0,0.0,4.75,0.55,4.7817360864000005
2019-07-04 01:30:00,6.72,0.93,6.7840474645,0.0,0.0,0.0,6.72,0.93,6.7840474645,4.66,0.49,4.6856909843,0.0,0.0,0.0,4.66,0.49,4.6856909843
2019-07-04 02:00:00,6.76,0.93,6.823672032,0.0,0.0,0.0,6.76,0.93,6.823672032,4.6,0.51,4.6281853895000005,0.0,0.0,0.0,4.6,0.51,4.6281853895000005
2019-07-04 02:30:00,6.73,0.89,6.7885933741999995,0.0,0.0,0.0,6.73,0.89,6.7885933741999995,4.52,0.53,4.5509669301999995,0.0,0.0,0.0,4.52,0.53,4.5509669301999995
2019-07-04 03:00:00,6.6,0.74,6.6413552834,0.0,0.0,0.0,6.6,0.74,6.6413552834,4.41,0.5,4.4382541613,0.0,0.0,0.0,4.41,0.5,4.4382541613
2019-07-04 03:30:00,6.74,0.8300000000000001,6.7909130461,0.0,0.0,0.0,6.74,0.8300000000000001,6.7909130461,4.59,0.54,4.6216555475,0.0,0.0,0.0,4.59,0.54,4.6216555475
2019-07-04 04:00:00,6.72,0.8,6.7674515144,0.0,0.0,0.0,6.72,0.8,6.7674515144,4.63,0.54,4.6613839147,0.0,0.0,0.0,4.63,0.54,4.6613839147
2019-07-04 04:30:00,6.92,0.91,6.9795773511,0.0,0.0,0.0,6.92,0.91,6.9795773511,4.72,0.54,4.7507894081,0.0,0.0,0.0,4.72,0.54,4.7507894081
2019-07-04 05:00:00,6.8,0.85,6.8529190861,0.0,0.0,0.0,6.8,0.85,6.8529190861,4.76,0.54,4.7905323295,0.0,0.0,0.0,4.76,0.54,4.7905323295
2019-07-04 05:30:00,7.20192,1.03056,7.2752804482,0.0019200000000000003,0.0005600000000000001,0.002,7.2,1.03,7.2733004888,4.76,0.61,4.7989269634,0.0,0.0,0.0,4.76,0.61,4.7989269634
2019-07-04 06:00:00,7.3648,1.0314,7.4366702899,0.0048000000000000004,0.0014,0.005,7.36,1.03,7.431722546,4.74,0.55,4.7718025944,0.0,0.0,0.0,4.74,0.55,4.7718025944
2019-07-04 06:30:00,8.03768,1.23224,8.1315874957,0.007680000000000001,0.0022400000000000002,0.008,8.03,1.23,8.1236568121,4.93,0.49,4.9542910694,0.0,0.0,0.0,4.93,0.49,4.9542910694
2019-07-04 07:00:00,8.855360000000001,1.44448,8.9723978512,0.015360000000000002,0.0044800000000000005,0.016,8.84,1.44,8.9565171802,5.72096,0.62028,5.754487866,0.0009600000000000001,0.00028000000000000003,0.001,5.72,0.62,5.7535032806
2019-07-04 07:30:00,9.6388,1.6984,9.787289103700001,0.028800000000000003,0.008400000000000001,0.03,9.61,1.69,9.7574689341,6.48288,0.9108400000000001,6.5465534902,0.00288,0.00084,0.003,6.48,0.91,6.5435846445
2019-07-04 08:00:00,9.78568,1.76624,9.9437989119,0.05568000000000001,0.01624,0.058,9.73,1.75,9.8861215853,6.7048,1.0314,6.7836663391,0.0048000000000000004,0.0014,0.005,6.7,1.03,6.7787093167
2019-07-04 08:30:00,9.59352,1.95436,9.790564284,0.08352000000000001,0.024360000000000003,0.08700000000000001,9.51,1.9300000000000002,9.7038652093,6.90344,1.18392,7.0042237543,0.01344,0.003920000000000001,0.014,6.89,1.18,6.9903147283
2019-07-04 09:00:00,9.4904,2.3022,9.7656447304,0.11040000000000001,0.0322,0.115,9.38,2.27,9.6507668089,6.9120800000000004,1.34644,7.0419990486,0.022080000000000002,0.00644,0.023,6.89,1.34,7.0190953833
2019-07-04 09:30:00,9.17688,2.38284,9.4811947032,0.14688,0.04284,0.153,9.03,2.34,9.328263504,6.48264,1.27952,6.6077070758000005,0.03264,0.00952,0.034,6.45,1.27,6.5738421034
2019-07-04 10:00:00,8.85376,2.42068,9.1787122081,0.17376000000000003,0.05068,0.181,8.68,2.37,8.9977386048,6.4632,1.2126000000000001,6.5759678375,0.0432,0.0126,0.045,6.42,1.2,6.5311867222
2019-07-04 10:30:00,8.53488,2.44684,8.878693744,0.19488000000000003,0.05684,0.203,8.34,2.39,8.6756959375,6.54088,1.28484,6.6658776616,0.05088,0.01484,0.053,6.49,1.27,6.6130930736
2019-07-04 11:00:00,8.44216,2.56188,8.8223179834,0.21216000000000002,0.061880000000000004,0.221,8.23,2.5,8.6013312923,6.47856,1.28708,6.605173321,0.05856000000000001,0.01708,0.061,6.42,1.27,6.5444098282
2019-07-04 11:30:00,8.34752,2.64636,8.756957885,0.22752000000000003,0.06636,0.23700000000000002,8.12,2.58,8.5200234741,6.34144,1.28792,6.4709040481,0.06144000000000001,0.017920000000000002,0.064,6.28,1.27,6.4071288422
2019-07-04 12:00:00,8.27712,2.58916,8.6726273412,0.23712000000000003,0.06916,0.247,8.04,2.52,8.4256750471,6.4172,1.2796,6.543533602,0.06720000000000001,0.0196,0.07,6.35,1.26,6.4738010473
2019-07-04 12:30:00,8.35848,2.58664,8.7495653835,0.22848000000000002,0.06664,0.23800000000000002,8.13,2.52,8.5115979698,6.35744,1.72592,6.5875521402,1.35744,0.39592000000000005,1.4140000000000001,5.0,1.33,5.1738670257
2019-07-04 13:00:00,8.1548,2.4914,8.5268890576,0.24480000000000002,0.0714,0.255,7.91,2.42,8.2719102993,6.0956,1.6458,6.3138733754,1.4256,0.4158,1.4849999999999999,4.67,1.23,4.8292649544
2019-07-04 13:30:00,8.03904,2.42972,8.3981964373,0.23904000000000003,0.06972,0.249,7.8,2.36,8.1492085505,6.1868,1.2524,6.3122896005,0.07680000000000001,0.0224,0.08,6.11,1.23,6.2325757115
2019-07-04 14:00:00,7.87384,2.57112,8.2829954968,0.24384000000000003,0.07112,0.254,7.63,2.5,8.0291282217,6.16832,1.32576,6.30918467,0.08832000000000001,0.02576,0.092,6.08,1.3,6.2174271206
2019-07-04 14:30:00,7.41944,2.50692,7.8315220615,0.22944,0.06692000000000001,0.23900000000000002,7.19,2.44,7.5927399534,6.3588000000000005,1.3734,6.5054258124,0.14880000000000002,0.0434,0.155,6.21,1.33,6.3508267178
2019-07-04 15:00:00,7.4108,2.4344,7.8004012717,0.22080000000000002,0.0644,0.23,7.19,2.37,7.5705349877,6.26096,1.36528,6.4080893876000005,0.12096000000000001,0.035280000000000006,0.126,6.14,1.33,6.2823960397
2019-07-04 15:30:00,7.7891200000000005,2.47516,8.1729313835,0.18912,0.05516000000000001,0.197,7.6,2.42,7.9759889669,6.32544,1.28492,6.454627069,0.08544,0.02492,0.089,6.24,1.26,6.3659406218
2019-07-04 16:00:00,7.9976,2.3218,8.3278064939,0.1776,0.051800000000000006,0.185,7.82,2.27,8.1428066414,6.47704,1.31372,6.6089263425,0.047040000000000005,0.013720000000000001,0.049,6.43,1.3,6.5600990846
2019-07-04 16:30:00,8.41128,2.27704,8.7140428275,0.16128,0.047040000000000005,0.168,8.25,2.23,8.5460751225,6.76512,1.31316,6.8913886698999995,0.04512,0.013160000000000002,0.047,6.72,1.3,6.8445891038
2019-07-04 17:00:00,8.40072,1.9439600000000001,8.6227070575,0.15072000000000002,0.043960000000000006,0.157,8.25,1.9,8.4659612567,6.8784,1.2212,6.9859656455,0.038400000000000004,0.0112,0.04,6.84,1.21,6.9462004002
2019-07-04 17:30:00,8.66096,1.6852800000000001,8.8234005236,0.12096000000000001,0.035280000000000006,0.126,8.54,1.65,8.6979365369,7.0588,1.1784,7.1564854503,0.028800000000000003,0.008400000000000001,0.03,7.03,1.17,7.1266962893
2019-07-04 18:00:00,8.81944,1.58192,8.9601893284,0.10944000000000001,0.031920000000000004,0.114,8.71,1.55,8.8468412442,7.01496,1.12728,7.1049577057,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.99,1.12,7.0791595546
2019-07-04 18:30:00,9.04472,1.50596,9.169235268,0.054720000000000005,0.015960000000000002,0.057,8.99,1.49,9.1126395737,6.85888,0.95884,6.9255764381,0.09888000000000001,0.02884,0.10300000000000001,6.76,0.93,6.823672032
2019-07-04 19:00:00,9.04784,1.43812,9.161418984,0.027840000000000004,0.00812,0.029,9.02,1.43,9.1326502178,7.17,0.885,7.2244117408,0.12,0.035,0.125,7.05,0.85,7.1010562595
2019-07-04 19:30:00,8.95208,1.52644,9.0812859992,0.022080000000000002,0.00644,0.023,8.93,1.52,9.0584380552,6.9076,0.9018,6.9662171227,0.1776,0.051800000000000006,0.185,6.73,0.85,6.7834651912
2019-07-04 20:00:00,9.09768,1.48224,9.2176361829,0.007680000000000001,0.0022400000000000002,0.008,9.09,1.48,9.2096959776,6.76432,0.81376,6.8130925724,0.18432,0.05376,0.192,6.58,0.76,6.6237451642
2019-07-04 20:30:00,9.03192,1.40056,9.1398658196,0.0019200000000000003,0.0005600000000000001,0.002,9.03,1.4,9.1378826869,6.70096,0.7952800000000001,6.7479874926,0.12096000000000001,0.035280000000000006,0.126,6.58,0.76,6.6237451642
2019-07-04 21:00:00,8.93192,1.33056,9.0304808731,0.0019200000000000003,0.0005600000000000001,0.002,8.93,1.33,9.0284993216,6.55296,0.7812800000000001,6.5993699093,0.07296000000000001,0.02128,0.076,6.48,0.76,6.5244156826
2019-07-04 21:30:00,8.98,1.35,9.0809085449,0.0,0.0,0.0,8.98,1.35,9.0809085449,6.32864,0.7625200000000001,6.3744114238,0.00864,0.00252,0.009000000000000001,6.32,0.76,6.3655321851
2019-07-04 22:00:00,8.61,1.1,8.6799827189,0.0,0.0,0.0,8.61,1.1,8.6799827189,6.35,0.76,6.3953186003999996,0.0,0.0,0.0,6.35,0.76,6.3953186003999996
2019-07-04 22:30:00,8.51,0.99,8.567391668399999,0.0,0.0,0.0,8.51,0.99,8.567391668399999,6.36,0.71,6.3995077936,0.0,0.0,0.0,6.36,0.71,6.3995077936
2019-07-04 23:00:00,7.79,0.92,7.8441379386,0.0,0.0,0.0,7.79,0.92,7.8441379386,5.95096,0.69028,5.990860656,0.0009600000000000001,0.00028000000000000003,0.001,5.95,0.6900000000000001,5.98987479
2019-07-04 23:30:00,7.29,0.96,7.3529381882,0.0,0.0,0.0,7.29,0.96,7.3529381882,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,5.51,0.6900000000000001,5.5530352061
2019-07-05 00:00:00,6.86,0.98,6.9296464556,0.0,0.0,0.0,6.86,0.98,6.9296464556,5.29704,0.7837200000000001,5.3547035212,0.047040000000000005,0.013720000000000001,0.049,5.25,0.77,5.3061662243
2019-07-05 00:30:00,6.47,0.9,6.5322966865000005,0.0,0.0,0.0,6.47,0.9,6.5322966865000005,5.19216,0.7668800000000001,5.2484883919,0.09216,0.02688,0.096,5.1,0.74,5.1534066403
2019-07-05 01:00:00,6.01,0.78,6.0604042769,0.0,0.0,0.0,6.01,0.78,6.0604042769,5.12512,0.74816,5.1794399697,0.16512000000000002,0.04816,0.17200000000000001,4.96,0.7000000000000001,5.0091516248
2019-07-05 01:30:00,6.01,0.81,6.0643383811,0.0,0.0,0.0,6.01,0.81,6.0643383811,4.92912,0.71516,4.9807306492,0.18912,0.05516000000000001,0.197,4.74,0.66,4.7857287846
2019-07-05 02:00:00,6.1,0.8300000000000001,6.1562082486,0.0,0.0,0.0,6.1,0.8300000000000001,6.1562082486,4.83896,0.6792800000000001,4.8864051408,0.16896000000000003,0.049280000000000004,0.176,4.67,0.63,4.7123030463
2019-07-05 02:30:00,6.12,0.88,6.1829442825,0.0,0.0,0.0,6.12,0.88,6.1829442825,4.69888,0.6588400000000001,4.7448438752,0.09888000000000001,0.02884,0.10300000000000001,4.6,0.63,4.6429408784
2019-07-05 03:00:00,6.04,0.81,6.094070889,0.0,0.0,0.0,6.04,0.81,6.094070889,4.61144,0.64792,4.6567348217,0.06144000000000001,0.017920000000000002,0.064,4.55,0.63,4.5934083206
2019-07-05 03:30:00,6.19,0.93,6.2594728213,0.0,0.0,0.0,6.19,0.93,6.2594728213,4.59192,0.63056,4.6350118878,0.0019200000000000003,0.0005600000000000001,0.002,4.59,0.63,4.6330335634
2019-07-05 04:00:00,6.24,0.98,6.3164863651,0.0,0.0,0.0,6.24,0.98,6.3164863651,4.22288,0.5408400000000001,4.2573728284,0.00288,0.00084,0.003,4.22,0.54,4.2544094772
2019-07-05 04:30:00,6.18,0.98,6.2572198299,0.0,0.0,0.0,6.18,0.98,6.2572198299,4.5648,0.6514,4.6110433743,0.0048000000000000004,0.0014,0.005,4.5600000000000005,0.65,4.6060937898
2019-07-05 05:00:00,6.24,0.9500000000000001,6.3119014568,0.0,0.0,0.0,6.24,0.9500000000000001,6.3119014568,4.39672,0.6219600000000001,4.4404933284,0.00672,0.0019600000000000004,0.007,4.39,0.62,4.4335651568
2019-07-05 05:30:00,6.6,1.07,6.6861722981,0.0,0.0,0.0,6.6,1.07,6.6861722981,4.56304,0.59672,4.6018918718,0.02304,0.00672,0.024,4.54,0.59,4.5781764929
2019-07-05 06:00:00,6.75384,1.04112,6.8336143877,0.0038400000000000005,0.0011200000000000001,0.004,6.75,1.04,6.8296486,5.08328,0.6730400000000001,5.1276425772,0.11328,0.03304,0.11800000000000001,4.97,0.64,5.0110378167
2019-07-05 06:30:00,7.3496,1.2227999999999999,7.4506281614,0.009600000000000001,0.0028,0.01,7.34,1.22,7.4406988919,5.65288,0.8758400000000001,5.720327613,0.12288000000000002,0.035840000000000004,0.128,5.53,0.84,5.5934336503
2019-07-05 07:00:00,7.804,1.337,7.9177007395,0.024,0.007,0.025,7.78,1.33,7.8928638655,6.06064,0.8985200000000001,6.1268830085,0.20064,0.05852,0.209,5.86,0.84,5.9198986478
2019-07-05 07:30:00,8.80592,1.66756,8.9624206217,0.025920000000000002,0.007560000000000001,0.027,8.78,1.6600000000000001,8.9355469894,6.6376,1.0718,6.7235770985,0.1776,0.051800000000000006,0.185,6.46,1.02,6.540030581
2019-07-05 08:00:00,9.05336,1.79848,9.2302685551,0.06336,0.01848,0.066,8.99,1.78,9.164523992,6.53656,1.11108,6.6303178958,0.10656,0.031080000000000003,0.111,6.43,1.08,6.520069018
2019-07-05 08:30:00,8.975999999999999,2.048,9.2066758388,0.096,0.028,0.1,8.88,2.02,9.1068545613,6.71392,1.27156,6.8332705639,0.07392,0.021560000000000003,0.077,6.64,1.25,6.7566337773
2019-07-05 09:00:00,8.99232,2.21276,9.2605683303,0.11232,0.032760000000000004,0.117,8.88,2.18,9.1436754098,6.82088,1.34484,6.9521937976,0.05088,0.01484,0.053,6.77,1.33,6.8994057715
2019-07-05 09:30:00,8.61784,2.27312,8.9125888944,0.14784,0.043120000000000006,0.154,8.47,2.23,8.7586414472,6.728,1.314,6.8551134199,0.048,0.014,0.05,6.68,1.3,6.8053214472
2019-07-05 10:00:00,8.39048,2.35264,8.7140730775,0.18048,0.052640000000000006,0.188,8.21,2.3,8.5260835089,6.61416,1.29288,6.7393361097,0.044160000000000005,0.01288,0.046,6.57,1.28,6.6935267236
2019-07-05 10:30:00,8.09256,2.26908,8.4046565308,0.20256000000000002,0.05908000000000001,0.211,7.89,2.21,8.1936682872,6.61528,1.29904,6.741619568,0.06528,0.01904,0.068,6.55,1.28,6.6738969126
2019-07-05 11:00:00,7.87984,2.35412,8.2239746717,0.21984,0.06412000000000001,0.229,7.66,2.29,7.9949796748,6.54008,1.34044,6.6760336878,0.07008,0.020440000000000003,0.073,6.47,1.32,6.6032794883
2019-07-05 11:30:00,7.5548,2.4714,7.9487622307,0.24480000000000002,0.0714,0.255,7.31,2.4,7.6939001813,6.5396,1.4078,6.6894146979,0.1296,0.0378,0.135,6.41,1.37,6.554769256
2019-07-05 12:00:00,7.2044,2.2842000000000002,7.5578402338,0.2544,0.0742,0.265,6.95,2.21,7.2929143694,6.43728,1.3800400000000002,6.5835464759,0.13728,0.040040000000000006,0.14300000000000002,6.3,1.34,6.4409316096
2019-07-05 12:30:00,7.35968,2.19824,7.6809601483000005,0.19968000000000002,0.05824000000000001,0.20800000000000002,7.16,2.14,7.4729646058,6.6516,1.4288,6.8033265393,0.2016,0.058800000000000005,0.21,6.45,1.37,6.5938911122
2019-07-05 13:00:00,7.24328,2.22804,7.5782100393,0.23328000000000002,0.06804,0.243,7.01,2.16,7.3352368742,6.50208,1.4164400000000001,6.6545733597000005,0.26208000000000004,0.07644000000000001,0.273,6.24,1.34,6.3822566542
2019-07-05 13:30:00,7.02424,2.26832,7.3814106511,0.23424000000000003,0.06832,0.244,6.79,2.2,7.1375135727,6.38392,1.22656,6.5006833487,0.19392,0.056560000000000006,0.202,6.19,1.17,6.2996031621
2019-07-05 14:00:00,7.08192,2.30056,7.4462183154,0.24192000000000002,0.07056000000000001,0.252,6.84,2.23,7.1943380516,5.88656,1.1610800000000001,5.9999746166,0.10656,0.031080000000000003,0.111,5.78,1.13,5.8894227221
2019-07-05 14:30:00,7.38024,2.32132,7.7366962587,0.21024,0.061320000000000006,0.219,7.17,2.26,7.5177456727,6.24328,1.24304,6.3658223035,0.11328,0.03304,0.11800000000000001,6.13,1.21,6.2482797633
2019-07-05 15:00:00,7.06,2.2800000000000002,7.4190295861,0.24,0.07,0.25,6.82,2.21,7.1691352338,6.20104,1.20072,6.3162192489,0.07104,0.020720000000000002,0.074,6.13,1.18,6.2425395473
2019-07-05 15:30:00,6.88368,2.1052400000000002,7.1984085602,0.22368000000000002,0.06524,0.233,6.66,2.04,6.9654289172,6.11504,1.13772,6.2199775723,0.09504000000000001,0.02772,0.099,6.02,1.11,6.1214785796
2019-07-05 16:00:00,7.08624,2.05432,7.3780097587,0.18624000000000002,0.05432000000000001,0.194,6.9,2.0,7.1840100223,6.14896,1.12428,6.2508971036,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.1,1.11,6.2001693525
2019-07-05 16:30:00,7.58104,2.03572,7.8496065761,0.19104000000000002,0.055720000000000006,0.199,7.39,1.98,7.6506535669,6.21008,1.06044,6.299970365,0.07008,0.020440000000000003,0.073,6.14,1.04,6.2274553391
2019-07-05 17:00:00,7.63664,1.81152,7.8485587976,0.17664000000000002,0.05152,0.184,7.46,1.76,7.664802672,6.47576,1.1166800000000001,6.5713348568,0.12576,0.036680000000000004,0.131,6.35,1.08,6.4411877787
2019-07-05 17:30:00,7.66112,1.6411600000000002,7.8349324056,0.14112000000000002,0.04116,0.147,7.52,1.6,7.6883288171,6.7660800000000005,1.1584400000000001,6.8645336185,0.16608,0.048440000000000004,0.17300000000000001,6.6,1.11,6.6926900421
2019-07-05 18:00:00,7.50904,1.54472,7.6662795149,0.11904,0.03472,0.124,7.39,1.51,7.5426918272,6.92096,1.05028,7.0001982401,0.24096,0.07028000000000001,0.251,6.68,0.98,6.7515035362999996
2019-07-05 18:30:00,7.96448,1.53464,8.1109840094,0.08448000000000001,0.024640000000000002,0.088,7.88,1.51,8.023372109,6.73632,1.05476,6.8183961311,0.25632000000000005,0.07476000000000001,0.267,6.48,0.98,6.5536859858
2019-07-05 19:00:00,8.2728,1.4654,8.4015841959,0.0528,0.0154,0.055,8.22,1.45,8.3469096078,6.7008,0.9744,6.771275803,0.22080000000000002,0.0644,0.23,6.48,0.91,6.5435846445
2019-07-05 19:30:00,8.37824,1.51532,8.5141705527,0.018240000000000003,0.00532,0.019,8.36,1.51,8.4952751574,6.76576,0.9466800000000001,6.8316697373,0.12576,0.036680000000000004,0.131,6.64,0.91,6.7020668454
2019-07-05 20:00:00,8.50672,1.34196,8.61191859,0.00672,0.0019600000000000004,0.007,8.5,1.34,8.604975305,6.40448,0.8646400000000001,6.4625820227,0.08448000000000001,0.024640000000000002,0.088,6.32,0.84,6.3755784051
2019-07-05 20:30:00,8.5648,1.2414,8.6542979496,0.0048000000000000004,0.0014,0.005,8.56,1.24,8.6493467961,6.3192,0.7456,6.3630344962,0.019200000000000002,0.0056,0.02,6.3,0.74,6.343311438
2019-07-05 21:00:00,8.56192,1.26056,8.6542177925,0.0019200000000000003,0.0005600000000000001,0.002,8.56,1.26,8.652236705,6.38208,0.8264400000000001,6.4353669825,0.022080000000000002,0.00644,0.023,6.36,0.8200000000000001,6.4126437606
2019-07-05 21:30:00,8.35096,1.18028,8.4339548137,0.0009600000000000001,0.00028000000000000003,0.001,8.35,1.18,8.4329650776,6.1092,0.7256,6.1521394653,0.019200000000000002,0.0056,0.02,6.09,0.72,6.1324138804
2019-07-05 22:00:00,8.18,1.18,8.2646718023,0.0,0.0,0.0,8.18,1.18,8.2646718023,5.96072,0.68896,6.0004040531,0.030720000000000004,0.008960000000000001,0.032,5.93,0.68,5.9688608628
2019-07-05 22:30:00,8.08,1.08,8.1518586838,0.0,0.0,0.0,8.08,1.08,8.1518586838,6.00504,0.6277200000000001,6.037759336,0.09504000000000001,0.02772,0.099,5.91,0.6000000000000001,5.9403787758
2019-07-05 23:00:00,7.54,0.85,7.5877598802,0.0,0.0,0.0,7.54,0.85,7.5877598802,5.77,0.5650000000000001,5.7975964848,0.12,0.035,0.125,5.65,0.53,5.6748039614
2019-07-05 23:30:00,7.14,0.85,7.1904172341,0.0,0.0,0.0,7.14,0.85,7.1904172341,5.16072,0.49396000000000007,5.1843058745,0.15072000000000002,0.043960000000000006,0.157,5.01,0.45,5.0301689832
2019-07-06 00:00:00,6.65,0.87,6.7066683234,0.0,0.0,0.0,6.65,0.87,6.7066683234,5.06944,0.5369200000000001,5.0977941308,0.22944,0.06692000000000001,0.23900000000000002,4.84,0.47000000000000003,4.8627667022
2019-07-06 00:30:00,6.5,1.03,6.5811017315,0.0,0.0,0.0,6.5,1.03,6.5811017315,4.97944,0.5369200000000001,5.0083036849,0.22944,0.06692000000000001,0.23900000000000002,4.75,0.47000000000000003,4.7731959943
2019-07-06 01:00:00,6.35,0.93,6.4177410356,0.0,0.0,0.0,6.35,0.93,6.4177410356,4.61048,0.5026400000000001,4.6377982707,0.18048,0.052640000000000006,0.188,4.43,0.45,4.4527968739
2019-07-06 01:30:00,6.35,1.01,6.4298211484,0.0,0.0,0.0,6.35,1.01,6.4298211484,4.50136,0.48248,4.5271435586,0.11136000000000001,0.03248,0.116,4.39,0.45,4.4130035123
2019-07-06 02:00:00,6.35,0.93,6.4177410356,0.0,0.0,0.0,6.35,0.93,6.4177410356,4.43104,0.47072,4.4559727109,0.07104,0.020720000000000002,0.074,4.36,0.45,4.3831609599
2019-07-06 02:30:00,5.95,0.8200000000000001,6.0062384235,0.0,0.0,0.0,5.95,0.8200000000000001,6.0062384235,4.30936,0.49148000000000003,4.3372959549,0.039360000000000006,0.01148,0.041,4.27,0.48,4.2968942272
2019-07-06 03:00:00,5.97,0.8200000000000001,6.0260517754,0.0,0.0,0.0,5.97,0.8200000000000001,6.0260517754,4.37168,0.53924,4.4048116645,0.03168,0.00924,0.033,4.34,0.53,4.3722419878
2019-07-06 03:30:00,6.02,0.8200000000000001,6.0755905063,0.0,0.0,0.0,6.02,0.8200000000000001,6.0755905063,4.37368,0.52024,4.4045120502,0.10368000000000001,0.030240000000000003,0.108,4.27,0.49,4.2980228012
2019-07-06 04:00:00,5.99,0.76,6.038021199,0.0,0.0,0.0,5.99,0.76,6.038021199,4.04984,0.31912,4.0623935801,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.95,0.29,3.9606312627999998
2019-07-06 04:30:00,6.02,0.79,6.0716142829,0.0,0.0,0.0,6.02,0.79,6.0716142829,3.70136,0.30248,3.7136989646,0.11136000000000001,0.03248,0.116,3.59,0.27,3.6001388862
2019-07-06 05:00:00,5.95,0.79,6.0022162574,0.0,0.0,0.0,5.95,0.79,6.0022162574,3.48208,0.27144,3.4926438124,0.14208,0.041440000000000005,0.148,3.34,0.23,3.3479097957
2019-07-06 05:30:00,5.53,0.59,5.5613847197,0.0,0.0,0.0,5.53,0.59,5.5613847197,3.48392,0.13656000000000001,3.4865953594,0.19392,0.056560000000000006,0.202,3.29,0.08,3.2909725006
2019-07-06 06:00:00,5.23192,0.46056,5.2521521684,0.0019200000000000003,0.0005600000000000001,0.002,5.23,0.46,5.2501904727,3.68536,0.24448000000000003,3.6934602746,0.25536000000000003,0.07448,0.266,3.43,0.17,3.434210244
2019-07-06 06:30:00,5.41384,0.33112,5.4239564895,0.0038400000000000005,0.0011200000000000001,0.004,5.41,0.33,5.4200553503,3.8488800000000003,0.28384000000000004,3.8593318593,0.21888000000000002,0.06384000000000001,0.228,3.63,0.22,3.6366605561
2019-07-06 07:00:00,5.5996,0.39280000000000004,5.6133601345,0.009600000000000001,0.0028,0.01,5.59,0.39,5.6035881362,3.90128,-0.16296000000000002,3.9046820101,0.16128,0.047040000000000005,0.168,3.74,-0.21,3.7458910822
2019-07-06 07:30:00,6.13592,0.5975600000000001,6.1649486778,0.025920000000000002,0.007560000000000001,0.027,6.11,0.59,6.1384199921,4.09272,0.20996,4.0981020241,0.10272,0.029960000000000004,0.107,3.99,0.18,3.9940580867
2019-07-06 08:00:00,6.71936,0.6814800000000001,6.7538295655,0.039360000000000006,0.01148,0.041,6.68,0.67,6.7135162173000005,4.45704,0.27372,4.4654370671,0.047040000000000005,0.013720000000000001,0.049,4.41,0.26,4.4176577504
2019-07-06 08:30:00,6.8677600000000005,0.7326800000000001,6.9067320348,0.07776000000000001,0.022680000000000002,0.081,6.79,0.71,6.8270198476,4.75104,0.28072,4.7593260867,0.07104,0.020720000000000002,0.074,4.68,0.26,4.6872166581
2019-07-06 09:00:00,6.69312,0.73716,6.7335919241,0.09312000000000001,0.027160000000000004,0.097,6.6,0.71,6.6380795416,4.8648,0.3764,4.8793397094,0.12480000000000001,0.0364,0.13,4.74,0.34,4.7521784478
2019-07-06 09:30:00,6.64096,0.71528,6.6793693714,0.12096000000000001,0.035280000000000006,0.126,6.52,0.68,6.5553642157,5.11376,0.39068,5.1286618333,0.17376000000000003,0.05068,0.181,4.94,0.34,4.9516865814
2019-07-06 10:00:00,6.36944,0.7119200000000001,6.4091025893,0.10944000000000001,0.031920000000000004,0.114,6.26,0.68,6.2968245966,5.0830400000000004,0.38172,5.0973528228,0.14304,0.04172,0.149,4.94,0.34,4.9516865814
2019-07-06 10:30:00,6.71232,0.78276,6.7578068188,0.11232,0.032760000000000004,0.117,6.6,0.75,6.6424769476000005,5.1632,0.3876,5.1777280732,0.1632,0.0476,0.17,5.0,0.34,5.0115466674
2019-07-06 11:00:00,6.708,0.714,6.7458920833,0.048,0.014,0.05,6.66,0.7000000000000001,6.6966857474,5.15048,0.37264,5.1639427572,0.18048,0.052640000000000006,0.188,4.97,0.32,4.9802911561
2019-07-06 11:30:00,6.87744,0.7109200000000001,6.9140862158,0.03744,0.010920000000000001,0.039,6.84,0.7000000000000001,6.8757254163,5.35008,0.37544000000000005,5.3632370076,0.19008000000000003,0.05544,0.198,5.16,0.32,5.1699129586
2019-07-06 12:00:00,6.9336,0.6298,6.962144569,0.033600000000000005,0.0098,0.035,6.9,0.62,6.9277990733,5.4276,0.3018,5.4359842715,0.1776,0.051800000000000006,0.185,5.25,0.25,5.2559490104
2019-07-06 12:30:00,7.23744,0.5409200000000001,7.2576257964,0.03744,0.010920000000000001,0.039,7.2,0.53,7.2194805907,5.29304,0.33172,5.303424422,0.14304,0.04172,0.149,5.15,0.29,5.1581585862
2019-07-06 13:00:00,7.06648,0.48064,7.0828069577,0.036480000000000005,0.01064,0.038,7.03,0.47000000000000003,7.0456937203,5.20088,0.33984000000000003,5.2119712202,0.17088,0.04984,0.178,5.03,0.29,5.0383529055
2019-07-06 13:30:00,6.94608,0.54344,6.9673061078,0.04608,0.01344,0.048,6.9,0.53,6.9203251369,5.1376,0.32180000000000003,5.1476683071,0.1776,0.051800000000000006,0.185,4.96,0.27,4.9673433543000005
2019-07-06 14:00:00,6.97744,0.42092,6.9901246484,0.03744,0.010920000000000001,0.039,6.94,0.41000000000000003,6.952100402,5.0328,0.3204,5.0429883997,0.1728,0.0504,0.18,4.86,0.27,4.8674942219
2019-07-06 14:30:00,6.57376,0.49568000000000006,6.5924213458,0.05376,0.015680000000000003,0.056,6.52,0.48,6.5376448359,4.8432,0.2776,4.8511491422,0.1632,0.0476,0.17,4.68,0.23,4.6856483009000005
2019-07-06 15:00:00,6.52416,0.42288000000000003,6.537850656,0.044160000000000005,0.01288,0.046,6.48,0.41000000000000003,6.4929577236,4.82584,0.28712000000000004,4.8343737547,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.63,0.23,4.635709223
2019-07-06 15:30:00,6.6199200000000005,0.49456000000000006,6.6383680525,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.57,0.48,6.5875109108,4.652,0.28600000000000003,4.660783196,0.192,0.056,0.2,4.46,0.23,4.4659265556
2019-07-06 16:00:00,6.60744,0.40092000000000005,6.6195921476,0.03744,0.010920000000000001,0.039,6.57,0.39,6.5815651634,4.6985600000000005,0.28208,4.707019779,0.17856000000000002,0.05208,0.186,4.52,0.23,4.5258479868
2019-07-06 16:30:00,6.63112,0.36616000000000004,6.6412216948000005,0.021120000000000003,0.0061600000000000005,0.022,6.61,0.36,6.6197960693999995,4.84952,0.26236000000000004,4.8566116789,0.17952,0.052360000000000004,0.187,4.67,0.21,4.6747192429
2019-07-06 17:00:00,6.70608,0.31344000000000005,6.7134010457,0.04608,0.01344,0.048,6.66,0.30000000000000004,6.6667533328,4.96912,-0.05484000000000001,4.9694226023,0.18912,0.05516000000000001,0.197,4.78,-0.11,4.7812655229
2019-07-06 17:30:00,7.56632,0.38476000000000005,7.5760965279,0.01632,0.00476,0.017,7.55,0.38,7.5595568653,5.35664,0.00152,5.3566402157,0.17664000000000002,0.05152,0.184,5.18,-0.05,5.1802413071
2019-07-06 18:00:00,7.9019200000000005,0.33056,7.9088311146,0.0019200000000000003,0.0005600000000000001,0.002,7.9,0.33,7.906889401,5.50912,-0.08484000000000001,5.5097732258,0.18912,0.05516000000000001,0.197,5.32,-0.14,5.3218417864
2019-07-06 18:30:00,7.9396,0.3628,7.94788475,0.009600000000000001,0.0028,0.01,7.93,0.36,7.9381672948,5.49856,0.17208,5.501252003,0.17856000000000002,0.05208,0.186,5.32,0.12,5.3213532114
2019-07-06 19:00:00,7.72056,0.32308000000000003,7.72731696,0.010560000000000002,0.0030800000000000003,0.011,7.71,0.32,7.7166378689,5.28528,-0.04596,5.2854798268,0.18528000000000003,0.054040000000000005,0.193,5.1,-0.1,5.1009802979
2019-07-06 19:30:00,7.47056,0.30308,7.4767054376,0.010560000000000002,0.0030800000000000003,0.011,7.46,0.30000000000000004,7.4660297347,5.2276,-0.1082,5.228719633,0.1776,0.051800000000000006,0.185,5.05,-0.16,5.0525340177
2019-07-06 20:00:00,7.16344,0.26392000000000004,7.1683001053,0.01344,0.003920000000000001,0.014,7.15,0.26,7.154725711,5.10856,-0.16792,5.111319047,0.17856000000000002,0.05208,0.186,4.93,-0.22,4.9349062808
