Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-06 20:30:00,7.34,0.26,7.344603461,0.0,0.0,0.0,7.34,0.26,7.344603461,5.18048,-0.16736,5.1831826516,0.18048,0.052640000000000006,0.188,5.0,-0.22,5.0048376597
2019-07-06 21:00:00,7.41,0.24,7.4138856209,0.0,0.0,0.0,7.41,0.24,7.4138856209,5.08952,-0.16764,5.0922801376,0.17952,0.052360000000000004,0.187,4.91,-0.22,4.9149262456
2019-07-06 21:30:00,7.26,0.24,7.263965859,0.0,0.0,0.0,7.26,0.24,7.263965859,5.0176,-0.16820000000000002,5.0204184089,0.1776,0.051800000000000006,0.185,4.84,-0.22,4.84499742
2019-07-06 22:00:00,6.94,0.24,6.9441486159,0.0,0.0,0.0,6.94,0.24,6.9441486159,4.8928,-0.1696,4.8957385551,0.1728,0.0504,0.18,4.72,-0.22,4.7251243370000005
2019-07-06 22:30:00,6.66,0.07,6.6603678577,0.0,0.0,0.0,6.66,0.07,6.6603678577,4.68952,-0.16764,4.6925154235,0.17952,0.052360000000000004,0.187,4.51,-0.22,4.5153626654
2019-07-06 23:00:00,6.28,-0.03,6.2800716556000005,0.0,0.0,0.0,6.28,-0.03,6.2800716556000005,4.36896,-0.17072,4.3722942261,0.16896000000000003,0.049280000000000004,0.176,4.2,-0.22,4.2057579578
2019-07-06 23:30:00,6.07,0.11,6.0709966233,0.0,0.0,0.0,6.07,0.11,6.0709966233,4.06992,-0.17044,4.0734872775,0.16992000000000002,0.04956000000000001,0.177,3.9,-0.22,3.9062001996999998
2019-07-07 00:00:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,3.9185600000000003,-0.16792,3.9221562437,0.17856000000000002,0.05208,0.186,3.74,-0.22,3.7464650004999998
2019-07-07 00:30:00,5.6,0.17,5.6025797629,0.0,0.0,0.0,5.6,0.17,5.6025797629,3.68856,-0.16792,3.6923802621,0.17856000000000002,0.05208,0.186,3.51,-0.22,3.5168878287
2019-07-07 01:00:00,5.93,0.21,5.933717216,0.0,0.0,0.0,5.93,0.21,5.933717216,3.52008,-0.19956000000000002,3.5257321793000003,0.07008,0.020440000000000003,0.073,3.45,-0.22,3.4570073763
2019-07-07 01:30:00,6.28,0.28,6.2862389391,0.0,0.0,0.0,6.28,0.28,6.2862389391,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781
2019-07-07 02:00:00,6.23,0.26,6.2354230009,0.0,0.0,0.0,6.23,0.26,6.2354230009,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803
2019-07-07 02:30:00,6.14,0.26,6.1455024205,0.0,0.0,0.0,6.14,0.26,6.1455024205,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086
2019-07-07 03:00:00,6.0,0.2,6.0033324079,0.0,0.0,0.0,6.0,0.2,6.0033324079,3.13,-0.22,3.1377221037,0.0,0.0,0.0,3.13,-0.22,3.1377221037
2019-07-07 03:30:00,6.0,0.26,6.0056306913,0.0,0.0,0.0,6.0,0.26,6.0056306913,3.06,-0.22,3.0678983034,0.0,0.0,0.0,3.06,-0.22,3.0678983034
2019-07-07 04:00:00,5.91,0.26,5.9157163556,0.0,0.0,0.0,5.91,0.26,5.9157163556,3.09,-0.22,3.0978218154,0.0,0.0,0.0,3.09,-0.22,3.0978218154
2019-07-07 04:30:00,5.95,0.26,5.9556779631,0.0,0.0,0.0,5.95,0.26,5.9556779631,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788
2019-07-07 05:00:00,6.0,0.26,6.0056306913,0.0,0.0,0.0,6.0,0.26,6.0056306913,3.14,-0.22,3.1476975712,0.0,0.0,0.0,3.14,-0.22,3.1476975712
2019-07-07 05:30:00,6.09,0.29,6.0969008521,0.0,0.0,0.0,6.09,0.29,6.0969008521,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325
2019-07-07 06:00:00,6.04288,0.27084,6.0489464372,0.00288,0.00084,0.003,6.04,0.27,6.0460317564,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078
2019-07-07 06:30:00,6.10672,0.27196000000000004,6.1127728078,0.00672,0.0019600000000000004,0.007,6.1,0.27,6.105972486,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907
2019-07-07 07:00:00,6.2344,0.2942,6.2413377572,0.014400000000000001,0.004200000000000001,0.015,6.22,0.29,6.2267567802,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433
2019-07-07 07:30:00,6.71728,0.38504000000000005,6.7283063545,0.01728,0.00504,0.018000000000000002,6.7,0.38,6.7107674673,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002
2019-07-07 08:00:00,6.9292,0.4056,6.9410607259,0.019200000000000002,0.0056,0.02,6.91,0.4,6.9215677415,3.78864,-0.21748,3.7948768886,0.00864,0.00252,0.009000000000000001,3.7800000000000002,-0.22,3.786396704
2019-07-07 08:30:00,6.80552,0.37036,6.8155901432,0.03552,0.010360000000000001,0.037,6.77,0.36,6.7795648828,4.19568,-0.16876000000000002,4.1990725881,0.17568,0.05124,0.183,4.02,-0.22,4.0260153999
2019-07-07 09:00:00,6.95032,0.31176000000000004,6.9573085600999995,0.04032,0.011760000000000001,0.042,6.91,0.30000000000000004,6.9165092352,4.4228,0.0004,4.4228000181,0.1728,0.0504,0.18,4.25,-0.05,4.2502941075
2019-07-07 09:30:00,9.91336,0.33848,9.9191368173,0.06336,0.01848,0.066,9.85,0.32,9.8551965987,4.75024,0.24632,4.7566220786999995,0.09024,0.026320000000000003,0.094,4.66,0.22,4.6651902426
2019-07-07 10:00:00,11.9488,0.6034,11.9640257857,0.14880000000000002,0.0434,0.155,11.8,0.56,11.813280662,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0
2019-07-07 10:30:00,12.1844,0.6292,12.2006350654,0.13440000000000002,0.0392,0.14,12.05,0.59,12.064435337,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0
2019-07-07 11:00:00,11.83192,0.7255600000000001,11.8541456124,0.12192000000000001,0.03556,0.127,11.71,0.6900000000000001,11.7303111638,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0
2019-07-07 11:30:00,11.42704,0.70872,11.448996777,0.16704000000000002,0.048720000000000006,0.17400000000000002,11.26,0.66,11.279326221,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0
2019-07-07 12:00:00,11.3272,0.7646000000000001,11.3529763939,0.1872,0.0546,0.195,11.14,0.71,11.1626027431,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2019-07-07 12:30:00,10.71696,0.7732800000000001,10.7448217109,0.21696000000000001,0.06328,0.226,10.5,0.71,10.523977385,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0
2019-07-07 13:00:00,10.24384,0.7111200000000001,10.268493054,0.24384000000000003,0.07112,0.254,10.0,0.64,10.0204590713,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0
2019-07-07 13:30:00,9.950800000000001,0.8544,9.9874130785,0.22080000000000002,0.0644,0.23,9.73,0.79,9.762018234,0.24,0.07,0.25,0.24,0.07,0.25,0.0,0.0,0.0
2019-07-07 14:00:00,9.50864,0.7325200000000001,9.5368139439,0.24864000000000003,0.07252,0.259,9.26,0.66,9.2834907228,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0
2019-07-07 14:30:00,9.40712,0.70916,9.4338123047,0.23712000000000003,0.06916,0.247,9.17,0.64,9.1923065658,0.21984,0.06412000000000001,0.229,0.21984,0.06412000000000001,0.229,0.0,0.0,0.0
2019-07-07 15:00:00,9.1024,0.5832,9.121063973,0.1824,0.053200000000000004,0.19,8.92,0.53,8.9357316432,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0
2019-07-07 15:30:00,9.52984,0.65412,9.5522627372,0.21984,0.06412000000000001,0.229,9.31,0.59,9.3286762191,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0
2019-07-07 16:00:00,9.75488,0.59684,9.7731213949,0.19488000000000003,0.05684,0.203,9.56,0.54,9.5752389004,0.22944,0.06692000000000001,0.23900000000000002,0.22944,0.06692000000000001,0.23900000000000002,0.0,0.0,0.0
2019-07-07 16:30:00,10.14896,0.61928,10.1678363874,0.16896000000000003,0.049280000000000004,0.176,9.98,0.5700000000000001,9.9962643022,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0
2019-07-07 17:00:00,10.91824,0.50032,10.9296973792,0.13824,0.04032,0.14400000000000002,10.78,0.46,10.7898100076,0.216,0.063,0.225,0.216,0.063,0.225,0.0,0.0,0.0
2019-07-07 17:30:00,11.8752,0.5136000000000001,11.8863013591,0.11520000000000001,0.033600000000000005,0.12,11.76,0.48,11.7697918418,0.18048,0.052640000000000006,0.188,0.18048,0.052640000000000006,0.188,0.0,0.0,0.0
2019-07-07 18:00:00,12.51352,0.59436,12.5276273332,0.08352000000000001,0.024360000000000003,0.08700000000000001,12.43,0.5700000000000001,12.443062324,0.1776,0.051800000000000006,0.185,0.1776,0.051800000000000006,0.185,0.0,0.0,0.0
2019-07-07 18:30:00,12.73184,0.47512000000000004,12.7407020529,0.051840000000000004,0.015120000000000001,0.054,12.68,0.46,12.6883411051,0.17376000000000003,0.05068,0.181,0.17376000000000003,0.05068,0.181,0.0,0.0,0.0
2019-07-07 19:00:00,12.78128,0.37204000000000004,12.7866935601,0.041280000000000004,0.01204,0.043000000000000003,12.74,0.36,12.7450853273,0.17664000000000002,0.05152,0.184,0.17664000000000002,0.05152,0.184,0.0,0.0,0.0
2019-07-07 19:30:00,12.78304,0.36672000000000005,12.788299152,0.02304,0.00672,0.024,12.76,0.36,12.7650773597,0.17472000000000001,0.050960000000000005,0.182,0.17472000000000001,0.050960000000000005,0.182,0.0,0.0,0.0
2019-07-07 20:00:00,12.55864,0.36252,12.5638711948,0.00864,0.00252,0.009000000000000001,12.55,0.36,12.5551622849,0.168,0.049,0.17500000000000002,0.168,0.049,0.17500000000000002,0.0,0.0,0.0
2019-07-07 20:30:00,12.66288,0.22084,12.6648055729,0.00288,0.00084,0.003,12.66,0.22,12.6619113881,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0
2019-07-07 21:00:00,12.46192,0.06056,12.462067147900001,0.0019200000000000003,0.0005600000000000001,0.002,12.46,0.06,12.4601444614,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0
2019-07-07 21:30:00,12.65096,0.11028,12.6514406531,0.0009600000000000001,0.00028000000000000003,0.001,12.65,0.11,12.6504782518,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0
2019-07-07 22:00:00,12.23,-0.03,12.2300367947,0.0,0.0,0.0,12.23,-0.03,12.2300367947,0.16896000000000003,0.049280000000000004,0.176,0.16896000000000003,0.049280000000000004,0.176,0.0,0.0,0.0
2019-07-07 22:30:00,12.33,0.19,12.3314638223,0.0,0.0,0.0,12.33,0.19,12.3314638223,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.0,0.0,0.0
2019-07-07 23:00:00,11.19,-0.13,11.190755113,0.0,0.0,0.0,11.19,-0.13,11.190755113,0.17184000000000002,0.050120000000000005,0.179,0.17184000000000002,0.050120000000000005,0.179,0.0,0.0,0.0
2019-07-07 23:30:00,10.42,0.2,10.4219192091,0.0,0.0,0.0,10.42,0.2,10.4219192091,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0
2019-07-08 00:00:00,9.9,0.26,9.9034135529,0.0,0.0,0.0,9.9,0.26,9.9034135529,0.17664000000000002,0.05152,0.184,0.17664000000000002,0.05152,0.184,0.0,0.0,0.0
2019-07-08 00:30:00,9.51,0.26,9.5135534896,0.0,0.0,0.0,9.51,0.26,9.5135534896,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0.0,0.0,0.0
2019-07-08 01:00:00,9.48,0.30000000000000004,9.4847456476,0.0,0.0,0.0,9.48,0.30000000000000004,9.4847456476,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0
2019-07-08 01:30:00,9.26,0.23,9.2628559311,0.0,0.0,0.0,9.26,0.23,9.2628559311,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0.0,0.0,0.0
2019-07-08 02:00:00,9.28,0.14,9.2810559744,0.0,0.0,0.0,9.28,0.14,9.2810559744,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0
2019-07-08 02:30:00,9.25,0.2,9.2521619095,0.0,0.0,0.0,9.25,0.2,9.2521619095,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0
2019-07-08 03:00:00,8.74,-0.2,8.74228803,0.0,0.0,0.0,8.74,-0.2,8.74228803,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0
2019-07-08 03:30:00,8.94,0.24,8.9432208963,0.0,0.0,0.0,8.94,0.24,8.9432208963,0.192,0.056,0.2,0.192,0.056,0.2,0.0,0.0,0.0
2019-07-08 04:00:00,9.09,0.28,9.0943114088,0.0,0.0,0.0,9.09,0.28,9.0943114088,0.19392,0.056560000000000006,0.202,0.19392,0.056560000000000006,0.202,0.0,0.0,0.0
2019-07-08 04:30:00,9.15,0.25,9.1534146634,0.0,0.0,0.0,9.15,0.25,9.1534146634,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0
2019-07-08 05:00:00,9.17,0.25,9.1734072187,0.0,0.0,0.0,9.17,0.25,9.1734072187,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0
2019-07-08 05:30:00,9.95,0.56,9.9657463343,0.0,0.0,0.0,9.95,0.56,9.9657463343,0.18912,0.05516000000000001,0.197,0.18912,0.05516000000000001,0.197,0.0,0.0,0.0
2019-07-08 06:00:00,10.15288,0.56084,10.1683584614,0.00288,0.00084,0.003,10.15,0.56,10.1654365376,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0
2019-07-08 06:30:00,11.803840000000001,0.9411200000000001,11.8412983072,0.0038400000000000005,0.0011200000000000001,0.004,11.8,0.9400000000000001,11.8373814672,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0
2019-07-08 07:00:00,13.09864,1.22252,13.1555663124,0.00864,0.00252,0.009000000000000001,13.09,1.22,13.1467296314,0.17856000000000002,0.05208,0.186,0.17856000000000002,0.05208,0.186,0.0,0.0,0.0
2019-07-08 07:30:00,14.40016,1.58588,14.4872227635,0.02016,0.005880000000000001,0.021,14.38,1.58,14.4665407061,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0
2019-07-08 08:00:00,15.0236,1.8698000000000001,15.1395082153,0.033600000000000005,0.0098,0.035,14.99,1.8599999999999999,15.1049561403,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0
2019-07-08 08:30:00,14.71392,2.25156,14.8851927834,0.07392,0.021560000000000003,0.077,14.64,2.23,14.8088655879,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0
2019-07-08 09:00:00,15.6568,2.8324,15.9109357362,0.07680000000000001,0.0224,0.08,15.58,2.81,15.8313770721,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2019-07-08 09:30:00,15.74888,3.26884,16.0845433942,0.09888000000000001,0.02884,0.10300000000000001,15.65,3.24,15.9818678508,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0
2019-07-08 10:00:00,14.824160000000001,3.00788,15.1262375295,0.16416,0.047880000000000006,0.171,14.66,2.96,14.9558416681,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0
2019-07-08 10:30:00,14.58728,2.93004,14.8786381164,0.13728,0.040040000000000006,0.14300000000000002,14.45,2.89,14.7361663943,0.12480000000000001,0.0364,0.13,0.12480000000000001,0.0364,0.13,0.0,0.0,0.0
2019-07-08 11:00:00,14.18496,3.07228,14.5138552632,0.14496,0.042280000000000005,0.151,14.04,3.03,14.3632343154,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0
2019-07-08 11:30:00,14.32592,3.26256,14.6927288684,0.14592000000000002,0.04256,0.152,14.18,3.22,14.5410040919,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0
2019-07-08 12:00:00,14.48648,3.22564,14.8412552097,0.15648,0.04564000000000001,0.163,14.33,3.18,14.6786000695,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0
2019-07-08 12:30:00,14.29832,3.34076,14.6834135064,0.20832,0.06076,0.217,14.09,3.2800000000000002,14.466737711,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0
2019-07-08 13:00:00,13.390320000000001,3.4067600000000002,13.8168984725,0.16032000000000002,0.04676,0.167,13.23,3.36,13.65,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-08 13:30:00,13.32736,3.28048,13.725162061,0.20736000000000002,0.060480000000000006,0.216,13.12,3.22,13.5093597184,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0
2019-07-08 14:00:00,13.39088,3.31984,13.7962677852,0.17088,0.04984,0.178,13.22,3.27,13.6184176761,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0
2019-07-08 14:30:00,13.50872,3.38796,13.9270883174,0.19872,0.057960000000000005,0.20700000000000002,13.31,3.33,13.7202405227,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0
2019-07-08 15:00:00,13.648,3.379,14.0600691677,0.168,0.049,0.17500000000000002,13.48,3.33,13.8852187595,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2019-07-08 15:30:00,13.87032,3.24676,14.2452528022,0.16032000000000002,0.04676,0.167,13.71,3.2,14.0784977892,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-07-08 16:00:00,14.34192,3.17556,14.6892767215,0.12192000000000001,0.03556,0.127,14.22,3.14,14.5625547209,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0
2019-07-08 16:30:00,15.3308,3.1394,15.6489380151,0.1008,0.029400000000000003,0.105,15.23,3.11,15.5442915567,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0
2019-07-08 17:00:00,15.36176,2.97968,15.648072188,0.10176,0.02968,0.106,15.26,2.95,15.5425255348,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0
2019-07-08 17:30:00,15.52008,2.35044,15.6970523156,0.07008,0.020440000000000003,0.073,15.45,2.33,15.6247047972,0.10464000000000001,0.030520000000000002,0.109,0.10464000000000001,0.030520000000000002,0.109,0.0,0.0,0.0
2019-07-08 18:00:00,15.89264,2.18952,16.042755499,0.03264,0.00952,0.034,15.86,2.18,16.0091223994,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0
2019-07-08 18:30:00,15.92496,2.18728,16.0744687253,0.024960000000000003,0.007280000000000001,0.026000000000000002,15.9,2.18,16.0487507302,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0
2019-07-08 19:00:00,12.74632,1.8147600000000002,12.8748602866,0.01632,0.00476,0.017,12.73,1.81,12.8580325089,6.83144,0.63292,6.8606967722,0.18144000000000002,0.05292,0.189,6.65,0.58,6.6752453138
2019-07-08 19:30:00,9.08864,1.5325199999999999,9.2169406313,0.00864,0.00252,0.009000000000000001,9.08,1.53,9.2080019548,6.89472,0.72096,6.9323118222,0.17472000000000001,0.050960000000000005,0.182,6.72,0.67,6.7533177032000005
2019-07-08 20:00:00,9.0148,1.4614,9.1324864632,0.0048000000000000004,0.0014,0.005,9.01,1.46,9.1275243084,6.66712,0.8041600000000001,6.7154420852,0.11712000000000002,0.03416,0.122,6.55,0.77,6.5951042448
2019-07-08 20:30:00,9.22192,1.41056,9.3291740256,0.0019200000000000003,0.0005600000000000001,0.002,9.22,1.4100000000000001,9.3271914315,6.53168,0.6992400000000001,6.5690014614,0.03168,0.00924,0.033,6.5,0.6900000000000001,6.5365204811
2019-07-08 21:00:00,9.08,1.27,9.1683858994,0.0,0.0,0.0,9.08,1.27,9.1683858994,6.31,0.66,6.3444227476,0.0,0.0,0.0,6.31,0.66,6.3444227476
2019-07-08 21:30:00,8.77,1.19,8.850367224,0.0,0.0,0.0,8.77,1.19,8.850367224,5.85056,0.57308,5.878560453,0.010560000000000002,0.0030800000000000003,0.011,5.84,0.5700000000000001,5.8677508468
2019-07-08 22:00:00,8.27,1.02,8.3326646398,0.0,0.0,0.0,8.27,1.02,8.3326646398,5.86624,0.5893200000000001,5.8957671087,0.06624000000000001,0.01932,0.069,5.8,0.5700000000000001,5.8279413175
2019-07-08 22:30:00,8.27,1.05,8.336390106,0.0,0.0,0.0,8.27,1.05,8.336390106,6.14352,0.72436,6.1860759291,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.06,0.7000000000000001,6.1002950748
2019-07-08 23:00:00,7.66,1.02,7.7276128267,0.0,0.0,0.0,7.66,1.02,7.7276128267,5.86832,0.67576,5.9071000669,0.08832000000000001,0.02576,0.092,5.78,0.65,5.8164336152
2019-07-08 23:30:00,7.2,1.1,7.2835430939,0.0,0.0,0.0,7.2,1.1,7.2835430939,5.44464,0.6505200000000001,5.4833640222,0.10464000000000001,0.030520000000000002,0.109,5.34,0.62,5.3758720223
2019-07-09 00:00:00,6.8,1.04,6.8790697045,0.0,0.0,0.0,6.8,1.04,6.8790697045,5.08128,0.6670400000000001,5.1248754912,0.16128,0.047040000000000005,0.168,4.92,0.62,4.9589111708
2019-07-09 00:30:00,6.5600000000000005,1.11,6.6532473274,0.0,0.0,0.0,6.5600000000000005,1.11,6.6532473274,5.06296,0.71628,5.113376673,0.19296000000000002,0.056280000000000004,0.201,4.87,0.66,4.9145193051
2019-07-09 01:00:00,6.31,1.11,6.4068869196,0.0,0.0,0.0,6.31,1.11,6.4068869196,4.89912,0.71516,4.951043385,0.18912,0.05516000000000001,0.197,4.71,0.66,4.7560172413
2019-07-09 01:30:00,6.31,1.11,6.4068869196,0.0,0.0,0.0,6.31,1.11,6.4068869196,4.41608,0.53844,4.448784126,0.16608,0.048440000000000004,0.17300000000000001,4.25,0.49,4.2781538074
2019-07-09 02:00:00,6.34,1.06,6.4280012446,0.0,0.0,0.0,6.34,1.06,6.4280012446,4.54832,0.47576,4.5731348548,0.08832000000000001,0.02576,0.092,4.46,0.45,4.4826443089
2019-07-09 02:30:00,6.4,1.12,6.4972609614,0.0,0.0,0.0,6.4,1.12,6.4972609614,4.42688,0.47784000000000004,4.4525944796,0.02688,0.007840000000000001,0.028,4.4,0.47000000000000003,4.4250310733
2019-07-09 03:00:00,6.4,1.07,6.488828862,0.0,0.0,0.0,6.4,1.07,6.488828862,4.4019200000000005,0.51056,4.4314299272,0.0019200000000000003,0.0005600000000000001,0.002,4.4,0.51,4.4294582061
2019-07-09 03:30:00,6.37,1.1,6.4642787687,0.0,0.0,0.0,6.37,1.1,6.4642787687,4.40768,0.48224000000000006,4.4339822282,0.007680000000000001,0.0022400000000000002,0.008,4.4,0.48,4.426104382
2019-07-09 04:00:00,6.23,1.03,6.3145704525,0.0,0.0,0.0,6.23,1.03,6.3145704525,4.45392,0.50156,4.4820715969,0.07392,0.021560000000000003,0.077,4.38,0.48,4.4062228723
2019-07-09 04:30:00,6.33,1.12,6.4283201538,0.0,0.0,0.0,6.33,1.12,6.4283201538,4.45176,0.47968000000000005,4.477528336,0.10176,0.02968,0.106,4.35,0.45,4.3732139211
2019-07-09 05:00:00,6.31,1.12,6.408626998,0.0,0.0,0.0,6.31,1.12,6.408626998,4.59848,0.52164,4.6279721909,0.10848000000000001,0.03164,0.113,4.49,0.49,4.5166580566
2019-07-09 05:30:00,6.68,1.22,6.7904933547,0.0,0.0,0.0,6.68,1.22,6.7904933547,4.7807200000000005,0.53396,4.8104466529,0.15072000000000002,0.043960000000000006,0.157,4.63,0.49,4.655856527
2019-07-09 06:00:00,6.81192,1.19056,6.915178031,0.0019200000000000003,0.0005600000000000001,0.002,6.8100000000000005,1.19,6.913190291,4.73048,0.49264,4.7560629937000005,0.18048,0.052640000000000006,0.188,4.55,0.44,4.5712252187
2019-07-09 06:30:00,7.53192,1.32056,7.6468096354,0.0019200000000000003,0.0005600000000000001,0.002,7.53,1.32,7.6448217769,5.66488,0.8168400000000001,5.7234686161,0.19488000000000003,0.05684,0.203,5.47,0.76,5.5225447033
2019-07-09 07:00:00,8.24672,1.54196,8.3896383355,0.00672,0.0019600000000000004,0.007,8.24,1.54,8.3826726048,5.95008,0.8654400000000001,6.0126897808,0.19008000000000003,0.05544,0.198,5.76,0.81,5.8166743075
2019-07-09 07:30:00,9.32632,1.8147600000000002,9.5012419504,0.01632,0.00476,0.017,9.31,1.81,9.4843133647,6.48152,1.01836,6.5610333485,0.13152,0.038360000000000005,0.137,6.35,0.98,6.4251770404
2019-07-09 08:00:00,9.80536,2.05448,10.0182819286,0.015360000000000002,0.0044800000000000005,0.016,9.79,2.05,10.0023297286,6.66816,1.06988,6.7534436401,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.6,1.05,6.683000823
2019-07-09 08:30:00,9.72784,2.14812,9.9621930618,0.027840000000000004,0.00812,0.029,9.7,2.14,9.9332572704,6.672,1.191,6.7774674474,0.07200000000000001,0.021,0.075,6.6,1.17,6.7029023564
2019-07-09 09:00:00,9.40664,2.28652,9.6805500773,0.05664,0.01652,0.059000000000000004,9.35,2.27,9.6216110917,6.802960000000001,1.34128,6.9339236223,0.07296000000000001,0.02128,0.076,6.73,1.32,6.8582286343
2019-07-09 09:30:00,9.34048,2.4076400000000002,9.6457916731,0.060480000000000006,0.017640000000000003,0.063,9.28,2.39,9.5828231748,6.7972,1.2396,6.9093079248,0.06720000000000001,0.0196,0.07,6.73,1.22,6.8396856653
2019-07-09 10:00:00,9.016,2.358,9.3192499698,0.096,0.028,0.1,8.92,2.33,9.2192895605,6.88648,1.26564,7.0018177211,0.15648,0.04564000000000001,0.163,6.73,1.22,6.8396856653
2019-07-09 10:30:00,9.2556,2.4508,9.5745784241,0.1056,0.0308,0.11,9.15,2.42,9.4646130402,6.83992,1.23456,6.9504420003,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.79,1.22,6.8987317675
2019-07-09 11:00:00,9.19712,2.72416,9.5920834025,0.11712000000000002,0.03416,0.122,9.08,2.69,9.4700844769,6.79288,1.28084,6.9125805456,0.00288,0.00084,0.003,6.79,1.28,6.9095947783
2019-07-09 11:30:00,8.54,2.765,8.9764594914,0.12,0.035,0.125,8.42,2.73,8.8515139948,6.90048,1.4126400000000001,7.0435911295,0.18048,0.052640000000000006,0.188,6.72,1.3599999999999999,6.8562380355
2019-07-09 12:00:00,8.1168,2.8874,8.6150752173,0.1968,0.0574,0.20500000000000002,7.92,2.83,8.4104280509,6.83024,1.4413200000000002,6.9806576911,0.21024,0.061320000000000006,0.219,6.62,1.38,6.7623072985
2019-07-09 12:30:00,8.25264,2.55452,8.6389605509,0.15264000000000003,0.044520000000000004,0.159,8.1,2.51,8.4799823113,6.97616,1.44888,7.1250306385,0.23616,0.06888000000000001,0.246,6.74,1.38,6.8798255792
2019-07-09 13:00:00,8.60824,2.49032,8.9612214346,0.13824,0.04032,0.14400000000000002,8.47,2.45,8.8172217847,6.94752,1.40636,7.0884330144,0.22752000000000003,0.06636,0.23700000000000002,6.72,1.34,6.8522988843
2019-07-09 13:30:00,8.60152,2.30836,8.9058785193,0.13152,0.038360000000000005,0.137,8.47,2.27,8.7689109928,6.90336,1.34348,7.0328740782,0.18336000000000002,0.05348000000000001,0.191,6.72,1.29,6.8426968368
2019-07-09 14:00:00,9.05696,2.50828,9.3978717272,0.09696,0.028280000000000003,0.101,8.96,2.48,9.2968811975,6.92832,1.38576,7.0655466031,0.08832000000000001,0.02576,0.092,6.84,1.3599999999999999,6.9738941776
2019-07-09 14:30:00,9.29296,2.50128,9.6236950908,0.07296000000000001,0.02128,0.076,9.22,2.48,9.547711767700001,6.95064,1.4335200000000001,7.0969272224,0.08064,0.023520000000000003,0.084,6.87,1.4100000000000001,7.0132018365
2019-07-09 15:00:00,8.99312,2.58716,9.3578632283,0.09312000000000001,0.027160000000000004,0.097,8.9,2.56,9.2608638906,6.87624,1.4293200000000001,7.0232209278,0.06624000000000001,0.01932,0.069,6.8100000000000005,1.4100000000000001,6.9544374323
2019-07-09 15:30:00,9.34048,2.52764,9.6764420424,0.060480000000000006,0.017640000000000003,0.063,9.28,2.51,9.6134541139,7.01672,1.41196,7.1573731634,0.00672,0.0019600000000000004,0.007,7.01,1.4100000000000001,7.1503985903
2019-07-09 16:00:00,9.95072,2.44896,10.247645271,0.030720000000000004,0.008960000000000001,0.032,9.92,2.44,10.2156742313,7.28384,1.34112,7.4062762573,0.0038400000000000005,0.0011200000000000001,0.004,7.28,1.34,7.4022969408
2019-07-09 16:30:00,10.08784,2.46812,10.385380696,0.027840000000000004,0.00812,0.029,10.06,2.46,10.3564086439,7.39152,1.24336,7.4953660351,0.01152,0.00336,0.012,7.38,1.24,7.483448403
2019-07-09 17:00:00,10.12496,2.09728,10.3398935391,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.1,2.09,10.313975955,7.5744,1.1342,7.6588474982,0.014400000000000001,0.004200000000000001,0.015,7.5600000000000005,1.13,7.643984563
2019-07-09 17:30:00,10.11016,1.8658800000000002,10.2808970134,0.02016,0.005880000000000001,0.021,10.09,1.8599999999999999,10.2600048733,7.68832,1.12576,7.7703024394,0.08832000000000001,0.02576,0.092,7.6,1.1,7.6791926659000005
2019-07-09 18:00:00,9.99344,1.73392,10.1427472413,0.01344,0.003920000000000001,0.014,9.98,1.73,10.1288350762,7.7632,1.0876,7.8390144789,0.1632,0.0476,0.17,7.6,1.04,7.6708278562
2019-07-09 18:30:00,10.00672,1.56196,10.1278904121,0.00672,0.0019600000000000004,0.007,10.0,1.56,10.1209485721,7.66224,1.05732,7.7348463075,0.16224000000000002,0.04732,0.169,7.5,1.01,7.567701104
2019-07-09 19:00:00,9.69152,1.54336,9.813639488,0.01152,0.00336,0.012,9.68,1.54,9.8017345404,7.40624,1.06432,7.4823237032,0.18624000000000002,0.05432000000000001,0.194,7.22,1.01,7.290301777
2019-07-09 19:30:00,9.69248,1.5936400000000002,9.822619660800001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.68,1.5899999999999999,9.8097145728,7.21112,0.9511600000000001,7.2735793802,0.14112000000000002,0.04116,0.147,7.07,0.91,7.1283237861
2019-07-09 20:00:00,9.61576,1.54168,9.7385634259,0.00576,0.00168,0.006,9.61,1.54,9.7326101329,7.00832,0.8657600000000001,7.0615925683,0.08832000000000001,0.02576,0.092,6.92,0.84,6.9707962242
2019-07-09 20:30:00,9.61096,1.54028,9.7336023445,0.0009600000000000001,0.00028000000000000003,0.001,9.61,1.54,9.7326101329,6.77776,0.77268,6.8216614545,0.07776000000000001,0.022680000000000002,0.081,6.7,0.75,6.741846928
2019-07-09 21:00:00,9.49,1.51,9.6093808333,0.0,0.0,0.0,9.49,1.51,9.6093808333,6.4588,0.7584000000000001,6.5031736867,0.028800000000000003,0.008400000000000001,0.03,6.43,0.75,6.4735925111
2019-07-09 21:30:00,9.41,1.48,9.525675829,0.0,0.0,0.0,9.41,1.48,9.525675829,6.45288,0.72084,6.4930170645,0.00288,0.00084,0.003,6.45,0.72,6.490061633
2019-07-09 22:00:00,8.95,1.21,9.0314229222,0.0,0.0,0.0,8.95,1.21,9.0314229222,6.28016,0.7058800000000001,6.3197053887,0.02016,0.005880000000000001,0.021,6.26,0.7000000000000001,6.2990157961
2019-07-09 22:30:00,8.6,1.13,8.6739206821,0.0,0.0,0.0,8.6,1.13,8.6739206821,5.9244,0.5942000000000001,5.9541236971,0.014400000000000001,0.004200000000000001,0.015,5.91,0.59,5.9393770717
2019-07-09 23:00:00,7.88,1.08,7.9536658215,0.0,0.0,0.0,7.88,1.08,7.9536658215,5.5484,0.5712,5.5777246257,0.038400000000000004,0.0112,0.04,5.51,0.56,5.5383842409
2019-07-09 23:30:00,7.36,1.16,7.4508523002,0.0,0.0,0.0,7.36,1.16,7.4508523002,5.40696,0.6782800000000001,5.4493375928,0.09696,0.028280000000000003,0.101,5.31,0.65,5.3496355016
2019-07-10 00:00:00,6.91,1.11,6.9985855714,0.0,0.0,0.0,6.91,1.11,6.9985855714,5.1928,0.7804,5.2511137866,0.1728,0.0504,0.18,5.02,0.73,5.0728000158
2019-07-10 00:30:00,6.55,1.05,6.6336264592,0.0,0.0,0.0,6.55,1.05,6.6336264592,5.09816,0.67488,5.1426353555,0.18816000000000002,0.054880000000000005,0.196,4.91,0.62,4.9489897959
2019-07-10 01:00:00,6.37,1.05,6.4559584881,0.0,0.0,0.0,6.37,1.05,6.4559584881,4.99296,0.6762800000000001,5.0385517959,0.19296000000000002,0.056280000000000004,0.201,4.8,0.62,4.8398760315
2019-07-10 01:30:00,6.37,1.05,6.4559584881,0.0,0.0,0.0,6.37,1.05,6.4559584881,4.68728,0.63004,4.7294338139,0.13728,0.040040000000000006,0.14300000000000002,4.55,0.59,4.5880932859
2019-07-10 02:00:00,6.45,1.05,6.5349062732,0.0,0.0,0.0,6.45,1.05,6.5349062732,4.55136,0.5524800000000001,4.5847695689,0.11136000000000001,0.03248,0.116,4.44,0.52,4.4703467427
2019-07-10 02:30:00,6.45,0.98,6.5240248313,0.0,0.0,0.0,6.45,0.98,6.5240248313,4.49832,0.54576,4.5313063017,0.08832000000000001,0.02576,0.092,4.41,0.52,4.4405517675
2019-07-10 03:00:00,6.39,1.01,6.4693276312,0.0,0.0,0.0,6.39,1.01,6.4693276312,4.29768,0.61224,4.3410702828,0.007680000000000001,0.0022400000000000002,0.008,4.29,0.61,4.3331512782
2019-07-10 03:30:00,6.36,1.07,6.4493798151,0.0,0.0,0.0,6.36,1.07,6.4493798151,4.31688,0.59784,4.3580804949,0.02688,0.007840000000000001,0.028,4.29,0.59,4.3303810456
2019-07-10 04:00:00,6.36,1.02,6.4412731661,0.0,0.0,0.0,6.36,1.02,6.4412731661,4.49976,0.52868,4.5307110479,0.02976,0.00868,0.031,4.47,0.52,4.5001444421
2019-07-10 04:30:00,6.41,1.08,6.5003461446,0.0,0.0,0.0,6.41,1.08,6.5003461446,4.64976,0.5686800000000001,4.6844065793,0.02976,0.00868,0.031,4.62,0.56,4.6538156388
2019-07-10 05:00:00,6.39,1.08,6.4806249699,0.0,0.0,0.0,6.39,1.08,6.4806249699,4.7656,0.6208,4.8058647505,0.1056,0.0308,0.11,4.66,0.59,4.6972012944
2019-07-10 05:30:00,6.76,1.1400000000000001,6.8554503864,0.0,0.0,0.0,6.76,1.1400000000000001,6.8554503864,4.854,0.6920000000000001,4.9030786247,0.14400000000000002,0.042,0.15,4.71,0.65,4.7546398391
2019-07-10 06:00:00,6.83288,1.14084,6.9274645434,0.00288,0.00084,0.003,6.83,1.1400000000000001,6.9244855405,5.13624,0.68432,5.1816266944,0.18624000000000002,0.05432000000000001,0.194,4.95,0.63,4.9899298592
2019-07-10 06:30:00,7.48384,1.30112,7.5961025796,0.0038400000000000005,0.0011200000000000001,0.004,7.48,1.3,7.5921275016,5.61544,0.6899200000000001,5.6576634753,0.20544,0.05992000000000001,0.214,5.41,0.63,5.4465585465
2019-07-10 07:00:00,8.2796,1.4228,8.4009604213,0.009600000000000001,0.0028,0.01,8.27,1.42,8.3910249672,5.57664,0.6515200000000001,5.6145696184,0.17664000000000002,0.05152,0.184,5.4,0.6000000000000001,5.4332310829
2019-07-10 07:30:00,9.494,1.927,9.6875881931,0.024,0.007,0.025,9.47,1.92,9.6626756129,6.40272,0.94996,6.4728083086,0.10272,0.029960000000000004,0.107,6.3,0.92,6.3668202425
2019-07-10 08:00:00,9.8488,2.0384,10.0575313074,0.028800000000000003,0.008400000000000001,0.03,9.82,2.03,10.0276268379,6.6825600000000005,1.08408,6.7699215357,0.08256000000000001,0.02408,0.08600000000000001,6.6,1.06,6.6845792687
2019-07-10 08:30:00,10.0432,2.2726,10.2971149843,0.0432,0.0126,0.045,10.0,2.26,10.252199764,6.87112,1.32616,6.9979275789,0.021120000000000003,0.0061600000000000005,0.022,6.85,1.32,6.9760232224
2019-07-10 09:00:00,9.79416,2.37288,10.0775061201,0.044160000000000005,0.01288,0.046,9.75,2.36,10.0315552134,6.97192,1.32056,7.0958824117,0.0019200000000000003,0.0005600000000000001,0.002,6.97,1.32,7.0938917387
2019-07-10 09:30:00,9.798960000000001,2.34428,10.0754784403,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.75,2.33,10.0245398897,7.04672,1.39196,7.1828835018,0.00672,0.0019600000000000004,0.007,7.04,1.3900000000000001,7.175911092
2019-07-10 10:00:00,9.0904,2.3322,9.384803088,0.11040000000000001,0.0322,0.115,8.98,2.3,9.2698651554,6.73688,1.28784,6.858869003,0.02688,0.007840000000000001,0.028,6.71,1.28,6.8309955351
2019-07-10 10:30:00,9.33096,2.35528,9.6236250135,0.12096000000000001,0.035280000000000006,0.126,9.21,2.32,9.4977102504,6.8051200000000005,1.3631600000000001,6.9403071546,0.04512,0.013160000000000002,0.047,6.76,1.35,6.8934824291000005
2019-07-10 11:00:00,9.21368,2.47024,9.5390767268,0.10368000000000001,0.030240000000000003,0.108,9.11,2.44,9.4311027987,6.66024,1.2763200000000001,6.7814297608,0.09024,0.026320000000000003,0.094,6.57,1.25,6.6878546635
2019-07-10 11:30:00,9.17752,2.4713600000000002,9.5044459912,0.10752,0.031360000000000006,0.112,9.07,2.44,9.3924703886,6.83216,1.23688,6.9432184467999996,0.09216,0.02688,0.096,6.74,1.21,6.8477514558
2019-07-10 12:00:00,8.90232,2.47276,9.2393637984,0.11232,0.032760000000000004,0.117,8.79,2.44,9.1223735946,7.08992,1.3795600000000001,7.2228907925,0.16992000000000002,0.04956000000000001,0.177,6.92,1.33,7.0466516871
2019-07-10 12:30:00,9.01152,2.52836,9.3594923473,0.13152,0.038360000000000005,0.137,8.88,2.49,9.2224996612,7.16144,1.48292,7.3133627423,0.18144000000000002,0.05292,0.189,6.98,1.43,7.1249771929
2019-07-10 13:00:00,9.05488,2.44184,9.3783492364,0.07488,0.021840000000000002,0.078,8.98,2.42,9.3003655842,7.01904,1.48472,7.1743512599,0.11904,0.03472,0.124,6.9,1.45,7.0507091842
2019-07-10 13:30:00,8.7216,2.3438,9.0310411914,0.0816,0.0238,0.085,8.64,2.32,8.9460605855,6.85408,1.42744,7.0011425925,0.09408000000000001,0.027440000000000003,0.098,6.76,1.4,6.9034484137
2019-07-10 14:00:00,8.97528,2.39904,9.2903737277,0.06528,0.01904,0.068,8.91,2.38,9.22239123,6.792,1.401,6.9349884643,0.07200000000000001,0.021,0.075,6.72,1.38,6.8602332322
2019-07-10 14:30:00,8.872160000000001,2.34688,9.1773127221,0.09216,0.02688,0.096,8.78,2.32,9.0813435129,6.75744,1.39092,6.8991052898,0.03744,0.010920000000000001,0.039,6.72,1.38,6.8602332322
2019-07-10 15:00:00,8.75544,2.34492,9.0640156333,0.08544,0.02492,0.089,8.67,2.32,8.9750376044,6.83032,1.4317600000000001,6.9787683727,0.04032,0.011760000000000001,0.042,6.79,1.42,6.9368941177
2019-07-10 15:30:00,8.6556,2.4308,8.9904504893,0.1056,0.0308,0.11,8.55,2.4,8.8804560694,6.85624,1.41932,7.001606687,0.06624000000000001,0.01932,0.069,6.79,1.4,6.9328277059
2019-07-10 16:00:00,9.07912,2.26016,9.3562141489,0.06912,0.02016,0.07200000000000001,9.01,2.24,9.2842716462,6.94296,1.30128,7.0638532827,0.07296000000000001,0.02128,0.076,6.87,1.28,6.988225812
2019-07-10 16:30:00,9.47224,2.20232,9.7248930071,0.04224000000000001,0.012320000000000001,0.044,9.43,2.19,9.6809606961,7.36192,1.25556,7.4682191318,0.12192000000000001,0.03556,0.127,7.24,1.22,7.3420705526
2019-07-10 17:00:00,9.79072,1.9189600000000002,9.9770038388,0.030720000000000004,0.008960000000000001,0.032,9.76,1.9100000000000001,9.9451344888,7.54344,1.14892,7.6304327662,0.13344,0.03892,0.139,7.41,1.11,7.4926764243
2019-07-10 17:30:00,9.55512,1.79316,9.7219206436,0.04512,0.013160000000000002,0.047,9.51,1.78,9.6751485777,7.45008,1.08544,7.5287364146,0.19008000000000003,0.05544,0.198,7.26,1.03,7.3327007303
2019-07-10 18:00:00,9.23816,1.75988,9.4042957099,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.17,1.74,9.3336220193,7.366,1.053,7.440884692,0.216,0.063,0.225,7.15,0.99,7.2182130753
2019-07-10 18:30:00,9.24224,1.61232,9.3818215715,0.04224000000000001,0.012320000000000001,0.044,9.2,1.6,9.3380940239,7.22184,1.00012,7.2907621687,0.17184000000000002,0.050120000000000005,0.179,7.05,0.9500000000000001,7.1137191398
2019-07-10 19:00:00,9.31304,1.6067200000000001,9.450622371,0.02304,0.00672,0.024,9.29,1.6,9.4267756948,7.09752,0.88136,7.1520336688,0.10752,0.031360000000000006,0.112,6.99,0.85,7.0414913193
2019-07-10 19:30:00,9.30152,1.62336,9.4421169237,0.01152,0.00336,0.012,9.29,1.62,9.4301908782,7.03296,0.8212800000000001,7.0807504687,0.07296000000000001,0.02128,0.076,6.96,0.8,7.0058261469
2019-07-10 20:00:00,9.19672,1.4519600000000001,9.3106308379,0.00672,0.0019600000000000004,0.007,9.19,1.45,9.303687441,6.79208,0.7264400000000001,6.8308173596,0.022080000000000002,0.00644,0.023,6.77,0.72,6.8081789048
2019-07-10 20:30:00,9.12288,1.38084,9.2267902653,0.00288,0.00084,0.003,9.12,1.38,9.2238169973,6.4248,0.7514000000000001,6.4685900318,0.0048000000000000004,0.0014,0.005,6.42,0.75,6.4636599539
2019-07-10 21:00:00,9.00192,1.34056,9.1011902958,0.0019200000000000003,0.0005600000000000001,0.002,9.0,1.34,9.0992087568,6.3496,0.7128,6.3894838602,0.009600000000000001,0.0028,0.01,6.34,0.71,6.3796316508
2019-07-10 21:30:00,8.83,1.25,8.9180379008,0.0,0.0,0.0,8.83,1.25,8.9180379008,6.51304,0.7567200000000001,6.5568525376,0.02304,0.00672,0.024,6.49,0.75,6.5331921753
2019-07-10 22:00:00,8.54,1.09,8.609279877,0.0,0.0,0.0,8.54,1.09,8.609279877,6.28456,0.7400800000000001,6.3279864728,0.03456,0.01008,0.036000000000000004,6.25,0.73,6.2924875844
2019-07-10 22:30:00,8.25,1.09,8.321694539,0.0,0.0,0.0,8.25,1.09,8.321694539,6.09752,0.74136,6.1424233654,0.10752,0.031360000000000006,0.112,5.99,0.71,6.0319316972
2019-07-10 23:00:00,7.65,1.0,7.7150826308,0.0,0.0,0.0,7.65,1.0,7.7150826308,5.73032,0.55676,5.7573039697,0.16032000000000002,0.04676,0.167,5.57,0.51,5.5932995629
2019-07-10 23:30:00,7.04,1.0,7.1106680418,0.0,0.0,0.0,7.04,1.0,7.1106680418,5.5212,0.6716000000000001,5.5618967988,0.2112,0.0616,0.22,5.31,0.61,5.3449228245
2019-07-11 00:00:00,6.7,1.1,6.7896980787,0.0,0.0,0.0,6.7,1.1,6.7896980787,5.22392,0.75656,5.2784205213,0.19392,0.056560000000000006,0.202,5.03,0.7000000000000001,5.0784741803
2019-07-11 00:30:00,6.5,1.13,6.5974919477,0.0,0.0,0.0,6.5,1.13,6.5974919477,5.13416,0.77788,5.1927542018,0.16416,0.047880000000000006,0.171,4.97,0.73,5.0233255917
2019-07-11 01:00:00,6.38,1.06,6.4674569964,0.0,0.0,0.0,6.38,1.06,6.4674569964,4.84632,0.7097600000000001,4.8980176398,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.71,0.67,4.7574152646000005
2019-07-11 01:30:00,6.34,0.9400000000000001,6.4093057346,0.0,0.0,0.0,6.34,0.9400000000000001,6.4093057346,4.54832,0.6157600000000001,4.5898121094,0.08832000000000001,0.02576,0.092,4.46,0.59,4.49885541
2019-07-11 02:00:00,6.38,0.89,6.441777705,0.0,0.0,0.0,6.38,0.89,6.441777705,4.4484,0.5212,4.4788293113,0.038400000000000004,0.0112,0.04,4.41,0.51,4.4393918502
2019-07-11 02:30:00,6.28,0.91,6.3455890192,0.0,0.0,0.0,6.28,0.91,6.3455890192,4.48416,0.50288,4.5122698501,0.044160000000000005,0.01288,0.046,4.44,0.49,4.4669564583
2019-07-11 03:00:00,6.23,0.93,6.2990316716,0.0,0.0,0.0,6.23,0.93,6.2990316716,4.26568,0.45624000000000003,4.2900094172,0.05568000000000001,0.01624,0.058,4.21,0.44,4.232930427
2019-07-11 03:30:00,6.19,0.93,6.2594728213,0.0,0.0,0.0,6.19,0.93,6.2594728213,4.3676,0.4768,4.393548452,0.057600000000000005,0.016800000000000002,0.06,4.31,0.46,4.3344780539
2019-07-11 04:00:00,6.16,0.99,6.2390464015,0.0,0.0,0.0,6.16,0.99,6.2390464015,4.51232,0.49276000000000003,4.5391457566,0.11232,0.032760000000000004,0.117,4.4,0.46,4.4239801085
2019-07-11 04:30:00,6.2,1.0,6.2801273872,0.0,0.0,0.0,6.2,1.0,6.2801273872,4.68968,0.5882400000000001,4.7264283343999995,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.49,0.53,4.5211724143000005
2019-07-11 05:00:00,6.14,1.0,6.2209002564,0.0,0.0,0.0,6.14,1.0,6.2209002564,4.77808,0.63944,4.8206775457,0.23808,0.06944,0.248,4.54,0.5700000000000001,4.5756420315
2019-07-11 05:30:00,6.32,1.06,6.4082758992,0.0,0.0,0.0,6.32,1.06,6.4082758992,4.82632,0.64476,4.8691970796,0.25632000000000005,0.07476000000000001,0.267,4.57,0.5700000000000001,4.6054098623
2019-07-11 06:00:00,6.51192,1.11056,6.6059401753,0.0019200000000000003,0.0005600000000000001,0.002,6.51,1.11,6.6039533614,5.0217600000000004,0.63468,5.061708427,0.22176,0.06468,0.231,4.8,0.5700000000000001,4.8337252715
2019-07-11 06:30:00,7.35384,1.21112,7.4529037563,0.0038400000000000005,0.0011200000000000001,0.004,7.35,1.21,7.4489328095000005,5.46168,0.63424,5.4983823803,0.15168,0.04424,0.158,5.31,0.59,5.3426772315
2019-07-11 07:00:00,8.3648,1.3414000000000001,8.4716723851,0.0048000000000000004,0.0014,0.005,8.36,1.34,8.466711286,6.1948,0.8664000000000001,6.2550936044,0.12480000000000001,0.0364,0.13,6.07,0.8300000000000001,6.1264834938
2019-07-11 07:30:00,9.22536,1.58448,9.3604403743,0.015360000000000002,0.0044800000000000005,0.016,9.21,1.58,9.3445438626,6.67704,0.99372,6.7505809083,0.047040000000000005,0.013720000000000001,0.049,6.63,0.98,6.7020370038
2019-07-11 08:00:00,9.26088,1.83484,9.4408970019,0.05088,0.01484,0.053,9.21,1.82,9.388104175,6.67592,1.08756,6.7639259753,0.025920000000000002,0.007560000000000001,0.027,6.65,1.08,6.7371284684
2019-07-11 08:30:00,9.57312,2.16716,9.8153557755,0.09312000000000001,0.027160000000000004,0.097,9.48,2.14,9.7185389848,6.5496,1.1828,6.6555447561,0.009600000000000001,0.0028,0.01,6.54,1.18,6.6456000482
2019-07-11 09:00:00,9.58584,2.42212,9.8871125107,0.07584,0.02212,0.079,9.51,2.4,9.808164966,6.28408,1.3824400000000001,6.4343454834,0.69408,0.20244,0.723,5.59,1.18,5.7131865014
2019-07-11 09:30:00,9.3916,2.2538,9.6582485472,0.0816,0.0238,0.085,9.31,2.23,9.5733484215,6.5916,1.9638,6.8779140006,2.2416,0.6538,2.335,4.35,1.31,4.5429725951
2019-07-11 10:00:00,8.98192,2.11556,9.2277018266,0.12192000000000001,0.03556,0.127,8.86,2.08,9.1008790784,6.8392,1.2606,6.9544064448,0.13920000000000002,0.040600000000000004,0.145,6.7,1.22,6.8101688672
2019-07-11 10:30:00,8.52256,1.95408,8.7437096018,0.08256000000000001,0.02408,0.08600000000000001,8.44,1.9300000000000002,8.6578577027,7.07032,1.35676,7.1993209819,0.16032000000000002,0.04676,0.167,6.91,1.31,7.0330789843
2019-07-11 11:00:00,8.25368,1.99024,8.4902466866,0.10368000000000001,0.030240000000000003,0.108,8.15,1.96,8.3823684004,6.7064,1.2502,6.8219352826,0.2064,0.060200000000000004,0.215,6.5,1.19,6.6080329902
2019-07-11 11:30:00,8.30584,2.09212,8.5652754889,0.07584,0.02212,0.079,8.23,2.07,8.4863301845,6.83696,1.36328,6.9715532272,0.21696000000000001,0.06328,0.226,6.62,1.3,6.7464360962
2019-07-11 12:00:00,8.55792,2.09856,8.8114668926,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.46,2.07,8.7095637089,6.6236,1.2148,6.7340787046,0.15360000000000001,0.0448,0.16,6.47,1.17,6.5749372621
2019-07-11 12:30:00,8.25464,2.07052,8.510354552,0.10464000000000001,0.030520000000000002,0.109,8.15,2.04,8.4014344013,6.82344,1.39892,6.965365073,0.13344,0.03892,0.139,6.69,1.3599999999999999,6.8268367492
2019-07-11 13:00:00,8.51904,2.10472,8.7751859695,0.11904,0.03472,0.124,8.4,2.07,8.6512947008,6.69296,1.38128,6.834006731,0.07296000000000001,0.02128,0.076,6.62,1.3599999999999999,6.7582542124
2019-07-11 13:30:00,8.74696,1.99828,8.9723147626,0.09696,0.028280000000000003,0.101,8.65,1.97,8.8714936736,6.6044,1.3242,6.7358447874,0.014400000000000001,0.004200000000000001,0.015,6.59,1.32,6.7209002373
2019-07-11 14:00:00,8.7404,2.1222,8.9943496152,0.11040000000000001,0.0322,0.115,8.63,2.09,8.8794707049,6.61496,1.35728,6.7527701575,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.59,1.35,6.726856621
2019-07-11 14:30:00,8.91448,2.15464,9.171173709,0.08448000000000001,0.024640000000000002,0.088,8.83,2.13,9.0832703362,7.00536,1.47448,7.1588518633,0.015360000000000002,0.0044800000000000005,0.016,6.99,1.47,7.1428985713
2019-07-11 15:00:00,9.12936,2.02148,9.3504863724,0.039360000000000006,0.01148,0.041,9.09,2.01,9.3095757154,6.9948,1.3614,7.1260533958,0.0048000000000000004,0.0014,0.005,6.99,1.3599999999999999,7.1210743571
2019-07-11 15:30:00,8.916080000000001,2.10344,9.160837429,0.04608,0.01344,0.048,8.87,2.09,9.1129029403,6.78968,1.2332400000000001,6.9007706381,0.07968,0.02324,0.083,6.71,1.21,6.8182255756
2019-07-11 16:00:00,9.37592,2.07756,9.6033395962,0.025920000000000002,0.007560000000000001,0.027,9.35,2.07,9.5763980703,7.23976,1.2736800000000001,7.3509445379,0.14976,0.043680000000000004,0.156,7.09,1.23,7.1959016113
2019-07-11 16:30:00,10.054,2.077,10.2662965572,0.024,0.007,0.025,10.03,2.07,10.2413768606,7.33184,1.22012,7.4326691437,0.17184000000000002,0.050120000000000005,0.179,7.16,1.17,7.254963818
2019-07-11 17:00:00,10.22112,1.84616,10.3865105209,0.021120000000000003,0.0061600000000000005,0.022,10.2,1.8399999999999999,10.3646321691,7.63296,1.09628,7.7112844715,0.19296000000000002,0.056280000000000004,0.201,7.44,1.04,7.5123365207
2019-07-11 17:30:00,10.37016,1.75588,10.5177627374,0.02016,0.005880000000000001,0.021,10.35,1.75,10.4969043056,7.75952,1.04236,7.8292186711,0.17952,0.052360000000000004,0.187,7.58,0.99,7.6443770184
2019-07-11 18:00:00,9.82016,1.5958800000000002,9.9489886622,0.02016,0.005880000000000001,0.021,9.8,1.5899999999999999,9.9281468563,7.44904,0.97472,7.5125412478,0.11904,0.03472,0.124,7.33,0.9400000000000001,7.3900270635
2019-07-11 18:30:00,9.59112,1.54616,9.714946917,0.021120000000000003,0.0061600000000000005,0.022,9.57,1.54,9.693116114,7.09376,0.8656800000000001,7.1463859957,0.05376,0.015680000000000003,0.056,7.04,0.85,7.09112826
2019-07-11 19:00:00,9.8648,1.5814,9.9907509728,0.0048000000000000004,0.0014,0.005,9.86,1.58,9.9857899037,7.26152,0.89336,7.3162671356,0.01152,0.00336,0.012,7.25,0.89,7.3044233174
2019-07-11 19:30:00,10.04288,1.63084,10.1744325542,0.00288,0.00084,0.003,10.04,1.63,10.1714551565,7.09096,0.8902800000000001,7.1466294293,0.0009600000000000001,0.00028000000000000003,0.001,7.09,0.89,7.1456420285
2019-07-11 20:00:00,9.88096,1.5502799999999999,10.0018367613,0.0009600000000000001,0.00028000000000000003,0.001,9.88,1.55,10.0008449643,7.06384,0.92112,7.1236435621,0.0038400000000000005,0.0011200000000000001,0.004,7.06,0.92,7.1196910045
2019-07-11 20:30:00,9.44192,1.41056,9.5467027187,0.0019200000000000003,0.0005600000000000001,0.002,9.44,1.4100000000000001,9.5447210541,6.76192,0.8105600000000001,6.8103281566,0.0019200000000000003,0.0005600000000000001,0.002,6.76,0.81,6.8083551611
2019-07-11 21:00:00,9.05288,1.29084,9.1444466317,0.00288,0.00084,0.003,9.05,1.29,9.1414769047,6.58288,0.8108400000000001,6.6326292373,0.00288,0.00084,0.003,6.58,0.81,6.6296681667
2019-07-11 21:30:00,8.78,1.23,8.86573742,0.0,0.0,0.0,8.78,1.23,8.86573742,6.5748,0.8464,6.6290563431,0.12480000000000001,0.0364,0.13,6.45,0.81,6.5006615048
2019-07-11 22:00:00,8.44,1.15,8.5179868514,0.0,0.0,0.0,8.44,1.15,8.5179868514,6.41264,0.82452,6.4654299934,0.15264000000000003,0.044520000000000004,0.159,6.26,0.78,6.308407089
2019-07-11 22:30:00,8.2,1.09,8.2721279004,0.0,0.0,0.0,8.2,1.09,8.2721279004,6.35968,0.8082400000000001,6.410833144,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.16,0.75,6.2054895053
2019-07-11 23:00:00,7.61,1.02,7.6780531387,0.0,0.0,0.0,7.61,1.02,7.6780531387,6.00624,0.77432,6.0559466973,0.18624000000000002,0.05432000000000001,0.194,5.82,0.72,5.8643669735
2019-07-11 23:30:00,7.12,1.0,7.1898817793,0.0,0.0,0.0,7.12,1.0,7.1898817793,5.62448,0.7796400000000001,5.6782579899000005,0.20448000000000002,0.059640000000000006,0.213,5.42,0.72,5.4676137391
2019-07-12 00:00:00,6.71,0.9500000000000001,6.776916703,0.0,0.0,0.0,6.71,0.9500000000000001,6.776916703,5.42448,0.7796400000000001,5.4802209627,0.20448000000000002,0.059640000000000006,0.213,5.22,0.72,5.2694212206
2019-07-12 00:30:00,6.38,0.92,6.4459910022,0.0,0.0,0.0,6.38,0.92,6.4459910022,5.24544,0.75992,5.3001999208,0.20544,0.05992000000000001,0.214,5.04,0.7000000000000001,5.0883789167
2019-07-12 01:00:00,6.08,0.85,6.1391286027,0.0,0.0,0.0,6.08,0.85,6.1391286027,5.16504,0.7627200000000001,5.2210516182,0.21504,0.06272000000000001,0.224,4.95,0.7000000000000001,4.9992499437
2019-07-12 01:30:00,6.08,0.93,6.1507154055,0.0,0.0,0.0,6.08,0.93,6.1507154055,5.02696,0.72328,5.078726297,0.21696000000000001,0.06328,0.226,4.8100000000000005,0.66,4.8550695155
