Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-12 02:00:00,6.08,0.88,6.1433541327,0.0,0.0,0.0,6.08,0.88,6.1433541327,4.89544,0.62992,4.9358010495,0.20544,0.05992000000000001,0.214,4.69,0.5700000000000001,4.7245105567
2019-07-12 02:30:00,6.08,0.9400000000000001,6.1522353661,0.0,0.0,0.0,6.08,0.9400000000000001,6.1522353661,4.93696,0.6832800000000001,4.9840190208,0.21696000000000001,0.06328,0.226,4.72,0.62,4.7605461872
2019-07-12 03:00:00,5.94,0.88,6.0048313881,0.0,0.0,0.0,5.94,0.88,6.0048313881,4.87368,0.7252400000000001,4.9273451066,0.22368000000000002,0.06524,0.233,4.65,0.66,4.6966051569000005
2019-07-12 03:30:00,5.94,0.88,6.0048313881,0.0,0.0,0.0,5.94,0.88,6.0048313881,4.846,0.723,4.8996372315,0.216,0.063,0.225,4.63,0.66,4.6768044646
2019-07-12 04:00:00,5.83,0.8300000000000001,5.888785953,0.0,0.0,0.0,5.83,0.8300000000000001,5.888785953,4.80216,0.68188,4.8503299888,0.21216000000000002,0.061880000000000004,0.221,4.59,0.62,4.6316843588
2019-07-12 04:30:00,5.8,0.8200000000000001,5.8576787211,0.0,0.0,0.0,5.8,0.8200000000000001,5.8576787211,4.8412,0.6416000000000001,4.8835302804000005,0.2112,0.0616,0.22,4.63,0.58,4.6661868801
2019-07-12 05:00:00,5.95,0.84,6.009001581,0.0,0.0,0.0,5.95,0.84,6.009001581,4.88136,0.64748,4.9241147225,0.23136,0.06748000000000001,0.241,4.65,0.58,4.6860324369
2019-07-12 05:30:00,6.35,0.89,6.4120667495,0.0,0.0,0.0,6.35,0.89,6.4120667495,4.9165600000000005,0.71608,4.9684336365,0.22656,0.06608,0.23600000000000002,4.69,0.65,4.7348284024
2019-07-12 06:00:00,6.43288,0.8708400000000001,6.4915566238,0.00288,0.00084,0.003,6.43,0.87,6.4885899855,5.20696,0.7532800000000001,5.2611655743,0.21696000000000001,0.06328,0.226,4.99,0.6900000000000001,5.0374795285
2019-07-12 06:30:00,7.18672,1.14196,7.2768823682,0.00672,0.0019600000000000004,0.007,7.18,1.1400000000000001,7.2699381015,5.78504,0.85272,5.8475481358,0.21504,0.06272000000000001,0.224,5.57,0.79,5.6257443952
2019-07-12 07:00:00,7.85248,1.14364,7.9353232196,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.84,1.1400000000000001,7.9224491163,6.14408,0.92244,6.2129392883,0.21408000000000002,0.06244,0.223,5.93,0.86,5.9920363817
2019-07-12 07:30:00,8.72688,1.56784,8.8665978143,0.02688,0.007840000000000001,0.028,8.7,1.56,8.8387555685,6.532,1.076,6.6200302114,0.192,0.056,0.2,6.34,1.02,6.4215262983
2019-07-12 08:00:00,8.92088,1.60484,9.0640835941,0.05088,0.01484,0.053,8.87,1.5899999999999999,9.0113816921,6.97392,1.2865600000000001,7.09160044,0.19392,0.056560000000000006,0.202,6.78,1.23,6.8906676019
2019-07-12 08:30:00,8.94776,1.91268,9.1499045787,0.07776000000000001,0.022680000000000002,0.081,8.87,1.8900000000000001,9.0691234417,6.9458400000000005,1.42712,7.0909353967,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.75,1.37,6.8876265869
2019-07-12 09:00:00,8.78832,2.22576,9.0657915264,0.08832000000000001,0.02576,0.092,8.7,2.2,8.9738509014,6.85336,1.32348,6.9799815616,0.18336000000000002,0.05348000000000001,0.191,6.67,1.27,6.7898306312
2019-07-12 09:30:00,8.45752,2.23136,8.7469201437,0.10752,0.031360000000000006,0.112,8.35,2.2,8.634958019599999,6.89912,1.42516,7.0447808908,0.18912,0.05516000000000001,0.197,6.71,1.37,6.8484304771
2019-07-12 10:00:00,8.23784,2.27312,8.5457054946,0.14784,0.043120000000000006,0.154,8.09,2.23,8.3917221117,6.51104,1.27572,6.6348401186,0.19104000000000002,0.055720000000000006,0.199,6.32,1.22,6.4366761609
2019-07-12 10:30:00,8.25632,2.18976,8.5417719941,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.12,2.15,8.3998154742,6.6312,1.3816,6.7735981576,0.2112,0.0616,0.22,6.42,1.32,6.5542963009
2019-07-12 11:00:00,8.05104,2.31572,8.377458099,0.19104000000000002,0.055720000000000006,0.199,7.86,2.26,8.1784595126,6.66488,1.37684,6.8056089955,0.19488000000000003,0.05684,0.203,6.47,1.32,6.6032794883
2019-07-12 11:30:00,7.87576,2.29668,8.2038000098,0.12576,0.036680000000000004,0.131,7.75,2.26,8.0728000099,6.57872,1.4479600000000001,6.736181782,0.19872,0.057960000000000005,0.20700000000000002,6.38,1.3900000000000001,6.5296630847
2019-07-12 12:00:00,7.92256,2.31908,8.2550038764,0.20256000000000002,0.05908000000000001,0.211,7.72,2.26,8.0440039781,6.75392,1.48656,6.9155835618,0.19392,0.056560000000000006,0.202,6.5600000000000005,1.43,6.7140524276
2019-07-12 12:30:00,7.5368,2.3174,7.8850299302,0.1968,0.0574,0.20500000000000002,7.34,2.26,7.6800520832,6.79984,1.4941200000000001,6.9620556303,0.21984,0.06412000000000001,0.229,6.58,1.43,6.7335948794
2019-07-12 13:00:00,7.73816,2.24488,8.0572083503,0.18816000000000002,0.054880000000000005,0.196,7.55,2.19,7.8612085584999996,6.67176,1.49468,6.8371375443,0.22176,0.06468,0.231,6.45,1.43,6.6066178942
2019-07-12 13:30:00,7.3072,2.1446,7.6154107571,0.1872,0.0546,0.195,7.12,2.09,7.4204110398,6.5956,1.4158,6.745845314,0.22560000000000002,0.0658,0.23500000000000001,6.37,1.35,6.5114821661
2019-07-12 14:00:00,7.4475999999999996,2.0518,7.7250649835,0.1776,0.051800000000000006,0.185,7.27,2.0,7.5400862064,6.87288,1.40084,7.0141879216,0.24288,0.07084,0.253,6.63,1.33,6.7620854771
2019-07-12 14:30:00,7.07184,2.10012,7.3770878401,0.17184000000000002,0.050120000000000005,0.179,6.9,2.05,7.1980900244,6.75544,1.43992,6.9071947417,0.20544,0.05992000000000001,0.214,6.55,1.38,6.6937956348
2019-07-12 15:00:00,6.62712,2.17916,6.976206548,0.23712000000000003,0.06916,0.247,6.39,2.11,6.7293536094,6.51496,1.45728,6.6759545235,0.26496000000000003,0.07728,0.276,6.25,1.38,6.4005390398
2019-07-12 15:30:00,7.15224,2.05732,7.4422511782,0.16224000000000002,0.04732,0.169,6.99,2.01,7.2732523674,6.6796,1.4528,6.8357650633,0.24960000000000002,0.0728,0.26,6.43,1.38,6.5764199988000005
2019-07-12 16:00:00,7.22896,2.05928,7.5165481971,0.16896000000000003,0.049280000000000004,0.176,7.06,2.01,7.3405517504,6.66728,1.34504,6.801599459,0.25728,0.07504000000000001,0.268,6.41,1.27,6.5346002173
2019-07-12 16:30:00,7.86464,1.93052,8.0981152005,0.10464000000000001,0.030520000000000002,0.109,7.76,1.9,7.9892177339,7.02248,1.34364,7.1498666981,0.25248000000000004,0.07364000000000001,0.263,6.77,1.27,6.8880911725
2019-07-12 17:00:00,8.43984,1.8791200000000001,8.6465016741,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.34,1.85,8.5427220486,7.18384,1.23112,7.2885673215,0.24384000000000003,0.07112,0.254,6.94,1.16,7.0362774249
2019-07-12 17:30:00,8.15248,1.68864,8.325529124300001,0.13248000000000001,0.03864,0.138,8.02,1.65,8.1879728871,7.11952,1.18236,7.2170312595,0.17952,0.052360000000000004,0.187,6.94,1.13,7.0313938874
2019-07-12 18:00:00,8.58624,1.59932,8.7339190402,0.06624000000000001,0.01932,0.069,8.52,1.58,8.6652639891,6.79912,1.09016,6.8859626488,0.06912,0.02016,0.07200000000000001,6.73,1.07,6.814528597
2019-07-12 18:30:00,9.01648,1.59064,9.1557111794,0.036480000000000005,0.01064,0.038,8.98,1.58,9.1179383635,6.49344,0.8439200000000001,6.5480503969,0.01344,0.003920000000000001,0.014,6.48,0.84,6.5342176272
2019-07-12 19:00:00,8.99536,1.51448,9.1219598333,0.015360000000000002,0.0044800000000000005,0.016,8.98,1.51,9.1060694045,6.53248,0.7636400000000001,6.5769629009,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.52,0.76,6.5641450319
2019-07-12 19:30:00,8.98864,1.45252,9.1052437309,0.00864,0.00252,0.009000000000000001,8.98,1.45,9.0963124397,6.80536,0.8044800000000001,6.8527449099,0.015360000000000002,0.0044800000000000005,0.016,6.79,0.8,6.8369657012000005
2019-07-12 20:00:00,8.87384,1.45112,8.9917064899,0.0038400000000000005,0.0011200000000000001,0.004,8.87,1.45,8.9877360887,6.51536,0.8244800000000001,6.5673193314,0.015360000000000002,0.0044800000000000005,0.016,6.5,0.8200000000000001,6.5515189079
2019-07-12 20:30:00,8.762880000000001,1.42084,8.8773223553,0.00288,0.00084,0.003,8.76,1.42,8.8743450463,6.23288,0.73084,6.2755812639,0.00288,0.00084,0.003,6.23,0.73,6.2726230558000005
2019-07-12 21:00:00,8.59096,1.24028,8.6800281221,0.0009600000000000001,0.00028000000000000003,0.001,8.59,1.24,8.679037965100001,6.2032,0.6726000000000001,6.2395577568,0.0432,0.0126,0.045,6.16,0.66,6.1952562497
2019-07-12 21:30:00,8.3,1.15,8.3792899461,0.0,0.0,0.0,8.3,1.15,8.3792899461,6.40008,0.7054400000000001,6.4388407031,0.19008000000000003,0.05544,0.198,6.21,0.65,6.2439250476
2019-07-12 22:00:00,8.13,1.04,8.1962491421,0.0,0.0,0.0,8.13,1.04,8.1962491421,6.29048,0.7326400000000001,6.3330008685,0.18048,0.052640000000000006,0.188,6.11,0.68,6.1477231558
2019-07-12 22:30:00,8.05,0.9500000000000001,8.1058620763,0.0,0.0,0.0,8.05,0.9500000000000001,8.1058620763,6.19168,0.74424,6.2362484235,0.15168,0.04424,0.158,6.04,0.7000000000000001,6.0804276165
2019-07-12 23:00:00,7.7,0.88,7.7501225797,0.0,0.0,0.0,7.7,0.88,7.7501225797,5.99528,0.7040400000000001,6.0364770024,0.18528000000000003,0.054040000000000005,0.193,5.8100000000000005,0.65,5.8462466592
2019-07-12 23:30:00,7.28,0.8200000000000001,7.3260357629,0.0,0.0,0.0,7.28,0.8200000000000001,7.3260357629,5.57344,0.63892,5.6099422635,0.13344,0.03892,0.139,5.44,0.6000000000000001,5.4729882149
2019-07-13 00:00:00,6.93,0.86,6.9831583113,0.0,0.0,0.0,6.93,0.86,6.9831583113,5.1676,0.6368,5.2066883909,0.057600000000000005,0.016800000000000002,0.06,5.11,0.62,5.1474751092
2019-07-13 00:30:00,6.76,1.01,6.8350347475,0.0,0.0,0.0,6.76,1.01,6.8350347475,4.92264,0.6595200000000001,4.9666237224,0.03264,0.00952,0.034,4.89,0.65,4.9330112507
2019-07-13 01:00:00,6.61,1.03,6.6897683069,0.0,0.0,0.0,6.61,1.03,6.6897683069,4.8484,0.6612,4.893277838,0.038400000000000004,0.0112,0.04,4.8100000000000005,0.65,4.8537202227
2019-07-13 01:30:00,6.49,1.01,6.5681199745,0.0,0.0,0.0,6.49,1.01,6.5681199745,4.74456,0.66008,4.7902562771,0.03456,0.01008,0.036000000000000004,4.71,0.65,4.7546398391
2019-07-13 02:00:00,6.35,0.84,6.405318103,0.0,0.0,0.0,6.35,0.84,6.405318103,4.58488,0.59184,4.6229210679,0.07488,0.021840000000000002,0.078,4.51,0.5700000000000001,4.5458772531000005
2019-07-13 02:30:00,6.2,0.88,6.2621402092,0.0,0.0,0.0,6.2,0.88,6.2621402092,4.62848,0.6016400000000001,4.6674187513,0.10848000000000001,0.03164,0.113,4.52,0.5700000000000001,4.555798503
2019-07-13 03:00:00,6.04,0.76,6.0876267954,0.0,0.0,0.0,6.04,0.76,6.0876267954,4.67184,0.66012,4.7182462208,0.17184000000000002,0.050120000000000005,0.179,4.5,0.61,4.5411562404
2019-07-13 03:30:00,5.91,0.74,5.9561480841000005,0.0,0.0,0.0,5.91,0.74,5.9561480841000005,4.38616,0.53888,4.4191391922,0.23616,0.06888000000000001,0.246,4.15,0.47000000000000003,4.1765296599
2019-07-13 04:00:00,5.86,0.7000000000000001,5.9016607832,0.0,0.0,0.0,5.86,0.7000000000000001,5.9016607832,4.41592,0.52756,4.4473215535,0.26592000000000005,0.07756,0.277,4.15,0.45,4.1743262929
2019-07-13 04:30:00,5.79,0.7000000000000001,5.8321608345,0.0,0.0,0.0,5.79,0.7000000000000001,5.8321608345,4.43208,0.54644,4.4656387897,0.26208000000000004,0.07644000000000001,0.273,4.17,0.47000000000000003,4.1964032218
2019-07-13 05:00:00,5.84,0.73,5.8854481563,0.0,0.0,0.0,5.84,0.73,5.8854481563,4.33832,0.51076,4.3682829808,0.20832,0.06076,0.217,4.13,0.45,4.1544434044
2019-07-13 05:30:00,6.01,0.73,6.0541721152,0.0,0.0,0.0,6.01,0.73,6.0541721152,4.1909600000000005,0.5052800000000001,4.2213094651,0.12096000000000001,0.035280000000000006,0.126,4.07,0.47000000000000003,4.0970477176
2019-07-13 06:00:00,5.97,0.64,6.0042068585,0.0,0.0,0.0,5.97,0.64,6.0042068585,4.37048,0.56764,4.4071885142,0.060480000000000006,0.017640000000000003,0.063,4.31,0.55,4.3449510929
2019-07-13 06:30:00,6.27,0.61,6.2996031621,0.0,0.0,0.0,6.27,0.61,6.2996031621,5.12184,0.7351200000000001,5.1743256952,0.051840000000000004,0.015120000000000001,0.054,5.07,0.72,5.1208690669
2019-07-13 07:00:00,6.46384,0.5711200000000001,6.4890219294,0.0038400000000000005,0.0011200000000000001,0.004,6.46,0.5700000000000001,6.485098303,5.23472,0.70596,5.2821087645,0.054720000000000005,0.015960000000000002,0.057,5.18,0.6900000000000001,5.2257535342
2019-07-13 07:30:00,6.86056,0.70308,6.8964922243,0.010560000000000002,0.0030800000000000003,0.011,6.85,0.7000000000000001,6.8856735328,5.51296,0.71128,5.5586551611,0.07296000000000001,0.02128,0.076,5.44,0.6900000000000001,5.483584594
2019-07-13 08:00:00,7.23496,0.70728,7.2694491676,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.21,0.7000000000000001,7.2439008828,5.75048,0.7476400000000001,5.7988779777,0.060480000000000006,0.017640000000000003,0.063,5.69,0.73,5.7366366453
2019-07-13 08:30:00,7.5988,0.8684000000000001,7.6482599328,0.028800000000000003,0.008400000000000001,0.03,7.57,0.86,7.6186941138,5.90872,0.8029600000000001,5.9630291631,0.07872000000000001,0.02296,0.082,5.83,0.78,5.8819469566
2019-07-13 09:00:00,7.56184,0.89512,7.6146348566,0.051840000000000004,0.015120000000000001,0.054,7.51,0.88,7.5613821488,6.30368,0.91024,6.3690594596,0.10368000000000001,0.030240000000000003,0.108,6.2,0.88,6.2621402092
2019-07-13 09:30:00,7.46912,1.00016,7.5357861965,0.06912,0.02016,0.07200000000000001,7.4,0.98,7.4646098358,6.7604,1.1072,6.8504671374,0.23040000000000002,0.06720000000000001,0.24,6.53,1.04,6.6122991463
2019-07-13 10:00:00,7.4272,0.9696,7.4902218926,0.06720000000000001,0.0196,0.07,7.36,0.9500000000000001,7.4210578761,6.66368,1.09524,6.7530868349,0.22368000000000002,0.06524,0.233,6.44,1.03,6.5218478976
2019-07-13 10:30:00,7.42912,0.84016,7.4764759613,0.06912,0.02016,0.07200000000000001,7.36,0.8200000000000001,7.4055384679,6.582,1.056,6.666172815,0.192,0.056,0.2,6.39,1.0,6.4677739602
2019-07-13 11:00:00,6.99024,0.9063200000000001,7.0487496196,0.09024,0.026320000000000003,0.094,6.9,0.88,6.9558895908,6.32672,0.95696,6.3986841147,0.12672,0.03696,0.132,6.2,0.92,6.2678864061
2019-07-13 11:30:00,7.3476,0.8168000000000001,7.3928606101,0.057600000000000005,0.016800000000000002,0.06,7.29,0.8,7.3337643813,6.50528,0.9390400000000001,6.5727059876,0.06528,0.01904,0.068,6.44,0.92,6.5053823869
2019-07-13 12:00:00,7.13736,0.8254800000000001,7.1849373692,0.08736000000000001,0.025480000000000003,0.091,7.05,0.8,7.0952448865,6.17936,0.9314800000000001,6.2491715451,0.039360000000000006,0.01148,0.041,6.14,0.92,6.2085425021
2019-07-13 12:30:00,7.03192,0.8655600000000001,7.0849906845,0.12192000000000001,0.03556,0.127,6.91,0.8300000000000001,6.9596695324,5.96976,0.88868,6.0355436043,0.02976,0.00868,0.031,5.94,0.88,6.0048313881
2019-07-13 13:00:00,6.3592,0.8406,6.414517363,0.13920000000000002,0.040600000000000004,0.145,6.22,0.8,6.2712359228,5.79008,0.8904400000000001,5.858149008,0.07008,0.020440000000000003,0.073,5.72,0.87,5.7857843029
2019-07-13 13:30:00,6.40248,0.70864,6.4415775087,0.13248000000000001,0.03864,0.138,6.27,0.67,6.3056958379,5.72288,0.9258400000000001,5.7972868827,0.12288000000000002,0.035840000000000004,0.128,5.6,0.89,5.6702821799
2019-07-13 14:00:00,5.43952,0.63236,5.4761534858,0.17952,0.052360000000000004,0.187,5.26,0.58,5.2918805731,5.65536,0.88948,5.7248817804000005,0.13536,0.03948,0.14100000000000001,5.52,0.85,5.5850604294
2019-07-13 14:30:00,5.4214400000000005,0.7129200000000001,5.4681136235,0.18144000000000002,0.05292,0.189,5.24,0.66,5.2814013292,5.748,0.899,5.8178780496,0.168,0.049,0.17500000000000002,5.58,0.85,5.6443688753
2019-07-13 15:00:00,6.02096,0.6552800000000001,6.0565131223,0.12096000000000001,0.035280000000000006,0.126,5.9,0.62,5.932486831,5.59232,0.8977600000000001,5.6639223159,0.23232000000000003,0.06776,0.242,5.36,0.8300000000000001,5.4238823734
2019-07-13 15:30:00,6.03152,0.63836,6.0652070863,0.13152,0.038360000000000005,0.137,5.9,0.6000000000000001,5.9304300013,5.5204,0.8172,5.580558395,0.23040000000000002,0.06720000000000001,0.24,5.29,0.75,5.3429018333
2019-07-13 16:00:00,5.90888,0.6788400000000001,5.9477463463,0.09888000000000001,0.02884,0.10300000000000001,5.8100000000000005,0.65,5.8462466592,5.4652,0.8186,5.5261665737,0.23520000000000002,0.06860000000000001,0.245,5.23,0.75,5.2835026261
2019-07-13 16:30:00,6.7576,0.6168,6.785690827,0.057600000000000005,0.016800000000000002,0.06,6.7,0.6000000000000001,6.7268120235,5.70376,0.8306800000000001,5.7639315922000005,0.17376000000000003,0.05068,0.181,5.53,0.78,5.5847381317
2019-07-13 17:00:00,7.01432,0.5987600000000001,7.039829444,0.06432,0.018760000000000002,0.067,6.95,0.58,6.9741594476,5.80928,0.7760400000000001,5.8608849332,0.08928000000000001,0.02604,0.093,5.72,0.75,5.7689600449
2019-07-13 17:30:00,7.58032,0.5917600000000001,7.6033828787,0.04032,0.011760000000000001,0.042,7.54,0.58,7.56227479,5.99264,0.7395200000000001,6.0380977137,0.03264,0.00952,0.034,5.96,0.73,6.0045399491
2019-07-13 18:00:00,8.06456,0.6500800000000001,8.0907188803,0.03456,0.01008,0.036000000000000004,8.03,0.64,8.0554639842,6.05536,0.7044800000000001,6.0962018339,0.015360000000000002,0.0044800000000000005,0.016,6.04,0.7000000000000001,6.0804276165
2019-07-13 18:30:00,8.06248,0.58364,8.0835771413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.05,0.58,8.0708673635,6.46936,0.8214800000000001,6.5213072463,0.039360000000000006,0.01148,0.041,6.43,0.81,6.4808178496
2019-07-13 19:00:00,7.77208,0.51644,7.7892193319,0.022080000000000002,0.00644,0.023,7.75,0.51,7.7667625173,6.4368,0.8224,6.4891244402,0.07680000000000001,0.0224,0.08,6.36,0.8,6.4101170036
2019-07-13 19:30:00,7.56784,0.51812,7.5855553917,0.027840000000000004,0.00812,0.029,7.54,0.51,7.5572283279,6.19928,0.74604,6.2440089846,0.08928000000000001,0.02604,0.093,6.11,0.72,6.1522760016
2019-07-13 20:00:00,7.25824,0.48532000000000003,7.2744472917,0.018240000000000003,0.00532,0.019,7.24,0.48,7.2558941558,5.8948,0.6264000000000001,5.9279881916,0.12480000000000001,0.0364,0.13,5.77,0.59,5.8000862063
2019-07-13 20:30:00,7.34384,0.50112,7.3609175515,0.0038400000000000005,0.0011200000000000001,0.004,7.34,0.5,7.3570102623,6.05672,0.6669600000000001,6.0933318308,0.12672,0.03696,0.132,5.93,0.63,5.9633715296
2019-07-13 21:00:00,7.17096,0.37028000000000005,7.1805135332,0.0009600000000000001,0.00028000000000000003,0.001,7.17,0.37,7.1795403753,6.086,0.6930000000000001,6.1253281545,0.216,0.063,0.225,5.87,0.63,5.9037106975
2019-07-13 21:30:00,7.06,0.31,7.0668026716,0.0,0.0,0.0,7.06,0.31,7.0668026716,5.88832,0.6007600000000001,5.918887142,0.20832,0.06076,0.217,5.68,0.54,5.7056112731
2019-07-13 22:00:00,7.08,0.27,7.0851464346,0.0,0.0,0.0,7.08,0.27,7.0851464346,5.70008,0.49544000000000005,5.7215708333,0.19008000000000003,0.05544,0.198,5.51,0.44,5.5275401401
2019-07-13 22:30:00,7.1,0.25,7.104400045,0.0,0.0,0.0,7.1,0.25,7.104400045,5.2844,0.3392,5.2952752525,0.13440000000000002,0.0392,0.14,5.15,0.30000000000000004,5.158730464
2019-07-13 23:00:00,6.66,0.25,6.6646905405,0.0,0.0,0.0,6.66,0.25,6.6646905405,4.49312,-0.10284000000000001,4.4942967637,0.09312000000000001,0.027160000000000004,0.097,4.4,-0.13,4.4019200356
2019-07-13 23:30:00,6.38,0.29,6.3865875082,0.0,0.0,0.0,6.38,0.29,6.3865875082,4.06456,0.02008,4.0646095999,0.03456,0.01008,0.036000000000000004,4.03,0.01,4.0300124069
2019-07-14 00:00:00,5.94,0.23,5.9444511942,0.0,0.0,0.0,5.94,0.23,5.9444511942,3.9048800000000004,-0.12816000000000002,3.9069825697000002,0.07488,0.021840000000000002,0.078,3.83,-0.15,3.8329362113
2019-07-14 00:30:00,5.71,0.27,5.7163799734000005,0.0,0.0,0.0,5.71,0.27,5.7163799734000005,3.7973600000000003,0.24548000000000003,3.8052862442,0.08736000000000001,0.025480000000000003,0.091,3.71,0.22,3.7165171868
2019-07-14 01:00:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,3.62008,-0.15456,3.6233779819,0.19008000000000003,0.05544,0.198,3.43,-0.21,3.4364225584
2019-07-14 01:30:00,5.28,0.23,5.2850070955,0.0,0.0,0.0,5.28,0.23,5.2850070955,3.58928,-0.14896,3.5923696914,0.20928000000000002,0.061040000000000004,0.218,3.38,-0.21,3.3865173852
2019-07-14 02:00:00,5.38,0.26,5.3862788639,0.0,0.0,0.0,5.38,0.26,5.3862788639,3.5557600000000003,-0.13832,3.5584493252,0.24576000000000003,0.07168000000000001,0.256,3.31,-0.21,3.3166549414
2019-07-14 02:30:00,5.35,0.26,5.3563140311,0.0,0.0,0.0,5.35,0.26,5.3563140311,3.574,0.027,3.5741019851,0.264,0.077,0.275,3.31,-0.05,3.310377622
2019-07-14 03:00:00,5.22,0.23,5.2250645929,0.0,0.0,0.0,5.22,0.23,5.2250645929,3.5436,0.0898,3.544737649,0.2736,0.07980000000000001,0.28500000000000003,3.27,0.01,3.2700152905
2019-07-14 03:30:00,5.12,0.23,5.125163412,0.0,0.0,0.0,5.12,0.23,5.125163412,3.44864,-0.15748,3.4522337406,0.24864000000000003,0.07252,0.259,3.2,-0.23,3.2082549774
2019-07-14 04:00:00,5.23,0.29,5.2380339823,0.0,0.0,0.0,5.23,0.29,5.2380339823,3.34032,-0.18324000000000001,3.3453422246,0.16032000000000002,0.04676,0.167,3.18,-0.23,3.1883067606
2019-07-14 04:30:00,5.19,0.29,5.1980958052,0.0,0.0,0.0,5.19,0.29,5.1980958052,3.35424,-0.19668000000000002,3.3600013393,0.11424000000000001,0.03332,0.11900000000000001,3.24,-0.23,3.2481533215
2019-07-14 05:00:00,5.19,0.29,5.1980958052,0.0,0.0,0.0,5.19,0.29,5.1980958052,3.40112,-0.18884,3.4063584368,0.14112000000000002,0.04116,0.147,3.26,-0.23,3.2681034255
2019-07-14 05:30:00,5.29,0.29,5.2979429971,0.0,0.0,0.0,5.29,0.29,5.2979429971,3.36248,-0.19136,3.3679207829,0.13248000000000001,0.03864,0.138,3.23,-0.23,3.2381785003
2019-07-14 06:00:00,5.24,0.26,5.2464464164,0.0,0.0,0.0,5.24,0.26,5.2464464164,3.48392,-0.17344,3.4882345105,0.19392,0.056560000000000006,0.202,3.29,-0.23,3.2980297148
2019-07-14 06:30:00,5.26288,0.26084,5.2693399397,0.00288,0.00084,0.003,5.26,0.26,5.2664219352,3.62176,-0.16532000000000002,3.6255311611,0.22176,0.06468,0.231,3.4,-0.23,3.4077705322
2019-07-14 07:00:00,5.3086400000000005,0.26252000000000003,5.3151270352,0.00864,0.00252,0.009000000000000001,5.3,0.26,5.3063735262,3.71464,0.25552,3.7234178922,0.22464,0.06552000000000001,0.234,3.49,0.19,3.4951680932
2019-07-14 07:30:00,5.5844000000000005,0.2642,5.5906462059,0.014400000000000001,0.004200000000000001,0.015,5.57,0.26,5.5760649207,3.88,-0.09,3.8810436741,0.24,0.07,0.25,3.64,-0.16,3.6435147866
2019-07-14 08:00:00,5.7793600000000005,0.27148,5.7857327453,0.039360000000000006,0.01148,0.041,5.74,0.26,5.7458854844000005,4.05632,-0.15524000000000002,4.0592895191,0.25632000000000005,0.07476000000000001,0.267,3.8,-0.23,3.8069541631
2019-07-14 08:30:00,6.0424,0.4182,6.0568547118,0.062400000000000004,0.0182,0.065,5.98,0.4,5.9933629958,4.36672,0.28196000000000004,4.3758136386,0.24672000000000002,0.07196000000000001,0.257,4.12,0.21,4.1253484701
2019-07-14 09:00:00,6.3295200000000005,0.50736,6.3498218558,0.05952,0.01736,0.062,6.27,0.49,6.2891175852,4.55,0.34,4.5626856127,0.24,0.07,0.25,4.31,0.27,4.3184487956
2019-07-14 09:30:00,6.8412,0.6166,6.868930994,0.0912,0.026600000000000002,0.095,6.75,0.59,6.7757361224,4.90872,0.32796000000000003,4.9196635861,0.19872,0.057960000000000005,0.20700000000000002,4.71,0.27,4.7177325062
2019-07-14 10:00:00,7.0808,0.6894,7.1142814816,0.1008,0.029400000000000003,0.105,6.98,0.66,7.0111340024,4.9339200000000005,0.33156,4.9450478865,0.07392,0.021560000000000003,0.077,4.86,0.31,4.8698767952
2019-07-14 10:30:00,7.15256,0.80408,7.1976148271,0.08256000000000001,0.02408,0.08600000000000001,7.07,0.78,7.1128967376,5.11776,0.31268,5.1273030143,0.07776000000000001,0.022680000000000002,0.081,5.04,0.29,5.0483363596
2019-07-14 11:00:00,6.7229600000000005,0.61128,6.750692883,0.07296000000000001,0.02128,0.076,6.65,0.59,6.6761216286,5.18976,0.33368000000000003,5.2004760551,0.14976,0.043680000000000004,0.156,5.04,0.29,5.0483363596
2019-07-14 11:30:00,6.74472,0.60596,6.7718856606,0.054720000000000005,0.015960000000000002,0.057,6.69,0.59,6.7159660511,5.21344,0.26892000000000005,5.2203711171,0.13344,0.03892,0.139,5.08,0.23,5.0852040274
2019-07-14 12:00:00,6.60656,0.68108,6.6415739851,0.10656,0.031080000000000003,0.111,6.5,0.65,6.5324191537,5.11696,0.34828000000000003,5.1287989432,0.09696,0.028280000000000003,0.101,5.02,0.32,5.0301888633
2019-07-14 12:30:00,6.21976,0.63368,6.2519568777,0.14976,0.043680000000000004,0.156,6.07,0.59,6.0986063982,5.19776,0.43768,5.2161549824,0.19776000000000002,0.05768,0.20600000000000002,5.0,0.38,5.0144192086
2019-07-14 13:00:00,6.24536,0.57948,6.2721861101,0.13536,0.03948,0.14100000000000001,6.11,0.54,6.1338161042,5.05928,0.44104000000000004,5.0784673278,0.20928000000000002,0.061040000000000004,0.218,4.85,0.38,4.8648638213
2019-07-14 13:30:00,6.24336,0.50848,6.2640319284,0.06336,0.01848,0.066,6.18,0.49,6.1993951318,5.10944,0.44692000000000004,5.1289486837,0.22944,0.06692000000000001,0.23900000000000002,4.88,0.38,4.894772722
2019-07-14 14:00:00,6.66296,0.47128000000000003,6.6796063357,0.07296000000000001,0.02128,0.076,6.59,0.45,6.6053463195,5.14928,0.37104000000000004,5.1626306473,0.20928000000000002,0.061040000000000004,0.218,4.94,0.31,4.9497171636
2019-07-14 14:30:00,6.5464,0.5152,6.5666417596999995,0.0864,0.0252,0.09,6.46,0.49,6.4785569381,4.9872,0.3346,4.9984118478,0.1872,0.0546,0.195,4.8,0.28,4.8081597311
2019-07-14 15:00:00,6.32848,0.49164,6.3475482669,0.10848000000000001,0.03164,0.113,6.22,0.46,6.2369864518,4.83888,0.32384,4.8497043209,0.21888000000000002,0.06384000000000001,0.228,4.62,0.26,4.6273102338
2019-07-14 15:30:00,6.04592,0.47256000000000004,6.0643599497,0.14592000000000002,0.04256,0.152,5.9,0.43,5.9156487387,4.78808,0.29944000000000004,4.7974341475,0.23808,0.06944,0.248,4.55,0.23,4.5558094780000005
2019-07-14 16:00:00,5.9648,0.47640000000000005,5.9837944483,0.12480000000000001,0.0364,0.13,5.84,0.44,5.8565518866,4.83312,0.31216000000000005,4.8431903535,0.21312,0.06216000000000001,0.222,4.62,0.25,4.6267591249
2019-07-14 16:30:00,6.4992,0.5606,6.5233329671,0.13920000000000002,0.040600000000000004,0.145,6.36,0.52,6.3812224534,4.91696,0.31328,4.9269300787,0.21696000000000001,0.06328,0.226,4.7,0.25,4.7066442398
2019-07-14 17:00:00,6.44288,0.5258400000000001,6.4643027776,0.12288000000000002,0.035840000000000004,0.128,6.32,0.49,6.3389667928,5.0276,0.3018,5.0366501765,0.1776,0.051800000000000006,0.185,4.85,0.25,4.8564390246
2019-07-14 17:30:00,6.79056,0.5080800000000001,6.8095411299,0.13056,0.03808,0.136,6.66,0.47000000000000003,6.6765634873,5.21504,0.31272,5.2244077176,0.21504,0.06272000000000001,0.224,5.0,0.25,5.0062460986
2019-07-14 18:00:00,6.98464,0.5205200000000001,7.0040086379,0.10464000000000001,0.030520000000000002,0.109,6.88,0.49,6.8974270565,5.15008,0.30544000000000004,5.159129539,0.19008000000000003,0.05544,0.198,4.96,0.25,4.9662964068
2019-07-14 18:30:00,7.14488,0.5118400000000001,7.1631899598,0.07488,0.021840000000000002,0.078,7.07,0.49,7.086959856,5.18704,0.29872000000000004,5.1956344752,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.02,0.25,5.0262212446
2019-07-14 19:00:00,6.97032,0.35176,6.9791902109,0.04032,0.011760000000000001,0.042,6.93,0.34,6.9383355353,5.25584,0.28712000000000004,5.2636766618,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.06,0.23,5.0652245755
2019-07-14 19:30:00,7.21344,0.34392,7.2216339979,0.01344,0.003920000000000001,0.014,7.2,0.34,7.2080233074,5.27976,0.24368,5.2853803647,0.14976,0.043680000000000004,0.156,5.13,0.2,5.1338971552
2019-07-14 20:00:00,7.7438400000000005,0.34112000000000003,7.7513496115,0.0038400000000000005,0.0011200000000000001,0.004,7.74,0.34,7.7474641012,5.30712,0.21416000000000002,5.3114392776,0.11712000000000002,0.03416,0.122,5.19,0.18,5.1931204492
2019-07-14 20:30:00,7.79384,0.40112000000000003,7.8041552522,0.0038400000000000005,0.0011200000000000001,0.004,7.79,0.4,7.8002628161,5.4932,0.22760000000000002,5.4979130586,0.1632,0.0476,0.17,5.33,0.18,5.3330385335
2019-07-14 21:00:00,7.86096,0.40028,7.8711445292,0.0009600000000000001,0.00028000000000000003,0.001,7.86,0.4,7.8701715356,5.4344,0.13920000000000002,5.4361824841,0.13440000000000002,0.0392,0.14,5.3,0.1,5.3009433123
2019-07-14 21:30:00,7.7,0.38,7.7093709212,0.0,0.0,0.0,7.7,0.38,7.7093709212,5.36592,0.21256000000000003,5.3701284156,0.14592000000000002,0.04256,0.152,5.22,0.17,5.2227674656
2019-07-14 22:00:00,7.46,0.35000000000000003,7.4682059425,0.0,0.0,0.0,7.46,0.35000000000000003,7.4682059425,5.16496,0.25228,5.1711175775000005,0.14496,0.042280000000000005,0.151,5.02,0.21,5.0243905103
2019-07-14 22:30:00,7.4,0.32,7.4069156874,0.0,0.0,0.0,7.4,0.32,7.4069156874,4.84392,0.05156,4.8441944015,0.07392,0.021560000000000003,0.077,4.77,0.03,4.7700943387
2019-07-14 23:00:00,6.86,0.29,6.8661270014,0.0,0.0,0.0,6.86,0.29,6.8661270014,4.48352,-0.19564,4.4877863808,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.4,-0.22,4.4054965668
2019-07-14 23:30:00,6.24,0.29,6.2467351473,0.0,0.0,0.0,6.24,0.29,6.2467351473,4.11784,-0.17688,4.1216371505,0.14784,0.043120000000000006,0.154,3.9699999999999998,-0.22,3.9760910452
2019-07-15 00:00:00,6.02,0.33,6.0290380659,0.0,0.0,0.0,6.02,0.33,6.0290380659,3.81128,-0.20796,3.816949384,0.041280000000000004,0.01204,0.043000000000000003,3.77,-0.22,3.7764136426
2019-07-15 00:30:00,5.85,0.33,5.8593002995,0.0,0.0,0.0,5.85,0.33,5.8593002995,3.58,-0.03,3.5801256961,0.0,0.0,0.0,3.58,-0.03,3.5801256961
2019-07-15 01:00:00,5.11,0.25,5.1161118049,0.0,0.0,0.0,5.11,0.25,5.1161118049,3.59056,-0.19192,3.5956855257,0.13056,0.03808,0.136,3.46,-0.23,3.4676360824
2019-07-15 01:30:00,4.89,0.23,4.8954060097,0.0,0.0,0.0,4.89,0.23,4.8954060097,3.55064,-0.17148000000000002,3.5547784460000003,0.20064,0.05852,0.209,3.35,-0.23,3.3578862399
2019-07-15 02:00:00,4.99,0.23,4.9952977889,0.0,0.0,0.0,4.99,0.23,4.9952977889,3.50056,-0.15692,3.5040753702,0.25056,0.07308,0.261,3.25,-0.23,3.258128297
2019-07-15 02:30:00,5.15,0.23,5.1551333639,0.0,0.0,0.0,5.15,0.23,5.1551333639,3.45736,-0.16952,3.4615134262,0.20736000000000002,0.060480000000000006,0.216,3.25,-0.23,3.258128297
2019-07-15 03:00:00,5.0,0.23,5.0052872045,0.0,0.0,0.0,5.0,0.23,5.0052872045,3.48384,-0.15888000000000002,3.4874609675,0.24384000000000003,0.07112,0.254,3.24,-0.23,3.2481533215
2019-07-15 03:30:00,5.2,0.26,5.2064959426,0.0,0.0,0.0,5.2,0.26,5.2064959426,3.43296,-0.013720000000000001,3.4329874162,0.19296000000000002,0.056280000000000004,0.201,3.24,-0.07,3.2407560846
2019-07-15 04:00:00,5.37,0.32,5.3795260014,0.0,0.0,0.0,5.37,0.32,5.3795260014,3.38976,-0.14632,3.3929165035,0.14976,0.043680000000000004,0.156,3.24,-0.19,3.2455662064
2019-07-15 04:30:00,5.34,0.4,5.3549603173,0.0,0.0,0.0,5.34,0.4,5.3549603173,3.58496,-0.14772000000000002,3.588002146,0.14496,0.042280000000000005,0.151,3.44,-0.19,3.4452430974
2019-07-15 05:00:00,5.68,0.51,5.7028501646,0.0,0.0,0.0,5.68,0.51,5.7028501646,3.80696,0.19828,3.8121200663,0.09696,0.028280000000000003,0.101,3.71,0.17,3.7138928364
2019-07-15 05:30:00,6.18,0.6000000000000001,6.2090578996,0.0,0.0,0.0,6.18,0.6000000000000001,6.2090578996,3.83864,0.15752000000000002,3.8418705860999998,0.12864,0.037520000000000005,0.134,3.71,0.12,3.7119401935000003
2019-07-15 06:00:00,6.21192,0.66056,6.2469424201,0.0019200000000000003,0.0005600000000000001,0.002,6.21,0.66,6.2449739791,4.02816,-0.17512000000000003,4.0319647816,0.18816000000000002,0.054880000000000005,0.196,3.84,-0.23,3.8468818542000003
2019-07-15 06:30:00,6.96576,0.8416800000000001,7.0164262698,0.00576,0.00168,0.006,6.96,0.84,7.0105064011,4.52352,0.26436000000000004,4.5312381752,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.44,0.24,4.4464817553
2019-07-15 07:00:00,7.78344,1.15392,7.8685112696,0.01344,0.003920000000000001,0.014,7.77,1.15,7.8546419396000005,4.99968,0.28324000000000005,5.0076965763,0.07968,0.02324,0.083,4.92,0.26,4.9268651291
2019-07-15 07:30:00,8.724,1.347,8.827377017,0.024,0.007,0.025,8.7,1.34,8.8025905278,5.85832,0.56576,5.8855753839,0.08832000000000001,0.02576,0.092,5.77,0.54,5.7952135422
2019-07-15 08:00:00,8.7832,1.4926,8.9091221229,0.0432,0.0126,0.045,8.74,1.48,8.8644232751,6.2,0.8150000000000001,6.2533371091,0.12,0.035,0.125,6.08,0.78,6.1298287089
2019-07-15 08:30:00,8.886800000000001,1.8524,9.0778081055,0.07680000000000001,0.0224,0.08,8.81,1.83,8.9980553455,6.1808,0.8594,6.2402609721,0.1008,0.029400000000000003,0.105,6.08,0.8300000000000001,6.1363914477
2019-07-15 09:00:00,8.81752,2.12136,9.0691139148,0.10752,0.031360000000000006,0.112,8.71,2.09,8.9572428794,6.5217600000000004,1.17968,6.6275937111,0.10176,0.02968,0.106,6.42,1.15,6.5221852166000005
2019-07-15 09:30:00,8.61016,2.13088,8.8699213525,0.14016,0.04088000000000001,0.146,8.47,2.09,8.7240472259,6.55296,1.17128,6.6568146737,0.07296000000000001,0.02128,0.076,6.48,1.15,6.58125368
2019-07-15 10:00:00,8.528,2.229,8.8144894917,0.168,0.049,0.17500000000000002,8.36,2.18,8.639560174,6.648,1.284,6.7708610974,0.048,0.014,0.05,6.6,1.27,6.7210787825
2019-07-15 10:30:00,8.2372,2.3046,8.5535165283,0.1872,0.0546,0.195,8.05,2.25,8.3585285786,6.4084,1.3512,6.5493001153,0.038400000000000004,0.0112,0.04,6.37,1.34,6.5094162565
2019-07-15 11:00:00,8.17832,2.31076,8.4985016209,0.20832,0.06076,0.217,7.97,2.25,8.2815095242,6.49104,1.31072,6.6220530955,0.07104,0.020720000000000002,0.074,6.42,1.29,6.5483203953
2019-07-15 11:30:00,8.07408,2.39244,8.4210769501,0.21408000000000002,0.06244,0.223,7.86,2.33,8.1980790433,6.4184,1.3312,6.5549944317,0.038400000000000004,0.0112,0.04,6.38,1.32,6.5151208738
2019-07-15 12:00:00,8.0868,2.4574,8.4519316727,0.1968,0.0574,0.20500000000000002,7.89,2.4,8.2469448889,6.5788,1.3284,6.7115762679,0.028800000000000003,0.008400000000000001,0.03,6.55,1.32,6.6816839195
2019-07-15 12:30:00,8.108,2.509,8.4873284961,0.168,0.049,0.17500000000000002,7.94,2.46,8.3123522543,6.548,1.3639999999999999,6.688557393,0.048,0.014,0.05,6.5,1.35,6.6387122245
2019-07-15 13:00:00,8.13008,2.44544,8.4898985624,0.19008000000000003,0.05544,0.198,7.94,2.39,8.2919056917,6.3336,1.3397999999999999,6.4737588,0.033600000000000005,0.0098,0.035,6.3,1.33,6.4388585945
2019-07-15 13:30:00,8.08392,2.34656,8.4176069283,0.19392,0.056560000000000006,0.202,7.89,2.29,8.2156070987,6.30088,1.34484,6.4428008971,0.05088,0.01484,0.053,6.25,1.33,6.3899452267
2019-07-15 14:00:00,7.83352,2.54936,8.2379167269,0.20352,0.05936,0.212,7.63,2.49,8.0260201844,6.38032,1.34176,6.5198775449,0.04032,0.011760000000000001,0.042,6.34,1.33,6.4780012349
2019-07-15 14:30:00,7.7096,2.5128,8.108766614,0.24960000000000002,0.0728,0.26,7.46,2.44,7.8488980118,6.2076,1.2868,6.3395703324,0.057600000000000005,0.016800000000000002,0.06,6.15,1.27,6.279761142
2019-07-15 15:00:00,7.7327200000000005,2.50496,8.128332129,0.22272000000000003,0.06496,0.232,7.51,2.44,7.8964359049,6.32568,1.28624,6.4551251576,0.05568000000000001,0.01624,0.058,6.27,1.27,6.397327567
2019-07-15 15:30:00,7.67448,2.38964,8.037911582,0.20448000000000002,0.059640000000000006,0.213,7.47,2.33,7.8249472842,6.21912,1.27016,6.3475002954,0.06912,0.02016,0.07200000000000001,6.15,1.25,6.2757469675
2019-07-15 16:00:00,8.11336,2.38348,8.4562159031,0.18336000000000002,0.05348000000000001,0.191,7.93,2.33,8.2652162706,6.56376,1.33568,6.698282347,0.05376,0.015680000000000003,0.056,6.51,1.32,6.6424769476000005
2019-07-15 16:30:00,8.4228,2.3104,8.7339285548,0.1728,0.0504,0.18,8.25,2.26,8.5539523029,6.818,1.274,6.9360074971,0.048,0.014,0.05,6.77,1.26,6.8862544246
2019-07-15 17:00:00,8.5936,2.1648,8.8620719925,0.15360000000000001,0.0448,0.16,8.44,2.12,8.702183634,7.12376,1.27568,7.2370792451,0.05376,0.015680000000000003,0.056,7.07,1.26,7.181399585
2019-07-15 17:30:00,8.94016,1.9308800000000002,9.1462975241,0.14016,0.04088000000000001,0.146,8.8,1.8900000000000001,9.0006721971,7.2628,1.2254,7.3654510385,0.0528,0.0154,0.055,7.21,1.21,7.3108275865
2019-07-15 18:00:00,9.07024,1.75632,9.2387181795,0.09024,0.026320000000000003,0.094,8.98,1.73,9.1451243841,7.11512,1.12316,7.2032229592,0.04512,0.013160000000000002,0.047,7.07,1.11,7.1566053405
2019-07-15 18:30:00,9.32912,1.7501600000000002,9.491867045,0.06912,0.02016,0.07200000000000001,9.26,1.73,9.4202176196,6.88416,1.02288,6.9597372364000005,0.044160000000000005,0.01288,0.046,6.84,1.01,6.9141666164
2019-07-15 19:00:00,9.44976,1.65868,9.594226566,0.02976,0.00868,0.031,9.42,1.65,9.5634146621,7.20032,1.10176,7.2841254245,0.04032,0.011760000000000001,0.042,7.16,1.09,7.2424926648
2019-07-15 19:30:00,9.38248,1.65364,9.5270906472,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.37,1.65,9.5141683819,7.07688,1.04784,7.1540337712,0.02688,0.007840000000000001,0.028,7.05,1.04,7.1262963733
2019-07-15 20:00:00,9.34384,1.53112,9.468456812,0.0038400000000000005,0.0011200000000000001,0.004,9.34,1.53,9.4644862512,6.82936,0.9014800000000001,6.8886010336,0.039360000000000006,0.01148,0.041,6.79,0.89,6.8480800229
2019-07-15 20:30:00,9.34288,1.41084,9.4488028977,0.00288,0.00084,0.003,9.34,1.4100000000000001,9.4458297677,6.72032,0.7617600000000001,6.7633556169,0.04032,0.011760000000000001,0.042,6.68,0.75,6.721971437
2019-07-15 21:00:00,9.25192,1.46056,9.3664966343,0.0019200000000000003,0.0005600000000000001,0.002,9.25,1.46,9.364512801,6.7145600000000005,0.81008,6.7632496331,0.03456,0.01008,0.036000000000000004,6.68,0.8,6.7277336451
2019-07-15 21:30:00,8.85,1.29,8.9435227959,0.0,0.0,0.0,8.85,1.29,8.9435227959,6.59072,0.72896,6.6309104051,0.030720000000000004,0.008960000000000001,0.032,6.5600000000000005,0.72,6.5993939116
2019-07-15 22:00:00,8.58,1.1,8.6502254306,0.0,0.0,0.0,8.58,1.1,8.6502254306,6.4936,0.7298,6.5344815403,0.033600000000000005,0.0098,0.035,6.46,0.72,6.5
2019-07-15 22:30:00,8.37,1.1,8.4419725183,0.0,0.0,0.0,8.37,1.1,8.4419725183,6.28168,0.75924,6.3273967000999995,0.03168,0.00924,0.033,6.25,0.75,6.294839156
2019-07-15 23:00:00,7.87,1.12,7.9492955663,0.0,0.0,0.0,7.87,1.12,7.9492955663,5.8436,0.6398,5.8785206472,0.033600000000000005,0.0098,0.035,5.8100000000000005,0.63,5.8440568101
2019-07-15 23:30:00,7.39,1.12,7.4743896072,0.0,0.0,0.0,7.39,1.12,7.4743896072,5.29592,0.61756,5.3318054166,0.025920000000000002,0.007560000000000001,0.027,5.27,0.61,5.3051861419
2019-07-16 00:00:00,6.95,1.1,7.03651192,0.0,0.0,0.0,6.95,1.1,7.03651192,5.2488,0.7984,5.3091754539,0.028800000000000003,0.008400000000000001,0.03,5.22,0.79,5.2794412583
2019-07-16 00:30:00,6.65,1.01,6.7262619634,0.0,0.0,0.0,6.65,1.01,6.7262619634,5.03224,0.66232,5.0756386002,0.04224000000000001,0.012320000000000001,0.044,4.99,0.65,5.0321565953
2019-07-16 01:00:00,6.59,1.01,6.6669483274,0.0,0.0,0.0,6.59,1.01,6.6669483274,4.79032,0.64176,4.8331171722,0.04032,0.011760000000000001,0.042,4.75,0.63,4.7915968111
2019-07-16 01:30:00,6.48,1.1400000000000001,6.5795136598,0.0,0.0,0.0,6.48,1.1400000000000001,6.5795136598,4.58416,0.6228800000000001,4.6262838649999996,0.044160000000000005,0.01288,0.046,4.54,0.61,4.5807968739
2019-07-16 02:00:00,6.48,1.09,6.5710349261,0.0,0.0,0.0,6.48,1.09,6.5710349261,4.65896,0.6642800000000001,4.7060786436,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.61,0.65,4.65559878
2019-07-16 02:30:00,6.35,1.09,6.4428720304,0.0,0.0,0.0,6.35,1.09,6.4428720304,4.66088,0.6648400000000001,4.7080584746,0.05088,0.01484,0.053,4.61,0.65,4.65559878
2019-07-16 03:00:00,6.24,0.9500000000000001,6.3119014568,0.0,0.0,0.0,6.24,0.9500000000000001,6.3119014568,4.68472,0.7459600000000001,4.7437387997,0.054720000000000005,0.015960000000000002,0.057,4.63,0.73,4.6871953234
2019-07-16 03:30:00,6.24,0.97,6.3149425967,0.0,0.0,0.0,6.24,0.97,6.3149425967,4.61088,0.69484,4.6629408103,0.05088,0.01484,0.053,4.5600000000000005,0.68,4.6104229741000005
2019-07-16 04:00:00,6.21,0.97,6.285300311,0.0,0.0,0.0,6.21,0.97,6.285300311,4.61472,0.67596,4.663964258,0.054720000000000005,0.015960000000000002,0.057,4.5600000000000005,0.66,4.6075155995
2019-07-16 04:30:00,6.24,0.97,6.3149425967,0.0,0.0,0.0,6.24,0.97,6.3149425967,4.74568,0.6762400000000001,4.7936185914,0.05568000000000001,0.01624,0.058,4.69,0.66,4.7362115662
2019-07-16 05:00:00,6.24,0.93,6.3089222534000005,0.0,0.0,0.0,6.24,0.93,6.3089222534000005,4.71376,0.6756800000000001,4.7619404448000004,0.05376,0.015680000000000003,0.056,4.66,0.66,4.7065061351
2019-07-16 05:30:00,6.62,1.05,6.7027531657,0.0,0.0,0.0,6.62,1.05,6.7027531657,4.8176,0.7268,4.8721153517,0.057600000000000005,0.016800000000000002,0.06,4.76,0.71,4.8126603869
2019-07-16 06:00:00,6.83192,1.14056,6.9264715404,0.0019200000000000003,0.0005600000000000001,0.002,6.83,1.1400000000000001,6.9244855405,4.9724,0.7082,5.0225799147,0.062400000000000004,0.0182,0.065,4.91,0.6900000000000001,4.9582456575
2019-07-16 06:30:00,7.34384,1.33112,7.4635022878,0.0038400000000000005,0.0011200000000000001,0.004,7.34,1.33,7.4595241135,5.27936,0.6714800000000001,5.3218913367,0.039360000000000006,0.01148,0.041,5.24,0.66,5.2814013292
2019-07-16 07:00:00,8.18056,1.53308,8.3229739997,0.010560000000000002,0.0030800000000000003,0.011,8.17,1.53,8.3120274302,5.6832,0.7426,5.7315108828,0.0432,0.0126,0.045,5.64,0.73,5.6870466852
2019-07-16 07:30:00,9.11304,1.6867200000000002,9.26782188,0.02304,0.00672,0.024,9.09,1.6800000000000002,9.2439439635,6.13608,0.9534400000000001,6.2097121995,0.04608,0.01344,0.048,6.09,0.9400000000000001,6.1621181423
2019-07-16 08:00:00,9.5184,2.0112,9.7285591945,0.038400000000000004,0.0112,0.04,9.48,2.0,9.6886737999,6.54016,1.09588,6.6313381606,0.02016,0.005880000000000001,0.021,6.52,1.09,6.6104840973
2019-07-16 08:30:00,9.44488,2.21184,9.7004120737,0.07488,0.021840000000000002,0.078,9.37,2.19,9.622525656,6.70632,1.23476,6.8190439359,0.01632,0.00476,0.017,6.69,1.23,6.8021320187
2019-07-16 09:00:00,9.31696,2.46828,9.6383686275,0.09696,0.028280000000000003,0.101,9.22,2.44,9.537400065,6.82768,1.33224,6.9564414466,0.007680000000000001,0.0022400000000000002,0.008,6.82,1.33,6.9484746528
2019-07-16 09:30:00,9.04056,2.53808,9.3900785513,0.13056,0.03808,0.136,8.91,2.5,9.2540855842,6.74192,1.37056,6.8798197651,0.0019200000000000003,0.0005600000000000001,0.002,6.74,1.37,6.8778266916
2019-07-16 10:00:00,8.80648,2.60564,9.1838689995,0.15648,0.04564000000000001,0.163,8.65,2.56,9.0208702463,6.76576,1.45168,6.9197458913,0.00576,0.00168,0.006,6.76,1.45,6.9137616389000005
2019-07-16 10:30:00,8.5476,2.6418,8.9465397221,0.1776,0.051800000000000006,0.185,8.37,2.59,8.7615637874,6.3896,1.3228,6.5250891182,0.009600000000000001,0.0028,0.01,6.38,1.32,6.5151208738
2019-07-16 11:00:00,8.29872,2.51796,8.6723051261,0.19872,0.057960000000000005,0.20700000000000002,8.1,2.46,8.4653174778,6.53248,1.35364,6.6712544697,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.52,1.35,6.6582955777
2019-07-16 11:30:00,8.4628,2.5904,8.8503760372,0.1728,0.0504,0.18,8.29,2.54,8.670392148,6.58248,1.35364,6.720222035,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.57,1.35,6.7072647182
2019-07-16 12:00:00,8.76984,2.59912,9.1468857214,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.67,2.5700000000000003,9.0428867072,6.88,1.38,7.0170364115,0.0,0.0,0.0,6.88,1.38,7.0170364115
2019-07-16 12:30:00,9.16328,2.6330400000000003,9.5340757287,0.11328,0.03304,0.11800000000000001,9.05,2.6,9.4160766777,6.99,1.51,7.1512376551,0.0,0.0,0.0,6.99,1.51,7.1512376551
2019-07-16 13:00:00,9.25152,2.49836,9.5829236144,0.13152,0.038360000000000005,0.137,9.12,2.46,9.4459515137,6.63544,1.3449200000000001,6.7703673312,0.08544,0.02492,0.089,6.55,1.32,6.6816839195
2019-07-16 13:30:00,9.5624,2.4382,9.8683490514,0.062400000000000004,0.0182,0.065,9.5,2.42,9.8033871697,6.2616,1.2138,6.378161569,0.0816,0.0238,0.085,6.18,1.19,6.2935284221
2019-07-16 14:00:00,9.672,2.461,9.9801856195,0.07200000000000001,0.021,0.075,9.6,2.44,9.9052309413,6.46448,1.21464,6.5776022987000005,0.08448000000000001,0.024640000000000002,0.088,6.38,1.19,6.4900308166
2019-07-16 14:30:00,9.70072,2.49896,10.0174233014,0.030720000000000004,0.008960000000000001,0.032,9.67,2.49,9.9854393994,6.71224,1.24232,6.8262379683,0.04224000000000001,0.012320000000000001,0.044,6.67,1.23,6.7824626796
2019-07-16 15:00:00,9.85152,2.45336,10.152409645,0.01152,0.00336,0.012,9.84,2.45,10.1404191235,6.90224,1.35232,7.0334690161,0.04224000000000001,0.012320000000000001,0.044,6.86,1.34,6.9896494905
2019-07-16 15:30:00,9.68672,2.48196,9.9996334833,0.00672,0.0019600000000000004,0.007,9.68,2.48,9.9926372895,7.034,1.447,7.1812927109,0.024,0.007,0.025,7.01,1.44,7.1563747806
2019-07-16 16:00:00,9.78152,2.4833600000000002,10.0918388017,0.01152,0.00336,0.012,9.77,2.48,10.079846229,6.91624,1.30932,7.0390833636,0.06624000000000001,0.01932,0.069,6.85,1.29,6.9704088833
2019-07-16 16:30:00,9.77264,2.38952,10.0605317156,0.03264,0.00952,0.034,9.74,2.38,10.0265647158,7.17624,1.30932,7.2947062587,0.06624000000000001,0.01932,0.069,7.11,1.29,7.2260777743
2019-07-16 17:00:00,9.83664,2.12652,10.0638746912,0.05664,0.01652,0.059000000000000004,9.78,2.11,10.0050237381,7.302,1.201,7.4001084452,0.07200000000000001,0.021,0.075,7.23,1.18,7.3256603798
2019-07-16 17:30:00,10.04032,1.94176,10.2263609168,0.04032,0.011760000000000001,0.042,10.0,1.9300000000000002,10.1845422087,7.2472,1.0196,7.3185717186,0.06720000000000001,0.0196,0.07,7.18,1.0,7.2493034148
2019-07-16 18:00:00,9.9636,1.8898000000000001,10.1412360686,0.033600000000000005,0.0098,0.035,9.93,1.88,10.106398963,7.38392,1.02156,7.4542510959,0.07392,0.021560000000000003,0.077,7.31,1.0,7.3780824067
2019-07-16 18:30:00,9.86688,1.8878400000000002,10.0458578927,0.02688,0.007840000000000001,0.028,9.84,1.88,10.0179838291,7.24392,1.05156,7.3198466787,0.07392,0.021560000000000003,0.077,7.17,1.03,7.2436040753
2019-07-16 19:00:00,9.5288,1.7284000000000002,9.6842860346,0.028800000000000003,0.008400000000000001,0.03,9.5,1.72,9.6544497513,7.1272,0.9296000000000001,7.1875681562,0.06720000000000001,0.0196,0.07,7.06,0.91,7.1184057204
2019-07-16 19:30:00,9.30112,1.63616,9.4439320624,0.021120000000000003,0.0061600000000000005,0.022,9.28,1.63,9.4220645296,7.012,0.991,7.0816823566,0.07200000000000001,0.021,0.075,6.94,0.97,7.0074603103
2019-07-16 20:00:00,9.42864,1.6625200000000002,9.5740913407,0.00864,0.00252,0.009000000000000001,9.42,1.6600000000000001,9.565145059,6.87048,1.01764,6.9454363866,0.060480000000000006,0.017640000000000003,0.063,6.8100000000000005,1.0,6.8830298561
2019-07-16 20:30:00,9.2148,1.6614,9.3633748723,0.0048000000000000004,0.0014,0.005,9.21,1.6600000000000001,9.3584026415,6.7224,0.9782000000000001,6.7931978478,0.062400000000000004,0.0182,0.065,6.66,0.96,6.7288334799000005
2019-07-16 21:00:00,9.07192,1.5205600000000001,9.198469177,0.0019200000000000003,0.0005600000000000001,0.002,9.07,1.52,9.1964830234,6.62816,0.8498800000000001,6.6824247845,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.5600000000000005,0.8300000000000001,6.6122991463
2019-07-16 21:30:00,8.75,1.43,8.8660814343,0.0,0.0,0.0,8.75,1.43,8.8660814343,6.46472,0.7559600000000001,6.5087694843,0.054720000000000005,0.015960000000000002,0.057,6.41,0.74,6.4525731302
2019-07-16 22:00:00,8.62,1.25,8.7101607333,0.0,0.0,0.0,8.62,1.25,8.7101607333,6.35472,0.71596,6.3949249409,0.054720000000000005,0.015960000000000002,0.057,6.3,0.7000000000000001,6.3387695967
2019-07-16 22:30:00,8.25,1.05,8.3165497654,0.0,0.0,0.0,8.25,1.05,8.3165497654,6.21392,0.78156,6.2628777571,0.07392,0.021560000000000003,0.077,6.14,0.76,6.1868570373
2019-07-16 23:00:00,7.78,0.99,7.8427354922,0.0,0.0,0.0,7.78,0.99,7.8427354922,5.67104,0.6607200000000001,5.7093997583,0.07104,0.020720000000000002,0.074,5.6,0.64,5.6364527852
2019-07-16 23:30:00,7.31,1.1400000000000001,7.3983579259,0.0,0.0,0.0,7.31,1.1400000000000001,7.3983579259,5.20816,0.6098800000000001,5.2437471526,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.14,0.59,5.173751057
2019-07-17 00:00:00,6.87,0.98,6.9395460947,0.0,0.0,0.0,6.87,0.98,6.9395460947,4.98008,0.64044,5.0210915347,0.07008,0.020440000000000003,0.073,4.91,0.62,4.9489897959
2019-07-17 00:30:00,6.54,0.9500000000000001,6.6086382864,0.0,0.0,0.0,6.54,0.9500000000000001,6.6086382864,4.93064,0.68352,4.9777917192,0.08064,0.023520000000000003,0.084,4.85,0.66,4.8947012166
2019-07-17 01:00:00,6.32,0.91,6.3851781494,0.0,0.0,0.0,6.32,0.91,6.3851781494,4.80544,0.6649200000000001,4.8512237837,0.08544,0.02492,0.089,4.72,0.64,4.7631922069
2019-07-17 01:30:00,6.25,0.91,6.3159005692,0.0,0.0,0.0,6.25,0.91,6.3159005692,4.71256,0.66408,4.7591200867,0.08256000000000001,0.02408,0.08600000000000001,4.63,0.64,4.6740239623
2019-07-17 02:00:00,6.33,0.8300000000000001,6.3841835813,0.0,0.0,0.0,6.33,0.8300000000000001,6.3841835813,4.64736,0.60548,4.6866364271,0.08736000000000001,0.025480000000000003,0.091,4.5600000000000005,0.58,4.5967379738
2019-07-17 02:30:00,6.42,0.97,6.4928653151,0.0,0.0,0.0,6.42,0.97,6.4928653151,4.54024,0.6063200000000001,4.5805461683,0.09024,0.026320000000000003,0.094,4.45,0.58,4.4876385772
