Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 03:00:00,6.23,0.86,6.2890778338,0.0,0.0,0.0,6.23,0.86,6.2890778338,4.44312,0.56716,4.4791724459,0.09312000000000001,0.027160000000000004,0.097,4.35,0.54,4.3833890998000005
2019-07-17 03:30:00,6.17,0.88,6.2324393298,0.0,0.0,0.0,6.17,0.88,6.2324393298,4.55504,0.56772,4.5902827146,0.09504000000000001,0.02772,0.099,4.46,0.54,4.4925716466
2019-07-17 04:00:00,6.04,0.91,6.1081666644,0.0,0.0,0.0,6.04,0.91,6.1081666644,4.55888,0.56884,4.5942317965,0.09888000000000001,0.02884,0.10300000000000001,4.46,0.54,4.4925716466
2019-07-17 04:30:00,6.13,0.9400000000000001,6.2016530054,0.0,0.0,0.0,6.13,0.9400000000000001,6.2016530054,4.61928,0.5660400000000001,4.6538316471,0.08928000000000001,0.02604,0.093,4.53,0.54,4.5620718977
2019-07-17 05:00:00,6.31,1.01,6.3903208057,0.0,0.0,0.0,6.31,1.01,6.3903208057,4.78504,0.6277200000000001,4.826037733,0.09504000000000001,0.02772,0.099,4.69,0.6000000000000001,4.728223768
2019-07-17 05:30:00,6.84,1.13,6.9327123119,0.0,0.0,0.0,6.84,1.13,6.9327123119,4.74408,0.68744,4.7936279372,0.09408000000000001,0.027440000000000003,0.098,4.65,0.66,4.6966051569000005
2019-07-17 06:00:00,6.91288,1.15084,7.0080198773,0.00288,0.00084,0.003,6.91,1.15,7.005041042,5.01504,0.6577200000000001,5.057985943,0.09504000000000001,0.02772,0.099,4.92,0.63,4.960171368
2019-07-17 06:30:00,7.61576,1.43168,7.7491617611,0.00576,0.00168,0.006,7.61,1.43,7.7431905569,5.44408,0.67744,5.4860670794,0.09408000000000001,0.027440000000000003,0.098,5.35,0.65,5.3893413327
2019-07-17 07:00:00,8.33344,1.5339200000000002,8.4734368942,0.01344,0.003920000000000001,0.014,8.32,1.53,8.459509442,5.83024,0.7663200000000001,5.8803864499,0.09024,0.026320000000000003,0.094,5.74,0.74,5.7875037797
2019-07-17 07:30:00,9.394,1.957,9.5956805387,0.024,0.007,0.025,9.37,1.9500000000000002,9.5707575458,6.29488,0.97184,6.3694573709,0.07488,0.021840000000000002,0.078,6.22,0.9500000000000001,6.292130005
2019-07-17 08:00:00,8.57648,2.01064,8.8090114315,0.036480000000000005,0.01064,0.038,8.54,2.0,8.7710660698,6.25912,1.01016,6.3401109139,0.06912,0.02016,0.07200000000000001,6.19,0.99,6.2686681201
2019-07-17 08:30:00,7.69624,2.13932,7.988041074,0.06624000000000001,0.01932,0.069,7.63,2.12,7.9190466598,6.48648,1.19064,6.5948499907,0.036480000000000005,0.01064,0.038,6.45,1.18,6.5570496414
2019-07-17 09:00:00,7.23584,2.02212,7.5130785834000005,0.07584,0.02212,0.079,7.16,2.0,7.4340836692,9.06224,2.10232,9.30289972,0.04224000000000001,0.012320000000000001,0.044,9.02,2.09,9.2589686251
2019-07-17 09:30:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,13.64952,3.5073600000000003,14.0929404455,0.05952,0.01736,0.062,13.59,3.49,14.0309728815
2019-07-17 10:00:00,0.09408000000000001,0.027440000000000003,0.098,0.09408000000000001,0.027440000000000003,0.098,0.0,0.0,0.0,13.72376,3.35568,14.1280634483,0.05376,0.015680000000000003,0.056,13.67,3.34,14.0721178221
2019-07-17 10:30:00,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0,13.39744,3.2309200000000002,13.7815181529,0.03744,0.010920000000000001,0.039,13.36,3.22,13.7425616244
2019-07-17 11:00:00,13.30616,3.58388,13.7803515848,0.11616000000000001,0.03388,0.121,13.19,3.55,13.6593777311,12.91336,3.23848,13.313249761,0.06336,0.01848,0.066,12.85,3.22,13.2472978377
2019-07-17 11:30:00,14.24824,3.85032,14.7593125585,0.13824,0.04032,0.14400000000000002,14.11,3.81,14.615341255,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0
2019-07-17 12:00:00,15.18976,4.14368,15.744805264,0.14976,0.043680000000000004,0.156,15.04,4.1,15.5888293339,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0
2019-07-17 12:30:00,13.03672,3.70696,13.5535095381,0.12672,0.03696,0.132,12.91,3.67,13.4215125824,6.7988800000000005,1.24384,6.9117224481,0.21888000000000002,0.06384000000000001,0.228,6.58,1.18,6.6849682123
2019-07-17 13:00:00,8.58208,2.66144,8.985285749500001,0.14208,0.041440000000000005,0.148,8.44,2.62,8.8373072822,6.60216,1.40188,6.7493543543,0.21216000000000002,0.061880000000000004,0.221,6.39,1.34,6.528989202
2019-07-17 13:30:00,8.50288,2.36584,8.825880534,0.12288000000000002,0.035840000000000004,0.128,8.38,2.33,8.6978905489,6.74856,1.39208,6.8906421181,0.17856000000000002,0.05208,0.186,6.57,1.34,6.70525913
2019-07-17 14:00:00,8.4904,2.3922,8.8209700714,0.11040000000000001,0.0322,0.115,8.38,2.36,8.7059749598,6.53056,1.37808,6.6743777538,0.13056,0.03808,0.136,6.4,1.34,6.538776644
2019-07-17 14:30:00,7.88952,2.53236,8.285974475,0.17952,0.052360000000000004,0.187,7.71,2.48,8.0990431534,6.34072,1.27396,6.467434128,0.15072000000000002,0.043960000000000006,0.157,6.19,1.23,6.3110221042
2019-07-17 15:00:00,7.84432,2.53376,8.2433789189,0.18432,0.05376,0.192,7.66,2.48,8.051459495,6.16816,1.2898800000000001,6.3015861654,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.1,1.27,6.2308025165
2019-07-17 15:30:00,7.97768,2.43724,8.3416735132,0.12768000000000002,0.03724,0.133,7.85,2.4,8.2086844257,6.16848,1.3316400000000002,6.3105792603,0.10848000000000001,0.03164,0.113,6.06,1.3,6.1978706021
2019-07-17 16:00:00,8.56864,2.38752,8.895045992,0.12864,0.037520000000000005,0.134,8.44,2.35,8.7610558724,6.58352,1.2543600000000001,6.7019515516,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.5,1.23,6.6153533541
2019-07-17 16:30:00,9.4528,2.2854,9.7251468369,0.0528,0.0154,0.055,9.4,2.27,9.670206823000001,7.0092,1.1956,7.1104390863,0.019200000000000002,0.0056,0.02,6.99,1.19,7.0905712041
2019-07-17 17:00:00,9.82648,2.12064,10.0527022835,0.036480000000000005,0.01064,0.038,9.79,2.11,10.0147990494,7.12312,1.13716,7.213319028,0.09312000000000001,0.027160000000000004,0.097,7.03,1.11,7.1170921028
2019-07-17 17:30:00,10.32208,2.00644,10.5152811184,0.022080000000000002,0.00644,0.023,10.3,2.0,10.4923781861,7.02432,1.08876,7.1081973664,0.06432,0.018760000000000002,0.067,6.96,1.07,7.0417682438
2019-07-17 18:00:00,9.90936,1.7414800000000001,10.0612210094,0.039360000000000006,0.01148,0.041,9.87,1.73,10.0204690509,7.1664,1.0152,7.237949986,0.0864,0.0252,0.09,7.08,0.99,7.1488810313
2019-07-17 18:30:00,9.83728,1.66504,9.9771957984,0.01728,0.00504,0.018000000000000002,9.82,1.6600000000000001,9.9593172457,7.21896,0.9992800000000001,7.2877941793,0.16896000000000003,0.049280000000000004,0.176,7.05,0.9500000000000001,7.1137191398
2019-07-17 19:00:00,9.80056,1.60308,9.9308026765,0.010560000000000002,0.0030800000000000003,0.011,9.79,1.6,9.9198840719,7.16976,0.88368,7.2240119601,0.14976,0.043680000000000004,0.156,7.02,0.84,7.0700777931
2019-07-17 19:30:00,9.58768,1.6222400000000001,9.7239534347,0.007680000000000001,0.0022400000000000002,0.008,9.58,1.62,9.7160074105,7.0584,0.9162,7.1176142773,0.1584,0.046200000000000005,0.165,6.9,0.87,6.9546315503
2019-07-17 20:00:00,9.34672,1.59196,9.4813243484,0.00672,0.0019600000000000004,0.007,9.34,1.5899999999999999,9.4743706915,6.95608,0.8784400000000001,7.0113269643,0.16608,0.048440000000000004,0.17300000000000001,6.79,0.8300000000000001,6.8405409143
2019-07-17 20:30:00,9.38288,1.59084,9.5167856443,0.00288,0.00084,0.003,9.38,1.5899999999999999,9.5138057579,6.69048,0.8476400000000001,6.7439614619,0.060480000000000006,0.017640000000000003,0.063,6.63,0.8300000000000001,6.6817512674
2019-07-17 21:00:00,9.21192,1.45056,9.3254273039,0.0019200000000000003,0.0005600000000000001,0.002,9.21,1.45,9.3234435698,6.47936,0.7814800000000001,6.5263172617,0.039360000000000006,0.01148,0.041,6.44,0.77,6.4858692555
2019-07-17 21:30:00,8.96,1.32,9.0567102195,0.0,0.0,0.0,8.96,1.32,9.0567102195,6.20968,0.6832400000000001,6.2471547604,0.07968,0.02324,0.083,6.13,0.66,6.1654278035
2019-07-17 22:00:00,8.63,1.1400000000000001,8.7049698449,0.0,0.0,0.0,8.63,1.1400000000000001,8.7049698449,6.2716,0.7038,6.3109667247,0.0816,0.0238,0.085,6.19,0.68,6.2272385533
2019-07-17 22:30:00,8.28,1.02,8.342589526,0.0,0.0,0.0,8.28,1.02,8.342589526,6.11192,0.7155600000000001,6.1536649405,0.12192000000000001,0.03556,0.127,5.99,0.68,6.0284741021
2019-07-17 23:00:00,7.73,0.9500000000000001,7.7881576769,0.0,0.0,0.0,7.73,0.9500000000000001,7.7881576769,5.7012,0.6566000000000001,5.7388853447,0.0912,0.026600000000000002,0.095,5.61,0.63,5.6452635014
2019-07-17 23:30:00,7.31,0.99,7.3767336945,0.0,0.0,0.0,7.31,0.99,7.3767336945,5.21624,0.66932,5.2590064651,0.06624000000000001,0.01932,0.069,5.15,0.65,5.1908573473
2019-07-18 00:00:00,6.89,1.01,6.9636341087,0.0,0.0,0.0,6.89,1.01,6.9636341087,5.16344,0.73892,5.2160440374,0.13344,0.03892,0.139,5.03,0.7000000000000001,5.0784741803
2019-07-18 00:30:00,6.67,0.98,6.7416096001,0.0,0.0,0.0,6.67,0.98,6.7416096001,4.964,0.6920000000000001,5.0120015962,0.14400000000000002,0.042,0.15,4.82,0.65,4.8636303312999996
2019-07-18 01:00:00,6.44,0.9500000000000001,6.5096927731,0.0,0.0,0.0,6.44,0.9500000000000001,6.5096927731,4.951280000000001,0.6970400000000001,5.0001038389,0.16128,0.047040000000000005,0.168,4.79,0.65,4.8339011161
2019-07-18 01:30:00,6.25,0.9500000000000001,6.3217877218,0.0,0.0,0.0,6.25,0.9500000000000001,6.3217877218,4.64008,0.65544,4.6861438305,0.19008000000000003,0.05544,0.198,4.45,0.6000000000000001,4.4902672526
2019-07-18 02:00:00,6.3,0.8300000000000001,6.3544393931,0.0,0.0,0.0,6.3,0.8300000000000001,6.3544393931,4.63208,0.64144,4.6762816853,0.14208,0.041440000000000005,0.148,4.49,0.6000000000000001,4.5299116989
2019-07-18 02:30:00,6.39,0.87,6.4489534035,0.0,0.0,0.0,6.39,0.87,6.4489534035,4.6212,0.6766,4.670468606,0.0912,0.026600000000000002,0.095,4.53,0.65,4.5763959619
2019-07-18 03:00:00,6.29,0.89,6.3526529891,0.0,0.0,0.0,6.29,0.89,6.3526529891,4.57384,0.62612,4.6164963555,0.12384,0.036120000000000006,0.129,4.45,0.59,4.4889419689
2019-07-18 03:30:00,6.29,0.89,6.3526529891,0.0,0.0,0.0,6.29,0.89,6.3526529891,4.55464,0.6205200000000001,4.5967151967,0.10464000000000001,0.030520000000000002,0.109,4.45,0.59,4.4889419689
2019-07-18 04:00:00,6.23,0.87,6.2904530838,0.0,0.0,0.0,6.23,0.87,6.2904530838,4.62688,0.60284,4.6659869910000005,0.14688,0.04284,0.153,4.48,0.56,4.514864339
2019-07-18 04:30:00,6.29,0.91,6.3554858194,0.0,0.0,0.0,6.29,0.91,6.3554858194,4.63904,0.59472,4.6770058798,0.11904,0.03472,0.124,4.52,0.56,4.5545581564
2019-07-18 05:00:00,6.32,0.91,6.3851781494,0.0,0.0,0.0,6.32,0.91,6.3851781494,4.63344,0.5589200000000001,4.6670287979000005,0.13344,0.03892,0.139,4.5,0.52,4.529944812
2019-07-18 05:30:00,6.76,1.06,6.8426018443,0.0,0.0,0.0,6.76,1.06,6.8426018443,4.30224,0.50732,4.3320483146,0.16224000000000002,0.04732,0.169,4.14,0.46,4.1654771635
2019-07-18 06:00:00,7.06,1.26,7.1715549221,0.0,0.0,0.0,7.06,1.26,7.1715549221,4.57144,0.49292,4.5979379944000005,0.18144000000000002,0.05292,0.189,4.39,0.44,4.4119950136
2019-07-18 06:30:00,7.67192,1.36056,7.7916288413,0.0019200000000000003,0.0005600000000000001,0.002,7.67,1.3599999999999999,7.7896405565,5.43528,0.72404,5.4832930434,0.18528000000000003,0.054040000000000005,0.193,5.25,0.67,5.2925797113
2019-07-18 07:00:00,8.35384,1.56112,8.4984550596,0.0038400000000000005,0.0011200000000000001,0.004,8.35,1.56,8.4944746748,6.1812,0.9316000000000001,6.2510088786,0.2112,0.0616,0.22,5.97,0.87,6.0330589256
2019-07-18 07:30:00,9.62672,1.90196,9.8128074372,0.00672,0.0019600000000000004,0.007,9.62,1.9,9.8058349976,6.67744,1.15592,6.776751139,0.15744000000000002,0.04592,0.164,6.52,1.11,6.6138113067
2019-07-18 08:00:00,10.03152,1.87336,10.2049434687,0.01152,0.00336,0.012,10.02,1.87,10.1930025017,6.96792,1.18856,7.0685630789,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.87,1.16,6.9672447926
2019-07-18 08:30:00,10.014,2.237,10.2608169753,0.024,0.007,0.025,9.99,2.23,10.2358683071,6.8776,1.2168,6.9844100681,0.057600000000000005,0.016800000000000002,0.06,6.82,1.2,6.9247671441000005
2019-07-18 09:00:00,10.29592,2.39756,10.5713888681,0.025920000000000002,0.007560000000000001,0.027,10.27,2.39,10.5444298091,6.92992,1.26456,7.0443525749,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.88,1.25,6.9926318364
2019-07-18 09:30:00,10.2892,2.4556,10.5781665708,0.019200000000000002,0.0056,0.02,10.27,2.45,10.558191133,7.0268,1.3124,7.1483083313,0.07680000000000001,0.0224,0.08,6.95,1.29,7.0687056807
2019-07-18 10:00:00,9.84648,2.42064,10.1396581007,0.036480000000000005,0.01064,0.038,9.81,2.41,10.1016929274,6.95912,1.28016,7.0758858668,0.06912,0.02016,0.07200000000000001,6.89,1.26,7.0042629876
2019-07-18 10:30:00,9.1004,2.3922,9.4095643364,0.11040000000000001,0.0322,0.115,8.99,2.36,9.2946059626,6.46928,1.19604,6.5789129345,0.08928000000000001,0.02604,0.093,6.38,1.17,6.4863934509
2019-07-18 11:00:00,8.28224,2.45732,8.6390926028,0.16224000000000002,0.04732,0.169,8.12,2.41,8.4700944505,6.35768,1.20724,6.4712845247,0.12768000000000002,0.03724,0.133,6.23,1.17,6.3389115785
2019-07-18 11:30:00,8.1816,2.4688,8.545967002,0.2016,0.058800000000000005,0.21,7.98,2.41,8.3359762476,6.50032,1.23676,6.6169279428,0.16032000000000002,0.04676,0.167,6.34,1.19,6.4507131389
2019-07-18 12:00:00,8.47504,2.43772,8.8186609981,0.09504000000000001,0.02772,0.099,8.38,2.41,8.7196616907,6.7624,1.2832,6.8830702452,0.1824,0.053200000000000004,0.19,6.58,1.23,6.6939749029
2019-07-18 12:30:00,8.01216,2.72188,8.4618755959,0.21216000000000002,0.061880000000000004,0.221,7.8,2.66,8.2410921606,6.71984,1.45412,6.8753701428,0.21984,0.06412000000000001,0.229,6.5,1.3900000000000001,6.6469617119
2019-07-18 13:00:00,8.50592,2.66256,8.9129064171,0.14592000000000002,0.04256,0.152,8.36,2.62,8.7609360231,6.77392,1.47656,6.9329807154,0.19392,0.056560000000000006,0.202,6.58,1.42,6.7314782923
2019-07-18 13:30:00,9.26664,2.46652,9.5892824445,0.05664,0.01652,0.059000000000000004,9.21,2.45,9.5302990509,6.78536,1.32948,6.914378309,0.13536,0.03948,0.14100000000000001,6.65,1.29,6.7739648656
2019-07-18 14:00:00,9.236,2.548,9.5810229099,0.096,0.028,0.1,9.14,2.52,9.4810336989,6.56872,1.25296,6.6871512021,0.07872000000000001,0.02296,0.082,6.49,1.23,6.605527988
2019-07-18 14:30:00,8.47152,2.62836,8.8698888043,0.13152,0.038360000000000005,0.137,8.34,2.59,8.7329090228,6.23608,1.24344,6.3588392651,0.04608,0.01344,0.048,6.19,1.23,6.3110221042
2019-07-18 15:00:00,8.90104,2.25072,9.1811902061,0.07104,0.020720000000000002,0.074,8.83,2.23,9.107238879,6.84096,1.39528,6.9818006273,0.12096000000000001,0.035280000000000006,0.126,6.72,1.3599999999999999,6.8562380355
2019-07-18 15:30:00,8.65008,2.2904400000000003,8.9481841398,0.07008,0.020440000000000003,0.073,8.58,2.27,8.8752070398,6.48384,1.26612,6.6063031266,0.12384,0.036120000000000006,0.129,6.36,1.23,6.4778468645
2019-07-18 16:00:00,8.8408,2.2794,9.1299183457,0.1008,0.029400000000000003,0.105,8.74,2.25,9.0249709141,6.62368,1.1302400000000001,6.71941807,0.10368000000000001,0.030240000000000003,0.108,6.52,1.1,6.6121403494
2019-07-18 16:30:00,9.11048,2.08764,9.3466082939,0.060480000000000006,0.017640000000000003,0.063,9.05,2.07,9.283716928,7.01768,1.25724,7.1294098634,0.12768000000000002,0.03724,0.133,6.89,1.22,6.9971780026
2019-07-18 17:00:00,8.64176,1.92968,8.854585298,0.10176,0.02968,0.106,8.54,1.9,8.7488056328,7.11072,1.1739600000000001,7.2069772443,0.15072000000000002,0.043960000000000006,0.157,6.96,1.13,7.0511346605
2019-07-18 17:30:00,9.27336,1.73848,9.4349095597,0.06336,0.01848,0.066,9.21,1.72,9.3692315587,7.23376,0.9806800000000001,7.2999326709,0.17376000000000003,0.05068,0.181,7.06,0.93,7.1209900997
2019-07-18 18:00:00,8.79008,1.76044,8.9646335898,0.07008,0.020440000000000003,0.073,8.72,1.74,8.8919064323,7.1272,1.0046,7.1976524645,0.1872,0.0546,0.195,6.94,0.9500000000000001,7.0047198374
2019-07-18 18:30:00,8.77936,1.60148,8.9242310705,0.039360000000000006,0.01148,0.041,8.74,1.5899999999999999,8.883450906,7.20624,1.00432,7.2758885093,0.18624000000000002,0.05432000000000001,0.194,7.02,0.9500000000000001,7.0839889893
2019-07-18 19:00:00,8.74304,1.50672,8.8719193865,0.02304,0.00672,0.024,8.72,1.5,8.8480732366,6.97456,0.95508,7.0396494941,0.15456,0.04508,0.161,6.82,0.91,6.8804432997
2019-07-18 19:30:00,9.06344,1.52392,9.1906624788,0.01344,0.003920000000000001,0.014,9.05,1.52,9.176758687,7.02904,0.9047200000000001,7.0870248765,0.11904,0.03472,0.124,6.91,0.87,6.9645531084000005
2019-07-18 20:00:00,8.9348,1.5213999999999999,9.0634049341,0.0048000000000000004,0.0014,0.005,8.93,1.52,9.0584380552,6.71432,0.81876,6.7640565491,0.06432,0.018760000000000002,0.067,6.65,0.8,6.6979474468
2019-07-18 20:30:00,8.59384,1.41112,8.7089233318,0.0038400000000000005,0.0011200000000000001,0.004,8.59,1.4100000000000001,8.7049526133,6.5750399999999996,0.73772,6.6162966832,0.09504000000000001,0.02772,0.099,6.48,0.71,6.5187805608
2019-07-18 21:00:00,8.64096,1.3102800000000001,8.7397381769,0.0009600000000000001,0.00028000000000000003,0.001,8.64,1.31,8.7387470498,6.26064,0.6335200000000001,6.2926116041,0.08064,0.023520000000000003,0.084,6.18,0.61,6.210032206
2019-07-18 21:30:00,8.49,1.18,8.5716101171,0.0,0.0,0.0,8.49,1.18,8.5716101171,5.85064,0.49352,5.8714180911,0.08064,0.023520000000000003,0.084,5.77,0.47000000000000003,5.7891104671
2019-07-18 22:00:00,8.12,0.97,8.1777319594,0.0,0.0,0.0,8.12,0.97,8.1777319594,5.89672,0.5169600000000001,5.9193373278,0.12672,0.03696,0.132,5.77,0.48,5.789930915
2019-07-18 22:30:00,7.93,0.93,7.9843471868,0.0,0.0,0.0,7.93,0.93,7.9843471868,5.72864,0.5175200000000001,5.7519686369,0.12864,0.037520000000000005,0.134,5.6,0.48,5.6205337825
2019-07-18 23:00:00,7.45,0.84,7.4972061463,0.0,0.0,0.0,7.45,0.84,7.4972061463,5.62112,0.5511600000000001,5.6480764336,0.14112000000000002,0.04116,0.147,5.48,0.51,5.5036805867
2019-07-18 23:30:00,6.84,0.74,6.8799127901,0.0,0.0,0.0,6.84,0.74,6.8799127901,5.52336,0.59348,5.5551529412,0.18336000000000002,0.05348000000000001,0.191,5.34,0.54,5.3672339245
2019-07-19 00:00:00,6.33,0.74,6.3731075622,0.0,0.0,0.0,6.33,0.74,6.3731075622,5.03816,0.66488,5.0818423431,0.18816000000000002,0.054880000000000005,0.196,4.85,0.61,4.8882103063999995
2019-07-19 00:30:00,5.94,0.78,5.9909932399,0.0,0.0,0.0,5.94,0.78,5.9909932399,4.77608,0.65844,4.8212533018,0.16608,0.048440000000000004,0.17300000000000001,4.61,0.61,4.6501827921
2019-07-19 01:00:00,5.74,0.78,5.7927540946,0.0,0.0,0.0,5.74,0.78,5.7927540946,4.5136,0.6048,4.5539398327,0.15360000000000001,0.0448,0.16,4.36,0.56,4.3958161927
2019-07-19 01:30:00,5.66,0.7000000000000001,5.7031219521,0.0,0.0,0.0,5.66,0.7000000000000001,5.7031219521,4.56752,0.5613600000000001,4.6018870043,0.10752,0.031360000000000006,0.112,4.46,0.53,4.4913806341
2019-07-19 02:00:00,5.79,0.62,5.8231005487,0.0,0.0,0.0,5.79,0.62,5.8231005487,4.51176,0.5596800000000001,4.5463413862,0.10176,0.02968,0.106,4.41,0.53,4.4417338957
2019-07-19 02:30:00,5.69,0.62,5.7236788869,0.0,0.0,0.0,5.69,0.62,5.7236788869,4.54344,0.5689200000000001,4.5789209428,0.13344,0.03892,0.139,4.41,0.53,4.4417338957
2019-07-19 03:00:00,5.58,0.59,5.6111050605,0.0,0.0,0.0,5.58,0.59,5.6111050605,4.45152,0.5683600000000001,4.4876567828,0.13152,0.038360000000000005,0.137,4.32,0.53,4.352390148
2019-07-19 03:30:00,5.58,0.64,5.6165825909,0.0,0.0,0.0,5.58,0.64,5.6165825909,4.45536,0.5694800000000001,4.4916077522,0.13536,0.03948,0.14100000000000001,4.32,0.53,4.352390148
2019-07-19 04:00:00,5.6,0.71,5.6448294925999996,0.0,0.0,0.0,5.6,0.71,5.6448294925999996,4.41824,0.55032,4.4523810259,0.13824,0.04032,0.14400000000000002,4.28,0.51,4.3102784133
2019-07-19 04:30:00,5.64,0.71,5.6845140514,0.0,0.0,0.0,5.64,0.71,5.6845140514,4.5307200000000005,0.55396,4.5644600338,0.15072000000000002,0.043960000000000006,0.157,4.38,0.51,4.4095918178
2019-07-19 05:00:00,5.69,0.74,5.7379177408,0.0,0.0,0.0,5.69,0.74,5.7379177408,4.61968,0.5682400000000001,4.6544967505,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.42,0.51,4.4493257916
2019-07-19 05:30:00,6.02,0.77,6.0690444058,0.0,0.0,0.0,6.02,0.77,6.0690444058,4.6216,0.5888,4.6589561063,0.2016,0.058800000000000005,0.21,4.42,0.53,4.4516626108
2019-07-19 06:00:00,6.27,0.9400000000000001,6.3400709775,0.0,0.0,0.0,6.27,0.9400000000000001,6.3400709775,4.89928,0.61104,4.9372375272,0.20928000000000002,0.061040000000000004,0.218,4.69,0.55,4.7221393457000005
2019-07-19 06:30:00,7.07,1.12,7.1581631722,0.0,0.0,0.0,7.07,1.12,7.1581631722,5.57008,0.79544,5.6265900864,0.19008000000000003,0.05544,0.198,5.38,0.74,5.430653736
2019-07-19 07:00:00,7.82096,1.3502800000000001,7.9366662649,0.0009600000000000001,0.00028000000000000003,0.001,7.82,1.35,7.9356726243,5.92304,0.8017200000000001,5.9770526014000005,0.14304,0.04172,0.149,5.78,0.76,5.8297512811
2019-07-19 07:30:00,8.89192,1.59056,9.0330572012,0.0019200000000000003,0.0005600000000000001,0.002,8.89,1.5899999999999999,9.0310685968,6.4308,0.9094000000000001,6.4947822904,0.1008,0.029400000000000003,0.105,6.33,0.88,6.3908763092
2019-07-19 08:00:00,9.38096,1.69028,9.5320227129,0.0009600000000000001,0.00028000000000000003,0.001,9.38,1.69,9.5310282761,6.8260000000000005,1.088,6.9121646392,0.096,0.028,0.1,6.73,1.06,6.8129655804
2019-07-19 08:30:00,9.46384,1.75112,9.6244838199,0.0038400000000000005,0.0011200000000000001,0.004,9.46,1.75,9.6205041448,6.97944,1.18192,7.0788076397,0.10944000000000001,0.031920000000000004,0.114,6.87,1.15,6.9655868382
2019-07-19 09:00:00,9.81288,1.86084,9.9877594785,0.00288,0.00084,0.003,9.81,1.8599999999999999,9.9847734075,7.1108,1.1994,7.2112437901,0.1008,0.029400000000000003,0.105,7.01,1.17,7.1069684114
2019-07-19 09:30:00,9.84768,1.88224,10.0259477756,0.007680000000000001,0.0022400000000000002,0.008,9.84,1.88,10.0179838291,7.14936,1.16148,7.2430921712,0.039360000000000006,0.01148,0.041,7.11,1.15,7.202402377
2019-07-19 10:00:00,10.10384,2.03112,10.3059706578,0.0038400000000000005,0.0011200000000000001,0.004,10.1,2.03,10.3019852456,7.15,1.07,7.2296196304,0.0,0.0,0.0,7.15,1.07,7.2296196304
2019-07-19 10:30:00,9.74344,2.01392,9.9493968058,0.01344,0.003920000000000001,0.014,9.73,2.01,9.9354416107,7.23544,1.17492,7.3302134348,0.08544,0.02492,0.089,7.15,1.15,7.241892018
2019-07-19 11:00:00,9.694,2.177,9.9354398493,0.024,0.007,0.025,9.67,2.17,9.9104893926,7.27672,1.20696,7.3761376343,0.12672,0.03696,0.132,7.15,1.17,7.2450948924
2019-07-19 11:30:00,9.5232,2.1826,9.7701116166,0.0432,0.0126,0.045,9.48,2.17,9.7251889442,7.28344,1.20892,7.3830878229,0.13344,0.03892,0.139,7.15,1.17,7.2450948924
2019-07-19 12:00:00,9.6988,2.1484,9.9338987311,0.028800000000000003,0.008400000000000001,0.03,9.67,2.14,9.9039638529,7.34264,1.19452,7.4391693219,0.15264000000000003,0.044520000000000004,0.159,7.19,1.15,7.2813872305
2019-07-19 12:30:00,9.098,2.104,9.3381165124,0.048,0.014,0.05,9.05,2.09,9.288196811,7.1204,1.3222,7.2421204768,0.11040000000000001,0.0322,0.115,7.01,1.29,7.1277065035
2019-07-19 13:00:00,9.34552,2.04036,9.5656580014,0.03552,0.010360000000000001,0.037,9.31,2.03,9.5287459826,7.0464,1.2252,7.1521233211,0.0864,0.0252,0.09,6.96,1.2,7.0626907054
2019-07-19 13:30:00,9.29032,1.98176,9.4993377874,0.04032,0.011760000000000001,0.042,9.25,1.97,9.4574520882,6.7379999999999995,1.094,6.8262346869,0.048,0.014,0.05,6.69,1.08,6.7766141988
2019-07-19 14:00:00,9.1136,1.9798,9.3261628229,0.033600000000000005,0.0098,0.035,9.08,1.97,9.2912485706,6.7564,1.1552,6.8544458565,0.0864,0.0252,0.09,6.67,1.13,6.765042498
2019-07-19 14:30:00,8.90472,2.05596,9.1389829741,0.054720000000000005,0.015960000000000002,0.057,8.85,2.04,9.0820757539,6.64968,1.15324,6.7489411466,0.07968,0.02324,0.083,6.57,1.13,6.6664683304
2019-07-19 15:00:00,8.6172,1.9096000000000002,8.8262510728,0.06720000000000001,0.0196,0.07,8.55,1.8900000000000001,8.7564033712,6.77136,1.16248,6.8704203656,0.11136000000000001,0.03248,0.116,6.66,1.13,6.7551831951
2019-07-19 15:30:00,8.83496,1.7772800000000002,9.0119499777,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.81,1.77,8.9860447361,6.68768,0.9972400000000001,6.7616234293,0.12768000000000002,0.03724,0.133,6.5600000000000005,0.96,6.6298717936
2019-07-19 16:00:00,8.90112,1.66616,9.0557178843,0.021120000000000003,0.0061600000000000005,0.022,8.88,1.6600000000000001,9.0338253249,6.968,1.049,7.046518644,0.168,0.049,0.17500000000000002,6.8,1.0,6.873136111
2019-07-19 16:30:00,9.30576,1.58168,9.4392203492,0.00576,0.00168,0.006,9.3,1.58,9.433260306,7.2304,0.9772000000000001,7.2961362378,0.23040000000000002,0.06720000000000001,0.24,7.0,0.91,7.0589021809
2019-07-19 17:00:00,9.54384,1.49112,9.6596232225,0.0038400000000000005,0.0011200000000000001,0.004,9.54,1.49,9.6556563733,7.38792,0.9935600000000001,7.4544297837,0.21792000000000003,0.06356,0.227,7.17,0.93,7.2300622404
2019-07-19 17:30:00,9.76192,1.41056,9.8633037873,0.0019200000000000003,0.0005600000000000001,0.002,9.76,1.4100000000000001,9.8613234406,7.41888,0.97384,7.4825226228,0.21888000000000002,0.06384000000000001,0.228,7.2,0.91,7.2572791045
2019-07-19 18:00:00,9.71384,1.26112,9.7953617187,0.0038400000000000005,0.0011200000000000001,0.004,9.71,1.26,9.7914095002,7.39488,0.9068400000000001,7.4502757667,0.19488000000000003,0.05684,0.203,7.2,0.85,7.25
2019-07-19 18:30:00,9.50672,1.07196,9.5669652137,0.00672,0.0019600000000000004,0.007,9.5,1.07,9.5600679914,7.07544,0.7849200000000001,7.1188447518,0.08544,0.02492,0.089,6.99,0.76,7.0311947776
2019-07-19 19:00:00,9.27384,1.07112,9.3354917599,0.0038400000000000005,0.0011200000000000001,0.004,9.27,1.07,9.3315486389,7.122,0.781,7.164694341,0.07200000000000001,0.021,0.075,7.05,0.76,7.0908462118
2019-07-19 19:30:00,9.06288,1.22084,9.1447386075,0.00288,0.00084,0.003,9.06,1.22,9.1417722571,6.94392,0.78156,6.9877650934,0.07392,0.021560000000000003,0.077,6.87,0.76,6.911910011
2019-07-19 20:00:00,8.98192,1.20056,9.0618006599,0.0019200000000000003,0.0005600000000000001,0.002,8.98,1.2,9.0598233978,6.64656,0.68108,6.6813643667000004,0.10656,0.031080000000000003,0.111,6.54,0.65,6.5722218465
2019-07-19 20:30:00,8.94,1.08,9.0049986119,0.0,0.0,0.0,8.94,1.08,9.0049986119,6.78192,0.75556,6.8238779151,0.12192000000000001,0.03556,0.127,6.66,0.72,6.6988058637
2019-07-19 21:00:00,8.75,1.05,8.8127748184,0.0,0.0,0.0,8.75,1.05,8.8127748184,6.66248,0.7586400000000001,6.7055331183,0.13248000000000001,0.03864,0.138,6.53,0.72,6.5695738066
2019-07-19 21:30:00,8.61,1.01,8.6690368554,0.0,0.0,0.0,8.61,1.01,8.6690368554,6.55248,0.7186400000000001,6.591770445,0.13248000000000001,0.03864,0.138,6.42,0.68,6.4559120192
2019-07-19 22:00:00,8.16,0.91,8.210584632,0.0,0.0,0.0,8.16,0.91,8.210584632,6.39832,0.65076,6.4313285875,0.20832,0.06076,0.217,6.19,0.59,6.2180543581
2019-07-19 22:30:00,7.74,0.73,7.7743488473,0.0,0.0,0.0,7.74,0.73,7.7743488473,6.17176,0.7146800000000001,6.2130016095,0.22176,0.06468,0.231,5.95,0.65,5.9853989007
2019-07-19 23:00:00,7.18,0.6900000000000001,7.2130783997,0.0,0.0,0.0,7.18,0.6900000000000001,7.2130783997,5.8556,0.6458,5.8911042259,0.22560000000000002,0.0658,0.23500000000000001,5.63,0.58,5.6597968161
2019-07-19 23:30:00,6.92,0.76,6.9616090094,0.0,0.0,0.0,6.92,0.76,6.9616090094,5.4408,0.6244000000000001,5.4765116635,0.22080000000000002,0.0644,0.23,5.22,0.56,5.2499523807
2019-07-20 00:00:00,6.58,0.81,6.6296681667,0.0,0.0,0.0,6.58,0.81,6.6296681667,5.21568,0.66124,5.2574286681,0.17568,0.05124,0.183,5.04,0.61,5.0767804759
2019-07-20 00:30:00,6.37,0.8300000000000001,6.4238461999,0.0,0.0,0.0,6.37,0.8300000000000001,6.4238461999,4.58072,0.53396,4.6117360072,0.15072000000000002,0.043960000000000006,0.157,4.43,0.49,4.4570169396
2019-07-20 01:00:00,6.18,0.8,6.2315648115,0.0,0.0,0.0,6.18,0.8,6.2315648115,4.2888,0.5034000000000001,4.3182423508,0.14880000000000002,0.0434,0.155,4.14,0.46,4.1654771635
2019-07-20 01:30:00,6.04,0.8,6.0927497897,0.0,0.0,0.0,6.04,0.8,6.0927497897,4.18744,0.50592,4.2178915112,0.15744000000000002,0.04592,0.164,4.03,0.46,4.0561681425
2019-07-20 02:00:00,6.11,0.8,6.1621505986,0.0,0.0,0.0,6.11,0.8,6.1621505986,4.37336,0.5434800000000001,4.4069999092,0.18336000000000002,0.05348000000000001,0.191,4.19,0.49,4.2185542547
2019-07-20 02:30:00,5.92,0.77,5.9698659951,0.0,0.0,0.0,5.92,0.77,5.9698659951,4.20664,0.48152000000000006,4.2341093042,0.17664000000000002,0.05152,0.184,4.03,0.43,4.0528755224
2019-07-20 03:00:00,5.86,0.75,5.9077999289,0.0,0.0,0.0,5.86,0.75,5.9077999289,4.37568,0.5812400000000001,4.414115472,0.17568,0.05124,0.183,4.2,0.53,4.2333083989
2019-07-20 03:30:00,5.82,0.76,5.8694122363000005,0.0,0.0,0.0,5.82,0.76,5.8694122363000005,4.5464,0.6502,4.5926585982,0.2064,0.060200000000000004,0.215,4.34,0.59,4.3799200906
2019-07-20 04:00:00,5.82,0.8,5.8747255255,0.0,0.0,0.0,5.82,0.8,5.8747255255,4.1416,0.4988,4.1715287366,0.2016,0.058800000000000005,0.21,3.94,0.44,3.9644924013000002
2019-07-20 04:30:00,5.73,0.77,5.7815049944,0.0,0.0,0.0,5.73,0.77,5.7815049944,3.77312,0.33216,3.7877123439,0.21312,0.06216000000000001,0.222,3.56,0.27,3.5702240826000002
2019-07-20 05:00:00,5.77,0.81,5.8265770397,0.0,0.0,0.0,5.77,0.81,5.8265770397,3.82096,0.30028000000000005,3.8327409774000003,0.24096,0.07028000000000001,0.251,3.58,0.23,3.58738066
2019-07-20 05:30:00,5.72,0.75,5.7689600449,0.0,0.0,0.0,5.72,0.75,5.7689600449,3.7556000000000003,0.2958,3.7672309459,0.22560000000000002,0.0658,0.23500000000000001,3.5300000000000002,0.23,3.5374849823
2019-07-20 06:00:00,5.66,0.61,5.6927761242,0.0,0.0,0.0,5.66,0.61,5.6927761242,3.9589600000000003,0.30928,3.9710223369,0.16896000000000003,0.049280000000000004,0.176,3.79,0.26,3.7989077378
2019-07-20 06:30:00,5.76096,0.5002800000000001,5.7826412823,0.0009600000000000001,0.00028000000000000003,0.001,5.76,0.5,5.7816606611,4.7032,0.5976,4.7410142375,0.1632,0.0476,0.17,4.54,0.55,4.5731936325
2019-07-20 07:00:00,5.97384,0.5911200000000001,6.0030148426,0.0038400000000000005,0.0011200000000000001,0.004,5.97,0.59,5.9990832633,4.44688,0.5228400000000001,4.4775108487,0.14688,0.04284,0.153,4.3,0.48,4.3267077553
2019-07-20 07:30:00,6.48688,0.69784,6.5243078407,0.02688,0.007840000000000001,0.028,6.46,0.6900000000000001,6.496745339,4.47096,0.47528000000000004,4.4961510651,0.12096000000000001,0.035280000000000006,0.126,4.35,0.44,4.3721962444999996
2019-07-20 08:00:00,7.14592,0.8775600000000001,7.1996030585,0.025920000000000002,0.007560000000000001,0.027,7.12,0.87,7.1729561549,5.20744,0.61092,5.2431531162,0.03744,0.010920000000000001,0.039,5.17,0.6000000000000001,5.2046997992
2019-07-20 08:30:00,7.574,0.917,7.6293096018,0.024,0.007,0.025,7.55,0.91,7.6046433184,5.78016,0.78588,5.8333401238,0.02016,0.005880000000000001,0.021,5.76,0.78,5.8125725802
2019-07-20 09:00:00,7.32032,0.8917600000000001,7.3744369819,0.04032,0.011760000000000001,0.042,7.28,0.88,7.3329939315,6.26592,1.02256,6.3488095262,0.14592000000000002,0.04256,0.152,6.12,0.98,6.1979674088
2019-07-20 09:30:00,7.04176,0.9496800000000001,7.1055102561,0.10176,0.02968,0.106,6.94,0.92,7.0007142493,6.52984,1.10412,6.6225290787999995,0.21984,0.06412000000000001,0.229,6.31,1.04,6.3951309603
2019-07-20 10:00:00,6.74136,0.9524800000000001,6.8083149751,0.11136000000000001,0.03248,0.116,6.63,0.92,6.6935267236,6.52408,1.10244,6.6165696399,0.21408000000000002,0.06244,0.223,6.31,1.04,6.3951309603
2019-07-20 10:30:00,6.50304,1.02172,6.5828140639,0.14304,0.04172,0.149,6.36,0.98,6.4350602173,6.1612,0.9816,6.2389040704,0.2112,0.0616,0.22,5.95,0.92,6.0207059387
2019-07-20 11:00:00,6.84864,0.9275200000000001,6.9111622177,0.12864,0.037520000000000005,0.134,6.72,0.89,6.7786798125,6.244,1.022,6.3270862172,0.14400000000000002,0.042,0.15,6.1,0.98,6.1782198083
2019-07-20 11:30:00,7.2768,0.9424,7.33757017,0.07680000000000001,0.0224,0.08,7.2,0.92,7.2585397981,6.19528,0.9690400000000001,6.2706086467,0.06528,0.01904,0.068,6.13,0.9500000000000001,6.2031766056
2019-07-20 12:00:00,7.25088,0.9348400000000001,7.3108950615,0.05088,0.01484,0.053,7.2,0.92,7.2585397981,6.39424,1.04332,6.4787978669,0.11424000000000001,0.03332,0.11900000000000001,6.28,1.01,6.3606996471
2019-07-20 12:30:00,7.04912,0.9201600000000001,7.1089230689,0.06912,0.02016,0.07200000000000001,6.98,0.9,7.0377837421,6.14512,0.9531600000000001,6.2186022384,0.04512,0.013160000000000002,0.047,6.1,0.9400000000000001,6.1720012962
2019-07-20 13:00:00,7.03904,0.9347200000000001,7.1008299233,0.11904,0.03472,0.124,6.92,0.9,6.9782805905,6.05344,0.9439200000000001,6.1265912872,0.01344,0.003920000000000001,0.014,6.04,0.9400000000000001,6.1127080742
2019-07-20 13:30:00,6.07208,0.65144,6.1069247253,0.14208,0.041440000000000005,0.148,5.93,0.61,5.9612918063,5.7204,0.9222,5.7942582787,0.11040000000000001,0.0322,0.115,5.61,0.89,5.6801584485
2019-07-20 14:00:00,5.854,0.562,5.8809148948,0.14400000000000002,0.042,0.15,5.71,0.52,5.7336288684,5.94056,0.9280800000000001,6.0126188637,0.13056,0.03808,0.136,5.8100000000000005,0.89,5.8777716866
2019-07-20 14:30:00,6.4912,0.4666,6.5079484479000005,0.0912,0.026600000000000002,0.095,6.4,0.44,6.4151071698,5.75056,0.70808,5.7939897825,0.13056,0.03808,0.136,5.62,0.67,5.6597968161
2019-07-20 15:00:00,6.4776,0.39680000000000004,6.4897420596,0.057600000000000005,0.016800000000000002,0.06,6.42,0.38,6.4312362731,5.84048,0.8426400000000001,5.9009532111,0.18048,0.052640000000000006,0.188,5.66,0.79,5.7148665776000005
2019-07-20 15:30:00,6.17176,0.46968000000000004,6.1896058679,0.10176,0.02968,0.106,6.07,0.44,6.085926388,5.57848,0.7266400000000001,5.6256061718,0.22848000000000002,0.06664,0.23800000000000002,5.35,0.66,5.3905565575
2019-07-20 16:00:00,5.9942400000000005,0.47332,6.0128982197,0.11424000000000001,0.03332,0.11900000000000001,5.88,0.44,5.8964396037,5.3696,0.7128,5.4167045332,0.24960000000000002,0.0728,0.26,5.12,0.64,5.1598449589
2019-07-20 16:30:00,6.09136,0.50248,6.1120498035,0.11136000000000001,0.03248,0.116,5.98,0.47000000000000003,5.9984414642,5.3148,0.6114,5.3498513063,0.24480000000000002,0.0714,0.255,5.07,0.54,5.0986762988
2019-07-20 17:00:00,6.41368,0.46024000000000004,6.4301720039,0.10368000000000001,0.030240000000000003,0.108,6.31,0.43,6.3246343768,5.29256,0.5190800000000001,5.3179540615,0.20256000000000002,0.05908000000000001,0.211,5.09,0.46,5.1107435858
2019-07-20 17:30:00,7.01104,0.41072000000000003,7.0230600738,0.07104,0.020720000000000002,0.074,6.94,0.39,6.9509495754,5.15768,0.29724,5.1662379543,0.12768000000000002,0.03724,0.133,5.03,0.26,5.0367151994
2019-07-20 18:00:00,7.00528,0.37904000000000004,7.015527008,0.06528,0.01904,0.068,6.94,0.36,6.949330903,5.1292,0.2706,5.1363330305,0.13920000000000002,0.040600000000000004,0.145,4.99,0.23,4.9952977889
2019-07-20 18:30:00,7.16512,0.41316,7.1770220705,0.04512,0.013160000000000002,0.047,7.12,0.4,7.1312271034,5.18712,0.26416,5.1938419691,0.11712000000000002,0.03416,0.122,5.07,0.23,5.0752142812
2019-07-20 19:00:00,7.3028,0.4454,7.3163699332,0.0528,0.0154,0.055,7.25,0.43,7.2627405296,5.20728,0.27004,5.2142771886,0.13728,0.040040000000000006,0.14300000000000002,5.07,0.23,5.0752142812
2019-07-20 19:30:00,7.16728,0.37504000000000004,7.1770855924,0.01728,0.00504,0.018000000000000002,7.15,0.37,7.159567026,5.01592,0.27256,5.0233198584,0.14592000000000002,0.04256,0.152,4.87,0.23,4.8754281863
2019-07-20 20:00:00,7.15576,0.37168,7.165406283,0.00576,0.00168,0.006,7.15,0.37,7.159567026,4.99224,0.23732000000000003,4.9978776496,0.16224000000000002,0.04732,0.169,4.83,0.19,4.8337356154
2019-07-20 20:30:00,7.23384,0.37112,7.2433535879,0.0038400000000000005,0.0011200000000000001,0.004,7.23,0.37,7.2394613059,4.93936,-0.07352,4.9399071246,0.15936,0.04648,0.166,4.78,-0.12,4.7815060389
2019-07-20 21:00:00,7.05192,0.34056000000000003,7.0601385822,0.0019200000000000003,0.0005600000000000001,0.002,7.05,0.34,7.05819382,4.85232,0.19776000000000002,4.8563482577,0.23232000000000003,0.06776,0.242,4.62,0.13,4.6218286424
2019-07-20 21:30:00,6.94,0.29,6.9460564351,0.0,0.0,0.0,6.94,0.29,6.9460564351,4.80848,-0.12336000000000001,4.8100621202,0.22848000000000002,0.06664,0.23800000000000002,4.58,-0.19,4.5839393539
2019-07-20 22:00:00,6.8100000000000005,0.24,6.8142277626,0.0,0.0,0.0,6.8100000000000005,0.24,6.8142277626,4.8152,-0.1514,4.817579579,0.23520000000000002,0.06860000000000001,0.245,4.58,-0.22,4.5852807984
2019-07-20 22:30:00,6.6,0.24,6.6043621948,0.0,0.0,0.0,6.6,0.24,6.6043621948,4.65312,-0.07784,4.65377103,0.21312,0.06216000000000001,0.222,4.44,-0.14,4.4422066589
2019-07-20 23:00:00,6.34,0.24,6.3445409605,0.0,0.0,0.0,6.34,0.24,6.3445409605,4.3884,-0.09380000000000001,4.3894023511,0.1584,0.046200000000000005,0.165,4.23,-0.14,4.2323161508
2019-07-20 23:30:00,5.94,0.27,5.9461331973,0.0,0.0,0.0,5.94,0.27,5.9461331973,4.12016,-0.17912,4.1240516971,0.14016,0.04088000000000001,0.146,3.98,-0.22,3.9860757645
2019-07-21 00:00:00,5.65,0.27,5.6564476485,0.0,0.0,0.0,5.65,0.27,5.6564476485,3.87784,-0.17688,3.8818719196,0.14784,0.043120000000000006,0.154,3.73,-0.22,3.7364823029
2019-07-21 00:30:00,5.43,0.27,5.4367085631,0.0,0.0,0.0,5.43,0.27,5.4367085631,3.69864,-0.18248,3.7031387768,0.12864,0.037520000000000005,0.134,3.5700000000000003,-0.22,3.576772288
2019-07-21 01:00:00,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,3.55896,-0.17072,3.563052287,0.16896000000000003,0.049280000000000004,0.176,3.39,-0.22,3.3971311426
2019-07-21 01:30:00,4.98,0.25,4.9862711519000005,0.0,0.0,0.0,4.98,0.25,4.9862711519000005,3.39048,-0.16736,3.3946080775,0.18048,0.052640000000000006,0.188,3.21,-0.22,3.2175301086
2019-07-21 02:00:00,5.06,0.27,5.067198437,0.0,0.0,0.0,5.06,0.27,5.067198437,3.35432,-0.16624000000000003,3.3584368983,0.18432,0.05376,0.192,3.17,-0.22,3.1776248992
2019-07-21 02:30:00,5.02,0.27,5.0272557126,0.0,0.0,0.0,5.02,0.27,5.0272557126,3.38288,-0.14916000000000001,3.3861668299,0.24288,0.07084,0.253,3.14,-0.22,3.1476975712
2019-07-21 03:00:00,4.82,0.24,4.8259714048,0.0,0.0,0.0,4.82,0.24,4.8259714048,3.34824,-0.14468,3.3513644087,0.25824,0.07532000000000001,0.269,3.09,-0.22,3.0978218154
2019-07-21 03:30:00,4.84,0.24,4.8459467599,0.0,0.0,0.0,4.84,0.24,4.8459467599,3.32304,-0.14328000000000002,3.326127478,0.26304,0.07672000000000001,0.274,3.06,-0.22,3.0678983034
2019-07-21 04:00:00,4.77,0.2,4.7741910309,0.0,0.0,0.0,4.77,0.2,4.7741910309,3.324,-0.14300000000000002,3.3270745408,0.264,0.077,0.275,3.06,-0.22,3.0678983034
2019-07-21 04:30:00,4.75,0.23,4.7555651609,0.0,0.0,0.0,4.75,0.23,4.7555651609,3.28464,-0.15448,3.2882706701,0.22464,0.06552000000000001,0.234,3.06,-0.22,3.0678983034
2019-07-21 05:00:00,4.89,0.26,4.8969071872,0.0,0.0,0.0,4.89,0.26,4.8969071872,3.20048,-0.16736,3.2048528203,0.18048,0.052640000000000006,0.188,3.02,-0.22,3.028002642
2019-07-21 05:30:00,5.01,0.26,5.0167419706,0.0,0.0,0.0,5.01,0.26,5.0167419706,3.182,-0.164,3.1862234699,0.192,0.056,0.2,2.99,-0.22,2.9980827207000003
2019-07-21 06:00:00,4.88384,0.26112,4.8908155557,0.0038400000000000005,0.0011200000000000001,0.004,4.88,0.26,4.8869213212,3.22144,-0.16708,3.2257698926,0.18144000000000002,0.05292,0.189,3.04,-0.22,3.0479501308
2019-07-21 06:30:00,4.9276800000000005,0.26224000000000003,4.9346529767,0.007680000000000001,0.0022400000000000002,0.008,4.92,0.26,4.9268651291,3.33856,-0.16792,3.3427802799,0.17856000000000002,0.05208,0.186,3.16,-0.22,3.1676489705
2019-07-21 07:00:00,4.64016,0.20588,4.6447251157,0.02016,0.005880000000000001,0.021,4.62,0.2,4.6243269781,3.41832,-0.15924000000000002,3.4220270309,0.20832,0.06076,0.217,3.21,-0.22,3.2175301086
2019-07-21 07:30:00,4.35168,-0.22076,4.357275961,0.03168,0.00924,0.033,4.32,-0.23,4.3261183525,4.18064,-0.021480000000000003,4.1806951814,0.20064,0.05852,0.209,3.98,-0.08,3.9808039389000003
2019-07-21 08:00:00,4.7676,-0.2132,4.7723646131,0.057600000000000005,0.016800000000000002,0.06,4.71,-0.23,4.7156123674,4.47848,0.30664,4.4889654933,0.22848000000000002,0.06664,0.23800000000000002,4.25,0.24,4.2567710768
2019-07-21 08:30:00,5.02024,0.25632000000000005,5.0267792472,0.09024,0.026320000000000003,0.094,4.93,0.23,4.9353621954,4.86384,0.36112000000000005,4.8772274091,0.24384000000000003,0.07112,0.254,4.62,0.29,4.6290927837
2019-07-21 09:00:00,5.25944,0.26192000000000004,5.2659577666,0.10944000000000001,0.031920000000000004,0.114,5.15,0.23,5.1551333639,5.03384,0.43112000000000006,5.052267768,0.24384000000000003,0.07112,0.254,4.79,0.36,4.8035091340000005
2019-07-21 09:30:00,6.45624,0.40932,6.4692022538,0.06624000000000001,0.01932,0.069,6.39,0.39,6.4018903458,4.99,0.36,5.0029691184,0.24,0.07,0.25,4.75,0.29,4.7588443975
2019-07-21 10:00:00,6.57424,0.48332,6.591982236,0.11424000000000001,0.03332,0.11900000000000001,6.46,0.45,6.4756544071,4.9012,0.3516,4.9137952745,0.2112,0.0616,0.22,4.69,0.29,4.6989573312
2019-07-21 10:30:00,6.81672,0.6569600000000001,6.8483040236,0.12672,0.03696,0.132,6.69,0.62,6.7186680228,5.11496,0.39228,5.1299804482999996,0.14496,0.042280000000000005,0.151,4.97,0.35000000000000003,4.9823087018
2019-07-21 11:00:00,7.4276,0.5468000000000001,7.4476997791,0.057600000000000005,0.016800000000000002,0.06,7.37,0.53,7.389032413,5.1588,0.3134,5.1683108459,0.14880000000000002,0.0434,0.155,5.01,0.27,5.0172701741
2019-07-21 11:30:00,7.17984,0.6791200000000001,7.2118864661,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.08,0.65,7.1097749613,5.28592,0.31256,5.2951528779,0.14592000000000002,0.04256,0.152,5.14,0.27,5.1470865545
2019-07-21 12:00:00,6.45936,0.6564800000000001,6.4926341034,0.15936,0.04648,0.166,6.3,0.61,6.3294628524,4.9424,0.32320000000000004,4.9529562889,0.1824,0.053200000000000004,0.19,4.76,0.27,4.7676514134
2019-07-21 12:30:00,6.4632,0.6376000000000001,6.494573735,0.1632,0.0476,0.17,6.3,0.59,6.3275666729,5.19296,0.32628,5.2032001883,0.19296000000000002,0.056280000000000004,0.201,5.0,0.27,5.0072846933
2019-07-21 13:00:00,6.57288,0.5158400000000001,6.5930905045,0.12288000000000002,0.035840000000000004,0.128,6.45,0.48,6.467835805,5.2372,0.37460000000000004,5.2505798727,0.1872,0.0546,0.195,5.05,0.32,5.0601284569
2019-07-21 13:30:00,6.15112,0.5211600000000001,6.1731584298,0.14112000000000002,0.04116,0.147,6.01,0.48,6.0291375834,5.08488,0.39684,5.1003418121,0.19488000000000003,0.05684,0.203,4.89,0.34,4.9018057897
2019-07-21 14:00:00,6.3048,0.5364,6.3275767874,0.12480000000000001,0.0364,0.13,6.18,0.5,6.2001935454,4.9652,0.36860000000000004,4.9788630228,0.23520000000000002,0.06860000000000001,0.245,4.73,0.30000000000000004,4.7395041935
2019-07-21 14:30:00,6.11288,0.57584,6.1399424753,0.12288000000000002,0.035840000000000004,0.128,5.99,0.54,6.0142913132,4.86752,0.33636000000000005,4.8791278934,0.22752000000000003,0.06636,0.23700000000000002,4.64,0.27,4.6478489648
2019-07-21 15:00:00,6.33248,0.55864,6.3570733518,0.13248000000000001,0.03864,0.138,6.2,0.52,6.2217682374,4.93752,0.33636000000000005,4.9489637097,0.22752000000000003,0.06636,0.23700000000000002,4.71,0.27,4.7177325062
2019-07-21 15:30:00,6.07344,0.47892,6.092293312,0.13344,0.03892,0.139,5.94,0.44,5.9562740031,4.77368,0.30524,4.7834289166,0.22368000000000002,0.06524,0.233,4.55,0.24,4.5563252737
2019-07-21 16:00:00,6.49832,0.39576000000000006,6.5103601129,0.08832000000000001,0.02576,0.092,6.41,0.37,6.420669747,4.91336,0.27348,4.9209651289,0.18336000000000002,0.05348000000000001,0.191,4.73,0.22,4.735113515
2019-07-21 16:30:00,6.6108,0.46940000000000004,6.6274439266,0.1008,0.029400000000000003,0.105,6.51,0.44,6.5248524888,4.94592,0.26256,4.9528842506,0.14592000000000002,0.04256,0.152,4.8,0.22,4.8050390217
2019-07-21 17:00:00,6.4988,0.4834,6.5167535629,0.14880000000000002,0.0434,0.155,6.35,0.44,6.3652258405,4.84744,0.26592000000000005,4.8547284167,0.15744000000000002,0.04592,0.164,4.69,0.22,4.6951570794
2019-07-21 17:30:00,7.39256,0.55408,7.4132953536,0.08256000000000001,0.02408,0.08600000000000001,7.31,0.53,7.3291882224,5.12264,0.26452000000000003,5.1294650208,0.15264000000000003,0.044520000000000004,0.159,4.97,0.22,4.9748668324
2019-07-21 18:00:00,7.50432,0.54876,7.5243575274,0.06432,0.018760000000000002,0.067,7.44,0.53,7.4588537993,5.17224,0.30732000000000004,5.1813620024,0.16224000000000002,0.04732,0.169,5.01,0.26,5.0167419706
2019-07-21 18:30:00,7.48008,0.53044,7.4988641407,0.07008,0.020440000000000003,0.073,7.41,0.51,7.427529872,5.24008,0.30544000000000004,5.248974376,0.19008000000000003,0.05544,0.198,5.05,0.25,5.0561843321
2019-07-21 19:00:00,7.62416,0.46288,7.6381983216,0.044160000000000005,0.01288,0.046,7.58,0.45,7.5933457711,5.3868,0.3074,5.395563826,0.1968,0.0574,0.20500000000000002,5.19,0.25,5.1960177059
2019-07-21 19:30:00,7.5697600000000005,0.45868000000000003,7.5836438339,0.02976,0.00868,0.031,7.54,0.45,7.5534164456,5.39736,0.29048,5.4051710056,0.20736000000000002,0.060480000000000006,0.216,5.19,0.23,5.1950938394
2019-07-21 20:00:00,7.40304,0.45672,7.4171149647,0.02304,0.00672,0.024,7.38,0.45,7.3937067835,5.26424,0.29832000000000003,5.2726859948,0.23424000000000003,0.06832,0.244,5.03,0.23,5.0352557035
2019-07-21 20:30:00,7.22248,0.39364000000000005,7.2331991401,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.21,0.39,7.220540146,5.3056,0.24580000000000002,5.3112907094,0.22560000000000002,0.0658,0.23500000000000001,5.08,0.18,5.0831879761
2019-07-21 21:00:00,7.24096,0.25028,7.2452841076,0.0009600000000000001,0.00028000000000000003,0.001,7.24,0.25,7.2443150125,5.3256,0.0158,5.3256234377,0.22560000000000002,0.0658,0.23500000000000001,5.1,-0.05,5.1002450921
2019-07-21 21:30:00,7.02,0.25,7.0244501564,0.0,0.0,0.0,7.02,0.25,7.0244501564,5.36736,0.26048000000000004,5.373676879,0.20736000000000002,0.060480000000000006,0.216,5.16,0.2,5.1638745144
2019-07-21 22:00:00,6.91,0.23,6.9138267262,0.0,0.0,0.0,6.91,0.23,6.9138267262,5.07744,0.17592000000000002,5.0804866696,0.15744000000000002,0.04592,0.164,4.92,0.13,4.92171718
2019-07-21 22:30:00,6.71,0.23,6.7139407206,0.0,0.0,0.0,6.71,0.23,6.7139407206,4.80976,0.14368,4.8119055685,0.14976,0.043680000000000004,0.156,4.66,0.1,4.6610728379
2019-07-21 23:00:00,6.08,-0.04,6.0801315775,0.0,0.0,0.0,6.08,-0.04,6.0801315775,4.49032,-0.14324,4.4926040778,0.16032000000000002,0.04676,0.167,4.33,-0.19,4.3341665866
2019-07-21 23:30:00,5.62,-0.16,5.6222771187,0.0,0.0,0.0,5.62,-0.16,5.6222771187,4.144,-0.188,4.1482622868,0.14400000000000002,0.042,0.15,4.0,-0.23,4.0066070434
2019-07-22 00:00:00,5.22,-0.19,5.2234567099,0.0,0.0,0.0,5.22,-0.19,5.2234567099,3.9576000000000002,-0.1182,3.9593647218,0.1776,0.051800000000000006,0.185,3.7800000000000002,-0.17,3.7838208203
2019-07-22 00:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,3.85928,0.05104,3.859617494,0.20928000000000002,0.061040000000000004,0.218,3.65,-0.01,3.6500136986
2019-07-22 01:00:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,3.70792,0.02356,3.7079948490000003,0.21792000000000003,0.06356,0.227,3.49,-0.04,3.4902292188
2019-07-22 01:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,3.66248,-0.15636,3.6658161711,0.25248000000000004,0.07364000000000001,0.263,3.41,-0.23,3.4177477964
2019-07-22 02:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,3.66344,-0.15608000000000002,3.6667633684,0.25344,0.07392,0.264,3.41,-0.23,3.4177477964
2019-07-22 02:30:00,4.7,-0.15,4.7023930078,0.0,0.0,0.0,4.7,-0.15,4.7023930078,3.5796,-0.1572,3.5830500973,0.24960000000000002,0.0728,0.26,3.33,-0.23,3.3379334924
2019-07-22 03:00:00,4.62,-0.23,4.6257215653,0.0,0.0,0.0,4.62,-0.23,4.6257215653,3.5496,-0.0872,3.5506709225,0.24960000000000002,0.0728,0.26,3.3,-0.16,3.303876511
2019-07-22 03:30:00,4.67,-0.15,4.6724083726,0.0,0.0,0.0,4.67,-0.15,4.6724083726,3.68832,0.27076,3.6982449081,0.20832,0.06076,0.217,3.48,0.21,3.4863304491
2019-07-22 04:00:00,4.67,-0.18,4.6734676633,0.0,0.0,0.0,4.67,-0.18,4.6734676633,3.82896,0.08928000000000001,3.8300007311,0.16896000000000003,0.049280000000000004,0.176,3.66,0.04,3.6602185727
2019-07-22 04:30:00,5.06,0.28,5.0677411141,0.0,0.0,0.0,5.06,0.28,5.0677411141,3.8133600000000003,0.28348,3.8238822419,0.18336000000000002,0.05348000000000001,0.191,3.63,0.23,3.6372792029000003
2019-07-22 05:00:00,5.22,0.37,5.2330965976,0.0,0.0,0.0,5.22,0.37,5.2330965976,3.8764000000000003,0.2902,3.8872474838,0.2064,0.060200000000000004,0.215,3.67,0.23,3.6772000218
2019-07-22 05:30:00,5.59,0.51,5.6132165467,0.0,0.0,0.0,5.59,0.51,5.6132165467,3.8764000000000003,0.2902,3.8872474838,0.2064,0.060200000000000004,0.215,3.67,0.23,3.6772000218
2019-07-22 06:00:00,5.97096,0.57028,5.9981315924,0.0009600000000000001,0.00028000000000000003,0.001,5.97,0.5700000000000001,5.9971493228,4.1256,0.33580000000000004,4.1392435299,0.22560000000000002,0.0658,0.23500000000000001,3.9,0.27,3.9093349818
