Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 06:30:00,6.41192,0.8805600000000001,6.4721019769,0.0019200000000000003,0.0005600000000000001,0.002,6.41,0.88,6.4701236464,5.30984,0.6941200000000001,5.3550166573,0.21984,0.06412000000000001,0.229,5.09,0.63,5.1288400248
2019-07-22 07:00:00,6.9848,1.0014,7.0562194552,0.0048000000000000004,0.0014,0.005,6.98,1.0,7.0512693893,5.78656,0.79608,5.8410632594,0.22656,0.06608,0.23600000000000002,5.5600000000000005,0.73,5.6077178959000005
2019-07-22 07:30:00,7.88824,1.19532,7.9782905563,0.018240000000000003,0.00532,0.019,7.87,1.19,7.9594597807,6.02784,0.8431200000000001,6.0865184137,0.14784,0.043120000000000006,0.154,5.88,0.8,5.9341722253
2019-07-22 08:00:00,8.594,1.557,8.7339043388,0.024,0.007,0.025,8.57,1.55,8.709041279000001,6.2004,0.9972000000000001,6.2800770696,0.23040000000000002,0.06720000000000001,0.24,5.97,0.93,6.0420029791
2019-07-22 08:30:00,9.38112,1.9961600000000002,9.5911452497,0.021120000000000003,0.0061600000000000005,0.022,9.36,1.99,9.5692058187,6.78312,1.2021600000000001,6.8888246893,0.21312,0.06216000000000001,0.222,6.57,1.1400000000000001,6.6681706637
2019-07-22 09:00:00,9.4136,2.1498,9.6559569697,0.033600000000000005,0.0098,0.035,9.38,2.14,9.6210186571,6.94032,1.37676,7.0755572077,0.16032000000000002,0.04676,0.167,6.78,1.33,6.9092184797
2019-07-22 09:30:00,9.06856,2.24708,9.3428126921,0.05856000000000001,0.01708,0.061,9.01,2.23,9.2818640369,7.09592,1.52256,7.2574285804,0.14592000000000002,0.04256,0.152,6.95,1.48,7.10583563
2019-07-22 10:00:00,8.81408,2.25744,9.0985736025,0.09408000000000001,0.027440000000000003,0.098,8.72,2.23,9.0006277559,7.02264,1.46452,7.1737222834,0.15264000000000003,0.044520000000000004,0.159,6.87,1.42,7.0152191698
2019-07-22 10:30:00,8.36264,2.29452,8.6717108923,0.15264000000000003,0.044520000000000004,0.159,8.21,2.25,8.5127316415,6.8288,1.4634,6.9838419942000005,0.14880000000000002,0.0434,0.155,6.68,1.42,6.8292605749
2019-07-22 11:00:00,8.12664,2.38152,8.4684068868,0.17664000000000002,0.05152,0.184,7.95,2.33,8.2844070397,6.84392,1.5765600000000002,7.0231604282,0.19392,0.056560000000000006,0.202,6.65,1.52,6.821502767
2019-07-22 11:30:00,7.70416,2.37788,8.0627783425,0.16416,0.047880000000000006,0.171,7.54,2.33,7.8917995413,6.7891200000000005,1.57516,6.9694533071,0.18912,0.05516000000000001,0.197,6.6,1.52,6.7727690054
2019-07-22 12:00:00,7.67536,2.31948,8.0181755157,0.13536,0.03948,0.14100000000000001,7.54,2.2800000000000002,7.8771822373,7.07624,1.58432,7.2514303692,0.18624000000000002,0.05432000000000001,0.194,6.89,1.53,7.0578325285
2019-07-22 12:30:00,8.2484,2.2462,8.5487728359,0.1584,0.046200000000000005,0.165,8.09,2.2,8.3837998545,7.08008,1.57544,7.2532436881999995,0.19008000000000003,0.05544,0.198,6.89,1.52,7.0556714776
2019-07-22 13:00:00,0.1938,0.054400000000000004,0.2012903376,0.1968,0.0574,0.20500000000000002,-0.003,-0.003,0.0042426407000000005,0.189,0.053,0.1962906009,0.192,0.056,0.2,-0.003,-0.003,0.0042426407000000005
2019-07-22 13:30:00,8.444,2.292,8.7495371306,0.14400000000000002,0.042,0.15,8.3,2.25,8.5995639424,7.04296,1.56628,7.2150203465,0.19296000000000002,0.056280000000000004,0.201,6.85,1.51,7.0144565007
2019-07-22 14:00:00,8.73928,2.2260400000000002,9.0183296125,0.08928000000000001,0.02604,0.093,8.65,2.2,8.9253851458,7.13008,1.5654400000000002,7.2999070678999995,0.19008000000000003,0.05544,0.198,6.94,1.51,7.1023728429
2019-07-22 14:30:00,8.8676,2.2168,9.1404886084,0.057600000000000005,0.016800000000000002,0.06,8.81,2.2,9.0805341253,7.18528,1.60404,7.3621459507,0.18528000000000003,0.054040000000000005,0.193,7.0,1.55,7.1695536821
2019-07-22 15:00:00,9.05512,2.2131600000000002,9.321656258400001,0.04512,0.013160000000000002,0.047,9.01,2.2,9.2747021516,7.14568,1.5612400000000002,7.3142472613,0.17568,0.05124,0.183,6.97,1.51,7.1316898418
2019-07-22 15:30:00,8.91376,2.21568,9.1850070876,0.05376,0.015680000000000003,0.056,8.86,2.2,9.1290525248,7.22856,1.6520800000000002,7.414947606,0.17856000000000002,0.05208,0.186,7.05,1.6,7.2292807388
2019-07-22 16:00:00,9.13856,2.09708,9.3760878516,0.05856000000000001,0.01708,0.061,9.08,2.08,9.3151918928,7.15624,1.52432,7.3167836103,0.18624000000000002,0.05432000000000001,0.194,6.97,1.47,7.123327874
2019-07-22 16:30:00,9.08856,2.09708,9.3273612238,0.05856000000000001,0.01708,0.061,9.03,2.08,9.2664610289,7.15048,1.4726400000000002,7.300550171,0.18048,0.052640000000000006,0.188,6.97,1.42,7.1131779115
2019-07-22 17:00:00,8.83648,1.89064,9.0364759945,0.036480000000000005,0.01064,0.038,8.8,1.88,8.9985776654,7.38856,1.38208,7.5167123132,0.17856000000000002,0.05208,0.186,7.21,1.33,7.3316437448
2019-07-22 17:30:00,8.96528,1.68904,9.1229984983,0.06528,0.01904,0.068,8.9,1.67,9.0553244006,7.42184,1.21012,7.519847033,0.17184000000000002,0.050120000000000005,0.179,7.25,1.16,7.3422135627
2019-07-22 18:00:00,9.182,1.671,9.3328112056,0.07200000000000001,0.021,0.075,9.11,1.65,9.2582179711,7.41048,1.1626400000000001,7.5011296216,0.18048,0.052640000000000006,0.188,7.23,1.11,7.3147112041
2019-07-22 18:30:00,8.96856,1.53708,9.0993232386,0.05856000000000001,0.01708,0.061,8.91,1.52,9.0387222548,7.3328,1.1604,7.424047683,0.1728,0.0504,0.18,7.16,1.11,7.2455296563000005
2019-07-22 19:00:00,8.93416,1.56288,9.0698295905,0.044160000000000005,0.01288,0.046,8.89,1.55,9.0241121447,7.19088,1.08984,7.2729984463,0.17088,0.04984,0.178,7.02,1.04,7.0966189133
2019-07-22 19:30:00,8.92344,1.46392,9.0427232181,0.01344,0.003920000000000001,0.014,8.91,1.46,9.0288260588,7.13776,0.9976800000000001,7.2071480629,0.19776000000000002,0.05768,0.20600000000000002,6.94,0.9400000000000001,7.0033706171
2019-07-22 20:00:00,8.81288,1.37084,8.9188595796,0.00288,0.00084,0.003,8.81,1.37,8.9158847009,7.0416,0.9988,7.1120835203,0.2016,0.058800000000000005,0.21,6.84,0.9400000000000001,6.9042885224
2019-07-22 20:30:00,8.81096,1.3102800000000001,8.9078532655,0.0009600000000000001,0.00028000000000000003,0.001,8.81,1.31,8.906862522800001,6.84488,0.9468400000000001,6.910057033,0.19488000000000003,0.05684,0.203,6.65,0.89,6.7092920639999996
2019-07-22 21:00:00,8.54,1.22,8.6267027305,0.0,0.0,0.0,8.54,1.22,8.6267027305,6.70912,0.9451600000000001,6.7753685213,0.18912,0.05516000000000001,0.197,6.52,0.89,6.5804635095
2019-07-22 21:30:00,8.52,1.3599999999999999,8.627861844,0.0,0.0,0.0,8.52,1.3599999999999999,8.627861844,6.81392,1.01656,6.8893323334000005,0.19392,0.056560000000000006,0.202,6.62,0.96,6.6892450994
2019-07-22 22:00:00,8.42,1.16,8.4995293987,0.0,0.0,0.0,8.42,1.16,8.4995293987,6.65584,0.8771200000000001,6.7133855542,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.46,0.8200000000000001,6.5118353788
2019-07-22 22:30:00,8.07,1.0,8.1317218349,0.0,0.0,0.0,8.07,1.0,8.1317218349,6.4616,0.8388,6.5158161423,0.2016,0.058800000000000005,0.21,6.26,0.78,6.308407089
2019-07-22 23:00:00,7.54,0.9500000000000001,7.5996118322,0.0,0.0,0.0,7.54,0.9500000000000001,7.5996118322,6.1416,0.8388,6.1986156519,0.2016,0.058800000000000005,0.21,5.94,0.78,5.9909932399
2019-07-22 23:30:00,7.04,1.03,7.1149490511,0.0,0.0,0.0,7.04,1.03,7.1149490511,5.69832,0.8407600000000001,5.7600111285,0.20832,0.06076,0.217,5.49,0.78,5.5451330011
2019-07-23 00:00:00,6.73,1.03,6.808362505,0.0,0.0,0.0,6.73,1.03,6.808362505,5.43448,0.8996400000000001,5.5084412496,0.20448000000000002,0.059640000000000006,0.213,5.23,0.84,5.2970274683
2019-07-23 00:30:00,6.32,0.9,6.3837606471,0.0,0.0,0.0,6.32,0.9,6.3837606471,5.24872,0.8579600000000001,5.3183791704,0.19872,0.057960000000000005,0.20700000000000002,5.05,0.8,5.1129736944
2019-07-23 01:00:00,6.09,0.92,6.1590989601,0.0,0.0,0.0,6.09,0.92,6.1590989601,4.8911999999999995,0.7516,4.9486099058,0.2112,0.0616,0.22,4.68,0.6900000000000001,4.7305919291
2019-07-23 01:30:00,6.09,0.97,6.166765765,0.0,0.0,0.0,6.09,0.97,6.166765765,4.7096800000000005,0.61824,4.7500848835,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.51,0.56,4.5446341987
2019-07-23 02:00:00,6.01,0.96,6.0861892839,0.0,0.0,0.0,6.01,0.96,6.0861892839,4.9408,0.7144,4.9921810865000005,0.22080000000000002,0.0644,0.23,4.72,0.65,4.7645461484
2019-07-23 02:30:00,5.94,0.96,6.0170757017,0.0,0.0,0.0,5.94,0.96,6.0170757017,4.786,0.713,4.8388185542,0.216,0.063,0.225,4.57,0.65,4.6159939341000005
2019-07-23 03:00:00,5.73,0.8300000000000001,5.7898013783,0.0,0.0,0.0,5.73,0.8300000000000001,5.7898013783,4.41696,0.5232800000000001,4.4478486485,0.21696000000000001,0.06328,0.226,4.2,0.46,4.225115383
2019-07-23 03:30:00,5.73,0.8300000000000001,5.7898013783,0.0,0.0,0.0,5.73,0.8300000000000001,5.7898013783,4.246,0.453,4.2700966031,0.216,0.063,0.225,4.03,0.39,4.0488269906
2019-07-23 04:00:00,5.71,0.8300000000000001,5.7700086655,0.0,0.0,0.0,5.71,0.8300000000000001,5.7700086655,4.36984,0.48412000000000005,4.3965752353,0.21984,0.06412000000000001,0.229,4.15,0.42,4.1711988684
2019-07-23 04:30:00,5.85,0.89,5.9173135797,0.0,0.0,0.0,5.85,0.89,5.9173135797,4.666,0.553,4.6986556588,0.216,0.063,0.225,4.45,0.49,4.4768962463
2019-07-23 05:00:00,5.95,0.91,6.0191859915,0.0,0.0,0.0,5.95,0.91,6.0191859915,5.01848,0.68664,5.0652360261,0.22848000000000002,0.06664,0.23800000000000002,4.79,0.62,4.8299585920000006
2019-07-23 05:30:00,6.38,0.96,6.4518214482000005,0.0,0.0,0.0,6.38,0.96,6.4518214482000005,4.97984,0.7441200000000001,5.0351286975,0.21984,0.06412000000000001,0.229,4.76,0.68,4.8083261121
2019-07-23 06:00:00,6.17096,1.02028,6.2547356939,0.0009600000000000001,0.00028000000000000003,0.001,6.17,1.02,6.2537428793,5.28504,0.85272,5.3533895057,0.21504,0.06272000000000001,0.224,5.07,0.79,5.1311792017
2019-07-23 06:30:00,6.83288,1.2108400000000001,6.9393358904,0.00288,0.00084,0.003,6.83,1.21,6.9363535089,5.79984,0.9441200000000001,5.876181294,0.21984,0.06412000000000001,0.229,5.58,0.88,5.6489645069000005
2019-07-23 07:00:00,7.45056,1.34308,7.5706478058,0.010560000000000002,0.0030800000000000003,0.011,7.44,1.34,7.5597089891,5.886,0.9430000000000001,5.9610607278,0.216,0.063,0.225,5.67,0.88,5.7378828848
2019-07-23 07:30:00,8.14112,1.5361600000000002,8.2847825801,0.021120000000000003,0.0061600000000000005,0.022,8.12,1.53,8.2628869047,6.41968,1.17824,6.5269089775,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.22,1.12,6.3200316455
2019-07-23 08:00:00,8.50512,1.76316,8.6859541445,0.04512,0.013160000000000002,0.047,8.46,1.75,8.6391029627,6.5372,1.2146,6.6490779060000005,0.1872,0.0546,0.195,6.35,1.16,6.4550832682
2019-07-23 08:30:00,8.83104,2.17072,9.0939151525,0.07104,0.020720000000000002,0.074,8.76,2.15,9.0199833703,6.4942400000000005,1.19332,6.6029664394,0.11424000000000001,0.03332,0.11900000000000001,6.38,1.16,6.4845971347
2019-07-23 09:00:00,8.63368,2.22024,8.9145889417,0.10368000000000001,0.030240000000000003,0.108,8.53,2.19,8.8066452182,6.92264,1.37452,7.0577793816,0.15264000000000003,0.044520000000000004,0.159,6.77,1.33,6.8994057715
2019-07-23 09:30:00,8.49328,2.3430400000000002,8.8105415044,0.11328,0.03304,0.11800000000000001,8.38,2.31,8.6925542851,6.99264,1.49452,7.1505667048,0.15264000000000003,0.044520000000000004,0.159,6.84,1.45,6.9920025744
2019-07-23 10:00:00,8.34784,2.39312,8.684092123,0.14784,0.043120000000000006,0.154,8.2,2.35,8.5300937861,7.04552,1.56536,7.2173197241,0.15552000000000002,0.045360000000000004,0.162,6.89,1.52,7.0556714776
2019-07-23 10:30:00,7.92744,2.3959200000000003,8.2815902821,0.15744000000000002,0.04592,0.164,7.77,2.35,8.1175981669,6.99864,1.59752,7.1786511268,0.12864,0.037520000000000005,0.134,6.87,1.56,7.0448917664
2019-07-23 11:00:00,8.03736,2.48048,8.4114170507,0.20736000000000002,0.060480000000000006,0.216,7.83,2.42,8.1954438562,6.93576,1.62668,7.1239634053,0.12576,0.036680000000000004,0.131,6.8100000000000005,1.5899999999999999,6.9931537950000004
2019-07-23 11:30:00,7.9569600000000005,2.54328,8.3535313251,0.21696000000000001,0.06328,0.226,7.74,2.48,8.127607274,6.874,1.5819999999999999,7.0536940676,0.14400000000000002,0.042,0.15,6.73,1.54,6.9039481458
2019-07-23 12:00:00,7.86752,2.59636,8.2848630767,0.22752000000000003,0.06636,0.23700000000000002,7.64,2.5300000000000002,8.0480121769,6.80472,1.48096,6.9640115451,0.17472000000000001,0.050960000000000005,0.182,6.63,1.43,6.7824626796
2019-07-23 12:30:00,7.76424,2.52832,8.1655266089,0.23424000000000003,0.06832,0.244,7.53,2.46,7.9216475559,7.022,1.616,7.2055492504,0.192,0.056,0.2,6.83,1.56,7.0058903788
2019-07-23 13:00:00,7.73328,2.52804,8.1360067478,0.23328000000000002,0.06804,0.243,7.5,2.46,7.8931362588,6.70776,1.51768,6.8773102882,0.19776000000000002,0.05768,0.20600000000000002,6.51,1.46,6.6717089265
2019-07-23 13:30:00,7.59232,2.43776,7.9740828187,0.23232000000000003,0.06776,0.242,7.36,2.37,7.7321730451,6.89056,1.59808,7.0734487204,0.13056,0.03808,0.136,6.76,1.56,6.9376653133
2019-07-23 14:00:00,7.64288,2.44084,8.023173599,0.24288,0.07084,0.253,7.4,2.37,7.770257396,6.97384,1.67612,7.1724349143,0.12384,0.036120000000000006,0.129,6.85,1.6400000000000001,7.0435857346
2019-07-23 14:30:00,7.76752,2.57636,8.1836420865,0.22752000000000003,0.06636,0.23700000000000002,7.54,2.51,7.9468043892,6.91912,1.60016,7.1017415892,0.06912,0.02016,0.07200000000000001,6.85,1.58,7.0298577511
2019-07-23 15:00:00,7.75792,2.5035600000000002,8.1518792557,0.21792000000000003,0.06356,0.227,7.54,2.44,7.9249731861,7.12064,1.67352,7.3146553712,0.08064,0.023520000000000003,0.084,7.04,1.65,7.230774509
2019-07-23 15:30:00,7.97928,2.50104,8.3620637644,0.20928000000000002,0.061040000000000004,0.218,7.77,2.44,8.1441082999,7.12832,1.7457600000000002,7.3389797656,0.08832000000000001,0.02576,0.092,7.04,1.72,7.2470683728
2019-07-23 16:00:00,7.99432,2.20376,8.2925092945,0.18432,0.05376,0.192,7.8100000000000005,2.15,8.1005308468,7.3104,1.6522000000000001,7.4947790494,0.11040000000000001,0.0322,0.115,7.2,1.62,7.38
2019-07-23 16:30:00,8.48864,2.05752,8.7344374518,0.12864,0.037520000000000005,0.134,8.36,2.02,8.6005813757,7.53368,1.68024,7.7187784526000005,0.10368000000000001,0.030240000000000003,0.108,7.43,1.65,7.6110051899
2019-07-23 17:00:00,8.9324,1.8881999999999999,9.1297901947,0.062400000000000004,0.0182,0.065,8.87,1.87,9.0649765582,7.76216,1.50688,7.9070737444,0.09216,0.02688,0.096,7.67,1.48,7.8114851341
2019-07-23 17:30:00,8.9516,1.7638,9.1237126763,0.0816,0.0238,0.085,8.87,1.74,9.0390541541,7.8357600000000005,1.45668,7.9700094981,0.12576,0.036680000000000004,0.131,7.71,1.42,7.8396747382
2019-07-23 18:00:00,9.07184,1.62512,9.2162517327,0.051840000000000004,0.015120000000000001,0.054,9.02,1.6099999999999999,9.162559686,7.85512,1.31816,7.9649517262,0.16512000000000002,0.04816,0.17200000000000001,7.69,1.27,7.7941644838
2019-07-23 18:30:00,9.33248,1.51364,9.454432241,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.32,1.51,9.4415305963,7.86184,1.19012,7.951409548,0.17184000000000002,0.050120000000000005,0.179,7.69,1.1400000000000001,7.7740401337
2019-07-23 19:00:00,9.27864,1.46252,9.3931956756,0.00864,0.00252,0.009000000000000001,9.27,1.46,9.3842687515,7.85896,1.23928,7.9560710907,0.16896000000000003,0.049280000000000004,0.176,7.69,1.19,7.7815294127
2019-07-23 19:30:00,9.35672,1.39196,9.459691422,0.00672,0.0019600000000000004,0.007,9.35,1.3900000000000001,9.4527562118,7.78728,1.17004,7.8746887812,0.13728,0.040040000000000006,0.14300000000000002,7.65,1.13,7.733007177
2019-07-23 20:00:00,9.1196,1.4228,9.2299222099,0.009600000000000001,0.0028,0.01,9.11,1.42,9.220005423,7.6956,1.1008,7.773932081,0.1056,0.0308,0.11,7.59,1.07,7.6650505543000005
2019-07-23 20:30:00,9.25576,1.38168,9.3583189089,0.00576,0.00168,0.006,9.25,1.38,9.3523740302,7.44472,1.04596,7.5178380004,0.054720000000000005,0.015960000000000002,0.057,7.39,1.03,7.4614341785
2019-07-23 21:00:00,9.45192,1.36056,9.5493410872,0.0019200000000000003,0.0005600000000000001,0.002,9.45,1.3599999999999999,9.5473608919,7.08,0.96,7.1447883104,0.0,0.0,0.0,7.08,0.96,7.1447883104
2019-07-23 21:30:00,9.14,1.28,9.2291928141,0.0,0.0,0.0,9.14,1.28,9.2291928141,7.03,0.96,7.0952448865,0.0,0.0,0.0,7.03,0.96,7.0952448865
2019-07-23 22:00:00,9.09,1.2,9.1688657968,0.0,0.0,0.0,9.09,1.2,9.1688657968,6.83,0.88,6.8864577251,0.0,0.0,0.0,6.83,0.88,6.8864577251
2019-07-23 22:30:00,8.97,1.24,9.0553023141,0.0,0.0,0.0,8.97,1.24,9.0553023141,6.65,0.87,6.7066683234,0.0,0.0,0.0,6.65,0.87,6.7066683234
2019-07-23 23:00:00,8.09,1.24,8.1844792137,0.0,0.0,0.0,8.09,1.24,8.1844792137,6.30048,0.82764,6.354607478,0.060480000000000006,0.017640000000000003,0.063,6.24,0.81,6.2923525013
2019-07-23 23:30:00,7.25,1.08,7.33,0.0,0.0,0.0,7.25,1.08,7.33,6.09016,0.8508800000000001,6.149312612,0.14016,0.04088000000000001,0.146,5.95,0.81,6.0048813477
2019-07-24 00:00:00,7.29,1.16,7.3817138931,0.0,0.0,0.0,7.29,1.16,7.3817138931,5.51384,0.76112,5.5661238937,0.0038400000000000005,0.0011200000000000001,0.004,5.51,0.76,5.562166844
2019-07-24 00:30:00,6.9,1.08,6.9840103093,0.0,0.0,0.0,6.9,1.08,6.9840103093,5.40864,0.8725200000000001,5.4785653049,0.00864,0.00252,0.009000000000000001,5.4,0.87,5.4696343571
2019-07-24 01:00:00,5.41,0.23,5.4148868871,0.0,0.0,0.0,5.41,0.23,5.4148868871,4.27,0.43,4.2915964396,0.0,0.0,0.0,4.27,0.43,4.2915964396
2019-07-24 01:30:00,5.35,0.51,5.3742534365,0.0,0.0,0.0,5.35,0.51,5.3742534365,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251
2019-07-24 02:00:00,5.46,0.46,5.4793430263000005,0.0,0.0,0.0,5.46,0.46,5.4793430263000005,3.86864,0.23252000000000003,3.8756213695,0.00864,0.00252,0.009000000000000001,3.86,0.23,3.8668462602
2019-07-24 02:30:00,5.65,0.53,5.6748039614,0.0,0.0,0.0,5.65,0.53,5.6748039614,3.96576,0.28168000000000004,3.9757509982,0.00576,0.00168,0.006,3.96,0.28,3.9698866483
2019-07-24 03:00:00,6.11,0.64,6.1434273822,0.0,0.0,0.0,6.11,0.64,6.1434273822,4.07,0.36,4.0858903558,0.0,0.0,0.0,4.07,0.36,4.0858903558
2019-07-24 03:30:00,6.37,0.78,6.4175774245,0.0,0.0,0.0,6.37,0.78,6.4175774245,4.09,0.51,4.121674417,0.0,0.0,0.0,4.09,0.51,4.121674417
2019-07-24 04:00:00,6.41,0.81,6.4609751586,0.0,0.0,0.0,6.41,0.81,6.4609751586,4.15,0.5700000000000001,4.1889616852,0.0,0.0,0.0,4.15,0.5700000000000001,4.1889616852
2019-07-24 04:30:00,6.31,0.77,6.3568073748,0.0,0.0,0.0,6.31,0.77,6.3568073748,4.35,0.54,4.3833890998000005,0.0,0.0,0.0,4.35,0.54,4.3833890998000005
2019-07-24 05:00:00,6.32,0.74,6.363175308,0.0,0.0,0.0,6.32,0.74,6.363175308,4.41,0.51,4.4393918502,0.0,0.0,0.0,4.41,0.51,4.4393918502
2019-07-24 05:30:00,6.73,0.89,6.7885933741999995,0.0,0.0,0.0,6.73,0.89,6.7885933741999995,4.61,0.6000000000000001,4.6488815859,0.0,0.0,0.0,4.61,0.6000000000000001,4.6488815859
2019-07-24 06:00:00,6.92192,0.89056,6.9789736781,0.0019200000000000003,0.0005600000000000001,0.002,6.92,0.89,6.9769979217,5.02,0.72,5.0713706234,0.0,0.0,0.0,5.02,0.72,5.0713706234
2019-07-24 06:30:00,7.3748000000000005,1.0614,7.4507882133,0.0048000000000000004,0.0014,0.005,7.37,1.06,7.4458377635,5.61,0.85,5.6740285512,0.0,0.0,0.0,5.61,0.85,5.6740285512
2019-07-24 07:00:00,7.79864,1.18252,7.8877841882,0.00864,0.00252,0.009000000000000001,7.79,1.18,7.8788641313,5.94344,0.9639200000000001,6.021097973,0.01344,0.003920000000000001,0.014,5.93,0.96,6.0072040085
2019-07-24 07:30:00,8.54304,1.5667200000000001,8.6855134563,0.02304,0.00672,0.024,8.52,1.56,8.6616395677,6.25,1.1400000000000001,6.3531173451,0.0,0.0,0.0,6.25,1.1400000000000001,6.3531173451
2019-07-24 08:00:00,9.2532,1.7926000000000002,9.4252387238,0.0432,0.0126,0.045,9.21,1.78,9.3804317598,6.33,1.19,6.4408850324,0.0,0.0,0.0,6.33,1.19,6.4408850324
2019-07-24 08:30:00,9.70264,2.14952,9.9378900779,0.03264,0.00952,0.034,9.67,2.14,9.9039638529,7.08,1.3599999999999999,7.2094382583,0.0,0.0,0.0,7.08,1.3599999999999999,7.2094382583
2019-07-24 09:00:00,9.3824,2.2582,9.6503314451,0.062400000000000004,0.0182,0.065,9.32,2.24,9.585405573100001,7.03,1.45,7.1779802173,0.0,0.0,0.0,7.03,1.45,7.1779802173
2019-07-24 09:30:00,9.0856,2.3708,9.3898253445,0.1056,0.0308,0.11,8.98,2.34,9.279870688799999,7.1,1.56,7.269360357,0.0,0.0,0.0,7.1,1.56,7.269360357
2019-07-24 10:00:00,8.82264,2.35452,9.1314150601,0.15264000000000003,0.044520000000000004,0.159,8.67,2.31,8.9724578572,7.02096,1.48028,7.1753124113,0.0009600000000000001,0.00028000000000000003,0.001,7.02,1.48,7.1743152983
2019-07-24 10:30:00,8.60816,2.36488,8.9270978487,0.18816000000000002,0.054880000000000005,0.196,8.42,2.31,8.7311224937,6.87096,1.51028,7.0349866382,0.0009600000000000001,0.00028000000000000003,0.001,6.87,1.51,7.033988911
2019-07-24 11:00:00,8.57832,2.48076,8.9298233017,0.20832,0.06076,0.217,8.37,2.42,8.7128238821,6.87,1.51,7.033988911,0.0,0.0,0.0,6.87,1.51,7.033988911
2019-07-24 11:30:00,8.51272,2.54496,8.8849998987,0.22272000000000003,0.06496,0.232,8.29,2.48,8.6530052583,6.83,1.56,7.0058903788,0.0,0.0,0.0,6.83,1.56,7.0058903788
2019-07-24 12:00:00,8.3768,2.4674,8.7326308178,0.1968,0.0574,0.20500000000000002,8.18,2.41,8.5276315586,6.93,1.56,7.1034146718,0.0,0.0,0.0,6.93,1.56,7.1034146718
2019-07-24 12:30:00,8.74872,2.54796,9.1122007111,0.19872,0.057960000000000005,0.20700000000000002,8.55,2.49,8.9052007277,7.00888,2.17884,7.3397372296,1.53888,0.44884,1.603,5.47,1.73,5.7370549936
2019-07-24 13:00:00,8.70488,2.50684,9.0586523611,0.19488000000000003,0.05684,0.203,8.51,2.45,8.8556535614,6.80016,1.70588,7.0108631851,0.50016,0.14588,0.521,6.3,1.56,6.49026964
2019-07-24 13:30:00,8.55776,2.46768,8.9064415341,0.19776000000000002,0.05768,0.20600000000000002,8.36,2.41,8.7004425175,6.83,1.5,6.9927748427,0.0,0.0,0.0,6.83,1.5,6.9927748427
2019-07-24 14:00:00,8.51008,2.48544,8.8656005775,0.19008000000000003,0.05544,0.198,8.32,2.43,8.6676005907,6.68152,1.50336,6.8485619512,0.01152,0.00336,0.012,6.67,1.5,6.836585405
2019-07-24 14:30:00,8.17408,2.54244,8.560349584,0.21408000000000002,0.06244,0.223,7.96,2.48,8.3373856814,6.85576,1.5516800000000002,7.029164673,0.00576,0.00168,0.006,6.85,1.55,7.0231759198
2019-07-24 15:00:00,7.98984,2.50412,8.3730615787,0.21984,0.06412000000000001,0.229,7.77,2.44,8.1441082999,7.09728,1.61504,7.2787181289,0.01728,0.00504,0.018000000000000002,7.08,1.6099999999999999,7.2607506499
2019-07-24 15:30:00,8.52936,2.39648,8.859633085,0.15936,0.04648,0.166,8.37,2.35,8.6936413545,7.18576,1.5716800000000002,7.3556321822,0.00576,0.00168,0.006,7.18,1.57,7.34964625
2019-07-24 16:00:00,9.07424,2.35332,9.374430468,0.11424000000000001,0.03332,0.11900000000000001,8.96,2.32,9.2554848603,7.09,1.49,7.24487405,0.0,0.0,0.0,7.09,1.49,7.24487405
2019-07-24 16:30:00,8.8452,2.1036,9.0919027711,0.11520000000000001,0.033600000000000005,0.12,8.73,2.07,8.9720566204,6.93,1.4100000000000001,7.0719869909,0.0,0.0,0.0,6.93,1.4100000000000001,7.0719869909
2019-07-24 17:00:00,9.06944,1.90192,9.2667168728,0.10944000000000001,0.031920000000000004,0.114,8.96,1.87,9.1530595978,7.02,1.24,7.1286744911,0.0,0.0,0.0,7.02,1.24,7.1286744911
2019-07-24 17:30:00,8.50728,1.81004,8.6977041683,0.13728,0.040040000000000006,0.14300000000000002,8.37,1.77,8.5551037399,7.02384,1.08112,7.1065567471,0.0038400000000000005,0.0011200000000000001,0.004,7.02,1.08,7.1025910765
2019-07-24 18:00:00,8.34712,1.59416,8.4979855495,0.11712000000000002,0.03416,0.122,8.23,1.56,8.3765446337,7.19696,1.09328,7.2795256988,0.21696000000000001,0.06328,0.226,6.98,1.03,7.0555864391
2019-07-24 18:30:00,8.43024,1.41632,8.5483863273,0.09024,0.026320000000000003,0.094,8.34,1.3900000000000001,8.4550399171,7.38176,1.16468,7.4730756854,0.22176,0.06468,0.231,7.16,1.1,7.2440044174
2019-07-24 19:00:00,8.83704,1.40372,8.9478324638,0.047040000000000005,0.013720000000000001,0.049,8.79,1.3900000000000001,8.8992246853,7.52488,1.09684,7.6043985298,0.19488000000000003,0.05684,0.203,7.33,1.04,7.4034113758
2019-07-24 19:30:00,9.13496,1.5472800000000002,9.2650725631,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.11,1.54,9.2392478049,7.35248,1.09864,7.434108689,0.13248000000000001,0.03864,0.138,7.22,1.06,7.2973967961
2019-07-24 20:00:00,8.98112,1.48616,9.103251507,0.021120000000000003,0.0061600000000000005,0.022,8.96,1.48,9.0814095822,7.10536,1.01948,7.1781251173,0.13536,0.03948,0.14100000000000001,6.97,0.98,7.038558091
2019-07-24 20:30:00,8.76536,1.41448,8.8787549578,0.015360000000000002,0.0044800000000000005,0.016,8.75,1.4100000000000001,8.8628776365,6.8911999999999995,0.9216000000000001,6.9525523371,0.2112,0.0616,0.22,6.68,0.86,6.735131773
2019-07-24 21:00:00,8.63288,1.41084,8.7474045636,0.00288,0.00084,0.003,8.63,1.4100000000000001,8.7444267965,7.10368,0.9452400000000001,7.1662925003,0.22368000000000002,0.06524,0.233,6.88,0.88,6.9360507495
2019-07-24 21:30:00,8.72,1.31,8.8178512122,0.0,0.0,0.0,8.72,1.31,8.8178512122,6.86208,0.91144,6.9223453251,0.14208,0.041440000000000005,0.148,6.72,0.87,6.7760829393
2019-07-24 22:00:00,8.57,1.15,8.6468144423,0.0,0.0,0.0,8.57,1.15,8.6468144423,6.9304,0.9722000000000001,6.9982581404,0.11040000000000001,0.0322,0.115,6.82,0.9400000000000001,6.8844752886
2019-07-24 22:30:00,8.36,1.15,8.4387262072,0.0,0.0,0.0,8.36,1.15,8.4387262072,6.65168,0.88924,6.7108564729,0.03168,0.00924,0.033,6.62,0.88,6.6782332993
2019-07-24 23:00:00,7.78,0.99,7.8427354922,0.0,0.0,0.0,7.78,0.99,7.8427354922,6.24608,0.8234400000000001,6.3001245067,0.04608,0.01344,0.048,6.2,0.81,6.2526874222
2019-07-24 23:30:00,7.26,1.02,7.3313027492,0.0,0.0,0.0,7.26,1.02,7.3313027492,5.49144,0.62792,5.527223245,0.06144000000000001,0.017920000000000002,0.064,5.43,0.61,5.4641559275
2019-07-25 00:00:00,6.77,0.9,6.8295607472,0.0,0.0,0.0,6.77,0.9,6.8295607472,5.2408,0.6394000000000001,5.2796606899,0.1008,0.029400000000000003,0.105,5.14,0.61,5.1760699377
2019-07-25 00:30:00,6.48,0.92,6.5449828113,0.0,0.0,0.0,6.48,0.92,6.5449828113,4.97232,0.64276,5.0136919132,0.11232,0.032760000000000004,0.117,4.86,0.61,4.8981322971
2019-07-25 01:00:00,6.32,0.9500000000000001,6.3910014865,0.0,0.0,0.0,6.32,0.9500000000000001,6.3910014865,5.18544,0.8049200000000001,5.2475407764,0.08544,0.02492,0.089,5.1,0.78,5.1593022784
2019-07-25 01:30:00,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,6.2,0.9500000000000001,6.2723600024,5.28728,0.8400400000000001,5.3535966415,0.13728,0.040040000000000006,0.14300000000000002,5.15,0.8,5.2117655358
2019-07-25 02:00:00,6.15,0.88,6.2126403405,0.0,0.0,0.0,6.15,0.88,6.2126403405,5.24568,0.8512400000000001,5.3142984673,0.17568,0.05124,0.183,5.07,0.8,5.1327283193
2019-07-25 02:30:00,6.08,0.88,6.1433541327,0.0,0.0,0.0,6.08,0.88,6.1433541327,5.3024000000000004,0.8932,5.3771044252,0.1824,0.053200000000000004,0.19,5.12,0.84,5.1884487084
2019-07-25 03:00:00,6.01,0.8200000000000001,6.0656821545,0.0,0.0,0.0,6.01,0.8200000000000001,6.0656821545,5.10376,0.8206800000000001,5.1693212127,0.17376000000000003,0.05068,0.181,4.93,0.77,4.9897695338
2019-07-25 03:30:00,6.01,0.91,6.0785031052,0.0,0.0,0.0,6.01,0.91,6.0785031052,5.11168,0.77424,5.1699825918,0.15168,0.04424,0.158,4.96,0.73,5.0134319582
2019-07-25 04:00:00,5.9,0.84,5.959496623,0.0,0.0,0.0,5.9,0.84,5.959496623,5.15304,0.7917200000000001,5.2135057111,0.14304,0.04172,0.149,5.01,0.75,5.0658266848
2019-07-25 04:30:00,6.03,0.91,6.0982784456,0.0,0.0,0.0,6.03,0.91,6.0982784456,5.15808,0.78444,5.2173877947,0.11808,0.034440000000000005,0.123,5.04,0.75,5.095498013
2019-07-25 05:00:00,6.12,0.91,6.1872853498,0.0,0.0,0.0,6.12,0.91,6.1872853498,5.18328,0.8430400000000001,5.2513910538,0.11328,0.03304,0.11800000000000001,5.07,0.81,5.1342964464
2019-07-25 05:30:00,6.46,1.01,6.5384784163,0.0,0.0,0.0,6.46,1.01,6.5384784163,5.24192,0.8755600000000001,5.3145395473,0.12192000000000001,0.03556,0.127,5.12,0.84,5.1884487084
2019-07-25 06:00:00,6.51288,1.06084,6.5987110408,0.00288,0.00084,0.003,6.51,1.06,6.5957334694,5.42344,0.9089200000000001,5.4990760133,0.13344,0.03892,0.139,5.29,0.87,5.3610633274
2019-07-25 06:30:00,6.9948,1.1414,7.0873140893,0.0048000000000000004,0.0014,0.005,6.99,1.1400000000000001,7.0823513045,5.90384,0.9561200000000001,5.9807601691,0.12384,0.036120000000000006,0.129,5.78,0.92,5.8527600327
2019-07-25 07:00:00,7.52152,1.14336,7.6079258146,0.01152,0.00336,0.012,7.51,1.1400000000000001,7.5960318588,6.26304,1.03172,6.3474495823,0.14304,0.04172,0.149,6.12,0.99,6.1995564357
2019-07-25 07:30:00,8.20016,1.38588,8.3164468014,0.02016,0.005880000000000001,0.021,8.18,1.38,8.2955891894,6.50128,1.11704,6.5965460659,0.16128,0.047040000000000005,0.168,6.34,1.07,6.4296578447
2019-07-25 08:00:00,8.64936,1.7614800000000002,8.8269043384,0.039360000000000006,0.01148,0.041,8.61,1.75,8.7860457545,6.49296,1.12628,6.5899192863,0.19296000000000002,0.056280000000000004,0.201,6.3,1.07,6.3902190886
2019-07-25 08:30:00,8.75912,2.00016,8.984588093,0.06912,0.02016,0.07200000000000001,8.69,1.98,8.9127156355,7.1532,1.4476,7.298206355,0.1632,0.0476,0.17,6.99,1.4,7.128821782
2019-07-25 09:00:00,8.7812,2.3166,9.0816358108,0.0912,0.026600000000000002,0.095,8.69,2.29,8.9866679031,7.41688,1.54284,7.5756494243,0.14688,0.04284,0.153,7.27,1.5,7.4231327618
2019-07-25 09:30:00,8.66752,2.46136,9.0102273001,0.10752,0.031360000000000006,0.112,8.56,2.43,8.8982301611,7.51752,1.61136,7.6882760096,0.10752,0.031360000000000006,0.112,7.41,1.58,7.5765757437
2019-07-25 10:00:00,8.66288,2.39584,8.9880776143,0.12288000000000002,0.035840000000000004,0.128,8.54,2.36,8.860090293,7.25936,1.48148,7.4089871508,0.039360000000000006,0.01148,0.041,7.22,1.47,7.3681273062
2019-07-25 10:30:00,8.2776,2.4418,8.630240379,0.1776,0.051800000000000006,0.185,8.1,2.39,8.4452412636,7.11304,1.53672,7.2771454843,0.02304,0.00672,0.024,7.09,1.53,7.2532061876
2019-07-25 11:00:00,8.47896,2.58928,8.8655024449,0.16896000000000003,0.049280000000000004,0.176,8.31,2.54,8.6895166724,6.9032,1.4926,7.062720793,0.0432,0.0126,0.045,6.86,1.48,7.0178344238
2019-07-25 11:30:00,8.21928,2.69104,8.6485987304,0.20928000000000002,0.061040000000000004,0.218,8.01,2.63,8.4307176444,6.9604800000000004,1.67764,7.1598015196,0.060480000000000006,0.017640000000000003,0.063,6.9,1.6600000000000001,7.0968725506
2019-07-25 12:00:00,8.1768,2.6274,8.5885556993,0.1968,0.0574,0.20500000000000002,7.98,2.5700000000000003,8.3836328641,7.15952,1.74736,7.3696671295,0.05952,0.01736,0.062,7.1,1.73,7.3077287853
2019-07-25 12:30:00,8.49512,2.61816,8.8894221185,0.16512000000000002,0.04816,0.17200000000000001,8.33,2.5700000000000003,8.7174422854,7.30664,1.72652,7.5078531818,0.05664,0.01652,0.059000000000000004,7.25,1.71,7.4489328095000005
2019-07-25 13:00:00,8.01312,2.60216,8.4250417684,0.21312,0.06216000000000001,0.222,7.8,2.54,8.2031457381,7.03856,1.6770800000000001,7.2356011637,0.05856000000000001,0.01708,0.061,6.98,1.6600000000000001,7.1746776931
2019-07-25 13:30:00,8.15448,2.46964,8.5202503367,0.20448000000000002,0.059640000000000006,0.213,7.95,2.41,8.3072618834,7.17016,1.58088,7.3423685552,0.14016,0.04088000000000001,0.146,7.03,1.54,7.1967006329
2019-07-25 14:00:00,7.57984,2.55412,7.9985938389,0.21984,0.06412000000000001,0.229,7.36,2.49,7.7697940771,7.0092,1.6406,7.1986424415,0.13920000000000002,0.040600000000000004,0.145,6.87,1.6,7.0538571009
2019-07-25 14:30:00,8.01552,2.58536,8.4221521715,0.15552000000000002,0.045360000000000004,0.162,7.86,2.54,8.2602179148,7.17808,1.60444,7.3552063329,0.11808,0.034440000000000005,0.123,7.06,1.57,7.232461545
2019-07-25 15:00:00,7.69912,2.48516,8.0902700202,0.18912,0.05516000000000001,0.197,7.51,2.43,7.8933516329,7.0656,1.6308,7.2513593208,0.1056,0.0308,0.11,6.96,1.6,7.1415404501
2019-07-25 15:30:00,7.74584,2.41712,8.1142163146,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.55,2.36,7.9102528405,7.15688,1.7028400000000001,7.3566701299,0.14688,0.04284,0.153,7.01,1.6600000000000001,7.2038670171
2019-07-25 16:00:00,7.8776,2.2918,8.2042019112,0.1776,0.051800000000000006,0.185,7.7,2.24,8.0192019553,7.11848,1.59164,7.2942494748,0.10848000000000001,0.03164,0.113,7.01,1.56,7.1814831337
2019-07-25 16:30:00,8.03456,2.20508,8.3316584303,0.15456,0.04508,0.161,7.88,2.16,8.1706792863,7.36424,1.59332,7.5346333288,0.11424000000000001,0.03332,0.11900000000000001,7.25,1.56,7.4159355445
2019-07-25 17:00:00,8.00976,2.03368,8.2639040169,0.14976,0.043680000000000004,0.156,7.86,1.99,8.10800222,7.38152,1.42836,7.5184472998,0.13152,0.038360000000000005,0.137,7.25,1.3900000000000001,7.3820457869
2019-07-25 17:30:00,8.43328,1.88304,8.640951984600001,0.11328,0.03304,0.11800000000000001,8.32,1.85,8.5231977567,7.39904,1.3447200000000001,7.5202436663,0.11904,0.03472,0.124,7.28,1.31,7.3969250368
2019-07-25 18:00:00,8.88592,1.6775600000000002,9.0428857009,0.025920000000000002,0.007560000000000001,0.027,8.86,1.67,9.0160135315,7.56504,1.26772,7.6705243758,0.09504000000000001,0.02772,0.099,7.47,1.24,7.5722189614
2019-07-25 18:30:00,8.90704,1.59372,9.0484973891,0.047040000000000005,0.013720000000000001,0.049,8.86,1.58,8.999777775,7.4724,1.2282,7.5726637982,0.062400000000000004,0.0182,0.065,7.41,1.21,7.5081422469
2019-07-25 19:00:00,8.98208,1.58644,9.1211048125,0.022080000000000002,0.00644,0.023,8.96,1.58,9.0982415884,7.42984,1.04912,7.5035441759,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.33,1.02,7.4006283517
2019-07-25 19:30:00,9.05152,1.58336,9.1889631189,0.01152,0.00336,0.012,9.04,1.58,9.1770365587,7.4692,1.0606,7.5441249327,0.13920000000000002,0.040600000000000004,0.145,7.33,1.02,7.4006283517
2019-07-25 20:00:00,9.0148,1.5114,9.1406208214,0.0048000000000000004,0.0014,0.005,9.01,1.51,9.1356554226,7.1788,1.0534,7.2556750892,0.14880000000000002,0.0434,0.155,7.03,1.01,7.1021827631
2019-07-25 20:30:00,8.70192,1.41056,8.8155028898,0.0019200000000000003,0.0005600000000000001,0.002,8.7,1.4100000000000001,8.8135180263,6.73072,0.84396,6.7834254031,0.15072000000000002,0.043960000000000006,0.157,6.58,0.8,6.6284538167000004
2019-07-25 21:00:00,8.85,1.3900000000000001,8.9584931769,0.0,0.0,0.0,8.85,1.3900000000000001,8.9584931769,6.68872,0.8729600000000001,6.745445456,0.07872000000000001,0.02296,0.082,6.61,0.85,6.6644279574
2019-07-25 21:30:00,8.79,1.34,8.8915521705,0.0,0.0,0.0,8.79,1.34,8.8915521705,6.58872,0.83296,6.6411635727,0.07872000000000001,0.02296,0.082,6.51,0.81,6.5601981677
2019-07-25 22:00:00,8.66,1.21,8.7441237411,0.0,0.0,0.0,8.66,1.21,8.7441237411,6.65104,0.9007200000000001,6.7117530944,0.07104,0.020720000000000002,0.074,6.58,0.88,6.6385841864
2019-07-25 22:30:00,8.47,1.17,8.5504268899,0.0,0.0,0.0,8.47,1.17,8.5504268899,6.58008,0.90044,6.6414038426,0.07008,0.020440000000000003,0.073,6.51,0.88,6.5692084759
2019-07-25 23:00:00,8.03,1.27,8.1298093459,0.0,0.0,0.0,8.03,1.27,8.1298093459,6.20296,0.84128,6.2597495797,0.07296000000000001,0.02128,0.076,6.13,0.8200000000000001,6.1846018465
2019-07-25 23:30:00,7.52,1.19,7.6135734054,0.0,0.0,0.0,7.52,1.19,7.6135734054,5.8943200000000004,0.8387600000000001,5.9536985648,0.06432,0.018760000000000002,0.067,5.83,0.8200000000000001,5.8873848184
2019-07-26 00:00:00,7.09,1.21,7.192509993,0.0,0.0,0.0,7.09,1.21,7.192509993,5.79832,0.93576,5.8733433068,0.08832000000000001,0.02576,0.092,5.71,0.91,5.782058457
2019-07-26 00:30:00,6.9,1.23,7.0087730738,0.0,0.0,0.0,6.9,1.23,7.0087730738,5.3608,0.8694000000000001,5.4308409109,0.1008,0.029400000000000003,0.105,5.26,0.84,5.3266499791
2019-07-26 01:00:00,6.6,1.23,6.7136353788,0.0,0.0,0.0,6.6,1.23,6.7136353788,4.9736,0.8248000000000001,5.0415267529,0.15360000000000001,0.0448,0.16,4.82,0.78,4.8827041688
2019-07-26 01:30:00,6.45,1.19,6.5588566077,0.0,0.0,0.0,6.45,1.19,6.5588566077,4.87568,0.75124,4.9332156855000004,0.17568,0.05124,0.183,4.7,0.7000000000000001,4.7518417482
2019-07-26 02:00:00,6.35,1.09,6.4428720304,0.0,0.0,0.0,6.35,1.09,6.4428720304,4.89584,0.75712,4.9540367379,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.7,0.7000000000000001,4.7518417482
2019-07-26 02:30:00,6.31,1.1400000000000001,6.4121525247,0.0,0.0,0.0,6.31,1.1400000000000001,6.4121525247,4.79608,0.7484400000000001,4.8541266774,0.16608,0.048440000000000004,0.17300000000000001,4.63,0.7000000000000001,4.6826167898
2019-07-26 03:00:00,6.22,1.08,6.3130658162,0.0,0.0,0.0,6.22,1.08,6.3130658162,4.72128,0.74704,4.7800160669,0.16128,0.047040000000000005,0.168,4.5600000000000005,0.7000000000000001,4.6134152209
2019-07-26 03:30:00,6.4,1.24,6.519018331,0.0,0.0,0.0,6.4,1.24,6.519018331,4.58,0.735,4.6386016212,0.12,0.035,0.125,4.46,0.7000000000000001,4.5145985425
2019-07-26 04:00:00,6.35,1.13,6.4497596854,0.0,0.0,0.0,6.35,1.13,6.4497596854,4.53504,0.6877200000000001,4.5868885533,0.09504000000000001,0.02772,0.099,4.44,0.66,4.4887860274
2019-07-26 04:30:00,6.39,1.09,6.4822989749,0.0,0.0,0.0,6.39,1.09,6.4822989749,4.6408000000000005,0.6394000000000001,4.6846405412,0.1008,0.029400000000000003,0.105,4.54,0.61,4.5807968739
2019-07-26 05:00:00,6.46,1.08,6.5496564795,0.0,0.0,0.0,6.46,1.08,6.5496564795,4.6504,0.6422,4.6945330971,0.11040000000000001,0.0322,0.115,4.54,0.61,4.5807968739
2019-07-26 05:30:00,6.72,1.2,6.8263020736,0.0,0.0,0.0,6.72,1.2,6.8263020736,4.75424,0.64332,4.7975679881,0.11424000000000001,0.03332,0.11900000000000001,4.64,0.61,4.6799252131
2019-07-26 06:00:00,6.89096,1.20028,6.9947124172,0.0009600000000000001,0.00028000000000000003,0.001,6.89,1.2,6.9937186103,4.78112,0.6511600000000001,4.8252583143,0.14112000000000002,0.04116,0.147,4.64,0.61,4.6799252131
2019-07-26 06:30:00,7.5248,1.3514,7.6451878329,0.0048000000000000004,0.0014,0.005,7.52,1.35,7.6402159655,5.51344,0.85892,5.5799430284,0.13344,0.03892,0.139,5.38,0.8200000000000001,5.4421319352
2019-07-26 07:00:00,7.91344,1.56392,8.066497282,0.01344,0.003920000000000001,0.014,7.9,1.56,8.0525523904,5.96256,0.94908,6.0376216013,0.20256000000000002,0.05908000000000001,0.211,5.76,0.89,5.8283531122
2019-07-26 07:30:00,8.49496,1.7772800000000002,8.6788864263,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.47,1.77,8.6529648098,6.32736,1.02048,6.409123497,0.20736000000000002,0.060480000000000006,0.216,6.12,0.96,6.1948365596
2019-07-26 08:00:00,9.19784,1.83812,9.3797092599,0.027840000000000004,0.00812,0.029,9.17,1.83,9.350818146,7.05104,1.30572,7.1709183373,0.19104000000000002,0.055720000000000006,0.199,6.86,1.25,6.9729548973
2019-07-26 08:30:00,9.73824,2.04532,9.9507111404,0.018240000000000003,0.00532,0.019,9.72,2.04,9.9317672143,7.3748000000000005,1.4864,7.5231017539,0.12480000000000001,0.0364,0.13,7.25,1.45,7.3935782947
2019-07-26 09:00:00,9.88344,2.14392,10.1132971478,0.01344,0.003920000000000001,0.014,9.87,2.14,10.0993316611,7.46152,1.45836,7.6027031114,0.13152,0.038360000000000005,0.137,7.33,1.42,7.4662775196
2019-07-26 09:30:00,9.75072,2.10896,9.9761842806,0.030720000000000004,0.008960000000000001,0.032,9.72,2.1,9.9442646787,7.29936,1.39148,7.4308056764,0.039360000000000006,0.01148,0.041,7.26,1.38,7.3899932341
2019-07-26 10:00:00,9.59304,2.06672,9.8131415969,0.02304,0.00672,0.024,9.57,2.06,9.7892032362,7.30416,1.34288,7.4265792933,0.044160000000000005,0.01288,0.046,7.26,1.33,7.3808197376999995
2019-07-26 10:30:00,9.568,2.114,9.7987560435,0.048,0.014,0.05,9.52,2.1,9.7488666008,7.15568,1.4162400000000002,7.2944836692,0.05568000000000001,0.01624,0.058,7.1,1.4,7.2367119606
2019-07-26 11:00:00,8.91504,2.21772,9.1867415442,0.09504000000000001,0.02772,0.099,8.82,2.19,9.0878215211,6.97008,1.45044,7.1193954378,0.07008,0.020440000000000003,0.073,6.9,1.43,7.0466233048
2019-07-26 11:30:00,8.38584,2.32712,8.7027466929,0.19584000000000001,0.057120000000000004,0.20400000000000001,8.19,2.27,8.4987646161,6.88968,1.47324,7.0454330314,0.07968,0.02324,0.083,6.8100000000000005,1.45,6.9626575386
2019-07-26 12:00:00,8.53504,2.42272,8.8722308356,0.21504,0.06272000000000001,0.224,8.32,2.36,8.6482368145,7.0872,1.5495999999999999,7.2546305213,0.06720000000000001,0.0196,0.07,7.02,1.53,7.1847964481
2019-07-26 12:30:00,8.39784,2.44312,8.7460020581,0.14784,0.043120000000000006,0.154,8.25,2.4,8.592002095,7.02848,1.53164,7.1934311841,0.10848000000000001,0.03164,0.113,6.92,1.5,7.0807061795
2019-07-26 13:00:00,8.2796,2.1528,8.5549005839,0.24960000000000002,0.0728,0.26,8.03,2.08,8.2950165762,7.24704,1.54872,7.4106762444,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.08,1.5,7.2371541368
2019-07-26 13:30:00,8.08552,2.04536,8.3402117,0.15552000000000002,0.045360000000000004,0.162,7.93,2.0,8.1783188982,7.0928,1.5504,7.2602721712000005,0.1728,0.0504,0.18,6.92,1.5,7.0807061795
2019-07-26 14:00:00,8.32848,1.97164,8.5586764982,0.10848000000000001,0.03164,0.113,8.22,1.94,8.4458273721,7.24072,1.54396,7.4035017796,0.15072000000000002,0.043960000000000006,0.157,7.09,1.5,7.2469372841
2019-07-26 14:30:00,8.46256,1.88408,8.6697565825,0.08256000000000001,0.02408,0.08600000000000001,8.38,1.8599999999999999,8.58393849,7.31752,1.44136,7.4581242682,0.10752,0.031360000000000006,0.112,7.21,1.4100000000000001,7.3465774344
2019-07-26 15:00:00,8.592,1.8210000000000002,8.7828528964,0.07200000000000001,0.021,0.075,8.52,1.8,8.7080652271,7.2324,1.4082,7.3682180342,0.062400000000000004,0.0182,0.065,7.17,1.3900000000000001,7.3034923153
2019-07-26 15:30:00,8.6432,1.8126,8.8312187721,0.0432,0.0126,0.045,8.6,1.8,8.7863530546,7.088,1.324,7.2105977561,0.048,0.014,0.05,7.04,1.31,7.1608449222
2019-07-26 16:00:00,8.13352,1.7343600000000001,8.3163785508,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.05,1.71,8.229617245,6.8276,1.2868,6.9478036817,0.057600000000000005,0.016800000000000002,0.06,6.77,1.27,6.8880911725
2019-07-26 16:30:00,7.8196,1.6778,7.997571944,0.1296,0.0378,0.135,7.69,1.6400000000000001,7.8629320231,6.69216,1.19688,6.7983473874,0.09216,0.02688,0.096,6.6,1.17,6.7029023564
2019-07-26 17:00:00,8.49568,1.54624,8.6352438761,0.05568000000000001,0.01624,0.058,8.44,1.53,8.5775579275,7.06768,1.15724,7.1617948169,0.12768000000000002,0.03724,0.133,6.94,1.12,7.0297937381
2019-07-26 17:30:00,8.46104,1.51072,8.5948515287,0.07104,0.020720000000000002,0.074,8.39,1.49,8.5212792467,6.9308,1.0594,7.0112992377,0.1008,0.029400000000000003,0.105,6.83,1.03,6.9072280982
2019-07-26 18:00:00,8.73528,1.5090400000000002,8.8646668522,0.06528,0.01904,0.068,8.67,1.49,8.7971017955,7.1394400000000005,1.06192,7.2179829315,0.10944000000000001,0.031920000000000004,0.114,7.03,1.03,7.1050545388
2019-07-26 18:30:00,8.9488,1.3884,9.0558641774,0.028800000000000003,0.008400000000000001,0.03,8.92,1.38,9.0261176593,7.11608,1.07844,7.1973347428,0.16608,0.048440000000000004,0.17300000000000001,6.95,1.03,7.0259091938
2019-07-26 19:00:00,8.9392,1.2656,9.028346471,0.019200000000000002,0.0056,0.02,8.92,1.26,9.0085514929,7.15128,0.9570400000000001,7.2150350796,0.16128,0.047040000000000005,0.168,6.99,0.91,7.0489857426
2019-07-26 19:30:00,8.79632,1.2647599999999999,8.8867802606,0.01632,0.00476,0.017,8.78,1.26,8.869949267,7.09032,0.9767600000000001,7.1572828504,0.16032000000000002,0.04676,0.167,6.93,0.93,6.9921241408
2019-07-26 20:00:00,8.63864,1.21252,8.723319654800001,0.00864,0.00252,0.009000000000000001,8.63,1.21,8.714413348,6.96304,0.97172,7.030516752,0.14304,0.04172,0.149,6.82,0.93,6.8831170265
2019-07-26 20:30:00,8.5348,1.1714,8.614812186,0.0048000000000000004,0.0014,0.005,8.53,1.17,8.6098664333,6.54456,0.8550800000000001,6.6001838914,0.15456,0.04508,0.161,6.39,0.81,6.4411334406
2019-07-26 21:00:00,8.53,1.05,8.5943818859,0.0,0.0,0.0,8.53,1.05,8.5943818859,6.39656,0.7710800000000001,6.4428677,0.10656,0.031080000000000003,0.111,6.29,0.74,6.3333798244
2019-07-26 21:30:00,8.45,1.05,8.514986788,0.0,0.0,0.0,8.45,1.05,8.514986788,6.41544,0.73492,6.4573971382,0.08544,0.02492,0.089,6.33,0.71,6.3696938702
2019-07-26 22:00:00,8.32,1.0,8.3798806674,0.0,0.0,0.0,8.32,1.0,8.3798806674,6.35336,0.75848,6.3984744432,0.06336,0.01848,0.066,6.29,0.74,6.3333798244
2019-07-26 22:30:00,7.98,0.9500000000000001,8.0363486734,0.0,0.0,0.0,7.98,0.9500000000000001,8.0363486734,6.32136,0.7924800000000001,6.3708411376,0.11136000000000001,0.03248,0.116,6.21,0.76,6.2563327917
2019-07-26 23:00:00,7.64,0.9,7.6928278286000005,0.0,0.0,0.0,7.64,0.9,7.6928278286000005,6.04368,0.79024,6.0951248716,0.10368000000000001,0.030240000000000003,0.108,5.94,0.76,5.9884221628
2019-07-26 23:30:00,7.13,0.88,7.1841005004,0.0,0.0,0.0,7.13,0.88,7.1841005004,5.5748,0.7164,5.6206426679,0.12480000000000001,0.0364,0.13,5.45,0.68,5.4922581877
2019-07-27 00:00:00,6.84,0.88,6.8963758598,0.0,0.0,0.0,6.84,0.88,6.8963758598,5.5396,0.8078000000000001,5.5981880104,0.1296,0.0378,0.135,5.41,0.77,5.464521937
2019-07-27 00:30:00,6.52,0.93,6.5859927118,0.0,0.0,0.0,6.52,0.93,6.5859927118,5.29488,0.7868400000000001,5.3530245096,0.19488000000000003,0.05684,0.203,5.1,0.73,5.1519802018
2019-07-27 01:00:00,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,6.33,0.9500000000000001,6.400890563,5.14216,0.7218800000000001,5.1925831914,0.21216000000000002,0.061880000000000004,0.221,4.93,0.66,4.973982308
2019-07-27 01:30:00,6.22,0.9500000000000001,6.292130005,0.0,0.0,0.0,6.22,0.9500000000000001,6.292130005,4.84216,0.63188,4.8832146994,0.21216000000000002,0.061880000000000004,0.221,4.63,0.5700000000000001,4.6649544478
2019-07-27 02:00:00,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056,4.6688,0.6334000000000001,4.711569696,0.14880000000000002,0.0434,0.155,4.52,0.59,4.5583439975
2019-07-27 02:30:00,6.16,0.9,6.2253995856,0.0,0.0,0.0,6.16,0.9,6.2253995856,4.5184,0.5662,4.5537370368,0.1584,0.046200000000000005,0.165,4.36,0.52,4.39089968
2019-07-27 03:00:00,6.09,0.85,6.1490324442,0.0,0.0,0.0,6.09,0.85,6.1490324442,4.4212,0.5466,4.4548603794,0.0912,0.026600000000000002,0.095,4.33,0.52,4.3611122435
2019-07-27 03:30:00,6.05,0.88,6.1136650219,0.0,0.0,0.0,6.05,0.88,6.1136650219,4.35312,0.5271600000000001,4.3849231920000005,0.09312000000000001,0.027160000000000004,0.097,4.26,0.5,4.2892423573
2019-07-27 04:00:00,5.89,0.8,5.9440810896,0.0,0.0,0.0,5.89,0.8,5.9440810896,3.87384,0.39612,3.8940399844,0.12384,0.036120000000000006,0.129,3.75,0.36,3.7672403693
2019-07-27 04:30:00,5.85,0.76,5.8991609573,0.0,0.0,0.0,5.85,0.76,5.8991609573,3.87096,0.34528000000000003,3.8863285502,0.12096000000000001,0.035280000000000006,0.126,3.75,0.31,3.7627915169
2019-07-27 05:00:00,5.35,0.58,5.3813474149000005,0.0,0.0,0.0,5.35,0.58,5.3813474149000005,3.60112,0.30116000000000004,3.613690994,0.14112000000000002,0.04116,0.147,3.46,0.26,3.4697550346
2019-07-27 05:30:00,5.26,0.54,5.2876459791,0.0,0.0,0.0,5.26,0.54,5.2876459791,3.58072,0.26396000000000003,3.5904359902,0.15072000000000002,0.043960000000000006,0.157,3.43,0.22,3.4370481521
2019-07-27 06:00:00,5.26,0.43,5.2775467786,0.0,0.0,0.0,5.26,0.43,5.2775467786,3.65992,0.23956000000000002,3.6677518182,0.16992000000000002,0.04956000000000001,0.177,3.49,0.19,3.4951680932
2019-07-27 06:30:00,5.2828800000000005,0.34084000000000003,5.2938637119,0.00288,0.00084,0.003,5.28,0.34,5.290935645,3.92944,0.28692,3.9399012424,0.22944,0.06692000000000001,0.23900000000000002,3.7,0.22,3.7065347698
2019-07-27 07:00:00,5.78768,0.37224,5.7996381266,0.007680000000000001,0.0022400000000000002,0.008,5.78,0.37,5.7918304533,3.96736,0.28048,3.9772621739,0.20736000000000002,0.060480000000000006,0.216,3.76,0.22,3.7664306711
2019-07-27 07:30:00,6.51768,0.51224,6.5377780935,0.007680000000000001,0.0022400000000000002,0.008,6.51,0.51,6.529946401,4.24584,0.27712000000000003,4.2548740052,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.05,0.22,4.0559709072
2019-07-27 08:00:00,6.93344,0.5539200000000001,6.9555314391,0.01344,0.003920000000000001,0.014,6.92,0.55,6.9418225273,4.4832,0.2876,4.492415386,0.1632,0.0476,0.17,4.32,0.24,4.3266615306
2019-07-27 08:30:00,7.31208,0.67644,7.3433020502,0.022080000000000002,0.00644,0.023,7.29,0.67,7.3207240079,4.7004,0.2722,4.7082749495,0.11040000000000001,0.0322,0.115,4.59,0.24,4.596270227
2019-07-27 09:00:00,7.5588,0.7684000000000001,7.5977559845,0.028800000000000003,0.008400000000000001,0.03,7.53,0.76,7.5682560739,4.83312,0.30716000000000004,4.842870657,0.09312000000000001,0.027160000000000004,0.097,4.74,0.28,4.7482628402
2019-07-27 09:30:00,7.5636,0.7498,7.6006739833,0.033600000000000005,0.0098,0.035,7.53,0.74,7.5662738518,5.10096,0.38528,5.1154895758,0.12096000000000001,0.035280000000000006,0.126,4.98,0.35000000000000003,4.9922840464
2019-07-27 10:00:00,7.64456,0.70008,7.676549329,0.03456,0.01008,0.036000000000000004,7.61,0.6900000000000001,7.6412171805,5.1664,0.3252,5.1766247691,0.0864,0.0252,0.09,5.08,0.30000000000000004,5.0888505578
2019-07-27 10:30:00,7.58032,0.67176,7.6100271222,0.04032,0.011760000000000001,0.042,7.54,0.66,7.5688308212,5.19776,0.35268000000000005,5.2097113356,0.07776000000000001,0.022680000000000002,0.081,5.12,0.33,5.1306237438
