Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 11:00:00,7.54416,0.67288,7.57410837,0.044160000000000005,0.01288,0.046,7.5,0.66,7.5289839952,5.31792,0.46856000000000003,5.3385224173,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.22,0.44,5.2385112389
2019-07-27 11:30:00,7.3132,0.5826,7.33636947,0.0432,0.0126,0.045,7.27,0.5700000000000001,7.2923110191,5.25064,0.43352,5.2685064297,0.08064,0.023520000000000003,0.084,5.17,0.41000000000000003,5.1862317727
2019-07-27 12:00:00,7.22376,0.5556800000000001,7.2451010207,0.05376,0.015680000000000003,0.056,7.17,0.54,7.190305974,5.2276,0.4118,5.2437945231,0.1776,0.051800000000000006,0.185,5.05,0.36,5.0628154223
2019-07-27 12:30:00,7.19568,0.52624,7.2148970332,0.05568000000000001,0.01624,0.058,7.14,0.51,7.1581911123,5.28816,0.47488,5.3094394431,0.18816000000000002,0.054880000000000005,0.196,5.1,0.42,5.1172648945
2019-07-27 13:00:00,7.10952,0.5673600000000001,7.1321225452,0.05952,0.01736,0.062,7.05,0.55,7.0714213564,5.24912,0.47516,5.2705823018,0.18912,0.05516000000000001,0.197,5.06,0.42,5.0774009099
2019-07-27 13:30:00,6.62024,0.57632,6.6452782034,0.09024,0.026320000000000003,0.094,6.53,0.55,6.5531213937,5.0624,0.4232,5.0800582674,0.1824,0.053200000000000004,0.19,4.88,0.37,4.8940065386
2019-07-27 14:00:00,6.16688,0.55284,6.1916105336,0.14688,0.04284,0.153,6.02,0.51,6.041564367,4.78992,0.41956000000000004,4.8082599971,0.16992000000000002,0.04956000000000001,0.177,4.62,0.37,4.6347923362
2019-07-27 14:30:00,6.02248,0.54864,6.0474185567,0.13248000000000001,0.03864,0.138,5.89,0.51,5.9120385655,4.59216,0.37688000000000005,4.6075993749,0.09216,0.02688,0.096,4.5,0.35000000000000003,4.5135905884
2019-07-27 15:00:00,6.3064,0.4652,6.323534771,0.0864,0.0252,0.09,6.22,0.44,6.2355432803,4.7404,0.3622,4.7542171805999995,0.11040000000000001,0.0322,0.115,4.63,0.33,4.6417453614
2019-07-27 15:30:00,6.296,0.468,6.3133699401,0.096,0.028,0.1,6.2,0.44,6.2155932943,4.62928,0.29604,4.6387361425,0.08928000000000001,0.02604,0.093,4.54,0.27,4.5480215479
2019-07-27 16:00:00,6.14832,0.37576000000000004,6.1597917497,0.08832000000000001,0.02576,0.092,6.06,0.35000000000000003,6.070098846,4.64056,0.28808,4.6494932197,0.13056,0.03808,0.136,4.51,0.25,4.5169237319
2019-07-27 16:30:00,6.23544,0.45492000000000005,6.2520128119,0.08544,0.02492,0.089,6.15,0.43,6.165014193,4.77552,0.29536,4.784645107,0.15552000000000002,0.045360000000000004,0.162,4.62,0.25,4.6267591249
2019-07-27 17:00:00,6.6568000000000005,0.3824,6.6677744413,0.07680000000000001,0.0224,0.08,6.58,0.36,6.5898406658,5.02248,0.28864,5.0307671781,0.13248000000000001,0.03864,0.138,4.89,0.25,4.8963864227
2019-07-27 17:30:00,6.85928,0.43604000000000004,6.8731254172,0.08928000000000001,0.02604,0.093,6.77,0.41000000000000003,6.7824037037,5.13264,0.29452,5.141083096,0.15264000000000003,0.044520000000000004,0.159,4.98,0.25,4.9862711519000005
2019-07-27 18:00:00,7.30704,0.42372000000000004,7.3193150089,0.047040000000000005,0.013720000000000001,0.049,7.26,0.41000000000000003,7.271567919,5.218,0.299,5.2265595759,0.168,0.049,0.17500000000000002,5.05,0.25,5.0561843321
2019-07-27 18:30:00,7.4684,0.3612,7.4771293957000005,0.038400000000000004,0.0112,0.04,7.43,0.35000000000000003,7.4382390389,5.33912,0.28516,5.3467297108,0.18912,0.05516000000000001,0.197,5.15,0.23,5.1551333639
2019-07-27 19:00:00,7.30688,0.26784,7.3117873054,0.02688,0.007840000000000001,0.028,7.28,0.26,7.2846413776,5.3816,0.2888,5.3893435593,0.2016,0.058800000000000005,0.21,5.18,0.23,5.1851036634
2019-07-27 19:30:00,7.42112,0.35616000000000003,7.4296616343,0.021120000000000003,0.0061600000000000005,0.022,7.4,0.35000000000000003,7.4082724032,5.30768,0.26724000000000003,5.3144034661,0.12768000000000002,0.03724,0.133,5.18,0.23,5.1851036634
2019-07-27 20:00:00,7.06344,0.28392,7.0691438803,0.01344,0.003920000000000001,0.014,7.05,0.28,7.0555580927,5.14536,0.26948,5.1524119595,0.13536,0.03948,0.14100000000000001,5.01,0.23,5.0152766624
2019-07-27 20:30:00,7.12576,0.31168,7.1325731682,0.00576,0.00168,0.006,7.12,0.31,7.1267454003,5.02352,0.15436000000000002,5.0258909857,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.94,0.13,4.9417102303
2019-07-27 21:00:00,6.94,0.25,6.944501422,0.0,0.0,0.0,6.94,0.25,6.944501422,4.9054400000000005,0.12492000000000002,4.9070303239,0.08544,0.02492,0.089,4.82,0.1,4.8210372328
2019-07-27 21:30:00,6.67,0.18,6.6724283436,0.0,0.0,0.0,6.67,0.18,6.6724283436,4.86096,-0.03472,4.8610839943,0.12096000000000001,0.035280000000000006,0.126,4.74,-0.07,4.7405168495000005
2019-07-27 22:00:00,6.48,-0.2,6.4830856851,0.0,0.0,0.0,6.48,-0.2,6.4830856851,4.82632,-0.18024,4.8296843789,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.69,-0.22,4.6951570794
2019-07-27 22:30:00,6.46,0.21,6.4634124114,0.0,0.0,0.0,6.46,0.21,6.4634124114,4.64512,-0.17184000000000002,4.6482974087,0.16512000000000002,0.04816,0.17200000000000001,4.48,-0.22,4.485398533
2019-07-27 23:00:00,6.24,0.21,6.2435326539,0.0,0.0,0.0,6.24,0.21,6.2435326539,4.42336,-0.16652,4.4264932622,0.18336000000000002,0.05348000000000001,0.191,4.24,-0.22,4.2457037108
2019-07-27 23:30:00,5.88,0.21,5.883748805,0.0,0.0,0.0,5.88,0.21,5.883748805,4.0832,-0.1724,4.0868378974,0.1632,0.0476,0.17,3.92,-0.22,3.9261686158
2019-07-28 00:00:00,5.54,0.15,5.5420303139,0.0,0.0,0.0,5.54,0.15,5.5420303139,3.96064,-0.16148,3.9639304989,0.20064,0.05852,0.209,3.76,-0.22,3.7664306711
2019-07-28 00:30:00,5.37,0.18,5.3730159129,0.0,0.0,0.0,5.37,0.18,5.3730159129,3.76064,-0.16148,3.7641053386000003,0.20064,0.05852,0.209,3.56,-0.22,3.5667912751
2019-07-28 01:00:00,5.22,0.14,5.2218770572,0.0,0.0,0.0,5.22,0.14,5.2218770572,3.61224,-0.17268000000000003,3.6163650535,0.16224000000000002,0.04732,0.169,3.45,-0.22,3.4570073763
2019-07-28 01:30:00,5.22,0.26,5.2264710848,0.0,0.0,0.0,5.22,0.26,5.2264710848,3.44672,-0.18304,3.4515767991,0.12672,0.03696,0.132,3.32,-0.22,3.3272811724
2019-07-28 02:00:00,5.18,-0.01,5.1800096525,0.0,0.0,0.0,5.18,-0.01,5.1800096525,3.3452,-0.1864,3.3503892311,0.11520000000000001,0.033600000000000005,0.12,3.23,-0.22,3.2374835907
2019-07-28 02:30:00,5.21,0.27,5.2169914702,0.0,0.0,0.0,5.21,0.27,5.2169914702,3.31832,-0.19424000000000002,3.3240001203,0.08832000000000001,0.02576,0.092,3.23,-0.22,3.2374835907
2019-07-28 03:00:00,5.08,0.29,5.0882708261,0.0,0.0,0.0,5.08,0.29,5.0882708261,3.30728,-0.17996,3.3121724895,0.13728,0.040040000000000006,0.14300000000000002,3.17,-0.22,3.1776248992
2019-07-28 03:30:00,4.96,0.23,4.9653297977,0.0,0.0,0.0,4.96,0.23,4.9653297977,3.24824,-0.17968,3.2532058035,0.13824,0.04032,0.14400000000000002,3.11,-0.22,3.1177716401
2019-07-28 04:00:00,4.9,-0.02,4.9000408162,0.0,0.0,0.0,4.9,-0.02,4.9000408162,3.28088,-0.17016,3.2852896372,0.17088,0.04984,0.178,3.11,-0.22,3.1177716401
2019-07-28 04:30:00,4.53,0.01,4.5300110375,0.0,0.0,0.0,4.53,0.01,4.5300110375,3.39528,-0.16596000000000002,3.3993336112,0.18528000000000003,0.054040000000000005,0.193,3.21,-0.22,3.2175301086
2019-07-28 05:00:00,4.43,-0.23,4.4359666365,0.0,0.0,0.0,4.43,-0.23,4.4359666365,3.3684,-0.1738,3.3728808162,0.1584,0.046200000000000005,0.165,3.21,-0.22,3.2175301086
2019-07-28 05:30:00,4.78,0.12,4.7815060389,0.0,0.0,0.0,4.78,0.12,4.7815060389,3.40488,-0.16316,3.4087870277,0.19488000000000003,0.05684,0.203,3.21,-0.22,3.2175301086
2019-07-28 06:00:00,4.86,0.18,4.863332191,0.0,0.0,0.0,4.86,0.18,4.863332191,3.41736,-0.15952000000000002,3.4210811157,0.20736000000000002,0.060480000000000006,0.216,3.21,-0.22,3.2175301086
2019-07-28 06:30:00,5.05384,0.18112,5.0570844565,0.0038400000000000005,0.0011200000000000001,0.004,5.05,0.18,5.0532069026,3.50584,-0.16288000000000002,3.509621632,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.31,-0.22,3.3173031215
2019-07-28 07:00:00,5.02864,0.18252000000000002,5.0319512915,0.00864,0.00252,0.009000000000000001,5.02,0.18,5.023226055,3.57912,-0.16484000000000001,3.5829139258,0.18912,0.05516000000000001,0.197,3.39,-0.22,3.3971311426
2019-07-28 07:30:00,5.064,-0.183,5.067305497,0.024,0.007,0.025,5.04,-0.19,5.0435800777,3.7328,-0.1696,3.7366509069,0.1728,0.0504,0.18,3.56,-0.22,3.5667912751
2019-07-28 08:00:00,5.49128,0.24204000000000003,5.496611629,0.041280000000000004,0.01204,0.043000000000000003,5.45,0.23,5.454851052,3.8457600000000003,-0.18332,3.8501267771,0.12576,0.036680000000000004,0.131,3.7199999999999998,-0.22,3.7264996981
2019-07-28 08:30:00,6.08488,0.27184,6.0909491543,0.07488,0.021840000000000002,0.078,6.01,0.25,6.0151974199,4.02304,-0.17828000000000002,4.0269882791,0.14304,0.04172,0.149,3.88,-0.22,3.8862321083999998
2019-07-28 09:00:00,6.30256,0.34408000000000005,6.3119453103,0.08256000000000001,0.02408,0.08600000000000001,6.22,0.32,6.2282260717,4.44032,0.27676,4.4489367044,0.16032000000000002,0.04676,0.167,4.28,0.23,4.2861754514
2019-07-28 09:30:00,6.42656,0.35108,6.4361425248,0.10656,0.031080000000000003,0.111,6.32,0.32,6.3280960802,4.7176,0.38180000000000003,4.7330245087,0.1776,0.051800000000000006,0.185,4.54,0.33,4.5519775922
2019-07-28 10:00:00,6.02168,0.36424,6.0326860353,0.15168,0.04424,0.158,5.87,0.32,5.8787158462,4.7816,0.38880000000000003,4.7973809521,0.2016,0.058800000000000005,0.21,4.58,0.33,4.5918732560999995
2019-07-28 10:30:00,6.15144,0.47292000000000006,6.1695921583,0.18144000000000002,0.05292,0.189,5.97,0.42,5.9847556341,4.87136,0.36248,4.8848275302,0.11136000000000001,0.03248,0.116,4.76,0.33,4.7714253636
2019-07-28 11:00:00,5.9928,0.5104000000000001,6.0144958226,0.1728,0.0504,0.18,5.82,0.46,5.838150392,4.90304,0.37172000000000005,4.9171106353,0.14304,0.04172,0.149,4.76,0.33,4.7714253636
2019-07-28 11:30:00,5.51432,0.43376000000000003,5.5313536137,0.18432,0.05376,0.192,5.33,0.38,5.3435287966,4.90856,0.38208000000000003,4.9234080067,0.17856000000000002,0.05208,0.186,4.73,0.33,4.7414976537
2019-07-28 12:00:00,5.18832,0.38076000000000004,5.2022728302,0.20832,0.06076,0.217,4.98,0.32,4.9902705337,4.9988,0.3534,5.0112765839,0.14880000000000002,0.0434,0.155,4.85,0.31,4.8598971183
2019-07-28 12:30:00,5.22272,0.5149600000000001,5.2480461126,0.22272000000000003,0.06496,0.232,5.0,0.45,5.020209159,4.85744,0.39592000000000005,4.8735486045,0.15744000000000002,0.04592,0.164,4.7,0.35000000000000003,4.7130138977
2019-07-28 13:00:00,5.54,0.6000000000000001,5.572396253,0.24,0.07,0.25,5.3,0.53,5.3264340792,4.76728,0.44004000000000004,4.7875456969,0.13728,0.040040000000000006,0.14300000000000002,4.63,0.4,4.6472464966
2019-07-28 13:30:00,5.23904,0.5397200000000001,5.2667673007,0.23904000000000003,0.06972,0.249,5.0,0.47000000000000003,5.0220414176,4.47272,0.42996,4.4933383803,0.10272,0.029960000000000004,0.107,4.37,0.4,4.3882684512
2019-07-28 14:00:00,5.5012,0.5316000000000001,5.5268254903,0.2112,0.0616,0.22,5.29,0.47000000000000003,5.3108379753,4.59136,0.39248000000000005,4.6081045127,0.11136000000000001,0.03248,0.116,4.48,0.36,4.4944410108
2019-07-28 14:30:00,5.39408,0.53244,5.4202944016,0.21408000000000002,0.06244,0.223,5.18,0.47000000000000003,5.2012786889000004,4.54696,0.37828,4.5626681887,0.09696,0.028280000000000003,0.101,4.45,0.35000000000000003,4.4637428241
2019-07-28 15:00:00,5.63088,0.46984000000000004,5.6504476991,0.17088,0.04984,0.178,5.46,0.42,5.4761300204,4.57288,0.38584,4.5891288934,0.12288000000000002,0.035840000000000004,0.128,4.45,0.35000000000000003,4.4637428241
2019-07-28 15:30:00,5.48872,0.5279600000000001,5.5140537720000005,0.19872,0.057960000000000005,0.20700000000000002,5.29,0.47000000000000003,5.3108379753,4.38864,0.33752000000000004,4.4015998001,0.12864,0.037520000000000005,0.134,4.26,0.30000000000000004,4.2705503157999996
2019-07-28 16:00:00,5.65672,0.43696,5.673571644,0.12672,0.03696,0.132,5.53,0.4,5.5444476731,4.5264,0.3052,4.536677639,0.0864,0.0252,0.09,4.44,0.28,4.4488200683
2019-07-28 16:30:00,5.96064,0.43852,5.9767490327,0.20064,0.05852,0.209,5.76,0.38,5.772521113,4.60328,0.31304000000000004,4.6139116593,0.11328,0.03304,0.11800000000000001,4.49,0.28,4.4987220408
2019-07-28 17:00:00,6.69248,0.41864,6.7055609758,0.13248000000000001,0.03864,0.138,6.5600000000000005,0.38,6.5709968802,5.026,0.308,5.0354284823,0.096,0.028,0.1,4.93,0.28,4.9379449167
2019-07-28 17:30:00,7.266,0.358,7.274814087,0.096,0.028,0.1,7.17,0.33,7.1775901248,5.15928,0.27604,5.1666592882,0.08928000000000001,0.02604,0.093,5.07,0.25,5.076159966
2019-07-28 18:00:00,7.0756,0.33080000000000004,7.0833285961,0.1056,0.0308,0.11,6.97,0.30000000000000004,6.9764532536,5.06056,0.25808000000000003,5.0671365484,0.13056,0.03808,0.136,4.93,0.22,4.9349062808
2019-07-28 18:30:00,7.10448,0.34464,7.1128343718,0.08448000000000001,0.024640000000000002,0.088,7.02,0.32,7.0272896625,5.19808,0.23444,5.2033640849000005,0.11808,0.034440000000000005,0.123,5.08,0.2,5.0839354835
2019-07-28 19:00:00,7.34472,0.39596000000000003,7.3553855235,0.054720000000000005,0.015960000000000002,0.057,7.29,0.38,7.2998972596,5.44752,0.25136000000000003,5.4533160554,0.10752,0.031360000000000006,0.112,5.34,0.22,5.3445299138
2019-07-28 19:30:00,7.51592,0.38756,7.5259056731000005,0.025920000000000002,0.007560000000000001,0.027,7.49,0.38,7.4996333244,5.38504,0.29772000000000004,5.3932636687,0.09504000000000001,0.02772,0.099,5.29,0.27,5.2968858776
2019-07-28 20:00:00,7.57152,0.30336,7.5775947635000005,0.01152,0.00336,0.012,7.5600000000000005,0.30000000000000004,7.5659500395,5.51872,0.35296000000000005,5.5299955877,0.07872000000000001,0.02296,0.082,5.44,0.33,5.45
2019-07-28 20:30:00,7.54576,0.28168000000000004,7.5510156668,0.00576,0.00168,0.006,7.54,0.28,7.5451971479,5.7156,0.40080000000000005,5.7296355905,0.1056,0.0308,0.11,5.61,0.37,5.6221881861
2019-07-28 21:00:00,7.43192,0.21056000000000002,7.4349021782,0.0019200000000000003,0.0005600000000000001,0.002,7.43,0.21,7.4329671060999996,5.84272,0.44996,5.8600205631,0.10272,0.029960000000000004,0.107,5.74,0.42,5.7553453415
2019-07-28 21:30:00,7.43,0.17,7.4319445638,0.0,0.0,0.0,7.43,0.17,7.4319445638,6.50256,0.55408,6.52612375,0.08256000000000001,0.02408,0.08600000000000001,6.42,0.53,6.4418397993
2019-07-28 22:00:00,7.14,-0.07,7.140343129,0.0,0.0,0.0,7.14,-0.07,7.140343129,6.1,0.535,6.1234161217,0.12,0.035,0.125,5.98,0.5,6.0008666041
2019-07-28 22:30:00,6.92,-0.07,6.9203540372,0.0,0.0,0.0,6.92,-0.07,6.9203540372,5.71328,0.47304,5.732829598,0.11328,0.03304,0.11800000000000001,5.6,0.44,5.6172591181
2019-07-28 23:00:00,6.49,0.05,6.4901926011,0.0,0.0,0.0,6.49,0.05,6.4901926011,5.632,0.511,5.6551343927,0.07200000000000001,0.021,0.075,5.5600000000000005,0.49,5.5815499639
2019-07-28 23:30:00,5.98,-0.01,5.9800083612,0.0,0.0,0.0,5.98,-0.01,5.9800083612,5.42616,0.5938800000000001,5.458562613,0.11616000000000001,0.03388,0.121,5.31,0.56,5.339447537
2019-07-29 00:00:00,5.66,0.21,5.6638944199,0.0,0.0,0.0,5.66,0.21,5.6638944199,5.18176,0.5896800000000001,5.2152046173,0.10176,0.02968,0.106,5.08,0.56,5.1107729357
2019-07-29 00:30:00,5.27,-0.24,5.2754620651,0.0,0.0,0.0,5.27,-0.24,5.2754620651,4.68888,0.49884000000000006,4.7153406028,0.09888000000000001,0.02884,0.10300000000000001,4.59,0.47000000000000003,4.6140004335
2019-07-29 01:00:00,5.12,-0.23,5.125163412,0.0,0.0,0.0,5.12,-0.23,5.125163412,4.71864,0.5075200000000001,4.7458550336,0.12864,0.037520000000000005,0.134,4.59,0.47000000000000003,4.6140004335
2019-07-29 01:30:00,5.05,0.06,5.0503564231,0.0,0.0,0.0,5.05,0.06,5.0503564231,4.50192,0.50556,4.5302179418,0.12192000000000001,0.03556,0.127,4.38,0.47000000000000003,4.4051447195
2019-07-29 02:00:00,5.08,-0.14,5.0819287677,0.0,0.0,0.0,5.08,-0.14,5.0819287677,4.63784,0.54312,4.6695330816,0.14784,0.043120000000000006,0.154,4.49,0.5,4.5177538667
2019-07-29 02:30:00,5.05,0.06,5.0503564231,0.0,0.0,0.0,5.05,0.06,5.0503564231,4.65224,0.5873200000000001,4.6891664291,0.16224000000000002,0.04732,0.169,4.49,0.54,4.5223555809
2019-07-29 03:00:00,5.14,0.19,5.1435104744,0.0,0.0,0.0,5.14,0.19,5.1435104744,4.6532800000000005,0.63304,4.6961425021,0.11328,0.03304,0.11800000000000001,4.54,0.6000000000000001,4.5794759526
2019-07-29 03:30:00,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429,4.56632,0.6197600000000001,4.608186281,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.43,0.58,4.4678070684
2019-07-29 04:00:00,4.92,0.25,4.9263475314,0.0,0.0,0.0,4.92,0.25,4.9263475314,4.48728,0.5200400000000001,4.5173137372,0.13728,0.040040000000000006,0.14300000000000002,4.35,0.48,4.3764026323
2019-07-29 04:30:00,5.01,0.25,5.0162336469,0.0,0.0,0.0,5.01,0.25,5.0162336469,4.64272,0.5299600000000001,4.6728692042,0.10272,0.029960000000000004,0.107,4.54,0.5,4.5674500545
2019-07-29 05:00:00,5.23,0.31,5.239179325,0.0,0.0,0.0,5.23,0.31,5.239179325,4.77576,0.5966800000000001,4.8128900465,0.12576,0.036680000000000004,0.131,4.65,0.56,4.6835990435
2019-07-29 05:30:00,5.62,0.44,5.6371978855,0.0,0.0,0.0,5.62,0.44,5.6371978855,5.0052,0.7136,5.0558136833,0.11520000000000001,0.033600000000000005,0.12,4.89,0.68,4.9370537773
2019-07-29 06:00:00,5.72192,0.42056000000000004,5.7373547215,0.0019200000000000003,0.0005600000000000001,0.002,5.72,0.42,5.7353988527,5.17904,0.71472,5.2281239465,0.11904,0.03472,0.124,5.06,0.68,5.1054872441
2019-07-29 06:30:00,5.98576,0.54168,6.0102196299,0.00576,0.00168,0.006,5.98,0.54,6.0043317696,5.62552,0.7053600000000001,5.6695685903,0.15552000000000002,0.045360000000000004,0.162,5.47,0.66,5.5096733115
2019-07-29 07:00:00,6.89864,0.7625200000000001,6.9406534707,0.00864,0.00252,0.009000000000000001,6.89,0.76,6.9317890908,5.73376,0.75068,5.7826917781,0.17376000000000003,0.05068,0.181,5.5600000000000005,0.7000000000000001,5.603891505
2019-07-29 07:30:00,7.72168,1.16924,7.8097032082,0.03168,0.00924,0.033,7.69,1.16,7.7769981355,5.9368,0.9374,6.0103504889,0.1968,0.0574,0.20500000000000002,5.74,0.88,5.807064663
2019-07-29 08:00:00,8.08952,1.27736,8.1897486164,0.05952,0.01736,0.062,8.03,1.26,8.1282531949,6.33376,1.07068,6.4236182483,0.17376000000000003,0.05068,0.181,6.16,1.02,6.2438770007
2019-07-29 08:30:00,8.3864,1.6352,8.544330518,0.0864,0.0252,0.09,8.3,1.6099999999999999,8.4547087472,6.328,1.009,6.4079376558,0.168,0.049,0.17500000000000002,6.16,0.96,6.2343564223
2019-07-29 09:00:00,7.82384,1.70612,8.0077036534,0.12384,0.036120000000000006,0.129,7.7,1.67,7.8790164361,6.66552,1.22536,6.7772165378,0.15552000000000002,0.045360000000000004,0.162,6.51,1.18,6.6160788992
2019-07-29 09:30:00,7.859360000000001,2.04648,8.1214296771,0.15936,0.04648,0.166,7.7,2.0,7.9555012413,6.86752,1.36136,7.0011521909,0.10752,0.031360000000000006,0.112,6.76,1.33,6.8895936019
2019-07-29 10:00:00,7.52432,2.05376,7.7995718857,0.18432,0.05376,0.192,7.34,2.0,7.6076014617,6.79776,1.43268,6.9470938528,0.07776000000000001,0.022680000000000002,0.081,6.72,1.4100000000000001,6.8663308979
2019-07-29 10:30:00,7.32832,2.06076,7.6125557995,0.20832,0.06076,0.217,7.12,2.0,7.3955662393,6.6272,1.4296,6.7796412884,0.06720000000000001,0.0196,0.07,6.5600000000000005,1.4100000000000001,6.7098211601
2019-07-29 11:00:00,7.40176,2.22468,7.7288584021,0.22176,0.06468,0.231,7.18,2.16,7.4978663632,6.6628,1.4454,6.8177771304,0.0528,0.0154,0.055,6.61,1.43,6.7629135733
2019-07-29 11:30:00,7.41616,2.46888,7.8163161144,0.23616,0.06888000000000001,0.246,7.18,2.4,7.5704953603,6.51208,1.37644,6.6559577072,0.022080000000000002,0.00644,0.023,6.49,1.37,6.6330234433
2019-07-29 12:00:00,7.78024,2.41132,8.1453421414,0.21024,0.061320000000000006,0.219,7.57,2.35,7.926373698,6.562,1.441,6.7183573141,0.07200000000000001,0.021,0.075,6.49,1.42,6.6435306878
2019-07-29 12:30:00,7.6616,2.4588,8.0464782358,0.2016,0.058800000000000005,0.21,7.46,2.4,7.8365553657,6.61696,1.48828,6.7822663616,0.09696,0.028280000000000003,0.101,6.52,1.46,6.6814669048
2019-07-29 13:00:00,7.5248,2.2614,7.857260655,0.24480000000000002,0.0714,0.255,7.28,2.19,7.602269398,6.68224,1.50732,6.8501346702,0.16224000000000002,0.04732,0.169,6.52,1.46,6.6814669048
2019-07-29 13:30:00,6.98728,2.11504,7.3003750589,0.25728,0.07504000000000001,0.268,6.73,2.04,7.0323893521,6.47376,1.38068,6.6193538809,0.17376000000000003,0.05068,0.181,6.3,1.33,6.4388585945
2019-07-29 14:00:00,7.29632,2.22476,7.6279645122,0.25632000000000005,0.07476000000000001,0.267,7.04,2.15,7.3609849884,6.39056,1.36808,6.5353576796,0.13056,0.03808,0.136,6.26,1.33,6.3997265567
2019-07-29 14:30:00,7.41384,2.33112,7.7716886196,0.24384000000000003,0.07112,0.254,7.17,2.26,7.5177456727,6.40336,1.31848,6.5376913968,0.06336,0.01848,0.066,6.34,1.3,6.4719085284
2019-07-29 15:00:00,7.5956,2.3258,7.9437072579,0.22560000000000002,0.0658,0.23500000000000001,7.37,2.26,7.7087288187,6.48376,1.31568,6.6159018735,0.05376,0.015680000000000003,0.056,6.43,1.3,6.5600990846
2019-07-29 15:30:00,7.58696,2.14328,7.8838830027,0.21696000000000001,0.06328,0.226,7.37,2.08,7.6578913547,6.45784,1.30812,6.5889965397,0.027840000000000004,0.00812,0.029,6.43,1.3,6.5600990846
2019-07-29 16:00:00,7.43984,2.09412,7.7289428643,0.21984,0.06412000000000001,0.229,7.22,2.03,7.4999533332,6.55064,1.25352,6.6694974923,0.08064,0.023520000000000003,0.084,6.47,1.23,6.5858788328
2019-07-29 16:30:00,7.7184,1.9462000000000002,7.9599869975,0.1584,0.046200000000000005,0.165,7.5600000000000005,1.9,7.7951010256,6.5228,1.1154,6.6174796562000004,0.0528,0.0154,0.055,6.47,1.1,6.562842372
2019-07-29 17:00:00,8.2352,1.7536,8.4198356278,0.11520000000000001,0.033600000000000005,0.12,8.12,1.72,8.300168673,6.71376,1.03568,6.7931735146,0.05376,0.015680000000000003,0.056,6.66,1.02,6.7376553785
2019-07-29 17:30:00,8.31536,1.70948,8.4892599088,0.13536,0.03948,0.14100000000000001,8.18,1.67,8.3487304424,6.55408,0.9574400000000001,6.6236437102,0.09408000000000001,0.027440000000000003,0.098,6.46,0.93,6.5265994208
2019-07-29 18:00:00,8.50096,1.55528,8.6420609116,0.12096000000000001,0.035280000000000006,0.126,8.38,1.52,8.5167364642,6.90008,1.00044,6.9722295,0.07008,0.020440000000000003,0.073,6.83,0.98,6.8999492752
2019-07-29 18:30:00,8.59968,1.37324,8.70863274,0.07968,0.02324,0.083,8.52,1.35,8.6262912077,6.97256,0.94408,7.0361836247,0.08256000000000001,0.02408,0.08600000000000001,6.89,0.92,6.9511509838
2019-07-29 19:00:00,8.798960000000001,1.26428,8.889325115,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.75,1.25,8.8388347648,6.83616,0.8438800000000001,6.8880488529,0.11616000000000001,0.03388,0.121,6.72,0.81,6.7686409271
2019-07-29 19:30:00,9.0544,1.2742,9.1436177195,0.014400000000000001,0.004200000000000001,0.015,9.04,1.27,9.1287731925,6.74984,0.77912,6.7946573129,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.65,0.75,6.6921595916
2019-07-29 20:00:00,9.01152,1.22336,9.0941795892,0.01152,0.00336,0.012,9.0,1.22,9.0823124809,7.0204,0.8422000000000001,7.070736666,0.11040000000000001,0.0322,0.115,6.91,0.81,6.9573126996
2019-07-29 20:30:00,8.88384,1.15112,8.9581075234,0.0038400000000000005,0.0011200000000000001,0.004,8.88,1.15,8.9541554599,6.82912,0.7801600000000001,6.873538361,0.06912,0.02016,0.07200000000000001,6.76,0.76,6.8025877429
2019-07-29 21:00:00,8.78096,1.08028,8.8471613188,0.0009600000000000001,0.00028000000000000003,0.001,8.78,1.08,8.8461743144,6.6092,0.7656000000000001,6.6533952235000005,0.019200000000000002,0.0056,0.02,6.59,0.76,6.6336792205
2019-07-29 21:30:00,8.69,1.03,8.7508285322,0.0,0.0,0.0,8.69,1.03,8.7508285322,6.42472,0.7459600000000001,6.4678809049,0.054720000000000005,0.015960000000000002,0.057,6.37,0.73,6.4116924443
2019-07-29 22:00:00,8.25,0.89,8.2978671959,0.0,0.0,0.0,8.25,0.89,8.2978671959,6.46648,0.67064,6.5011630959,0.036480000000000005,0.01064,0.038,6.43,0.66,6.4637837216000005
2019-07-29 22:30:00,7.95,0.75,7.9852989925,0.0,0.0,0.0,7.95,0.75,7.9852989925,6.12152,0.59336,6.1502100127,0.01152,0.00336,0.012,6.11,0.59,6.1384199921
2019-07-29 23:00:00,7.45,0.77,7.4896862418,0.0,0.0,0.0,7.45,0.77,7.4896862418,5.71856,0.56708,5.7466084084,0.05856000000000001,0.01708,0.061,5.66,0.55,5.6866598281
2019-07-29 23:30:00,6.98,0.85,7.0315645485,0.0,0.0,0.0,6.98,0.85,7.0315645485,5.28568,0.5962400000000001,5.3192024966,0.05568000000000001,0.01624,0.058,5.23,0.58,5.2620623333
2019-07-30 00:00:00,6.35,0.78,6.3977261586,0.0,0.0,0.0,6.35,0.78,6.3977261586,4.90008,0.63044,4.9404694716,0.07008,0.020440000000000003,0.073,4.83,0.61,4.8683672828
2019-07-30 00:30:00,6.01,0.72,6.0529744754,0.0,0.0,0.0,6.01,0.72,6.0529744754,4.88344,0.5589200000000001,4.915320722,0.13344,0.03892,0.139,4.75,0.52,4.778378386
2019-07-30 01:00:00,6.01,0.91,6.0785031052,0.0,0.0,0.0,6.01,0.91,6.0785031052,4.71768,0.5572400000000001,4.7504758709,0.12768000000000002,0.03724,0.133,4.59,0.52,4.6193614277
2019-07-30 01:30:00,5.86,0.87,5.9242299078,0.0,0.0,0.0,5.86,0.87,5.9242299078,4.61984,0.54912,4.6523600892,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.52,0.52,4.549813183
2019-07-30 02:00:00,5.77,0.8,5.8251952757000005,0.0,0.0,0.0,5.77,0.8,5.8251952757000005,4.5204,0.6022000000000001,4.5603356236,0.11040000000000001,0.0322,0.115,4.41,0.5700000000000001,4.4466841579
2019-07-30 02:30:00,5.72,0.76,5.7702686246,0.0,0.0,0.0,5.72,0.76,5.7702686246,4.3764,0.5352,4.4090039692000005,0.0864,0.0252,0.09,4.29,0.51,4.3202083283
2019-07-30 03:00:00,5.66,0.73,5.7068818106,0.0,0.0,0.0,5.66,0.73,5.7068818106,4.4729600000000005,0.5312800000000001,4.5044011367,0.07296000000000001,0.02128,0.076,4.4,0.51,4.4294582061
2019-07-30 03:30:00,5.58,0.75,5.6301776171,0.0,0.0,0.0,5.58,0.75,5.6301776171,4.45928,0.5360400000000001,4.4913825266,0.08928000000000001,0.02604,0.093,4.37,0.51,4.3996590777
2019-07-30 04:00:00,5.6,0.75,5.65,0.0,0.0,0.0,5.6,0.75,5.65,4.27896,0.44428000000000006,4.3019627381,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.23,0.43,4.251799619
2019-07-30 04:30:00,5.69,0.88,5.7576470889,0.0,0.0,0.0,5.69,0.88,5.7576470889,4.44008,0.47044,4.4649327207,0.07008,0.020440000000000003,0.073,4.37,0.45,4.393108239
2019-07-30 05:00:00,5.76,0.91,5.8314406453,0.0,0.0,0.0,5.76,0.91,5.8314406453,4.562,0.47100000000000003,4.5862495571,0.07200000000000001,0.021,0.075,4.49,0.45,4.5124937673000005
2019-07-30 05:30:00,5.95,0.93,6.0222421074,0.0,0.0,0.0,5.95,0.93,6.0222421074,4.66984,0.52912,4.6997205874,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.57,0.5,4.5972709296000005
2019-07-30 06:00:00,6.12288,1.00084,6.2041389572,0.00288,0.00084,0.003,6.12,1.0,6.2011611816,4.68112,0.50116,4.7078706227,0.14112000000000002,0.04116,0.147,4.54,0.46,4.5632444598
2019-07-30 06:30:00,6.7438400000000005,1.18112,6.8464897867,0.0038400000000000005,0.0011200000000000001,0.004,6.74,1.18,6.8425141578,5.11784,0.62312,5.1556342772,0.14784,0.043120000000000006,0.154,4.97,0.58,5.0037286097
2019-07-30 07:00:00,7.43152,1.28336,7.5415185739,0.01152,0.00336,0.012,7.42,1.28,7.5295949426,5.61688,0.82284,5.6768306827,0.14688,0.04284,0.153,5.47,0.78,5.5253325692
2019-07-30 07:30:00,8.03592,1.56756,8.1873838679,0.025920000000000002,0.007560000000000001,0.027,8.01,1.56,8.1604963084,5.87896,0.8892800000000001,5.9458380065,0.16896000000000003,0.049280000000000004,0.176,5.71,0.84,5.7714556222999995
2019-07-30 08:00:00,8.51224,1.84232,8.7093267708,0.04224000000000001,0.012320000000000001,0.044,8.47,1.83,8.6654370923,6.29544,1.02492,6.378324686,0.08544,0.02492,0.089,6.21,1.0,6.29
2019-07-30 08:30:00,8.70376,2.02568,8.9363760888,0.05376,0.015680000000000003,0.056,8.65,2.01,8.8804616997,6.68432,1.22876,6.7963214315,0.06432,0.018760000000000002,0.067,6.62,1.21,6.7296730976
2019-07-30 09:00:00,9.32112,2.17616,9.5717788524,0.021120000000000003,0.0061600000000000005,0.022,9.3,2.17,9.5498115165,6.7167200000000005,1.21196,6.8251867813,0.00672,0.0019600000000000004,0.007,6.71,1.21,6.8182255756
2019-07-30 09:30:00,9.8148,2.1714,10.0521279837,0.0048000000000000004,0.0014,0.005,9.81,2.17,10.0471388962,7.03672,1.30196,7.1561531705,0.00672,0.0019600000000000004,0.007,7.03,1.3,7.1491887652
2019-07-30 10:00:00,9.62016,2.17588,9.8631603556,0.02016,0.005880000000000001,0.021,9.6,2.17,9.8421999573,7.05976,1.21868,7.1641742162,0.02976,0.00868,0.031,7.03,1.21,7.133372274
2019-07-30 10:30:00,9.68248,2.17364,9.923463599,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.67,2.17,9.9104893926,7.09496,1.30728,7.2143910623,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.07,1.3,7.188525579
2019-07-30 11:00:00,9.81152,2.17336,10.0493491531,0.01152,0.00336,0.012,9.8,2.17,10.0373751549,7.21152,1.26336,7.3213454501,0.01152,0.00336,0.012,7.2,1.26,7.3094185815
2019-07-30 11:30:00,8.7524,2.1882,9.0217916735,0.062400000000000004,0.0182,0.065,8.69,2.17,8.956840961,7.13632,1.2647599999999999,7.2475293031,0.01632,0.00476,0.017,7.12,1.26,7.2306292949
2019-07-30 12:00:00,8.87552,2.18036,9.139410539,0.03552,0.010360000000000001,0.037,8.84,2.17,9.1024447266,6.99,1.33,7.1154058212,0.0,0.0,0.0,6.99,1.33,7.1154058212
2019-07-30 12:30:00,9.0836,2.1098,9.3253978467,0.033600000000000005,0.0098,0.035,9.05,2.1,9.290452088,7.16632,1.2947600000000001,7.282344801,0.01632,0.00476,0.017,7.15,1.29,7.2654387342
2019-07-30 13:00:00,9.08296,2.18128,9.3412068171,0.07296000000000001,0.02128,0.076,9.01,2.16,9.2652954621,6.98648,1.26064,7.0993039095,0.036480000000000005,0.01064,0.038,6.95,1.25,7.0615154181
2019-07-30 13:30:00,7.95552,2.03536,8.2117591782,0.15552000000000002,0.045360000000000004,0.162,7.8,1.99,8.0498509303,6.8224800000000005,1.21364,6.9295855143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8100000000000005,1.21,6.9166610442
2019-07-30 14:00:00,8.96376,2.10568,9.2077620299,0.05376,0.015680000000000003,0.056,8.91,2.09,9.1518413448,6.87536,1.26448,6.9906712696,0.015360000000000002,0.0044800000000000005,0.016,6.86,1.26,6.974754476
2019-07-30 14:30:00,8.8972,2.1696,9.1579108971,0.06720000000000001,0.0196,0.07,8.83,2.15,9.0879810739,6.6196,1.1328,6.7158275737,0.009600000000000001,0.0028,0.01,6.61,1.13,6.7058929308
2019-07-30 15:00:00,8.9068,1.9724,9.1225790213,0.07680000000000001,0.0224,0.08,8.83,1.9500000000000002,9.0427540053,6.87192,1.21056,6.9777317231,0.0019200000000000003,0.0005600000000000001,0.002,6.87,1.21,6.975743688
2019-07-30 15:30:00,8.94896,1.9142800000000002,9.1514126232,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.9,1.9,9.100549434,7.03,1.23,7.1367919964,0.0,0.0,0.0,7.03,1.23,7.1367919964
2019-07-30 16:00:00,9.174,1.947,9.3783306084,0.024,0.007,0.025,9.15,1.94,9.3534004512,7.31,1.23,7.4127592703000005,0.0,0.0,0.0,7.31,1.23,7.4127592703000005
2019-07-30 16:30:00,9.13784,1.94812,9.3431949246,0.027840000000000004,0.00812,0.029,9.11,1.94,9.3142739921,7.94,1.26,8.0393532078,0.0,0.0,0.0,7.94,1.26,8.0393532078
2019-07-30 17:00:00,9.51248,1.75364,9.6727725601,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.5,1.75,9.6598395432,8.15,1.2,8.2378698703,0.0,0.0,0.0,8.15,1.2,8.2378698703
2019-07-30 17:30:00,9.43208,1.7064400000000002,9.585200603,0.022080000000000002,0.00644,0.023,9.41,1.7000000000000002,9.5623271226,7.99,1.02,8.0548432635,0.0,0.0,0.0,7.99,1.02,8.0548432635
2019-07-30 18:00:00,9.32072,1.55896,9.45019458,0.030720000000000004,0.008960000000000001,0.032,9.29,1.55,9.4184181262,7.47952,0.77736,7.5198077103,0.05952,0.01736,0.062,7.42,0.76,7.4588202821
2019-07-30 18:30:00,9.30536,1.3744800000000001,9.406323405,0.015360000000000002,0.0044800000000000005,0.016,9.29,1.37,9.3904738965,7.5724,0.8382000000000001,7.6186495523,0.062400000000000004,0.0182,0.065,7.51,0.8200000000000001,7.5546343393
2019-07-30 19:00:00,9.02864,1.30252,9.1221104247,0.00864,0.00252,0.009000000000000001,9.02,1.3,9.1131992187,7.66264,0.8595200000000001,7.7106955847,0.03264,0.00952,0.034,7.63,0.85,7.6772000104
2019-07-30 19:30:00,8.73248,1.36364,8.8383098497,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.72,1.3599999999999999,8.8254178371,7.32992,0.75456,7.3686557797,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.28,0.74,7.3175132388
2019-07-30 20:00:00,8.87672,1.31196,8.973148667,0.00672,0.0019600000000000004,0.007,8.87,1.31,8.9662143628,6.8455200000000005,0.7103600000000001,6.8822783582,0.03552,0.010360000000000001,0.037,6.8100000000000005,0.7000000000000001,6.8458819739
2019-07-30 20:30:00,8.72192,1.2705600000000001,8.8139781711,0.0019200000000000003,0.0005600000000000001,0.002,8.72,1.27,8.8119975034,6.91344,0.77392,6.9566230888,0.01344,0.003920000000000001,0.014,6.9,0.77,6.9428308348000005
2019-07-30 21:00:00,8.59096,1.12028,8.6636955741,0.0009600000000000001,0.00028000000000000003,0.001,8.59,1.12,8.662707429,6.64192,0.7405600000000001,6.6830779137,0.0019200000000000003,0.0005600000000000001,0.002,6.64,0.74,6.6811076926
2019-07-30 21:30:00,8.15,0.99,8.2099086475,0.0,0.0,0.0,8.15,0.99,8.2099086475,6.55,0.65,6.5821728935,0.0,0.0,0.0,6.55,0.65,6.5821728935
2019-07-30 22:00:00,7.87,0.86,7.9168491207,0.0,0.0,0.0,7.87,0.86,7.9168491207,6.15864,0.54252,6.182489353,0.00864,0.00252,0.009000000000000001,6.15,0.54,6.1736617983
2019-07-30 22:30:00,7.7,0.92,7.7547662763,0.0,0.0,0.0,7.7,0.92,7.7547662763,5.86936,0.5514800000000001,5.8952113618,0.039360000000000006,0.01148,0.041,5.83,0.54,5.8549551664
2019-07-30 23:00:00,7.05,0.89,7.1059552489,0.0,0.0,0.0,7.05,0.89,7.1059552489,5.69112,0.5461600000000001,5.7172666196,0.021120000000000003,0.0061600000000000005,0.022,5.67,0.54,5.6956562396
2019-07-30 23:30:00,6.39,0.8300000000000001,6.4436790733,0.0,0.0,0.0,6.39,0.8300000000000001,6.4436790733,5.38856,0.53708,5.4152593474,0.05856000000000001,0.01708,0.061,5.33,0.52,5.3553057803
2019-07-31 00:00:00,5.73,0.8300000000000001,5.7898013783,0.0,0.0,0.0,5.73,0.8300000000000001,5.7898013783,5.42952,0.45736000000000004,5.448748994,0.05952,0.01736,0.062,5.37,0.44,5.3879959169
2019-07-31 00:30:00,5.89,0.88,5.9553757228,0.0,0.0,0.0,5.89,0.88,5.9553757228,5.14368,0.47024000000000005,5.1651301629,0.10368000000000001,0.030240000000000003,0.108,5.04,0.44,5.0591698924
2019-07-31 01:00:00,5.98,0.76,6.0281008618,0.0,0.0,0.0,5.98,0.76,6.0281008618,4.6844,0.44920000000000004,4.7058882265,0.13440000000000002,0.0392,0.14,4.55,0.41000000000000003,4.5684351807
2019-07-31 01:30:00,5.62,0.72,5.6659332859,0.0,0.0,0.0,5.62,0.72,5.6659332859,4.5696,0.44780000000000003,4.5914887564,0.1296,0.0378,0.135,4.44,0.41000000000000003,4.4588899964
2019-07-31 02:00:00,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,5.65,0.74,5.6982541185999995,4.35816,0.34988,4.3721819038,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.29,0.33,4.3026735874
2019-07-31 02:30:00,5.74,0.77,5.7914160617,0.0,0.0,0.0,5.74,0.77,5.7914160617,4.47048,0.37764000000000003,4.4864020551,0.060480000000000006,0.017640000000000003,0.063,4.41,0.36,4.4246694792
2019-07-31 03:00:00,5.71,0.74,5.7577512972000005,0.0,0.0,0.0,5.71,0.74,5.7577512972000005,4.23344,0.33392000000000005,4.2465888428,0.01344,0.003920000000000001,0.014,4.22,0.33,4.2328831782
2019-07-31 03:30:00,5.67,0.81,5.7275649276,0.0,0.0,0.0,5.67,0.81,5.7275649276,4.54072,0.55896,4.5749944699,0.030720000000000004,0.008960000000000001,0.032,4.51,0.55,4.5434128142
2019-07-31 04:00:00,5.35,0.72,5.3982311918,0.0,0.0,0.0,5.35,0.72,5.3982311918,4.36832,0.52576,4.3998458155,0.08832000000000001,0.02576,0.092,4.28,0.5,4.309106636
2019-07-31 04:30:00,5.59,0.85,5.6542550349,0.0,0.0,0.0,5.59,0.85,5.6542550349,4.59664,0.55652,4.6302066693,0.05664,0.01652,0.059000000000000004,4.54,0.54,4.5720017498
2019-07-31 05:00:00,5.87,0.88,5.9355960105,0.0,0.0,0.0,5.87,0.88,5.9355960105,4.79128,0.59204,4.8277194823,0.041280000000000004,0.01204,0.043000000000000003,4.75,0.58,4.7852795112
2019-07-31 05:30:00,6.06,0.9500000000000001,6.1340117378,0.0,0.0,0.0,6.06,0.9500000000000001,6.1340117378,4.97184,0.6951200000000001,5.0201976854,0.051840000000000004,0.015120000000000001,0.054,4.92,0.68,4.9667695739
2019-07-31 06:00:00,6.24,0.92,6.3074559055,0.0,0.0,0.0,6.24,0.92,6.3074559055,5.10256,0.6540800000000001,5.1443113436,0.08256000000000001,0.02408,0.08600000000000001,5.02,0.63,5.0593774321
2019-07-31 06:30:00,6.99192,1.26056,7.1046433267,0.0019200000000000003,0.0005600000000000001,0.002,6.99,1.26,7.1026544334,5.55664,0.69652,5.6001239451,0.05664,0.01652,0.059000000000000004,5.5,0.68,5.5418769384
2019-07-31 07:00:00,7.55672,1.36196,7.6784732988,0.00672,0.0019600000000000004,0.007,7.55,1.3599999999999999,7.6715122368,6.01016,0.92088,6.0802995979,0.14016,0.04088000000000001,0.146,5.87,0.88,5.9355960105
2019-07-31 07:30:00,8.37248,1.48364,8.502917675700001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.36,1.48,8.4899941107,6.45496,0.99228,6.530783123,0.14496,0.042280000000000005,0.151,6.31,0.9500000000000001,6.3811127556
2019-07-31 08:00:00,8.79536,1.72448,8.9628225911,0.015360000000000002,0.0044800000000000005,0.016,8.78,1.72,8.946887727,6.7424800000000005,1.14864,6.8396206328,0.13248000000000001,0.03864,0.138,6.61,1.11,6.7025517529
2019-07-31 08:30:00,8.693200000000001,1.8626,8.8905008295,0.0432,0.0126,0.045,8.65,1.85,8.8456203853,6.74632,1.18976,6.850427899,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.61,1.15,6.7092920639999996
2019-07-31 09:00:00,8.83624,2.17932,9.1010204373,0.06624000000000001,0.01932,0.069,8.77,2.16,9.0320817091,6.93416,1.26288,7.0482225277,0.044160000000000005,0.01288,0.046,6.89,1.25,7.0024709924
2019-07-31 09:30:00,8.62912,2.21016,8.9076663162,0.06912,0.02016,0.07200000000000001,8.56,2.19,8.8357059707,6.96264,1.28952,7.0810463634,0.03264,0.00952,0.034,6.93,1.28,7.0472193098
2019-07-31 10:00:00,8.63008,2.21044,8.9086657699,0.07008,0.020440000000000003,0.073,8.56,2.19,8.8357059707,6.93288,1.28084,7.0502039829,0.00288,0.00084,0.003,6.93,1.28,7.0472193098
2019-07-31 10:30:00,8.62816,2.20988,8.9066668625,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.56,2.19,8.8357059707,6.95688,1.28784,7.0750767628,0.02688,0.007840000000000001,0.028,6.93,1.28,7.0472193098
2019-07-31 11:00:00,9.0236,2.0798,9.2601795339,0.033600000000000005,0.0098,0.035,8.99,2.07,9.2252371243,7.28224,1.28232,7.39427914,0.04224000000000001,0.012320000000000001,0.044,7.24,1.27,7.3505441975
2019-07-31 11:30:00,8.8976,2.1868,9.1623894263,0.057600000000000005,0.016800000000000002,0.06,8.84,2.17,9.1024447266,7.16952,1.28736,7.28418237,0.05952,0.01736,0.062,7.11,1.27,7.2225341813
2019-07-31 12:00:00,8.42448,2.15464,8.695650453,0.08448000000000001,0.024640000000000002,0.088,8.34,2.13,8.6077000412,6.90184,1.17512,7.0011643603,0.051840000000000004,0.015120000000000001,0.054,6.85,1.16,6.9475247391
2019-07-31 12:30:00,8.30368,2.28024,8.6110740329,0.10368000000000001,0.030240000000000003,0.108,8.2,2.25,8.5030876745,6.98744,1.20592,7.0907376767,0.15744000000000002,0.04592,0.164,6.83,1.16,6.9278062906
2019-07-31 13:00:00,7.8459200000000004,2.26256,8.1656376603,0.14592000000000002,0.04256,0.152,7.7,2.22,8.0136383747,6.6788,1.2234,6.7899246682,0.14880000000000002,0.0434,0.155,6.53,1.18,6.6357591879
2019-07-31 13:30:00,8.05176,2.08968,8.318509578,0.10176,0.02968,0.106,7.95,2.06,8.2125574579,6.63056,1.16808,6.7326619401,0.13056,0.03808,0.136,6.5,1.13,6.5974919477
2019-07-31 14:00:00,8.83568,2.07624,9.0763436251,0.05568000000000001,0.01624,0.058,8.78,2.06,9.0184255832,6.72776,1.17268,6.8291970978,0.07776000000000001,0.022680000000000002,0.081,6.65,1.15,6.7487035792
2019-07-31 14:30:00,8.68608,2.12344,8.9418668744,0.04608,0.01344,0.048,8.64,2.11,8.8939136492,6.77768,1.1222400000000001,6.869961339,0.007680000000000001,0.0022400000000000002,0.008,6.77,1.12,6.8620186534
2019-07-31 15:00:00,8.15376,2.00568,8.3968181116,0.05376,0.015680000000000003,0.056,8.1,1.99,8.3408692593,6.74616,1.15388,6.8441298790000005,0.11616000000000001,0.03388,0.121,6.63,1.12,6.7239348599
2019-07-31 15:30:00,8.17992,2.00456,8.4219565423,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.13,1.99,8.3700059737,6.66464,1.11052,6.7565287685,0.10464000000000001,0.030520000000000002,0.109,6.5600000000000005,1.08,6.6483080554
2019-07-31 16:00:00,8.42528,1.93904,8.6455317477,0.06528,0.01904,0.068,8.36,1.92,8.5776453646,6.68544,1.12492,6.779421288,0.08544,0.02492,0.089,6.6,1.1,6.6910387833
2019-07-31 16:30:00,8.68952,1.89736,8.894252796,0.05952,0.01736,0.062,8.63,1.88,8.8324005797,6.97712,1.15416,7.0719367079,0.11712000000000002,0.03416,0.122,6.86,1.12,6.9508272889
2019-07-31 17:00:00,8.11456,1.7250800000000002,8.295901699,0.15456,0.04508,0.161,7.96,1.6800000000000002,8.13535494,7.01808,1.1344400000000001,7.1091772379,0.11808,0.034440000000000005,0.123,6.9,1.1,6.9871310278
2019-07-31 17:30:00,8.37408,1.50744,8.508677406,0.09408000000000001,0.027440000000000003,0.098,8.28,1.48,8.4112305877,6.90904,0.9547200000000001,6.9746916778,0.11904,0.03472,0.124,6.79,0.92,6.8520434908
2019-07-31 18:00:00,8.38992,1.39456,8.5050311698,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.34,1.38,8.453401682199999,6.98712,0.8941600000000001,7.0441016461,0.11712000000000002,0.03416,0.122,6.87,0.86,6.9236189959
2019-07-31 18:30:00,8.61608,1.27344,8.709677606,0.04608,0.01344,0.048,8.57,1.26,8.662130223,7.12488,0.8818400000000001,7.1792448628,0.07488,0.021840000000000002,0.078,7.05,0.86,7.1022602036
2019-07-31 19:00:00,8.87016,1.32588,8.9687064954,0.02016,0.005880000000000001,0.021,8.85,1.32,8.9478991948,6.72592,0.78756,6.7718720159,0.025920000000000002,0.007560000000000001,0.027,6.7,0.78,6.7452501807
2019-07-31 19:30:00,8.78152,1.26336,8.871931695,0.01152,0.00336,0.012,8.77,1.26,8.8600507899,6.85896,0.85428,6.9119553384,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.8100000000000005,0.84,6.8616105981
2019-07-31 20:00:00,8.5596,1.2328000000000001,8.6479216,0.009600000000000001,0.0028,0.01,8.55,1.23,8.6380206066,6.94928,0.9360400000000001,7.0120370364,0.08928000000000001,0.02604,0.093,6.86,0.91,6.92009393
2019-07-31 20:30:00,8.5948,1.2314,8.682564886,0.0048000000000000004,0.0014,0.005,8.59,1.23,8.6776148797,6.88,0.865,6.9341636121,0.12,0.035,0.125,6.76,0.8300000000000001,6.8107635402
2019-07-31 21:00:00,8.5,1.17,8.5801456864,0.0,0.0,0.0,8.5,1.17,8.5801456864,6.6712,0.7666000000000001,6.7151012651,0.0912,0.026600000000000002,0.095,6.58,0.74,6.6214801971
2019-07-31 21:30:00,8.53,1.12,8.6032145155,0.0,0.0,0.0,8.53,1.12,8.6032145155,6.58432,0.67876,6.6192133218,0.06432,0.018760000000000002,0.067,6.52,0.66,6.5533197694
2019-07-31 22:00:00,8.18,0.86,8.2250835862,0.0,0.0,0.0,8.18,0.86,8.2250835862,6.39624,0.67932,6.432212823,0.06624000000000001,0.01932,0.069,6.33,0.66,6.3643145742
2019-07-31 22:30:00,7.69,0.86,7.7379390021,0.0,0.0,0.0,7.69,0.86,7.7379390021,6.15736,0.7054800000000001,6.1976434392,0.08736000000000001,0.025480000000000003,0.091,6.07,0.68,6.1079702029
2019-07-31 23:00:00,7.12,0.8200000000000001,7.1670635549,0.0,0.0,0.0,7.12,0.8200000000000001,7.1670635549,5.80424,0.64332,5.8397827528,0.11424000000000001,0.03332,0.11900000000000001,5.69,0.61,5.7226043022
2019-07-31 23:30:00,6.65,0.77,6.694430521,0.0,0.0,0.0,6.65,0.77,6.694430521,5.6092,0.6506000000000001,5.6468048488,0.13920000000000002,0.040600000000000004,0.145,5.47,0.61,5.5039077027
2019-08-01 00:00:00,6.27,0.8,6.3208306416,0.0,0.0,0.0,6.27,0.8,6.3208306416,5.09656,0.54108,5.125201596,0.10656,0.031080000000000003,0.111,4.99,0.51,5.0159944179
2019-08-01 00:30:00,6.01,0.87,6.0726435759,0.0,0.0,0.0,6.01,0.87,6.0726435759,5.21368,0.64024,5.2528436489,0.10368000000000001,0.030240000000000003,0.108,5.11,0.61,5.14628021
2019-08-01 01:00:00,5.92,0.9,5.988021376,0.0,0.0,0.0,5.92,0.9,5.988021376,5.01816,0.6298800000000001,5.0575368115,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.95,0.61,4.9874442353
2019-08-01 01:30:00,5.86,0.9500000000000001,5.9365057062,0.0,0.0,0.0,5.86,0.9500000000000001,5.9365057062,4.79624,0.5893200000000001,4.8323096134,0.06624000000000001,0.01932,0.069,4.73,0.5700000000000001,4.7642208177
2019-08-01 02:00:00,5.86,0.93,5.933338015,0.0,0.0,0.0,5.86,0.93,5.933338015,4.63408,0.53744,4.6651408553,0.09408000000000001,0.027440000000000003,0.098,4.54,0.51,4.5685555704
2019-08-01 02:30:00,5.73,0.79,5.7842026244,0.0,0.0,0.0,5.73,0.79,5.7842026244,4.8308,0.6194000000000001,4.8703475234999996,0.1008,0.029400000000000003,0.105,4.73,0.59,4.7666550116
2019-08-01 03:00:00,5.5,0.73,5.5482339533000005,0.0,0.0,0.0,5.5,0.73,5.5482339533000005,4.82152,0.62836,4.8622928131,0.13152,0.038360000000000005,0.137,4.69,0.59,4.7269651998
2019-08-01 03:30:00,5.53,0.8,5.5875665544,0.0,0.0,0.0,5.53,0.8,5.5875665544,4.66552,0.63536,4.7085835662,0.15552000000000002,0.045360000000000004,0.162,4.51,0.59,4.5484283
2019-08-01 04:00:00,5.62,0.8,5.676653944,0.0,0.0,0.0,5.62,0.8,5.676653944,4.82712,0.62416,4.867305538,0.11712000000000002,0.03416,0.122,4.71,0.59,4.7468094548
2019-08-01 04:30:00,5.62,0.86,5.6854199493,0.0,0.0,0.0,5.62,0.86,5.6854199493,4.83384,0.5861200000000001,4.8692448901,0.12384,0.036120000000000006,0.129,4.71,0.55,4.7420037959
2019-08-01 05:00:00,5.65,0.78,5.7035865909,0.0,0.0,0.0,5.65,0.78,5.7035865909,4.79464,0.58052,4.8296559090999995,0.10464000000000001,0.030520000000000002,0.109,4.69,0.55,4.7221393457000005
2019-08-01 05:30:00,5.97,0.9400000000000001,6.0435502811,0.0,0.0,0.0,5.97,0.9400000000000001,6.0435502811,4.92792,0.67856,4.9744184786000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.83,0.65,4.8735408073
2019-08-01 06:00:00,6.23,0.97,6.3050614589,0.0,0.0,0.0,6.23,0.97,6.3050614589,5.21136,0.73248,5.2625849162,0.11136000000000001,0.03248,0.116,5.1,0.7000000000000001,5.1478150705
2019-08-01 06:30:00,6.95192,1.19056,7.0531287242,0.0019200000000000003,0.0005600000000000001,0.002,6.95,1.19,7.0511417515,5.67232,0.7527600000000001,5.7220504891,0.11232,0.032760000000000004,0.117,5.5600000000000005,0.72,5.6064248858
2019-08-01 07:00:00,7.34576,1.22168,7.4466564309,0.00576,0.00168,0.006,7.34,1.22,7.4406988919,5.89848,0.84164,5.9582232419,0.10848000000000001,0.03164,0.113,5.79,0.81,5.8463834975
2019-08-01 07:30:00,8.04536,1.42448,8.1704933021,0.015360000000000002,0.0044800000000000005,0.016,8.03,1.42,8.1545876658,6.34,0.995,6.4176027456,0.12,0.035,0.125,6.22,0.96,6.293647591
2019-08-01 08:00:00,8.39976,1.55868,8.5431523105,0.02976,0.00868,0.031,8.37,1.55,8.512308735,6.54448,1.12464,6.640409144,0.08448000000000001,0.024640000000000002,0.088,6.46,1.1,6.5529840531
2019-08-01 08:30:00,8.97472,1.84596,9.1625961059,0.054720000000000005,0.015960000000000002,0.057,8.92,1.83,9.1057838762,6.76576,1.21168,6.8734035819,0.00576,0.00168,0.006,6.76,1.21,6.867437659
2019-08-01 09:00:00,8.61872,2.00296,8.8484000362,0.07872000000000001,0.02296,0.082,8.54,1.98,8.7665272486,6.91672,1.23196,7.0255776275,0.00672,0.0019600000000000004,0.007,6.91,1.23,7.0186180976
2019-08-01 09:30:00,8.88896,1.94428,9.0991117479,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.84,1.9300000000000002,9.0482318715,6.82096,1.17028,6.9206250151,0.0009600000000000001,0.00028000000000000003,0.001,6.82,1.17,6.9196314931
2019-08-01 10:00:00,8.49712,1.94416,8.7166969891,0.11712000000000002,0.03416,0.122,8.38,1.9100000000000001,8.5949112852,6.82,1.17,6.9196314931,0.0,0.0,0.0,6.82,1.17,6.9196314931
2019-08-01 10:30:00,7.24856,1.8420800000000002,7.4789625484,0.17856000000000002,0.05208,0.186,7.07,1.79,7.2930789109,6.47,1.17,6.5749372621,0.0,0.0,0.0,6.47,1.17,6.5749372621
2019-08-01 11:00:00,7.6688,1.7934,7.8757080317,0.14880000000000002,0.0434,0.155,7.52,1.75,7.7209390621,6.8,1.34,6.9307719628,0.0,0.0,0.0,6.8,1.34,6.9307719628
2019-08-01 11:30:00,7.8244,1.8192,8.0331017671,0.13440000000000002,0.0392,0.14,7.69,1.78,7.8933199606,6.87824,1.34532,7.0085712809,0.018240000000000003,0.00532,0.019,6.86,1.34,6.9896494905
2019-08-01 12:00:00,7.70672,1.8869600000000002,7.9343652046,0.12672,0.03696,0.132,7.58,1.85,7.8024931913,6.638,1.214,6.7480989916,0.048,0.014,0.05,6.59,1.2,6.6983654723
2019-08-01 12:30:00,8.01256,1.90408,8.235692952,0.08256000000000001,0.02408,0.08600000000000001,7.93,1.88,8.1498036786,6.90992,1.33456,7.0376164147,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.86,1.32,6.9858428267
2019-08-01 13:00:00,8.51816,1.8698800000000002,8.7209805068,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.45,1.85,8.6501445075,6.89264,1.32952,7.0196944093,0.03264,0.00952,0.034,6.86,1.32,6.9858428267
2019-08-01 13:30:00,7.90944,1.88192,8.1302437848,0.10944000000000001,0.031920000000000004,0.114,7.8,1.85,8.0163894616,6.48288,1.24084,6.60056187,0.00288,0.00084,0.003,6.48,1.24,6.5975753122
