Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 14:00:00,7.90112,1.9311600000000002,8.1337000314,0.14112000000000002,0.04116,0.147,7.76,1.8900000000000001,7.9868454348,6.5532,1.2026,6.662632888,0.0432,0.0126,0.045,6.51,1.19,6.6178697479
2019-08-01 14:30:00,8.1148,2.0064,8.3591638338,0.12480000000000001,0.0364,0.13,7.99,1.97,8.2292770035,6.84784,1.2881200000000002,6.9679384182,0.027840000000000004,0.00812,0.029,6.82,1.28,6.9390777485
2019-08-01 15:00:00,7.772,2.026,8.0317283321,0.192,0.056,0.2,7.58,1.97,7.8318133277,6.3,1.12,6.3987811339,0.0,0.0,0.0,6.3,1.12,6.3987811339
2019-08-01 15:30:00,6.96504,2.05272,7.2612286564,0.21504,0.06272000000000001,0.224,6.75,1.99,7.0372295685,6.35,1.26,6.4738010473,0.0,0.0,0.0,6.35,1.26,6.4738010473
2019-08-01 16:00:00,7.33592,1.95256,7.5913248383,0.14592000000000002,0.04256,0.152,7.19,1.9100000000000001,7.4393682527,6.32552,1.18036,6.4347069086,0.03552,0.010360000000000001,0.037,6.29,1.17,6.3978902773
2019-08-01 16:30:00,7.87688,1.9528400000000001,8.1153448848,0.14688,0.04284,0.153,7.73,1.9100000000000001,7.9624744898,6.4248,1.1414,6.5254002942,0.0048000000000000004,0.0014,0.005,6.42,1.1400000000000001,6.5204294337
2019-08-01 17:00:00,7.84224,1.81732,8.0500546706,0.16224000000000002,0.04732,0.169,7.68,1.77,7.8813260306,6.99864,1.14252,7.0912843548,0.00864,0.00252,0.009000000000000001,6.99,1.1400000000000001,7.0823513045
2019-08-01 17:30:00,7.98248,1.6786400000000001,8.1570717295,0.13248000000000001,0.03864,0.138,7.85,1.6400000000000001,8.0194825269,6.76624,0.8993200000000001,6.8257439302,0.06624000000000001,0.01932,0.069,6.7,0.88,6.7575439325
2019-08-01 18:00:00,8.36544,1.60492,8.5180017962,0.08544,0.02492,0.089,8.28,1.58,8.4294009277,6.87416,0.91288,6.9345097592,0.044160000000000005,0.01288,0.046,6.83,0.9,6.8890420234
2019-08-01 18:30:00,8.50952,1.35736,8.6170967733,0.05952,0.01736,0.062,8.45,1.34,8.5555888167,6.7228,0.8854000000000001,6.7808534124,0.0528,0.0154,0.055,6.67,0.87,6.7264998328
2019-08-01 19:00:00,8.59552,1.28036,8.6903559076,0.03552,0.010360000000000001,0.037,8.56,1.27,8.6536986312,7.12504,0.8177200000000001,7.171810162,0.09504000000000001,0.02772,0.099,7.03,0.79,7.0742490768
2019-08-01 19:30:00,8.91728,1.27504,9.0079747779,0.01728,0.00504,0.018000000000000002,8.9,1.27,8.9901557272,6.89112,0.72616,6.9292743632,0.021120000000000003,0.0061600000000000005,0.022,6.87,0.72,6.9076262203
2019-08-01 20:00:00,9.26192,1.38056,9.364246259,0.0019200000000000003,0.0005600000000000001,0.002,9.26,1.38,9.3622646833,6.83672,0.72196,6.8747339294,0.00672,0.0019600000000000004,0.007,6.83,0.72,6.8678453681
2019-08-01 20:30:00,9.16,1.25,9.2448958891,0.0,0.0,0.0,9.16,1.25,9.2448958891,6.73,0.7000000000000001,6.7663062301,0.0,0.0,0.0,6.73,0.7000000000000001,6.7663062301
2019-08-01 21:00:00,8.91,1.16,8.9851933758,0.0,0.0,0.0,8.91,1.16,8.9851933758,6.6,0.68,6.6349378294,0.0,0.0,0.0,6.6,0.68,6.6349378294
2019-08-01 21:30:00,8.8,1.0,8.8566359302,0.0,0.0,0.0,8.8,1.0,8.8566359302,6.60768,0.6822400000000001,6.6428071175,0.007680000000000001,0.0022400000000000002,0.008,6.6,0.68,6.6349378294
2019-08-01 22:00:00,8.34,0.89,8.3873535755,0.0,0.0,0.0,8.34,0.89,8.3873535755,6.424,0.687,6.4606303872,0.024,0.007,0.025,6.4,0.68,6.4360236171
2019-08-01 22:30:00,7.97,0.77,8.0071093411,0.0,0.0,0.0,7.97,0.77,8.0071093411,6.29,0.71,6.3299447075,0.0,0.0,0.0,6.29,0.71,6.3299447075
2019-08-01 23:00:00,7.32,0.8,7.3635860829,0.0,0.0,0.0,7.32,0.8,7.3635860829,6.00032,0.7217600000000001,6.0435732477,0.04032,0.011760000000000001,0.042,5.96,0.71,6.0021412846
2019-08-01 23:30:00,6.92,0.89,6.9769979217,0.0,0.0,0.0,6.92,0.89,6.9769979217,5.7068,0.6924,5.7486506243,0.07680000000000001,0.0224,0.08,5.63,0.67,5.6697266248
2019-08-02 00:00:00,6.47,0.87,6.5282310008,0.0,0.0,0.0,6.47,0.87,6.5282310008,5.43272,0.7499600000000001,5.4842398379,0.10272,0.029960000000000004,0.107,5.33,0.72,5.3784105459
2019-08-02 00:30:00,6.07,0.77,6.1186436405,0.0,0.0,0.0,6.07,0.77,6.1186436405,5.21808,0.6944400000000001,5.2640864165,0.11808,0.034440000000000005,0.123,5.1,0.66,5.1425285609
2019-08-02 01:00:00,5.96,0.72,6.0033324079,0.0,0.0,0.0,5.96,0.72,6.0033324079,4.83528,0.60904,4.873485652,0.06528,0.01904,0.068,4.77,0.59,4.8063499665
2019-08-02 01:30:00,5.8100000000000005,0.72,5.8544427574,0.0,0.0,0.0,5.8100000000000005,0.72,5.8544427574,4.70008,0.5704400000000001,4.7345700755,0.07008,0.020440000000000003,0.073,4.63,0.55,4.6625529488
2019-08-02 02:00:00,5.93,0.6900000000000001,5.9700083752,0.0,0.0,0.0,5.93,0.6900000000000001,5.9700083752,4.70392,0.5715600000000001,4.7385170887,0.07392,0.021560000000000003,0.077,4.63,0.55,4.6625529488
2019-08-02 02:30:00,5.93,0.73,5.9747635936000005,0.0,0.0,0.0,5.93,0.73,5.9747635936000005,4.54416,0.47288,4.568698458,0.044160000000000005,0.01288,0.046,4.5,0.46,4.5234500107999995
2019-08-02 03:00:00,5.78,0.68,5.8198625413,0.0,0.0,0.0,5.78,0.68,5.8198625413,4.33208,0.42644000000000004,4.3530182862,0.022080000000000002,0.00644,0.023,4.31,0.42,4.3304156844
2019-08-02 03:30:00,5.91,0.68,5.9489915112,0.0,0.0,0.0,5.91,0.68,5.9489915112,4.41,0.44,4.4318957569,0.0,0.0,0.0,4.41,0.44,4.4318957569
2019-08-02 04:00:00,5.91,0.72,5.9536963309,0.0,0.0,0.0,5.91,0.72,5.9536963309,4.18,0.38,4.1972371865,0.0,0.0,0.0,4.18,0.38,4.1972371865
2019-08-02 04:30:00,5.91,0.72,5.9536963309,0.0,0.0,0.0,5.91,0.72,5.9536963309,4.18,0.4,4.1990951406,0.0,0.0,0.0,4.18,0.4,4.1990951406
2019-08-02 05:00:00,5.91,0.72,5.9536963309,0.0,0.0,0.0,5.91,0.72,5.9536963309,4.38096,0.44028000000000006,4.4030281625,0.0009600000000000001,0.00028000000000000003,0.001,4.38,0.44,4.4020449793
2019-08-02 05:30:00,6.02,0.78,6.0703212436,0.0,0.0,0.0,6.02,0.78,6.0703212436,4.72064,0.6435200000000001,4.7643005783,0.08064,0.023520000000000003,0.084,4.64,0.62,4.6812391522
2019-08-02 06:00:00,6.27,0.78,6.3183304757,0.0,0.0,0.0,6.27,0.78,6.3183304757,5.04576,0.6766800000000001,5.090932115,0.12576,0.036680000000000004,0.131,4.92,0.64,4.9614514005
2019-08-02 06:30:00,6.62384,0.8611200000000001,6.6795796275,0.0038400000000000005,0.0011200000000000001,0.004,6.62,0.86,6.6756273112999995,5.3432,0.6576000000000001,5.383514094,0.1632,0.0476,0.17,5.18,0.61,5.2157933241
2019-08-02 07:00:00,7.16672,1.08196,7.247931636,0.00672,0.0019600000000000004,0.007,7.16,1.08,7.2409944068,5.65336,0.7734800000000001,5.7060275674,0.18336000000000002,0.05348000000000001,0.191,5.47,0.72,5.5171822517999995
2019-08-02 07:30:00,8.07344,1.28392,8.1748935161,0.01344,0.003920000000000001,0.014,8.06,1.28,8.1610048401,6.14256,0.8540800000000001,6.201652683,0.08256000000000001,0.02408,0.08600000000000001,6.06,0.8300000000000001,6.1165758395
2019-08-02 08:00:00,8.58496,1.49728,8.7145502236,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.56,1.49,8.6887110667,6.31632,0.94476,6.3865851439,0.01632,0.00476,0.017,6.3,0.9400000000000001,6.369740968
2019-08-02 08:30:00,8.73816,1.75988,8.9136197922,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.67,1.74,8.8428784906,6.6432,1.1026,6.7340799668999995,0.0432,0.0126,0.045,6.6,1.09,6.689402066
2019-08-02 09:00:00,8.95872,1.93296,9.1648785262,0.07872000000000001,0.02296,0.082,8.88,1.9100000000000001,9.0830886817,6.89344,1.17392,6.9926821178,0.01344,0.003920000000000001,0.014,6.88,1.17,6.9787749641
2019-08-02 09:30:00,9.00816,2.02988,9.2340326727,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.94,2.01,9.1631708486,6.9796,1.2227999999999999,7.0859054467,0.009600000000000001,0.0028,0.01,6.97,1.22,7.0759663651
2019-08-02 10:00:00,9.03104,2.01072,9.2521715505,0.07104,0.020720000000000002,0.074,8.96,1.99,9.1783277344,7.04248,1.19364,7.1429196412,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.03,1.19,7.1300070126
2019-08-02 10:30:00,8.8908,2.0894,9.1330124822,0.1008,0.029400000000000003,0.105,8.79,2.06,9.0281614961,6.8100000000000005,1.19,6.913190291,0.0,0.0,0.0,6.8100000000000005,1.19,6.913190291
2019-08-02 11:00:00,8.98872,2.10296,9.2314423575,0.07872000000000001,0.02296,0.082,8.91,2.08,9.1495628311,7.01096,1.3102800000000001,7.1323484071,0.0009600000000000001,0.00028000000000000003,0.001,7.01,1.31,7.1313533078
2019-08-02 11:30:00,8.60616,2.09388,8.857218717,0.11616000000000001,0.03388,0.121,8.49,2.06,8.7363436288,7.09928,1.40604,7.2371765904,0.08928000000000001,0.02604,0.093,7.01,1.38,7.1445433724
2019-08-02 12:00:00,8.51312,2.04716,8.7558024304,0.09312000000000001,0.027160000000000004,0.097,8.42,2.02,8.6589144816,7.09656,1.36108,7.2259049675,0.10656,0.031080000000000003,0.111,6.99,1.33,7.1154058212
2019-08-02 12:30:00,8.10808,2.10444,8.3767314031,0.11808,0.034440000000000005,0.123,7.99,2.07,8.2537870096,7.13112,1.42116,7.2713525702,0.14112000000000002,0.04116,0.147,6.99,1.38,7.1249210522
2019-08-02 13:00:00,8.0072,2.1646,8.2946214501,0.1872,0.0546,0.195,7.82,2.11,8.0996604867,6.68672,1.29696,6.811338312,0.12672,0.03696,0.132,6.5600000000000005,1.26,6.679910179
2019-08-02 13:30:00,8.13728,2.00004,8.3794681096,0.13728,0.040040000000000006,0.14300000000000002,8.0,1.96,8.2366012408,6.38416,1.11288,6.4804321461,0.044160000000000005,0.01288,0.046,6.34,1.1,6.4347183311
2019-08-02 14:00:00,7.72976,2.03368,7.9928120208,0.14976,0.043680000000000004,0.156,7.58,1.99,7.8368679968,6.40024,1.09632,6.4934574458,0.09024,0.026320000000000003,0.094,6.31,1.07,6.4000781245
2019-08-02 14:30:00,7.45992,2.07956,7.7443512446,0.16992000000000002,0.04956000000000001,0.177,7.29,2.03,7.5673641382,6.27032,1.12176,6.3698711447,0.04032,0.011760000000000001,0.042,6.23,1.11,6.3281118827
2019-08-02 15:00:00,7.49056,2.03808,7.7628769925,0.13056,0.03808,0.136,7.36,2.0,7.6268997633,6.47768,1.16224,6.5811199655,0.007680000000000001,0.0022400000000000002,0.008,6.47,1.16,6.5731651432
2019-08-02 15:30:00,7.64056,1.95808,7.8874732583,0.13056,0.03808,0.136,7.51,1.92,7.7515482325,6.33,1.07,6.4197975046,0.0,0.0,0.0,6.33,1.07,6.4197975046
2019-08-02 16:00:00,7.37272,1.7099600000000001,7.5684188177,0.10272,0.029960000000000004,0.107,7.27,1.6800000000000002,7.4615883028,6.46096,1.13028,6.5590804996,0.0009600000000000001,0.00028000000000000003,0.001,6.46,1.13,6.5580866112
2019-08-02 16:30:00,6.68872,1.4679600000000002,6.8479107617,0.19872,0.057960000000000005,0.20700000000000002,6.49,1.4100000000000001,6.6414004547,6.28864,1.06252,6.3777693436,0.00864,0.00252,0.009000000000000001,6.28,1.06,6.3688303479
2019-08-02 17:00:00,6.8396,1.2978,6.961638672,0.1296,0.0378,0.135,6.71,1.26,6.8272761772,6.43248,1.02364,6.5134198237,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.42,1.02,6.5005230559000005
2019-08-02 17:30:00,7.36208,1.30144,7.4762268558,0.14208,0.041440000000000005,0.148,7.22,1.26,7.3291200017,6.5128,1.0354,6.5945899797,0.0528,0.0154,0.055,6.46,1.02,6.540030581
2019-08-02 18:00:00,7.88464,1.31052,7.9928099314,0.10464000000000001,0.030520000000000002,0.109,7.78,1.28,7.8845925703,6.65784,0.91812,6.7208465092,0.027840000000000004,0.00812,0.029,6.63,0.91,6.6921595916
2019-08-02 18:30:00,8.31816,1.24988,8.4115388485,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.25,1.23,8.3411869659,6.77672,0.8919600000000001,6.8351683666,0.00672,0.0019600000000000004,0.007,6.77,0.89,6.8282501419
2019-08-02 19:00:00,8.31512,1.18316,8.3988742222,0.04512,0.013160000000000002,0.047,8.27,1.17,8.3523529619,6.83,0.89,6.8877427362,0.0,0.0,0.0,6.83,0.89,6.8877427362
2019-08-02 19:30:00,8.30264,1.10952,8.376447075,0.03264,0.00952,0.034,8.27,1.1,8.3428352495,6.63,0.81,6.6792963701,0.0,0.0,0.0,6.63,0.81,6.6792963701
2019-08-02 20:00:00,8.17728,1.03504,8.2425248559,0.01728,0.00504,0.018000000000000002,8.16,1.03,8.2247492363,6.6,0.78,6.645931086,0.0,0.0,0.0,6.6,0.78,6.645931086
2019-08-02 20:30:00,8.16672,1.01196,8.2291784888,0.00672,0.0019600000000000004,0.007,8.16,1.01,8.2222685434,6.36192,0.7205600000000001,6.4025957861,0.0019200000000000003,0.0005600000000000001,0.002,6.36,0.72,6.4006249695
2019-08-02 21:00:00,7.8,0.9400000000000001,7.8564368514,0.0,0.0,0.0,7.8,0.9400000000000001,7.8564368514,6.3496,0.6928000000000001,6.3872836166999996,0.009600000000000001,0.0028,0.01,6.34,0.6900000000000001,6.3774367892
2019-08-02 21:30:00,8.02,0.96,8.077252008,0.0,0.0,0.0,8.02,0.96,8.077252008,6.41,0.67,6.4449204805,0.0,0.0,0.0,6.41,0.67,6.4449204805
2019-08-02 22:00:00,7.74,0.8300000000000001,7.7843753764,0.0,0.0,0.0,7.74,0.8300000000000001,7.7843753764,6.42056,0.7430800000000001,6.4634169446,0.010560000000000002,0.0030800000000000003,0.011,6.41,0.74,6.4525731302
2019-08-02 22:30:00,7.41,0.7000000000000001,7.4429899906,0.0,0.0,0.0,7.41,0.7000000000000001,7.4429899906,6.15192,0.62056,6.1831395262,0.0019200000000000003,0.0005600000000000001,0.002,6.15,0.62,6.1811730278
2019-08-02 23:00:00,6.94,0.62,6.9676394855,0.0,0.0,0.0,6.94,0.62,6.9676394855,5.93976,0.64868,5.9750761167,0.02976,0.00868,0.031,5.91,0.64,5.9445521278
2019-08-02 23:30:00,6.65,0.68,6.6846765068,0.0,0.0,0.0,6.65,0.68,6.6846765068,5.70928,0.6660400000000001,5.747998556,0.08928000000000001,0.02604,0.093,5.62,0.64,5.6563238945
2019-08-03 00:00:00,6.49,0.68,6.5255267987,0.0,0.0,0.0,6.49,0.68,6.5255267987,5.5168,0.6824,5.5588444842,0.07680000000000001,0.0224,0.08,5.44,0.66,5.4798905099
2019-08-03 00:30:00,6.34,0.77,6.3865875082,0.0,0.0,0.0,6.34,0.77,6.3865875082,5.30352,0.7143600000000001,5.3514142617000005,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.22,0.6900000000000001,5.2654059672999995
2019-08-03 01:00:00,6.13,0.77,6.1781712505,0.0,0.0,0.0,6.13,0.77,6.1781712505,5.08408,0.7174400000000001,5.1344512462,0.09408000000000001,0.027440000000000003,0.098,4.99,0.6900000000000001,5.0374795285
2019-08-03 01:30:00,6.13,0.88,6.1928426429,0.0,0.0,0.0,6.13,0.88,6.1928426429,4.78456,0.66008,4.8298778452,0.03456,0.01008,0.036000000000000004,4.75,0.65,4.7942674101
2019-08-03 02:00:00,6.18,0.8200000000000001,6.2341639375,0.0,0.0,0.0,6.18,0.8200000000000001,6.2341639375,4.71,0.62,4.750631537,0.0,0.0,0.0,4.71,0.62,4.750631537
2019-08-03 02:30:00,6.11,0.85,6.1688410581,0.0,0.0,0.0,6.11,0.85,6.1688410581,4.89288,0.6508400000000001,4.9359768435,0.00288,0.00084,0.003,4.89,0.65,4.9330112507
2019-08-03 03:00:00,6.05,0.78,6.10007377,0.0,0.0,0.0,6.05,0.78,6.10007377,4.8,0.6900000000000001,4.8493401613,0.0,0.0,0.0,4.8,0.6900000000000001,4.8493401613
2019-08-03 03:30:00,6.07,0.87,6.1320306588,0.0,0.0,0.0,6.07,0.87,6.1320306588,4.76,0.6900000000000001,4.8097505133,0.0,0.0,0.0,4.76,0.6900000000000001,4.8097505133
2019-08-03 04:00:00,5.99,0.79,6.0418705713,0.0,0.0,0.0,5.99,0.79,6.0418705713,4.72,0.64,4.7631922069,0.0,0.0,0.0,4.72,0.64,4.7631922069
2019-08-03 04:30:00,5.92,0.79,5.9724785475,0.0,0.0,0.0,5.92,0.79,5.9724785475,4.76,0.64,4.8028324976,0.0,0.0,0.0,4.76,0.64,4.8028324976
2019-08-03 05:00:00,5.78,0.71,5.8234439982,0.0,0.0,0.0,5.78,0.71,5.8234439982,4.71768,0.64224,4.761194892,0.007680000000000001,0.0022400000000000002,0.008,4.71,0.64,4.7532830759
2019-08-03 05:30:00,5.78,0.68,5.8198625413,0.0,0.0,0.0,5.78,0.68,5.8198625413,4.63016,0.66588,4.6777962546000005,0.02016,0.005880000000000001,0.021,4.61,0.66,4.6570054756
2019-08-03 06:00:00,5.62192,0.54056,5.6478482274,0.0019200000000000003,0.0005600000000000001,0.002,5.62,0.54,5.6458834561,4.62728,0.6650400000000001,4.6748260288,0.01728,0.00504,0.018000000000000002,4.61,0.66,4.6570054756
2019-08-03 06:30:00,5.4896,0.3128,5.498504524,0.009600000000000001,0.0028,0.01,5.48,0.31,5.4887612446,4.94088,0.7648400000000001,4.9997275326,0.05088,0.01484,0.053,4.89,0.75,4.9471810155
2019-08-03 07:00:00,5.65344,0.28392,5.6605648481,0.01344,0.003920000000000001,0.014,5.64,0.28,5.6469460773,4.90344,0.6539200000000001,4.9468510388,0.01344,0.003920000000000001,0.014,4.89,0.65,4.9330112507
2019-08-03 07:30:00,6.03632,0.29476,6.043512439,0.01632,0.00476,0.017,6.02,0.29,6.0269810021,5.35688,0.6378400000000001,5.3947199371,0.02688,0.007840000000000001,0.028,5.33,0.63,5.3671035019
2019-08-03 08:00:00,6.34496,0.33728,6.3539180983,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.32,0.33,6.3286096419,5.53704,0.6737200000000001,5.57787689,0.047040000000000005,0.013720000000000001,0.049,5.49,0.66,5.5295298173
2019-08-03 08:30:00,6.30104,0.5207200000000001,6.3225196243,0.07104,0.020720000000000002,0.074,6.23,0.5,6.2500319999,5.64056,0.7630800000000001,5.6919423925,0.010560000000000002,0.0030800000000000003,0.011,5.63,0.76,5.681065041
2019-08-03 09:00:00,6.52984,0.64912,6.5620246265999995,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.43,0.62,6.459821979,5.61,0.74,5.658595232,0.0,0.0,0.0,5.61,0.74,5.658595232
2019-08-03 09:30:00,6.8204,0.7422000000000001,6.8606644722,0.11040000000000001,0.0322,0.115,6.71,0.71,6.7474587809,6.02,0.84,6.0783221369,0.0,0.0,0.0,6.02,0.84,6.0783221369
2019-08-03 10:00:00,6.97672,0.7469600000000001,7.0165925633,0.12672,0.03696,0.132,6.85,0.71,6.8866973216,4.12,0.29,4.1301937001,0.0,0.0,0.0,4.12,0.29,4.1301937001
2019-08-03 10:30:00,7.23256,0.6540800000000001,7.2620757914,0.08256000000000001,0.02408,0.08600000000000001,7.15,0.63,7.177701582,4.41,0.26,4.4176577504,0.0,0.0,0.0,4.41,0.26,4.4176577504
2019-08-03 11:00:00,7.1316,0.7038,7.1662439953,0.0816,0.0238,0.085,7.05,0.68,7.0827184047,4.6,0.28,4.6085138602,0.0,0.0,0.0,4.6,0.28,4.6085138602
2019-08-03 11:30:00,7.24888,0.8688400000000001,7.3007632615,0.09888000000000001,0.02884,0.10300000000000001,7.15,0.84,7.1991735637,4.73,0.38,4.74523972,0.0,0.0,0.0,4.73,0.38,4.74523972
2019-08-03 12:00:00,7.01384,0.92612,7.0747190616,0.12384,0.036120000000000006,0.129,6.89,0.89,6.9472440579,4.53,0.30000000000000004,4.5399229068,0.0,0.0,0.0,4.53,0.30000000000000004,4.5399229068
2019-08-03 12:30:00,6.87576,0.9266800000000001,6.9379255833,0.12576,0.036680000000000004,0.131,6.75,0.89,6.8084212561,4.53,0.30000000000000004,4.5399229068,0.0,0.0,0.0,4.53,0.30000000000000004,4.5399229068
2019-08-03 13:00:00,6.7292000000000005,0.9906,6.8017219143,0.13920000000000002,0.040600000000000004,0.145,6.59,0.9500000000000001,6.6581228586,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996
2019-08-03 13:30:00,6.47456,0.94508,6.5431722734,0.15456,0.04508,0.161,6.32,0.9,6.3837606471,4.4,0.34,4.4131168124,0.0,0.0,0.0,4.4,0.34,4.4131168124
2019-08-03 14:00:00,5.70168,0.5642400000000001,5.7295306614,0.15168,0.04424,0.158,5.55,0.52,5.5743071318,4.67,0.36,4.6838552497,0.0,0.0,0.0,4.67,0.36,4.6838552497
2019-08-03 14:30:00,5.65632,0.50976,5.6792438933,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.52,0.47000000000000003,5.5399729241,4.85384,0.33112,4.8651210879,0.0038400000000000005,0.0011200000000000001,0.004,4.85,0.33,4.8612138402
2019-08-03 15:00:00,5.33128,0.48704000000000003,5.3534805874,0.16128,0.047040000000000005,0.168,5.17,0.44,5.1886896226,4.74344,0.30392,4.7531663552,0.01344,0.003920000000000001,0.014,4.73,0.30000000000000004,4.7395041935
2019-08-03 15:30:00,5.3832,0.5076,5.4070786937,0.1632,0.0476,0.17,5.22,0.46,5.2402290026,4.7444,0.3042,4.7541422991,0.014400000000000001,0.004200000000000001,0.015,4.73,0.30000000000000004,4.7395041935
2019-08-03 16:00:00,5.72496,0.5022800000000001,5.7469515571,0.14496,0.042280000000000005,0.151,5.58,0.46,5.5989284689000005,4.71168,0.26924000000000003,4.7193663346,0.03168,0.00924,0.033,4.68,0.26,4.6872166581
2019-08-03 16:30:00,6.3476,0.4368,6.3626110992000005,0.057600000000000005,0.016800000000000002,0.06,6.29,0.42,6.3040066624,5.2044,0.44420000000000004,5.2233220272,0.014400000000000001,0.004200000000000001,0.015,5.19,0.44,5.2086178589
2019-08-03 17:00:00,6.54456,0.40008000000000005,6.5567773792,0.03456,0.01008,0.036000000000000004,6.51,0.39,6.5216715649,5.79352,0.7043600000000001,5.8361800007,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.71,0.68,5.7503478156
2019-08-03 17:30:00,7.48496,0.43728000000000006,7.4977223208,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.46,0.43,7.4723824849,5.7884,0.6612,5.8260415378,0.038400000000000004,0.0112,0.04,5.75,0.65,5.7866225037
2019-08-03 18:00:00,7.65032,0.46176000000000006,7.6642428458000005,0.04032,0.011760000000000001,0.042,7.61,0.45,7.6232932516,5.86,0.6000000000000001,5.8906366379,0.0,0.0,0.0,5.86,0.6000000000000001,5.8906366379
2019-08-03 18:30:00,7.64648,0.39064000000000004,7.6564519198,0.036480000000000005,0.01064,0.038,7.61,0.38,7.6194816097,6.05,0.63,6.0827132104,0.0,0.0,0.0,6.05,0.63,6.0827132104
2019-08-03 19:00:00,7.66688,0.38784,7.6766834506,0.02688,0.007840000000000001,0.028,7.64,0.38,7.6494444243,6.02,0.59,6.0488428645,0.0,0.0,0.0,6.02,0.59,6.0488428645
2019-08-03 19:30:00,7.79632,0.40476,7.8068198519,0.01632,0.00476,0.017,7.78,0.4,7.79027599,5.96,0.53,5.9835190315,0.0,0.0,0.0,5.96,0.53,5.9835190315
2019-08-03 20:00:00,7.78768,0.35224000000000005,7.7956419107,0.007680000000000001,0.0022400000000000002,0.008,7.78,0.35000000000000003,7.7878687714,5.98,0.56,6.0061635009,0.0,0.0,0.0,5.98,0.56,6.0061635009
2019-08-03 20:30:00,7.73288,0.39084,7.7427507386,0.00288,0.00084,0.003,7.73,0.39,7.7398320394999995,5.92,0.52,5.9427939557,0.0,0.0,0.0,5.92,0.52,5.9427939557
2019-08-03 21:00:00,7.49,0.37,7.4991332833,0.0,0.0,0.0,7.49,0.37,7.4991332833,5.68,0.51,5.7028501646,0.0,0.0,0.0,5.68,0.51,5.7028501646
2019-08-03 21:30:00,7.44,0.32,7.4468785407,0.0,0.0,0.0,7.44,0.32,7.4468785407,5.62,0.46,5.6387941973,0.0,0.0,0.0,5.62,0.46,5.6387941973
2019-08-03 22:00:00,7.39,0.29,7.3956879328,0.0,0.0,0.0,7.39,0.29,7.3956879328,5.4,0.46,5.4195571775,0.0,0.0,0.0,5.4,0.46,5.4195571775
2019-08-03 22:30:00,7.15,0.25,7.1543692944,0.0,0.0,0.0,7.15,0.25,7.1543692944,5.21192,0.38056,5.2257952505,0.0019200000000000003,0.0005600000000000001,0.002,5.21,0.38,5.2238395841
2019-08-03 23:00:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,4.65048,0.29764,4.6599950429,0.060480000000000006,0.017640000000000003,0.063,4.59,0.28,4.5985323745999995
2019-08-03 23:30:00,6.24,0.22,6.2438770007,0.0,0.0,0.0,6.24,0.22,6.2438770007,4.5092,0.3356,4.5216713724,0.019200000000000002,0.0056,0.02,4.49,0.33,4.5021106161
2019-08-04 00:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,4.62032,0.40176,4.6377546291,0.04032,0.011760000000000001,0.042,4.58,0.39,4.5965748117
2019-08-04 00:30:00,5.53,0.2,5.5336154547,0.0,0.0,0.0,5.53,0.2,5.5336154547,4.6824,0.5082,4.7098977696,0.062400000000000004,0.0182,0.065,4.62,0.49,4.6459121817
2019-08-04 01:00:00,5.46,0.24,5.4652721799,0.0,0.0,0.0,5.46,0.24,5.4652721799,4.16496,0.43728000000000006,4.1878521464,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.14,0.43,4.1622710147
2019-08-04 01:30:00,5.4,0.24,5.4053307022,0.0,0.0,0.0,5.4,0.24,5.4053307022,3.83096,0.36028000000000004,3.8478638489,0.0009600000000000001,0.00028000000000000003,0.001,3.83,0.36,3.8468818542000003
2019-08-04 02:00:00,5.31,0.24,5.3154209617,0.0,0.0,0.0,5.31,0.24,5.3154209617,3.59824,0.28532,3.6095344021,0.018240000000000003,0.00532,0.019,3.58,0.28,3.5909330264
2019-08-04 02:30:00,5.2,0.13,5.2016247462,0.0,0.0,0.0,5.2,0.13,5.2016247462,3.71856,0.29708,3.7304081546,0.05856000000000001,0.01708,0.061,3.66,0.28,3.6706947571
2019-08-04 03:00:00,5.01,-0.06,5.0103592686,0.0,0.0,0.0,5.01,-0.06,5.0103592686,3.7568,0.3024,3.7689510477,0.07680000000000001,0.0224,0.08,3.68,0.28,3.6906368014
2019-08-04 03:30:00,5.03,0.19,5.0335871901,0.0,0.0,0.0,5.03,0.19,5.0335871901,3.69952,0.26736000000000004,3.7091683165,0.05952,0.01736,0.062,3.64,0.25,3.6485750643
2019-08-04 04:00:00,4.99,-0.08,4.9906412414,0.0,0.0,0.0,4.99,-0.08,4.9906412414,3.4488,0.2384,3.4570299391,0.028800000000000003,0.008400000000000001,0.03,3.42,0.23,3.4277251932
2019-08-04 04:30:00,4.93,-0.04,4.9301622691,0.0,0.0,0.0,4.93,-0.04,4.9301622691,3.5122400000000003,0.24232,3.5205892689000002,0.04224000000000001,0.012320000000000001,0.044,3.47,0.23,3.4776141247
2019-08-04 05:00:00,4.84,-0.23,4.8454617943,0.0,0.0,0.0,4.84,-0.23,4.8454617943,3.31312,-0.19284,3.3187273766,0.09312000000000001,0.027160000000000004,0.097,3.22,-0.22,3.2275067777
2019-08-04 05:30:00,5.12,0.13,5.1216501247,0.0,0.0,0.0,5.12,0.13,5.1216501247,3.22072,-0.21104,3.2276268681,0.030720000000000004,0.008960000000000001,0.032,3.19,-0.22,3.1975772078
2019-08-04 06:00:00,5.09096,0.25028,5.0971083763,0.0009600000000000001,0.00028000000000000003,0.001,5.09,0.25,5.096135791,3.26584,-0.19788000000000003,3.271829366,0.07584,0.02212,0.079,3.19,-0.22,3.1975772078
2019-08-04 06:30:00,5.2396,0.2228,5.2443348482,0.009600000000000001,0.0028,0.01,5.23,0.22,5.234625106,3.34936,-0.20852,3.3558446031,0.039360000000000006,0.01148,0.041,3.31,-0.22,3.3173031215
2019-08-04 07:00:00,5.31536,0.16448000000000002,5.3179042489,0.015360000000000002,0.0044800000000000005,0.016,5.3,0.16,5.3024145443,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183
2019-08-04 07:30:00,5.74592,0.23756000000000002,5.7508287577,0.025920000000000002,0.007560000000000001,0.027,5.72,0.23,5.7246222583,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998
2019-08-04 08:00:00,5.99456,0.24008000000000002,5.9993656331,0.03456,0.01008,0.036000000000000004,5.96,0.23,5.9644362684,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868
2019-08-04 08:30:00,6.3281600000000005,0.40988,6.3414202352,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.26,0.39,6.272136797,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403
2019-08-04 09:00:00,6.61928,0.5560400000000001,6.6425934845,0.08928000000000001,0.02604,0.093,6.53,0.53,6.5514731168,4.31,0.2,4.3146378759,0.0,0.0,0.0,4.31,0.2,4.3146378759
2019-08-04 09:30:00,7.0624,0.5482,7.0836443304,0.062400000000000004,0.0182,0.065,7.0,0.53,7.0200356124,4.59,0.2,4.5943552322,0.0,0.0,0.0,4.59,0.2,4.5943552322
2019-08-04 10:00:00,7.12912,0.5501600000000001,7.1503166363,0.06912,0.02016,0.07200000000000001,7.06,0.53,7.0798658179,4.78,0.08,4.7806694092,0.0,0.0,0.0,4.78,0.08,4.7806694092
2019-08-04 10:30:00,6.69,0.625,6.7191312683,0.12,0.035,0.125,6.57,0.59,6.596438433,4.7196,0.1928,4.7235363871,0.009600000000000001,0.0028,0.01,4.71,0.19,4.713830714
2019-08-04 11:00:00,6.33688,0.6528400000000001,6.3704197821,0.14688,0.04284,0.153,6.19,0.61,6.2199839228,4.75048,0.24764000000000003,4.7569302917,0.060480000000000006,0.017640000000000003,0.063,4.69,0.23,4.6956362721
2019-08-04 11:30:00,6.6608,0.5794,6.6859525125,0.1008,0.029400000000000003,0.105,6.5600000000000005,0.55,6.5830160261,5.00648,0.24064000000000002,5.0122599294,0.036480000000000005,0.01064,0.038,4.97,0.23,4.9753190852
2019-08-04 12:00:00,6.7052,0.6436000000000001,6.7360172209,0.11520000000000001,0.033600000000000005,0.12,6.59,0.61,6.618171953,5.16016,0.25588,5.1665003436,0.02016,0.005880000000000001,0.021,5.14,0.25,5.1460761751
2019-08-04 12:30:00,6.88368,0.62024,6.911566248,0.10368000000000001,0.030240000000000003,0.108,6.78,0.59,6.8056226754,5.27824,0.30532000000000004,5.2870632491,0.018240000000000003,0.00532,0.019,5.26,0.30000000000000004,5.2685481871
2019-08-04 13:00:00,6.88464,0.60052,6.9107808676,0.10464000000000001,0.030520000000000002,0.109,6.78,0.5700000000000001,6.8039179889,5.1748,0.3514,5.1867173626,0.0048000000000000004,0.0014,0.005,5.17,0.35000000000000003,5.1818336523
2019-08-04 13:30:00,6.53248,0.66864,6.5666105717,0.13248000000000001,0.03864,0.138,6.4,0.63,6.4309330583,4.97,0.32,4.9802911561,0.0,0.0,0.0,4.97,0.32,4.9802911561
2019-08-04 14:00:00,6.20168,0.6742400000000001,6.2382236574,0.15168,0.04424,0.158,6.05,0.63,6.0827132104,4.74,0.26,4.747125446,0.0,0.0,0.0,4.74,0.26,4.747125446
2019-08-04 14:30:00,6.04536,0.5494800000000001,6.0702805372,0.13536,0.03948,0.14100000000000001,5.91,0.51,5.9319642615,4.67,0.24,4.676162957,0.0,0.0,0.0,4.67,0.24,4.676162957
2019-08-04 15:00:00,5.97496,0.49228000000000005,5.9952053009,0.14496,0.042280000000000005,0.151,5.83,0.45,5.8473412762,4.57,0.28,4.5785696456,0.0,0.0,0.0,4.57,0.28,4.5785696456
2019-08-04 15:30:00,6.51696,0.45828,6.5330535127000005,0.09696,0.028280000000000003,0.101,6.42,0.43,6.4343841974,4.87248,0.24364000000000002,4.8785675972,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.86,0.24,4.8659223175
2019-08-04 16:00:00,7.0624,0.44820000000000004,7.0766077325,0.062400000000000004,0.0182,0.065,7.0,0.43,7.0131947071,5.03,0.24,5.0357223911,0.0,0.0,0.0,5.03,0.24,5.0357223911
2019-08-04 16:30:00,7.14896,0.44428000000000006,7.1627518315,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.1,0.43,7.1130092085,5.1576,0.25680000000000003,5.1639891557,0.057600000000000005,0.016800000000000002,0.06,5.1,0.24,5.1056439359
2019-08-04 17:00:00,7.18952,0.44736000000000004,7.2034247966,0.05952,0.01736,0.062,7.13,0.43,7.1429545708,5.3936,0.2848,5.4011139592,0.15360000000000001,0.0448,0.16,5.24,0.24,5.2454933038
2019-08-04 17:30:00,6.99368,0.38024,7.0040090234,0.10368000000000001,0.030240000000000003,0.108,6.89,0.35000000000000003,6.8988839677,5.12496,0.28228000000000003,5.1327280271,0.14496,0.042280000000000005,0.151,4.98,0.24,4.9857797784999995
2019-08-04 18:00:00,6.9680800000000005,0.48444000000000004,6.9848994982,0.11808,0.034440000000000005,0.123,6.85,0.45,6.8647651089,5.52264,0.32452000000000003,5.5321664653,0.15264000000000003,0.044520000000000004,0.159,5.37,0.28,5.3772948589
2019-08-04 18:30:00,7.042,0.41100000000000003,7.0539836263,0.07200000000000001,0.021,0.075,6.97,0.39,6.9809025204,5.85288,0.42584000000000005,5.8683510461,0.12288000000000002,0.035840000000000004,0.128,5.73,0.39,5.7432569157
2019-08-04 19:00:00,7.25648,0.30064,7.2627051709,0.036480000000000005,0.01064,0.038,7.22,0.29,7.2258217526,5.94472,0.46596000000000004,5.9629535132,0.054720000000000005,0.015960000000000002,0.057,5.89,0.45,5.9071651407
2019-08-04 19:30:00,7.78536,0.34448,7.7929774028,0.015360000000000002,0.0044800000000000005,0.016,7.77,0.34,7.7774353098999995,5.93056,0.5130800000000001,5.9527130789000005,0.010560000000000002,0.0030800000000000003,0.011,5.92,0.51,5.9419272968
2019-08-04 20:00:00,7.8296,0.3728,7.8384702589,0.009600000000000001,0.0028,0.01,7.82,0.37,7.8287483035,5.77,0.46,5.7883071791,0.0,0.0,0.0,5.77,0.46,5.7883071791
2019-08-04 20:30:00,7.85384,0.37112,7.8626034365,0.0038400000000000005,0.0011200000000000001,0.004,7.85,0.37,7.8587149077,5.65,0.35000000000000003,5.6608303278,0.0,0.0,0.0,5.65,0.35000000000000003,5.6608303278
2019-08-04 21:00:00,7.85,0.34,7.8573596074,0.0,0.0,0.0,7.85,0.34,7.8573596074,5.54,0.32,5.5492341814,0.0,0.0,0.0,5.54,0.32,5.5492341814
2019-08-04 21:30:00,7.64,0.29,7.6455019456,0.0,0.0,0.0,7.64,0.29,7.6455019456,5.78,0.32,5.7888513541,0.0,0.0,0.0,5.78,0.32,5.7888513541
2019-08-04 22:00:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,5.32,0.24,5.3254107823,0.0,0.0,0.0,5.32,0.24,5.3254107823
2019-08-04 22:30:00,7.03,0.25,7.0344438302,0.0,0.0,0.0,7.03,0.25,7.0344438302,5.24096,0.27028,5.2479246374,0.0009600000000000001,0.00028000000000000003,0.001,5.24,0.27,5.2469514959
2019-08-04 23:00:00,6.38,-0.22,6.3837919766,0.0,0.0,0.0,6.38,-0.22,6.3837919766,5.06672,0.36196,5.0796325261,0.00672,0.0019600000000000004,0.007,5.06,0.36,5.0727901593
2019-08-04 23:30:00,5.88,-0.2,5.8834003773,0.0,0.0,0.0,5.88,-0.2,5.8834003773,5.09096,0.48028000000000004,5.1135645689,0.0009600000000000001,0.00028000000000000003,0.001,5.09,0.48,5.1125825177
2019-08-05 00:00:00,5.5600000000000005,-0.2,5.5635959594,0.0,0.0,0.0,5.5600000000000005,-0.2,5.5635959594,4.9,0.58,4.9342071298,0.0,0.0,0.0,4.9,0.58,4.9342071298
2019-08-05 00:30:00,5.32,-0.25,5.3258708208,0.0,0.0,0.0,5.32,-0.25,5.3258708208,4.9,0.58,4.9342071298,0.0,0.0,0.0,4.9,0.58,4.9342071298
2019-08-05 01:00:00,5.2,-0.33,5.2104606322,0.0,0.0,0.0,5.2,-0.33,5.2104606322,4.69688,0.5378400000000001,4.7275737541,0.02688,0.007840000000000001,0.028,4.67,0.53,4.6999787234
2019-08-05 01:30:00,5.04,-0.30000000000000004,5.0489206767,0.0,0.0,0.0,5.04,-0.30000000000000004,5.0489206767,4.45568,0.42624,4.4760210902,0.05568000000000001,0.01624,0.058,4.4,0.41000000000000003,4.4190609862
2019-08-05 02:00:00,5.01,-0.32,5.020209159,0.0,0.0,0.0,5.01,-0.32,5.020209159,4.57896,0.5042800000000001,4.6066444404,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.53,0.49,4.5564240365
2019-08-05 02:30:00,4.93,-0.32,4.9403744797,0.0,0.0,0.0,4.93,-0.32,4.9403744797,4.46752,0.49136,4.4944598786,0.10752,0.031360000000000006,0.112,4.36,0.46,4.3841989006
2019-08-05 03:00:00,4.86,-0.32,4.8705235858,0.0,0.0,0.0,4.86,-0.32,4.8705235858,4.02064,0.36352,4.0370401038,0.08064,0.023520000000000003,0.084,3.94,0.34,3.954642841
2019-08-05 03:30:00,4.83,-0.23,4.8354730896,0.0,0.0,0.0,4.83,-0.23,4.8354730896,4.5412,0.6266,4.5842256707,0.0912,0.026600000000000002,0.095,4.45,0.6000000000000001,4.4902672526
2019-08-05 04:00:00,4.8,-0.31,4.8100000000000005,0.0,0.0,0.0,4.8,-0.31,4.8100000000000005,4.43592,0.53256,4.4677742109,0.14592000000000002,0.04256,0.152,4.29,0.49,4.3178930047
2019-08-05 04:30:00,4.9,0.18,4.9033050078,0.0,0.0,0.0,4.9,0.18,4.9033050078,4.6496,0.5678000000000001,4.6841410098,0.1296,0.0378,0.135,4.52,0.53,4.5509669301999995
2019-08-05 05:00:00,5.01,0.14,5.0119557061,0.0,0.0,0.0,5.01,0.14,5.0119557061,4.7784,0.5762,4.8130149595,0.1584,0.046200000000000005,0.165,4.62,0.53,4.6503010655
2019-08-05 05:30:00,5.5600000000000005,0.30000000000000004,5.568087643,0.0,0.0,0.0,5.5600000000000005,0.30000000000000004,5.568087643,5.02104,0.72072,5.0725023411,0.07104,0.020720000000000002,0.074,4.95,0.7000000000000001,4.9992499437
2019-08-05 06:00:00,5.91,0.41000000000000003,5.924204588,0.0,0.0,0.0,5.91,0.41000000000000003,5.924204588,4.93344,0.6539200000000001,4.9765893542,0.01344,0.003920000000000001,0.014,4.92,0.65,4.9627512531
2019-08-05 06:30:00,7.11192,0.9605600000000001,7.1764950777,0.0019200000000000003,0.0005600000000000001,0.002,7.11,0.96,7.1745174054,5.24,0.58,5.2720015175,0.0,0.0,0.0,5.24,0.58,5.2720015175
2019-08-05 07:00:00,7.55576,1.08168,7.6327937742,0.00576,0.00168,0.006,7.55,1.08,7.626853873,5.57,0.65,5.6077981419,0.0,0.0,0.0,5.57,0.65,5.6077981419
2019-08-05 07:30:00,8.42208,1.16644,8.5024710408,0.022080000000000002,0.00644,0.023,8.4,1.16,8.4797169764,5.85,0.76,5.8991609573,0.0,0.0,0.0,5.85,0.76,5.8991609573
2019-08-05 08:00:00,8.92088,1.57484,9.0588200667,0.05088,0.01484,0.053,8.87,1.56,9.0061367967,6.1,0.9500000000000001,6.1735322142,0.0,0.0,0.0,6.1,0.9500000000000001,6.1735322142
2019-08-05 08:30:00,9.1368,1.8824,9.3286946568,0.07680000000000001,0.0224,0.08,9.06,1.8599999999999999,9.2489566979,6.3,1.03,6.3836431605,0.0,0.0,0.0,6.3,1.03,6.3836431605
2019-08-05 09:00:00,8.95192,2.01556,9.1760205863,0.12192000000000001,0.03556,0.127,8.83,1.98,9.0492706888,6.16,1.0,6.2406409927,0.0,0.0,0.0,6.16,1.0,6.2406409927
2019-08-05 09:30:00,8.78936,2.11648,9.0405938301,0.15936,0.04648,0.166,8.63,2.07,8.8747845044,6.51,1.15,6.6107942034,0.0,0.0,0.0,6.51,1.15,6.6107942034
2019-08-05 10:00:00,8.52648,2.16564,8.7972073864,0.15648,0.04564000000000001,0.163,8.37,2.12,8.6343094686,6.46576,1.11168,6.560631433,0.00576,0.00168,0.006,6.46,1.11,6.5546700909
2019-08-05 10:30:00,8.12376,2.14068,8.4010706103,0.17376000000000003,0.05068,0.181,7.95,2.09,8.2201338189,6.28144,1.06792,6.3715729298,0.06144000000000001,0.017920000000000002,0.064,6.22,1.05,6.3080028535
2019-08-05 11:00:00,8.25312,2.15216,8.5291138109,0.21312,0.06216000000000001,0.222,8.04,2.09,8.3072077138,6.57672,1.25696,6.6957594341,0.12672,0.03696,0.132,6.45,1.22,6.5643659252
2019-08-05 11:30:00,9.06872,2.03296,9.2937941014,0.07872000000000001,0.02296,0.082,8.99,2.01,9.2119596178,6.9719999999999995,1.351,7.1016888836,0.07200000000000001,0.021,0.075,6.9,1.33,7.0270121673
2019-08-05 12:00:00,8.36304,2.24172,8.658276191,0.14304,0.04172,0.149,8.22,2.2,8.5093125457,6.61928,1.32604,6.7507962345,0.08928000000000001,0.02604,0.093,6.53,1.3,6.6581453874
2019-08-05 12:30:00,7.8482400000000005,2.27532,8.1714106616,0.25824,0.07532000000000001,0.269,7.59,2.2,7.9024110245,6.4712,1.2766,6.5959182075000005,0.0912,0.026600000000000002,0.095,6.38,1.25,6.50129987
2019-08-05 13:00:00,8.724,2.2720000000000002,9.0149963949,0.14400000000000002,0.042,0.15,8.58,2.23,8.8650606315,6.73112,1.23616,6.8436881869,0.021120000000000003,0.0061600000000000005,0.022,6.71,1.23,6.8218032807
2019-08-05 13:30:00,7.9028,2.3204000000000002,8.2364132971,0.1728,0.0504,0.18,7.73,2.27,8.0564135941,6.48528,1.26904,6.6082765681,0.06528,0.01904,0.068,6.42,1.25,6.5405580802
2019-08-05 14:00:00,7.5443999999999996,2.3442,7.9002053771,0.2544,0.0742,0.265,7.29,2.27,7.6352472128,6.3468,1.2724,6.4730882892,0.07680000000000001,0.0224,0.08,6.27,1.25,6.3933872087
2019-08-05 14:30:00,7.82984,2.39412,8.1876861811,0.21984,0.06412000000000001,0.229,7.61,2.33,7.958705925,6.32632,1.25476,6.4495540466,0.01632,0.00476,0.017,6.31,1.25,6.432619995
2019-08-05 15:00:00,8.2572,2.3446,8.5836181765,0.1872,0.0546,0.195,8.07,2.29,8.3886232482,6.51096,1.27028,6.6337177661,0.0009600000000000001,0.00028000000000000003,0.001,6.51,1.27,6.6327219149
2019-08-05 15:30:00,8.93544,2.22492,9.2082765488,0.08544,0.02492,0.089,8.85,2.2,9.1193475644,6.89,1.2,6.9937186103,0.0,0.0,0.0,6.89,1.2,6.9937186103
2019-08-05 16:00:00,8.12568,2.25124,8.4317706919,0.17568,0.05124,0.183,7.95,2.2,8.2487877897,6.64,1.2,6.7475625229,0.0,0.0,0.0,6.64,1.2,6.7475625229
2019-08-05 16:30:00,8.60552,2.18536,8.87866954,0.15552000000000002,0.045360000000000004,0.162,8.45,2.14,8.7167711912,6.86,1.18,6.9607470863,0.0,0.0,0.0,6.86,1.18,6.9607470863
2019-08-05 17:00:00,8.45648,2.14564,8.7244383773,0.15648,0.04564000000000001,0.163,8.3,2.1,8.5615419172,6.70096,1.09028,6.7890776546,0.0009600000000000001,0.00028000000000000003,0.001,6.7,1.09,6.7880851497
2019-08-05 17:30:00,8.52576,1.8766800000000001,8.7298631948,0.12576,0.036680000000000004,0.131,8.4,1.8399999999999999,8.5991627499,6.80192,1.04056,6.8810523032,0.0019200000000000003,0.0005600000000000001,0.002,6.8,1.04,6.8790697045
2019-08-05 18:00:00,8.67712,1.69416,8.840960898,0.11712000000000002,0.03416,0.122,8.56,1.6600000000000001,8.7194724611,7.02152,1.02336,7.0957035451,0.01152,0.00336,0.012,7.01,1.02,7.0838195912
2019-08-05 18:30:00,9.1416,1.5937999999999999,9.2794961609,0.0816,0.0238,0.085,9.06,1.57,9.1950258292,6.87,0.99,6.9409653507,0.0,0.0,0.0,6.87,0.99,6.9409653507
2019-08-05 19:00:00,9.28992,1.46456,9.4046557406,0.049920000000000006,0.014560000000000002,0.052000000000000005,9.24,1.45,9.3530797067,6.99,0.96,7.0556147854,0.0,0.0,0.0,6.99,0.96,7.0556147854
2019-08-05 19:30:00,9.4292,1.4556,9.5408901052,0.019200000000000002,0.0056,0.02,9.41,1.45,9.5210608653,6.84,0.93,6.9029341587,0.0,0.0,0.0,6.84,0.93,6.9029341587
2019-08-05 20:00:00,9.33672,1.4519600000000001,9.4489432319,0.00672,0.0019600000000000004,0.007,9.33,1.45,9.4420019064,6.48,0.8,6.5291959689,0.0,0.0,0.0,6.48,0.8,6.5291959689
2019-08-05 20:30:00,9.21192,1.31056,9.3046782642,0.0019200000000000003,0.0005600000000000001,0.002,9.21,1.31,9.3026985332,6.28,0.74,6.3234484263,0.0,0.0,0.0,6.28,0.74,6.3234484263
2019-08-05 21:00:00,9.1,1.31,9.1938076987,0.0,0.0,0.0,9.1,1.31,9.1938076987,6.42,0.88,6.4800308641,0.0,0.0,0.0,6.42,0.88,6.4800308641
2019-08-05 21:30:00,9.08,1.29,9.1711776779,0.0,0.0,0.0,9.08,1.29,9.1711776779,6.2,0.71,6.2405208116,0.0,0.0,0.0,6.2,0.71,6.2405208116
2019-08-05 22:00:00,8.44,0.99,8.4978644376,0.0,0.0,0.0,8.44,0.99,8.4978644376,6.224,0.657,6.2585801105,0.024,0.007,0.025,6.2,0.65,6.2339794674
2019-08-05 22:30:00,7.54,0.77,7.5792149989,0.0,0.0,0.0,7.54,0.77,7.5792149989,6.33192,0.62056,6.3622563293,0.0019200000000000003,0.0005600000000000001,0.002,6.33,0.62,6.3602908739
2019-08-05 23:00:00,7.52,0.86,7.5690157881,0.0,0.0,0.0,7.52,0.86,7.5690157881,5.7424800000000005,0.6236400000000001,5.776244749,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.73,0.62,5.7634451503
2019-08-05 23:30:00,7.09,0.89,7.1456420285,0.0,0.0,0.0,7.09,0.89,7.1456420285,5.3196,0.6228,5.3559335321,0.009600000000000001,0.0028,0.01,5.31,0.62,5.3460733253
2019-08-06 00:00:00,6.79,0.92,6.8520434908,0.0,0.0,0.0,6.79,0.92,6.8520434908,4.77,0.55,4.8016038987,0.0,0.0,0.0,4.77,0.55,4.8016038987
2019-08-06 00:30:00,6.39,0.79,6.4386489266,0.0,0.0,0.0,6.39,0.79,6.4386489266,4.92152,0.65336,4.9646992255,0.01152,0.00336,0.012,4.91,0.65,4.9528375705
2019-08-06 01:00:00,6.31,0.9,6.3738606825,0.0,0.0,0.0,6.31,0.9,6.3738606825,4.73096,0.60028,4.7688907096,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.6000000000000001,4.767903103
2019-08-06 01:30:00,6.12,0.93,6.190258476,0.0,0.0,0.0,6.12,0.93,6.190258476,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0.0,0.0,4.5600000000000005,0.6000000000000001,4.5993042952
2019-08-06 02:00:00,6.12,0.88,6.1829442825,0.0,0.0,0.0,6.12,0.88,6.1829442825,4.78056,0.6030800000000001,4.818449896,0.010560000000000002,0.0030800000000000003,0.011,4.77,0.6000000000000001,4.8075877527
2019-08-06 02:30:00,6.18,0.93,6.2495839862,0.0,0.0,0.0,6.18,0.93,6.2495839862,4.73,0.65,4.7744528482,0.0,0.0,0.0,4.73,0.65,4.7744528482
2019-08-06 03:00:00,5.89,0.84,5.949596625,0.0,0.0,0.0,5.89,0.84,5.949596625,4.45,0.54,4.4826443089,0.0,0.0,0.0,4.45,0.54,4.4826443089
2019-08-06 03:30:00,5.85,0.86,5.9128757809,0.0,0.0,0.0,5.85,0.86,5.9128757809,4.37096,0.5002800000000001,4.3994967212,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.5,4.3985111117
2019-08-06 04:00:00,5.88,0.86,5.9425583716,0.0,0.0,0.0,5.88,0.86,5.9425583716,4.54,0.5700000000000001,4.5756420315,0.0,0.0,0.0,4.54,0.5700000000000001,4.5756420315
2019-08-06 04:30:00,6.08,0.97,6.1568904489,0.0,0.0,0.0,6.08,0.97,6.1568904489,4.61,0.63,4.6528485898,0.0,0.0,0.0,4.61,0.63,4.6528485898
2019-08-06 05:00:00,6.19,0.91,6.256532586,0.0,0.0,0.0,6.19,0.91,6.256532586,4.68,0.63,4.722213464,0.0,0.0,0.0,4.68,0.63,4.722213464
2019-08-06 05:30:00,6.53,0.96,6.6001893912,0.0,0.0,0.0,6.53,0.96,6.6001893912,4.9,0.6900000000000001,4.9483431571,0.0,0.0,0.0,4.9,0.6900000000000001,4.9483431571
2019-08-06 06:00:00,6.72,1.02,6.7969699131,0.0,0.0,0.0,6.72,1.02,6.7969699131,5.09,0.6900000000000001,5.1365552659,0.0,0.0,0.0,5.09,0.6900000000000001,5.1365552659
2019-08-06 06:30:00,7.5328800000000005,1.25084,7.6360252619,0.00288,0.00084,0.003,7.53,1.25,7.6330465739,5.44,0.77,5.4942242401,0.0,0.0,0.0,5.44,0.77,5.4942242401
2019-08-06 07:00:00,8.17248,1.36364,8.2854657926,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.16,1.3599999999999999,8.2725570412,5.72,0.8300000000000001,5.7799048435,0.0,0.0,0.0,5.72,0.8300000000000001,5.7799048435
2019-08-06 07:30:00,9.09576,1.42168,9.2061948708,0.00576,0.00168,0.006,9.09,1.42,9.200244562,6.12,0.86,6.1801294485,0.0,0.0,0.0,6.12,0.86,6.1801294485
2019-08-06 08:00:00,9.63152,1.73336,9.7862512945,0.01152,0.00336,0.012,9.62,1.73,9.7743183906,6.4,1.03,6.4823529679,0.0,0.0,0.0,6.4,1.03,6.4823529679
2019-08-06 08:30:00,9.88704,2.09372,10.1062962256,0.047040000000000005,0.013720000000000001,0.049,9.84,2.08,10.0574350607,6.74,1.17,6.8407967372,0.0,0.0,0.0,6.74,1.17,6.8407967372
2019-08-06 09:00:00,9.84664,2.11652,10.0715428907,0.05664,0.01652,0.059000000000000004,9.79,2.1,10.0126969394,6.93,1.22,7.0365687661,0.0,0.0,0.0,6.93,1.22,7.0365687661
2019-08-06 09:30:00,9.45232,2.06276,9.6747781473,0.11232,0.032760000000000004,0.117,9.34,2.03,9.5580594265,6.89,1.22,6.9971780026,0.0,0.0,0.0,6.89,1.22,6.9971780026
2019-08-06 10:00:00,8.99224,2.02732,9.2179393901,0.16224000000000002,0.04732,0.169,8.83,1.98,9.0492706888,6.87,1.17,6.968916702,0.0,0.0,0.0,6.87,1.17,6.968916702
2019-08-06 10:30:00,8.8236,2.0948,9.0688535108,0.15360000000000001,0.0448,0.16,8.67,2.05,8.9090628014,6.83096,1.23028,6.9408647444,0.0009600000000000001,0.00028000000000000003,0.001,6.83,1.23,6.9398703158
2019-08-06 11:00:00,9.27944,2.13192,9.5211916061,0.10944000000000001,0.031920000000000004,0.114,9.17,2.1,9.4073853966,6.9,1.26,7.0141000848,0.0,0.0,0.0,6.9,1.26,7.0141000848
2019-08-06 11:30:00,8.91168,2.2342400000000002,9.1874843564,0.15168,0.04424,0.158,8.76,2.19,9.0296013201,6.78192,1.24056,6.8944490715,0.0019200000000000003,0.0005600000000000001,0.002,6.78,1.24,6.8924596481
2019-08-06 12:00:00,9.13224,2.23732,9.4023086633,0.16224000000000002,0.04732,0.169,8.97,2.19,9.2334717198,6.93,1.24,7.0400639202,0.0,0.0,0.0,6.93,1.24,7.0400639202
2019-08-06 12:30:00,9.50024,2.24632,9.7621981951,0.09024,0.026320000000000003,0.094,9.41,2.22,9.6683245705,6.98,1.3,7.100028169,0.0,0.0,0.0,6.98,1.3,7.100028169
2019-08-06 13:00:00,8.68544,2.22992,8.967129485000001,0.20544,0.05992000000000001,0.214,8.48,2.17,8.7532451125,6.64192,1.32056,6.7719258708000005,0.0019200000000000003,0.0005600000000000001,0.002,6.64,1.32,6.76993353
2019-08-06 13:30:00,8.57368,2.16524,8.8428645246,0.22368000000000002,0.06524,0.233,8.35,2.1,8.6100232288,6.82,1.32,6.9465674977,0.0,0.0,0.0,6.82,1.32,6.9465674977
2019-08-06 14:00:00,8.09584,2.32712,8.4236638584,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.9,2.27,8.2196654433,6.65,1.38,6.7916787321,0.0,0.0,0.0,6.65,1.38,6.7916787321
2019-08-06 14:30:00,8.00776,2.28768,8.3281270403,0.19776000000000002,0.05768,0.20600000000000002,7.8100000000000005,2.23,8.1221302624,6.55,1.3,6.677761601,0.0,0.0,0.0,6.55,1.3,6.677761601
2019-08-06 15:00:00,7.81208,2.2664400000000002,8.1342082712,0.26208000000000004,0.07644000000000001,0.273,7.55,2.19,7.8612085584999996,6.48,1.28,6.6052100648,0.0,0.0,0.0,6.48,1.28,6.6052100648
2019-08-06 15:30:00,7.89848,2.33664,8.2368606156,0.22848000000000002,0.06664,0.23800000000000002,7.67,2.27,7.9988624191,6.45,1.28,6.5757813224,0.0,0.0,0.0,6.45,1.28,6.5757813224
2019-08-06 16:00:00,8.08928,2.25104,8.3966440915,0.20928000000000002,0.061040000000000004,0.218,7.88,2.19,8.1786612596,6.67,1.28,6.7917081798000005,0.0,0.0,0.0,6.67,1.28,6.7917081798000005
2019-08-06 16:30:00,8.99664,2.14152,9.2480073097,0.17664000000000002,0.05152,0.184,8.82,2.09,9.0642429358,6.95,1.1400000000000001,7.0428758331,0.0,0.0,0.0,6.95,1.1400000000000001,7.0428758331
2019-08-06 17:00:00,9.71024,1.91632,9.8975271255,0.09024,0.026320000000000003,0.094,9.62,1.8900000000000001,9.8039022843,7.39,1.06,7.4656346013,0.0,0.0,0.0,7.39,1.06,7.4656346013
2019-08-06 17:30:00,9.94032,1.7217600000000002,10.0883308431,0.04032,0.011760000000000001,0.042,9.9,1.71,10.0465964386,7.18,0.88,7.2337265638,0.0,0.0,0.0,7.18,0.88,7.2337265638
2019-08-06 18:00:00,9.58664,1.55652,9.7121790037,0.05664,0.01652,0.059000000000000004,9.53,1.54,9.6536262617,6.96,0.8,7.0058261469,0.0,0.0,0.0,6.96,0.8,7.0058261469
2019-08-06 18:30:00,9.59472,1.44596,9.7030640624,0.054720000000000005,0.015960000000000002,0.057,9.54,1.43,9.6465797047,7.07,0.8,7.1151177081,0.0,0.0,0.0,7.07,0.8,7.1151177081
2019-08-06 19:00:00,10.01344,1.40392,10.1113783432,0.01344,0.003920000000000001,0.014,10.0,1.4,10.0975244491,7.27,0.8,7.3138840571,0.0,0.0,0.0,7.27,0.8,7.3138840571
2019-08-06 19:30:00,9.63152,1.35336,9.7261380208,0.01152,0.00336,0.012,9.62,1.35,9.7142627101,7.13192,0.8305600000000001,7.1801192748,0.0019200000000000003,0.0005600000000000001,0.002,7.13,0.8300000000000001,7.1781473933
2019-08-06 20:00:00,9.1196,1.2128,9.1998906515,0.009600000000000001,0.0028,0.01,9.11,1.21,9.1900054407,6.72488,0.69184,6.7603737766,0.07488,0.021840000000000002,0.078,6.65,0.67,6.6836666584
2019-08-06 20:30:00,8.99384,1.15112,9.067206582,0.0038400000000000005,0.0011200000000000001,0.004,8.99,1.15,9.0632554858,6.63784,0.63812,6.668441872,0.027840000000000004,0.00812,0.029,6.61,0.63,6.6399548191
2019-08-06 21:00:00,8.99,1.12,9.0594977786,0.0,0.0,0.0,8.99,1.12,9.0594977786,6.4648,0.6914,6.5016669401,0.0048000000000000004,0.0014,0.005,6.46,0.6900000000000001,6.496745339
2019-08-06 21:30:00,8.86,1.01,8.9173819028,0.0,0.0,0.0,8.86,1.01,8.9173819028,6.59728,0.6950400000000001,6.633791073,0.01728,0.00504,0.018000000000000002,6.58,0.6900000000000001,6.6160788992
2019-08-06 22:00:00,8.59,0.85,8.6319522705,0.0,0.0,0.0,8.59,0.85,8.6319522705,6.37,0.59,6.3972650406,0.0,0.0,0.0,6.37,0.59,6.3972650406
2019-08-06 22:30:00,8.19,0.79,8.2280131259,0.0,0.0,0.0,8.19,0.79,8.2280131259,6.06,0.63,6.0926595178,0.0,0.0,0.0,6.06,0.63,6.0926595178
2019-08-06 23:00:00,7.6,0.7000000000000001,7.6321687612,0.0,0.0,0.0,7.6,0.7000000000000001,7.6321687612,5.7,0.58,5.7294327817,0.0,0.0,0.0,5.7,0.58,5.7294327817
2019-08-06 23:30:00,7.22,0.86,7.2710384403,0.0,0.0,0.0,7.22,0.86,7.2710384403,5.39,0.61,5.4244078018,0.0,0.0,0.0,5.39,0.61,5.4244078018
