Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-07 00:00:00,6.83,0.76,6.8721539564,0.0,0.0,0.0,6.83,0.76,6.8721539564,5.12,0.61,5.1562098483,0.0,0.0,0.0,5.12,0.61,5.1562098483
2019-08-07 00:30:00,6.46,0.76,6.5045522521,0.0,0.0,0.0,6.46,0.76,6.5045522521,4.66,0.51,4.6878246554,0.0,0.0,0.0,4.66,0.51,4.6878246554
2019-08-07 01:00:00,6.46,0.73,6.5011152889,0.0,0.0,0.0,6.46,0.73,6.5011152889,4.91,0.58,4.9441379431,0.0,0.0,0.0,4.91,0.58,4.9441379431
2019-08-07 01:30:00,6.33,0.73,6.3719541743,0.0,0.0,0.0,6.33,0.73,6.3719541743,4.76,0.56,4.7928279752,0.0,0.0,0.0,4.76,0.56,4.7928279752
2019-08-07 02:00:00,6.39,0.66,6.4239940847,0.0,0.0,0.0,6.39,0.66,6.4239940847,4.66,0.54,4.6911832196,0.0,0.0,0.0,4.66,0.54,4.6911832196
2019-08-07 02:30:00,6.28,0.74,6.3234484263,0.0,0.0,0.0,6.28,0.74,6.3234484263,4.45,0.47000000000000003,4.4747513897,0.0,0.0,0.0,4.45,0.47000000000000003,4.4747513897
2019-08-07 03:00:00,6.09,0.7000000000000001,6.1300978785,0.0,0.0,0.0,6.09,0.7000000000000001,6.1300978785,4.51,0.5700000000000001,4.5458772531000005,0.0,0.0,0.0,4.51,0.5700000000000001,4.5458772531000005
2019-08-07 03:30:00,5.99,0.7000000000000001,6.0307628042,0.0,0.0,0.0,5.99,0.7000000000000001,6.0307628042,4.44,0.5700000000000001,4.4764383163,0.0,0.0,0.0,4.44,0.5700000000000001,4.4764383163
2019-08-07 04:00:00,5.95,0.7000000000000001,5.991034969,0.0,0.0,0.0,5.95,0.7000000000000001,5.991034969,4.6,0.5700000000000001,4.6351806869,0.0,0.0,0.0,4.6,0.5700000000000001,4.6351806869
2019-08-07 04:30:00,5.95,0.67,5.9876038613,0.0,0.0,0.0,5.95,0.67,5.9876038613,4.64,0.55,4.6724832798,0.0,0.0,0.0,4.64,0.55,4.6724832798
2019-08-07 05:00:00,5.95,0.67,5.9876038613,0.0,0.0,0.0,5.95,0.67,5.9876038613,4.74,0.5700000000000001,4.7741491389,0.0,0.0,0.0,4.74,0.5700000000000001,4.7741491389
2019-08-07 05:30:00,6.5,0.74,6.5419874656,0.0,0.0,0.0,6.5,0.74,6.5419874656,4.61,0.55,4.6426931839000005,0.0,0.0,0.0,4.61,0.55,4.6426931839000005
2019-08-07 06:00:00,6.68,0.85,6.7338621905,0.0,0.0,0.0,6.68,0.85,6.7338621905,4.89,0.6000000000000001,4.9266723049,0.0,0.0,0.0,4.89,0.6000000000000001,4.9266723049
2019-08-07 06:30:00,7.37288,1.13084,7.4590990475,0.00288,0.00084,0.003,7.37,1.13,7.456124999,5.25,0.63,5.287664891,0.0,0.0,0.0,5.25,0.63,5.287664891
2019-08-07 07:00:00,7.76056,1.20308,7.8532600237,0.010560000000000002,0.0030800000000000003,0.011,7.75,1.2,7.8423529632,5.66,0.6900000000000001,5.701903191,0.0,0.0,0.0,5.66,0.6900000000000001,5.701903191
2019-08-07 07:30:00,8.52592,1.39756,8.6397040343,0.025920000000000002,0.007560000000000001,0.027,8.5,1.3900000000000001,8.612903111,6.04,0.75,6.0863864485,0.0,0.0,0.0,6.04,0.75,6.0863864485
2019-08-07 08:00:00,8.73664,1.52652,8.8689989176,0.05664,0.01652,0.059000000000000004,8.68,1.51,8.8103632161,6.18,0.9400000000000001,6.2510799067,0.0,0.0,0.0,6.18,0.9400000000000001,6.2510799067
2019-08-07 08:30:00,9.1924,1.7082000000000002,9.3497681789,0.062400000000000004,0.0182,0.065,9.13,1.69,9.2850955838,6.41,1.05,6.4954291621,0.0,0.0,0.0,6.41,1.05,6.4954291621
2019-08-07 09:00:00,9.68512,2.13316,9.9172537025,0.04512,0.013160000000000002,0.047,9.64,2.12,9.8703596692,6.71,1.15,6.807833723,0.0,0.0,0.0,6.71,1.15,6.807833723
2019-08-07 09:30:00,9.548,2.154,9.7879527992,0.048,0.014,0.05,9.5,2.14,9.7380490859,6.71,1.11,6.8011910722,0.0,0.0,0.0,6.71,1.11,6.8011910722
2019-08-07 10:00:00,8.67056,2.13808,8.9302853706,0.13056,0.03808,0.136,8.54,2.1,8.7944073137,6.39,1.09,6.4822989749,0.0,0.0,0.0,6.39,1.09,6.4822989749
2019-08-07 10:30:00,8.7236,2.2048,8.9979075345,0.15360000000000001,0.0448,0.16,8.57,2.16,8.8380144829,6.82,1.21,6.9265070562,0.0,0.0,0.0,6.82,1.21,6.9265070562
2019-08-07 11:00:00,9.18984,2.23912,9.4586900573,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.09,2.21,9.3547955616,6.86,1.21,6.9658954915999995,0.0,0.0,0.0,6.86,1.21,6.9658954915999995
2019-08-07 11:30:00,9.31352,2.29436,9.5919623957,0.08352000000000001,0.024360000000000003,0.08700000000000001,9.23,2.27,9.5050407679,6.86,1.26,6.974754476,0.0,0.0,0.0,6.86,1.26,6.974754476
2019-08-07 12:00:00,9.758,2.284,10.0217373743,0.048,0.014,0.05,9.71,2.27,9.9718102669,6.99,1.26,7.1026544334,0.0,0.0,0.0,6.99,1.26,7.1026544334
2019-08-07 12:30:00,9.82648,2.26064,10.0831643049,0.036480000000000005,0.01064,0.038,9.79,2.25,10.0452277227,7.13,1.31,7.249344798,0.0,0.0,0.0,7.13,1.31,7.249344798
2019-08-07 13:00:00,8.92344,2.25892,9.2049172185,0.13344,0.03892,0.139,8.79,2.22,9.0660079418,6.8100000000000005,1.32,6.9367499595,0.0,0.0,0.0,6.8100000000000005,1.32,6.9367499595
2019-08-07 13:30:00,7.46576,2.21168,7.7864690843,0.24576000000000003,0.07168000000000001,0.256,7.22,2.14,7.5304714328,6.04096,1.11028,6.1421428997,0.0009600000000000001,0.00028000000000000003,0.001,6.04,1.11,6.1411481011
2019-08-07 14:00:00,7.82304,2.24672,8.139269353,0.26304,0.07672000000000001,0.274,7.5600000000000005,2.17,7.865271769,6.21,1.13,6.3119727503,0.0,0.0,0.0,6.21,1.13,6.3119727503
2019-08-07 14:30:00,8.5928,2.2904,8.8928141778,0.1728,0.0504,0.18,8.42,2.24,8.7128640527,6.48,1.25,6.5994620993,0.0,0.0,0.0,6.48,1.25,6.5994620993
2019-08-07 15:00:00,9.00424,2.19332,9.267523434,0.11424000000000001,0.03332,0.11900000000000001,8.89,2.16,9.148644708399999,6.79,1.28,6.9095947783,0.0,0.0,0.0,6.79,1.28,6.9095947783
2019-08-07 15:30:00,7.81632,2.05976,8.0831596297,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.68,2.02,7.941208976,6.57,1.28,6.6935267236,0.0,0.0,0.0,6.57,1.28,6.6935267236
2019-08-07 16:00:00,7.7688,1.8934000000000002,7.9962001601,0.14880000000000002,0.0434,0.155,7.62,1.85,7.8413583007,6.66,1.31,6.7876137191,0.0,0.0,0.0,6.66,1.31,6.7876137191
2019-08-07 16:30:00,7.77264,1.95452,8.0146167095,0.15264000000000003,0.044520000000000004,0.159,7.62,1.9100000000000001,7.8557303925,6.61,1.28,6.7327928826,0.0,0.0,0.0,6.61,1.28,6.7327928826
2019-08-07 17:00:00,8.66648,1.84564,8.8608274219,0.15648,0.04564000000000001,0.163,8.51,1.8,8.6982814395,6.86,1.06,6.9414119601,0.0,0.0,0.0,6.86,1.06,6.9414119601
2019-08-07 17:30:00,9.48912,1.58016,9.6197871078,0.06912,0.02016,0.07200000000000001,9.42,1.56,9.5482982777,7.21,0.9500000000000001,7.2723173748,0.0,0.0,0.0,7.21,0.9500000000000001,7.2723173748
2019-08-07 18:00:00,9.65496,1.5072800000000002,9.7719059349,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.63,1.5,9.7461223058,7.44288,0.97084,7.5059305219,0.00288,0.00084,0.003,7.44,0.97,7.5029660802
2019-08-07 18:30:00,9.52168,1.36924,9.6196261986,0.03168,0.00924,0.033,9.49,1.3599999999999999,9.5869546781,7.22912,0.8901600000000001,7.2837188853,0.06912,0.02016,0.07200000000000001,7.16,0.87,7.2126624765
2019-08-07 19:00:00,9.30824,1.41532,9.4152250425,0.018240000000000003,0.00532,0.019,9.29,1.4100000000000001,9.3963929249,7.33104,0.9407200000000001,7.3911502217,0.07104,0.020720000000000002,0.074,7.26,0.92,7.3180598522
2019-08-07 19:30:00,9.14536,1.43448,9.2571778853,0.015360000000000002,0.0044800000000000005,0.016,9.13,1.43,9.241309431,7.26984,0.89912,7.3252297165,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.17,0.87,7.2225895633
2019-08-07 20:00:00,9.18672,1.38196,9.290082766,0.00672,0.0019600000000000004,0.007,9.18,1.38,9.2831460185,6.9911200000000004,0.84616,7.0421406973,0.021120000000000003,0.0061600000000000005,0.022,6.97,0.84,7.0204344595
2019-08-07 20:30:00,9.14192,1.34056,9.2396862717,0.0019200000000000003,0.0005600000000000001,0.002,9.14,1.34,9.2377053428,6.75,0.75,6.7915388536,0.0,0.0,0.0,6.75,0.75,6.7915388536
2019-08-07 21:00:00,9.27,1.3900000000000001,9.3736332337,0.0,0.0,0.0,9.27,1.3900000000000001,9.3736332337,6.56192,0.7105600000000001,6.6002795092,0.0019200000000000003,0.0005600000000000001,0.002,6.5600000000000005,0.71,6.5983103898
2019-08-07 21:30:00,9.15,1.23,9.2323019881,0.0,0.0,0.0,9.15,1.23,9.2323019881,6.67,0.71,6.707682163,0.0,0.0,0.0,6.67,0.71,6.707682163
2019-08-07 22:00:00,8.69,0.99,8.746210608,0.0,0.0,0.0,8.69,0.99,8.746210608,6.28,0.71,6.3200079114,0.0,0.0,0.0,6.28,0.71,6.3200079114
2019-08-07 22:30:00,8.18,0.88,8.2271987942,0.0,0.0,0.0,8.18,0.88,8.2271987942,5.93,0.68,5.9688608628,0.0,0.0,0.0,5.93,0.68,5.9688608628
2019-08-07 23:00:00,7.6,0.78,7.6399214656000005,0.0,0.0,0.0,7.6,0.78,7.6399214656000005,5.74,0.64,5.775569236,0.0,0.0,0.0,5.74,0.64,5.775569236
2019-08-07 23:30:00,7.14,0.81,7.1857984943,0.0,0.0,0.0,7.14,0.81,7.1857984943,5.4,0.6900000000000001,5.4439048485,0.0,0.0,0.0,5.4,0.6900000000000001,5.4439048485
2019-08-08 00:00:00,6.8100000000000005,0.86,6.8640877034,0.0,0.0,0.0,6.8100000000000005,0.86,6.8640877034,5.03,0.72,5.0812695264,0.0,0.0,0.0,5.03,0.72,5.0812695264
2019-08-08 00:30:00,6.58,0.89,6.6399171682,0.0,0.0,0.0,6.58,0.89,6.6399171682,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248
2019-08-08 01:00:00,6.35,0.78,6.3977261586,0.0,0.0,0.0,6.35,0.78,6.3977261586,4.65288,0.55084,4.6853726639,0.00288,0.00084,0.003,4.65,0.55,4.6824139074
2019-08-08 01:30:00,6.17,0.78,6.219107653,0.0,0.0,0.0,6.17,0.78,6.219107653,4.80192,0.5805600000000001,4.8368880078,0.0019200000000000003,0.0005600000000000001,0.002,4.8,0.58,4.8349146838
2019-08-08 02:00:00,6.1,0.73,6.1435250467,0.0,0.0,0.0,6.1,0.73,6.1435250467,4.45,0.5,4.4780017865,0.0,0.0,0.0,4.45,0.5,4.4780017865
2019-08-08 02:30:00,6.21,0.75,6.255125898,0.0,0.0,0.0,6.21,0.75,6.255125898,4.54,0.52,4.5696827023,0.0,0.0,0.0,4.54,0.52,4.5696827023
2019-08-08 03:00:00,5.97,0.7000000000000001,6.0108984353,0.0,0.0,0.0,5.97,0.7000000000000001,6.0108984353,4.47,0.54,4.5024993059,0.0,0.0,0.0,4.47,0.54,4.5024993059
2019-08-08 03:30:00,6.24,0.8200000000000001,6.293647591,0.0,0.0,0.0,6.24,0.8200000000000001,6.293647591,4.5,0.58,4.5372238207999995,0.0,0.0,0.0,4.5,0.58,4.5372238207999995
2019-08-08 04:00:00,6.3,0.86,6.3584274786,0.0,0.0,0.0,6.3,0.86,6.3584274786,4.46,0.52,4.4902115763,0.0,0.0,0.0,4.46,0.52,4.4902115763
2019-08-08 04:30:00,6.2,0.84,6.2566444681,0.0,0.0,0.0,6.2,0.84,6.2566444681,4.68112,0.5461600000000001,4.7128733486000005,0.021120000000000003,0.0061600000000000005,0.022,4.66,0.54,4.6911832196
2019-08-08 05:00:00,5.8,0.7000000000000001,5.8420886676,0.0,0.0,0.0,5.8,0.7000000000000001,5.8420886676,4.93672,0.6269600000000001,4.9763724941,0.12672,0.03696,0.132,4.8100000000000005,0.59,4.8460499378
2019-08-08 05:30:00,6.2,0.78,6.2488718982,0.0,0.0,0.0,6.2,0.78,6.2488718982,5.01176,0.65968,5.0549892186,0.10176,0.02968,0.106,4.91,0.63,4.9502525188
2019-08-08 06:00:00,6.49,0.88,6.5493892845,0.0,0.0,0.0,6.49,0.88,6.5493892845,5.1168,0.6724,5.1607910246,0.07680000000000001,0.0224,0.08,5.04,0.65,5.0817418274
2019-08-08 06:30:00,7.07192,1.09056,7.1555135106,0.0019200000000000003,0.0005600000000000001,0.002,7.07,1.09,7.1535305968,5.65864,0.7575200000000001,5.7091193016,0.12864,0.037520000000000005,0.134,5.53,0.72,5.5766746364
2019-08-08 07:00:00,7.61864,1.12252,7.7008912861,0.00864,0.00252,0.009000000000000001,7.61,1.12,7.691976339,5.90848,0.7316400000000001,5.953606722,0.10848000000000001,0.03164,0.113,5.8,0.7000000000000001,5.8420886676
2019-08-08 07:30:00,8.57728,1.4550400000000001,8.69982032,0.01728,0.00504,0.018000000000000002,8.56,1.45,8.6819410272,6.29504,0.9377200000000001,6.3644989905,0.09504000000000001,0.02772,0.099,6.2,0.91,6.2664264138
2019-08-08 08:00:00,8.75184,1.6951200000000002,8.9144901817,0.051840000000000004,0.015120000000000001,0.054,8.7,1.6800000000000002,8.8607223182,6.49648,1.09064,6.5873931111,0.036480000000000005,0.01064,0.038,6.46,1.08,6.5496564795
2019-08-08 08:30:00,9.1272,1.8396,9.3107415387,0.06720000000000001,0.0196,0.07,9.06,1.82,9.2409956174,6.64,1.1400000000000001,6.7371507331,0.0,0.0,0.0,6.64,1.1400000000000001,6.7371507331
2019-08-08 09:00:00,9.22696,2.03828,9.4494114208,0.09696,0.028280000000000003,0.101,9.13,2.01,9.3486362642,6.87,1.22,6.9774852203,0.0,0.0,0.0,6.87,1.22,6.9774852203
2019-08-08 09:30:00,8.99728,2.20004,9.2623551757,0.13728,0.040040000000000006,0.14300000000000002,8.86,2.16,9.1194956001,6.87,1.3599999999999999,7.003320641,0.0,0.0,0.0,6.87,1.3599999999999999,7.003320641
2019-08-08 10:00:00,8.82496,2.32228,9.1253988077,0.14496,0.042280000000000005,0.151,8.68,2.2800000000000002,8.9744526295,6.8100000000000005,1.26,6.9255830079,0.0,0.0,0.0,6.8100000000000005,1.26,6.9255830079
2019-08-08 10:30:00,8.49376,2.2406800000000002,8.7843386661,0.17376000000000003,0.05068,0.181,8.32,2.19,8.6034004905,6.66,1.29,6.7837821309,0.0,0.0,0.0,6.66,1.29,6.7837821309
2019-08-08 11:00:00,8.572,2.276,8.8690112188,0.192,0.056,0.2,8.38,2.22,8.6690714612,6.52,1.29,6.6463899976,0.0,0.0,0.0,6.52,1.29,6.6463899976
2019-08-08 11:30:00,8.37832,2.34076,8.6991610745,0.20832,0.06076,0.217,8.17,2.2800000000000002,8.4821754285,6.62,1.34,6.7542579163,0.0,0.0,0.0,6.62,1.34,6.7542579163
2019-08-08 12:00:00,8.30944,2.31692,8.6264077924,0.22944,0.06692000000000001,0.23900000000000002,8.08,2.25,8.3874251114,6.92,1.44,7.0682388188,0.0,0.0,0.0,6.92,1.44,7.0682388188
2019-08-08 12:30:00,8.1916,2.2788,8.50266076,0.2016,0.058800000000000005,0.21,7.99,2.22,8.2926774928,6.77,1.44,6.9214521598,0.0,0.0,0.0,6.77,1.44,6.9214521598
2019-08-08 13:00:00,8.02616,2.22888,8.3298949813,0.23616,0.06888000000000001,0.246,7.79,2.16,8.0839161302,6.33,1.35,6.4723566033,0.0,0.0,0.0,6.33,1.35,6.4723566033
2019-08-08 13:30:00,7.83064,2.15852,8.1226923738,0.20064,0.05852,0.209,7.63,2.1,7.9137159413,6.33,1.28,6.4581189212,0.0,0.0,0.0,6.33,1.28,6.4581189212
2019-08-08 14:00:00,7.86984,2.25412,8.1862957801,0.21984,0.06412000000000001,0.229,7.65,2.19,7.9572985366,6.18,1.23,6.3012141687,0.0,0.0,0.0,6.18,1.23,6.3012141687
2019-08-08 14:30:00,7.90104,2.29572,8.2278042879,0.19104000000000002,0.055720000000000006,0.199,7.71,2.24,8.0288043942,5.87,1.13,5.977775506,0.0,0.0,0.0,5.87,1.13,5.977775506
2019-08-08 15:00:00,7.68,2.2800000000000002,8.0112920306,0.24,0.07,0.25,7.44,2.21,7.761294995,5.76,1.21,5.8857200069,0.0,0.0,0.0,5.76,1.21,5.8857200069
2019-08-08 15:30:00,7.45216,2.14188,7.7538595938,0.21216000000000002,0.061880000000000004,0.221,7.24,2.08,7.5328613421,5.87,1.19,5.9894073163,0.0,0.0,0.0,5.87,1.19,5.9894073163
2019-08-08 16:00:00,8.14336,2.15348,8.4232884434,0.18336000000000002,0.05348000000000001,0.191,7.96,2.1,8.2323508186,6.01,1.21,6.1305954034,0.0,0.0,0.0,6.01,1.21,6.1305954034
2019-08-08 16:30:00,8.98408,2.00744,9.2056237594,0.09408000000000001,0.027440000000000003,0.098,8.89,1.98,9.1078263049,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056
2019-08-08 17:00:00,8.78176,1.88968,8.982772356,0.10176,0.02968,0.106,8.68,1.8599999999999999,8.8770490592,6.24,0.74,6.2837250099,0.0,0.0,0.0,6.24,0.74,6.2837250099
2019-08-08 17:30:00,9.06488,1.76184,9.2345075451,0.07488,0.021840000000000002,0.078,8.99,1.74,9.1568389742,6.83,0.98,6.8999492752,0.0,0.0,0.0,6.83,0.98,6.8999492752
2019-08-08 18:00:00,9.47528,1.60904,9.6109281966,0.06528,0.01904,0.068,9.41,1.5899999999999999,9.5433851436,7.13,0.93,7.1903963729,0.0,0.0,0.0,7.13,0.93,7.1903963729
2019-08-08 18:30:00,9.50568,1.55624,9.632228984,0.05568000000000001,0.01624,0.058,9.45,1.54,9.5746592629,7.24,0.99,7.307372989,0.0,0.0,0.0,7.24,0.99,7.307372989
2019-08-08 19:00:00,9.27168,1.41924,9.3796744187,0.03168,0.00924,0.033,9.24,1.4100000000000001,9.3469620733,6.88096,0.8102800000000001,6.928503749,0.0009600000000000001,0.00028000000000000003,0.001,6.88,0.81,6.9275175929
2019-08-08 19:30:00,9.3944,1.3842,9.4958286105,0.014400000000000001,0.004200000000000001,0.015,9.38,1.38,9.4809704145,6.82,0.78,6.8644591921,0.0,0.0,0.0,6.82,0.78,6.8644591921
2019-08-08 20:00:00,9.37576,1.38168,9.4770203756,0.00576,0.00168,0.006,9.37,1.38,9.4710770243,6.8648,0.8314,6.9149624005,0.0048000000000000004,0.0014,0.005,6.86,0.8300000000000001,6.9100289435
2019-08-08 20:30:00,9.34096,1.40028,9.4453331228,0.0009600000000000001,0.00028000000000000003,0.001,9.34,1.4,9.4443422217,6.91,0.88,6.9658093571,0.0,0.0,0.0,6.91,0.88,6.9658093571
2019-08-08 21:00:00,9.26,1.3599999999999999,9.3593375834,0.0,0.0,0.0,9.26,1.3599999999999999,9.3593375834,6.71,0.72,6.7485183559,0.0,0.0,0.0,6.71,0.72,6.7485183559
2019-08-08 21:30:00,9.15,1.28,9.2390962762,0.0,0.0,0.0,9.15,1.28,9.2390962762,6.76288,0.6608400000000001,6.7950905366,0.00288,0.00084,0.003,6.76,0.66,6.7921425191
2019-08-08 22:00:00,8.71,1.06,8.7742635019,0.0,0.0,0.0,8.71,1.06,8.7742635019,6.39384,0.62112,6.4239380445,0.0038400000000000005,0.0011200000000000001,0.004,6.39,0.62,6.4200077882
2019-08-08 22:30:00,8.07,0.91,8.1211452394,0.0,0.0,0.0,8.07,0.91,8.1211452394,6.15,0.62,6.1811730278,0.0,0.0,0.0,6.15,0.62,6.1811730278
2019-08-08 23:00:00,7.88,1.15,7.9634728605,0.0,0.0,0.0,7.88,1.15,7.9634728605,5.61,0.55,5.6368963091,0.0,0.0,0.0,5.61,0.55,5.6368963091
2019-08-08 23:30:00,7.39,1.07,7.4670610015,0.0,0.0,0.0,7.39,1.07,7.4670610015,5.47,0.66,5.5096733115,0.0,0.0,0.0,5.47,0.66,5.5096733115
2019-08-09 00:00:00,7.06,1.03,7.1347389581,0.0,0.0,0.0,7.06,1.03,7.1347389581,5.21,0.66,5.2516378398,0.0,0.0,0.0,5.21,0.66,5.2516378398
2019-08-09 00:30:00,6.75,1.01,6.8251446871,0.0,0.0,0.0,6.75,1.01,6.8251446871,4.69,0.55,4.7221393457000005,0.0,0.0,0.0,4.69,0.55,4.7221393457000005
2019-08-09 01:00:00,6.65,1.04,6.7308320436999995,0.0,0.0,0.0,6.65,1.04,6.7308320436999995,4.59,0.52,4.6193614277,0.0,0.0,0.0,4.59,0.52,4.6193614277
2019-08-09 01:30:00,6.43,1.02,6.5103993733,0.0,0.0,0.0,6.43,1.02,6.5103993733,4.52,0.52,4.549813183,0.0,0.0,0.0,4.52,0.52,4.549813183
2019-08-09 02:00:00,6.71,1.02,6.7870833205,0.0,0.0,0.0,6.71,1.02,6.7870833205,4.73,0.58,4.7654275779,0.0,0.0,0.0,4.73,0.58,4.7654275779
2019-08-09 02:30:00,6.71,1.1,6.7995661626,0.0,0.0,0.0,6.71,1.1,6.7995661626,4.71,0.62,4.750631537,0.0,0.0,0.0,4.71,0.62,4.750631537
2019-08-09 03:00:00,6.45,0.98,6.5240248313,0.0,0.0,0.0,6.45,0.98,6.5240248313,4.62,0.62,4.6614160938,0.0,0.0,0.0,4.62,0.62,4.6614160938
2019-08-09 03:30:00,6.17,0.86,6.22964686,0.0,0.0,0.0,6.17,0.86,6.22964686,4.63248,0.58364,4.6691012626,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.62,0.58,4.6562645973
2019-08-09 04:00:00,5.74,0.81,5.796869845,0.0,0.0,0.0,5.74,0.81,5.796869845,4.71088,0.59484,4.7482865331,0.05088,0.01484,0.053,4.66,0.58,4.6959557068
2019-08-09 04:30:00,5.74,0.81,5.796869845,0.0,0.0,0.0,5.74,0.81,5.796869845,4.5832,0.5426,4.6152071459,0.0432,0.0126,0.045,4.54,0.53,4.5708314342000005
2019-08-09 05:00:00,6.02,0.81,6.0742489248,0.0,0.0,0.0,6.02,0.81,6.0742489248,4.73096,0.56028,4.7640210117,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.56,4.7630347469
2019-08-09 05:30:00,6.45,1.0,6.5270590621,0.0,0.0,0.0,6.45,1.0,6.5270590621,4.92,0.64,4.9614514005,0.0,0.0,0.0,4.92,0.64,4.9614514005
2019-08-09 06:00:00,6.73,1.16,6.8292386106,0.0,0.0,0.0,6.73,1.16,6.8292386106,4.76,0.64,4.8028324976,0.0,0.0,0.0,4.76,0.64,4.8028324976
2019-08-09 06:30:00,7.31,1.33,7.4300067295,0.0,0.0,0.0,7.31,1.33,7.4300067295,5.37,0.76,5.4235136213,0.0,0.0,0.0,5.37,0.76,5.4235136213
2019-08-09 07:00:00,7.77288,1.5008400000000002,7.9164502272,0.00288,0.00084,0.003,7.77,1.5,7.9134632115,5.7709600000000005,0.85028,5.8332628434,0.0009600000000000001,0.00028000000000000003,0.001,5.77,0.85,5.8322722845
2019-08-09 07:30:00,8.367280000000001,1.60504,8.5198314537,0.01728,0.00504,0.018000000000000002,8.35,1.6,8.501911549799999,6.07,0.88,6.1334574263,0.0,0.0,0.0,6.07,0.88,6.1334574263
2019-08-09 08:00:00,9.04264,1.81952,9.2238815691,0.03264,0.00952,0.034,9.01,1.81,9.1900054407,6.3,1.05,6.3869006568,0.0,0.0,0.0,6.3,1.05,6.3869006568
2019-08-09 08:30:00,9.37144,2.15792,9.6166785534,0.06144000000000001,0.017920000000000002,0.064,9.31,2.14,9.5527849342,6.63,1.22,6.7413129285,0.0,0.0,0.0,6.63,1.22,6.7413129285
2019-08-09 09:00:00,8.92272,2.17996,9.1851596502,0.10272,0.029960000000000004,0.107,8.82,2.15,9.0782652528,6.24,1.16,6.3469047574,0.0,0.0,0.0,6.24,1.16,6.3469047574
2019-08-09 09:30:00,9.61608,2.21344,9.8675382543,0.04608,0.01344,0.048,9.57,2.2,9.8196181188,6.42,1.11,6.5152513382,0.0,0.0,0.0,6.42,1.11,6.5152513382
2019-08-09 10:00:00,9.67784,2.43312,9.979010973,0.14784,0.043120000000000006,0.154,9.53,2.39,9.8251208644,6.8100000000000005,1.32,6.9367499595,0.0,0.0,0.0,6.8100000000000005,1.32,6.9367499595
2019-08-09 10:30:00,9.114,2.262,9.3905079735,0.14400000000000002,0.042,0.15,8.97,2.22,9.2406330952,6.72,1.32,6.8484158752,0.0,0.0,0.0,6.72,1.32,6.8484158752
2019-08-09 11:00:00,9.40888,2.28884,9.6832748283,0.09888000000000001,0.02884,0.10300000000000001,9.31,2.26,9.5803809945,6.8432,1.2626,6.9587028244999996,0.0432,0.0126,0.045,6.8,1.25,6.9139352036
2019-08-09 11:30:00,8.56536,2.26948,8.8609215886,0.13536,0.03948,0.14100000000000001,8.43,2.23,8.7199655963,6.84176,1.32968,6.969772507,0.10176,0.02968,0.106,6.74,1.3,6.8642261035
2019-08-09 12:00:00,9.40816,2.24988,9.6734396468,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.34,2.23,9.6025257094,6.96096,1.30028,7.0813623124,0.0009600000000000001,0.00028000000000000003,0.001,6.96,1.3,7.0803672221
2019-08-09 12:30:00,10.00896,2.22428,10.2531313168,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.96,2.21,10.2022399501,7.21,1.3,7.3262609836,0.0,0.0,0.0,7.21,1.3,7.3262609836
2019-08-09 13:00:00,9.35792,2.08856,9.5881567363,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.26,2.06,9.4863691684,6.97,1.28,7.0865576975,0.0,0.0,0.0,6.97,1.28,7.0865576975
2019-08-09 13:30:00,8.6544,2.1192,8.9100868683,0.13440000000000002,0.0392,0.14,8.52,2.08,8.7702223461,6.5600000000000005,1.11,6.6532473274,0.0,0.0,0.0,6.5600000000000005,1.11,6.6532473274
2019-08-09 14:00:00,7.70352,2.17936,8.0058622521,0.20352,0.05936,0.212,7.5,2.12,7.7938693856,6.19,1.11,6.288735962,0.0,0.0,0.0,6.19,1.11,6.288735962
2019-08-09 14:30:00,8.23496,2.07228,8.4916965678,0.14496,0.042280000000000005,0.151,8.09,2.03,8.3408033186,6.35,1.06,6.4378645528,0.0,0.0,0.0,6.35,1.06,6.4378645528
2019-08-09 15:00:00,8.41792,1.92856,8.6360130153,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.32,1.9,8.5341900612,6.49,1.06,6.5759942214,0.0,0.0,0.0,6.49,1.06,6.5759942214
2019-08-09 15:30:00,8.56888,1.7788400000000002,8.7515699277,0.09888000000000001,0.02884,0.10300000000000001,8.47,1.75,8.6488958833,6.4,0.97,6.473090452,0.0,0.0,0.0,6.4,0.97,6.473090452
2019-08-09 16:00:00,8.43176,1.68968,8.5993950485,0.10176,0.02968,0.106,8.33,1.6600000000000001,8.4937918505,6.52,0.9400000000000001,6.5874122385,0.0,0.0,0.0,6.52,0.9400000000000001,6.5874122385
2019-08-09 16:30:00,8.75952,1.5873599999999999,8.9021852598,0.05952,0.01736,0.062,8.7,1.57,8.8405260025,6.71,0.97,6.7797492579,0.0,0.0,0.0,6.71,0.97,6.7797492579
2019-08-09 17:00:00,9.0468,1.5924,9.1858765504,0.07680000000000001,0.0224,0.08,8.97,1.57,9.1063604146,6.74448,1.10464,6.8343426897,0.32448000000000005,0.09464,0.338,6.42,1.01,6.4989614555
2019-08-09 17:30:00,8.85176,1.43968,8.9680730149,0.10176,0.02968,0.106,8.75,1.4100000000000001,8.8628776365,6.87048,1.34264,7.0004412432,1.14048,0.33264000000000005,1.188,5.73,1.01,5.8183330946
2019-08-09 18:00:00,9.52032,1.42176,9.6258970699,0.04032,0.011760000000000001,0.042,9.48,1.4100000000000001,9.5842840108,7.08,0.88,7.1344796587,0.0,0.0,0.0,7.08,0.88,7.1344796587
2019-08-09 18:30:00,10.03384,1.28112,10.1152960214,0.0038400000000000005,0.0011200000000000001,0.004,10.03,1.28,10.1113451133,7.14,0.98,7.2069410987,0.0,0.0,0.0,7.14,0.98,7.2069410987
2019-08-09 19:00:00,9.16672,1.13196,9.2363460849,0.00672,0.0019600000000000004,0.007,9.16,1.13,9.2294366025,7.09528,0.9390400000000001,7.1571498797,0.06528,0.01904,0.068,7.03,0.92,7.0899435823
2019-08-09 19:30:00,8.864,1.137,8.9366249222,0.024,0.007,0.025,8.84,1.13,8.9119302062,6.66,0.84,6.7127639613,0.0,0.0,0.0,6.66,0.84,6.7127639613
2019-08-09 20:00:00,8.7348,1.0914,8.8027203182,0.0048000000000000004,0.0014,0.005,8.73,1.09,8.7977838118,6.68688,0.7778400000000001,6.7319684491,0.02688,0.007840000000000001,0.028,6.66,0.77,6.7043642502
2019-08-09 20:30:00,8.61,1.04,8.6725832368,0.0,0.0,0.0,8.61,1.04,8.6725832368,6.75792,0.75856,6.8003599905000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.66,0.73,6.6998880588
2019-08-09 21:00:00,8.46,1.01,8.5200762907,0.0,0.0,0.0,8.46,1.01,8.5200762907,6.46144,0.64792,6.4938437924,0.06144000000000001,0.017920000000000002,0.064,6.4,0.63,6.4309330583
2019-08-09 21:30:00,8.6,1.04,8.662655482,0.0,0.0,0.0,8.6,1.04,8.662655482,6.37096,0.6302800000000001,6.4020609338,0.0009600000000000001,0.00028000000000000003,0.001,6.37,0.63,6.4010780342
2019-08-09 22:00:00,8.06,0.84,8.103653497,0.0,0.0,0.0,8.06,0.84,8.103653497,6.0948,0.6114,6.1253895386,0.0048000000000000004,0.0014,0.005,6.09,0.61,6.1204738379
2019-08-09 22:30:00,7.86,0.84,7.9047580608,0.0,0.0,0.0,7.86,0.84,7.9047580608,5.96096,0.6502800000000001,5.9963245576,0.0009600000000000001,0.00028000000000000003,0.001,5.96,0.65,5.9953398569
2019-08-09 23:00:00,7.18,0.65,7.209361969,0.0,0.0,0.0,7.18,0.65,7.209361969,5.53128,0.58204,5.5618188572000005,0.041280000000000004,0.01204,0.043000000000000003,5.49,0.5700000000000001,5.5195108479
2019-08-09 23:30:00,6.91,0.73,6.9484530653,0.0,0.0,0.0,6.91,0.73,6.9484530653,5.43688,0.6278400000000001,5.4730107985,0.02688,0.007840000000000001,0.028,5.41,0.62,5.445410912
2019-08-10 00:00:00,6.43,0.66,6.4637837216000005,0.0,0.0,0.0,6.43,0.66,6.4637837216000005,4.93512,0.56316,4.9671479342,0.04512,0.013160000000000002,0.047,4.89,0.55,4.9208332628
2019-08-10 00:30:00,6.15,0.72,6.192002907,0.0,0.0,0.0,6.15,0.72,6.192002907,4.6012,0.6266,4.6436697772,0.0912,0.026600000000000002,0.095,4.51,0.6000000000000001,4.5497362561
2019-08-10 01:00:00,5.94,0.65,5.9754581414,0.0,0.0,0.0,5.94,0.65,5.9754581414,4.73008,0.65044,4.7745920245,0.07008,0.020440000000000003,0.073,4.66,0.63,4.7023930078
2019-08-10 01:30:00,5.86,0.59,5.8896264737,0.0,0.0,0.0,5.86,0.59,5.8896264737,4.76624,0.6193200000000001,4.8063084587,0.06624000000000001,0.01932,0.069,4.7,0.6000000000000001,4.7381430962
2019-08-10 02:00:00,5.78,0.51,5.8024563764,0.0,0.0,0.0,5.78,0.51,5.8024563764,4.6364,0.5552,4.6695237445,0.0864,0.0252,0.09,4.55,0.53,4.5807641284
2019-08-10 02:30:00,5.78,0.59,5.8100344233,0.0,0.0,0.0,5.78,0.59,5.8100344233,4.5824,0.5282,4.6127415926,0.062400000000000004,0.0182,0.065,4.52,0.51,4.5486811275
2019-08-10 03:00:00,5.59,0.62,5.6242777314,0.0,0.0,0.0,5.59,0.62,5.6242777314,4.43024,0.53632,4.4625850804,0.09024,0.026320000000000003,0.094,4.34,0.51,4.3698626981
2019-08-10 03:30:00,5.62,0.67,5.6597968161,0.0,0.0,0.0,5.62,0.67,5.6597968161,4.52736,0.60548,4.5676683986,0.08736000000000001,0.025480000000000003,0.091,4.44,0.58,4.4777226354
2019-08-10 04:00:00,5.58,0.62,5.6143387856,0.0,0.0,0.0,5.58,0.62,5.6143387856,4.58296,0.56128,4.6172023564,0.07296000000000001,0.02128,0.076,4.51,0.54,4.542213117
2019-08-10 04:30:00,5.53,0.62,5.5646473383,0.0,0.0,0.0,5.53,0.62,5.5646473383,4.6261600000000005,0.5738800000000001,4.6616193109,0.11616000000000001,0.03388,0.121,4.51,0.54,4.542213117
2019-08-10 05:00:00,5.36,0.52,5.3851648071,0.0,0.0,0.0,5.36,0.52,5.3851648071,4.47448,0.54464,4.5075052967,0.08448000000000001,0.024640000000000002,0.088,4.39,0.52,4.4206899914
2019-08-10 05:30:00,5.48,0.52,5.5046162446,0.0,0.0,0.0,5.48,0.52,5.5046162446,4.53352,0.5443600000000001,4.5660849094,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.45,0.52,4.4802790092
2019-08-10 06:00:00,5.39,0.43,5.4071249292,0.0,0.0,0.0,5.39,0.43,5.4071249292,4.56232,0.56276,4.5968970621,0.11232,0.032760000000000004,0.117,4.45,0.53,4.481450658
2019-08-10 06:30:00,5.45096,0.33028,5.4609568575,0.0009600000000000001,0.00028000000000000003,0.001,5.45,0.33,5.459981685,4.7616,0.5938,4.7984823642,0.0816,0.0238,0.085,4.68,0.5700000000000001,4.7145837568
2019-08-10 07:00:00,5.52864,0.29252,5.5363731991,0.00864,0.00252,0.009000000000000001,5.52,0.29,5.5276125045,5.00136,0.60248,5.0375176426,0.11136000000000001,0.03248,0.116,4.89,0.5700000000000001,4.9231087739
2019-08-10 07:30:00,6.08248,0.32364000000000004,6.0910841235,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.07,0.32,6.0784290734,5.18944,0.58192,5.2219649941,0.10944000000000001,0.031920000000000004,0.114,5.08,0.55,5.1096868789
2019-08-10 08:00:00,6.6544,0.3242,6.6622927735,0.014400000000000001,0.004200000000000001,0.015,6.64,0.32,6.6477063714,5.40832,0.6257600000000001,5.4444008669,0.08832000000000001,0.02576,0.092,5.32,0.6000000000000001,5.3537276733
2019-08-10 08:30:00,7.044,0.377,7.0540814427,0.024,0.007,0.025,7.02,0.37,7.0297439498,5.8357600000000005,0.74668,5.8833345817,0.12576,0.036680000000000004,0.131,5.71,0.71,5.7539725407999995
2019-08-10 09:00:00,7.36264,0.37952,7.3724150182,0.03264,0.00952,0.034,7.33,0.37,7.3393323947,6.15256,0.7940800000000001,6.2035923141,0.08256000000000001,0.02408,0.08600000000000001,6.07,0.77,6.1186436405
2019-08-10 09:30:00,7.72976,0.52868,7.7478185446,0.02976,0.00868,0.031,7.7,0.52,7.7175384677,6.22488,0.7918400000000001,6.2750411632,0.07488,0.021840000000000002,0.078,6.15,0.77,6.1980158115
2019-08-10 10:00:00,8.21728,0.60504,8.2395245008,0.01728,0.00504,0.018000000000000002,8.2,0.6000000000000001,8.2219219164,5.6975999999999996,0.5568000000000001,5.7247420903,0.057600000000000005,0.016800000000000002,0.06,5.64,0.54,5.6657920894
2019-08-10 10:30:00,7.87528,0.61904,7.8995724948,0.06528,0.01904,0.068,7.8100000000000005,0.6000000000000001,7.8330134686,5.72,0.55,5.7463814701,0.0,0.0,0.0,5.72,0.55,5.7463814701
2019-08-10 11:00:00,7.63736,0.62548,7.6629297922,0.08736000000000001,0.025480000000000003,0.091,7.55,0.6000000000000001,7.5738035359,5.75,0.55,5.7762444547000005,0.0,0.0,0.0,5.75,0.55,5.7762444547000005
2019-08-10 11:30:00,7.46256,0.71408,7.496646717,0.08256000000000001,0.02408,0.08600000000000001,7.38,0.6900000000000001,7.4121859124,5.82,0.53,5.8440824772,0.0,0.0,0.0,5.82,0.53,5.8440824772
2019-08-10 12:00:00,7.1909600000000005,0.70528,7.2254636945,0.12096000000000001,0.035280000000000006,0.126,7.07,0.67,7.1016758586,5.6519200000000005,0.5705600000000001,5.6806459492,0.0019200000000000003,0.0005600000000000001,0.002,5.65,0.5700000000000001,5.678679424
2019-08-10 12:30:00,7.07688,0.6728400000000001,7.1087934419,0.14688,0.04284,0.153,6.93,0.63,6.9585774408,5.79192,0.7305600000000001,5.8378125355,0.0019200000000000003,0.0005600000000000001,0.002,5.79,0.73,5.8358375577
2019-08-10 13:00:00,6.62896,0.58928,6.65510042,0.16896000000000003,0.049280000000000004,0.176,6.46,0.54,6.4825303702,5.32,0.43,5.3373495295,0.0,0.0,0.0,5.32,0.43,5.3373495295
2019-08-10 13:30:00,6.804,0.492,6.8217651675,0.14400000000000002,0.042,0.15,6.66,0.45,6.6751853907,5.29,0.43,5.3074475975,0.0,0.0,0.0,5.29,0.43,5.3074475975
2019-08-10 14:00:00,5.77712,0.57916,5.806078005,0.23712000000000003,0.06916,0.247,5.54,0.51,5.563425204,5.16864,0.57252,5.2002517824,0.00864,0.00252,0.009000000000000001,5.16,0.5700000000000001,5.1913870979
2019-08-10 14:30:00,5.79928,0.50104,5.8208839191,0.20928000000000002,0.061040000000000004,0.218,5.59,0.44,5.607289898,5.38384,0.7211200000000001,5.4319192925,0.0038400000000000005,0.0011200000000000001,0.004,5.38,0.72,5.4279646277
2019-08-10 15:00:00,6.04464,0.39552000000000004,6.057566244,0.22464,0.06552000000000001,0.234,5.82,0.33,5.8293481625,5.44576,0.67168,5.4870261527,0.00576,0.00168,0.006,5.44,0.67,5.4811039034
2019-08-10 15:30:00,5.94008,0.41544000000000003,5.9545898935,0.19008000000000003,0.05544,0.198,5.75,0.36,5.7612585431,5.31288,0.6708400000000001,5.3550649109,0.00288,0.00084,0.003,5.31,0.67,5.3521023906
2019-08-10 16:00:00,5.82072,0.45396000000000003,5.8383954131,0.15072000000000002,0.043960000000000006,0.157,5.67,0.41000000000000003,5.6848043062,5.39,0.65,5.4290514825,0.0,0.0,0.0,5.39,0.65,5.4290514825
2019-08-10 16:30:00,6.46536,0.41948,6.4789538816,0.13536,0.03948,0.14100000000000001,6.33,0.38,6.3413957454,5.74,0.68,5.7801384066,0.0,0.0,0.0,5.74,0.68,5.7801384066
2019-08-10 17:00:00,6.99096,0.41528000000000004,7.0032834585,0.12096000000000001,0.035280000000000006,0.126,6.87,0.38,6.8805014352,5.88,0.68,5.9191891337,0.0,0.0,0.0,5.88,0.68,5.9191891337
2019-08-10 17:30:00,7.59848,0.41164000000000006,7.6096219223,0.10848000000000001,0.03164,0.113,7.49,0.38,7.4996333244,5.88,0.56,5.9066064707,0.0,0.0,0.0,5.88,0.56,5.9066064707
2019-08-10 18:00:00,7.76272,0.5199600000000001,7.7801144079,0.10272,0.029960000000000004,0.107,7.66,0.49,7.6756563237,6.03,0.65,6.0649319864,0.0,0.0,0.0,6.03,0.65,6.0649319864
2019-08-10 18:30:00,8.17336,0.42848,8.1845836058,0.06336,0.01848,0.066,8.11,0.41000000000000003,8.120357135,6.2,0.62,6.2309228851,0.0,0.0,0.0,6.2,0.62,6.2309228851
2019-08-10 19:00:00,8.22744,0.34092,8.2345003127,0.03744,0.010920000000000001,0.039,8.19,0.33,8.1966456554,6.24,0.65,6.2737628262000005,0.0,0.0,0.0,6.24,0.65,6.2737628262000005
2019-08-10 19:30:00,7.91496,0.28728000000000004,7.9201718163,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.89,0.28,7.894966751,6.25728,0.6550400000000001,6.2914728323,0.01728,0.00504,0.018000000000000002,6.24,0.65,6.2737628262000005
2019-08-10 20:00:00,7.8648,0.28140000000000004,7.8698325903,0.0048000000000000004,0.0014,0.005,7.86,0.28,7.8649856961,6.19,0.61,6.2199839228,0.0,0.0,0.0,6.19,0.61,6.2199839228
2019-08-10 20:30:00,7.62192,0.25056,7.6260372934,0.0019200000000000003,0.0005600000000000001,0.002,7.62,0.25,7.6240999469,6.25,0.5700000000000001,6.2759381769,0.0,0.0,0.0,6.25,0.5700000000000001,6.2759381769
2019-08-10 21:00:00,7.64,0.21,7.6428855807,0.0,0.0,0.0,7.64,0.21,7.6428855807,6.13,0.5700000000000001,6.1564437787,0.0,0.0,0.0,6.13,0.5700000000000001,6.1564437787
2019-08-10 21:30:00,7.71,0.26,7.7143826713,0.0,0.0,0.0,7.71,0.26,7.7143826713,6.08,0.54,6.1039331582,0.0,0.0,0.0,6.08,0.54,6.1039331582
2019-08-10 22:00:00,7.38,0.14,7.3813277938,0.0,0.0,0.0,7.38,0.14,7.3813277938,5.69,0.44,5.7069869458,0.0,0.0,0.0,5.69,0.44,5.7069869458
2019-08-10 22:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,5.71192,0.48056000000000004,5.7320997898,0.0019200000000000003,0.0005600000000000001,0.002,5.71,0.48,5.7301396144000005
2019-08-10 23:00:00,6.46,-0.27,6.4656399529,0.0,0.0,0.0,6.46,-0.27,6.4656399529,5.31672,0.42196000000000006,5.3334380844,0.00672,0.0019600000000000004,0.007,5.31,0.42,5.3265842714
2019-08-10 23:30:00,6.16,-0.25,6.1650709647,0.0,0.0,0.0,6.16,-0.25,6.1650709647,4.93192,0.39056,4.9473601041,0.0019200000000000003,0.0005600000000000001,0.002,4.93,0.39,4.9454019048
2019-08-11 00:00:00,5.9,-0.21,5.9037361052,0.0,0.0,0.0,5.9,-0.21,5.9037361052,4.8,0.43,4.8192219289,0.0,0.0,0.0,4.8,0.43,4.8192219289
2019-08-11 00:30:00,5.63,-0.23,5.6346960876,0.0,0.0,0.0,5.63,-0.23,5.6346960876,4.66,0.47000000000000003,4.6836417455,0.0,0.0,0.0,4.66,0.47000000000000003,4.6836417455
2019-08-11 01:00:00,5.46,-0.26,5.4661869708,0.0,0.0,0.0,5.46,-0.26,5.4661869708,4.52,0.47000000000000003,4.5443701434,0.0,0.0,0.0,4.52,0.47000000000000003,4.5443701434
2019-08-11 01:30:00,5.35,-0.31,5.3589737824,0.0,0.0,0.0,5.35,-0.31,5.3589737824,3.56,-0.13,3.5623728047,0.0,0.0,0.0,3.56,-0.13,3.5623728047
2019-08-11 02:00:00,5.29,-0.31,5.299075391,0.0,0.0,0.0,5.29,-0.31,5.299075391,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049
2019-08-11 02:30:00,5.32,-0.27,5.3268470975,0.0,0.0,0.0,5.32,-0.27,5.3268470975,4.16,0.38,4.1773197148,0.0,0.0,0.0,4.16,0.38,4.1773197148
2019-08-11 03:00:00,5.17,-0.31,5.179285665,0.0,0.0,0.0,5.17,-0.31,5.179285665,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088
2019-08-11 03:30:00,4.96,-0.34,4.9716395686,0.0,0.0,0.0,4.96,-0.34,4.9716395686,3.87,0.31,3.8823961673,0.0,0.0,0.0,3.87,0.31,3.8823961673
2019-08-11 04:00:00,4.93,-0.37,4.9438648849,0.0,0.0,0.0,4.93,-0.37,4.9438648849,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888
2019-08-11 04:30:00,4.87,-0.34,4.881854156,0.0,0.0,0.0,4.87,-0.34,4.881854156,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215
2019-08-11 05:00:00,4.94,-0.34,4.9516865814,0.0,0.0,0.0,4.94,-0.34,4.9516865814,3.44096,-0.21972000000000003,3.4479678943,0.0009600000000000001,0.00028000000000000003,0.001,3.44,-0.22,3.4470277051
2019-08-11 05:30:00,5.07,-0.34,5.0813876058,0.0,0.0,0.0,5.07,-0.34,5.0813876058,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724
2019-08-11 06:00:00,5.05,-0.32,5.0601284569,0.0,0.0,0.0,5.05,-0.32,5.0601284569,3.26,-0.24,3.2688224179,0.0,0.0,0.0,3.26,-0.24,3.2688224179
2019-08-11 06:30:00,5.07384,-0.24888000000000002,5.0799403146,0.0038400000000000005,0.0011200000000000001,0.004,5.07,-0.25,5.076159966,3.29096,-0.23972000000000002,3.2996792874,0.0009600000000000001,0.00028000000000000003,0.001,3.29,-0.24,3.2987421845
2019-08-11 07:00:00,5.15152,-0.23664000000000002,5.1569522782,0.01152,0.00336,0.012,5.14,-0.24,5.1456000622,3.32864,-0.23748000000000002,3.3371006877,0.00864,0.00252,0.009000000000000001,3.32,-0.24,3.3286633954
2019-08-11 07:30:00,5.44344,-0.23608,5.4485569466,0.01344,0.003920000000000001,0.014,5.43,-0.24,5.4353012796,3.62872,-0.21704,3.6352049736,0.07872000000000001,0.02296,0.082,3.55,-0.24,3.5581034274
2019-08-11 08:00:00,5.78688,0.11784000000000001,5.7880796816,0.02688,0.007840000000000001,0.028,5.76,0.11,5.7610502515,3.86088,-0.20516,3.8663270684,0.05088,0.01484,0.053,3.81,-0.22,3.8163464203
2019-08-11 08:30:00,6.02568,0.23624,6.0303091795,0.05568000000000001,0.01624,0.058,5.97,0.22,5.9740522261,4.0616,-0.1962,4.0663360658,0.0816,0.0238,0.085,3.98,-0.22,3.9860757645
2019-08-11 09:00:00,6.1308,0.2494,6.1358706799,0.1008,0.029400000000000003,0.105,6.03,0.22,6.0340119324,4.37024,-0.09368000000000001,4.3712439419,0.09024,0.026320000000000003,0.094,4.28,-0.12,4.2816819125
2019-08-11 09:30:00,6.5904,0.32220000000000004,6.5982713645,0.11040000000000001,0.0322,0.115,6.48,0.29,6.4864859516,4.71784,0.23812000000000003,4.7238454039,0.027840000000000004,0.00812,0.029,4.69,0.23,4.6956362721
2019-08-11 10:00:00,6.42136,0.32248000000000004,6.4294523561,0.11136000000000001,0.03248,0.116,6.31,0.29,6.3166605101,4.70376,0.24568,4.7101716317,0.05376,0.015680000000000003,0.056,4.65,0.23,4.6556846972
2019-08-11 10:30:00,6.9938400000000005,0.39612,7.0050488221,0.12384,0.036120000000000006,0.129,6.87,0.36,6.8794258481,4.98672,0.25196,4.9930812331,0.00672,0.0019600000000000004,0.007,4.98,0.25,4.9862711519000005
2019-08-11 11:00:00,6.93176,0.41968000000000005,6.9444530382,0.10176,0.02968,0.106,6.83,0.39,6.8411256384,4.9144,0.25420000000000004,4.9209699247,0.014400000000000001,0.004200000000000001,0.015,4.9,0.25,4.9063734061
2019-08-11 11:30:00,6.6936,0.4848,6.7111334363,0.15360000000000001,0.0448,0.16,6.54,0.44,6.5547845121,4.94224,0.26232,4.9491967025,0.04224000000000001,0.012320000000000001,0.044,4.9,0.25,4.9063734061
2019-08-11 12:00:00,6.42488,0.56684,6.4498364785,0.19488000000000003,0.05684,0.203,6.23,0.51,6.2508399436,4.96864,0.25252,4.9750527434,0.00864,0.00252,0.009000000000000001,4.96,0.25,4.9662964068
2019-08-11 12:30:00,7.268,0.47900000000000004,7.2837672258,0.168,0.049,0.17500000000000002,7.1,0.43,7.1130092085,5.23288,0.25084,5.2388886035,0.00288,0.00084,0.003,5.23,0.25,5.2359717341
2019-08-11 13:00:00,7.10008,0.41044,7.1119334221,0.07008,0.020440000000000003,0.073,7.03,0.39,7.0408096125,5.09208,0.25644,5.098533142,0.022080000000000002,0.00644,0.023,5.07,0.25,5.076159966
2019-08-11 13:30:00,6.16936,0.43648000000000003,6.1847811279,0.15936,0.04648,0.166,6.01,0.39,6.0226406169,4.88664,0.26652000000000003,4.8939026758,0.05664,0.01652,0.059000000000000004,4.83,0.25,4.8364656517
2019-08-11 14:00:00,6.44056,0.45808000000000004,6.4568297484,0.13056,0.03808,0.136,6.31,0.42,6.3239623655,4.63896,0.26428,4.6464818734,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.59,0.25,4.596803237
2019-08-11 14:30:00,6.26304,0.50172,6.2831037712,0.14304,0.04172,0.149,6.12,0.46,6.1372632337,4.56384,0.25112,4.5707435719,0.0038400000000000005,0.0011200000000000001,0.004,4.5600000000000005,0.25,4.5668479283
2019-08-11 15:00:00,6.1168,0.5174,6.1386435798,0.1968,0.0574,0.20500000000000002,5.92,0.46,5.9378447268,4.6763200000000005,0.25476000000000004,4.68325436,0.01632,0.00476,0.017,4.66,0.25,4.6667011903
2019-08-11 15:30:00,6.064,0.402,6.0773102603,0.14400000000000002,0.042,0.15,5.92,0.36,5.9309358452000005,4.57704,0.28372,4.5858251384,0.047040000000000005,0.013720000000000001,0.049,4.53,0.27,4.5380392242
2019-08-11 16:00:00,6.44216,0.33688,6.4509622228,0.09216,0.02688,0.096,6.35,0.31,6.357562426,4.76576,0.25168,4.772400989,0.00576,0.00168,0.006,4.76,0.25,4.7665606049
2019-08-11 16:30:00,6.87312,0.31716000000000005,6.8804337799,0.09312000000000001,0.027160000000000004,0.097,6.78,0.29,6.7861992308,4.9296,0.2528,4.9360777952,0.009600000000000001,0.0028,0.01,4.92,0.25,4.9263475314
2019-08-11 17:00:00,7.23584,0.30212,7.2421445028,0.07584,0.02212,0.079,7.16,0.28,7.1654727688,5.014,0.047,5.0142202784,0.024,0.007,0.025,4.99,0.04,4.9901603181
2019-08-11 17:30:00,7.446,0.358,7.4546012636,0.096,0.028,0.1,7.35,0.33,7.3574044336,5.12576,0.07168000000000001,5.1262611717,0.00576,0.00168,0.006,5.12,0.07,5.1204784933
2019-08-11 18:00:00,7.8837600000000005,0.37568,7.8927059492,0.05376,0.015680000000000003,0.056,7.83,0.36,7.8382714931,5.15152,0.00336,5.1515210958,0.01152,0.00336,0.012,5.14,0.0,5.14
2019-08-11 18:30:00,8.05992,0.37456,8.0686185683,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.01,0.36,8.0180858065,5.07192,-0.20944000000000002,5.0762424686,0.0019200000000000003,0.0005600000000000001,0.002,5.07,-0.21,5.0743472487
2019-08-11 19:00:00,7.97224,0.30232000000000003,7.9779701679,0.04224000000000001,0.012320000000000001,0.044,7.93,0.29,7.9353008765,4.86536,-0.23552,4.8710571337,0.015360000000000002,0.0044800000000000005,0.016,4.85,-0.24,4.8559345136
2019-08-11 19:30:00,7.7336,0.3498,7.7415068947,0.033600000000000005,0.0098,0.035,7.7,0.34,7.7075028381,4.94936,-0.22852000000000003,4.9546327614,0.039360000000000006,0.01148,0.041,4.91,-0.24,4.9158620811
2019-08-11 20:00:00,7.9263200000000005,0.26476,7.9307406085,0.01632,0.00476,0.017,7.91,0.26,7.9142719185,4.91288,-0.25916,4.9197107435,0.00288,0.00084,0.003,4.91,-0.26,4.9168790915
2019-08-11 20:30:00,7.99192,0.26056,7.9961663815,0.0019200000000000003,0.0005600000000000001,0.002,7.99,0.26,7.9942291686,4.95192,-0.25944,4.9587116069,0.0019200000000000003,0.0005600000000000001,0.002,4.95,-0.26,4.9568235797
2019-08-11 21:00:00,8.09,0.24,8.0935591676,0.0,0.0,0.0,8.09,0.24,8.0935591676,5.28248,0.013640000000000001,5.28249761,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.27,0.01,5.2700094877
2019-08-11 21:30:00,7.8100000000000005,0.24,7.8136867099,0.0,0.0,0.0,7.8100000000000005,0.24,7.8136867099,5.4848,-0.1086,5.4858750441,0.0048000000000000004,0.0014,0.005,5.48,-0.11,5.4811039034
2019-08-11 22:00:00,7.13,0.22,7.1333933019,0.0,0.0,0.0,7.13,0.22,7.1333933019,5.03784,-0.23188000000000003,5.0431736238,0.027840000000000004,0.00812,0.029,5.01,-0.24,5.0157452088
2019-08-11 22:30:00,6.8,-0.12,6.8010587411,0.0,0.0,0.0,6.8,-0.12,6.8010587411,4.67112,-0.20384000000000002,4.6755655059,0.021120000000000003,0.0061600000000000005,0.022,4.65,-0.21,4.6547395201
2019-08-11 23:00:00,6.33,0.21,6.3334824544,0.0,0.0,0.0,6.33,0.21,6.3334824544,4.31632,-0.20524,4.3211968018,0.01632,0.00476,0.017,4.3,-0.21,4.305124853
2019-08-11 23:30:00,5.75,-0.21,5.7538335047,0.0,0.0,0.0,5.75,-0.21,5.7538335047,4.03824,-0.20468000000000003,4.0434238215,0.018240000000000003,0.00532,0.019,4.02,-0.21,4.0254813377
2019-08-12 00:00:00,5.57,-0.21,5.5739573016,0.0,0.0,0.0,5.57,-0.21,5.5739573016,3.78288,-0.20916,3.7886579418,0.00288,0.00084,0.003,3.7800000000000002,-0.21,3.7858288392
2019-08-12 00:30:00,5.36,0.04,5.3601492517,0.0,0.0,0.0,5.36,0.04,5.3601492517,3.64384,-0.20888,3.6498220231,0.0038400000000000005,0.0011200000000000001,0.004,3.64,-0.21,3.6460526601
2019-08-12 01:00:00,5.2,0.04,5.2001538439,0.0,0.0,0.0,5.2,0.04,5.2001538439,3.55304,-0.20328000000000002,3.5588503762,0.02304,0.00672,0.024,3.5300000000000002,-0.21,3.536240942
2019-08-12 01:30:00,5.09,0.1,5.0909822235,0.0,0.0,0.0,5.09,0.1,5.0909822235,3.4648,-0.2086,3.4710737532,0.0048000000000000004,0.0014,0.005,3.46,-0.21,3.4663669742
2019-08-12 02:00:00,5.09,-0.17,5.0928381086,0.0,0.0,0.0,5.09,-0.17,5.0928381086,3.3944,-0.2058,3.4006330292999998,0.014400000000000001,0.004200000000000001,0.015,3.38,-0.21,3.3865173852
2019-08-12 02:30:00,5.12,0.2,5.123904761,0.0,0.0,0.0,5.12,0.2,5.123904761,3.40304,-0.20328000000000002,3.4091060412,0.02304,0.00672,0.024,3.38,-0.21,3.3865173852
2019-08-12 03:00:00,4.99,0.04,4.9901603181,0.0,0.0,0.0,4.99,0.04,4.9901603181,3.2848,-0.2086,3.2914168682,0.0048000000000000004,0.0014,0.005,3.2800000000000002,-0.21,3.2867156859
2019-08-12 03:30:00,4.93,-0.08,4.9306490445,0.0,0.0,0.0,4.93,-0.08,4.9306490445,3.30592,-0.20244,3.3121124679,0.025920000000000002,0.007560000000000001,0.027,3.2800000000000002,-0.21,3.2867156859
2019-08-12 04:00:00,4.93,0.18,4.9332849097,0.0,0.0,0.0,4.93,0.18,4.9332849097,3.30016,-0.20412000000000002,3.306466543,0.02016,0.005880000000000001,0.021,3.2800000000000002,-0.21,3.2867156859
2019-08-12 04:30:00,5.23,0.35000000000000003,5.2416981981,0.0,0.0,0.0,5.23,0.35000000000000003,5.2416981981,3.44672,-0.20804000000000003,3.4529928178000002,0.00672,0.0019600000000000004,0.007,3.44,-0.21,3.4464039229
2019-08-12 05:00:00,5.09,0.29,5.0982546033,0.0,0.0,0.0,5.09,0.29,5.0982546033,3.77744,-0.19908,3.7826823552,0.03744,0.010920000000000001,0.039,3.74,-0.21,3.7458910822
2019-08-12 05:30:00,5.68,0.48,5.7002456087,0.0,0.0,0.0,5.68,0.48,5.7002456087,3.79056,-0.20692000000000002,3.7962034982,0.010560000000000002,0.0030800000000000003,0.011,3.7800000000000002,-0.21,3.7858288392
2019-08-12 06:00:00,5.91,0.5,5.9311128804,0.0,0.0,0.0,5.91,0.5,5.9311128804,3.85576,0.09168000000000001,3.8568498026,0.00576,0.00168,0.006,3.85,0.09,3.8510518044
2019-08-12 06:30:00,6.60192,0.68056,6.6369051221,0.0019200000000000003,0.0005600000000000001,0.002,6.6,0.68,6.6349378294,4.4592,0.22560000000000002,4.4649031344,0.019200000000000002,0.0056,0.02,4.44,0.22,4.4454471091
2019-08-12 07:00:00,7.34864,0.83252,7.395647328,0.00864,0.00252,0.009000000000000001,7.34,0.8300000000000001,7.3867787296,4.83096,0.22028000000000003,4.8359795078,0.0009600000000000001,0.00028000000000000003,0.001,4.83,0.22,4.8350077558999995
2019-08-12 07:30:00,7.994,1.147,8.0758680648,0.024,0.007,0.025,7.97,1.1400000000000001,8.0511179348,5.17,0.25,5.1760409581,0.0,0.0,0.0,5.17,0.25,5.1760409581
2019-08-12 08:00:00,7.83896,1.27428,7.9418564203,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.79,1.26,7.8912419808,6.01,0.52,6.0324538954,0.0,0.0,0.0,6.01,0.52,6.0324538954
2019-08-12 08:30:00,6.5468,1.1924000000000001,6.6545028364,0.07680000000000001,0.0224,0.08,6.47,1.17,6.5749372621,8.17,1.22,8.2605871462,0.0,0.0,0.0,8.17,1.22,8.2605871462
2019-08-12 09:00:00,6.60944,1.40192,6.7564840561,0.10944000000000001,0.031920000000000004,0.114,6.5,1.37,6.6428081411,8.81,1.6099999999999999,8.9559030812,0.0,0.0,0.0,8.81,1.6099999999999999,8.9559030812
2019-08-12 09:30:00,6.76288,1.47584,6.9220408551,0.12288000000000002,0.035840000000000004,0.128,6.64,1.44,6.7943505944,8.9,1.58,9.0391592529,0.0,0.0,0.0,8.9,1.58,9.0391592529
2019-08-12 10:00:00,6.5088,1.5834000000000001,6.6986291881,0.14880000000000002,0.0434,0.155,6.36,1.54,6.5437909502,8.70096,1.51028,8.8310616916,0.0009600000000000001,0.00028000000000000003,0.001,8.7,1.51,8.8300679499
2019-08-12 10:30:00,8.18088,1.88984,8.396326149,0.17088,0.04984,0.178,8.01,1.8399999999999999,8.2186191054,6.49672,1.08196,6.5861983116000005,0.00672,0.0019600000000000004,0.007,6.49,1.08,6.5792476774
2019-08-12 11:00:00,9.93992,2.54956,10.2616892274,0.16992000000000002,0.04956000000000001,0.177,9.77,2.5,10.0847855704,4.37864,0.6325200000000001,4.4240897143,0.00864,0.00252,0.009000000000000001,4.37,0.63,4.4151783656
2019-08-12 11:30:00,9.808720000000001,2.67796,10.1677164496,0.19872,0.057960000000000005,0.20700000000000002,9.61,2.62,9.9607479639,4.5448,0.7214,4.6016980562,0.0048000000000000004,0.0014,0.005,4.54,0.72,4.5967379738
2019-08-12 12:00:00,9.00832,2.65076,9.390226717200001,0.20832,0.06076,0.217,8.8,2.59,9.1732273492,5.16768,0.7022400000000001,5.2151757017,0.007680000000000001,0.0022400000000000002,0.008,5.16,0.7000000000000001,5.2072641569
