Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 12:30:00,8.06072,2.29396,8.3807791643,0.15072000000000002,0.043960000000000006,0.157,7.91,2.25,8.2237825847,7.1044,0.9442,7.1668691212,0.014400000000000001,0.004200000000000001,0.015,7.09,0.9400000000000001,7.1520416665
2019-08-12 13:00:00,8.67272,2.03996,8.909405648,0.10272,0.029960000000000004,0.107,8.57,2.01,8.8025564469,6.38528,1.01904,6.46608407,0.06528,0.01904,0.068,6.32,1.0,6.3986248523
2019-08-12 13:30:00,7.5231200000000005,2.0721600000000002,7.8032801821,0.21312,0.06216000000000001,0.222,7.31,2.01,7.5813059561,6.35584,1.06212,6.4439740068,0.07584,0.02212,0.079,6.28,1.04,6.3655321851
2019-08-12 14:00:00,7.42416,2.10788,7.7175974111,0.16416,0.047880000000000006,0.171,7.26,2.06,7.5466018843,6.2848,1.1214,6.3840621081,0.0048000000000000004,0.0014,0.005,6.28,1.12,6.3790908443
2019-08-12 14:30:00,7.3396,2.1328,7.6432037785,0.24960000000000002,0.0728,0.26,7.09,2.06,7.3832039116,6.17192,1.09056,6.2675288272,0.0019200000000000003,0.0005600000000000001,0.002,6.17,1.09,6.265540679
2019-08-12 15:00:00,8.10296,2.08628,8.3672292308,0.19296000000000002,0.056280000000000004,0.201,7.91,2.03,8.1663333265,6.15096,1.09028,6.2468407535,0.0009600000000000001,0.00028000000000000003,0.001,6.15,1.09,6.24584662
2019-08-12 15:30:00,7.58504,2.11272,7.8737803881,0.21504,0.06272000000000001,0.224,7.37,2.05,7.6497973829,5.89096,0.99028,5.9736139982,0.0009600000000000001,0.00028000000000000003,0.001,5.89,0.99,5.9726208652
2019-08-12 16:00:00,7.70168,1.9242400000000002,7.9384239242,0.15168,0.04424,0.158,7.55,1.88,7.7805462533,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056
2019-08-12 16:30:00,8.10336,1.86348,8.314866264700001,0.18336000000000002,0.05348000000000001,0.191,7.92,1.81,8.1241922675,6.51,1.06,6.5957334694,0.0,0.0,0.0,6.51,1.06,6.5957334694
2019-08-12 17:00:00,8.184,1.5819999999999999,8.3355011847,0.14400000000000002,0.042,0.15,8.04,1.54,8.1861590505,6.53,0.9400000000000001,6.5973100579,0.0,0.0,0.0,6.53,0.9400000000000001,6.5973100579
2019-08-12 17:30:00,8.37592,1.46256,8.5026535623,0.14592000000000002,0.04256,0.152,8.23,1.42,8.3516046362,6.75,0.87,6.8058357312,0.0,0.0,0.0,6.75,0.87,6.8058357312
2019-08-12 18:00:00,8.4204,1.3522,8.5282812454,0.11040000000000001,0.0322,0.115,8.31,1.32,8.4141844525,6.71864,0.7525200000000001,6.760651581,0.00864,0.00252,0.009000000000000001,6.71,0.75,6.7517849492
2019-08-12 18:30:00,8.62008,1.34044,8.7236780431,0.07008,0.020440000000000003,0.073,8.55,1.32,8.6512947008,6.72072,0.71896,6.7590665628,0.030720000000000004,0.008960000000000001,0.032,6.69,0.71,6.7275701408
2019-08-12 19:00:00,9.0432,1.2426,9.1281718323,0.0432,0.0126,0.045,9.0,1.23,9.0836611562,6.77288,0.6208400000000001,6.8012753069,0.00288,0.00084,0.003,6.77,0.62,6.7983306775
2019-08-12 19:30:00,9.42728,1.2350400000000001,9.5078352952,0.01728,0.00504,0.018000000000000002,9.41,1.23,9.4900474182,6.60192,0.62056,6.6310212185,0.0019200000000000003,0.0005600000000000001,0.002,6.6,0.62,6.6290572482
2019-08-12 20:00:00,9.52576,1.14168,9.5939322908,0.00576,0.00168,0.006,9.52,1.1400000000000001,9.58801335,6.79,0.65,6.8210409763,0.0,0.0,0.0,6.79,0.65,6.8210409763
2019-08-12 20:30:00,9.05,0.97,9.1018349798,0.0,0.0,0.0,9.05,0.97,9.1018349798,6.9,0.6900000000000001,6.9344141786,0.0,0.0,0.0,6.9,0.6900000000000001,6.9344141786
2019-08-12 21:00:00,8.85,0.9400000000000001,8.8997808962,0.0,0.0,0.0,8.85,0.9400000000000001,8.8997808962,6.8,0.6900000000000001,6.8349177025,0.0,0.0,0.0,6.8,0.6900000000000001,6.8349177025
2019-08-12 21:30:00,8.96,0.9400000000000001,9.009173103,0.0,0.0,0.0,8.96,0.9400000000000001,9.009173103,6.57,0.61,6.5982573457,0.0,0.0,0.0,6.57,0.61,6.5982573457
2019-08-12 22:00:00,8.44,0.79,8.4768921192,0.0,0.0,0.0,8.44,0.79,8.4768921192,6.38416,1.15788,6.4883114136,1.60416,0.46788,1.671,4.78,0.6900000000000001,4.829544492
2019-08-12 22:30:00,8.02,0.76,8.0559294932,0.0,0.0,0.0,8.02,0.76,8.0559294932,6.04624,1.05932,6.138336664,1.26624,0.36932000000000004,1.319,4.78,0.6900000000000001,4.829544492
2019-08-12 23:00:00,7.35,0.74,7.3871577755,0.0,0.0,0.0,7.35,0.74,7.3871577755,5.75,0.59,5.7801903083,0.0,0.0,0.0,5.75,0.59,5.7801903083
2019-08-12 23:30:00,6.87,0.74,6.909739503,0.0,0.0,0.0,6.87,0.74,6.909739503,5.30576,0.50168,5.3294251097,0.00576,0.00168,0.006,5.3,0.5,5.3235326617
2019-08-13 00:00:00,6.6,0.6900000000000001,6.6359701627,0.0,0.0,0.0,6.6,0.6900000000000001,6.6359701627,5.05,0.5700000000000001,5.0820665088,0.0,0.0,0.0,5.05,0.5700000000000001,5.0820665088
2019-08-13 00:30:00,6.09,0.62,6.1214785796,0.0,0.0,0.0,6.09,0.62,6.1214785796,5.0088,0.6384000000000001,5.0493199542,0.028800000000000003,0.008400000000000001,0.03,4.98,0.63,5.0196912256
2019-08-13 01:00:00,5.94,0.67,5.9776667689,0.0,0.0,0.0,5.94,0.67,5.9776667689,4.71224,0.54232,4.7433444741,0.04224000000000001,0.012320000000000001,0.044,4.67,0.53,4.6999787234
2019-08-13 01:30:00,5.88,0.67,5.9180486649,0.0,0.0,0.0,5.88,0.67,5.9180486649,4.76864,0.68252,4.8172358257,0.00864,0.00252,0.009000000000000001,4.76,0.68,4.8083261121
2019-08-13 02:00:00,5.96,0.7000000000000001,6.0009665888,0.0,0.0,0.0,5.96,0.7000000000000001,6.0009665888,4.66,0.63,4.7023930078,0.0,0.0,0.0,4.66,0.63,4.7023930078
2019-08-13 02:30:00,5.89,0.7000000000000001,5.9314500757,0.0,0.0,0.0,5.89,0.7000000000000001,5.9314500757,4.65,0.6000000000000001,4.6885498824,0.0,0.0,0.0,4.65,0.6000000000000001,4.6885498824
2019-08-13 03:00:00,5.75,0.72,5.7949029328,0.0,0.0,0.0,5.75,0.72,5.7949029328,4.65,0.66,4.6966051569000005,0.0,0.0,0.0,4.65,0.66,4.6966051569000005
2019-08-13 03:30:00,5.69,0.72,5.7353726993,0.0,0.0,0.0,5.69,0.72,5.7353726993,4.6,0.66,4.6471066267,0.0,0.0,0.0,4.6,0.66,4.6471066267
2019-08-13 04:00:00,5.69,0.72,5.7353726993,0.0,0.0,0.0,5.69,0.72,5.7353726993,4.71,0.61,4.7493367958,0.0,0.0,0.0,4.71,0.61,4.7493367958
2019-08-13 04:30:00,5.74,0.74,5.7875037797,0.0,0.0,0.0,5.74,0.74,5.7875037797,4.71,0.61,4.7493367958,0.0,0.0,0.0,4.71,0.61,4.7493367958
2019-08-13 05:00:00,5.78,0.74,5.8271777045,0.0,0.0,0.0,5.78,0.74,5.8271777045,4.81576,0.66168,4.8610045052,0.00576,0.00168,0.006,4.8100000000000005,0.66,4.8550695155
2019-08-13 05:30:00,6.08,0.74,6.1248673455,0.0,0.0,0.0,6.08,0.74,6.1248673455,4.85576,0.66168,4.9006352241,0.00576,0.00168,0.006,4.85,0.66,4.8947012166
2019-08-13 06:00:00,6.36,0.8300000000000001,6.4139301524,0.0,0.0,0.0,6.36,0.8300000000000001,6.4139301524,4.92112,0.6661600000000001,4.9660035441,0.021120000000000003,0.0061600000000000005,0.022,4.9,0.66,4.9442491847
2019-08-13 06:30:00,7.07192,0.9505600000000001,7.135517977,0.0019200000000000003,0.0005600000000000001,0.002,7.07,0.9500000000000001,7.1335404954,5.4784,0.6012000000000001,5.5112891414,0.038400000000000004,0.0112,0.04,5.44,0.59,5.4719009494
2019-08-13 07:00:00,7.72056,1.1730800000000001,7.8091717487,0.010560000000000002,0.0030800000000000003,0.011,7.71,1.17,7.7982690387,5.49264,0.59952,5.5252618399,0.03264,0.00952,0.034,5.46,0.59,5.4917847736
2019-08-13 07:30:00,8.41496,1.33728,8.5205557096,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.39,1.33,8.4947630926,6.13496,0.8072800000000001,6.1878457641,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.11,0.8,6.1621505986
2019-08-13 08:00:00,8.81992,1.49456,8.945652486,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.77,1.48,8.8940035979,6.33864,0.84252,6.3943879301,0.00864,0.00252,0.009000000000000001,6.33,0.84,6.3854913672
2019-08-13 08:30:00,9.16872,1.79296,9.3423836359,0.07872000000000001,0.02296,0.082,9.09,1.77,9.2607235139,6.69,1.13,6.7847623392,0.0,0.0,0.0,6.69,1.13,6.7847623392
2019-08-13 09:00:00,8.97,2.015,9.1935371321,0.12,0.035,0.125,8.85,1.98,9.0687871295,6.6,1.15,6.6994402751,0.0,0.0,0.0,6.6,1.15,6.6994402751
2019-08-13 09:30:00,8.80264,2.19452,9.0720664129,0.15264000000000003,0.044520000000000004,0.159,8.65,2.15,8.9131924696,6.79,1.24,6.9022967192,0.0,0.0,0.0,6.79,1.24,6.9022967192
2019-08-13 10:00:00,8.79376,2.23068,9.072273596,0.17376000000000003,0.05068,0.181,8.62,2.18,8.8913890928,6.39,1.0,6.4677739602,0.0,0.0,0.0,6.39,1.0,6.4677739602
2019-08-13 10:30:00,8.36664,2.27152,8.6695137119,0.17664000000000002,0.05152,0.184,8.19,2.22,8.4855465351,6.27096,1.0602800000000001,6.3599632861,0.0009600000000000001,0.00028000000000000003,0.001,6.27,1.06,6.3589700424
2019-08-13 11:00:00,8.04752,2.28636,8.366003837,0.22752000000000003,0.06636,0.23700000000000002,7.82,2.22,8.1290097798,6.5,1.13,6.5974919477,0.0,0.0,0.0,6.5,1.13,6.5974919477
2019-08-13 11:30:00,8.34184,2.36012,8.6692826116,0.17184000000000002,0.050120000000000005,0.179,8.17,2.31,8.4902885699,6.59152,1.22336,6.7040842477,0.01152,0.00336,0.012,6.58,1.22,6.6921446488
2019-08-13 12:00:00,7.7472,2.3846,8.1058882919,0.1872,0.0546,0.195,7.5600000000000005,2.33,7.9109101878,6.24152,1.16336,6.3490139707,0.01152,0.00336,0.012,6.23,1.16,6.337073457
2019-08-13 12:30:00,7.874,2.367,8.2220779004,0.264,0.077,0.275,7.61,2.29,7.9470875168,5.9276800000000005,1.02224,6.0151778694,0.007680000000000001,0.0022400000000000002,0.008,5.92,1.02,6.0072289785
2019-08-13 13:00:00,7.97656,2.26608,8.2922028436,0.22656,0.06608,0.23600000000000002,7.75,2.2,8.0562087858,6.09288,1.07084,6.1862658365,0.00288,0.00084,0.003,6.09,1.07,6.1832839171
2019-08-13 13:30:00,7.43536,2.19448,7.7524396676,0.25536000000000003,0.07448,0.266,7.18,2.12,7.486441077,6.27576,1.14168,6.3787613845,0.00576,0.00168,0.006,6.27,1.1400000000000001,6.3727937359
2019-08-13 14:00:00,7.28728,2.19504,7.6106931616,0.25728,0.07504000000000001,0.268,7.03,2.12,7.3427038617000004,6.27768,1.16224,6.3843612053,0.007680000000000001,0.0022400000000000002,0.008,6.27,1.16,6.3764018067
2019-08-13 14:30:00,7.45064,2.23852,7.7796534756,0.20064,0.05852,0.209,7.25,2.18,7.5706604732,6.23192,1.16056,6.3390635271,0.0019200000000000003,0.0005600000000000001,0.002,6.23,1.16,6.337073457
2019-08-13 15:00:00,7.62608,2.22844,7.9450010069,0.16608,0.048440000000000004,0.17300000000000001,7.46,2.18,7.7720010293,6.11096,1.12028,6.2127980331,0.0009600000000000001,0.00028000000000000003,0.001,6.11,1.12,6.2118032809
2019-08-13 15:30:00,7.65128,2.27704,7.9829190651,0.16128,0.047040000000000005,0.168,7.49,2.23,7.8149216247,6.28096,1.22028,6.3984015035,0.0009600000000000001,0.00028000000000000003,0.001,6.28,1.22,6.3974057242
2019-08-13 16:00:00,8.06448,2.21964,8.3643672444,0.20448000000000002,0.059640000000000006,0.213,7.86,2.16,8.1513925191,6.66,1.22,6.7708197436,0.0,0.0,0.0,6.66,1.22,6.7708197436
2019-08-13 16:30:00,8.40616,1.96388,8.6325170489,0.11616000000000001,0.03388,0.121,8.29,1.9300000000000002,8.511697833,6.74,1.22,6.849525531,0.0,0.0,0.0,6.74,1.22,6.849525531
2019-08-13 17:00:00,8.40968,1.75324,8.5904928962,0.07968,0.02324,0.083,8.33,1.73,8.5077494086,6.74,1.02,6.8167440908,0.0,0.0,0.0,6.74,1.02,6.8167440908
2019-08-13 17:30:00,9.016,1.608,9.1582705791,0.096,0.028,0.1,8.92,1.58,9.0588520244,6.98,0.97,7.0470774084,0.0,0.0,0.0,6.98,0.97,7.0470774084
2019-08-13 18:00:00,9.3384,1.4312,9.4474360543,0.038400000000000004,0.0112,0.04,9.3,1.42,9.4077840111,7.02,0.89,7.076192479,0.0,0.0,0.0,7.02,0.89,7.076192479
2019-08-13 18:30:00,9.57632,1.42476,9.6817274182,0.01632,0.00476,0.017,9.56,1.42,9.6648848933,7.34,0.87,7.3913801147000004,0.0,0.0,0.0,7.34,0.87,7.3913801147000004
2019-08-13 19:00:00,9.41344,1.32392,9.5060831471,0.01344,0.003920000000000001,0.014,9.4,1.32,9.4922284001,7.4,0.89,7.4533281157,0.0,0.0,0.0,7.4,0.89,7.4533281157
2019-08-13 19:30:00,9.42864,1.3525200000000002,9.5251542035,0.00864,0.00252,0.009000000000000001,9.42,1.35,9.516244007000001,7.3,0.89,7.3540533041,0.0,0.0,0.0,7.3,0.89,7.3540533041
2019-08-13 20:00:00,9.26384,1.30112,9.354765887,0.0038400000000000005,0.0011200000000000001,0.004,9.26,1.3,9.3508074518,7.11,0.8,7.1548654774,0.0,0.0,0.0,7.11,0.8,7.1548654774
2019-08-13 20:30:00,9.07,1.19,9.1477319593,0.0,0.0,0.0,9.07,1.19,9.1477319593,6.87,0.72,6.9076262203,0.0,0.0,0.0,6.87,0.72,6.9076262203
2019-08-13 21:00:00,8.94,1.22,9.0228598571,0.0,0.0,0.0,8.94,1.22,9.0228598571,6.67,0.67,6.7035662151,0.0,0.0,0.0,6.67,0.67,6.7035662151
2019-08-13 21:30:00,9.0,1.08,9.0645683847,0.0,0.0,0.0,9.0,1.08,9.0645683847,6.54,0.6000000000000001,6.5674652645,0.0,0.0,0.0,6.54,0.6000000000000001,6.5674652645
2019-08-13 22:00:00,8.35,0.87,8.3952010101,0.0,0.0,0.0,8.35,0.87,8.3952010101,6.29,0.53,6.3122896005,0.0,0.0,0.0,6.29,0.53,6.3122896005
2019-08-13 22:30:00,8.04,0.89,8.0891099634,0.0,0.0,0.0,8.04,0.89,8.0891099634,6.0,0.53,6.0233628481,0.0,0.0,0.0,6.0,0.53,6.0233628481
2019-08-13 23:00:00,7.39,0.8300000000000001,7.4364642136,0.0,0.0,0.0,7.39,0.8300000000000001,7.4364642136,5.81096,0.5302800000000001,5.8351052261,0.0009600000000000001,0.00028000000000000003,0.001,5.8100000000000005,0.53,5.834123756
2019-08-13 23:30:00,6.92,0.76,6.9616090094,0.0,0.0,0.0,6.92,0.76,6.9616090094,5.31576,0.53168,5.3422830326,0.00576,0.00168,0.006,5.31,0.53,5.3363845439
2019-08-14 00:00:00,6.53,0.81,6.5800455925,0.0,0.0,0.0,6.53,0.81,6.5800455925,4.91192,0.48056000000000004,4.9353719211,0.0019200000000000003,0.0005600000000000001,0.002,4.91,0.48,4.933406531
2019-08-14 00:30:00,6.18,0.7000000000000001,6.2195176662,0.0,0.0,0.0,6.18,0.7000000000000001,6.2195176662,4.83112,0.48616000000000004,4.8555197456,0.021120000000000003,0.0061600000000000005,0.022,4.8100000000000005,0.48,4.8338907725
2019-08-14 01:00:00,6.03,0.7000000000000001,6.0704942138,0.0,0.0,0.0,6.03,0.7000000000000001,6.0704942138,4.85248,0.58364,4.8874530995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.84,0.58,4.8746281909
2019-08-14 01:30:00,5.93,0.7000000000000001,5.9711724142,0.0,0.0,0.0,5.93,0.7000000000000001,5.9711724142,4.76344,0.58392,4.7990960816,0.01344,0.003920000000000001,0.014,4.75,0.58,4.7852795112
2019-08-14 02:00:00,6.05,0.7000000000000001,6.0903612372,0.0,0.0,0.0,6.05,0.7000000000000001,6.0903612372,4.68,0.55,4.7122075506000005,0.0,0.0,0.0,4.68,0.55,4.7122075506000005
2019-08-14 02:30:00,6.0,0.73,6.0442451969,0.0,0.0,0.0,6.0,0.73,6.0442451969,4.61,0.55,4.6426931839000005,0.0,0.0,0.0,4.61,0.55,4.6426931839000005
2019-08-14 03:00:00,5.67,0.66,5.7082834548,0.0,0.0,0.0,5.67,0.66,5.7082834548,4.52,0.51,4.5486811275,0.0,0.0,0.0,4.52,0.51,4.5486811275
2019-08-14 03:30:00,5.73,0.66,5.7678852277,0.0,0.0,0.0,5.73,0.66,5.7678852277,4.55,0.54,4.581931907,0.0,0.0,0.0,4.55,0.54,4.581931907
2019-08-14 04:00:00,5.64,0.66,5.6784857136,0.0,0.0,0.0,5.64,0.66,5.6784857136,4.51,0.51,4.5387443197,0.0,0.0,0.0,4.51,0.51,4.5387443197
2019-08-14 04:30:00,5.76,0.71,5.8035937142,0.0,0.0,0.0,5.76,0.71,5.8035937142,4.62,0.51,4.6480641132,0.0,0.0,0.0,4.62,0.51,4.6480641132
2019-08-14 05:00:00,5.8,0.71,5.8432953032,0.0,0.0,0.0,5.8,0.71,5.8432953032,4.76,0.51,4.7872434657,0.0,0.0,0.0,4.76,0.51,4.7872434657
2019-08-14 05:30:00,6.12,0.74,6.1645762223,0.0,0.0,0.0,6.12,0.74,6.1645762223,4.72288,0.5408400000000001,4.753746249,0.00288,0.00084,0.003,4.72,0.54,4.7507894081
2019-08-14 06:00:00,6.39,0.74,6.4327054961,0.0,0.0,0.0,6.39,0.74,6.4327054961,4.88152,0.51336,4.9084392631,0.01152,0.00336,0.012,4.87,0.51,4.8966314952
2019-08-14 06:30:00,7.13096,0.85028,7.1814738459,0.0009600000000000001,0.00028000000000000003,0.001,7.13,0.85,7.1804874486,5.09,0.43,5.1081307736,0.0,0.0,0.0,5.09,0.43,5.1081307736
2019-08-14 07:00:00,7.73384,0.9811200000000001,7.7958243695,0.0038400000000000005,0.0011200000000000001,0.004,7.73,0.98,7.7918739723,5.5492,0.5756,5.5789726653,0.019200000000000002,0.0056,0.02,5.53,0.5700000000000001,5.5592985169
2019-08-14 07:30:00,8.39768,1.13224,8.4736648978,0.007680000000000001,0.0022400000000000002,0.008,8.39,1.13,8.465754544,6.11096,0.69028,6.1498226478,0.0009600000000000001,0.00028000000000000003,0.001,6.11,0.6900000000000001,6.1488372885
2019-08-14 08:00:00,9.2048,1.3214000000000001,9.299163457,0.0048000000000000004,0.0014,0.005,9.2,1.32,9.2942132534,6.39096,0.8002800000000001,6.4408708883,0.0009600000000000001,0.00028000000000000003,0.001,6.39,0.8,6.4398835393
2019-08-14 08:30:00,9.66768,1.52224,9.7867896268,0.007680000000000001,0.0022400000000000002,0.008,9.66,1.52,9.7788547387,6.51,0.89,6.5705555321,0.0,0.0,0.0,6.51,0.89,6.5705555321
2019-08-14 09:00:00,10.1396,1.8628,10.3092925072,0.009600000000000001,0.0028,0.01,10.13,1.8599999999999999,10.2993446393,6.77,1.0,6.8434567289,0.0,0.0,0.0,6.77,1.0,6.8434567289
2019-08-14 09:30:00,9.94536,1.9544800000000002,10.1355896523,0.015360000000000002,0.0044800000000000005,0.016,9.93,1.9500000000000002,10.1196541443,6.94,1.07,7.0220011393,0.0,0.0,0.0,6.94,1.07,7.0220011393
2019-08-14 10:00:00,9.70112,1.68616,9.8465661426,0.021120000000000003,0.0061600000000000005,0.022,9.68,1.6800000000000002,9.8247035579,6.79,0.99,6.8617927687,0.0,0.0,0.0,6.79,0.99,6.8617927687
2019-08-14 10:30:00,9.5036,1.6698,9.6491784624,0.033600000000000005,0.0098,0.035,9.47,1.6600000000000001,9.6143902563,6.9,0.99,6.9706599401,0.0,0.0,0.0,6.9,0.99,6.9706599401
2019-08-14 11:00:00,9.51032,1.79176,9.6776335124,0.04032,0.011760000000000001,0.042,9.47,1.78,9.6358341621,6.97,1.06,7.0501418425,0.0,0.0,0.0,6.97,1.06,7.0501418425
2019-08-14 11:30:00,9.5884,1.8312,9.7616959592,0.038400000000000004,0.0112,0.04,9.55,1.82,9.7218773907,6.94,1.06,7.0204843138,0.0,0.0,0.0,6.94,1.06,7.0204843138
2019-08-14 12:00:00,9.76688,1.75784,9.9238070517,0.02688,0.007840000000000001,0.028,9.74,1.75,9.8959638237,6.86,0.98,6.9296464556,0.0,0.0,0.0,6.86,0.98,6.9296464556
2019-08-14 12:30:00,9.578,1.904,9.7654134577,0.048,0.014,0.05,9.53,1.8900000000000001,9.7156060027,6.73152,0.9733600000000001,6.8015285929000004,0.01152,0.00336,0.012,6.72,0.97,6.7896465298
2019-08-14 13:00:00,9.4328,1.9054000000000002,9.6233188142,0.0528,0.0154,0.055,9.38,1.8900000000000001,9.5685160814,6.77824,0.92532,6.8411077027000005,0.018240000000000003,0.00532,0.019,6.76,0.92,6.8223163222
2019-08-14 13:30:00,9.1724,1.9282,9.3728798669,0.062400000000000004,0.0182,0.065,9.11,1.9100000000000001,9.3080717659,6.69384,0.92112,6.7569191204,0.0038400000000000005,0.0011200000000000001,0.004,6.69,0.92,6.7529623129
2019-08-14 14:00:00,9.16472,1.98596,9.3774266086,0.054720000000000005,0.015960000000000002,0.057,9.11,1.97,9.3205686522,6.65096,1.01028,6.7272531244,0.0009600000000000001,0.00028000000000000003,0.001,6.65,1.01,6.7262619634
2019-08-14 14:30:00,8.68792,2.09856,8.9377798138,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.59,2.07,8.835892711,6.47496,1.07728,6.5639652041000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.45,1.07,6.5381495853
2019-08-14 15:00:00,8.92576,2.12668,9.1756176577,0.12576,0.036680000000000004,0.131,8.8,2.09,9.0447830267,6.57056,1.07308,6.6576091353999995,0.010560000000000002,0.0030800000000000003,0.011,6.5600000000000005,1.07,6.646690906
2019-08-14 15:30:00,9.02888,2.07884,9.2651092708,0.09888000000000001,0.02884,0.10300000000000001,8.93,2.05,9.1622813753,6.74784,1.12812,6.8414910217,0.027840000000000004,0.00812,0.029,6.72,1.12,6.8126940339
2019-08-14 16:00:00,9.2912,1.8866,9.4808046599,0.0912,0.026600000000000002,0.095,9.2,1.8599999999999999,9.3861387162,6.97112,1.03616,7.0477047044,0.021120000000000003,0.0061600000000000005,0.022,6.95,1.03,7.0259091938
2019-08-14 16:30:00,8.98408,1.85744,9.174081796,0.09408000000000001,0.027440000000000003,0.098,8.89,1.83,9.076397964,6.80112,0.9661600000000001,6.8694030599,0.021120000000000003,0.0061600000000000005,0.022,6.78,0.96,6.8476273263
2019-08-14 17:00:00,9.12504,1.7077200000000001,9.2834617789,0.09504000000000001,0.02772,0.099,9.03,1.6800000000000002,9.184949646,6.9667200000000005,0.84196,7.0174129279,0.00672,0.0019600000000000004,0.007,6.96,0.84,7.0105064011
2019-08-14 17:30:00,9.35088,1.5048400000000002,9.4711931772,0.05088,0.01484,0.053,9.3,1.49,9.4186039305,7.19056,0.8630800000000001,7.2421723398,0.010560000000000002,0.0030800000000000003,0.011,7.18,0.86,7.2313207646
2019-08-14 18:00:00,9.5388,1.2084,9.6150369734,0.028800000000000003,0.008400000000000001,0.03,9.51,1.2,9.5854107893,7.2943999999999996,0.8342,7.3419453144,0.014400000000000001,0.004200000000000001,0.015,7.28,0.8300000000000001,7.3271617970000005
2019-08-14 18:30:00,9.63456,1.21008,9.7102543736,0.03456,0.01008,0.036000000000000004,9.6,1.2,9.674709298,6.9792000000000005,0.7356,7.0178586478,0.019200000000000002,0.0056,0.02,6.96,0.73,6.9981783344
2019-08-14 19:00:00,9.59168,1.2392400000000001,9.6714032591,0.03168,0.00924,0.033,9.56,1.23,9.6388017928,7.2392,0.7856000000000001,7.2817019988,0.019200000000000002,0.0056,0.02,7.22,0.78,7.2620107408
2019-08-14 19:30:00,9.4544,1.2042,9.5307805032,0.014400000000000001,0.004200000000000001,0.015,9.44,1.2,9.515965531700001,7.07576,0.8016800000000001,7.1210301502,0.00576,0.00168,0.006,7.07,0.8,7.1151177081
2019-08-14 20:00:00,9.33576,1.12168,9.4029027858,0.00576,0.00168,0.006,9.33,1.12,9.3969835586,6.79192,0.7005600000000001,6.8279544227999995,0.0019200000000000003,0.0005600000000000001,0.002,6.79,0.7000000000000001,6.8259871081
2019-08-14 20:30:00,9.22,1.12,9.2877769138,0.0,0.0,0.0,9.22,1.12,9.2877769138,6.69,0.7000000000000001,6.7265221325999995,0.0,0.0,0.0,6.69,0.7000000000000001,6.7265221325999995
2019-08-14 21:00:00,9.1,1.12,9.1686640248,0.0,0.0,0.0,9.1,1.12,9.1686640248,6.54768,0.6822400000000001,6.5831272812,0.007680000000000001,0.0022400000000000002,0.008,6.54,0.68,6.575256649
2019-08-14 21:30:00,9.1,1.1,9.1662424144,0.0,0.0,0.0,9.1,1.1,9.1662424144,6.64576,0.6016800000000001,6.6729412406,0.00576,0.00168,0.006,6.64,0.6000000000000001,6.6670533221
2019-08-14 22:00:00,8.37,0.85,8.4130493877,0.0,0.0,0.0,8.37,0.85,8.4130493877,6.36288,0.60084,6.391185383,0.00288,0.00084,0.003,6.36,0.6000000000000001,6.388239194
2019-08-14 22:30:00,8.15,0.88,8.1973715299,0.0,0.0,0.0,8.15,0.88,8.1973715299,5.99,0.54,6.0142913132,0.0,0.0,0.0,5.99,0.54,6.0142913132
2019-08-14 23:00:00,7.69,0.9,7.7424866806,0.0,0.0,0.0,7.69,0.9,7.7424866806,5.6,0.53,5.6250244444,0.0,0.0,0.0,5.6,0.53,5.6250244444
2019-08-14 23:30:00,7.27,1.0,7.3384535156,0.0,0.0,0.0,7.27,1.0,7.3384535156,5.34,0.55,5.3682492491,0.0,0.0,0.0,5.34,0.55,5.3682492491
2019-08-15 00:00:00,6.75,0.8300000000000001,6.8008381836,0.0,0.0,0.0,6.75,0.8300000000000001,6.8008381836,5.15672,0.6219600000000001,5.1940923557,0.00672,0.0019600000000000004,0.007,5.15,0.62,5.1871861351
2019-08-15 00:30:00,6.48,0.81,6.5304287761,0.0,0.0,0.0,6.48,0.81,6.5304287761,4.99,0.65,5.0321565953,0.0,0.0,0.0,4.99,0.65,5.0321565953
2019-08-15 01:00:00,6.29,0.76,6.3357477854,0.0,0.0,0.0,6.29,0.76,6.3357477854,4.89,0.65,4.9330112507,0.0,0.0,0.0,4.89,0.65,4.9330112507
2019-08-15 01:30:00,6.19,0.76,6.2364813798,0.0,0.0,0.0,6.19,0.76,6.2364813798,4.77536,0.59448,4.8122208594,0.015360000000000002,0.0044800000000000005,0.016,4.76,0.59,4.7964257526
2019-08-15 02:00:00,6.22,0.73,6.2626911148,0.0,0.0,0.0,6.22,0.73,6.2626911148,4.6519200000000005,0.54056,4.6832216262,0.0019200000000000003,0.0005600000000000001,0.002,4.65,0.54,4.6812498331
2019-08-15 02:30:00,6.17,0.73,6.2130346852,0.0,0.0,0.0,6.17,0.73,6.2130346852,4.46288,0.47084000000000004,4.4876484042,0.00288,0.00084,0.003,4.46,0.47000000000000003,4.4846961993
2019-08-15 03:00:00,6.0,0.6900000000000001,6.0395446848,0.0,0.0,0.0,6.0,0.6900000000000001,6.0395446848,4.50576,0.53168,4.5370206964,0.00576,0.00168,0.006,4.5,0.53,4.5311036182999995
2019-08-15 03:30:00,5.98,0.6900000000000001,6.019676071,0.0,0.0,0.0,5.98,0.6900000000000001,6.019676071,4.39,0.53,4.4218774293,0.0,0.0,0.0,4.39,0.53,4.4218774293
2019-08-15 04:00:00,5.82,0.62,5.8529308897,0.0,0.0,0.0,5.82,0.62,5.8529308897,4.31632,0.44476000000000004,4.3391738615,0.01632,0.00476,0.017,4.3,0.44,4.3224530073
2019-08-15 04:30:00,5.96,0.71,6.0021412846,0.0,0.0,0.0,5.96,0.71,6.0021412846,4.48192,0.50056,4.5097857155,0.0019200000000000003,0.0005600000000000001,0.002,4.48,0.5,4.5078154354
2019-08-15 05:00:00,6.09,0.68,6.1278462774,0.0,0.0,0.0,6.09,0.68,6.1278462774,4.55,0.5,4.5773900861,0.0,0.0,0.0,4.55,0.5,4.5773900861
2019-08-15 05:30:00,6.33,0.68,6.366419716,0.0,0.0,0.0,6.33,0.68,6.366419716,4.55,0.5,4.5773900861,0.0,0.0,0.0,4.55,0.5,4.5773900861
2019-08-15 06:00:00,6.57,0.68,6.6050965171,0.0,0.0,0.0,6.57,0.68,6.6050965171,4.7,0.45,4.7214934078,0.0,0.0,0.0,4.7,0.45,4.7214934078
2019-08-15 06:30:00,7.19192,0.89056,7.2468483081,0.0019200000000000003,0.0005600000000000001,0.002,7.19,0.89,7.24487405,5.31096,0.56028,5.3404316118,0.0009600000000000001,0.00028000000000000003,0.001,5.31,0.56,5.339447537
2019-08-15 07:00:00,7.8096,0.9528000000000001,7.8675078646,0.009600000000000001,0.0028,0.01,7.8,0.9500000000000001,7.8576395947,5.7448,0.6714,5.7839005005,0.0048000000000000004,0.0014,0.005,5.74,0.67,5.7789704966
2019-08-15 07:30:00,8.75248,1.42364,8.8675056809,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.74,1.42,8.8546033226,6.18824,0.8953200000000001,6.2526724047,0.018240000000000003,0.00532,0.019,6.17,0.89,6.2338591579
2019-08-15 08:00:00,9.08496,1.5072800000000002,9.2091471484,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.06,1.5,9.1833327284,6.31168,0.9692400000000001,6.3856660263,0.03168,0.00924,0.033,6.28,0.96,6.3529520697
2019-08-15 08:30:00,9.53568,1.88624,9.7204472325,0.05568000000000001,0.01624,0.058,9.48,1.87,9.6626756129,6.45976,1.03868,6.5427330222,0.02976,0.00868,0.031,6.43,1.03,6.5119735872
2019-08-15 09:00:00,9.40064,2.16352,9.6463905789,0.08064,0.023520000000000003,0.084,9.32,2.14,9.5625310457,6.72416,1.19288,6.8291500496,0.044160000000000005,0.01288,0.046,6.68,1.18,6.7834209658999995
2019-08-15 09:30:00,8.86864,2.23752,9.1465442217,0.12864,0.037520000000000005,0.134,8.74,2.2,9.0126355746,6.67048,1.25764,6.7880013111,0.060480000000000006,0.017640000000000003,0.063,6.61,1.24,6.7253029672
2019-08-15 10:00:00,9.54984,2.13912,9.7864844761,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.45,2.11,9.6826959056,6.8676,1.2268,6.9763147865,0.057600000000000005,0.016800000000000002,0.06,6.8100000000000005,1.21,6.9166610442
2019-08-15 10:30:00,8.801120000000001,2.01116,9.0279830416,0.14112000000000002,0.04116,0.147,8.66,1.97,8.8812442822,6.8330400000000004,1.14672,6.9285931039,0.02304,0.00672,0.024,6.8100000000000005,1.1400000000000001,6.9047592282
2019-08-15 11:00:00,8.49968,2.11824,8.7596518652,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.3,2.06,8.5518185201,6.70488,1.26184,6.8225842611,0.07488,0.021840000000000002,0.078,6.63,1.24,6.7449610822
2019-08-15 11:30:00,8.67648,2.23564,8.9598767514,0.15648,0.04564000000000001,0.163,8.52,2.19,8.7969597021,6.8037600000000005,1.32568,6.93170813,0.05376,0.015680000000000003,0.056,6.75,1.31,6.8759435716
2019-08-15 12:00:00,8.54712,2.25416,8.8393720139,0.11712000000000002,0.03416,0.122,8.43,2.22,8.7174136073,6.48256,1.2840799999999999,6.6085131157,0.08256000000000001,0.02408,0.08600000000000001,6.4,1.26,6.5228521369
2019-08-15 12:30:00,8.6572,2.3046,8.9586992917,0.1872,0.0546,0.195,8.47,2.25,8.763754903,6.4864,1.2452,6.6048397407,0.0864,0.0252,0.09,6.4,1.22,6.5152436639
2019-08-15 13:00:00,8.12984,2.07412,8.3902486376,0.21984,0.06412000000000001,0.229,7.91,2.01,8.1613846864,6.20888,1.11884,6.3088821355,0.09888000000000001,0.02884,0.10300000000000001,6.11,1.09,6.2064643719
2019-08-15 13:30:00,7.88272,2.04496,8.1436561813,0.22272000000000003,0.06496,0.232,7.66,1.98,7.9117633938,6.44144,1.15792,6.5446870055,0.06144000000000001,0.017920000000000002,0.064,6.38,1.1400000000000001,6.4810492978
2019-08-15 14:00:00,7.9664,2.0802,8.2335144987,0.2064,0.060200000000000004,0.215,7.76,2.02,8.0186033697,6.51312,1.27716,6.6371582624,0.09312000000000001,0.027160000000000004,0.097,6.42,1.25,6.5405580802
2019-08-15 14:30:00,8.08784,2.15812,8.3708206169,0.26784,0.07812000000000001,0.279,7.82,2.08,8.0918971817,6.39928,1.20604,6.5119365015,0.08928000000000001,0.02604,0.093,6.31,1.18,6.4193847057
2019-08-15 15:00:00,8.32704,2.12872,8.5948265835,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.16,2.08,8.4209263148,5.8872,1.0396,5.9782850384,0.06720000000000001,0.0196,0.07,5.82,1.02,5.9087054420000005
2019-08-15 15:30:00,8.48416,2.03788,8.7254756776,0.16416,0.047880000000000006,0.171,8.32,1.99,8.5546770833,6.07088,1.10484,6.1705960328,0.05088,0.01484,0.053,6.02,1.09,6.117883621
2019-08-15 16:00:00,8.84424,1.9133200000000001,9.0488327756,0.11424000000000001,0.03332,0.11900000000000001,8.73,1.88,8.9301343775,6.76264,1.1795200000000001,6.8647335855,0.03264,0.00952,0.034,6.73,1.17,6.8309442978
2019-08-15 16:30:00,9.18296,1.7812800000000002,9.3541281154,0.07296000000000001,0.02128,0.076,9.11,1.76,9.2784535349,7.084,1.197,7.1844182089,0.024,0.007,0.025,7.06,1.19,7.159587977
2019-08-15 17:00:00,9.05256,1.5640800000000001,9.1866854088,0.08256000000000001,0.02408,0.08600000000000001,8.97,1.54,9.1012361798,7.06456,1.08008,7.1466482214,0.03456,0.01008,0.036000000000000004,7.03,1.07,7.1109633665
2019-08-15 17:30:00,8.580400000000001,1.5122,8.71263525,0.11040000000000001,0.0322,0.115,8.47,1.48,8.5983312334,7.05488,0.98184,7.1228745321,0.07488,0.021840000000000002,0.078,6.98,0.96,7.0457079133
2019-08-15 18:00:00,8.41904,1.28472,8.5164981066,0.11904,0.03472,0.124,8.3,1.25,8.3935987514,7.15,1.045,7.2259618737,0.12,0.035,0.125,7.03,1.01,7.1021827631
2019-08-15 18:30:00,8.69392,1.34156,8.7968192092,0.07392,0.021560000000000003,0.077,8.62,1.32,8.7204816381,7.1848,1.0964,7.267973858,0.12480000000000001,0.0364,0.13,7.06,1.06,7.1391315999
2019-08-15 19:00:00,8.97128,1.3320400000000001,9.0696303894,0.041280000000000004,0.01204,0.043000000000000003,8.93,1.32,9.0270316273,6.8212,0.8466,6.8735362805,0.0912,0.026600000000000002,0.095,6.73,0.8200000000000001,6.7797713826
2019-08-15 19:30:00,9.2192,1.2956,9.3097920492,0.019200000000000002,0.0056,0.02,9.2,1.29,9.29,6.8772,0.8196,6.9258662996,0.06720000000000001,0.0196,0.07,6.8100000000000005,0.8,6.8568287130000005
2019-08-15 20:00:00,9.02864,1.18252,9.1057505896,0.00864,0.00252,0.009000000000000001,9.02,1.18,9.0968565999,6.91416,0.7428800000000001,6.9539542133,0.044160000000000005,0.01288,0.046,6.87,0.73,6.9086757052
2019-08-15 20:30:00,9.01192,1.18056,9.0889176473,0.0019200000000000003,0.0005600000000000001,0.002,9.01,1.18,9.0869411795,6.7,0.76,6.7429667061,0.0,0.0,0.0,6.7,0.76,6.7429667061
2019-08-15 21:00:00,9.31,1.23,9.3908998504,0.0,0.0,0.0,9.31,1.23,9.3908998504,6.74,0.72,6.7783478813,0.0,0.0,0.0,6.74,0.72,6.7783478813
2019-08-15 21:30:00,9.39,1.19,9.4651043312,0.0,0.0,0.0,9.39,1.19,9.4651043312,6.68,0.67,6.7135162173000005,0.0,0.0,0.0,6.68,0.67,6.7135162173000005
2019-08-15 22:00:00,8.78,0.9,8.8260070247,0.0,0.0,0.0,8.78,0.9,8.8260070247,6.42,0.62,6.4498682157000005,0.0,0.0,0.0,6.42,0.62,6.4498682157000005
2019-08-15 22:30:00,8.32,0.78,8.3564825136,0.0,0.0,0.0,8.32,0.78,8.3564825136,6.12,0.5700000000000001,6.1464868014,0.0,0.0,0.0,6.12,0.5700000000000001,6.1464868014
2019-08-15 23:00:00,7.74,0.72,7.7734162374,0.0,0.0,0.0,7.74,0.72,7.7734162374,5.66,0.55,5.6866598281,0.0,0.0,0.0,5.66,0.55,5.6866598281
2019-08-15 23:30:00,7.25,0.8,7.2940043872,0.0,0.0,0.0,7.25,0.8,7.2940043872,5.3096,0.5728,5.3404074751,0.009600000000000001,0.0028,0.01,5.3,0.5700000000000001,5.3305628221
2019-08-16 00:00:00,6.8100000000000005,0.81,6.8580026247,0.0,0.0,0.0,6.8100000000000005,0.81,6.8580026247,5.11648,0.70064,5.1642292745,0.036480000000000005,0.01064,0.038,5.08,0.6900000000000001,5.1266460771
2019-08-16 00:30:00,6.36,0.68,6.3962489007,0.0,0.0,0.0,6.36,0.68,6.3962489007,4.81872,0.55296,4.8503429982,0.07872000000000001,0.02296,0.082,4.74,0.53,4.7695387618
2019-08-16 01:00:00,6.14,0.66,6.1753704342,0.0,0.0,0.0,6.14,0.66,6.1753704342,4.85232,0.6127600000000001,4.890857205,0.11232,0.032760000000000004,0.117,4.74,0.58,4.7753533901
2019-08-16 01:30:00,6.09,0.66,6.1256591482000005,0.0,0.0,0.0,6.09,0.66,6.1256591482000005,4.6172,0.5496,4.6497952643,0.06720000000000001,0.0196,0.07,4.55,0.53,4.5807641284
2019-08-16 02:00:00,6.16,0.6900000000000001,6.1985240179,0.0,0.0,0.0,6.16,0.6900000000000001,6.1985240179,4.6324000000000005,0.5482,4.664724322,0.062400000000000004,0.0182,0.065,4.57,0.53,4.6006303916
2019-08-16 02:30:00,6.12,0.6900000000000001,6.1587742287000005,0.0,0.0,0.0,6.12,0.6900000000000001,6.1587742287000005,4.4692,0.48560000000000003,4.4955039762,0.019200000000000002,0.0056,0.02,4.45,0.48,4.4758127754
2019-08-16 03:00:00,5.99,0.65,6.0251638982,0.0,0.0,0.0,5.99,0.65,6.0251638982,4.51,0.52,4.539878853,0.0,0.0,0.0,4.51,0.52,4.539878853
2019-08-16 03:30:00,5.99,0.65,6.0251638982,0.0,0.0,0.0,5.99,0.65,6.0251638982,4.49,0.54,4.5223555809,0.0,0.0,0.0,4.49,0.54,4.5223555809
2019-08-16 04:00:00,6.04,0.68,6.0781576156,0.0,0.0,0.0,6.04,0.68,6.0781576156,4.65,0.5700000000000001,4.6848052254,0.0,0.0,0.0,4.65,0.5700000000000001,4.6848052254
2019-08-16 04:30:00,6.08,0.78,6.1298287089,0.0,0.0,0.0,6.08,0.78,6.1298287089,4.65,0.53,4.6801068364,0.0,0.0,0.0,4.65,0.53,4.6801068364
2019-08-16 05:00:00,6.08,0.72,6.1224831564,0.0,0.0,0.0,6.08,0.72,6.1224831564,4.6519200000000005,0.51056,4.6798537584,0.0019200000000000003,0.0005600000000000001,0.002,4.65,0.51,4.6778841371
2019-08-16 05:30:00,6.34,0.78,6.3878008735,0.0,0.0,0.0,6.34,0.78,6.3878008735,4.73096,0.5102800000000001,4.758399752,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.51,4.7574152646000005
2019-08-16 06:00:00,6.46,0.74,6.5022457659,0.0,0.0,0.0,6.46,0.74,6.5022457659,4.9475999999999996,0.5268,4.9755667014,0.057600000000000005,0.016800000000000002,0.06,4.89,0.51,4.9165231617
2019-08-16 06:30:00,7.04,0.86,7.0923338895,0.0,0.0,0.0,7.04,0.86,7.0923338895,5.27928,0.63604,5.3174565537,0.08928000000000001,0.02604,0.093,5.19,0.61,5.2257248301
2019-08-16 07:00:00,7.6948,1.0914,7.7718145243,0.0048000000000000004,0.0014,0.005,7.69,1.09,7.7668655196,5.6264,0.7452000000000001,5.6755352171,0.0864,0.0252,0.09,5.54,0.72,5.5865910894
2019-08-16 07:30:00,8.30056,1.29308,8.400675699,0.010560000000000002,0.0030800000000000003,0.011,8.29,1.29,8.3897675772,6.11064,0.7735200000000001,6.1594037374,0.08064,0.023520000000000003,0.084,6.03,0.75,6.0764627869
2019-08-16 08:00:00,8.9896,1.4028,9.0983930449,0.009600000000000001,0.0028,0.01,8.98,1.4,9.0884762199,6.60936,0.9414800000000001,6.6760785046,0.039360000000000006,0.01148,0.041,6.57,0.93,6.63549546
2019-08-16 08:30:00,9.47056,1.59308,9.603614455,0.010560000000000002,0.0030800000000000003,0.011,9.46,1.5899999999999999,9.5926899251,6.87,1.06,6.9512948434,0.0,0.0,0.0,6.87,1.06,6.9512948434
2019-08-16 09:00:00,9.53112,1.75616,9.6915605761,0.021120000000000003,0.0061600000000000005,0.022,9.51,1.75,9.6696742448,6.95288,1.10084,7.0394878365,0.00288,0.00084,0.003,6.95,1.1,7.03651192
2019-08-16 09:30:00,9.77112,1.90616,9.955311748,0.021120000000000003,0.0061600000000000005,0.022,9.75,1.9,9.9334032436,7.08,1.04,7.1559765232,0.0,0.0,0.0,7.08,1.04,7.1559765232
2019-08-16 10:00:00,9.88688,2.03784,10.0947108923,0.02688,0.007840000000000001,0.028,9.86,2.03,10.0668018755,7.1896,1.0728,7.2691985803,0.009600000000000001,0.0028,0.01,7.18,1.07,7.2592905989
2019-08-16 10:30:00,9.52784,1.7481200000000001,9.6868807467,0.027840000000000004,0.00812,0.029,9.5,1.74,9.658032926,6.97248,1.01364,7.0457748616,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.96,1.01,7.0329012506
2019-08-16 11:00:00,9.72072,1.99896,9.9241240621,0.030720000000000004,0.008960000000000001,0.032,9.69,1.99,9.8922292735,7.05192,1.15056,7.145163679,0.0019200000000000003,0.0005600000000000001,0.002,7.05,1.15,7.1431785642
2019-08-16 11:30:00,9.76344,1.9939200000000001,9.9649624987,0.01344,0.003920000000000001,0.014,9.75,1.99,9.951009999,7.25536,1.24448,7.361316404,0.015360000000000002,0.0044800000000000005,0.016,7.24,1.24,7.345420342
2019-08-16 12:00:00,9.774000000000001,1.9969999999999999,9.9759252704,0.024,0.007,0.025,9.75,1.99,9.951009999,7.22192,1.17056,7.3161697083,0.0019200000000000003,0.0005600000000000001,0.002,7.22,1.17,7.3141848486
2019-08-16 12:30:00,9.75072,1.9389600000000002,9.9416349963,0.030720000000000004,0.008960000000000001,0.032,9.72,1.9300000000000002,9.9097578174,7.15,1.09,7.2326067223,0.0,0.0,0.0,7.15,1.09,7.2326067223
2019-08-16 13:00:00,9.65168,1.86924,9.8310215644,0.03168,0.00924,0.033,9.62,1.8599999999999999,9.7981630932,7.0696,0.9828,7.1375864268,0.009600000000000001,0.0028,0.01,7.06,0.98,7.1276924737
2019-08-16 13:30:00,9.19224,1.67232,9.3431220906,0.04224000000000001,0.012320000000000001,0.044,9.15,1.6600000000000001,9.299360193,6.91056,0.94308,6.9746139248,0.010560000000000002,0.0030800000000000003,0.011,6.9,0.9400000000000001,6.9637346302
2019-08-16 14:00:00,9.32784,1.8081200000000002,9.501468149699999,0.027840000000000004,0.00812,0.029,9.3,1.8,9.4725920423,6.86728,0.9050400000000001,6.926660956,0.01728,0.00504,0.018000000000000002,6.85,0.9,6.9088711089
2019-08-16 14:30:00,9.334,1.7269999999999999,9.4924225043,0.024,0.007,0.025,9.31,1.72,9.4675498414,7.06672,0.96196,7.1318930586,0.00672,0.0019600000000000004,0.007,7.06,0.96,7.1249701754
2019-08-16 15:00:00,9.13168,1.76924,9.3014939553,0.03168,0.00924,0.033,9.1,1.76,9.2686352825,6.76576,0.90168,6.8255794772,0.00576,0.00168,0.006,6.76,0.9,6.8196480848
2019-08-16 15:30:00,8.83688,1.58784,8.9784009712,0.02688,0.007840000000000001,0.028,8.81,1.58,8.9505586418,6.48168,0.74924,6.5248399367,0.03168,0.00924,0.033,6.45,0.74,6.4923108367
2019-08-16 16:00:00,8.74784,1.41812,8.8620409049,0.027840000000000004,0.00812,0.029,8.72,1.4100000000000001,8.833261006,6.67208,0.79644,6.7194470159,0.022080000000000002,0.00644,0.023,6.65,0.79,6.6967604108
2019-08-16 16:30:00,8.86976,1.35868,8.9732186979,0.02976,0.00868,0.031,8.84,1.35,8.942488468,6.76728,0.7950400000000001,6.8138217764,0.01728,0.00504,0.018000000000000002,6.75,0.79,6.7960723951
2019-08-16 17:00:00,8.8736,1.1798,8.9516872711,0.033600000000000005,0.0098,0.035,8.84,1.17,8.9170903326,7.03592,0.79756,7.0809796074,0.025920000000000002,0.007560000000000001,0.027,7.01,0.79,7.0543745293
2019-08-16 17:30:00,8.91824,1.05532,8.9804624046,0.018240000000000003,0.00532,0.019,8.9,1.05,8.9617241645,7.12144,0.8079200000000001,7.1671223235,0.06144000000000001,0.017920000000000002,0.064,7.06,0.79,7.1040622182
2019-08-16 18:00:00,9.09208,0.92644,9.1391580466,0.022080000000000002,0.00644,0.023,9.07,0.92,9.1165399138,7.16976,0.7986800000000001,7.2141075817,0.02976,0.00868,0.031,7.14,0.79,7.1835715351000005
2019-08-16 18:30:00,9.4848,0.9814,9.5354379553,0.0048000000000000004,0.0014,0.005,9.48,0.98,9.5305193982,7.32864,0.7925200000000001,7.371367051,0.00864,0.00252,0.009000000000000001,7.32,0.79,7.3625063667
2019-08-16 19:00:00,9.50384,0.8811200000000001,9.5445978019,0.0038400000000000005,0.0011200000000000001,0.004,9.5,0.88,9.540670836,7.17,0.7000000000000001,7.2040891166,0.0,0.0,0.0,7.17,0.7000000000000001,7.2040891166
2019-08-16 19:30:00,9.26576,1.00168,9.3197463056,0.00576,0.00168,0.006,9.26,1.0,9.3138391655,6.95,0.64,6.9794054188,0.0,0.0,0.0,6.95,0.64,6.9794054188
2019-08-16 20:00:00,8.94096,0.9302800000000001,8.9892261402,0.0009600000000000001,0.00028000000000000003,0.001,8.94,0.93,8.9882423198,6.68,0.64,6.7105886478,0.0,0.0,0.0,6.68,0.64,6.7105886478
2019-08-16 20:30:00,8.78,0.91,8.827032343900001,0.0,0.0,0.0,8.78,0.91,8.827032343900001,6.51192,0.54056,6.5343176537000005,0.0019200000000000003,0.0005600000000000001,0.002,6.51,0.54,6.5323579204
2019-08-16 21:00:00,8.66,0.8300000000000001,8.6996839023,0.0,0.0,0.0,8.66,0.8300000000000001,8.6996839023,6.65,0.58,6.6752453138,0.0,0.0,0.0,6.65,0.58,6.6752453138
2019-08-16 21:30:00,8.4,0.8200000000000001,8.4399289097,0.0,0.0,0.0,8.4,0.8200000000000001,8.4399289097,6.49,0.53,6.5116050249,0.0,0.0,0.0,6.49,0.53,6.5116050249
2019-08-16 22:00:00,7.93,0.61,7.9534269343,0.0,0.0,0.0,7.93,0.61,7.9534269343,6.11976,0.5586800000000001,6.145208361,0.02976,0.00868,0.031,6.09,0.55,6.1147853601
2019-08-16 22:30:00,7.47,0.5700000000000001,7.4917154244,0.0,0.0,0.0,7.47,0.5700000000000001,7.4917154244,5.78688,0.55784,5.8137049805,0.02688,0.007840000000000001,0.028,5.76,0.55,5.7861990979
2019-08-16 23:00:00,7.05,0.59,7.0746448674,0.0,0.0,0.0,7.05,0.59,7.0746448674,5.46304,0.55672,5.4913334628,0.02304,0.00672,0.024,5.44,0.55,5.4677326197
2019-08-16 23:30:00,6.49,0.5,6.5092319055,0.0,0.0,0.0,6.49,0.5,6.5092319055,5.21032,0.51176,5.2353923253,0.04032,0.011760000000000001,0.042,5.17,0.5,5.1941216774
2019-08-17 00:00:00,6.2,0.5,6.220128616,0.0,0.0,0.0,6.2,0.5,6.220128616,4.92208,0.52644,4.9501525834999995,0.022080000000000002,0.00644,0.023,4.9,0.52,4.9275145865
2019-08-17 00:30:00,6.02,0.63,6.0528753498,0.0,0.0,0.0,6.02,0.63,6.0528753498,4.4788,0.46840000000000004,4.5032263989,0.028800000000000003,0.008400000000000001,0.03,4.45,0.46,4.4737121052
2019-08-17 01:00:00,5.79,0.51,5.8124177414,0.0,0.0,0.0,5.79,0.51,5.8124177414,4.51224,0.52232,4.5423703063000005,0.04224000000000001,0.012320000000000001,0.044,4.47,0.51,4.4989998889
2019-08-17 01:30:00,5.79,0.5700000000000001,5.8179893434,0.0,0.0,0.0,5.79,0.5700000000000001,5.8179893434,4.134,0.427,4.1559938643,0.024,0.007,0.025,4.11,0.42,4.1314041197
2019-08-17 02:00:00,5.72,0.51,5.7426910068,0.0,0.0,0.0,5.72,0.51,5.7426910068,4.40976,0.48868000000000006,4.4367546022,0.02976,0.00868,0.031,4.38,0.48,4.4062228723
2019-08-17 02:30:00,5.72,0.5700000000000001,5.7483301923,0.0,0.0,0.0,5.72,0.5700000000000001,5.7483301923,4.17112,0.40616,4.1908481242,0.021120000000000003,0.0061600000000000005,0.022,4.15,0.4,4.1692325433
2019-08-17 03:00:00,5.62,0.5700000000000001,5.6488317376,0.0,0.0,0.0,5.62,0.5700000000000001,5.6488317376,4.03768,0.42224000000000006,4.0596978213,0.007680000000000001,0.0022400000000000002,0.008,4.03,0.42,4.0518267485
2019-08-17 03:30:00,5.59,0.59,5.621049724,0.0,0.0,0.0,5.59,0.59,5.621049724,4.12784,0.48812000000000005,4.156600077,0.027840000000000004,0.00812,0.029,4.1,0.48,4.128001938
2019-08-17 04:00:00,5.5,0.54,5.5264455123000005,0.0,0.0,0.0,5.5,0.54,5.5264455123000005,4.21192,0.48056000000000004,4.2392461594,0.0019200000000000003,0.0005600000000000001,0.002,4.21,0.48,4.2372750678
2019-08-17 04:30:00,5.61,0.63,5.6452635014,0.0,0.0,0.0,5.61,0.63,5.6452635014,4.23096,0.48028000000000004,4.258132384,0.0009600000000000001,0.00028000000000000003,0.001,4.23,0.48,4.2571469319
2019-08-17 05:00:00,5.44,0.54,5.4667357719,0.0,0.0,0.0,5.44,0.54,5.4667357719,4.35768,0.44224,4.3800629219000005,0.007680000000000001,0.0022400000000000002,0.008,4.35,0.44,4.3721962444999996
2019-08-17 05:30:00,5.52,0.47000000000000003,5.5399729241,0.0,0.0,0.0,5.52,0.47000000000000003,5.5399729241,4.26,0.44,4.2826627231,0.0,0.0,0.0,4.26,0.44,4.2826627231
2019-08-17 06:00:00,5.52,0.35000000000000003,5.5310848845,0.0,0.0,0.0,5.52,0.35000000000000003,5.5310848845,4.35,0.46,4.3742542222,0.0,0.0,0.0,4.35,0.46,4.3742542222
2019-08-17 06:30:00,5.57,0.26,5.5760649207,0.0,0.0,0.0,5.57,0.26,5.5760649207,4.16096,0.42028000000000004,4.1821314422,0.0009600000000000001,0.00028000000000000003,0.001,4.16,0.42,4.1811481677
2019-08-17 07:00:00,5.69768,0.26224000000000003,5.7037117038,0.007680000000000001,0.0022400000000000002,0.008,5.69,0.26,5.6959371485,4.3548,0.4214,4.3751412549,0.0048000000000000004,0.0014,0.005,4.35,0.42,4.370228827
2019-08-17 07:30:00,6.2092,0.3356,6.2182627799,0.019200000000000002,0.0056,0.02,6.19,0.33,6.1987902045,4.85728,0.48504,4.8814375751,0.01728,0.00504,0.018000000000000002,4.84,0.48,4.8637434143
2019-08-17 08:00:00,6.77072,0.38896000000000003,6.7818831603,0.030720000000000004,0.008960000000000001,0.032,6.74,0.38,6.750703667,5.39344,0.5739200000000001,5.4238896744,0.01344,0.003920000000000001,0.014,5.38,0.5700000000000001,5.4101109046
2019-08-17 08:30:00,7.02936,0.44148000000000004,7.0432099642,0.039360000000000006,0.01148,0.041,6.99,0.43,7.0032135481,5.624,0.547,5.6505384699,0.024,0.007,0.025,5.6,0.54,5.625975471
2019-08-17 09:00:00,6.58656,0.55108,6.6095734961,0.10656,0.031080000000000003,0.111,6.48,0.52,6.5008307161,5.18184,0.42512000000000005,5.1992492535,0.051840000000000004,0.015120000000000001,0.054,5.13,0.41000000000000003,5.1463579355
2019-08-17 09:30:00,6.75728,0.6700400000000001,6.7904187352,0.13728,0.040040000000000006,0.14300000000000002,6.62,0.63,6.6499097738,4.4072,0.11960000000000001,4.4088225185,0.06720000000000001,0.0196,0.07,4.34,0.1,4.3411519209
2019-08-17 10:00:00,6.82704,0.72872,6.865821728,0.16704000000000002,0.048720000000000006,0.17400000000000002,6.66,0.68,6.6946247094,4.36816,0.24988000000000002,4.3753013382,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.3,0.23,4.3061467694
2019-08-17 10:30:00,6.674,0.762,6.7173596003,0.14400000000000002,0.042,0.15,6.53,0.72,6.5695738066,4.32472,0.24596,4.3317086005,0.054720000000000005,0.015960000000000002,0.057,4.27,0.23,4.2761898929
2019-08-17 11:00:00,6.6345600000000005,0.7450800000000001,6.676266217,0.15456,0.04508,0.161,6.48,0.7000000000000001,6.5176989805000005,4.4284,0.2612,4.4360964823,0.038400000000000004,0.0112,0.04,4.39,0.25,4.397112689
2019-08-17 11:30:00,6.7532,0.6676000000000001,6.7861181835,0.1632,0.0476,0.17,6.59,0.62,6.6191011474,4.37944,0.28192,4.3885047112,0.10944000000000001,0.031920000000000004,0.114,4.27,0.25,4.2773122402
2019-08-17 12:00:00,5.8056,0.6058,5.8371212939,0.22560000000000002,0.0658,0.23500000000000001,5.58,0.54,5.6060681409,4.38712,0.26416,4.3950656878,0.11712000000000002,0.03416,0.122,4.27,0.23,4.2761898929
2019-08-17 12:30:00,4.99752,0.5563600000000001,5.0283936401,0.22752000000000003,0.06636,0.23700000000000002,4.77,0.49,4.7951016673,4.46632,0.30476000000000003,4.4767055968000005,0.25632000000000005,0.07476000000000001,0.267,4.21,0.23,4.2162779795
2019-08-17 13:00:00,5.21096,0.48028000000000004,5.2330462448,0.24096,0.07028000000000001,0.251,4.97,0.41000000000000003,4.9868827938999996,4.3972,0.2846,4.4064004584,0.1872,0.0546,0.195,4.21,0.23,4.2162779795
2019-08-17 13:30:00,4.98904,0.40972000000000003,5.0058356545,0.23904000000000003,0.06972,0.249,4.75,0.34,4.7621528745,4.13496,0.27228,4.1439148881,0.14496,0.042280000000000005,0.151,3.99,0.23,3.996623575
2019-08-17 14:00:00,5.09872,0.39796000000000004,5.1142269993,0.19872,0.057960000000000005,0.20700000000000002,4.9,0.34,4.9117817541,4.33032,0.27676,4.3391551482,0.16032000000000002,0.04676,0.167,4.17,0.23,4.1763381089
2019-08-17 14:30:00,4.63136,0.45748000000000005,4.6538998055,0.23136,0.06748000000000001,0.241,4.4,0.39,4.4172502759,4.48096,0.33528,4.4934858629,0.12096000000000001,0.035280000000000006,0.126,4.36,0.30000000000000004,4.3703089136
2019-08-17 15:00:00,4.68,0.38,4.6954020062,0.24,0.07,0.25,4.44,0.31,4.4508089152,5.06408,0.5974400000000001,5.0992000157,0.09408000000000001,0.027440000000000003,0.098,4.97,0.5700000000000001,5.0025793347
2019-08-17 15:30:00,4.49672,0.41196000000000005,4.515551107,0.24672000000000002,0.07196000000000001,0.257,4.25,0.34,4.2635783094,5.1092,0.6806,5.1543322555,0.13920000000000002,0.040600000000000004,0.145,4.97,0.64,5.0110378167
2019-08-17 16:00:00,5.07664,0.36152,5.0894960851,0.17664000000000002,0.05152,0.184,4.9,0.31,4.9097963298,5.23504,0.56772,5.2657335481,0.09504000000000001,0.02772,0.099,5.14,0.54,5.1682879177
2019-08-17 16:30:00,5.52208,0.35144000000000003,5.5332519914,0.14208,0.041440000000000005,0.148,5.38,0.31,5.3889238258,5.4664,0.5852,5.4976347642,0.0864,0.0252,0.09,5.38,0.56,5.4090664629
2019-08-17 17:00:00,5.62208,0.30144000000000004,5.6301553797,0.14208,0.041440000000000005,0.148,5.48,0.26,5.4861644161,5.6368,0.5824,5.6668072139,0.07680000000000001,0.0224,0.08,5.5600000000000005,0.56,5.5881302777
2019-08-17 17:30:00,6.274,0.302,6.281264204,0.14400000000000002,0.042,0.15,6.13,0.26,6.1355113886,5.84528,0.57904,5.873890159,0.06528,0.01904,0.068,5.78,0.56,5.807064663
2019-08-17 18:00:00,6.74832,0.30576000000000003,6.7552432969,0.08832000000000001,0.02576,0.092,6.66,0.28,6.6658832873,5.9684,0.5412,5.9928871172000004,0.038400000000000004,0.0112,0.04,5.93,0.53,5.9536375436
2019-08-17 18:30:00,6.75912,0.27016,6.7645169525,0.06912,0.02016,0.07200000000000001,6.69,0.25,6.6946695213,5.90936,0.5414800000000001,5.9341162948,0.039360000000000006,0.01148,0.041,5.87,0.53,5.8938781799
2019-08-17 19:00:00,7.21688,0.23784000000000002,7.2207980722,0.02688,0.007840000000000001,0.028,7.19,0.23,7.1936777798,6.04632,0.48476,6.0657215399,0.01632,0.00476,0.017,6.03,0.48,6.0490743093
