Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-17 19:30:00,7.2943999999999996,0.23420000000000002,7.2981587404,0.014400000000000001,0.004200000000000001,0.015,7.28,0.23,7.2836323356,6.1492,0.5356000000000001,6.1724815107,0.019200000000000002,0.0056,0.02,6.13,0.53,6.1528692494
2019-08-17 20:00:00,7.11768,0.23224000000000003,7.1214678262,0.007680000000000001,0.0022400000000000002,0.008,7.11,0.23,7.1137191398,5.87,0.49,5.8904159446,0.0,0.0,0.0,5.87,0.49,5.8904159446
2019-08-17 20:30:00,7.17288,0.23084000000000002,7.1765935234,0.00288,0.00084,0.003,7.17,0.23,7.1736880334,5.87,0.49,5.8904159446,0.0,0.0,0.0,5.87,0.49,5.8904159446
2019-08-17 21:00:00,7.24,0.23,7.2436523936,0.0,0.0,0.0,7.24,0.23,7.2436523936,5.83,0.43,5.845836125,0.0,0.0,0.0,5.83,0.43,5.845836125
2019-08-17 21:30:00,7.11,-0.02,7.1100281293,0.0,0.0,0.0,7.11,-0.02,7.1100281293,5.89,0.45,5.9071651407,0.0,0.0,0.0,5.89,0.45,5.9071651407
2019-08-17 22:00:00,6.75,-0.23,6.7539173818,0.0,0.0,0.0,6.75,-0.23,6.7539173818,5.42,0.36,5.4319425623,0.0,0.0,0.0,5.42,0.36,5.4319425623
2019-08-17 22:30:00,6.44,-0.28,6.4460840826,0.0,0.0,0.0,6.44,-0.28,6.4460840826,5.42,0.46,5.4394852698000005,0.0,0.0,0.0,5.42,0.46,5.4394852698000005
2019-08-17 23:00:00,6.02,-0.30000000000000004,6.0274704479,0.0,0.0,0.0,6.02,-0.30000000000000004,6.0274704479,5.05,0.39,5.0650370186,0.0,0.0,0.0,5.05,0.39,5.0650370186
2019-08-17 23:30:00,5.71,-0.25,5.7154702344,0.0,0.0,0.0,5.71,-0.25,5.7154702344,4.8100000000000005,0.32,4.8206327386000005,0.0,0.0,0.0,4.8100000000000005,0.32,4.8206327386000005
2019-08-18 00:00:00,5.4,-0.28,5.4072543865,0.0,0.0,0.0,5.4,-0.28,5.4072543865,4.78,0.41000000000000003,4.7975514588,0.0,0.0,0.0,4.78,0.41000000000000003,4.7975514588
2019-08-18 00:30:00,5.26,-0.27,5.2669250991,0.0,0.0,0.0,5.26,-0.27,5.2669250991,4.67,0.46,4.6926005583,0.0,0.0,0.0,4.67,0.46,4.6926005583
2019-08-18 01:00:00,4.99,-0.35000000000000003,5.0022594895,0.0,0.0,0.0,4.99,-0.35000000000000003,5.0022594895,4.51,0.46,4.5333982838,0.0,0.0,0.0,4.51,0.46,4.5333982838
2019-08-18 01:30:00,4.88,-0.35000000000000003,4.8925351302,0.0,0.0,0.0,4.88,-0.35000000000000003,4.8925351302,4.41,0.43,4.4309141269,0.0,0.0,0.0,4.41,0.43,4.4309141269
2019-08-18 02:00:00,4.89,-0.37,4.9039779771,0.0,0.0,0.0,4.89,-0.37,4.9039779771,4.35,0.43,4.3712012079,0.0,0.0,0.0,4.35,0.43,4.3712012079
2019-08-18 02:30:00,4.86,-0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,-0.35000000000000003,4.8725865821,3.99,0.31,4.0020244877,0.0,0.0,0.0,3.99,0.31,4.0020244877
2019-08-18 03:00:00,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,-0.35000000000000003,4.7529043752,3.5,0.25,3.5089172119,0.0,0.0,0.0,3.5,0.25,3.5089172119
2019-08-18 03:30:00,4.84,-0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,-0.30000000000000004,4.8492886076,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,3.44,0.25,3.4490723390999998
2019-08-18 04:00:00,4.77,-0.34,4.7821020483000005,0.0,0.0,0.0,4.77,-0.34,4.7821020483000005,3.16,-0.15,3.1635581234,0.0,0.0,0.0,3.16,-0.15,3.1635581234
2019-08-18 04:30:00,4.61,-0.4,4.6273210392,0.0,0.0,0.0,4.61,-0.4,4.6273210392,3.12016,-0.27412000000000003,3.1321781878,0.02016,0.005880000000000001,0.021,3.1,-0.28,3.1126194756
2019-08-18 05:00:00,4.58,-0.4,4.597434067,0.0,0.0,0.0,4.58,-0.4,4.597434067,3.1688,-0.2316,3.177252272,0.028800000000000003,0.008400000000000001,0.03,3.14,-0.24,3.1491586178
2019-08-18 05:30:00,4.77,-0.28,4.7782109623,0.0,0.0,0.0,4.77,-0.28,4.7782109623,3.15224,-0.22768000000000002,3.1604517399,0.04224000000000001,0.012320000000000001,0.044,3.11,-0.24,3.1192467039
2019-08-18 06:00:00,4.8,-0.28,4.8081597311,0.0,0.0,0.0,4.8,-0.28,4.8081597311,3.17048,-0.22236000000000003,3.1782679874,0.060480000000000006,0.017640000000000003,0.063,3.11,-0.24,3.1192467039
2019-08-18 06:30:00,4.86,-0.26,4.8669497635,0.0,0.0,0.0,4.86,-0.26,4.8669497635,3.20416,-0.24712000000000003,3.2136754036,0.044160000000000005,0.01288,0.046,3.16,-0.26,3.1706781609
2019-08-18 07:00:00,5.02384,-0.25888,5.0305056605,0.0038400000000000005,0.0011200000000000001,0.004,5.02,-0.26,5.0267285584,3.21376,-0.24432,3.2230336021,0.05376,0.015680000000000003,0.056,3.16,-0.26,3.1706781609
2019-08-18 07:30:00,5.28632,-0.20524,5.2903026946,0.01632,0.00476,0.017,5.27,-0.21,5.2741824011,3.46264,-0.22048,3.4696523169,0.03264,0.00952,0.034,3.43,-0.23,3.4377027213
2019-08-18 08:00:00,5.45992,-0.15544000000000002,5.4621321844,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.41,-0.17,5.4126703206,3.71568,-0.21376,3.721823639,0.05568000000000001,0.01624,0.058,3.66,-0.23,3.6672196553000003
2019-08-18 08:30:00,5.75064,0.23352,5.7553793967,0.08064,0.023520000000000003,0.084,5.67,0.21,5.6738875562,3.91928,-0.20396000000000003,3.9245834683,0.08928000000000001,0.02604,0.093,3.83,-0.23,3.8368997902
2019-08-18 09:00:00,6.31624,0.25932,6.3215610888,0.06624000000000001,0.01932,0.069,6.25,0.24,6.2546063026,4.2184,-0.1988,4.2230818131,0.038400000000000004,0.0112,0.04,4.18,-0.21,4.1852717952
2019-08-18 09:30:00,6.81992,0.29456000000000004,6.8262782246,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.77,0.28,6.7757877771,4.5192,-0.13440000000000002,4.5211980713,0.019200000000000002,0.0056,0.02,4.5,-0.14,4.5021772511
2019-08-18 10:00:00,5.9376,0.33180000000000004,5.946863459,0.1776,0.051800000000000006,0.185,5.76,0.28,5.7668015398,4.34888,0.24884000000000003,4.3559934114,0.09888000000000001,0.02884,0.10300000000000001,4.25,0.22,4.2556903083
2019-08-18 10:30:00,5.67256,0.43908,5.6895279418,0.20256000000000002,0.05908000000000001,0.211,5.47,0.38,5.4831833819,4.59696,0.27828,4.605375229,0.09696,0.028280000000000003,0.101,4.5,0.25,4.5069390943
2019-08-18 11:00:00,5.89424,0.46832,5.9128156406,0.23424000000000003,0.06832,0.244,5.66,0.4,5.6741166713,4.6764,0.2752,4.6844905806,0.0864,0.0252,0.09,4.59,0.25,4.596803237
2019-08-18 11:30:00,6.29952,0.53236,6.3219743277,0.17952,0.052360000000000004,0.187,6.12,0.48,6.13879467,4.76088,0.30484,4.7706294972,0.05088,0.01484,0.053,4.71,0.29,4.7189193678
2019-08-18 12:00:00,6.1028,0.4404,6.1186697901,0.1728,0.0504,0.18,5.93,0.39,5.9428107828000005,4.7372,0.2896,4.7460438262,0.06720000000000001,0.0196,0.07,4.67,0.27,4.6777986276
2019-08-18 12:30:00,6.0972,0.5146000000000001,6.1188774297,0.1872,0.0546,0.195,5.91,0.46,5.92787483,4.70504,0.31772,4.7157552311,0.09504000000000001,0.02772,0.099,4.61,0.29,4.6191124689
2019-08-18 13:00:00,5.834,0.497,5.8551315101,0.264,0.077,0.275,5.57,0.42,5.585812385,4.8704,0.3022,4.8797664903,0.11040000000000001,0.0322,0.115,4.76,0.27,4.7676514134
2019-08-18 13:30:00,5.77032,0.38676000000000005,5.7832669141,0.16032000000000002,0.04676,0.167,5.61,0.34,5.6202935866,4.7112,0.2666,4.7187372251,0.0912,0.026600000000000002,0.095,4.62,0.24,4.6262295663
2019-08-18 14:00:00,5.0856,0.3558,5.0980310905,0.22560000000000002,0.0658,0.23500000000000001,4.86,0.29,4.8686445752,4.2904,0.2722,4.2990260525,0.11040000000000001,0.0322,0.115,4.18,0.24,4.1868842831
2019-08-18 14:30:00,5.25384,0.40112000000000003,5.269130099,0.24384000000000003,0.07112,0.254,5.01,0.33,5.0208565006,4.2916,0.26380000000000003,4.2997001058,0.0816,0.0238,0.085,4.21,0.24,4.2168353062
2019-08-18 15:00:00,5.03312,0.33216,5.0440685166,0.21312,0.06216000000000001,0.222,4.82,0.27,4.8275563176,4.07432,0.24876,4.0819070298,0.06432,0.018760000000000002,0.067,4.01,0.23,4.016590594
2019-08-18 15:30:00,5.9184,0.31620000000000004,5.9268407267,0.1584,0.046200000000000005,0.165,5.76,0.27,5.7663246527,4.54072,0.25896,4.5480983279,0.030720000000000004,0.008960000000000001,0.032,4.51,0.25,4.5169237319
2019-08-18 16:00:00,6.49928,0.26604,6.5047227304,0.08928000000000001,0.02604,0.093,6.41,0.24,6.4144914062,4.70976,0.23868000000000003,4.7158040036,0.02976,0.00868,0.031,4.68,0.23,4.6856483009000005
2019-08-18 16:30:00,6.0588,0.3134,6.0669001146,0.14880000000000002,0.0434,0.155,5.91,0.27,5.9161642979,4.44104,0.07072,4.4416030439,0.07104,0.020720000000000002,0.074,4.37,0.05,4.3702860318
2019-08-18 17:00:00,6.22128,0.33704,6.2304029404,0.16128,0.047040000000000005,0.168,6.06,0.29,6.0669349758,4.58432,0.18876,4.5882044636,0.06432,0.018760000000000002,0.067,4.52,0.17,4.5231957729
2019-08-18 17:30:00,6.77616,0.27388,6.7816926058,0.11616000000000001,0.03388,0.121,6.66,0.24,6.6643229213,4.87184,-0.07488,4.8724154174,0.051840000000000004,0.015120000000000001,0.054,4.82,-0.09,4.8208401757
2019-08-18 18:00:00,7.116,0.268,7.1210448672,0.096,0.028,0.1,7.02,0.24,7.024101366,4.99072,0.22896000000000002,4.9959692553,0.030720000000000004,0.008960000000000001,0.032,4.96,0.22,4.9648766349
2019-08-18 18:30:00,7.19008,0.26044,7.1947952994,0.07008,0.020440000000000003,0.073,7.12,0.24,7.1240437955,4.94728,0.22504000000000002,4.9523956223,0.01728,0.00504,0.018000000000000002,4.93,0.22,4.9349062808
2019-08-18 19:00:00,7.51552,0.25036,7.5196888898,0.03552,0.010360000000000001,0.037,7.48,0.24,7.4838492769,5.0596,0.1328,5.0613425097,0.009600000000000001,0.0028,0.01,5.05,0.13,5.0516729902
2019-08-18 19:30:00,7.44112,0.22616000000000003,7.4445560781,0.021120000000000003,0.0061600000000000005,0.022,7.42,0.22,7.4232607391,5.15192,0.020560000000000002,5.1519610247,0.0019200000000000003,0.0005600000000000001,0.002,5.15,0.02,5.1500388348
2019-08-18 20:00:00,7.35864,0.22252000000000002,7.3620036539,0.00864,0.00252,0.009000000000000001,7.35,0.22,7.3532917799,5.2,-0.09,5.2007787878,0.0,0.0,0.0,5.2,-0.09,5.2007787878
2019-08-18 20:30:00,7.41192,-0.17944000000000002,7.4140917718,0.0019200000000000003,0.0005600000000000001,0.002,7.41,-0.18,7.4121859124,5.1,0.22,5.1047428926,0.0,0.0,0.0,5.1,0.22,5.1047428926
2019-08-18 21:00:00,7.48,-0.24,7.4838492769,0.0,0.0,0.0,7.48,-0.24,7.4838492769,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585
2019-08-18 21:30:00,7.39,-0.18,7.3921918265,0.0,0.0,0.0,7.39,-0.18,7.3921918265,5.32096,0.18028000000000002,5.3240131668,0.0009600000000000001,0.00028000000000000003,0.001,5.32,0.18,5.3230442418
2019-08-18 22:00:00,7.0,-0.21,7.0031492916,0.0,0.0,0.0,7.0,-0.21,7.0031492916,4.99096,0.07028000000000001,4.991454798,0.0009600000000000001,0.00028000000000000003,0.001,4.99,0.07,4.9904909578000005
2019-08-18 22:30:00,6.59,-0.24,6.5943688098,0.0,0.0,0.0,6.59,-0.24,6.5943688098,4.67,-0.09,4.6708671572,0.0,0.0,0.0,4.67,-0.09,4.6708671572
2019-08-18 23:00:00,6.09,-0.31,6.0978848792,0.0,0.0,0.0,6.09,-0.31,6.0978848792,4.46056,0.22308000000000003,4.4661348166,0.010560000000000002,0.0030800000000000003,0.011,4.45,0.22,4.4554348834
2019-08-18 23:30:00,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,4.12,0.19,4.1243787411,0.0,0.0,0.0,4.12,0.19,4.1243787411
2019-08-19 00:00:00,5.32,-0.33,5.330225136,0.0,0.0,0.0,5.32,-0.33,5.330225136,4.07096,0.26028,4.0792721164,0.0009600000000000001,0.00028000000000000003,0.001,4.07,0.26,4.0782962129
2019-08-19 00:30:00,5.06,-0.33,5.0707494515,0.0,0.0,0.0,5.06,-0.33,5.0707494515,3.92288,0.28084000000000003,3.9329198568,0.00288,0.00084,0.003,3.92,0.28,3.9299872773
2019-08-19 01:00:00,4.91,-0.33,4.9210771179,0.0,0.0,0.0,4.91,-0.33,4.9210771179,3.82192,0.28056000000000003,3.8322038568,0.0019200000000000003,0.0005600000000000001,0.002,3.8200000000000003,0.28,3.8302480337
2019-08-19 01:30:00,4.83,-0.36,4.8433975678,0.0,0.0,0.0,4.83,-0.36,4.8433975678,3.87576,0.30168,3.887483299,0.00576,0.00168,0.006,3.87,0.30000000000000004,3.8816104905
2019-08-19 02:00:00,4.88,-0.38,4.894772722,0.0,0.0,0.0,4.88,-0.38,4.894772722,3.68,0.28,3.6906368014,0.0,0.0,0.0,3.68,0.28,3.6906368014
2019-08-19 02:30:00,4.93,-0.34,4.9417102303,0.0,0.0,0.0,4.93,-0.34,4.9417102303,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854
2019-08-19 03:00:00,4.77,-0.34,4.7821020483000005,0.0,0.0,0.0,4.77,-0.34,4.7821020483000005,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957
2019-08-19 03:30:00,4.57,-0.34,4.5826302491,0.0,0.0,0.0,4.57,-0.34,4.5826302491,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358
2019-08-19 04:00:00,4.46,-0.36,4.4745055593,0.0,0.0,0.0,4.46,-0.36,4.4745055593,3.35,-0.23,3.3578862399,0.0,0.0,0.0,3.35,-0.23,3.3578862399
2019-08-19 04:30:00,5.2,0.16,5.2024609561,0.0,0.0,0.0,5.2,0.16,5.2024609561,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932
2019-08-19 05:00:00,5.46,0.42,5.4761300204,0.0,0.0,0.0,5.46,0.42,5.4761300204,3.48,0.17,3.4841498246000002,0.0,0.0,0.0,3.48,0.17,3.4841498246000002
2019-08-19 05:30:00,5.85,0.5,5.8713286401,0.0,0.0,0.0,5.85,0.5,5.8713286401,3.48,-0.06,3.4805172028999998,0.0,0.0,0.0,3.48,-0.06,3.4805172028999998
2019-08-19 06:00:00,5.92,0.55,5.9454940922,0.0,0.0,0.0,5.92,0.55,5.9454940922,3.7,0.04,3.7002162098999998,0.0,0.0,0.0,3.7,0.04,3.7002162098999998
2019-08-19 06:30:00,6.7709600000000005,0.7502800000000001,6.8124018819,0.0009600000000000001,0.00028000000000000003,0.001,6.77,0.75,6.8114168864,4.41,0.31,4.4208822649,0.0,0.0,0.0,4.41,0.31,4.4208822649
2019-08-19 07:00:00,7.44672,0.9319600000000001,7.5048110036,0.00672,0.0019600000000000004,0.007,7.44,0.93,7.4978997059,5.13,0.47000000000000003,5.1514852227,0.0,0.0,0.0,5.13,0.47000000000000003,5.1514852227
2019-08-19 07:30:00,8.29016,1.2858800000000001,8.3892931883,0.02016,0.005880000000000001,0.021,8.27,1.28,8.3684705891,5.59,0.63,5.6253888754,0.0,0.0,0.0,5.59,0.63,5.6253888754
2019-08-19 08:00:00,8.89072,1.45896,9.0096318682,0.030720000000000004,0.008960000000000001,0.032,8.86,1.45,8.97786723,5.68,0.74,5.7280013966,0.0,0.0,0.0,5.68,0.74,5.7280013966
2019-08-19 08:30:00,9.3676,1.7468,9.5290734072,0.057600000000000005,0.016800000000000002,0.06,9.31,1.73,9.4693716793,6.12,0.92,6.1887640123,0.0,0.0,0.0,6.12,0.92,6.1887640123
2019-08-19 09:00:00,9.3016,1.8738000000000001,9.4884608341,0.0816,0.0238,0.085,9.22,1.85,9.4037705204,6.24288,0.9508400000000001,6.3148750898,0.00288,0.00084,0.003,6.24,0.9500000000000001,6.3119014568
2019-08-19 09:30:00,9.26792,2.16856,9.5182453005,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.17,2.14,9.4163952763,6.28384,0.9511200000000001,6.355413,0.0038400000000000005,0.0011200000000000001,0.004,6.28,0.9500000000000001,6.3514486537
2019-08-19 10:00:00,9.24768,2.28724,9.5263346676,0.12768000000000002,0.03724,0.133,9.12,2.25,9.3934498455,6.09728,0.8350400000000001,6.154194927,0.01728,0.00504,0.018000000000000002,6.08,0.8300000000000001,6.1363914477
2019-08-19 10:30:00,10.18592,2.86256,10.5805111408,0.14592000000000002,0.04256,0.152,10.04,2.8200000000000003,10.4285185909,4.94248,0.48364,4.9660866082,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.93,0.48,4.9533120233000005
2019-08-19 11:00:00,9.61896,2.86928,10.0377865688,0.16896000000000003,0.049280000000000004,0.176,9.45,2.8200000000000003,9.8617898984,4.88536,0.48448,4.9093241083,0.015360000000000002,0.0044800000000000005,0.016,4.87,0.48,4.8935978584
2019-08-19 11:30:00,9.95632,2.92976,10.3784296307,0.13632000000000002,0.039760000000000004,0.14200000000000002,9.82,2.89,10.2364300418,5.02512,0.49316000000000004,5.0492611143,0.04512,0.013160000000000002,0.047,4.98,0.48,5.0030790519
2019-08-19 12:00:00,10.60864,3.00752,11.0267138895,0.12864,0.037520000000000005,0.134,10.48,2.9699999999999998,10.8927177509,5.32248,0.46364000000000005,5.342635623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.31,0.46,5.3298874285
2019-08-19 12:30:00,10.42232,2.9027600000000002,10.8190004067,0.11232,0.032760000000000004,0.117,10.31,2.87,10.7020091572,5.27496,0.48728000000000005,5.2974186922,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.25,0.48,5.2718971917
2019-08-19 13:00:00,8.87296,2.61628,9.2506399887,0.19296000000000002,0.056280000000000004,0.201,8.68,2.56,9.0496408769,4.9339200000000005,0.50156,4.9593476386,0.07392,0.021560000000000003,0.077,4.86,0.48,4.8836461788
2019-08-19 13:30:00,9.47936,2.54648,9.8154381665,0.15936,0.04648,0.166,9.32,2.5,9.6494766697,4.99888,0.43884000000000006,5.0181053995,0.09888000000000001,0.02884,0.10300000000000001,4.9,0.41000000000000003,4.9171231427
2019-08-19 14:00:00,8.83104,2.59572,9.2046200247,0.19104000000000002,0.055720000000000006,0.199,8.64,2.54,9.0056204672,5.00352,0.49436,5.0278826756,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.92,0.47000000000000003,4.9423982033
2019-08-19 14:30:00,9.10288,2.57584,9.4603052805,0.12288000000000002,0.035840000000000004,0.128,8.98,2.54,9.3323094677,4.96032,0.48176,4.9836600205,0.04032,0.011760000000000001,0.042,4.92,0.47000000000000003,4.9423982033
2019-08-19 15:00:00,9.11392,2.62656,9.4848487178,0.19392,0.056560000000000006,0.202,8.92,2.5700000000000003,9.282849778,4.91648,0.43064,4.9353040838,0.036480000000000005,0.01064,0.038,4.88,0.42,4.8980404244999995
2019-08-19 15:30:00,8.91184,2.62012,9.2890215308,0.17184000000000002,0.050120000000000005,0.179,8.74,2.5700000000000003,9.1100219539,4.8726400000000005,0.44952000000000003,4.8933310536,0.03264,0.00952,0.034,4.84,0.44,4.8599588476
2019-08-19 16:00:00,8.61544,2.58992,8.9963043523,0.20544,0.05992000000000001,0.214,8.41,2.5300000000000002,8.7823117685,4.76568,0.42624,4.7847033763999995,0.05568000000000001,0.01624,0.058,4.71,0.41000000000000003,4.727811333
2019-08-19 16:30:00,9.17088,2.30984,9.457293524,0.17088,0.04984,0.178,9.0,2.26,9.2794180852,5.044,0.417,5.0612078598,0.024,0.007,0.025,5.02,0.41000000000000003,5.0367151994
2019-08-19 17:00:00,9.73752,2.20136,9.983250052,0.10752,0.031360000000000006,0.112,9.63,2.17,9.8714639239,5.19152,0.36336,5.2042204411,0.01152,0.00336,0.012,5.18,0.36,5.1924945835
2019-08-19 17:30:00,9.96536,2.04948,10.1739258991,0.13536,0.03948,0.14100000000000001,9.83,2.01,10.0333942412,5.2344,0.2642,5.2410633463,0.014400000000000001,0.004200000000000001,0.015,5.22,0.26,5.2264710848
2019-08-19 18:00:00,10.28008,1.9204400000000001,10.457922097600001,0.07008,0.020440000000000003,0.073,10.21,1.9,10.385282856,5.4248,0.2214,5.4293160711,0.0048000000000000004,0.0014,0.005,5.42,0.22,5.4244631071
2019-08-19 18:30:00,10.1124,1.8482,10.2799064684,0.062400000000000004,0.0182,0.065,10.05,1.83,10.2152533008,5.31016,0.22588000000000003,5.3149619942,0.02016,0.005880000000000001,0.021,5.29,0.22,5.2945726929
2019-08-19 19:00:00,10.27224,1.84232,10.4361418925,0.04224000000000001,0.012320000000000001,0.044,10.23,1.83,10.3923914476,5.2948,0.1014,5.2957708598,0.0048000000000000004,0.0014,0.005,5.29,0.1,5.2909450952
2019-08-19 19:30:00,10.56632,1.8547600000000002,10.7278727155,0.01632,0.00476,0.017,10.55,1.85,10.7109756792,5.24032,0.20176000000000002,5.2442025895,0.04032,0.011760000000000001,0.042,5.2,0.19,5.2034699961
2019-08-19 20:00:00,10.65672,1.8019600000000002,10.8079943098,0.00672,0.0019600000000000004,0.007,10.65,1.8,10.8010416164,5.28088,0.20484000000000002,5.2848512751,0.05088,0.01484,0.053,5.23,0.19,5.2334501049
2019-08-19 20:30:00,10.57288,1.7108400000000001,10.710404520800001,0.00288,0.00084,0.003,10.57,1.71,10.7074273287,5.11456,0.20008,5.1184720376,0.03456,0.01008,0.036000000000000004,5.08,0.19,5.0835519079
2019-08-19 21:00:00,10.85,1.71,10.9839246174,0.0,0.0,0.0,10.85,1.71,10.9839246174,5.13496,0.06728,5.1354007439,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.11,0.06,5.1103522383
2019-08-19 21:30:00,10.85,1.73,10.9870560206,0.0,0.0,0.0,10.85,1.73,10.9870560206,4.94,-0.09,4.94081977,0.0,0.0,0.0,4.94,-0.09,4.94081977
2019-08-19 22:00:00,10.13,1.6400000000000001,10.2618955364,0.0,0.0,0.0,10.13,1.6400000000000001,10.2618955364,4.6,-0.24,4.6062566146,0.0,0.0,0.0,4.6,-0.24,4.6062566146
2019-08-19 22:30:00,9.46,1.32,9.5516490723,0.0,0.0,0.0,9.46,1.32,9.5516490723,4.38,-0.2,4.3845638324,0.0,0.0,0.0,4.38,-0.2,4.3845638324
2019-08-19 23:00:00,8.82,1.34,8.9212106802,0.0,0.0,0.0,8.82,1.34,8.9212106802,4.01,-0.26,4.0184200875,0.0,0.0,0.0,4.01,-0.26,4.0184200875
2019-08-19 23:30:00,8.54,1.38,8.6507803116,0.0,0.0,0.0,8.54,1.38,8.6507803116,3.7,-0.26,3.7091238858,0.0,0.0,0.0,3.7,-0.26,3.7091238858
2019-08-20 00:00:00,8.27,1.38,8.384348513700001,0.0,0.0,0.0,8.27,1.38,8.384348513700001,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,3.43,-0.26,3.4398401125999998
2019-08-21 00:30:00,7.24,1.35,7.3647878449,0.0,0.0,0.0,7.24,1.35,7.3647878449,3.32,-0.26,3.3301651611,0.0,0.0,0.0,3.32,-0.26,3.3301651611
2019-08-21 01:00:00,7.22,1.35,7.3451276367,0.0,0.0,0.0,7.22,1.35,7.3451276367,3.21288,-0.25916,3.2233153429,0.00288,0.00084,0.003,3.21,-0.26,3.2205123816
2019-08-21 01:30:00,7.17,1.3900000000000001,7.3034923153,0.0,0.0,0.0,7.17,1.3900000000000001,7.3034923153,3.2,-0.23,3.2082549774,0.0,0.0,0.0,3.2,-0.23,3.2082549774
2019-08-21 02:00:00,7.1,1.17,7.1957556935,0.0,0.0,0.0,7.1,1.17,7.1957556935,3.11728,-0.25496,3.127689115,0.01728,0.00504,0.018000000000000002,3.1,-0.26,3.1108841187
2019-08-21 02:30:00,6.97,1.17,7.0675172444,0.0,0.0,0.0,6.97,1.17,7.0675172444,3.02728,-0.28496000000000005,3.0406621647,0.01728,0.00504,0.018000000000000002,3.01,-0.29,3.02393783
2019-08-21 03:00:00,6.97,1.15,7.064233858,0.0,0.0,0.0,6.97,1.15,7.064233858,2.91768,-0.25776000000000004,2.9290436665,0.007680000000000001,0.0022400000000000002,0.008,2.91,-0.26,2.9215920318
2019-08-21 03:30:00,7.16,1.2,7.2598622576,0.0,0.0,0.0,7.16,1.2,7.2598622576,2.91288,-0.27916,2.9262262729,0.00288,0.00084,0.003,2.91,-0.28,2.9234397548
2019-08-21 04:00:00,7.12,1.17,7.2154902813,0.0,0.0,0.0,7.12,1.17,7.2154902813,2.9699999999999998,-0.31,2.9861346252,0.0,0.0,0.0,2.9699999999999998,-0.31,2.9861346252
2019-08-21 04:30:00,6.99,1.17,7.0872420588,0.0,0.0,0.0,6.99,1.17,7.0872420588,3.09,-0.27,3.1017736861,0.0,0.0,0.0,3.09,-0.27,3.1017736861
2019-08-21 05:00:00,7.12,1.22,7.2237663307,0.0,0.0,0.0,7.12,1.22,7.2237663307,3.16,-0.30000000000000004,3.1742085628,0.0,0.0,0.0,3.16,-0.30000000000000004,3.1742085628
2019-08-21 05:30:00,7.62,1.4,7.7475415455,0.0,0.0,0.0,7.62,1.4,7.7475415455,3.18,-0.28,3.1923032437,0.0,0.0,0.0,3.18,-0.28,3.1923032437
2019-08-21 06:00:00,7.98,1.52,8.123472164,0.0,0.0,0.0,7.98,1.52,8.123472164,3.42,-0.26,3.4298688022,0.0,0.0,0.0,3.42,-0.26,3.4298688022
2019-08-21 06:30:00,8.6,1.6600000000000001,8.7587442022,0.0,0.0,0.0,8.6,1.6600000000000001,8.7587442022,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477
2019-08-21 07:00:00,8.89768,1.6822400000000002,9.0553100886,0.007680000000000001,0.0022400000000000002,0.008,8.89,1.6800000000000002,9.0473476776,4.08576,-0.22832000000000002,4.0921345041,0.00576,0.00168,0.006,4.08,-0.23,4.0864777009
2019-08-21 07:30:00,9.578240000000001,2.04532,9.7941827326,0.018240000000000003,0.00532,0.019,9.56,2.04,9.7752340125,4.54576,0.14168,4.5479673702,0.00576,0.00168,0.006,4.54,0.14,4.5421580774
2019-08-21 08:00:00,10.02032,2.26176,10.2724082473,0.04032,0.011760000000000001,0.042,9.98,2.25,10.2304887469,4.70496,0.26728,4.7125457239,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.68,0.26,4.6872166581
2019-08-21 08:30:00,10.11048,2.36764,10.3840033224,0.060480000000000006,0.017640000000000003,0.063,10.05,2.35,10.3210949032,4.9764800000000005,0.37064,4.9902632395,0.036480000000000005,0.01064,0.038,4.94,0.36,4.9531000394
2019-08-21 09:00:00,9.96312,2.54716,10.283568651,0.09312000000000001,0.027160000000000004,0.097,9.87,2.52,10.1866235819,5.0292,0.4156,5.0463428342,0.019200000000000002,0.0056,0.02,5.01,0.41000000000000003,5.026748452
2019-08-21 09:30:00,9.49688,2.80284,9.901850423,0.14688,0.04284,0.153,9.35,2.76,9.7488512144,5.10512,0.45316000000000006,5.125193089,0.04512,0.013160000000000002,0.047,5.06,0.44,5.0790944075
2019-08-21 10:00:00,10.29112,2.8011600000000003,10.6655355327,0.14112000000000002,0.04116,0.147,10.15,2.76,10.5185597873,5.04112,0.38616000000000006,5.0558886855,0.021120000000000003,0.0061600000000000005,0.022,5.02,0.38,5.0343619258
2019-08-21 10:30:00,9.78088,2.90984,10.2045471433,0.17088,0.04984,0.178,9.61,2.86,10.0265497555,5.10536,0.47448,5.1273611146,0.015360000000000002,0.0044800000000000005,0.016,5.09,0.47000000000000003,5.1116533529
2019-08-21 11:00:00,9.13832,2.86076,9.5756378482,0.20832,0.06076,0.217,8.93,2.8,9.3586804625,4.9384,0.5012,4.9637683266,0.038400000000000004,0.0112,0.04,4.9,0.49,4.9244390543000005
2019-08-21 11:30:00,9.50808,3.13944,10.0129750224,0.23808,0.06944,0.248,9.27,3.07,9.7651318475,4.8576,0.5068,4.8839660113,0.057600000000000005,0.016800000000000002,0.06,4.8,0.49,4.8249455955
2019-08-21 12:00:00,9.65984,3.07412,10.1371950065,0.21984,0.06412000000000001,0.229,9.44,3.01,9.9082642274,4.96128,0.58204,4.9953047755,0.041280000000000004,0.01204,0.043000000000000003,4.92,0.5700000000000001,4.9529082366
2019-08-21 12:30:00,9.41392,2.98656,9.8763065161,0.19392,0.056560000000000006,0.202,9.22,2.93,9.6743630281,5.02824,0.54532,5.0577239347,0.018240000000000003,0.00532,0.019,5.01,0.54,5.0390177614
2019-08-21 13:00:00,9.438,3.029,9.9121483544,0.168,0.049,0.17500000000000002,9.27,2.98,9.7372121267,4.8392,0.5056,4.8655408744,0.019200000000000002,0.0056,0.02,4.82,0.5,4.845864216
2019-08-21 13:30:00,8.88672,2.9219600000000003,9.3547657694,0.24672000000000002,0.07196000000000001,0.257,8.64,2.85,9.0979173441,4.72144,0.48792,4.7465842034,0.06144000000000001,0.017920000000000002,0.064,4.66,0.47000000000000003,4.6836417455
2019-08-21 14:00:00,8.84832,2.75076,9.2660373084,0.20832,0.06076,0.217,8.64,2.69,9.0490717756,4.68688,0.49784000000000006,4.7132461001,0.02688,0.007840000000000001,0.028,4.66,0.49,4.6856909843
2019-08-21 14:30:00,9.02008,2.84544,9.4582436002,0.19008000000000003,0.05544,0.198,8.83,2.79,9.2602915721,4.72608,0.52344,4.7549786119,0.04608,0.01344,0.048,4.68,0.51,4.7077064479
2019-08-21 15:00:00,9.09472,2.77096,9.5074786984,0.17472000000000001,0.050960000000000005,0.182,8.92,2.7199999999999998,9.3254919441,4.7668800000000005,0.45784,4.7888163882,0.02688,0.007840000000000001,0.028,4.74,0.45,4.7613128442
2019-08-21 15:30:00,8.8724,2.8632,9.3229499623,0.1824,0.053200000000000004,0.19,8.69,2.81,9.1330279754,4.72168,0.48924000000000006,4.7469587948,0.03168,0.00924,0.033,4.69,0.48,4.7144989129
2019-08-21 16:00:00,9.08416,2.83788,9.5171175153,0.16416,0.047880000000000006,0.171,8.92,2.79,9.3461489395,4.72456,0.5100800000000001,4.7520152357,0.03456,0.01008,0.036000000000000004,4.69,0.5,4.7165771487
2019-08-21 16:30:00,9.57696,2.47828,9.8924230904,0.09696,0.028280000000000003,0.101,9.48,2.45,9.7914707782,5.08536,0.47448,5.1074472685,0.015360000000000002,0.0044800000000000005,0.016,5.07,0.47000000000000003,5.0917384065
2019-08-21 17:00:00,10.13392,2.34156,10.4009248531,0.07392,0.021560000000000003,0.077,10.06,2.32,10.3240495931,5.3648,0.3814,5.3783403574,0.0048000000000000004,0.0014,0.005,5.36,0.38,5.3734532658
2019-08-21 17:30:00,10.25912,2.22016,10.4966020026,0.06912,0.02016,0.07200000000000001,10.19,2.2,10.4247829714,5.46056,0.30308,5.4689645272,0.010560000000000002,0.0030800000000000003,0.011,5.45,0.30000000000000004,5.4582506355
2019-08-21 18:00:00,10.45704,2.14372,10.6745126821,0.047040000000000005,0.013720000000000001,0.049,10.41,2.13,10.6256764491,5.59,0.30000000000000004,5.5980443014,0.0,0.0,0.0,5.59,0.30000000000000004,5.5980443014
2019-08-21 18:30:00,10.18936,1.94148,10.37267573,0.039360000000000006,0.01148,0.041,10.15,1.9300000000000002,10.3318633363,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001
2019-08-21 19:00:00,10.33728,1.88504,10.5077463616,0.01728,0.00504,0.018000000000000002,10.32,1.88,10.4898427062,5.53,0.25,5.5356481102,0.0,0.0,0.0,5.53,0.25,5.5356481102
2019-08-21 19:30:00,10.3696,1.9628,10.5537286302,0.009600000000000001,0.0028,0.01,10.36,1.96,10.5437754149,5.49,0.23,5.4948157385,0.0,0.0,0.0,5.49,0.23,5.4948157385
2019-08-21 20:00:00,10.57384,2.04112,10.7690418887,0.0038400000000000005,0.0011200000000000001,0.004,10.57,2.04,10.7650592195,5.34,0.23,5.3449508885,0.0,0.0,0.0,5.34,0.23,5.3449508885
2019-08-21 20:30:00,10.39,1.9300000000000002,10.5677339104,0.0,0.0,0.0,10.39,1.9300000000000002,10.5677339104,5.34,0.1,5.3409362475,0.0,0.0,0.0,5.34,0.1,5.3409362475
2019-08-21 21:00:00,10.37,1.8900000000000001,10.5408253946,0.0,0.0,0.0,10.37,1.8900000000000001,10.5408253946,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24
2019-08-21 21:30:00,9.91,1.6600000000000001,10.0480694663,0.0,0.0,0.0,9.91,1.6600000000000001,10.0480694663,5.13,0.04,5.130155943,0.0,0.0,0.0,5.13,0.04,5.130155943
2019-08-21 22:00:00,9.34,1.51,9.4612736986,0.0,0.0,0.0,9.34,1.51,9.4612736986,4.87,-0.18,4.8733253534,0.0,0.0,0.0,4.87,-0.18,4.8733253534
2019-08-21 22:30:00,9.3,1.51,9.4217885775,0.0,0.0,0.0,9.3,1.51,9.4217885775,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51
2019-08-21 23:00:00,8.56,1.37,8.6689388047,0.0,0.0,0.0,8.56,1.37,8.6689388047,4.15,-0.28,4.1594350578,0.0,0.0,0.0,4.15,-0.28,4.1594350578
2019-08-21 23:30:00,8.28,1.4,8.3975234444,0.0,0.0,0.0,8.28,1.4,8.3975234444,3.81,-0.31,3.8225907445000002,0.0,0.0,0.0,3.81,-0.31,3.8225907445000002
2019-08-22 00:00:00,7.84,1.43,7.9693475266,0.0,0.0,0.0,7.84,1.43,7.9693475266,3.52,-0.28,3.5311188029,0.0,0.0,0.0,3.52,-0.28,3.5311188029
2019-08-22 00:30:00,7.26,1.3900000000000001,7.3918671525,0.0,0.0,0.0,7.26,1.3900000000000001,7.3918671525,3.39,-0.28,3.4015437672,0.0,0.0,0.0,3.39,-0.28,3.4015437672
2019-08-22 01:00:00,7.4,1.47,7.5445940911000005,0.0,0.0,0.0,7.4,1.47,7.5445940911000005,3.2800000000000002,-0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,-0.28,3.2919295254
2019-08-22 01:30:00,7.28,1.3599999999999999,7.4059435591,0.0,0.0,0.0,7.28,1.3599999999999999,7.4059435591,3.18,-0.28,3.1923032437,0.0,0.0,0.0,3.18,-0.28,3.1923032437
2019-08-22 02:00:00,7.26,1.25,7.3668242819,0.0,0.0,0.0,7.26,1.25,7.3668242819,3.08,-0.32,3.0965787573,0.0,0.0,0.0,3.08,-0.32,3.0965787573
2019-08-22 02:30:00,7.29,1.31,7.406767176,0.0,0.0,0.0,7.29,1.31,7.406767176,3.08,-0.32,3.0965787573,0.0,0.0,0.0,3.08,-0.32,3.0965787573
2019-08-22 03:00:00,7.0,1.31,7.1215237134,0.0,0.0,0.0,7.0,1.31,7.1215237134,2.98,-0.25,2.9904681908,0.0,0.0,0.0,2.98,-0.25,2.9904681908
2019-08-22 03:30:00,7.03,1.31,7.1510139141,0.0,0.0,0.0,7.03,1.31,7.1510139141,2.96,-0.25,2.9705386717,0.0,0.0,0.0,2.96,-0.25,2.9705386717
2019-08-22 04:00:00,6.61,1.22,6.7216441441,0.0,0.0,0.0,6.61,1.22,6.7216441441,3.03,-0.25,3.0402960382,0.0,0.0,0.0,3.03,-0.25,3.0402960382
2019-08-22 04:30:00,6.83,1.3,6.9526182119,0.0,0.0,0.0,6.83,1.3,6.9526182119,3.12,-0.25,3.13,0.0,0.0,0.0,3.12,-0.25,3.13
2019-08-22 05:00:00,6.96,1.33,7.0859367765,0.0,0.0,0.0,6.96,1.33,7.0859367765,3.2,-0.28,3.2122266421,0.0,0.0,0.0,3.2,-0.28,3.2122266421
2019-08-22 05:30:00,7.33,1.42,7.4662775196,0.0,0.0,0.0,7.33,1.42,7.4662775196,3.22,-0.28,3.2321509865999998,0.0,0.0,0.0,3.22,-0.28,3.2321509865999998
2019-08-22 06:00:00,7.8100000000000005,1.58,7.9682181195,0.0,0.0,0.0,7.8100000000000005,1.58,7.9682181195,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927
2019-08-22 06:30:00,8.35,1.76,8.5334694,0.0,0.0,0.0,8.35,1.76,8.5334694,3.91,-0.23,3.9167588642,0.0,0.0,0.0,3.91,-0.23,3.9167588642
2019-08-22 07:00:00,9.00384,1.89112,9.2002972561,0.0038400000000000005,0.0011200000000000001,0.004,9.0,1.8900000000000001,9.1963090422,4.13,-0.23,4.1363994004,0.0,0.0,0.0,4.13,-0.23,4.1363994004
2019-08-22 07:30:00,9.74056,2.13308,9.971386032,0.010560000000000002,0.0030800000000000003,0.011,9.73,2.13,9.9604116381,4.6,0.07,4.6005325779,0.0,0.0,0.0,4.6,0.07,4.6005325779
2019-08-22 08:00:00,9.90704,2.26372,10.1623752046,0.047040000000000005,0.013720000000000001,0.049,9.86,2.25,10.1134613264,4.81096,0.30028000000000005,4.8203220017,0.0009600000000000001,0.00028000000000000003,0.001,4.8100000000000005,0.30000000000000004,4.8193464287
2019-08-22 08:30:00,10.08528,2.59904,10.4147914813,0.06528,0.01904,0.068,10.02,2.58,10.3468256002,5.03,0.43,5.0483462639,0.0,0.0,0.0,5.03,0.43,5.0483462639
2019-08-22 09:00:00,10.35272,2.8499600000000003,10.7378342043,0.10272,0.029960000000000004,0.107,10.25,2.8200000000000003,10.6308466267,5.18,0.51,5.205045629,0.0,0.0,0.0,5.18,0.51,5.205045629
2019-08-22 09:30:00,10.46856,2.88708,10.8593728824,0.05856000000000001,0.01708,0.061,10.41,2.87,10.7983795081,5.29,0.49,5.3126452921,0.0,0.0,0.0,5.29,0.49,5.3126452921
2019-08-22 10:00:00,10.6884,2.8812,11.069923577,0.038400000000000004,0.0112,0.04,10.65,2.87,11.0299320034,5.41,0.42,5.4262786512,0.0,0.0,0.0,5.41,0.42,5.4262786512
2019-08-22 10:30:00,9.56776,2.72268,9.9476136736,0.07776000000000001,0.022680000000000002,0.081,9.49,2.7,9.8666154278,5.21576,0.50168,5.2398316003,0.00576,0.00168,0.006,5.21,0.5,5.2339373324
2019-08-22 11:00:00,9.40472,2.91096,9.844919827,0.17472000000000001,0.050960000000000005,0.182,9.23,2.86,9.6629446858,5.10536,0.5244800000000001,5.1322295350000005,0.015360000000000002,0.0044800000000000005,0.016,5.09,0.52,5.1164929395
2019-08-22 11:30:00,9.85984,3.00912,10.3087946919,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.76,2.98,10.2048027908,5.27,0.58,5.3018204421,0.0,0.0,0.0,5.27,0.58,5.3018204421
2019-08-22 12:00:00,9.85408,2.92744,10.2797275061,0.09408000000000001,0.027440000000000003,0.098,9.76,2.9,10.1817287334,5.27,0.58,5.3018204421,0.0,0.0,0.0,5.27,0.58,5.3018204421
2019-08-22 12:30:00,10.06184,2.64512,10.4037149134,0.051840000000000004,0.015120000000000001,0.054,10.01,2.63,10.3497342961,5.47,0.6000000000000001,5.5028083739,0.0,0.0,0.0,5.47,0.6000000000000001,5.5028083739
2019-08-22 13:00:00,10.04024,2.65632,10.3856851098,0.09024,0.026320000000000003,0.094,9.95,2.63,10.2917151146,5.33,0.54,5.35728476,0.0,0.0,0.0,5.33,0.54,5.35728476
2019-08-22 13:30:00,9.93856,2.75708,10.3138966933,0.05856000000000001,0.01708,0.061,9.88,2.74,10.2529020282,5.21096,0.49028000000000005,5.2339735001,0.0009600000000000001,0.00028000000000000003,0.001,5.21,0.49,5.2329914963
2019-08-22 14:00:00,10.01296,3.00128,10.4530880413,0.07296000000000001,0.02128,0.076,9.94,2.98,10.3770901509,5.21288,0.5408400000000001,5.2408611697,0.00288,0.00084,0.003,5.21,0.54,5.2379098885
2019-08-22 14:30:00,9.72408,3.04744,10.1904181661,0.09408000000000001,0.027440000000000003,0.098,9.63,3.02,10.092437763,5.21384,0.54112,5.2418449424,0.0038400000000000005,0.0011200000000000001,0.004,5.21,0.54,5.2379098885
2019-08-22 15:00:00,9.96024,2.99632,10.4011688959,0.09024,0.026320000000000003,0.094,9.87,2.9699999999999998,10.3071722601,5.15096,0.47028000000000003,5.1723836091,0.0009600000000000001,0.00028000000000000003,0.001,5.15,0.47000000000000003,5.171402131
2019-08-22 15:30:00,9.87336,2.77848,10.2568605723,0.06336,0.01848,0.066,9.81,2.76,10.1908635552,5.17992,0.53456,5.2074298459,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.13,0.52,5.1562874241
2019-08-22 16:00:00,9.99416,2.66288,10.3428315272,0.044160000000000005,0.01288,0.046,9.95,2.65,10.2968441767,5.33096,0.49028000000000005,5.3534576677,0.0009600000000000001,0.00028000000000000003,0.001,5.33,0.49,5.3524760625
2019-08-22 16:30:00,10.54416,2.8328800000000003,10.9180822125,0.044160000000000005,0.01288,0.046,10.5,2.8200000000000003,10.8720927148,5.71,0.26,5.7159163745,0.0,0.0,0.0,5.71,0.26,5.7159163745
2019-08-22 17:00:00,10.79456,2.60008,11.1032851715,0.03456,0.01008,0.036000000000000004,10.76,2.59,11.0673257836,5.59824,0.38532000000000005,5.6114848837,0.018240000000000003,0.00532,0.019,5.58,0.38,5.592924101
2019-08-22 17:30:00,10.67224,2.29232,10.9156510388,0.04224000000000001,0.012320000000000001,0.044,10.63,2.2800000000000002,10.8717661859,5.5896,0.32280000000000003,5.5989131088,0.009600000000000001,0.0028,0.01,5.58,0.32,5.5891680955
2019-08-22 18:00:00,10.68648,2.08064,10.8871446027,0.036480000000000005,0.01064,0.038,10.65,2.07,10.8493041252,5.62688,0.26784,5.6332509974,0.02688,0.007840000000000001,0.028,5.6,0.26,5.6060324651
2019-08-22 18:30:00,10.84688,2.04784,11.0384987385,0.02688,0.007840000000000001,0.028,10.82,2.04,11.0106312262,5.5784,0.2412,5.5836120925,0.038400000000000004,0.0112,0.04,5.54,0.23,5.5447723127
2019-08-22 19:00:00,10.81824,2.04532,11.0098887642,0.018240000000000003,0.00532,0.019,10.8,2.04,10.9909781184,5.42208,0.23644,5.4272327571,0.022080000000000002,0.00644,0.023,5.4,0.23,5.4048959287
2019-08-22 19:30:00,10.60056,2.06308,10.7994523657,0.010560000000000002,0.0030800000000000003,0.011,10.59,2.06,10.7884985054,5.29768,0.19224000000000002,5.301166815,0.007680000000000001,0.0022400000000000002,0.008,5.29,0.19,5.2934109986
2019-08-22 20:00:00,10.61384,2.08112,10.8159447114,0.0038400000000000005,0.0011200000000000001,0.004,10.61,2.08,10.8119609692,5.20096,0.19028,5.2044395856,0.0009600000000000001,0.00028000000000000003,0.001,5.2,0.19,5.2034699961
2019-08-22 20:30:00,10.64,2.1,10.8452570278,0.0,0.0,0.0,10.64,2.1,10.8452570278,5.22,0.14,5.2218770572,0.0,0.0,0.0,5.22,0.14,5.2218770572
2019-08-22 21:00:00,10.49,1.83,10.6484271139,0.0,0.0,0.0,10.49,1.83,10.6484271139,5.22,0.18,5.2231025263,0.0,0.0,0.0,5.22,0.18,5.2231025263
2019-08-22 21:30:00,10.49,1.75,10.6349706159,0.0,0.0,0.0,10.49,1.75,10.6349706159,5.15,0.18,5.153144671,0.0,0.0,0.0,5.15,0.18,5.153144671
2019-08-22 22:00:00,9.85,1.53,9.9681191807,0.0,0.0,0.0,9.85,1.53,9.9681191807,4.84,-0.15,4.8423238223,0.0,0.0,0.0,4.84,-0.15,4.8423238223
2019-08-22 22:30:00,9.24,1.49,9.3593642947,0.0,0.0,0.0,9.24,1.49,9.3593642947,4.65,0.07,4.6505268519000005,0.0,0.0,0.0,4.65,0.07,4.6505268519000005
2019-08-22 23:00:00,8.62,1.35,8.7250730656,0.0,0.0,0.0,8.62,1.35,8.7250730656,4.18,-0.13,4.1820210425,0.0,0.0,0.0,4.18,-0.13,4.1820210425
2019-08-22 23:30:00,8.07,1.25,8.1662353628,0.0,0.0,0.0,8.07,1.25,8.1662353628,3.81,-0.21,3.8157830127,0.0,0.0,0.0,3.81,-0.21,3.8157830127
2019-08-23 00:00:00,7.53,1.16,7.6188253688,0.0,0.0,0.0,7.53,1.16,7.6188253688,3.50672,-0.28804,3.518529835,0.00672,0.0019600000000000004,0.007,3.5,-0.29,3.5119937358
2019-08-23 00:30:00,7.44,1.22,7.5393633683,0.0,0.0,0.0,7.44,1.22,7.5393633683,3.43208,-0.28356000000000003,3.4437740054,0.022080000000000002,0.00644,0.023,3.41,-0.29,3.422309162
2019-08-23 01:00:00,7.38,1.26,7.4867883635,0.0,0.0,0.0,7.38,1.26,7.4867883635,3.30168,-0.28076,3.313595781,0.03168,0.00924,0.033,3.27,-0.29,3.2828341414
2019-08-23 01:30:00,7.29,1.32,7.4085423668,0.0,0.0,0.0,7.29,1.32,7.4085423668,3.23248,-0.23636000000000001,3.2411098408,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.22,-0.24,3.2289317119
2019-08-23 02:00:00,7.21,1.28,7.3227385588,0.0,0.0,0.0,7.21,1.28,7.3227385588,3.13096,-0.23972000000000002,3.1401235963,0.0009600000000000001,0.00028000000000000003,0.001,3.13,-0.24,3.139187793
2019-08-23 02:30:00,7.09,1.32,7.2118305582,0.0,0.0,0.0,7.09,1.32,7.2118305582,3.04,-0.28,3.0528675045,0.0,0.0,0.0,3.04,-0.28,3.0528675045
2019-08-23 03:00:00,6.99,1.28,7.1062296614000005,0.0,0.0,0.0,6.99,1.28,7.1062296614000005,3.01,-0.28,3.0229952034,0.0,0.0,0.0,3.01,-0.28,3.0229952034
2019-08-23 03:30:00,7.11,1.35,7.2370297775,0.0,0.0,0.0,7.11,1.35,7.2370297775,2.99,-0.24,2.9996166422,0.0,0.0,0.0,2.99,-0.24,2.9996166422
2019-08-23 04:00:00,7.16,1.35,7.2861581097,0.0,0.0,0.0,7.16,1.35,7.2861581097,3.03,-0.24,3.0394900888,0.0,0.0,0.0,3.03,-0.24,3.0394900888
2019-08-23 04:30:00,7.0,1.21,7.1038088375,0.0,0.0,0.0,7.0,1.21,7.1038088375,3.06,-0.24,3.069397335,0.0,0.0,0.0,3.06,-0.24,3.069397335
2019-08-23 05:00:00,7.17,1.21,7.271382262,0.0,0.0,0.0,7.17,1.21,7.271382262,3.06,-0.24,3.069397335,0.0,0.0,0.0,3.06,-0.24,3.069397335
2019-08-23 05:30:00,7.59,1.4100000000000001,7.7198575116,0.0,0.0,0.0,7.59,1.4100000000000001,7.7198575116,3.12288,-0.23916,3.1320244252,0.00288,0.00084,0.003,3.12,-0.24,3.1292171545
2019-08-23 06:00:00,7.86,1.51,8.0037303803,0.0,0.0,0.0,7.86,1.51,8.0037303803,3.31,-0.24,3.3186895004,0.0,0.0,0.0,3.31,-0.24,3.3186895004
2019-08-23 06:30:00,8.63,1.6099999999999999,8.7788951469,0.0,0.0,0.0,8.63,1.6099999999999999,8.7788951469,3.82416,-0.19712000000000002,3.8292369997,0.044160000000000005,0.01288,0.046,3.7800000000000002,-0.21,3.7858288392
2019-08-23 07:00:00,9.1648,1.6614,9.3141724807,0.0048000000000000004,0.0014,0.005,9.16,1.6600000000000001,9.3091997508,4.06824,0.025320000000000002,4.0683187928,0.018240000000000003,0.00532,0.019,4.05,0.02,4.0500493824
2019-08-23 07:30:00,9.80152,1.7133600000000002,9.9501455668,0.01152,0.00336,0.012,9.79,1.71,9.9382191564,4.50248,0.25364000000000003,4.5096185426,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.49,0.25,4.496954525
2019-08-23 08:00:00,10.74016,2.15588,10.9543989064,0.02016,0.005880000000000001,0.021,10.72,2.15,10.933476117,4.82096,0.29028000000000004,4.8296912738,0.0009600000000000001,0.00028000000000000003,0.001,4.82,0.29,4.8287161855
2019-08-23 08:30:00,11.2888,2.4784,11.5576585864,0.028800000000000003,0.008400000000000001,0.03,11.26,2.47,11.527727443,5.09,0.29,5.0982546033,0.0,0.0,0.0,5.09,0.29,5.0982546033
2019-08-23 09:00:00,10.82512,2.63316,11.1407699285,0.04512,0.013160000000000002,0.047,10.78,2.62,11.0938180984,5.31448,0.43464,5.3322237012,0.08448000000000001,0.024640000000000002,0.088,5.23,0.41000000000000003,5.2460461302
2019-08-23 09:30:00,10.57296,2.83128,10.9454844388,0.07296000000000001,0.02128,0.076,10.5,2.81,10.8695032085,5.31032,0.46176000000000006,5.330358412,0.04032,0.011760000000000001,0.042,5.27,0.45,5.2891776298
2019-08-23 10:00:00,10.01072,2.88396,10.4178567949,0.15072000000000002,0.043960000000000006,0.157,9.86,2.84,10.260857664,5.27384,0.50112,5.2975946995,0.0038400000000000005,0.0011200000000000001,0.004,5.27,0.5,5.2936660265
2019-08-23 10:30:00,9.9448,2.7264,10.3117556216,0.12480000000000001,0.0364,0.13,9.82,2.69,10.1817729301,5.21864,0.46252000000000004,5.2390961243,0.00864,0.00252,0.009000000000000001,5.21,0.46,5.2302676796
2019-08-23 11:00:00,10.35136,2.72248,10.7033897061,0.11136000000000001,0.03248,0.116,10.24,2.69,10.5874312276,5.16192,0.49056000000000005,5.185177644,0.0019200000000000003,0.0005600000000000001,0.002,5.16,0.49,5.1832132891
2019-08-23 11:30:00,10.0612,2.9466,10.4838064175,0.0912,0.026600000000000002,0.095,9.97,2.92,10.3888064762,5.16384,0.49112000000000006,5.1871420262,0.0038400000000000005,0.0011200000000000001,0.004,5.16,0.49,5.1832132891
2019-08-23 12:00:00,9.51464,2.97052,9.9675655704,0.10464000000000001,0.030520000000000002,0.109,9.41,2.94,9.8585850912,5.58384,0.40112000000000003,5.5982288628,0.0038400000000000005,0.0011200000000000001,0.004,5.58,0.4,5.5943185465
2019-08-23 12:30:00,9.30712,2.6041600000000003,9.6645813153,0.11712000000000002,0.03416,0.122,9.19,2.5700000000000003,9.5425887473,5.65784,0.62812,5.6925994238,0.027840000000000004,0.00812,0.029,5.63,0.62,5.6640356637
2019-08-23 13:00:00,7.35832,2.20076,7.6803787537,0.20832,0.06076,0.217,7.15,2.14,7.463383951,6.55784,1.18812,6.664600108,0.027840000000000004,0.00812,0.029,6.53,1.18,6.6357591879
2019-08-23 13:30:00,7.0608,2.0344,7.3480391942,0.22080000000000002,0.0644,0.23,6.84,1.97,7.1180404607,6.68224,1.21232,6.7913217565,0.04224000000000001,0.012320000000000001,0.044,6.64,1.2,6.7475625229
2019-08-23 14:00:00,6.67808,2.09944,7.0003143358,0.23808,0.06944,0.248,6.44,2.03,6.7523699543,6.48912,1.26016,6.6103465567,0.06912,0.02016,0.07200000000000001,6.42,1.24,6.5386542958
2019-08-23 14:30:00,6.8894400000000005,2.14692,7.2162073834000005,0.22944,0.06692000000000001,0.23900000000000002,6.66,2.08,6.9772487414,6.33048,1.20764,6.4446389658,0.060480000000000006,0.017640000000000003,0.063,6.27,1.19,6.3819276085
2019-08-23 15:00:00,6.86656,2.07608,7.1735454554,0.22656,0.06608,0.23600000000000002,6.64,2.01,6.937557207,6.27568,1.20624,6.3905535285,0.05568000000000001,0.01624,0.058,6.22,1.19,6.332811382
2019-08-23 15:30:00,6.84736,2.01048,7.1364114792,0.20736000000000002,0.060480000000000006,0.216,6.64,1.9500000000000002,6.9204118375,6.27568,1.15624,6.3813047569,0.05568000000000001,0.01624,0.058,6.22,1.1400000000000001,6.3236065659000005
2019-08-23 16:00:00,7.12392,2.02656,7.4065634136,0.19392,0.056560000000000006,0.202,6.93,1.97,7.2045679954,6.30704,1.15372,6.4116942691,0.047040000000000005,0.013720000000000001,0.049,6.26,1.1400000000000001,6.3629552882
2019-08-23 16:30:00,7.4176,1.8118,7.6356668995,0.1776,0.051800000000000006,0.185,7.24,1.76,7.4508523002,6.41608,1.15344,6.5189344528,0.04608,0.01344,0.048,6.37,1.1400000000000001,6.4712054518
2019-08-23 17:00:00,7.74304,1.76172,7.9409272632,0.14304,0.04172,0.149,7.6,1.72,7.7922012294,6.5336,1.1498,6.6340009798,0.033600000000000005,0.0098,0.035,6.5,1.1400000000000001,6.5992120742
2019-08-23 17:30:00,8.09192,1.63556,8.2555572677,0.12192000000000001,0.03556,0.127,7.97,1.6,8.1290159306,6.63496,1.04728,6.717104257,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.61,1.04,6.6913152668
2019-08-23 18:00:00,8.37968,1.66324,8.543149548,0.07968,0.02324,0.083,8.3,1.6400000000000001,8.4604728,6.92152,1.00336,6.9938666273,0.01152,0.00336,0.012,6.91,1.0,6.9819839587
2019-08-23 18:30:00,8.70992,1.46456,8.8321935214,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.66,1.45,8.7805523744,6.78096,0.97028,6.8500264087,0.0009600000000000001,0.00028000000000000003,0.001,6.78,0.97,6.8490364286
2019-08-23 19:00:00,8.82688,1.33784,8.9276887491,0.02688,0.007840000000000001,0.028,8.8,1.33,8.899938202,6.66,0.87,6.7165839532,0.0,0.0,0.0,6.66,0.87,6.7165839532
2019-08-23 19:30:00,8.9596,1.3328,9.0581890022,0.009600000000000001,0.0028,0.01,8.95,1.33,9.0482816048,6.83,0.87,6.8851869982,0.0,0.0,0.0,6.83,0.87,6.8851869982
2019-08-23 20:00:00,9.22192,1.37056,9.3232099193,0.0019200000000000003,0.0005600000000000001,0.002,9.22,1.37,9.3212284598,6.8,0.87,6.8554285059,0.0,0.0,0.0,6.8,0.87,6.8554285059
2019-08-23 20:30:00,9.31,1.33,9.4045201898,0.0,0.0,0.0,9.31,1.33,9.4045201898,6.73,0.84,6.7822194008,0.0,0.0,0.0,6.73,0.84,6.7822194008
2019-08-23 21:00:00,9.02,1.17,9.0955648533,0.0,0.0,0.0,9.02,1.17,9.0955648533,6.62,0.77,6.6646305223999995,0.0,0.0,0.0,6.62,0.77,6.6646305223999995
2019-08-23 21:30:00,8.75,1.05,8.8127748184,0.0,0.0,0.0,8.75,1.05,8.8127748184,6.43,0.77,6.4759400862,0.0,0.0,0.0,6.43,0.77,6.4759400862
2019-08-23 22:00:00,8.28,0.8300000000000001,8.3214962597,0.0,0.0,0.0,8.28,0.8300000000000001,8.3214962597,5.91,0.58,5.9383920383,0.0,0.0,0.0,5.91,0.58,5.9383920383
2019-08-23 22:30:00,7.7,0.66,7.7282339509,0.0,0.0,0.0,7.7,0.66,7.7282339509,5.83,0.61,5.8618256542000005,0.0,0.0,0.0,5.83,0.61,5.8618256542000005
2019-08-23 23:00:00,7.17,0.66,7.2003124932,0.0,0.0,0.0,7.17,0.66,7.2003124932,5.38,0.52,5.4050716924,0.0,0.0,0.0,5.38,0.52,5.4050716924
2019-08-23 23:30:00,6.79,0.66,6.8220011727,0.0,0.0,0.0,6.79,0.66,6.8220011727,5.11576,0.53168,5.1433144955,0.00576,0.00168,0.006,5.11,0.53,5.1374117997
2019-08-24 00:00:00,6.41,0.68,6.4459677318,0.0,0.0,0.0,6.41,0.68,6.4459677318,5.00576,0.61168,5.0429937141,0.00576,0.00168,0.006,5.0,0.61,5.0370725625
2019-08-24 00:30:00,6.23,0.74,6.273794705,0.0,0.0,0.0,6.23,0.74,6.273794705,4.85,0.65,4.8933628519,0.0,0.0,0.0,4.85,0.65,4.8933628519
2019-08-24 01:00:00,6.04,0.74,6.0851622821,0.0,0.0,0.0,6.04,0.74,6.0851622821,4.74768,0.65224,4.7922731976,0.007680000000000001,0.0022400000000000002,0.008,4.74,0.65,4.7843599363
2019-08-24 01:30:00,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,5.92,0.74,5.9660707337000005,4.57192,0.6105600000000001,4.612508645,0.0019200000000000003,0.0005600000000000001,0.002,4.57,0.61,4.6105314227
2019-08-24 02:00:00,5.94,0.67,5.9776667689,0.0,0.0,0.0,5.94,0.67,5.9776667689,4.38384,0.54112,4.4171103676,0.0038400000000000005,0.0011200000000000001,0.004,4.38,0.54,4.4131621316
2019-08-24 02:30:00,5.85,0.61,5.8817174363,0.0,0.0,0.0,5.85,0.61,5.8817174363,4.1396,0.4428,4.1632151037,0.009600000000000001,0.0028,0.01,4.13,0.44,4.1533721239
2019-08-24 03:00:00,5.72,0.61,5.7524342673,0.0,0.0,0.0,5.72,0.61,5.7524342673,4.35,0.59,4.3898291539,0.0,0.0,0.0,4.35,0.59,4.3898291539
2019-08-24 03:30:00,5.68,0.55,5.7065663932,0.0,0.0,0.0,5.68,0.55,5.7065663932,4.41536,0.59448,4.4552003771,0.015360000000000002,0.0044800000000000005,0.016,4.4,0.59,4.4393805874
2019-08-24 04:00:00,5.67,0.5,5.6920031623,0.0,0.0,0.0,5.67,0.5,5.6920031623,4.33384,0.54112,4.3674912707,0.0038400000000000005,0.0011200000000000001,0.004,4.33,0.54,4.3635421391
2019-08-24 04:30:00,5.62,0.55,5.6468486787,0.0,0.0,0.0,5.62,0.55,5.6468486787,4.45096,0.57028,4.4873448943,0.0009600000000000001,0.00028000000000000003,0.001,4.45,0.5700000000000001,4.4863570968
2019-08-24 05:00:00,5.6,0.48,5.6205337825,0.0,0.0,0.0,5.6,0.48,5.6205337825,4.40384,0.54112,4.436960401,0.0038400000000000005,0.0011200000000000001,0.004,4.4,0.54,4.4330125197
