Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 05:30:00,5.53,0.41000000000000003,5.5451780855,0.0,0.0,0.0,5.53,0.41000000000000003,5.5451780855,4.35384,0.5811200000000001,4.3924507055,0.0038400000000000005,0.0011200000000000001,0.004,4.35,0.58,4.3884963256
2019-08-24 06:00:00,5.42,0.38,5.4333047034,0.0,0.0,0.0,5.42,0.38,5.4333047034,4.52,0.62,4.5623239692,0.0,0.0,0.0,4.52,0.62,4.5623239692
2019-08-24 06:30:00,5.48192,0.31056,5.4907098266,0.0019200000000000003,0.0005600000000000001,0.002,5.48,0.31,5.4887612446,4.73384,0.7211200000000001,4.7884501877000005,0.0038400000000000005,0.0011200000000000001,0.004,4.73,0.72,4.7844853433
2019-08-24 07:00:00,5.56056,0.28308,5.5677609324,0.010560000000000002,0.0030800000000000003,0.011,5.55,0.28,5.5570585745,4.77288,0.6308400000000001,4.8143891200999995,0.00288,0.00084,0.003,4.77,0.63,4.8114239057
2019-08-24 07:30:00,5.85072,0.28896000000000005,5.8578513467,0.030720000000000004,0.008960000000000001,0.032,5.82,0.28,5.8267315023,5.16576,0.63168,5.2042382728,0.00576,0.00168,0.006,5.16,0.63,5.1983170353
2019-08-24 08:00:00,6.16992,0.49456000000000006,6.1897093954,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.12,0.48,6.13879467,5.4748,0.7414000000000001,5.524772303,0.0048000000000000004,0.0014,0.005,5.47,0.74,5.5198278959
2019-08-24 08:30:00,6.8484,0.4712,6.864591175,0.038400000000000004,0.0112,0.04,6.8100000000000005,0.46,6.8255182953,5.85552,0.7903600000000001,5.9086194157000005,0.03552,0.010360000000000001,0.037,5.82,0.78,5.8720354222
2019-08-24 09:00:00,6.91528,0.5190400000000001,6.9347314296,0.06528,0.01904,0.068,6.85,0.5,6.8682239334,5.84784,0.78812,5.9007089235,0.027840000000000004,0.00812,0.029,5.82,0.78,5.8720354222
2019-08-24 09:30:00,6.55728,0.73004,6.5977935251,0.13728,0.040040000000000006,0.14300000000000002,6.42,0.6900000000000001,6.456972975,5.894,0.9470000000000001,5.9695933697,0.024,0.007,0.025,5.87,0.9400000000000001,5.9447876329
2019-08-24 10:00:00,6.14896,0.73928,6.1932418005,0.16896000000000003,0.049280000000000004,0.176,5.98,0.6900000000000001,6.019676071,5.7484,0.8912,5.8170731472,0.038400000000000004,0.0112,0.04,5.71,0.88,5.7774129158
2019-08-24 10:30:00,6.01296,0.83628,6.0708362027,0.19296000000000002,0.056280000000000004,0.201,5.82,0.78,5.8720354222,5.86416,0.9528800000000001,5.941073371,0.044160000000000005,0.01288,0.046,5.82,0.9400000000000001,5.8954219527
2019-08-24 11:00:00,5.8764,0.8402000000000001,5.9361614702,0.2064,0.060200000000000004,0.215,5.67,0.78,5.7233993396,5.91376,0.9556800000000001,5.9904825849000005,0.05376,0.015680000000000003,0.056,5.86,0.9400000000000001,5.9349136472
2019-08-24 11:30:00,5.48176,0.88468,5.5526886641,0.22176,0.06468,0.231,5.26,0.8200000000000001,5.3235326617,5.9224,1.0082,6.0076026,0.062400000000000004,0.0182,0.065,5.86,0.99,5.9430379437
2019-08-24 12:00:00,5.3490400000000005,1.00972,5.4435065353,0.23904000000000003,0.06972,0.249,5.11,0.9400000000000001,5.1957386385,5.7891200000000005,1.01016,5.8765920056,0.06912,0.02016,0.07200000000000001,5.72,0.99,5.8050409129
2019-08-24 12:30:00,5.18096,0.9302800000000001,5.2638168091,0.24096,0.07028000000000001,0.251,4.94,0.86,5.0142995523,5.83296,1.07128,5.93051964,0.07296000000000001,0.02128,0.076,5.76,1.05,5.8549210072
2019-08-24 13:00:00,5.03464,0.9055200000000001,5.1154243617,0.22464,0.06552000000000001,0.234,4.8100000000000005,0.84,4.88279633,5.66584,1.04212,5.7608816166,0.07584,0.02212,0.079,5.59,1.02,5.6822970707
2019-08-24 13:30:00,5.00576,1.00168,5.1049971596,0.24576000000000003,0.07168000000000001,0.256,4.76,0.93,4.85,5.49488,0.99184,5.5836773546,0.07488,0.021840000000000002,0.078,5.42,0.97,5.5061147827
2019-08-24 14:00:00,4.87096,0.8902800000000001,4.9516512195,0.24096,0.07028000000000001,0.251,4.63,0.8200000000000001,4.7020527432,5.40104,0.99072,5.4911528116,0.07104,0.020720000000000002,0.074,5.33,0.97,5.4175455697
2019-08-24 14:30:00,4.70904,0.9097200000000001,4.7961076093,0.23904000000000003,0.06972,0.249,4.47,0.84,4.5482414184,4.89912,0.8901600000000001,4.9793334494,0.06912,0.02016,0.07200000000000001,4.83,0.87,4.9077285989
2019-08-24 15:00:00,4.51192,0.78056,4.5789404888,0.24192000000000002,0.07056000000000001,0.252,4.27,0.71,4.3286256479,5.15968,0.89324,5.2364277327,0.07968,0.02324,0.083,5.08,0.87,5.1539596428
2019-08-24 15:30:00,4.5508,0.8344,4.6266622959,0.22080000000000002,0.0644,0.23,4.33,0.77,4.3979313319,5.42888,0.8988400000000001,5.5027857854,0.09888000000000001,0.02884,0.10300000000000001,5.33,0.87,5.4005370103
2019-08-24 16:00:00,4.93872,0.8579600000000001,5.012688959,0.19872,0.057960000000000005,0.20700000000000002,4.74,0.8,4.8070365091,5.4776,0.9068,5.552151655,0.057600000000000005,0.016800000000000002,0.06,5.42,0.89,5.4925859119
2019-08-24 16:30:00,5.35664,0.7515200000000001,5.4091010713,0.17664000000000002,0.05152,0.184,5.18,0.7000000000000001,5.2270833167,5.6032,0.8626,5.6692088513000005,0.0432,0.0126,0.045,5.5600000000000005,0.85,5.6245977634
2019-08-24 17:00:00,5.7636,0.6648000000000001,5.8018138543,0.15360000000000001,0.0448,0.16,5.61,0.62,5.64415627,5.9036,0.8798,5.9687972825,0.033600000000000005,0.0098,0.035,5.87,0.87,5.9341216705
2019-08-24 17:30:00,6.14904,0.6347200000000001,6.1817119312,0.11904,0.03472,0.124,6.03,0.6000000000000001,6.0597772236,6.07112,0.87616,6.1340161721,0.021120000000000003,0.0061600000000000005,0.022,6.05,0.87,6.1122336343
2019-08-24 18:00:00,6.51544,0.60492,6.5434613623,0.08544,0.02492,0.089,6.43,0.58,6.4561056373,6.17864,0.80252,6.2305401531,0.00864,0.00252,0.009000000000000001,6.17,0.8,6.2216476917
2019-08-24 18:30:00,6.8928,0.5954,6.9184675326,0.0528,0.0154,0.055,6.84,0.58,6.8645465983000005,6.10096,0.8002800000000001,6.1532236267,0.0009600000000000001,0.00028000000000000003,0.001,6.1,0.8,6.1522353661
2019-08-24 19:00:00,7.01688,0.5178400000000001,7.0359621375,0.02688,0.007840000000000001,0.028,6.99,0.51,7.0085804554,6.29,0.8,6.3406703116,0.0,0.0,0.0,6.29,0.8,6.3406703116
2019-08-24 19:30:00,7.20152,0.47336000000000006,7.2170603434,0.01152,0.00336,0.012,7.19,0.47000000000000003,7.2053452381,6.21,0.77,6.2575554332,0.0,0.0,0.0,6.21,0.77,6.2575554332
2019-08-24 20:00:00,7.14192,0.47056000000000003,7.1574051164,0.0019200000000000003,0.0005600000000000001,0.002,7.14,0.47000000000000003,7.1554524665,6.15,0.72,6.192002907,0.0,0.0,0.0,6.15,0.72,6.192002907
2019-08-24 20:30:00,6.98,0.37,6.989799711,0.0,0.0,0.0,6.98,0.37,6.989799711,6.03384,0.7211200000000001,6.0767786861,0.0038400000000000005,0.0011200000000000001,0.004,6.03,0.72,6.0728329468
2019-08-24 21:00:00,7.24,0.23,7.2436523936,0.0,0.0,0.0,7.24,0.23,7.2436523936,6.24536,0.6944800000000001,6.2838542313,0.015360000000000002,0.0044800000000000005,0.016,6.23,0.6900000000000001,6.2680938091
2019-08-24 21:30:00,7.09,0.23,7.0937296255,0.0,0.0,0.0,7.09,0.23,7.0937296255,6.1748,0.6914,6.2133878842,0.0048000000000000004,0.0014,0.005,6.17,0.6900000000000001,6.2084619673
2019-08-24 22:00:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,5.97288,0.69084,6.0126995102,0.00288,0.00084,0.003,5.97,0.6900000000000001,6.009742091
2019-08-24 22:30:00,6.49,0.05,6.4901926011,0.0,0.0,0.0,6.49,0.05,6.4901926011,5.66096,0.58028,5.6906232523,0.0009600000000000001,0.00028000000000000003,0.001,5.66,0.58,5.6896397074
2019-08-24 23:00:00,6.07,-0.18,6.0726682768,0.0,0.0,0.0,6.07,-0.18,6.0726682768,5.42,0.63,5.4564915468,0.0,0.0,0.0,5.42,0.63,5.4564915468
2019-08-24 23:30:00,5.77,0.09,5.7707018637,0.0,0.0,0.0,5.77,0.09,5.7707018637,5.11,0.61,5.14628021,0.0,0.0,0.0,5.11,0.61,5.14628021
2019-08-25 00:00:00,5.52,0.16,5.5223183537,0.0,0.0,0.0,5.52,0.16,5.5223183537,4.96,0.58,4.9937961512,0.0,0.0,0.0,4.96,0.58,4.9937961512
2019-08-25 00:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,4.75,0.61,4.7890082481,0.0,0.0,0.0,4.75,0.61,4.7890082481
2019-08-25 01:00:00,5.1,0.22,5.1047428926,0.0,0.0,0.0,5.1,0.22,5.1047428926,4.47,0.5700000000000001,4.5061957348,0.0,0.0,0.0,4.47,0.5700000000000001,4.5061957348
2019-08-25 01:30:00,5.03,0.18,5.0332196455,0.0,0.0,0.0,5.03,0.18,5.0332196455,4.4,0.55,4.4342417616,0.0,0.0,0.0,4.4,0.55,4.4342417616
2019-08-25 02:00:00,5.01,0.04,5.0101596781,0.0,0.0,0.0,5.01,0.04,5.0101596781,4.28,0.49,4.3079577528,0.0,0.0,0.0,4.28,0.49,4.3079577528
2019-08-25 02:30:00,4.99,0.22,4.994847345,0.0,0.0,0.0,4.99,0.22,4.994847345,4.4248,0.5614,4.4602718527,0.0048000000000000004,0.0014,0.005,4.42,0.56,4.455333882
2019-08-25 03:00:00,4.73,0.14,4.732071428,0.0,0.0,0.0,4.73,0.14,4.732071428,4.33936,0.5714800000000001,4.3768292860999995,0.039360000000000006,0.01148,0.041,4.3,0.56,4.3363117969000005
2019-08-25 03:30:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.19568,0.53624,4.2298089791,0.05568000000000001,0.01624,0.058,4.14,0.52,4.172529209
2019-08-25 04:00:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,4.26304,0.46672,4.2885122828,0.02304,0.00672,0.024,4.24,0.46,4.2648798342
2019-08-25 04:30:00,4.73,-0.11,4.7312788969,0.0,0.0,0.0,4.73,-0.11,4.7312788969,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,4.19,0.41000000000000003,4.2100118765
2019-08-25 05:00:00,4.71,-0.16,4.7127168385000004,0.0,0.0,0.0,4.71,-0.16,4.7127168385000004,3.64,0.25,3.6485750643,0.0,0.0,0.0,3.64,0.25,3.6485750643
2019-08-25 05:30:00,5.01,0.03,5.0100898196,0.0,0.0,0.0,5.01,0.03,5.0100898196,3.22,-0.06,3.2205589577,0.0,0.0,0.0,3.22,-0.06,3.2205589577
2019-08-25 06:00:00,5.04,-0.07,5.0404860877,0.0,0.0,0.0,5.04,-0.07,5.0404860877,3.22,-0.23,3.228203835,0.0,0.0,0.0,3.22,-0.23,3.228203835
2019-08-25 06:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,3.26,-0.23,3.2681034255,0.0,0.0,0.0,3.26,-0.23,3.2681034255
2019-08-25 07:00:00,5.10864,-0.21748,5.1132670769,0.00864,0.00252,0.009000000000000001,5.1,-0.22,5.1047428926,3.35,-0.23,3.3578862399,0.0,0.0,0.0,3.35,-0.23,3.3578862399
2019-08-25 07:30:00,5.42208,-0.013560000000000001,5.422096956,0.022080000000000002,0.00644,0.023,5.4,-0.02,5.4000370369,3.52192,-0.22944,3.5293856689,0.0019200000000000003,0.0005600000000000001,0.002,3.52,-0.23,3.5275062013
2019-08-25 08:00:00,5.7136,0.10980000000000001,5.7146549327,0.033600000000000005,0.0098,0.035,5.68,0.1,5.6808802135,3.74672,0.03196,3.746856309,0.00672,0.0019600000000000004,0.007,3.74,0.03,3.7401203189
2019-08-25 08:30:00,6.2928,0.27540000000000003,6.2988234616,0.0528,0.0154,0.055,6.24,0.26,6.2454143177,4.1736,0.2398,4.1804833453,0.033600000000000005,0.0098,0.035,4.14,0.23,4.1463839668
2019-08-25 09:00:00,6.59568,0.27624000000000004,6.6014622017,0.05568000000000001,0.01624,0.058,6.54,0.26,6.5451661553000005,4.41488,0.25184,4.4220570779,0.07488,0.021840000000000002,0.078,4.34,0.23,4.3460901969
2019-08-25 09:30:00,6.53104,0.28072,6.5370702306,0.07104,0.020720000000000002,0.074,6.46,0.26,6.465230081,4.66784,0.23812000000000003,4.6739096482,0.027840000000000004,0.00812,0.029,4.64,0.23,4.6456969337
2019-08-25 10:00:00,6.3192,0.42060000000000003,6.3331819017,0.13920000000000002,0.040600000000000004,0.145,6.18,0.38,6.1916718259,4.84576,0.29168000000000005,4.8545305849,0.00576,0.00168,0.006,4.84,0.29,4.8486802328
2019-08-25 10:30:00,6.60656,0.53108,6.6278715286,0.10656,0.031080000000000003,0.111,6.5,0.5,6.5192024052,4.8736,0.32980000000000004,4.8847461551,0.033600000000000005,0.0098,0.035,4.84,0.32,4.8505669772
2019-08-25 11:00:00,5.7912,0.5916,5.8213390212,0.2112,0.0616,0.22,5.58,0.53,5.6051137366,4.64088,0.40484000000000003,4.6585043308,0.05088,0.01484,0.053,4.59,0.39,4.6065388308
2019-08-25 11:30:00,5.59984,0.64412,5.6367631314,0.21984,0.06412000000000001,0.229,5.38,0.58,5.411173625,4.78928,0.41604,4.807316528,0.08928000000000001,0.02604,0.093,4.7,0.39,4.7161530934
2019-08-25 12:00:00,5.60944,0.6669200000000001,5.6489467514000005,0.22944,0.06692000000000001,0.23900000000000002,5.38,0.6000000000000001,5.4133538587,4.73336,0.43848000000000004,4.7536261527,0.06336,0.01848,0.066,4.67,0.42,4.6888484727
2019-08-25 12:30:00,5.46328,0.6680400000000001,5.5039718204,0.23328000000000002,0.06804,0.243,5.23,0.6000000000000001,5.2643043225,4.75816,0.46988,4.7813046128,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.69,0.45,4.7115390267
2019-08-25 13:00:00,5.53328,0.7680400000000001,5.5863291167,0.23328000000000002,0.06804,0.243,5.3,0.7000000000000001,5.3460265618000005,4.66104,0.5107200000000001,4.6889368518,0.07104,0.020720000000000002,0.074,4.59,0.49,4.6160805886
2019-08-25 13:30:00,5.39616,0.80888,5.456448442,0.23616,0.06888000000000001,0.246,5.16,0.74,5.2127919583,4.47624,0.48932000000000003,4.5029055731,0.06624000000000001,0.01932,0.069,4.41,0.47000000000000003,4.4349746335
2019-08-25 14:00:00,5.06328,0.75804,5.1197098551,0.23328000000000002,0.06804,0.243,4.83,0.6900000000000001,4.8790367902,4.33432,0.43876000000000004,4.3564710719,0.06432,0.018760000000000002,0.067,4.27,0.42,4.2906060178
2019-08-25 14:30:00,4.98848,0.70664,5.0382807385,0.22848000000000002,0.06664,0.23800000000000002,4.76,0.64,4.8028324976,4.30048,0.40764000000000006,4.3197567756,0.060480000000000006,0.017640000000000003,0.063,4.24,0.39,4.2578985427
2019-08-25 15:00:00,4.9827200000000005,0.68496,5.029579386,0.22272000000000003,0.06496,0.232,4.76,0.62,4.8002083288,4.17568,0.43624,4.1984055069,0.05568000000000001,0.01624,0.058,4.12,0.42,4.1413524361
2019-08-25 15:30:00,4.83832,0.6407600000000001,4.8805649058,0.20832,0.06076,0.217,4.63,0.58,4.6661868801,4.23088,0.40484000000000003,4.2502048186,0.05088,0.01484,0.053,4.18,0.39,4.1981543564
2019-08-25 16:00:00,4.89104,0.56572,4.92364818,0.19104000000000002,0.055720000000000006,0.199,4.7,0.51,4.7275892377,4.32608,0.40344,4.3448512057,0.04608,0.01344,0.048,4.28,0.39,4.29773196
2019-08-25 16:30:00,5.36896,0.61928,5.4045572622,0.16896000000000003,0.049280000000000004,0.176,5.2,0.5700000000000001,5.2311471017,4.44032,0.37176000000000003,4.4558553836,0.04032,0.011760000000000001,0.042,4.4,0.36,4.414702708
2019-08-25 17:00:00,5.97592,0.6125600000000001,6.0072331068,0.14592000000000002,0.04256,0.152,5.83,0.5700000000000001,5.8577982212,4.52976,0.34868000000000005,4.5431600676,0.02976,0.00868,0.031,4.5,0.34,4.5128261655
2019-08-25 17:30:00,6.61616,0.5838800000000001,6.6418739073,0.11616000000000001,0.03388,0.121,6.5,0.55,6.5232277287,4.76728,0.34504,4.779750119,0.01728,0.00504,0.018000000000000002,4.75,0.34,4.7621528745
2019-08-25 18:00:00,6.88064,0.57352,6.9045008509,0.08064,0.023520000000000003,0.084,6.8,0.55,6.822206388,4.86056,0.34308000000000005,4.8726530145,0.010560000000000002,0.0030800000000000003,0.011,4.85,0.34,4.8619029196
2019-08-25 18:30:00,7.17088,0.56484,7.1930914216,0.05088,0.01484,0.053,7.12,0.55,7.1412113818,5.03096,0.31028,5.0405190407,0.0009600000000000001,0.00028000000000000003,0.001,5.03,0.31,5.0395436301
2019-08-25 19:00:00,7.41496,0.46728000000000003,7.4296690640000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.39,0.46,7.4043028031,5.18,0.36,5.1924945835,0.0,0.0,0.0,5.18,0.36,5.1924945835
2019-08-25 19:30:00,7.4005600000000005,0.46308000000000005,7.4150341469,0.010560000000000002,0.0030800000000000003,0.011,7.39,0.46,7.4043028031,5.28,0.39,5.2943838168,0.0,0.0,0.0,5.28,0.39,5.2943838168
2019-08-25 20:00:00,7.33384,0.40112000000000003,7.3448013179,0.0038400000000000005,0.0011200000000000001,0.004,7.33,0.4,7.3409059386,5.11,0.38,5.1241096788,0.0,0.0,0.0,5.11,0.38,5.1241096788
2019-08-25 20:30:00,7.4,0.37,7.409244226,0.0,0.0,0.0,7.4,0.37,7.409244226,5.52,0.45,5.5383120172,0.0,0.0,0.0,5.52,0.45,5.5383120172
2019-08-25 21:00:00,7.42,0.29,7.4256649534,0.0,0.0,0.0,7.42,0.29,7.4256649534,5.64,0.48,5.6603886792,0.0,0.0,0.0,5.64,0.48,5.6603886792
2019-08-25 21:30:00,7.35,0.23,7.3535977589,0.0,0.0,0.0,7.35,0.23,7.3535977589,5.46,0.43,5.4769060609,0.0,0.0,0.0,5.46,0.43,5.4769060609
2019-08-25 22:00:00,7.05,0.23,7.0537507753,0.0,0.0,0.0,7.05,0.23,7.0537507753,5.16096,0.40028,5.1764594271,0.0009600000000000001,0.00028000000000000003,0.001,5.16,0.4,5.175480654
2019-08-25 22:30:00,6.84,0.23,6.8438658666,0.0,0.0,0.0,6.84,0.23,6.8438658666,4.92,0.4,4.9362333818,0.0,0.0,0.0,4.92,0.4,4.9362333818
2019-08-25 23:00:00,6.43,0.23,6.4341122154,0.0,0.0,0.0,6.43,0.23,6.4341122154,4.63,0.35000000000000003,4.6432100965,0.0,0.0,0.0,4.63,0.35000000000000003,4.6432100965
2019-08-25 23:30:00,6.02,0.01,6.0200083056,0.0,0.0,0.0,6.02,0.01,6.0200083056,4.39,0.35000000000000003,4.403930063,0.0,0.0,0.0,4.39,0.35000000000000003,4.403930063
2019-08-26 00:00:00,5.7,0.08,5.7005613759,0.0,0.0,0.0,5.7,0.08,5.7005613759,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,4.18,0.35000000000000003,4.1946275162
2019-08-26 00:30:00,5.33,0.23,5.3349601685,0.0,0.0,0.0,5.33,0.23,5.3349601685,4.08,0.37,4.0967426085,0.0,0.0,0.0,4.08,0.37,4.0967426085
2019-08-26 01:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,4.14,0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,0.35000000000000003,4.1547683449
2019-08-26 01:30:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,3.91,0.31,3.922269751,0.0,0.0,0.0,3.91,0.31,3.922269751
2019-08-26 02:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,3.91,0.31,3.922269751,0.0,0.0,0.0,3.91,0.31,3.922269751
2019-08-26 02:30:00,5.08,0.05,5.080246057,0.0,0.0,0.0,5.08,0.05,5.080246057,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,3.63,0.23,3.6372792029000003
2019-08-26 03:00:00,4.92,-0.24,4.9258501804,0.0,0.0,0.0,4.92,-0.24,4.9258501804,3.2800000000000002,-0.2,3.2860919038,0.0,0.0,0.0,3.2800000000000002,-0.2,3.2860919038
2019-08-26 03:30:00,4.87,-0.12,4.8714782151,0.0,0.0,0.0,4.87,-0.12,4.8714782151,3.06,-0.22,3.0678983034,0.0,0.0,0.0,3.06,-0.22,3.0678983034
2019-08-26 04:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,3.06,-0.22,3.0678983034,0.0,0.0,0.0,3.06,-0.22,3.0678983034
2019-08-26 04:30:00,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928
2019-08-26 05:00:00,4.89,0.11,4.8912370623,0.0,0.0,0.0,4.89,0.11,4.8912370623,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849
2019-08-26 05:30:00,5.12,0.23,5.125163412,0.0,0.0,0.0,5.12,0.23,5.125163412,3.29,0.13,3.2925673873,0.0,0.0,0.0,3.29,0.13,3.2925673873
2019-08-26 06:00:00,5.2,0.23,5.2050840531,0.0,0.0,0.0,5.2,0.23,5.2050840531,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495
2019-08-26 06:30:00,5.27,0.23,5.2750165877,0.0,0.0,0.0,5.27,0.23,5.2750165877,4.25,0.4,4.2687820277,0.0,0.0,0.0,4.25,0.4,4.2687820277
2019-08-26 07:00:00,5.40096,0.18028000000000002,5.4039679681,0.0009600000000000001,0.00028000000000000003,0.001,5.4,0.18,5.4029991671,4.06,0.4,4.0796568483,0.0,0.0,0.0,4.06,0.4,4.0796568483
2019-08-26 07:30:00,5.9048,0.1814,5.9075857167,0.0048000000000000004,0.0014,0.005,5.9,0.18,5.9027451241,4.59,0.44,4.6110410972,0.0,0.0,0.0,4.59,0.44,4.6110410972
2019-08-26 08:00:00,6.49768,0.27224000000000004,6.5033806593,0.007680000000000001,0.0022400000000000002,0.008,6.49,0.27,6.4956139048,4.97,0.55,5.0003399884,0.0,0.0,0.0,4.97,0.55,5.0003399884
2019-08-26 08:30:00,6.78344,0.33392000000000005,6.7916537603,0.01344,0.003920000000000001,0.014,6.77,0.33,6.7780380642,5.35,0.64,5.388144393,0.0,0.0,0.0,5.35,0.64,5.388144393
2019-08-26 09:00:00,6.56112,0.28616,6.5673573985,0.021120000000000003,0.0061600000000000005,0.022,6.54,0.28,6.5459911396,5.41,0.6000000000000001,5.4431700323,0.0,0.0,0.0,5.41,0.6000000000000001,5.4431700323
2019-08-26 09:30:00,6.99496,0.42728000000000005,7.007997831,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.97,0.42,6.9826427662,5.7296,0.7628,5.7801539772,0.009600000000000001,0.0028,0.01,5.72,0.76,5.7702686246
2019-08-26 10:00:00,7.1936,0.4298,7.2064283109,0.033600000000000005,0.0098,0.035,7.16,0.42,7.1723078573,5.74096,0.7602800000000001,5.7910834392,0.0009600000000000001,0.00028000000000000003,0.001,5.74,0.76,5.7900949906
2019-08-26 10:30:00,7.21936,0.43148000000000003,7.2322426536,0.039360000000000006,0.01148,0.041,7.18,0.42,7.1922736322,5.82,0.77,5.870715459,0.0,0.0,0.0,5.82,0.77,5.870715459
2019-08-26 11:00:00,7.05608,0.56344,7.0785400755,0.04608,0.01344,0.048,7.01,0.55,7.0315432161,5.95,0.91,6.0191859915,0.0,0.0,0.0,5.95,0.91,6.0191859915
2019-08-26 11:30:00,6.82568,0.5662400000000001,6.8491266013,0.05568000000000001,0.01624,0.058,6.77,0.55,6.792304469,5.90096,0.83028,5.9590849801,0.0009600000000000001,0.00028000000000000003,0.001,5.9,0.8300000000000001,5.9580953332
2019-08-26 12:00:00,6.7164,0.6952,6.7522834656,0.0864,0.0252,0.09,6.63,0.67,6.6637677029999995,5.48384,0.62112,5.5189030794,0.0038400000000000005,0.0011200000000000001,0.004,5.48,0.62,5.5149614686
2019-08-26 12:30:00,6.2464,0.6652,6.2817198282,0.0864,0.0252,0.09,6.16,0.64,6.1931575145,5.52304,0.74672,5.5732900158,0.02304,0.00672,0.024,5.5,0.74,5.549558541
2019-08-26 13:00:00,5.31624,0.67432,5.3588352466,0.18624000000000002,0.05432000000000001,0.194,5.13,0.62,5.1673300649,5.38408,0.76744,5.4384999402,0.09408000000000001,0.027440000000000003,0.098,5.29,0.74,5.3415072779
2019-08-26 13:30:00,5.00448,0.6396400000000001,5.0451917109,0.20448000000000002,0.059640000000000006,0.213,4.8,0.58,4.8349146838,5.25104,0.85072,5.3195061425,0.07104,0.020720000000000002,0.074,5.18,0.8300000000000001,5.2460747231
2019-08-26 14:00:00,5.0468,0.6674,5.0907379622,0.1968,0.0574,0.20500000000000002,4.85,0.61,4.8882103063999995,5.24912,0.9001600000000001,5.3257439668,0.06912,0.02016,0.07200000000000001,5.18,0.88,5.2542173537
2019-08-26 14:30:00,5.06008,0.66544,5.1036477151,0.19008000000000003,0.05544,0.198,4.87,0.61,4.9080546044,5.0624,0.8682000000000001,5.1363084993,0.062400000000000004,0.0182,0.065,5.0,0.85,5.0717354032
2019-08-26 15:00:00,5.0524000000000004,0.5632,5.0836935392000004,0.1824,0.053200000000000004,0.19,4.87,0.51,4.8966314952,5.32664,1.01652,5.42276743,0.05664,0.01652,0.059000000000000004,5.27,1.0,5.3640376583
2019-08-26 15:30:00,5.10184,0.63012,5.1406052756,0.17184000000000002,0.050120000000000005,0.179,4.93,0.58,4.9640004029,5.27896,0.98428,5.369937225,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.23,0.97,5.3191916679
2019-08-26 16:00:00,5.31648,0.6256400000000001,5.3531658857,0.15648,0.04564000000000001,0.163,5.16,0.58,5.1924945835,5.35224,0.9023200000000001,5.427766981,0.04224000000000001,0.012320000000000001,0.044,5.31,0.89,5.3840690932
2019-08-26 16:30:00,5.70632,0.56976,5.7346939238,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.57,0.53,5.5951586214999995,5.73648,0.95064,5.8147157454,0.036480000000000005,0.01064,0.038,5.7,0.9400000000000001,5.776988835
2019-08-26 17:00:00,6.36096,0.59528,6.3887534308,0.12096000000000001,0.035280000000000006,0.126,6.24,0.56,6.2650778128,6.10632,0.94476,6.1789736526,0.01632,0.00476,0.017,6.09,0.9400000000000001,6.1621181423
2019-08-26 17:30:00,7.01448,0.6246400000000001,7.0422372013,0.08448000000000001,0.024640000000000002,0.088,6.93,0.6000000000000001,6.9559255315,6.23824,0.8753200000000001,6.2993510301,0.018240000000000003,0.00532,0.019,6.22,0.87,6.280549339
2019-08-26 18:00:00,7.47528,0.46904,7.4899806141,0.06528,0.01904,0.068,7.41,0.45,7.4236513927,6.06288,0.70084,6.1032524608,0.00288,0.00084,0.003,6.06,0.7000000000000001,6.1002950748
2019-08-26 18:30:00,7.61128,0.49204000000000003,7.6271676657,0.041280000000000004,0.01204,0.043000000000000003,7.57,0.48,7.5852027,6.39096,0.8202800000000001,6.4433864543,0.0009600000000000001,0.00028000000000000003,0.001,6.39,0.8200000000000001,6.4423986216
2019-08-26 19:00:00,7.73304,0.40672,7.7437283527,0.02304,0.00672,0.024,7.71,0.4,7.7203691622,6.43,0.8200000000000001,6.482075285,0.0,0.0,0.0,6.43,0.8200000000000001,6.482075285
2019-08-26 19:30:00,7.67864,0.44252,7.6913806433000005,0.00864,0.00252,0.009000000000000001,7.67,0.44,7.6826102335,6.28,0.7000000000000001,6.318892308,0.0,0.0,0.0,6.28,0.7000000000000001,6.318892308
2019-08-26 20:00:00,7.78096,0.38028,7.7902471976,0.0009600000000000001,0.00028000000000000003,0.001,7.78,0.38,7.7892746774,6.25,0.7000000000000001,6.2890778338,0.0,0.0,0.0,6.25,0.7000000000000001,6.2890778338
2019-08-26 20:30:00,7.92,0.31,7.9260645973,0.0,0.0,0.0,7.92,0.31,7.9260645973,6.65,0.62,6.6788397196,0.0,0.0,0.0,6.65,0.62,6.6788397196
2019-08-26 21:00:00,7.99,0.27,7.9945606508000004,0.0,0.0,0.0,7.99,0.27,7.9945606508000004,6.7,0.62,6.7286254168,0.0,0.0,0.0,6.7,0.62,6.7286254168
2019-08-26 21:30:00,7.61,0.27,7.6147882439,0.0,0.0,0.0,7.61,0.27,7.6147882439,6.43,0.5700000000000001,6.4552149461,0.0,0.0,0.0,6.43,0.5700000000000001,6.4552149461
2019-08-26 22:00:00,7.18,0.23,7.1836828995,0.0,0.0,0.0,7.18,0.23,7.1836828995,5.92,0.51,5.9419272968,0.0,0.0,0.0,5.92,0.51,5.9419272968
2019-08-26 22:30:00,6.83,0.14,6.8314346956000005,0.0,0.0,0.0,6.83,0.14,6.8314346956000005,5.67,0.59,5.700614002,0.0,0.0,0.0,5.67,0.59,5.700614002
2019-08-26 23:00:00,6.25,0.07,6.2503919877,0.0,0.0,0.0,6.25,0.07,6.2503919877,5.3,0.54,5.3274384088,0.0,0.0,0.0,5.3,0.54,5.3274384088
2019-08-26 23:30:00,5.85,0.23,5.8545196216,0.0,0.0,0.0,5.85,0.23,5.8545196216,4.98,0.48,5.0030790519,0.0,0.0,0.0,4.98,0.48,5.0030790519
2019-08-27 00:00:00,5.54,-0.17,5.5426076895000005,0.0,0.0,0.0,5.54,-0.17,5.5426076895000005,4.8100000000000005,0.53,4.8391114887,0.0,0.0,0.0,4.8100000000000005,0.53,4.8391114887
2019-08-27 00:30:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,4.66,0.56,4.6935274581,0.0,0.0,0.0,4.66,0.56,4.6935274581
2019-08-27 01:00:00,5.17,-0.18,5.1731325133,0.0,0.0,0.0,5.17,-0.18,5.1731325133,4.45,0.56,4.4850975463000005,0.0,0.0,0.0,4.45,0.56,4.4850975463000005
2019-08-27 01:30:00,5.14,-0.21,5.1442880946,0.0,0.0,0.0,5.14,-0.21,5.1442880946,4.45,0.56,4.4850975463000005,0.0,0.0,0.0,4.45,0.56,4.4850975463000005
2019-08-27 02:00:00,5.06,-0.23,5.0652245755,0.0,0.0,0.0,5.06,-0.23,5.0652245755,4.57,0.56,4.6041828808,0.0,0.0,0.0,4.57,0.56,4.6041828808
2019-08-27 02:30:00,5.12,-0.23,5.125163412,0.0,0.0,0.0,5.12,-0.23,5.125163412,4.34,0.52,4.3710410659,0.0,0.0,0.0,4.34,0.52,4.3710410659
2019-08-27 03:00:00,5.04,-0.23,5.0452452864,0.0,0.0,0.0,5.04,-0.23,5.0452452864,4.22,0.52,4.2519172146,0.0,0.0,0.0,4.22,0.52,4.2519172146
2019-08-27 03:30:00,5.02,-0.21,5.0243905103,0.0,0.0,0.0,5.02,-0.21,5.0243905103,4.13,0.52,4.162607356,0.0,0.0,0.0,4.13,0.52,4.162607356
2019-08-27 04:00:00,4.87,-0.23,4.8754281863,0.0,0.0,0.0,4.87,-0.23,4.8754281863,4.23,0.47000000000000003,4.2560310149,0.0,0.0,0.0,4.23,0.47000000000000003,4.2560310149
2019-08-27 04:30:00,5.26,0.23,5.2650261158,0.0,0.0,0.0,5.26,0.23,5.2650261158,4.41,0.47000000000000003,4.4349746335,0.0,0.0,0.0,4.41,0.47000000000000003,4.4349746335
2019-08-27 05:00:00,5.59,0.36,5.6015801342,0.0,0.0,0.0,5.59,0.36,5.6015801342,4.44,0.49,4.4669564583,0.0,0.0,0.0,4.44,0.49,4.4669564583
2019-08-27 05:30:00,6.03,0.46,6.0475201529,0.0,0.0,0.0,6.03,0.46,6.0475201529,4.42,0.49,4.4470776921,0.0,0.0,0.0,4.42,0.49,4.4470776921
2019-08-27 06:00:00,6.23,0.5,6.2500319999,0.0,0.0,0.0,6.23,0.5,6.2500319999,4.57,0.51,4.5983692762,0.0,0.0,0.0,4.57,0.51,4.5983692762
2019-08-27 06:30:00,6.88,0.74,6.9196820736,0.0,0.0,0.0,6.88,0.74,6.9196820736,5.35,0.72,5.3982311918,0.0,0.0,0.0,5.35,0.72,5.3982311918
2019-08-27 07:00:00,7.56192,0.9905600000000001,7.6265223529,0.0019200000000000003,0.0005600000000000001,0.002,7.5600000000000005,0.99,7.6245458881,5.5600000000000005,0.74,5.6090284364,0.0,0.0,0.0,5.5600000000000005,0.74,5.6090284364
2019-08-27 07:30:00,8.39152,1.17336,8.4731565311,0.01152,0.00336,0.012,8.38,1.17,8.4612824087,5.93,0.78,5.9810784981000005,0.0,0.0,0.0,5.93,0.78,5.9810784981000005
2019-08-27 08:00:00,8.59496,1.45728,8.7176259612,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.57,1.45,8.691800734000001,6.35,0.99,6.4267098892,0.0,0.0,0.0,6.35,0.99,6.4267098892
2019-08-27 08:30:00,8.92608,1.70344,9.0871674355,0.04608,0.01344,0.048,8.88,1.69,9.0393860411,6.5600000000000005,1.05,6.6435005833,0.0,0.0,0.0,6.5600000000000005,1.05,6.6435005833
2019-08-27 09:00:00,8.94816,1.89988,9.147628731,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.88,1.88,9.0768276397,6.67192,1.17056,6.773826629,0.0019200000000000003,0.0005600000000000001,0.002,6.67,1.17,6.7718387459
2019-08-27 09:30:00,8.67176,2.02968,8.9061227479,0.10176,0.02968,0.106,8.57,2.0,8.8002784047,6.68536,1.24448,6.8002035852,0.015360000000000002,0.0044800000000000005,0.016,6.67,1.24,6.7842833078
2019-08-27 10:00:00,8.58792,2.10856,8.8429856497,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.49,2.08,8.741081168800001,6.7244,1.2242,6.8349265541,0.014400000000000001,0.004200000000000001,0.015,6.71,1.22,6.8200073314
2019-08-27 10:30:00,9.28472,1.9759600000000002,9.4926520741,0.054720000000000005,0.015960000000000002,0.057,9.23,1.96,9.4358094512,6.89,1.22,6.9971780026,0.0,0.0,0.0,6.89,1.22,6.9971780026
2019-08-27 11:00:00,9.7992,2.0256,10.0063667732,0.019200000000000002,0.0056,0.02,9.78,2.02,9.9864307938,7.03,1.18,7.1283448289,0.0,0.0,0.0,7.03,1.18,7.1283448289
2019-08-27 11:30:00,9.76744,2.09092,9.9887351852,0.03744,0.010920000000000001,0.039,9.73,2.08,9.949839194700001,6.98096,1.13028,7.0718693003,0.0009600000000000001,0.00028000000000000003,0.001,6.98,1.13,7.0708768905
2019-08-27 12:00:00,9.46656,2.23108,9.7259177562,0.10656,0.031080000000000003,0.111,9.36,2.2,9.6150715026,6.9548000000000005,1.0814,7.0383711894,0.0048000000000000004,0.0014,0.005,6.95,1.08,7.0334131117
2019-08-27 12:30:00,8.57992,2.13956,8.8426661251,0.16992000000000002,0.04956000000000001,0.177,8.41,2.09,8.6658063676,6.72128,1.09204,6.8094167298,0.041280000000000004,0.01204,0.043000000000000003,6.68,1.08,6.7667421999
2019-08-27 13:00:00,9.46472,2.10596,9.6961844145,0.054720000000000005,0.015960000000000002,0.057,9.41,2.09,9.6393049542,6.74552,1.05036,6.8268071747,0.03552,0.010360000000000001,0.037,6.71,1.04,6.7901178193
2019-08-27 13:30:00,9.02024,2.11632,9.2651788974,0.09024,0.026320000000000003,0.094,8.93,2.09,9.1713139735,6.59208,1.06644,6.677785037,0.022080000000000002,0.00644,0.023,6.57,1.06,6.6549605559
2019-08-27 14:00:00,8.94664,2.07652,9.1844598426,0.05664,0.01652,0.059000000000000004,8.89,2.06,9.1255520381,6.64072,1.09896,6.7310381963,0.030720000000000004,0.008960000000000001,0.032,6.61,1.09,6.6992686168
2019-08-27 14:30:00,8.68272,2.16996,8.949768321,0.10272,0.029960000000000004,0.107,8.58,2.14,8.8428502192,6.50304,1.13672,6.6016408263,0.02304,0.00672,0.024,6.48,1.13,6.5777883821
2019-08-27 15:00:00,8.25976,2.29368,8.5723160931,0.14976,0.043680000000000004,0.156,8.11,2.25,8.4163293662,6.47688,1.27784,6.6017308034,0.02688,0.007840000000000001,0.028,6.45,1.27,6.5738421034
2019-08-27 15:30:00,8.57368,2.33024,8.8847063654,0.10368000000000001,0.030240000000000003,0.108,8.47,2.3,8.7767249017,6.7432,1.3326,6.8736139694,0.0432,0.0126,0.045,6.7,1.32,6.8287919869
2019-08-27 16:00:00,8.254,2.242,8.5530743011,0.14400000000000002,0.042,0.15,8.11,2.2,8.4031006182,6.68032,1.33176,6.811773631,0.04032,0.011760000000000001,0.042,6.64,1.32,6.76993353
2019-08-27 16:30:00,8.7904,2.1522,9.0500329834,0.11040000000000001,0.0322,0.115,8.68,2.12,8.9351440951,7.084,1.327,7.207217563,0.024,0.007,0.025,7.06,1.32,7.1823394517
2019-08-27 17:00:00,9.33432,1.91876,9.5294894827,0.06432,0.018760000000000002,0.067,9.27,1.9,9.462711028,7.31288,1.1908400000000001,7.4092046672,0.00288,0.00084,0.003,7.31,1.19,7.4062271097
2019-08-27 17:30:00,9.53744,1.87092,9.719213106,0.03744,0.010920000000000001,0.039,9.5,1.8599999999999999,9.6803718937,7.52,1.04,7.5915742768,0.0,0.0,0.0,7.52,1.04,7.5915742768
2019-08-27 18:00:00,9.99496,1.84728,10.1642347867,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.97,1.8399999999999999,10.1383677187,7.45,1.01,7.5181513685,0.0,0.0,0.0,7.45,1.01,7.5181513685
2019-08-27 18:30:00,9.95344,1.5539200000000002,10.0740079015,0.01344,0.003920000000000001,0.014,9.94,1.55,10.0601242537,7.45,0.96,7.5115976996,0.0,0.0,0.0,7.45,0.96,7.5115976996
2019-08-27 19:00:00,9.69056,1.55308,9.8142249108,0.010560000000000002,0.0030800000000000003,0.011,9.68,1.55,9.8033106653,7.5248,0.9614,7.5859676377,0.0048000000000000004,0.0014,0.005,7.52,0.96,7.5810289539
2019-08-27 19:30:00,9.6848,1.5014,9.8004873858,0.0048000000000000004,0.0014,0.005,9.68,1.5,9.7955295926,7.3684,0.9212,7.4257611058,0.038400000000000004,0.0112,0.04,7.33,0.91,7.3862710484
2019-08-27 20:00:00,9.68,1.47,9.7909805433,0.0,0.0,0.0,9.68,1.47,9.7909805433,7.23056,0.8630800000000001,7.2818888346,0.010560000000000002,0.0030800000000000003,0.011,7.22,0.86,7.2710384403
2019-08-27 20:30:00,9.61,1.4,9.7114417055,0.0,0.0,0.0,9.61,1.4,9.7114417055,7.2,0.8200000000000001,7.2465440039,0.0,0.0,0.0,7.2,0.8200000000000001,7.2465440039
2019-08-27 21:00:00,9.39,1.26,9.4741595933,0.0,0.0,0.0,9.39,1.26,9.4741595933,7.15096,0.8202800000000001,7.1978530271,0.0009600000000000001,0.00028000000000000003,0.001,7.15,0.8200000000000001,7.1968673741
2019-08-27 21:30:00,9.02,1.26,9.1075792613,0.0,0.0,0.0,9.02,1.26,9.1075792613,6.86,0.6900000000000001,6.8946138398,0.0,0.0,0.0,6.86,0.6900000000000001,6.8946138398
2019-08-27 22:00:00,8.46,0.9500000000000001,8.5131721467,0.0,0.0,0.0,8.46,0.9500000000000001,8.5131721467,6.42,0.61,6.4489146374,0.0,0.0,0.0,6.42,0.61,6.4489146374
2019-08-27 22:30:00,8.0,0.87,8.0471672034,0.0,0.0,0.0,8.0,0.87,8.0471672034,6.09,0.66,6.1256591482000005,0.0,0.0,0.0,6.09,0.66,6.1256591482000005
2019-08-27 23:00:00,7.52,0.87,7.5701585188,0.0,0.0,0.0,7.52,0.87,7.5701585188,5.78,0.63,5.8142325375,0.0,0.0,0.0,5.78,0.63,5.8142325375
2019-08-27 23:30:00,7.16,0.85,7.2102773872,0.0,0.0,0.0,7.16,0.85,7.2102773872,5.37,0.6000000000000001,5.4034155865,0.0,0.0,0.0,5.37,0.6000000000000001,5.4034155865
2019-08-28 00:00:00,6.72,0.77,6.7639707273,0.0,0.0,0.0,6.72,0.77,6.7639707273,5.12,0.65,5.1610948451,0.0,0.0,0.0,5.12,0.65,5.1610948451
2019-08-28 00:30:00,6.36,0.73,6.4017575712,0.0,0.0,0.0,6.36,0.73,6.4017575712,4.98,0.61,5.017220346,0.0,0.0,0.0,4.98,0.61,5.017220346
2019-08-28 01:00:00,6.09,0.68,6.1278462774,0.0,0.0,0.0,6.09,0.68,6.1278462774,4.67,0.51,4.6977654262,0.0,0.0,0.0,4.67,0.51,4.6977654262
2019-08-28 01:30:00,5.87,0.68,5.9092554523,0.0,0.0,0.0,5.87,0.68,5.9092554523,4.47,0.48,4.4956979436,0.0,0.0,0.0,4.47,0.48,4.4956979436
2019-08-28 02:00:00,5.89,0.62,5.9225416841000005,0.0,0.0,0.0,5.89,0.62,5.9225416841000005,4.67,0.53,4.6999787234,0.0,0.0,0.0,4.67,0.53,4.6999787234
2019-08-28 02:30:00,5.95,0.6900000000000001,5.98987479,0.0,0.0,0.0,5.95,0.6900000000000001,5.98987479,4.65,0.53,4.6801068364,0.0,0.0,0.0,4.65,0.53,4.6801068364
2019-08-28 03:00:00,5.76,0.5700000000000001,5.7881344145,0.0,0.0,0.0,5.76,0.5700000000000001,5.7881344145,4.65,0.55,4.6824139074,0.0,0.0,0.0,4.65,0.55,4.6824139074
2019-08-28 03:30:00,5.8100000000000005,0.61,5.8419346111,0.0,0.0,0.0,5.8100000000000005,0.61,5.8419346111,4.57,0.55,4.6029772974,0.0,0.0,0.0,4.57,0.55,4.6029772974
2019-08-28 04:00:00,5.77,0.61,5.8021547722,0.0,0.0,0.0,5.77,0.61,5.8021547722,4.21,0.43,4.2319026454,0.0,0.0,0.0,4.21,0.43,4.2319026454
2019-08-28 04:30:00,5.9,0.61,5.9314500757,0.0,0.0,0.0,5.9,0.61,5.9314500757,4.6,0.53,4.6304319453,0.0,0.0,0.0,4.6,0.53,4.6304319453
2019-08-28 05:00:00,6.06,0.56,6.0858195833,0.0,0.0,0.0,6.06,0.56,6.0858195833,4.62,0.53,4.6503010655,0.0,0.0,0.0,4.62,0.53,4.6503010655
2019-08-28 05:30:00,6.48,0.79,6.5279782475,0.0,0.0,0.0,6.48,0.79,6.5279782475,4.72,0.58,4.7555020765,0.0,0.0,0.0,4.72,0.58,4.7555020765
2019-08-28 06:00:00,6.55,0.85,6.6049224068,0.0,0.0,0.0,6.55,0.85,6.6049224068,5.09,0.64,5.1300779721,0.0,0.0,0.0,5.09,0.64,5.1300779721
2019-08-28 06:30:00,7.1,0.93,7.1606494119,0.0,0.0,0.0,7.1,0.93,7.1606494119,5.5,0.64,5.5371111602,0.0,0.0,0.0,5.5,0.64,5.5371111602
2019-08-28 07:00:00,7.65096,1.08028,7.726848892,0.0009600000000000001,0.00028000000000000003,0.001,7.65,1.08,7.7258591755,5.58,0.64,5.6165825909,0.0,0.0,0.0,5.58,0.64,5.6165825909
2019-08-28 07:30:00,8.41864,1.20252,8.5040904158,0.00864,0.00252,0.009000000000000001,8.41,1.2,8.4951809869,6.05,0.8200000000000001,6.1053173546,0.0,0.0,0.0,6.05,0.8200000000000001,6.1053173546
2019-08-28 08:00:00,8.89152,1.42336,9.004725515,0.01152,0.00336,0.012,8.88,1.42,8.9928193577,6.47,0.92,6.5350822489,0.0,0.0,0.0,6.47,0.92,6.5350822489
2019-08-28 08:30:00,9.56976,1.9386800000000002,9.7641582638,0.02976,0.00868,0.031,9.54,1.9300000000000002,9.7332676938,6.73,1.13,6.8242069136,0.0,0.0,0.0,6.73,1.13,6.8242069136
2019-08-28 09:00:00,9.3988,1.9584000000000001,9.6006651853,0.028800000000000003,0.008400000000000001,0.03,9.37,1.9500000000000002,9.5707575458,6.79576,1.21168,6.9029357812,0.00576,0.00168,0.006,6.79,1.21,6.8969703494
2019-08-28 09:30:00,9.484,1.9769999999999999,9.6878679285,0.024,0.007,0.025,9.46,1.97,9.6629446858,6.98,1.15,7.0741006496,0.0,0.0,0.0,6.98,1.15,7.0741006496
2019-08-28 10:00:00,9.56016,1.94588,9.7561830754,0.02016,0.005880000000000001,0.021,9.54,1.94,9.735255518,7.07,1.07,7.1505104713,0.0,0.0,0.0,7.07,1.07,7.1505104713
2019-08-28 10:30:00,9.48976,1.94868,9.6877705691,0.02976,0.00868,0.031,9.46,1.94,9.6568732,6.95096,1.05028,7.0298600982,0.0009600000000000001,0.00028000000000000003,0.001,6.95,1.05,7.0288690413
2019-08-28 11:00:00,9.51664,2.01652,9.7279386203,0.05664,0.01652,0.059000000000000004,9.46,2.0,9.669105439500001,6.83,1.01,6.9042740386,0.0,0.0,0.0,6.83,1.01,6.9042740386
2019-08-28 11:30:00,9.53608,2.1334400000000002,9.7718160032,0.04608,0.01344,0.048,9.49,2.12,9.7239138211,6.57,0.91,6.6327219149,0.0,0.0,0.0,6.57,0.91,6.6327219149
2019-08-28 12:00:00,9.50184,2.05512,9.7215472843,0.051840000000000004,0.015120000000000001,0.054,9.45,2.04,9.6676832799,7.09096,1.07028,7.1712769435,0.0009600000000000001,0.00028000000000000003,0.001,7.09,1.07,7.1702859078
2019-08-28 12:30:00,9.51432,2.01876,9.7261337128,0.06432,0.018760000000000002,0.067,9.45,2.0,9.6593219224,7.14,1.13,7.2288657478000005,0.0,0.0,0.0,7.14,1.13,7.2288657478000005
2019-08-28 13:00:00,9.5672,1.9896,9.7718894795,0.06720000000000001,0.0196,0.07,9.5,1.97,9.7021080184,6.91384,1.10112,7.0009748464,0.0038400000000000005,0.0011200000000000001,0.004,6.91,1.1,6.9970065028
2019-08-28 13:30:00,9.09384,1.97612,9.306072007000001,0.12384,0.036120000000000006,0.129,8.97,1.94,9.1773906967,6.71248,1.13364,6.8075346051,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7,1.13,6.794622874
2019-08-28 14:00:00,9.84128,2.04204,10.0509063969,0.041280000000000004,0.01204,0.043000000000000003,9.8,2.03,10.0080417665,7.02,1.09,7.1041185238,0.0,0.0,0.0,7.02,1.09,7.1041185238
2019-08-28 14:30:00,10.00592,2.21756,10.2487075966,0.025920000000000002,0.007560000000000001,0.027,9.98,2.21,10.2217659922,7.06,1.1400000000000001,7.1514474059,0.0,0.0,0.0,7.06,1.1400000000000001,7.1514474059
2019-08-28 15:00:00,9.89536,1.9744800000000002,10.0904271862,0.015360000000000002,0.0044800000000000005,0.016,9.88,1.97,10.07448758,6.94,1.16,7.0362774249,0.0,0.0,0.0,6.94,1.16,7.0362774249
2019-08-28 15:30:00,9.65592,1.76756,9.8163669145,0.025920000000000002,0.007560000000000001,0.027,9.63,1.76,9.7895096915,6.92,1.16,7.0165518597,0.0,0.0,0.0,6.92,1.16,7.0165518597
2019-08-28 16:00:00,9.73632,1.74476,9.891416208,0.01632,0.00476,0.017,9.72,1.74,9.8745126462,7.16,1.16,7.2533578431,0.0,0.0,0.0,7.16,1.16,7.2533578431
2019-08-28 16:30:00,10.03152,1.72336,10.1784754851,0.01152,0.00336,0.012,10.02,1.72,10.1665530048,7.24,1.05,7.3157432978,0.0,0.0,0.0,7.24,1.05,7.3157432978
2019-08-28 17:00:00,10.26672,1.59196,10.389411735,0.00672,0.0019600000000000004,0.007,10.26,1.5899999999999999,10.3824708042,7.34,0.98,7.4051333546,0.0,0.0,0.0,7.34,0.98,7.4051333546
2019-08-28 17:30:00,10.41,1.55,10.52476128,0.0,0.0,0.0,10.41,1.55,10.52476128,7.62,0.89,7.6717990068,0.0,0.0,0.0,7.62,0.89,7.6717990068
2019-08-28 18:00:00,10.52096,1.52028,10.6302328573,0.0009600000000000001,0.00028000000000000003,0.001,10.52,1.52,10.6292426823,7.67,0.84,7.715860289,0.0,0.0,0.0,7.67,0.84,7.715860289
2019-08-28 18:30:00,10.30096,1.48028,10.406776917,0.0009600000000000001,0.00028000000000000003,0.001,10.3,1.48,10.4057868516,7.47,0.79,7.5116576067,0.0,0.0,0.0,7.47,0.79,7.5116576067
2019-08-28 19:00:00,10.30096,1.38028,10.3930240931,0.0009600000000000001,0.00028000000000000003,0.001,10.3,1.38,10.3920354118,7.32,0.64,7.3479248771,0.0,0.0,0.0,7.32,0.64,7.3479248771
2019-08-28 19:30:00,10.01,1.38,10.1046771349,0.0,0.0,0.0,10.01,1.38,10.1046771349,7.21096,0.6602800000000001,7.241126556,0.0009600000000000001,0.00028000000000000003,0.001,7.21,0.66,7.2401450262000004
2019-08-28 20:00:00,9.86,1.35,9.9519897508,0.0,0.0,0.0,9.86,1.35,9.9519897508,7.11,0.62,7.1369811545,0.0,0.0,0.0,7.11,0.62,7.1369811545
2019-08-28 20:30:00,9.89,1.35,9.9817132798,0.0,0.0,0.0,9.89,1.35,9.9817132798,6.91,0.62,6.9377590042,0.0,0.0,0.0,6.91,0.62,6.9377590042
2019-08-28 21:00:00,9.65,1.21,9.725564251,0.0,0.0,0.0,9.65,1.21,9.725564251,6.76,0.62,6.7883724117,0.0,0.0,0.0,6.76,0.62,6.7883724117
2019-08-28 21:30:00,9.28,1.19,9.3559873878,0.0,0.0,0.0,9.28,1.19,9.3559873878,6.54,0.62,6.5693226439,0.0,0.0,0.0,6.54,0.62,6.5693226439
2019-08-28 22:00:00,8.49,0.9500000000000001,8.5429854267,0.0,0.0,0.0,8.49,0.9500000000000001,8.5429854267,6.38,0.6000000000000001,6.4081510594,0.0,0.0,0.0,6.38,0.6000000000000001,6.4081510594
2019-08-28 22:30:00,8.3,0.8300000000000001,8.3413967655,0.0,0.0,0.0,8.3,0.8300000000000001,8.3413967655,6.02,0.6000000000000001,6.0498264438,0.0,0.0,0.0,6.02,0.6000000000000001,6.0498264438
2019-08-28 23:00:00,7.73,0.77,7.7682559175,0.0,0.0,0.0,7.73,0.77,7.7682559175,5.7,0.6000000000000001,5.7314919524,0.0,0.0,0.0,5.7,0.6000000000000001,5.7314919524
2019-08-28 23:30:00,7.22,0.79,7.2630916282,0.0,0.0,0.0,7.22,0.79,7.2630916282,5.27,0.56,5.299669801,0.0,0.0,0.0,5.27,0.56,5.299669801
2019-08-29 00:00:00,6.87,0.75,6.9108176072,0.0,0.0,0.0,6.87,0.75,6.9108176072,5.06,0.61,5.0966361455,0.0,0.0,0.0,5.06,0.61,5.0966361455
2019-08-29 00:30:00,6.73,0.75,6.7716615391,0.0,0.0,0.0,6.73,0.75,6.7716615391,4.88,0.58,4.9143463451,0.0,0.0,0.0,4.88,0.58,4.9143463451
2019-08-29 01:00:00,6.64,0.68,6.6747284589,0.0,0.0,0.0,6.64,0.68,6.6747284589,4.74,0.58,4.7753533901,0.0,0.0,0.0,4.74,0.58,4.7753533901
2019-08-29 01:30:00,6.61,0.68,6.6448852511,0.0,0.0,0.0,6.61,0.68,6.6448852511,4.63,0.55,4.6625529488,0.0,0.0,0.0,4.63,0.55,4.6625529488
2019-08-29 02:00:00,6.5,0.58,6.5258256183,0.0,0.0,0.0,6.5,0.58,6.5258256183,4.67,0.55,4.7022760446,0.0,0.0,0.0,4.67,0.55,4.7022760446
2019-08-29 02:30:00,6.39,0.6000000000000001,6.4181071976,0.0,0.0,0.0,6.39,0.6000000000000001,6.4181071976,4.61,0.55,4.6426931839000005,0.0,0.0,0.0,4.61,0.55,4.6426931839000005
2019-08-29 03:00:00,6.18,0.6000000000000001,6.2090578996,0.0,0.0,0.0,6.18,0.6000000000000001,6.2090578996,4.3,0.49,4.3278285548,0.0,0.0,0.0,4.3,0.49,4.3278285548
2019-08-29 03:30:00,6.18,0.58,6.2071571593,0.0,0.0,0.0,6.18,0.58,6.2071571593,4.19,0.47000000000000003,4.2162779795,0.0,0.0,0.0,4.19,0.47000000000000003,4.2162779795
2019-08-29 04:00:00,6.11,0.53,6.1329438282,0.0,0.0,0.0,6.11,0.53,6.1329438282,4.09,0.44,4.1135993971,0.0,0.0,0.0,4.09,0.44,4.1135993971
2019-08-29 04:30:00,6.24,0.5700000000000001,6.2659795723,0.0,0.0,0.0,6.24,0.5700000000000001,6.2659795723,4.41,0.47000000000000003,4.4349746335,0.0,0.0,0.0,4.41,0.47000000000000003,4.4349746335
2019-08-29 05:00:00,6.38,0.5700000000000001,6.4054117744,0.0,0.0,0.0,6.38,0.5700000000000001,6.4054117744,4.77,0.53,4.7993541232,0.0,0.0,0.0,4.77,0.53,4.7993541232
2019-08-29 05:30:00,6.75,0.5700000000000001,6.7740239149,0.0,0.0,0.0,6.75,0.5700000000000001,6.7740239149,4.59,0.48,4.6150297941,0.0,0.0,0.0,4.59,0.48,4.6150297941
2019-08-29 06:00:00,7.02,0.61,7.0464530084,0.0,0.0,0.0,7.02,0.61,7.0464530084,4.53,0.45,4.5522961239,0.0,0.0,0.0,4.53,0.45,4.5522961239
2019-08-29 06:30:00,7.69,0.85,7.7368339778,0.0,0.0,0.0,7.69,0.85,7.7368339778,5.21,0.62,5.2467609055,0.0,0.0,0.0,5.21,0.62,5.2467609055
2019-08-29 07:00:00,8.33,1.02,8.3922166321,0.0,0.0,0.0,8.33,1.02,8.3922166321,5.8,0.66,5.8374309418,0.0,0.0,0.0,5.8,0.66,5.8374309418
2019-08-29 07:30:00,9.11384,1.26112,9.2006794966,0.0038400000000000005,0.0011200000000000001,0.004,9.11,1.26,9.1967222422,6.2,0.77,6.2476315512,0.0,0.0,0.0,6.2,0.77,6.2476315512
2019-08-29 08:00:00,9.46344,1.4739200000000001,9.5775329182,0.01344,0.003920000000000001,0.014,9.45,1.47,9.5636499309,6.52,1.04,6.6024237974,0.0,0.0,0.0,6.52,1.04,6.6024237974
2019-08-29 08:30:00,9.59264,1.6995200000000001,9.7420280435,0.03264,0.00952,0.034,9.56,1.69,9.7082284687,6.82,1.13,6.9129805439,0.0,0.0,0.0,6.82,1.13,6.9129805439
2019-08-29 09:00:00,9.84824,1.88532,10.0270764732,0.018240000000000003,0.00532,0.019,9.83,1.88,10.0081616694,7.08,1.15,7.1727888579,0.0,0.0,0.0,7.08,1.15,7.1727888579
2019-08-29 09:30:00,9.30896,1.9342800000000002,9.5077955068,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.26,1.92,9.4569551125,6.85,1.15,6.9458620775,0.0,0.0,0.0,6.85,1.15,6.9458620775
2019-08-29 10:00:00,9.28432,1.97876,9.4928440944,0.06432,0.018760000000000002,0.067,9.22,1.96,9.4260277954,6.9,1.12,6.9903075755,0.0,0.0,0.0,6.9,1.12,6.9903075755
2019-08-29 10:30:00,8.90432,2.01876,9.130296085,0.06432,0.018760000000000002,0.067,8.84,2.0,9.0634209877,6.87344,1.12392,6.9647235121,0.01344,0.003920000000000001,0.014,6.86,1.12,6.9508272889
2019-08-29 11:00:00,9.48592,2.00756,9.696028846899999,0.025920000000000002,0.007560000000000001,0.027,9.46,2.0,9.669105439500001,7.0,1.08,7.0828242954,0.0,0.0,0.0,7.0,1.08,7.0828242954
2019-08-29 11:30:00,9.86632,2.17476,10.1031604659,0.01632,0.00476,0.017,9.85,2.17,10.086198491,7.16,1.2,7.2598622576,0.0,0.0,0.0,7.16,1.2,7.2598622576
2019-08-29 12:00:00,9.21664,2.23652,9.4841169647,0.05664,0.01652,0.059000000000000004,9.16,2.22,9.4251790434,6.9096,1.1028,6.9970522365,0.009600000000000001,0.0028,0.01,6.9,1.1,6.9871310278
2019-08-29 12:30:00,9.51664,2.27652,9.7851407859,0.05664,0.01652,0.059000000000000004,9.46,2.26,9.7262120067,7.07056,1.16308,7.1655825862,0.010560000000000002,0.0030800000000000003,0.011,7.06,1.16,7.1546628153
2019-08-29 13:00:00,9.629760000000001,2.09868,9.8557970454,0.02976,0.00868,0.031,9.6,2.09,9.8248715004,6.92,1.16,7.0165518597,0.0,0.0,0.0,6.92,1.16,7.0165518597
2019-08-29 13:30:00,8.85856,2.02708,9.0875265392,0.05856000000000001,0.01708,0.061,8.8,2.01,9.0266328163,6.7948,1.1214,6.8867151095,0.0048000000000000004,0.0014,0.005,6.79,1.12,6.8817512306
2019-08-29 14:00:00,8.3544,2.0892,8.6116639507,0.13440000000000002,0.0392,0.14,8.22,2.05,8.4717707712,6.50088,1.13484,6.5991895411,0.05088,0.01484,0.053,6.45,1.12,6.5465181585
2019-08-29 14:30:00,7.9292,2.1806,8.2235776278,0.13920000000000002,0.040600000000000004,0.145,7.79,2.14,8.0785951749,6.36896,1.15428,6.472713017,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.32,1.1400000000000001,6.42199346
2019-08-29 15:00:00,7.66936,2.2364800000000002,7.98880001,0.15936,0.04648,0.166,7.51,2.19,7.8228000102,6.2632,1.1526,6.368371927,0.0432,0.0126,0.045,6.22,1.1400000000000001,6.3236065659000005
2019-08-29 15:30:00,8.08424,2.22332,8.3843955179,0.11424000000000001,0.03332,0.11900000000000001,7.97,2.19,8.2654098507,6.4784,1.1512,6.5798881449,0.038400000000000004,0.0112,0.04,6.44,1.1400000000000001,6.540122323
2019-08-29 16:00:00,8.19192,2.10556,8.4581875245,0.12192000000000001,0.03556,0.127,8.07,2.07,8.3312544074,6.67112,1.11616,6.7638491408,0.021120000000000003,0.0061600000000000005,0.022,6.65,1.11,6.7420026698
2019-08-29 16:30:00,8.71144,1.91792,8.9200674885,0.06144000000000001,0.017920000000000002,0.064,8.65,1.9,8.8562125087,6.6749600000000004,1.05728,6.7581751975,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.65,1.05,6.7323844216
2019-08-29 17:00:00,8.99832,1.7457600000000002,9.1661028142,0.08832000000000001,0.02576,0.092,8.91,1.72,9.0744972313,6.81152,0.89336,6.8698542051,0.01152,0.00336,0.012,6.8,0.89,6.8579953339
2019-08-29 17:30:00,9.92864,1.6425200000000002,10.0635860507,0.00864,0.00252,0.009000000000000001,9.92,1.6400000000000001,10.0546506652,6.78,0.78,6.8247197745,0.0,0.0,0.0,6.78,0.78,6.8247197745
2019-08-29 18:00:00,10.0748,1.6114000000000002,10.2028527873,0.0048000000000000004,0.0014,0.005,10.07,1.6099999999999999,10.197891939,7.18,0.8,7.2244307734,0.0,0.0,0.0,7.18,0.8,7.2244307734
2019-08-29 18:30:00,10.20576,1.56168,10.324552368,0.00576,0.00168,0.006,10.2,1.56,10.3186045568,7.11,0.77,7.1515732535,0.0,0.0,0.0,7.11,0.77,7.1515732535
