Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 19:00:00,10.26096,1.50028,10.3700597973,0.0009600000000000001,0.00028000000000000003,0.001,10.26,1.5,10.3690693893,6.97,0.64,6.9993213957,0.0,0.0,0.0,6.97,0.64,6.9993213957
2019-08-29 19:30:00,10.1,1.5,10.2107786187,0.0,0.0,0.0,10.1,1.5,10.2107786187,7.21,0.75,7.2489033653,0.0,0.0,0.0,7.21,0.75,7.2489033653
2019-08-29 20:00:00,10.13,1.47,10.236102774,0.0,0.0,0.0,10.13,1.47,10.236102774,7.0,0.66,7.0310454415,0.0,0.0,0.0,7.0,0.66,7.0310454415
2019-08-29 20:30:00,9.96,1.4100000000000001,10.0593091214,0.0,0.0,0.0,9.96,1.4100000000000001,10.0593091214,6.82,0.66,6.8518610611,0.0,0.0,0.0,6.82,0.66,6.8518610611
2019-08-29 21:00:00,9.87,1.34,9.9605471737,0.0,0.0,0.0,9.87,1.34,9.9605471737,7.0,0.76,7.0411362719,0.0,0.0,0.0,7.0,0.76,7.0411362719
2019-08-29 21:30:00,9.4,1.27,9.4854045776,0.0,0.0,0.0,9.4,1.27,9.4854045776,6.68,0.76,6.7230945256,0.0,0.0,0.0,6.68,0.76,6.7230945256
2019-08-29 22:00:00,8.74,1.06,8.8040445251,0.0,0.0,0.0,8.74,1.06,8.8040445251,6.35,0.68,6.3863056613,0.0,0.0,0.0,6.35,0.68,6.3863056613
2019-08-29 22:30:00,8.16,0.86,8.2051934773,0.0,0.0,0.0,8.16,0.86,8.2051934773,5.98,0.68,6.0185380285,0.0,0.0,0.0,5.98,0.68,6.0185380285
2019-08-29 23:00:00,7.6,0.84,7.6462801413,0.0,0.0,0.0,7.6,0.84,7.6462801413,5.52,0.6000000000000001,5.5525129446,0.0,0.0,0.0,5.52,0.6000000000000001,5.5525129446
2019-08-29 23:30:00,7.06,0.9,7.1171342547,0.0,0.0,0.0,7.06,0.9,7.1171342547,5.31,0.66,5.350859744,0.0,0.0,0.0,5.31,0.66,5.350859744
2019-08-30 00:00:00,6.63,0.81,6.6792963701,0.0,0.0,0.0,6.63,0.81,6.6792963701,4.99,0.61,5.0271463078,0.0,0.0,0.0,4.99,0.61,5.0271463078
2019-08-30 00:30:00,6.47,0.8300000000000001,6.5230207726,0.0,0.0,0.0,6.47,0.8300000000000001,6.5230207726,4.89,0.6900000000000001,4.9384410496,0.0,0.0,0.0,4.89,0.6900000000000001,4.9384410496
2019-08-30 01:00:00,6.33,0.8300000000000001,6.3841835813,0.0,0.0,0.0,6.33,0.8300000000000001,6.3841835813,4.68,0.65,4.7249232798000005,0.0,0.0,0.0,4.68,0.65,4.7249232798000005
2019-08-30 01:30:00,6.27,0.8300000000000001,6.3246976212,0.0,0.0,0.0,6.27,0.8300000000000001,6.3246976212,4.5600000000000005,0.61,4.6006195235,0.0,0.0,0.0,4.5600000000000005,0.61,4.6006195235
2019-08-30 02:00:00,6.23,0.77,6.277403922,0.0,0.0,0.0,6.23,0.77,6.277403922,4.44,0.53,4.4715209940000005,0.0,0.0,0.0,4.44,0.53,4.4715209940000005
2019-08-30 02:30:00,6.36,0.8,6.4101170036,0.0,0.0,0.0,6.36,0.8,6.4101170036,4.5,0.53,4.5311036182999995,0.0,0.0,0.0,4.5,0.53,4.5311036182999995
2019-08-30 03:00:00,6.05,0.77,6.0988031613,0.0,0.0,0.0,6.05,0.77,6.0988031613,4.42,0.58,4.4578918785,0.0,0.0,0.0,4.42,0.58,4.4578918785
2019-08-30 03:30:00,5.99,0.73,6.0343185199,0.0,0.0,0.0,5.99,0.73,6.0343185199,4.21,0.52,4.2419924564,0.0,0.0,0.0,4.21,0.52,4.2419924564
2019-08-30 04:00:00,5.85,0.73,5.8953710655,0.0,0.0,0.0,5.85,0.73,5.8953710655,4.36,0.49,4.3874480054,0.0,0.0,0.0,4.36,0.49,4.3874480054
2019-08-30 04:30:00,6.09,0.81,6.1436308483,0.0,0.0,0.0,6.09,0.81,6.1436308483,4.42,0.56,4.455333882,0.0,0.0,0.0,4.42,0.56,4.455333882
2019-08-30 05:00:00,6.24,0.91,6.3060050745,0.0,0.0,0.0,6.24,0.91,6.3060050745,4.55,0.56,4.5843320124,0.0,0.0,0.0,4.55,0.56,4.5843320124
2019-08-30 05:30:00,6.6,1.06,6.6845792687,0.0,0.0,0.0,6.6,1.06,6.6845792687,4.66,0.67,4.7079188607999995,0.0,0.0,0.0,4.66,0.67,4.7079188607999995
2019-08-30 06:00:00,6.76,1.12,6.8521529463,0.0,0.0,0.0,6.76,1.12,6.8521529463,4.84,0.67,4.8861539067,0.0,0.0,0.0,4.84,0.67,4.8861539067
2019-08-30 06:30:00,7.2,1.19,7.2976777128,0.0,0.0,0.0,7.2,1.19,7.2976777128,5.1848,0.7214,5.2347463167,0.0048000000000000004,0.0014,0.005,5.18,0.72,5.2297992313
2019-08-30 07:00:00,7.85,1.34,7.9635482042,0.0,0.0,0.0,7.85,1.34,7.9635482042,5.61384,0.78112,5.6679227235,0.0038400000000000005,0.0011200000000000001,0.004,5.61,0.78,5.6639650423
2019-08-30 07:30:00,8.50384,1.48112,8.6318602398,0.0038400000000000005,0.0011200000000000001,0.004,8.5,1.48,8.6278850247,5.96,0.8300000000000001,6.0175160989,0.0,0.0,0.0,5.96,0.8300000000000001,6.0175160989
2019-08-30 08:00:00,9.0696,1.7728000000000002,9.2412371466,0.009600000000000001,0.0028,0.01,9.06,1.77,9.2312783513,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056
2019-08-30 08:30:00,9.46824,2.00532,9.6782682852,0.018240000000000003,0.00532,0.019,9.45,2.0,9.6593219224,6.41,1.04,6.4938201392,0.0,0.0,0.0,6.41,1.04,6.4938201392
2019-08-30 09:00:00,9.84632,2.21476,10.0923327036,0.01632,0.00476,0.017,9.83,2.21,10.0753659983,6.48,1.02,6.5597865819,0.0,0.0,0.0,6.48,1.02,6.5597865819
2019-08-30 09:30:00,9.72016,2.21588,9.9695353252,0.02016,0.005880000000000001,0.021,9.7,2.21,9.948572762,6.83,1.16,6.9278062906,0.0,0.0,0.0,6.83,1.16,6.9278062906
2019-08-30 10:00:00,9.68936,2.37148,9.9753503497,0.039360000000000006,0.01148,0.041,9.65,2.36,9.9343897649,6.8100000000000005,1.18,6.9114759639,0.0,0.0,0.0,6.8100000000000005,1.18,6.9114759639
2019-08-30 10:30:00,9.48608,2.31344,9.764103563599999,0.04608,0.01344,0.048,9.44,2.3,9.7161515015,6.89096,1.25028,7.0034655564,0.0009600000000000001,0.00028000000000000003,0.001,6.89,1.25,7.0024709924
2019-08-30 11:00:00,9.3652,2.3936,9.6662449793,0.11520000000000001,0.033600000000000005,0.12,9.25,2.36,9.5463134246,6.67248,1.2836400000000001,6.7948304615,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.66,1.28,6.7818876428
2019-08-30 11:30:00,9.11944,2.3719200000000003,9.4228546842,0.10944000000000001,0.031920000000000004,0.114,9.01,2.34,9.3089043394,6.7336,1.2398,6.8467855962,0.033600000000000005,0.0098,0.035,6.7,1.23,6.8119674104
2019-08-30 12:00:00,8.3984,2.3462,8.7199642774,0.1584,0.046200000000000005,0.165,8.24,2.3,8.5549751607,6.64952,1.21736,6.7600356212,0.05952,0.01736,0.062,6.59,1.2,6.6983654723
2019-08-30 12:30:00,8.41176,2.19968,8.6946131829,0.10176,0.02968,0.106,8.31,2.17,8.588655308,6.91544,1.31492,7.0393412334,0.08544,0.02492,0.089,6.83,1.29,6.9507553546
2019-08-30 13:00:00,8.22832,2.11576,8.495980838,0.08832000000000001,0.02576,0.092,8.14,2.09,8.4040287958,6.69952,1.27736,6.8202065071,0.05952,0.01736,0.062,6.64,1.26,6.7584909558
2019-08-30 13:30:00,8.08424,2.09332,8.3508637278,0.11424000000000001,0.03332,0.11900000000000001,7.97,2.06,8.2319195817,6.46648,1.21064,6.578830656,0.036480000000000005,0.01064,0.038,6.43,1.2,6.5410167405
2019-08-30 14:00:00,7.72112,2.21116,8.0314956639,0.14112000000000002,0.04116,0.147,7.58,2.17,7.8844974475,6.5847999999999995,1.3214000000000001,6.7160769055,0.0048000000000000004,0.0014,0.005,6.58,1.32,6.7110952906
2019-08-30 14:30:00,7.72304,2.18172,8.0252880945,0.14304,0.04172,0.149,7.58,2.14,7.8762935446,6.39632,1.24476,6.5163131447,0.01632,0.00476,0.017,6.38,1.24,6.4993845863
2019-08-30 15:00:00,7.8347999999999995,2.1264,8.1182305954,0.12480000000000001,0.0364,0.13,7.71,2.09,7.9882538768,6.28088,1.61984,6.4863961643,1.13088,0.32984,1.178,5.15,1.29,5.309105386
2019-08-30 15:30:00,7.8404,2.0522,8.1045294126,0.11040000000000001,0.0322,0.115,7.73,2.02,7.9895744568,6.13304,1.51172,6.3166032802,1.34304,0.39172,1.399,4.79,1.12,4.919197089
2019-08-30 16:00:00,7.51536,1.9794800000000001,7.7716778755,0.13536,0.03948,0.14100000000000001,7.38,1.94,7.6307273572,6.20648,1.05064,6.2947786617,0.036480000000000005,0.01064,0.038,6.17,1.04,6.2570360395
2019-08-30 16:30:00,7.75672,1.9269600000000002,7.9924889740000005,0.12672,0.03696,0.132,7.63,1.8900000000000001,7.8605979416,6.37224,1.02232,6.4537261175000005,0.04224000000000001,0.012320000000000001,0.044,6.33,1.01,6.4100702024
2019-08-30 17:00:00,8.4672,1.9696,8.6932617584,0.06720000000000001,0.0196,0.07,8.4,1.9500000000000002,8.6233694111,6.47728,1.01504,6.556329949,0.01728,0.00504,0.018000000000000002,6.46,1.01,6.5384784163
2019-08-30 17:30:00,8.81664,1.82652,9.0038500765,0.05664,0.01652,0.059000000000000004,8.76,1.81,8.9450377305,6.6596,0.9328000000000001,6.7246106207,0.009600000000000001,0.0028,0.01,6.65,0.93,6.7147151838
2019-08-30 18:00:00,9.49728,1.76504,9.6599013245,0.01728,0.00504,0.018000000000000002,9.48,1.76,9.6419914955,6.97,0.87,7.0240871293,0.0,0.0,0.0,6.97,0.87,7.0240871293
2019-08-30 18:30:00,9.53208,1.76644,9.6943725635,0.022080000000000002,0.00644,0.023,9.51,1.76,9.671489027,6.79,0.81,6.8381430228,0.0,0.0,0.0,6.79,0.81,6.8381430228
2019-08-30 19:00:00,9.35576,1.5916800000000002,9.4901891657,0.00576,0.00168,0.006,9.35,1.5899999999999999,9.4842290145,6.8844,0.8842000000000001,6.9409489985,0.014400000000000001,0.004200000000000001,0.015,6.87,0.88,6.9261316765
2019-08-30 19:30:00,9.28288,1.45084,9.3955733087,0.00288,0.00084,0.003,9.28,1.45,9.3925981496,6.74192,0.79056,6.7881124328,0.0019200000000000003,0.0005600000000000001,0.002,6.74,0.79,6.7861402874
2019-08-30 20:00:00,9.09096,1.45028,9.2059147183,0.0009600000000000001,0.00028000000000000003,0.001,9.09,1.45,9.2049225961,6.74,0.72,6.7783478813,0.0,0.0,0.0,6.74,0.72,6.7783478813
2019-08-30 20:30:00,9.3,1.37,9.4003670141,0.0,0.0,0.0,9.3,1.37,9.4003670141,6.74,0.75,6.7816001062,0.0,0.0,0.0,6.74,0.75,6.7816001062
2019-08-30 21:00:00,9.13,1.18,9.2059383009,0.0,0.0,0.0,9.13,1.18,9.2059383009,6.67,0.6900000000000001,6.7055946791,0.0,0.0,0.0,6.67,0.6900000000000001,6.7055946791
2019-08-30 21:30:00,8.79,1.06,8.8536828495,0.0,0.0,0.0,8.79,1.06,8.8536828495,6.45,0.66,6.4836795109,0.0,0.0,0.0,6.45,0.66,6.4836795109
2019-08-30 22:00:00,8.35,0.9500000000000001,8.403868157,0.0,0.0,0.0,8.35,0.9500000000000001,8.403868157,6.26,0.63,6.2916214126,0.0,0.0,0.0,6.26,0.63,6.2916214126
2019-08-30 22:30:00,7.86,0.88,7.9091086729,0.0,0.0,0.0,7.86,0.88,7.9091086729,5.85,0.6000000000000001,5.8806887352,0.0,0.0,0.0,5.85,0.6000000000000001,5.8806887352
2019-08-30 23:00:00,7.54,0.9500000000000001,7.5996118322,0.0,0.0,0.0,7.54,0.9500000000000001,7.5996118322,5.46,0.52,5.4847060085,0.0,0.0,0.0,5.46,0.52,5.4847060085
2019-08-30 23:30:00,7.0,0.77,7.0422226605,0.0,0.0,0.0,7.0,0.77,7.0422226605,5.2,0.52,5.225935323,0.0,0.0,0.0,5.2,0.52,5.225935323
2019-08-31 00:00:00,6.59,0.6900000000000001,6.6260244491,0.0,0.0,0.0,6.59,0.6900000000000001,6.6260244491,4.93,0.49,4.9542910694,0.0,0.0,0.0,4.93,0.49,4.9542910694
2019-08-31 00:30:00,6.35,0.6900000000000001,6.3873781789,0.0,0.0,0.0,6.35,0.6900000000000001,6.3873781789,4.8100000000000005,0.54,4.8402169373,0.0,0.0,0.0,4.8100000000000005,0.54,4.8402169373
2019-08-31 01:00:00,6.17,0.74,6.2142175694,0.0,0.0,0.0,6.17,0.74,6.2142175694,4.57,0.54,4.6017931288,0.0,0.0,0.0,4.57,0.54,4.6017931288
2019-08-31 01:30:00,6.02,0.6900000000000001,6.0594141631,0.0,0.0,0.0,6.02,0.6900000000000001,6.0594141631,4.55,0.54,4.581931907,0.0,0.0,0.0,4.55,0.54,4.581931907
2019-08-31 02:00:00,6.12,0.6900000000000001,6.1587742287000005,0.0,0.0,0.0,6.12,0.6900000000000001,6.1587742287000005,4.34,0.51,4.3698626981,0.0,0.0,0.0,4.34,0.51,4.3698626981
2019-08-31 02:30:00,6.12,0.6900000000000001,6.1587742287000005,0.0,0.0,0.0,6.12,0.6900000000000001,6.1587742287000005,4.39,0.51,4.4195248613,0.0,0.0,0.0,4.39,0.51,4.4195248613
2019-08-31 03:00:00,5.93,0.6900000000000001,5.9700083752,0.0,0.0,0.0,5.93,0.6900000000000001,5.9700083752,4.39,0.53,4.4218774293,0.0,0.0,0.0,4.39,0.53,4.4218774293
2019-08-31 03:30:00,5.88,0.65,5.9158177795,0.0,0.0,0.0,5.88,0.65,5.9158177795,4.26,0.49,4.2880881521,0.0,0.0,0.0,4.26,0.49,4.2880881521
2019-08-31 04:00:00,5.8,0.65,5.836308765,0.0,0.0,0.0,5.8,0.65,5.836308765,4.04,0.41000000000000003,4.060751162,0.0,0.0,0.0,4.04,0.41000000000000003,4.060751162
2019-08-31 04:30:00,5.8,0.68,5.839726021,0.0,0.0,0.0,5.8,0.68,5.839726021,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,4.26,0.47000000000000003,4.2858488074
2019-08-31 05:00:00,5.75,0.62,5.7833294909,0.0,0.0,0.0,5.75,0.62,5.7833294909,4.41,0.56,4.4454133666,0.0,0.0,0.0,4.41,0.56,4.4454133666
2019-08-31 05:30:00,5.75,0.53,5.774374425,0.0,0.0,0.0,5.75,0.53,5.774374425,4.54,0.59,4.5781764929,0.0,0.0,0.0,4.54,0.59,4.5781764929
2019-08-31 06:00:00,5.6,0.45,5.6180512636,0.0,0.0,0.0,5.6,0.45,5.6180512636,4.43576,0.53168,4.4675105372,0.00576,0.00168,0.006,4.43,0.53,4.4615916442
2019-08-31 06:30:00,5.55,0.30000000000000004,5.5581021941,0.0,0.0,0.0,5.55,0.30000000000000004,5.5581021941,4.638,0.5740000000000001,4.6733842128,0.048,0.014,0.05,4.59,0.56,4.6240350345
2019-08-31 07:00:00,5.68384,0.30112,5.6918108191,0.0038400000000000005,0.0011200000000000001,0.004,5.68,0.30000000000000004,5.6879170177,5.0456,0.7108,5.0954210817,0.1056,0.0308,0.11,4.94,0.68,4.9865819957
2019-08-31 07:30:00,6.57864,0.6225200000000001,6.6080281022000005,0.00864,0.00252,0.009000000000000001,6.57,0.62,6.5991893442,5.27192,0.77056,5.3279361107,0.0019200000000000003,0.0005600000000000001,0.002,5.27,0.77,5.3259553134
2019-08-31 08:00:00,6.51344,0.5339200000000001,6.5352866196,0.01344,0.003920000000000001,0.014,6.5,0.53,6.5215718964,5.67272,0.8599600000000001,5.7375328670000005,0.10272,0.029960000000000004,0.107,5.57,0.8300000000000001,5.6315006881
2019-08-31 08:30:00,7.07152,0.64336,7.1007258221,0.01152,0.00336,0.012,7.06,0.64,7.0889491464,5.84224,0.8423200000000001,5.9026495068,0.04224000000000001,0.012320000000000001,0.044,5.8,0.8300000000000001,5.8590869596
2019-08-31 09:00:00,6.85048,0.7676400000000001,6.8933553078,0.060480000000000006,0.017640000000000003,0.063,6.79,0.75,6.8312956311,5.4592,0.7956000000000001,5.5168690395999995,0.019200000000000002,0.0056,0.02,5.44,0.79,5.4970628521
2019-08-31 09:30:00,7.06648,0.7206400000000001,7.1031304085,0.036480000000000005,0.01064,0.038,7.03,0.71,7.0657625208,5.83768,0.77224,5.8885365245,0.007680000000000001,0.0022400000000000002,0.008,5.83,0.77,5.880629218
2019-08-31 10:00:00,7.20744,0.72092,7.2434050694,0.03744,0.010920000000000001,0.039,7.17,0.71,7.205067661,6.02,0.72,6.0629035948,0.0,0.0,0.0,6.02,0.72,6.0629035948
2019-08-31 10:30:00,7.66728,0.74504,7.7033932264,0.01728,0.00504,0.018000000000000002,7.65,0.74,7.6857075146,6.24,0.72,6.2814011176,0.0,0.0,0.0,6.24,0.72,6.2814011176
2019-08-31 11:00:00,7.72248,0.7436400000000001,7.7582019695,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.71,0.74,7.7454309112,6.24,0.76,6.2861116757,0.0,0.0,0.0,6.24,0.76,6.2861116757
2019-08-31 11:30:00,7.53016,0.7158800000000001,7.5641122281,0.02016,0.005880000000000001,0.021,7.51,0.71,7.5434872572,6.24,0.8200000000000001,6.293647591,0.0,0.0,0.0,6.24,0.8200000000000001,6.293647591
2019-08-31 12:00:00,7.45784,0.7381200000000001,7.4942777237,0.027840000000000004,0.00812,0.029,7.43,0.73,7.4657752444,6.12224,0.7423200000000001,6.1670788547,0.04224000000000001,0.012320000000000001,0.044,6.08,0.73,6.1236672019
2019-08-31 12:30:00,7.32032,0.7417600000000001,7.35780489,0.04032,0.011760000000000001,0.042,7.28,0.73,7.3165087303,6.11168,0.73924,6.1562251583,0.03168,0.00924,0.033,6.08,0.73,6.1236672019
2019-08-31 13:00:00,6.66896,0.72428,6.708174789,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.62,0.71,6.6579651546,5.68016,0.79588,5.7356466593,0.02016,0.005880000000000001,0.021,5.66,0.79,5.7148665776000005
2019-08-31 13:30:00,6.1196,0.6778000000000001,6.1570217638,0.1296,0.0378,0.135,5.99,0.64,6.0240932928,5.59032,0.7417600000000001,5.6393160578,0.04032,0.011760000000000001,0.042,5.55,0.73,5.5978031405
2019-08-31 14:00:00,5.43648,0.71564,5.4833799248,0.15648,0.04564000000000001,0.163,5.28,0.67,5.3223397111,5.18224,0.5923200000000001,5.2159806748,0.04224000000000001,0.012320000000000001,0.044,5.14,0.58,5.1726202258
2019-08-31 14:30:00,5.5132,0.7076,5.5584235175,0.1632,0.0476,0.17,5.35,0.66,5.3905565575,5.188,0.654,5.2290591888,0.048,0.014,0.05,5.14,0.64,5.1796911105
2019-08-31 15:00:00,5.3884,0.6762,5.430663035,0.1584,0.046200000000000005,0.165,5.23,0.63,5.2678078932,5.05128,0.62204,5.0894364521,0.041280000000000004,0.01204,0.043000000000000003,5.01,0.61,5.0469991084
2019-08-31 15:30:00,5.73944,0.6619200000000001,5.7774829814,0.10944000000000001,0.031920000000000004,0.114,5.63,0.63,5.6651390098,5.09056,0.57308,5.1227162521,0.010560000000000002,0.0030800000000000003,0.011,5.08,0.5700000000000001,5.1118783241
2019-08-31 16:00:00,5.93696,0.6282800000000001,5.9701113725,0.09696,0.028280000000000003,0.101,5.84,0.6000000000000001,5.8707410094,5.09344,0.5539200000000001,5.1234713232,0.01344,0.003920000000000001,0.014,5.08,0.55,5.1096868789
2019-08-31 16:30:00,6.37448,0.6246400000000001,6.4050113505,0.08448000000000001,0.024640000000000002,0.088,6.29,0.6000000000000001,6.3185520493,5.20768,0.51224,5.2328119401,0.007680000000000001,0.0022400000000000002,0.008,5.2,0.51,5.2249497605
2019-08-31 17:00:00,6.51968,0.5532400000000001,6.5431110185,0.07968,0.02324,0.083,6.44,0.53,6.4617722027,5.6505600000000005,0.69308,5.6929068322,0.010560000000000002,0.0030800000000000003,0.011,5.64,0.6900000000000001,5.6820506862
2019-08-31 17:30:00,6.99584,0.62212,7.0234472021,0.07584,0.02212,0.079,6.92,0.6000000000000001,6.9459628561999995,6.16288,0.7908400000000001,6.2134143432,0.00288,0.00084,0.003,6.16,0.79,6.2104508693
2019-08-31 18:00:00,7.0676,0.5068,7.0857473847,0.057600000000000005,0.016800000000000002,0.06,7.01,0.49,7.0271046669,6.1696,0.6928000000000001,6.2083762773,0.009600000000000001,0.0028,0.01,6.16,0.6900000000000001,6.1985240179
2019-08-31 18:30:00,7.49976,0.49868000000000007,7.5163210283,0.02976,0.00868,0.031,7.47,0.49,7.4860537,6.27088,0.68484,6.3081646935,0.05088,0.01484,0.053,6.22,0.67,6.2559811381
2019-08-31 19:00:00,7.5696,0.4128,7.580847446,0.009600000000000001,0.0028,0.01,7.5600000000000005,0.41000000000000003,7.571109562,6.12208,0.5764400000000001,6.1491582026,0.022080000000000002,0.00644,0.023,6.1,0.5700000000000001,6.1265732673
2019-08-31 19:30:00,7.89288,0.41084000000000004,7.9035652841,0.00288,0.00084,0.003,7.89,0.41000000000000003,7.9006455432,6.14672,0.57196,6.1732734428,0.00672,0.0019600000000000004,0.007,6.14,0.5700000000000001,6.1664008952
2019-08-31 20:00:00,7.87096,0.41028000000000003,7.8816458307,0.0009600000000000001,0.00028000000000000003,0.001,7.87,0.41000000000000003,7.8806725601,6.21288,0.57084,6.2390493026,0.00288,0.00084,0.003,6.21,0.5700000000000001,6.2361045533
2019-08-31 20:30:00,8.03,0.39,8.0394651563,0.0,0.0,0.0,8.03,0.39,8.0394651563,6.36,0.63,6.3911266612,0.0,0.0,0.0,6.36,0.63,6.3911266612
2019-08-31 21:00:00,7.9,0.30000000000000004,7.9056941504000005,0.0,0.0,0.0,7.9,0.30000000000000004,7.9056941504000005,6.38,0.5700000000000001,6.4054117744,0.0,0.0,0.0,6.38,0.5700000000000001,6.4054117744
2019-08-31 21:30:00,7.67,0.38,7.6794075292,0.0,0.0,0.0,7.67,0.38,7.6794075292,6.24,0.62,6.2707256358,0.0,0.0,0.0,6.24,0.62,6.2707256358
2019-08-31 22:00:00,7.43,0.30000000000000004,7.4360540611,0.0,0.0,0.0,7.43,0.30000000000000004,7.4360540611,5.86,0.54,5.8848279499,0.0,0.0,0.0,5.86,0.54,5.8848279499
2019-08-31 22:30:00,7.17,0.24,7.1740156119,0.0,0.0,0.0,7.17,0.24,7.1740156119,5.58,0.51,5.6032579809000005,0.0,0.0,0.0,5.58,0.51,5.6032579809000005
2019-08-31 23:00:00,6.78,0.24,6.7842464578,0.0,0.0,0.0,6.78,0.24,6.7842464578,5.35,0.55,5.3781967238,0.0,0.0,0.0,5.35,0.55,5.3781967238
2019-08-31 23:30:00,6.28,0.23,6.284210372,0.0,0.0,0.0,6.28,0.23,6.284210372,5.1048,0.5514,5.1344936459,0.0048000000000000004,0.0014,0.005,5.1,0.55,5.1295711322
2019-09-01 00:00:00,5.83,0.02,5.8300343052,0.0,0.0,0.0,5.83,0.02,5.8300343052,4.74304,0.46672,4.7659475448,0.02304,0.00672,0.024,4.72,0.46,4.7423622806
2019-09-01 00:30:00,5.5,0.02,5.5000363635,0.0,0.0,0.0,5.5,0.02,5.5000363635,4.66432,0.53876,4.6953320862,0.06432,0.018760000000000002,0.067,4.6,0.52,4.6292980029
2019-09-01 01:00:00,5.41,-0.12,5.4113307051,0.0,0.0,0.0,5.41,-0.12,5.4113307051,4.4572,0.5696,4.4934481192,0.06720000000000001,0.0196,0.07,4.39,0.55,4.4243191567
2019-09-01 01:30:00,5.31,-0.19,5.3133981594,0.0,0.0,0.0,5.31,-0.19,5.3133981594,4.41184,0.5651200000000001,4.4478863295,0.051840000000000004,0.015120000000000001,0.054,4.36,0.55,4.3945534472
2019-09-01 02:00:00,5.38,-0.19,5.3833539731,0.0,0.0,0.0,5.38,-0.19,5.3833539731,4.26648,0.5006400000000001,4.2957527862,0.036480000000000005,0.01064,0.038,4.23,0.49,4.2582860402
2019-09-01 02:30:00,5.44,0.08,5.4405882035,0.0,0.0,0.0,5.44,0.08,5.4405882035,4.18192,0.49056000000000005,4.2105942573,0.0019200000000000003,0.0005600000000000001,0.002,4.18,0.49,4.2086221023
2019-09-01 03:00:00,5.31,0.21,5.3141509199,0.0,0.0,0.0,5.31,0.21,5.3141509199,4.16,0.49,4.188758766,0.0,0.0,0.0,4.16,0.49,4.188758766
2019-09-01 03:30:00,5.37,0.21,5.3741045766,0.0,0.0,0.0,5.37,0.21,5.3741045766,4.08,0.47000000000000003,4.1069818602,0.0,0.0,0.0,4.08,0.47000000000000003,4.1069818602
2019-09-01 04:00:00,5.33,0.24,5.335400641,0.0,0.0,0.0,5.33,0.24,5.335400641,3.8,0.33,3.8143020331,0.0,0.0,0.0,3.8,0.33,3.8143020331
2019-09-01 04:30:00,5.28,0.24,5.2854517309,0.0,0.0,0.0,5.28,0.24,5.2854517309,3.34,-0.23,3.3479097957,0.0,0.0,0.0,3.34,-0.23,3.3479097957
2019-09-01 05:00:00,5.28,0.28,5.2874190301,0.0,0.0,0.0,5.28,0.28,5.2874190301,3.13,-0.23,3.1384391025,0.0,0.0,0.0,3.13,-0.23,3.1384391025
2019-09-01 05:30:00,5.5,0.25,5.5056788864,0.0,0.0,0.0,5.5,0.25,5.5056788864,3.16576,-0.22832000000000002,3.1739827347,0.00576,0.00168,0.006,3.16,-0.23,3.1683591968
2019-09-01 06:00:00,5.29,0.18,5.293061496,0.0,0.0,0.0,5.29,0.18,5.293061496,3.28872,-0.20704000000000003,3.2952306141,0.07872000000000001,0.02296,0.082,3.21,-0.23,3.2182293268
2019-09-01 06:30:00,5.23,-0.14,5.2318734694,0.0,0.0,0.0,5.23,-0.14,5.2318734694,3.40192,-0.19444000000000003,3.4074721716,0.12192000000000001,0.03556,0.127,3.2800000000000002,-0.23,3.2880541358
2019-09-01 07:00:00,5.27096,-0.22972,5.275963476,0.0009600000000000001,0.00028000000000000003,0.001,5.27,-0.23,5.2750165877,3.3736800000000002,-0.19976000000000002,3.3795888507000003,0.10368000000000001,0.030240000000000003,0.108,3.27,-0.23,3.2780787056
2019-09-01 07:30:00,5.6748,-0.2286,5.6794025214,0.0048000000000000004,0.0014,0.005,5.67,-0.23,5.6746629856,3.6652,-0.19640000000000002,3.6704582820000002,0.11520000000000001,0.033600000000000005,0.12,3.55,-0.23,3.5574429019
2019-09-01 08:00:00,6.0644,0.1942,6.067508632,0.014400000000000001,0.004200000000000001,0.015,6.05,0.19,6.0529827358,3.72224,-0.21768,3.7285996299,0.04224000000000001,0.012320000000000001,0.044,3.68,-0.23,3.6871804946
2019-09-01 08:30:00,6.38168,0.28924,6.3882313202,0.03168,0.00924,0.033,6.35,0.28,6.3561702306,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695
2019-09-01 09:00:00,6.39144,0.34792,6.4009025614,0.06144000000000001,0.017920000000000002,0.064,6.33,0.33,6.3385960591,4.19,0.2,4.1947705539,0.0,0.0,0.0,4.19,0.2,4.1947705539
2019-09-01 09:30:00,6.47832,0.46576000000000006,6.4950413702,0.08832000000000001,0.02576,0.092,6.39,0.44,6.4051307559,4.47096,0.23028,4.4768864404,0.0009600000000000001,0.00028000000000000003,0.001,4.47,0.23,4.4759133146
2019-09-01 10:00:00,6.35944,0.51192,6.3800109091,0.10944000000000001,0.031920000000000004,0.114,6.25,0.48,6.2684049008,4.51672,0.23196000000000003,4.5226723295,0.00672,0.0019600000000000004,0.007,4.51,0.23,4.5158609367
2019-09-01 10:30:00,6.2344,0.5892000000000001,6.2621801316,0.13440000000000002,0.0392,0.14,6.1,0.55,6.1247448926,4.61824,0.23532000000000003,4.6242314172,0.018240000000000003,0.00532,0.019,4.6,0.23,4.6057464107
2019-09-01 11:00:00,5.96168,0.66424,5.9985700963,0.15168,0.04424,0.158,5.8100000000000005,0.62,5.8429872497,4.78016,0.23588,4.7859762849,0.02016,0.005880000000000001,0.021,4.76,0.23,4.7655534831
2019-09-01 11:30:00,6.5208,0.6194000000000001,6.5501518303,0.1008,0.029400000000000003,0.105,6.42,0.59,6.4470535906,4.90592,0.23756000000000002,4.9116683316,0.025920000000000002,0.007560000000000001,0.027,4.88,0.23,4.8854170753
2019-09-01 12:00:00,5.8472,0.7046,5.8894998939,0.1872,0.0546,0.195,5.66,0.65,5.6972010672,4.5832,0.2426,4.5896162149,0.0432,0.0126,0.045,4.54,0.23,4.5458222579
2019-09-01 12:30:00,6.13528,0.6740400000000001,6.172194958,0.18528000000000003,0.054040000000000005,0.193,5.95,0.62,5.9822153087,4.73224,0.27232,4.7400689446,0.04224000000000001,0.012320000000000001,0.044,4.69,0.26,4.6972012944
2019-09-01 13:00:00,5.79032,0.7267600000000001,5.8357506629,0.16032000000000002,0.04676,0.167,5.63,0.68,5.6709170334,4.76664,0.27652000000000004,4.7746539351,0.05664,0.01652,0.059000000000000004,4.71,0.26,4.7171707622
2019-09-01 13:30:00,5.6176,0.6618,5.6564484440000005,0.1776,0.051800000000000006,0.185,5.44,0.61,5.4740935323,4.60128,0.27204,4.6093148515,0.041280000000000004,0.01204,0.043000000000000003,4.5600000000000005,0.26,4.5674062661
2019-09-01 14:00:00,5.51432,0.6137600000000001,5.5483715088,0.18432,0.05376,0.192,5.33,0.56,5.3593376456,4.39512,0.24316000000000002,4.4018412738,0.04512,0.013160000000000002,0.047,4.35,0.23,4.356076216
2019-09-01 14:30:00,5.6184,0.6362,5.6543053508,0.1584,0.046200000000000005,0.165,5.46,0.59,5.4917847736,4.49976,0.23868000000000003,4.5060856849,0.02976,0.00868,0.031,4.47,0.23,4.4759133146
2019-09-01 15:00:00,5.69592,0.54256,5.7217021943,0.14592000000000002,0.04256,0.152,5.55,0.5,5.5724770076,4.40088,0.26484,4.4088416846000005,0.05088,0.01484,0.053,4.35,0.25,4.3571779858
2019-09-01 15:30:00,5.60936,0.5464800000000001,5.6359169618,0.15936,0.04648,0.166,5.45,0.5,5.4728877204,4.39896,0.26428,4.4068915349,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.35,0.25,4.3571779858
2019-09-01 16:00:00,5.684,0.502,5.7061247796,0.14400000000000002,0.042,0.15,5.54,0.46,5.5590646695,4.3712800000000005,0.26204,4.3791270591,0.041280000000000004,0.01204,0.043000000000000003,4.33,0.25,4.3372110855
2019-09-01 16:30:00,6.00352,0.48436,6.0230272289,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.92,0.46,5.9378447268,4.63512,0.24316000000000002,4.6414937466,0.04512,0.013160000000000002,0.047,4.59,0.23,4.5957589145
2019-09-01 17:00:00,6.92544,0.51492,6.9445562709,0.08544,0.02492,0.089,6.84,0.49,6.8575287094,4.98456,0.24008000000000002,4.9903383452,0.03456,0.01008,0.036000000000000004,4.95,0.23,4.9553405534
2019-09-01 17:30:00,7.41544,0.51492,7.4332962406,0.08544,0.02492,0.089,7.33,0.49,7.3463596427,5.07576,0.25168,5.0819959071,0.00576,0.00168,0.006,5.07,0.25,5.076159966
2019-09-01 18:00:00,7.58048,0.36764,7.589389712,0.060480000000000006,0.017640000000000003,0.063,7.52,0.35000000000000003,7.5281405407,5.16768,0.21224,5.1720365815000005,0.007680000000000001,0.0022400000000000002,0.008,5.16,0.21,5.1642714878
2019-09-01 18:30:00,7.89688,0.35784000000000005,7.9049834408,0.02688,0.007840000000000001,0.028,7.87,0.35000000000000003,7.8777788748,5.19,0.14,5.1918879033,0.0,0.0,0.0,5.19,0.14,5.1918879033
2019-09-01 19:00:00,8.0796,0.4228,8.0906548561,0.009600000000000001,0.0028,0.01,8.07,0.42,8.0809219771,5.12,0.09,5.1207909545,0.0,0.0,0.0,5.12,0.09,5.1207909545
2019-09-01 19:30:00,8.35288,0.35084000000000004,8.3602447931,0.00288,0.00084,0.003,8.35,0.35000000000000003,8.3573321102,5.31,-0.18,5.3130499715,0.0,0.0,0.0,5.31,-0.18,5.3130499715
2019-09-01 20:00:00,8.18096,0.30028000000000005,8.1864689946,0.0009600000000000001,0.00028000000000000003,0.001,8.18,0.30000000000000004,8.1854993739,5.29,-0.07,5.2904631177,0.0,0.0,0.0,5.29,-0.07,5.2904631177
2019-09-01 20:30:00,8.34,0.24,8.3434525228,0.0,0.0,0.0,8.34,0.24,8.3434525228,5.64384,0.09112,5.6445755199,0.0038400000000000005,0.0011200000000000001,0.004,5.64,0.09,5.6407180394
2019-09-01 21:00:00,8.28,0.24,8.2834775306,0.0,0.0,0.0,8.28,0.24,8.2834775306,5.59192,0.030560000000000004,5.592003505,0.0019200000000000003,0.0005600000000000001,0.002,5.59,0.03,5.5900805003
2019-09-01 21:30:00,7.99,0.24,7.993603693,0.0,0.0,0.0,7.99,0.24,7.993603693,5.31,-0.08,5.3106026023,0.0,0.0,0.0,5.31,-0.08,5.3106026023
2019-09-01 22:00:00,7.47,0.16,7.4717133243,0.0,0.0,0.0,7.47,0.16,7.4717133243,4.85056,-0.24692000000000003,4.8568407221,0.010560000000000002,0.0030800000000000003,0.011,4.84,-0.25,4.8464523107
2019-09-01 22:30:00,6.98,0.04,6.9801146122,0.0,0.0,0.0,6.98,0.04,6.9801146122,4.62,-0.25,4.6267591249,0.0,0.0,0.0,4.62,-0.25,4.6267591249
2019-09-01 23:00:00,6.29,-0.11,6.2909617707,0.0,0.0,0.0,6.29,-0.11,6.2909617707,4.21288,-0.22916000000000003,4.2191079863,0.00288,0.00084,0.003,4.21,-0.23,4.2162779795
2019-09-01 23:30:00,5.96,-0.25,5.9652409842,0.0,0.0,0.0,5.96,-0.25,5.9652409842,3.8986400000000003,-0.22748000000000002,3.9052709253,0.00864,0.00252,0.009000000000000001,3.89,-0.23,3.8967935537000002
2019-09-02 00:00:00,5.67,-0.16,5.6722570464,0.0,0.0,0.0,5.67,-0.16,5.6722570464,3.68728,-0.22496000000000002,3.6941360018,0.01728,0.00504,0.018000000000000002,3.67,-0.23,3.6772000218
2019-09-02 00:30:00,5.47,-0.16,5.4723395362,0.0,0.0,0.0,5.47,-0.16,5.4723395362,3.8224,-0.21180000000000002,3.8282634444,0.062400000000000004,0.0182,0.065,3.76,-0.23,3.7670280063
2019-09-02 01:00:00,5.29,-0.16,5.2924191066,0.0,0.0,0.0,5.29,-0.16,5.2924191066,3.81504,-0.08228,3.8159271744,0.09504000000000001,0.02772,0.099,3.7199999999999998,-0.11,3.7216259887
2019-09-02 01:30:00,5.27,-0.16,5.2724282831,0.0,0.0,0.0,5.27,-0.16,5.2724282831,4.15832,0.33576,4.1718533052,0.08832000000000001,0.02576,0.092,4.07,0.31,4.0817888235
2019-09-02 02:00:00,5.38,0.24,5.3853504993,0.0,0.0,0.0,5.38,0.24,5.3853504993,4.0712,0.3166,4.0834917656,0.0912,0.026600000000000002,0.095,3.98,0.29,3.9905513404
2019-09-02 02:30:00,5.23,0.21,5.2342143631999996,0.0,0.0,0.0,5.23,0.21,5.2342143631999996,4.25736,0.44548000000000004,4.2806035322,0.08736000000000001,0.025480000000000003,0.091,4.17,0.42,4.1910977082
2019-09-02 03:00:00,5.0,0.21,5.0044080569,0.0,0.0,0.0,5.0,0.21,5.0044080569,4.33024,0.49632000000000004,4.3585905979,0.09024,0.026320000000000003,0.094,4.24,0.47000000000000003,4.2659699952
2019-09-02 03:30:00,5.07,0.21,5.0743472487,0.0,0.0,0.0,5.07,0.21,5.0743472487,4.26792,0.49856000000000006,4.2969411446,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.17,0.47000000000000003,4.1964032218
2019-09-02 04:00:00,5.24,0.26,5.2464464164,0.0,0.0,0.0,5.24,0.26,5.2464464164,4.46272,0.49996,4.490638017,0.10272,0.029960000000000004,0.107,4.36,0.47000000000000003,4.3852593994
2019-09-02 04:30:00,5.4,0.33,5.4100739366,0.0,0.0,0.0,5.4,0.33,5.4100739366,4.57872,0.5229600000000001,4.6084882554,0.07872000000000001,0.02296,0.082,4.5,0.5,4.5276925691
2019-09-02 05:00:00,5.63,0.39,5.6434918269,0.0,0.0,0.0,5.63,0.39,5.6434918269,4.50192,0.46056,4.5254170195,0.0019200000000000003,0.0005600000000000001,0.002,4.5,0.46,4.5234500107999995
2019-09-02 05:30:00,6.39,0.53,6.4119419835,0.0,0.0,0.0,6.39,0.53,6.4119419835,4.67,0.5700000000000001,4.704657267,0.0,0.0,0.0,4.67,0.5700000000000001,4.704657267
2019-09-02 06:00:00,6.55,0.64,6.581192901,0.0,0.0,0.0,6.55,0.64,6.581192901,4.59,0.55,4.6228346282,0.0,0.0,0.0,4.59,0.55,4.6228346282
2019-09-02 06:30:00,7.24,0.75,7.2787430234,0.0,0.0,0.0,7.24,0.75,7.2787430234,5.26,0.55,5.288676583,0.0,0.0,0.0,5.26,0.55,5.288676583
2019-09-02 07:00:00,8.08096,1.0602800000000001,8.150221359,0.0009600000000000001,0.00028000000000000003,0.001,8.08,1.06,8.1492330928,5.79,0.6900000000000001,5.8309690447,0.0,0.0,0.0,5.79,0.6900000000000001,5.8309690447
2019-09-02 07:30:00,9.04576,1.36168,9.1476743711,0.00576,0.00168,0.006,9.04,1.3599999999999999,9.1417285018,6.29,0.89,6.3526529891,0.0,0.0,0.0,6.29,0.89,6.3526529891
2019-09-02 08:00:00,9.16728,1.49504,9.2883888377,0.01728,0.00504,0.018000000000000002,9.15,1.49,9.2705231783,6.54344,1.06392,6.6293689594,0.01344,0.003920000000000001,0.014,6.53,1.06,6.6154742838
2019-09-02 08:30:00,9.42168,1.8592400000000002,9.6033758335,0.03168,0.00924,0.033,9.39,1.85,9.5705067786,6.54952,1.07736,6.6375384594,0.05952,0.01736,0.062,6.49,1.06,6.5759942214
2019-09-02 09:00:00,9.29664,2.04652,9.5192310299,0.05664,0.01652,0.059000000000000004,9.24,2.03,9.4603646864,6.58648,1.12064,6.6811340953,0.036480000000000005,0.01064,0.038,6.55,1.11,6.64338769
2019-09-02 09:30:00,9.04832,2.16576,9.303903009,0.08832000000000001,0.02576,0.092,8.96,2.14,9.2120138949,6.56928,1.13604,6.6667853273,0.08928000000000001,0.02604,0.093,6.48,1.11,6.5743821002
2019-09-02 10:00:00,8.5552,2.1736,8.8270031154,0.11520000000000001,0.033600000000000005,0.12,8.44,2.14,8.7070775809,6.66712,1.18416,6.7714639481,0.11712000000000002,0.03416,0.122,6.55,1.15,6.6501879673
2019-09-02 10:30:00,8.3692,2.2806,8.6743671239,0.13920000000000002,0.040600000000000004,0.145,8.23,2.24,8.5293903651,6.5467200000000005,1.24696,6.6644168537,0.12672,0.03696,0.132,6.42,1.21,6.5330314556
2019-09-02 11:00:00,8.13128,2.28704,8.4467903016,0.16128,0.047040000000000005,0.168,7.97,2.24,8.278798222,6.21304,1.12172,6.3134872931,0.14304,0.04172,0.149,6.07,1.08,6.1653304859
2019-09-02 11:30:00,8.3284,2.3762,8.6607489861,0.1584,0.046200000000000005,0.165,8.17,2.33,8.4957518796,6.65904,1.23472,6.7725436285,0.11904,0.03472,0.124,6.54,1.2,6.6491804006
2019-09-02 12:00:00,8.04584,2.40712,8.3982002834,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.85,2.35,8.1942052696,6.1588,1.1634,6.2677202394,0.14880000000000002,0.0434,0.155,6.01,1.12,6.1134687371
2019-09-02 12:30:00,8.45232,2.61276,8.8469332653,0.11232,0.032760000000000004,0.117,8.34,2.58,8.7299484535,6.65248,1.26864,6.7723657314,0.13248000000000001,0.03864,0.138,6.52,1.23,6.6350056518
2019-09-02 13:00:00,9.30488,2.34184,9.5950511411,0.07488,0.021840000000000002,0.078,9.23,2.32,9.5171056525,6.60928,1.12604,6.7045169998,0.08928000000000001,0.02604,0.093,6.52,1.1,6.6121403494
2019-09-02 13:30:00,9.59648,2.33064,9.8754397978,0.036480000000000005,0.01064,0.038,9.56,2.32,9.8374793519,6.9241600000000005,1.18288,7.0244712826,0.044160000000000005,0.01288,0.046,6.88,1.17,6.9787749641
2019-09-02 14:00:00,9.52856,2.40708,9.8278934569,0.05856000000000001,0.01708,0.061,9.47,2.39,9.7669340123,6.76672,1.26196,6.8833888892,0.00672,0.0019600000000000004,0.007,6.76,1.26,6.8764234890000004
2019-09-02 14:30:00,9.85168,2.34924,10.1279083428,0.03168,0.00924,0.033,9.82,2.34,10.0949492322,6.76192,1.21056,6.8694262934,0.0019200000000000003,0.0005600000000000001,0.002,6.76,1.21,6.867437659
2019-09-02 15:00:00,9.57032,2.2817600000000002,9.8385696928,0.04032,0.011760000000000001,0.042,9.53,2.27,9.7966218667,6.5600000000000005,1.21,6.6706596375,0.0,0.0,0.0,6.5600000000000005,1.21,6.6706596375
2019-09-02 15:30:00,9.33088,2.28484,9.606550650500001,0.05088,0.01484,0.053,9.28,2.27,9.5536014152,6.73096,1.21028,6.8389034355,0.0009600000000000001,0.00028000000000000003,0.001,6.73,1.21,6.8379090371
2019-09-02 16:00:00,9.4732,1.9626000000000001,9.6743639067,0.0432,0.0126,0.045,9.43,1.9500000000000002,9.6295067371,6.91,1.21,7.0151407684,0.0,0.0,0.0,6.91,1.21,7.0151407684
2019-09-02 16:30:00,9.58432,1.82876,9.7572308059,0.06432,0.018760000000000002,0.067,9.52,1.81,9.6905366208,6.84,1.12,6.9310893805,0.0,0.0,0.0,6.84,1.12,6.9310893805
2019-09-02 17:00:00,9.77936,1.7114800000000001,9.9279930399,0.039360000000000006,0.01148,0.041,9.74,1.7000000000000002,9.8872443077,7.26,1.02,7.3313027492,0.0,0.0,0.0,7.26,1.02,7.3313027492
2019-09-02 17:30:00,10.12496,1.55728,10.2440195236,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.1,1.55,10.218243489,7.4,0.96,7.462010453,0.0,0.0,0.0,7.4,0.96,7.462010453
2019-09-02 18:00:00,10.31768,1.42224,10.4152430216,0.007680000000000001,0.0022400000000000002,0.008,10.31,1.42,10.4073291482,7.4,0.85,7.4486575972,0.0,0.0,0.0,7.4,0.85,7.4486575972
2019-09-02 18:30:00,10.49672,1.33196,10.5808907092,0.00672,0.0019600000000000004,0.007,10.49,1.33,10.5739774919,7.49,0.88,7.5415184147000005,0.0,0.0,0.0,7.49,0.88,7.5415184147000005
2019-09-02 19:00:00,10.32288,1.31084,10.4057749832,0.00288,0.00084,0.003,10.32,1.31,10.4028121198,7.58672,0.8819600000000001,7.6378121082,0.00672,0.0019600000000000004,0.007,7.58,0.88,7.6309108237
2019-09-02 19:30:00,10.30096,1.3102800000000001,10.3839592931,0.0009600000000000001,0.00028000000000000003,0.001,10.3,1.31,10.3829716363,7.45,0.88,7.501793119,0.0,0.0,0.0,7.45,0.88,7.501793119
2019-09-02 20:00:00,10.08,1.13,10.1431405393,0.0,0.0,0.0,10.08,1.13,10.1431405393,7.07,0.73,7.1075874951,0.0,0.0,0.0,7.07,0.73,7.1075874951
2019-09-02 20:30:00,9.81,1.13,9.8748670877,0.0,0.0,0.0,9.81,1.13,9.8748670877,7.22384,0.76112,7.2638259891,0.0038400000000000005,0.0011200000000000001,0.004,7.22,0.76,7.2598898063
2019-09-02 21:00:00,9.32,0.96,9.3693116076,0.0,0.0,0.0,9.32,0.96,9.3693116076,7.01,0.79,7.0543745293,0.0,0.0,0.0,7.01,0.79,7.0543745293
2019-09-02 21:30:00,8.93,0.96,8.9814531118,0.0,0.0,0.0,8.93,0.96,8.9814531118,6.68096,0.7602800000000001,6.7240800263,0.0009600000000000001,0.00028000000000000003,0.001,6.68,0.76,6.7230945256
2019-09-02 22:00:00,8.44,0.8,8.477829911,0.0,0.0,0.0,8.44,0.8,8.477829911,6.38,0.81,6.4312129494,0.0,0.0,0.0,6.38,0.81,6.4312129494
2019-09-02 22:30:00,7.97,0.75,8.005210803,0.0,0.0,0.0,7.97,0.75,8.005210803,5.38,0.47000000000000003,5.4004907184,0.0,0.0,0.0,5.38,0.47000000000000003,5.4004907184
2019-09-02 23:00:00,7.44,0.72,7.4747575212,0.0,0.0,0.0,7.44,0.72,7.4747575212,5.33768,0.53224,5.3641501843,0.007680000000000001,0.0022400000000000002,0.008,5.33,0.53,5.3562860267
2019-09-02 23:30:00,6.91,0.66,6.9414479757,0.0,0.0,0.0,6.91,0.66,6.9414479757,4.97,0.48,4.9931252738000005,0.0,0.0,0.0,4.97,0.48,4.9931252738000005
2019-09-03 00:00:00,6.57,0.64,6.6010983934,0.0,0.0,0.0,6.57,0.64,6.6010983934,4.9344,0.5942000000000001,4.9700479877,0.014400000000000001,0.004200000000000001,0.015,4.92,0.59,4.9552497414
2019-09-03 00:30:00,6.32,0.7000000000000001,6.358647655,0.0,0.0,0.0,6.32,0.7000000000000001,6.358647655,4.83472,0.6359600000000001,4.8763677671,0.054720000000000005,0.015960000000000002,0.057,4.78,0.62,4.8200414936
2019-09-03 01:00:00,6.09,0.67,6.1267446495,0.0,0.0,0.0,6.09,0.67,6.1267446495,4.6876,0.6168,4.7280054992,0.057600000000000005,0.016800000000000002,0.06,4.63,0.6000000000000001,4.6687150266
2019-09-03 01:30:00,6.01,0.72,6.0529744754,0.0,0.0,0.0,6.01,0.72,6.0529744754,4.4991200000000005,0.5201600000000001,4.5290890033,0.06912,0.02016,0.07200000000000001,4.43,0.5,4.4581274096
2019-09-03 02:00:00,6.04,0.64,6.0738126412,0.0,0.0,0.0,6.04,0.64,6.0738126412,4.52912,0.50016,4.5566531577,0.06912,0.02016,0.07200000000000001,4.46,0.48,4.4857552318
2019-09-03 02:30:00,5.97,0.67,6.0074786725,0.0,0.0,0.0,5.97,0.67,6.0074786725,4.31664,0.37652,4.3330299099000005,0.05664,0.01652,0.059000000000000004,4.26,0.36,4.2751842066
2019-09-03 03:00:00,5.82,0.63,5.8539986334,0.0,0.0,0.0,5.82,0.63,5.8539986334,4.37256,0.59408,4.41273294,0.08256000000000001,0.02408,0.08600000000000001,4.29,0.5700000000000001,4.3277014684
2019-09-03 03:30:00,5.79,0.67,5.8286362041,0.0,0.0,0.0,5.79,0.67,5.8286362041,4.26432,0.53876,4.2982190963,0.06432,0.018760000000000002,0.067,4.2,0.52,4.2320680524
2019-09-03 04:00:00,5.76,0.63,5.7943506970000005,0.0,0.0,0.0,5.76,0.63,5.7943506970000005,4.5272,0.5596,4.5616545244,0.06720000000000001,0.0196,0.07,4.46,0.54,4.4925716466
2019-09-03 04:30:00,5.79,0.63,5.8241737611,0.0,0.0,0.0,5.79,0.63,5.8241737611,4.44496,0.5072800000000001,4.4738129599,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.42,0.5,4.4481906434
2019-09-03 05:00:00,5.77,0.52,5.7933841578,0.0,0.0,0.0,5.77,0.52,5.7933841578,4.62096,0.55028,4.6536092874,0.0009600000000000001,0.00028000000000000003,0.001,4.62,0.55,4.6526229162
2019-09-03 05:30:00,6.38,0.67,6.4150837874,0.0,0.0,0.0,6.38,0.67,6.4150837874,4.57,0.55,4.6029772974,0.0,0.0,0.0,4.57,0.55,4.6029772974
2019-09-03 06:00:00,6.72,0.75,6.7617231532,0.0,0.0,0.0,6.72,0.75,6.7617231532,4.83,0.59,4.8659017664,0.0,0.0,0.0,4.83,0.59,4.8659017664
2019-09-03 06:30:00,7.44,1.1,7.5208776084,0.0,0.0,0.0,7.44,1.1,7.5208776084,5.46,0.73,5.5085842101,0.0,0.0,0.0,5.46,0.73,5.5085842101
2019-09-03 07:00:00,8.21192,1.28056,8.3111650206,0.0019200000000000003,0.0005600000000000001,0.002,8.21,1.28,8.3091816685,5.91,0.78,5.9612498689,0.0,0.0,0.0,5.91,0.78,5.9612498689
2019-09-03 07:30:00,9.315760000000001,1.58168,9.4490791086,0.00576,0.00168,0.006,9.31,1.58,9.4431191881,6.54,0.96,6.6100832067,0.0,0.0,0.0,6.54,0.96,6.6100832067
2019-09-03 08:00:00,9.5444,1.6942,9.6936002084,0.014400000000000001,0.004200000000000001,0.015,9.53,1.69,9.6786879276,6.59,0.96,6.6595570423,0.0,0.0,0.0,6.59,0.96,6.6595570423
2019-09-03 08:30:00,9.5332,1.9126,9.723165174,0.0432,0.0126,0.045,9.49,1.9,9.6783314678,6.66096,1.12028,6.7545107447,0.0009600000000000001,0.00028000000000000003,0.001,6.66,1.12,6.7535176020000005
2019-09-03 09:00:00,9.27432,2.06876,9.5022512806,0.06432,0.018760000000000002,0.067,9.21,2.05,9.4353908239,6.5788,1.0884,6.6682249512,0.028800000000000003,0.008400000000000001,0.03,6.55,1.08,6.6384410821
2019-09-03 09:30:00,8.80504,2.14772,9.0631909723,0.09504000000000001,0.02772,0.099,8.71,2.12,8.964290267500001,6.8764,1.2152,6.9829498065,0.0864,0.0252,0.09,6.79,1.19,6.8934896823
2019-09-03 10:00:00,9.32568,2.17624,9.5762376746,0.05568000000000001,0.01624,0.058,9.27,2.16,9.5183244324,6.73704,1.12372,6.8301138058,0.047040000000000005,0.013720000000000001,0.049,6.69,1.11,6.7814600198
2019-09-03 10:30:00,9.53224,2.28232,9.801662308000001,0.04224000000000001,0.012320000000000001,0.044,9.49,2.27,9.7577148964,6.75304,1.17672,6.8547953434,0.02304,0.00672,0.024,6.73,1.17,6.8309442978
2019-09-03 11:00:00,9.56264,2.38952,9.8566672664,0.03264,0.00952,0.034,9.53,2.38,9.8226931134,6.54992,1.09456,6.6407464641,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.5,1.08,6.5891122316
2019-09-03 11:30:00,9.42912,2.48016,9.7498460296,0.06912,0.02016,0.07200000000000001,9.36,2.46,9.6778716668,6.64088,1.12484,6.7354697089,0.05088,0.01484,0.053,6.59,1.11,6.6828287424
2019-09-03 12:00:00,9.52088,2.3548400000000003,9.8077738249,0.05088,0.01484,0.053,9.47,2.34,9.7548193218,6.7807200000000005,1.16896,6.8807435063,0.030720000000000004,0.008960000000000001,0.032,6.75,1.16,6.8489488245
2019-09-03 12:30:00,9.862400000000001,2.3582,10.1404162143,0.062400000000000004,0.0182,0.065,9.8,2.34,10.0754950251,6.82,1.3,6.9427948263,0.0,0.0,0.0,6.82,1.3,6.9427948263
2019-09-03 13:00:00,10.08296,2.29128,10.3400215861,0.07296000000000001,0.02128,0.076,10.01,2.27,10.2641609496,6.8100000000000005,1.21,6.9166610442,0.0,0.0,0.0,6.8100000000000005,1.21,6.9166610442
2019-09-03 13:30:00,9.852640000000001,2.11952,10.0780394919,0.03264,0.00952,0.034,9.82,2.11,10.0441276376,6.73,1.06,6.8129655804,0.0,0.0,0.0,6.73,1.06,6.8129655804
2019-09-03 14:00:00,9.75496,2.27728,10.0172475661,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.73,2.27,9.9912862035,6.6648,1.1114,6.756831284,0.0048000000000000004,0.0014,0.005,6.66,1.11,6.7518664086
2019-09-03 14:30:00,9.84688,2.27784,10.1069085679,0.02688,0.007840000000000001,0.028,9.82,2.27,10.0789533187,6.52288,1.11084,6.616791443,0.00288,0.00084,0.003,6.52,1.11,6.6138113067
2019-09-03 15:00:00,9.1436,2.2798,9.4235295405,0.033600000000000005,0.0098,0.035,9.11,2.27,9.3885568646,6.34744,1.24092,6.4676021059,0.03744,0.010920000000000001,0.039,6.31,1.23,6.4287634892
2019-09-03 15:30:00,8.7912,2.3566000000000003,9.1015801375,0.0912,0.026600000000000002,0.095,8.7,2.33,9.0066031333,6.5808800000000005,1.29484,6.7070554046,0.05088,0.01484,0.053,6.53,1.28,6.6542693062
2019-09-03 16:00:00,8.53832,2.20576,8.8186328646,0.08832000000000001,0.02576,0.092,8.45,2.18,8.7266774892,6.73048,1.29764,6.8544314571000005,0.060480000000000006,0.017640000000000003,0.063,6.67,1.28,6.7917081798000005
2019-09-03 16:30:00,8.86448,1.84464,9.0543747658,0.08448000000000001,0.024640000000000002,0.088,8.78,1.82,8.9666493184,7.02864,1.22752,7.1350252698,0.12864,0.037520000000000005,0.134,6.9,1.19,7.0018640375
2019-09-03 17:00:00,9.96704,1.8037200000000002,10.1289334187,0.047040000000000005,0.013720000000000001,0.049,9.92,1.79,10.080203371,7.2516,1.0038,7.3207456587,0.0816,0.0238,0.085,7.17,0.98,7.2366635959
2019-09-03 17:30:00,9.890320000000001,1.62176,10.0224016683,0.04032,0.011760000000000001,0.042,9.85,1.6099999999999999,9.9807113975,7.39008,0.92044,7.4471801509,0.07008,0.020440000000000003,0.073,7.32,0.9,7.375120338
2019-09-03 18:00:00,10.30496,1.55728,10.4219634235,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.28,1.55,10.3961964198,7.3296,0.9228000000000001,7.3874620811,0.009600000000000001,0.0028,0.01,7.32,0.92,7.3775876816
2019-09-03 18:30:00,10.38824,1.41532,10.4842100799,0.018240000000000003,0.00532,0.019,10.37,1.4100000000000001,10.4654192463,7.29,0.8,7.3337643813,0.0,0.0,0.0,7.29,0.8,7.3337643813
2019-09-03 19:00:00,10.0596,1.2428,10.1360793209,0.009600000000000001,0.0028,0.01,10.05,1.24,10.1262085698,7.2,0.74,7.2379278803,0.0,0.0,0.0,7.2,0.74,7.2379278803
2019-09-03 19:30:00,10.05288,1.24084,10.1291697685,0.00288,0.00084,0.003,10.05,1.24,10.1262085698,7.2,0.74,7.2379278803,0.0,0.0,0.0,7.2,0.74,7.2379278803
2019-09-03 20:00:00,10.28,1.28,10.359382221,0.0,0.0,0.0,10.28,1.28,10.359382221,7.13,0.71,7.1652634285,0.0,0.0,0.0,7.13,0.71,7.1652634285
2019-09-03 20:30:00,10.38,1.31,10.462337215,0.0,0.0,0.0,10.38,1.31,10.462337215,7.15,0.75,7.1892280531,0.0,0.0,0.0,7.15,0.75,7.1892280531
2019-09-03 21:00:00,10.0,1.31,10.0854400003,0.0,0.0,0.0,10.0,1.31,10.0854400003,6.97,0.6900000000000001,7.0040702452,0.0,0.0,0.0,6.97,0.6900000000000001,7.0040702452
2019-09-03 21:30:00,9.58,1.17,9.6511812748,0.0,0.0,0.0,9.58,1.17,9.6511812748,6.71,0.72,6.7485183559,0.0,0.0,0.0,6.71,0.72,6.7485183559
2019-09-03 22:00:00,8.89,1.08,8.9553615226,0.0,0.0,0.0,8.89,1.08,8.9553615226,6.34,0.74,6.3830400281,0.0,0.0,0.0,6.34,0.74,6.3830400281
2019-09-03 22:30:00,8.12,0.78,8.1573770294,0.0,0.0,0.0,8.12,0.78,8.1573770294,5.94,0.66,5.9765541912,0.0,0.0,0.0,5.94,0.66,5.9765541912
2019-09-03 23:00:00,7.54,0.74,7.5762259734,0.0,0.0,0.0,7.54,0.74,7.5762259734,5.60096,0.6302800000000001,5.6363113647,0.0009600000000000001,0.00028000000000000003,0.001,5.6,0.63,5.6353260775
2019-09-03 23:30:00,6.97,0.74,7.0091725617,0.0,0.0,0.0,6.97,0.74,7.0091725617,5.08,0.62,5.1176947936,0.0,0.0,0.0,5.08,0.62,5.1176947936
2019-09-04 00:00:00,6.5600000000000005,0.76,6.6038776488,0.0,0.0,0.0,6.5600000000000005,0.76,6.6038776488,4.96096,0.70028,5.0101413353,0.0009600000000000001,0.00028000000000000003,0.001,4.96,0.7000000000000001,5.0091516248
2019-09-04 00:30:00,6.54,0.76,6.5840109356,0.0,0.0,0.0,6.54,0.76,6.5840109356,4.5600000000000005,0.53,4.5906971148,0.0,0.0,0.0,4.5600000000000005,0.53,4.5906971148
2019-09-04 01:00:00,6.28,0.59,6.3076540806,0.0,0.0,0.0,6.28,0.59,6.3076540806,4.5600000000000005,0.59,4.5980104393,0.0,0.0,0.0,4.5600000000000005,0.59,4.5980104393
2019-09-04 01:30:00,6.06,0.5700000000000001,6.0867479002,0.0,0.0,0.0,6.06,0.5700000000000001,6.0867479002,4.58,0.61,4.6204437016,0.0,0.0,0.0,4.58,0.61,4.6204437016
2019-09-04 02:00:00,6.18,0.5700000000000001,6.2062307402,0.0,0.0,0.0,6.18,0.5700000000000001,6.2062307402,4.5600000000000005,0.59,4.5980104393,0.0,0.0,0.0,4.5600000000000005,0.59,4.5980104393
2019-09-04 02:30:00,6.16,0.5700000000000001,6.1863155432,0.0,0.0,0.0,6.16,0.5700000000000001,6.1863155432,4.5600000000000005,0.59,4.5980104393,0.0,0.0,0.0,4.5600000000000005,0.59,4.5980104393
2019-09-04 03:00:00,5.93,0.5,5.9510419256,0.0,0.0,0.0,5.93,0.5,5.9510419256,4.45,0.61,4.4916144091,0.0,0.0,0.0,4.45,0.61,4.4916144091
2019-09-04 03:30:00,5.98,0.5700000000000001,6.0071041276,0.0,0.0,0.0,5.98,0.5700000000000001,6.0071041276,4.55264,0.6595200000000001,4.6001627797,0.03264,0.00952,0.034,4.52,0.65,4.5664975638000005
2019-09-04 04:00:00,5.85,0.5,5.8713286401,0.0,0.0,0.0,5.85,0.5,5.8713286401,4.54696,0.61828,4.5888032645,0.09696,0.028280000000000003,0.101,4.45,0.59,4.4889419689
2019-09-04 04:30:00,5.73,0.52,5.7535467322,0.0,0.0,0.0,5.73,0.52,5.7535467322,4.73672,0.6269600000000001,4.7780325658,0.12672,0.03696,0.132,4.61,0.59,4.647601532
2019-09-04 05:00:00,5.84,0.47000000000000003,5.8588821459,0.0,0.0,0.0,5.84,0.47000000000000003,5.8588821459,4.80096,0.60528,4.838964848,0.12096000000000001,0.035280000000000006,0.126,4.68,0.5700000000000001,4.7145837568
2019-09-04 05:30:00,6.16,0.47000000000000003,6.1779041754,0.0,0.0,0.0,6.16,0.47000000000000003,6.1779041754,4.81344,0.64892,4.8569848466,0.13344,0.03892,0.139,4.68,0.61,4.7195868463
2019-09-04 06:00:00,6.49,0.65,6.5224688577,0.0,0.0,0.0,6.49,0.65,6.5224688577,5.10184,0.7251200000000001,5.1531126904,0.051840000000000004,0.015120000000000001,0.054,5.05,0.71,5.0996666558
2019-09-04 06:30:00,7.44,0.88,7.4918622518,0.0,0.0,0.0,7.44,0.88,7.4918622518,5.58,0.71,5.6249888889,0.0,0.0,0.0,5.58,0.71,5.6249888889
