Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 07:00:00,8.53,1.04,8.5931658892,0.0,0.0,0.0,8.53,1.04,8.5931658892,6.21,0.86,6.2692663048,0.0,0.0,0.0,6.21,0.86,6.2692663048
2019-09-04 07:30:00,9.5848,1.2314,9.6635778571,0.0048000000000000004,0.0014,0.005,9.58,1.23,9.6586386204,7.76,1.13,7.8418428956,0.0,0.0,0.0,7.76,1.13,7.8418428956
2019-09-04 08:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,16.65,2.66,16.861141717,0.0,0.0,0.0,16.65,2.66,16.861141717
2019-09-04 08:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,16.41,3.2,16.719093875,0.0,0.0,0.0,16.41,3.2,16.719093875
2019-09-04 09:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,16.2,3.41,16.5550022652,0.0,0.0,0.0,16.2,3.41,16.5550022652
2019-09-04 09:30:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,15.94,3.64,16.3503272139,0.0,0.0,0.0,15.94,3.64,16.3503272139
2019-09-04 10:00:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,15.56672,3.50196,15.9557668384,0.00672,0.0019600000000000004,0.007,15.56,3.5,15.9487805176
2019-09-04 10:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,15.42728,3.40504,15.798584291000001,0.01728,0.00504,0.018000000000000002,15.41,3.4,15.7806241955
2019-09-04 11:00:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,15.1344,3.5742000000000003,15.5507224591,0.014400000000000001,0.004200000000000001,0.015,15.12,3.5700000000000003,15.5357426601
2019-09-04 11:30:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0.0,0.0,0.0,14.93936,3.73148,15.3983252401,0.039360000000000006,0.01148,0.041,14.9,3.7199999999999998,15.3573565434
2019-09-04 12:00:00,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0,14.91744,3.90092,15.4190529216,0.03744,0.010920000000000001,0.039,14.88,3.89,15.3800682703
2019-09-04 12:30:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,15.05992,4.04456,15.5935773958,0.049920000000000006,0.014560000000000002,0.052000000000000005,15.01,4.03,15.5415893653
2019-09-04 13:00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0.0,0.0,0.0,15.34184,3.70512,15.782901152800001,0.051840000000000004,0.015120000000000001,0.054,15.29,3.69,15.7289605505
2019-09-04 13:30:00,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0.0,0.0,0.0,14.89688,3.56784,15.3181760011,0.02688,0.007840000000000001,0.028,14.87,3.56,15.2902092857
2019-09-04 14:00:00,0.12384,0.036120000000000006,0.129,0.12384,0.036120000000000006,0.129,0.0,0.0,0.0,15.2136,3.7698,15.6737046355,0.033600000000000005,0.0098,0.035,15.18,3.76,15.6387339641
2019-09-04 14:30:00,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0,14.53112,3.6761600000000003,14.9889159314,0.021120000000000003,0.0061600000000000005,0.022,14.51,3.67,14.966930213
2019-09-04 15:00:00,0.13824,0.04032,0.14400000000000002,0.13824,0.04032,0.14400000000000002,0.0,0.0,0.0,14.73592,3.67756,15.187882861,0.025920000000000002,0.007560000000000001,0.027,14.71,3.67,15.160903667
2019-09-04 15:30:00,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,14.57192,3.58556,15.0065683286,0.12192000000000001,0.03556,0.127,14.45,3.55,14.8796841364
2019-09-04 16:00:00,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0,14.96768,3.41724,15.3528164778,0.12768000000000002,0.03724,0.133,14.84,3.38,15.2200525623
2019-09-04 16:30:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,16.35096,3.19028,16.6592850807,0.0009600000000000001,0.00028000000000000003,0.001,16.35,3.19,16.6582892279
2019-09-04 17:00:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,16.4196,2.7728,16.652077468,0.009600000000000001,0.0028,0.01,16.41,2.77,16.6421452944
2019-09-04 17:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,16.52096,2.68028,16.7369656808,0.0009600000000000001,0.00028000000000000003,0.001,16.52,2.68,16.7359732313
2019-09-04 18:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,16.67,2.5700000000000003,16.866944003,0.0,0.0,0.0,16.67,2.5700000000000003,16.866944003
2019-09-04 18:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,17.42,2.42,17.5872908658,0.0,0.0,0.0,17.42,2.42,17.5872908658
2019-09-04 19:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,17.33,2.2800000000000002,17.4793392324,0.0,0.0,0.0,17.33,2.2800000000000002,17.4793392324
2019-09-04 19:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,16.95,2.17,17.0883410546,0.0,0.0,0.0,16.95,2.17,17.0883410546
2019-09-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.95,2.21,17.0934665881,0.0,0.0,0.0,16.95,2.21,17.0934665881
2019-09-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.24,2.11,17.3686412825,0.0,0.0,0.0,17.24,2.11,17.3686412825
2019-09-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.61,1.9,16.7183163028,0.0,0.0,0.0,16.61,1.9,16.7183163028
2019-09-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.01,1.74,16.1042758297,0.0,0.0,0.0,16.01,1.74,16.1042758297
2019-09-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.89288,1.4608400000000001,14.9643552551,0.00288,0.00084,0.003,14.89,1.46,14.9614070194
2019-09-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.03488,1.43184,14.107729172300001,0.07488,0.021840000000000002,0.078,13.96,1.4100000000000001,14.0310263345
2019-09-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.14864,1.46752,13.2302815087,0.12864,0.037520000000000005,0.134,13.02,1.43,13.098293782
2019-09-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.27072,1.45396,12.3565597559,0.15072000000000002,0.043960000000000006,0.157,12.12,1.4100000000000001,12.201741679
2019-09-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.345040000000001,1.35772,11.4259938824,0.09504000000000001,0.02772,0.099,11.25,1.33,11.3283449806
2019-09-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.33192,1.43056,11.4218611793,0.0019200000000000003,0.0005600000000000001,0.002,11.33,1.43,11.4198861641
2019-09-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.11,1.45,11.2042224184,0.0,0.0,0.0,11.11,1.45,11.2042224184
2019-09-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.95,1.42,11.0416891824,0.0,0.0,0.0,10.95,1.42,11.0416891824
2019-09-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81,1.17,10.8731320235,0.0,0.0,0.0,10.81,1.17,10.8731320235
2019-09-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.59,1.22,10.6600422138,0.0,0.0,0.0,10.59,1.22,10.6600422138
2019-09-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.41,1.15,10.4733280289,0.0,0.0,0.0,10.41,1.15,10.4733280289
2019-09-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.26768,1.15224,10.3321299643,0.007680000000000001,0.0022400000000000002,0.008,10.26,1.15,10.3242481566
2019-09-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.0556,1.0708,10.1124529171,0.1056,0.0308,0.11,9.95,1.04,10.0042041163
2019-09-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49664,1.18152,10.5629276623,0.17664000000000002,0.05152,0.184,10.32,1.13,10.3816809814
2019-09-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.67008,1.22544,10.7402192901,0.19008000000000003,0.05544,0.198,10.48,1.17,10.5451078705
2019-09-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.13184,1.22012,11.1985068022,0.17184000000000002,0.050120000000000005,0.179,10.96,1.17,11.0222729053
2019-09-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.55304,1.25172,11.6206512812,0.14304,0.04172,0.149,11.41,1.21,11.4739792574
2019-09-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.20608,1.7834400000000001,13.3259598979,0.04608,0.01344,0.048,13.16,1.77,13.278497656
2019-09-05 07:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,14.68632,2.07476,14.8321483339,0.01632,0.00476,0.017,14.67,2.07,14.8153231487
2019-09-05 07:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,16.3744,2.4492000000000003,16.5565562844,0.13440000000000002,0.0392,0.14,16.24,2.41,16.4178469965
2019-09-05 08:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,16.54984,2.57912,16.7495989206,0.09984000000000001,0.029120000000000004,0.10400000000000001,16.45,2.55,16.6464710975
2019-09-05 08:30:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,16.7,3.15,16.9944843994,0.0,0.0,0.0,16.7,3.15,16.9944843994
2019-09-05 09:00:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,15.86,3.23,16.1855645561,0.0,0.0,0.0,15.86,3.23,16.1855645561
2019-09-05 09:30:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,16.05,3.45,16.4166074449,0.0,0.0,0.0,16.05,3.45,16.4166074449
2019-09-05 10:00:00,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0,15.51648,3.53064,15.9130943063,0.036480000000000005,0.01064,0.038,15.48,3.52,15.8751629913
2019-09-05 10:30:00,0.12384,0.036120000000000006,0.129,0.12384,0.036120000000000006,0.129,0.0,0.0,0.0,14.67848,3.41664,15.070872702,0.22848000000000002,0.06664,0.23800000000000002,14.45,3.35,14.8332397001
2019-09-05 11:00:00,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,14.94048,3.55764,15.3582142517,0.30048,0.08764000000000001,0.313,14.64,3.47,15.0456139788
2019-09-05 11:30:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,14.99328,3.5730399999999998,15.413145688,0.35328000000000004,0.10304,0.368,14.64,3.47,15.0456139788
2019-09-05 12:00:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,16.2932,3.5076,16.6664820523,0.4032,0.11760000000000001,0.42,15.89,3.39,16.2475905906
2019-09-05 12:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,16.55608,3.5884400000000003,16.9405043195,0.16608,0.048440000000000004,0.17300000000000001,16.39,3.54,16.767936665
2019-09-05 13:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,16.3524,3.5582000000000003,16.7350462503,0.062400000000000004,0.0182,0.065,16.29,3.54,16.670203958
2019-09-05 13:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,15.88784,3.46812,16.2619591747,0.027840000000000004,0.00812,0.029,15.86,3.46,16.2330280601
2019-09-05 14:00:00,0.17952,0.052360000000000004,0.187,0.17952,0.052360000000000004,0.187,0.0,0.0,0.0,15.144,3.652,15.5781205542,0.14400000000000002,0.042,0.15,15.0,3.61,15.4282889524
2019-09-05 14:30:00,0.16896000000000003,0.049280000000000004,0.176,0.16896000000000003,0.049280000000000004,0.176,0.0,0.0,0.0,14.6228,3.8604000000000003,15.1237881498,0.1728,0.0504,0.18,14.45,3.81,14.9438482326
2019-09-05 15:00:00,0.15072000000000002,0.043960000000000006,0.157,0.15072000000000002,0.043960000000000006,0.157,0.0,0.0,0.0,14.38304,3.65172,14.8393698855,0.14304,0.04172,0.149,14.24,3.61,14.6904628926
2019-09-05 15:30:00,0.10752,0.031360000000000006,0.112,0.10752,0.031360000000000006,0.112,0.0,0.0,0.0,14.77512,3.52816,15.1905261265,0.16512000000000002,0.04816,0.17200000000000001,14.61,3.48,15.0187382959
2019-09-05 16:00:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,15.08568,3.30124,15.4426657867,0.17568,0.05124,0.183,14.91,3.25,15.2600982959
2019-09-05 16:30:00,-2.3217600000000003,-0.9696800000000001,2.5161178033000002,0.13824,0.04032,0.14400000000000002,-2.46,-1.01,2.6592668162,15.5028,3.2704,15.8439996213,0.1728,0.0504,0.18,15.33,3.22,15.6645236123
2019-09-05 17:00:00,0.11616000000000001,0.03388,0.121,0.11616000000000001,0.03388,0.121,0.0,0.0,0.0,16.70352,3.03436,16.9768937383,0.08352000000000001,0.024360000000000003,0.08700000000000001,16.62,3.01,16.8903670771
2019-09-05 17:30:00,9.77736,1.5154800000000002,9.8941117944,0.08736000000000001,0.025480000000000003,0.091,9.69,1.49,9.8038869843,7.62096,1.20028,7.7149013863,0.0009600000000000001,0.00028000000000000003,0.001,7.62,1.2,7.7139095146
2019-09-05 18:00:00,9.74568,1.42624,9.8494892863,0.05568000000000001,0.01624,0.058,9.69,1.4100000000000001,9.792047794,7.39648,1.11564,7.4801449852,0.15648,0.04564000000000001,0.163,7.24,1.07,7.3186405842
2019-09-05 18:30:00,9.62264,1.34952,9.7168104232,0.03264,0.00952,0.034,9.59,1.34,9.6831658046,7.48224,1.06732,7.5579817015,0.16224000000000002,0.04732,0.169,7.32,1.02,7.3907239158
2019-09-05 19:00:00,9.49632,1.25476,9.5788577712,0.01632,0.00476,0.017,9.48,1.25,9.5620552184,7.48704,1.02872,7.5573826686,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.32,0.98,7.385309743
2019-09-05 19:30:00,9.592880000000001,1.25084,9.6740863858,0.00288,0.00084,0.003,9.59,1.25,9.6711219618,7.46704,0.96872,7.5296151827,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.3,0.92,7.3577442195
2019-09-05 20:00:00,9.72,1.16,9.7889733885,0.0,0.0,0.0,9.72,1.16,9.7889733885,7.41816,1.01488,7.4872611281,0.18816000000000002,0.054880000000000005,0.196,7.23,0.96,7.2934559709
2019-09-05 20:30:00,10.36,1.18,10.4269842236,0.0,0.0,0.0,10.36,1.18,10.4269842236,7.318,0.904,7.3736246175,0.048,0.014,0.05,7.27,0.89,7.3242747081
2019-09-05 21:00:00,9.85,1.01,9.9016463278,0.0,0.0,0.0,9.85,1.01,9.9016463278,7.17072,0.7789600000000001,7.2129053786,0.030720000000000004,0.008960000000000001,0.032,7.14,0.77,7.181399585
2019-09-05 21:30:00,8.91,0.88,8.9533513279,0.0,0.0,0.0,8.91,0.88,8.9533513279,7.09048,0.7826400000000001,7.1335427384,0.18048,0.052640000000000006,0.188,6.91,0.73,6.9484530653
2019-09-05 22:00:00,8.36,0.71,8.3900953511,0.0,0.0,0.0,8.36,0.71,8.3900953511,6.5133600000000005,0.76348,6.5579539645,0.18336000000000002,0.05348000000000001,0.191,6.33,0.71,6.3696938702
2019-09-05 22:30:00,7.71,0.62,7.7348884931,0.0,0.0,0.0,7.71,0.62,7.7348884931,6.16896,0.69928,6.2084667995,0.16896000000000003,0.049280000000000004,0.176,6.0,0.65,6.0351056329
2019-09-05 23:00:00,7.11,0.6900000000000001,7.1434025506,0.0,0.0,0.0,7.11,0.6900000000000001,7.1434025506,5.75376,0.67068,5.7927166166,0.17376000000000003,0.05068,0.181,5.58,0.62,5.6143387856
2019-09-05 23:30:00,6.61,0.65,6.6418822633,0.0,0.0,0.0,6.61,0.65,6.6418822633,5.52816,0.7148800000000001,5.5741910983,0.18816000000000002,0.054880000000000005,0.196,5.34,0.66,5.3806319331
2019-09-06 00:00:00,6.31,0.65,6.3433902607,0.0,0.0,0.0,6.31,0.65,6.3433902607,5.29008,0.7154400000000001,5.3382394851,0.19008000000000003,0.05544,0.198,5.1,0.66,5.1425285609
2019-09-06 00:30:00,6.84,0.79,6.8854702091,0.0,0.0,0.0,6.84,0.79,6.8854702091,4.84576,0.6016800000000001,4.8829713085,0.00576,0.00168,0.006,4.84,0.6000000000000001,4.8770482876
2019-09-06 01:00:00,6.3,0.63,6.3314216413,0.0,0.0,0.0,6.3,0.63,6.3314216413,4.76872,0.57296,4.8030171351,0.07872000000000001,0.02296,0.082,4.69,0.55,4.7221393457000005
2019-09-06 01:30:00,5.89,0.51,5.9120385655,0.0,0.0,0.0,5.89,0.51,5.9120385655,4.82448,0.6096400000000001,4.8628456895,0.20448000000000002,0.059640000000000006,0.213,4.62,0.55,4.6526229162
2019-09-06 02:00:00,5.89,0.51,5.9120385655,0.0,0.0,0.0,5.89,0.51,5.9120385655,4.79736,0.5504800000000001,4.8288395293,0.20736000000000002,0.060480000000000006,0.216,4.59,0.49,4.6160805886
2019-09-06 02:30:00,5.73,0.53,5.7544591405,0.0,0.0,0.0,5.73,0.53,5.7544591405,4.8312,0.6316,4.8723107454,0.2112,0.0616,0.22,4.62,0.5700000000000001,4.655029538
2019-09-06 03:00:00,5.5600000000000005,0.47000000000000003,5.5798297465,0.0,0.0,0.0,5.5600000000000005,0.47000000000000003,5.5798297465,4.67504,0.6427200000000001,4.7190134562,0.21504,0.06272000000000001,0.224,4.46,0.58,4.4975548913
2019-09-06 03:30:00,5.59,0.5700000000000001,5.6189856736,0.0,0.0,0.0,5.59,0.5700000000000001,5.6189856736,4.49928,0.58104,4.5366428116,0.20928000000000002,0.061040000000000004,0.218,4.29,0.52,4.321400236
2019-09-06 04:00:00,5.67,0.56,5.6975872086,0.0,0.0,0.0,5.67,0.56,5.6975872086,4.70104,0.62572,4.7424996152,0.19104000000000002,0.055720000000000006,0.199,4.51,0.5700000000000001,4.5458772531000005
2019-09-06 04:30:00,6.32,0.68,6.3564770117,0.0,0.0,0.0,6.32,0.68,6.3564770117,4.6,0.5700000000000001,4.6351806869,0.0,0.0,0.0,4.6,0.5700000000000001,4.6351806869
2019-09-06 05:00:00,5.86,0.52,5.883026432,0.0,0.0,0.0,5.86,0.52,5.883026432,4.84808,0.6244400000000001,4.8881289877,0.11808,0.034440000000000005,0.123,4.73,0.59,4.7666550116
2019-09-06 05:30:00,6.0,0.56,6.0260766673,0.0,0.0,0.0,6.0,0.56,6.0260766673,4.94888,0.6538400000000001,4.9918854154000005,0.21888000000000002,0.06384000000000001,0.228,4.73,0.59,4.7666550116
2019-09-06 06:00:00,6.21,0.63,6.2418747184,0.0,0.0,0.0,6.21,0.63,6.2418747184,5.09312,0.74216,5.146909053,0.21312,0.06216000000000001,0.222,4.88,0.68,4.9271492772
2019-09-06 06:30:00,7.09,0.87,7.1431785642,0.0,0.0,0.0,7.09,0.87,7.1431785642,5.82504,0.87272,5.8900535821,0.21504,0.06272000000000001,0.224,5.61,0.81,5.6681743092
2019-09-06 07:00:00,7.99,0.92,8.0427918038,0.0,0.0,0.0,7.99,0.92,8.0427918038,6.17944,0.8469200000000001,6.2372070833,0.22944,0.06692000000000001,0.23900000000000002,5.95,0.78,6.0009082646
2019-09-06 07:30:00,9.33096,1.28028,9.4183826319,0.0009600000000000001,0.00028000000000000003,0.001,9.33,1.28,9.4173934823,6.8404,1.0172,6.9156176875,0.23040000000000002,0.06720000000000001,0.24,6.61,0.9500000000000001,6.6779188375
2019-09-06 08:00:00,9.83576,1.34168,9.9268464277,0.00576,0.00168,0.006,9.83,1.34,9.9209122564,7.03824,1.08032,7.1206680585,0.13824,0.04032,0.14400000000000002,6.9,1.04,6.9779366578
2019-09-06 08:30:00,10.0696,1.4928,10.1796510746,0.009600000000000001,0.0028,0.01,10.06,1.49,10.1697443429,6.95808,1.16444,7.0548421527,0.11808,0.034440000000000005,0.123,6.84,1.13,6.9327123119
2019-09-06 09:00:00,10.5144,1.7442000000000002,10.6580880556,0.014400000000000001,0.004200000000000001,0.015,10.5,1.74,10.643195009,6.92896,1.23428,7.0380347967,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.88,1.22,6.9873313933
2019-09-06 09:30:00,10.63208,1.98644,10.8160560742,0.022080000000000002,0.00644,0.023,10.61,1.98,10.7931691361,7.0,1.29,7.117871873,0.0,0.0,0.0,7.0,1.29,7.117871873
2019-09-06 10:00:00,10.26088,2.03484,10.4606994126,0.05088,0.01484,0.053,10.21,2.02,10.4079056491,6.85,1.3,6.9722664895,0.0,0.0,0.0,6.85,1.3,6.9722664895
2019-09-06 10:30:00,10.02584,1.95212,10.2141196488,0.07584,0.02212,0.079,9.95,1.9300000000000002,10.1354526293,6.82,1.22,6.9282609651,0.0,0.0,0.0,6.82,1.22,6.9282609651
2019-09-06 11:00:00,10.10624,2.12932,10.328121349,0.06624000000000001,0.01932,0.069,10.04,2.11,10.2593225897,6.82192,1.24056,6.9337999394,0.0019200000000000003,0.0005600000000000001,0.002,6.82,1.24,6.9318107302000005
2019-09-06 11:30:00,9.74008,2.07044,9.9577045648,0.07008,0.020440000000000003,0.073,9.67,2.05,9.884907688,6.74192,1.17056,6.8427842287,0.0019200000000000003,0.0005600000000000001,0.002,6.74,1.17,6.8407967372
2019-09-06 12:00:00,9.13256,2.02408,9.3541729725,0.08256000000000001,0.02408,0.08600000000000001,9.05,2.0,9.268360157,6.52384,1.12112,6.6194711571,0.0038400000000000005,0.0011200000000000001,0.004,6.52,1.12,6.6154969579
2019-09-06 12:30:00,9.22504,2.02772,9.4452639667,0.09504000000000001,0.02772,0.099,9.13,2.0,9.3464913203,6.76864,1.24252,6.8817398527,0.00864,0.00252,0.009000000000000001,6.76,1.24,6.8727869165
2019-09-06 13:00:00,9.6724,2.0182,9.8807111586,0.062400000000000004,0.0182,0.065,9.61,2.0,9.8159105538,6.73096,1.22028,6.8406802147,0.0009600000000000001,0.00028000000000000003,0.001,6.73,1.22,6.8396856653
2019-09-06 13:30:00,9.20352,1.84436,9.3865033,0.08352000000000001,0.024360000000000003,0.08700000000000001,9.12,1.82,9.2998279554,6.60072,1.12896,6.6965704058,0.030720000000000004,0.008960000000000001,0.032,6.57,1.12,6.6647805665
2019-09-06 14:00:00,8.66256,1.72408,8.8324627143,0.08256000000000001,0.02408,0.08600000000000001,8.58,1.7000000000000002,8.7467936983,7.1236,1.2498,7.2324046485,0.5136000000000001,0.14980000000000002,0.535,6.61,1.1,6.7009029242
2019-09-06 14:30:00,9.53224,1.82232,9.7048673149,0.04224000000000001,0.012320000000000001,0.044,9.49,1.81,9.6610661937,6.74776,1.12268,6.840517188,0.07776000000000001,0.022680000000000002,0.081,6.67,1.1,6.7600961532
2019-09-06 15:00:00,8.88776,1.83268,9.0747448339,0.07776000000000001,0.022680000000000002,0.081,8.81,1.81,8.994009117200001,6.11056,0.9930800000000001,6.1907310877,0.010560000000000002,0.0030800000000000003,0.011,6.1,0.99,6.1798139131
2019-09-06 15:30:00,7.86384,1.67612,8.0404824358,0.12384,0.036120000000000006,0.129,7.74,1.6400000000000001,7.9118392299,6.18264,1.13452,6.2858709023,0.15264000000000003,0.044520000000000004,0.159,6.03,1.09,6.1277238841
2019-09-06 16:00:00,7.87984,1.57912,8.0365103372,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.78,1.55,7.9328998481,6.3539200000000005,1.09656,6.4478479511,0.19392,0.056560000000000006,0.202,6.16,1.04,6.2471753617
2019-09-06 16:30:00,8.12264,1.56452,8.2719407275,0.15264000000000003,0.044520000000000004,0.159,7.97,1.52,8.1136489941,6.4716000000000005,1.0638,6.5584508079,0.0816,0.0238,0.085,6.39,1.04,6.4740790851
2019-09-06 17:00:00,8.50216,1.37688,8.6129276788,0.09216,0.02688,0.096,8.41,1.35,8.517663999,6.77288,1.04084,6.8523901961,0.00288,0.00084,0.003,6.77,1.04,6.8494160335
2019-09-06 17:30:00,8.50696,1.20828,8.5923401353,0.09696,0.028280000000000003,0.101,8.41,1.18,8.4923789364,7.1176,1.0568,7.1956275612,0.057600000000000005,0.016800000000000002,0.06,7.06,1.04,7.1361894594
2019-09-06 18:00:00,8.70336,1.07848,8.7699255641,0.06336,0.01848,0.066,8.64,1.06,8.704780295900001,7.24336,1.07848,7.3232085318,0.30336,0.08848,0.316,6.94,0.99,7.0102567713
2019-09-06 18:30:00,9.08456,1.10008,9.1509238004,0.03456,0.01008,0.036000000000000004,9.05,1.09,9.115404544,7.28152,1.04336,7.3558910813,0.25152,0.07336000000000001,0.262,7.03,0.97,7.096604822
2019-09-06 19:00:00,9.38536,1.09448,9.4489612551,0.015360000000000002,0.0044800000000000005,0.016,9.37,1.09,9.4331861001,7.06,0.79,7.1040622182,0.0,0.0,0.0,7.06,0.79,7.1040622182
2019-09-06 19:30:00,9.51384,0.9911200000000001,9.5653264659,0.0038400000000000005,0.0011200000000000001,0.004,9.51,0.99,9.5613911122,7.1,0.85,7.1506992665,0.0,0.0,0.0,7.1,0.85,7.1506992665
2019-09-06 20:00:00,9.46,0.93,9.5056036105,0.0,0.0,0.0,9.46,0.93,9.5056036105,7.11352,0.89436,7.1695220622,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.03,0.87,7.0836290134
2019-09-06 20:30:00,9.48,0.9,9.5226256883,0.0,0.0,0.0,9.48,0.9,9.5226256883,7.20088,0.9198400000000001,7.2593924264,0.17088,0.04984,0.178,7.03,0.87,7.0836290134
2019-09-06 21:00:00,9.29,0.93,9.3364340088,0.0,0.0,0.0,9.29,0.93,9.3364340088,7.07832,0.8457600000000001,7.1286691605,0.08832000000000001,0.02576,0.092,6.99,0.8200000000000001,7.0379329352
2019-09-06 21:30:00,8.99,0.87,9.0319986714,0.0,0.0,0.0,8.99,0.87,9.0319986714,6.42,0.6900000000000001,6.456972975,0.0,0.0,0.0,6.42,0.6900000000000001,6.456972975
2019-09-06 22:00:00,8.42,0.68,8.4474138054,0.0,0.0,0.0,8.42,0.68,8.4474138054,6.05,0.61,6.0806743047,0.0,0.0,0.0,6.05,0.61,6.0806743047
2019-09-06 22:30:00,7.77,0.56,7.7901540421,0.0,0.0,0.0,7.77,0.56,7.7901540421,5.968,0.639,6.0021117117,0.168,0.049,0.17500000000000002,5.8,0.59,5.829931389
2019-09-06 23:00:00,7.35,0.53,7.3690840679,0.0,0.0,0.0,7.35,0.53,7.3690840679,5.64848,0.65664,5.6865193572,0.22848000000000002,0.06664,0.23800000000000002,5.42,0.59,5.452017975
2019-09-06 23:30:00,7.08,0.6000000000000001,7.1053782447,0.0,0.0,0.0,7.08,0.6000000000000001,7.1053782447,5.25944,0.5719200000000001,5.290444367,0.10944000000000001,0.031920000000000004,0.114,5.15,0.54,5.1782332895
2019-09-07 00:00:00,6.8,0.65,6.8309955351,0.0,0.0,0.0,6.8,0.65,6.8309955351,4.94,0.62,4.9787548644,0.0,0.0,0.0,4.94,0.62,4.9787548644
2019-09-07 00:30:00,6.49,0.63,6.5205061153,0.0,0.0,0.0,6.49,0.63,6.5205061153,4.79816,0.5998800000000001,4.8355139746999996,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.73,0.58,4.7654275779
2019-09-07 01:00:00,6.13,0.63,6.1622885359,0.0,0.0,0.0,6.13,0.63,6.1622885359,4.8028,0.5954,4.8395649598,0.2928,0.0854,0.305,4.51,0.51,4.5387443197
2019-09-07 01:30:00,6.11,0.67,6.1466250902,0.0,0.0,0.0,6.11,0.67,6.1466250902,4.75096,0.70028,4.8022924734,0.24096,0.07028000000000001,0.251,4.51,0.63,4.5537896306
2019-09-07 02:00:00,6.37,0.63,6.4010780342,0.0,0.0,0.0,6.37,0.63,6.4010780342,4.13144,0.46792000000000006,4.1578534847,0.06144000000000001,0.017920000000000002,0.064,4.07,0.45,4.0948015825
2019-09-07 02:30:00,6.41,0.6900000000000001,6.4470303241,0.0,0.0,0.0,6.41,0.6900000000000001,6.4470303241,4.04,0.43,4.0628192182,0.0,0.0,0.0,4.04,0.43,4.0628192182
2019-09-07 03:00:00,6.04,0.58,6.0677837799,0.0,0.0,0.0,6.04,0.58,6.0677837799,4.19088,0.5048400000000001,4.221177395,0.05088,0.01484,0.053,4.14,0.49,4.1688967365
2019-09-07 03:30:00,5.78,0.53,5.804248444,0.0,0.0,0.0,5.78,0.53,5.804248444,4.21952,0.49236,4.2481487027,0.17952,0.052360000000000004,0.187,4.04,0.44,4.0638897623
2019-09-07 04:00:00,5.82,0.53,5.8440824772,0.0,0.0,0.0,5.82,0.53,5.8440824772,4.05048,0.38264000000000004,4.0685134386,0.18048,0.052640000000000006,0.188,3.87,0.33,3.884044284
2019-09-07 04:30:00,6.23,0.65,6.2638167278,0.0,0.0,0.0,6.23,0.65,6.2638167278,3.87384,0.23112000000000002,3.8807283852000003,0.0038400000000000005,0.0011200000000000001,0.004,3.87,0.23,3.8768286008
2019-09-07 05:00:00,6.23,0.65,6.2638167278,0.0,0.0,0.0,6.23,0.65,6.2638167278,3.88864,0.23252000000000003,3.8955855272,0.00864,0.00252,0.009000000000000001,3.88,0.23,3.8868110322
2019-09-07 05:30:00,6.03,0.58,6.0578296444,0.0,0.0,0.0,6.03,0.58,6.0578296444,4.11712,0.29916000000000004,4.1279745397,0.23712000000000003,0.06916,0.247,3.88,0.23,3.8868110322
2019-09-07 06:00:00,5.82,0.4,5.8337295103999995,0.0,0.0,0.0,5.82,0.4,5.8337295103999995,4.3032,0.3126,4.314539257,0.2832,0.0826,0.295,4.02,0.23,4.0265742263
2019-09-07 06:30:00,6.15,0.38,6.1617286536,0.0,0.0,0.0,6.15,0.38,6.1617286536,4.51264,0.30452,4.5229030721,0.15264000000000003,0.044520000000000004,0.159,4.36,0.26,4.3677454138
2019-09-07 07:00:00,6.5,0.38,6.5110982177,0.0,0.0,0.0,6.5,0.38,6.5110982177,4.4,0.24,4.4065405933,0.0,0.0,0.0,4.4,0.24,4.4065405933
2019-09-07 07:30:00,6.981920000000001,0.38056,6.9922838043,0.0019200000000000003,0.0005600000000000001,0.002,6.98,0.38,6.9903361865,4.8650400000000005,0.26772,4.8724006609,0.09504000000000001,0.02772,0.099,4.77,0.24,4.7760339195
2019-09-07 08:00:00,7.36248,0.41364,7.3740904388,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.35,0.41000000000000003,7.3614264922,5.24536,0.34448,5.2566593955,0.25536000000000003,0.07448,0.266,4.99,0.27,4.9972992706
2019-09-07 08:30:00,7.824,0.467,7.8379247891,0.024,0.007,0.025,7.8,0.46,7.8135523291,5.50344,0.30892000000000003,5.5121033553,0.13344,0.03892,0.139,5.37,0.27,5.3767834251
2019-09-07 09:00:00,8.29496,0.58728,8.3157236125,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.27,0.58,8.2903136249,5.69,0.4,5.7040424262,0.0,0.0,0.0,5.69,0.4,5.7040424262
2019-09-07 09:30:00,8.2988,0.6084,8.3210715656,0.028800000000000003,0.008400000000000001,0.03,8.27,0.6000000000000001,8.2917368506,5.97248,0.47364000000000006,5.9912312758,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.96,0.47000000000000003,5.9785031571000005
2019-09-07 10:00:00,7.5908,0.5894,7.6136480743,0.1008,0.029400000000000003,0.105,7.49,0.56,7.5109054048,5.7928,0.46540000000000004,5.8114653058,0.0528,0.0154,0.055,5.74,0.45,5.7576123524
2019-09-07 10:30:00,7.12384,0.65612,7.1539911798,0.12384,0.036120000000000006,0.129,7.0,0.62,7.0274035034,5.91432,0.46876000000000007,5.9328675192,0.06432,0.018760000000000002,0.067,5.85,0.45,5.8672821647
2019-09-07 11:00:00,7.532,0.581,7.5543752223,0.07200000000000001,0.021,0.075,7.46,0.56,7.4809892394,5.96568,0.46624000000000004,5.9838714558,0.05568000000000001,0.01624,0.058,5.91,0.45,5.9271072202
2019-09-07 11:30:00,7.82512,0.59316,7.847569165,0.04512,0.013160000000000002,0.047,7.78,0.58,7.8015895816,6.05224,0.35232,6.0624861567,0.04224000000000001,0.012320000000000001,0.044,6.01,0.34,6.0196096219
2019-09-07 12:00:00,7.5328,0.6254000000000001,7.5587168885,0.0528,0.0154,0.055,7.48,0.61,7.5048317769,5.89464,0.47052000000000005,5.9133890283,0.10464000000000001,0.030520000000000002,0.109,5.79,0.44,5.8066944125
2019-09-07 12:30:00,7.09712,0.56416,7.1195076234,0.11712000000000002,0.03416,0.122,6.98,0.53,7.0000928565,5.87184,0.44012,5.8883113539,0.17184000000000002,0.050120000000000005,0.179,5.7,0.39,5.7133265266
2019-09-07 13:00:00,6.94928,0.39604000000000006,6.9605560266,0.08928000000000001,0.02604,0.093,6.86,0.37,6.8699708879,5.79192,0.42556000000000005,5.8075329185,0.12192000000000001,0.03556,0.127,5.67,0.39,5.6833968716
2019-09-07 13:30:00,7.03992,0.33456,7.0478652087,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.99,0.32,6.9973209159,5.6394400000000005,0.42192,5.6552011457999996,0.10944000000000001,0.031920000000000004,0.114,5.53,0.39,5.5437352029
2019-09-07 14:00:00,6.92312,0.34716,6.931818708,0.09312000000000001,0.027160000000000004,0.097,6.83,0.32,6.8374922303000005,5.54624,0.30932000000000004,5.5548588641,0.06624000000000001,0.01932,0.069,5.48,0.29,5.4876679929
2019-09-07 14:30:00,6.78472,0.26596000000000003,6.7899307949,0.054720000000000005,0.015960000000000002,0.057,6.73,0.25,6.7346417871,5.52456,0.31508,5.5335376207,0.15456,0.04508,0.161,5.37,0.27,5.3767834251
2019-09-07 15:00:00,6.57856,0.38708000000000004,6.5899379815,0.05856000000000001,0.01708,0.061,6.52,0.37,6.5304900276,5.3684,0.2862,5.3760235305,0.1584,0.046200000000000005,0.165,5.21,0.24,5.2155249017
2019-09-07 15:30:00,7.2672,0.48960000000000004,7.2836737983,0.06720000000000001,0.0196,0.07,7.2,0.47000000000000003,7.2153239706,5.04264,0.24952000000000002,5.0488096023,0.03264,0.00952,0.034,5.01,0.24,5.0157452088
2019-09-07 16:00:00,7.01448,0.44464000000000004,7.0285584866,0.08448000000000001,0.024640000000000002,0.088,6.93,0.42,6.942715607,4.73192,0.10056000000000001,4.7329884006,0.0019200000000000003,0.0005600000000000001,0.002,4.73,0.1,4.7310569644000005
2019-09-07 16:30:00,6.8316,0.44380000000000003,6.846000073,0.0816,0.0238,0.085,6.75,0.42,6.7630540438,5.05232,0.10276,5.0533649185,0.11232,0.032760000000000004,0.117,4.94,0.07,4.9404959265
2019-09-07 17:00:00,7.39264,0.38952000000000003,7.4028948392,0.03264,0.00952,0.034,7.36,0.38,7.3698032538,5.432,0.246,5.4375674708,0.192,0.056,0.2,5.24,0.19,5.243443525
2019-09-07 17:30:00,8.09744,0.48092,8.1117087349,0.03744,0.010920000000000001,0.039,8.06,0.47000000000000003,8.0736918445,5.60336,0.23848000000000003,5.6084325796,0.06336,0.01848,0.066,5.54,0.22,5.5443665103
2019-09-07 18:00:00,8.64032,0.48176,8.6537403705,0.04032,0.011760000000000001,0.042,8.6,0.47000000000000003,8.6128334478,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014
2019-09-07 18:30:00,8.57208,0.47644000000000003,8.5853101633,0.022080000000000002,0.00644,0.023,8.55,0.47000000000000003,8.5629083844,5.70784,0.20812000000000003,5.7116329889,0.027840000000000004,0.00812,0.029,5.68,0.2,5.683520036
2019-09-07 19:00:00,8.01152,0.34336000000000005,8.0188745345,0.01152,0.00336,0.012,8.0,0.34,8.0072217404,6.19792,0.23356000000000002,6.2023191308,0.21792000000000003,0.06356,0.227,5.98,0.17,5.9824159
2019-09-07 19:30:00,8.24096,0.27028,8.2453910156,0.0009600000000000001,0.00028000000000000003,0.001,8.24,0.27,8.244422357,6.16704,0.28872000000000003,6.1737947488,0.16704000000000002,0.048720000000000006,0.17400000000000002,6.0,0.24,6.0047980815
2019-09-07 20:00:00,8.62,0.27,8.6242275016,0.0,0.0,0.0,8.62,0.27,8.6242275016,5.82,0.18,5.8227828398,0.0,0.0,0.0,5.82,0.18,5.8227828398
2019-09-07 20:30:00,8.74,0.27,8.744169486,0.0,0.0,0.0,8.74,0.27,8.744169486,5.90096,0.11028,5.9019903931,0.0009600000000000001,0.00028000000000000003,0.001,5.9,0.11,5.9010253346
2019-09-07 21:00:00,8.19,0.17,8.1917641568,0.0,0.0,0.0,8.19,0.17,8.1917641568,5.76672,0.16696000000000003,5.7691364345,0.12672,0.03696,0.132,5.64,0.13,5.641498028
2019-09-07 21:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,5.55696,0.25328,5.5627291144,0.21696000000000001,0.06328,0.226,5.34,0.19,5.3433790807
2019-09-07 22:00:00,7.37,-0.15,7.3715263006,0.0,0.0,0.0,7.37,-0.15,7.3715263006,5.05272,-0.18004,5.0559266015,0.10272,0.029960000000000004,0.107,4.95,-0.21,4.9544525429
2019-09-07 22:30:00,7.23,-0.18,7.2322403168000005,0.0,0.0,0.0,7.23,-0.18,7.2322403168000005,4.95,-0.21,4.9544525429,0.0,0.0,0.0,4.95,-0.21,4.9544525429
2019-09-07 23:00:00,6.8100000000000005,-0.32,6.8175142097,0.0,0.0,0.0,6.8100000000000005,-0.32,6.8175142097,4.65152,-0.20664000000000002,4.6561076448000005,0.01152,0.00336,0.012,4.64,-0.21,4.6447497242
2019-09-07 23:30:00,6.15,-0.32,6.158319576,0.0,0.0,0.0,6.15,-0.32,6.158319576,4.42272,-0.17504,4.4261824635,0.22272000000000003,0.06496,0.232,4.2,-0.24,4.2068515543
2019-09-08 00:00:00,5.78,-0.32,5.7888513541,0.0,0.0,0.0,5.78,-0.32,5.7888513541,4.18872,-0.18204,4.1926738247,0.19872,0.057960000000000005,0.20700000000000002,3.99,-0.24,3.9972115281000002
2019-09-08 00:30:00,5.93,0.05,5.9302107888,0.0,0.0,0.0,5.93,0.05,5.9302107888,3.87,-0.24,3.877434719,0.0,0.0,0.0,3.87,-0.24,3.877434719
2019-09-08 01:00:00,5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,5.82,-0.34,5.8299228124999996,3.75,-0.24,3.7576721517,0.0,0.0,0.0,3.75,-0.24,3.7576721517
2019-09-08 01:30:00,5.53,-0.23,5.5347809351,0.0,0.0,0.0,5.53,-0.23,5.5347809351,3.8102400000000003,-0.07368000000000001,3.8109523219,0.09024,0.026320000000000003,0.094,3.7199999999999998,-0.1,3.7213438433
2019-09-08 02:00:00,5.29,-0.34,5.3009150154,0.0,0.0,0.0,5.29,-0.34,5.3009150154,3.9208,-0.11560000000000001,3.9225037922,0.22080000000000002,0.0644,0.23,3.7,-0.18,3.7043757909
2019-09-08 02:30:00,5.19,-0.30000000000000004,5.1986632897,0.0,0.0,0.0,5.19,-0.30000000000000004,5.1986632897,3.78784,-0.17688,3.7919676159,0.14784,0.043120000000000006,0.154,3.64,-0.22,3.6466422912
2019-09-08 03:00:00,5.23,-0.35000000000000003,5.2416981981,0.0,0.0,0.0,5.23,-0.35000000000000003,5.2416981981,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763
2019-09-08 03:30:00,5.16,-0.35000000000000003,5.1718565332,0.0,0.0,0.0,5.16,-0.35000000000000003,5.1718565332,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998
2019-09-08 04:00:00,4.85,-0.39,4.865655146,0.0,0.0,0.0,4.85,-0.39,4.865655146,3.75648,-0.14436000000000002,3.7592528247,0.15648,0.04564000000000001,0.163,3.6,-0.19,3.6050104022
2019-09-08 04:30:00,4.95,-0.37,4.9638090213,0.0,0.0,0.0,4.95,-0.37,4.9638090213,3.82656,-0.16392,3.8300693466,0.22656,0.06608,0.23600000000000002,3.6,-0.23,3.60733974
2019-09-08 05:00:00,5.27,-0.39,5.2844110362,0.0,0.0,0.0,5.27,-0.39,5.2844110362,3.72576,-0.19332000000000002,3.7307720649,0.12576,0.036680000000000004,0.131,3.6,-0.23,3.60733974
2019-09-08 05:30:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,3.77,-0.23,3.777009399,0.0,0.0,0.0,3.77,-0.23,3.777009399
2019-09-08 06:00:00,5.61,-0.26,5.6160217236,0.0,0.0,0.0,5.61,-0.26,5.6160217236,3.774,-0.223,3.7805826271000003,0.024,0.007,0.025,3.75,-0.23,3.7570467125
2019-09-08 06:30:00,5.48,-0.37,5.4924766727,0.0,0.0,0.0,5.48,-0.37,5.4924766727,4.15208,-0.15356,4.1549186514,0.26208000000000004,0.07644000000000001,0.273,3.89,-0.23,3.8967935537000002
2019-09-08 07:00:00,5.63096,-0.36972000000000005,5.6430845643000005,0.0009600000000000001,0.00028000000000000003,0.001,5.63,-0.37,5.6421449822,4.15592,-0.15244000000000002,4.1587148255,0.26592000000000005,0.07756,0.277,3.89,-0.23,3.8967935537000002
2019-09-08 07:30:00,6.41384,-0.30888000000000004,6.4212732694,0.0038400000000000005,0.0011200000000000001,0.004,6.41,-0.31,6.4174917218,4.20664,-0.01348,4.206661598,0.05664,0.01652,0.059000000000000004,4.15,-0.03,4.1501084323
2019-09-08 08:00:00,6.66016,-0.30412,6.6670998343,0.02016,0.005880000000000001,0.021,6.64,-0.31,6.6472325068,4.48,0.23,4.4859001326,0.0,0.0,0.0,4.48,0.23,4.4859001326
2019-09-08 08:30:00,6.72512,-0.22684,6.7289445978,0.04512,0.013160000000000002,0.047,6.68,-0.24,6.6843099868,4.71328,0.24304,4.7195420117,0.11328,0.03304,0.11800000000000001,4.6,0.21,4.6047909833
2019-09-08 09:00:00,6.50296,-0.19872,6.5059955733,0.07296000000000001,0.02128,0.076,6.43,-0.22,6.4337625073,5.18456,0.35508,5.1967051292,0.15456,0.04508,0.161,5.03,0.31,5.0395436301
2019-09-08 09:30:00,6.58368,0.19024000000000002,6.5864279849,0.10368000000000001,0.030240000000000003,0.108,6.48,0.16,6.4819750077,5.41848,0.41164000000000006,5.4340935767000005,0.10848000000000001,0.03164,0.113,5.31,0.38,5.3235796228
2019-09-08 10:00:00,6.88248,0.29864,6.8889561473,0.13248000000000001,0.03864,0.138,6.75,0.26,6.7550055514,5.40864,0.34252000000000005,5.4194747531,0.00864,0.00252,0.009000000000000001,5.4,0.34,5.4106931164
2019-09-08 10:30:00,6.88056,0.41808,6.8932500898,0.13056,0.03808,0.136,6.75,0.38,6.7606878348,5.50112,0.40616,5.5160934727,0.021120000000000003,0.0061600000000000005,0.022,5.48,0.4,5.4945791468
2019-09-08 11:00:00,6.35184,0.37012,6.3626142583,0.17184000000000002,0.050120000000000005,0.179,6.18,0.32,6.1882792439,5.6424,0.4832,5.6630521806,0.1824,0.053200000000000004,0.19,5.46,0.43,5.4769060609
2019-09-08 11:30:00,6.2876,0.4318,6.3024094599,0.1776,0.051800000000000006,0.185,6.11,0.38,6.1218052893,5.66352,0.48936,5.6846224149,0.20352,0.05936,0.212,5.46,0.43,5.4769060609
2019-09-08 12:00:00,6.298,0.489,6.3169553583999996,0.168,0.049,0.17500000000000002,6.13,0.44,6.1457709036,5.63608,0.42344000000000004,5.6519641896,0.04608,0.01344,0.048,5.59,0.41000000000000003,5.605015611
2019-09-08 12:30:00,6.98344,0.51892,7.0026932105,0.13344,0.03892,0.139,6.85,0.48,6.8667969243,5.8048,0.41140000000000004,5.8193601882,0.0048000000000000004,0.0014,0.005,5.8,0.41000000000000003,5.8144733209
2019-09-08 13:00:00,6.96632,0.33976,6.974600433,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.83,0.30000000000000004,6.836585405,5.68808,0.42944000000000004,5.704267946,0.23808,0.06944,0.248,5.45,0.36,5.4618769668
2019-09-08 13:30:00,6.01368,0.39524000000000004,6.0266542791,0.22368000000000002,0.06524,0.233,5.79,0.33,5.7993965203,5.53144,0.40792000000000006,5.5464607814,0.30144000000000004,0.08792000000000001,0.314,5.23,0.32,5.2397805298
2019-09-08 14:00:00,5.7828,0.3304,5.7922310036999995,0.1728,0.0504,0.18,5.61,0.28,5.616983176,5.46712,0.33916,5.4776300167,0.23712000000000003,0.06916,0.247,5.23,0.27,5.2369647698
2019-09-08 14:30:00,6.15128,0.38704000000000005,6.1634442968,0.16128,0.047040000000000005,0.168,5.99,0.34,5.999641656,5.31128,0.28204,5.3187631833,0.041280000000000004,0.01204,0.043000000000000003,5.27,0.27,5.2769119758
2019-09-08 15:00:00,6.08632,0.30976000000000004,6.0941974369,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.95,0.27,5.9561229,4.98152,0.27336000000000005,4.9890146522,0.01152,0.00336,0.012,4.97,0.27,4.9773286008
2019-09-08 15:30:00,5.86072,0.31396,5.8691234269,0.15072000000000002,0.043960000000000006,0.157,5.71,0.27,5.7163799734000005,5.47072,0.33396000000000003,5.4809038123,0.15072000000000002,0.043960000000000006,0.157,5.32,0.29,5.3278982723
2019-09-08 16:00:00,6.79816,0.28988,6.8043375725,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.73,0.27,6.73541387,5.78832,0.41576,5.8032322718,0.08832000000000001,0.02576,0.092,5.7,0.39,5.7133265266
2019-09-08 16:30:00,7.54128,0.32204000000000005,7.5481530059,0.041280000000000004,0.01204,0.043000000000000003,7.5,0.31,7.5064039326,5.9848,0.47140000000000004,6.003336489,0.0048000000000000004,0.0014,0.005,5.98,0.47000000000000003,5.9984414642
2019-09-08 17:00:00,7.9172,0.2796,7.9221355707,0.06720000000000001,0.0196,0.07,7.85,0.26,7.8543045523,6.23192,0.47056000000000003,6.2496602788,0.0019200000000000003,0.0005600000000000001,0.002,6.23,0.47000000000000003,6.2477035781
2019-09-08 17:30:00,8.31472,0.24596,8.3183571094,0.054720000000000005,0.015960000000000002,0.057,8.26,0.23,8.2632015587,6.67608,0.5784400000000001,6.7010922244,0.16608,0.048440000000000004,0.17300000000000001,6.51,0.53,6.5315388692
2019-09-08 18:00:00,8.69264,0.23952,8.6959392822,0.03264,0.00952,0.034,8.66,0.23,8.6630537341,6.66856,0.5020800000000001,6.6874342464000005,0.17856000000000002,0.05208,0.186,6.49,0.45,6.5055822184
2019-09-08 18:30:00,8.93496,0.26728,8.9389568071,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.91,0.26,8.9137926833,6.3,0.38,6.3114499127,0.0,0.0,0.0,6.3,0.38,6.3114499127
2019-09-08 19:00:00,8.74248,0.09364,8.7429814709,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.73,0.09,8.7304639052,6.37,0.31,6.3775387102,0.0,0.0,0.0,6.37,0.31,6.3775387102
2019-09-08 19:30:00,8.5248,0.1514,8.526144322,0.0048000000000000004,0.0014,0.005,8.52,0.15,8.5213203202,6.52616,0.39388,6.5380353165,0.11616000000000001,0.03388,0.121,6.41,0.36,6.4201012453
2019-09-08 20:00:00,8.52,-0.23,8.5231038947,0.0,0.0,0.0,8.52,-0.23,8.5231038947,6.69608,0.41344000000000003,6.7088314929,0.28608,0.08344,0.298,6.41,0.33,6.4184889187
2019-09-08 20:30:00,8.78,-0.18,8.7818449087,0.0,0.0,0.0,8.78,-0.18,8.7818449087,6.91112,0.37116000000000005,6.9210793522,0.14112000000000002,0.04116,0.147,6.77,0.33,6.7780380642
2019-09-08 21:00:00,8.55,-0.1,8.5505847753,0.0,0.0,0.0,8.55,-0.1,8.5505847753,6.48,0.33,6.4883973368,0.0,0.0,0.0,6.48,0.33,6.4883973368
2019-09-08 21:30:00,8.26,0.06,8.2602179148,0.0,0.0,0.0,8.26,0.06,8.2602179148,6.04,0.31,6.0479500659,0.0,0.0,0.0,6.04,0.31,6.0479500659
2019-09-08 22:00:00,7.44,-0.22,7.4432519775,0.0,0.0,0.0,7.44,-0.22,7.4432519775,5.44712,0.29416000000000003,5.4550569566,0.11712000000000002,0.03416,0.122,5.33,0.26,5.3363376955
2019-09-08 22:30:00,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,6.87,-0.30000000000000004,6.8765470987,5.18712,0.26416,5.1938419691,0.11712000000000002,0.03416,0.122,5.07,0.23,5.0752142812
2019-09-08 23:00:00,6.42,-0.30000000000000004,6.4270055236,0.0,0.0,0.0,6.42,-0.30000000000000004,6.4270055236,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,4.57,0.23,4.5757840858000005
2019-09-08 23:30:00,5.83,-0.24,5.8349378746,0.0,0.0,0.0,5.83,-0.24,5.8349378746,4.25,0.23,4.2562189793,0.0,0.0,0.0,4.25,0.23,4.2562189793
2019-09-09 00:00:00,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,5.3,-0.30000000000000004,5.308483776,4.17488,0.27184,4.183720832,0.07488,0.021840000000000002,0.078,4.1,0.25,4.1076148797
2019-09-09 00:30:00,4.95,-0.35000000000000003,4.9623583103,0.0,0.0,0.0,4.95,-0.35000000000000003,4.9623583103,4.26576,0.35168000000000005,4.2802321432,0.24576000000000003,0.07168000000000001,0.256,4.02,0.28,4.0297394457
2019-09-09 01:00:00,5.04,-0.4,5.055848099,0.0,0.0,0.0,5.04,-0.4,5.055848099,4.03496,0.29228000000000004,4.0455320787,0.14496,0.042280000000000005,0.151,3.89,0.25,3.898025141
2019-09-09 01:30:00,5.31,-0.33,5.3202443553,0.0,0.0,0.0,5.31,-0.33,5.3202443553,3.75096,0.25028,3.7593005998,0.0009600000000000001,0.00028000000000000003,0.001,3.75,0.25,3.7583240946
2019-09-09 02:00:00,5.34,-0.33,5.3501869126,0.0,0.0,0.0,5.34,-0.33,5.3501869126,3.8536,0.25980000000000003,3.8623476022,0.033600000000000005,0.0098,0.035,3.8200000000000003,0.25,3.8281718875
2019-09-09 02:30:00,5.12,-0.33,5.1306237438,0.0,0.0,0.0,5.12,-0.33,5.1306237438,4.00344,0.32392000000000004,4.0165228743,0.25344,0.07392,0.264,3.75,0.25,3.7583240946
2019-09-09 03:00:00,4.99,-0.36,5.0029691184,0.0,0.0,0.0,4.99,-0.36,5.0029691184,3.9756,0.3158,3.9881229921,0.22560000000000002,0.0658,0.23500000000000001,3.75,0.25,3.7583240946
2019-09-09 03:30:00,5.6,0.06,5.6003214193,0.0,0.0,0.0,5.6,0.06,5.6003214193,3.67824,0.23532000000000003,3.6857597589,0.018240000000000003,0.00532,0.019,3.66,0.23,3.6672196553000003
2019-09-09 04:00:00,5.6,0.25,5.6055775795,0.0,0.0,0.0,5.6,0.25,5.6055775795,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433
2019-09-09 04:30:00,5.31,-0.01,5.3100094162,0.0,0.0,0.0,5.31,-0.01,5.3100094162,3.7200800000000003,0.25044,3.7285004224,0.07008,0.020440000000000003,0.073,3.65,0.23,3.657239396
2019-09-09 05:00:00,5.31,-0.12,5.3113557591,0.0,0.0,0.0,5.31,-0.12,5.3113557591,3.78184,0.28012000000000004,3.7922000211,0.17184000000000002,0.050120000000000005,0.179,3.61,0.23,3.6173194495
2019-09-09 05:30:00,5.8,0.16,5.8022064768,0.0,0.0,0.0,5.8,0.16,5.8022064768,3.8541600000000003,0.24288,3.8618052773000002,0.044160000000000005,0.01288,0.046,3.81,0.23,3.8169359439
2019-09-09 06:00:00,6.29,0.35000000000000003,6.299730153,0.0,0.0,0.0,6.29,0.35000000000000003,6.299730153,4.15,0.31,4.1615622067,0.0,0.0,0.0,4.15,0.31,4.1615622067
2019-09-09 06:30:00,7.41,0.7000000000000001,7.4429899906,0.0,0.0,0.0,7.41,0.7000000000000001,7.4429899906,4.72768,0.39224000000000003,4.7439235238,0.007680000000000001,0.0022400000000000002,0.008,4.72,0.39,4.736084881
2019-09-09 07:00:00,8.13,0.86,8.1753593193,0.0,0.0,0.0,8.13,0.86,8.1753593193,5.2895199999999996,0.30236,5.2981547165,0.17952,0.052360000000000004,0.187,5.11,0.25,5.1161118049
2019-09-09 07:30:00,9.49288,1.12084,9.5588206909,0.00288,0.00084,0.003,9.49,1.12,9.5558620752,5.99256,0.35908,6.0033085711,0.20256000000000002,0.05908000000000001,0.211,5.79,0.30000000000000004,5.7977668115
2019-09-09 08:00:00,10.18576,1.36168,10.2763748083,0.00576,0.00168,0.006,10.18,1.3599999999999999,10.2704430284,6.3,0.6900000000000001,6.3376730746,0.0,0.0,0.0,6.3,0.6900000000000001,6.3376730746
2019-09-09 08:30:00,10.35056,1.5030800000000002,10.4591272007,0.010560000000000002,0.0030800000000000003,0.011,10.34,1.5,10.4482343006,6.2,0.66,6.2350300721,0.0,0.0,0.0,6.2,0.66,6.2350300721
2019-09-09 09:00:00,10.2492,1.6756,10.3852653312,0.019200000000000002,0.0056,0.02,10.23,1.67,10.3654136435,6.61048,0.81764,6.6608543746,0.060480000000000006,0.017640000000000003,0.063,6.55,0.8,6.5986741092
2019-09-09 09:30:00,10.27728,1.7350400000000001,10.4227082853,0.01728,0.00504,0.018000000000000002,10.26,1.73,10.4048306089,6.9152000000000005,0.7936000000000001,6.9605884809,0.11520000000000001,0.033600000000000005,0.12,6.8,0.76,6.8423387814000005
2019-09-09 10:00:00,10.4088,1.7984,10.563018508,0.028800000000000003,0.008400000000000001,0.03,10.38,1.79,10.5332093875,6.98992,0.91456,7.0494965494,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.94,0.9,6.9981140317
2019-09-09 10:30:00,10.41648,1.84064,10.5778547542,0.036480000000000005,0.01064,0.038,10.38,1.83,10.5400806449,6.94,0.96,7.0060830712,0.0,0.0,0.0,6.94,0.96,7.0060830712
2019-09-09 11:00:00,10.3736,1.9898,10.5627118204,0.033600000000000005,0.0098,0.035,10.34,1.98,10.5278677803,7.06,0.96,7.1249701754,0.0,0.0,0.0,7.06,0.96,7.1249701754
2019-09-09 11:30:00,10.24512,2.04316,10.4468649173,0.04512,0.013160000000000002,0.047,10.2,2.03,10.4000432691,7.0830400000000004,0.96672,7.1487064005,0.02304,0.00672,0.024,7.06,0.96,7.1249701754
2019-09-09 12:00:00,10.21704,2.04372,10.419438459,0.047040000000000005,0.013720000000000001,0.049,10.17,2.03,10.3706219678,7.04928,1.00604,7.1207067767,0.08928000000000001,0.02604,0.093,6.96,0.98,7.0286556325
2019-09-09 12:30:00,10.54088,2.0648400000000002,10.7412157319,0.05088,0.01484,0.053,10.49,2.05,10.6884330002,7.28664,1.03652,7.3599929484,0.05664,0.01652,0.059000000000000004,7.23,1.02,7.301595716
2019-09-09 13:00:00,10.59952,2.11736,10.8089332314,0.05952,0.01736,0.062,10.54,2.1,10.7471670686,7.15,1.04,7.2252404804,0.0,0.0,0.0,7.15,1.04,7.2252404804
2019-09-09 13:30:00,10.328,1.944,10.5093634441,0.048,0.014,0.05,10.28,1.9300000000000002,10.459603243,6.7648,0.8914000000000001,6.8232772917,0.0048000000000000004,0.0014,0.005,6.76,0.89,6.818335574
2019-09-09 14:00:00,9.99592,1.85756,10.1670519719,0.025920000000000002,0.007560000000000001,0.027,9.97,1.85,10.140187375,7.22696,1.02328,7.2990446498,0.21696000000000001,0.06328,0.226,7.01,0.96,7.0754293156
