Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 14:30:00,10.26208,1.81644,10.4215996949,0.022080000000000002,0.00644,0.023,10.24,1.81,10.3987355,7.24544,1.03492,7.3189794507,0.08544,0.02492,0.089,7.16,1.01,7.2308851464
2019-09-09 15:00:00,10.35032,1.9317600000000001,10.5290465285,0.04032,0.011760000000000001,0.042,10.31,1.92,10.4872541688,7.16,1.07,7.2395096519,0.0,0.0,0.0,7.16,1.07,7.2395096519
2019-09-09 15:30:00,9.75104,1.9407200000000002,9.9422922508,0.07104,0.020720000000000002,0.074,9.68,1.92,9.8685763918,6.99096,1.07028,7.0724126718,0.0009600000000000001,0.00028000000000000003,0.001,6.99,1.07,7.0714213564
2019-09-09 16:00:00,9.9276,1.8068,10.0906772815,0.057600000000000005,0.016800000000000002,0.06,9.87,1.79,10.031001944,7.31784,1.06812,7.3953811666,0.027840000000000004,0.00812,0.029,7.29,1.06,7.3666613876
2019-09-09 16:30:00,10.51784,1.67812,10.6508706217,0.027840000000000004,0.00812,0.029,10.49,1.67,10.6220996041,7.92936,1.10148,8.0054986228,0.039360000000000006,0.01148,0.041,7.89,1.09,7.9649356557
2019-09-09 17:00:00,10.89072,1.6289600000000002,11.0118705405,0.030720000000000004,0.008960000000000001,0.032,10.86,1.62,10.9801639332,7.9263200000000005,1.01476,7.9910128645,0.01632,0.00476,0.017,7.91,1.01,7.9742209651
2019-09-09 17:30:00,10.88496,1.49728,10.9874565574,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.86,1.49,10.9617380009,7.61264,0.84952,7.6598937329,0.03264,0.00952,0.034,7.58,0.84,7.6264015105
2019-09-09 18:00:00,10.78496,1.40728,10.8763872311,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.76,1.4,10.8506958302,7.68592,0.8475600000000001,7.73251086,0.025920000000000002,0.007560000000000001,0.027,7.66,0.84,7.7059198023
2019-09-09 18:30:00,10.72728,1.34504,10.8112750774,0.01728,0.00504,0.018000000000000002,10.71,1.34,10.7935026752,7.24784,0.66812,7.2785691588,0.027840000000000004,0.00812,0.029,7.22,0.66,7.2501034475
2019-09-09 19:00:00,10.66864,1.34252,10.7527782177,0.00864,0.00252,0.009000000000000001,10.66,1.34,10.7438912876,7.29392,0.6015600000000001,7.3186845403,0.07392,0.021560000000000003,0.077,7.22,0.58,7.243258935
2019-09-09 19:30:00,10.56192,1.22056,10.6322114727,0.0019200000000000003,0.0005600000000000001,0.002,10.56,1.22,10.6302398844,7.148,0.504,7.1657462975,0.048,0.014,0.05,7.1,0.49,7.116888365
2019-09-09 20:00:00,10.56,1.06,10.6130674171,0.0,0.0,0.0,10.56,1.06,10.6130674171,7.00416,0.52288,7.0236501052,0.044160000000000005,0.01288,0.046,6.96,0.51,6.9786603299
2019-09-09 20:30:00,10.45,1.01,10.498695157,0.0,0.0,0.0,10.45,1.01,10.498695157,7.0368,0.5624,7.0592384858,0.07680000000000001,0.0224,0.08,6.96,0.54,6.9809168452
2019-09-09 21:00:00,10.13,1.01,10.1802259307,0.0,0.0,0.0,10.13,1.01,10.1802259307,6.92704,0.59372,6.9524374575,0.047040000000000005,0.013720000000000001,0.049,6.88,0.58,6.9044043914
2019-09-09 21:30:00,9.63,1.06,9.6881628805,0.0,0.0,0.0,9.63,1.06,9.6881628805,6.6236,0.5398000000000001,6.6455594949,0.033600000000000005,0.0098,0.035,6.59,0.53,6.6112782425
2019-09-09 22:00:00,8.89,0.77,8.9232841488,0.0,0.0,0.0,8.89,0.77,8.9232841488,6.19184,0.51512,6.2132303353000005,0.051840000000000004,0.015120000000000001,0.054,6.14,0.5,6.1603246668
2019-09-09 22:30:00,8.33,0.63,8.353789559199999,0.0,0.0,0.0,8.33,0.63,8.353789559199999,5.6848,0.5014000000000001,5.7068689314,0.0048000000000000004,0.0014,0.005,5.68,0.5,5.7019645737
2019-09-09 23:00:00,7.51,0.51,7.5272969916,0.0,0.0,0.0,7.51,0.51,7.5272969916,5.49608,0.49344000000000005,5.5181861513,0.04608,0.01344,0.048,5.45,0.48,5.4710967822
2019-09-09 23:30:00,7.02,0.5700000000000001,7.0431030093,0.0,0.0,0.0,7.02,0.5700000000000001,7.0431030093,5.15648,0.5106400000000001,5.1817023458,0.036480000000000005,0.01064,0.038,5.12,0.5,5.1443561308
2019-09-10 00:00:00,6.62,0.5700000000000001,6.6444939612,0.0,0.0,0.0,6.62,0.5700000000000001,6.6444939612,5.0036,0.5698,5.0359393364,0.033600000000000005,0.0098,0.035,4.97,0.56,5.0014497898
2019-09-10 00:30:00,6.32,0.5700000000000001,6.3456520548,0.0,0.0,0.0,6.32,0.5700000000000001,6.3456520548,4.71528,0.49904000000000004,4.7416143243,0.06528,0.01904,0.068,4.65,0.48,4.6747085471
2019-09-10 01:00:00,6.03,0.5,6.0506941751,0.0,0.0,0.0,6.03,0.5,6.0506941751,4.62704,0.5237200000000001,4.6565847786,0.047040000000000005,0.013720000000000001,0.049,4.58,0.51,4.6083077154000005
2019-09-10 01:30:00,5.89,0.5,5.9111843145,0.0,0.0,0.0,5.89,0.5,5.9111843145,4.58568,0.49624,4.6124521895,0.05568000000000001,0.01624,0.058,4.53,0.48,4.5553594809
2019-09-10 02:00:00,6.07,0.45,6.0866575392,0.0,0.0,0.0,6.07,0.45,6.0866575392,4.61352,0.47436000000000006,4.6378426235,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.53,0.45,4.5522961239
2019-09-10 02:30:00,5.99,0.47000000000000003,6.0084107716,0.0,0.0,0.0,5.99,0.47000000000000003,6.0084107716,4.6364,0.5152,4.6649368699,0.0864,0.0252,0.09,4.55,0.49,4.576308556
2019-09-10 03:00:00,5.86,0.45,5.8772527596,0.0,0.0,0.0,5.86,0.45,5.8772527596,4.65848,0.55164,4.6910278831,0.10848000000000001,0.03164,0.113,4.55,0.52,4.579617888
2019-09-10 03:30:00,5.75,0.44,5.7668102102,0.0,0.0,0.0,5.75,0.44,5.7668102102,4.66544,0.52492,4.6948771443,0.08544,0.02492,0.089,4.58,0.5,4.6072117381
2019-09-10 04:00:00,5.7,0.44,5.7169572327000004,0.0,0.0,0.0,5.7,0.44,5.7169572327000004,4.51624,0.46932,4.5405599875,0.06624000000000001,0.01932,0.069,4.45,0.45,4.4726949371
2019-09-10 04:30:00,5.82,0.44,5.8366086043,0.0,0.0,0.0,5.82,0.44,5.8366086043,4.7712,0.5066,4.7980196957,0.0912,0.026600000000000002,0.095,4.68,0.48,4.7045509881
2019-09-10 05:00:00,5.99,0.54,6.0142913132,0.0,0.0,0.0,5.99,0.54,6.0142913132,4.48336,0.46848000000000006,4.507770003,0.06336,0.01848,0.066,4.42,0.45,4.4428481856
2019-09-10 05:30:00,6.26,0.51,6.2807404022,0.0,0.0,0.0,6.26,0.51,6.2807404022,4.83792,0.53856,4.8678041045,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.74,0.51,4.7673577588
2019-09-10 06:00:00,6.58,0.63,6.6100907709,0.0,0.0,0.0,6.58,0.63,6.6100907709,4.99024,0.6063200000000001,5.0269393472,0.09024,0.026320000000000003,0.094,4.9,0.58,4.9342071298
2019-09-10 06:30:00,7.58,0.88,7.6309108237,0.0,0.0,0.0,7.58,0.88,7.6309108237,5.72104,0.70072,5.7637927791,0.07104,0.020720000000000002,0.074,5.65,0.68,5.6907732339
2019-09-10 07:00:00,8.51,1.1,8.5807983312,0.0,0.0,0.0,8.51,1.1,8.5807983312,6.07656,0.66108,6.1124142693,0.10656,0.031080000000000003,0.111,5.97,0.63,6.0031491736
2019-09-10 07:30:00,9.47192,1.32056,9.5635321508,0.0019200000000000003,0.0005600000000000001,0.002,9.47,1.32,9.5615532211,6.85768,0.8622400000000001,6.9116736613,0.24768,0.07224000000000001,0.258,6.61,0.79,6.6570413849
2019-09-10 08:00:00,9.9596,1.6328,10.0925550779,0.009600000000000001,0.0028,0.01,9.95,1.63,10.0826286255,7.20992,1.03956,7.2844788008,0.16992000000000002,0.04956000000000001,0.177,7.04,0.99,7.1092685981
2019-09-10 08:30:00,10.50112,1.89616,10.6709392276,0.021120000000000003,0.0061600000000000005,0.022,10.48,1.8900000000000001,10.6490609915,7.01,1.08,7.0927075225,0.0,0.0,0.0,7.01,1.08,7.0927075225
2019-09-10 09:00:00,10.17168,1.9892400000000001,10.3643692427,0.03168,0.00924,0.033,10.14,1.98,10.3315052146,6.87,1.12,6.9606968042,0.0,0.0,0.0,6.87,1.12,6.9606968042
2019-09-10 09:30:00,9.9084,1.9912,10.1064963266,0.038400000000000004,0.0112,0.04,9.87,1.98,10.066642936,6.9292,1.0806,7.0129529444,0.13920000000000002,0.040600000000000004,0.145,6.79,1.04,6.8691848134
2019-09-10 10:00:00,9.4976,2.0168,9.7093711434,0.057600000000000005,0.016800000000000002,0.06,9.44,2.0,9.6495388491,7.09488,1.2068400000000001,7.1967899094,0.19488000000000003,0.05684,0.203,6.9,1.15,6.9951769098
2019-09-10 10:30:00,9.67336,2.13848,9.9069162912,0.06336,0.01848,0.066,9.61,2.12,9.8410619346,6.67976,1.09868,6.7695119026,0.02976,0.00868,0.031,6.65,1.09,6.7387387544
2019-09-10 11:00:00,9.5312,2.1466,9.7699367961,0.0912,0.026600000000000002,0.095,9.44,2.12,9.6751227382,6.78,1.09,6.8670590503,0.0,0.0,0.0,6.78,1.09,6.8670590503
2019-09-10 11:30:00,8.70304,2.30172,9.0022675032,0.14304,0.04172,0.149,8.56,2.26,8.853315763,6.6336,1.1598,6.7342248997,0.033600000000000005,0.0098,0.035,6.6,1.15,6.6994402751
2019-09-10 12:00:00,9.4668,2.1824,9.7151002054,0.07680000000000001,0.0224,0.08,9.39,2.16,9.6352322235,7.16384,1.19112,7.2621877145,0.24384000000000003,0.07112,0.254,6.92,1.12,7.0100499285
2019-09-10 12:30:00,8.84656,2.26108,9.1309422624,0.10656,0.031080000000000003,0.111,8.74,2.23,9.0200055432,6.62032,1.18676,6.7258483628,0.16032000000000002,0.04676,0.167,6.46,1.1400000000000001,6.5598170706
2019-09-10 13:00:00,9.134,2.2720000000000002,9.4123291485,0.14400000000000002,0.042,0.15,8.99,2.23,9.2624510795,6.63248,1.07364,6.7188163987,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.62,1.07,6.7059152992
2019-09-10 13:30:00,9.31432,2.22876,9.5772609968,0.06432,0.018760000000000002,0.067,9.25,2.21,9.5103417394,6.71248,1.07364,6.7978004237,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7,1.07,6.7849023574
2019-09-10 14:00:00,8.3192,2.2906,8.6287853722,0.13920000000000002,0.040600000000000004,0.145,8.18,2.25,8.4838022136,6.6852800000000006,1.16404,6.785864558,0.18528000000000003,0.054040000000000005,0.193,6.5,1.11,6.594095844
2019-09-10 14:30:00,8.3888,2.1134,8.6509204713,0.14880000000000002,0.0434,0.155,8.24,2.07,8.4960284839,6.68344,1.14892,6.7814738369,0.13344,0.03892,0.139,6.55,1.11,6.64338769
2019-09-10 15:00:00,8.5092,2.2006,8.7891481385,0.13920000000000002,0.040600000000000004,0.145,8.37,2.16,8.6442177205,6.55672,1.11196,6.6503407582000005,0.00672,0.0019600000000000004,0.007,6.55,1.11,6.64338769
2019-09-10 15:30:00,8.04088,2.1898400000000002,8.333735681,0.17088,0.04984,0.178,7.87,2.14,8.1557648323,6.50192,1.11056,6.5960827163,0.0019200000000000003,0.0005600000000000001,0.002,6.5,1.11,6.594095844
2019-09-10 16:00:00,8.2996,1.9878,8.5343253395,0.1296,0.0378,0.135,8.17,1.9500000000000002,8.3994880796,6.786,1.028,6.8634233441,0.096,0.028,0.1,6.69,1.0,6.7643255392
2019-09-10 16:30:00,8.47192,1.83556,8.6684894301,0.12192000000000001,0.03556,0.127,8.35,1.8,8.5418089419,7.16992,1.07956,7.2507380728,0.16992000000000002,0.04956000000000001,0.177,7.0,1.03,7.0753727817
2019-09-10 17:00:00,9.104800000000001,1.8164,9.2842173607,0.12480000000000001,0.0364,0.13,8.98,1.78,9.1547146324,7.12096,1.0602800000000001,7.1994628272,0.0009600000000000001,0.00028000000000000003,0.001,7.12,1.06,7.1984720601
2019-09-10 17:30:00,9.62408,1.7574400000000001,9.7832260119,0.09408000000000001,0.027440000000000003,0.098,9.53,1.73,9.685752423,7.2,0.9400000000000001,7.2611018448,0.0,0.0,0.0,7.2,0.9400000000000001,7.2611018448
2019-09-10 18:00:00,9.73336,1.67848,9.8770234383,0.06336,0.01848,0.066,9.67,1.6600000000000001,9.8114473958,7.43616,0.8938800000000001,7.4896927173,0.11616000000000001,0.03388,0.121,7.32,0.86,7.3703459892
2019-09-10 18:30:00,10.27016,1.49588,10.378527997700001,0.02016,0.005880000000000001,0.021,10.25,1.49,10.3577314118,7.6104,0.9072,7.6642807882,0.23040000000000002,0.06720000000000001,0.24,7.38,0.84,7.4276510419
2019-09-10 19:00:00,10.55576,1.5316800000000002,10.6663073648,0.00576,0.00168,0.006,10.55,1.53,10.6603658474,7.2,0.6900000000000001,7.2329869348999996,0.0,0.0,0.0,7.2,0.6900000000000001,7.2329869348999996
2019-09-10 19:30:00,10.59,1.44,10.6874552631,0.0,0.0,0.0,10.59,1.44,10.6874552631,7.48,0.72,7.5145725095,0.0,0.0,0.0,7.48,0.72,7.5145725095
2019-09-10 20:00:00,10.4,1.47,10.5033756479,0.0,0.0,0.0,10.4,1.47,10.5033756479,7.12512,0.62316,7.1523187429,0.04512,0.013160000000000002,0.047,7.08,0.61,7.1062296614000005
2019-09-10 20:30:00,10.14,1.32,10.2255562196,0.0,0.0,0.0,10.14,1.32,10.2255562196,6.91992,0.5795600000000001,6.9441473631,0.16992000000000002,0.04956000000000001,0.177,6.75,0.53,6.7707754356
2019-09-10 21:00:00,9.98,1.23,10.0555109269,0.0,0.0,0.0,9.98,1.23,10.0555109269,6.18584,0.45212,6.2023406066,0.07584,0.02212,0.079,6.11,0.43,6.1251122439
2019-09-10 21:30:00,9.67,1.1,9.7323635362,0.0,0.0,0.0,9.67,1.1,9.7323635362,6.0,0.4,6.0133185513,0.0,0.0,0.0,6.0,0.4,6.0133185513
2019-09-10 22:00:00,8.88,0.9,8.9254915831,0.0,0.0,0.0,8.88,0.9,8.9254915831,6.15,0.64,6.1832111399,0.0,0.0,0.0,6.15,0.64,6.1832111399
2019-09-10 22:30:00,8.01,0.77,8.0469248785,0.0,0.0,0.0,8.01,0.77,8.0469248785,6.06656,0.67108,6.1035644176,0.10656,0.031080000000000003,0.111,5.96,0.64,5.9942639248
2019-09-10 23:00:00,7.37,0.74,7.4070574453999996,0.0,0.0,0.0,7.37,0.74,7.4070574453999996,5.6704,0.5822,5.7002099084,0.11040000000000001,0.0322,0.115,5.5600000000000005,0.55,5.5871370127999995
2019-09-10 23:30:00,7.09,0.8,7.1349912404,0.0,0.0,0.0,7.09,0.8,7.1349912404,5.11864,0.5225200000000001,5.1452407718,0.00864,0.00252,0.009000000000000001,5.11,0.52,5.1363897827
2019-09-11 00:00:00,6.74,0.8,6.7873116917,0.0,0.0,0.0,6.74,0.8,6.7873116917,4.93,0.52,4.9573480814,0.0,0.0,0.0,4.93,0.52,4.9573480814
2019-09-11 00:30:00,6.35,0.67,6.3852486248,0.0,0.0,0.0,6.35,0.67,6.3852486248,4.82032,0.53176,4.849562207,0.04032,0.011760000000000001,0.042,4.78,0.52,4.8082013269
2019-09-11 01:00:00,5.97,0.59,5.9990832633,0.0,0.0,0.0,5.97,0.59,5.9990832633,4.86408,0.5824400000000001,4.898827472,0.21408000000000002,0.06244,0.223,4.65,0.52,4.6789849327
2019-09-11 01:30:00,5.89,0.59,5.9194763282,0.0,0.0,0.0,5.89,0.59,5.9194763282,4.83192,0.6105600000000001,4.8703423288,0.24192000000000002,0.07056000000000001,0.252,4.59,0.54,4.6216555475
2019-09-11 02:00:00,6.3,0.63,6.3314216413,0.0,0.0,0.0,6.3,0.63,6.3314216413,4.69376,0.50568,4.7209210118,0.05376,0.015680000000000003,0.056,4.64,0.49,4.6658011102
2019-09-11 02:30:00,6.38,0.6900000000000001,6.4172034408,0.0,0.0,0.0,6.38,0.6900000000000001,6.4172034408,4.6,0.49,4.6260242109,0.0,0.0,0.0,4.6,0.49,4.6260242109
2019-09-11 03:00:00,5.98,0.62,6.0120545573,0.0,0.0,0.0,5.98,0.62,6.0120545573,4.50472,0.5059600000000001,4.5330450913,0.054720000000000005,0.015960000000000002,0.057,4.45,0.49,4.4768962463
2019-09-11 03:30:00,5.85,0.6000000000000001,5.8806887352,0.0,0.0,0.0,5.85,0.6000000000000001,5.8806887352,4.36384,0.47612000000000004,4.3897368714,0.12384,0.036120000000000006,0.129,4.24,0.44,4.2627690530999995
2019-09-11 04:00:00,5.9,0.64,5.9346103495,0.0,0.0,0.0,5.9,0.64,5.9346103495,4.50104,0.5407200000000001,4.5334026073,0.07104,0.020720000000000002,0.074,4.43,0.52,4.4604147789
2019-09-11 04:30:00,6.22,0.74,6.2638646218,0.0,0.0,0.0,6.22,0.74,6.2638646218,4.69,0.58,4.7257274572,0.0,0.0,0.0,4.69,0.58,4.7257274572
2019-09-11 05:00:00,6.15,0.74,6.1943603382,0.0,0.0,0.0,6.15,0.74,6.1943603382,4.67648,0.52064,4.7053725888999995,0.036480000000000005,0.01064,0.038,4.64,0.51,4.6679438728000004
2019-09-11 05:30:00,6.32,0.71,6.3597562846,0.0,0.0,0.0,6.32,0.71,6.3597562846,4.90552,0.64536,4.9477890012,0.15552000000000002,0.045360000000000004,0.162,4.75,0.6000000000000001,4.7877447718
2019-09-11 06:00:00,6.64,0.84,6.6929216341,0.0,0.0,0.0,6.64,0.84,6.6929216341,5.16568,0.7112400000000001,5.2144138884,0.17568,0.05124,0.183,4.99,0.66,5.0334580558
2019-09-11 06:30:00,7.85,1.13,7.930914197,0.0,0.0,0.0,7.85,1.13,7.930914197,5.64,0.79,5.6950592622,0.0,0.0,0.0,5.64,0.79,5.6950592622
2019-09-11 07:00:00,8.79,1.26,8.8798479717,0.0,0.0,0.0,8.79,1.26,8.8798479717,6.28384,0.9411200000000001,6.3539241418,0.0038400000000000005,0.0011200000000000001,0.004,6.28,0.9400000000000001,6.3499606298
2019-09-11 07:30:00,9.85288,1.58084,9.9788926941,0.00288,0.00084,0.003,9.85,1.58,9.975915998,7.22104,1.02572,7.29352591,0.19104000000000002,0.055720000000000006,0.199,7.03,0.97,7.096604822
2019-09-11 08:00:00,9.99152,1.87336,10.1656258833,0.01152,0.00336,0.012,9.98,1.87,10.1536840605,7.43584,1.26212,7.5421922145,0.31584,0.09212000000000001,0.329,7.12,1.17,7.2154902813
2019-09-11 08:30:00,9.9888,1.9884,10.184785712,0.028800000000000003,0.008400000000000001,0.03,9.96,1.98,10.1549002949,7.0830400000000004,1.25172,7.1927921282,0.14304,0.04172,0.149,6.94,1.21,7.044693038
2019-09-11 09:00:00,9.61104,2.13072,9.8443921905,0.07104,0.020720000000000002,0.074,9.54,2.11,9.7705526968,7.02088,1.20484,7.1235100477,0.05088,0.01484,0.053,6.97,1.19,7.0708556766
2019-09-11 09:30:00,9.9476,2.2568,10.2003868554,0.057600000000000005,0.016800000000000002,0.06,9.89,2.24,10.1404980154,7.17,1.29,7.2851218247,0.0,0.0,0.0,7.17,1.29,7.2851218247
2019-09-11 10:00:00,9.74008,2.38044,10.0267468802,0.07008,0.020440000000000003,0.073,9.67,2.36,9.9538183628,7.03,1.31,7.1510139141,0.0,0.0,0.0,7.03,1.31,7.1510139141
2019-09-11 10:30:00,10.08144,2.41792,10.3673414914,0.06144000000000001,0.017920000000000002,0.064,10.02,2.4,10.303416909,7.12,1.31,7.2395096519,0.0,0.0,0.0,7.12,1.31,7.2395096519
2019-09-11 11:00:00,9.66696,2.58828,10.0074626654,0.09696,0.028280000000000003,0.101,9.57,2.56,9.9064877732,6.91096,1.3302800000000001,7.0378272926,0.0009600000000000001,0.00028000000000000003,0.001,6.91,1.33,7.0368316734
2019-09-11 11:30:00,9.44696,2.66828,9.8165559847,0.09696,0.028280000000000003,0.101,9.35,2.64,9.7155596854,6.97288,1.39084,7.1102384911,0.00288,0.00084,0.003,6.97,1.3900000000000001,7.1072498197
2019-09-11 12:00:00,9.06688,2.68284,9.4554716117,0.14688,0.04284,0.153,8.92,2.64,9.3024727895,6.76192,1.39056,6.9034208332,0.0019200000000000003,0.0005600000000000001,0.002,6.76,1.3900000000000001,6.9014273886
2019-09-11 12:30:00,8.99992,2.72956,9.404735924,0.16992000000000002,0.04956000000000001,0.177,8.83,2.68,9.2277462037,6.8248,1.5213999999999999,6.9923210024,0.0048000000000000004,0.0014,0.005,6.82,1.52,6.9873313933
2019-09-11 13:00:00,8.36896,2.72928,8.8027530239,0.16896000000000003,0.049280000000000004,0.176,8.2,2.68,8.6268418323,6.93048,1.5576400000000001,7.1033650758,0.30048,0.08764000000000001,0.313,6.63,1.47,6.7910087616
2019-09-11 13:30:00,8.05168,2.4842400000000002,8.4262090646,0.15168,0.04424,0.158,7.9,2.44,8.268228347099999,7.18808,1.57444,7.3584886628,0.35808,0.10444,0.373,6.83,1.47,6.9864010764
2019-09-11 14:00:00,8.27344,2.47892,8.636831236,0.13344,0.03892,0.139,8.14,2.44,8.4978350184,6.8952,1.4736,7.0509063247,0.11520000000000001,0.033600000000000005,0.12,6.78,1.44,6.9312336564
2019-09-11 14:30:00,8.29456,2.45508,8.6502684005,0.15456,0.04508,0.161,8.14,2.41,8.4892696977,6.68264,1.32952,6.8136114359,0.03264,0.00952,0.034,6.65,1.32,6.779741883
2019-09-11 15:00:00,8.90312,2.41716,9.2254110044,0.09312000000000001,0.027160000000000004,0.097,8.81,2.39,9.1284281232,6.67,1.32,6.799360264,0.0,0.0,0.0,6.67,1.32,6.799360264
2019-09-11 15:30:00,8.87528,2.3590400000000002,9.1834451487,0.06528,0.01904,0.068,8.81,2.34,9.1154648812,6.79,1.3,6.9133277081,0.0,0.0,0.0,6.79,1.3,6.9133277081
2019-09-11 16:00:00,8.69728,2.38004,9.017054386,0.13728,0.040040000000000006,0.14300000000000002,8.56,2.34,8.8740745996,6.79,1.24,6.9022967192,0.0,0.0,0.0,6.79,1.24,6.9022967192
2019-09-11 16:30:00,9.37576,2.08668,9.60516054,0.12576,0.036680000000000004,0.131,9.25,2.05,9.4744392974,7.31096,1.18028,7.4056192854,0.0009600000000000001,0.00028000000000000003,0.001,7.31,1.18,7.4046269319
2019-09-11 17:00:00,9.3948,1.8364,9.5725979755,0.12480000000000001,0.0364,0.13,9.27,1.8,9.4431403675,7.72048,1.14264,7.8045779899,0.18048,0.052640000000000006,0.188,7.54,1.09,7.6183790927
2019-09-11 17:30:00,10.27704,1.60372,10.4014166824,0.047040000000000005,0.013720000000000001,0.049,10.23,1.5899999999999999,10.3528257012,7.5648800000000005,1.11184,7.6461492007,0.07488,0.021840000000000002,0.078,7.49,1.09,7.5688968813
2019-09-11 18:00:00,10.60072,1.47896,10.7033913878,0.030720000000000004,0.008960000000000001,0.032,10.57,1.47,10.6717290071,7.5600000000000005,1.03,7.6298427245,0.0,0.0,0.0,7.5600000000000005,1.03,7.6298427245
2019-09-11 18:30:00,10.51768,1.43224,10.6147493611,0.007680000000000001,0.0022400000000000002,0.008,10.51,1.43,10.6068374174,7.5600000000000005,0.92,7.6157731059,0.0,0.0,0.0,7.5600000000000005,0.92,7.6157731059
2019-09-11 19:00:00,9.08288,0.32084,9.088544845,0.00288,0.00084,0.003,9.08,0.32,9.0856370167,7.27672,0.7619600000000001,7.3165044249,0.00672,0.0019600000000000004,0.007,7.27,0.76,7.309616953
2019-09-11 19:30:00,8.15192,0.55056,8.1704905605,0.0019200000000000003,0.0005600000000000001,0.002,8.15,0.55,8.1685372007,8.42,0.9500000000000001,8.4734231571,0.0,0.0,0.0,8.42,0.9500000000000001,8.4734231571
2019-09-11 20:00:00,8.58,0.6000000000000001,8.6009534355,0.0,0.0,0.0,8.58,0.6000000000000001,8.6009534355,8.6,0.92,8.6490693141,0.0,0.0,0.0,8.6,0.92,8.6490693141
2019-09-11 20:30:00,8.86,0.75,8.891687129,0.0,0.0,0.0,8.86,0.75,8.891687129,8.76,0.98,8.8146469016,0.0,0.0,0.0,8.76,0.98,8.8146469016
2019-09-11 21:00:00,8.65,0.67,8.6759091743,0.0,0.0,0.0,8.65,0.67,8.6759091743,8.18,0.85,8.2240440174,0.0,0.0,0.0,8.18,0.85,8.2240440174
2019-09-11 21:30:00,8.47,0.76,8.5040284571,0.0,0.0,0.0,8.47,0.76,8.5040284571,7.83,0.78,7.8687546664,0.0,0.0,0.0,7.83,0.78,7.8687546664
2019-09-11 22:00:00,7.76,0.54,7.778765969,0.0,0.0,0.0,7.76,0.54,7.778765969,7.24,0.7000000000000001,7.2737610629,0.0,0.0,0.0,7.24,0.7000000000000001,7.2737610629
2019-09-11 22:30:00,7.17,0.5,7.1874126082,0.0,0.0,0.0,7.17,0.5,7.1874126082,6.72,0.61,6.7476292133,0.0,0.0,0.0,6.72,0.61,6.7476292133
2019-09-11 23:00:00,6.75,0.47000000000000003,6.7663431778,0.0,0.0,0.0,6.75,0.47000000000000003,6.7663431778,6.28,0.61,6.3095562443,0.0,0.0,0.0,6.28,0.61,6.3095562443
2019-09-11 23:30:00,6.32,0.4,6.3326455767,0.0,0.0,0.0,6.32,0.4,6.3326455767,6.01,0.66,6.0461309943,0.0,0.0,0.0,6.01,0.66,6.0461309943
2019-09-12 00:00:00,6.06,0.42,6.0745370194,0.0,0.0,0.0,6.06,0.42,6.0745370194,5.71,0.71,5.7539725407999995,0.0,0.0,0.0,5.71,0.71,5.7539725407999995
2019-09-12 00:30:00,5.9,0.47000000000000003,5.9186907336,0.0,0.0,0.0,5.9,0.47000000000000003,5.9186907336,5.71,0.8,5.7657696798,0.0,0.0,0.0,5.71,0.8,5.7657696798
2019-09-12 01:00:00,5.67,0.47000000000000003,5.6894463703,0.0,0.0,0.0,5.67,0.47000000000000003,5.6894463703,5.48096,0.74028,5.530726625,0.0009600000000000001,0.00028000000000000003,0.001,5.48,0.74,5.5297377876
2019-09-12 01:30:00,5.58,0.44,5.5973207877,0.0,0.0,0.0,5.58,0.44,5.5973207877,5.40152,0.6733600000000001,5.4433291284,0.01152,0.00336,0.012,5.39,0.67,5.4314823023
2019-09-12 02:00:00,5.58,0.39,5.5936124285,0.0,0.0,0.0,5.58,0.39,5.5936124285,5.3996,0.6528,5.4389179071000004,0.009600000000000001,0.0028,0.01,5.39,0.65,5.4290514825
2019-09-12 02:30:00,5.5,0.41000000000000003,5.5152606466,0.0,0.0,0.0,5.5,0.41000000000000003,5.5152606466,5.37192,0.65056,5.4111692637,0.0019200000000000003,0.0005600000000000001,0.002,5.37,0.65,5.4091958737
2019-09-12 03:00:00,5.44,0.41000000000000003,5.4554284891,0.0,0.0,0.0,5.44,0.41000000000000003,5.4554284891,5.22,0.62,5.2566909744,0.0,0.0,0.0,5.22,0.62,5.2566909744
2019-09-12 03:30:00,5.37,0.41000000000000003,5.3856290255,0.0,0.0,0.0,5.37,0.41000000000000003,5.3856290255,4.97,0.53,4.9981796686,0.0,0.0,0.0,4.97,0.53,4.9981796686
2019-09-12 04:00:00,5.32,0.35000000000000003,5.3315007268,0.0,0.0,0.0,5.32,0.35000000000000003,5.3315007268,5.04,0.53,5.0677904455,0.0,0.0,0.0,5.04,0.53,5.0677904455
2019-09-12 04:30:00,5.35,0.37,5.3627791303,0.0,0.0,0.0,5.35,0.37,5.3627791303,5.3,0.61,5.3349882849,0.0,0.0,0.0,5.3,0.61,5.3349882849
2019-09-12 05:00:00,5.41,0.35000000000000003,5.4213098048,0.0,0.0,0.0,5.41,0.35000000000000003,5.4213098048,5.37096,0.6702800000000001,5.4126228947,0.0009600000000000001,0.00028000000000000003,0.001,5.37,0.67,5.4116356123
2019-09-12 05:30:00,5.8,0.5,5.8215118311000005,0.0,0.0,0.0,5.8,0.5,5.8215118311000005,5.37096,0.6402800000000001,5.4089897208,0.0009600000000000001,0.00028000000000000003,0.001,5.37,0.64,5.4080033284
2019-09-12 06:00:00,6.03,0.58,6.0578296444,0.0,0.0,0.0,6.03,0.58,6.0578296444,5.69,0.71,5.7341259142,0.0,0.0,0.0,5.69,0.71,5.7341259142
2019-09-12 06:30:00,6.87,0.84,6.921163197,0.0,0.0,0.0,6.87,0.84,6.921163197,6.7,0.8200000000000001,6.7499925926,0.0,0.0,0.0,6.7,0.8200000000000001,6.7499925926
2019-09-12 07:00:00,7.74,1.01,7.8056197704,0.0,0.0,0.0,7.74,1.01,7.8056197704,7.35,0.89,7.40368827,0.0,0.0,0.0,7.35,0.89,7.40368827
2019-09-12 07:30:00,8.74576,1.27168,8.8377309305,0.00576,0.00168,0.006,8.74,1.27,8.8317891732,7.64096,0.87028,7.6903613049,0.0009600000000000001,0.00028000000000000003,0.001,7.64,0.87,7.6893757874
2019-09-12 08:00:00,8.70112,1.33616,8.8031138127,0.021120000000000003,0.0061600000000000005,0.022,8.68,1.33,8.7813040034,7.93088,0.9998400000000001,7.9936560846999996,0.17088,0.04984,0.178,7.76,0.9500000000000001,7.8179345098
2019-09-12 08:30:00,8.75304,1.73672,8.9236710831,0.02304,0.00672,0.024,8.73,1.73,8.8997640418,8.03904,1.26972,8.1386947971,0.23904000000000003,0.06972,0.249,7.8,1.2,7.8917678628
2019-09-12 09:00:00,8.68224,1.92232,8.8925027748,0.04224000000000001,0.012320000000000001,0.044,8.64,1.9100000000000001,8.8485987591,8.07192,1.34056,8.1824808952,0.24192000000000002,0.07056000000000001,0.252,7.83,1.27,7.9323262666000005
2019-09-12 09:30:00,9.00512,2.05316,9.2362141703,0.04512,0.013160000000000002,0.047,8.96,2.04,9.1892981234,8.23024,1.38632,8.3461807793,0.09024,0.026320000000000003,0.094,8.14,1.3599999999999999,8.2528298177
2019-09-12 10:00:00,9.03584,2.13212,9.2839829922,0.07584,0.02212,0.079,8.96,2.11,9.2050909827,7.67,1.3599999999999999,7.7896405565,0.0,0.0,0.0,7.67,1.3599999999999999,7.7896405565
2019-09-12 10:30:00,8.72008,2.13044,8.9765566784,0.07008,0.020440000000000003,0.073,8.65,2.11,8.9036284738,7.69752,1.34136,7.8135178249,0.10752,0.031360000000000006,0.112,7.59,1.31,7.7022204591
2019-09-12 11:00:00,8.849920000000001,2.09456,9.0944084799,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.8,2.08,9.0424775366,7.70408,1.36744,7.8244962010000005,0.09408000000000001,0.027440000000000003,0.098,7.61,1.34,7.7270757729
2019-09-12 11:30:00,8.80568,2.09624,9.0517524491,0.05568000000000001,0.01624,0.058,8.75,2.08,8.9938256599,7.80008,1.36044,7.9178308267,0.07008,0.020440000000000003,0.073,7.73,1.34,7.8452852083
2019-09-12 12:00:00,8.69672,2.24696,8.9823030454,0.12672,0.03696,0.132,8.57,2.21,8.850367224,7.48664,1.49652,7.6347462695,0.05664,0.01652,0.059000000000000004,7.43,1.48,7.5759685849
2019-09-12 12:30:00,8.4188,2.0934,8.6751666843,0.14880000000000002,0.0434,0.155,8.27,2.05,8.5202934222,6.9376,1.4968,7.0972321365,0.057600000000000005,0.016800000000000002,0.06,6.88,1.48,7.0373858783
2019-09-12 13:00:00,8.3652,2.0536,8.6135848518,0.11520000000000001,0.033600000000000005,0.12,8.25,2.02,8.4936976636,7.2362400000000004,1.46932,7.3839061885,0.06624000000000001,0.01932,0.069,7.17,1.45,7.3151486656
2019-09-12 13:30:00,8.13,1.955,8.3617537036,0.12,0.035,0.125,8.01,1.92,8.2368986882,7.03552,1.42036,7.1774622395,0.03552,0.010360000000000001,0.037,7.0,1.4100000000000001,7.1405952133
2019-09-12 14:00:00,7.92016,1.9908800000000002,8.1665499203,0.14016,0.04088000000000001,0.146,7.78,1.9500000000000002,8.0206545868,7.01776,1.43268,7.1625084572,0.07776000000000001,0.022680000000000002,0.081,6.94,1.4100000000000001,7.0817864978
2019-09-12 14:30:00,8.3732,1.9976,8.6081870333,0.1632,0.0476,0.17,8.21,1.9500000000000002,8.4384003223,6.8624,1.5582,7.0370818526,0.062400000000000004,0.0182,0.065,6.8,1.54,6.9722019477
2019-09-12 15:00:00,8.19744,2.04592,8.4488940815,0.15744000000000002,0.04592,0.164,8.04,2.0,8.2850226312,6.64688,1.6578400000000002,6.8505070760999995,0.02688,0.007840000000000001,0.028,6.62,1.65,6.8225288567
2019-09-12 15:30:00,7.43952,1.81236,7.6570951803,0.17952,0.052360000000000004,0.187,7.26,1.76,7.4702878124,6.71376,1.6406800000000001,6.9113243449,0.41376,0.12068000000000001,0.431,6.3,1.52,6.480771559
2019-09-12 16:00:00,7.73224,1.75732,7.9294204706,0.16224000000000002,0.04732,0.169,7.57,1.71,7.7607345013,6.73784,1.54312,6.9122866839,0.14784,0.043120000000000006,0.154,6.59,1.5,6.7585575384
2019-09-12 16:30:00,8.26176,1.7396800000000001,8.4429357927,0.10176,0.02968,0.106,8.16,1.71,8.3372477473,7.31728,1.44504,7.4586008876,0.01728,0.00504,0.018000000000000002,7.3,1.44,7.4406720127
2019-09-12 17:00:00,8.48936,1.44148,8.6108709083,0.039360000000000006,0.01148,0.041,8.45,1.43,8.5701458564,7.95864,1.39252,8.0795459402,0.00864,0.00252,0.009000000000000001,7.95,1.3900000000000001,8.0706009689
2019-09-12 17:30:00,8.76304,1.36672,8.8689792874,0.02304,0.00672,0.024,8.74,1.3599999999999999,8.8451794781,8.3544,1.1442,8.432389519,0.014400000000000001,0.004200000000000001,0.015,8.34,1.1400000000000001,8.4175530886
2019-09-12 18:00:00,9.02152,1.37336,9.1254556489,0.01152,0.00336,0.012,9.01,1.37,9.1135613237,8.53,1.09,8.5993604413,0.0,0.0,0.0,8.53,1.09,8.5993604413
2019-09-12 18:30:00,9.19768,1.1222400000000001,9.2658912146,0.007680000000000001,0.0022400000000000002,0.008,9.19,1.12,9.2579965435,8.56384,1.09112,8.6330700449,0.0038400000000000005,0.0011200000000000001,0.004,8.56,1.09,8.6291193062
2019-09-12 19:00:00,8.94096,1.00028,8.9967397317,0.0009600000000000001,0.00028000000000000003,0.001,8.94,1.0,8.9957545542,8.76992,1.13956,8.843647087,0.16992000000000002,0.04956000000000001,0.177,8.6,1.09,8.6688003784
2019-09-12 19:30:00,9.08,1.02,9.1371111408,0.0,0.0,0.0,9.08,1.02,9.1371111408,9.068,1.159,9.1417670611,0.168,0.049,0.17500000000000002,8.9,1.11,8.9689520012
2019-09-12 20:00:00,8.97,0.96,9.0212249723,0.0,0.0,0.0,8.97,0.96,9.0212249723,9.16,1.17,9.2344193104,0.0,0.0,0.0,9.16,1.17,9.2344193104
2019-09-12 20:30:00,8.83,0.8,8.866166026,0.0,0.0,0.0,8.83,0.8,8.866166026,8.72,1.17,8.7981418493,0.0,0.0,0.0,8.72,1.17,8.7981418493
2019-09-12 21:00:00,8.34,0.6900000000000001,8.3684944883,0.0,0.0,0.0,8.34,0.6900000000000001,8.3684944883,8.54096,1.10028,8.611539572,0.0009600000000000001,0.00028000000000000003,0.001,8.54,1.1,8.6105516664
2019-09-12 21:30:00,7.89,0.6900000000000001,7.9201136355,0.0,0.0,0.0,7.89,0.6900000000000001,7.9201136355,8.21616,1.13888,8.2947171621,0.23616,0.06888000000000001,0.246,7.98,1.07,8.0514160245
2019-09-12 22:00:00,7.38,0.48,7.3955932825,0.0,0.0,0.0,7.38,0.48,7.3955932825,7.89752,0.9963600000000001,7.9601228257,0.22752000000000003,0.06636,0.23700000000000002,7.67,0.93,7.7261762858
2019-09-12 22:30:00,6.84,0.38,6.8505474234,0.0,0.0,0.0,6.84,0.38,6.8505474234,7.34,0.88,7.3925638313,0.0,0.0,0.0,7.34,0.88,7.3925638313
2019-09-12 23:00:00,6.36,0.68,6.3962489007,0.0,0.0,0.0,6.36,0.68,6.3962489007,6.58,0.68,6.6150434617,0.0,0.0,0.0,6.58,0.68,6.6150434617
2019-09-12 23:30:00,6.07,0.73,6.1137386271,0.0,0.0,0.0,6.07,0.73,6.1137386271,6.08,0.62,6.1115300866,0.0,0.0,0.0,6.08,0.62,6.1115300866
2019-09-13 00:00:00,5.52,0.63,5.5558347708,0.0,0.0,0.0,5.52,0.63,5.5558347708,5.92256,0.67908,5.9613644915,0.20256000000000002,0.05908000000000001,0.211,5.72,0.62,5.7535032806
2019-09-13 00:30:00,5.48,0.65,5.5184146274,0.0,0.0,0.0,5.48,0.65,5.5184146274,5.5388,0.6984,5.58265779,0.26880000000000004,0.0784,0.28,5.27,0.62,5.3063452583
2019-09-13 01:00:00,5.98,0.68,6.0185380285,0.0,0.0,0.0,5.98,0.68,6.0185380285,4.69192,0.53056,4.7218224448,0.0019200000000000003,0.0005600000000000001,0.002,4.69,0.53,4.7198516926
2019-09-13 01:30:00,5.96,0.7000000000000001,6.0009665888,0.0,0.0,0.0,5.96,0.7000000000000001,6.0009665888,4.6909600000000005,0.59028,4.7279526436,0.0009600000000000001,0.00028000000000000003,0.001,4.69,0.59,4.7269651998
2019-09-13 02:00:00,5.88,0.7000000000000001,5.9215200751,0.0,0.0,0.0,5.88,0.7000000000000001,5.9215200751,4.56768,0.51224,4.5963126961,0.007680000000000001,0.0022400000000000002,0.008,4.5600000000000005,0.51,4.5884311044
2019-09-13 02:30:00,5.6,0.62,5.6342168932,0.0,0.0,0.0,5.6,0.62,5.6342168932,4.67064,0.56852,4.7051134949,0.20064,0.05852,0.209,4.47,0.51,4.4989998889
2019-09-13 03:00:00,5.25,0.47000000000000003,5.2709961108,0.0,0.0,0.0,5.25,0.47000000000000003,5.2709961108,4.828720000000001,0.60296,4.8662200526,0.31872,0.09296,0.332,4.51,0.51,4.5387443197
2019-09-13 03:30:00,5.52,0.58,5.5503873739,0.0,0.0,0.0,5.52,0.58,5.5503873739,4.48688,0.5178400000000001,4.5166636359,0.02688,0.007840000000000001,0.028,4.46,0.51,4.4890644905
2019-09-13 04:00:00,5.69,0.62,5.7236788869,0.0,0.0,0.0,5.69,0.62,5.7236788869,4.52288,0.49084000000000005,4.5494359431,0.00288,0.00084,0.003,4.52,0.49,4.5464821566
2019-09-13 04:30:00,5.85,0.76,5.8991609573,0.0,0.0,0.0,5.85,0.76,5.8991609573,4.61384,0.5611200000000001,4.6478355393,0.0038400000000000005,0.0011200000000000001,0.004,4.61,0.56,4.6438884569
2019-09-13 05:00:00,5.64,0.59,5.670775961,0.0,0.0,0.0,5.64,0.59,5.670775961,4.9364,0.6602,4.9803522968,0.2064,0.060200000000000004,0.215,4.73,0.6000000000000001,4.767903103
2019-09-13 05:30:00,5.93,0.59,5.9592784798,0.0,0.0,0.0,5.93,0.59,5.9592784798,5.06408,0.6974400000000001,5.111881141,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.73,0.6000000000000001,4.767903103
2019-09-13 06:00:00,6.38,0.72,6.420498423,0.0,0.0,0.0,6.38,0.72,6.420498423,5.0396,0.6328,5.0791735548,0.009600000000000001,0.0028,0.01,5.03,0.63,5.0692997544
2019-09-13 06:30:00,7.49,1.03,7.5604894021,0.0,0.0,0.0,7.49,1.03,7.5604894021,5.84112,0.7961600000000001,5.8951296508,0.021120000000000003,0.0061600000000000005,0.022,5.82,0.79,5.8733721149
2019-09-13 07:00:00,8.45096,1.0602800000000001,8.5172130771,0.0009600000000000001,0.00028000000000000003,0.001,8.45,1.06,8.5162256898,6.14288,0.7908400000000001,6.1935775284,0.00288,0.00084,0.003,6.14,0.79,6.1906138629
2019-09-13 07:30:00,9.604800000000001,1.4714,9.7168513933,0.0048000000000000004,0.0014,0.005,9.6,1.47,9.7118947688,6.81744,0.9359200000000001,6.8813831749,0.15744000000000002,0.04592,0.164,6.66,0.89,6.7192038219
2019-09-13 08:00:00,9.66304,1.69672,9.8108715617,0.02304,0.00672,0.024,9.64,1.69,9.7870169102,7.08096,1.05028,7.1584273832,0.24096,0.07028000000000001,0.251,6.84,0.98,6.9098480446
2019-09-13 08:30:00,9.74032,1.87176,9.9185341256,0.04032,0.011760000000000001,0.042,9.7,1.8599999999999999,9.8767201034,7.0492,1.1706,7.1457347418,0.13920000000000002,0.040600000000000004,0.145,6.91,1.13,7.0017854866
2019-09-13 09:00:00,9.71624,2.06932,9.9341534617,0.06624000000000001,0.01932,0.069,9.65,2.05,9.8653433797,6.89,1.25,7.0024709924,0.0,0.0,0.0,6.89,1.25,7.0024709924
2019-09-13 09:30:00,9.47024,2.23632,9.7307025851,0.09024,0.026320000000000003,0.094,9.38,2.21,9.6368303918,6.86376,1.30568,6.9868448959,0.05376,0.015680000000000003,0.056,6.8100000000000005,1.29,6.9311038082
2019-09-13 10:00:00,8.85288,2.27584,9.1407292926,0.12288000000000002,0.035840000000000004,0.128,8.73,2.24,9.0127964584,7.08288,1.31084,7.2031583767,0.24288,0.07084,0.253,6.84,1.24,6.9514890491
2019-09-13 10:30:00,8.374,2.132,8.6411399711,0.14400000000000002,0.042,0.15,8.23,2.09,8.4912307706,7.01408,1.36244,7.1451774646,0.21408000000000002,0.06244,0.223,6.8,1.3,6.9231495723
2019-09-13 11:00:00,8.65496,2.37228,8.974187707,0.14496,0.042280000000000005,0.151,8.51,2.33,8.8232080334,6.66056,1.32308,6.7906995369,0.010560000000000002,0.0030800000000000003,0.011,6.65,1.32,6.779741883
2019-09-13 11:30:00,8.2124,2.3832,8.5512078679,0.1824,0.053200000000000004,0.19,8.03,2.33,8.3612080467,6.7476,1.2668,6.8654852705,0.057600000000000005,0.016800000000000002,0.06,6.69,1.25,6.8057769578
2019-09-13 12:00:00,7.88584,2.33712,8.2248770447,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.69,2.2800000000000002,8.0208790042,6.96504,1.3727200000000002,7.0990240456,0.21504,0.06272000000000001,0.224,6.75,1.31,6.8759435716
2019-09-13 12:30:00,7.93624,2.22432,8.2420570733,0.18624000000000002,0.05432000000000001,0.194,7.75,2.17,8.0480680912,6.7692,1.3056,6.8939582244,0.2592,0.0756,0.27,6.51,1.23,6.6251792429
2019-09-13 13:00:00,7.91216,2.32188,8.2458112154,0.21216000000000002,0.061880000000000004,0.221,7.7,2.26,8.0248115243,6.19512,1.17316,6.3052213443,0.04512,0.013160000000000002,0.047,6.15,1.16,6.2584422982
2019-09-13 13:30:00,7.79928,2.21104,8.1066310142,0.20928000000000002,0.061040000000000004,0.218,7.59,2.15,7.8886373982,6.3148,1.2214,6.4318362075,0.0048000000000000004,0.0014,0.005,6.31,1.22,6.4268577081
2019-09-13 14:00:00,7.26736,2.25048,7.6078368542,0.20736000000000002,0.060480000000000006,0.216,7.06,2.19,7.3918671525,6.61144,1.33792,6.7454554183,0.30144000000000004,0.08792000000000001,0.314,6.31,1.25,6.432619995
2019-09-13 14:30:00,7.12064,2.02852,7.4039453942,0.20064,0.05852,0.209,6.92,1.97,7.1949496176,6.7184,1.3712,6.8569007576,0.27840000000000004,0.08120000000000001,0.29,6.44,1.29,6.5679296586
2019-09-13 15:00:00,7.3810400000000005,1.9557200000000001,7.6357443776,0.19104000000000002,0.055720000000000006,0.199,7.19,1.9,7.4368071106,6.27,1.29,6.4013279872,0.0,0.0,0.0,6.27,1.29,6.4013279872
2019-09-13 15:30:00,7.0776,1.8218,7.3083087647,0.1776,0.051800000000000006,0.185,6.9,1.77,7.1234050846,6.2,1.29,6.3327798004,0.0,0.0,0.0,6.2,1.29,6.3327798004
2019-09-13 16:00:00,7.24032,1.68676,7.4342042614,0.16032000000000002,0.04676,0.167,7.08,1.6400000000000001,7.2674617302,6.15528,1.0940400000000001,6.2517513866,0.18528000000000003,0.054040000000000005,0.193,5.97,1.04,6.0599092402
2019-09-13 16:30:00,7.70824,1.72032,7.8978772338,0.13824,0.04032,0.14400000000000002,7.57,1.6800000000000002,7.7541795182,6.65472,1.09096,6.7435518831,0.17472000000000001,0.050960000000000005,0.182,6.48,1.04,6.5629261765999996
2019-09-13 17:00:00,8.54232,1.73276,8.716288671200001,0.11232,0.032760000000000004,0.117,8.43,1.7000000000000002,8.5997034833,6.86,1.13,6.9524456129,0.0,0.0,0.0,6.86,1.13,6.9524456129
2019-09-13 17:30:00,8.98256,1.6040800000000002,9.1246620102,0.08256000000000001,0.02408,0.08600000000000001,8.9,1.58,9.0391592529,6.97,1.09,7.0547147356,0.0,0.0,0.0,6.97,1.09,7.0547147356
2019-09-13 18:00:00,9.1028,1.3754,9.2061225823,0.0528,0.0154,0.055,9.05,1.3599999999999999,9.1516173434,7.18072,1.03396,7.254778632,0.15072000000000002,0.043960000000000006,0.157,7.03,0.99,7.0993661689
2019-09-13 18:30:00,9.15784,1.2881200000000002,9.2479882461,0.027840000000000004,0.00812,0.029,9.13,1.28,9.2192895605,7.17,0.92,7.2287827468,0.24,0.07,0.25,6.93,0.85,6.9819338295
2019-09-13 19:00:00,9.3896,1.2528000000000001,9.4728082425,0.009600000000000001,0.0028,0.01,9.38,1.25,9.4629223816,6.93,0.76,6.9715493257,0.0,0.0,0.0,6.93,0.76,6.9715493257
2019-09-13 19:30:00,9.34096,1.17028,9.4139836945,0.0009600000000000001,0.00028000000000000003,0.001,9.34,1.17,9.4129963349,6.9992,0.8156,7.046559728,0.019200000000000002,0.0056,0.02,6.98,0.81,7.0268413957
2019-09-13 20:00:00,9.34,1.03,9.3966217334,0.0,0.0,0.0,9.34,1.03,9.3966217334,7.29488,0.7668400000000001,7.3350744918,0.19488000000000003,0.05684,0.203,7.1,0.71,7.135411691
2019-09-13 20:30:00,9.2,0.97,9.2509945411,0.0,0.0,0.0,9.2,0.97,9.2509945411,7.4352,0.8136,7.4795818065,0.3552,0.10360000000000001,0.37,7.08,0.71,7.1155112255
2019-09-13 21:00:00,9.04,0.89,9.0837051912,0.0,0.0,0.0,9.04,0.89,9.0837051912,6.79936,0.7014800000000001,6.8354495536,0.039360000000000006,0.01148,0.041,6.76,0.6900000000000001,6.7951232513
2019-09-13 21:30:00,8.87,0.84,8.9096857408,0.0,0.0,0.0,8.87,0.84,8.9096857408,6.5600000000000005,0.66,6.5931176236999995,0.0,0.0,0.0,6.5600000000000005,0.66,6.5931176236999995
2019-09-13 22:00:00,8.23,0.67,8.2572271375,0.0,0.0,0.0,8.23,0.67,8.2572271375,6.05,0.51,6.0714578151,0.0,0.0,0.0,6.05,0.51,6.0714578151
2019-09-13 22:30:00,7.71,0.52,7.7275157716,0.0,0.0,0.0,7.71,0.52,7.7275157716,5.99224,0.50732,6.0136772278,0.16224000000000002,0.04732,0.169,5.83,0.46,5.8481193558
2019-09-13 23:00:00,7.06,0.47000000000000003,7.0756271807,0.0,0.0,0.0,7.06,0.47000000000000003,7.0756271807,5.45616,0.48888000000000004,5.4780184008,0.23616,0.06888000000000001,0.246,5.22,0.42,5.2368692938
2019-09-13 23:30:00,6.98,0.53,7.0000928565,0.0,0.0,0.0,6.98,0.53,7.0000928565,4.88,0.32,4.890480549,0.0,0.0,0.0,4.88,0.32,4.890480549
2019-09-14 00:00:00,6.61,0.53,6.6312140668,0.0,0.0,0.0,6.61,0.53,6.6312140668,4.79,0.44,4.8101663173,0.0,0.0,0.0,4.79,0.44,4.8101663173
2019-09-14 00:30:00,6.27,0.53,6.2923604474,0.0,0.0,0.0,6.27,0.53,6.2923604474,4.58344,0.48392,4.6089153605,0.01344,0.003920000000000001,0.014,4.57,0.48,4.5951387357
2019-09-14 01:00:00,5.9,0.45,5.9171361316,0.0,0.0,0.0,5.9,0.45,5.9171361316,4.78008,0.5704400000000001,4.8139969464,0.31008,0.09044,0.323,4.47,0.48,4.4956979436
2019-09-14 01:30:00,5.9,0.47000000000000003,5.9186907336,0.0,0.0,0.0,5.9,0.47000000000000003,5.9186907336,4.4879999999999995,0.499,4.5156555448999995,0.168,0.049,0.17500000000000002,4.32,0.45,4.3433742643
2019-09-14 02:00:00,6.04,0.47000000000000003,6.0582588258,0.0,0.0,0.0,6.04,0.47000000000000003,6.0582588258,4.28008,0.47044,4.3058563144,0.07008,0.020440000000000003,0.073,4.21,0.45,4.2339815777
2019-09-14 02:30:00,5.83,0.41000000000000003,5.8443990281,0.0,0.0,0.0,5.83,0.41000000000000003,5.8443990281,4.32528,0.46904,4.3506373786,0.06528,0.01904,0.068,4.26,0.45,4.2837016703
2019-09-14 03:00:00,5.54,0.41000000000000003,5.555150763,0.0,0.0,0.0,5.54,0.41000000000000003,5.555150763,4.34712,0.44916000000000006,4.3702628067,0.23712000000000003,0.06916,0.247,4.11,0.38,4.1275295275
2019-09-14 03:30:00,5.42,0.38,5.4333047034,0.0,0.0,0.0,5.42,0.38,5.4333047034,4.41232,0.48276,4.4386512591,0.35232,0.10276,0.367,4.06,0.38,4.0777444746
2019-09-14 04:00:00,5.74,0.46,5.7584025563,0.0,0.0,0.0,5.74,0.46,5.7584025563,4.24232,0.45276000000000005,4.2664119117,0.11232,0.032760000000000004,0.117,4.13,0.42,4.1513010009
2019-09-14 04:30:00,5.83,0.44,5.846580197,0.0,0.0,0.0,5.83,0.44,5.846580197,4.21576,0.44168,4.2388339906,0.00576,0.00168,0.006,4.21,0.44,4.232930427
2019-09-14 05:00:00,5.8100000000000005,0.42,5.825160942,0.0,0.0,0.0,5.8100000000000005,0.42,5.825160942,4.29,0.44,4.3125050725000005,0.0,0.0,0.0,4.29,0.44,4.3125050725000005
2019-09-14 05:30:00,5.65,0.39,5.6634441818,0.0,0.0,0.0,5.65,0.39,5.6634441818,4.44392,0.49656000000000006,4.4715765452,0.19392,0.056560000000000006,0.202,4.25,0.44,4.272715764
2019-09-14 06:00:00,5.68,0.31,5.6884532168,0.0,0.0,0.0,5.68,0.31,5.6884532168,4.6232,0.5226000000000001,4.6526432272000005,0.2832,0.0826,0.295,4.34,0.44,4.3622471273
2019-09-14 06:30:00,6.16,0.24,6.1646735518,0.0,0.0,0.0,6.16,0.24,6.1646735518,4.8736,0.5298,4.9023122096,0.033600000000000005,0.0098,0.035,4.84,0.52,4.8678537365
2019-09-14 07:00:00,6.32,0.28,6.326199491,0.0,0.0,0.0,6.32,0.28,6.326199491,5.004,0.557,5.0349046664,0.024,0.007,0.025,4.98,0.55,5.0102794333
2019-09-14 07:30:00,6.95288,0.43084000000000006,6.9662158594,0.00288,0.00084,0.003,6.95,0.43,6.9632894526,5.58728,0.6950400000000001,5.63034443,0.01728,0.00504,0.018000000000000002,5.57,0.6900000000000001,5.6125751665
2019-09-14 08:00:00,7.22016,0.49588000000000004,7.2371684656,0.02016,0.005880000000000001,0.021,7.2,0.49,7.2166543495,5.99088,0.7548400000000001,6.0382469807,0.29088,0.08484000000000001,0.303,5.7,0.67,5.7392421102
2019-09-14 08:30:00,7.41224,0.50232,7.429241361,0.04224000000000001,0.012320000000000001,0.044,7.37,0.49,7.3862710484,6.23768,0.8272400000000001,6.2922951139,0.36768,0.10724,0.383,5.87,0.72,5.9139918837
2019-09-14 09:00:00,7.62912,0.6501600000000001,7.6567734719,0.06912,0.02016,0.07200000000000001,7.5600000000000005,0.63,7.5862045846,5.40536,0.64448,5.4436450288,0.015360000000000002,0.0044800000000000005,0.016,5.39,0.64,5.4278632997
2019-09-14 09:30:00,7.42504,0.73772,7.4615983408,0.09504000000000001,0.02772,0.099,7.33,0.71,7.3643058057,4.93192,0.38056,4.946580718,0.0019200000000000003,0.0005600000000000001,0.002,4.93,0.38,4.9446233426
2019-09-14 10:00:00,7.15096,0.7752800000000001,7.1928636856,0.12096000000000001,0.035280000000000006,0.126,7.03,0.74,7.0688400746,5.48,0.61,5.5138462075,0.0,0.0,0.0,5.48,0.61,5.5138462075
2019-09-14 10:30:00,6.45496,0.72228,6.4952441832,0.14496,0.042280000000000005,0.151,6.31,0.68,6.3465344874,5.8832,0.7776000000000001,5.934366352,0.1632,0.0476,0.17,5.72,0.73,5.7663940205
2019-09-14 11:00:00,5.92608,0.80844,5.9809697709,0.16608,0.048440000000000004,0.17300000000000001,5.76,0.76,5.8099225468,5.91872,0.8979600000000001,5.9864495822,0.19872,0.057960000000000005,0.20700000000000002,5.72,0.84,5.7813493235
2019-09-14 11:30:00,5.90144,0.87292,5.9656502915,0.18144000000000002,0.05292,0.189,5.72,0.8200000000000001,5.7784773081,5.7709600000000005,0.8902800000000001,5.8392275003,0.0009600000000000001,0.00028000000000000003,0.001,5.77,0.89,5.838236035
2019-09-14 12:00:00,5.702,0.876,5.7688976417,0.192,0.056,0.2,5.51,0.8200000000000001,5.5706821844,5.86096,0.9302800000000001,5.934330038,0.0009600000000000001,0.00028000000000000003,0.001,5.86,0.93,5.933338015
2019-09-14 12:30:00,5.56968,0.87824,5.6384963244,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.37,0.8200000000000001,5.4322463125,5.79272,0.9199600000000001,5.8653159676,0.10272,0.029960000000000004,0.107,5.69,0.89,5.7591839700000005
2019-09-14 13:00:00,5.22968,0.76824,5.2858060502,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.03,0.71,5.0798622029,5.78016,0.9958800000000001,5.8653240831,0.26016,0.07588,0.271,5.52,0.92,5.5961415279
2019-09-14 13:30:00,5.4868,0.8174,5.5473522512999995,0.1968,0.0574,0.20500000000000002,5.29,0.76,5.3443147362,5.43456,0.83008,5.4975881257,0.03456,0.01008,0.036000000000000004,5.4,0.8200000000000001,5.4619044298
2019-09-14 14:00:00,5.22816,0.7348800000000001,5.2795554358,0.18816000000000002,0.054880000000000005,0.196,5.04,0.68,5.0856661314,5.2844,0.8242,5.3482884178,0.014400000000000001,0.004200000000000001,0.015,5.27,0.8200000000000001,5.3334135411
2019-09-14 14:30:00,4.9604800000000004,0.66264,5.0045432958,0.18048,0.052640000000000006,0.188,4.78,0.61,4.8187654021,5.184,0.742,5.2368330124,0.14400000000000002,0.042,0.15,5.04,0.7000000000000001,5.0883789167
2019-09-14 15:00:00,4.81376,0.6806800000000001,4.861646902,0.17376000000000003,0.05068,0.181,4.64,0.63,4.6825740784,5.23392,0.79156,5.2934379943,0.31392000000000003,0.09156,0.327,4.92,0.7000000000000001,4.9695472631
2019-09-14 15:30:00,5.26016,0.6108800000000001,5.2955129685,0.14016,0.04088000000000001,0.146,5.12,0.5700000000000001,5.1516308098,5.13712,0.6941600000000001,5.183807481,0.11712000000000002,0.03416,0.122,5.02,0.66,5.0632005688
2019-09-14 16:00:00,5.24224,0.6173200000000001,5.278462295,0.16224000000000002,0.04732,0.169,5.08,0.5700000000000001,5.1118783241,5.13096,0.6802800000000001,5.1758604502,0.0009600000000000001,0.00028000000000000003,0.001,5.13,0.68,5.1748719791
2019-09-14 16:30:00,5.67288,0.6558400000000001,5.7106649,0.12288000000000002,0.035840000000000004,0.128,5.55,0.62,5.5845232563,5.44992,0.80456,5.5089876384,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.4,0.79,5.457481104
2019-09-14 17:00:00,5.97232,0.56276,5.9987752917,0.11232,0.032760000000000004,0.117,5.86,0.53,5.8839187622,5.6804,0.7072,5.7242533138,0.23040000000000002,0.06720000000000001,0.24,5.45,0.64,5.4874493164
2019-09-14 17:30:00,6.6216,0.6638000000000001,6.6547890275,0.0816,0.0238,0.085,6.54,0.64,6.57124037,5.61872,0.6229600000000001,5.6531489986,0.07872000000000001,0.02296,0.082,5.54,0.6000000000000001,5.572396253
2019-09-14 18:00:00,7.3428,0.6054,7.3677147746,0.0528,0.0154,0.055,7.29,0.59,7.3138362027,5.86,0.66,5.89705011,0.0,0.0,0.0,5.86,0.66,5.89705011
2019-09-14 18:30:00,7.73592,0.50756,7.7525528312,0.025920000000000002,0.007560000000000001,0.027,7.71,0.5,7.7261957003,6.04,0.62,6.0717378073,0.0,0.0,0.0,6.04,0.62,6.0717378073
2019-09-14 19:00:00,7.5467200000000005,0.33196000000000003,7.5540174874,0.00672,0.0019600000000000004,0.007,7.54,0.33,7.5472180305,6.49144,0.75292,6.534958439,0.18144000000000002,0.05292,0.189,6.31,0.7000000000000001,6.3487085301
2019-09-14 19:30:00,7.78096,0.31028,7.7871440336,0.0009600000000000001,0.00028000000000000003,0.001,7.78,0.31,7.7861736431,6.5576,0.7218,6.5972049385,0.1776,0.051800000000000006,0.185,6.38,0.67,6.4150837874
2019-09-14 20:00:00,8.02,0.39,8.0294769444,0.0,0.0,0.0,8.02,0.39,8.0294769444,6.6244,0.7242000000000001,6.663868321,0.014400000000000001,0.004200000000000001,0.015,6.61,0.72,6.6490976831
2019-09-14 20:30:00,8.1,0.31,8.1059299281,0.0,0.0,0.0,8.1,0.31,8.1059299281,6.56344,0.6539200000000001,6.5959348087,0.01344,0.003920000000000001,0.014,6.55,0.65,6.5821728935
2019-09-14 21:00:00,7.6,0.27,7.6047945403,0.0,0.0,0.0,7.6,0.27,7.6047945403,6.45304,0.62172,6.4829207152,0.14304,0.04172,0.149,6.31,0.58,6.3366000347
2019-09-14 21:30:00,7.05,0.19,7.052559819,0.0,0.0,0.0,7.05,0.19,7.052559819,6.38296,0.6712800000000001,6.4181613567,0.31296,0.09128000000000001,0.326,6.07,0.58,6.0976470872
