Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-14 22:00:00,7.05,0.13,7.0511984797,0.0,0.0,0.0,7.05,0.13,7.0511984797,5.92072,0.5289600000000001,5.9443018093,0.030720000000000004,0.008960000000000001,0.032,5.89,0.52,5.9129096053
2019-09-14 22:30:00,6.62,0.18,6.6224466778,0.0,0.0,0.0,6.62,0.18,6.6224466778,5.62,0.48,5.6404609741,0.0,0.0,0.0,5.62,0.48,5.6404609741
2019-09-14 23:00:00,6.34,0.2,6.3431537897,0.0,0.0,0.0,6.34,0.2,6.3431537897,5.15,0.42,5.1670978315,0.0,0.0,0.0,5.15,0.42,5.1670978315
2019-09-14 23:30:00,5.63,-0.16,5.6322730758,0.0,0.0,0.0,5.63,-0.16,5.6322730758,4.796,0.333,4.8075466716,0.216,0.063,0.225,4.58,0.27,4.5879516126
2019-09-15 00:00:00,5.38,-0.09,5.3807527354,0.0,0.0,0.0,5.38,-0.09,5.3807527354,4.43776,0.20768,4.4426168865,0.19776000000000002,0.05768,0.20600000000000002,4.24,0.15,4.2426524722
2019-09-15 00:30:00,5.35,0.03,5.3500841115,0.0,0.0,0.0,5.35,0.03,5.3500841115,4.24,0.25,4.2473638883,0.0,0.0,0.0,4.24,0.25,4.2473638883
2019-09-15 01:00:00,5.11,-0.06,5.1103522383,0.0,0.0,0.0,5.11,-0.06,5.1103522383,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797
2019-09-15 01:30:00,5.08,0.17,5.0828436923,0.0,0.0,0.0,5.08,0.17,5.0828436923,3.8976,0.1268,3.8996620366,0.057600000000000005,0.016800000000000002,0.06,3.84,0.11,3.8415751978
2019-09-15 02:00:00,4.84,-0.25,4.8464523107,0.0,0.0,0.0,4.84,-0.25,4.8464523107,4.25088,0.31484,4.2625233137,0.29088,0.08484000000000001,0.303,3.96,0.23,3.9666736695
2019-09-15 02:30:00,4.92,-0.12,4.9214631971,0.0,0.0,0.0,4.92,-0.12,4.9214631971,4.12736,0.26048000000000004,4.1355713511,0.20736000000000002,0.060480000000000006,0.216,3.92,0.2,3.9250987249
2019-09-15 03:00:00,4.78,-0.06,4.7803765542,0.0,0.0,0.0,4.78,-0.06,4.7803765542,3.8936,0.2298,3.9003754947,0.033600000000000005,0.0098,0.035,3.86,0.22,3.8662643469
2019-09-15 03:30:00,4.78,0.19,4.7837746602,0.0,0.0,0.0,4.78,0.19,4.7837746602,3.74688,0.15784,3.7502030878,0.02688,0.007840000000000001,0.028,3.7199999999999998,0.15,3.7230229653
2019-09-15 04:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,3.7696,-0.0122,3.7696197421,0.1296,0.0378,0.135,3.64,-0.05,3.6403433904
2019-09-15 04:30:00,4.52,-0.19,4.5239916003000005,0.0,0.0,0.0,4.52,-0.19,4.5239916003000005,3.6228,-0.1446,3.625684625,0.2928,0.0854,0.305,3.33,-0.23,3.3379334924
2019-09-15 05:00:00,4.82,0.07,4.820508272,0.0,0.0,0.0,4.82,0.07,4.820508272,3.33736,-0.20452,3.3436208218,0.08736000000000001,0.025480000000000003,0.091,3.25,-0.23,3.258128297
2019-09-15 05:30:00,4.99,0.17,4.9928949518,0.0,0.0,0.0,4.99,0.17,4.9928949518,3.2800000000000002,-0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,-0.23,3.2880541358
2019-09-15 06:00:00,5.02,0.17,5.0228776613,0.0,0.0,0.0,5.02,0.17,5.0228776613,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315
2019-09-15 06:30:00,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175,3.43096,-0.20972000000000002,3.43736367,0.0009600000000000001,0.00028000000000000003,0.001,3.43,-0.21,3.4364225584
2019-09-15 07:00:00,4.63,-0.31,4.6403663648,0.0,0.0,0.0,4.63,-0.31,4.6403663648,3.7120800000000003,-0.15356,3.7152548499,0.26208000000000004,0.07644000000000001,0.273,3.45,-0.23,3.457658167
2019-09-15 07:30:00,5.3248,-0.2586,5.3310757826,0.0048000000000000004,0.0014,0.005,5.32,-0.26,5.3263495942,3.98136,-0.16252000000000003,3.9846756706,0.23136,0.06748000000000001,0.241,3.75,-0.23,3.7570467125
2019-09-15 08:00:00,5.93304,-0.08328,5.9336244573,0.02304,0.00672,0.024,5.91,-0.09,5.9106852395,3.99288,-0.18916000000000002,3.9973581526,0.00288,0.00084,0.003,3.99,-0.19,3.9945212479
2019-09-15 08:30:00,6.5968800000000005,-0.06216000000000001,6.597172849,0.02688,0.007840000000000001,0.028,6.57,-0.07,6.5703728966,4.31096,-0.16972,4.3142995955,0.0009600000000000001,0.00028000000000000003,0.001,4.31,-0.17,4.3133513652
2019-09-15 09:00:00,7.02632,-0.015240000000000002,7.0263365277,0.01632,0.00476,0.017,7.01,-0.02,7.0100285306,4.67,-0.14,4.6720980298,0.0,0.0,0.0,4.67,-0.14,4.6720980298
2019-09-15 09:30:00,6.88224,0.24232,6.8865046577,0.04224000000000001,0.012320000000000001,0.044,6.84,0.23,6.8438658666,4.90224,0.10732000000000001,4.9034145858,0.16224000000000002,0.04732,0.169,4.74,0.06,4.7403797316
2019-09-15 10:00:00,6.74704,0.24372000000000002,6.7514404537,0.047040000000000005,0.013720000000000001,0.049,6.7,0.23,6.7039465988,5.16208,0.29644000000000004,5.1705847445,0.26208000000000004,0.07644000000000001,0.273,4.9,0.22,4.9049362891
2019-09-15 10:30:00,6.95088,0.28484000000000004,6.9567137788,0.05088,0.01484,0.053,6.9,0.27,6.9052805881,5.11088,0.22484,5.1158232378,0.05088,0.01484,0.053,5.06,0.21,5.0643558327000004
2019-09-15 11:00:00,6.43736,0.32548000000000005,6.4455830613,0.08736000000000001,0.025480000000000003,0.091,6.35,0.30000000000000004,6.3570826642,5.06,0.26,5.0666754386,0.0,0.0,0.0,5.06,0.26,5.0666754386
2019-09-15 11:30:00,6.5556,0.3708,6.5660782816,0.1056,0.0308,0.11,6.45,0.34,6.4589550238,5.13,0.28,5.137635643,0.0,0.0,0.0,5.13,0.28,5.137635643
2019-09-15 12:00:00,6.6492,0.43060000000000004,6.6631281693,0.13920000000000002,0.040600000000000004,0.145,6.51,0.39,6.5216715649,5.11168,0.28924,5.1198566581,0.03168,0.00924,0.033,5.08,0.28,5.0877106836
2019-09-15 12:30:00,6.00864,0.40752000000000005,6.0224436236,0.12864,0.037520000000000005,0.134,5.88,0.37,5.8916296557,5.2296,0.40280000000000005,5.2450895131,0.24960000000000002,0.0728,0.26,4.98,0.33,4.9909217586
2019-09-15 13:00:00,6.46272,0.39996000000000004,6.4750843856,0.10272,0.029960000000000004,0.107,6.36,0.37,6.3707534876,5.22344,0.31892000000000004,5.2331668615,0.13344,0.03892,0.139,5.09,0.28,5.0976955578
2019-09-15 13:30:00,6.27408,0.34744,6.283692736,0.09408000000000001,0.027440000000000003,0.098,6.18,0.32,6.1882792439,5.14096,0.28028000000000003,5.1485946238,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.28,5.1476208097
2019-09-15 14:00:00,5.69184,0.37012,5.7038610958,0.17184000000000002,0.050120000000000005,0.179,5.52,0.32,5.5292675826,4.86192,0.28056000000000003,4.8700082135,0.0019200000000000003,0.0005600000000000001,0.002,4.86,0.28,4.8680591615
2019-09-15 14:30:00,5.418,0.339,5.4285951221,0.168,0.049,0.17500000000000002,5.25,0.29,5.2580034234,4.63288,0.25084,4.6396656992,0.00288,0.00084,0.003,4.63,0.25,4.6367445476
2019-09-15 15:00:00,4.8472,0.3446,4.8594338148,0.1872,0.0546,0.195,4.66,0.29,4.6690148854,4.75128,0.35204,4.7643041255,0.28128000000000003,0.08204,0.293,4.47,0.27,4.4781469382
2019-09-15 15:30:00,5.35552,0.33536000000000005,5.3660097652,0.15552000000000002,0.045360000000000004,0.162,5.2,0.29,5.2080802605,4.75344,0.30392,4.7631459352,0.25344,0.07392,0.264,4.5,0.23,4.5058739441
2019-09-15 16:00:00,6.0544,0.3292,6.0633433022,0.13440000000000002,0.0392,0.14,5.92,0.29,5.9270987844,4.69,0.24,4.6961367101,0.0,0.0,0.0,4.69,0.24,4.6961367101
2019-09-15 16:30:00,6.49136,0.32248000000000004,6.4993651998,0.11136000000000001,0.03248,0.116,6.38,0.29,6.3865875082,4.91,0.24,4.9158620811,0.0,0.0,0.0,4.91,0.24,4.9158620811
2019-09-15 17:00:00,7.15064,0.31352,7.1575098463,0.08064,0.023520000000000003,0.084,7.07,0.29,7.0759451665,5.01,0.24,5.0157452088,0.0,0.0,0.0,5.01,0.24,5.0157452088
2019-09-15 17:30:00,7.83512,0.29316000000000003,7.8406025406,0.04512,0.013160000000000002,0.047,7.79,0.28,7.7950304682,5.5232,0.2426,5.5285253911,0.0432,0.0126,0.045,5.48,0.23,5.4848245186
2019-09-15 18:00:00,7.97496,0.28728000000000004,7.9801326305,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.95,0.28,7.9549292894,5.80144,0.28292,5.8083345117,0.18144000000000002,0.05292,0.189,5.62,0.23,5.6247044367
2019-09-15 18:30:00,8.29728,0.23504000000000003,8.3006083632,0.01728,0.00504,0.018000000000000002,8.28,0.23,8.2831938285,5.7388,0.2384,5.7437496464,0.028800000000000003,0.008400000000000001,0.03,5.71,0.23,5.7146303468
2019-09-15 19:00:00,8.354800000000001,0.1714,8.3565579637,0.0048000000000000004,0.0014,0.005,8.35,0.17,8.3517303596,5.64,0.01,5.6400088652,0.0,0.0,0.0,5.64,0.01,5.6400088652
2019-09-15 19:30:00,8.49,0.25,8.4936800034,0.0,0.0,0.0,8.49,0.25,8.4936800034,5.8100000000000005,0.06,5.8103098024,0.0,0.0,0.0,5.8100000000000005,0.06,5.8103098024
2019-09-15 20:00:00,8.63,0.23,8.6330643459,0.0,0.0,0.0,8.63,0.23,8.6330643459,5.91384,0.11112000000000001,5.9148838704,0.0038400000000000005,0.0011200000000000001,0.004,5.91,0.11,5.9110236
2019-09-15 20:30:00,7.97,-0.23,7.9733180044,0.0,0.0,0.0,7.97,-0.23,7.9733180044,6.36264,0.29952,6.3696860205,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.09,0.22,6.0939724318
2019-09-15 21:00:00,7.57,-0.23,7.5734932495,0.0,0.0,0.0,7.57,-0.23,7.5734932495,6.1096,0.21280000000000002,6.1133048345,0.24960000000000002,0.0728,0.26,5.86,0.14,5.8616721164
2019-09-15 21:30:00,7.57,-0.09,7.5705349877,0.0,0.0,0.0,7.57,-0.09,7.5705349877,5.45,0.09,5.4507430686,0.0,0.0,0.0,5.45,0.09,5.4507430686
2019-09-15 22:00:00,6.86,-0.23,6.8638546022,0.0,0.0,0.0,6.86,-0.23,6.8638546022,5.02096,0.18028000000000002,5.0241954779,0.0009600000000000001,0.00028000000000000003,0.001,5.02,0.18,5.023226055
2019-09-15 22:30:00,6.44,-0.23,6.444105834,0.0,0.0,0.0,6.44,-0.23,6.444105834,4.5600000000000005,-0.19,4.5639566168,0.0,0.0,0.0,4.5600000000000005,-0.19,4.5639566168
2019-09-15 23:00:00,5.8100000000000005,-0.29,5.8172330192,0.0,0.0,0.0,5.8100000000000005,-0.29,5.8172330192,4.26096,-0.18472000000000002,4.2649620866,0.12096000000000001,0.035280000000000006,0.126,4.14,-0.22,4.1458412898
2019-09-15 23:30:00,5.24,-0.31,5.2491618379,0.0,0.0,0.0,5.24,-0.31,5.2491618379,4.14272,-0.13504000000000002,4.1449203611,0.22272000000000003,0.06496,0.232,3.92,-0.2,3.9250987249
2019-09-16 00:00:00,5.26,-0.27,5.2669250991,0.0,0.0,0.0,5.26,-0.27,5.2669250991,3.7782400000000003,-0.17468,3.7822758493,0.018240000000000003,0.00532,0.019,3.76,-0.18,3.7643060449
2019-09-16 00:30:00,5.07,-0.33,5.0807282943,0.0,0.0,0.0,5.07,-0.33,5.0807282943,3.59,-0.14,3.5927287679,0.0,0.0,0.0,3.59,-0.14,3.5927287679
2019-09-16 01:00:00,4.94,-0.35000000000000003,4.9523832647,0.0,0.0,0.0,4.94,-0.35000000000000003,4.9523832647,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692
2019-09-16 01:30:00,4.89,-0.32,4.9004591622,0.0,0.0,0.0,4.89,-0.32,4.9004591622,3.45936,-0.20852,3.4656387867,0.039360000000000006,0.01148,0.041,3.42,-0.22,3.4270687183
2019-09-16 02:00:00,4.67,-0.36,4.6838552497,0.0,0.0,0.0,4.67,-0.36,4.6838552497,3.60048,-0.13236,3.6029120722,0.30048,0.08764000000000001,0.313,3.3,-0.22,3.3073252032
2019-09-16 02:30:00,4.83,-0.32,4.8405888072,0.0,0.0,0.0,4.83,-0.32,4.8405888072,3.5304,-0.15280000000000002,3.5337051377,0.23040000000000002,0.06720000000000001,0.24,3.3,-0.22,3.3073252032
2019-09-16 03:00:00,4.83,-0.32,4.8405888072,0.0,0.0,0.0,4.83,-0.32,4.8405888072,3.28456,-0.20992000000000002,3.291261278,0.03456,0.01008,0.036000000000000004,3.25,-0.22,3.2574376433
2019-09-16 03:30:00,4.78,-0.26,4.7870659072,0.0,0.0,0.0,4.78,-0.26,4.7870659072,3.25768,-0.21776,3.2649499843,0.007680000000000001,0.0022400000000000002,0.008,3.25,-0.22,3.2574376433
2019-09-16 04:00:00,4.85,-0.28,4.8580757507,0.0,0.0,0.0,4.85,-0.28,4.8580757507,3.25096,-0.21972000000000003,3.2583765590000002,0.0009600000000000001,0.00028000000000000003,0.001,3.25,-0.22,3.2574376433
2019-09-16 04:30:00,5.04,-0.23,5.0452452864,0.0,0.0,0.0,5.04,-0.23,5.0452452864,3.9683200000000003,0.09076000000000001,3.9693577566,0.20832,0.06076,0.217,3.76,0.03,3.7601196788999998
2019-09-16 05:00:00,5.16,0.1,5.1609689013,0.0,0.0,0.0,5.16,0.1,5.1609689013,4.17056,0.23308,4.1770679908,0.25056,0.07308,0.261,3.92,0.16,3.9232639473
2019-09-16 05:30:00,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,3.93248,0.22364,3.9388340661,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.92,0.22,3.9261686158
2019-09-16 06:00:00,6.14,0.36,6.1505446913,0.0,0.0,0.0,6.14,0.36,6.1505446913,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133
2019-09-16 06:30:00,7.21,0.65,7.2392402916,0.0,0.0,0.0,7.21,0.65,7.2392402916,5.01,0.36,5.0229174789,0.0,0.0,0.0,5.01,0.36,5.0229174789
2019-09-16 07:00:00,8.22,0.8200000000000001,8.2607989928,0.0,0.0,0.0,8.22,0.8200000000000001,8.2607989928,5.85584,0.54212,5.8808805633,0.07584,0.02212,0.079,5.78,0.52,5.8033438637
2019-09-16 07:30:00,9.13,0.92,9.1762356116,0.0,0.0,0.0,9.13,0.92,9.1762356116,6.834,0.907,6.8939252244,0.264,0.077,0.275,6.57,0.8300000000000001,6.6222201715
2019-09-16 08:00:00,9.7248,1.2414,9.8037140411,0.0048000000000000004,0.0014,0.005,9.72,1.24,9.7987754337,6.66312,0.8071600000000001,6.711831002,0.09312000000000001,0.027160000000000004,0.097,6.57,0.78,6.6161393577
2019-09-16 08:30:00,9.80056,1.57308,9.9260040802,0.010560000000000002,0.0030800000000000003,0.011,9.79,1.57,9.9150895104,6.7996,0.9528000000000001,6.8660314593,0.009600000000000001,0.0028,0.01,6.79,0.9500000000000001,6.856135938
2019-09-16 09:00:00,9.96152,1.9033600000000002,10.1417286495,0.01152,0.00336,0.012,9.95,1.9,10.129782821,7.05576,1.08168,7.1381917038000005,0.00576,0.00168,0.006,7.05,1.08,7.1322436862
2019-09-16 09:30:00,10.06824,1.9253200000000001,10.2506738218,0.018240000000000003,0.00532,0.019,10.05,1.92,10.2317593795,7.2,1.18,7.2960537279,0.0,0.0,0.0,7.2,1.18,7.2960537279
2019-09-16 10:00:00,9.59688,1.85784,9.7750537185,0.02688,0.007840000000000001,0.028,9.57,1.85,9.7471739494,7.33552,1.17036,7.4282969919,0.27552000000000004,0.08036,0.28700000000000003,7.06,1.09,7.1436475277
2019-09-16 10:30:00,9.40416,1.86288,9.5868945545,0.044160000000000005,0.01288,0.046,9.36,1.85,9.541074363,7.12928,1.10104,7.213800829,0.20928000000000002,0.061040000000000004,0.218,6.92,1.04,6.9977139124
2019-09-16 11:00:00,9.41488,1.99184,9.6232734555,0.07488,0.021840000000000002,0.078,9.34,1.97,9.5454963203,7.05,1.18,7.1480696695,0.0,0.0,0.0,7.05,1.18,7.1480696695
2019-09-16 11:30:00,9.868,2.114,10.0918987312,0.048,0.014,0.05,9.82,2.1,10.0420316669,7.19,1.16,7.2829732939,0.0,0.0,0.0,7.19,1.16,7.2829732939
2019-09-16 12:00:00,9.99552,2.24036,10.2435166325,0.03552,0.010360000000000001,0.037,9.96,2.23,10.2065910078,7.21592,1.16756,7.3097672877,0.025920000000000002,0.007560000000000001,0.027,7.19,1.16,7.2829732939
2019-09-16 12:30:00,9.41376,2.08568,9.6420401576,0.05376,0.015680000000000003,0.056,9.36,2.07,9.5861619014,7.5024,1.2432,7.6047059115,0.1824,0.053200000000000004,0.19,7.32,1.19,7.4160973564
2019-09-16 13:00:00,9.92648,1.9606400000000002,10.1182564901,0.036480000000000005,0.01064,0.038,9.89,1.9500000000000002,10.0804067378,7.45744,1.20092,7.5535170748,0.03744,0.010920000000000001,0.039,7.42,1.19,7.5148186938
2019-09-16 13:30:00,9.58976,1.8686800000000001,9.7701311045,0.02976,0.00868,0.031,9.56,1.8599999999999999,9.7392607522,7.2968,1.0524,7.3723019472,0.07680000000000001,0.0224,0.08,7.22,1.03,7.2930994783
2019-09-16 14:00:00,9.63688,1.96784,9.8357435103,0.02688,0.007840000000000001,0.028,9.61,1.96,9.8078387018,7.2464,1.0752,7.3257332739,0.0864,0.0252,0.09,7.16,1.05,7.2365806843
2019-09-16 14:30:00,9.64264,2.10952,9.8706930253,0.03264,0.00952,0.034,9.61,2.1,9.8367728448,7.17168,1.13424,7.2608191273,0.15168,0.04424,0.158,7.02,1.09,7.1041185238
2019-09-16 15:00:00,9.69552,2.18036,9.9376595736,0.03552,0.010360000000000001,0.037,9.66,2.17,9.9007322961,7.10648,1.13564,7.1966475667,0.15648,0.04564000000000001,0.163,6.95,1.09,7.0349555791
2019-09-16 15:30:00,9.684,2.007,9.8897879148,0.024,0.007,0.025,9.66,2.0,9.864866953,7.04712,1.15416,7.1410073239,0.11712000000000002,0.03416,0.122,6.93,1.12,7.019921652
2019-09-16 16:00:00,9.55608,1.91344,9.745764085,0.04608,0.01344,0.048,9.51,1.9,9.6979430809,7.2692,1.1606,7.3612676218,0.13920000000000002,0.040600000000000004,0.145,7.13,1.12,7.2174302906
2019-09-16 16:30:00,10.39432,1.91876,10.5699351086,0.06432,0.018760000000000002,0.067,10.33,1.9,10.5032804399,7.4,1.12,7.4842768522,0.0,0.0,0.0,7.4,1.12,7.4842768522
2019-09-16 17:00:00,10.8192,1.6956,10.951262393,0.019200000000000002,0.0056,0.02,10.8,1.69,10.9314271712,7.77,1.02,7.836663831,0.0,0.0,0.0,7.77,1.02,7.836663831
2019-09-16 17:30:00,10.8796,1.4727999999999999,10.9788358217,0.009600000000000001,0.0028,0.01,10.87,1.47,10.968947078,7.87,0.91,7.9224364939,0.0,0.0,0.0,7.87,0.91,7.9224364939
2019-09-16 18:00:00,10.63768,1.44224,10.7350031206,0.007680000000000001,0.0022400000000000002,0.008,10.63,1.44,10.7270918706,7.77,0.85,7.8163546491,0.0,0.0,0.0,7.77,0.85,7.8163546491
2019-09-16 18:30:00,10.84384,1.50112,10.9472474714,0.0038400000000000005,0.0011200000000000001,0.004,10.84,1.5,10.9432901817,7.61,0.72,7.643984563,0.0,0.0,0.0,7.61,0.72,7.643984563
2019-09-16 19:00:00,10.58096,1.47028,10.6826231704,0.0009600000000000001,0.00028000000000000003,0.001,10.58,1.47,10.6816337702,7.67,0.72,7.7037198807,0.0,0.0,0.0,7.67,0.72,7.7037198807
2019-09-16 19:30:00,10.79,1.47,10.889674008,0.0,0.0,0.0,10.79,1.47,10.889674008,7.8,0.81,7.8419449118,0.0,0.0,0.0,7.8,0.81,7.8419449118
2019-09-16 20:00:00,10.59,1.28,10.667075513,0.0,0.0,0.0,10.59,1.28,10.667075513,7.76,0.88,7.8097375116,0.0,0.0,0.0,7.76,0.88,7.8097375116
2019-09-16 20:30:00,10.31,1.16,10.3750518071,0.0,0.0,0.0,10.31,1.16,10.3750518071,7.39,0.76,7.4289770494,0.0,0.0,0.0,7.39,0.76,7.4289770494
2019-09-16 21:00:00,9.74,1.06,9.7975098877,0.0,0.0,0.0,9.74,1.06,9.7975098877,7.11,0.73,7.1473771413,0.0,0.0,0.0,7.11,0.73,7.1473771413
2019-09-16 21:30:00,9.3,0.97,9.3504491871,0.0,0.0,0.0,9.3,0.97,9.3504491871,6.64,0.64,6.6707720693,0.0,0.0,0.0,6.64,0.64,6.6707720693
2019-09-16 22:00:00,8.72,0.9,8.7663219197,0.0,0.0,0.0,8.72,0.9,8.7663219197,6.24,0.51,6.2608066573,0.0,0.0,0.0,6.24,0.51,6.2608066573
2019-09-16 22:30:00,8.08,0.7000000000000001,8.1102651005,0.0,0.0,0.0,8.08,0.7000000000000001,8.1102651005,6.09,0.56,6.1156929289,0.0,0.0,0.0,6.09,0.56,6.1156929289
2019-09-16 23:00:00,7.57,0.75,7.607062508,0.0,0.0,0.0,7.57,0.75,7.607062508,5.59,0.53,5.6150690112,0.0,0.0,0.0,5.59,0.53,5.6150690112
2019-09-16 23:30:00,7.18,0.75,7.2190650364,0.0,0.0,0.0,7.18,0.75,7.2190650364,5.32,0.53,5.3463351934,0.0,0.0,0.0,5.32,0.53,5.3463351934
2019-09-17 00:00:00,6.8100000000000005,0.79,6.8556691869,0.0,0.0,0.0,6.8100000000000005,0.79,6.8556691869,5.15,0.67,5.1933996573,0.0,0.0,0.0,5.15,0.67,5.1933996573
2019-09-17 00:30:00,6.43,0.71,6.4690803056,0.0,0.0,0.0,6.43,0.71,6.4690803056,5.15,0.76,5.2057756387,0.0,0.0,0.0,5.15,0.76,5.2057756387
2019-09-17 01:00:00,6.26,0.67,6.2957525364,0.0,0.0,0.0,6.26,0.67,6.2957525364,4.98,0.74,5.0346797316,0.0,0.0,0.0,4.98,0.74,5.0346797316
2019-09-17 01:30:00,6.15,0.61,6.180177991,0.0,0.0,0.0,6.15,0.61,6.180177991,4.89,0.63,4.930415804,0.0,0.0,0.0,4.89,0.63,4.930415804
2019-09-17 02:00:00,6.29,0.61,6.3195094746,0.0,0.0,0.0,6.29,0.61,6.3195094746,4.93,0.63,4.9700905424,0.0,0.0,0.0,4.93,0.63,4.9700905424
2019-09-17 02:30:00,6.31,0.61,6.3394163769,0.0,0.0,0.0,6.31,0.61,6.3394163769,4.82,0.6000000000000001,4.85720084,0.0,0.0,0.0,4.82,0.6000000000000001,4.85720084
2019-09-17 03:00:00,6.09,0.59,6.1185128912,0.0,0.0,0.0,6.09,0.59,6.1185128912,4.75,0.6000000000000001,4.7877447718,0.0,0.0,0.0,4.75,0.6000000000000001,4.7877447718
2019-09-17 03:30:00,5.98,0.59,6.0090348643,0.0,0.0,0.0,5.98,0.59,6.0090348643,4.71,0.6000000000000001,4.7480627629,0.0,0.0,0.0,4.71,0.6000000000000001,4.7480627629
2019-09-17 04:00:00,6.01,0.52,6.0324538954,0.0,0.0,0.0,6.01,0.52,6.0324538954,4.71,0.5700000000000001,4.7443650787,0.0,0.0,0.0,4.71,0.5700000000000001,4.7443650787
2019-09-17 04:30:00,5.99,0.59,6.0189866257,0.0,0.0,0.0,5.99,0.59,6.0189866257,4.71,0.5700000000000001,4.7443650787,0.0,0.0,0.0,4.71,0.5700000000000001,4.7443650787
2019-09-17 05:00:00,6.14,0.59,6.1682817705,0.0,0.0,0.0,6.14,0.59,6.1682817705,4.99,0.66,5.0334580558,0.0,0.0,0.0,4.99,0.66,5.0334580558
2019-09-17 05:30:00,6.61,0.66,6.6428683564,0.0,0.0,0.0,6.61,0.66,6.6428683564,5.1,0.66,5.1425285609,0.0,0.0,0.0,5.1,0.66,5.1425285609
2019-09-17 06:00:00,6.88,0.66,6.9115844783,0.0,0.0,0.0,6.88,0.66,6.9115844783,5.38,0.71,5.4266472154,0.0,0.0,0.0,5.38,0.71,5.4266472154
2019-09-17 06:30:00,7.96,0.9500000000000001,8.0164892565,0.0,0.0,0.0,7.96,0.9500000000000001,8.0164892565,5.93,0.73,5.9747635936000005,0.0,0.0,0.0,5.93,0.73,5.9747635936000005
2019-09-17 07:00:00,8.92,1.06,8.9827612681,0.0,0.0,0.0,8.92,1.06,8.9827612681,6.64,0.86,6.6954611492,0.0,0.0,0.0,6.64,0.86,6.6954611492
2019-09-17 07:30:00,10.08288,1.24084,10.1589444826,0.00288,0.00084,0.003,10.08,1.24,10.155983458,7.16,0.97,7.225406563,0.0,0.0,0.0,7.16,0.97,7.225406563
2019-09-17 08:00:00,10.32728,1.4850400000000001,10.4335064096,0.01728,0.00504,0.018000000000000002,10.31,1.48,10.4156852871,7.23,1.07,7.3087481828,0.0,0.0,0.0,7.23,1.07,7.3087481828
2019-09-17 08:30:00,10.16128,1.74204,10.3095254304,0.041280000000000004,0.01204,0.043000000000000003,10.12,1.73,10.266805735,7.2388,1.1134,7.3239255185,0.14880000000000002,0.0434,0.155,7.09,1.07,7.1702859078
2019-09-17 09:00:00,9.1272,1.7496,9.2933782878,0.06720000000000001,0.0196,0.07,9.06,1.73,9.2236923192,7.5116,1.2388,7.6130650858,0.44160000000000005,0.1288,0.46,7.07,1.11,7.1566053405
2019-09-17 09:30:00,8.98408,1.99744,9.2034482668,0.09408000000000001,0.027440000000000003,0.098,8.89,1.97,9.105657582,7.21304,1.29172,7.3277886569,0.14304,0.04172,0.149,7.07,1.25,7.1796518021
2019-09-17 10:00:00,8.56,1.925,8.773780542,0.12,0.035,0.125,8.44,1.8900000000000001,8.6490288472,7.12304,1.29172,7.2392153857,0.14304,0.04172,0.149,6.98,1.25,7.0910436467
2019-09-17 10:30:00,8.21496,2.11228,8.4821751102,0.14496,0.042280000000000005,0.151,8.07,2.07,8.3312544074,6.89344,1.33892,7.0222661442,0.13344,0.03892,0.139,6.76,1.3,6.8838651933
2019-09-17 11:00:00,8.66424,2.29332,8.9626096311,0.11424000000000001,0.03332,0.11900000000000001,8.55,2.26,8.8436474376,6.86352,1.2343600000000001,6.9736325828000005,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.78,1.21,6.8871256704
2019-09-17 11:30:00,8.96096,2.39528,9.2755684678,0.12096000000000001,0.035280000000000006,0.126,8.84,2.36,9.1496010842,6.5396,1.1628,6.6421737406,0.009600000000000001,0.0028,0.01,6.53,1.16,6.6322319019
2019-09-17 12:00:00,8.68224,2.40732,9.0097991654,0.16224000000000002,0.04732,0.169,8.52,2.36,8.8408144421,6.7196,1.1628,6.8194668413,0.009600000000000001,0.0028,0.01,6.71,1.16,6.8095300866
2019-09-17 12:30:00,8.76632,2.33976,9.0731936604,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.63,2.3,8.931231718,6.81432,1.17876,6.9155211083,0.06432,0.018760000000000002,0.067,6.75,1.16,6.8489488245
2019-09-17 13:00:00,8.5852,2.2836,8.8837203918,0.11520000000000001,0.033600000000000005,0.12,8.47,2.25,8.763754903,6.78984,1.18912,6.893180224,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.69,1.16,6.7898232672
2019-09-17 13:30:00,8.14664,2.21152,8.4414787804,0.17664000000000002,0.05152,0.184,7.97,2.16,8.2575117318,6.67408,1.22744,6.7860115532,0.09408000000000001,0.027440000000000003,0.098,6.58,1.2,6.6885274912
2019-09-17 14:00:00,8.27032,2.11676,8.5369119593,0.16032000000000002,0.04676,0.167,8.11,2.07,8.3700059737,6.6679200000000005,1.19856,6.7747843656,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.57,1.17,6.6733649683
2019-09-17 14:30:00,8.40016,2.25088,8.6965021014,0.14016,0.04088000000000001,0.146,8.26,2.21,8.550537994799999,6.82408,1.2874400000000001,6.9444632334000005,0.09408000000000001,0.027440000000000003,0.098,6.73,1.26,6.8469336202
2019-09-17 15:00:00,7.86648,2.13564,8.1512248037,0.15648,0.04564000000000001,0.163,7.71,2.09,7.9882538768,6.60792,1.28856,6.7323839463,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.51,1.26,6.6308144296
2019-09-17 15:30:00,8.03144,2.12292,8.3072749924,0.18144000000000002,0.05292,0.189,7.85,2.07,8.1183372682,6.72792,1.26856,6.8464700394,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.63,1.24,6.7449610822
2019-09-17 16:00:00,7.6788,1.8134000000000001,7.8900183143,0.14880000000000002,0.0434,0.155,7.53,1.77,7.735231089,6.92424,1.27332,7.0403439831,0.11424000000000001,0.03332,0.11900000000000001,6.8100000000000005,1.24,6.9219722623
2019-09-17 16:30:00,8.25632,1.84976,8.4609947406,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.12,1.81,8.319284825,7.14792,1.22856,7.2527318991,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.05,1.2,7.1513984646
2019-09-17 17:00:00,9.10504,1.62772,9.2493905637,0.09504000000000001,0.02772,0.099,9.01,1.6,9.1509616981,7.42048,1.08764,7.4997656097,0.060480000000000006,0.017640000000000003,0.063,7.36,1.07,7.4373718476
2019-09-17 17:30:00,10.01336,1.55848,10.1339152552,0.06336,0.01848,0.066,9.95,1.54,10.0684705889,7.53,0.91,7.5847874064,0.0,0.0,0.0,7.53,0.91,7.5847874064
2019-09-17 18:00:00,9.488,1.4140000000000001,9.592785831,0.048,0.014,0.05,9.44,1.4,9.5432489227,7.89664,0.9965200000000001,7.9592697781,0.29664,0.08652000000000001,0.309,7.6,0.91,7.6542863808
2019-09-17 18:30:00,9.70208,1.35644,9.7964425074,0.022080000000000002,0.00644,0.023,9.68,1.35,9.7736840546,7.78048,0.8626400000000001,7.8281553894,0.18048,0.052640000000000006,0.188,7.6,0.81,7.6430425879
2019-09-17 19:00:00,9.82672,1.25196,9.9061511093,0.00672,0.0019600000000000004,0.007,9.82,1.25,9.8992373444,7.6104,0.7122,7.6436520721,0.11040000000000001,0.0322,0.115,7.5,0.68,7.5307635735
2019-09-17 19:30:00,10.65096,1.32028,10.7324781947,0.0009600000000000001,0.00028000000000000003,0.001,10.65,1.32,10.7314910427,7.81016,0.81588,7.8526593839,0.02016,0.005880000000000001,0.021,7.79,0.81,7.8319984678
2019-09-17 20:00:00,10.86,1.26,10.9328495828,0.0,0.0,0.0,10.86,1.26,10.9328495828,7.8696,0.8628,7.9167561539,0.009600000000000001,0.0028,0.01,7.86,0.86,7.9069083718
2019-09-17 20:30:00,9.8,1.07,9.8582402081,0.0,0.0,0.0,9.8,1.07,9.8582402081,8.23856,0.8820800000000001,8.285646384,0.41856000000000004,0.12208000000000001,0.436,7.82,0.76,7.8568441502
2019-09-17 21:00:00,9.67,1.1,9.7323635362,0.0,0.0,0.0,9.67,1.1,9.7323635362,7.65616,0.79388,7.6972093255,0.11616000000000001,0.03388,0.121,7.54,0.76,7.5782055924
2019-09-17 21:30:00,9.25,0.98,9.301768649,0.0,0.0,0.0,9.25,0.98,9.301768649,7.33656,0.84108,7.3846142892,0.10656,0.031080000000000003,0.111,7.23,0.81,7.2752319551
2019-09-17 22:00:00,8.45,0.78,8.4859236386,0.0,0.0,0.0,8.45,0.78,8.4859236386,6.9404,0.7822,6.9843388377,0.11040000000000001,0.0322,0.115,6.83,0.75,6.8710552319
2019-09-17 22:30:00,7.78,0.53,7.798031803,0.0,0.0,0.0,7.78,0.53,7.798031803,6.59424,0.7233200000000001,6.6337917513,0.11424000000000001,0.03332,0.11900000000000001,6.48,0.6900000000000001,6.516632566
2019-09-17 23:00:00,7.87,0.74,7.9047137836,0.0,0.0,0.0,7.87,0.74,7.9047137836,6.09344,0.6939200000000001,6.1328244716,0.01344,0.003920000000000001,0.014,6.08,0.6900000000000001,6.1190277005
2019-09-17 23:30:00,7.55,0.8,7.5922658015,0.0,0.0,0.0,7.55,0.8,7.5922658015,5.68,0.63,5.7148315811,0.0,0.0,0.0,5.68,0.63,5.7148315811
2019-09-18 00:00:00,6.8100000000000005,0.7000000000000001,6.8458819739,0.0,0.0,0.0,6.8100000000000005,0.7000000000000001,6.8458819739,5.47,0.68,5.5121048611,0.0,0.0,0.0,5.47,0.68,5.5121048611
2019-09-18 00:30:00,6.53,0.63,6.5603201141,0.0,0.0,0.0,6.53,0.63,6.5603201141,5.43,0.76,5.4829280499,0.0,0.0,0.0,5.43,0.76,5.4829280499
2019-09-18 01:00:00,6.41,0.63,6.4408850324,0.0,0.0,0.0,6.41,0.63,6.4408850324,5.28,0.76,5.3344165567,0.0,0.0,0.0,5.28,0.76,5.3344165567
2019-09-18 01:30:00,6.35,0.63,6.3811754403,0.0,0.0,0.0,6.35,0.63,6.3811754403,5.21,0.76,5.2651400741,0.0,0.0,0.0,5.21,0.76,5.2651400741
2019-09-18 02:00:00,6.51,0.59,6.5366811151,0.0,0.0,0.0,6.51,0.59,6.5366811151,5.15,0.73,5.2014805585,0.0,0.0,0.0,5.15,0.73,5.2014805585
2019-09-18 02:30:00,6.38,0.55,6.4036630142,0.0,0.0,0.0,6.38,0.55,6.4036630142,5.06,0.68,5.1054872441,0.0,0.0,0.0,5.06,0.68,5.1054872441
2019-09-18 03:00:00,6.26,0.55,6.2841148939,0.0,0.0,0.0,6.26,0.55,6.2841148939,4.83,0.63,4.870913672,0.0,0.0,0.0,4.83,0.63,4.870913672
2019-09-18 03:30:00,6.26,0.55,6.2841148939,0.0,0.0,0.0,6.26,0.55,6.2841148939,4.97,0.68,5.0163034199,0.0,0.0,0.0,4.97,0.68,5.0163034199
2019-09-18 04:00:00,6.14,0.51,6.1611443742,0.0,0.0,0.0,6.14,0.51,6.1611443742,4.97,0.68,5.0163034199,0.0,0.0,0.0,4.97,0.68,5.0163034199
2019-09-18 04:30:00,6.19,0.51,6.2109741587,0.0,0.0,0.0,6.19,0.51,6.2109741587,5.06,0.66,5.1028619421,0.0,0.0,0.0,5.06,0.66,5.1028619421
2019-09-18 05:00:00,6.41,0.54,6.4327054961,0.0,0.0,0.0,6.41,0.54,6.4327054961,5.24,0.72,5.2892343491,0.0,0.0,0.0,5.24,0.72,5.2892343491
2019-09-18 05:30:00,6.73,0.61,6.7575883272,0.0,0.0,0.0,6.73,0.61,6.7575883272,5.21,0.7000000000000001,5.2568146248,0.0,0.0,0.0,5.21,0.7000000000000001,5.2568146248
2019-09-18 06:00:00,7.03,0.61,7.0564155206,0.0,0.0,0.0,7.03,0.61,7.0564155206,5.44,0.77,5.4942242401,0.0,0.0,0.0,5.44,0.77,5.4942242401
2019-09-18 06:30:00,8.04,0.78,8.0777472107,0.0,0.0,0.0,8.04,0.78,8.0777472107,6.25,0.89,6.313049976,0.0,0.0,0.0,6.25,0.89,6.313049976
2019-09-18 07:00:00,9.09,0.93,9.1374504103,0.0,0.0,0.0,9.09,0.93,9.1374504103,6.66,0.89,6.7192038219,0.0,0.0,0.0,6.66,0.89,6.7192038219
2019-09-18 07:30:00,10.26288,1.1808400000000001,10.3305899638,0.00288,0.00084,0.003,10.26,1.18,10.3276328362,7.16416,0.9928800000000001,7.2326343195,0.044160000000000005,0.01288,0.046,7.12,0.98,7.1871273816
2019-09-18 08:00:00,10.01632,1.35476,10.1075239797,0.01632,0.00476,0.017,10.0,1.35,10.0907135526,7.6394400000000005,1.23692,7.7389285176,0.46944,0.13692000000000001,0.489,7.17,1.1,7.2538886123
2019-09-18 08:30:00,10.3084,1.8012000000000001,10.4645798769,0.038400000000000004,0.0112,0.04,10.27,1.79,10.4248261376,6.92168,1.06424,7.003017978,0.15168,0.04424,0.158,6.77,1.02,6.8464078172
2019-09-18 09:00:00,10.16336,1.98848,10.3560580918,0.06336,0.01848,0.066,10.1,1.97,10.2903304126,6.9120800000000004,1.12644,7.0032647387,0.022080000000000002,0.00644,0.023,6.89,1.12,6.9804369491
2019-09-18 09:30:00,9.95024,2.1463200000000002,10.1790945373,0.09024,0.026320000000000003,0.094,9.86,2.12,10.0853358893,7.06248,1.24364,7.1711410668,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.05,1.24,7.1582190523
2019-09-18 10:00:00,9.65616,2.15388,9.8934637514,0.11616000000000001,0.03388,0.121,9.54,2.12,9.7727171247,6.82,1.12,6.911352979,0.0,0.0,0.0,6.82,1.12,6.911352979
2019-09-18 10:30:00,9.1892,2.1106,9.4284690698,0.13920000000000002,0.040600000000000004,0.145,9.05,2.07,9.283716928,6.63,1.12,6.7239348599,0.0,0.0,0.0,6.63,1.12,6.7239348599
2019-09-18 11:00:00,8.4884,2.1662,8.76044274,0.1584,0.046200000000000005,0.165,8.33,2.12,8.5955395409,6.85408,1.23744,6.9648883982,0.09408000000000001,0.027440000000000003,0.098,6.76,1.21,6.867437659
2019-09-18 11:30:00,8.45376,2.33068,8.7691577361,0.17376000000000003,0.05068,0.181,8.28,2.2800000000000002,8.5881779208,6.9012,1.2966,7.021946525,0.0912,0.026600000000000002,0.095,6.8100000000000005,1.27,6.9274093281999995
2019-09-18 12:00:00,8.75432,2.44376,9.0890088349,0.18432,0.05376,0.192,8.57,2.39,8.8970219737,6.68,1.27,6.799654403,0.0,0.0,0.0,6.68,1.27,6.799654403
2019-09-18 12:30:00,8.722,2.446,9.0584877325,0.192,0.056,0.2,8.53,2.39,8.8584987441,6.71,1.32,6.8386036586,0.0,0.0,0.0,6.71,1.32,6.8386036586
2019-09-18 13:00:00,8.45776,2.34768,8.7775455339,0.19776000000000002,0.05768,0.20600000000000002,8.26,2.29,8.5715634513,6.42,1.23,6.5367652551,0.0,0.0,0.0,6.42,1.23,6.5367652551
2019-09-18 13:30:00,8.2768,2.1574,8.5533498116,0.1968,0.0574,0.20500000000000002,8.08,2.1,8.3484369795,6.47,1.23,6.5858788328,0.0,0.0,0.0,6.47,1.23,6.5858788328
2019-09-18 14:00:00,8.15584,2.27712,8.4677624908,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.96,2.22,8.2637763765,6.51,1.31,6.6404969694,0.0,0.0,0.0,6.51,1.31,6.6404969694
2019-09-18 14:30:00,8.28816,2.35488,8.6162089111,0.18816000000000002,0.054880000000000005,0.196,8.1,2.3,8.420213774,6.32,1.31,6.4543396254,0.0,0.0,0.0,6.32,1.31,6.4543396254
2019-09-18 15:00:00,7.5395199999999996,2.11236,7.8298420546,0.17952,0.052360000000000004,0.187,7.36,2.06,7.6428528705000005,6.67888,1.39384,6.8227727501,0.21888000000000002,0.06384000000000001,0.228,6.46,1.33,6.5954908839
2019-09-18 15:30:00,7.52608,2.04844,7.7998709348,0.16608,0.048440000000000004,0.17300000000000001,7.36,2.0,7.6268997633,6.68472,1.28096,6.8063455687,0.17472000000000001,0.050960000000000005,0.182,6.51,1.23,6.6251792429
2019-09-18 16:00:00,8.0488,1.9934,8.2919735287,0.14880000000000002,0.0434,0.155,7.9,1.9500000000000002,8.1371063653,6.978,1.194,7.0794152301,0.048,0.014,0.05,6.93,1.18,7.0297439498
2019-09-18 16:30:00,8.46576,1.85668,8.6669690781,0.12576,0.036680000000000004,0.131,8.34,1.82,8.5362755344,7.0830400000000004,1.13672,7.1736732571,0.02304,0.00672,0.024,7.06,1.13,7.1498601385
2019-09-18 17:00:00,9.1308,1.7594,9.2987631973,0.1008,0.029400000000000003,0.105,9.03,1.73,9.1942264492,7.2744,1.0842,7.3547525451,0.014400000000000001,0.004200000000000001,0.015,7.26,1.08,7.3398910074
2019-09-18 17:30:00,9.97008,1.7504400000000002,10.1225755319,0.07008,0.020440000000000003,0.073,9.9,1.73,10.0500199005,7.37,0.9,7.424749154,0.0,0.0,0.0,7.37,0.9,7.424749154
2019-09-18 18:00:00,9.80224,1.5623200000000002,9.9259635704,0.04224000000000001,0.012320000000000001,0.044,9.76,1.55,9.8823124824,7.57392,0.9615600000000001,7.6347142579,0.07392,0.021560000000000003,0.077,7.5,0.9400000000000001,7.5586771329
2019-09-18 18:30:00,9.8592,1.4756,9.9690129903,0.019200000000000002,0.0056,0.02,9.84,1.47,9.9491959474,7.70704,0.98872,7.7702015933,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.54,0.9400000000000001,7.5983682459
2019-09-18 19:00:00,9.7748,1.4314,9.8790496,0.0048000000000000004,0.0014,0.005,9.77,1.43,9.8740974271,7.65512,0.8181600000000001,7.6987172958,0.16512000000000002,0.04816,0.17200000000000001,7.49,0.77,7.5294754133
2019-09-18 19:30:00,9.94096,1.26028,10.020528499,0.0009600000000000001,0.00028000000000000003,0.001,9.94,1.26,10.0195409076,8.00128,0.9070400000000001,8.0525277522,0.16128,0.047040000000000005,0.168,7.84,0.86,7.8870273234
2019-09-18 20:00:00,10.3,1.26,10.3767817747,0.0,0.0,0.0,10.3,1.26,10.3767817747,7.93408,0.90744,7.9858044554,0.09408000000000001,0.027440000000000003,0.098,7.84,0.88,7.8892331693
2019-09-18 20:30:00,9.91,1.02,9.9623541395,0.0,0.0,0.0,9.91,1.02,9.9623541395,7.70064,0.8635200000000001,7.7489046452,0.08064,0.023520000000000003,0.084,7.62,0.84,7.6661594035
2019-09-18 21:00:00,9.5,0.9500000000000001,9.5473818401,0.0,0.0,0.0,9.5,0.9500000000000001,9.5473818401,7.22704,0.71372,7.2621968715,0.047040000000000005,0.013720000000000001,0.049,7.18,0.7000000000000001,7.2140418629
2019-09-18 21:30:00,9.24,1.06,9.300602131,0.0,0.0,0.0,9.24,1.06,9.300602131,6.72152,0.65336,6.7532000118,0.01152,0.00336,0.012,6.71,0.65,6.7414093482
2019-09-18 22:00:00,8.68,0.85,8.721519363,0.0,0.0,0.0,8.68,0.85,8.721519363,6.39112,0.61616,6.4207529154,0.021120000000000003,0.0061600000000000005,0.022,6.37,0.61,6.3991405673
2019-09-18 22:30:00,8.0,0.6900000000000001,8.0297011152,0.0,0.0,0.0,8.0,0.6900000000000001,8.0297011152,6.02976,0.5686800000000001,6.0565173656,0.02976,0.00868,0.031,6.0,0.56,6.0260766673
2019-09-18 23:00:00,7.36,0.65,7.3886466961,0.0,0.0,0.0,7.36,0.65,7.3886466961,5.6536,0.5698,5.6822411952,0.033600000000000005,0.0098,0.035,5.62,0.56,5.6478314422
2019-09-18 23:30:00,7.41,0.79,7.451993022,0.0,0.0,0.0,7.41,0.79,7.451993022,5.27864,0.56252,5.3085279504,0.00864,0.00252,0.009000000000000001,5.27,0.56,5.299669801
2019-09-19 00:00:00,6.9,0.79,6.9450773934,0.0,0.0,0.0,6.9,0.79,6.9450773934,5.05304,0.5267200000000001,5.0804180143,0.02304,0.00672,0.024,5.03,0.52,5.0568072931
2019-09-19 00:30:00,5.8100000000000005,0.55,5.8359746401,0.0,0.0,0.0,5.8100000000000005,0.55,5.8359746401,5.41616,0.7288800000000001,5.4649844648,0.47616,0.13888,0.496,4.94,0.59,4.975108039
2019-09-19 01:00:00,5.99,0.65,6.0251638982,0.0,0.0,0.0,5.99,0.65,6.0251638982,5.07352,0.64936,5.1149069982,0.20352,0.05936,0.212,4.87,0.59,4.9056090346
2019-09-19 01:30:00,5.9,0.63,5.9335402586,0.0,0.0,0.0,5.9,0.63,5.9335402586,5.0364,0.6502,5.0781970226,0.2064,0.060200000000000004,0.215,4.83,0.59,4.8659017664
2019-09-19 02:00:00,6.04,0.67,6.0770469802000004,0.0,0.0,0.0,6.04,0.67,6.0770469802000004,4.99992,0.63956,5.0406583895,0.16992000000000002,0.04956000000000001,0.177,4.83,0.59,4.8659017664
2019-09-19 02:30:00,5.89,0.54,5.9147020212,0.0,0.0,0.0,5.89,0.54,5.9147020212,4.97952,0.64236,5.0207813934,0.17952,0.052360000000000004,0.187,4.8,0.59,4.8361244814
2019-09-19 03:00:00,5.89,0.54,5.9147020212,0.0,0.0,0.0,5.89,0.54,5.9147020212,4.9344,0.6292,4.9743538274,0.13440000000000002,0.0392,0.14,4.8,0.59,4.8361244814
2019-09-19 03:30:00,5.89,0.54,5.9147020212,0.0,0.0,0.0,5.89,0.54,5.9147020212,4.896,0.618,4.9348495418,0.096,0.028,0.1,4.8,0.59,4.8361244814
2019-09-19 04:00:00,6.33,0.68,6.366419716,0.0,0.0,0.0,6.33,0.68,6.366419716,4.57728,0.58504,4.6145166593999996,0.01728,0.00504,0.018000000000000002,4.5600000000000005,0.58,4.5967379738
2019-09-19 04:30:00,6.46,0.73,6.5011152889,0.0,0.0,0.0,6.46,0.73,6.5011152889,4.66,0.58,4.6959557068,0.0,0.0,0.0,4.66,0.58,4.6959557068
2019-09-19 05:00:00,6.13,0.63,6.1622885359,0.0,0.0,0.0,6.13,0.63,6.1622885359,4.83,0.6000000000000001,4.8671244077,0.0,0.0,0.0,4.83,0.6000000000000001,4.8671244077
2019-09-19 05:30:00,6.33,0.63,6.3612734574,0.0,0.0,0.0,6.33,0.63,6.3612734574,4.94416,0.64288,4.9857810622,0.044160000000000005,0.01288,0.046,4.9,0.63,4.9403339968
2019-09-19 06:00:00,6.14,0.55,6.1645843331,0.0,0.0,0.0,6.14,0.55,6.1645843331,5.6508,0.8344,5.7120717783,0.46080000000000004,0.13440000000000002,0.48,5.19,0.7000000000000001,5.2369934123
2019-09-19 06:30:00,7.33,0.86,7.3802777726,0.0,0.0,0.0,7.33,0.86,7.3802777726,6.22784,0.90812,6.2937010574,0.26784,0.07812000000000001,0.279,5.96,0.8300000000000001,6.0175160989
2019-09-19 07:00:00,8.42,1.13,8.4954870372,0.0,0.0,0.0,8.42,1.13,8.4954870372,6.72808,0.9594400000000001,6.7961449072,0.23808,0.06944,0.248,6.49,0.89,6.5507404162
2019-09-19 07:30:00,9.75192,1.34056,9.843629655800001,0.0019200000000000003,0.0005600000000000001,0.002,9.75,1.34,9.8416512842,7.02584,1.00712,7.0976558384,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.83,0.9500000000000001,6.8957523157
2019-09-19 08:00:00,10.17152,1.58336,10.2940200116,0.01152,0.00336,0.012,10.16,1.58,10.2821204039,7.31304,1.13172,7.4000908238,0.14304,0.04172,0.149,7.17,1.09,7.2523789201
2019-09-19 08:30:00,10.75264,2.00952,10.9388042125,0.03264,0.00952,0.034,10.72,2.0,10.9049713434,7.06768,1.20224,7.1692036936,0.007680000000000001,0.0022400000000000002,0.008,7.06,1.2,7.1612568729
2019-09-19 09:00:00,10.25048,2.29764,10.5048317359,0.060480000000000006,0.017640000000000003,0.063,10.19,2.2800000000000002,10.4419586285,6.97,1.24,7.0794420684,0.0,0.0,0.0,6.97,1.24,7.0794420684
2019-09-19 09:30:00,9.94832,2.3057600000000003,10.212032119,0.08832000000000001,0.02576,0.092,9.86,2.2800000000000002,10.120177864,7.03,1.28,7.1455790528,0.0,0.0,0.0,7.03,1.28,7.1455790528
2019-09-19 10:00:00,9.57424,2.33332,9.8544636485,0.11424000000000001,0.03332,0.11900000000000001,9.46,2.3,9.7355842146,7.0,1.23,7.1072427847,0.0,0.0,0.0,7.0,1.23,7.1072427847
2019-09-19 10:30:00,9.18728,2.43004,9.5032209382,0.13728,0.040040000000000006,0.14300000000000002,9.05,2.39,9.3602670902,6.67,1.2,6.7770863946,0.0,0.0,0.0,6.67,1.2,6.7770863946
2019-09-19 11:00:00,9.02648,2.59564,9.3922674685,0.15648,0.04564000000000001,0.163,8.87,2.55,9.2292686601,6.67,1.31,6.7974259834,0.0,0.0,0.0,6.67,1.31,6.7974259834
2019-09-19 11:30:00,8.85184,2.6501200000000003,9.2400328679,0.17184000000000002,0.050120000000000005,0.179,8.68,2.6,9.0610374682,6.59,1.31,6.7189433693,0.0,0.0,0.0,6.59,1.31,6.7189433693
2019-09-19 12:00:00,8.58144,2.53292,8.9474463508,0.18144000000000002,0.05292,0.189,8.4,2.48,8.758447351000001,6.48,1.26,6.6013634955,0.0,0.0,0.0,6.48,1.26,6.6013634955
2019-09-19 12:30:00,8.5272,2.4346,8.8679432226,0.1872,0.0546,0.195,8.34,2.38,8.6729464428,6.4,1.26,6.5228521369,0.0,0.0,0.0,6.4,1.26,6.5228521369
2019-09-19 13:00:00,8.222,2.286,8.533878368,0.192,0.056,0.2,8.03,2.23,8.3338946478,6.38,1.35,6.5212652147,0.0,0.0,0.0,6.38,1.35,6.5212652147
2019-09-19 13:30:00,7.96296,2.19628,8.260289208,0.19296000000000002,0.056280000000000004,0.201,7.77,2.14,8.059311385,6.38,1.28,6.507134546,0.0,0.0,0.0,6.38,1.28,6.507134546
2019-09-19 14:00:00,7.68912,2.22516,8.0046176298,0.18912,0.05516000000000001,0.197,7.5,2.17,7.8076180747,6.49008,1.4004400000000001,6.6394555952,0.07008,0.020440000000000003,0.073,6.42,1.38,6.566642978
2019-09-19 14:30:00,7.53528,2.30404,7.8796602084,0.18528000000000003,0.054040000000000005,0.193,7.35,2.25,7.6866767851999995,6.51328,1.4630400000000001,6.6755750614,0.11328,0.03304,0.11800000000000001,6.4,1.43,6.5578121352
2019-09-19 15:00:00,7.59472,2.25096,7.9212746954,0.17472000000000001,0.050960000000000005,0.182,7.42,2.2,7.739276452,6.45776,1.43268,6.6147740853,0.07776000000000001,0.022680000000000002,0.081,6.38,1.4100000000000001,6.5339498008
2019-09-19 15:30:00,7.39224,2.16732,7.7034075707,0.16224000000000002,0.04732,0.169,7.23,2.12,7.5344077405,6.55664,1.39152,6.7026752868,0.17664000000000002,0.05152,0.184,6.38,1.34,6.5192024052
2019-09-19 16:00:00,7.71304,2.02172,7.973602561,0.14304,0.04172,0.149,7.57,1.98,7.824659737,6.84736,1.25048,6.9606062380000004,0.20736000000000002,0.060480000000000006,0.216,6.64,1.19,6.7457912805
2019-09-19 16:30:00,8.32096,1.77528,8.5082309795,0.12096000000000001,0.035280000000000006,0.126,8.2,1.74,8.3825771693,6.90128,1.15204,6.9967751,0.041280000000000004,0.01204,0.043000000000000003,6.86,1.1400000000000001,6.9540779403
2019-09-19 17:00:00,8.90408,1.68744,9.0625655529,0.09408000000000001,0.027440000000000003,0.098,8.81,1.6600000000000001,8.9650264919,7.11688,1.06784,7.1965452267,0.02688,0.007840000000000001,0.028,7.09,1.06,7.1688004575
2019-09-19 17:30:00,9.69816,1.58988,9.8276154687,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.63,1.57,9.7571409747,7.31,0.99,7.3767336945,0.0,0.0,0.0,7.31,0.99,7.3767336945
2019-09-19 18:00:00,9.49128,1.46204,9.6032263849,0.041280000000000004,0.01204,0.043000000000000003,9.45,1.45,9.5605962157,7.36664,0.94652,7.427199001,0.05664,0.01652,0.059000000000000004,7.31,0.93,7.3689212236
2019-09-19 18:30:00,9.53824,1.18532,9.6116078676,0.018240000000000003,0.00532,0.019,9.52,1.18,9.5928515052,7.5258400000000005,0.9321200000000001,7.5833446051,0.07584,0.02212,0.079,7.45,0.91,7.5053714099
2019-09-19 19:00:00,9.8348,1.1014,9.896280766,0.0048000000000000004,0.0014,0.005,9.83,1.1,9.8913548111,7.39336,0.7984800000000001,7.4363527619,0.06336,0.01848,0.066,7.33,0.78,7.3713838592
2019-09-19 19:30:00,9.98,1.04,10.0340420569,0.0,0.0,0.0,9.98,1.04,10.0340420569,7.4984,0.8312,7.5443287309,0.038400000000000004,0.0112,0.04,7.46,0.8200000000000001,7.5049317119
2019-09-19 20:00:00,10.11,1.04,10.1633508254,0.0,0.0,0.0,10.11,1.04,10.1633508254,7.70536,0.8044800000000001,7.7472421416,0.015360000000000002,0.0044800000000000005,0.016,7.69,0.8,7.7315005012
2019-09-19 20:30:00,9.69,0.88,9.7298766693,0.0,0.0,0.0,9.69,0.88,9.7298766693,7.58688,0.8778400000000001,7.6374963960999995,0.02688,0.007840000000000001,0.028,7.5600000000000005,0.87,7.6098948744
2019-09-19 21:00:00,9.3,0.73,9.3286065412,0.0,0.0,0.0,9.3,0.73,9.3286065412,7.2184,0.6812,7.2504711571,0.038400000000000004,0.0112,0.04,7.18,0.67,7.2111926891
2019-09-19 21:30:00,8.87,0.6900000000000001,8.8967971765,0.0,0.0,0.0,8.87,0.6900000000000001,8.8967971765,6.9532,0.5526,6.9751241566,0.0432,0.0126,0.045,6.91,0.54,6.9310677388
2019-09-19 22:00:00,8.92,0.63,8.9422200823,0.0,0.0,0.0,8.92,0.63,8.9422200823,6.63096,0.56028,6.6545882066,0.0009600000000000001,0.00028000000000000003,0.001,6.63,0.56,6.6536080438
2019-09-19 22:30:00,8.1,0.48,8.1142097582,0.0,0.0,0.0,8.1,0.48,8.1142097582,6.42728,0.5650400000000001,6.4520693115,0.01728,0.00504,0.018000000000000002,6.41,0.56,6.4344152803
2019-09-19 23:00:00,7.23,0.44,7.2433762846,0.0,0.0,0.0,7.23,0.44,7.2433762846,5.93776,0.5826800000000001,5.9662810695,0.07776000000000001,0.022680000000000002,0.081,5.86,0.56,5.8866968667
2019-09-19 23:30:00,6.68,0.41000000000000003,6.6925705077,0.0,0.0,0.0,6.68,0.41000000000000003,6.6925705077,5.54024,0.51632,5.5642470829,0.09024,0.026320000000000003,0.094,5.45,0.49,5.4719831871
2019-09-20 00:00:00,6.35,0.45,6.3659249132,0.0,0.0,0.0,6.35,0.45,6.3659249132,5.27832,0.54576,5.3064598368,0.08832000000000001,0.02576,0.092,5.19,0.52,5.215985046
2019-09-20 00:30:00,5.97,0.41000000000000003,5.9840621655,0.0,0.0,0.0,5.97,0.41000000000000003,5.9840621655,5.2064,0.5852,5.2391850511,0.0864,0.0252,0.09,5.12,0.56,5.1505339529
2019-09-20 01:00:00,5.89,0.44,5.9064117703,0.0,0.0,0.0,5.89,0.44,5.9064117703,5.02968,0.5632400000000001,5.0611184732,0.07968,0.02324,0.083,4.95,0.54,4.9793674297
2019-09-20 01:30:00,5.89,0.44,5.9064117703,0.0,0.0,0.0,5.89,0.44,5.9064117703,4.9360800000000005,0.55344,4.9670093215,0.04608,0.01344,0.048,4.89,0.54,4.9197256021
2019-09-20 02:00:00,6.06,0.44,6.0759526002,0.0,0.0,0.0,6.06,0.44,6.0759526002,4.90856,0.55708,4.940070789,0.05856000000000001,0.01708,0.061,4.85,0.54,4.8799692622
2019-09-20 02:30:00,5.93,0.42,5.9448549183,0.0,0.0,0.0,5.93,0.42,5.9448549183,4.88008,0.53044,4.9088234232,0.07008,0.020440000000000003,0.073,4.8100000000000005,0.51,4.8369618564
2019-09-20 03:00:00,5.75,0.38,5.7625428415,0.0,0.0,0.0,5.75,0.38,5.7625428415,4.89256,0.58408,4.9273007621,0.08256000000000001,0.02408,0.08600000000000001,4.8100000000000005,0.56,4.8424890294
2019-09-20 03:30:00,5.88,0.49,5.9003813436,0.0,0.0,0.0,5.88,0.49,5.9003813436,4.87528,0.57904,4.9095460483,0.06528,0.01904,0.068,4.8100000000000005,0.56,4.8424890294
2019-09-20 04:00:00,6.41,0.58,6.4361867593,0.0,0.0,0.0,6.41,0.58,6.4361867593,4.79384,0.54112,4.8242836567000005,0.0038400000000000005,0.0011200000000000001,0.004,4.79,0.54,4.8203423115
2019-09-20 04:30:00,6.24,0.58,6.2668971589,0.0,0.0,0.0,6.24,0.58,6.2668971589,4.8544,0.5442,4.8848083893,0.014400000000000001,0.004200000000000001,0.015,4.84,0.54,4.8700308007
2019-09-20 05:00:00,5.96,0.49,5.9801086947,0.0,0.0,0.0,5.96,0.49,5.9801086947,5.04736,0.59548,5.0823655319,0.08736000000000001,0.025480000000000003,0.091,4.96,0.5700000000000001,4.9926445898
2019-09-20 05:30:00,6.37,0.49,6.3888183571,0.0,0.0,0.0,6.37,0.49,6.3888183571,5.1216,0.6238,5.1594489047,0.0816,0.0238,0.085,5.04,0.6000000000000001,5.0755886358
2019-09-20 06:00:00,6.68,0.55,6.7026039716,0.0,0.0,0.0,6.68,0.55,6.7026039716,5.34296,0.6812800000000001,5.3862198247,0.07296000000000001,0.02128,0.076,5.27,0.66,5.3111674799
2019-09-20 06:30:00,7.66,0.77,7.6986037695,0.0,0.0,0.0,7.66,0.77,7.6986037695,6.12872,0.8029600000000001,6.1810964723,0.07872000000000001,0.02296,0.082,6.05,0.78,6.10007377
2019-09-20 07:00:00,8.73,0.98,8.7848335215,0.0,0.0,0.0,8.73,0.98,8.7848335215,6.67584,0.8721200000000001,6.7325651129,0.07584,0.02212,0.079,6.6,0.85,6.654509749
2019-09-20 07:30:00,9.93288,1.29084,10.0164051935,0.00288,0.00084,0.003,9.93,1.29,10.013440967,6.99792,0.9485600000000001,7.0619154909,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.9,0.92,6.9610631372
2019-09-20 08:00:00,10.28632,1.5147599999999999,10.3972533392,0.01632,0.00476,0.017,10.27,1.51,10.3804142499,7.21352,1.01436,7.2844901675,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.13,0.99,7.1984026006
2019-09-20 08:30:00,10.4184,1.8712,10.5851050066,0.038400000000000004,0.0112,0.04,10.38,1.8599999999999999,10.5453307203,7.27,1.21,7.3700067843,0.0,0.0,0.0,7.27,1.21,7.3700067843
2019-09-20 09:00:00,10.13336,2.08848,10.34633914,0.06336,0.01848,0.066,10.07,2.07,10.2805544598,7.12,1.26,7.2306292949,0.0,0.0,0.0,7.12,1.26,7.2306292949
2019-09-20 09:30:00,9.50832,2.15576,9.7496384753,0.08832000000000001,0.02576,0.092,9.42,2.13,9.6578103108,7.28696,1.28828,7.3999629323,0.09696,0.028280000000000003,0.101,7.19,1.26,7.2995684804
2019-09-20 10:00:00,8.8852,2.0736,9.1239572555,0.11520000000000001,0.033600000000000005,0.12,8.77,2.04,9.0041379376,7.16344,1.29892,7.2802517676,0.13344,0.03892,0.139,7.03,1.26,7.1420235228
2019-09-20 10:30:00,8.4292,2.0206,8.6680007499,0.13920000000000002,0.040600000000000004,0.145,8.29,1.98,8.5231742913,6.71528,1.2590400000000002,6.832288577,0.06528,0.01904,0.068,6.65,1.24,6.7646212015
2019-09-20 11:00:00,8.67032,2.38676,8.992834492,0.16032000000000002,0.04676,0.167,8.51,2.34,8.8258540663,6.8,1.34,6.9307719628,0.0,0.0,0.0,6.8,1.34,6.9307719628
