Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-20 11:30:00,8.47664,2.51152,8.8408799562,0.17664000000000002,0.05152,0.184,8.3,2.46,8.6568816557,6.8,1.4100000000000001,6.9446454193000005,0.0,0.0,0.0,6.8,1.4100000000000001,6.9446454193000005
2019-09-20 12:00:00,7.71912,2.30516,8.0559652556,0.18912,0.05516000000000001,0.197,7.53,2.25,7.8589693981,6.89056,1.4130800000000001,7.0339613448,0.25056,0.07308,0.261,6.64,1.34,6.773861528
2019-09-20 12:30:00,7.66776,2.22768,7.9848044183999995,0.19776000000000002,0.05768,0.20600000000000002,7.47,2.17,7.7788045354,6.82384,1.33112,6.9524580401,0.24384000000000003,0.07112,0.254,6.58,1.26,6.6995522238
2019-09-20 13:00:00,7.81256,2.22908,8.1243394439,0.20256000000000002,0.05908000000000001,0.211,7.61,2.17,7.913343162,6.52512,1.35316,6.6639502549,0.04512,0.013160000000000002,0.047,6.48,1.34,6.6170990623
2019-09-20 13:30:00,7.36352,1.86936,7.5971003416,0.20352,0.05936,0.212,7.16,1.81,7.3852352705,6.45,1.29,6.5777351725,0.0,0.0,0.0,6.45,1.29,6.5777351725
2019-09-20 14:00:00,7.35872,1.99796,7.6251297825,0.19872,0.057960000000000005,0.20700000000000002,7.16,1.94,7.4181668895,6.52224,1.30232,6.6509887987,0.04224000000000001,0.012320000000000001,0.044,6.48,1.29,6.6071552123
2019-09-20 14:30:00,7.15296,1.8662800000000002,7.3924175883,0.19296000000000002,0.056280000000000004,0.201,6.96,1.81,7.1915019294,6.51776,1.24768,6.6361058460999995,0.19776000000000002,0.05768,0.20600000000000002,6.32,1.19,6.4310574557999995
2019-09-20 15:00:00,7.32048,1.90264,7.5636939653,0.18048,0.052640000000000006,0.188,7.14,1.85,7.3757779251,6.31816,1.23988,6.4386682008000005,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.25,1.22,6.3679588567
2019-09-20 15:30:00,7.42608,1.77844,7.6360665922,0.16608,0.048440000000000004,0.17300000000000001,7.26,1.73,7.4632767602,6.41,1.22,6.5250670495000005,0.0,0.0,0.0,6.41,1.22,6.5250670495000005
2019-09-20 16:00:00,7.66688,1.65284,7.8430178503,0.14688,0.04284,0.153,7.52,1.6099999999999999,7.6904161135999995,6.47536,1.12448,6.5722707187000005,0.015360000000000002,0.0044800000000000005,0.016,6.46,1.12,6.5563709474
2019-09-20 16:30:00,7.8148,1.4764,7.9530406764,0.12480000000000001,0.0364,0.13,7.69,1.44,7.823662825,6.7528,1.1304,6.8467592334,0.1728,0.0504,0.18,6.58,1.08,6.6680431912
2019-09-20 17:00:00,8.33984,1.46912,8.4682492169,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.24,1.44,8.3648789591,6.80768,1.11724,6.8987485967,0.12768000000000002,0.03724,0.133,6.68,1.08,6.7667421999
2019-09-20 17:30:00,8.95008,1.3804400000000001,9.0559122456,0.07008,0.020440000000000003,0.073,8.88,1.3599999999999999,8.9835405047,6.95,1.02,7.0244501564,0.0,0.0,0.0,6.95,1.02,7.0244501564
2019-09-20 18:00:00,9.16128,1.29204,9.2519413422,0.041280000000000004,0.01204,0.043000000000000003,9.12,1.28,9.2093865159,6.6519200000000005,0.7405600000000001,6.6930164201,0.0019200000000000003,0.0005600000000000001,0.002,6.65,0.74,6.691046256
2019-09-20 18:30:00,9.19728,1.2550400000000002,9.282515004,0.01728,0.00504,0.018000000000000002,9.18,1.25,9.2647126237,7.10544,0.7999200000000001,7.1503251395,0.20544,0.05992000000000001,0.214,6.9,0.74,6.9395677099
2019-09-20 19:00:00,9.10384,0.9811200000000001,9.1565549854,0.0038400000000000005,0.0011200000000000001,0.004,9.1,0.98,9.1526171121,6.91568,0.66624,6.9476978633,0.29568,0.08624000000000001,0.308,6.62,0.58,6.645359283
2019-09-20 19:30:00,9.65,1.09,9.7113644767,0.0,0.0,0.0,9.65,1.09,9.7113644767,6.764,0.627,6.7929982335,0.024,0.007,0.025,6.74,0.62,6.7684562494
2019-09-20 20:00:00,9.79,1.0,9.8409399958,0.0,0.0,0.0,9.79,1.0,9.8409399958,7.09,0.7000000000000001,7.1244719103,0.0,0.0,0.0,7.09,0.7000000000000001,7.1244719103
2019-09-20 20:30:00,9.58,0.89,9.6212525172,0.0,0.0,0.0,9.58,0.89,9.6212525172,6.89376,0.66568,6.9258253515,0.05376,0.015680000000000003,0.056,6.84,0.65,6.8708150899
2019-09-20 21:00:00,8.88,0.6900000000000001,8.9067670903,0.0,0.0,0.0,8.88,0.6900000000000001,8.9067670903,6.96992,0.6995600000000001,7.0049389005,0.16992000000000002,0.04956000000000001,0.177,6.8,0.65,6.8309955351
2019-09-20 21:30:00,8.63,0.61,8.6515316563,0.0,0.0,0.0,8.63,0.61,8.6515316563,6.79776,0.6726800000000001,6.830961821,0.07776000000000001,0.022680000000000002,0.081,6.72,0.65,6.7513628254
2019-09-20 22:00:00,8.46,0.6900000000000001,8.4880916583,0.0,0.0,0.0,8.46,0.6900000000000001,8.4880916583,6.3,0.5700000000000001,6.3257331591,0.0,0.0,0.0,6.3,0.5700000000000001,6.3257331591
2019-09-20 22:30:00,7.92,0.55,7.9390742533,0.0,0.0,0.0,7.92,0.55,7.9390742533,6.2,0.64,6.2329447294,0.0,0.0,0.0,6.2,0.64,6.2329447294
2019-09-20 23:00:00,7.18,0.51,7.1980900244,0.0,0.0,0.0,7.18,0.51,7.1980900244,5.8144,0.5892000000000001,5.8441769309,0.13440000000000002,0.0392,0.14,5.68,0.55,5.7065663932
2019-09-20 23:30:00,6.67,0.44,6.6844969893,0.0,0.0,0.0,6.67,0.44,6.6844969893,5.51264,0.59452,5.5446058291,0.15264000000000003,0.044520000000000004,0.159,5.36,0.55,5.388144393
2019-09-21 00:00:00,6.83,0.59,6.8554357994,0.0,0.0,0.0,6.83,0.59,6.8554357994,5.16,0.51,5.1851422353,0.0,0.0,0.0,5.16,0.51,5.1851422353
2019-09-21 00:30:00,6.39,0.52,6.4111231465,0.0,0.0,0.0,6.39,0.52,6.4111231465,5.02,0.62,5.0581419513,0.0,0.0,0.0,5.02,0.62,5.0581419513
2019-09-21 01:00:00,6.08,0.47000000000000003,6.0981390604,0.0,0.0,0.0,6.08,0.47000000000000003,6.0981390604,5.03768,0.62724,5.0765785525,0.12768000000000002,0.03724,0.133,4.91,0.59,4.9453210209
2019-09-21 01:30:00,5.82,0.45,5.8373709836,0.0,0.0,0.0,5.82,0.45,5.8373709836,4.99456,0.6200800000000001,5.0329046087,0.27456,0.08008000000000001,0.28600000000000003,4.72,0.54,4.7507894081
2019-09-21 02:00:00,6.08,0.49,6.099713108,0.0,0.0,0.0,6.08,0.49,6.099713108,4.74696,0.5382800000000001,4.7773815632000005,0.09696,0.028280000000000003,0.101,4.65,0.51,4.6778841371
2019-09-21 02:30:00,6.11,0.52,6.1320877358,0.0,0.0,0.0,6.11,0.52,6.1320877358,4.55,0.51,4.5784932019,0.0,0.0,0.0,4.55,0.51,4.5784932019
2019-09-21 03:00:00,5.96,0.48,5.9792976176,0.0,0.0,0.0,5.96,0.48,5.9792976176,4.50632,0.51476,4.5356254034,0.01632,0.00476,0.017,4.49,0.51,4.5188715406
2019-09-21 03:30:00,5.59,0.39,5.6035881362,0.0,0.0,0.0,5.59,0.39,5.6035881362,4.32528,0.43404000000000004,4.3470033126,0.18528000000000003,0.054040000000000005,0.193,4.14,0.38,4.1574030355
2019-09-21 04:00:00,5.5600000000000005,0.37,5.5722975513,0.0,0.0,0.0,5.5600000000000005,0.37,5.5722975513,4.52856,0.47208000000000006,4.5530995157,0.17856000000000002,0.05208,0.186,4.35,0.42,4.370228827
2019-09-21 04:30:00,5.92,0.42,5.9348799482,0.0,0.0,0.0,5.92,0.42,5.9348799482,4.36,0.42,4.3801826446,0.0,0.0,0.0,4.36,0.42,4.3801826446
2019-09-21 05:00:00,6.0,0.45,6.016851336,0.0,0.0,0.0,6.0,0.45,6.016851336,4.36,0.42,4.3801826446,0.0,0.0,0.0,4.36,0.42,4.3801826446
2019-09-21 05:30:00,6.04,0.48,6.0590428287,0.0,0.0,0.0,6.04,0.48,6.0590428287,4.6056,0.5008,4.6327477807,0.1056,0.0308,0.11,4.5,0.47000000000000003,4.5244778704
2019-09-21 06:00:00,6.02,0.48,6.0391058941,0.0,0.0,0.0,6.02,0.48,6.0391058941,4.96384,0.67112,5.0090028549,0.24384000000000003,0.07112,0.254,4.72,0.6000000000000001,4.7579827658
2019-09-21 06:30:00,6.5,0.48,6.5176989805000005,0.0,0.0,0.0,6.5,0.48,6.5176989805000005,5.16176,0.65968,5.2037432681,0.10176,0.02968,0.106,5.06,0.63,5.0990685424
2019-09-21 07:00:00,6.94,0.51,6.9587139616,0.0,0.0,0.0,6.94,0.51,6.9587139616,5.13384,0.5811200000000001,5.1666249719,0.0038400000000000005,0.0011200000000000001,0.004,5.13,0.58,5.1626834108
2019-09-21 07:30:00,7.57384,0.63112,7.6000897889,0.0038400000000000005,0.0011200000000000001,0.004,7.57,0.63,7.5961700876,5.55192,0.63056,5.5876132293000005,0.0019200000000000003,0.0005600000000000001,0.002,5.55,0.63,5.5856423086
2019-09-21 08:00:00,7.74728,0.6650400000000001,7.7757717045,0.01728,0.00504,0.018000000000000002,7.73,0.66,7.7581247734000005,6.12944,0.75692,6.1759989152,0.22944,0.06692000000000001,0.23900000000000002,5.9,0.6900000000000001,5.940210434
2019-09-21 08:30:00,7.87936,0.74148,7.9141712516,0.039360000000000006,0.01148,0.041,7.84,0.73,7.8739126233,6.37408,0.77244,6.4207133093,0.21408000000000002,0.06244,0.223,6.16,0.71,6.2007822087
2019-09-21 09:00:00,8.2424,1.0282,8.3062839465,0.062400000000000004,0.0182,0.065,8.18,1.01,8.2421174464,5.76,0.55,5.7861990979,0.0,0.0,0.0,5.76,0.55,5.7861990979
2019-09-21 09:30:00,8.08736,1.00548,8.149624641700001,0.08736000000000001,0.025480000000000003,0.091,8.0,0.98,8.0598014864,6.42,0.84,6.4747200712,0.0,0.0,0.0,6.42,0.84,6.4747200712
2019-09-21 10:00:00,7.65136,1.06248,7.7247766052,0.11136000000000001,0.03248,0.116,7.54,1.03,7.6100262812,6.39072,0.84896,6.4468624307,0.030720000000000004,0.008960000000000001,0.032,6.36,0.84,6.4152318742
2019-09-21 10:30:00,7.12248,0.9886400000000001,7.1907670245,0.13248000000000001,0.03864,0.138,6.99,0.9500000000000001,7.0542611236,6.37216,0.92688,6.4392180892,0.09216,0.02688,0.096,6.28,0.9,6.3441626713
2019-09-21 11:00:00,6.8726400000000005,0.9945200000000001,6.9442242619000005,0.15264000000000003,0.044520000000000004,0.159,6.72,0.9500000000000001,6.7868181057,6.26544,0.99492,6.3439423232,0.08544,0.02492,0.089,6.18,0.97,6.2556614359000005
2019-09-21 11:30:00,6.938,1.2690000000000001,7.0530989643,0.168,0.049,0.17500000000000002,6.77,1.22,6.8790478992,6.06,0.97,6.1371410282,0.0,0.0,0.0,6.06,0.97,6.1371410282
2019-09-21 12:00:00,6.74952,1.29236,6.8721331914,0.17952,0.052360000000000004,0.187,6.57,1.24,6.6859928208,6.06,1.04,6.1485933351,0.0,0.0,0.0,6.06,1.04,6.1485933351
2019-09-21 12:30:00,6.3072,1.1146,6.4049281807,0.1872,0.0546,0.195,6.12,1.06,6.2111190618,6.04448,1.01464,6.1290482785,0.08448000000000001,0.024640000000000002,0.088,5.96,0.99,6.0416636782
2019-09-21 13:00:00,5.95912,1.00516,6.043298586,0.18912,0.05516000000000001,0.197,5.77,0.9500000000000001,5.847683302,6.06264,1.06952,6.1562550954,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.79,0.99,5.8740275791
2019-09-21 13:30:00,5.82008,0.9554400000000001,5.8979824347,0.19008000000000003,0.05544,0.198,5.63,0.9,5.7014822634,5.86688,0.9428400000000001,5.9421568643,0.14688,0.04284,0.153,5.72,0.9,5.790371318
2019-09-21 14:00:00,5.6472,0.8646,5.7130028006,0.1872,0.0546,0.195,5.46,0.81,5.5197554294,5.45,0.9,5.5238120895,0.0,0.0,0.0,5.45,0.9,5.5238120895
2019-09-21 14:30:00,5.41952,0.89236,5.4924951888999995,0.17952,0.052360000000000004,0.187,5.24,0.84,5.3069011673,5.54552,0.9503600000000001,5.6263643856000005,0.03552,0.010360000000000001,0.037,5.51,0.9400000000000001,5.5896064262
2019-09-21 15:00:00,4.98088,0.82984,5.049534632,0.17088,0.04984,0.178,4.8100000000000005,0.78,4.8728328516,5.50216,0.93188,5.5805165532,0.21216000000000002,0.061880000000000004,0.221,5.29,0.87,5.3610633274
2019-09-21 15:30:00,5.2284,0.7762,5.2857026969,0.1584,0.046200000000000005,0.165,5.07,0.73,5.1222846465,5.38672,0.8669600000000001,5.4560399559,0.12672,0.03696,0.132,5.26,0.8300000000000001,5.325082159
2019-09-21 16:00:00,5.8201600000000004,0.77088,5.8709895588,0.14016,0.04088000000000001,0.146,5.68,0.73,5.7267180828,5.45,0.8300000000000001,5.5128395587,0.0,0.0,0.0,5.45,0.8300000000000001,5.5128395587
2019-09-21 16:30:00,6.28752,0.76136,6.3334490446,0.10752,0.031360000000000006,0.112,6.18,0.73,6.222965531,5.72,0.77,5.7715942338,0.0,0.0,0.0,5.72,0.77,5.7715942338
2019-09-21 17:00:00,6.89872,0.6129600000000001,6.9258976025,0.07872000000000001,0.02296,0.082,6.82,0.59,6.8454729566,5.91088,0.72484,5.9551570424,0.05088,0.01484,0.053,5.86,0.71,5.9028552413
2019-09-21 17:30:00,7.1628,0.6754,7.1945721902,0.0528,0.0154,0.055,7.11,0.66,7.1405672044,6.24728,0.73004,6.2897906006,0.13728,0.040040000000000006,0.14300000000000002,6.11,0.6900000000000001,6.1488372885
2019-09-21 18:00:00,7.86496,0.61728,7.889146367,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.84,0.61,7.8636950602,6.67616,0.80388,6.7243836446,0.11616000000000001,0.03388,0.121,6.5600000000000005,0.77,6.6050359575
2019-09-21 18:30:00,8.30864,0.57252,8.3283418398,0.00864,0.00252,0.009000000000000001,8.3,0.5700000000000001,8.3195492666,6.65648,0.7806400000000001,6.702098537,0.036480000000000005,0.01064,0.038,6.62,0.77,6.6646305223999995
2019-09-21 19:00:00,8.33192,0.5705600000000001,8.3514327873,0.0019200000000000003,0.0005600000000000001,0.002,8.33,0.5700000000000001,8.3494790257,6.35256,0.58408,6.3793548263,0.08256000000000001,0.02408,0.08600000000000001,6.27,0.56,6.2949583001
2019-09-21 19:30:00,8.25,0.52,8.2663716345,0.0,0.0,0.0,8.25,0.52,8.2663716345,6.828,0.744,6.8684146642,0.048,0.014,0.05,6.78,0.73,6.8191861685
2019-09-21 20:00:00,8.36,0.45,8.372102483799999,0.0,0.0,0.0,8.36,0.45,8.372102483799999,7.05608,0.77344,7.0983430743,0.04608,0.01344,0.048,7.01,0.76,7.0510779318
2019-09-21 20:30:00,8.18,0.34,8.1870629654,0.0,0.0,0.0,8.18,0.34,8.1870629654,6.862,0.721,6.8997742717,0.07200000000000001,0.021,0.075,6.79,0.7000000000000001,6.8259871081
2019-09-21 21:00:00,7.74,0.31,7.7462055227,0.0,0.0,0.0,7.74,0.31,7.7462055227,6.6768,0.6824,6.7115816318,0.07680000000000001,0.0224,0.08,6.6,0.66,6.6329179099
2019-09-21 21:30:00,7.45,0.29,7.4556421588,0.0,0.0,0.0,7.45,0.29,7.4556421588,6.40048,0.6076400000000001,6.4292589464,0.060480000000000006,0.017640000000000003,0.063,6.34,0.59,6.3673935013000005
2019-09-21 22:00:00,7.15,0.24,7.1540268381,0.0,0.0,0.0,7.15,0.24,7.1540268381,6.20552,0.60036,6.2344936122,0.03552,0.010360000000000001,0.037,6.17,0.59,6.1981448838
2019-09-21 22:30:00,6.9,0.24,6.9041726514,0.0,0.0,0.0,6.9,0.24,6.9041726514,5.68288,0.5008400000000001,5.7049071684,0.00288,0.00084,0.003,5.68,0.5,5.7019645737
2019-09-21 23:00:00,6.51,0.24,6.514422461,0.0,0.0,0.0,6.51,0.24,6.514422461,5.22248,0.44364000000000003,5.2412893261,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.21,0.44,5.2285466432
2019-09-21 23:30:00,6.07,0.24,6.0747427929,0.0,0.0,0.0,6.07,0.24,6.0747427929,4.86688,0.40784000000000004,4.8839384108,0.02688,0.007840000000000001,0.028,4.84,0.4,4.8565007979
2019-09-22 00:00:00,5.69,0.1,5.6908786668,0.0,0.0,0.0,5.69,0.1,5.6908786668,4.61704,0.46372,4.6402688069,0.047040000000000005,0.013720000000000001,0.049,4.57,0.45,4.5921019152
2019-09-22 00:30:00,5.23,0.1,5.2309559356,0.0,0.0,0.0,5.23,0.1,5.2309559356,4.33064,0.39352000000000004,4.3484825859,0.08064,0.023520000000000003,0.084,4.25,0.37,4.2660754799
2019-09-22 01:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,4.10536,0.34948,4.1202083685,0.13536,0.03948,0.14100000000000001,3.9699999999999998,0.31,3.9820848811
2019-09-22 01:30:00,4.97,0.09,4.9708148225,0.0,0.0,0.0,4.97,0.09,4.9708148225,3.73232,0.32276000000000005,3.7462496713,0.11232,0.032760000000000004,0.117,3.62,0.29,3.6315974447
2019-09-22 02:00:00,5.06,-0.32,5.0701084801,0.0,0.0,0.0,5.06,-0.32,5.0701084801,3.46256,-0.18592,3.4675478367,0.08256000000000001,0.02408,0.08600000000000001,3.38,-0.21,3.3865173852
2019-09-22 02:30:00,5.09,-0.29,5.0982546033,0.0,0.0,0.0,5.09,-0.29,5.0982546033,3.31104,-0.18928,3.3164458084,0.07104,0.020720000000000002,0.074,3.24,-0.21,3.2467984231
2019-09-22 03:00:00,4.89,-0.31,4.8998163231,0.0,0.0,0.0,4.89,-0.31,4.8998163231,3.27008,-0.18956,3.2755695993,0.07008,0.020440000000000003,0.073,3.2,-0.21,3.2068832221
2019-09-22 03:30:00,4.92,-0.35000000000000003,4.9324334765,0.0,0.0,0.0,4.92,-0.35000000000000003,4.9324334765,3.14496,-0.20272,3.1514867602,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.12,-0.21,3.1270593215
2019-09-22 04:00:00,4.86,-0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,-0.35000000000000003,4.8725865821,3.12864,-0.20748000000000003,3.1355121113,0.00864,0.00252,0.009000000000000001,3.12,-0.21,3.1270593215
2019-09-22 04:30:00,5.12,-0.1,5.1209764694,0.0,0.0,0.0,5.12,-0.1,5.1209764694,3.22,-0.21,3.2268405601,0.0,0.0,0.0,3.22,-0.21,3.2268405601
2019-09-22 05:00:00,5.07,-0.15,5.0722184496,0.0,0.0,0.0,5.07,-0.15,5.0722184496,3.25,-0.21,3.2567775484,0.0,0.0,0.0,3.25,-0.21,3.2567775484
2019-09-22 05:30:00,5.3,-0.01,5.300009434,0.0,0.0,0.0,5.3,-0.01,5.300009434,3.25,-0.21,3.2567775484,0.0,0.0,0.0,3.25,-0.21,3.2567775484
2019-09-22 06:00:00,5.3,-0.23,5.3049882186,0.0,0.0,0.0,5.3,-0.23,5.3049882186,3.29,-0.21,3.296695315,0.0,0.0,0.0,3.29,-0.21,3.296695315
2019-09-22 06:30:00,5.49,-0.13,5.4915389464,0.0,0.0,0.0,5.49,-0.13,5.4915389464,3.42,-0.21,3.4264413026,0.0,0.0,0.0,3.42,-0.21,3.4264413026
2019-09-22 07:00:00,5.42,-0.04,5.4201475995,0.0,0.0,0.0,5.42,-0.04,5.4201475995,3.56344,0.22392,3.5704684287,0.01344,0.003920000000000001,0.014,3.55,0.22,3.5568103689
2019-09-22 07:30:00,5.76096,-0.20972000000000002,5.7647760234,0.0009600000000000001,0.00028000000000000003,0.001,5.76,-0.21,5.7638268537,3.9068,-0.1976,3.9117939619,0.07680000000000001,0.0224,0.08,3.83,-0.22,3.8363133343999998
2019-09-22 08:00:00,6.15576,-0.27832,6.1620486204,0.00576,0.00168,0.006,6.15,-0.28,6.1563706841,3.9992,-0.2144,4.0049429459,0.019200000000000002,0.0056,0.02,3.98,-0.22,3.9860757645
2019-09-22 08:30:00,6.84536,0.18448,6.8478453838,0.015360000000000002,0.0044800000000000005,0.016,6.83,0.18,6.832371477,4.41304,0.16672,4.4161881301,0.02304,0.00672,0.024,4.39,0.16,4.3929147499
2019-09-22 09:00:00,7.28112,0.23616,7.2849488674,0.021120000000000003,0.0061600000000000005,0.022,7.26,0.23,7.263642337,4.81896,0.24428000000000002,4.8251474796,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.77,0.23,4.7755418541
2019-09-22 09:30:00,7.85672,0.27196000000000004,7.8614255323,0.00672,0.0019600000000000004,0.007,7.85,0.27,7.8546419396000005,5.1992,0.2356,5.2045353299,0.019200000000000002,0.0056,0.02,5.18,0.23,5.1851036634
2019-09-22 10:00:00,8.1092,0.37560000000000004,8.1178938155,0.019200000000000002,0.0056,0.02,8.09,0.37,8.0984566431,5.32,0.23,5.3249694835,0.0,0.0,0.0,5.32,0.23,5.3249694835
2019-09-22 10:30:00,8.11784,0.45812,8.1307564347,0.027840000000000004,0.00812,0.029,8.09,0.45,8.1025057852,5.42,0.25,5.4257626192,0.0,0.0,0.0,5.42,0.25,5.4257626192
2019-09-22 11:00:00,8.3644,0.45420000000000005,8.3767228079,0.014400000000000001,0.004200000000000001,0.015,8.35,0.45,8.3621169568,5.5148,0.2514,5.5205272393,0.0048000000000000004,0.0014,0.005,5.51,0.25,5.5156685905
2019-09-22 11:30:00,8.174,0.367,8.1822347192,0.024,0.007,0.025,8.15,0.36,8.1579470457,5.62152,0.25336000000000003,5.6272265282,0.01152,0.00336,0.012,5.61,0.25,5.6155676472
2019-09-22 12:00:00,8.05376,0.37568,8.062517324,0.05376,0.015680000000000003,0.056,8.0,0.36,8.0080959035,5.55304,0.25672,5.5589709839,0.02304,0.00672,0.024,5.53,0.25,5.5356481102
2019-09-22 12:30:00,8.34128,0.33204,8.3478861157,0.041280000000000004,0.01204,0.043000000000000003,8.3,0.32,8.3061663841,5.85632,0.25476000000000004,5.8618586302,0.01632,0.00476,0.017,5.84,0.25,5.8453485781
2019-09-22 13:00:00,8.2472,0.41960000000000003,8.2578672791,0.06720000000000001,0.0196,0.07,8.18,0.4,8.1897741117,5.62288,0.27084,5.6293990621,0.00288,0.00084,0.003,5.62,0.27,5.626482027
2019-09-22 13:30:00,7.74216,0.42688000000000004,7.753919525,0.09216,0.02688,0.096,7.65,0.4,7.6604503784,5.4648,0.27140000000000003,5.4715351593,0.0048000000000000004,0.0014,0.005,5.46,0.27,5.466671748
2019-09-22 14:00:00,7.78376,0.44568,7.7965088597,0.05376,0.015680000000000003,0.056,7.73,0.43,7.7419506586,5.33288,0.30084000000000005,5.3413587972,0.00288,0.00084,0.003,5.33,0.30000000000000004,5.3384361006
2019-09-22 14:30:00,7.63032,0.39176000000000005,7.6403703575,0.04032,0.011760000000000001,0.042,7.59,0.38,7.5995065629,5.31,0.30000000000000004,5.3184678245,0.0,0.0,0.0,5.31,0.30000000000000004,5.3184678245
2019-09-22 15:00:00,7.31184,0.36512000000000006,7.3209505394,0.051840000000000004,0.015120000000000001,0.054,7.26,0.35000000000000003,7.2684317428,5.28152,0.35336,5.2933275735,0.01152,0.00336,0.012,5.27,0.35000000000000003,5.2816096031
2019-09-22 15:30:00,7.2633600000000005,0.31848000000000004,7.2703389192,0.06336,0.01848,0.066,7.2,0.30000000000000004,7.2062472897,5.3372,0.29960000000000003,5.3456023047,0.06720000000000001,0.0196,0.07,5.27,0.28,5.2774330882000005
2019-09-22 16:00:00,6.76328,0.37304000000000004,6.7735600093,0.11328,0.03304,0.11800000000000001,6.65,0.34,6.6586860566,5.15248,0.33864000000000005,5.1635963436,0.13248000000000001,0.03864,0.138,5.02,0.30000000000000004,5.0289561541
2019-09-22 16:30:00,7.45504,0.39772,7.4656414728,0.09504000000000001,0.02772,0.099,7.36,0.37,7.3692944031,5.18192,0.25056,5.187974094,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.25,5.1860293096
2019-09-22 17:00:00,8.04624,0.35932000000000003,8.0542590597,0.06624000000000001,0.01932,0.069,7.98,0.34,7.9872398236,5.42344,0.25392000000000003,5.4293808855,0.01344,0.003920000000000001,0.014,5.41,0.25,5.4157732597
2019-09-22 17:30:00,8.804,0.277,8.8083565436,0.024,0.007,0.025,8.78,0.27,8.7841504996,5.67096,0.25028,5.6764801946,0.0009600000000000001,0.00028000000000000003,0.001,5.67,0.25,5.6755087878
2019-09-22 18:00:00,8.64936,0.30148,8.6546125621,0.039360000000000006,0.01148,0.041,8.61,0.29,8.6148824716,5.8248,0.2514,5.830222723,0.0048000000000000004,0.0014,0.005,5.82,0.25,5.8253669412
2019-09-22 18:30:00,8.73824,0.29532,8.7432289344,0.018240000000000003,0.00532,0.019,8.72,0.29,8.7248209151,5.91768,0.25224,5.9230534018,0.007680000000000001,0.0022400000000000002,0.008,5.91,0.25,5.9152852848
2019-09-22 19:00:00,8.70576,0.24168,8.7091139848,0.00576,0.00168,0.006,8.7,0.24,8.7033097153,6.18112,0.25616,6.1864256562,0.021120000000000003,0.0061600000000000005,0.022,6.16,0.25,6.1650709647
2019-09-22 19:30:00,8.98,0.24,8.9832065545,0.0,0.0,0.0,8.98,0.24,8.9832065545,6.59744,0.26092000000000004,6.602597504,0.03744,0.010920000000000001,0.039,6.5600000000000005,0.25,6.5647619911
2019-09-22 20:00:00,9.01,0.18,9.0117978229,0.0,0.0,0.0,9.01,0.18,9.0117978229,6.84032,0.29676,6.8467542821,0.16032000000000002,0.04676,0.167,6.68,0.25,6.6846765068
2019-09-22 20:30:00,8.49,-0.21,8.492596776,0.0,0.0,0.0,8.49,-0.21,8.492596776,6.8732,0.4076,6.8852753031,0.1632,0.0476,0.17,6.71,0.36,6.7196502885000005
2019-09-22 21:00:00,7.97,-0.23,7.9733180044,0.0,0.0,0.0,7.97,-0.23,7.9733180044,6.81512,0.44816000000000006,6.8298395296,0.16512000000000002,0.04816,0.17200000000000001,6.65,0.4,6.6620192134
2019-09-22 21:30:00,7.62,-0.23,7.6234703384,0.0,0.0,0.0,7.62,-0.23,7.6234703384,6.28264,0.31452,6.2905077855,0.15264000000000003,0.044520000000000004,0.159,6.13,0.27,6.1359432853
2019-09-22 22:00:00,7.18,-0.09,7.1805640447,0.0,0.0,0.0,7.18,-0.09,7.1805640447,5.61712,0.28416,5.624302979,0.11712000000000002,0.03416,0.122,5.5,0.25,5.5056788864
2019-09-22 22:30:00,6.76,0.2,6.7629579327,0.0,0.0,0.0,6.76,0.2,6.7629579327,5.63312,0.40716,5.6478155246,0.09312000000000001,0.027160000000000004,0.097,5.54,0.38,5.5530171979
2019-09-22 23:00:00,6.34,0.2,6.3431537897,0.0,0.0,0.0,6.34,0.2,6.3431537897,5.4116800000000005,0.45924000000000004,5.4311308031,0.03168,0.00924,0.033,5.38,0.45,5.3987869008
2019-09-22 23:30:00,5.97,0.25,5.9752322131,0.0,0.0,0.0,5.97,0.25,5.9752322131,5.28632,0.50476,5.3103636222,0.01632,0.00476,0.017,5.27,0.5,5.2936660265
2019-09-23 00:00:00,5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,-0.24,5.5651774455,5.00264,0.48952000000000007,5.0265332785,0.03264,0.00952,0.034,4.97,0.48,4.9931252738000005
2019-09-23 00:30:00,5.43,-0.33,5.4400183823,0.0,0.0,0.0,5.43,-0.33,5.4400183823,5.00648,0.5106400000000001,5.0324541925,0.036480000000000005,0.01064,0.038,4.97,0.5,4.9950875868
2019-09-23 01:00:00,5.4,-0.26,5.4062556358,0.0,0.0,0.0,5.4,-0.26,5.4062556358,4.70264,0.47952000000000006,4.7270246879,0.03264,0.00952,0.034,4.67,0.47000000000000003,4.6935913755000005
2019-09-23 01:30:00,5.19,-0.31,5.1992499459,0.0,0.0,0.0,5.19,-0.31,5.1992499459,4.40104,0.45072,4.4240594029,0.07104,0.020720000000000002,0.074,4.33,0.43,4.3512986567
2019-09-23 02:00:00,5.19,-0.31,5.1992499459,0.0,0.0,0.0,5.19,-0.31,5.1992499459,4.60752,0.50136,4.6347170787,0.10752,0.031360000000000006,0.112,4.5,0.47000000000000003,4.5244778704
2019-09-23 02:30:00,5.19,-0.31,5.1992499459,0.0,0.0,0.0,5.19,-0.31,5.1992499459,4.68144,0.49292,4.7073188335000005,0.18144000000000002,0.05292,0.189,4.5,0.44,4.5214599412
2019-09-23 03:00:00,5.06,-0.31,5.0694871535,0.0,0.0,0.0,5.06,-0.31,5.0694871535,4.55544,0.49992000000000003,4.5827888452,0.20544,0.05992000000000001,0.214,4.35,0.44,4.3721962444999996
2019-09-23 03:30:00,5.06,-0.18,5.0632005688,0.0,0.0,0.0,5.06,-0.18,5.0632005688,4.64224,0.52732,4.6720935992,0.16224000000000002,0.04732,0.169,4.48,0.48,4.5056409089
2019-09-23 04:00:00,5.27,0.24,5.2754620651,0.0,0.0,0.0,5.27,0.24,5.2754620651,4.72208,0.50144,4.7486294444,0.14208,0.041440000000000005,0.148,4.58,0.46,4.6030424721
2019-09-23 04:30:00,5.23,0.29,5.2380339823,0.0,0.0,0.0,5.23,0.29,5.2380339823,4.76792,0.46856000000000003,4.7908881849,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.67,0.44,4.6906822531
2019-09-23 05:00:00,5.37,0.29,5.3778248391,0.0,0.0,0.0,5.37,0.29,5.3778248391,4.70488,0.46184000000000003,4.7274932046,0.07488,0.021840000000000002,0.078,4.63,0.44,4.6508601355
2019-09-23 05:30:00,6.0,0.37,6.0113975081,0.0,0.0,0.0,6.0,0.37,6.0113975081,4.8416,0.5338,4.8709375894,0.0816,0.0238,0.085,4.76,0.51,4.7872434657
2019-09-23 06:00:00,6.13,0.48,6.1487641035,0.0,0.0,0.0,6.13,0.48,6.1487641035,5.25776,0.6826800000000001,5.3018951517,0.07776000000000001,0.022680000000000002,0.081,5.18,0.66,5.2218770572
2019-09-23 06:30:00,7.05,0.65,7.0799011293,0.0,0.0,0.0,7.05,0.65,7.0799011293,6.03528,0.7690400000000001,6.0840798154,0.06528,0.01904,0.068,5.97,0.75,6.0169261255
2019-09-23 07:00:00,8.28,1.04,8.345058418,0.0,0.0,0.0,8.28,1.04,8.345058418,6.3943200000000004,0.7387600000000001,6.4368544026,0.06432,0.018760000000000002,0.067,6.33,0.72,6.3708162742
2019-09-23 07:30:00,9.66288,1.29084,9.7487187774,0.00288,0.00084,0.003,9.66,1.29,9.7457529211,7.12504,0.8977200000000001,7.1813714707,0.09504000000000001,0.02772,0.099,7.03,0.87,7.0836290134
2019-09-23 08:00:00,10.0344,1.5842,10.1586846097,0.014400000000000001,0.004200000000000001,0.015,10.02,1.58,10.1438059918,7.24888,1.07884,7.3287213755,0.09888000000000001,0.02884,0.10300000000000001,7.15,1.05,7.2266866543
2019-09-23 08:30:00,9.8636,1.9498000000000002,10.0544679123,0.033600000000000005,0.0098,0.035,9.83,1.94,10.0196057807,7.14736,1.13548,7.2369931463,0.08736000000000001,0.025480000000000003,0.091,7.06,1.11,7.1467265234
2019-09-23 09:00:00,10.62432,2.17876,10.8454216423,0.06432,0.018760000000000002,0.067,10.56,2.16,10.778645555,6.00872,1.10296,6.1091109664,0.07872000000000001,0.02296,0.082,5.93,1.08,6.0275451056
2019-09-23 09:30:00,10.34968,2.25324,10.5921181357,0.07968,0.02324,0.083,10.27,2.23,10.5093196735,5.93144,1.17792,6.0472701279,0.06144000000000001,0.017920000000000002,0.064,5.87,1.16,5.9835190315
2019-09-23 10:00:00,10.36888,2.36884,10.6360272376,0.09888000000000001,0.02884,0.10300000000000001,10.27,2.34,10.5332093875,5.61048,1.14764,5.7266537699,0.060480000000000006,0.017640000000000003,0.063,5.55,1.13,5.6638679363
2019-09-23 10:30:00,10.09656,2.33108,10.3621647256,0.10656,0.031080000000000003,0.111,9.99,2.3,10.2513462531,5.89184,1.18512,6.0098492494,0.051840000000000004,0.015120000000000001,0.054,5.84,1.17,5.956047347
2019-09-23 11:00:00,10.29888,2.41884,10.5791169858,0.09888000000000001,0.02884,0.10300000000000001,10.2,2.39,10.4762636469,5.64872,1.12296,5.7592600914,0.07872000000000001,0.02296,0.082,5.57,1.1,5.6775787093
2019-09-23 11:30:00,9.63808,2.57444,9.9759875401,0.11808,0.034440000000000005,0.123,9.52,2.54,9.8530198417,5.77456,1.15008,5.8879730978,0.03456,0.01008,0.036000000000000004,5.74,1.1400000000000001,5.8521107303
2019-09-23 12:00:00,10.4564,2.5452,10.7617072995,0.0864,0.0252,0.09,10.37,2.52,10.671799286,6.01264,1.22952,6.1370643797,0.03264,0.00952,0.034,5.98,1.22,6.1031794992
2019-09-23 12:30:00,9.99616,2.55388,10.3172437114,0.11616000000000001,0.03388,0.121,9.88,2.52,10.1963130591,5.86168,1.15924,5.975209603,0.03168,0.00924,0.033,5.83,1.15,5.9423396066
2019-09-23 13:00:00,10.36448,2.25464,10.6068773539,0.08448000000000001,0.024640000000000002,0.088,10.28,2.23,10.5190921662,5.80456,1.16008,5.9193498292,0.03456,0.01008,0.036000000000000004,5.77,1.15,5.8834853616
2019-09-23 13:30:00,10.44504,2.13772,10.6615527668,0.09504000000000001,0.02772,0.099,10.35,2.11,10.5628878627,5.7528,1.0554000000000001,5.8488098789,0.0528,0.0154,0.055,5.7,1.04,5.7941004479
2019-09-23 14:00:00,11.24648,2.28064,11.4753924203,0.036480000000000005,0.01064,0.038,11.21,2.27,11.4375259563,5.94576,1.17168,6.0601069297,0.00576,0.00168,0.006,5.94,1.17,6.0541308212
2019-09-23 14:30:00,11.56112,2.18616,11.7660014958,0.021120000000000003,0.0061600000000000005,0.022,11.54,2.18,11.7441049042,6.08288,1.15084,6.1907884635,0.00288,0.00084,0.003,6.08,1.15,6.1878025179
2019-09-23 15:00:00,11.21208,2.14644,11.4156884418,0.022080000000000002,0.00644,0.023,11.19,2.14,11.3927915806,6.1808,1.2094,6.2980105589,0.1008,0.029400000000000003,0.105,6.08,1.18,6.1934481511
2019-09-23 15:30:00,11.13632,2.12476,11.3372054846,0.01632,0.00476,0.017,11.12,2.12,11.320282682,6.2216000000000005,1.3238,6.3608767477,0.5616,0.1638,0.585,5.66,1.16,5.7776465797
2019-09-23 16:00:00,11.5896,1.9928,11.7596802678,0.009600000000000001,0.0028,0.01,11.58,1.99,11.7497446781,6.29624,1.12932,6.3967180491,0.06624000000000001,0.01932,0.069,6.23,1.11,6.3281118827
2019-09-23 16:30:00,11.73824,1.76532,11.8702414887,0.018240000000000003,0.00532,0.019,11.72,1.76,11.8514134178,6.27,1.0,6.3492440495,0.0,0.0,0.0,6.27,1.0,6.3492440495
2019-09-23 17:00:00,12.03688,1.69784,12.1560331029,0.02688,0.007840000000000001,0.028,12.01,1.69,12.1283222253,6.34864,0.97252,6.422696085,0.00864,0.00252,0.009000000000000001,6.34,0.97,6.4137742399
2019-09-23 17:30:00,12.21768,1.48224,12.3072637089,0.007680000000000001,0.0022400000000000002,0.008,12.21,1.48,12.2993699026,6.41784,0.9531200000000001,6.4882284177,0.14784,0.043120000000000006,0.154,6.27,0.91,6.335692543
2019-09-23 18:00:00,12.47864,1.5825200000000001,12.5785860016,0.00864,0.00252,0.009000000000000001,12.47,1.58,12.5696976893,6.3756,0.8608,6.4334479092,0.1056,0.0308,0.11,6.27,0.8300000000000001,6.3246976212
2019-09-23 18:30:00,12.58288,1.45084,12.6662467132,0.00288,0.00084,0.003,12.58,1.45,12.6632894621,5.97,0.74,6.0156878243,0.0,0.0,0.0,5.97,0.74,6.0156878243
2019-09-23 19:00:00,12.95,1.45,13.0309247561,0.0,0.0,0.0,12.95,1.45,13.0309247561,6.01,0.6900000000000001,6.0494793164,0.0,0.0,0.0,6.01,0.6900000000000001,6.0494793164
2019-09-23 19:30:00,12.38,1.29,12.4470277577,0.0,0.0,0.0,12.38,1.29,12.4470277577,6.15592,0.76256,6.2029709656,0.14592000000000002,0.04256,0.152,6.01,0.72,6.0529744754
2019-09-23 20:00:00,11.94,1.08,11.9887447216,0.0,0.0,0.0,11.94,1.08,11.9887447216,6.11432,0.7737600000000001,6.1630847471,0.18432,0.05376,0.192,5.93,0.72,5.9735500333000005
2019-09-23 20:30:00,9.64,1.32,9.7299537512,0.0,0.0,0.0,9.64,1.32,9.7299537512,7.89072,0.6489600000000001,7.9173613786,0.030720000000000004,0.008960000000000001,0.032,7.86,0.64,7.8860129343
2019-09-23 21:00:00,9.64,1.11,9.7036951725,0.0,0.0,0.0,9.64,1.11,9.7036951725,7.3,0.71,7.3344461277,0.0,0.0,0.0,7.3,0.71,7.3344461277
2019-09-23 21:30:00,8.97,1.09,9.0359836211,0.0,0.0,0.0,8.97,1.09,9.0359836211,6.98464,0.7405200000000001,7.0237857171,0.10464000000000001,0.030520000000000002,0.109,6.88,0.71,6.9165381514
2019-09-23 22:00:00,8.27,0.84,8.3125507517,0.0,0.0,0.0,8.27,0.84,8.3125507517,6.76328,0.6980400000000001,6.7992070273,0.23328000000000002,0.06804,0.243,6.53,0.63,6.5603201141
2019-09-23 22:30:00,7.87,0.78,7.908558655,0.0,0.0,0.0,7.87,0.78,7.908558655,6.192,0.681,6.2293358394,0.07200000000000001,0.021,0.075,6.12,0.66,6.1554853586
2019-09-23 23:00:00,7.3,0.81,7.3448008823,0.0,0.0,0.0,7.3,0.81,7.3448008823,5.8100000000000005,0.62,5.8429872497,0.0,0.0,0.0,5.8100000000000005,0.62,5.8429872497
2019-09-23 23:30:00,6.72,0.73,6.7595340076,0.0,0.0,0.0,6.72,0.73,6.7595340076,5.464,0.587,5.4954403827,0.024,0.007,0.025,5.44,0.58,5.4708317466
2019-09-24 00:00:00,5.99,0.6900000000000001,6.0296102693,0.0,0.0,0.0,5.99,0.6900000000000001,6.0296102693,5.47016,0.7058800000000001,5.515516023,0.26016,0.07588,0.271,5.21,0.63,5.2479519815
2019-09-24 00:30:00,5.93,0.6900000000000001,5.9700083752,0.0,0.0,0.0,5.93,0.6900000000000001,5.9700083752,5.24768,0.66724,5.2899295458,0.12768000000000002,0.03724,0.133,5.12,0.63,5.158614155
2019-09-24 01:00:00,6.05,0.74,6.0950881864,0.0,0.0,0.0,6.05,0.74,6.0950881864,4.94,0.63,4.9800100402,0.0,0.0,0.0,4.94,0.63,4.9800100402
2019-09-24 01:30:00,5.97,0.81,6.0246991626,0.0,0.0,0.0,5.97,0.81,6.0246991626,4.9409600000000005,0.6602800000000001,4.9848826867,0.0009600000000000001,0.00028000000000000003,0.001,4.94,0.66,4.9838940599
2019-09-24 02:00:00,5.78,0.75,5.8284560563,0.0,0.0,0.0,5.78,0.75,5.8284560563,5.00528,0.6540400000000001,5.0478308411,0.18528000000000003,0.054040000000000005,0.193,4.82,0.6000000000000001,4.85720084
2019-09-24 02:30:00,5.72,0.71,5.7638962517,0.0,0.0,0.0,5.72,0.71,5.7638962517,5.07152,0.64336,5.1121646296,0.25152,0.07336000000000001,0.262,4.82,0.5700000000000001,4.8535863029
2019-09-24 03:00:00,5.94,0.8,5.9936299519,0.0,0.0,0.0,5.94,0.8,5.9936299519,4.68,0.59,4.7170435656,0.0,0.0,0.0,4.68,0.59,4.7170435656
2019-09-24 03:30:00,5.86,0.76,5.9090777622,0.0,0.0,0.0,5.86,0.76,5.9090777622,4.57,0.5700000000000001,4.6054098623,0.0,0.0,0.0,4.57,0.5700000000000001,4.6054098623
2019-09-24 04:00:00,5.74,0.71,5.7837444619,0.0,0.0,0.0,5.74,0.71,5.7837444619,4.80224,0.6323200000000001,4.8436904938000005,0.04224000000000001,0.012320000000000001,0.044,4.76,0.62,4.8002083288
2019-09-24 04:30:00,5.91,0.85,5.97081234,0.0,0.0,0.0,5.91,0.85,5.97081234,4.91648,0.6306400000000001,4.9567612813,0.036480000000000005,0.01064,0.038,4.88,0.62,4.9192275816
2019-09-24 05:00:00,6.3,1.01,6.3804466928,0.0,0.0,0.0,6.3,1.01,6.3804466928,4.7492,0.5656,4.7827611272,0.019200000000000002,0.0056,0.02,4.73,0.56,4.7630347469
2019-09-24 05:30:00,6.95,1.01,7.0230050548,0.0,0.0,0.0,6.95,1.01,7.0230050548,4.98,0.64,5.0209560843,0.0,0.0,0.0,4.98,0.64,5.0209560843
2019-09-24 06:00:00,7.28,1.07,7.3582130983,0.0,0.0,0.0,7.28,1.07,7.3582130983,5.22,0.68,5.2641048622,0.0,0.0,0.0,5.22,0.68,5.2641048622
2019-09-24 06:30:00,7.8,1.12,7.88,0.0,0.0,0.0,7.8,1.12,7.88,5.83152,0.77336,5.8825769183,0.01152,0.00336,0.012,5.82,0.77,5.870715459
2019-09-24 07:00:00,8.57,1.23,8.6578172769,0.0,0.0,0.0,8.57,1.23,8.6578172769,6.43552,0.89036,6.496819114,0.03552,0.010360000000000001,0.037,6.4,0.88,6.4602167146
2019-09-24 07:30:00,9.98,1.51,10.093587073,0.0,0.0,0.0,9.98,1.51,10.093587073,6.94728,0.9350400000000001,7.0099214832,0.01728,0.00504,0.018000000000000002,6.93,0.93,6.9921241408
2019-09-24 08:00:00,10.75,1.78,10.8963709555,0.0,0.0,0.0,10.75,1.78,10.8963709555,6.82,0.87,6.8752672675,0.0,0.0,0.0,6.82,0.87,6.8752672675
2019-09-24 08:30:00,10.670960000000001,2.10028,10.8756868013,0.0009600000000000001,0.00028000000000000003,0.001,10.67,2.1,10.8746908002,7.07,1.06,7.149020912,0.0,0.0,0.0,7.07,1.06,7.149020912
2019-09-24 09:00:00,10.72096,2.34028,10.9734175989,0.0009600000000000001,0.00028000000000000003,0.001,10.72,2.34,10.9724199701,7.47944,1.2519200000000001,7.5834903837,0.10944000000000001,0.031920000000000004,0.114,7.37,1.22,7.4702945056
2019-09-24 09:30:00,10.97384,2.46112,11.2464339237,0.0038400000000000005,0.0011200000000000001,0.004,10.97,2.46,11.2424419056,7.59672,1.29196,7.7057975188,0.00672,0.0019600000000000004,0.007,7.59,1.29,7.6988440691
2019-09-24 10:00:00,11.13288,2.44084,11.3973118322,0.00288,0.00084,0.003,11.13,2.44,11.3943187598,7.52,1.1,7.6000263157,0.0,0.0,0.0,7.52,1.1,7.6000263157
2019-09-24 10:30:00,11.07344,2.44392,11.3399214459,0.01344,0.003920000000000001,0.014,11.06,2.44,11.3259524986,7.62,1.29,7.7284215724,0.0,0.0,0.0,7.62,1.29,7.7284215724
2019-09-24 11:00:00,9.99816,2.54988,10.3181922545,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.93,2.5300000000000002,10.2472337731,7.34112,1.25616,7.4478171836,0.021120000000000003,0.0061600000000000005,0.022,7.32,1.25,7.4259612172
2019-09-24 11:30:00,9.842,2.531,10.1622303162,0.07200000000000001,0.021,0.075,9.77,2.51,10.0872692043,7.07152,1.21336,7.1748615039,0.01152,0.00336,0.012,7.06,1.21,7.1629393408
2019-09-24 12:00:00,10.45472,2.62596,10.7794636323,0.054720000000000005,0.015960000000000002,0.057,10.4,2.61,10.7225043716,7.39096,1.23028,7.4926549767,0.0009600000000000001,0.00028000000000000003,0.001,7.39,1.23,7.4916620319
2019-09-24 12:30:00,10.38992,2.55456,10.6993557937,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.34,2.54,10.6474034393,7.39096,1.26028,7.4976393218,0.0009600000000000001,0.00028000000000000003,0.001,7.39,1.26,7.4966459167
2019-09-24 13:00:00,10.01136,2.64248,10.3542276197,0.11136000000000001,0.03248,0.116,9.9,2.61,10.2382664548,6.9019200000000005,1.16056,6.9988141281,0.0019200000000000003,0.0005600000000000001,0.002,6.9,1.16,6.9968278527
2019-09-24 13:30:00,9.02576,2.42668,9.3462890711,0.12576,0.036680000000000004,0.131,8.9,2.39,9.2153187682,6.808,1.134,6.9017983164,0.048,0.014,0.05,6.76,1.12,6.8521529463
2019-09-24 14:00:00,9.27832,2.35576,9.5727126354,0.08832000000000001,0.02576,0.092,9.19,2.33,9.4807700109,7.20256,1.3340800000000002,7.3250692829,0.08256000000000001,0.02408,0.08600000000000001,7.12,1.31,7.2395096519
2019-09-24 14:30:00,9.40192,2.46556,9.719829515,0.12192000000000001,0.03556,0.127,9.28,2.43,9.5928775662,7.16,1.38,7.2917761897,0.0,0.0,0.0,7.16,1.38,7.2917761897
2019-09-24 15:00:00,8.84344,2.39892,9.163037062,0.13344,0.03892,0.139,8.71,2.36,9.0240622782,6.84,1.31,6.9643161904,0.0,0.0,0.0,6.84,1.31,6.9643161904
2019-09-24 15:30:00,9.02192,2.46556,9.3527550273,0.12192000000000001,0.03556,0.127,8.9,2.43,9.2257736803,6.79,1.2,6.8952229841,0.0,0.0,0.0,6.79,1.2,6.8952229841
2019-09-24 16:00:00,8.72304,2.30172,9.02160417,0.14304,0.04172,0.149,8.58,2.26,8.8726546197,7.05168,1.21424,7.1554573299,0.15168,0.04424,0.158,6.9,1.17,6.9984926949
2019-09-24 16:30:00,9.64664,2.09652,9.8718316132,0.05664,0.01652,0.059000000000000004,9.59,2.08,9.8129761031,7.35104,1.16072,7.442113947,0.07104,0.020720000000000002,0.074,7.28,1.1400000000000001,7.3687176632
2019-09-24 17:00:00,10.37936,1.93148,10.5575437011,0.039360000000000006,0.01148,0.041,10.34,1.92,10.516748547,7.83,1.08,7.9041318309,0.0,0.0,0.0,7.83,1.08,7.9041318309
2019-09-24 17:30:00,11.0144,1.8542,11.1693806901,0.014400000000000001,0.004200000000000001,0.015,11.0,1.85,11.1544834035,7.97,1.01,8.0337413451,0.0,0.0,0.0,7.97,1.01,8.0337413451
2019-09-24 18:00:00,11.18288,1.74084,11.3175672739,0.00288,0.00084,0.003,11.18,1.74,11.3145923479,8.05,0.9400000000000001,8.1046961695,0.0,0.0,0.0,8.05,0.9400000000000001,8.1046961695
2019-09-24 18:30:00,10.81192,1.45056,10.9087917938,0.0019200000000000003,0.0005600000000000001,0.002,10.81,1.45,10.9068143837,8.16544,0.9149200000000001,8.2165375311,0.08544,0.02492,0.089,8.08,0.89,8.1288683099
2019-09-24 19:00:00,10.46,1.3,10.5404743726,0.0,0.0,0.0,10.46,1.3,10.5404743726,8.15472,0.8909600000000001,8.2032474058,0.17472000000000001,0.050960000000000005,0.182,7.98,0.84,8.0240887333
2019-09-24 19:30:00,10.86,1.45,10.9563725749,0.0,0.0,0.0,10.86,1.45,10.9563725749,7.64,0.73,7.6747964142,0.0,0.0,0.0,7.64,0.73,7.6747964142
2019-09-24 20:00:00,10.81,1.45,10.9068143837,0.0,0.0,0.0,10.81,1.45,10.9068143837,7.76,0.73,7.794260709,0.0,0.0,0.0,7.76,0.73,7.794260709
2019-09-24 20:30:00,10.2,1.29,10.281249924,0.0,0.0,0.0,10.2,1.29,10.281249924,7.36,0.67,7.3904330049,0.0,0.0,0.0,7.36,0.67,7.3904330049
2019-09-24 21:00:00,9.44,1.1400000000000001,9.5085855941,0.0,0.0,0.0,9.44,1.1400000000000001,9.5085855941,7.03552,0.65536,7.0659775261,0.15552000000000002,0.045360000000000004,0.162,6.88,0.61,6.9069892138
2019-09-24 21:30:00,9.29,1.16,9.362141849,0.0,0.0,0.0,9.29,1.16,9.362141849,6.9016,0.6738000000000001,6.9344133854,0.0816,0.0238,0.085,6.82,0.65,6.8509050497
2019-09-24 22:00:00,8.76,1.12,8.8313079439,0.0,0.0,0.0,8.76,1.12,8.8313079439,6.58,0.65,6.6120269207,0.0,0.0,0.0,6.58,0.65,6.6120269207
2019-09-24 22:30:00,8.25,1.02,8.3128154075,0.0,0.0,0.0,8.25,1.02,8.3128154075,6.02,0.58,6.0478756601,0.0,0.0,0.0,6.02,0.58,6.0478756601
2019-09-24 23:00:00,7.6,0.91,7.6542863808,0.0,0.0,0.0,7.6,0.91,7.6542863808,5.6860800000000005,0.5934400000000001,5.7169639495,0.04608,0.01344,0.048,5.64,0.58,5.6697442623
2019-09-24 23:30:00,6.84,0.88,6.8963758598,0.0,0.0,0.0,6.84,0.88,6.8963758598,5.70664,0.7315200000000001,5.7533348242999995,0.17664000000000002,0.05152,0.184,5.53,0.68,5.5716514607
2019-09-25 00:00:00,6.71,0.93,6.7741420121,0.0,0.0,0.0,6.71,0.93,6.7741420121,4.951280000000001,0.51204,4.9776860688,0.041280000000000004,0.01204,0.043000000000000003,4.91,0.5,4.9353925882
2019-09-25 00:30:00,6.52,0.87,6.5777883821,0.0,0.0,0.0,6.52,0.87,6.5777883821,4.91,0.5700000000000001,4.9429748128,0.0,0.0,0.0,4.91,0.5700000000000001,4.9429748128
2019-09-25 01:00:00,6.44,0.89,6.5012075801,0.0,0.0,0.0,6.44,0.89,6.5012075801,4.78,0.62,4.8200414936,0.0,0.0,0.0,4.78,0.62,4.8200414936
2019-09-25 01:30:00,6.23,0.89,6.2932503526,0.0,0.0,0.0,6.23,0.89,6.2932503526,4.74624,0.63932,4.7891047389,0.06624000000000001,0.01932,0.069,4.68,0.62,4.7208897466
2019-09-25 02:00:00,6.16,0.76,6.2067060507,0.0,0.0,0.0,6.16,0.76,6.2067060507,5.08624,0.67432,5.1307450531,0.18624000000000002,0.05432000000000001,0.194,4.9,0.62,4.9390687381
2019-09-25 02:30:00,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,6.57,0.87,6.6273524125000005,4.76728,0.5650400000000001,4.8006487895,0.01728,0.00504,0.018000000000000002,4.75,0.56,4.7828966119
2019-09-25 03:00:00,6.43,0.89,6.4913018725,0.0,0.0,0.0,6.43,0.89,6.4913018725,4.73,0.59,4.7666550116,0.0,0.0,0.0,4.73,0.59,4.7666550116
2019-09-25 03:30:00,6.15,0.8300000000000001,6.2057553932,0.0,0.0,0.0,6.15,0.8300000000000001,6.2057553932,4.52,0.59,4.5583439975,0.0,0.0,0.0,4.52,0.59,4.5583439975
2019-09-25 04:00:00,5.84,0.76,5.8892444337,0.0,0.0,0.0,5.84,0.76,5.8892444337,4.85688,0.6628400000000001,4.9019016922,0.14688,0.04284,0.153,4.71,0.62,4.750631537
2019-09-25 04:30:00,5.84,0.8,5.8945398463,0.0,0.0,0.0,5.84,0.8,5.8945398463,4.83432,0.6037600000000001,4.8718760247,0.18432,0.05376,0.192,4.65,0.55,4.6824139074
2019-09-25 05:00:00,6.37,0.85,6.4264609234,0.0,0.0,0.0,6.37,0.85,6.4264609234,4.54,0.48,4.5653039329,0.0,0.0,0.0,4.54,0.48,4.5653039329
2019-09-25 05:30:00,6.71,0.9500000000000001,6.776916703,0.0,0.0,0.0,6.71,0.9500000000000001,6.776916703,4.64,0.58,4.676109494,0.0,0.0,0.0,4.64,0.58,4.676109494
2019-09-25 06:00:00,6.99,1.02,7.0640285956,0.0,0.0,0.0,6.99,1.02,7.0640285956,4.9,0.58,4.9342071298,0.0,0.0,0.0,4.9,0.58,4.9342071298
2019-09-25 06:30:00,7.72,1.23,7.8173716811,0.0,0.0,0.0,7.72,1.23,7.8173716811,5.8872800000000005,0.73004,5.9323708751,0.13728,0.040040000000000006,0.14300000000000002,5.75,0.6900000000000001,5.7912520235
2019-09-25 07:00:00,8.86,1.48,8.9827612681,0.0,0.0,0.0,8.86,1.48,8.9827612681,6.85752,0.90636,6.917157581,0.22752000000000003,0.06636,0.23700000000000002,6.63,0.84,6.683000823
2019-09-25 07:30:00,10.30192,1.90056,10.4757665113,0.0019200000000000003,0.0005600000000000001,0.002,10.3,1.9,10.4737767782,7.0,1.02,7.0739239464,0.0,0.0,0.0,7.0,1.02,7.0739239464
2019-09-25 08:00:00,10.788640000000001,1.97252,10.9674786619,0.00864,0.00252,0.009000000000000001,10.78,1.97,10.9585263608,7.2,0.96,7.2637180562,0.0,0.0,0.0,7.2,0.96,7.2637180562
2019-09-25 08:30:00,10.54592,2.28756,10.791170437,0.025920000000000002,0.007560000000000001,0.027,10.52,2.2800000000000002,10.764237084,7.08,1.07,7.1603980336,0.0,0.0,0.0,7.08,1.07,7.1603980336
2019-09-25 09:00:00,10.05304,2.32672,10.318780897,0.02304,0.00672,0.024,10.03,2.32,10.2948190853,7.23192,1.17556,7.3268416251,0.12192000000000001,0.03556,0.127,7.11,1.1400000000000001,7.2008124542
2019-09-25 09:30:00,10.18688,2.39784,10.4652835986,0.02688,0.007840000000000001,0.028,10.16,2.39,10.4373224536,7.67512,1.29816,7.7841304203,0.16512000000000002,0.04816,0.17200000000000001,7.51,1.25,7.6133172796
2019-09-25 10:00:00,10.37784,2.46812,10.6672948492,0.027840000000000004,0.00812,0.029,10.35,2.46,10.6383316361,7.31,1.17,7.4030399161,0.0,0.0,0.0,7.31,1.17,7.4030399161
2019-09-25 10:30:00,9.89992,2.4345600000000003,10.1948760856,0.049920000000000006,0.014560000000000002,0.052000000000000005,9.85,2.42,10.1429236416,6.61,0.98,6.6822526142,0.0,0.0,0.0,6.61,0.98,6.6822526142
2019-09-25 11:00:00,9.80184,2.51512,10.1193821946,0.051840000000000004,0.015120000000000001,0.054,9.75,2.5,10.0654110696,6.5032,1.0126,6.5815628083,0.0432,0.0126,0.045,6.46,1.0,6.5369411806999995
2019-09-25 11:30:00,9.44104,2.37072,9.734143496,0.07104,0.020720000000000002,0.074,9.37,2.35,9.6601966854,7.2332,1.2376,7.3383128851,0.1632,0.0476,0.17,7.07,1.19,7.1694490723
2019-09-25 12:00:00,9.36056,2.45808,9.677925438900001,0.13056,0.03808,0.136,9.23,2.42,9.5419756864,7.11896,1.18428,7.2167936509,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.07,1.17,7.166156571
2019-09-25 12:30:00,9.936960000000001,2.51828,10.2510930246,0.09696,0.028280000000000003,0.101,9.84,2.49,10.1501576342,7.22192,1.17056,7.3161697083,0.0019200000000000003,0.0005600000000000001,0.002,7.22,1.17,7.3141848486
2019-09-25 13:00:00,10.18336,2.42848,10.4689223896,0.06336,0.01848,0.066,10.12,2.41,10.4030043737,7.18,1.11,7.2652942129,0.0,0.0,0.0,7.18,1.11,7.2652942129
2019-09-25 13:30:00,9.69472,2.23596,9.9492267539,0.054720000000000005,0.015960000000000002,0.057,9.64,2.22,9.8923202536,7.23688,1.03784,7.3109195044,0.02688,0.007840000000000001,0.028,7.21,1.03,7.2831998462
2019-09-25 14:00:00,9.29408,2.16744,9.5434647377,0.09408000000000001,0.027440000000000003,0.098,9.2,2.14,9.4456127382,7.40384,1.17612,7.4966729287,0.12384,0.036120000000000006,0.129,7.28,1.1400000000000001,7.3687176632
2019-09-25 14:30:00,9.04792,2.25856,9.3255535814,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.95,2.23,9.22363269,7.06608,1.20344,7.1678277323,0.04608,0.01344,0.048,7.02,1.19,7.1201474704
2019-09-25 15:00:00,9.51736,2.32548,9.7973465081,0.08736000000000001,0.025480000000000003,0.091,9.43,2.3,9.7064360092,7.23,1.16,7.3224654318,0.0,0.0,0.0,7.23,1.16,7.3224654318
2019-09-25 15:30:00,9.39856,2.24708,9.6634516918,0.05856000000000001,0.01708,0.061,9.34,2.23,9.6025257094,7.23,1.13,7.3177728852,0.0,0.0,0.0,7.23,1.13,7.3177728852
2019-09-25 16:00:00,9.23664,1.97652,9.445747709900001,0.05664,0.01652,0.059000000000000004,9.18,1.96,9.3869057735,7.58728,1.16004,7.6754485601999995,0.13728,0.040040000000000006,0.14300000000000002,7.45,1.12,7.5337175418
2019-09-25 16:30:00,10.0028,1.9254,10.1864210103,0.0528,0.0154,0.055,9.95,1.9100000000000001,10.1316632396,7.66616,1.09388,7.7438093081,0.11616000000000001,0.03388,0.121,7.55,1.06,7.6240474815
2019-09-25 17:00:00,10.66264,1.82952,10.8184580787,0.03264,0.00952,0.034,10.63,1.82,10.7846789475,8.03,1.01,8.0932688081,0.0,0.0,0.0,8.03,1.01,8.0932688081
2019-09-25 17:30:00,10.85824,1.58532,10.9733593489,0.018240000000000003,0.00532,0.019,10.84,1.58,10.9545424368,8.03,0.91,8.0813983938,0.0,0.0,0.0,8.03,0.91,8.0813983938
2019-09-25 18:00:00,10.87152,1.6333600000000001,10.9935350093,0.01152,0.00336,0.012,10.86,1.63,10.981643775,8.03,0.93,8.0836749069,0.0,0.0,0.0,8.03,0.93,8.0836749069
2019-09-25 18:30:00,10.46768,1.3722400000000001,10.5572424051,0.007680000000000001,0.0022400000000000002,0.008,10.46,1.37,10.549336472,8.01768,0.89724,8.0677278214,0.12768000000000002,0.03724,0.133,7.89,0.86,7.9367310651
2019-09-25 19:00:00,10.49288,1.23084,10.5648236048,0.00288,0.00084,0.003,10.49,1.23,10.5618653655,7.81968,0.8632400000000001,7.8671836511,0.07968,0.02324,0.083,7.74,0.84,7.785447964
2019-09-25 19:30:00,10.98,1.32,11.0590596345,0.0,0.0,0.0,10.98,1.32,11.0590596345,7.94,0.84,7.9843096132,0.0,0.0,0.0,7.94,0.84,7.9843096132
2019-09-25 20:00:00,10.9,1.21,10.9669549101,0.0,0.0,0.0,10.9,1.21,10.9669549101,7.82,0.87,7.8682463103,0.0,0.0,0.0,7.82,0.87,7.8682463103
2019-09-25 20:30:00,10.23,1.12,10.2911272463,0.0,0.0,0.0,10.23,1.12,10.2911272463,7.8392800000000005,0.8960400000000001,7.8903230986,0.08928000000000001,0.02604,0.093,7.75,0.87,7.7986793754
2019-09-25 21:00:00,9.54,0.91,9.5833031884,0.0,0.0,0.0,9.54,0.91,9.5833031884,7.34832,0.69076,7.3807151551,0.20832,0.06076,0.217,7.14,0.63,7.1677402297
