Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-25 21:30:00,9.42,0.91,9.4638522812,0.0,0.0,0.0,9.42,0.91,9.4638522812,6.9148,0.7014,6.9502820806,0.0048000000000000004,0.0014,0.005,6.91,0.7000000000000001,6.9453653612
2019-09-25 22:00:00,8.78,0.85,8.8210486905,0.0,0.0,0.0,8.78,0.85,8.8210486905,6.8,0.73,6.8390715744,0.0,0.0,0.0,6.8,0.73,6.8390715744
2019-09-25 22:30:00,8.15,0.75,8.1844364498,0.0,0.0,0.0,8.15,0.75,8.1844364498,6.25208,0.6964400000000001,6.2907497963,0.022080000000000002,0.00644,0.023,6.23,0.6900000000000001,6.2680938091
2019-09-25 23:00:00,7.31,0.63,7.3370975188,0.0,0.0,0.0,7.31,0.63,7.3370975188,6.05624,0.68432,6.094779471,0.18624000000000002,0.05432000000000001,0.194,5.87,0.63,5.9037106975
2019-09-25 23:30:00,7.06,0.74,7.0986759329,0.0,0.0,0.0,7.06,0.74,7.0986759329,5.41528,0.59904,5.4483122524,0.06528,0.01904,0.068,5.35,0.58,5.3813474149000005
2019-09-26 00:00:00,6.9,0.72,6.9374635134,0.0,0.0,0.0,6.9,0.72,6.9374635134,5.0,0.58,5.0335275901,0.0,0.0,0.0,5.0,0.58,5.0335275901
2019-09-26 00:30:00,6.57,0.68,6.6050965171,0.0,0.0,0.0,6.57,0.68,6.6050965171,4.95,0.58,4.9838639628,0.0,0.0,0.0,4.95,0.58,4.9838639628
2019-09-26 01:00:00,6.19,0.65,6.2240340616,0.0,0.0,0.0,6.19,0.65,6.2240340616,4.9916,0.6238,5.030427119,0.0816,0.0238,0.085,4.91,0.6000000000000001,4.9465240321
2019-09-26 01:30:00,6.11,0.72,6.1522760016,0.0,0.0,0.0,6.11,0.72,6.1522760016,5.13208,0.7214400000000001,5.182539995,0.14208,0.041440000000000005,0.148,4.99,0.68,5.0361195379
2019-09-26 02:00:00,6.61,0.76,6.6535479257,0.0,0.0,0.0,6.61,0.76,6.6535479257,4.87192,0.63056,4.9125564017,0.0019200000000000003,0.0005600000000000001,0.002,4.87,0.63,4.9105804138
2019-09-26 02:30:00,6.44,0.79,6.4882740386,0.0,0.0,0.0,6.44,0.79,6.4882740386,4.87,0.63,4.9105804138,0.0,0.0,0.0,4.87,0.63,4.9105804138
2019-09-26 03:00:00,6.02,0.67,6.0571693059,0.0,0.0,0.0,6.02,0.67,6.0571693059,4.78816,0.6298800000000001,4.8294124901,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.72,0.61,4.7592541432
2019-09-26 03:30:00,5.74,0.59,5.7702426292,0.0,0.0,0.0,5.74,0.59,5.7702426292,4.6996,0.6128,4.7393843482,0.24960000000000002,0.0728,0.26,4.45,0.54,4.4826443089
2019-09-26 04:00:00,5.91,0.63,5.9434838268,0.0,0.0,0.0,5.91,0.63,5.9434838268,4.59448,0.56464,4.6290457764,0.08448000000000001,0.024640000000000002,0.088,4.51,0.54,4.542213117
2019-09-26 04:30:00,6.14,0.72,6.1820708505,0.0,0.0,0.0,6.14,0.72,6.1820708505,4.83,0.6000000000000001,4.8671244077,0.0,0.0,0.0,4.83,0.6000000000000001,4.8671244077
2019-09-26 05:00:00,6.32,0.6900000000000001,6.3575545613,0.0,0.0,0.0,6.32,0.6900000000000001,6.3575545613,4.99,0.58,5.0235943308,0.0,0.0,0.0,4.99,0.58,5.0235943308
2019-09-26 05:30:00,6.57,0.8300000000000001,6.6222201715,0.0,0.0,0.0,6.57,0.8300000000000001,6.6222201715,5.26096,0.72528,5.3107185201,0.12096000000000001,0.035280000000000006,0.126,5.14,0.6900000000000001,5.1861064393
2019-09-26 06:00:00,6.8,0.85,6.8529190861,0.0,0.0,0.0,6.8,0.85,6.8529190861,5.4956,0.7508,5.5466494391,0.1056,0.0308,0.11,5.39,0.72,5.4378764238
2019-09-26 06:30:00,8.06,1.08,8.1320354156,0.0,0.0,0.0,8.06,1.08,8.1320354156,6.02,0.81,6.0742489248,0.0,0.0,0.0,6.02,0.81,6.0742489248
2019-09-26 07:00:00,9.12,1.23,9.2025702931,0.0,0.0,0.0,9.12,1.23,9.2025702931,5.77,0.65,5.8064963618,0.0,0.0,0.0,5.77,0.65,5.8064963618
2019-09-26 07:30:00,10.25192,1.43056,10.3512494705,0.0019200000000000003,0.0005600000000000001,0.002,10.25,1.43,10.3492705057,6.5348,0.8314,6.5874757685,0.0048000000000000004,0.0014,0.005,6.53,0.8300000000000001,6.5825375046
2019-09-26 08:00:00,10.37248,1.6136400000000002,10.4972460865,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.36,1.6099999999999999,10.4843550112,7.25264,1.09452,7.334763868,0.15264000000000003,0.044520000000000004,0.159,7.1,1.05,7.1772209106
2019-09-26 08:30:00,10.33552,1.87036,10.5033908906,0.03552,0.010360000000000001,0.037,10.3,1.8599999999999999,10.4665944796,7.1604,1.2722,7.2725388277,0.11040000000000001,0.0322,0.115,7.05,1.24,7.1582190523
2019-09-26 09:00:00,10.31048,2.27764,10.5590549672,0.060480000000000006,0.017640000000000003,0.063,10.25,2.26,10.4961945485,6.91,1.22,7.0168725227,0.0,0.0,0.0,6.91,1.22,7.0168725227
2019-09-26 09:30:00,10.26472,2.36596,10.5338617515,0.054720000000000005,0.015960000000000002,0.057,10.21,2.35,10.4769556647,7.04,1.22,7.1449282712,0.0,0.0,0.0,7.04,1.22,7.1449282712
2019-09-26 10:00:00,10.34128,2.32204,10.5987707683,0.041280000000000004,0.01204,0.043000000000000003,10.3,2.31,10.5558561945,7.54872,1.33296,7.6655042887,0.07872000000000001,0.02296,0.082,7.47,1.31,7.583996308
2019-09-26 10:30:00,9.11928,2.23604,9.3894165207,0.08928000000000001,0.02604,0.093,9.03,2.21,9.2965047195,7.2824,1.4032,7.4163548998,0.1824,0.053200000000000004,0.19,7.1,1.35,7.2272055457
2019-09-26 11:00:00,8.8932,2.2876,9.1827076617,0.1632,0.0476,0.17,8.73,2.24,9.0127964584,7.09632,1.28476,7.2116825915,0.01632,0.00476,0.017,7.08,1.28,7.1947758825
2019-09-26 11:30:00,10.23528,2.32904,10.4969225966,0.06528,0.01904,0.068,10.17,2.31,10.4290459775,7.4,1.22,7.4998933326,0.0,0.0,0.0,7.4,1.22,7.4998933326
2019-09-26 12:00:00,9.50984,2.52912,9.8404016585,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.41,2.5,9.7364315845,7.11096,1.29028,7.2270723395,0.0009600000000000001,0.00028000000000000003,0.001,7.11,1.29,7.2260777743
2019-09-26 12:30:00,8.44064,2.53852,8.8141072946,0.20064,0.05852,0.209,8.24,2.48,8.605114758100001,6.94816,1.3098800000000002,7.0705525244,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.88,1.29,6.9998928563
2019-09-26 13:00:00,8.96936,2.33648,9.2686869404,0.15936,0.04648,0.166,8.81,2.29,9.1027578239,7.1548,1.2464,7.2625529946,0.12480000000000001,0.0364,0.13,7.03,1.21,7.133372274
2019-09-26 13:30:00,8.624,2.332,8.9337338219,0.14400000000000002,0.042,0.15,8.48,2.29,8.7837634303,6.65384,1.10112,6.7443348078,0.0038400000000000005,0.0011200000000000001,0.004,6.65,1.1,6.7403634917
2019-09-26 14:00:00,8.43784,2.46312,8.7900002275,0.14784,0.043120000000000006,0.154,8.29,2.42,8.6360002316,6.72192,1.18056,6.8248025906,0.0019200000000000003,0.0005600000000000001,0.002,6.72,1.18,6.8228146684
2019-09-26 14:30:00,9.793520000000001,2.29436,10.0586839,0.08352000000000001,0.024360000000000003,0.08700000000000001,9.71,2.27,9.9718102669,7.2,1.18,7.2960537279,0.0,0.0,0.0,7.2,1.18,7.2960537279
2019-09-26 15:00:00,9.1424,2.2882,9.4244011481,0.062400000000000004,0.0182,0.065,9.08,2.27,9.3594497702,6.87536,1.16448,6.973276762,0.015360000000000002,0.0044800000000000005,0.016,6.86,1.16,6.9573845661
2019-09-26 15:30:00,8.89968,2.21324,9.1707543528,0.07968,0.02324,0.083,8.82,2.19,9.0878215211,6.981920000000001,1.19556,7.0835422354,0.12192000000000001,0.03556,0.127,6.86,1.16,6.9573845661
2019-09-26 16:00:00,8.94576,2.22668,9.2187160603,0.12576,0.036680000000000004,0.131,8.82,2.19,9.0878215211,6.93936,1.09148,7.0246740707,0.039360000000000006,0.01148,0.041,6.9,1.08,6.9840103093
2019-09-26 16:30:00,9.95816,2.02988,10.1629406866,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.89,2.01,10.0921850954,7.24,0.9500000000000001,7.3020613528,0.0,0.0,0.0,7.24,0.9500000000000001,7.3020613528
2019-09-26 17:00:00,10.24952,1.91736,10.42731651,0.05952,0.01736,0.062,10.19,1.9,10.365621062,7.36,0.98,7.4249579123,0.0,0.0,0.0,7.36,0.98,7.4249579123
2019-09-26 17:30:00,10.49168,1.68924,10.6268001299,0.03168,0.00924,0.033,10.46,1.6800000000000002,10.5940549366,7.8,1.06,7.8716961323,0.0,0.0,0.0,7.8,1.06,7.8716961323
2019-09-26 18:00:00,10.47456,1.6000800000000002,10.5960682897,0.03456,0.01008,0.036000000000000004,10.44,1.5899999999999999,10.5603835158,7.66096,0.8802800000000001,7.7113682962,0.0009600000000000001,0.00028000000000000003,0.001,7.66,0.88,7.7103826105
2019-09-26 18:30:00,10.446720000000001,1.44196,10.5457672741,0.00672,0.0019600000000000004,0.007,10.44,1.44,10.5388424412,7.66368,0.7302400000000001,7.6983921438,0.10368000000000001,0.030240000000000003,0.108,7.5600000000000005,0.7000000000000001,7.5923382433
2019-09-26 19:00:00,10.53192,1.36056,10.6194379512,0.0019200000000000003,0.0005600000000000001,0.002,10.53,1.3599999999999999,10.617462032,7.92928,0.8360400000000001,7.9732329829,0.08928000000000001,0.02604,0.093,7.84,0.81,7.8817320431
2019-09-26 19:30:00,11.12,1.46,11.2154357918,0.0,0.0,0.0,11.12,1.46,11.2154357918,8.04,0.88,8.0880158259,0.0,0.0,0.0,8.04,0.88,8.0880158259
2019-09-26 20:00:00,10.91,1.32,10.9895632306,0.0,0.0,0.0,10.91,1.32,10.9895632306,7.96,0.8200000000000001,8.0021247178,0.0,0.0,0.0,7.96,0.8200000000000001,8.0021247178
2019-09-26 20:30:00,10.51,1.27,10.5864536083,0.0,0.0,0.0,10.51,1.27,10.5864536083,7.78,0.7000000000000001,7.8114275264,0.0,0.0,0.0,7.78,0.7000000000000001,7.8114275264
2019-09-26 21:00:00,10.02,1.18,10.0892417951,0.0,0.0,0.0,10.02,1.18,10.0892417951,7.37776,0.7026800000000001,7.4111471312,0.07776000000000001,0.022680000000000002,0.081,7.3,0.68,7.3316028261
2019-09-26 21:30:00,9.57,1.13,9.6364827608,0.0,0.0,0.0,9.57,1.13,9.6364827608,7.00216,0.6168800000000001,7.0292805891,0.09216,0.02688,0.096,6.91,0.59,6.9351423922
2019-09-26 22:00:00,9.04,1.01,9.0962464786,0.0,0.0,0.0,9.04,1.01,9.0962464786,6.55,0.61,6.5783432565,0.0,0.0,0.0,6.55,0.61,6.5783432565
2019-09-26 22:30:00,8.41,0.93,8.4612646809,0.0,0.0,0.0,8.41,0.93,8.4612646809,6.28,0.61,6.3095562443,0.0,0.0,0.0,6.28,0.61,6.3095562443
2019-09-26 23:00:00,7.69,0.9,7.7424866806,0.0,0.0,0.0,7.69,0.9,7.7424866806,5.79192,0.5705600000000001,5.8199549826,0.0019200000000000003,0.0005600000000000001,0.002,5.79,0.5700000000000001,5.8179893434
2019-09-26 23:30:00,6.88,0.75,6.9207586289,0.0,0.0,0.0,6.88,0.75,6.9207586289,5.72112,0.6611600000000001,5.7591966975,0.14112000000000002,0.04116,0.147,5.58,0.62,5.6143387856
2019-09-27 00:00:00,6.42,0.6900000000000001,6.456972975,0.0,0.0,0.0,6.42,0.6900000000000001,6.456972975,5.51736,0.6704800000000001,5.5579496939,0.20736000000000002,0.060480000000000006,0.216,5.31,0.61,5.3449228245
2019-09-27 00:30:00,6.51,0.71,6.5486029044,0.0,0.0,0.0,6.51,0.71,6.5486029044,5.10864,0.6625200000000001,5.1514207167,0.00864,0.00252,0.009000000000000001,5.1,0.66,5.1425285609
2019-09-27 01:00:00,6.36,0.67,6.3951935076,0.0,0.0,0.0,6.36,0.67,6.3951935076,4.88,0.66,4.9244289009,0.0,0.0,0.0,4.88,0.66,4.9244289009
2019-09-27 01:30:00,6.23,0.7000000000000001,6.2692025011,0.0,0.0,0.0,6.23,0.7000000000000001,6.2692025011,4.88,0.66,4.9244289009,0.0,0.0,0.0,4.88,0.66,4.9244289009
2019-09-27 02:00:00,6.02,0.58,6.0478756601,0.0,0.0,0.0,6.02,0.58,6.0478756601,4.9892,0.6106,5.0264250716,0.13920000000000002,0.040600000000000004,0.145,4.85,0.5700000000000001,4.883379977
2019-09-27 02:30:00,6.12,0.64,6.1533730587,0.0,0.0,0.0,6.12,0.64,6.1533730587,5.0348,0.6464000000000001,5.0761249,0.12480000000000001,0.0364,0.13,4.91,0.61,4.947746962
2019-09-27 03:00:00,6.12,0.6000000000000001,6.1493414282,0.0,0.0,0.0,6.12,0.6000000000000001,6.1493414282,4.89,0.64,4.9317035596,0.0,0.0,0.0,4.89,0.64,4.9317035596
2019-09-27 03:30:00,6.23,0.8300000000000001,6.2850457437,0.0,0.0,0.0,6.23,0.8300000000000001,6.2850457437,4.92,0.73,4.9738616788000005,0.0,0.0,0.0,4.92,0.73,4.9738616788000005
2019-09-27 04:00:00,6.09,0.67,6.1267446495,0.0,0.0,0.0,6.09,0.67,6.1267446495,4.95648,0.69064,5.0043658539,0.036480000000000005,0.01064,0.038,4.92,0.68,4.9667695739
2019-09-27 04:30:00,5.82,0.61,5.8518800398,0.0,0.0,0.0,5.82,0.61,5.8518800398,5.1184,0.6612,5.1609305363,0.27840000000000004,0.08120000000000001,0.29,4.84,0.58,4.8746281909
2019-09-27 05:00:00,6.08,0.66,6.1157174559,0.0,0.0,0.0,6.08,0.66,6.1157174559,5.0936,0.6248,5.1317770801,0.15360000000000001,0.0448,0.16,4.94,0.58,4.9739320462
2019-09-27 05:30:00,6.61,0.73,6.6501879673,0.0,0.0,0.0,6.61,0.73,6.6501879673,5.02,0.63,5.0593774321,0.0,0.0,0.0,5.02,0.63,5.0593774321
2019-09-27 06:00:00,7.04,0.91,7.0985702786000004,0.0,0.0,0.0,7.04,0.91,7.0985702786000004,5.15,0.63,5.1883908874,0.0,0.0,0.0,5.15,0.63,5.1883908874
2019-09-27 06:30:00,7.8100000000000005,1.09,7.885695911,0.0,0.0,0.0,7.8100000000000005,1.09,7.885695911,5.82152,0.7233600000000001,5.8662888439,0.01152,0.00336,0.012,5.8100000000000005,0.72,5.8544427574
2019-09-27 07:00:00,8.85,1.31,8.9464294554,0.0,0.0,0.0,8.85,1.31,8.9464294554,6.74336,0.9234800000000001,6.8062999787,0.18336000000000002,0.05348000000000001,0.191,6.5600000000000005,0.87,6.6174390817
2019-09-27 07:30:00,10.21192,1.59056,10.335046744,0.0019200000000000003,0.0005600000000000001,0.002,10.21,1.5899999999999999,10.3330634373,7.00488,0.8718400000000001,7.0589268873,0.07488,0.021840000000000002,0.078,6.93,0.85,6.9819338295
2019-09-27 08:00:00,10.8796,1.9128,11.0464700244,0.009600000000000001,0.0028,0.01,10.87,1.9100000000000001,11.0365302518,6.99,0.91,7.0489857426,0.0,0.0,0.0,6.99,0.91,7.0489857426
2019-09-27 08:30:00,10.94536,2.13448,11.1515429605,0.015360000000000002,0.0044800000000000005,0.016,10.93,2.13,11.1356095478,7.21,1.1400000000000001,7.2995684804,0.0,0.0,0.0,7.21,1.1400000000000001,7.2995684804
2019-09-27 09:00:00,10.76016,2.32588,11.0086675397,0.02016,0.005880000000000001,0.021,10.74,2.32,10.9877204187,7.28152,1.18336,7.3770505217,0.01152,0.00336,0.012,7.27,1.18,7.3651408676
2019-09-27 09:30:00,10.60632,2.32476,10.8581090895,0.01632,0.00476,0.017,10.59,2.32,10.8411484631,7.7372,1.3046,7.8464160609,0.1872,0.0546,0.195,7.55,1.25,7.6527772736
2019-09-27 10:00:00,10.5588,2.3084,10.8081898577,0.028800000000000003,0.008400000000000001,0.03,10.53,2.3,10.7782605276,7.5368,1.2224,7.6352875519,0.07680000000000001,0.0224,0.08,7.46,1.2,7.5558983582
2019-09-27 10:30:00,10.2736,2.0898,10.4839935616,0.033600000000000005,0.0098,0.035,10.24,2.08,10.449114795,7.46,1.13,7.5450977462,0.0,0.0,0.0,7.46,1.13,7.5450977462
2019-09-27 11:00:00,10.51496,2.24728,10.7524253636,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.49,2.24,10.7264952338,7.3,1.07,7.3780010843,0.0,0.0,0.0,7.3,1.07,7.3780010843
2019-09-27 11:30:00,9.99048,2.29764,10.2512848073,0.060480000000000006,0.017640000000000003,0.063,9.93,2.2800000000000002,10.1883904519,7.18952,1.14736,7.2804967413,0.05952,0.01736,0.062,7.13,1.13,7.2189888489
2019-09-27 12:00:00,9.23888,2.23884,9.506277305,0.09888000000000001,0.02884,0.10300000000000001,9.14,2.21,9.4033876874,7.17176,1.15968,7.2649156361,0.10176,0.02968,0.106,7.07,1.13,7.159734632
2019-09-27 12:30:00,8.74592,2.35256,9.0568015988,0.14592000000000002,0.04256,0.152,8.6,2.31,8.9048357649,6.90072,1.25896,7.0146216434,0.030720000000000004,0.008960000000000001,0.032,6.87,1.25,6.9827931374
2019-09-27 13:00:00,8.98,2.295,9.2686258421,0.12,0.035,0.125,8.86,2.26,9.1436972828,6.70632,1.13476,6.8016474622,0.01632,0.00476,0.017,6.69,1.13,6.7847623392
2019-09-27 13:30:00,8.84552,2.14536,9.1019664688,0.15552000000000002,0.045360000000000004,0.162,8.69,2.1,8.9401398199,6.63112,1.08616,6.7194862899,0.021120000000000003,0.0061600000000000005,0.022,6.61,1.08,6.6976488412
2019-09-27 14:00:00,10.4488,2.1084,10.6593982945,0.028800000000000003,0.008400000000000001,0.03,10.42,2.1,10.6295061033,7.28,1.01,7.3497278861,0.0,0.0,0.0,7.28,1.01,7.3497278861
2019-09-27 14:30:00,10.37976,2.10868,10.5917868653,0.02976,0.00868,0.031,10.35,2.1,10.5608948484,7.21,1.03,7.2831998462,0.0,0.0,0.0,7.21,1.03,7.2831998462
2019-09-27 15:00:00,9.47416,1.9228800000000001,9.6673251316,0.044160000000000005,0.01288,0.046,9.43,1.9100000000000001,9.6214863717,6.968,1.024,7.0428403361,0.048,0.014,0.05,6.92,1.01,6.9933182396
2019-09-27 15:30:00,8.65888,1.7588400000000002,8.835707159,0.09888000000000001,0.02884,0.10300000000000001,8.56,1.73,8.7330693344,6.69936,0.9414800000000001,6.7651909803,0.039360000000000006,0.01148,0.041,6.66,0.93,6.7246189483
2019-09-27 16:00:00,8.57248,1.66864,8.7333712162,0.13248000000000001,0.03864,0.138,8.44,1.63,8.5959583526,6.83384,0.90112,6.8929954592,0.0038400000000000005,0.0011200000000000001,0.004,6.83,0.9,6.8890420234
2019-09-27 16:30:00,8.9256,1.6808,9.0824789568,0.1056,0.0308,0.11,8.82,1.65,8.9730095286,6.9019200000000005,0.8805600000000001,6.9578650174,0.0019200000000000003,0.0005600000000000001,0.002,6.9,0.88,6.9558895908
2019-09-27 17:00:00,9.082,1.411,9.1909545206,0.07200000000000001,0.021,0.075,9.01,1.3900000000000001,9.1165892745,7.36208,0.8914400000000001,7.4158537742,0.14208,0.041440000000000005,0.148,7.22,0.85,7.2698624471
2019-09-27 17:30:00,9.768,1.334,9.8586702957,0.048,0.014,0.05,9.72,1.32,9.8092201525,7.39528,0.86904,7.4461665842,0.06528,0.01904,0.068,7.33,0.85,7.3791191886
2019-09-27 18:00:00,10.12744,1.47092,10.2337015102,0.03744,0.010920000000000001,0.039,10.09,1.46,10.1950821478,7.37,0.75,7.4080631747,0.0,0.0,0.0,7.37,0.75,7.4080631747
2019-09-27 18:30:00,10.34344,1.27392,10.4215940815,0.01344,0.003920000000000001,0.014,10.33,1.27,10.4077759392,7.46,0.75,7.4976062847,0.0,0.0,0.0,7.46,0.75,7.4976062847
2019-09-27 19:00:00,10.20192,1.24056,10.2770696602,0.0019200000000000003,0.0005600000000000001,0.002,10.2,1.24,10.2750961066,7.54632,0.67476,7.5764270339,0.01632,0.00476,0.017,7.53,0.67,7.5597486731
2019-09-27 19:30:00,10.2,1.15,10.2646237145,0.0,0.0,0.0,10.2,1.15,10.2646237145,7.71256,0.7640800000000001,7.7503161226,0.08256000000000001,0.02408,0.08600000000000001,7.63,0.74,7.6658006757
2019-09-27 20:00:00,10.5,1.15,10.5627884576,0.0,0.0,0.0,10.5,1.15,10.5627884576,7.58536,0.71448,7.6189348337,0.015360000000000002,0.0044800000000000005,0.016,7.57,0.71,7.6032230008
2019-09-27 20:30:00,10.08,1.06,10.1355808911,0.0,0.0,0.0,10.08,1.06,10.1355808911,7.29,0.6000000000000001,7.314649684,0.0,0.0,0.0,7.29,0.6000000000000001,7.314649684
2019-09-27 21:00:00,9.49,0.9500000000000001,9.5374315201,0.0,0.0,0.0,9.49,0.9500000000000001,9.5374315201,6.83,0.53,6.850532826,0.0,0.0,0.0,6.83,0.53,6.850532826
2019-09-27 21:30:00,8.87,0.92,8.9175837535,0.0,0.0,0.0,8.87,0.92,8.9175837535,7.02184,0.5801200000000001,7.0457629963,0.17184000000000002,0.050120000000000005,0.179,6.85,0.53,6.870473055
2019-09-27 22:00:00,8.22,0.74,8.2532417873,0.0,0.0,0.0,8.22,0.74,8.2532417873,6.5832,0.5576,6.606772283,0.1632,0.0476,0.17,6.42,0.51,6.4402251513
2019-09-27 22:30:00,8.09,0.76,8.1256199763,0.0,0.0,0.0,8.09,0.76,8.1256199763,6.17,0.54,6.1935853914,0.0,0.0,0.0,6.17,0.54,6.1935853914
2019-09-27 23:00:00,7.55,0.6900000000000001,7.5814642385,0.0,0.0,0.0,7.55,0.6900000000000001,7.5814642385,5.67,0.44,5.6870466852,0.0,0.0,0.0,5.67,0.44,5.6870466852
2019-09-27 23:30:00,7.13,0.6900000000000001,7.1633092911,0.0,0.0,0.0,7.13,0.6900000000000001,7.1633092911,5.0544,0.3642,5.0675044154,0.014400000000000001,0.004200000000000001,0.015,5.04,0.36,5.0528407851
2019-09-28 00:00:00,6.5,0.55,6.5232277287,0.0,0.0,0.0,6.5,0.55,6.5232277287,4.93768,0.39724000000000004,4.9536333534,0.12768000000000002,0.03724,0.133,4.8100000000000005,0.36,4.8234531199
2019-09-28 00:30:00,6.36,0.51,6.380415347,0.0,0.0,0.0,6.36,0.51,6.380415347,4.88952,0.47736000000000006,4.9127668782,0.05952,0.01736,0.062,4.83,0.46,4.8518553152
2019-09-28 01:00:00,6.49,0.58,6.5158652534,0.0,0.0,0.0,6.49,0.58,6.5158652534,4.76,0.52,4.7883191205,0.0,0.0,0.0,4.76,0.52,4.7883191205
2019-09-28 01:30:00,6.37,0.58,6.396350522,0.0,0.0,0.0,6.37,0.58,6.396350522,4.73,0.52,4.7584976621,0.0,0.0,0.0,4.73,0.52,4.7584976621
2019-09-28 02:00:00,6.44,0.62,6.4697758848,0.0,0.0,0.0,6.44,0.62,6.4697758848,4.53,0.48,4.5553594809,0.0,0.0,0.0,4.53,0.48,4.5553594809
2019-09-28 02:30:00,6.07,0.55,6.0948666926,0.0,0.0,0.0,6.07,0.55,6.0948666926,4.65032,0.52676,4.6800589954,0.16032000000000002,0.04676,0.167,4.49,0.48,4.5155841261
2019-09-28 03:00:00,5.75,0.44,5.7668102102,0.0,0.0,0.0,5.75,0.44,5.7668102102,4.56208,0.45144000000000006,4.5843616786,0.14208,0.041440000000000005,0.148,4.42,0.41000000000000003,4.4389751069
2019-09-28 03:30:00,5.99,0.47000000000000003,6.0084107716,0.0,0.0,0.0,5.99,0.47000000000000003,6.0084107716,4.31,0.38,4.3267193114,0.0,0.0,0.0,4.31,0.38,4.3267193114
2019-09-28 04:00:00,5.76,0.38,5.772521113,0.0,0.0,0.0,5.76,0.38,5.772521113,4.49,0.44,4.5115075086,0.0,0.0,0.0,4.49,0.44,4.5115075086
2019-09-28 04:30:00,5.68,0.35000000000000003,5.6907732339,0.0,0.0,0.0,5.68,0.35000000000000003,5.6907732339,4.51672,0.41196000000000005,4.5354680685,0.00672,0.0019600000000000004,0.007,4.51,0.41000000000000003,4.528598017
2019-09-28 05:00:00,5.47,0.30000000000000004,5.478220514,0.0,0.0,0.0,5.47,0.30000000000000004,5.478220514,4.72032,0.45676000000000005,4.7423676154,0.16032000000000002,0.04676,0.167,4.5600000000000005,0.41000000000000003,4.5783949153
2019-09-28 05:30:00,5.82,0.30000000000000004,5.8277268295999995,0.0,0.0,0.0,5.82,0.30000000000000004,5.8277268295999995,4.6904,0.5022,4.7172086026,0.11040000000000001,0.0322,0.115,4.58,0.47000000000000003,4.6040525627
2019-09-28 06:00:00,6.09,0.4,6.1031221518,0.0,0.0,0.0,6.09,0.4,6.1031221518,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,4.58,0.47000000000000003,4.6040525627
2019-09-28 06:30:00,6.42,0.4,6.4324489893,0.0,0.0,0.0,6.42,0.4,6.4324489893,4.87,0.5,4.8956000654,0.0,0.0,0.0,4.87,0.5,4.8956000654
2019-09-28 07:00:00,6.52,0.35000000000000003,6.5293874138,0.0,0.0,0.0,6.52,0.35000000000000003,6.5293874138,5.19,0.53,5.2169914702,0.0,0.0,0.0,5.19,0.53,5.2169914702
2019-09-28 07:30:00,6.79192,0.45056,6.8068481399,0.0019200000000000003,0.0005600000000000001,0.002,6.79,0.45,6.8048952968,5.66016,0.65088,5.6974604869,0.14016,0.04088000000000001,0.146,5.52,0.61,5.5536024345
2019-09-28 08:00:00,7.2167200000000005,0.35196000000000005,7.225297461,0.00672,0.0019600000000000004,0.007,7.21,0.35000000000000003,7.2184901468,5.79992,0.5695600000000001,5.8278186828,0.16992000000000002,0.04956000000000001,0.177,5.63,0.52,5.6539632118
2019-09-28 08:30:00,8.06152,0.5333600000000001,8.0791446082,0.01152,0.00336,0.012,8.05,0.53,8.0674283387,6.33864,0.72252,6.3796859014,0.00864,0.00252,0.009000000000000001,6.33,0.72,6.3708162742
2019-09-28 09:00:00,8.46248,0.58364,8.4825823544,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.45,0.58,8.4698819354,6.54,0.72,6.5795136598,0.0,0.0,0.0,6.54,0.72,6.5795136598
2019-09-28 09:30:00,8.46088,0.6648400000000001,8.4869607399,0.05088,0.01484,0.053,8.41,0.65,8.4350815052,6.67,0.72,6.7087480203,0.0,0.0,0.0,6.67,0.72,6.7087480203
2019-09-28 10:00:00,8.02544,0.6749200000000001,8.0537695646,0.08544,0.02492,0.089,7.94,0.65,7.9665613661,7.00312,0.7821600000000001,7.0466633239,0.21312,0.06216000000000001,0.222,6.79,0.72,6.8280670764
2019-09-28 10:30:00,8.03696,0.6782800000000001,8.0655309683,0.09696,0.028280000000000003,0.101,7.94,0.65,7.9665613661,6.92264,0.81452,6.9703936331000005,0.15264000000000003,0.044520000000000004,0.159,6.77,0.77,6.8136480684
2019-09-28 11:00:00,8.20096,0.7852800000000001,8.2384713145,0.12096000000000001,0.035280000000000006,0.126,8.08,0.75,8.1147335138,6.68,0.77,6.7242322982000005,0.0,0.0,0.0,6.68,0.77,6.7242322982000005
2019-09-28 11:30:00,8.11912,0.8001600000000001,8.158453628,0.06912,0.02016,0.07200000000000001,8.05,0.78,8.0877005385,6.52,0.74,6.5618594926,0.0,0.0,0.0,6.52,0.74,6.5618594926
2019-09-28 12:00:00,7.57288,0.7758400000000001,7.6125185845,0.12288000000000002,0.035840000000000004,0.128,7.45,0.74,7.4866614722,6.5224,0.7782,6.5686602135,0.062400000000000004,0.0182,0.065,6.46,0.76,6.5045522521
2019-09-28 12:30:00,7.06208,0.78144,7.1051827844,0.14208,0.041440000000000005,0.148,6.92,0.74,6.9594540016,6.46912,0.8151600000000001,6.5202760218,0.18912,0.05516000000000001,0.197,6.28,0.76,6.3258201049
2019-09-28 13:00:00,6.35912,0.74516,6.4026299753,0.18912,0.05516000000000001,0.197,6.17,0.6900000000000001,6.2084619673,6.25672,0.8669600000000001,6.3164994103,0.12672,0.03696,0.132,6.13,0.8300000000000001,6.1859356608
2019-09-28 13:30:00,6.8104,0.6122000000000001,6.8378605572,0.11040000000000001,0.0322,0.115,6.7,0.58,6.7250576206,6.21208,0.78644,6.2616631816,0.022080000000000002,0.00644,0.023,6.19,0.78,6.2389502322
2019-09-28 14:00:00,7.17856,0.59708,7.203348402,0.05856000000000001,0.01708,0.061,7.12,0.58,7.1435845344,6.01192,0.6905600000000001,6.0514506691,0.0019200000000000003,0.0005600000000000001,0.002,6.01,0.6900000000000001,6.0494793164
2019-09-28 14:30:00,6.036,0.518,6.0581861972,0.096,0.028,0.1,5.94,0.49,5.9601761719,5.96416,0.7578800000000001,6.0121199755,0.16416,0.047880000000000006,0.171,5.8,0.71,5.8432953032
2019-09-28 15:00:00,5.95192,0.43556000000000006,5.9678358054,0.12192000000000001,0.03556,0.127,5.83,0.4,5.8437060159000005,6.12784,0.76812,6.1757939894,0.26784,0.07812000000000001,0.279,5.86,0.6900000000000001,5.9004830311
2019-09-28 15:30:00,6.79624,0.45932000000000006,6.8117437562,0.06624000000000001,0.01932,0.069,6.73,0.44,6.7443680208,6.10224,0.7223200000000001,6.1448416741,0.04224000000000001,0.012320000000000001,0.044,6.06,0.71,6.1014506472
2019-09-28 16:00:00,7.37416,0.42288000000000003,7.3862753266,0.044160000000000005,0.01288,0.046,7.33,0.41000000000000003,7.3414576209,6.16,0.73,6.2031040617,0.0,0.0,0.0,6.16,0.73,6.2031040617
2019-09-28 16:30:00,7.97208,0.53644,7.9901080969,0.022080000000000002,0.00644,0.023,7.95,0.53,7.9676470805,6.46,0.73,6.5011152889,0.0,0.0,0.0,6.46,0.73,6.5011152889
2019-09-28 17:00:00,8.27248,0.43364,8.2838378183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.26,0.43,8.2711849212,6.87944,0.64192,6.9093238454,0.10944000000000001,0.031920000000000004,0.114,6.77,0.61,6.7974259834
2019-09-28 17:30:00,8.81768,0.38224,8.8259610242,0.007680000000000001,0.0022400000000000002,0.008,8.81,0.38,8.8181914245,7.07944,0.58192,7.1033162396,0.10944000000000001,0.031920000000000004,0.114,6.97,0.55,6.991666468
2019-09-28 18:00:00,9.54384,0.44112,9.5540289302,0.0038400000000000005,0.0011200000000000001,0.004,9.54,0.44,9.5501413602,7.19,0.48,7.2060044407,0.0,0.0,0.0,7.19,0.48,7.2060044407
2019-09-28 18:30:00,9.8,0.44,9.8098725782,0.0,0.0,0.0,9.8,0.44,9.8098725782,7.05,0.51,7.0684227378,0.0,0.0,0.0,7.05,0.51,7.0684227378
2019-09-28 19:00:00,9.77,0.4,9.7781849031,0.0,0.0,0.0,9.77,0.4,9.7781849031,7.24384,0.43112000000000006,7.2566577982,0.0038400000000000005,0.0011200000000000001,0.004,7.24,0.43,7.2527580961
2019-09-28 19:30:00,9.33,0.29,9.3345058787,0.0,0.0,0.0,9.33,0.29,9.3345058787,7.4892,0.5206000000000001,7.5072725407,0.13920000000000002,0.040600000000000004,0.145,7.35,0.48,7.3656567935
2019-09-28 20:00:00,8.88,0.22,8.8827248072,0.0,0.0,0.0,8.88,0.22,8.8827248072,7.18904,0.5147200000000001,7.2074428753,0.11904,0.03472,0.124,7.07,0.48,7.0862754674
2019-09-28 20:30:00,8.75,0.22,8.7527652773,0.0,0.0,0.0,8.75,0.22,8.7527652773,6.6,0.43,6.6139927427,0.0,0.0,0.0,6.6,0.43,6.6139927427
2019-09-28 21:00:00,8.45,0.2,8.4523665325,0.0,0.0,0.0,8.45,0.2,8.4523665325,6.49,0.46,6.5062815801,0.0,0.0,0.0,6.49,0.46,6.5062815801
2019-09-28 21:30:00,8.02,0.23,8.0232973272,0.0,0.0,0.0,8.02,0.23,8.0232973272,6.21648,0.42064,6.2306951137,0.036480000000000005,0.01064,0.038,6.18,0.41000000000000003,6.1935853914
2019-09-28 22:00:00,7.63,0.14,7.6312842956,0.0,0.0,0.0,7.63,0.14,7.6312842956,5.54896,0.16428,5.5513912671,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.5,0.15,5.5020450743
2019-09-28 22:30:00,7.5600000000000005,0.14,7.5612961852,0.0,0.0,0.0,7.5600000000000005,0.14,7.5612961852,4.7992,-0.22440000000000002,4.8044433601000005,0.019200000000000002,0.0056,0.02,4.78,-0.23,4.7855302736
2019-09-28 23:00:00,7.24,0.27,7.2450327812,0.0,0.0,0.0,7.24,0.27,7.2450327812,4.33,-0.23,4.3361042423,0.0,0.0,0.0,4.33,-0.23,4.3361042423
2019-09-28 23:30:00,6.85,0.27,6.8553191027,0.0,0.0,0.0,6.85,0.27,6.8553191027,4.12,-0.2,4.1248515125,0.0,0.0,0.0,4.12,-0.2,4.1248515125
2019-09-29 00:00:00,6.22,0.16,6.2220575375,0.0,0.0,0.0,6.22,0.16,6.2220575375,3.87,-0.2,3.8751645126,0.0,0.0,0.0,3.87,-0.2,3.8751645126
2019-09-29 00:30:00,6.02,0.12,6.0211958945,0.0,0.0,0.0,6.02,0.12,6.0211958945,3.7199999999999998,-0.2,3.7253724646,0.0,0.0,0.0,3.7199999999999998,-0.2,3.7253724646
2019-09-29 01:00:00,6.16,0.26,6.1654845714,0.0,0.0,0.0,6.16,0.26,6.1654845714,3.59,-0.2,3.5955667147,0.0,0.0,0.0,3.59,-0.2,3.5955667147
2019-09-29 01:30:00,5.94,0.26,5.9456875128,0.0,0.0,0.0,5.94,0.26,5.9456875128,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998
2019-09-29 02:00:00,5.8100000000000005,0.15,5.8119359941,0.0,0.0,0.0,5.8100000000000005,0.15,5.8119359941,3.57632,-0.21524000000000001,3.5827912303,0.01632,0.00476,0.017,3.56,-0.22,3.5667912751
2019-09-29 02:30:00,5.52,0.11,5.5210959057,0.0,0.0,0.0,5.52,0.11,5.5210959057,3.75152,-0.18164000000000002,3.7559147221,0.13152,0.038360000000000005,0.137,3.62,-0.22,3.6266789215
2019-09-29 03:00:00,5.5,0.04,5.5001454526,0.0,0.0,0.0,5.5,0.04,5.5001454526,3.52432,-0.20124000000000003,3.5300607643,0.06432,0.018760000000000002,0.067,3.46,-0.22,3.4669871647
2019-09-29 03:30:00,5.5,0.15,5.5020450743,0.0,0.0,0.0,5.5,0.15,5.5020450743,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693
2019-09-29 04:00:00,5.42,-0.28,5.4272276532,0.0,0.0,0.0,5.42,-0.28,5.4272276532,3.21,-0.25,3.2197204848,0.0,0.0,0.0,3.21,-0.25,3.2197204848
2019-09-29 04:30:00,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,5.3,-0.30000000000000004,5.308483776,3.29976,-0.24132,3.3085724112,0.02976,0.00868,0.031,3.27,-0.25,3.279542651
2019-09-29 05:00:00,5.09,-0.35000000000000003,5.1020192081,0.0,0.0,0.0,5.09,-0.35000000000000003,5.1020192081,3.40808,-0.21556000000000003,3.4148902470999998,0.11808,0.034440000000000005,0.123,3.29,-0.25,3.2994848083
2019-09-29 05:30:00,5.4,-0.23,5.4048959287,0.0,0.0,0.0,5.4,-0.23,5.4048959287,3.28568,-0.21376,3.2926260644,0.05568000000000001,0.01624,0.058,3.23,-0.23,3.2381785003
2019-09-29 06:00:00,5.71,0.19,5.7131602463,0.0,0.0,0.0,5.71,0.19,5.7131602463,3.31,-0.23,3.317981314,0.0,0.0,0.0,3.31,-0.23,3.317981314
2019-09-29 06:30:00,5.95,0.25,5.9552497849,0.0,0.0,0.0,5.95,0.25,5.9552497849,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018
2019-09-29 07:00:00,6.09,0.25,6.0951292029,0.0,0.0,0.0,6.09,0.25,6.0951292029,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384
2019-09-29 07:30:00,6.4,0.25,6.4048809513,0.0,0.0,0.0,6.4,0.25,6.4048809513,3.938,-0.216,3.9439193704,0.048,0.014,0.05,3.89,-0.23,3.8967935537000002
2019-09-29 08:00:00,7.1748,0.3214,7.1819950571,0.0048000000000000004,0.0014,0.005,7.17,0.32,7.1771373123,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689
2019-09-29 08:30:00,7.84536,0.32448000000000005,7.8520672947,0.015360000000000002,0.0044800000000000005,0.016,7.83,0.32,7.8365362246,4.59,-0.23,4.5957589145,0.0,0.0,0.0,4.59,-0.23,4.5957589145
2019-09-29 09:00:00,8.214,0.40700000000000003,8.2240771519,0.024,0.007,0.025,8.19,0.4,8.1997621917,4.87288,-0.22916000000000003,4.8782654499,0.00288,0.00084,0.003,4.87,-0.23,4.8754281863
2019-09-29 09:30:00,8.044,0.427,8.0553252572,0.024,0.007,0.025,8.02,0.42,8.0309899763,5.12,-0.07,5.1204784933,0.0,0.0,0.0,5.12,-0.07,5.1204784933
2019-09-29 10:00:00,8.354,0.427,8.3649055583,0.024,0.007,0.025,8.33,0.42,8.3405815145,5.36592,0.24756000000000003,5.3716276304,0.025920000000000002,0.007560000000000001,0.027,5.34,0.24,5.3453905377
2019-09-29 10:30:00,8.49704,0.5337200000000001,8.5137856327,0.047040000000000005,0.013720000000000001,0.049,8.45,0.52,8.4659848807,5.59,0.24,5.5951496852,0.0,0.0,0.0,5.59,0.24,5.5951496852
2019-09-29 11:00:00,8.18544,0.51492,8.2016199985,0.08544,0.02492,0.089,8.1,0.49,8.114807453,5.54768,0.24224,5.5529661983,0.007680000000000001,0.0022400000000000002,0.008,5.54,0.24,5.5451961192
2019-09-29 11:30:00,7.91528,0.40904,7.9258419868,0.06528,0.01904,0.068,7.85,0.39,7.8596819274000005,5.9728,0.2954,5.9801004172,0.0528,0.0154,0.055,5.92,0.28,5.9266179226
2019-09-29 12:00:00,7.5212,0.4166,7.5327289212,0.0912,0.026600000000000002,0.095,7.43,0.39,7.4402284911,5.74352,0.27436000000000005,5.7500691648,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.66,0.25,5.6655185111
2019-09-29 12:30:00,8.40352,0.5443600000000001,8.4211327148,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.32,0.52,8.3362341618,5.80728,0.28504,5.8142711323,0.01728,0.00504,0.018000000000000002,5.79,0.28,5.79676634
2019-09-29 13:00:00,8.428560000000001,0.48708,8.4426222585,0.05856000000000001,0.01708,0.061,8.37,0.47000000000000003,8.383185552,5.7438400000000005,0.28112000000000004,5.7507152946,0.0038400000000000005,0.0011200000000000001,0.004,5.74,0.28,5.7468252105
2019-09-29 13:30:00,7.64976,0.51368,7.6669873614,0.14976,0.043680000000000004,0.156,7.5,0.47000000000000003,7.5147122367,5.4544,0.2442,5.4598638261,0.014400000000000001,0.004200000000000001,0.015,5.44,0.24,5.4452915441
2019-09-29 14:00:00,7.17984,0.41912000000000005,7.1920625692,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.08,0.39,7.0907333894,5.51048,0.28264,5.5177237336000005,0.18048,0.052640000000000006,0.188,5.33,0.23,5.3349601685
2019-09-29 14:30:00,7.69912,0.43016000000000004,7.7111274403,0.06912,0.02016,0.07200000000000001,7.63,0.41000000000000003,7.6410077869,5.40424,0.29332,5.41219425,0.11424000000000001,0.03332,0.11900000000000001,5.29,0.26,5.29638556
2019-09-29 15:00:00,7.80816,0.44988000000000006,7.8211095504,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.74,0.43,7.7519352422,5.43,0.23,5.4348689037,0.0,0.0,0.0,5.43,0.23,5.4348689037
2019-09-29 15:30:00,7.92432,0.44876000000000005,7.9370166310000005,0.06432,0.018760000000000002,0.067,7.86,0.43,7.871753299,5.30168,0.21924000000000002,5.3062111718,0.03168,0.00924,0.033,5.27,0.21,5.2741824011
2019-09-29 16:00:00,8.17488,0.34184000000000003,8.1820240528,0.07488,0.021840000000000002,0.078,8.1,0.32,8.1063185232,5.71648,0.22064000000000003,5.7207364561,0.036480000000000005,0.01064,0.038,5.68,0.21,5.6838807166
2019-09-29 16:30:00,7.88232,0.35276,7.8902096423,0.11232,0.032760000000000004,0.117,7.77,0.32,7.7765866548,5.72312,0.23716,5.7280317213,0.09312000000000001,0.027160000000000004,0.097,5.63,0.21,5.6339151573
2019-09-29 17:00:00,9.01992,0.40456000000000003,9.0289880718,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.97,0.39,8.9784742579,5.96344,0.21392000000000003,5.9672756263,0.01344,0.003920000000000001,0.014,5.95,0.21,5.953704729
2019-09-29 17:30:00,9.57168,0.39924000000000004,9.5800026409,0.03168,0.00924,0.033,9.54,0.39,9.5479683703,6.14,0.24,6.1446887635,0.0,0.0,0.0,6.14,0.24,6.1446887635
2019-09-29 18:00:00,9.59632,0.37476000000000004,9.6036348639,0.01632,0.00476,0.017,9.58,0.37,9.5871424314,6.2,0.12,6.2011611816,0.0,0.0,0.0,6.2,0.12,6.2011611816
2019-09-29 18:30:00,9.56384,0.30112,9.5685792467,0.0038400000000000005,0.0011200000000000001,0.004,9.56,0.30000000000000004,9.5647059547,6.2192,0.12560000000000002,6.2204681496,0.019200000000000002,0.0056,0.02,6.2,0.12,6.2011611816
2019-09-29 19:00:00,9.33,0.24,9.3330863063,0.0,0.0,0.0,9.33,0.24,9.3330863063,6.4889600000000005,-0.10072,6.4897416281,0.16896000000000003,0.049280000000000004,0.176,6.32,-0.15,6.3217798127
2019-09-29 19:30:00,9.73,0.27,9.7337454251,0.0,0.0,0.0,9.73,0.27,9.7337454251,6.52688,-0.052160000000000005,6.5270884167,0.02688,0.007840000000000001,0.028,6.5,-0.06,6.5002769172
2019-09-29 20:00:00,9.58,0.21,9.5823013937,0.0,0.0,0.0,9.58,0.21,9.5823013937,6.28,-0.23,6.284210372,0.0,0.0,0.0,6.28,-0.23,6.284210372
2019-09-29 20:30:00,9.21,0.23,9.2128714308,0.0,0.0,0.0,9.21,0.23,9.2128714308,6.55,0.23,6.5540369239,0.0,0.0,0.0,6.55,0.23,6.5540369239
2019-09-29 21:00:00,8.68,0.23,8.6830467003,0.0,0.0,0.0,8.68,0.23,8.6830467003,6.18344,0.08392000000000001,6.1840094437,0.01344,0.003920000000000001,0.014,6.17,0.08,6.1705186168
2019-09-29 21:30:00,8.08,0.17,8.0817881685,0.0,0.0,0.0,8.08,0.17,8.0817881685,5.95528,0.21904,5.9593068724,0.06528,0.01904,0.068,5.89,0.2,5.8933946075
2019-09-29 22:00:00,7.88,0.01,7.8800063452,0.0,0.0,0.0,7.88,0.01,7.8800063452,5.5396,0.24280000000000002,5.5449183943,0.009600000000000001,0.0028,0.01,5.53,0.24,5.5352055066
2019-09-29 22:30:00,7.47,0.01,7.4700066934,0.0,0.0,0.0,7.47,0.01,7.4700066934,5.45,0.24,5.4552818442,0.0,0.0,0.0,5.45,0.24,5.4552818442
2019-09-29 23:00:00,6.94,0.13,6.9412174725,0.0,0.0,0.0,6.94,0.13,6.9412174725,4.9,0.21,4.9044979356,0.0,0.0,0.0,4.9,0.21,4.9044979356
2019-09-29 23:30:00,6.31,-0.23,6.3141903677,0.0,0.0,0.0,6.31,-0.23,6.3141903677,4.59,0.21,4.5948014103,0.0,0.0,0.0,4.59,0.21,4.5948014103
2019-09-30 00:00:00,5.88,-0.34,5.8898217291,0.0,0.0,0.0,5.88,-0.34,5.8898217291,4.5088,0.2684,4.5167815976,0.028800000000000003,0.008400000000000001,0.03,4.48,0.26,4.4875383007
2019-09-30 00:30:00,5.53,-0.34,5.5404422206,0.0,0.0,0.0,5.53,-0.34,5.5404422206,4.61536,0.34948,4.6285725877,0.13536,0.03948,0.14100000000000001,4.48,0.31,4.4907126383
2019-09-30 01:00:00,5.53,-0.29,5.5375987576,0.0,0.0,0.0,5.53,-0.29,5.5375987576,4.46704,0.35372000000000003,4.4810226735,0.047040000000000005,0.013720000000000001,0.049,4.42,0.34,4.4330576355
2019-09-30 01:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,4.42,0.37,4.43545939,0.0,0.0,0.0,4.42,0.37,4.43545939
2019-09-30 02:00:00,5.69,-0.23,5.6946466089,0.0,0.0,0.0,5.69,-0.23,5.6946466089,4.4,0.31,4.4109069362,0.0,0.0,0.0,4.4,0.31,4.4109069362
2019-09-30 02:30:00,5.67,0.04,5.6701410917,0.0,0.0,0.0,5.67,0.04,5.6701410917,4.36496,0.28728000000000004,4.3744034565,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.34,0.28,4.3490228788
2019-09-30 03:00:00,5.7,0.31,5.7084236003,0.0,0.0,0.0,5.7,0.31,5.7084236003,4.3208,0.34940000000000004,4.3349040358,0.1008,0.029400000000000003,0.105,4.22,0.32,4.2321153103
2019-09-30 03:30:00,5.79,0.42,5.8052131744,0.0,0.0,0.0,5.79,0.42,5.8052131744,3.91168,0.29924,3.9231090987,0.03168,0.00924,0.033,3.88,0.29,3.8908225351
2019-09-30 04:00:00,5.85,0.42,5.8650575445,0.0,0.0,0.0,5.85,0.42,5.8650575445,4.14,0.29,4.1501445758,0.0,0.0,0.0,4.14,0.29,4.1501445758
2019-09-30 04:30:00,5.85,0.44,5.8665236725,0.0,0.0,0.0,5.85,0.44,5.8665236725,4.39,0.4,4.4081855678,0.0,0.0,0.0,4.39,0.4,4.4081855678
2019-09-30 05:00:00,6.0,0.48,6.0191693779,0.0,0.0,0.0,6.0,0.48,6.0191693779,4.49,0.4,4.5077821598,0.0,0.0,0.0,4.49,0.4,4.5077821598
2019-09-30 05:30:00,6.17,0.51,6.1910419155,0.0,0.0,0.0,6.17,0.51,6.1910419155,4.56104,0.42072000000000004,4.5804029517,0.07104,0.020720000000000002,0.074,4.49,0.4,4.5077821598
2019-09-30 06:00:00,6.53,0.51,6.5498854952,0.0,0.0,0.0,6.53,0.51,6.5498854952,4.82032,0.41176,4.8378746573,0.04032,0.011760000000000001,0.042,4.78,0.4,4.7967072039000005
2019-09-30 06:30:00,7.71,0.78,7.7493548119,0.0,0.0,0.0,7.71,0.78,7.7493548119,5.52,0.47000000000000003,5.5399729241,0.0,0.0,0.0,5.52,0.47000000000000003,5.5399729241
2019-09-30 07:00:00,8.84,0.98,8.8941553843,0.0,0.0,0.0,8.84,0.98,8.8941553843,6.08,0.53,6.1030566112,0.0,0.0,0.0,6.08,0.53,6.1030566112
2019-09-30 07:30:00,10.02,1.1400000000000001,10.0846417884,0.0,0.0,0.0,10.02,1.1400000000000001,10.0846417884,6.77,0.65,6.8011322587,0.0,0.0,0.0,6.77,0.65,6.8011322587
2019-09-30 08:00:00,10.64192,1.49056,10.7458005937,0.0019200000000000003,0.0005600000000000001,0.002,10.64,1.49,10.7438214803,7.13912,0.9001600000000001,7.1956460725,0.06912,0.02016,0.07200000000000001,7.07,0.88,7.1245561265
2019-09-30 08:30:00,10.68248,1.89364,10.8490207577,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.67,1.8900000000000001,10.8360970834,6.6312,0.9066000000000001,6.6928870452,0.0912,0.026600000000000002,0.095,6.54,0.88,6.5989393087
2019-09-30 09:00:00,11.89824,1.83532,12.0389582024,0.018240000000000003,0.00532,0.019,11.88,1.83,12.0201206317,5.82056,0.9830800000000001,5.9029962731,0.010560000000000002,0.0030800000000000003,0.011,5.8100000000000005,0.98,5.8920709432
2019-09-30 09:30:00,12.16168,2.09924,12.3415262022,0.03168,0.00924,0.033,12.13,2.09,12.3087367345,6.10288,1.10084,6.2013702518,0.00288,0.00084,0.003,6.1,1.1,6.1983868869
2019-09-30 10:00:00,11.00888,2.11884,11.210928677,0.09888000000000001,0.02884,0.10300000000000001,10.91,2.09,11.1083842209,5.84536,1.17448,5.9621838952,0.015360000000000002,0.0044800000000000005,0.016,5.83,1.17,5.946242511
2019-09-30 10:30:00,10.72584,2.01212,10.9129405112,0.07584,0.02212,0.079,10.65,1.99,10.8343250828,5.92264,1.1795200000000001,6.0389512335,0.03264,0.00952,0.034,5.89,1.17,6.0050811818
2019-09-30 11:00:00,11.1728,1.9654,11.3443491219,0.0528,0.0154,0.055,11.12,1.9500000000000002,11.2896811292,6.03648,1.11064,6.1378018867,0.036480000000000005,0.01064,0.038,6.0,1.1,6.1
2019-09-30 11:30:00,11.40552,2.00036,11.5796082231,0.03552,0.010360000000000001,0.037,11.37,1.99,11.5428332744,6.03288,1.16084,6.1435486976,0.00288,0.00084,0.003,6.03,1.16,6.1405618635
2019-09-30 12:00:00,11.4084,2.0412,11.5895680679,0.038400000000000004,0.0112,0.04,11.37,2.03,11.549796535,5.71288,1.00084,5.7998860851,0.00288,0.00084,0.003,5.71,1.0,5.7969043463
2019-09-30 12:30:00,11.6332,2.0426,11.8111623899,0.0432,0.0126,0.045,11.59,2.03,11.7664353141,5.4648,0.9114000000000001,5.5402787836,0.0048000000000000004,0.0014,0.005,5.46,0.91,5.5353139026000004
2019-09-30 13:00:00,11.86936,1.91148,12.0222902394,0.039360000000000006,0.01148,0.041,11.83,1.9,11.981606737,5.90096,1.01028,5.9868184038,0.0009600000000000001,0.00028000000000000003,0.001,5.9,1.01,5.9858249223
2019-09-30 13:30:00,11.50592,1.81756,11.6485930223,0.025920000000000002,0.007560000000000001,0.027,11.48,1.81,11.6218113907,5.85504,0.9577200000000001,5.932851001,0.09504000000000001,0.02772,0.099,5.76,0.93,5.8345951016
2019-09-30 14:00:00,11.644,1.987,11.8123200515,0.024,0.007,0.025,11.62,1.98,11.7874848886,6.0376,1.0368,6.1259748612,0.057600000000000005,0.016800000000000002,0.06,5.98,1.02,6.0663662929
2019-09-30 14:30:00,11.76688,1.98784,11.9336068646,0.02688,0.007840000000000001,0.028,11.74,1.98,11.9057969074,6.07,1.08,6.1653304859,0.0,0.0,0.0,6.07,1.08,6.1653304859
2019-09-30 15:00:00,11.58688,1.95784,11.7511244398,0.02688,0.007840000000000001,0.028,11.56,1.9500000000000002,11.7233143778,6.04096,1.0602800000000001,6.1333018351,0.0009600000000000001,0.00028000000000000003,0.001,6.04,1.06,6.1323078853
2019-09-30 15:30:00,11.66056,1.85308,11.8068863381,0.010560000000000002,0.0030800000000000003,0.011,11.65,1.85,11.7959738894,6.0,1.03,6.0877664213,0.0,0.0,0.0,6.0,1.03,6.0877664213
2019-09-30 16:00:00,12.32576,1.70168,12.4426715138,0.00576,0.00168,0.006,12.32,1.7000000000000002,12.4367359062,6.25,1.0,6.3294944506,0.0,0.0,0.0,6.25,1.0,6.3294944506
2019-09-30 16:30:00,12.86384,1.61112,12.9643390576,0.0038400000000000005,0.0011200000000000001,0.004,12.86,1.6099999999999999,12.9603896546,6.53704,1.01372,6.6151734822,0.047040000000000005,0.013720000000000001,0.049,6.49,1.0,6.5665896781
2019-09-30 17:00:00,13.53384,1.6311200000000001,13.6317782259,0.0038400000000000005,0.0011200000000000001,0.004,13.53,1.63,13.6278318158,6.59632,0.8947600000000001,6.6567284006000005,0.01632,0.00476,0.017,6.58,0.89,6.6399171682
2019-09-30 17:30:00,14.07384,1.6311200000000001,14.1680459062,0.0038400000000000005,0.0011200000000000001,0.004,14.07,1.63,14.164102513,6.19,0.7000000000000001,6.2294542297,0.0,0.0,0.0,6.19,0.7000000000000001,6.2294542297
2019-09-30 18:00:00,13.85288,1.53084,13.9372075898,0.00288,0.00084,0.003,13.85,1.53,13.9342527607,6.27,0.7000000000000001,6.3089539545,0.0,0.0,0.0,6.27,0.7000000000000001,6.3089539545
2019-09-30 18:30:00,13.52,1.23,13.5758351493,0.0,0.0,0.0,13.52,1.23,13.5758351493,6.36512,0.6331600000000001,6.3965337645,0.04512,0.013160000000000002,0.047,6.32,0.62,6.3503385737
2019-09-30 19:00:00,11.16,1.18,11.222210121,0.0,0.0,0.0,11.16,1.18,11.222210121,8.37848,0.6016400000000001,8.4000534403,0.10848000000000001,0.03164,0.113,8.27,0.5700000000000001,8.2896200154
2019-09-30 19:30:00,11.34,1.24,11.4075939619,0.0,0.0,0.0,11.34,1.24,11.4075939619,8.2436,0.5798,8.2639644844,0.033600000000000005,0.0098,0.035,8.21,0.5700000000000001,8.2297630586
2019-09-30 20:00:00,11.12,1.24,11.1889230938,0.0,0.0,0.0,11.12,1.24,11.1889230938,7.84,0.62,7.8644770964,0.0,0.0,0.0,7.84,0.62,7.8644770964
2019-09-30 20:30:00,10.42,1.0,10.4678746649,0.0,0.0,0.0,10.42,1.0,10.4678746649,7.43864,0.48252000000000006,7.4542733113,0.00864,0.00252,0.009000000000000001,7.43,0.48,7.4454885669
2019-09-30 21:00:00,9.8,0.9500000000000001,9.8459382488,0.0,0.0,0.0,9.8,0.9500000000000001,9.8459382488,7.21512,0.56316,7.2370647227,0.04512,0.013160000000000002,0.047,7.17,0.55,7.191063899
2019-09-30 21:30:00,9.49,1.02,9.5446581919,0.0,0.0,0.0,9.49,1.02,9.5446581919,6.85208,0.53644,6.8730465006,0.022080000000000002,0.00644,0.023,6.83,0.53,6.850532826
2019-09-30 22:00:00,8.97,0.85,9.010183128,0.0,0.0,0.0,8.97,0.85,9.010183128,6.55,0.53,6.5714077639,0.0,0.0,0.0,6.55,0.53,6.5714077639
2019-09-30 22:30:00,8.48,0.72,8.510511148,0.0,0.0,0.0,8.48,0.72,8.510511148,6.11,0.46,6.1272914081,0.0,0.0,0.0,6.11,0.46,6.1272914081
2019-09-30 23:00:00,7.57,0.62,7.5953472600000005,0.0,0.0,0.0,7.57,0.62,7.5953472600000005,5.88528,0.50904,5.9072533718999996,0.06528,0.01904,0.068,5.82,0.49,5.8405907235
2019-09-30 23:30:00,7.12,0.62,7.1469434026,0.0,0.0,0.0,7.12,0.62,7.1469434026,5.57296,0.5112800000000001,5.5963640339000005,0.07296000000000001,0.02128,0.076,5.5,0.49,5.5217841320000005
2019-10-01 00:00:00,6.83,0.64,6.8599198246,0.0,0.0,0.0,6.83,0.64,6.8599198246,5.2,0.51,5.2249497605,0.0,0.0,0.0,5.2,0.51,5.2249497605
2019-10-01 00:30:00,6.52,0.64,6.5513357417,0.0,0.0,0.0,6.52,0.64,6.5513357417,5.12,0.59,5.153882032,0.0,0.0,0.0,5.12,0.59,5.153882032
2019-10-01 01:00:00,6.02,0.54,6.0441707454,0.0,0.0,0.0,6.02,0.54,6.0441707454,5.09376,0.64068,5.1338934348,0.17376000000000003,0.05068,0.181,4.92,0.59,4.9552497414
2019-10-01 01:30:00,6.05,0.64,6.0837570629,0.0,0.0,0.0,6.05,0.64,6.0837570629,5.174,0.682,5.2187546407,0.14400000000000002,0.042,0.15,5.03,0.64,5.0705522382
2019-10-01 02:00:00,6.64,0.67,6.6737171052,0.0,0.0,0.0,6.64,0.67,6.6737171052,5.01,0.6000000000000001,5.0458002339,0.0,0.0,0.0,5.01,0.6000000000000001,5.0458002339
2019-10-01 02:30:00,6.61,0.72,6.6490976831,0.0,0.0,0.0,6.61,0.72,6.6490976831,5.03,0.6000000000000001,5.065658891,0.0,0.0,0.0,5.03,0.6000000000000001,5.065658891
2019-10-01 03:00:00,6.17,0.66,6.2051994327,0.0,0.0,0.0,6.17,0.66,6.2051994327,4.22528,0.39904,4.2440810548,0.06528,0.01904,0.068,4.16,0.38,4.1773197148
2019-10-01 03:30:00,6.11,0.63,6.1423936702,0.0,0.0,0.0,6.11,0.63,6.1423936702,4.07888,0.25884,4.0870845599,0.09888000000000001,0.02884,0.10300000000000001,3.98,0.23,3.9866401894
2019-10-01 04:00:00,6.3,0.63,6.3314216413,0.0,0.0,0.0,6.3,0.63,6.3314216413,3.9848,0.23140000000000002,3.9915131216,0.0048000000000000004,0.0014,0.005,3.98,0.23,3.9866401894
2019-10-01 04:30:00,6.41,0.74,6.4525731302,0.0,0.0,0.0,6.41,0.74,6.4525731302,4.65,0.39,4.6663261781,0.0,0.0,0.0,4.65,0.39,4.6663261781
2019-10-01 05:00:00,6.22,0.74,6.2638646218,0.0,0.0,0.0,6.22,0.74,6.2638646218,4.90256,0.45408000000000004,4.9235437644,0.08256000000000001,0.02408,0.08600000000000001,4.82,0.43,4.839142486
2019-10-01 05:30:00,6.49,0.8200000000000001,6.5415976642,0.0,0.0,0.0,6.49,0.8200000000000001,6.5415976642,5.2312,0.5816,5.2634315803,0.2112,0.0616,0.22,5.02,0.52,5.0468604102
2019-10-01 06:00:00,7.02,0.8200000000000001,7.0677294798,0.0,0.0,0.0,7.02,0.8200000000000001,7.0677294798,5.25584,0.5621200000000001,5.2858143176,0.07584,0.02212,0.079,5.18,0.54,5.20807066
2019-10-01 06:30:00,8.08,1.07,8.1505398594,0.0,0.0,0.0,8.08,1.07,8.1505398594,6.01,0.65,6.0450475598,0.0,0.0,0.0,6.01,0.65,6.0450475598
2019-10-01 07:00:00,9.04,1.24,9.1246479384,0.0,0.0,0.0,9.04,1.24,9.1246479384,6.634,0.727,6.6737159814,0.024,0.007,0.025,6.61,0.72,6.6490976831
2019-10-01 07:30:00,9.93,1.34,10.02000499,0.0,0.0,0.0,9.93,1.34,10.02000499,7.03808,0.81444,7.0850464078,0.11808,0.034440000000000005,0.123,6.92,0.78,6.9638207903
2019-10-01 08:00:00,10.62192,1.57056,10.737403932,0.0019200000000000003,0.0005600000000000001,0.002,10.62,1.57,10.7354226745,7.30088,1.01484,7.371075159,0.05088,0.01484,0.053,7.25,1.0,7.3186405842
2019-10-01 08:30:00,10.91672,1.9519600000000001,11.08985678,0.00672,0.0019600000000000004,0.007,10.91,1.9500000000000002,11.0828967333,7.17,1.0,7.2393991463,0.0,0.0,0.0,7.17,1.0,7.2393991463
2019-10-01 09:00:00,10.7644,2.1342,10.9739289682,0.014400000000000001,0.004200000000000001,0.015,10.75,2.13,10.9589871795,7.09,1.06,7.1688004575,0.0,0.0,0.0,7.09,1.06,7.1688004575
