Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 09:30:00,10.414,2.197,10.643223430900001,0.024,0.007,0.025,10.39,2.19,10.6182955318,7.3868,1.1224,7.4715859093,0.07680000000000001,0.0224,0.08,7.31,1.1,7.392300048
2019-10-01 10:00:00,10.3236,2.1598,10.5471063804,0.033600000000000005,0.0098,0.035,10.29,2.15,10.5122119461,7.32064,1.10352,7.4033456221,0.08064,0.023520000000000003,0.084,7.24,1.08,7.3201092888
2019-10-01 10:30:00,10.30376,2.16568,10.528895478599999,0.05376,0.015680000000000003,0.056,10.25,2.15,10.4730606797,7.07592,1.11756,7.1636292618,0.025920000000000002,0.007560000000000001,0.027,7.05,1.11,7.1368480438
2019-10-01 11:00:00,10.53416,2.17288,10.7559255483,0.044160000000000005,0.01288,0.046,10.49,2.16,10.7100746963,7.3,1.03,7.3723062877,0.0,0.0,0.0,7.3,1.03,7.3723062877
2019-10-01 11:30:00,10.1892,2.1955999999999998,10.4230732512,0.019200000000000002,0.0056,0.02,10.17,2.19,10.4031245306,7.42,1.155,7.5093558312,0.12,0.035,0.125,7.3,1.12,7.3854180654
2019-10-01 12:00:00,9.49984,2.21912,9.7555857641,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.4,2.19,9.6517407756,7.42448,1.14964,7.512960495,0.20448000000000002,0.059640000000000006,0.213,7.22,1.09,7.3018148429
2019-10-01 12:30:00,9.53776,2.29268,9.8094468448,0.07776000000000001,0.022680000000000002,0.081,9.46,2.27,9.7285404866,7.28992,1.10456,7.3731259585,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.24,1.09,7.3215913571
2019-10-01 13:00:00,9.715440000000001,2.29492,9.9828068297,0.08544,0.02492,0.089,9.63,2.27,9.8939274305,7.06248,1.09364,7.146654616,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.05,1.09,7.1337647845
2019-10-01 13:30:00,9.77544,2.12492,10.0037249162,0.08544,0.02492,0.089,9.69,2.1,9.9149432676,7.07304,1.02672,7.147170685,0.02304,0.00672,0.024,7.05,1.02,7.1234050846
2019-10-01 14:00:00,8.73528,2.27404,9.0264264579,0.18528000000000003,0.054040000000000005,0.193,8.55,2.22,8.8335100611,7.0048,1.0964,7.0900857541,0.12480000000000001,0.0364,0.13,6.88,1.06,6.9611780612
2019-10-01 14:30:00,8.91344,2.35892,9.2202991383,0.13344,0.03892,0.139,8.78,2.32,9.0813435129,6.82896,1.10928,6.9184678073,0.16896000000000003,0.049280000000000004,0.176,6.66,1.06,6.7438268068
2019-10-01 15:00:00,9.50408,2.34744,9.7896890247,0.09408000000000001,0.027440000000000003,0.098,9.41,2.32,9.691774863300001,6.96744,1.19092,7.0684871507,0.03744,0.010920000000000001,0.039,6.93,1.18,7.0297439498
2019-10-01 15:30:00,9.06432,2.21876,9.331923328,0.06432,0.018760000000000002,0.067,9.0,2.2,9.2649878575,6.80824,1.09532,6.89578551,0.018240000000000003,0.00532,0.019,6.79,1.09,6.8769324557000004
2019-10-01 16:00:00,10.29744,2.00092,10.4900405814,0.03744,0.010920000000000001,0.039,10.26,1.99,10.4512056721,7.29824,0.9953200000000001,7.3657972413,0.018240000000000003,0.00532,0.019,7.28,0.99,7.347006193
2019-10-01 16:30:00,10.7592,1.8756,10.9214586938,0.019200000000000002,0.0056,0.02,10.74,1.87,10.9015824539,7.83728,0.9550400000000001,7.8952554867,0.01728,0.00504,0.018000000000000002,7.82,0.9500000000000001,7.8774932561
2019-10-01 17:00:00,11.06768,1.57224,11.1787959638,0.007680000000000001,0.0022400000000000002,0.008,11.06,1.57,11.1708773156,8.27464,0.8905200000000001,8.3224211021,0.10464000000000001,0.030520000000000002,0.109,8.17,0.86,8.2151384651
2019-10-01 17:30:00,11.48288,1.57084,11.5898262023,0.00288,0.00084,0.003,11.48,1.57,11.5868589359,8.4236,0.8998,8.471521528,0.033600000000000005,0.0098,0.035,8.39,0.89,8.4370729522
2019-10-01 18:00:00,11.53192,1.48056,11.626574594400001,0.0019200000000000003,0.0005600000000000001,0.002,11.53,1.48,11.6245989178,8.27,0.89,8.3177521002,0.0,0.0,0.0,8.27,0.89,8.3177521002
2019-10-01 18:30:00,11.47,1.3599999999999999,11.5503463152,0.0,0.0,0.0,11.47,1.3599999999999999,11.5503463152,8.41,0.85,8.4528456747,0.0,0.0,0.0,8.41,0.85,8.4528456747
2019-10-01 19:00:00,11.35,1.3599999999999999,11.4311897893,0.0,0.0,0.0,11.35,1.3599999999999999,11.4311897893,8.28192,0.78056,8.3186220494,0.0019200000000000003,0.0005600000000000001,0.002,8.28,0.78,8.3166579826
2019-10-01 19:30:00,11.42,1.3599999999999999,11.5006956311,0.0,0.0,0.0,11.42,1.3599999999999999,11.5006956311,8.26832,0.7557600000000001,8.3027880137,0.08832000000000001,0.02576,0.092,8.18,0.73,8.2125087519
2019-10-01 20:00:00,10.96,1.22,11.027692415,0.0,0.0,0.0,10.96,1.22,11.027692415,7.80192,0.64556,7.8285824643,0.12192000000000001,0.03556,0.127,7.68,0.61,7.7041871732
2019-10-01 20:30:00,10.61,1.15,10.6721413034,0.0,0.0,0.0,10.61,1.15,10.6721413034,7.64344,0.61392,7.6680553467,0.01344,0.003920000000000001,0.014,7.63,0.61,7.6543451712
2019-10-01 21:00:00,10.32,1.1,10.3784584597,0.0,0.0,0.0,10.32,1.1,10.3784584597,7.4,0.61,7.4250993259,0.0,0.0,0.0,7.4,0.61,7.4250993259
2019-10-01 21:30:00,9.96,1.1,10.0205588667,0.0,0.0,0.0,9.96,1.1,10.0205588667,6.95,0.61,6.9767184263,0.0,0.0,0.0,6.95,0.61,6.9767184263
2019-10-01 22:00:00,9.03,0.8,9.0653681668,0.0,0.0,0.0,9.03,0.8,9.0653681668,6.7,0.61,6.7277113493,0.0,0.0,0.0,6.7,0.61,6.7277113493
2019-10-01 22:30:00,8.25,0.71,8.2804951543,0.0,0.0,0.0,8.25,0.71,8.2804951543,6.59336,0.73848,6.634587312,0.06336,0.01848,0.066,6.53,0.72,6.5695738066
2019-10-01 23:00:00,7.54,0.66,7.5688308212,0.0,0.0,0.0,7.54,0.66,7.5688308212,6.146,0.638,6.1790258132,0.096,0.028,0.1,6.05,0.61,6.0806743047
2019-10-01 23:30:00,7.35,0.71,7.3842128897,0.0,0.0,0.0,7.35,0.71,7.3842128897,5.61,0.55,5.6368963091,0.0,0.0,0.0,5.61,0.55,5.6368963091
2019-10-02 00:00:00,6.9,0.71,6.9364328008000005,0.0,0.0,0.0,6.9,0.71,6.9364328008000005,5.36,0.62,5.3957390597,0.0,0.0,0.0,5.36,0.62,5.3957390597
2019-10-02 00:30:00,6.76,0.71,6.7971832401,0.0,0.0,0.0,6.76,0.71,6.7971832401,5.04,0.62,5.077991729,0.0,0.0,0.0,5.04,0.62,5.077991729
2019-10-02 01:00:00,6.37,0.62,6.4001015617,0.0,0.0,0.0,6.37,0.62,6.4001015617,4.97048,0.6376400000000001,5.0112130468,0.060480000000000006,0.017640000000000003,0.063,4.91,0.62,4.9489897959
2019-10-02 01:30:00,6.25,0.55,6.2741533293,0.0,0.0,0.0,6.25,0.55,6.2741533293,5.1039200000000005,0.67656,5.1485660916,0.19392,0.056560000000000006,0.202,4.91,0.62,4.9489897959
2019-10-02 02:00:00,6.62,0.51,6.6396159527,0.0,0.0,0.0,6.62,0.51,6.6396159527,5.0784,0.5212,5.1050755136,0.038400000000000004,0.0112,0.04,5.04,0.51,5.0657378535
2019-10-02 02:30:00,6.66,0.58,6.685207551,0.0,0.0,0.0,6.66,0.58,6.685207551,4.98,0.51,5.0060463442,0.0,0.0,0.0,4.98,0.51,5.0060463442
2019-10-02 03:00:00,6.58,0.58,6.6055128491,0.0,0.0,0.0,6.58,0.58,6.6055128491,4.75,0.47000000000000003,4.7731959943,0.0,0.0,0.0,4.75,0.47000000000000003,4.7731959943
2019-10-02 03:30:00,6.58,0.65,6.6120269207,0.0,0.0,0.0,6.58,0.65,6.6120269207,4.86,0.5,4.8856524641,0.0,0.0,0.0,4.86,0.5,4.8856524641
2019-10-02 04:00:00,6.23,0.47000000000000003,6.2477035781,0.0,0.0,0.0,6.23,0.47000000000000003,6.2477035781,5.1144,0.5692,5.1459766809,0.13440000000000002,0.0392,0.14,4.98,0.53,5.008123401
2019-10-02 04:30:00,6.41,0.54,6.4327054961,0.0,0.0,0.0,6.41,0.54,6.4327054961,5.082,0.591,5.1162491143,0.07200000000000001,0.021,0.075,5.01,0.5700000000000001,5.0423208942
2019-10-02 05:00:00,6.65,0.59,6.6761216286,0.0,0.0,0.0,6.65,0.59,6.6761216286,5.01,0.52,5.0369137376,0.0,0.0,0.0,5.01,0.52,5.0369137376
2019-10-02 05:30:00,7.01,0.65,7.0400710224,0.0,0.0,0.0,7.01,0.65,7.0400710224,5.04,0.52,5.0667543852,0.0,0.0,0.0,5.04,0.52,5.0667543852
2019-10-02 06:00:00,7.34,0.74,7.377208144,0.0,0.0,0.0,7.34,0.74,7.377208144,5.18192,0.5805600000000001,5.2143403034,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.58,5.2123699025
2019-10-02 06:30:00,8.01,0.85,8.0549736188,0.0,0.0,0.0,8.01,0.85,8.0549736188,6.20008,0.7154400000000001,6.2412215471,0.19008000000000003,0.05544,0.198,6.01,0.66,6.0461309943
2019-10-02 07:00:00,9.34,1.13,9.4081082052,0.0,0.0,0.0,9.34,1.13,9.4081082052,6.84944,0.74692,6.8900448329,0.22944,0.06692000000000001,0.23900000000000002,6.62,0.68,6.6548328304
2019-10-02 07:30:00,10.95192,1.42056,11.0436652611,0.0019200000000000003,0.0005600000000000001,0.002,10.95,1.42,11.0416891824,7.2,0.85,7.25,0.0,0.0,0.0,7.2,0.85,7.25
2019-10-02 08:00:00,11.32152,1.54336,11.4262318898,0.01152,0.00336,0.012,11.31,1.54,11.414363758,7.64288,1.03084,7.7120844005,0.00288,0.00084,0.003,7.64,1.03,7.7091179781
2019-10-02 08:30:00,10.9036,1.6898,11.0337625949,0.033600000000000005,0.0098,0.035,10.87,1.6800000000000002,10.9990590507,7.66392,1.19156,7.7559967122,0.07392,0.021560000000000003,0.077,7.59,1.17,7.6796484295
2019-10-02 09:00:00,10.6328,1.8954,10.8004155939,0.0528,0.0154,0.055,10.58,1.88,10.7457340373,7.58432,1.18876,7.6769173631,0.06432,0.018760000000000002,0.067,7.52,1.17,7.6104730471
2019-10-02 09:30:00,10.81456,2.01008,10.999778616,0.03456,0.01008,0.036000000000000004,10.78,2.0,10.9639591389,7.64376,1.19568,7.736712325,0.05376,0.015680000000000003,0.056,7.59,1.18,7.6811782950000005
2019-10-02 10:00:00,10.51048,2.01764,10.7023857621,0.060480000000000006,0.017640000000000003,0.063,10.45,2.0,10.6396663482,7.63896,1.19428,7.7317536562,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.59,1.18,7.6811782950000005
2019-10-02 10:30:00,9.63904,2.06472,9.8576955116,0.11904,0.03472,0.124,9.52,2.03,9.7340279433,7.4872,1.2296,7.5874949753,0.06720000000000001,0.0196,0.07,7.42,1.21,7.5180117052
2019-10-02 11:00:00,9.4484,2.2862,9.7210582243,0.1584,0.046200000000000005,0.165,9.29,2.24,9.556238799900001,6.96728,1.14504,7.0607440968,0.01728,0.00504,0.018000000000000002,6.95,1.1400000000000001,7.0428758331
2019-10-02 11:30:00,8.79992,2.28956,9.0928915643,0.16992000000000002,0.04956000000000001,0.177,8.63,2.24,8.91596882,6.83288,1.21584,6.9402100833,0.12288000000000002,0.035840000000000004,0.128,6.71,1.18,6.8129655804
2019-10-02 12:00:00,8.3328,2.2404,8.6287280639,0.1728,0.0504,0.18,8.16,2.19,8.4487691411,7.47608,1.4084400000000001,7.6075932725,0.40608000000000005,0.11844,0.423,7.07,1.29,7.1867238711
2019-10-02 12:30:00,9.05488,2.38684,9.3641794622,0.19488000000000003,0.05684,0.203,8.86,2.33,9.1612499147,6.98592,1.26756,7.0999849718,0.025920000000000002,0.007560000000000001,0.027,6.96,1.26,7.0731322623
2019-10-02 13:00:00,8.76224,2.04732,8.9982425506,0.16224000000000002,0.04732,0.169,8.6,2.0,8.8294960219,7.21536,1.33448,7.3377283133,0.25536000000000003,0.07448,0.266,6.96,1.26,7.0731322623
2019-10-02 13:30:00,9.0256,1.9808,9.2404017229,0.1056,0.0308,0.11,8.92,1.9500000000000002,9.1306571505,7.37032,1.23676,7.4733655203,0.16032000000000002,0.04676,0.167,7.21,1.19,7.3075440471
2019-10-02 14:00:00,9.67408,2.07744,9.8946238332,0.09408000000000001,0.027440000000000003,0.098,9.58,2.05,9.7968821571,7.30496,1.14728,7.3945041754,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.28,1.1400000000000001,7.3687176632
2019-10-02 14:30:00,9.56488,2.07184,9.7866976248,0.07488,0.021840000000000002,0.078,9.49,2.05,9.7088928308,7.05,1.18,7.1480696695,0.0,0.0,0.0,7.05,1.18,7.1480696695
2019-10-02 15:00:00,9.226,2.148,9.4727493369,0.096,0.028,0.1,9.13,2.12,9.372902432,7.32672,1.04196,7.4004396221,0.00672,0.0019600000000000004,0.007,7.32,1.04,7.3935106681
2019-10-02 15:30:00,8.75568,2.36624,9.069786326,0.05568000000000001,0.01624,0.058,8.7,2.35,9.0117978229,8.20096,0.87028,8.2470074694,0.0009600000000000001,0.00028000000000000003,0.001,8.2,0.87,8.246023284
2019-10-02 16:00:00,9.07944,1.88192,9.2724243647,0.10944000000000001,0.031920000000000004,0.114,8.97,1.85,9.1587881294,7.61456,1.15008,7.7009225421,0.27456,0.08008000000000001,0.28600000000000003,7.34,1.07,7.4175804681
2019-10-02 16:30:00,9.74128,1.77204,9.9011444692,0.041280000000000004,0.01204,0.043000000000000003,9.7,1.76,9.8583771484,7.7476,1.0468,7.8179982093,0.057600000000000005,0.016800000000000002,0.06,7.69,1.03,7.7586725669
2019-10-02 17:00:00,10.34936,1.54148,10.463527751200001,0.039360000000000006,0.01148,0.041,10.31,1.53,10.4229074639,7.99,0.9500000000000001,8.046278643,0.0,0.0,0.0,7.99,0.9500000000000001,8.046278643
2019-10-02 17:30:00,10.7436,1.4798,10.8450333794,0.033600000000000005,0.0098,0.035,10.71,1.47,10.810411648,8.01,0.88,8.0581945869,0.0,0.0,0.0,8.01,0.88,8.0581945869
2019-10-02 18:00:00,10.94168,1.38924,11.0295217031,0.03168,0.00924,0.033,10.91,1.38,10.9969313902,8.01,0.9,8.0604032157,0.0,0.0,0.0,8.01,0.9,8.0604032157
2019-10-02 18:30:00,11.03672,1.26196,11.1086331923,0.00672,0.0019600000000000004,0.007,11.03,1.26,11.1017340988,8.2304,0.8522000000000001,8.2744020328,0.11040000000000001,0.0322,0.115,8.12,0.8200000000000001,8.1612989162
2019-10-02 19:00:00,11.11,1.3,11.1857990327,0.0,0.0,0.0,11.11,1.3,11.1857990327,8.44712,0.8241600000000001,8.4872301724,0.11712000000000002,0.03416,0.122,8.33,0.79,8.3673771279
2019-10-02 19:30:00,11.37,1.16,11.4290200805,0.0,0.0,0.0,11.37,1.16,11.4290200805,8.33,0.75,8.3636953555,0.0,0.0,0.0,8.33,0.75,8.3636953555
2019-10-02 20:00:00,11.28,1.11,11.3344827848,0.0,0.0,0.0,11.28,1.11,11.3344827848,7.99,0.65,8.0163956988,0.0,0.0,0.0,7.99,0.65,8.0163956988
2019-10-02 20:30:00,11.0,1.11,11.0558626981,0.0,0.0,0.0,11.0,1.11,11.0558626981,8.01,0.71,8.0414053498,0.0,0.0,0.0,8.01,0.71,8.0414053498
2019-10-02 21:00:00,10.28,0.96,10.3247275993,0.0,0.0,0.0,10.28,0.96,10.3247275993,7.69208,0.7164400000000001,7.7253725477,0.022080000000000002,0.00644,0.023,7.67,0.71,7.7027917017
2019-10-02 21:30:00,9.98,0.92,10.0223151018,0.0,0.0,0.0,9.98,0.92,10.0223151018,7.2828800000000005,0.60084,7.3076227188,0.00288,0.00084,0.003,7.28,0.6000000000000001,7.3046834291
2019-10-02 22:00:00,9.23,0.76,9.2612364185,0.0,0.0,0.0,9.23,0.76,9.2612364185,6.8,0.55,6.822206388,0.0,0.0,0.0,6.8,0.55,6.822206388
2019-10-02 22:30:00,8.55,0.66,8.575435849,0.0,0.0,0.0,8.55,0.66,8.575435849,6.57208,0.5714400000000001,6.596876473,0.14208,0.041440000000000005,0.148,6.43,0.53,6.4518059487
2019-10-02 23:00:00,8.2,0.73,8.232429775,0.0,0.0,0.0,8.2,0.73,8.232429775,6.20704,0.59372,6.2353707989,0.047040000000000005,0.013720000000000001,0.049,6.16,0.58,6.1872449442
2019-10-02 23:30:00,7.74,0.64,7.7664148743,0.0,0.0,0.0,7.74,0.64,7.7664148743,5.8,0.53,5.8241651762,0.0,0.0,0.0,5.8,0.53,5.8241651762
2019-10-03 00:00:00,7.05,0.52,7.0691512928,0.0,0.0,0.0,7.05,0.52,7.0691512928,5.34,0.55,5.3682492491,0.0,0.0,0.0,5.34,0.55,5.3682492491
2019-10-03 00:30:00,6.97,0.52,6.989370501,0.0,0.0,0.0,6.97,0.52,6.989370501,5.15,0.53,5.1772000155,0.0,0.0,0.0,5.15,0.53,5.1772000155
2019-10-03 01:00:00,6.7,0.52,6.7201488079,0.0,0.0,0.0,6.7,0.52,6.7201488079,4.8596,0.4328,4.8788346969,0.009600000000000001,0.0028,0.01,4.85,0.43,4.869024543
2019-10-03 01:30:00,6.74,0.54,6.7615974443999995,0.0,0.0,0.0,6.74,0.54,6.7615974443999995,4.7644,0.4042,4.7815149273,0.014400000000000001,0.004200000000000001,0.015,4.75,0.4,4.7668123521
2019-10-03 02:00:00,6.98,0.54,7.0008570904,0.0,0.0,0.0,6.98,0.54,7.0008570904,4.90344,0.44392000000000004,4.9234935564,0.01344,0.003920000000000001,0.014,4.89,0.44,4.9097555947
2019-10-03 02:30:00,6.9,0.5,6.9180922226,0.0,0.0,0.0,6.9,0.5,6.9180922226,5.1728,0.5604,5.2030671724,0.1728,0.0504,0.18,5.0,0.51,5.0259426976
2019-10-03 03:00:00,6.9,0.48,6.916675502,0.0,0.0,0.0,6.9,0.48,6.916675502,5.13952,0.5673600000000001,5.1707410687,0.05952,0.01736,0.062,5.08,0.55,5.1096868789
2019-10-03 03:30:00,7.04,0.55,7.0614516921,0.0,0.0,0.0,7.04,0.55,7.0614516921,4.89,0.47000000000000003,4.9125349872,0.0,0.0,0.0,4.89,0.47000000000000003,4.9125349872
2019-10-03 04:00:00,6.89,0.53,6.9103545495,0.0,0.0,0.0,6.89,0.53,6.9103545495,5.03,0.47000000000000003,5.0519105297,0.0,0.0,0.0,5.03,0.47000000000000003,5.0519105297
2019-10-03 04:30:00,7.01,0.59,7.0347850003,0.0,0.0,0.0,7.01,0.59,7.0347850003,5.08,0.5,5.1045469925999996,0.0,0.0,0.0,5.08,0.5,5.1045469925999996
2019-10-03 05:00:00,6.97,0.63,6.9984141061,0.0,0.0,0.0,6.97,0.63,6.9984141061,5.14,0.48,5.1623637997,0.0,0.0,0.0,5.14,0.48,5.1623637997
2019-10-03 05:30:00,7.43,0.73,7.4657752444,0.0,0.0,0.0,7.43,0.73,7.4657752444,5.24,0.54,5.2677509432,0.0,0.0,0.0,5.24,0.54,5.2677509432
2019-10-03 06:00:00,7.65,0.73,7.6847511346,0.0,0.0,0.0,7.65,0.73,7.6847511346,5.64456,0.58008,5.6742885369,0.03456,0.01008,0.036000000000000004,5.61,0.5700000000000001,5.6388828681
2019-10-03 06:30:00,8.35,0.92,8.4005297452,0.0,0.0,0.0,8.35,0.92,8.4005297452,6.55112,0.71616,6.5901485871,0.26112,0.07616,0.272,6.29,0.64,6.3224757809
2019-10-03 07:00:00,9.75,1.17,9.819949083400001,0.0,0.0,0.0,9.75,1.17,9.819949083400001,6.81328,0.6530400000000001,6.8445047739,0.11328,0.03304,0.11800000000000001,6.7,0.62,6.7286254168
2019-10-03 07:30:00,11.25,1.48,11.3469335065,0.0,0.0,0.0,11.25,1.48,11.3469335065,7.79,0.88,7.8395471808,0.0,0.0,0.0,7.79,0.88,7.8395471808
2019-10-03 08:00:00,11.90192,1.62056,12.0117406898,0.0019200000000000003,0.0005600000000000001,0.002,11.9,1.62,12.0097626954,7.92,0.96,7.9779696665,0.0,0.0,0.0,7.92,0.96,7.9779696665
2019-10-03 08:30:00,11.9448,1.7814,12.0769049429,0.0048000000000000004,0.0014,0.005,11.94,1.78,12.0719509608,7.85,1.01,7.9147078278,0.0,0.0,0.0,7.85,1.01,7.9147078278
2019-10-03 09:00:00,11.63344,1.94392,11.7947340453,0.01344,0.003920000000000001,0.014,11.62,1.94,11.7808318891,8.09,1.11,8.1657945113,0.0,0.0,0.0,8.09,1.11,8.1657945113
2019-10-03 09:30:00,11.46304,2.02672,11.6408281492,0.02304,0.00672,0.024,11.44,2.02,11.6169703451,8.14096,1.14028,8.2204299279,0.0009600000000000001,0.00028000000000000003,0.001,8.14,1.1400000000000001,8.2194403702
2019-10-03 10:00:00,11.52304,1.97672,11.6913588945,0.02304,0.00672,0.024,11.5,1.97,11.6675147311,8.16096,1.08028,8.2321487474,0.0009600000000000001,0.00028000000000000003,0.001,8.16,1.08,8.231160307
2019-10-03 10:30:00,11.19264,1.9295200000000001,11.357739106,0.03264,0.00952,0.034,11.16,1.92,11.3239569056,8.17288,1.21584,8.2628224234,0.12288000000000002,0.035840000000000004,0.128,8.05,1.18,8.1360248279
2019-10-03 11:00:00,10.88144,2.07792,11.0780633687,0.06144000000000001,0.017920000000000002,0.064,10.82,2.06,11.0143542707,7.9378400000000005,1.17312,8.0240584744,0.14784,0.043120000000000006,0.154,7.79,1.13,7.871530982
2019-10-03 11:30:00,11.57688,2.03784,11.7548688806,0.02688,0.007840000000000001,0.028,11.55,2.03,11.7270371365,8.24,1.17,8.3226498184,0.0,0.0,0.0,8.24,1.17,8.3226498184
2019-10-03 12:00:00,11.08224,2.02232,11.2652484038,0.04224000000000001,0.012320000000000001,0.044,11.04,2.01,11.2214838591,7.93,1.07,8.0018622832,0.0,0.0,0.0,7.93,1.07,8.0018622832
2019-10-03 12:30:00,10.84528,2.04904,11.0371492334,0.06528,0.01904,0.068,10.78,2.03,10.9694712726,8.0,1.12,8.0780195593,0.0,0.0,0.0,8.0,1.12,8.0780195593
2019-10-03 13:00:00,10.2056,1.8808,10.3774601902,0.1056,0.0308,0.11,10.1,1.85,10.2680329178,7.9692,1.2356,8.0644191359,0.019200000000000002,0.0056,0.02,7.95,1.23,8.044588243
2019-10-03 13:30:00,10.12736,1.81548,10.2887991622,0.08736000000000001,0.025480000000000003,0.091,10.04,1.79,10.1983184888,7.95576,1.15168,8.0386867087,0.00576,0.00168,0.006,7.95,1.15,8.0327454833
2019-10-03 14:00:00,9.86064,1.90352,10.0426893609,0.08064,0.023520000000000003,0.084,9.78,1.88,9.9590561802,8.1692,1.3706,8.2833793225,0.13920000000000002,0.040600000000000004,0.145,8.03,1.33,8.1393980121
2019-10-03 14:30:00,10.50376,1.8656800000000002,10.6681646032,0.05376,0.015680000000000003,0.056,10.45,1.85,10.6124926384,8.2896,1.3477999999999999,8.398454203,0.1296,0.0378,0.135,8.16,1.31,8.2644842549
2019-10-03 15:00:00,10.96168,1.8592400000000002,11.1182373513,0.03168,0.00924,0.033,10.93,1.85,11.085458944,8.26,1.28,8.3585883976,0.0,0.0,0.0,8.26,1.28,8.3585883976
2019-10-03 15:30:00,11.00248,1.75364,11.1413562639,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.99,1.75,11.1284590128,8.36,1.25,8.4529344017,0.0,0.0,0.0,8.36,1.25,8.4529344017
2019-10-03 16:00:00,11.26112,1.67616,11.3851805431,0.021120000000000003,0.0061600000000000005,0.022,11.24,1.67,11.363384179,8.54,1.2,8.6238970309,0.0,0.0,0.0,8.54,1.2,8.6238970309
2019-10-03 16:30:00,11.73208,1.79644,11.8688204047,0.022080000000000002,0.00644,0.023,11.71,1.79,11.8460204288,8.82,1.13,8.8920919923,0.0,0.0,0.0,8.82,1.13,8.8920919923
2019-10-03 17:00:00,12.0996,1.5528,12.1988322392,0.009600000000000001,0.0028,0.01,12.09,1.55,12.1889540158,8.7,0.92,8.7485084443,0.0,0.0,0.0,8.7,0.92,8.7485084443
2019-10-03 17:30:00,12.55384,1.46112,12.6385826104,0.0038400000000000005,0.0011200000000000001,0.004,12.55,1.46,12.6346388947,9.22,0.9500000000000001,9.2688133005,0.0,0.0,0.0,9.22,0.9500000000000001,9.2688133005
2019-10-03 18:00:00,12.65096,1.39028,12.7271232963,0.0009600000000000001,0.00028000000000000003,0.001,12.65,1.3900000000000001,12.7261384559,9.41,0.9500000000000001,9.4578327327,0.0,0.0,0.0,9.41,0.9500000000000001,9.4578327327
2019-10-03 18:30:00,12.48096,1.39028,12.5581543628,0.0009600000000000001,0.00028000000000000003,0.001,12.48,1.3900000000000001,12.557169267,9.47,0.92,9.5145835432,0.0,0.0,0.0,9.47,0.92,9.5145835432
2019-10-03 19:00:00,12.31,1.31,12.37950726,0.0,0.0,0.0,12.31,1.31,12.37950726,9.37544,0.89492,9.4180548416,0.08544,0.02492,0.089,9.29,0.87,9.3306484233
2019-10-03 19:30:00,12.1,1.37,12.177310869,0.0,0.0,0.0,12.1,1.37,12.177310869,9.4148,0.8464,9.4527695413,0.12480000000000001,0.0364,0.13,9.29,0.81,9.3252453051
2019-10-03 20:00:00,11.98,1.21,12.0409509591,0.0,0.0,0.0,11.98,1.21,12.0409509591,9.02,0.87,9.0618596325,0.0,0.0,0.0,9.02,0.87,9.0618596325
2019-10-03 20:30:00,11.41,1.09,11.4619457336,0.0,0.0,0.0,11.41,1.09,11.4619457336,8.76,0.87,8.8030960463,0.0,0.0,0.0,8.76,0.87,8.8030960463
2019-10-03 21:00:00,10.9,1.06,10.9514199993,0.0,0.0,0.0,10.9,1.06,10.9514199993,8.48,0.75,8.5131016674,0.0,0.0,0.0,8.48,0.75,8.5131016674
2019-10-03 21:30:00,10.47,1.02,10.5195674816,0.0,0.0,0.0,10.47,1.02,10.5195674816,8.0,0.7000000000000001,8.0305666052,0.0,0.0,0.0,8.0,0.7000000000000001,8.0305666052
2019-10-03 22:00:00,9.56,0.84,9.5968328109,0.0,0.0,0.0,9.56,0.84,9.5968328109,7.56576,0.66168,7.5946392146,0.00576,0.00168,0.006,7.5600000000000005,0.66,7.5887548386
2019-10-03 22:30:00,8.74,0.62,8.7619632503,0.0,0.0,0.0,8.74,0.62,8.7619632503,7.18824,0.66532,7.2189642609,0.018240000000000003,0.00532,0.019,7.17,0.66,7.2003124932
2019-10-03 23:00:00,7.88,0.62,7.904353231,0.0,0.0,0.0,7.88,0.62,7.904353231,6.92968,0.73824,6.9688925376,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.73,0.68,6.7642664052
2019-10-03 23:30:00,7.25,0.59,7.2739672807,0.0,0.0,0.0,7.25,0.59,7.2739672807,6.5652,0.7486,6.6077418987000005,0.23520000000000002,0.06860000000000001,0.245,6.33,0.68,6.366419716
2019-10-04 00:00:00,7.02,0.55,7.0415126216,0.0,0.0,0.0,7.02,0.55,7.0415126216,6.01,0.68,6.0483468816,0.0,0.0,0.0,6.01,0.68,6.0483468816
2019-10-04 00:30:00,6.84,0.5700000000000001,6.8637089099,0.0,0.0,0.0,6.84,0.5700000000000001,6.8637089099,5.76,0.7000000000000001,5.8023788225,0.0,0.0,0.0,5.76,0.7000000000000001,5.8023788225
2019-10-04 01:00:00,6.64,0.5700000000000001,6.6644204549,0.0,0.0,0.0,6.64,0.5700000000000001,6.6644204549,5.48,0.66,5.5196014349,0.0,0.0,0.0,5.48,0.66,5.5196014349
2019-10-04 01:30:00,6.58,0.52,6.6005151314,0.0,0.0,0.0,6.58,0.52,6.6005151314,5.51,0.68,5.5518015094,0.0,0.0,0.0,5.51,0.68,5.5518015094
2019-10-04 02:00:00,6.9,0.52,6.9195664604000005,0.0,0.0,0.0,6.9,0.52,6.9195664604000005,5.57768,0.66224,5.6168564162,0.007680000000000001,0.0022400000000000002,0.008,5.57,0.66,5.6089660366
2019-10-04 02:30:00,7.02,0.58,7.0439193635,0.0,0.0,0.0,7.02,0.58,7.0439193635,5.65784,0.66812,5.697151727,0.027840000000000004,0.00812,0.029,5.63,0.66,5.6685536074
2019-10-04 03:00:00,6.9,0.52,6.9195664604000005,0.0,0.0,0.0,6.9,0.52,6.9195664604000005,5.618,0.684,5.6594858424000005,0.048,0.014,0.05,5.57,0.67,5.6101515131
2019-10-04 03:30:00,7.0,0.61,7.0265283035,0.0,0.0,0.0,7.0,0.61,7.0265283035,5.51512,0.6831600000000001,5.5572705711,0.04512,0.013160000000000002,0.047,5.47,0.67,5.5108801475
2019-10-04 04:00:00,6.68,0.61,6.7077939742,0.0,0.0,0.0,6.68,0.61,6.7077939742,5.38728,0.76004,5.4406292467,0.13728,0.040040000000000006,0.14300000000000002,5.25,0.72,5.2991414399
2019-10-04 04:30:00,6.46,0.59,6.4868867726,0.0,0.0,0.0,6.46,0.59,6.4868867726,5.45104,0.8107200000000001,5.5109984576,0.31104000000000004,0.09072000000000001,0.324,5.14,0.72,5.1901830411
2019-10-04 05:00:00,6.77,0.67,6.8030728351,0.0,0.0,0.0,6.77,0.67,6.8030728351,5.24552,0.6803600000000001,5.2894583655,0.03552,0.010360000000000001,0.037,5.21,0.67,5.2529039588
2019-10-04 05:30:00,7.15,0.71,7.185165273,0.0,0.0,0.0,7.15,0.71,7.185165273,5.2448,0.6714,5.2875991716,0.0048000000000000004,0.0014,0.005,5.24,0.67,5.2826603147
2019-10-04 06:00:00,7.21,0.65,7.2392402916,0.0,0.0,0.0,7.21,0.65,7.2392402916,5.4019200000000005,0.5705600000000001,5.4319681884,0.0019200000000000003,0.0005600000000000001,0.002,5.4,0.5700000000000001,5.43
2019-10-04 06:30:00,8.3,1.04,8.3649028685,0.0,0.0,0.0,8.3,1.04,8.3649028685,6.15384,0.67112,6.190327035,0.0038400000000000005,0.0011200000000000001,0.004,6.15,0.67,6.186388284
2019-10-04 07:00:00,9.34,1.24,9.4219530884,0.0,0.0,0.0,9.34,1.24,9.4219530884,6.65864,0.71252,6.6966537465,0.00864,0.00252,0.009000000000000001,6.65,0.71,6.6877948533
2019-10-04 07:30:00,10.4,1.3900000000000001,10.4924782583,0.0,0.0,0.0,10.4,1.3900000000000001,10.4924782583,7.69408,1.02244,7.7617169879,0.21408000000000002,0.06244,0.223,7.48,0.96,7.5413526638
2019-10-04 08:00:00,10.90096,1.5802800000000001,11.0149087059,0.0009600000000000001,0.00028000000000000003,0.001,10.9,1.58,11.0139184671,7.9290400000000005,1.05972,7.9995425994,0.23904000000000003,0.06972,0.249,7.69,0.99,7.7534637421
2019-10-04 08:30:00,11.22192,1.82056,11.368637878,0.0019200000000000003,0.0005600000000000001,0.002,11.22,1.82,11.3666529814,7.88096,1.17028,7.9673763436,0.0009600000000000001,0.00028000000000000003,0.001,7.88,1.17,7.9663856296
2019-10-04 09:00:00,10.88864,2.06252,11.0822592372,0.00864,0.00252,0.009000000000000001,10.88,2.06,11.0733012241,7.86248,1.26364,7.9633772861,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.85,1.26,7.9504779731
2019-10-04 09:30:00,10.99632,2.25476,11.2251056209,0.01632,0.00476,0.017,10.98,2.25,11.2081622044,7.93688,1.24784,8.0343742009,0.02688,0.007840000000000001,0.028,7.91,1.24,8.0066035246
2019-10-04 10:00:00,10.79264,2.19952,11.0144889305,0.03264,0.00952,0.034,10.76,2.19,10.9806056299,7.80952,1.33736,7.9232022819,0.05952,0.01736,0.062,7.75,1.32,7.86160925
2019-10-04 10:30:00,10.48016,2.03588,10.6760742317,0.02016,0.005880000000000001,0.021,10.46,2.03,10.6551630677,8.15064,1.4335200000000001,8.2757423836,0.32064000000000004,0.09352,0.334,7.83,1.34,7.9438340869
2019-10-04 11:00:00,10.7444,2.2641999999999998,10.9803794561,0.014400000000000001,0.004200000000000001,0.015,10.73,2.26,10.9654229285,8.11512,1.34816,8.2263423221,0.16512000000000002,0.04816,0.17200000000000001,7.95,1.3,8.0555881225
2019-10-04 11:30:00,10.89632,2.18476,11.1131888223,0.01632,0.00476,0.017,10.88,2.18,11.0962516194,8.00096,1.30028,8.1059292496,0.0009600000000000001,0.00028000000000000003,0.001,8.0,1.3,8.1049367672
2019-10-04 12:00:00,11.05728,2.26504,11.2868882869,0.01728,0.00504,0.018000000000000002,11.04,2.26,11.2689484869,7.9,1.25,7.9982810653000005,0.0,0.0,0.0,7.9,1.25,7.9982810653000005
2019-10-04 12:30:00,10.44704,2.27372,10.6916063994,0.047040000000000005,0.013720000000000001,0.049,10.4,2.26,10.6427252149,7.6,1.17,7.6895318453,0.0,0.0,0.0,7.6,1.17,7.6895318453
2019-10-04 13:00:00,9.69432,2.03876,9.9063809032,0.06432,0.018760000000000002,0.067,9.63,2.02,9.839578243,7.624,1.272,7.729382899,0.14400000000000002,0.042,0.15,7.48,1.23,7.5804551315
2019-10-04 13:30:00,9.05296,1.68128,9.2077569038,0.07296000000000001,0.02128,0.076,8.98,1.6600000000000001,9.1321410414,7.5172,1.2246000000000001,7.6162944402,0.1872,0.0546,0.195,7.33,1.17,7.4227892332
2019-10-04 14:00:00,9.96128,1.9120400000000002,10.1431255637,0.041280000000000004,0.01204,0.043000000000000003,9.92,1.9,10.1003168267,7.39,1.1,7.4714188746,0.0,0.0,0.0,7.39,1.1,7.4714188746
2019-10-04 14:30:00,10.02976,1.78868,10.1880057813,0.02976,0.00868,0.031,10.0,1.78,10.1571846493,7.35,1.05,7.4246212025,0.0,0.0,0.0,7.35,1.05,7.4246212025
2019-10-04 15:00:00,9.28488,1.86184,9.4697119703,0.07488,0.021840000000000002,0.078,9.21,1.8399999999999999,9.3920019165,6.7248,0.9014000000000001,6.7849434043,0.0048000000000000004,0.0014,0.005,6.72,0.9,6.78
2019-10-04 15:30:00,9.22144,1.68792,9.3746482387,0.06144000000000001,0.017920000000000002,0.064,9.16,1.67,9.3109881323,7.11928,0.9660400000000001,7.1845237142,0.08928000000000001,0.02604,0.093,7.03,0.9400000000000001,7.0925665312
2019-10-04 16:00:00,9.63264,1.60952,9.766181853700001,0.03264,0.00952,0.034,9.6,1.6,9.7324200485,7.22696,0.8782800000000001,7.2801323202,0.09696,0.028280000000000003,0.101,7.13,0.85,7.1804874486
2019-10-04 16:30:00,9.72144,1.58792,9.8502733769,0.06144000000000001,0.017920000000000002,0.064,9.66,1.57,9.7867512485,7.33384,0.9411200000000001,7.3939783608,0.0038400000000000005,0.0011200000000000001,0.004,7.33,0.9400000000000001,7.3900270635
2019-10-04 17:00:00,9.982,1.4809999999999999,10.0912677598,0.07200000000000001,0.021,0.075,9.91,1.46,10.0169705999,7.43,0.89,7.4831143249,0.0,0.0,0.0,7.43,0.89,7.4831143249
2019-10-04 17:30:00,10.51824,1.38532,10.6090755582,0.018240000000000003,0.00532,0.019,10.5,1.38,10.5902974462,7.69,0.85,7.7368339778,0.0,0.0,0.0,7.69,0.85,7.7368339778
2019-10-04 18:00:00,10.60768,1.23224,10.6790116771,0.007680000000000001,0.0022400000000000002,0.008,10.6,1.23,10.6711245893,7.91784,0.89812,7.9686140451,0.027840000000000004,0.00812,0.029,7.89,0.89,7.9400377833
2019-10-04 18:30:00,10.43288,1.07084,10.4876919959,0.00288,0.00084,0.003,10.43,1.07,10.4847412939,8.20576,0.9266800000000001,8.2579194111,0.12576,0.036680000000000004,0.131,8.08,0.89,8.1288683099
2019-10-04 19:00:00,10.82,1.09,10.8747643653,0.0,0.0,0.0,10.82,1.09,10.8747643653,8.04672,0.8719600000000001,8.0938258568,0.00672,0.0019600000000000004,0.007,8.04,0.87,8.086933906
2019-10-04 19:30:00,10.92,1.09,10.9742653513,0.0,0.0,0.0,10.92,1.09,10.9742653513,8.02,0.84,8.0638700386,0.0,0.0,0.0,8.02,0.84,8.0638700386
2019-10-04 20:00:00,10.66,1.09,10.715582112,0.0,0.0,0.0,10.66,1.09,10.715582112,7.94,0.77,7.9772488992,0.0,0.0,0.0,7.94,0.77,7.9772488992
2019-10-04 20:30:00,10.2,1.13,10.2624022529,0.0,0.0,0.0,10.2,1.13,10.2624022529,7.76,0.76,7.7971276763,0.0,0.0,0.0,7.76,0.76,7.7971276763
2019-10-04 21:00:00,9.53,0.98,9.5802557377,0.0,0.0,0.0,9.53,0.98,9.5802557377,7.65264,0.71452,7.6859246548,0.15264000000000003,0.044520000000000004,0.159,7.5,0.67,7.5298671967
2019-10-04 21:30:00,9.27,0.9400000000000001,9.3175372283,0.0,0.0,0.0,9.27,0.9400000000000001,9.3175372283,7.27056,0.6580800000000001,7.3002816383999996,0.13056,0.03808,0.136,7.14,0.62,7.1668682142
2019-10-04 22:00:00,8.92,0.78,8.9540381951,0.0,0.0,0.0,8.92,0.78,8.9540381951,6.76,0.58,6.7848360334,0.0,0.0,0.0,6.76,0.58,6.7848360334
2019-10-04 22:30:00,8.36,0.61,8.3822252415,0.0,0.0,0.0,8.36,0.61,8.3822252415,6.28,0.48,6.2983172356,0.0,0.0,0.0,6.28,0.48,6.2983172356
2019-10-04 23:00:00,7.95,0.61,7.9733681716,0.0,0.0,0.0,7.95,0.61,7.9733681716,6.09,0.52,6.112160011,0.0,0.0,0.0,6.09,0.52,6.112160011
2019-10-04 23:30:00,7.41,0.52,7.4282232061,0.0,0.0,0.0,7.41,0.52,7.4282232061,5.6,0.44,5.6172591181,0.0,0.0,0.0,5.6,0.44,5.6172591181
2019-10-05 00:00:00,6.74,0.42,6.7530733743999996,0.0,0.0,0.0,6.74,0.42,6.7530733743999996,5.37696,0.46828000000000003,5.3973127573,0.09696,0.028280000000000003,0.101,5.28,0.44,5.2983016147
2019-10-05 00:30:00,6.66,0.46,6.6758669849,0.0,0.0,0.0,6.66,0.46,6.6758669849,5.26432,0.55876,5.2938906109,0.06432,0.018760000000000002,0.067,5.2,0.54,5.2279632745
2019-10-05 01:00:00,6.62,0.5,6.638855323,0.0,0.0,0.0,6.62,0.5,6.638855323,4.55,0.42,4.5693434977,0.0,0.0,0.0,4.55,0.42,4.5693434977
2019-10-05 01:30:00,6.53,0.51,6.5498854952,0.0,0.0,0.0,6.53,0.51,6.5498854952,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607
2019-10-05 02:00:00,6.84,0.51,6.8589868056,0.0,0.0,0.0,6.84,0.51,6.8589868056,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888
2019-10-05 02:30:00,6.75,0.54,6.7715655502,0.0,0.0,0.0,6.75,0.54,6.7715655502,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888
2019-10-05 03:00:00,6.38,0.5,6.399562485,0.0,0.0,0.0,6.38,0.5,6.399562485,4.17104,0.01572,4.171069623,0.19104000000000002,0.055720000000000006,0.199,3.98,-0.04,3.9802009999
2019-10-05 03:30:00,6.29,0.5,6.3098415194,0.0,0.0,0.0,6.29,0.5,6.3098415194,4.05184,-0.17988,4.055830889,0.17184000000000002,0.050120000000000005,0.179,3.88,-0.23,3.8868110322
2019-10-05 04:00:00,6.44,0.5,6.4593807753,0.0,0.0,0.0,6.44,0.5,6.4593807753,3.84,-0.23,3.8468818542000003,0.0,0.0,0.0,3.84,-0.23,3.8468818542000003
2019-10-05 04:30:00,6.4,0.5,6.4195015383000005,0.0,0.0,0.0,6.4,0.5,6.4195015383000005,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561
2019-10-05 05:00:00,6.29,0.43,6.3046808008,0.0,0.0,0.0,6.29,0.43,6.3046808008,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018
2019-10-05 05:30:00,6.35,0.43,6.364542403,0.0,0.0,0.0,6.35,0.43,6.364542403,3.50672,-0.22804000000000002,3.5141268331999997,0.00672,0.0019600000000000004,0.007,3.5,-0.23,3.5075490018
2019-10-05 06:00:00,6.13,0.32,6.1383466829,0.0,0.0,0.0,6.13,0.32,6.1383466829,3.87144,-0.17708000000000002,3.8754877112,0.18144000000000002,0.05292,0.189,3.69,-0.23,3.697161073
2019-10-05 06:30:00,6.62,0.32,6.6277296264,0.0,0.0,0.0,6.62,0.32,6.6277296264,3.99952,-0.21264000000000002,4.0051686606,0.05952,0.01736,0.062,3.94,-0.23,3.9467074885
2019-10-05 07:00:00,7.1,0.38,7.1101617422,0.0,0.0,0.0,7.1,0.38,7.1101617422,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689
2019-10-05 07:30:00,7.72,0.4,7.7303557486,0.0,0.0,0.0,7.72,0.4,7.7303557486,4.67,0.23,4.6756603812,0.0,0.0,0.0,4.67,0.23,4.6756603812
2019-10-05 08:00:00,8.28384,0.45112,8.2961144158,0.0038400000000000005,0.0011200000000000001,0.004,8.28,0.45,8.2922192446,5.7348,0.3614,5.7461762068,0.0048000000000000004,0.0014,0.005,5.73,0.36,5.7412977627
2019-10-05 08:30:00,8.52576,0.40168000000000004,8.5352170681,0.00576,0.00168,0.006,8.52,0.4,8.529384503,6.5209600000000005,0.6402800000000001,6.5523185057,0.24096,0.07028000000000001,0.251,6.28,0.5700000000000001,6.3058147769
2019-10-05 09:00:00,8.7244,0.45420000000000005,8.7362150271,0.014400000000000001,0.004200000000000001,0.015,8.71,0.45,8.7216168226,6.77224,0.7573200000000001,6.8144528907,0.16224000000000002,0.04732,0.169,6.61,0.71,6.6480222623
2019-10-05 09:30:00,8.79496,0.57728,8.8138852727,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.77,0.5700000000000001,8.7885038545,6.66,0.71,6.6977384243,0.0,0.0,0.0,6.66,0.71,6.6977384243
2019-10-05 10:00:00,8.734,0.537,8.7504928433,0.024,0.007,0.025,8.71,0.53,8.7261102445,6.58,0.66,6.6130174656000005,0.0,0.0,0.0,6.58,0.66,6.6130174656000005
2019-10-05 10:30:00,8.59648,0.5006400000000001,8.6110457437,0.036480000000000005,0.01064,0.038,8.56,0.49,8.5740130627,6.61,0.66,6.6428683564,0.0,0.0,0.0,6.61,0.66,6.6428683564
2019-10-05 11:00:00,8.13472,0.5059600000000001,8.1504395587,0.054720000000000005,0.015960000000000002,0.057,8.08,0.49,8.094844038,6.74856,0.7320800000000001,6.7881516777,0.17856000000000002,0.05208,0.186,6.57,0.68,6.6050965171
2019-10-05 11:30:00,7.94832,0.55576,7.9677261499,0.08832000000000001,0.02576,0.092,7.86,0.53,7.8778486911000005,6.89728,0.7700400000000001,6.9401320593,0.13728,0.040040000000000006,0.14300000000000002,6.76,0.73,6.7993014347
2019-10-05 12:00:00,8.0704,0.6522,8.0967105049,0.11040000000000001,0.0322,0.115,7.96,0.62,7.9841092177,6.8100000000000005,0.76,6.8522769938,0.0,0.0,0.0,6.8100000000000005,0.76,6.8522769938
2019-10-05 12:30:00,7.95176,0.64968,7.9782561503,0.10176,0.02968,0.106,7.85,0.62,7.8744460123,6.43192,0.7405600000000001,6.4744130236,0.0019200000000000003,0.0005600000000000001,0.002,6.43,0.74,6.4724415795
2019-10-05 13:00:00,7.90736,0.60548,7.9305074365,0.08736000000000001,0.025480000000000003,0.091,7.82,0.58,7.8414794522,5.9019200000000005,0.47056000000000003,5.9206491536,0.0019200000000000003,0.0005600000000000001,0.002,5.9,0.47000000000000003,5.9186907336
2019-10-05 13:30:00,7.47968,0.45324000000000003,7.4933997224,0.07968,0.02324,0.083,7.4,0.43,7.412482715,5.93616,0.46388,5.9542573172,0.11616000000000001,0.03388,0.121,5.82,0.43,5.8358632609
2019-10-05 14:00:00,7.36312,0.50716,7.3805655203,0.09312000000000001,0.027160000000000004,0.097,7.27,0.48,7.2858287106,5.9241600000000005,0.44288000000000005,5.9406914076,0.044160000000000005,0.01288,0.046,5.88,0.43,5.8957018242
2019-10-05 14:30:00,7.3056,0.4908,7.3220677407,0.1056,0.0308,0.11,7.2,0.46,7.2146794801,5.7948,0.5014000000000001,5.8164515815,0.0048000000000000004,0.0014,0.005,5.79,0.5,5.8115488469
2019-10-05 15:00:00,7.09424,0.49332000000000004,7.1113715836,0.11424000000000001,0.03332,0.11900000000000001,6.98,0.46,6.9951411708,5.59768,0.62224,5.6321580234,0.007680000000000001,0.0022400000000000002,0.008,5.59,0.62,5.6242777314
2019-10-05 15:30:00,6.99504,0.45772,7.0099994437,0.09504000000000001,0.02772,0.099,6.9,0.43,6.9133855671,5.66504,0.40772,5.6796931079,0.09504000000000001,0.02772,0.099,5.57,0.38,5.5829472503
2019-10-05 16:00:00,7.52184,0.30512,7.528025983,0.051840000000000004,0.015120000000000001,0.054,7.47,0.29,7.475627064,6.04016,0.38088000000000005,6.0521568387,0.14016,0.04088000000000001,0.146,5.9,0.34,5.9097884903
2019-10-05 16:30:00,8.23976,0.34868000000000005,8.2471342053,0.02976,0.00868,0.031,8.21,0.34,8.2170371789,6.09,0.34,6.0994835847,0.0,0.0,0.0,6.09,0.34,6.0994835847
2019-10-05 17:00:00,8.8292,0.4156,8.8389759588,0.019200000000000002,0.0056,0.02,8.81,0.41000000000000003,8.8195351351,6.57,0.45,6.5853929268,0.0,0.0,0.0,6.57,0.45,6.5853929268
2019-10-05 17:30:00,9.48768,0.43224,9.4975208976,0.007680000000000001,0.0022400000000000002,0.008,9.48,0.43,9.4897470988,6.83,0.45,6.8448082515,0.0,0.0,0.0,6.83,0.45,6.8448082515
2019-10-05 18:00:00,9.67288,0.34084000000000003,9.678883169,0.00288,0.00084,0.003,9.67,0.34,9.675975403,6.796,0.368,6.805956215,0.096,0.028,0.1,6.7,0.34,6.7086213189
2019-10-05 18:30:00,9.54,0.31,9.5450353588,0.0,0.0,0.0,9.54,0.31,9.5450353588,7.54176,0.5746800000000001,7.5636235364,0.22176,0.06468,0.231,7.32,0.51,7.3377448852
2019-10-05 19:00:00,9.87,0.33,9.8755151764,0.0,0.0,0.0,9.87,0.33,9.8755151764,7.41672,0.5119600000000001,7.4343687425,0.00672,0.0019600000000000004,0.007,7.41,0.51,7.427529872
2019-10-05 19:30:00,9.66,0.43,9.6695656573,0.0,0.0,0.0,9.66,0.43,9.6695656573,7.28,0.49,7.2964717501,0.0,0.0,0.0,7.28,0.49,7.2964717501
2019-10-05 20:00:00,9.13,0.29,9.1346045344,0.0,0.0,0.0,9.13,0.29,9.1346045344,6.99,0.53,7.0100641937,0.0,0.0,0.0,6.99,0.53,7.0100641937
2019-10-05 20:30:00,8.55,0.24,8.5533677578,0.0,0.0,0.0,8.55,0.24,8.5533677578,7.02552,0.5753600000000001,7.0490403886,0.15552000000000002,0.045360000000000004,0.162,6.87,0.53,6.8904136305
2019-10-05 21:00:00,8.21,0.22,8.2129470959,0.0,0.0,0.0,8.21,0.22,8.2129470959,6.79568,0.50124,6.8141403126,0.17568,0.05124,0.183,6.62,0.45,6.6352769347
2019-10-05 21:30:00,8.16,0.25,8.1638287586,0.0,0.0,0.0,8.16,0.25,8.1638287586,6.44,0.48,6.4578634238,0.0,0.0,0.0,6.44,0.48,6.4578634238
2019-10-05 22:00:00,7.73,0.25,7.7340416342000005,0.0,0.0,0.0,7.73,0.25,7.7340416342000005,6.09,0.42,6.1044655786,0.0,0.0,0.0,6.09,0.42,6.1044655786
2019-10-05 22:30:00,7.53,0.24,7.5338237304,0.0,0.0,0.0,7.53,0.24,7.5338237304,6.0,0.42,6.0146820365,0.0,0.0,0.0,6.0,0.42,6.0146820365
2019-10-05 23:00:00,6.97,0.24,6.9741307702,0.0,0.0,0.0,6.97,0.24,6.9741307702,5.76056,0.47308000000000006,5.7799529583,0.010560000000000002,0.0030800000000000003,0.011,5.75,0.47000000000000003,5.7691767177
2019-10-05 23:30:00,6.54,0.21,6.543370691,0.0,0.0,0.0,6.54,0.21,6.543370691,5.41728,0.43504000000000004,5.4347200848,0.01728,0.00504,0.018000000000000002,5.4,0.43,5.4170933165
2019-10-06 00:00:00,6.49,0.26,6.4952059244,0.0,0.0,0.0,6.49,0.26,6.4952059244,5.06,0.43,5.0782378834,0.0,0.0,0.0,5.06,0.43,5.0782378834
2019-10-06 00:30:00,6.14,0.23,6.1443063075,0.0,0.0,0.0,6.14,0.23,6.1443063075,4.79,0.46,4.8120369907,0.0,0.0,0.0,4.79,0.46,4.8120369907
2019-10-06 01:00:00,5.82,0.16,5.8221988973,0.0,0.0,0.0,5.82,0.16,5.8221988973,4.76536,0.49448000000000003,4.7909462948,0.015360000000000002,0.0044800000000000005,0.016,4.75,0.49,4.7752068018
2019-10-06 01:30:00,5.55,-0.03,5.5500810805,0.0,0.0,0.0,5.55,-0.03,5.5500810805,4.83744,0.50092,4.8633061388000005,0.03744,0.010920000000000001,0.039,4.8,0.49,4.8249455955
2019-10-06 02:00:00,5.98,0.1,5.980836062,0.0,0.0,0.0,5.98,0.1,5.980836062,4.81152,0.43336,4.8309963362,0.01152,0.00336,0.012,4.8,0.43,4.8192219289
2019-10-06 02:30:00,5.98,0.18,5.9827084167999995,0.0,0.0,0.0,5.98,0.18,5.9827084167999995,4.7,0.43,4.7196292227,0.0,0.0,0.0,4.7,0.43,4.7196292227
2019-10-06 03:00:00,5.79,0.18,5.7927972518,0.0,0.0,0.0,5.79,0.18,5.7927972518,4.55728,0.43504000000000004,4.5779974661,0.01728,0.00504,0.018000000000000002,4.54,0.43,4.5603179714
2019-10-06 03:30:00,5.47,-0.18,5.4729608075,0.0,0.0,0.0,5.47,-0.18,5.4729608075,4.676,0.493,4.7019171622,0.216,0.063,0.225,4.46,0.43,4.4806807519
2019-10-06 04:00:00,5.5,0.06,5.500327263,0.0,0.0,0.0,5.5,0.06,5.500327263,4.53888,0.38884,4.5555052629,0.09888000000000001,0.02884,0.10300000000000001,4.44,0.36,4.4545706864
2019-10-06 04:30:00,5.6,0.1,5.600892786,0.0,0.0,0.0,5.6,0.1,5.600892786,4.16,0.27,4.1687528111,0.0,0.0,0.0,4.16,0.27,4.1687528111
2019-10-06 05:00:00,5.62,-0.19,5.6232108266,0.0,0.0,0.0,5.62,-0.19,5.6232108266,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003
2019-10-06 05:30:00,5.5,-0.19,5.5032808396,0.0,0.0,0.0,5.5,-0.19,5.5032808396,3.42016,-0.17912,3.4248472083,0.14016,0.04088000000000001,0.146,3.2800000000000002,-0.22,3.2873697693
2019-10-06 06:00:00,5.45,-0.15,5.4520638294,0.0,0.0,0.0,5.45,-0.15,5.4520638294,3.57984,-0.15588000000000002,3.5832322001,0.21984,0.06412000000000001,0.229,3.36,-0.22,3.3671946781
2019-10-06 06:30:00,5.97,0.05,5.9702093766,0.0,0.0,0.0,5.97,0.05,5.9702093766,3.58344,-0.21608000000000002,3.5899488576,0.01344,0.003920000000000001,0.014,3.5700000000000003,-0.22,3.576772288
2019-10-06 07:00:00,6.19,-0.17,6.1923339703,0.0,0.0,0.0,6.19,-0.17,6.1923339703,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698
2019-10-06 07:30:00,6.59,0.23,6.5940124355,0.0,0.0,0.0,6.59,0.23,6.5940124355,3.9,-0.24,3.9073776372,0.0,0.0,0.0,3.9,-0.24,3.9073776372
2019-10-06 08:00:00,6.7967200000000005,0.21196,6.80002425,0.00672,0.0019600000000000004,0.007,6.79,0.21,6.7932466465,4.4268,-0.1826,4.430564411,0.1968,0.0574,0.20500000000000002,4.23,-0.24,4.23680304
2019-10-06 08:30:00,7.25728,0.15504,7.2589359,0.01728,0.00504,0.018000000000000002,7.24,0.15,7.2415537007,4.77376,0.26068,4.7808721589,0.17376000000000003,0.05068,0.181,4.6,0.21,4.6047909833
2019-10-06 09:00:00,7.59568,0.25624,7.6000008947,0.05568000000000001,0.01624,0.058,7.54,0.24,7.5438186617,4.71,0.17,4.713066942,0.0,0.0,0.0,4.71,0.17,4.713066942
2019-10-06 09:30:00,7.85872,0.31296,7.864949078,0.07872000000000001,0.02296,0.082,7.78,0.29,7.7854030082,5.32,0.19,5.3233917759,0.0,0.0,0.0,5.32,0.19,5.3233917759
2019-10-06 10:00:00,7.5108,0.4294,7.5230646016,0.1008,0.029400000000000003,0.105,7.41,0.4,7.4207883678,5.4904,0.3422,5.5010538081,0.11040000000000001,0.0322,0.115,5.38,0.31,5.3889238258
2019-10-06 10:30:00,7.0732,0.5276000000000001,7.0928499209,0.1632,0.0476,0.17,6.91,0.48,6.9266514276,5.55568,0.41124000000000005,5.5708795176,0.17568,0.05124,0.183,5.38,0.36,5.3920311572
2019-10-06 11:00:00,7.2620000000000005,0.646,7.2906762375,0.192,0.056,0.2,7.07,0.59,7.0945753925,5.40976,0.39868000000000003,5.4244307535,0.02976,0.00868,0.031,5.38,0.39,5.394117166
2019-10-06 11:30:00,7.48048,0.6426400000000001,7.5080335108,0.18048,0.052640000000000006,0.188,7.3,0.59,7.3238036566,5.4136,0.2898,5.4213512153,0.033600000000000005,0.0098,0.035,5.38,0.28,5.3872813181
2019-10-06 12:00:00,6.95992,0.5795600000000001,6.9840086054,0.16992000000000002,0.04956000000000001,0.177,6.79,0.53,6.8106534195,5.4172,0.3496,5.4284690291,0.06720000000000001,0.0196,0.07,5.35,0.33,5.3601679078
2019-10-06 12:30:00,7.07272,0.56496,7.0952482691,0.22272000000000003,0.06496,0.232,6.85,0.5,6.8682239334,5.80104,0.46572,5.819704477,0.19104000000000002,0.055720000000000006,0.199,5.61,0.41000000000000003,5.6249622221
2019-10-06 13:00:00,6.9868,0.5674,7.009801495,0.1968,0.0574,0.20500000000000002,6.79,0.51,6.8091262288,5.644,0.512,5.6671756634,0.14400000000000002,0.042,0.15,5.5,0.47000000000000003,5.5200452897
2019-10-06 13:30:00,6.72712,0.57916,6.7520048726,0.23712000000000003,0.06916,0.247,6.49,0.51,6.5100076805,5.21608,0.42344000000000004,5.2332391499,0.04608,0.01344,0.048,5.17,0.41000000000000003,5.1862317727
2019-10-06 14:00:00,6.60752,0.59636,6.6343775744,0.22752000000000003,0.06636,0.23700000000000002,6.38,0.53,6.4019762574,5.16432,0.33876,5.1754187657,0.06432,0.018760000000000002,0.067,5.1,0.32,5.1100293541
2019-10-06 14:30:00,6.36408,0.43244000000000005,6.3787552547,0.21408000000000002,0.06244,0.223,6.15,0.37,6.161120028,5.21696,0.45328,5.2366147844,0.21696000000000001,0.06328,0.226,5.0,0.39,5.0151869357
2019-10-06 15:00:00,6.45584,0.35712000000000005,6.4657099224,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.26,0.30000000000000004,6.2671843758,4.85544,0.27492,4.8632168983,0.08544,0.02492,0.089,4.77,0.25,4.7765468699
2019-10-06 15:30:00,6.67064,0.48852000000000007,6.6885043022,0.20064,0.05852,0.209,6.47,0.43,6.4842732823,4.82688,0.10784,4.8280845063,0.02688,0.007840000000000001,0.028,4.8,0.1,4.8010415537
2019-10-06 16:00:00,7.048,0.47900000000000004,7.0642582767,0.168,0.049,0.17500000000000002,6.88,0.43,6.893424403,5.08152,0.13336,5.0832696564,0.01152,0.00336,0.012,5.07,0.13,5.0716663928
2019-10-06 16:30:00,7.89544,0.34492,7.9029704922,0.08544,0.02492,0.089,7.8100000000000005,0.32,7.8165529487,5.82008,0.24544000000000002,5.8252529559,0.19008000000000003,0.05544,0.198,5.63,0.19,5.6332051267
2019-10-06 17:00:00,8.32336,0.37848000000000004,8.3319606816,0.06336,0.01848,0.066,8.26,0.36,8.2678413144,5.81216,0.006880000000000001,5.812164072,0.09216,0.02688,0.096,5.72,-0.02,5.7200349649
2019-10-06 17:30:00,9.11512,0.37316000000000005,9.1227551211,0.04512,0.013160000000000002,0.047,9.07,0.36,9.0771416206,5.92,-0.12,5.9212160913,0.0,0.0,0.0,5.92,-0.12,5.9212160913
2019-10-06 18:00:00,9.56824,0.36532000000000003,9.5752115068,0.018240000000000003,0.00532,0.019,9.55,0.36,9.5567829315,6.43,0.25,6.4348581958,0.0,0.0,0.0,6.43,0.25,6.4348581958
2019-10-06 18:30:00,9.69384,0.41112000000000004,9.7025539731,0.0038400000000000005,0.0011200000000000001,0.004,9.69,0.41000000000000003,9.698670011899999,6.9249600000000004,0.34728000000000003,6.9336624089,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.9,0.34,6.9083717329
2019-10-06 19:00:00,9.81,0.32,9.8152177765,0.0,0.0,0.0,9.81,0.32,9.8152177765,7.45104,0.42572000000000004,7.4631919847,0.19104000000000002,0.055720000000000006,0.199,7.26,0.37,7.2694222604
2019-10-06 19:30:00,9.97,0.39,9.9776249679,0.0,0.0,0.0,9.97,0.39,9.9776249679,7.39968,0.44324,7.4129431267,0.07968,0.02324,0.083,7.32,0.42,7.3320392798
2019-10-06 20:00:00,9.68,0.36,9.6866919018,0.0,0.0,0.0,9.68,0.36,9.6866919018,6.92,0.33,6.9278640287,0.0,0.0,0.0,6.92,0.33,6.9278640287
2019-10-06 20:30:00,9.44,0.36,9.4468619128,0.0,0.0,0.0,9.44,0.36,9.4468619128,7.19,0.51,7.2080649276,0.0,0.0,0.0,7.19,0.51,7.2080649276
2019-10-06 21:00:00,8.63,0.23,8.6330643459,0.0,0.0,0.0,8.63,0.23,8.6330643459,7.01896,0.49928000000000006,7.0366952471,0.16896000000000003,0.049280000000000004,0.176,6.85,0.45,6.8647651089
2019-10-06 21:30:00,8.42,0.23,8.4231407444,0.0,0.0,0.0,8.42,0.23,8.4231407444,6.78232,0.46276000000000006,6.798088805,0.11232,0.032760000000000004,0.117,6.67,0.43,6.6838461981
2019-10-06 22:00:00,8.13,0.23,8.1332527318,0.0,0.0,0.0,8.13,0.23,8.1332527318,6.43,0.47000000000000003,6.4471544111,0.0,0.0,0.0,6.43,0.47000000000000003,6.4471544111
2019-10-06 22:30:00,7.73,0.2,7.7325868893,0.0,0.0,0.0,7.73,0.2,7.7325868893,5.75,0.43,5.7660558443,0.0,0.0,0.0,5.75,0.43,5.7660558443
2019-10-06 23:00:00,6.79,-0.07,6.7903608152,0.0,0.0,0.0,6.79,-0.07,6.7903608152,5.64776,0.45268,5.6658725895,0.07776000000000001,0.022680000000000002,0.081,5.57,0.43,5.5865731894
