Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-06 23:30:00,6.22,-0.12,6.2211574486,0.0,0.0,0.0,6.22,-0.12,6.2211574486,5.16816,0.44488000000000005,5.187272501,0.18816000000000002,0.054880000000000005,0.196,4.98,0.39,4.9952477416
2019-10-07 00:00:00,6.14,0.09,6.1406595737,0.0,0.0,0.0,6.14,0.09,6.1406595737,5.0964,0.45520000000000005,5.1166883821,0.0864,0.0252,0.09,5.01,0.43,5.0284192347
2019-10-07 00:30:00,6.07,-0.09,6.0706671791,0.0,0.0,0.0,6.07,-0.09,6.0706671791,4.98,0.5,5.0050374624,0.0,0.0,0.0,4.98,0.5,5.0050374624
2019-10-07 01:00:00,5.95,-0.02,5.9500336134000005,0.0,0.0,0.0,5.95,-0.02,5.9500336134000005,4.84,0.5,4.865757906,0.0,0.0,0.0,4.84,0.5,4.865757906
2019-10-07 01:30:00,5.69,-0.14,5.6917220593,0.0,0.0,0.0,5.69,-0.14,5.6917220593,4.9667200000000005,0.53696,4.9956614777,0.12672,0.03696,0.132,4.84,0.5,4.865757906
2019-10-07 02:00:00,5.92,-0.28,5.9266179226,0.0,0.0,0.0,5.92,-0.28,5.9266179226,5.0716,0.4988,5.0960698582,0.2016,0.058800000000000005,0.21,4.87,0.44,4.8898363981
2019-10-07 02:30:00,6.25,-0.1,6.2507999488,0.0,0.0,0.0,6.25,-0.1,6.2507999488,4.9076,0.45680000000000004,4.9288136504,0.057600000000000005,0.016800000000000002,0.06,4.85,0.44,4.8699178638
2019-10-07 03:00:00,6.28,0.19,6.2828735464,0.0,0.0,0.0,6.28,0.19,6.2828735464,4.76,0.44,4.7802928781,0.0,0.0,0.0,4.76,0.44,4.7802928781
2019-10-07 03:30:00,6.09,-0.03,6.0900738912,0.0,0.0,0.0,6.09,-0.03,6.0900738912,4.84096,0.47028000000000003,4.863749274,0.0009600000000000001,0.00028000000000000003,0.001,4.84,0.47000000000000003,4.8627667022
2019-10-07 04:00:00,5.92,0.06,5.9203040462,0.0,0.0,0.0,5.92,0.06,5.9203040462,4.9516,0.4788,4.9746951665,0.2016,0.058800000000000005,0.21,4.75,0.42,4.7685322689
2019-10-07 04:30:00,5.86,0.25,5.8653303402,0.0,0.0,0.0,5.86,0.25,5.8653303402,4.23376,0.33068000000000003,4.2466543302,0.17376000000000003,0.05068,0.181,4.06,0.28,4.069643719
2019-10-07 05:00:00,6.42,0.35000000000000003,6.4295334201,0.0,0.0,0.0,6.42,0.35000000000000003,6.4295334201,4.72,0.41000000000000003,4.7377737388,0.0,0.0,0.0,4.72,0.41000000000000003,4.7377737388
2019-10-07 05:30:00,7.05,0.48,7.0663215325,0.0,0.0,0.0,7.05,0.48,7.0663215325,4.88,0.46,4.9016323812,0.0,0.0,0.0,4.88,0.46,4.9016323812
2019-10-07 06:00:00,6.95,0.48,6.9665558205,0.0,0.0,0.0,6.95,0.48,6.9665558205,5.37448,0.5046400000000001,5.3981197467,0.08448000000000001,0.024640000000000002,0.088,5.29,0.48,5.3117322975
2019-10-07 06:30:00,7.85,0.8300000000000001,7.8937570269,0.0,0.0,0.0,7.85,0.8300000000000001,7.8937570269,6.0636,0.6248,6.0957050454,0.15360000000000001,0.0448,0.16,5.91,0.58,5.9383920383
2019-10-07 07:00:00,9.29,1.11,9.3560782382,0.0,0.0,0.0,9.29,1.11,9.3560782382,6.39824,0.5853200000000001,6.4249571672,0.018240000000000003,0.00532,0.019,6.38,0.58,6.40630939
2019-10-07 07:30:00,10.69,1.3599999999999999,10.7761635103,0.0,0.0,0.0,10.69,1.3599999999999999,10.7761635103,7.13,0.78,7.1725379051,0.0,0.0,0.0,7.13,0.78,7.1725379051
2019-10-07 08:00:00,11.38,1.58,11.4891601086,0.0,0.0,0.0,11.38,1.58,11.4891601086,7.41304,0.9067200000000001,7.4682864969,0.02304,0.00672,0.024,7.39,0.9,7.4446020713
2019-10-07 08:30:00,11.14192,1.64056,11.2620521398,0.0019200000000000003,0.0005600000000000001,0.002,11.14,1.6400000000000001,11.2600710477,7.3676,0.9518000000000001,7.4288258157,0.1776,0.051800000000000006,0.185,7.19,0.9,7.2461093009
2019-10-07 09:00:00,11.15056,1.85308,11.3034903371,0.010560000000000002,0.0030800000000000003,0.011,11.14,1.85,11.2925683527,7.30984,1.01912,7.3805397093,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.21,0.99,7.2776507198000004
2019-10-07 09:30:00,11.38056,1.9130800000000001,11.5402348763,0.010560000000000002,0.0030800000000000003,0.011,11.37,1.9100000000000001,11.5293104737,7.53,1.06,7.6042422371,0.0,0.0,0.0,7.53,1.06,7.6042422371
2019-10-07 10:00:00,11.24632,2.01476,11.4253652633,0.01632,0.00476,0.017,11.23,2.01,11.4084617719,7.82512,1.11316,7.9038995565,0.04512,0.013160000000000002,0.047,7.78,1.1,7.8573786978
2019-10-07 10:30:00,11.01784,2.07812,11.2121086777,0.027840000000000004,0.00812,0.029,10.99,2.07,11.1832463981,7.92592,1.18256,8.0136543474,0.14592000000000002,0.04256,0.152,7.78,1.1400000000000001,7.8630782776
2019-10-07 11:00:00,11.16168,2.15924,11.3686154742,0.03168,0.00924,0.033,11.13,2.15,11.3357575839,7.60552,1.07036,7.6804690612,0.03552,0.010360000000000001,0.037,7.57,1.06,7.6438537401
2019-10-07 11:30:00,11.28744,2.33092,11.5256014941,0.03744,0.010920000000000001,0.039,11.25,2.32,11.4867271231,7.27,0.96,7.3331098451,0.0,0.0,0.0,7.27,0.96,7.3331098451
2019-10-07 12:00:00,11.207840000000001,2.29812,11.4410241237,0.027840000000000004,0.00812,0.029,11.18,2.29,11.4121207494,7.48,1.11,7.5619111341,0.0,0.0,0.0,7.48,1.11,7.5619111341
2019-10-07 12:30:00,11.20016,2.18588,11.4114703435,0.02016,0.005880000000000001,0.021,11.18,2.18,11.3905574929,7.87064,1.27352,7.9730061583000005,0.08064,0.023520000000000003,0.084,7.79,1.25,7.8896514498
2019-10-07 13:00:00,11.02304,2.05672,11.2132737414,0.02304,0.00672,0.024,11.0,2.05,11.1893922981,7.77104,1.22072,7.8663345975,0.07104,0.020720000000000002,0.074,7.7,1.2,7.7929455278
2019-10-07 13:30:00,11.14072,2.18896,11.353730136,0.030720000000000004,0.008960000000000001,0.032,11.11,2.18,11.3218593879,7.68,1.15,7.7656229628,0.0,0.0,0.0,7.68,1.15,7.7656229628
2019-10-07 14:00:00,11.12824,2.18532,11.3407825568,0.018240000000000003,0.00532,0.019,11.11,2.18,11.3218593879,7.73,1.15,7.8150751756,0.0,0.0,0.0,7.73,1.15,7.8150751756
2019-10-07 14:30:00,10.96824,2.18532,11.1838236842,0.018240000000000003,0.00532,0.019,10.95,2.18,11.1648958795,7.77712,1.20416,7.869790137,0.11712000000000002,0.03416,0.122,7.66,1.17,7.7488386227
2019-10-07 15:00:00,10.5092,2.1856,10.7340640952,0.019200000000000002,0.0056,0.02,10.49,2.18,10.7141261893,7.80328,1.23804,7.9008810774,0.23328000000000002,0.06804,0.243,7.57,1.17,7.6598825056
2019-10-07 15:30:00,10.96536,2.22448,11.1887189258,0.015360000000000002,0.0044800000000000005,0.016,10.95,2.22,11.1727749463,7.51128,1.13204,7.5961070161,0.041280000000000004,0.01204,0.043000000000000003,7.47,1.12,7.5534958794
2019-10-07 16:00:00,11.21248,2.01364,11.391859102,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.2,2.01,11.3789322873,7.87,1.12,7.9492955663,0.0,0.0,0.0,7.87,1.12,7.9492955663
2019-10-07 16:30:00,11.44304,2.01672,11.6193943044,0.02304,0.00672,0.024,11.42,2.01,11.5955379349,7.98456,1.02008,8.0494572239,0.03456,0.01008,0.036000000000000004,7.95,1.01,8.0139004236
2019-10-07 17:00:00,11.10824,1.78532,11.2507939009,0.018240000000000003,0.00532,0.019,11.09,1.78,11.2319410611,8.3296,0.9978,8.3891501953,0.1296,0.0378,0.135,8.2,0.96,8.256003876
2019-10-07 17:30:00,10.95416,1.6528800000000001,11.0781602083,0.044160000000000005,0.01288,0.046,10.91,1.6400000000000001,11.0325744956,8.208,0.9440000000000001,8.262106269,0.048,0.014,0.05,8.16,0.93,8.212825336
2019-10-07 18:00:00,11.4344,1.5842,11.543621312199999,0.014400000000000001,0.004200000000000001,0.015,11.42,1.58,11.5287813753,8.36,0.93,8.4115694136,0.0,0.0,0.0,8.36,0.93,8.4115694136
2019-10-07 18:30:00,11.61096,1.5502799999999999,11.7139984719,0.0009600000000000001,0.00028000000000000003,0.001,11.61,1.55,11.7130098608,8.44,0.85,8.4826941475,0.0,0.0,0.0,8.44,0.85,8.4826941475
2019-10-07 19:00:00,11.43,1.43,11.5191058681,0.0,0.0,0.0,11.43,1.43,11.5191058681,8.4832,0.8326,8.5239606405,0.0432,0.0126,0.045,8.44,0.8200000000000001,8.4797405621
2019-10-07 19:30:00,11.32,1.38,11.4038063821,0.0,0.0,0.0,11.32,1.38,11.4038063821,8.37912,0.88016,8.4252200921,0.06912,0.02016,0.07200000000000001,8.31,0.86,8.3543820837
2019-10-07 20:00:00,11.17,1.27,11.2419660202,0.0,0.0,0.0,11.17,1.27,11.2419660202,8.03,0.8,8.0697521647,0.0,0.0,0.0,8.03,0.8,8.0697521647
2019-10-07 20:30:00,10.66,1.29,10.7377697871,0.0,0.0,0.0,10.66,1.29,10.7377697871,7.75,0.74,7.7852488721,0.0,0.0,0.0,7.75,0.74,7.7852488721
2019-10-07 21:00:00,9.99,1.21,10.0630114777,0.0,0.0,0.0,9.99,1.21,10.0630114777,7.48256,0.70408,7.5156126031,0.08256000000000001,0.02408,0.08600000000000001,7.4,0.68,7.4311775648000005
2019-10-07 21:30:00,9.36,1.17,9.4328415655,0.0,0.0,0.0,9.36,1.17,9.4328415655,7.16864,0.6125200000000001,7.1947606076,0.24864000000000003,0.07252,0.259,6.92,0.54,6.9410373864
2019-10-07 22:00:00,8.72,0.91,8.7673542189,0.0,0.0,0.0,8.72,0.91,8.7673542189,6.74288,0.59584,6.7691547478,0.12288000000000002,0.035840000000000004,0.128,6.62,0.56,6.6436435786
2019-10-07 22:30:00,8.43,0.98,8.4867720601,0.0,0.0,0.0,8.43,0.98,8.4867720601,6.27,0.53,6.2923604474,0.0,0.0,0.0,6.27,0.53,6.2923604474
2019-10-07 23:00:00,7.79,0.88,7.8395471808,0.0,0.0,0.0,7.79,0.88,7.8395471808,5.82,0.53,5.8440824772,0.0,0.0,0.0,5.82,0.53,5.8440824772
2019-10-07 23:30:00,7.16,0.92,7.2188641766,0.0,0.0,0.0,7.16,0.92,7.2188641766,5.51584,0.52212,5.5404963857,0.07584,0.02212,0.079,5.44,0.5,5.462929617
2019-10-08 00:00:00,6.88,0.88,6.9360507495,0.0,0.0,0.0,6.88,0.88,6.9360507495,5.15512,0.5131600000000001,5.1805979771,0.04512,0.013160000000000002,0.047,5.11,0.5,5.1344035681
2019-10-08 00:30:00,6.98,0.93,7.0416830375,0.0,0.0,0.0,6.98,0.93,7.0416830375,5.04,0.54,5.0688460225,0.0,0.0,0.0,5.04,0.54,5.0688460225
2019-10-08 01:00:00,6.71,0.91,6.7714252562,0.0,0.0,0.0,6.71,0.91,6.7714252562,4.96,0.56,4.9915127967,0.0,0.0,0.0,4.96,0.56,4.9915127967
2019-10-08 01:30:00,6.57,0.85,6.6247565993,0.0,0.0,0.0,6.57,0.85,6.6247565993,4.94,0.51,4.9662561352,0.0,0.0,0.0,4.94,0.51,4.9662561352
2019-10-08 02:00:00,6.5,0.6900000000000001,6.5365204811,0.0,0.0,0.0,6.5,0.6900000000000001,6.5365204811,4.91544,0.41492,4.93292094,0.08544,0.02492,0.089,4.83,0.39,4.8457197608
2019-10-08 02:30:00,6.62,0.76,6.6634825729,0.0,0.0,0.0,6.62,0.76,6.6634825729,4.986,0.448,5.0060862957,0.096,0.028,0.1,4.89,0.42,4.9080036675
2019-10-08 03:00:00,6.74,0.79,6.7861402874,0.0,0.0,0.0,6.74,0.79,6.7861402874,4.79,0.42,4.8083781049,0.0,0.0,0.0,4.79,0.42,4.8083781049
2019-10-08 03:30:00,6.58,0.88,6.6385841864,0.0,0.0,0.0,6.58,0.88,6.6385841864,4.79,0.46,4.8120369907,0.0,0.0,0.0,4.79,0.46,4.8120369907
2019-10-08 04:00:00,6.27,0.79,6.3195727704,0.0,0.0,0.0,6.27,0.79,6.3195727704,4.80208,0.44144000000000005,4.8223274049,0.14208,0.041440000000000005,0.148,4.66,0.4,4.6771358757
2019-10-08 04:30:00,6.27,0.84,6.3260177047,0.0,0.0,0.0,6.27,0.84,6.3260177047,4.96344,0.49392,4.9879548514,0.25344,0.07392,0.264,4.71,0.42,4.7286890361000005
2019-10-08 05:00:00,6.66,0.93,6.7246189483,0.0,0.0,0.0,6.66,0.93,6.7246189483,4.9712,0.5866,5.0056896628,0.0912,0.026600000000000002,0.095,4.88,0.56,4.9120260586
2019-10-08 05:30:00,7.45,1.15,7.5382358679,0.0,0.0,0.0,7.45,1.15,7.5382358679,5.07,0.68,5.1153983227,0.0,0.0,0.0,5.07,0.68,5.1153983227
2019-10-08 06:00:00,7.68,1.23,7.7778724597,0.0,0.0,0.0,7.68,1.23,7.7778724597,5.4,0.61,5.4343444867,0.0,0.0,0.0,5.4,0.61,5.4343444867
2019-10-08 06:30:00,8.32,1.3599999999999999,8.4304211045,0.0,0.0,0.0,8.32,1.3599999999999999,8.4304211045,5.81896,0.6242800000000001,5.8523517495,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.77,0.61,5.8021547722
2019-10-08 07:00:00,9.29,1.43,9.3994148754,0.0,0.0,0.0,9.29,1.43,9.3994148754,6.4729600000000005,0.72128,6.5130220328,0.07296000000000001,0.02128,0.076,6.4,0.7000000000000001,6.4381674411
2019-10-08 07:30:00,10.98,1.75,11.1185835429,0.0,0.0,0.0,10.98,1.75,11.1185835429,7.15288,0.97084,7.2184640056,0.00288,0.00084,0.003,7.15,0.97,7.2154972109
2019-10-08 08:00:00,11.48192,1.78056,11.6191600729,0.0019200000000000003,0.0005600000000000001,0.002,11.48,1.78,11.6171769376,7.32,0.97,7.3839894366,0.0,0.0,0.0,7.32,0.97,7.3839894366
2019-10-08 08:30:00,11.19304,2.05672,11.3804323995,0.02304,0.00672,0.024,11.17,2.05,11.356557577,7.30152,1.11336,7.3859166527,0.01152,0.00336,0.012,7.29,1.11,7.374021969
2019-10-08 09:00:00,10.3672,2.1696,10.5917892728,0.06720000000000001,0.0196,0.07,10.3,2.15,10.5220007603,7.58976,1.30368,7.7009115305,0.14976,0.043680000000000004,0.156,7.44,1.26,7.5459393053
2019-10-08 09:30:00,10.25464,2.39052,10.5295881876,0.10464000000000001,0.030520000000000002,0.109,10.15,2.36,10.4207533317,7.4176,1.3168,7.5335749814,0.057600000000000005,0.016800000000000002,0.06,7.36,1.3,7.4739280168
2019-10-08 10:00:00,10.33752,2.48136,10.6311554969,0.10752,0.031360000000000006,0.112,10.23,2.45,10.5192870481,7.2,1.23,7.3043069486,0.0,0.0,0.0,7.2,1.23,7.3043069486
2019-10-08 10:30:00,10.2676,2.5568,10.5811547574,0.057600000000000005,0.016800000000000002,0.06,10.21,2.54,10.5212024028,7.36168,1.38924,7.4916166613,0.03168,0.00924,0.033,7.33,1.38,7.4587733576
2019-10-08 11:00:00,10.32128,2.55204,10.6321083986,0.041280000000000004,0.01204,0.043000000000000003,10.28,2.54,10.5891453857,7.62216,1.38188,7.7464130667,0.21216000000000002,0.061880000000000004,0.221,7.41,1.32,7.5266526424
2019-10-08 11:30:00,10.30664,2.61652,10.6335791246,0.05664,0.01652,0.059000000000000004,10.25,2.6,10.5746158323,7.41368,1.28024,7.5234078449,0.10368000000000001,0.030240000000000003,0.108,7.31,1.25,7.4161040985
2019-10-08 12:00:00,10.92608,2.72344,11.2603885191,0.04608,0.01344,0.048,10.88,2.71,11.2124261425,7.4448,1.2514,7.5492416175,0.0048000000000000004,0.0014,0.005,7.44,1.25,7.5442759759
2019-10-08 12:30:00,9.88592,2.86256,10.2920194326,0.14592000000000002,0.04256,0.152,9.74,2.8200000000000003,10.1400197238,7.17056,1.25308,7.279226621,0.010560000000000002,0.0030800000000000003,0.011,7.16,1.25,7.2682941603
2019-10-08 13:00:00,9.16664,2.57152,9.5205043984,0.17664000000000002,0.05152,0.184,8.99,2.52,9.3365143389,7.07304,1.29672,7.1909232787,0.02304,0.00672,0.024,7.05,1.29,7.1670496022
2019-10-08 13:30:00,8.74352,2.34936,9.053653097,0.20352,0.05936,0.212,8.54,2.29,8.8417023248,6.85608,1.19344,6.9591761007,0.04608,0.01344,0.048,6.8100000000000005,1.18,6.9114759639
2019-10-08 14:00:00,9.04872,2.57796,9.4087837365,0.19872,0.057960000000000005,0.20700000000000002,8.85,2.52,9.2017878698,6.82152,1.24336,6.9339079313,0.01152,0.00336,0.012,6.8100000000000005,1.24,6.9219722623
2019-10-08 14:30:00,9.68072,2.42396,9.9795752314,0.15072000000000002,0.043960000000000006,0.157,9.53,2.38,9.8226931134,6.8648,1.1614,6.9623508243,0.0048000000000000004,0.0014,0.005,6.86,1.16,6.9573845661
2019-10-08 15:00:00,8.83064,2.51852,9.1827635165,0.20064,0.05852,0.209,8.63,2.46,8.9737673248,6.9120800000000004,1.32644,7.0382023983,0.022080000000000002,0.00644,0.023,6.89,1.32,7.0153046976
2019-10-08 15:30:00,9.45368,2.39024,9.751169817000001,0.10368000000000001,0.030240000000000003,0.108,9.35,2.36,9.6432411564,7.55104,1.37572,7.6753378167,0.19104000000000002,0.055720000000000006,0.199,7.36,1.32,7.4774327145
2019-10-08 16:00:00,9.37328,2.10304,9.6063080942,0.11328,0.03304,0.11800000000000001,9.26,2.07,9.4885457263,7.6396,1.2328000000000001,7.7384290395,0.24960000000000002,0.0728,0.26,7.39,1.16,7.480487952
2019-10-08 16:30:00,9.46,1.995,9.6680724553,0.12,0.035,0.125,9.34,1.96,9.5434375358,7.75584,1.13712,7.8387560238,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.5600000000000005,1.08,7.6367532368
2019-10-08 17:00:00,10.16352,1.86436,10.333101035,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.08,1.8399999999999999,10.2465603985,7.88,1.02,7.9457409975,0.0,0.0,0.0,7.88,1.02,7.9457409975
2019-10-08 17:30:00,11.1132,1.8326,11.2632871312,0.0432,0.0126,0.045,11.07,1.82,11.2186139964,8.06,0.9500000000000001,8.1157932453,0.0,0.0,0.0,8.06,0.9500000000000001,8.1157932453
2019-10-08 18:00:00,11.6996,1.7428,11.8286935881,0.009600000000000001,0.0028,0.01,11.69,1.74,11.8187858937,8.34,0.9500000000000001,8.3939323323,0.0,0.0,0.0,8.34,0.9500000000000001,8.3939323323
2019-10-08 18:30:00,11.64384,1.70112,11.7674474377,0.0038400000000000005,0.0011200000000000001,0.004,11.64,1.7000000000000002,11.763485877899999,8.28,0.9500000000000001,8.3343206082,0.0,0.0,0.0,8.28,0.9500000000000001,8.3343206082
2019-10-08 19:00:00,11.52,1.53,11.6211574294,0.0,0.0,0.0,11.52,1.53,11.6211574294,8.40032,0.82176,8.4404185678,0.04032,0.011760000000000001,0.042,8.36,0.81,8.3991487664
2019-10-08 19:30:00,11.68,1.5,11.7759245921,0.0,0.0,0.0,11.68,1.5,11.7759245921,8.49392,0.91156,8.5426938725,0.07392,0.021560000000000003,0.077,8.42,0.89,8.4669061646
2019-10-08 20:00:00,11.59,1.46,11.6815966374,0.0,0.0,0.0,11.59,1.46,11.6815966374,7.78,0.71,7.8123299982,0.0,0.0,0.0,7.78,0.71,7.8123299982
2019-10-08 20:30:00,10.96,1.46,11.0568169018,0.0,0.0,0.0,10.96,1.46,11.0568169018,7.4,0.55,7.4204110398,0.0,0.0,0.0,7.4,0.55,7.4204110398
2019-10-08 21:00:00,10.3,1.4100000000000001,10.3960617543,0.0,0.0,0.0,10.3,1.4100000000000001,10.3960617543,7.2988800000000005,0.57884,7.3217965691,0.09888000000000001,0.02884,0.10300000000000001,7.2,0.55,7.2209763883
2019-10-08 21:30:00,9.69,1.31,9.7781491091,0.0,0.0,0.0,9.69,1.31,9.7781491091,7.41416,0.7028800000000001,7.4474028225,0.28416,0.08288000000000001,0.296,7.13,0.62,7.1569057560000005
2019-10-08 22:00:00,9.14,0.99,9.1934596317,0.0,0.0,0.0,9.14,0.99,9.1934596317,6.87384,0.62112,6.9018451446,0.0038400000000000005,0.0011200000000000001,0.004,6.87,0.62,6.8979199763
2019-10-08 22:30:00,8.69,1.08,8.7568544581,0.0,0.0,0.0,8.69,1.08,8.7568544581,6.46,0.62,6.4896841217,0.0,0.0,0.0,6.46,0.62,6.4896841217
2019-10-08 23:00:00,7.83,0.96,7.8886310599,0.0,0.0,0.0,7.83,0.96,7.8886310599,5.9528,0.5254,5.9759411811,0.0528,0.0154,0.055,5.9,0.51,5.9220013509000005
2019-10-08 23:30:00,7.19,1.01,7.2605922623,0.0,0.0,0.0,7.19,1.01,7.2605922623,5.78232,0.6127600000000001,5.8146968451,0.11232,0.032760000000000004,0.117,5.67,0.58,5.6995877044
2019-10-09 00:00:00,6.98,0.98,7.0484608249,0.0,0.0,0.0,6.98,0.98,7.0484608249,5.38744,0.61092,5.4219676318,0.03744,0.010920000000000001,0.039,5.35,0.6000000000000001,5.3835397277
2019-10-09 00:30:00,6.86,0.98,6.9296464556,0.0,0.0,0.0,6.86,0.98,6.9296464556,5.0,0.6000000000000001,5.0358713248,0.0,0.0,0.0,5.0,0.6000000000000001,5.0358713248
2019-10-09 01:00:00,6.53,0.9400000000000001,6.5973100579,0.0,0.0,0.0,6.53,0.9400000000000001,6.5973100579,5.03248,0.6036400000000001,5.0685536596,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.02,0.6000000000000001,5.0557294231
2019-10-09 01:30:00,6.31,0.89,6.3724563553,0.0,0.0,0.0,6.31,0.89,6.3724563553,5.16792,0.7185600000000001,5.2176360164,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.07,0.6900000000000001,5.1167372416
2019-10-09 02:00:00,6.77,0.84,6.8219132214,0.0,0.0,0.0,6.77,0.84,6.8219132214,5.16104,0.6307200000000001,5.1994366618,0.07104,0.020720000000000002,0.074,5.09,0.61,5.126421754
2019-10-09 02:30:00,7.06,1.0,7.1304698302,0.0,0.0,0.0,7.06,1.0,7.1304698302,5.09,0.61,5.126421754,0.0,0.0,0.0,5.09,0.61,5.126421754
2019-10-09 03:00:00,6.72,0.87,6.7760829393,0.0,0.0,0.0,6.72,0.87,6.7760829393,4.981920000000001,0.64056,5.0229318132,0.0019200000000000003,0.0005600000000000001,0.002,4.98,0.64,5.0209560843
2019-10-09 03:30:00,6.28,0.79,6.3294944506,0.0,0.0,0.0,6.28,0.79,6.3294944506,5.2104,0.6472,5.2504415052,0.23040000000000002,0.06720000000000001,0.24,4.98,0.58,5.0136613368
2019-10-09 04:00:00,6.18,0.72,6.2218003825,0.0,0.0,0.0,6.18,0.72,6.2218003825,5.29184,0.66512,5.3334749648,0.29184000000000004,0.08512,0.304,5.0,0.58,5.0335275901
2019-10-09 04:30:00,6.63,0.87,6.6868378177,0.0,0.0,0.0,6.63,0.87,6.6868378177,5.10112,0.58616,5.1346868259,0.021120000000000003,0.0061600000000000005,0.022,5.08,0.58,5.1130030315
2019-10-09 05:00:00,6.89,1.02,6.9650915285,0.0,0.0,0.0,6.89,1.02,6.9650915285,5.08,0.62,5.1176947936,0.0,0.0,0.0,5.08,0.62,5.1176947936
2019-10-09 05:30:00,7.09,1.08,7.171784994,0.0,0.0,0.0,7.09,1.08,7.171784994,5.2228,0.7054,5.2702209631,0.0528,0.0154,0.055,5.17,0.6900000000000001,5.2158412553
2019-10-09 06:00:00,7.32,1.1,7.4021888655,0.0,0.0,0.0,7.32,1.1,7.4021888655,5.406,0.668,5.4471148326,0.096,0.028,0.1,5.31,0.64,5.3484296761
2019-10-09 06:30:00,8.55,1.33,8.6528261279,0.0,0.0,0.0,8.55,1.33,8.6528261279,5.85224,0.69232,5.8930484471,0.04224000000000001,0.012320000000000001,0.044,5.8100000000000005,0.68,5.8496581097
2019-10-09 07:00:00,9.78,1.55,9.9020654411,0.0,0.0,0.0,9.78,1.55,9.9020654411,6.68,0.75,6.721971437,0.0,0.0,0.0,6.68,0.75,6.721971437
2019-10-09 07:30:00,11.01,1.87,11.1676765712,0.0,0.0,0.0,11.01,1.87,11.1676765712,7.56032,1.00176,7.6263989930000005,0.04032,0.011760000000000001,0.042,7.52,0.99,7.5848862879
2019-10-09 08:00:00,11.4248,1.9714,11.5936393337,0.0048000000000000004,0.0014,0.005,11.42,1.97,11.5886711922,7.6948,1.0964,7.7725182534,0.12480000000000001,0.0364,0.13,7.57,1.06,7.6438537401
2019-10-09 08:30:00,11.33112,2.14616,11.5325748729,0.021120000000000003,0.0061600000000000005,0.022,11.31,2.14,11.5106776516,7.67912,1.2301600000000001,7.7770288414,0.06912,0.02016,0.07200000000000001,7.61,1.21,7.7055953696
2019-10-09 09:00:00,10.8532,2.2726,11.0885824613,0.0432,0.0126,0.045,10.81,2.26,11.0437176711,7.61,1.29,7.7185620422,0.0,0.0,0.0,7.61,1.29,7.7185620422
2019-10-09 09:30:00,10.422,2.391,10.6927529196,0.07200000000000001,0.021,0.075,10.35,2.37,10.6178811446,7.75112,1.39116,7.8749722158,0.14112000000000002,0.04116,0.147,7.61,1.35,7.7288162095
2019-10-09 10:00:00,10.3768,2.4524,10.662656517,0.07680000000000001,0.0224,0.08,10.3,2.43,10.5827642892,7.87176,1.38468,7.9926181067,0.22176,0.06468,0.231,7.65,1.32,7.7630470822
2019-10-09 10:30:00,10.61624,2.23932,10.8498435841,0.06624000000000001,0.01932,0.069,10.55,2.22,10.7810435487,7.715920000000001,1.28756,7.8226103188,0.025920000000000002,0.007560000000000001,0.027,7.69,1.28,7.7958001514
2019-10-09 11:00:00,10.68296,2.38128,10.9451417899,0.07296000000000001,0.02128,0.076,10.61,2.36,10.8693008055,7.62,1.23,7.7186332987,0.0,0.0,0.0,7.62,1.23,7.7186332987
2019-10-09 11:30:00,10.1856,2.3908,10.4624266784,0.1056,0.0308,0.11,10.08,2.36,10.3525842184,7.47,1.26,7.5755197841,0.0,0.0,0.0,7.47,1.26,7.5755197841
2019-10-09 12:00:00,9.77112,2.34116,10.0476771544,0.14112000000000002,0.04116,0.147,9.63,2.3,9.9008534986,7.06096,1.20028,7.162250219,0.0009600000000000001,0.00028000000000000003,0.001,7.06,1.2,7.1612568729
2019-10-09 12:30:00,10.00632,2.29976,10.2671970859,0.13632000000000002,0.039760000000000004,0.14200000000000002,9.87,2.26,10.1254382621,7.30096,1.3302800000000001,7.4211631029,0.0009600000000000001,0.00028000000000000003,0.001,7.3,1.33,7.4201684617
2019-10-09 13:00:00,10.2164,2.3052,10.4732409502,0.0864,0.0252,0.09,10.13,2.2800000000000002,10.3834146599,7.3,1.24,7.4045661588,0.0,0.0,0.0,7.3,1.24,7.4045661588
2019-10-09 13:30:00,9.76616,2.20388,10.0117415168,0.11616000000000001,0.03388,0.121,9.65,2.17,9.8909756849,7.09688,1.17784,7.193956686,0.02688,0.007840000000000001,0.028,7.07,1.17,7.166156571
2019-10-09 14:00:00,9.64816,2.06988,9.8676944926,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.58,2.05,9.7968821571,7.3048,1.2364,7.4086967815,0.12480000000000001,0.0364,0.13,7.18,1.2,7.2795879004
2019-10-09 14:30:00,9.71464,2.29052,9.9810175934,0.10464000000000001,0.030520000000000002,0.109,9.61,2.26,9.8721679483,7.29776,1.30268,7.4131151482,0.07776000000000001,0.022680000000000002,0.081,7.22,1.28,7.3325848103
2019-10-09 15:00:00,9.67272,2.35996,9.9564513457,0.10272,0.029960000000000004,0.107,9.57,2.33,9.8495583657,7.19288,1.29084,7.3077897206,0.00288,0.00084,0.003,7.19,1.29,7.3048066367
2019-10-09 15:30:00,8.86616,2.25388,9.1481565465,0.11616000000000001,0.03388,0.121,8.75,2.22,9.0272310262,7.25384,1.39612,7.386971355,0.12384,0.036120000000000006,0.129,7.13,1.3599999999999999,7.2585466865
2019-10-09 16:00:00,8.97056,2.13808,9.2218399899,0.13056,0.03808,0.136,8.84,2.1,9.0860112261,7.63296,1.38628,7.7578251205,0.19296000000000002,0.056280000000000004,0.201,7.44,1.33,7.5579428418
2019-10-09 16:30:00,10.136,2.068,10.3448112598,0.096,0.028,0.1,10.04,2.04,10.2451549525,7.57264,1.08952,7.6506163412,0.03264,0.00952,0.034,7.54,1.08,7.6169547721
2019-10-09 17:00:00,10.55144,1.7879200000000002,10.7018476909,0.06144000000000001,0.017920000000000002,0.064,10.49,1.77,10.6382799362,7.94,0.98,8.0002499961,0.0,0.0,0.0,7.94,0.98,8.0002499961
2019-10-09 17:30:00,11.03728,1.58504,11.1505112708,0.01728,0.00504,0.018000000000000002,11.02,1.58,11.1326906002,8.10536,0.89448,8.1545665243,0.015360000000000002,0.0044800000000000005,0.016,8.09,0.89,8.1388082666
2019-10-09 18:00:00,10.90728,1.55504,11.0175726183,0.01728,0.00504,0.018000000000000002,10.89,1.55,10.9997545427,7.77528,0.71904,7.8084568002,0.06528,0.01904,0.068,7.71,0.7000000000000001,7.741711697
2019-10-09 18:30:00,11.50288,1.55084,11.606952787,0.00288,0.00084,0.003,11.5,1.55,11.603986384,8.0544,0.8042,8.0944485297,0.014400000000000001,0.004200000000000001,0.015,8.04,0.8,8.0797029648
2019-10-09 19:00:00,12.0,1.63,12.1101981817,0.0,0.0,0.0,12.0,1.63,12.1101981817,8.35,0.93,8.4016307941,0.0,0.0,0.0,8.35,0.93,8.4016307941
2019-10-09 19:30:00,11.79,1.44,11.8776133966,0.0,0.0,0.0,11.79,1.44,11.8776133966,8.5584,1.0012,8.6167634295,0.038400000000000004,0.0112,0.04,8.52,0.99,8.5773247578
2019-10-09 20:00:00,11.13,1.32,11.208001606,0.0,0.0,0.0,11.13,1.32,11.208001606,8.49376,0.8706800000000001,8.5382692977,0.17376000000000003,0.05068,0.181,8.32,0.8200000000000001,8.360310999
2019-10-09 20:30:00,10.94,1.28,11.0146266392,0.0,0.0,0.0,10.94,1.28,11.0146266392,8.07504,0.84772,8.1194150159,0.09504000000000001,0.02772,0.099,7.98,0.8200000000000001,8.0220196958
2019-10-09 21:00:00,10.54,1.3,10.6198681724,0.0,0.0,0.0,10.54,1.3,10.6198681724,7.31,0.62,7.3362456338,0.0,0.0,0.0,7.31,0.62,7.3362456338
2019-10-09 21:30:00,9.87,1.19,9.9414787632,0.0,0.0,0.0,9.87,1.19,9.9414787632,7.15896,0.61428,7.1852660494,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.11,0.6000000000000001,7.1352715435
2019-10-09 22:00:00,9.16,1.08,9.223448379,0.0,0.0,0.0,9.16,1.08,9.223448379,6.97712,0.6341600000000001,7.0058805585,0.11712000000000002,0.03416,0.122,6.86,0.6000000000000001,6.8861890767
2019-10-09 22:30:00,8.75,0.89,8.7951463888,0.0,0.0,0.0,8.75,0.89,8.7951463888,6.41264,0.54952,6.4361420121,0.03264,0.00952,0.034,6.38,0.54,6.4028118823
2019-10-09 23:00:00,8.48,1.0,8.538758692,0.0,0.0,0.0,8.48,1.0,8.538758692,6.19,0.54,6.2135094753,0.0,0.0,0.0,6.19,0.54,6.2135094753
2019-10-09 23:30:00,7.8100000000000005,1.04,7.8789402841000005,0.0,0.0,0.0,7.8100000000000005,1.04,7.8789402841000005,5.45,0.41000000000000003,5.4654002598,0.0,0.0,0.0,5.45,0.41000000000000003,5.4654002598
2019-10-10 00:00:00,7.07,0.9500000000000001,7.1335404954,0.0,0.0,0.0,7.07,0.9500000000000001,7.1335404954,5.15032,0.5017600000000001,5.174703779,0.04032,0.011760000000000001,0.042,5.11,0.49,5.1334393928
2019-10-10 00:30:00,6.8100000000000005,0.89,6.8679108905,0.0,0.0,0.0,6.8100000000000005,0.89,6.8679108905,5.16184,0.5951200000000001,5.1960331023,0.051840000000000004,0.015120000000000001,0.054,5.11,0.58,5.1428105157
2019-10-10 01:00:00,6.98,0.92,7.0403693085,0.0,0.0,0.0,6.98,0.92,7.0403693085,5.0,0.58,5.0335275901,0.0,0.0,0.0,5.0,0.58,5.0335275901
2019-10-10 01:30:00,6.83,0.87,6.8851869982,0.0,0.0,0.0,6.83,0.87,6.8851869982,4.89,0.58,4.9242765966,0.0,0.0,0.0,4.89,0.58,4.9242765966
2019-10-10 02:00:00,6.85,0.8,6.8965571121,0.0,0.0,0.0,6.85,0.8,6.8965571121,5.0628,0.5704,5.0948307136,0.1728,0.0504,0.18,4.89,0.52,4.9175705384
2019-10-10 02:30:00,6.82,0.77,6.8633300955,0.0,0.0,0.0,6.82,0.77,6.8633300955,5.29192,0.5905600000000001,5.3247702673,0.24192000000000002,0.07056000000000001,0.252,5.05,0.52,5.0767016851
2019-10-10 03:00:00,7.09,0.85,7.1407702666,0.0,0.0,0.0,7.09,0.85,7.1407702666,5.14664,0.6065200000000001,5.1822552812,0.05664,0.01652,0.059000000000000004,5.09,0.59,5.1240804053
2019-10-10 03:30:00,7.04,0.8300000000000001,7.0887587066,0.0,0.0,0.0,7.04,0.8300000000000001,7.0887587066,4.95,0.54,4.9793674297,0.0,0.0,0.0,4.95,0.54,4.9793674297
2019-10-10 04:00:00,6.8,0.72,6.8380114068,0.0,0.0,0.0,6.8,0.72,6.8380114068,4.90664,0.52652,4.9348089527,0.05664,0.01652,0.059000000000000004,4.85,0.51,4.8767407149
2019-10-10 04:30:00,6.68,0.64,6.7105886478,0.0,0.0,0.0,6.68,0.64,6.7105886478,5.22896,0.61428,5.2649181,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.18,0.6000000000000001,5.2146332565
2019-10-10 05:00:00,7.0,0.75,7.0400639202,0.0,0.0,0.0,7.0,0.75,7.0400639202,5.20784,0.6081200000000001,5.2432249046,0.027840000000000004,0.00812,0.029,5.18,0.6000000000000001,5.2146332565
2019-10-10 05:30:00,7.42,0.85,7.4685272979,0.0,0.0,0.0,7.42,0.85,7.4685272979,5.21,0.68,5.2541888051,0.0,0.0,0.0,5.21,0.68,5.2541888051
2019-10-10 06:00:00,7.71,0.98,7.772033196,0.0,0.0,0.0,7.71,0.98,7.772033196,5.47344,0.6839200000000001,5.5160032632,0.01344,0.003920000000000001,0.014,5.46,0.68,5.5021813856
2019-10-10 06:30:00,8.31,1.12,8.3851356578,0.0,0.0,0.0,8.31,1.12,8.3851356578,5.98888,0.6388400000000001,6.0228564818,0.09888000000000001,0.02884,0.10300000000000001,5.89,0.61,5.9215031875
2019-10-10 07:00:00,9.54,1.19,9.6139325981,0.0,0.0,0.0,9.54,1.19,9.6139325981,6.77432,0.81876,6.8236192303,0.06432,0.018760000000000002,0.067,6.71,0.8,6.7575217351
2019-10-10 07:30:00,11.03,1.49,11.1301841854,0.0,0.0,0.0,11.03,1.49,11.1301841854,7.6,1.07,7.6749527686,0.0,0.0,0.0,7.6,1.07,7.6749527686
2019-10-10 08:00:00,11.48384,1.77112,11.6196147613,0.0038400000000000005,0.0011200000000000001,0.004,11.48,1.77,11.6156489272,7.52192,1.00056,7.5881750639,0.0019200000000000003,0.0005600000000000001,0.002,7.52,1.0,7.5861979937
2019-10-10 08:30:00,11.08304,1.98672,11.2596994631,0.02304,0.00672,0.024,11.06,1.98,11.2358355275,7.82888,1.27384,7.9318365087,0.21888000000000002,0.06384000000000001,0.228,7.61,1.21,7.7055953696
2019-10-10 09:00:00,10.6324,2.1882,10.8552360177,0.062400000000000004,0.0182,0.065,10.57,2.17,10.7904494809,7.67224,1.22732,7.7697864192,0.16224000000000002,0.04732,0.169,7.51,1.18,7.6021378572
2019-10-10 09:30:00,10.57656,2.29108,10.8218606995,0.10656,0.031080000000000003,0.111,10.47,2.26,10.7111390617,7.35592,1.15756,7.4464423855,0.025920000000000002,0.007560000000000001,0.027,7.33,1.15,7.4196630651
2019-10-10 10:00:00,10.5852,2.2736,10.8266207101,0.11520000000000001,0.033600000000000005,0.12,10.47,2.24,10.7069370036,7.3,1.11,7.3839081793,0.0,0.0,0.0,7.3,1.11,7.3839081793
2019-10-10 10:30:00,9.78784,2.32312,10.0597563788,0.14784,0.043120000000000006,0.154,9.64,2.2800000000000002,9.9059578033,7.37768,1.28224,7.4882776124,0.007680000000000001,0.0022400000000000002,0.008,7.37,1.28,7.4803275329
2019-10-10 11:00:00,9.68672,2.31696,9.9599622489,0.12672,0.03696,0.132,9.56,2.2800000000000002,9.8281229134,7.26344,1.28392,7.3760430584,0.01344,0.003920000000000001,0.014,7.25,1.28,7.3621260516
2019-10-10 11:30:00,10.0752,2.3636,10.3487322895,0.11520000000000001,0.033600000000000005,0.12,9.96,2.33,10.2289051223,7.48192,1.28056,7.590715434,0.0019200000000000003,0.0005600000000000001,0.002,7.48,1.28,7.5887284837
2019-10-10 12:00:00,10.65952,2.21736,10.8877018695,0.05952,0.01736,0.062,10.6,2.2,10.8258948822,7.51,1.17,7.6005920822,0.0,0.0,0.0,7.51,1.17,7.6005920822
2019-10-10 12:30:00,10.8836,2.2098,11.1056726496,0.033600000000000005,0.0098,0.035,10.85,2.2,11.0707949127,7.69248,1.22364,7.7891940148,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.68,1.22,7.7762973194
2019-10-10 13:00:00,10.52896,2.15428,10.7470889547,0.048960000000000004,0.014280000000000001,0.051000000000000004,10.48,2.14,10.696261029,7.84232,1.25276,7.941749845,0.11232,0.032760000000000004,0.117,7.73,1.22,7.8256820789
2019-10-10 13:30:00,10.22856,2.15708,10.4535369038,0.05856000000000001,0.01708,0.061,10.17,2.14,10.3927137938,7.7304,1.1822,7.8202737164,0.11040000000000001,0.0322,0.115,7.62,1.15,7.706289639
2019-10-10 14:00:00,10.13888,2.31884,10.400668565,0.09888000000000001,0.02884,0.10300000000000001,10.04,2.29,10.29784929,7.62192,1.2505600000000001,7.7238309666,0.0019200000000000003,0.0005600000000000001,0.002,7.62,1.25,7.7218456343
2019-10-10 14:30:00,10.228,2.304,10.4842930138,0.048,0.014,0.05,10.18,2.29,10.4343902553,7.76952,1.37736,7.8906629379,0.05952,0.01736,0.062,7.71,1.3599999999999999,7.829029314
2019-10-10 15:00:00,9.9132,2.1226,10.1378974645,0.0432,0.0126,0.045,9.87,2.11,10.0930173883,7.82024,1.28132,7.9245147864,0.21024,0.061320000000000006,0.219,7.61,1.22,7.7071719846
2019-10-10 15:30:00,10.34168,2.11924,10.5565867306,0.03168,0.00924,0.033,10.31,2.11,10.523697069,7.74144,1.23792,7.8397920381,0.06144000000000001,0.017920000000000002,0.064,7.68,1.22,7.7762973194
2019-10-10 16:00:00,10.67072,2.04896,10.8656570165,0.030720000000000004,0.008960000000000001,0.032,10.64,2.04,10.8337989644,7.84,1.15,7.9238942446,0.0,0.0,0.0,7.84,1.15,7.9238942446
2019-10-10 16:30:00,10.21352,1.93436,10.3950824624,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.13,1.9100000000000001,10.3084916452,7.7844,1.1042,7.8623241475,0.014400000000000001,0.004200000000000001,0.015,7.77,1.1,7.8474773017
2019-10-10 17:00:00,10.7876,1.7168,10.9233564439,0.057600000000000005,0.016800000000000002,0.06,10.73,1.7000000000000002,10.863834498,8.20336,0.99848,8.2639020807,0.06336,0.01848,0.066,8.14,0.98,8.1987803971
2019-10-10 17:30:00,10.99032,1.54176,11.0979348349,0.04032,0.011760000000000001,0.042,10.95,1.53,11.0563737274,8.1628,0.9554,8.218521339,0.0528,0.0154,0.055,8.11,0.9400000000000001,8.1642942132
2019-10-10 18:00:00,11.433440000000001,1.65392,11.5524456978,0.01344,0.003920000000000001,0.014,11.42,1.65,11.5385831019,8.23,0.96,8.2858011079,0.0,0.0,0.0,8.23,0.96,8.2858011079
2019-10-10 18:30:00,11.46192,1.5005600000000001,11.559727090199999,0.0019200000000000003,0.0005600000000000001,0.002,11.46,1.5,11.5577506462,8.45,0.93,8.5010234678,0.0,0.0,0.0,8.45,0.93,8.5010234678
2019-10-10 19:00:00,11.46,1.47,11.553895447,0.0,0.0,0.0,11.46,1.47,11.553895447,8.66168,0.9242400000000001,8.7108507047,0.15168,0.04424,0.158,8.51,0.88,8.5553784253
2019-10-10 19:30:00,11.2,1.37,11.2834790734,0.0,0.0,0.0,11.2,1.37,11.2834790734,8.81152,0.9533600000000001,8.8629442061,0.25152,0.07336000000000001,0.262,8.56,0.88,8.605114758100001
2019-10-10 20:00:00,11.02,1.32,11.0987747071,0.0,0.0,0.0,11.02,1.32,11.0987747071,8.27952,0.77736,8.3159329002,0.05952,0.01736,0.062,8.22,0.76,8.2550590549
2019-10-10 20:30:00,10.72,1.37,10.8071874232,0.0,0.0,0.0,10.72,1.37,10.8071874232,7.98,0.71,8.0115229513,0.0,0.0,0.0,7.98,0.71,8.0115229513
2019-10-10 21:00:00,10.06,1.24,10.1361333851,0.0,0.0,0.0,10.06,1.24,10.1361333851,7.47168,0.61924,7.4972968595000005,0.03168,0.00924,0.033,7.44,0.61,7.4649648358
2019-10-10 21:30:00,9.83,1.24,9.9079008877,0.0,0.0,0.0,9.83,1.24,9.9079008877,7.38,0.67,7.4103508689,0.0,0.0,0.0,7.38,0.67,7.4103508689
2019-10-10 22:00:00,9.33,1.13,9.398180675,0.0,0.0,0.0,9.33,1.13,9.398180675,7.04,0.7000000000000001,7.074715542,0.0,0.0,0.0,7.04,0.7000000000000001,7.074715542
2019-10-10 22:30:00,8.71,0.92,8.7584530598,0.0,0.0,0.0,8.71,0.92,8.7584530598,6.34,0.58,6.3664746917,0.0,0.0,0.0,6.34,0.58,6.3664746917
2019-10-10 23:00:00,8.1,0.9400000000000001,8.1543607965,0.0,0.0,0.0,8.1,0.9400000000000001,8.1543607965,6.01,0.56,6.0360334658,0.0,0.0,0.0,6.01,0.56,6.0360334658
2019-10-10 23:30:00,7.58,1.03,7.6496601232,0.0,0.0,0.0,7.58,1.03,7.6496601232,5.79,0.58,5.8189775734,0.0,0.0,0.0,5.79,0.58,5.8189775734
2019-10-11 00:00:00,7.11,0.93,7.1705648313,0.0,0.0,0.0,7.11,0.93,7.1705648313,5.38,0.55,5.4080403105,0.0,0.0,0.0,5.38,0.55,5.4080403105
2019-10-11 00:30:00,6.73,0.93,6.7939531938,0.0,0.0,0.0,6.73,0.93,6.7939531938,5.16648,0.6306400000000001,5.2048268367,0.036480000000000005,0.01064,0.038,5.13,0.62,5.1673300649
2019-10-11 01:00:00,6.2,0.93,6.269362009,0.0,0.0,0.0,6.2,0.93,6.269362009,5.34456,0.70008,5.3902164706,0.27456,0.08008000000000001,0.28600000000000003,5.07,0.62,5.107768593
2019-10-11 01:30:00,6.2,0.99,6.2785428246,0.0,0.0,0.0,6.2,0.99,6.2785428246,5.3036,0.6598,5.3444839788,0.2736,0.07980000000000001,0.28500000000000003,5.03,0.58,5.0633289445
2019-10-11 02:00:00,6.71,1.02,6.7870833205,0.0,0.0,0.0,6.71,1.02,6.7870833205,5.16696,0.56828,5.1981167551,0.09696,0.028280000000000003,0.101,5.07,0.54,5.0986762988
2019-10-11 02:30:00,6.91,1.04,6.9878251266,0.0,0.0,0.0,6.91,1.04,6.9878251266,5.14,0.54,5.1682879177,0.0,0.0,0.0,5.14,0.54,5.1682879177
2019-10-11 03:00:00,6.87,1.09,6.9559327196,0.0,0.0,0.0,6.87,1.09,6.9559327196,4.8248,0.5414,4.8550807408,0.0048000000000000004,0.0014,0.005,4.82,0.54,4.8501546367
2019-10-11 03:30:00,6.67,1.12,6.7633793328,0.0,0.0,0.0,6.67,1.12,6.7633793328,5.19408,0.68744,5.2393740848,0.09408000000000001,0.027440000000000003,0.098,5.1,0.66,5.1425285609
2019-10-11 04:00:00,6.67,1.12,6.7633793328,0.0,0.0,0.0,6.67,1.12,6.7633793328,5.07528,0.6490400000000001,5.1166121604,0.06528,0.01904,0.068,5.01,0.63,5.0494554162
2019-10-11 04:30:00,6.84,1.12,6.9310893805,0.0,0.0,0.0,6.84,1.12,6.9310893805,5.07,0.63,5.1089920728,0.0,0.0,0.0,5.07,0.63,5.1089920728
2019-10-11 05:00:00,6.94,1.12,7.0297937381,0.0,0.0,0.0,6.94,1.12,7.0297937381,5.11,0.63,5.1486891536,0.0,0.0,0.0,5.11,0.63,5.1486891536
2019-10-11 05:30:00,6.94,1.06,7.0204843138,0.0,0.0,0.0,6.94,1.06,7.0204843138,5.22984,0.65912,5.2712110184,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.13,0.63,5.1685394455
2019-10-11 06:00:00,7.16,1.19,7.2582160343,0.0,0.0,0.0,7.16,1.19,7.2582160343,5.44752,0.63136,5.4839848286,0.10752,0.031360000000000006,0.112,5.34,0.6000000000000001,5.3736021438
2019-10-11 06:30:00,8.14,1.3900000000000001,8.2578265906,0.0,0.0,0.0,8.14,1.3900000000000001,8.2578265906,6.07,0.71,6.1113828222,0.0,0.0,0.0,6.07,0.71,6.1113828222
2019-10-11 07:00:00,9.16,1.51,9.2836253694,0.0,0.0,0.0,9.16,1.51,9.2836253694,6.70672,0.71196,6.7444036208,0.00672,0.0019600000000000004,0.007,6.7,0.71,6.7375143785
2019-10-11 07:30:00,10.29,1.63,10.4183012051,0.0,0.0,0.0,10.29,1.63,10.4183012051,7.66272,1.01496,7.7296456322000004,0.22272000000000003,0.06496,0.232,7.44,0.9500000000000001,7.5004066556
2019-10-11 08:00:00,10.98,1.8599999999999999,11.136426716,0.0,0.0,0.0,10.98,1.8599999999999999,11.136426716,7.76392,1.07656,7.8382035697,0.19392,0.056560000000000006,0.202,7.57,1.02,7.6384095203
2019-10-11 08:30:00,11.446720000000001,2.32196,11.6798500418,0.00672,0.0019600000000000004,0.007,11.44,2.32,11.6728745389,7.71,1.18,7.7997756378,0.0,0.0,0.0,7.71,1.18,7.7997756378
2019-10-11 09:00:00,10.76112,2.24616,10.9930404529,0.021120000000000003,0.0061600000000000005,0.022,10.74,2.24,10.9711075102,7.74056,1.24308,7.8397396003,0.010560000000000002,0.0030800000000000003,0.011,7.73,1.24,7.8288249438
2019-10-11 09:30:00,10.64976,2.33868,10.9035229261,0.02976,0.00868,0.031,10.62,2.33,10.8725939867,7.0372,0.9596,7.1023246898,0.06720000000000001,0.0196,0.07,6.97,0.9400000000000001,7.0331003121
2019-10-11 10:00:00,10.53456,2.40008,10.8045054676,0.03456,0.01008,0.036000000000000004,10.5,2.39,10.7685700072,7.31912,1.01016,7.3885005786,0.06912,0.02016,0.07200000000000001,7.25,0.99,7.3172809158
2019-10-11 10:30:00,10.61184,2.42512,10.8854193856,0.051840000000000004,0.015120000000000001,0.054,10.56,2.41,10.8315142062,7.73152,1.28336,7.8373091301,0.01152,0.00336,0.012,7.72,1.28,7.8253945587
2019-10-11 11:00:00,10.60512,2.42316,10.8784316241,0.04512,0.013160000000000002,0.047,10.56,2.41,10.8315142062,7.69,1.25,7.7909306248,0.0,0.0,0.0,7.69,1.25,7.7909306248
2019-10-11 11:30:00,10.60224,2.4523200000000003,10.8821581683,0.04224000000000001,0.012320000000000001,0.044,10.56,2.44,10.8382286376,7.69768,1.23224,7.7956842419,0.007680000000000001,0.0022400000000000002,0.008,7.69,1.23,7.7877467858
2019-10-11 12:00:00,10.01048,2.38764,10.2912843999,0.060480000000000006,0.017640000000000003,0.063,9.95,2.37,10.2283625278,7.622,1.226,7.7199715025,0.192,0.056,0.2,7.43,1.17,7.5215556901
2019-10-11 12:30:00,10.53128,2.38204,10.7973132306,0.041280000000000004,0.01204,0.043000000000000003,10.49,2.37,10.7543944506,7.952,1.286,8.0553150156,0.192,0.056,0.2,7.76,1.23,7.8568759695
2019-10-11 13:00:00,10.698,2.364,10.9560805035,0.048,0.014,0.05,10.65,2.35,10.9061909024,7.61,1.16,7.6979023117,0.0,0.0,0.0,7.61,1.16,7.6979023117
2019-10-11 13:30:00,10.59512,2.36316,10.8554637395,0.04512,0.013160000000000002,0.047,10.55,2.35,10.8085614214,7.51,1.11,7.5915874493,0.0,0.0,0.0,7.51,1.11,7.5915874493
2019-10-11 14:00:00,10.30704,2.38372,10.5790923335,0.047040000000000005,0.013720000000000001,0.049,10.26,2.37,10.5301709388,7.64456,1.20008,7.7381838696,0.03456,0.01008,0.036000000000000004,7.61,1.19,7.7024801201
2019-10-11 14:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0
2019-10-11 15:00:00,10.37224,2.15232,10.5931980063,0.04224000000000001,0.012320000000000001,0.044,10.33,2.14,10.549336472,7.39,1.09,7.4699531458,0.0,0.0,0.0,7.39,1.09,7.4699531458
2019-10-11 15:30:00,10.15744,2.12092,10.3765065894,0.03744,0.010920000000000001,0.039,10.12,2.11,10.3376254527,7.39,0.99,7.4560177038,0.0,0.0,0.0,7.39,0.99,7.4560177038
2019-10-11 16:00:00,9.99608,1.93344,10.1813459621,0.04608,0.01344,0.048,9.95,1.92,10.1335531774,7.39576,1.03168,7.4673709965,0.00576,0.00168,0.006,7.39,1.03,7.4614341785
2019-10-11 16:30:00,10.09264,1.9295200000000001,10.2754284388,0.03264,0.00952,0.034,10.06,1.92,10.2415819091,7.70312,1.10716,7.7822786509,0.09312000000000001,0.027160000000000004,0.097,7.61,1.08,7.6862539641000005
2019-10-11 17:00:00,10.55496,1.8172800000000002,10.7102608372,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.53,1.81,10.684427921,7.594,0.937,7.6515883972,0.024,0.007,0.025,7.57,0.93,7.6269128748
2019-10-11 17:30:00,10.55208,1.6464400000000001,10.6797545384,0.022080000000000002,0.00644,0.023,10.53,1.6400000000000001,10.6569460916,7.68,0.8,7.7215542477,0.0,0.0,0.0,7.68,0.8,7.7215542477
2019-10-11 18:00:00,10.70056,1.60308,10.8199745748,0.010560000000000002,0.0030800000000000003,0.011,10.69,1.6,10.809074891,7.9088,0.7584000000000001,7.9450794836,0.028800000000000003,0.008400000000000001,0.03,7.88,0.75,7.9156111577
2019-10-11 18:30:00,10.94,1.51,11.0437176711,0.0,0.0,0.0,10.94,1.51,11.0437176711,8.08256,0.7790800000000001,8.1200210468,0.20256000000000002,0.05908000000000001,0.211,7.88,0.72,7.9128250328
2019-10-11 19:00:00,11.05,1.4100000000000001,11.1395960429,0.0,0.0,0.0,11.05,1.4100000000000001,11.1395960429,8.0544,0.7392000000000001,8.0882492543,0.13440000000000002,0.0392,0.14,7.92,0.7000000000000001,7.9508741658
2019-10-11 19:30:00,11.19,1.5,11.2900885736,0.0,0.0,0.0,11.19,1.5,11.2900885736,7.8,0.7000000000000001,7.831347266,0.0,0.0,0.0,7.8,0.7000000000000001,7.831347266
2019-10-11 20:00:00,10.83,1.42,10.9226965535,0.0,0.0,0.0,10.83,1.42,10.9226965535,7.63,0.67,7.6593602866,0.0,0.0,0.0,7.63,0.67,7.6593602866
2019-10-11 20:30:00,10.21,1.42,10.3082733763,0.0,0.0,0.0,10.21,1.42,10.3082733763,7.5104,0.7222000000000001,7.5450434724,0.11040000000000001,0.0322,0.115,7.4,0.6900000000000001,7.4320992997
2019-10-11 21:00:00,9.45,1.29,9.537641217800001,0.0,0.0,0.0,9.45,1.29,9.537641217800001,7.2868,0.7074,7.3210565494,0.1968,0.0574,0.20500000000000002,7.09,0.65,7.1197331411
2019-10-11 21:30:00,9.35,1.23,9.4305567174,0.0,0.0,0.0,9.35,1.23,9.4305567174,6.68016,0.5958800000000001,6.7066840242,0.02016,0.005880000000000001,0.021,6.66,0.59,6.6860825601
2019-10-11 22:00:00,8.81,1.07,8.8747394328,0.0,0.0,0.0,8.81,1.07,8.8747394328,6.53,0.59,6.5565997285,0.0,0.0,0.0,6.53,0.59,6.5565997285
2019-10-11 22:30:00,8.22,0.96,8.2758685345,0.0,0.0,0.0,8.22,0.96,8.2758685345,6.14008,0.54044,6.1638184431,0.07008,0.020440000000000003,0.073,6.07,0.52,6.0922327598
2019-10-11 23:00:00,7.42,0.88,7.4720010707,0.0,0.0,0.0,7.42,0.88,7.4720010707,5.85832,0.56076,5.8850968556000005,0.20832,0.06076,0.217,5.65,0.5,5.672080747
2019-10-11 23:30:00,7.26,0.91,7.3168094139,0.0,0.0,0.0,7.26,0.91,7.3168094139,5.57064,0.5235200000000001,5.5951857163,0.08064,0.023520000000000003,0.084,5.49,0.5,5.5127216509
2019-10-12 00:00:00,7.01,0.91,7.0688188547,0.0,0.0,0.0,7.01,0.91,7.0688188547,5.27,0.61,5.3051861419,0.0,0.0,0.0,5.27,0.61,5.3051861419
2019-10-12 00:30:00,6.69,0.91,6.7516072161,0.0,0.0,0.0,6.69,0.91,6.7516072161,5.15104,0.6507200000000001,5.1919793528,0.07104,0.020720000000000002,0.074,5.08,0.63,5.1189159009
2019-10-12 01:00:00,6.36,0.9400000000000001,6.4290901378,0.0,0.0,0.0,6.36,0.9400000000000001,6.4290901378,5.08216,0.6018800000000001,5.1176762109,0.21216000000000002,0.061880000000000004,0.221,4.87,0.54,4.8998469364
2019-10-12 01:30:00,6.44,0.98,6.5141384695,0.0,0.0,0.0,6.44,0.98,6.5141384695,5.0048,0.5764,5.0378824917,0.12480000000000001,0.0364,0.13,4.88,0.54,4.9097861461
2019-10-12 02:00:00,7.1,1.03,7.1743222676,0.0,0.0,0.0,7.1,1.03,7.1743222676,4.71,0.49,4.735419728,0.0,0.0,0.0,4.71,0.49,4.735419728
2019-10-12 02:30:00,7.23,1.12,7.3162353707,0.0,0.0,0.0,7.23,1.12,7.3162353707,4.8100000000000005,0.51,4.8369618564,0.0,0.0,0.0,4.8100000000000005,0.51,4.8369618564
2019-10-12 03:00:00,6.68,1.03,6.7589422249,0.0,0.0,0.0,6.68,1.03,6.7589422249,4.9408,0.5894,4.9758312873,0.1008,0.029400000000000003,0.105,4.84,0.56,4.8722889898
2019-10-12 03:30:00,6.53,0.96,6.6001893912,0.0,0.0,0.0,6.53,0.96,6.6001893912,4.81672,0.54696,4.8476754017,0.12672,0.03696,0.132,4.69,0.51,4.7176477189
2019-10-12 04:00:00,6.65,0.9,6.7106259023,0.0,0.0,0.0,6.65,0.9,6.7106259023,4.72192,0.5605600000000001,4.7550768657999996,0.0019200000000000003,0.0005600000000000001,0.002,4.72,0.56,4.7531042488
2019-10-12 04:30:00,6.51,0.8300000000000001,6.5626976161,0.0,0.0,0.0,6.51,0.8300000000000001,6.5626976161,4.72,0.5,4.746409169,0.0,0.0,0.0,4.72,0.5,4.746409169
2019-10-12 05:00:00,6.39,0.8,6.4398835393,0.0,0.0,0.0,6.39,0.8,6.4398835393,4.6728000000000005,0.5154,4.701137841,0.0528,0.0154,0.055,4.62,0.5,4.6469775123
2019-10-12 05:30:00,6.39,0.77,6.436225602,0.0,0.0,0.0,6.39,0.77,6.436225602,4.9903200000000005,0.6367600000000001,5.0307809533,0.16032000000000002,0.04676,0.167,4.83,0.59,4.8659017664
2019-10-12 06:00:00,6.39,0.7000000000000001,6.4282268162000005,0.0,0.0,0.0,6.39,0.7000000000000001,6.4282268162000005,4.9516,0.6138,4.9894982714000005,0.0816,0.0238,0.085,4.87,0.59,4.9056090346
2019-10-12 06:30:00,6.94,0.8,6.9859573431,0.0,0.0,0.0,6.94,0.8,6.9859573431,5.15,0.64,5.1896146292,0.0,0.0,0.0,5.15,0.64,5.1896146292
2019-10-12 07:00:00,7.24,0.85,7.2897256464,0.0,0.0,0.0,7.24,0.85,7.2897256464,5.46456,0.68008,5.5067163355,0.03456,0.01008,0.036000000000000004,5.43,0.67,5.471179032
2019-10-12 07:30:00,7.61,0.85,7.6573232921,0.0,0.0,0.0,7.61,0.85,7.6573232921,6.05944,0.73692,6.1040858611,0.22944,0.06692000000000001,0.23900000000000002,5.83,0.67,5.868372858
2019-10-12 08:00:00,8.34,0.98,8.397380544,0.0,0.0,0.0,8.34,0.98,8.397380544,6.2468,0.7124,6.2872906725,0.07680000000000001,0.0224,0.08,6.17,0.6900000000000001,6.2084619673
2019-10-12 08:30:00,8.95384,1.01112,9.0107499355,0.0038400000000000005,0.0011200000000000001,0.004,8.95,1.01,9.0068085358,6.34,0.72,6.3807523067,0.0,0.0,0.0,6.34,0.72,6.3807523067
2019-10-12 09:00:00,9.26672,1.16196,9.3392853367,0.00672,0.0019600000000000004,0.007,9.26,1.16,9.3323737602,6.35152,0.5833600000000001,6.3782533032,0.01152,0.00336,0.012,6.34,0.58,6.3664746917
2019-10-12 09:30:00,8.98016,1.12588,9.0504629384,0.02016,0.005880000000000001,0.021,8.96,1.12,9.0297286781,6.83472,0.68096,6.868559092,0.17472000000000001,0.050960000000000005,0.182,6.66,0.63,6.6897309363
2019-10-12 10:00:00,8.79224,1.22232,8.8767984319,0.04224000000000001,0.012320000000000001,0.044,8.75,1.21,8.8332666664,6.53128,0.6770400000000001,6.5662776061,0.16128,0.047040000000000005,0.168,6.37,0.63,6.4010780342
2019-10-12 10:30:00,8.90472,1.22596,8.9887160485,0.054720000000000005,0.015960000000000002,0.057,8.85,1.21,8.9323345213,6.5,0.7000000000000001,6.5375836515,0.0,0.0,0.0,6.5,0.7000000000000001,6.5375836515
2019-10-12 11:00:00,8.4672,1.2096,8.5531636252,0.06720000000000001,0.0196,0.07,8.4,1.19,8.4838729363,6.47,0.7000000000000001,6.50775691,0.0,0.0,0.0,6.47,0.7000000000000001,6.50775691
2019-10-12 11:30:00,8.0616,1.1638,8.1451718828,0.0816,0.0238,0.085,7.98,1.1400000000000001,8.0610173055,6.53992,0.6995600000000001,6.5772287325,0.16992000000000002,0.04956000000000001,0.177,6.37,0.65,6.4030773851
2019-10-12 12:00:00,7.8712,1.1966,7.9616355732,0.0912,0.026600000000000002,0.095,7.78,1.17,7.8674837146000005,6.35544,0.64992,6.388584632,0.20544,0.05992000000000001,0.214,6.15,0.59,6.1782359942
