Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-12 12:30:00,7.5,1.125,7.5839056561,0.12,0.035,0.125,7.38,1.09,7.4600603215,6.15968,0.64324,6.1931749047,0.07968,0.02324,0.083,6.08,0.62,6.1115300866
2019-10-12 13:00:00,7.5328800000000005,1.04584,7.6051339502,0.12288000000000002,0.035840000000000004,0.128,7.41,1.01,7.4785158956,6.00096,0.62028,6.0329319738,0.0009600000000000001,0.00028000000000000003,0.001,6.0,0.62,6.0319482756
2019-10-12 13:30:00,6.9538400000000005,0.9361200000000001,7.0165669241,0.12384,0.036120000000000006,0.129,6.83,0.9,6.8890420234,5.92248,0.7186400000000001,5.9659209515,0.13248000000000001,0.03864,0.138,5.79,0.68,5.8297941645
2019-10-12 14:00:00,7.0968,0.7124,7.1324668944,0.07680000000000001,0.0224,0.08,7.02,0.6900000000000001,7.0538287476,6.2852,0.8586,6.3435741503,0.23520000000000002,0.06860000000000001,0.245,6.05,0.79,6.101360504
2019-10-12 14:30:00,7.54608,0.78344,7.5866396777,0.04608,0.01344,0.048,7.5,0.77,7.5394230548,6.46176,0.87968,6.5213632931,0.10176,0.02968,0.106,6.36,0.85,6.4165489167
2019-10-12 15:00:00,7.90976,0.77868,7.9479963387,0.02976,0.00868,0.031,7.88,0.77,7.9175311809,6.22,0.8,6.2712359228,0.0,0.0,0.0,6.22,0.8,6.2712359228
2019-10-12 15:30:00,7.91264,0.70952,7.9443873521,0.03264,0.00952,0.034,7.88,0.7000000000000001,7.9110302742,6.30072,0.69896,6.3393704419,0.030720000000000004,0.008960000000000001,0.032,6.27,0.6900000000000001,6.3078522494
2019-10-12 16:00:00,7.80688,0.60784,7.8305073143,0.02688,0.007840000000000001,0.028,7.78,0.6000000000000001,7.8031019473,6.7996,0.8328,6.8504099147,0.24960000000000002,0.0728,0.26,6.55,0.76,6.5939441915
2019-10-12 16:30:00,8.340160000000001,0.63588,8.3643656185,0.02016,0.005880000000000001,0.021,8.32,0.63,8.3438180709,6.91936,0.74648,6.9595096954,0.15936,0.04648,0.166,6.76,0.7000000000000001,6.7961459666
2019-10-12 17:00:00,8.90208,0.7064400000000001,8.9300663939,0.022080000000000002,0.00644,0.023,8.88,0.7000000000000001,8.9075473616,6.97,0.7000000000000001,7.0050624551,0.0,0.0,0.0,6.97,0.7000000000000001,7.0050624551
2019-10-12 17:30:00,9.1996,0.6128,9.2199872017,0.009600000000000001,0.0028,0.01,9.19,0.61,9.2102225815,6.72512,0.44316000000000005,6.7397054683,0.04512,0.013160000000000002,0.047,6.68,0.43,6.6938255131
2019-10-12 18:00:00,9.381920000000001,0.5805600000000001,9.3998655735,0.0019200000000000003,0.0005600000000000001,0.002,9.38,0.58,9.3979146623,7.06576,0.43168,7.0789343831,0.24576000000000003,0.07168000000000001,0.256,6.82,0.36,6.8294948569
2019-10-12 18:30:00,9.6,0.62,9.62,0.0,0.0,0.0,9.6,0.62,9.62,7.31504,0.44272000000000006,7.3284248785,0.21504,0.06272000000000001,0.224,7.1,0.38,7.1101617422
2019-10-12 19:00:00,9.98,0.66,10.001799838,0.0,0.0,0.0,9.98,0.66,10.001799838,7.1,0.38,7.1101617422,0.0,0.0,0.0,7.1,0.38,7.1101617422
2019-10-12 19:30:00,9.65,0.66,9.6725436158,0.0,0.0,0.0,9.65,0.66,9.6725436158,6.89096,0.38028,6.9014449646,0.0009600000000000001,0.00028000000000000003,0.001,6.89,0.38,6.9004709984
2019-10-12 20:00:00,8.95,0.54,8.966275704000001,0.0,0.0,0.0,8.95,0.54,8.966275704000001,7.09136,0.46748000000000006,7.1067520148,0.23136,0.06748000000000001,0.241,6.86,0.4,6.871651912
2019-10-12 20:30:00,8.42,0.41000000000000003,8.4299762752,0.0,0.0,0.0,8.42,0.41000000000000003,8.4299762752,6.89616,0.55888,6.9187693703,0.23616,0.06888000000000001,0.246,6.66,0.49,6.6780011980000005
2019-10-12 21:00:00,8.55,0.41000000000000003,8.5598247646,0.0,0.0,0.0,8.55,0.41000000000000003,8.5598247646,6.6,0.47000000000000003,6.6167136858,0.0,0.0,0.0,6.6,0.47000000000000003,6.6167136858
2019-10-12 21:30:00,8.29,0.48,8.303884633100001,0.0,0.0,0.0,8.29,0.48,8.303884633100001,6.34,0.52,6.3612891775,0.0,0.0,0.0,6.34,0.52,6.3612891775
2019-10-12 22:00:00,7.63,0.42,7.6415508897,0.0,0.0,0.0,7.63,0.42,7.6415508897,6.33568,0.5712400000000001,6.3613800547,0.17568,0.05124,0.183,6.16,0.52,6.1819090902
2019-10-12 22:30:00,7.07,0.28,7.075542382,0.0,0.0,0.0,7.07,0.28,7.075542382,6.03112,0.50616,6.0523223972,0.26112,0.07616,0.272,5.77,0.43,5.7860003457
2019-10-12 23:00:00,6.88,0.29,6.8861092062,0.0,0.0,0.0,6.88,0.29,6.8861092062,5.55696,0.45828,5.5758250511,0.09696,0.028280000000000003,0.101,5.46,0.43,5.4769060609
2019-10-12 23:30:00,6.61,0.29,6.6163585151,0.0,0.0,0.0,6.61,0.29,6.6163585151,5.1,0.38,5.1141372684,0.0,0.0,0.0,5.1,0.38,5.1141372684
2019-10-13 00:00:00,6.07,0.29,6.0769235638,0.0,0.0,0.0,6.07,0.29,6.0769235638,5.03096,0.5052800000000001,5.0562700086,0.12096000000000001,0.035280000000000006,0.126,4.91,0.47000000000000003,4.9324436135
2019-10-13 00:30:00,5.63,0.25,5.6355478882,0.0,0.0,0.0,5.63,0.25,5.6355478882,5.06168,0.5692400000000001,5.0935879888,0.27168000000000003,0.07924,0.28300000000000003,4.79,0.49,4.8149974039
2019-10-13 01:00:00,5.47,0.21,5.4740295944,0.0,0.0,0.0,5.47,0.21,5.4740295944,4.8516,0.5488000000000001,4.882540732,0.2016,0.058800000000000005,0.21,4.65,0.49,4.6757459298
2019-10-13 01:30:00,5.78,0.31,5.7883071791,0.0,0.0,0.0,5.78,0.31,5.7883071791,4.5600000000000005,0.47000000000000003,4.5841575017,0.0,0.0,0.0,4.5600000000000005,0.47000000000000003,4.5841575017
2019-10-13 02:00:00,6.09,0.31,6.0978848792,0.0,0.0,0.0,6.09,0.31,6.0978848792,4.52056,0.38308000000000003,4.5367623918,0.010560000000000002,0.0030800000000000003,0.011,4.51,0.38,4.5259805567
2019-10-13 02:30:00,5.82,0.28,5.8267315023,0.0,0.0,0.0,5.82,0.28,5.8267315023,4.95688,0.5178400000000001,4.9838556961,0.26688,0.07784,0.278,4.69,0.44,4.7105944423
2019-10-13 03:00:00,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,5.72,0.30000000000000004,5.7278617302,4.83344,0.51392,4.8606847254000005,0.25344,0.07392,0.264,4.58,0.44,4.6010868281
2019-10-13 03:30:00,5.88,0.35000000000000003,5.8904074562,0.0,0.0,0.0,5.88,0.35000000000000003,5.8904074562,4.42,0.38,4.4363047686,0.0,0.0,0.0,4.42,0.38,4.4363047686
2019-10-13 04:00:00,5.67,0.28,5.6769093704,0.0,0.0,0.0,5.67,0.28,5.6769093704,4.59576,0.44168,4.6169352605,0.00576,0.00168,0.006,4.59,0.44,4.6110410972
2019-10-13 04:30:00,5.32,0.24,5.3254107823,0.0,0.0,0.0,5.32,0.24,5.3254107823,4.72768,0.53224,4.7575453334999995,0.24768,0.07224000000000001,0.258,4.48,0.46,4.5035541519999995
2019-10-13 05:00:00,5.27,0.24,5.2754620651,0.0,0.0,0.0,5.27,0.24,5.2754620651,4.7036,0.4898,4.7290334108,0.2736,0.07980000000000001,0.28500000000000003,4.43,0.41000000000000003,4.4489324562
2019-10-13 05:30:00,5.6,0.26,5.6060324651,0.0,0.0,0.0,5.6,0.26,5.6060324651,4.52216,0.43688000000000005,4.5432141926,0.09216,0.02688,0.096,4.43,0.41000000000000003,4.4489324562
2019-10-13 06:00:00,5.63,0.26,5.6360003549,0.0,0.0,0.0,5.63,0.26,5.6360003549,4.15,0.31,4.1615622067,0.0,0.0,0.0,4.15,0.31,4.1615622067
2019-10-13 06:30:00,5.6,0.26,5.6060324651,0.0,0.0,0.0,5.6,0.26,5.6060324651,4.00712,0.27416,4.016487819,0.11712000000000002,0.03416,0.122,3.89,0.24,3.8973965669
2019-10-13 07:00:00,5.68,0.23,5.6846547828,0.0,0.0,0.0,5.68,0.23,5.6846547828,4.4632,0.2876,4.4724565957,0.1632,0.0476,0.17,4.3,0.24,4.3066924664
2019-10-13 07:30:00,6.41,0.29,6.416556709,0.0,0.0,0.0,6.41,0.29,6.416556709,4.62224,0.28232,4.6308538305999996,0.04224000000000001,0.012320000000000001,0.044,4.58,0.27,4.5879516126
2019-10-13 08:00:00,7.04,0.33,7.047730131,0.0,0.0,0.0,7.04,0.33,7.047730131,4.86,0.27,4.8674942219,0.0,0.0,0.0,4.86,0.27,4.8674942219
2019-10-13 08:30:00,7.51,0.37,7.5191089898,0.0,0.0,0.0,7.51,0.37,7.5191089898,5.32792,0.35856000000000005,5.3399716104,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.23,0.33,5.240400748
2019-10-13 09:00:00,7.70576,0.28168000000000004,7.7109066134,0.00576,0.00168,0.006,7.7,0.28,7.7050892273,5.6448,0.45640000000000003,5.6632206385,0.12480000000000001,0.0364,0.13,5.52,0.42,5.5359552021
2019-10-13 09:30:00,8.38536,0.5544800000000001,8.4036724353,0.015360000000000002,0.0044800000000000005,0.016,8.37,0.55,8.3880510251,6.04568,0.48624000000000006,6.0652020576,0.05568000000000001,0.01624,0.058,5.99,0.47000000000000003,6.0084107716
2019-10-13 10:00:00,8.7544,0.5542,8.7719243613,0.014400000000000001,0.004200000000000001,0.015,8.74,0.55,8.7572883931,6.14,0.47000000000000003,6.1579623253,0.0,0.0,0.0,6.14,0.47000000000000003,6.1579623253
2019-10-13 10:30:00,8.69152,0.50336,8.706083574099999,0.01152,0.00336,0.012,8.68,0.5,8.6943889952,6.33192,0.50556,6.3520706703,0.12192000000000001,0.03556,0.127,6.21,0.47000000000000003,6.2277604321
2019-10-13 11:00:00,8.60056,0.48308000000000006,8.6141162402,0.010560000000000002,0.0030800000000000003,0.011,8.59,0.48,8.6034004905,6.4416,0.4088,6.4545586991,0.2016,0.058800000000000005,0.21,6.24,0.35000000000000003,6.2498079971
2019-10-13 11:30:00,8.90536,0.5244800000000001,8.9207912205,0.015360000000000002,0.0044800000000000005,0.016,8.89,0.52,8.905195113,6.2328,0.2654,6.238447964,0.0528,0.0154,0.055,6.18,0.25,6.1850545673
2019-10-13 12:00:00,9.00072,0.57896,9.0193212161,0.030720000000000004,0.008960000000000001,0.032,8.97,0.5700000000000001,8.9880921224,6.08,0.32,6.0884152289,0.0,0.0,0.0,6.08,0.32,6.0884152289
2019-10-13 12:30:00,8.67608,0.5834400000000001,8.6956751549,0.04608,0.01344,0.048,8.63,0.5700000000000001,8.6488033854,6.29592,0.36256000000000005,6.3063506404,0.14592000000000002,0.04256,0.152,6.15,0.32,6.158319576
2019-10-13 13:00:00,8.88552,0.5803600000000001,8.904453009600001,0.03552,0.010360000000000001,0.037,8.85,0.5700000000000001,8.8683369354,6.45432,0.32376000000000005,6.4624350828,0.18432,0.05376,0.192,6.27,0.27,6.2758107046
2019-10-13 13:30:00,8.74496,0.48728000000000005,8.758525401,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.72,0.48,8.7332010168,6.3086400000000005,0.34752000000000005,6.3182045551,0.12864,0.037520000000000005,0.134,6.18,0.31,6.1877701961
2019-10-13 14:00:00,8.638,0.494,8.652114192500001,0.048,0.014,0.05,8.59,0.48,8.6034004905,5.89096,0.28028000000000003,5.8976238096,0.0009600000000000001,0.00028000000000000003,0.001,5.89,0.28,5.8966515922
2019-10-13 14:30:00,7.28976,0.47368000000000005,7.3051333732,0.14976,0.043680000000000004,0.156,7.14,0.43,7.1529364599,5.51984,0.30912,5.5284888351,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.42,0.28,5.4272276532
2019-10-13 15:00:00,6.87536,0.36948000000000003,6.8852807205,0.13536,0.03948,0.14100000000000001,6.74,0.33,6.7480737992,5.49576,0.35168000000000005,5.5070007082,0.24576000000000003,0.07168000000000001,0.256,5.25,0.28,5.2574613646
2019-10-13 15:30:00,7.38392,0.40156000000000003,7.3948309649,0.07392,0.021560000000000003,0.077,7.31,0.38,7.3198702174,5.61184,0.30012,5.6198594466,0.17184000000000002,0.050120000000000005,0.179,5.44,0.25,5.4457414555
2019-10-13 16:00:00,7.54104,0.43072000000000005,7.5533306561,0.07104,0.020720000000000002,0.074,7.47,0.41000000000000003,7.4812432122,5.60096,0.27028,5.6074775256,0.0009600000000000001,0.00028000000000000003,0.001,5.6,0.27,5.6065051503
2019-10-13 16:30:00,7.9572,0.3896,7.9667320778,0.06720000000000001,0.0196,0.07,7.89,0.37,7.8986707743,5.70768,0.27224000000000004,5.7141688459,0.007680000000000001,0.0022400000000000002,0.008,5.7,0.27,5.7063911538
2019-10-13 17:00:00,8.10488,0.32184,8.1112675212,0.07488,0.021840000000000002,0.078,8.03,0.30000000000000004,8.035602031,6.23576,0.31168,6.2435444421,0.24576000000000003,0.07168000000000001,0.256,5.99,0.24,5.9948060853000005
2019-10-13 17:30:00,8.51744,0.31092000000000003,8.5231130111,0.03744,0.010920000000000001,0.039,8.48,0.30000000000000004,8.4853049444,6.73576,0.35168000000000005,6.7449345141,0.24576000000000003,0.07168000000000001,0.256,6.49,0.28,6.4960372536
2019-10-13 18:00:00,9.35248,0.33364000000000005,9.3584292379,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.34,0.33,9.3458279462,6.75648,0.27064000000000005,6.7618982542,0.036480000000000005,0.01064,0.038,6.72,0.26,6.725027881
2019-10-13 18:30:00,9.75192,0.44056000000000006,9.7618664609,0.0019200000000000003,0.0005600000000000001,0.002,9.75,0.44,9.7599231554,6.82,0.26,6.8249542123,0.0,0.0,0.0,6.82,0.26,6.8249542123
2019-10-13 19:00:00,9.73,0.41000000000000003,9.7386344012,0.0,0.0,0.0,9.73,0.41000000000000003,9.7386344012,7.33608,0.30844000000000005,7.3425612017,0.16608,0.048440000000000004,0.17300000000000001,7.17,0.26,7.1747125378
2019-10-13 19:30:00,9.52,0.26,9.5235497584,0.0,0.0,0.0,9.52,0.26,9.5235497584,7.51384,0.33112,7.5211323616,0.24384000000000003,0.07112,0.254,7.27,0.26,7.2746477578
2019-10-13 20:00:00,9.39,0.35000000000000003,9.3965206327,0.0,0.0,0.0,9.39,0.35000000000000003,9.3965206327,7.11272,0.25996,7.1174690024,0.10272,0.029960000000000004,0.107,7.01,0.23,7.0137721662
2019-10-13 20:30:00,9.12,0.31,9.1252671194,0.0,0.0,0.0,9.12,0.31,9.1252671194,6.94,0.25,6.944501422,0.0,0.0,0.0,6.94,0.25,6.944501422
2019-10-13 21:00:00,8.51,0.23,8.5131075407,0.0,0.0,0.0,8.51,0.23,8.5131075407,6.78712,0.28416,6.7930659352,0.11712000000000002,0.03416,0.122,6.67,0.25,6.6746835131
2019-10-13 21:30:00,8.04,0.23,8.0432891282,0.0,0.0,0.0,8.04,0.23,8.0432891282,6.76672,0.32196,6.7743750856,0.24672000000000002,0.07196000000000001,0.257,6.52,0.25,6.5247911844
2019-10-13 22:00:00,7.59,0.23,7.5934840488,0.0,0.0,0.0,7.59,0.23,7.5934840488,6.3012,0.3416,6.3104525987,0.2112,0.0616,0.22,6.09,0.28,6.0964333835
2019-10-13 22:30:00,7.31,0.26,7.3146223416,0.0,0.0,0.0,7.31,0.26,7.3146223416,5.78,0.28,5.7867780327,0.0,0.0,0.0,5.78,0.28,5.7867780327
2019-10-13 23:00:00,6.73,0.26,6.7350204157,0.0,0.0,0.0,6.73,0.26,6.7350204157,5.26728,0.24504,5.2729766925,0.01728,0.00504,0.018000000000000002,5.25,0.24,5.2554828513
2019-10-13 23:30:00,5.89,0.04,5.8901358219,0.0,0.0,0.0,5.89,0.04,5.8901358219,5.16672,0.31196,5.1761293067,0.24672000000000002,0.07196000000000001,0.257,4.92,0.24,4.9258501804
2019-10-14 00:00:00,5.53,-0.21,5.5339859053,0.0,0.0,0.0,5.53,-0.21,5.5339859053,4.9192,0.3356,4.9306344419,0.2592,0.0756,0.27,4.66,0.26,4.6672475829
2019-10-14 00:30:00,5.57,0.11,5.5710860701,0.0,0.0,0.0,5.57,0.11,5.5710860701,4.41296,0.26128,4.4206880912,0.07296000000000001,0.02128,0.076,4.34,0.24,4.3466308792
2019-10-14 01:00:00,5.5,-0.1,5.5009090158,0.0,0.0,0.0,5.5,-0.1,5.5009090158,4.37096,0.26028,4.3787026617,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.26,4.3777277211
2019-10-14 01:30:00,5.23,-0.13,5.2316154293,0.0,0.0,0.0,5.23,-0.13,5.2316154293,4.6968,0.40740000000000004,4.7144358093,0.1968,0.0574,0.20500000000000002,4.5,0.35000000000000003,4.5135905884
2019-10-14 02:00:00,5.54,-0.17,5.5426076895000005,0.0,0.0,0.0,5.54,-0.17,5.5426076895000005,5.00168,0.46924000000000005,5.0236430009,0.27168000000000003,0.07924,0.28300000000000003,4.73,0.39,4.74605099
2019-10-14 02:30:00,5.77,0.12,5.7712476987,0.0,0.0,0.0,5.77,0.12,5.7712476987,4.7807200000000005,0.43396,4.8003755061,0.15072000000000002,0.043960000000000006,0.157,4.63,0.39,4.6463964532
2019-10-14 03:00:00,5.86,0.24,5.8649126166,0.0,0.0,0.0,5.86,0.24,5.8649126166,4.8,0.45,4.821047604,0.0,0.0,0.0,4.8,0.45,4.821047604
2019-10-14 03:30:00,5.66,0.24,5.6650860541,0.0,0.0,0.0,5.66,0.24,5.6650860541,4.4112,0.4066,4.4298994345,0.0912,0.026600000000000002,0.095,4.32,0.38,4.3366807584
2019-10-14 04:00:00,5.38,0.21,5.3840969531,0.0,0.0,0.0,5.38,0.21,5.3840969531,4.37224,0.33232,4.3848511035,0.28224000000000005,0.08232,0.294,4.09,0.25,4.0976334634
2019-10-14 04:30:00,5.59,0.26,5.596043245,0.0,0.0,0.0,5.59,0.26,5.596043245,4.39712,0.31916,4.4086877186,0.23712000000000003,0.06916,0.247,4.16,0.25,4.1675052489
2019-10-14 05:00:00,6.32,0.43,6.3346112746,0.0,0.0,0.0,6.32,0.43,6.3346112746,4.61,0.45,4.6319110527,0.0,0.0,0.0,4.61,0.45,4.6319110527
2019-10-14 05:30:00,6.67,0.65,6.7015968246,0.0,0.0,0.0,6.67,0.65,6.7015968246,4.40664,0.43652,4.4282079671,0.05664,0.01652,0.059000000000000004,4.35,0.42,4.370228827
2019-10-14 06:00:00,6.51,0.61,6.5385166514,0.0,0.0,0.0,6.51,0.61,6.5385166514,5.33744,0.5809200000000001,5.3689602159,0.27744,0.08092,0.289,5.06,0.5,5.084643547
2019-10-14 06:30:00,7.76,0.98,7.8216366574,0.0,0.0,0.0,7.76,0.98,7.8216366574,6.02456,0.6500800000000001,6.0595319291,0.27456,0.08008000000000001,0.28600000000000003,5.75,0.5700000000000001,5.7781831054
2019-10-14 07:00:00,9.16,1.26,9.2462532953,0.0,0.0,0.0,9.16,1.26,9.2462532953,6.31424,0.6033200000000001,6.3429978559,0.11424000000000001,0.03332,0.11900000000000001,6.2,0.5700000000000001,6.2261464808
2019-10-14 07:30:00,10.63,1.43,10.7257540527,0.0,0.0,0.0,10.63,1.43,10.7257540527,7.33096,0.9402800000000001,7.391014883,0.0009600000000000001,0.00028000000000000003,0.001,7.33,0.9400000000000001,7.3900270635
2019-10-14 08:00:00,11.2,1.69,11.3267868348,0.0,0.0,0.0,11.2,1.69,11.3267868348,7.51144,0.9729200000000001,7.5741867022000005,0.18144000000000002,0.05292,0.189,7.33,0.92,7.3875097293
2019-10-14 08:30:00,11.22192,1.95056,11.390178787,0.0019200000000000003,0.0005600000000000001,0.002,11.22,1.9500000000000002,11.3881912523,7.39576,1.04168,7.4687591473,0.24576000000000003,0.07168000000000001,0.256,7.15,0.97,7.2154972109
2019-10-14 09:00:00,11.40384,2.20112,11.6143228817,0.0038400000000000005,0.0011200000000000001,0.004,11.4,2.2,11.610340219,7.402,1.046,7.475541452,0.192,0.056,0.2,7.21,0.99,7.2776507198000004
2019-10-14 09:30:00,11.54248,2.31364,11.7720760531,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.53,2.31,11.759124117,7.54,1.06,7.614144732,0.0,0.0,0.0,7.54,1.06,7.614144732
2019-10-14 10:00:00,11.07784,2.39812,11.3344394921,0.027840000000000004,0.00812,0.029,11.05,2.39,11.30551193,7.79456,1.07008,7.8676703541,0.03456,0.01008,0.036000000000000004,7.76,1.06,7.8320623082
2019-10-14 10:30:00,10.80264,2.24952,11.0343722613,0.03264,0.00952,0.034,10.77,2.24,11.0004772624,7.60808,1.06944,7.6828759719,0.23808,0.06944,0.248,7.37,1.0,7.4375331932
2019-10-14 11:00:00,10.53992,2.35456,10.7997160333,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.49,2.34,10.7478230354,7.37256,0.9790800000000001,7.4372870457,0.20256000000000002,0.05908000000000001,0.211,7.17,0.92,7.2287827468
2019-10-14 11:30:00,10.60992,2.3945600000000002,10.876778935,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.56,2.38,10.8248787522,7.55712,1.15416,7.6447464314,0.11712000000000002,0.03416,0.122,7.44,1.12,7.5238288125
2019-10-14 12:00:00,10.78432,2.47876,11.0655234399,0.06432,0.018760000000000002,0.067,10.72,2.46,10.9986362791,7.38,1.1,7.4615279936,0.0,0.0,0.0,7.38,1.1,7.4615279936
2019-10-14 12:30:00,10.82896,2.42428,11.0970044697,0.048960000000000004,0.014280000000000001,0.051000000000000004,10.78,2.41,11.0461079118,7.77768,1.23724,7.8754726207,0.12768000000000002,0.03724,0.133,7.65,1.2,7.7435456995
2019-10-14 13:00:00,10.60088,2.29484,10.8464255587,0.05088,0.01484,0.053,10.55,2.2800000000000002,10.7935582641,7.69592,1.20756,7.7900825284,0.26592000000000005,0.07756,0.277,7.43,1.13,7.5154374457
2019-10-14 13:30:00,10.794,2.157,11.0074104584,0.024,0.007,0.025,10.77,2.15,10.9825042682,7.448,0.929,7.5057141566,0.168,0.049,0.17500000000000002,7.28,0.88,7.3329939315
2019-10-14 14:00:00,11.3344,2.3842,11.5824450355,0.014400000000000001,0.004200000000000001,0.015,11.32,2.38,11.567488923700001,7.09,0.88,7.1444034041,0.0,0.0,0.0,7.09,0.88,7.1444034041
2019-10-14 14:30:00,11.3996,2.3428,11.6378516918,0.009600000000000001,0.0028,0.01,11.39,2.34,11.6278845884,6.97,0.85,7.0216379855,0.0,0.0,0.0,6.97,0.85,7.0216379855
2019-10-14 15:00:00,11.3096,2.2928,11.5396700126,0.009600000000000001,0.0028,0.01,11.3,2.29,11.5297051133,6.89,0.87,6.9447102171,0.0,0.0,0.0,6.89,0.87,6.9447102171
2019-10-14 15:30:00,10.9992,2.3356,11.2444398704,0.019200000000000002,0.0056,0.02,10.98,2.33,11.2244955343,6.99272,0.84996,7.0441866102,0.10272,0.029960000000000004,0.107,6.89,0.8200000000000001,6.9386237829
2019-10-14 16:00:00,11.294,2.217,11.5095406077,0.024,0.007,0.025,11.27,2.21,11.4846419187,7.34568,0.8362400000000001,7.3931259965,0.05568000000000001,0.01624,0.058,7.29,0.8200000000000001,7.3359730098
2019-10-14 16:30:00,11.8392,2.2356,12.0484257893,0.019200000000000002,0.0056,0.02,11.82,2.23,12.0285202747,7.65,0.87,7.6993116575,0.0,0.0,0.0,7.65,0.87,7.6993116575
2019-10-14 17:00:00,12.1596,2.0728,12.3350059587,0.009600000000000001,0.0028,0.01,12.15,2.07,12.3250720079,8.7,1.0,8.7572826836,0.0,0.0,0.0,8.7,1.0,8.7572826836
2019-10-14 17:30:00,12.10768,1.9722400000000002,12.2672590908,0.007680000000000001,0.0022400000000000002,0.008,12.1,1.97,12.2593189044,8.8016,0.9238000000000001,8.849947401,0.0816,0.0238,0.085,8.72,0.9,8.7663219197
2019-10-14 18:00:00,12.10192,1.74056,12.2264474317,0.0019200000000000003,0.0005600000000000001,0.002,12.1,1.74,12.2244672686,8.85704,0.8787200000000001,8.9005228161,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.69,0.8300000000000001,8.7295475255
2019-10-14 18:30:00,12.29,1.72,12.4097743735,0.0,0.0,0.0,12.29,1.72,12.4097743735,8.64432,0.78876,8.6802310223,0.06432,0.018760000000000002,0.067,8.58,0.77,8.6144819926
2019-10-14 19:00:00,12.27,1.72,12.3899677159,0.0,0.0,0.0,12.27,1.72,12.3899677159,8.5,0.65,8.5248167136,0.0,0.0,0.0,8.5,0.65,8.5248167136
2019-10-14 19:30:00,11.76,1.51,11.8565467148,0.0,0.0,0.0,11.76,1.51,11.8565467148,8.348,0.6940000000000001,8.3767977175,0.048,0.014,0.05,8.3,0.68,8.3278088355
2019-10-14 20:00:00,11.23,1.35,11.3108531951,0.0,0.0,0.0,11.23,1.35,11.3108531951,8.18144,0.7029200000000001,8.2115806639,0.18144000000000002,0.05292,0.189,8.0,0.65,8.0263628126
2019-10-14 20:30:00,10.76,1.33,10.8418863672,0.0,0.0,0.0,10.76,1.33,10.8418863672,7.87864,0.6375200000000001,7.9043911847,0.12864,0.037520000000000005,0.134,7.75,0.6000000000000001,7.7731911079
2019-10-14 21:00:00,10.57,1.37,10.6584145162,0.0,0.0,0.0,10.57,1.37,10.6584145162,7.48,0.7000000000000001,7.5126826101,0.0,0.0,0.0,7.48,0.7000000000000001,7.5126826101
2019-10-14 21:30:00,10.18,1.4100000000000001,10.2771834663,0.0,0.0,0.0,10.18,1.4100000000000001,10.2771834663,7.09,0.68,7.1225346612,0.0,0.0,0.0,7.09,0.68,7.1225346612
2019-10-14 22:00:00,9.14,1.12,9.2083657616,0.0,0.0,0.0,9.14,1.12,9.2083657616,6.7884,0.5762,6.8128100663,0.1584,0.046200000000000005,0.165,6.63,0.53,6.6511502765
2019-10-14 22:30:00,8.42,1.0,8.4791744881,0.0,0.0,0.0,8.42,1.0,8.4791744881,6.66488,0.58684,6.6906656321,0.19488000000000003,0.05684,0.203,6.47,0.53,6.4916715875
2019-10-14 23:00:00,7.98,0.93,8.0340089619,0.0,0.0,0.0,7.98,0.93,8.0340089619,6.01152,0.51336,6.0333996387,0.01152,0.00336,0.012,6.0,0.51,6.0216359903
2019-10-14 23:30:00,7.46,0.9,7.514093425,0.0,0.0,0.0,7.46,0.9,7.514093425,5.6,0.46,5.6188610946,0.0,0.0,0.0,5.6,0.46,5.6188610946
2019-10-15 00:00:00,6.93,0.88,6.9856495761,0.0,0.0,0.0,6.93,0.88,6.9856495761,5.3024000000000004,0.5182,5.3276614945,0.062400000000000004,0.0182,0.065,5.24,0.5,5.2638009081
2019-10-15 00:30:00,6.5600000000000005,0.79,6.6073973696,0.0,0.0,0.0,6.5600000000000005,0.79,6.6073973696,5.29312,0.59216,5.3261405164,0.21312,0.06216000000000001,0.222,5.08,0.53,5.1075728091
2019-10-15 01:00:00,6.52,0.79,6.5676860461,0.0,0.0,0.0,6.52,0.79,6.5676860461,5.05208,0.51144,5.0779014563,0.14208,0.041440000000000005,0.148,4.91,0.47000000000000003,4.9324436135
2019-10-15 01:30:00,6.79,0.8300000000000001,6.8405409143,0.0,0.0,0.0,6.79,0.8300000000000001,6.8405409143,4.87,0.43,4.8889467168,0.0,0.0,0.0,4.87,0.43,4.8889467168
2019-10-15 02:00:00,7.04,0.79,7.0841866153,0.0,0.0,0.0,7.04,0.79,7.0841866153,4.9538400000000005,0.37112,4.9677218924,0.0038400000000000005,0.0011200000000000001,0.004,4.95,0.37,4.9638090213
2019-10-15 02:30:00,6.89,0.79,6.9351423922,0.0,0.0,0.0,6.89,0.79,6.9351423922,5.16312,0.43216000000000004,5.1811746159,0.21312,0.06216000000000001,0.222,4.95,0.37,4.9638090213
2019-10-15 03:00:00,6.76,0.79,6.8060047017,0.0,0.0,0.0,6.76,0.79,6.8060047017,4.98912,0.42516000000000004,5.007202752,0.18912,0.05516000000000001,0.197,4.8,0.37,4.8142392961
2019-10-15 03:30:00,6.9,0.88,6.9558895908,0.0,0.0,0.0,6.9,0.88,6.9558895908,4.92,0.41000000000000003,4.9370537773,0.0,0.0,0.0,4.92,0.41000000000000003,4.9370537773
2019-10-15 04:00:00,6.9,0.88,6.9558895908,0.0,0.0,0.0,6.9,0.88,6.9558895908,5.03,0.46,5.050990002,0.0,0.0,0.0,5.03,0.46,5.050990002
2019-10-15 04:30:00,6.67,0.81,6.7190029022,0.0,0.0,0.0,6.67,0.81,6.7190029022,5.31824,0.57032,5.3487327097,0.13824,0.04032,0.14400000000000002,5.18,0.53,5.2070433069
2019-10-15 05:00:00,6.62,0.81,6.6693702851,0.0,0.0,0.0,6.62,0.81,6.6693702851,5.2508,0.5944,5.2843364768,0.22080000000000002,0.0644,0.23,5.03,0.53,5.0578453911
2019-10-15 05:30:00,7.09,0.92,7.1494405376,0.0,0.0,0.0,7.09,0.92,7.1494405376,5.24544,0.61492,5.281360374,0.08544,0.02492,0.089,5.16,0.59,5.1936210874
2019-10-15 06:00:00,7.48,0.97,7.5426321666,0.0,0.0,0.0,7.48,0.97,7.5426321666,5.32,0.59,5.3526161828,0.0,0.0,0.0,5.32,0.59,5.3526161828
2019-10-15 06:30:00,8.32,1.17,8.4018628887,0.0,0.0,0.0,8.32,1.17,8.4018628887,6.00008,0.6104400000000001,6.0310527273,0.07008,0.020440000000000003,0.073,5.93,0.59,5.9592784798
2019-10-15 07:00:00,9.21,1.25,9.2944391977,0.0,0.0,0.0,9.21,1.25,9.2944391977,6.65272,0.6549600000000001,6.6848826467,0.22272000000000003,0.06496,0.232,6.43,0.59,6.4570116927
2019-10-15 07:30:00,10.78,1.6,10.8980915761,0.0,0.0,0.0,10.78,1.6,10.8980915761,7.5344,0.8592000000000001,7.5832320286,0.13440000000000002,0.0392,0.14,7.4,0.8200000000000001,7.4452938156
2019-10-15 08:00:00,11.48,1.79,11.6187133539,0.0,0.0,0.0,11.48,1.79,11.6187133539,7.66,0.9400000000000001,7.7174607223,0.0,0.0,0.0,7.66,0.9400000000000001,7.7174607223
2019-10-15 08:30:00,11.52288,1.9608400000000001,11.688526725,0.00288,0.00084,0.003,11.52,1.96,11.685546628200001,7.6648,1.0214,7.7325556577,0.0048000000000000004,0.0014,0.005,7.66,1.02,7.7276128267
2019-10-15 09:00:00,10.9644,1.9842,11.1424915077,0.014400000000000001,0.004200000000000001,0.015,10.95,1.98,11.1275738596,7.59848,1.10164,7.6779234823,0.10848000000000001,0.03164,0.113,7.49,1.07,7.5660425586999995
2019-10-15 09:30:00,11.12112,2.22616,11.3417414183,0.021120000000000003,0.0061600000000000005,0.022,11.1,2.22,11.3198233202,7.56408,1.15744,7.6521221632,0.09408000000000001,0.027440000000000003,0.098,7.47,1.13,7.5549851092
2019-10-15 10:00:00,11.74304,2.46672,11.9993206474,0.02304,0.00672,0.024,11.72,2.46,11.9753914341,7.6,1.13,7.6835473578,0.0,0.0,0.0,7.6,1.13,7.6835473578
2019-10-15 10:30:00,11.61112,2.40616,11.8578123446,0.021120000000000003,0.0061600000000000005,0.022,11.59,2.4,11.8358818852,7.76,1.19,7.8507133434,0.0,0.0,0.0,7.76,1.19,7.8507133434
2019-10-15 11:00:00,10.9692,2.2156000000000002,11.1907207989,0.019200000000000002,0.0056,0.02,10.95,2.21,11.1707922727,7.93,1.28,8.0326396658,0.0,0.0,0.0,7.93,1.28,8.0326396658
2019-10-15 11:30:00,11.03784,2.34812,11.2848384747,0.027840000000000004,0.00812,0.029,11.01,2.34,11.2559184432,7.85,1.28,7.9536721079,0.0,0.0,0.0,7.85,1.28,7.9536721079
2019-10-15 12:00:00,10.58184,2.43512,10.8584136595,0.051840000000000004,0.015120000000000001,0.054,10.53,2.42,10.8045036906,7.87328,1.27304,7.9755356435,0.11328,0.03304,0.11800000000000001,7.76,1.24,7.8584476839
2019-10-15 12:30:00,10.5432,2.3626,10.8046723689,0.0432,0.0126,0.045,10.5,2.35,10.7597630085,7.93,1.255,8.0286938539,0.12,0.035,0.125,7.8100000000000005,1.22,7.9047137836
2019-10-15 13:00:00,10.62032,2.23176,10.8522785442,0.04032,0.011760000000000001,0.042,10.58,2.22,10.8104023977,7.652,1.166,7.7403268665,0.192,0.056,0.2,7.46,1.11,7.5421283468
2019-10-15 13:30:00,10.68992,2.23456,10.9209728504,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.64,2.22,10.8691306,7.33,1.06,7.4062473629,0.0,0.0,0.0,7.33,1.06,7.4062473629
2019-10-15 14:00:00,10.52296,2.13128,10.736621517,0.07296000000000001,0.02128,0.076,10.45,2.11,10.6608911447,7.2,1.08,7.2805494298,0.0,0.0,0.0,7.2,1.08,7.2805494298
2019-10-15 14:30:00,10.3576,2.1668,10.5818193143,0.057600000000000005,0.016800000000000002,0.06,10.3,2.15,10.5220007603,7.1,0.99,7.168688862,0.0,0.0,0.0,7.1,0.99,7.168688862
2019-10-15 15:00:00,10.208,2.134,10.4286729741,0.048,0.014,0.05,10.16,2.12,10.3788245963,7.2312,1.0166,7.30230984,0.0912,0.026600000000000002,0.095,7.14,0.99,7.2083077071
2019-10-15 15:30:00,10.128,2.084,10.340185685,0.048,0.014,0.05,10.08,2.07,10.2903498483,7.52456,1.14008,7.6104392514,0.03456,0.01008,0.036000000000000004,7.49,1.13,7.5747607223
2019-10-15 16:00:00,10.012,2.071,10.2239515355,0.07200000000000001,0.021,0.075,9.94,2.05,10.1491920861,7.64,1.09,7.7173635394,0.0,0.0,0.0,7.64,1.09,7.7173635394
2019-10-15 16:30:00,10.52296,2.02128,10.7153282731,0.07296000000000001,0.02128,0.076,10.45,2.0,10.6396663482,7.71,0.97,7.7707785968,0.0,0.0,0.0,7.71,0.97,7.7707785968
2019-10-15 17:00:00,11.16456,1.84008,11.3151798218,0.03456,0.01008,0.036000000000000004,11.13,1.83,11.2794414755,8.04,0.87,8.086933906,0.0,0.0,0.0,8.04,0.87,8.086933906
2019-10-15 17:30:00,11.433440000000001,1.64392,11.5510182755,0.01344,0.003920000000000001,0.014,11.42,1.6400000000000001,11.5371573622,8.41432,0.9087600000000001,8.463251491,0.06432,0.018760000000000002,0.067,8.35,0.89,8.3972971842
2019-10-15 18:00:00,11.526720000000001,1.52196,11.6267637888,0.00672,0.0019600000000000004,0.007,11.52,1.52,11.6198450936,8.43544,0.9149200000000001,8.4849117025,0.08544,0.02492,0.089,8.35,0.89,8.3972971842
2019-10-15 18:30:00,11.6,1.47,11.6927712712,0.0,0.0,0.0,11.6,1.47,11.6927712712,8.56,0.89,8.6061431547,0.0,0.0,0.0,8.56,0.89,8.6061431547
2019-10-15 19:00:00,11.96,1.47,12.05,0.0,0.0,0.0,11.96,1.47,12.05,8.6,0.8,8.6371291527,0.0,0.0,0.0,8.6,0.8,8.6371291527
2019-10-15 19:30:00,11.77,1.47,11.8614417336,0.0,0.0,0.0,11.77,1.47,11.8614417336,8.6748,0.8514,8.7164807692,0.0048000000000000004,0.0014,0.005,8.67,0.85,8.7115670232
2019-10-15 20:00:00,11.42,1.4100000000000001,11.5067154306,0.0,0.0,0.0,11.42,1.4100000000000001,11.5067154306,8.37424,0.8833200000000001,8.4206977027,0.11424000000000001,0.03332,0.11900000000000001,8.26,0.85,8.3036196926
2019-10-15 20:30:00,10.78,1.34,10.8629646046,0.0,0.0,0.0,10.78,1.34,10.8629646046,8.11224,0.80732,8.1523127639,0.16224000000000002,0.04732,0.169,7.95,0.76,7.986244424
2019-10-15 21:00:00,10.54,1.34,10.6248388223,0.0,0.0,0.0,10.54,1.34,10.6248388223,7.62688,0.69784,7.6587387473,0.02688,0.007840000000000001,0.028,7.6,0.6900000000000001,7.6312580876
2019-10-15 21:30:00,10.25,1.34,10.3372191618,0.0,0.0,0.0,10.25,1.34,10.3372191618,7.25,0.64,7.2781934572,0.0,0.0,0.0,7.25,0.64,7.2781934572
2019-10-15 22:00:00,9.38,1.17,9.4526874486,0.0,0.0,0.0,9.38,1.17,9.4526874486,7.0,0.64,7.0291962556,0.0,0.0,0.0,7.0,0.64,7.0291962556
2019-10-15 22:30:00,8.62,0.96,8.6732923391,0.0,0.0,0.0,8.62,0.96,8.6732923391,6.62912,0.59016,6.6553377675,0.06912,0.02016,0.07200000000000001,6.5600000000000005,0.5700000000000001,6.5847171541
2019-10-15 23:00:00,7.97,0.96,8.0276086103,0.0,0.0,0.0,7.97,0.96,8.0276086103,6.10352,0.59436,6.1323910671,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.02,0.5700000000000001,6.0469248383
2019-10-15 23:30:00,7.72,1.05,7.7910782309,0.0,0.0,0.0,7.72,1.05,7.7910782309,5.63,0.49,5.6512830402,0.0,0.0,0.0,5.63,0.49,5.6512830402
2019-10-16 00:00:00,7.21,1.02,7.2817923618,0.0,0.0,0.0,7.21,1.02,7.2817923618,5.34,0.54,5.3672339245,0.0,0.0,0.0,5.34,0.54,5.3672339245
2019-10-16 00:30:00,6.8,0.96,6.8674303782,0.0,0.0,0.0,6.8,0.96,6.8674303782,5.24568,0.5862400000000001,5.2783364804,0.05568000000000001,0.01624,0.058,5.19,0.5700000000000001,5.2212067571
2019-10-16 01:00:00,6.47,0.9,6.5322966865000005,0.0,0.0,0.0,6.47,0.9,6.5322966865000005,5.01528,0.5340400000000001,5.0436328375,0.18528000000000003,0.054040000000000005,0.193,4.83,0.48,4.8537923318
2019-10-16 01:30:00,6.59,0.79,6.6371831374,0.0,0.0,0.0,6.59,0.79,6.6371831374,4.99416,0.49288000000000004,5.018422541,0.044160000000000005,0.01288,0.046,4.95,0.48,4.9732182739
2019-10-16 02:00:00,7.21,0.91,7.2672002862,0.0,0.0,0.0,7.21,0.91,7.2672002862,5.04,0.46,5.0609485277,0.0,0.0,0.0,5.04,0.46,5.0609485277
2019-10-16 02:30:00,7.22,0.9500000000000001,7.2822318008,0.0,0.0,0.0,7.22,0.9500000000000001,7.2822318008,5.07096,0.46028,5.0918064574,0.0009600000000000001,0.00028000000000000003,0.001,5.07,0.46,5.0908250805
2019-10-16 03:00:00,6.7,0.91,6.7615161022,0.0,0.0,0.0,6.7,0.91,6.7615161022,5.19384,0.5961200000000001,5.2279377387,0.12384,0.036120000000000006,0.129,5.07,0.56,5.1008332653
2019-10-16 03:30:00,6.7,0.91,6.7615161022,0.0,0.0,0.0,6.7,0.91,6.7615161022,4.9068000000000005,0.5224,4.9345301701,0.07680000000000001,0.0224,0.08,4.83,0.5,4.8558109518
2019-10-16 04:00:00,6.78,0.9500000000000001,6.8462325406,0.0,0.0,0.0,6.78,0.9500000000000001,6.8462325406,5.02,0.54,5.048960289,0.0,0.0,0.0,5.02,0.54,5.048960289
2019-10-16 04:30:00,6.72,0.98,6.791082388,0.0,0.0,0.0,6.72,0.98,6.791082388,4.9,0.51,4.926469324,0.0,0.0,0.0,4.9,0.51,4.926469324
2019-10-16 05:00:00,6.64,0.9400000000000001,6.7062060809,0.0,0.0,0.0,6.64,0.9400000000000001,6.7062060809,4.90696,0.5182800000000001,4.9342548171,0.09696,0.028280000000000003,0.101,4.8100000000000005,0.49,4.8348940009
2019-10-16 05:30:00,6.93,1.0,7.0017783455,0.0,0.0,0.0,6.93,1.0,7.0017783455,5.24184,0.61012,5.277227776,0.17184000000000002,0.050120000000000005,0.179,5.07,0.56,5.1008332653
2019-10-16 06:00:00,7.45,1.21,7.5476221421,0.0,0.0,0.0,7.45,1.21,7.5476221421,5.20112,0.49616000000000005,5.2247319548,0.021120000000000003,0.0061600000000000005,0.022,5.18,0.49,5.2031240616
2019-10-16 06:30:00,8.37,1.35,8.4781719728,0.0,0.0,0.0,8.37,1.35,8.4781719728,6.0,0.63,6.0329843361,0.0,0.0,0.0,6.0,0.63,6.0329843361
2019-10-16 07:00:00,9.36,1.45,9.471647164,0.0,0.0,0.0,9.36,1.45,9.471647164,6.56536,0.59448,6.5922195352,0.015360000000000002,0.0044800000000000005,0.016,6.55,0.59,6.576518836
2019-10-16 07:30:00,10.57,1.6800000000000002,10.7026772352,0.0,0.0,0.0,10.57,1.6800000000000002,10.7026772352,7.44048,0.8426400000000001,7.4880427883,0.18048,0.052640000000000006,0.188,7.26,0.79,7.3028556059
2019-10-16 08:00:00,11.44096,1.96028,11.6076812241,0.0009600000000000001,0.00028000000000000003,0.001,11.44,1.96,11.6066877273,7.67816,0.9798800000000001,7.7404331791,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.61,0.96,7.670312901
2019-10-16 08:30:00,11.56672,2.15196,11.7652005253,0.00672,0.0019600000000000004,0.007,11.56,2.15,11.7582354118,7.65,1.13,7.733007177,0.0,0.0,0.0,7.65,1.13,7.733007177
2019-10-16 09:00:00,11.4196,2.5028,11.6906489127,0.009600000000000001,0.0028,0.01,11.41,2.5,11.6806720697,7.62,1.15,7.706289639,0.0,0.0,0.0,7.62,1.15,7.706289639
2019-10-16 09:30:00,11.02112,2.50616,11.3024742424,0.021120000000000003,0.0061600000000000005,0.022,11.0,2.5,11.2805141727,7.45064,1.08352,7.5290140125,0.08064,0.023520000000000003,0.084,7.37,1.06,7.4458377635
2019-10-16 10:00:00,10.57568,2.51624,10.8709002019,0.05568000000000001,0.01624,0.058,10.52,2.5,10.812973689,7.8244,1.2692,7.9266704233,0.13440000000000002,0.0392,0.14,7.69,1.23,7.7877467858
2019-10-16 10:30:00,10.26736,2.41548,10.5476644334,0.08736000000000001,0.025480000000000003,0.091,10.18,2.39,10.4567920511,7.65536,1.30448,7.7657069736,0.015360000000000002,0.0044800000000000005,0.016,7.64,1.3,7.749812901
2019-10-16 11:00:00,9.85304,2.50172,10.1656775573,0.14304,0.04172,0.149,9.71,2.46,10.0167709368,7.68,1.35,7.7977496754,0.0,0.0,0.0,7.68,1.35,7.7977496754
2019-10-16 11:30:00,9.51184,2.55012,9.8477516317,0.17184000000000002,0.050120000000000005,0.179,9.34,2.5,9.668795168,7.40288,1.39084,7.532401224,0.00288,0.00084,0.003,7.4,1.3900000000000001,7.5294156480000005
2019-10-16 12:00:00,9.48688,2.48284,9.8063951889,0.14688,0.04284,0.153,9.34,2.44,9.6534553399,7.6984,1.4362,7.8312216799000005,0.1584,0.046200000000000005,0.165,7.54,1.3900000000000001,7.6670528888
2019-10-16 12:30:00,9.46304,2.54172,9.7984420496,0.14304,0.04172,0.149,9.32,2.5,9.6494766697,7.62672,1.42696,7.7590639126,0.12672,0.03696,0.132,7.5,1.3900000000000001,7.6277191873
2019-10-16 13:00:00,9.658,2.549,9.9887118789,0.168,0.049,0.17500000000000002,9.49,2.5,9.8137709368,7.35768,1.28224,7.4685737862,0.007680000000000001,0.0022400000000000002,0.008,7.35,1.28,7.4606232984
2019-10-16 13:30:00,8.99184,2.4001200000000003,9.3066515246,0.17184000000000002,0.050120000000000005,0.179,8.82,2.35,9.1276996007,7.04384,1.19112,7.1438399197999995,0.0038400000000000005,0.0011200000000000001,0.004,7.04,1.19,7.1398669455
2019-10-16 14:00:00,9.5352,2.3836,9.8286106851,0.11520000000000001,0.033600000000000005,0.12,9.42,2.35,9.708702282,7.23824,1.17032,7.3322416218,0.13824,0.04032,0.14400000000000002,7.1,1.13,7.1893601941
2019-10-16 14:30:00,8.83688,2.37284,9.149908076,0.14688,0.04284,0.153,8.69,2.33,8.9969439256,6.94496,1.17228,7.0432030923,0.14496,0.042280000000000005,0.151,6.8,1.13,6.8932503219
2019-10-16 15:00:00,9.12856,2.51208,9.4679012247,0.17856000000000002,0.05208,0.186,8.95,2.46,9.2819232921,7.05288,1.22084,7.1577626812,0.00288,0.00084,0.003,7.05,1.22,7.1547816179
2019-10-16 15:30:00,9.10232,2.4627600000000003,9.4296031836,0.11232,0.032760000000000004,0.117,8.99,2.43,9.3126258381,6.76192,1.09056,6.8492980078,0.0019200000000000003,0.0005600000000000001,0.002,6.76,1.09,6.8473133417
2019-10-16 16:00:00,9.084,2.392,9.3936531765,0.14400000000000002,0.042,0.15,8.94,2.35,9.2437059668,7.41176,1.25968,7.5180436285,0.10176,0.02968,0.106,7.31,1.23,7.4127592703000005
2019-10-16 16:30:00,9.42312,1.98716,9.6303683938,0.09312000000000001,0.027160000000000004,0.097,9.33,1.96,9.5336509271,7.8531200000000005,1.2021600000000001,7.9446008333,0.21312,0.06216000000000001,0.222,7.64,1.1400000000000001,7.7245841312
2019-10-16 17:00:00,10.06392,1.9515600000000002,10.2513936711,0.07392,0.021560000000000003,0.077,9.99,1.9300000000000002,10.1747235835,8.04016,1.10588,8.1158575271,0.02016,0.005880000000000001,0.021,8.02,1.1,8.0950849285
2019-10-16 17:30:00,10.46552,1.7203600000000001,10.6059769658,0.03552,0.010360000000000001,0.037,10.43,1.71,10.5692478446,7.89,0.96,7.9481884729,0.0,0.0,0.0,7.89,0.96,7.9481884729
2019-10-16 18:00:00,10.77056,1.60308,10.8892069592,0.010560000000000002,0.0030800000000000003,0.011,10.76,1.6,10.8783086921,8.15,0.91,8.200646316,0.0,0.0,0.0,8.15,0.91,8.200646316
2019-10-16 18:30:00,11.04,1.53,11.145514793,0.0,0.0,0.0,11.04,1.53,11.145514793,8.4132,0.8926000000000001,8.4604177793,0.0432,0.0126,0.045,8.37,0.88,8.4161333164
2019-10-16 19:00:00,11.19,1.45,11.2835544045,0.0,0.0,0.0,11.19,1.45,11.2835544045,8.76928,0.8110400000000001,8.8067052636,0.20928000000000002,0.061040000000000004,0.218,8.56,0.75,8.5927934922
2019-10-16 19:30:00,11.28,1.4100000000000001,11.3677834251,0.0,0.0,0.0,11.28,1.4100000000000001,11.3677834251,8.72584,0.77212,8.7599345317,0.07584,0.02212,0.079,8.65,0.75,8.6824535703
2019-10-16 20:00:00,11.1,1.48,11.1982320033,0.0,0.0,0.0,11.1,1.48,11.1982320033,8.26,0.71,8.2904583709,0.0,0.0,0.0,8.26,0.71,8.2904583709
2019-10-16 20:30:00,10.78,1.42,10.8731228265,0.0,0.0,0.0,10.78,1.42,10.8731228265,8.05,0.65,8.0761996013,0.0,0.0,0.0,8.05,0.65,8.0761996013
2019-10-16 21:00:00,10.11,1.32,10.1958079621,0.0,0.0,0.0,10.11,1.32,10.1958079621,7.78664,0.71652,7.8195372881,0.05664,0.01652,0.059000000000000004,7.73,0.7000000000000001,7.7616299835
2019-10-16 21:30:00,9.64,1.32,9.7299537512,0.0,0.0,0.0,9.64,1.32,9.7299537512,7.47128,0.74704,7.5085347172,0.16128,0.047040000000000005,0.168,7.31,0.7000000000000001,7.3434392487
2019-10-16 22:00:00,9.1,1.23,9.1827501327,0.0,0.0,0.0,9.1,1.23,9.1827501327,6.98184,0.67512,7.0144049498,0.051840000000000004,0.015120000000000001,0.054,6.93,0.66,6.9613576262
2019-10-16 22:30:00,8.62,1.02,8.6801382477,0.0,0.0,0.0,8.62,1.02,8.6801382477,6.46,0.55,6.4833710367,0.0,0.0,0.0,6.46,0.55,6.4833710367
2019-10-16 23:00:00,8.02,0.97,8.0784466329,0.0,0.0,0.0,8.02,0.97,8.0784466329,5.94,0.5,5.9610066264,0.0,0.0,0.0,5.94,0.5,5.9610066264
2019-10-16 23:30:00,7.25,0.93,7.3094049005,0.0,0.0,0.0,7.25,0.93,7.3094049005,5.85272,0.59996,5.8833904681,0.10272,0.029960000000000004,0.107,5.75,0.5700000000000001,5.7781831054
2019-10-17 00:00:00,6.84,0.88,6.8963758598,0.0,0.0,0.0,6.84,0.88,6.8963758598,5.29496,0.5222800000000001,5.3206557679,0.14496,0.042280000000000005,0.151,5.15,0.48,5.1723205624
2019-10-17 00:30:00,6.84,0.88,6.8963758598,0.0,0.0,0.0,6.84,0.88,6.8963758598,5.09,0.56,5.120712841,0.0,0.0,0.0,5.09,0.56,5.120712841
2019-10-17 01:00:00,6.61,0.74,6.6512931074,0.0,0.0,0.0,6.61,0.74,6.6512931074,4.99,0.53,5.0180673571,0.0,0.0,0.0,4.99,0.53,5.0180673571
2019-10-17 01:30:00,6.57,0.88,6.628672567,0.0,0.0,0.0,6.57,0.88,6.628672567,5.01144,0.46792000000000006,5.0332375267,0.06144000000000001,0.017920000000000002,0.064,4.95,0.45,4.9704124577
2019-10-17 02:00:00,6.82,0.8300000000000001,6.8703202254,0.0,0.0,0.0,6.82,0.8300000000000001,6.8703202254,5.31992,0.46456000000000003,5.3401652409,0.28992,0.08456000000000001,0.302,5.03,0.38,5.0443334545
2019-10-17 02:30:00,7.06,0.9400000000000001,7.1223029983,0.0,0.0,0.0,7.06,0.9400000000000001,7.1223029983,5.16536,0.41948,5.1823650392,0.13536,0.03948,0.14100000000000001,5.03,0.38,5.0443334545
2019-10-17 03:00:00,7.13,0.9,7.1865777669,0.0,0.0,0.0,7.13,0.9,7.1865777669,4.99,0.42,5.0076441567,0.0,0.0,0.0,4.99,0.42,5.0076441567
2019-10-17 03:30:00,7.08,0.93,7.1408192807,0.0,0.0,0.0,7.08,0.93,7.1408192807,4.99,0.44,5.0093612367,0.0,0.0,0.0,4.99,0.44,5.0093612367
2019-10-17 04:00:00,6.74,0.93,6.803859199,0.0,0.0,0.0,6.74,0.93,6.803859199,5.12104,0.46072,5.1417228241,0.07104,0.020720000000000002,0.074,5.05,0.44,5.0691320756
2019-10-17 04:30:00,6.71,0.9500000000000001,6.776916703,0.0,0.0,0.0,6.71,0.9500000000000001,6.776916703,4.94688,0.37284,4.9609103398,0.14688,0.04284,0.153,4.8,0.33,4.8113303773
2019-10-17 05:00:00,6.95,0.98,7.0187534506,0.0,0.0,0.0,6.95,0.98,7.0187534506,5.19688,0.49784000000000006,5.220671068,0.02688,0.007840000000000001,0.028,5.17,0.49,5.1931685896
2019-10-17 05:30:00,7.42,1.08,7.4981864474,0.0,0.0,0.0,7.42,1.08,7.4981864474,5.14,0.53,5.1672526549,0.0,0.0,0.0,5.14,0.53,5.1672526549
2019-10-17 06:00:00,7.65,1.07,7.7244676192,0.0,0.0,0.0,7.65,1.07,7.7244676192,5.5,0.5700000000000001,5.5294574779,0.0,0.0,0.0,5.5,0.5700000000000001,5.5294574779
2019-10-17 06:30:00,8.3,1.21,8.3877350936,0.0,0.0,0.0,8.3,1.21,8.3877350936,6.31608,0.67844,6.3524127227000005,0.16608,0.048440000000000004,0.17300000000000001,6.15,0.63,6.1821840801
2019-10-17 07:00:00,9.48,1.52,9.6010832722,0.0,0.0,0.0,9.48,1.52,9.6010832722,6.93968,0.77324,6.9826254804,0.31968,0.09324,0.333,6.62,0.68,6.6548328304
2019-10-17 07:30:00,11.1,1.75,11.2371037194,0.0,0.0,0.0,11.1,1.75,11.2371037194,7.68144,0.9179200000000001,7.7360905889,0.06144000000000001,0.017920000000000002,0.064,7.62,0.9,7.6729655284
2019-10-17 08:00:00,11.91192,2.00056,12.0787449017,0.0019200000000000003,0.0005600000000000001,0.002,11.91,2.0,12.0767586711,7.8100000000000005,1.03,7.8776265461,0.0,0.0,0.0,7.8100000000000005,1.03,7.8776265461
2019-10-17 08:30:00,11.75632,2.11476,11.945010247,0.01632,0.00476,0.017,11.74,2.11,11.9281054657,7.75,1.1,7.8276752615,0.0,0.0,0.0,7.75,1.1,7.8276752615
2019-10-17 09:00:00,10.99512,2.09316,11.1925860551,0.04512,0.013160000000000002,0.047,10.95,2.08,11.1458019003,7.65448,1.20464,7.7486916057,0.08448000000000001,0.024640000000000002,0.088,7.57,1.18,7.6614163181
2019-10-17 09:30:00,10.77968,2.38324,11.0399879438,0.07968,0.02324,0.083,10.7,2.36,10.9571711678,7.52144,1.19792,7.6162373913,0.06144000000000001,0.017920000000000002,0.064,7.46,1.18,7.5527478443
2019-10-17 10:00:00,10.70984,2.5091200000000002,10.9998343624,0.09984000000000001,0.029120000000000004,0.10400000000000001,10.61,2.48,10.8959854993,7.3,1.13,7.3869411802,0.0,0.0,0.0,7.3,1.13,7.3869411802
2019-10-17 10:30:00,10.11552,2.44536,10.4068982122,0.15552000000000002,0.045360000000000004,0.162,9.96,2.4,10.2450768665,7.3,1.2,7.3979726953,0.0,0.0,0.0,7.3,1.2,7.3979726953
2019-10-17 11:00:00,9.7472,2.6146000000000003,10.0917808637,0.1872,0.0546,0.195,9.56,2.56,9.8968277746,7.1632,1.2726,7.2753656266,0.0432,0.0126,0.045,7.12,1.26,7.2306292949
2019-10-17 11:30:00,9.69336,2.6434800000000003,10.0473486353,0.18336000000000002,0.05348000000000001,0.191,9.51,2.59,9.8563786453,7.57288,1.34584,7.6915405999,0.12288000000000002,0.035840000000000004,0.128,7.45,1.31,7.5642977202
2019-10-17 12:00:00,9.988,2.5789999999999997,10.315589416,0.168,0.049,0.17500000000000002,9.82,2.5300000000000002,10.1406755199,7.65416,1.32288,7.7676365002,0.044160000000000005,0.01288,0.046,7.61,1.31,7.7219298106
2019-10-17 12:30:00,10.74064,2.69352,11.0732288697,0.08064,0.023520000000000003,0.084,10.66,2.67,10.989290241,7.84,1.38,7.9605276207,0.0,0.0,0.0,7.84,1.38,7.9605276207
2019-10-17 13:00:00,10.5476,2.5268,10.8460400147,0.057600000000000005,0.016800000000000002,0.06,10.49,2.51,10.7861114402,7.38864,1.28252,7.4991238555,0.00864,0.00252,0.009000000000000001,7.38,1.28,7.4901802382
2019-10-17 13:30:00,9.54392,2.25156,9.8059130834,0.07392,0.021560000000000003,0.077,9.47,2.23,9.72901845,7.33736,1.22048,7.4381733779,0.20736000000000002,0.060480000000000006,0.216,7.13,1.16,7.2237455658
2019-10-17 14:00:00,9.28304,2.42172,9.5937250013,0.14304,0.04172,0.149,9.14,2.38,9.4447869219,7.08936,1.22648,7.1946701384,0.15936,0.04648,0.166,6.93,1.18,7.0297439498
2019-10-17 14:30:00,10.17184,2.36512,10.4431854144,0.051840000000000004,0.015120000000000001,0.054,10.12,2.35,10.3892685017,7.31,1.25,7.4161040985,0.0,0.0,0.0,7.31,1.25,7.4161040985
2019-10-17 15:00:00,9.766960000000001,2.52828,10.0888902958,0.09696,0.028280000000000003,0.101,9.67,2.5,9.9879377251,6.92384,1.16112,7.020524197,0.0038400000000000005,0.0011200000000000001,0.004,6.92,1.16,7.0165518597
2019-10-17 15:30:00,8.97728,2.31004,9.2697271265,0.13728,0.040040000000000006,0.14300000000000002,8.84,2.27,9.1268011921,7.05856,1.22708,7.1644256295,0.05856000000000001,0.01708,0.061,7.0,1.21,7.1038088375
2019-10-17 16:00:00,9.46944,2.03192,9.6849880124,0.10944000000000001,0.031920000000000004,0.114,9.36,2.0,9.5712904041,7.79216,1.34188,7.906857745,0.21216000000000002,0.061880000000000004,0.221,7.58,1.28,7.6873142254
2019-10-17 16:30:00,10.54608,1.8434400000000002,10.7059831123,0.04608,0.01344,0.048,10.5,1.83,10.6582784726,8.1376,1.1768,8.2222498138,0.057600000000000005,0.016800000000000002,0.06,8.08,1.16,8.1628426421
2019-10-17 17:00:00,11.5148,1.7314,11.64424171,0.0048000000000000004,0.0014,0.005,11.51,1.73,11.6392869197,8.46,1.03,8.5224702992,0.0,0.0,0.0,8.46,1.03,8.5224702992
2019-10-17 17:30:00,12.3048,1.8114,12.4374142409,0.0048000000000000004,0.0014,0.005,12.3,1.81,12.4324615423,8.51096,0.8802800000000001,8.5563621359,0.0009600000000000001,0.00028000000000000003,0.001,8.51,0.88,8.5553784253
2019-10-17 18:00:00,11.7548,1.6114000000000002,11.8647348474,0.0048000000000000004,0.0014,0.005,11.75,1.6099999999999999,11.8597892055,8.86496,0.8822800000000001,8.9087560187,0.14496,0.042280000000000005,0.151,8.72,0.84,8.7603652892
2019-10-17 18:30:00,11.6,1.37,11.6806207027,0.0,0.0,0.0,11.6,1.37,11.6806207027,9.07472,0.8909600000000001,9.1183525266,0.17472000000000001,0.050960000000000005,0.182,8.9,0.84,8.9395525615
2019-10-17 19:00:00,12.0,1.37,12.0779509852,0.0,0.0,0.0,12.0,1.37,12.0779509852,8.86,0.78,8.894267817,0.0,0.0,0.0,8.86,0.78,8.894267817
2019-10-17 19:30:00,11.55,1.3599999999999999,11.6297936353,0.0,0.0,0.0,11.55,1.3599999999999999,11.6297936353,8.74,0.92,8.7882876603,0.0,0.0,0.0,8.74,0.92,8.7882876603
2019-10-17 20:00:00,11.15,1.32,11.2278626639,0.0,0.0,0.0,11.15,1.32,11.2278626639,8.50016,0.8308800000000001,8.5406721984,0.14016,0.04088000000000001,0.146,8.36,0.79,8.3972435954
2019-10-17 20:30:00,10.29,1.13,10.3518597363,0.0,0.0,0.0,10.29,1.13,10.3518597363,8.3496,0.8428,8.3920278837,0.24960000000000002,0.0728,0.26,8.1,0.77,8.1365164536
2019-10-17 21:00:00,10.14,1.25,10.2167558452,0.0,0.0,0.0,10.14,1.25,10.2167558452,7.89624,0.7193200000000001,7.9289360825,0.06624000000000001,0.01932,0.069,7.83,0.7000000000000001,7.8612276395
2019-10-17 21:30:00,10.01,1.3,10.0940626113,0.0,0.0,0.0,10.01,1.3,10.0940626113,7.47,0.7000000000000001,7.5027261712,0.0,0.0,0.0,7.47,0.7000000000000001,7.5027261712
2019-10-17 22:00:00,9.08,0.98,9.1327323403,0.0,0.0,0.0,9.08,0.98,9.1327323403,7.13704,0.6737200000000001,7.1687682763,0.047040000000000005,0.013720000000000001,0.049,7.09,0.66,7.1206530599
2019-10-17 22:30:00,8.27,0.91,8.319915865,0.0,0.0,0.0,8.27,0.91,8.319915865,7.05632,0.7347600000000001,7.0944713827,0.25632000000000005,0.07476000000000001,0.267,6.8,0.66,6.8319543324000005
