Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 23:00:00,7.71,0.91,7.7635172441,0.0,0.0,0.0,7.71,0.91,7.7635172441,6.35664,0.6515200000000001,6.3899413456,0.17664000000000002,0.05152,0.184,6.18,0.6000000000000001,6.2090578996
2019-10-17 23:30:00,7.43,0.87,7.4807619933,0.0,0.0,0.0,7.43,0.87,7.4807619933,5.82,0.58,5.8488289426,0.0,0.0,0.0,5.82,0.58,5.8488289426
2019-10-18 00:00:00,6.99,0.87,7.0439335602,0.0,0.0,0.0,6.99,0.87,7.0439335602,5.52192,0.5805600000000001,5.5523553921,0.0019200000000000003,0.0005600000000000001,0.002,5.52,0.58,5.5503873739
2019-10-18 00:30:00,6.55,0.87,6.6075260121,0.0,0.0,0.0,6.55,0.87,6.6075260121,5.62176,0.7246800000000001,5.668275452,0.22176,0.06468,0.231,5.4,0.66,5.4401838204
2019-10-18 01:00:00,6.21,0.73,6.2527593909,0.0,0.0,0.0,6.21,0.73,6.2527593909,5.04232,0.56776,5.0741839147,0.23232000000000003,0.06776,0.242,4.8100000000000005,0.5,4.8359176998999995
2019-10-18 01:30:00,6.83,0.9400000000000001,6.8943817707,0.0,0.0,0.0,6.83,0.9400000000000001,6.8943817707,4.96,0.52,4.9871835739,0.0,0.0,0.0,4.96,0.52,4.9871835739
2019-10-18 02:00:00,7.34,0.97,7.4038165834,0.0,0.0,0.0,7.34,0.97,7.4038165834,5.09,0.43,5.1081307736,0.0,0.0,0.0,5.09,0.43,5.1081307736
2019-10-18 02:30:00,7.1,0.88,7.1543273618,0.0,0.0,0.0,7.1,0.88,7.1543273618,5.15648,0.44064000000000003,5.175272901,0.036480000000000005,0.01064,0.038,5.12,0.43,5.1380249124
2019-10-18 03:00:00,6.88,0.88,6.9360507495,0.0,0.0,0.0,6.88,0.88,6.9360507495,5.09512,0.47316,5.1170429156,0.04512,0.013160000000000002,0.047,5.05,0.46,5.0709072167
2019-10-18 03:30:00,7.09,1.07,7.1702859078,0.0,0.0,0.0,7.09,1.07,7.1702859078,4.99672,0.5119600000000001,5.022879035,0.00672,0.0019600000000000004,0.007,4.99,0.51,5.0159944179
2019-10-18 04:00:00,6.93,0.93,6.9921241408,0.0,0.0,0.0,6.93,0.93,6.9921241408,4.91,0.47000000000000003,4.9324436135,0.0,0.0,0.0,4.91,0.47000000000000003,4.9324436135
2019-10-18 04:30:00,6.62,0.84,6.6730802483,0.0,0.0,0.0,6.62,0.84,6.6730802483,4.98584,0.51212,5.0120721663,0.07584,0.02212,0.079,4.91,0.49,4.9343895266
2019-10-18 05:00:00,6.47,0.72,6.5099385558,0.0,0.0,0.0,6.47,0.72,6.5099385558,5.17696,0.55328,5.2064415487,0.21696000000000001,0.06328,0.226,4.96,0.49,4.9841448615
2019-10-18 05:30:00,7.08,0.88,7.1344796587,0.0,0.0,0.0,7.08,0.88,7.1344796587,5.0968,0.5324,5.1245311981,0.07680000000000001,0.0224,0.08,5.02,0.51,5.0458398706
2019-10-18 06:00:00,7.46,0.9400000000000001,7.5189892938,0.0,0.0,0.0,7.46,0.9400000000000001,7.5189892938,5.23,0.45,5.249323766,0.0,0.0,0.0,5.23,0.45,5.249323766
2019-10-18 06:30:00,8.19,1.18,8.2745694752,0.0,0.0,0.0,8.19,1.18,8.2745694752,5.97264,0.55952,5.9987908115,0.03264,0.00952,0.034,5.94,0.55,5.9654086197
2019-10-18 07:00:00,9.11,1.22,9.1913274341,0.0,0.0,0.0,9.11,1.22,9.1913274341,6.95848,0.7866400000000001,7.0028027532,0.22848000000000002,0.06664,0.23800000000000002,6.73,0.72,6.7684045387000005
2019-10-18 07:30:00,10.44,1.4,10.5334514761,0.0,0.0,0.0,10.44,1.4,10.5334514761,7.68872,0.8879600000000001,7.7398248171,0.19872,0.057960000000000005,0.20700000000000002,7.49,0.8300000000000001,7.535847663
2019-10-18 08:00:00,11.66192,1.78056,11.7970662455,0.0019200000000000003,0.0005600000000000001,0.002,11.66,1.78,11.7950837216,7.78,0.93,7.8353876739,0.0,0.0,0.0,7.78,0.93,7.8353876739
2019-10-18 08:30:00,11.56344,1.93392,11.7240432957,0.01344,0.003920000000000001,0.014,11.55,1.9300000000000002,11.7101409044,7.76096,1.05028,7.8317040419,0.0009600000000000001,0.00028000000000000003,0.001,7.76,1.05,7.8307151653
2019-10-18 09:00:00,11.37672,2.0519600000000002,11.5602896936,0.00672,0.0019600000000000004,0.007,11.37,2.05,11.5533285247,8.06952,1.14236,8.1499778773,0.17952,0.052360000000000004,0.187,7.89,1.09,7.9649356557
2019-10-18 09:30:00,11.2748,2.0514,11.4599021375,0.0048000000000000004,0.0014,0.005,11.27,2.05,11.4549290701,8.20824,1.20032,8.2955392833,0.13824,0.04032,0.14400000000000002,8.07,1.16,8.1529442535
2019-10-18 10:00:00,11.59112,2.20616,11.7992035663,0.021120000000000003,0.0061600000000000005,0.022,11.57,2.2,11.7773044454,8.04096,1.19028,8.12857947,0.0009600000000000001,0.00028000000000000003,0.001,8.04,1.19,8.1275888183
2019-10-18 10:30:00,10.84816,2.13988,11.057199546,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.78,2.12,10.9864826036,7.41,1.07,7.4868551475,0.0,0.0,0.0,7.41,1.07,7.4868551475
2019-10-18 11:00:00,10.98056,2.06308,11.1726897836,0.010560000000000002,0.0030800000000000003,0.011,10.97,2.06,11.1617426955,8.14888,1.1988400000000001,8.2365929,0.09888000000000001,0.02884,0.10300000000000001,8.05,1.17,8.1345805055
2019-10-18 11:30:00,11.31248,2.27364,11.5387019461,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.3,2.27,11.5257494333,8.39944,1.33192,8.5043872913,0.10944000000000001,0.031920000000000004,0.114,8.29,1.3,8.3913109822
2019-10-18 12:00:00,10.92216,2.39688,11.1820665711,0.09216,0.02688,0.096,10.83,2.37,11.086288829,7.89,1.2,7.980733049,0.0,0.0,0.0,7.89,1.2,7.980733049
2019-10-18 12:30:00,11.64784,2.37812,11.8881298529,0.027840000000000004,0.00812,0.029,11.62,2.37,11.8592284741,8.13,1.1400000000000001,8.2095371368,0.0,0.0,0.0,8.13,1.1400000000000001,8.2095371368
2019-10-18 13:00:00,11.13648,2.28064,11.3676077343,0.036480000000000005,0.01064,0.038,11.1,2.27,11.3297352131,7.84288,1.16084,7.928323669,0.00288,0.00084,0.003,7.84,1.16,7.9253517272
2019-10-18 13:30:00,11.40672,1.98196,11.5776261211,0.00672,0.0019600000000000004,0.007,11.4,1.98,11.5706698164,8.01192,1.08056,8.0844586708,0.0019200000000000003,0.0005600000000000001,0.002,8.01,1.08,8.0824810547
2019-10-18 14:00:00,10.34792,2.10856,10.560562182,0.09792000000000001,0.028560000000000002,0.10200000000000001,10.25,2.08,10.4589148577,7.71664,1.14652,7.8013486655,0.05664,0.01652,0.059000000000000004,7.66,1.13,7.7428999735
2019-10-18 14:30:00,10.27816,1.97988,10.4671150658,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.21,1.96,10.3964272709,7.71104,1.13072,7.793501498,0.07104,0.020720000000000002,0.074,7.64,1.11,7.7202137276
2019-10-18 15:00:00,10.1004,2.0522,10.3067747138,0.11040000000000001,0.0322,0.115,9.99,2.02,10.192178373600001,7.47,1.05,7.5434342312,0.0,0.0,0.0,7.47,1.05,7.5434342312
2019-10-18 15:30:00,9.85144,1.89792,10.032595397,0.06144000000000001,0.017920000000000002,0.064,9.79,1.88,9.9688765666,7.60928,1.07604,7.6849856343,0.08928000000000001,0.02604,0.093,7.52,1.05,7.5929506781
2019-10-18 16:00:00,10.22208,1.55644,10.3398948254,0.022080000000000002,0.00644,0.023,10.2,1.55,10.31709746,8.07384,1.00112,8.1356704456,0.24384000000000003,0.07112,0.254,7.83,0.93,7.8850364616
2019-10-18 16:30:00,10.91056,1.55308,11.0205434077,0.010560000000000002,0.0030800000000000003,0.011,10.9,1.55,11.0096548538,8.21992,0.91956,8.2711955242,0.16992000000000002,0.04956000000000001,0.177,8.05,0.87,8.0968759408
2019-10-18 17:00:00,11.66576,1.67168,11.7849255577,0.00576,0.00168,0.006,11.66,1.67,11.7789855251,8.22,0.84,8.2628082393,0.0,0.0,0.0,8.22,0.84,8.2628082393
2019-10-18 17:30:00,11.79096,1.5802800000000001,11.8963869557,0.0009600000000000001,0.00028000000000000003,0.001,11.79,1.58,11.8953982699,8.55,0.84,8.5911640655,0.0,0.0,0.0,8.55,0.84,8.5911640655
2019-10-18 18:00:00,11.53192,1.49056,11.6278522522,0.0019200000000000003,0.0005600000000000001,0.002,11.53,1.49,11.6258763111,8.62104,0.86072,8.6639003688,0.07104,0.020720000000000002,0.074,8.55,0.84,8.5911640655
2019-10-18 18:30:00,11.59,1.34,11.667206178,0.0,0.0,0.0,11.59,1.34,11.667206178,8.53952,0.7873600000000001,8.5757412274,0.05952,0.01736,0.062,8.48,0.77,8.5148869634
2019-10-18 19:00:00,11.69,1.28,11.7598681965,0.0,0.0,0.0,11.69,1.28,11.7598681965,8.53,0.71,8.5594976488,0.0,0.0,0.0,8.53,0.71,8.5594976488
2019-10-18 19:30:00,11.44,1.2,11.502764885,0.0,0.0,0.0,11.44,1.2,11.502764885,8.19,0.71,8.2207177302,0.0,0.0,0.0,8.19,0.71,8.2207177302
2019-10-18 20:00:00,10.67,1.08,10.7245186372,0.0,0.0,0.0,10.67,1.08,10.7245186372,8.04152,0.76836,8.0781446508,0.13152,0.038360000000000005,0.137,7.91,0.73,7.9436137872
2019-10-18 20:30:00,10.18,0.98,10.2270621392,0.0,0.0,0.0,10.18,0.98,10.2270621392,7.8096,0.6878000000000001,7.8398291435,0.1296,0.0378,0.135,7.68,0.65,7.7074574277
2019-10-18 21:00:00,10.02,1.02,10.0717823646,0.0,0.0,0.0,10.02,1.02,10.0717823646,7.4019200000000005,0.6005600000000001,7.4262434649,0.0019200000000000003,0.0005600000000000001,0.002,7.4,0.6000000000000001,7.4242844773
2019-10-18 21:30:00,9.64,0.98,9.689685237399999,0.0,0.0,0.0,9.64,0.98,9.689685237399999,7.15288,0.5408400000000001,7.1732977214,0.00288,0.00084,0.003,7.15,0.54,7.1703626129
2019-10-18 22:00:00,8.76,0.79,8.7955500112,0.0,0.0,0.0,8.76,0.79,8.7955500112,6.99024,0.54132,7.011168419,0.21024,0.061320000000000006,0.219,6.78,0.48,6.7969699131
2019-10-18 22:30:00,8.37,0.79,8.4071992958,0.0,0.0,0.0,8.37,0.79,8.4071992958,6.56448,0.47964000000000007,6.5819793527,0.20448000000000002,0.059640000000000006,0.213,6.36,0.42,6.373852838
2019-10-18 23:00:00,8.19,0.75,8.2242689645,0.0,0.0,0.0,8.19,0.75,8.2242689645,5.87,0.38,5.8822869702,0.0,0.0,0.0,5.87,0.38,5.8822869702
2019-10-18 23:30:00,7.69,0.8300000000000001,7.7346622421,0.0,0.0,0.0,7.69,0.8300000000000001,7.7346622421,5.64,0.42,5.6556166773,0.0,0.0,0.0,5.64,0.42,5.6556166773
2019-10-19 00:00:00,6.97,0.65,7.0002428529,0.0,0.0,0.0,6.97,0.65,7.0002428529,5.4236,0.4748,5.4443431192,0.15360000000000001,0.0448,0.16,5.27,0.43,5.2875135934
2019-10-19 00:30:00,6.55,0.51,6.5698249596,0.0,0.0,0.0,6.55,0.51,6.5698249596,5.24392,0.48656000000000005,5.2664444932,0.19392,0.056560000000000006,0.202,5.05,0.43,5.0682738679
2019-10-19 01:00:00,6.74,0.64,6.7703175701,0.0,0.0,0.0,6.74,0.64,6.7703175701,4.82576,0.39168000000000003,4.8416291473,0.00576,0.00168,0.006,4.82,0.39,4.8357522683
2019-10-19 01:30:00,6.74,0.67,6.7732193232,0.0,0.0,0.0,6.74,0.67,6.7732193232,5.07,0.51,5.0955863254,0.0,0.0,0.0,5.07,0.51,5.0955863254
2019-10-19 02:00:00,7.03,0.61,7.0564155206,0.0,0.0,0.0,7.03,0.61,7.0564155206,5.2544,0.4792,5.2762062128,0.13440000000000002,0.0392,0.14,5.12,0.44,5.1388714714
2019-10-19 02:30:00,7.09,0.76,7.1306170841,0.0,0.0,0.0,7.09,0.76,7.1306170841,5.10328,0.44804000000000005,5.1229099738,0.23328000000000002,0.06804,0.243,4.87,0.38,4.8848029643
2019-10-19 03:00:00,7.2,0.8200000000000001,7.2465440039,0.0,0.0,0.0,7.2,0.8200000000000001,7.2465440039,5.05168,0.43924,5.0707398474,0.03168,0.00924,0.033,5.02,0.43,5.038382677
2019-10-19 03:30:00,6.99,0.76,7.0311947776,0.0,0.0,0.0,6.99,0.76,7.0311947776,4.95,0.41000000000000003,4.9669507749,0.0,0.0,0.0,4.95,0.41000000000000003,4.9669507749
2019-10-19 04:00:00,6.71,0.6900000000000001,6.7453836066,0.0,0.0,0.0,6.71,0.6900000000000001,6.7453836066,4.94928,0.46604000000000007,4.9711734832,0.08928000000000001,0.02604,0.093,4.86,0.44,4.8798770476
2019-10-19 04:30:00,6.43,0.64,6.4617722027,0.0,0.0,0.0,6.43,0.64,6.4617722027,5.2828800000000005,0.61084,5.3180773405,0.24288,0.07084,0.253,5.04,0.54,5.0688460225
2019-10-19 05:00:00,6.65,0.66,6.6826716214,0.0,0.0,0.0,6.65,0.66,6.6826716214,5.14464,0.57052,5.1761775279,0.10464000000000001,0.030520000000000002,0.109,5.04,0.54,5.0688460225
2019-10-19 05:30:00,6.82,0.59,6.8454729566,0.0,0.0,0.0,6.82,0.59,6.8454729566,4.99,0.51,5.0159944179,0.0,0.0,0.0,4.99,0.51,5.0159944179
2019-10-19 06:00:00,6.71,0.53,6.7308988998,0.0,0.0,0.0,6.71,0.53,6.7308988998,5.12384,0.51112,5.1492698512,0.0038400000000000005,0.0011200000000000001,0.004,5.12,0.51,5.1453376954
2019-10-19 06:30:00,6.74,0.5,6.7585205482,0.0,0.0,0.0,6.74,0.5,6.7585205482,5.41848,0.53664,5.4449892562,0.22848000000000002,0.06664,0.23800000000000002,5.19,0.47000000000000003,5.2112378568
2019-10-19 07:00:00,7.01,0.55,7.0315432161,0.0,0.0,0.0,7.01,0.55,7.0315432161,5.8244,0.5842,5.8536249453,0.2544,0.0742,0.265,5.57,0.51,5.5932995629
2019-10-19 07:30:00,8.3,0.74,8.3329226565,0.0,0.0,0.0,8.3,0.74,8.3329226565,6.25,0.6900000000000001,6.2879726463,0.0,0.0,0.0,6.25,0.6900000000000001,6.2879726463
2019-10-19 08:00:00,9.09,0.76,9.1217158474,0.0,0.0,0.0,9.09,0.76,9.1217158474,6.63,0.77,6.6745636562,0.0,0.0,0.0,6.63,0.77,6.6745636562
2019-10-19 08:30:00,9.38672,0.72196,9.414443085,0.00672,0.0019600000000000004,0.007,9.38,0.72,9.4075926783,7.006,0.798,7.0513005893,0.096,0.028,0.1,6.91,0.77,6.9527692325
2019-10-19 09:00:00,8.87072,0.72896,8.9006211019,0.030720000000000004,0.008960000000000001,0.032,8.84,0.72,8.8692728,7.19176,0.8646800000000001,7.2435546108,0.22176,0.06468,0.231,6.97,0.8,7.0157608283
2019-10-19 09:30:00,9.17528,0.9290400000000001,9.2221948797,0.06528,0.01904,0.068,9.11,0.91,9.1553372412,7.28664,0.8665200000000001,7.3379819705,0.05664,0.01652,0.059000000000000004,7.23,0.85,7.2797939531
2019-10-19 10:00:00,8.8312,0.9366000000000001,8.8807270536,0.0912,0.026600000000000002,0.095,8.74,0.91,8.7872464402,6.86,0.73,6.8987317675,0.0,0.0,0.0,6.86,0.73,6.8987317675
2019-10-19 10:30:00,8.92024,0.9763200000000001,8.9735100379,0.09024,0.026320000000000003,0.094,8.83,0.9500000000000001,8.8809571556,6.58632,0.5847600000000001,6.6122277184,0.01632,0.00476,0.017,6.57,0.58,6.5955515311
2019-10-19 11:00:00,8.28792,0.8585600000000001,8.332271191,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.19,0.8300000000000001,8.2319499513,6.35352,0.42936,6.3680111809,0.20352,0.05936,0.212,6.15,0.37,6.161120028
2019-10-19 11:30:00,7.95376,0.91068,8.0057252139,0.17376000000000003,0.05068,0.181,7.78,0.86,7.8273878146,6.07056,0.43808,6.0863464246,0.13056,0.03808,0.136,5.94,0.4,5.9534527797
2019-10-19 12:00:00,8.12016,0.9008800000000001,8.169980612,0.14016,0.04088000000000001,0.146,7.98,0.86,8.0262070743,5.75288,0.31084,5.7612715437,0.00288,0.00084,0.003,5.75,0.31,5.7583504582
2019-10-19 12:30:00,7.90456,0.9250800000000001,7.9585075108000005,0.15456,0.04508,0.161,7.75,0.88,7.7998012795000005,5.96384,0.40112000000000003,5.9773141795,0.0038400000000000005,0.0011200000000000001,0.004,5.96,0.4,5.9734077376
2019-10-19 13:00:00,7.26544,0.85992,7.3161520487,0.20544,0.05992000000000001,0.214,7.06,0.8,7.1051812081,5.71128,0.46704,5.7303442829,0.16128,0.047040000000000005,0.168,5.55,0.42,5.5658692044
2019-10-19 13:30:00,7.00304,0.8917200000000001,7.0595845345,0.14304,0.04172,0.149,6.86,0.85,6.9124597648,5.71608,0.5784400000000001,5.7452731354,0.16608,0.048440000000000004,0.17300000000000001,5.55,0.53,5.5752488734
2019-10-19 14:00:00,7.16008,0.7554400000000001,7.1998218867,0.19008000000000003,0.05544,0.198,6.97,0.7000000000000001,7.0050624551,6.0696,0.6828000000000001,6.1078850677,0.009600000000000001,0.0028,0.01,6.06,0.68,6.0980324696
2019-10-19 14:30:00,7.68824,0.66032,7.7165443561,0.13824,0.04032,0.14400000000000002,7.55,0.62,7.5754141801,6.3,0.72,6.3410093834,0.0,0.0,0.0,6.3,0.72,6.3410093834
2019-10-19 15:00:00,7.57768,0.65724,7.6061290155,0.12768000000000002,0.03724,0.133,7.45,0.62,7.4757541426,6.19192,0.63056,6.2239440229,0.0019200000000000003,0.0005600000000000001,0.002,6.19,0.63,6.2219771777
2019-10-19 15:30:00,7.286,0.648,7.3147590528,0.096,0.028,0.1,7.19,0.62,7.2166820631,6.33864,0.6475200000000001,6.3716276727,0.12864,0.037520000000000005,0.134,6.21,0.61,6.2398878195
2019-10-19 16:00:00,7.6516,0.5438000000000001,7.6708996213,0.0816,0.0238,0.085,7.57,0.52,7.5878389545000005,6.29544,0.5549200000000001,6.3198497609,0.08544,0.02492,0.089,6.21,0.53,6.2325757115
2019-10-19 16:30:00,7.75272,0.54996,7.772201966,0.10272,0.029960000000000004,0.107,7.65,0.52,7.6676528351,6.45,0.71,6.488959855,0.0,0.0,0.0,6.45,0.71,6.488959855
2019-10-19 17:00:00,8.6176,0.5968,8.6382405616,0.057600000000000005,0.016800000000000002,0.06,8.56,0.58,8.5796270315,6.53,0.66,6.5632690026,0.0,0.0,0.0,6.53,0.66,6.5632690026
2019-10-19 17:30:00,8.98784,0.53812,9.003934751,0.027840000000000004,0.00812,0.029,8.96,0.53,8.9756615355,7.28656,0.72108,7.3221522109,0.10656,0.031080000000000003,0.111,7.18,0.6900000000000001,7.2130783997
2019-10-19 18:00:00,9.53672,0.43196,9.5464976719,0.00672,0.0019600000000000004,0.007,9.53,0.43,9.5396960119,7.76424,0.7583200000000001,7.8011840127,0.23424000000000003,0.06832,0.244,7.53,0.6900000000000001,7.5615474607
2019-10-19 18:30:00,10.33,0.55,10.3446314579,0.0,0.0,0.0,10.33,0.55,10.3446314579,7.2828800000000005,0.49084000000000005,7.2994016878,0.00288,0.00084,0.003,7.28,0.49,7.2964717501
2019-10-19 19:00:00,10.52,0.5,10.5318754265,0.0,0.0,0.0,10.52,0.5,10.5318754265,7.13,0.30000000000000004,7.1363085696,0.0,0.0,0.0,7.13,0.30000000000000004,7.1363085696
2019-10-19 19:30:00,10.18,0.5,10.1922715819,0.0,0.0,0.0,10.18,0.5,10.1922715819,7.39096,0.44028000000000006,7.4040621418,0.0009600000000000001,0.00028000000000000003,0.001,7.39,0.44,7.4030871939
2019-10-19 20:00:00,9.53,0.41000000000000003,9.5388154401,0.0,0.0,0.0,9.53,0.41000000000000003,9.5388154401,7.53208,0.5714400000000001,7.5537257562,0.14208,0.041440000000000005,0.148,7.39,0.53,7.4089810366
2019-10-19 20:30:00,9.35,0.41000000000000003,9.3589849877,0.0,0.0,0.0,9.35,0.41000000000000003,9.3589849877,7.31616,0.6038800000000001,7.3410399944,0.11616000000000001,0.03388,0.121,7.2,0.5700000000000001,7.2225272585
2019-10-19 21:00:00,9.28,0.49,9.2929274182,0.0,0.0,0.0,9.28,0.49,9.2929274182,7.06,0.6000000000000001,7.0854498799,0.0,0.0,0.0,7.06,0.6000000000000001,7.0854498799
2019-10-19 21:30:00,8.78,0.45,8.7915243274,0.0,0.0,0.0,8.78,0.45,8.7915243274,6.8100000000000005,0.55,6.8321738854,0.0,0.0,0.0,6.8100000000000005,0.55,6.8321738854
2019-10-19 22:00:00,8.25,0.45,8.2622636124,0.0,0.0,0.0,8.25,0.45,8.2622636124,6.66,0.55,6.6826716214,0.0,0.0,0.0,6.66,0.55,6.6826716214
2019-10-19 22:30:00,7.7,0.34,7.7075028381,0.0,0.0,0.0,7.7,0.34,7.7075028381,6.41616,0.52388,6.4375118951,0.11616000000000001,0.03388,0.121,6.3,0.49,6.3190268238
2019-10-19 23:00:00,7.27,0.26,7.2746477578,0.0,0.0,0.0,7.27,0.26,7.2746477578,6.03608,0.48844000000000004,6.0558100532,0.16608,0.048440000000000004,0.17300000000000001,5.87,0.44,5.8864675316
2019-10-19 23:30:00,7.11,0.33,7.1176541079,0.0,0.0,0.0,7.11,0.33,7.1176541079,5.68,0.44,5.6970167632,0.0,0.0,0.0,5.68,0.44,5.6970167632
2019-10-20 00:00:00,6.73,0.33,6.7380857816,0.0,0.0,0.0,6.73,0.33,6.7380857816,5.45,0.44,5.4677326197,0.0,0.0,0.0,5.45,0.44,5.4677326197
2019-10-20 00:30:00,6.4,0.33,6.4085021651,0.0,0.0,0.0,6.4,0.33,6.4085021651,5.33056,0.55308,5.3591760001,0.010560000000000002,0.0030800000000000003,0.011,5.32,0.55,5.3483548873
2019-10-20 01:00:00,6.09,0.33,6.0989343331,0.0,0.0,0.0,6.09,0.33,6.0989343331,5.30048,0.6226400000000001,5.3369250323,0.18048,0.052640000000000006,0.188,5.12,0.5700000000000001,5.1516308098
2019-10-20 01:30:00,5.98,0.30000000000000004,5.9875203549,0.0,0.0,0.0,5.98,0.30000000000000004,5.9875203549,5.27096,0.57028,5.3017203434,0.24096,0.07028000000000001,0.251,5.03,0.5,5.0547898077
2019-10-20 02:00:00,6.87,0.36,6.8794258481,0.0,0.0,0.0,6.87,0.36,6.8794258481,5.18192,0.50056,5.2060402611,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.5,5.2040753261
2019-10-20 02:30:00,6.97,0.4,6.9814683269,0.0,0.0,0.0,6.97,0.4,6.9814683269,5.21,0.5,5.2339373324,0.0,0.0,0.0,5.21,0.5,5.2339373324
2019-10-20 03:00:00,6.78,0.47000000000000003,6.7962710364,0.0,0.0,0.0,6.78,0.47000000000000003,6.7962710364,5.11,0.53,5.1374117997,0.0,0.0,0.0,5.11,0.53,5.1374117997
2019-10-20 03:30:00,6.51,0.47000000000000003,6.5269441548,0.0,0.0,0.0,6.51,0.47000000000000003,6.5269441548,5.03,0.53,5.0578453911,0.0,0.0,0.0,5.03,0.53,5.0578453911
2019-10-20 04:00:00,6.17,0.32,6.1782926444,0.0,0.0,0.0,6.17,0.32,6.1782926444,5.19488,0.58684,5.2279211356,0.19488000000000003,0.05684,0.203,5.0,0.53,5.0280115354
2019-10-20 04:30:00,6.13,0.29,6.1368558725,0.0,0.0,0.0,6.13,0.29,6.1368558725,5.01672,0.47696000000000005,5.0393422587,0.12672,0.03696,0.132,4.89,0.44,4.9097555947
2019-10-20 05:00:00,6.4,0.33,6.4085021651,0.0,0.0,0.0,6.4,0.33,6.4085021651,4.45,0.32,4.4614907822,0.0,0.0,0.0,4.45,0.32,4.4614907822
2019-10-20 05:30:00,6.51,0.33,6.5183586891,0.0,0.0,0.0,6.51,0.33,6.5183586891,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283
2019-10-20 06:00:00,6.26,0.27,6.2658199783,0.0,0.0,0.0,6.26,0.27,6.2658199783,4.10208,0.25644,4.1100878093,0.022080000000000002,0.00644,0.023,4.08,0.25,4.0876521378
2019-10-20 06:30:00,6.33,0.27,6.3357556771,0.0,0.0,0.0,6.33,0.27,6.3357556771,4.0536,-0.1752,4.0573843791,0.15360000000000001,0.0448,0.16,3.9,-0.22,3.9062001996999998
2019-10-20 07:00:00,6.47,0.27,6.4756312434,0.0,0.0,0.0,6.47,0.27,6.4756312434,4.30128,-0.13796,4.3034919077,0.28128000000000003,0.08204,0.293,4.02,-0.22,4.0260153999
2019-10-20 07:30:00,7.41,0.27,7.4149173967,0.0,0.0,0.0,7.41,0.27,7.4149173967,4.4632,-0.2074,4.4680162265,0.0432,0.0126,0.045,4.42,-0.22,4.4254717263
2019-10-20 08:00:00,8.09,0.30000000000000004,8.0955605118,0.0,0.0,0.0,8.09,0.30000000000000004,8.0955605118,4.7,-0.22,4.7051461189,0.0,0.0,0.0,4.7,-0.22,4.7051461189
2019-10-20 08:30:00,8.83192,0.36056000000000005,8.839276803,0.0019200000000000003,0.0005600000000000001,0.002,8.83,0.36,8.8373355713,5.08096,-0.21972000000000003,5.0857085445,0.0009600000000000001,0.00028000000000000003,0.001,5.08,-0.22,5.084761548
2019-10-20 09:00:00,8.72672,0.28196000000000004,8.7312738704,0.00672,0.0019600000000000004,0.007,8.72,0.28,8.7244942547,5.41632,0.16476000000000002,5.4188253524,0.01632,0.00476,0.017,5.4,0.16,5.4023698504
2019-10-20 09:30:00,8.84208,0.38644,8.8505205836,0.022080000000000002,0.00644,0.023,8.82,0.38,8.8281821458,6.08728,0.30004000000000003,6.09466995,0.13728,0.040040000000000006,0.14300000000000002,5.95,0.26,5.9556779631
2019-10-20 10:00:00,8.54376,0.47568000000000005,8.5569916676,0.05376,0.015680000000000003,0.056,8.49,0.46,8.5024525873,6.056,0.323,6.0646075718,0.216,0.063,0.225,5.84,0.26,5.8457848062
2019-10-20 10:30:00,8.9116,0.5738,8.9300538072,0.0816,0.0238,0.085,8.83,0.55,8.8471125233,5.89,0.31,5.898152253,0.0,0.0,0.0,5.89,0.31,5.898152253
2019-10-20 11:00:00,8.36168,0.6842400000000001,8.3896291217,0.15168,0.04424,0.158,8.21,0.64,8.2349074069,5.92,0.28,5.9266179226,0.0,0.0,0.0,5.92,0.28,5.9266179226
2019-10-20 11:30:00,8.02744,0.7859200000000001,8.0658206774,0.15744000000000002,0.04592,0.164,7.87,0.74,7.9047137836,5.68576,0.28168000000000004,5.6927331221,0.00576,0.00168,0.006,5.68,0.28,5.6868972208
2019-10-20 12:00:00,8.6412,0.7066,8.6700415801,0.0912,0.026600000000000002,0.095,8.55,0.68,8.5769983094,6.19984,0.37412,6.2111175967,0.21984,0.06412000000000001,0.229,5.98,0.31,5.988029726
2019-10-20 12:30:00,9.01352,0.5743600000000001,9.0318011603,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.93,0.55,8.9469212582,6.53456,0.37508,6.5453158365,0.15456,0.04508,0.161,6.38,0.33,6.3885287821
2019-10-20 13:00:00,9.59952,0.7073600000000001,9.6255463429,0.05952,0.01736,0.062,9.54,0.6900000000000001,9.5649202819,6.45,0.29,6.4565160884,0.0,0.0,0.0,6.45,0.29,6.4565160884
2019-10-20 13:30:00,8.580400000000001,0.6722,8.6066902465,0.11040000000000001,0.0322,0.115,8.47,0.64,8.4941450423,5.94,0.25,5.9452586151,0.0,0.0,0.0,5.94,0.25,5.9452586151
2019-10-20 14:00:00,8.0836,0.6048,8.1061934347,0.15360000000000001,0.0448,0.16,7.93,0.56,7.9497484237,5.75288,0.25084,5.7583460299,0.00288,0.00084,0.003,5.75,0.25,5.7554322166
2019-10-20 14:30:00,8.3712,0.5866,8.3917274145,0.0912,0.026600000000000002,0.095,8.28,0.56,8.2989155918,5.7692,0.2556,5.7748593056,0.019200000000000002,0.0056,0.02,5.75,0.25,5.7554322166
2019-10-20 15:00:00,8.41472,0.48596000000000006,8.4287407007,0.054720000000000005,0.015960000000000002,0.057,8.36,0.47000000000000003,8.3732012994,6.09288,0.30084000000000005,6.1003025663,0.24288,0.07084,0.253,5.85,0.23,5.8545196216
2019-10-20 15:30:00,8.95032,0.53176,8.9661026539,0.04032,0.011760000000000001,0.042,8.91,0.52,8.925161063000001,6.08984,0.059120000000000006,6.0901269609,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.99,0.03,5.9900751247
2019-10-20 16:00:00,9.03776,0.54268,9.0540381819,0.07776000000000001,0.022680000000000002,0.081,8.96,0.52,8.9750766013,6.14,-0.05,6.1402035797,0.0,0.0,0.0,6.14,-0.05,6.1402035797
2019-10-20 16:30:00,9.70416,0.56288,9.7204709351,0.044160000000000005,0.01288,0.046,9.66,0.55,9.6756446814,6.43,-0.18,6.4325189467,0.0,0.0,0.0,6.43,-0.18,6.4325189467
2019-10-20 17:00:00,10.0944,0.5142,10.1074879668,0.014400000000000001,0.004200000000000001,0.015,10.08,0.51,10.0928935395,6.63768,-0.047760000000000004,6.6378518212,0.007680000000000001,0.0022400000000000002,0.008,6.63,-0.05,6.6301885343
2019-10-20 17:30:00,10.51576,0.51168,10.5282014038,0.00576,0.00168,0.006,10.51,0.51,10.5223666539,7.06128,0.31704000000000004,7.0683937072,0.16128,0.047040000000000005,0.168,6.9,0.27,6.9052805881
2019-10-20 18:00:00,10.59192,0.5605600000000001,10.6067429874,0.0019200000000000003,0.0005600000000000001,0.002,10.59,0.56,10.6047960848,7.30584,0.29712000000000005,7.311879266,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.11,0.24,7.1140494797
2019-10-20 18:30:00,10.84,0.46,10.8497557576,0.0,0.0,0.0,10.84,0.46,10.8497557576,7.5600000000000005,0.38,7.5695442399,0.0,0.0,0.0,7.5600000000000005,0.38,7.5695442399
2019-10-20 19:00:00,11.08,0.48,11.0903922383,0.0,0.0,0.0,11.08,0.48,11.0903922383,8.09,0.49,8.104825723,0.0,0.0,0.0,8.09,0.49,8.104825723
2019-10-20 19:30:00,10.91,0.48,10.9205540153,0.0,0.0,0.0,10.91,0.48,10.9205540153,7.52,0.36,7.5286120899,0.0,0.0,0.0,7.52,0.36,7.5286120899
2019-10-20 20:00:00,10.22,0.38,10.2270621392,0.0,0.0,0.0,10.22,0.38,10.2270621392,7.68352,0.43436,7.695787692,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.6,0.41000000000000003,7.6110511758
2019-10-20 20:30:00,9.62,0.32,9.6253207739,0.0,0.0,0.0,9.62,0.32,9.6253207739,7.94768,0.52224,7.9648196464000005,0.24768,0.07224000000000001,0.258,7.7,0.45,7.7131381422
2019-10-20 21:00:00,9.45,0.44,9.4602378406,0.0,0.0,0.0,9.45,0.44,9.4602378406,7.22688,0.45784,7.2413681028,0.02688,0.007840000000000001,0.028,7.2,0.45,7.2140487938
2019-10-20 21:30:00,9.02,0.37,9.027585502200001,0.0,0.0,0.0,9.02,0.37,9.027585502200001,6.93,0.47000000000000003,6.9459196655,0.0,0.0,0.0,6.93,0.47000000000000003,6.9459196655
2019-10-20 22:00:00,8.45,0.35000000000000003,8.457245414399999,0.0,0.0,0.0,8.45,0.35000000000000003,8.457245414399999,6.62,0.51,6.6396159527,0.0,0.0,0.0,6.62,0.51,6.6396159527
2019-10-20 22:30:00,7.86,0.35000000000000003,7.8677887618,0.0,0.0,0.0,7.86,0.35000000000000003,7.8677887618,6.34264,0.5195200000000001,6.3638811428,0.03264,0.00952,0.034,6.31,0.51,6.330576593
2019-10-20 23:00:00,6.76,0.21,6.7632610477,0.0,0.0,0.0,6.76,0.21,6.7632610477,6.10536,0.58448,6.1332729925,0.25536000000000003,0.07448,0.266,5.85,0.51,5.8721886891
2019-10-20 23:30:00,6.39,0.24,6.3945054539,0.0,0.0,0.0,6.39,0.24,6.3945054539,5.58136,0.50248,5.6039330474,0.11136000000000001,0.03248,0.116,5.47,0.47000000000000003,5.4901548248
2019-10-21 00:00:00,6.18,0.24,6.1846584384,0.0,0.0,0.0,6.18,0.24,6.1846584384,5.27,0.47000000000000003,5.2909167448,0.0,0.0,0.0,5.27,0.47000000000000003,5.2909167448
2019-10-21 00:30:00,6.06,0.29,6.0669349758,0.0,0.0,0.0,6.06,0.29,6.0669349758,5.04,0.55,5.0699211039,0.0,0.0,0.0,5.04,0.55,5.0699211039
2019-10-21 01:00:00,5.93,0.32,5.9386277876,0.0,0.0,0.0,5.93,0.32,5.9386277876,4.85,0.49,4.8746897337,0.0,0.0,0.0,4.85,0.49,4.8746897337
2019-10-21 01:30:00,5.75,0.29,5.7573083989,0.0,0.0,0.0,5.75,0.29,5.7573083989,5.04,0.525,5.067269975,0.12,0.035,0.125,4.92,0.49,4.9443401987
2019-10-21 02:00:00,6.15,0.28,6.1563706841,0.0,0.0,0.0,6.15,0.28,6.1563706841,5.27864,0.49252,5.3015673343,0.24864000000000003,0.07252,0.259,5.03,0.42,5.0475043338
2019-10-21 02:30:00,6.24,0.24,6.244613679,0.0,0.0,0.0,6.24,0.24,6.244613679,5.08,0.42,5.0973326358,0.0,0.0,0.0,5.08,0.42,5.0973326358
2019-10-21 03:00:00,6.2,0.29,6.2067785525,0.0,0.0,0.0,6.2,0.29,6.2067785525,5.06,0.48,5.0827158095,0.0,0.0,0.0,5.06,0.48,5.0827158095
2019-10-21 03:30:00,6.26,0.37,6.2709249716,0.0,0.0,0.0,6.26,0.37,6.2709249716,4.95,0.46,4.9713277904,0.0,0.0,0.0,4.95,0.46,4.9713277904
2019-10-21 04:00:00,6.48,0.49,6.4984998269,0.0,0.0,0.0,6.48,0.49,6.4984998269,4.96056,0.46308000000000005,4.9821279189,0.010560000000000002,0.0030800000000000003,0.011,4.95,0.46,4.9713277904
2019-10-21 04:30:00,6.38,0.49,6.3987889479,0.0,0.0,0.0,6.38,0.49,6.3987889479,5.08224,0.51232,5.1079971809,0.04224000000000001,0.012320000000000001,0.044,5.04,0.5,5.0647408621
2019-10-21 05:00:00,6.38,0.53,6.4019762574,0.0,0.0,0.0,6.38,0.53,6.4019762574,5.21264,0.54452,5.2410035108,0.15264000000000003,0.044520000000000004,0.159,5.06,0.5,5.084643547
2019-10-21 05:30:00,6.92,0.64,6.9495323584,0.0,0.0,0.0,6.92,0.64,6.9495323584,5.31728,0.5550400000000001,5.346170218,0.25728,0.07504000000000001,0.268,5.06,0.48,5.0827158095
2019-10-21 06:00:00,7.44,0.79,7.4818246438,0.0,0.0,0.0,7.44,0.79,7.4818246438,5.29,0.46,5.3099623351,0.0,0.0,0.0,5.29,0.46,5.3099623351
2019-10-21 06:30:00,8.54,1.09,8.609279877,0.0,0.0,0.0,8.54,1.09,8.609279877,5.96,0.55,5.9853237172,0.0,0.0,0.0,5.96,0.55,5.9853237172
2019-10-21 07:00:00,9.79,1.31,9.8772567042,0.0,0.0,0.0,9.79,1.31,9.8772567042,6.69,0.65,6.7215028082,0.0,0.0,0.0,6.69,0.65,6.7215028082
2019-10-21 07:30:00,11.16,1.46,11.2550966233,0.0,0.0,0.0,11.16,1.46,11.2550966233,7.50152,0.8333600000000001,7.5476679312,0.01152,0.00336,0.012,7.49,0.8300000000000001,7.535847663
2019-10-21 08:00:00,11.49,1.56,11.5954171982,0.0,0.0,0.0,11.49,1.56,11.5954171982,7.97424,0.9633200000000001,8.0322156968,0.11424000000000001,0.03332,0.11900000000000001,7.86,0.93,7.9148278566
2019-10-21 08:30:00,11.33192,1.68056,11.4558584488,0.0019200000000000003,0.0005600000000000001,0.002,11.33,1.6800000000000002,11.4538770729,8.00792,1.03356,8.0743438743,0.21792000000000003,0.06356,0.227,7.79,0.97,7.8501592341
2019-10-21 09:00:00,11.32056,1.9130800000000001,11.4810693666,0.010560000000000002,0.0030800000000000003,0.011,11.31,1.9100000000000001,11.4701438526,7.84288,1.12084,7.9225658091,0.00288,0.00084,0.003,7.84,1.12,7.9195959493
2019-10-21 09:30:00,11.59208,2.37644,11.833164657,0.022080000000000002,0.00644,0.023,11.57,2.37,11.8102413184,8.17,1.28,8.2696614199,0.0,0.0,0.0,8.17,1.28,8.2696614199
2019-10-21 10:00:00,11.59688,2.34784,11.8321586534,0.02688,0.007840000000000001,0.028,11.57,2.34,11.8042577064,8.02,1.22,8.1122623232,0.0,0.0,0.0,8.02,1.22,8.1122623232
2019-10-21 10:30:00,11.4088,2.1884,11.6167900902,0.028800000000000003,0.008400000000000001,0.03,11.38,2.18,11.5869236642,8.22192,1.17056,8.3048286677,0.0019200000000000003,0.0005600000000000001,0.002,8.22,1.17,8.3028489087
2019-10-21 11:00:00,10.69584,2.41212,10.9644569496,0.07584,0.02212,0.079,10.62,2.39,10.885609767,8.108,1.239,8.2021207623,0.168,0.049,0.17500000000000002,7.94,1.19,8.0286798417
2019-10-21 11:30:00,10.82312,2.50716,11.1097154689,0.09312000000000001,0.027160000000000004,0.097,10.73,2.48,11.0128697441,7.8273600000000005,1.16548,7.9136532777,0.08736000000000001,0.025480000000000003,0.091,7.74,1.1400000000000001,7.8235030517
2019-10-21 12:00:00,10.62176,2.47968,10.9073644113,0.10176,0.02968,0.106,10.52,2.45,10.8015230408,7.50096,1.10028,7.5812279348,0.0009600000000000001,0.00028000000000000003,0.001,7.5,1.1,7.5802374633
2019-10-21 12:30:00,10.19712,2.23416,10.439000297,0.11712000000000002,0.03416,0.122,10.08,2.2,10.317286465,7.3,1.06,7.3765574627,0.0,0.0,0.0,7.3,1.06,7.3765574627
2019-10-21 13:00:00,9.95792,2.16856,10.191311162,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.86,2.14,10.0895589596,7.25784,1.08812,7.3389540535,0.027840000000000004,0.00812,0.029,7.23,1.08,7.310218875
2019-10-21 13:30:00,9.7616,2.1038,9.9857302687,0.0816,0.0238,0.085,9.68,2.08,9.9009494494,7.73984,1.25412,7.8407869631,0.21984,0.06412000000000001,0.229,7.52,1.19,7.6135734054
2019-10-21 14:00:00,10.27488,2.32184,10.5339498765,0.07488,0.021840000000000002,0.078,10.2,2.3,10.4560986988,7.82776,1.28268,7.9321557347,0.07776000000000001,0.022680000000000002,0.081,7.75,1.26,7.851757765
2019-10-21 14:30:00,10.15408,2.38744,10.4309736075,0.09408000000000001,0.027440000000000003,0.098,10.06,2.36,10.3331118256,7.61,1.21,7.7055953696,0.0,0.0,0.0,7.61,1.21,7.7055953696
2019-10-21 15:00:00,10.04776,2.33268,10.3149831313,0.07776000000000001,0.022680000000000002,0.081,9.97,2.31,10.234109634,7.39,1.17,7.482045175,0.0,0.0,0.0,7.39,1.17,7.482045175
2019-10-21 15:30:00,9.80256,2.15408,10.0364457454,0.08256000000000001,0.02408,0.08600000000000001,9.72,2.13,9.9506431953,7.52,1.17,7.6104730471,0.0,0.0,0.0,7.52,1.17,7.6104730471
2019-10-21 16:00:00,9.59896,2.05428,9.8163180164,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.55,2.04,9.7654544185,8.0856,1.2208,8.1772415887,0.1056,0.0308,0.11,7.98,1.19,8.0682402047
2019-10-21 16:30:00,10.77016,1.95588,10.9463150421,0.02016,0.005880000000000001,0.021,10.75,1.9500000000000002,10.9254290534,8.55584,1.24712,8.646253894,0.19584000000000001,0.057120000000000004,0.20400000000000001,8.36,1.19,8.4442702467
2019-10-21 17:00:00,11.53056,1.78308,11.6676127893,0.010560000000000002,0.0030800000000000003,0.011,11.52,1.78,11.6567062243,8.56,1.03,8.6217457629,0.0,0.0,0.0,8.56,1.03,8.6217457629
2019-10-21 17:30:00,11.81864,1.71252,11.9420675011,0.00864,0.00252,0.009000000000000001,11.81,1.71,11.933155492200001,8.44,0.86,8.4837020221,0.0,0.0,0.0,8.44,0.86,8.4837020221
2019-10-21 18:00:00,12.14192,1.67056,12.2563041738,0.0019200000000000003,0.0005600000000000001,0.002,12.14,1.67,12.2543257668,8.8,0.9,8.8459030065,0.0,0.0,0.0,8.8,0.9,8.8459030065
2019-10-21 18:30:00,12.46,1.6400000000000001,12.5674659339,0.0,0.0,0.0,12.46,1.6400000000000001,12.5674659339,8.98384,0.8811200000000001,9.026945973,0.0038400000000000005,0.0011200000000000001,0.004,8.98,0.88,9.0230150172
2019-10-21 19:00:00,12.03,1.42,12.1135172431,0.0,0.0,0.0,12.03,1.42,12.1135172431,9.10968,0.90824,9.1548440511,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.91,0.85,8.9504525025
2019-10-21 19:30:00,11.87,1.3900000000000001,11.9511087352,0.0,0.0,0.0,11.87,1.3900000000000001,11.9511087352,8.8812,0.8766,8.9243566155,0.0912,0.026600000000000002,0.095,8.79,0.85,8.8310022081
2019-10-21 20:00:00,11.32,1.19,11.382376729,0.0,0.0,0.0,11.32,1.19,11.382376729,8.44,0.77,8.4750516223,0.0,0.0,0.0,8.44,0.77,8.4750516223
2019-10-21 20:30:00,10.77,1.13,10.8291181543,0.0,0.0,0.0,10.77,1.13,10.8291181543,7.83,0.71,7.8621243948,0.0,0.0,0.0,7.83,0.71,7.8621243948
2019-10-21 21:00:00,10.31,1.1,10.3685148406,0.0,0.0,0.0,10.31,1.1,10.3685148406,7.61,0.62,7.6352144698,0.0,0.0,0.0,7.61,0.62,7.6352144698
2019-10-21 21:30:00,9.8,1.1,9.8615414617,0.0,0.0,0.0,9.8,1.1,9.8615414617,7.24096,0.55028,7.2618392849,0.0009600000000000001,0.00028000000000000003,0.001,7.24,0.55,7.2608608305
2019-10-21 22:00:00,8.84,0.92,8.8877443708,0.0,0.0,0.0,8.84,0.92,8.8877443708,7.0136,0.6698000000000001,7.0455104144,0.033600000000000005,0.0098,0.035,6.98,0.66,7.0111340024
2019-10-21 22:30:00,8.2,0.89,8.24815737,0.0,0.0,0.0,8.2,0.89,8.24815737,6.82424,0.63832,6.8540283046,0.23424000000000003,0.06832,0.244,6.59,0.5700000000000001,6.6146050525
2019-10-21 23:00:00,7.85,0.84,7.894814754,0.0,0.0,0.0,7.85,0.84,7.894814754,6.22272,0.59996,6.2515754974,0.10272,0.029960000000000004,0.107,6.12,0.5700000000000001,6.1464868014
2019-10-21 23:30:00,7.46,0.85,7.5082687752,0.0,0.0,0.0,7.46,0.85,7.5082687752,5.71,0.47000000000000003,5.7293106043,0.0,0.0,0.0,5.71,0.47000000000000003,5.7293106043
2019-10-22 00:00:00,7.07,0.77,7.111807084,0.0,0.0,0.0,7.07,0.77,7.111807084,5.44,0.56,5.4687475714,0.0,0.0,0.0,5.44,0.56,5.4687475714
2019-10-22 00:30:00,6.79,0.75,6.8312956311,0.0,0.0,0.0,6.79,0.75,6.8312956311,5.32096,0.61028,5.3558432576,0.0009600000000000001,0.00028000000000000003,0.001,5.32,0.61,5.3548576078
2019-10-22 01:00:00,6.68,0.72,6.7186903486,0.0,0.0,0.0,6.68,0.72,6.7186903486,5.18728,0.5350400000000001,5.2148002455,0.01728,0.00504,0.018000000000000002,5.17,0.53,5.1970953426
2019-10-22 01:30:00,6.85,0.8,6.8965571121,0.0,0.0,0.0,6.85,0.8,6.8965571121,5.21344,0.60392,5.2483022017,0.01344,0.003920000000000001,0.014,5.2,0.6000000000000001,5.2345009313
2019-10-22 02:00:00,7.26,0.73,7.2966088014,0.0,0.0,0.0,7.26,0.73,7.2966088014,5.08592,0.44756,5.10557462,0.025920000000000002,0.007560000000000001,0.027,5.06,0.44,5.0790944075
2019-10-22 02:30:00,7.41,0.76,7.4488723979,0.0,0.0,0.0,7.41,0.76,7.4488723979,5.34184,0.45512,5.3611928523,0.051840000000000004,0.015120000000000001,0.054,5.29,0.44,5.3082671372
2019-10-22 03:00:00,7.21,0.68,7.2419955813,0.0,0.0,0.0,7.21,0.68,7.2419955813,5.29744,0.5309200000000001,5.323978456,0.03744,0.010920000000000001,0.039,5.26,0.52,5.2856409261
2019-10-22 03:30:00,7.11,0.71,7.1453621322,0.0,0.0,0.0,7.11,0.71,7.1453621322,5.0196,0.4328,5.0382238934,0.009600000000000001,0.0028,0.01,5.01,0.43,5.0284192347
2019-10-22 04:00:00,6.94,0.67,6.9722664895,0.0,0.0,0.0,6.94,0.67,6.9722664895,5.26552,0.51036,5.2901954784,0.03552,0.010360000000000001,0.037,5.23,0.5,5.2538462102
2019-10-22 04:30:00,6.87,0.77,6.9130167076,0.0,0.0,0.0,6.87,0.77,6.9130167076,5.4680800000000005,0.5894400000000001,5.499758031,0.23808,0.06944,0.248,5.23,0.52,5.2557872864
2019-10-22 05:00:00,7.09,0.77,7.1316898418,0.0,0.0,0.0,7.09,0.77,7.1316898418,5.44696,0.5282800000000001,5.4725179762,0.09696,0.028280000000000003,0.101,5.35,0.5,5.373313689
2019-10-22 05:30:00,7.73,0.93,7.7857433813,0.0,0.0,0.0,7.73,0.93,7.7857433813,5.4,0.58,5.4310588286,0.0,0.0,0.0,5.4,0.58,5.4310588286
2019-10-22 06:00:00,8.19,1.06,8.2583109653,0.0,0.0,0.0,8.19,1.06,8.2583109653,5.55,0.55,5.5771856702000004,0.0,0.0,0.0,5.55,0.55,5.5771856702000004
2019-10-22 06:30:00,9.15,1.25,9.2349878181,0.0,0.0,0.0,9.15,1.25,9.2349878181,5.92,0.51,5.9419272968,0.0,0.0,0.0,5.92,0.51,5.9419272968
2019-10-22 07:00:00,10.27,1.53,10.3833424291,0.0,0.0,0.0,10.27,1.53,10.3833424291,6.16344,0.51392,6.1848287284,0.01344,0.003920000000000001,0.014,6.15,0.51,6.1711101108
2019-10-22 07:30:00,11.76,1.73,11.8865680497,0.0,0.0,0.0,11.76,1.73,11.8865680497,7.2444,0.7842,7.2867208674,0.014400000000000001,0.004200000000000001,0.015,7.23,0.78,7.2719529701
2019-10-22 08:00:00,12.29,1.87,12.4314520471,0.0,0.0,0.0,12.29,1.87,12.4314520471,7.93824,1.01032,8.0022747266,0.13824,0.04032,0.14400000000000002,7.8,0.97,7.8600826968
2019-10-22 08:30:00,12.2248,1.9814,12.3843320773,0.0048000000000000004,0.0014,0.005,12.22,1.98,12.3793699355,7.76416,1.08788,7.8400040434000005,0.16416,0.047880000000000006,0.171,7.6,1.04,7.6708278562
2019-10-22 09:00:00,12.13208,2.23644,12.3364917622,0.022080000000000002,0.00644,0.023,12.11,2.23,12.313610356,7.77,1.11,7.8488852712,0.0,0.0,0.0,7.77,1.11,7.8488852712
2019-10-22 09:30:00,11.92568,2.45624,12.1759992773,0.05568000000000001,0.01624,0.058,11.87,2.44,12.1181888086,8.13,1.21,8.219549866,0.0,0.0,0.0,8.13,1.21,8.219549866
2019-10-22 10:00:00,11.44704,2.37372,11.6905633483,0.047040000000000005,0.013720000000000001,0.049,11.4,2.36,11.6417180863,7.96576,1.21168,8.0573879639,0.00576,0.00168,0.006,7.96,1.21,8.0514408648
2019-10-22 10:30:00,10.3364,2.0952,10.5466121575,0.0864,0.0252,0.09,10.25,2.07,10.456930716,7.9272,1.2646,8.02743502,0.1872,0.0546,0.195,7.74,1.21,7.8340091907
2019-10-22 11:00:00,10.22368,2.36024,10.4925862208,0.10368000000000001,0.030240000000000003,0.108,10.12,2.33,10.3847628764,7.93856,1.38208,8.0579699677,0.17856000000000002,0.05208,0.186,7.76,1.33,7.8731505765000005
2019-10-22 11:30:00,10.17672,2.7169600000000003,10.5331619944,0.12672,0.03696,0.132,10.05,2.68,10.4011970465,7.73,1.33,7.8435833648,0.0,0.0,0.0,7.73,1.33,7.8435833648
2019-10-22 12:00:00,10.66808,2.66444,10.9957797086,0.11808,0.034440000000000005,0.123,10.55,2.63,10.8728745049,7.73,1.33,7.8435833648,0.0,0.0,0.0,7.73,1.33,7.8435833648
2019-10-22 12:30:00,9.54256,2.55908,9.8797440149,0.20256000000000002,0.05908000000000001,0.211,9.34,2.5,9.668795168,7.58384,1.31112,7.6963410008,0.0038400000000000005,0.0011200000000000001,0.004,7.58,1.31,7.6923663459
2019-10-22 13:00:00,8.60464,2.44552,8.9454120978,0.22464,0.06552000000000001,0.234,8.38,2.38,8.711417795100001,7.5676,1.3618000000000001,7.6891526841,0.1776,0.051800000000000006,0.185,7.39,1.31,7.5052115227
2019-10-22 13:30:00,8.40696,2.23328,8.698535279,0.21696000000000001,0.06328,0.226,8.19,2.17,8.4726029058,7.41688,1.32284,7.5339242497,0.14688,0.04284,0.153,7.27,1.28,7.3818222682
2019-10-22 14:00:00,8.74408,2.2824400000000002,9.0370607722,0.21408000000000002,0.06244,0.223,8.53,2.22,8.814153391,7.33,1.38,7.4587733576,0.0,0.0,0.0,7.33,1.38,7.4587733576
2019-10-22 14:30:00,9.12072,2.42396,9.4373256487,0.15072000000000002,0.043960000000000006,0.157,8.97,2.38,9.2803717598,7.11,1.34,7.2351710415,0.0,0.0,0.0,7.11,1.34,7.2351710415
2019-10-22 15:00:00,9.398,2.3689999999999998,9.6919845749,0.168,0.049,0.17500000000000002,9.23,2.32,9.5171056525,7.19192,1.2505600000000001,7.2998365461,0.0019200000000000003,0.0005600000000000001,0.002,7.19,1.25,7.2978489982
2019-10-22 15:30:00,9.68632,2.37976,9.9743697946,0.13632000000000002,0.039760000000000004,0.14200000000000002,9.55,2.34,9.8325022248,7.34672,1.22196,7.4476493607,0.00672,0.0019600000000000004,0.007,7.34,1.22,7.4406988919
2019-10-22 16:00:00,10.03312,2.10716,10.2520056672,0.09312000000000001,0.027160000000000004,0.097,9.94,2.08,10.1552941858,7.84872,1.20296,7.9403726865,0.07872000000000001,0.02296,0.082,7.77,1.18,7.8590902781
2019-10-22 16:30:00,10.02448,2.01464,10.2249192466,0.08448000000000001,0.024640000000000002,0.088,9.94,1.99,10.137243215,8.20168,1.17924,8.2860220733,0.03168,0.00924,0.033,8.17,1.17,8.2533508347
2019-10-22 17:00:00,11.06264,1.9295200000000001,11.2296505378,0.03264,0.00952,0.034,11.03,1.92,11.1958608423,8.47856,1.11708,8.5518329848,0.05856000000000001,0.01708,0.061,8.42,1.1,8.4915487398
2019-10-22 17:30:00,11.27632,1.75476,11.4120364265,0.01632,0.00476,0.017,11.26,1.75,11.3951788051,8.84424,1.08832,8.9109495341,0.23424000000000003,0.06832,0.244,8.61,1.02,8.67020761
2019-10-22 18:00:00,11.86384,1.6911200000000002,11.9837634489,0.0038400000000000005,0.0011200000000000001,0.004,11.86,1.69,11.9798038381,8.54672,0.9319600000000001,8.5973817061,0.00672,0.0019600000000000004,0.007,8.54,0.93,8.5904889267
2019-10-22 18:30:00,12.15,1.57,12.2510162844,0.0,0.0,0.0,12.15,1.57,12.2510162844,8.86,0.9,8.9055937478,0.0,0.0,0.0,8.86,0.9,8.9055937478
2019-10-22 19:00:00,12.48,1.55,12.5758856547,0.0,0.0,0.0,12.48,1.55,12.5758856547,8.92,0.86,8.961361503700001,0.0,0.0,0.0,8.92,0.86,8.961361503700001
2019-10-22 19:30:00,11.74,1.38,11.8208290741,0.0,0.0,0.0,11.74,1.38,11.8208290741,8.815760000000001,0.8616800000000001,8.8577715482,0.00576,0.00168,0.006,8.81,0.86,8.8518755075
2019-10-22 20:00:00,11.03,1.16,11.0908295452,0.0,0.0,0.0,11.03,1.16,11.0908295452,8.5276,1.6268,8.681384682200001,2.2176,0.6468,2.31,6.31,0.98,6.3856479703
2019-10-22 20:30:00,10.51,1.02,10.5593797166,0.0,0.0,0.0,10.51,1.02,10.5593797166,8.11632,1.07476,8.1871704147,0.9763200000000001,0.28476,1.017,7.14,0.79,7.1835715351000005
2019-10-22 21:00:00,10.66,1.02,10.7086880616,0.0,0.0,0.0,10.66,1.02,10.7086880616,7.61,0.65,7.6377090806,0.0,0.0,0.0,7.61,0.65,7.6377090806
2019-10-22 21:30:00,10.29,1.11,10.3496956477,0.0,0.0,0.0,10.29,1.11,10.3496956477,7.42,0.68,7.4510938794,0.0,0.0,0.0,7.42,0.68,7.4510938794
2019-10-22 22:00:00,9.59,0.98,9.6399429459,0.0,0.0,0.0,9.59,0.98,9.6399429459,6.99,0.68,7.0229979354,0.0,0.0,0.0,6.99,0.68,7.0229979354
2019-10-22 22:30:00,8.68,0.85,8.721519363,0.0,0.0,0.0,8.68,0.85,8.721519363,6.60624,0.6093200000000001,6.6342805036,0.06624000000000001,0.01932,0.069,6.54,0.59,6.5665592208
2019-10-22 23:00:00,7.84,0.71,7.8720835870000005,0.0,0.0,0.0,7.84,0.71,7.8720835870000005,6.30672,0.6219600000000001,6.3373142103,0.24672000000000002,0.07196000000000001,0.257,6.06,0.55,6.0849075589
2019-10-22 23:30:00,7.65,0.81,7.6927628327,0.0,0.0,0.0,7.65,0.81,7.6927628327,5.70168,0.49924,5.7234950336,0.03168,0.00924,0.033,5.67,0.49,5.6911334548
2019-10-23 00:00:00,7.22,0.77,7.2609434649,0.0,0.0,0.0,7.22,0.77,7.2609434649,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,5.47,0.5700000000000001,5.4996181686
2019-10-23 00:30:00,7.11,0.86,7.1618223938,0.0,0.0,0.0,7.11,0.86,7.1618223938,5.0,0.5,5.0249378106,0.0,0.0,0.0,5.0,0.5,5.0249378106
2019-10-23 01:00:00,6.95,0.78,6.9936328185,0.0,0.0,0.0,6.95,0.78,6.9936328185,4.94384,0.50112,4.9691724864,0.0038400000000000005,0.0011200000000000001,0.004,4.94,0.5,4.9652391685
2019-10-23 01:30:00,6.8,0.75,6.8412352686,0.0,0.0,0.0,6.8,0.75,6.8412352686,5.24224,0.57732,5.2739338828,0.16224000000000002,0.04732,0.169,5.08,0.53,5.1075728091
2019-10-23 02:00:00,7.2,0.72,7.2359104472,0.0,0.0,0.0,7.2,0.72,7.2359104472,5.4148,0.5314,5.4408128988,0.24480000000000002,0.0714,0.255,5.17,0.46,5.1904238748000004
2019-10-23 02:30:00,7.65,0.8200000000000001,7.6938221971,0.0,0.0,0.0,7.65,0.8200000000000001,7.6938221971,5.1344,0.43420000000000003,5.1527267539,0.014400000000000001,0.004200000000000001,0.015,5.12,0.43,5.1380249124
2019-10-23 03:00:00,7.47,0.8,7.5127158871,0.0,0.0,0.0,7.47,0.8,7.5127158871,5.26,0.51,5.2846664985,0.0,0.0,0.0,5.26,0.51,5.2846664985
2019-10-23 03:30:00,7.21,0.72,7.2458608874,0.0,0.0,0.0,7.21,0.72,7.2458608874,5.16192,0.47056000000000003,5.1833237213,0.0019200000000000003,0.0005600000000000001,0.002,5.16,0.47000000000000003,5.1813608251
2019-10-23 04:00:00,7.08,0.6900000000000001,7.1135434208,0.0,0.0,0.0,7.08,0.6900000000000001,7.1135434208,5.24064,0.49352,5.2638265169,0.08064,0.023520000000000003,0.084,5.16,0.47000000000000003,5.1813608251
2019-10-23 04:30:00,7.03,0.78,7.0731393313,0.0,0.0,0.0,7.03,0.78,7.0731393313,5.44464,0.6355200000000001,5.4816047285,0.22464,0.06552000000000001,0.234,5.22,0.5700000000000001,5.2510284707
2019-10-23 05:00:00,7.16,0.92,7.2188641766,0.0,0.0,0.0,7.16,0.92,7.2188641766,5.4572,0.6246,5.4928277781,0.1872,0.0546,0.195,5.27,0.5700000000000001,5.300735798
2019-10-23 05:30:00,7.87,1.0,7.9332780110000005,0.0,0.0,0.0,7.87,1.0,7.9332780110000005,5.36,0.67,5.4017126914,0.0,0.0,0.0,5.36,0.67,5.4017126914
2019-10-23 06:00:00,8.14,0.97,8.1975911096,0.0,0.0,0.0,8.14,0.97,8.1975911096,5.65,0.63,5.6850153914,0.0,0.0,0.0,5.65,0.63,5.6850153914
2019-10-23 06:30:00,9.28,1.37,9.3805810055,0.0,0.0,0.0,9.28,1.37,9.3805810055,6.48576,0.75168,6.5291734239,0.00576,0.00168,0.006,6.48,0.75,6.5232583883
2019-10-23 07:00:00,10.29,1.43,10.3888882947,0.0,0.0,0.0,10.29,1.43,10.3888882947,7.12624,0.8793200000000001,7.1802855236,0.06624000000000001,0.01932,0.069,7.06,0.86,7.1121867242
2019-10-23 07:30:00,11.82,1.81,11.9577798943,0.0,0.0,0.0,11.82,1.81,11.9577798943,7.91264,1.04452,7.9812839694,0.15264000000000003,0.044520000000000004,0.159,7.76,1.0,7.8241676874
2019-10-23 08:00:00,12.39,1.8599999999999999,12.5288347423,0.0,0.0,0.0,12.39,1.8599999999999999,12.5288347423,8.15344,1.07392,8.2238608938,0.25344,0.07392,0.264,7.9,1.0,7.9630396206
2019-10-23 08:30:00,12.53192,2.32056,12.7449604786,0.0019200000000000003,0.0005600000000000001,0.002,12.53,2.32,12.7429706113,8.09536,1.15448,8.1772659,0.015360000000000002,0.0044800000000000005,0.016,8.08,1.15,8.1614275712
2019-10-23 09:00:00,12.21864,2.4725200000000003,12.4662953037,0.00864,0.00252,0.009000000000000001,12.21,2.47,12.4573271612,8.01,1.27,8.1100554869,0.0,0.0,0.0,8.01,1.27,8.1100554869
2019-10-23 09:30:00,12.05112,2.64616,12.3382193205,0.021120000000000003,0.0061600000000000005,0.022,12.03,2.64,12.3162697275,8.23,1.27,8.3274125633,0.0,0.0,0.0,8.23,1.27,8.3274125633
2019-10-23 10:00:00,11.66072,2.46896,11.9192346399,0.030720000000000004,0.008960000000000001,0.032,11.63,2.46,11.8873251827,8.207840000000001,1.23312,8.299953156499999,0.14784,0.043120000000000006,0.154,8.06,1.19,8.14737381
2019-10-23 10:30:00,11.2736,2.3598,11.5179300658,0.033600000000000005,0.0098,0.035,11.24,2.35,11.483035313,8.35312,1.25216,8.4464500472,0.21312,0.06216000000000001,0.222,8.14,1.19,8.2265241749
2019-10-23 11:00:00,11.51784,2.44812,11.7751403304,0.027840000000000004,0.00812,0.029,11.49,2.44,11.7462206688,8.3096,1.3228,8.4142291388,0.009600000000000001,0.0028,0.01,8.3,1.32,8.4043084189
2019-10-23 11:30:00,11.6288,2.4884,11.8920613856,0.028800000000000003,0.008400000000000001,0.03,11.6,2.48,11.8621414593,8.17,1.37,8.2840690485,0.0,0.0,0.0,8.17,1.37,8.2840690485
