Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-23 12:00:00,11.63552,2.3903600000000003,11.8785161784,0.03552,0.010360000000000001,0.037,11.6,2.38,11.8416384002,8.20096,1.34028,8.3097590458,0.0009600000000000001,0.00028000000000000003,0.001,8.2,1.34,8.3087664548
2019-10-23 12:30:00,11.14912,2.31016,11.3859437905,0.06912,0.02016,0.07200000000000001,11.08,2.29,11.3141725283,8.17088,1.29484,8.27284054,0.05088,0.01484,0.053,8.12,1.28,8.2202676355
2019-10-23 13:00:00,10.3964,2.2652,10.6403131533,0.0864,0.0252,0.09,10.31,2.24,10.5505307923,8.01024,1.32132,8.1184870142,0.21024,0.061320000000000006,0.219,7.8,1.26,7.9011138455
2019-10-23 13:30:00,9.69672,2.11696,9.9251145283,0.12672,0.03696,0.132,9.57,2.08,9.7934314722,7.94592,1.34256,8.0585427963,0.14592000000000002,0.04256,0.152,7.8,1.3,7.9075912894
2019-10-23 14:00:00,9.84,2.135,10.0689535206,0.12,0.035,0.125,9.72,2.1,9.9442646787,7.67096,1.30028,7.7803827284,0.0009600000000000001,0.00028000000000000003,0.001,7.67,1.3,7.7793894362
2019-10-23 14:30:00,9.95448,2.06464,10.1663371182,0.08448000000000001,0.024640000000000002,0.088,9.87,2.04,10.0786159764,7.84,1.3599999999999999,7.9570848934,0.0,0.0,0.0,7.84,1.3599999999999999,7.9570848934
2019-10-23 15:00:00,10.09336,2.24848,10.340772621,0.06336,0.01848,0.066,10.03,2.23,10.2749111918,7.84576,1.36168,7.9630473062,0.00576,0.00168,0.006,7.84,1.3599999999999999,7.9570848934
2019-10-23 15:30:00,10.325520000000001,2.11036,10.5389744567,0.03552,0.010360000000000001,0.037,10.29,2.1,10.50209979,7.83368,1.24024,7.9312506958,0.10368000000000001,0.030240000000000003,0.108,7.73,1.21,7.8241293445
2019-10-23 16:00:00,10.59824,1.9053200000000001,10.7681444734,0.018240000000000003,0.00532,0.019,10.58,1.9,10.7492511367,8.1464,1.1952,8.2336101438,0.0864,0.0252,0.09,8.06,1.17,8.144476656
2019-10-23 16:30:00,11.08728,1.7750400000000002,11.2284702787,0.01728,0.00504,0.018000000000000002,11.07,1.77,11.2106110449,8.519120000000001,1.19016,8.6018536607,0.06912,0.02016,0.07200000000000001,8.45,1.17,8.5306154526
2019-10-23 17:00:00,11.13152,1.6133600000000001,11.2478294795,0.01152,0.00336,0.012,11.12,1.6099999999999999,11.2359467781,8.6772,1.0646,8.7422636085,0.1872,0.0546,0.195,8.49,1.01,8.549865496
2019-10-23 17:30:00,11.25864,1.45252,11.3519508896,0.00864,0.00252,0.009000000000000001,11.25,1.45,11.343059552,8.75328,0.98804,8.8088667716,0.23328000000000002,0.06804,0.243,8.52,0.92,8.5695274082
2019-10-23 18:00:00,11.85096,1.3702800000000002,11.929917024,0.0009600000000000001,0.00028000000000000003,0.001,11.85,1.37,11.9289312178,8.41,0.74,8.4424937074,0.0,0.0,0.0,8.41,0.74,8.4424937074
2019-10-23 18:30:00,12.21,1.37,12.2866187375,0.0,0.0,0.0,12.21,1.37,12.2866187375,8.59,0.66,8.6153177539,0.0,0.0,0.0,8.59,0.66,8.6153177539
2019-10-23 19:00:00,11.85,1.3,11.9210947484,0.0,0.0,0.0,11.85,1.3,11.9210947484,9.02632,0.8747600000000001,9.0686083717,0.01632,0.00476,0.017,9.01,0.87,9.0519058767
2019-10-23 19:30:00,11.25,1.08,11.3017211079,0.0,0.0,0.0,11.25,1.08,11.3017211079,8.73192,0.90556,8.7787508109,0.12192000000000001,0.03556,0.127,8.61,0.87,8.6538430769
2019-10-23 20:00:00,10.65,0.93,10.6905285183,0.0,0.0,0.0,10.65,0.93,10.6905285183,8.58288,0.9408400000000001,8.6342926172,0.24288,0.07084,0.253,8.34,0.87,8.385254915600001
2019-10-23 20:30:00,10.5,0.93,10.5411052551,0.0,0.0,0.0,10.5,0.93,10.5411052551,8.1352,0.7836000000000001,8.172851889,0.11520000000000001,0.033600000000000005,0.12,8.02,0.75,8.0549922408
2019-10-23 21:00:00,10.3,1.01,10.3494009488,0.0,0.0,0.0,10.3,1.01,10.3494009488,7.66,0.65,7.6875288617,0.0,0.0,0.0,7.66,0.65,7.6875288617
2019-10-23 21:30:00,9.69,1.01,9.7424945471,0.0,0.0,0.0,9.69,1.01,9.7424945471,7.39192,0.65056,7.4204925443,0.0019200000000000003,0.0005600000000000001,0.002,7.39,0.65,7.4185308519
2019-10-23 22:00:00,9.14,0.71,9.1675351104,0.0,0.0,0.0,9.14,0.71,9.1675351104,7.04632,0.55476,7.0681245179,0.01632,0.00476,0.017,7.03,0.55,7.0514821137
2019-10-23 22:30:00,8.2,0.56,8.2190997074,0.0,0.0,0.0,8.2,0.56,8.2190997074,6.87952,0.7223600000000001,6.9173404861000005,0.17952,0.052360000000000004,0.187,6.7,0.67,6.7334166662
2019-10-23 23:00:00,7.53,0.61,7.5546674315,0.0,0.0,0.0,7.53,0.61,7.5546674315,6.3348,0.6564,6.3687166682,0.12480000000000001,0.0364,0.13,6.21,0.62,6.2408733363
2019-10-23 23:30:00,6.85,0.53,6.870473055,0.0,0.0,0.0,6.85,0.53,6.870473055,6.02696,0.68828,6.0661335462,0.09696,0.028280000000000003,0.101,5.93,0.66,5.966615456
2019-10-24 00:00:00,6.47,0.53,6.4916715875,0.0,0.0,0.0,6.47,0.53,6.4916715875,5.7368,0.7174,5.7814822494,0.1968,0.0574,0.20500000000000002,5.54,0.66,5.5791755663
2019-10-24 00:30:00,6.21,0.53,6.2325757115,0.0,0.0,0.0,6.21,0.53,6.2325757115,5.74264,0.7895200000000001,5.7966590378,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.47,0.71,5.5158861482
2019-10-24 01:00:00,6.38,0.59,6.4072224872,0.0,0.0,0.0,6.38,0.59,6.4072224872,5.34016,0.69588,5.3853094433,0.02016,0.005880000000000001,0.021,5.32,0.6900000000000001,5.3645596278
2019-10-24 01:30:00,6.32,0.53,6.3421841664,0.0,0.0,0.0,6.32,0.53,6.3421841664,5.34,0.71,5.3869935957,0.0,0.0,0.0,5.34,0.71,5.3869935957
2019-10-24 02:00:00,6.78,0.5,6.7984115792,0.0,0.0,0.0,6.78,0.5,6.7984115792,5.45048,0.5976400000000001,5.4831474356,0.060480000000000006,0.017640000000000003,0.063,5.39,0.58,5.4211161212
2019-10-24 02:30:00,6.73,0.55,6.7524365973,0.0,0.0,0.0,6.73,0.55,6.7524365973,5.70416,0.65288,5.7414017104,0.28416,0.08288000000000001,0.296,5.42,0.5700000000000001,5.4498899071
2019-10-24 03:00:00,6.67,0.56,6.6934669641,0.0,0.0,0.0,6.67,0.56,6.6934669641,5.5784,0.6662,5.6180396047,0.1584,0.046200000000000005,0.165,5.42,0.62,5.4553460019
2019-10-24 03:30:00,6.79,0.61,6.8173455245,0.0,0.0,0.0,6.79,0.61,6.8173455245,5.19,0.5700000000000001,5.2212067571,0.0,0.0,0.0,5.19,0.5700000000000001,5.2212067571
2019-10-24 04:00:00,6.71,0.5700000000000001,6.7341666151,0.0,0.0,0.0,6.71,0.5700000000000001,6.7341666151,5.22768,0.5522400000000001,5.2567677521,0.007680000000000001,0.0022400000000000002,0.008,5.22,0.55,5.2488951218
2019-10-24 04:30:00,6.31,0.54,6.3330640294,0.0,0.0,0.0,6.31,0.54,6.3330640294,5.53872,0.71796,5.5850591581,0.19872,0.057960000000000005,0.20700000000000002,5.34,0.66,5.3806319331
2019-10-24 05:00:00,6.31,0.5700000000000001,6.335692543,0.0,0.0,0.0,6.31,0.5700000000000001,6.335692543,5.63552,0.74036,5.6839439301,0.27552000000000004,0.08036,0.28700000000000003,5.36,0.66,5.40048146
2019-10-24 05:30:00,6.96,0.67,6.9921741969,0.0,0.0,0.0,6.96,0.67,6.9921741969,5.20648,0.6406400000000001,5.2457462386,0.036480000000000005,0.01064,0.038,5.17,0.63,5.2082434659
2019-10-24 06:00:00,7.42,0.74,7.456808969,0.0,0.0,0.0,7.42,0.74,7.456808969,5.66,0.6900000000000001,5.701903191,0.0,0.0,0.0,5.66,0.6900000000000001,5.701903191
2019-10-24 06:30:00,8.35,1.0,8.4096670564,0.0,0.0,0.0,8.35,1.0,8.4096670564,6.47232,0.7227600000000001,6.5125500536,0.11232,0.032760000000000004,0.117,6.36,0.6900000000000001,6.3973197513
2019-10-24 07:00:00,9.29,1.1400000000000001,9.3596848238,0.0,0.0,0.0,9.29,1.1400000000000001,9.3596848238,7.31936,0.9414800000000001,7.3796622822,0.27936,0.08148000000000001,0.291,7.04,0.86,7.0923338895
2019-10-24 07:30:00,11.15,1.49,11.2491155208,0.0,0.0,0.0,11.15,1.49,11.2491155208,7.93408,1.05744,8.0042366782,0.09408000000000001,0.027440000000000003,0.098,7.84,1.03,7.90736998
2019-10-24 08:00:00,12.04,1.79,12.1723333835,0.0,0.0,0.0,12.04,1.79,12.1723333835,7.84,1.0,7.9035182039,0.0,0.0,0.0,7.84,1.0,7.9035182039
2019-10-24 08:30:00,12.06,1.96,12.218232278,0.0,0.0,0.0,12.06,1.96,12.218232278,7.92096,1.07028,7.9929410482000005,0.0009600000000000001,0.00028000000000000003,0.001,7.92,1.07,7.9919522021
2019-10-24 09:00:00,11.45288,2.02084,11.629800282,0.00288,0.00084,0.003,11.45,2.02,11.6268181374,8.07936,1.15648,8.1617096248,0.15936,0.04648,0.166,7.92,1.11,7.9974058294
2019-10-24 09:30:00,11.26672,2.09196,11.4592877702,0.00672,0.0019600000000000004,0.007,11.26,2.09,11.4523229085,8.28968,1.21824,8.3787172765,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.09,1.16,8.1727412782
2019-10-24 10:00:00,11.51768,2.09224,11.706170202100001,0.007680000000000001,0.0022400000000000002,0.008,11.51,2.09,11.6982135388,8.29,1.2,8.3764013753,0.0,0.0,0.0,8.29,1.2,8.3764013753
2019-10-24 10:30:00,11.29864,2.05252,11.4835579939,0.00864,0.00252,0.009000000000000001,11.29,2.05,11.4746067471,8.23,1.25,8.3243858632,0.0,0.0,0.0,8.23,1.25,8.3243858632
2019-10-24 11:00:00,10.96536,2.12448,11.1692674424,0.015360000000000002,0.0044800000000000005,0.016,10.95,2.12,11.153335823900001,8.02024,1.21632,8.1119469919,0.09024,0.026320000000000003,0.094,7.93,1.19,8.0187904325
2019-10-24 11:30:00,10.974,2.227,11.1976874845,0.024,0.007,0.025,10.95,2.22,11.1727749463,8.2956,1.3158,8.3993040783,0.22560000000000002,0.0658,0.23500000000000001,8.07,1.25,8.1662353628
2019-10-24 12:00:00,10.952,2.371,11.2057103746,0.07200000000000001,0.021,0.075,10.88,2.35,11.1308984363,7.80392,1.27156,7.9068345246,0.07392,0.021560000000000003,0.077,7.73,1.25,7.8304150592
2019-10-24 12:30:00,10.94816,2.33988,11.1954118191,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.88,2.32,11.1246033637,8.01,1.29,8.113211448,0.0,0.0,0.0,8.01,1.29,8.113211448
2019-10-24 13:00:00,10.12024,2.27632,10.3730849028,0.09024,0.026320000000000003,0.094,10.03,2.25,10.2792704021,7.58688,1.29784,7.6970862539,0.02688,0.007840000000000001,0.028,7.5600000000000005,1.29,7.6692698479
2019-10-24 13:30:00,9.46088,2.20984,9.7155361767,0.17088,0.04984,0.178,9.29,2.16,9.5378037304,7.70944,1.28692,7.8161133692,0.22944,0.06692000000000001,0.23900000000000002,7.48,1.22,7.5788389612
2019-10-24 14:00:00,10.13528,2.20904,10.3732231442,0.06528,0.01904,0.068,10.07,2.19,10.3053869408,7.6950400000000005,1.24772,7.7955401224,0.09504000000000001,0.02772,0.099,7.6,1.22,7.6972982273
2019-10-24 14:30:00,9.52072,2.32396,9.800249966199999,0.15072000000000002,0.043960000000000006,0.157,9.37,2.2800000000000002,9.6434070743,7.14,1.28,7.2538265764,0.0,0.0,0.0,7.14,1.28,7.2538265764
2019-10-24 15:00:00,9.28976,2.15368,9.5361406449,0.14976,0.043680000000000004,0.156,9.14,2.11,9.3803891177,7.35768,1.28224,7.4685737862,0.007680000000000001,0.0022400000000000002,0.008,7.35,1.28,7.4606232984
2019-10-24 15:30:00,9.17216,1.8968800000000001,9.366251801,0.09216,0.02688,0.096,9.08,1.87,9.2705609323,7.5283999999999995,1.2762,7.6358033631,0.1584,0.046200000000000005,0.165,7.37,1.23,7.4719341539
2019-10-24 16:00:00,9.57224,1.75232,9.731310497599999,0.04224000000000001,0.012320000000000001,0.044,9.53,1.74,9.6875435483,7.93464,1.29552,8.0397067111,0.22464,0.06552000000000001,0.234,7.71,1.23,7.8074963977
2019-10-24 16:30:00,10.27376,1.75568,10.4226943158,0.05376,0.015680000000000003,0.056,10.22,1.74,10.3670632293,8.08,1.27,8.1791992273,0.0,0.0,0.0,8.08,1.27,8.1791992273
2019-10-24 17:00:00,10.42608,1.52344,10.5367933262,0.04608,0.01344,0.048,10.38,1.51,10.4892564083,8.08,1.04,8.1466557556,0.0,0.0,0.0,8.08,1.04,8.1466557556
2019-10-24 17:30:00,10.97152,1.43336,11.0647535897,0.01152,0.00336,0.012,10.96,1.43,11.0528955482,8.39736,1.23048,8.487033404,0.44736000000000004,0.13048,0.466,7.95,1.1,8.0257398413
2019-10-24 18:00:00,11.10288,1.27084,11.1753737566,0.00288,0.00084,0.003,11.1,1.27,11.1724169274,8.56168,1.45924,8.6851451226,1.23168,0.35924,1.283,7.33,1.1,7.4120779812
2019-10-24 18:30:00,11.43,1.11,11.4837711576,0.0,0.0,0.0,11.43,1.11,11.4837711576,8.86104,0.9457200000000001,8.911364441,0.19104000000000002,0.055720000000000006,0.199,8.67,0.89,8.7155607966
2019-10-24 19:00:00,11.85,1.18,11.908606131700001,0.0,0.0,0.0,11.85,1.18,11.908606131700001,8.62,0.89,8.665823677,0.0,0.0,0.0,8.62,0.89,8.665823677
2019-10-24 19:30:00,11.59,1.22,11.6540336365,0.0,0.0,0.0,11.59,1.22,11.6540336365,8.46,0.85,8.5025937219,0.0,0.0,0.0,8.46,0.85,8.5025937219
2019-10-24 20:00:00,11.03,1.1,11.0847147009,0.0,0.0,0.0,11.03,1.1,11.0847147009,7.93368,0.7202400000000001,7.9663055427,0.10368000000000001,0.030240000000000003,0.108,7.83,0.6900000000000001,7.8603435039
2019-10-24 20:30:00,10.38,0.99,10.4271041042,0.0,0.0,0.0,10.38,0.99,10.4271041042,8.21712,0.8291600000000001,8.2588478252,0.23712000000000003,0.06916,0.247,7.98,0.76,8.0161087817
2019-10-24 21:00:00,10.23,0.99,10.2777915916,0.0,0.0,0.0,10.23,0.99,10.2777915916,7.77152,0.7833600000000001,7.8109011004,0.01152,0.00336,0.012,7.76,0.78,7.7991025125
2019-10-24 21:30:00,9.85,1.02,9.902671356799999,0.0,0.0,0.0,9.85,1.02,9.902671356799999,7.52,0.8300000000000001,7.5656658663,0.0,0.0,0.0,7.52,0.8300000000000001,7.5656658663
2019-10-24 22:00:00,9.08,0.78,9.1134406236,0.0,0.0,0.0,9.08,0.78,9.1134406236,6.9496,0.6928000000000001,6.9840469643,0.009600000000000001,0.0028,0.01,6.94,0.6900000000000001,6.9742168019
2019-10-24 22:30:00,8.33,0.64,8.3545496587,0.0,0.0,0.0,8.33,0.64,8.3545496587,6.95448,0.7396400000000001,6.9937014091,0.20448000000000002,0.059640000000000006,0.213,6.75,0.68,6.7841653871
2019-10-24 23:00:00,7.75,0.7000000000000001,7.781548689,0.0,0.0,0.0,7.75,0.7000000000000001,7.781548689,6.22072,0.72396,6.2627051183999995,0.15072000000000002,0.043960000000000006,0.157,6.07,0.68,6.1079702029
2019-10-24 23:30:00,7.53,0.79,7.5713274926,0.0,0.0,0.0,7.53,0.79,7.5713274926,5.82,0.68,5.8595904294,0.0,0.0,0.0,5.82,0.68,5.8595904294
2019-10-25 00:00:00,7.07,0.79,7.1140002811,0.0,0.0,0.0,7.07,0.79,7.1140002811,5.53,0.73,5.5779745428,0.0,0.0,0.0,5.53,0.73,5.5779745428
2019-10-25 00:30:00,6.54,0.71,6.5784268636,0.0,0.0,0.0,6.54,0.71,6.5784268636,5.43776,0.75268,5.4896048127,0.07776000000000001,0.022680000000000002,0.081,5.36,0.73,5.4094824152
2019-10-25 01:00:00,6.17,0.66,6.2051994327,0.0,0.0,0.0,6.17,0.66,6.2051994327,5.18192,0.67056,5.2251263717,0.24192000000000002,0.07056000000000001,0.252,4.94,0.6000000000000001,4.9763038492
2019-10-25 01:30:00,6.39,0.66,6.4239940847,0.0,0.0,0.0,6.39,0.66,6.4239940847,5.15272,0.6599600000000001,5.1948118926,0.10272,0.029960000000000004,0.107,5.05,0.63,5.0891453113
2019-10-25 02:00:00,7.18,0.68,7.2121286733,0.0,0.0,0.0,7.18,0.68,7.2121286733,5.08,0.5,5.1045469925999996,0.0,0.0,0.0,5.08,0.5,5.1045469925999996
2019-10-25 02:30:00,7.26,0.68,7.2917761897,0.0,0.0,0.0,7.26,0.68,7.2917761897,5.41,0.54,5.4368832984,0.0,0.0,0.0,5.41,0.54,5.4368832984
2019-10-25 03:00:00,6.89,0.68,6.9234745612,0.0,0.0,0.0,6.89,0.68,6.9234745612,5.33112,0.63116,5.368352019,0.14112000000000002,0.04116,0.147,5.19,0.59,5.2234279932
2019-10-25 03:30:00,6.62,0.64,6.6508646054,0.0,0.0,0.0,6.62,0.64,6.6508646054,5.55632,0.69476,5.5995877884,0.25632000000000005,0.07476000000000001,0.267,5.3,0.62,5.3361409277
2019-10-25 04:00:00,6.92,0.78,6.9638207903,0.0,0.0,0.0,6.92,0.78,6.9638207903,5.20376,0.63568,5.2424428657,0.05376,0.015680000000000003,0.056,5.15,0.62,5.1871861351
2019-10-25 04:30:00,6.8,0.74,6.8401461973,0.0,0.0,0.0,6.8,0.74,6.8401461973,5.27,0.6900000000000001,5.3149788334,0.0,0.0,0.0,5.27,0.6900000000000001,5.3149788334
2019-10-25 05:00:00,6.73,0.6900000000000001,6.7652790039,0.0,0.0,0.0,6.73,0.6900000000000001,6.7652790039,5.29976,0.6786800000000001,5.3430387047,0.02976,0.00868,0.031,5.27,0.67,5.3124194112
2019-10-25 05:30:00,6.73,0.65,6.7613164399,0.0,0.0,0.0,6.73,0.65,6.7613164399,5.5830400000000004,0.74672,5.632754779,0.26304,0.07672000000000001,0.274,5.32,0.67,5.3620238716
2019-10-25 06:00:00,7.21,0.71,7.24487405,0.0,0.0,0.0,7.21,0.71,7.24487405,5.63976,0.63368,5.6752482941,0.14976,0.043680000000000004,0.156,5.49,0.59,5.5216120834
2019-10-25 06:30:00,8.45,1.1,8.5212968497,0.0,0.0,0.0,8.45,1.1,8.5212968497,6.37,0.8300000000000001,6.4238461999,0.0,0.0,0.0,6.37,0.8300000000000001,6.4238461999
2019-10-25 07:00:00,9.4,1.16,9.4713040285,0.0,0.0,0.0,9.4,1.16,9.4713040285,6.89,0.8300000000000001,6.9398126776,0.0,0.0,0.0,6.89,0.8300000000000001,6.9398126776
2019-10-25 07:30:00,10.55,1.4,10.6424856119,0.0,0.0,0.0,10.55,1.4,10.6424856119,7.92072,1.12396,8.0000682122,0.15072000000000002,0.043960000000000006,0.157,7.77,1.08,7.844698847
2019-10-25 08:00:00,11.24,1.48,11.3370190085,0.0,0.0,0.0,11.24,1.48,11.3370190085,8.26656,1.26608,8.3629523973,0.22656,0.06608,0.23600000000000002,8.04,1.2,8.1290589861
2019-10-25 08:30:00,11.68192,1.89056,11.8339119483,0.0019200000000000003,0.0005600000000000001,0.002,11.68,1.8900000000000001,11.8319271465,8.07096,1.30028,8.1750304831,0.0009600000000000001,0.00028000000000000003,0.001,8.07,1.3,8.1740381697
2019-10-25 09:00:00,11.604800000000001,2.1214,11.7971064673,0.0048000000000000004,0.0014,0.005,11.6,2.12,11.792132970800001,7.95,1.28,8.0523847399,0.0,0.0,0.0,7.95,1.28,8.0523847399
2019-10-25 09:30:00,11.1096,2.0228,11.2922509714,0.009600000000000001,0.0028,0.01,11.1,2.02,11.2823047291,8.13048,1.29764,8.2333817232,0.060480000000000006,0.017640000000000003,0.063,8.07,1.28,8.1708812254
2019-10-25 10:00:00,10.93056,2.00308,11.1125816712,0.010560000000000002,0.0030800000000000003,0.011,10.92,2.0,11.1016395186,8.33368,1.34524,8.4415574985,0.22368000000000002,0.06524,0.233,8.11,1.28,8.2103897593
2019-10-25 10:30:00,11.01016,2.02588,11.1949905315,0.02016,0.005880000000000001,0.021,10.99,2.02,11.1740995163,8.17616,1.2738800000000001,8.2748028738,0.11616000000000001,0.03388,0.121,8.06,1.24,8.1548267915
2019-10-25 11:00:00,11.04304,2.12672,11.2459624043,0.02304,0.00672,0.024,11.02,2.12,11.2220675457,8.11,1.32,8.2167207571,0.0,0.0,0.0,8.11,1.32,8.2167207571
2019-10-25 11:30:00,11.15248,2.09364,11.3472965327,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.14,2.09,11.3343592673,8.26,1.32,8.3648072303,0.0,0.0,0.0,8.26,1.32,8.3648072303
2019-10-25 12:00:00,10.932080000000001,2.07644,11.12753235,0.022080000000000002,0.00644,0.023,10.91,2.07,11.1046386704,8.48104,1.37572,8.5918941451,0.19104000000000002,0.055720000000000006,0.199,8.29,1.32,8.3944326789
2019-10-25 12:30:00,10.76744,2.03092,10.9572989464,0.03744,0.010920000000000001,0.039,10.73,2.02,10.918484327,8.40168,1.33424,8.5069632184,0.15168,0.04424,0.158,8.25,1.29,8.3502455054
2019-10-25 13:00:00,11.09304,1.88672,11.2523441469,0.02304,0.00672,0.024,11.07,1.88,11.2285039075,7.9,1.2,7.9906195004,0.0,0.0,0.0,7.9,1.2,7.9906195004
2019-10-25 13:30:00,10.93056,1.78308,11.0750402347,0.010560000000000002,0.0030800000000000003,0.011,10.92,1.78,11.0641221974,7.92,1.2,8.0103932488,0.0,0.0,0.0,7.92,1.2,8.0103932488
2019-10-25 14:00:00,10.55016,1.71588,10.6887847859,0.02016,0.005880000000000001,0.021,10.53,1.71,10.667942632,7.99176,1.22968,8.0858110787,0.10176,0.02968,0.106,7.89,1.2,7.980733049
2019-10-25 14:30:00,10.48632,1.75476,10.6321253661,0.01632,0.00476,0.017,10.47,1.75,10.615243756,7.97512,1.18816,8.0631422659,0.16512000000000002,0.04816,0.17200000000000001,7.8100000000000005,1.1400000000000001,7.8927625075000005
2019-10-25 15:00:00,10.53152,1.77336,10.6797808592,0.01152,0.00336,0.012,10.52,1.77,10.6678629538,7.89992,1.18456,7.9882362509,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.85,1.17,7.9367121656
2019-10-25 15:30:00,10.34152,1.6733600000000002,10.4760283314,0.01152,0.00336,0.012,10.33,1.67,10.4641196476,7.77,1.06,7.8419704157000005,0.0,0.0,0.0,7.77,1.06,7.8419704157000005
2019-10-25 16:00:00,10.2244,1.4942,10.333004838899999,0.014400000000000001,0.004200000000000001,0.015,10.21,1.49,10.3181490588,8.0412,1.0666,8.111629491,0.0912,0.026600000000000002,0.095,7.95,1.04,8.0177365883
2019-10-25 16:30:00,10.3444,1.3542,10.4326635621,0.014400000000000001,0.004200000000000001,0.015,10.33,1.35,10.4178404672,8.26624,1.03432,8.3306987462,0.18624000000000002,0.05432000000000001,0.194,8.08,0.98,8.1392137212
2019-10-25 17:00:00,10.8948,1.3514,10.9782944486,0.0048000000000000004,0.0014,0.005,10.89,1.35,10.9733586472,8.4032,0.9326000000000001,8.4547923097,0.0432,0.0126,0.045,8.36,0.92,8.4104696658
2019-10-25 17:30:00,11.22288,1.27084,11.2946035698,0.00288,0.00084,0.003,11.22,1.27,11.2916473555,8.14,0.92,8.1918251934,0.0,0.0,0.0,8.14,0.92,8.1918251934
2019-10-25 18:00:00,11.34,1.18,11.401228004,0.0,0.0,0.0,11.34,1.18,11.401228004,7.9352800000000006,0.6990400000000001,7.9660106452,0.06528,0.01904,0.068,7.87,0.68,7.8993227558
2019-10-25 18:30:00,11.43,1.04,11.4772165615,0.0,0.0,0.0,11.43,1.04,11.4772165615,8.53448,0.7796400000000001,8.5700167678,0.20448000000000002,0.059640000000000006,0.213,8.33,0.72,8.3610585454
2019-10-25 19:00:00,11.39,1.11,11.4439591051,0.0,0.0,0.0,11.39,1.11,11.4439591051,8.346,0.748,8.3794522494,0.096,0.028,0.1,8.25,0.72,8.2813585842
2019-10-25 19:30:00,11.16,1.13,11.2170628954,0.0,0.0,0.0,11.16,1.13,11.2170628954,8.37,0.91,8.4193230132,0.0,0.0,0.0,8.37,0.91,8.4193230132
2019-10-25 20:00:00,10.68,1.1,10.7364984981,0.0,0.0,0.0,10.68,1.1,10.7364984981,7.94288,0.7708400000000001,7.9801965515,0.00288,0.00084,0.003,7.94,0.77,7.9772488992
2019-10-25 20:30:00,9.7,0.89,9.7407443247,0.0,0.0,0.0,9.7,0.89,9.7407443247,7.8512,0.7516,7.8870935078,0.2112,0.0616,0.22,7.64,0.6900000000000001,7.6710950978
2019-10-25 21:00:00,9.57,0.93,9.6150819029,0.0,0.0,0.0,9.57,0.93,9.6150819029,7.73168,0.7342400000000001,7.7664653479,0.15168,0.04424,0.158,7.58,0.6900000000000001,7.6113402236
2019-10-25 21:30:00,9.51,0.93,9.5553649852,0.0,0.0,0.0,9.51,0.93,9.5553649852,7.19,0.65,7.2193212977,0.0,0.0,0.0,7.19,0.65,7.2193212977
2019-10-25 22:00:00,9.03,0.8,9.0653681668,0.0,0.0,0.0,9.03,0.8,9.0653681668,6.87,0.62,6.8979199763,0.0,0.0,0.0,6.87,0.62,6.8979199763
2019-10-25 22:30:00,8.33,0.75,8.3636953555,0.0,0.0,0.0,8.33,0.75,8.3636953555,6.66424,0.69332,6.7002080117,0.11424000000000001,0.03332,0.11900000000000001,6.55,0.66,6.5831679304
2019-10-25 23:00:00,7.66,0.7000000000000001,7.6919178363,0.0,0.0,0.0,7.66,0.7000000000000001,7.6919178363,6.06624,0.6343200000000001,6.0993138631,0.18624000000000002,0.05432000000000001,0.194,5.88,0.58,5.9085361977
2019-10-25 23:30:00,7.57,0.84,7.6164624334,0.0,0.0,0.0,7.57,0.84,7.6164624334,5.6148,0.5814,5.6448210778,0.0048000000000000004,0.0014,0.005,5.61,0.58,5.6399024814
2019-10-26 00:00:00,7.16,0.79,7.2034505621000005,0.0,0.0,0.0,7.16,0.79,7.2034505621000005,5.33,0.5,5.3534007883,0.0,0.0,0.0,5.33,0.5,5.3534007883
2019-10-26 00:30:00,6.82,0.85,6.8727650913,0.0,0.0,0.0,6.82,0.85,6.8727650913,5.27208,0.5964400000000001,5.3057109043,0.022080000000000002,0.00644,0.023,5.25,0.59,5.2830483625
2019-10-26 01:00:00,6.52,0.8300000000000001,6.572617439,0.0,0.0,0.0,6.52,0.8300000000000001,6.572617439,4.97184,0.6051200000000001,5.0085290455,0.051840000000000004,0.015120000000000001,0.054,4.92,0.59,4.9552497414
2019-10-26 01:30:00,6.76,0.91,6.8209750036,0.0,0.0,0.0,6.76,0.91,6.8209750036,5.09824,0.6253200000000001,5.1364458724,0.018240000000000003,0.00532,0.019,5.08,0.62,5.1176947936
2019-10-26 02:00:00,7.34,0.87,7.3913801147000004,0.0,0.0,0.0,7.34,0.87,7.3913801147000004,5.22,0.64,5.2590873733,0.0,0.0,0.0,5.22,0.64,5.2590873733
2019-10-26 02:30:00,7.47,0.89,7.5228319136,0.0,0.0,0.0,7.47,0.89,7.5228319136,5.34,0.64,5.3782153174000005,0.0,0.0,0.0,5.34,0.64,5.3782153174000005
2019-10-26 03:00:00,6.89,0.72,6.9275175929,0.0,0.0,0.0,6.89,0.72,6.9275175929,5.27512,0.6931600000000001,5.3204663141,0.04512,0.013160000000000002,0.047,5.23,0.68,5.2740212362
2019-10-26 03:30:00,6.6,0.72,6.6391565729,0.0,0.0,0.0,6.6,0.72,6.6391565729,5.17512,0.6431600000000001,5.2149325787,0.04512,0.013160000000000002,0.047,5.13,0.63,5.1685394455
2019-10-26 04:00:00,6.71,0.74,6.7506814471,0.0,0.0,0.0,6.71,0.74,6.7506814471,5.13,0.63,5.1685394455,0.0,0.0,0.0,5.13,0.63,5.1685394455
2019-10-26 04:30:00,6.68,0.77,6.7242322982000005,0.0,0.0,0.0,6.68,0.77,6.7242322982000005,5.21,0.68,5.2541888051,0.0,0.0,0.0,5.21,0.68,5.2541888051
2019-10-26 05:00:00,6.41,0.63,6.4408850324,0.0,0.0,0.0,6.41,0.63,6.4408850324,4.99016,0.63588,5.0305109283,0.02016,0.005880000000000001,0.021,4.97,0.63,5.0097704538
2019-10-26 05:30:00,6.45,0.61,6.4787807495,0.0,0.0,0.0,6.45,0.61,6.4787807495,4.88048,0.5976400000000001,4.9169358955,0.060480000000000006,0.017640000000000003,0.063,4.82,0.58,4.8547708494
2019-10-26 06:00:00,6.58,0.61,6.6082145849,0.0,0.0,0.0,6.58,0.61,6.6082145849,5.11072,0.6089600000000001,5.1468719821,0.030720000000000004,0.008960000000000001,0.032,5.08,0.6000000000000001,5.1153103523
2019-10-26 06:30:00,6.83,0.54,6.8513137426,0.0,0.0,0.0,6.83,0.54,6.8513137426,5.19,0.55,5.2190612183,0.0,0.0,0.0,5.19,0.55,5.2190612183
2019-10-26 07:00:00,7.07,0.59,7.0945753925,0.0,0.0,0.0,7.07,0.59,7.0945753925,5.58,0.62,5.6143387856,0.0,0.0,0.0,5.58,0.62,5.6143387856
2019-10-26 07:30:00,7.65,0.71,7.6828770653,0.0,0.0,0.0,7.65,0.71,7.6828770653,6.15144,0.7179200000000001,6.1931916812,0.06144000000000001,0.017920000000000002,0.064,6.09,0.7000000000000001,6.1300978785
2019-10-26 08:00:00,8.4,0.71,8.4299525503,0.0,0.0,0.0,8.4,0.71,8.4299525503,5.90992,0.5945600000000001,5.9397521833999996,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.86,0.58,5.8886331181
2019-10-26 08:30:00,9.26,0.81,9.2953590571,0.0,0.0,0.0,9.26,0.81,9.2953590571,6.0,0.58,6.0279681486,0.0,0.0,0.0,6.0,0.58,6.0279681486
2019-10-26 09:00:00,9.64,0.88,9.6800826443,0.0,0.0,0.0,9.64,0.88,9.6800826443,6.22,0.51,6.2408733363,0.0,0.0,0.0,6.22,0.51,6.2408733363
2019-10-26 09:30:00,9.51,0.77,9.5411215274,0.0,0.0,0.0,9.51,0.77,9.5411215274,6.33552,0.44036000000000003,6.350805508,0.03552,0.010360000000000001,0.037,6.3,0.43,6.3146575521
2019-10-26 10:00:00,9.65192,0.66056,9.6744973616,0.0019200000000000003,0.0005600000000000001,0.002,9.65,0.66,9.6725436158,6.52488,0.45184,6.5405059743,0.07488,0.021840000000000002,0.078,6.45,0.43,6.4643174427
2019-10-26 10:30:00,9.85384,0.7011200000000001,9.8787515406,0.0038400000000000005,0.0011200000000000001,0.004,9.85,0.7000000000000001,9.8748417709,6.60496,0.43728000000000006,6.619419189,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.58,0.43,6.5940351834
2019-10-26 11:00:00,9.58384,0.7211200000000001,9.6109314429,0.0038400000000000005,0.0011200000000000001,0.004,9.58,0.72,9.6070182679,6.36,0.32,6.368045226,0.0,0.0,0.0,6.36,0.32,6.368045226
2019-10-26 11:30:00,9.89576,0.6816800000000001,9.9192113396,0.00576,0.00168,0.006,9.89,0.68,9.9133495853,6.5448,0.28140000000000004,6.5508467392,0.0048000000000000004,0.0014,0.005,6.54,0.28,6.5459911396
2019-10-26 12:00:00,9.72864,0.6525200000000001,9.750498377,0.00864,0.00252,0.009000000000000001,9.72,0.65,9.7417092956,6.8406400000000005,0.30352,6.8473702981999995,0.08064,0.023520000000000003,0.084,6.76,0.28,6.7657963315
2019-10-26 12:30:00,9.76056,0.69308,9.7851362484,0.010560000000000002,0.0030800000000000003,0.011,9.75,0.6900000000000001,9.7743848911,6.78704,0.33372,6.7952395837,0.047040000000000005,0.013720000000000001,0.049,6.74,0.32,6.7475921631
2019-10-26 13:00:00,10.06152,0.75336,10.0896846333,0.01152,0.00336,0.012,10.05,0.75,10.0779462193,6.61,0.31,6.6172652962,0.0,0.0,0.0,6.61,0.31,6.6172652962
2019-10-26 13:30:00,9.66496,0.73728,9.6930404724,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.64,0.73,9.6676005296,6.25,0.25,6.2549980016,0.0,0.0,0.0,6.25,0.25,6.2549980016
2019-10-26 14:00:00,9.1392,0.5356000000000001,9.154880884,0.019200000000000002,0.0056,0.02,9.12,0.53,9.1353872386,6.27376,0.24568,6.278568563,0.05376,0.015680000000000003,0.056,6.22,0.23,6.224250959
2019-10-26 14:30:00,8.9892,0.5056,9.0034075771,0.019200000000000002,0.0056,0.02,8.97,0.5,8.9839245322,6.1372,0.24960000000000002,6.1422735204,0.06720000000000001,0.0196,0.07,6.07,0.23,6.0743559329
2019-10-26 15:00:00,9.01728,0.50504,9.0314120712,0.01728,0.00504,0.018000000000000002,9.0,0.5,9.0138781887,6.18,0.23,6.1842784543,0.0,0.0,0.0,6.18,0.23,6.1842784543
2019-10-26 15:30:00,9.0344,0.44420000000000004,9.045313538,0.014400000000000001,0.004200000000000001,0.015,9.02,0.44,9.0307253308,6.21,0.26,6.215440451,0.0,0.0,0.0,6.21,0.26,6.215440451
2019-10-26 16:00:00,9.11768,0.44224,9.1283988081,0.007680000000000001,0.0022400000000000002,0.008,9.11,0.44,9.1206194965,6.24,0.26,6.2454143177,0.0,0.0,0.0,6.24,0.26,6.2454143177
2019-10-26 16:30:00,9.11864,0.37252,9.12624603,0.00864,0.00252,0.009000000000000001,9.11,0.37,9.1175106252,6.3692,0.2656,6.3747354455,0.019200000000000002,0.0056,0.02,6.35,0.26,6.3553206056
2019-10-26 17:00:00,9.1196,0.3728,9.1272166623,0.009600000000000001,0.0028,0.01,9.11,0.37,9.1175106252,6.63872,0.28296000000000004,6.6447475197,0.07872000000000001,0.02296,0.082,6.5600000000000005,0.26,6.5651504172
2019-10-26 17:30:00,9.49576,0.37168,9.5030313059,0.00576,0.00168,0.006,9.49,0.37,9.4972101167,6.87648,0.27064000000000005,6.8818037752,0.036480000000000005,0.01064,0.038,6.84,0.26,6.8449397368
2019-10-26 18:00:00,10.18,0.37,10.1867217494,0.0,0.0,0.0,10.18,0.37,10.1867217494,7.01,0.26,7.0148200262,0.0,0.0,0.0,7.01,0.26,7.0148200262
2019-10-26 18:30:00,10.43,0.46,10.440138888,0.0,0.0,0.0,10.43,0.46,10.440138888,7.19576,0.23168000000000002,7.1994887041,0.00576,0.00168,0.006,7.19,0.23,7.1936777798
2019-10-26 19:00:00,9.82,0.32,9.8252124659,0.0,0.0,0.0,9.82,0.32,9.8252124659,7.2168,0.2524,7.2212123636,0.07680000000000001,0.0224,0.08,7.14,0.23,7.1437035213
2019-10-26 19:30:00,9.8,0.36,9.8066100157,0.0,0.0,0.0,9.8,0.36,9.8066100157,6.96936,0.24148000000000003,6.9735422419,0.039360000000000006,0.01148,0.041,6.93,0.23,6.9338156883
2019-10-26 20:00:00,9.5,0.36,9.5068186056,0.0,0.0,0.0,9.5,0.36,9.5068186056,6.5,0.18,6.5024918301,0.0,0.0,0.0,6.5,0.18,6.5024918301
2019-10-26 20:30:00,9.3,0.36,9.3069651337,0.0,0.0,0.0,9.3,0.36,9.3069651337,6.2,0.21,6.2035554322,0.0,0.0,0.0,6.2,0.21,6.2035554322
2019-10-26 21:00:00,8.28,0.24,8.2834775306,0.0,0.0,0.0,8.28,0.24,8.2834775306,6.04152,-0.09664,6.0422928761,0.01152,0.00336,0.012,6.03,-0.1,6.0308291304
2019-10-26 21:30:00,8.05,0.29,8.0552219088,0.0,0.0,0.0,8.05,0.29,8.0552219088,5.80248,-0.09636,5.8032800553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.79,-0.1,5.7908634935
2019-10-26 22:00:00,7.73,0.24,7.7337248464,0.0,0.0,0.0,7.73,0.24,7.7337248464,5.45,-0.16,5.452348118,0.0,0.0,0.0,5.45,-0.16,5.452348118
2019-10-26 22:30:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,5.45,0.01,5.4500091743,0.0,0.0,0.0,5.45,0.01,5.4500091743
2019-10-26 23:00:00,6.9,-0.02,6.9000289854,0.0,0.0,0.0,6.9,-0.02,6.9000289854,5.24,0.24,5.2454933038,0.0,0.0,0.0,5.24,0.24,5.2454933038
2019-10-26 23:30:00,6.5600000000000005,0.13,6.5612879833,0.0,0.0,0.0,6.5600000000000005,0.13,6.5612879833,5.0,0.24,5.0057566861,0.0,0.0,0.0,5.0,0.24,5.0057566861
2019-10-27 00:00:00,6.25,0.21,6.2535270048000005,0.0,0.0,0.0,6.25,0.21,6.2535270048000005,4.89,0.27,4.8974483152,0.0,0.0,0.0,4.89,0.27,4.8974483152
2019-10-27 00:30:00,6.0,0.21,6.0036738752,0.0,0.0,0.0,6.0,0.21,6.0036738752,4.84,0.32,4.8505669772,0.0,0.0,0.0,4.84,0.32,4.8505669772
2019-10-27 01:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,4.84,0.32,4.8505669772,0.0,0.0,0.0,4.84,0.32,4.8505669772
2019-10-27 01:30:00,6.44,0.11,6.4409393725,0.0,0.0,0.0,6.44,0.11,6.4409393725,5.31,0.43,5.3273820963,0.0,0.0,0.0,5.31,0.43,5.3273820963
2019-10-27 02:00:00,6.51,0.2,6.513071472,0.0,0.0,0.0,6.51,0.2,6.513071472,5.26,0.49,5.2827738926,0.0,0.0,0.0,5.26,0.49,5.2827738926
2019-10-27 02:30:00,6.22,0.1,6.2208038066,0.0,0.0,0.0,6.22,0.1,6.2208038066,5.1,0.43,5.1180953489,0.0,0.0,0.0,5.1,0.43,5.1180953489
2019-10-27 03:00:00,6.09,0.16,6.0921014437,0.0,0.0,0.0,6.09,0.16,6.0921014437,5.05,0.43,5.0682738679,0.0,0.0,0.0,5.05,0.43,5.0682738679
2019-10-27 03:30:00,5.9,0.21,5.9037361052,0.0,0.0,0.0,5.9,0.21,5.9037361052,5.15,0.47000000000000003,5.171402131,0.0,0.0,0.0,5.15,0.47000000000000003,5.171402131
2019-10-27 04:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.01,0.47000000000000003,5.0319976153,0.0,0.0,0.0,5.01,0.47000000000000003,5.0319976153
2019-10-27 04:30:00,5.63,-0.15,5.6319978693,0.0,0.0,0.0,5.63,-0.15,5.6319978693,5.01,0.47000000000000003,5.0319976153,0.0,0.0,0.0,5.01,0.47000000000000003,5.0319976153
2019-10-27 05:00:00,5.8,-0.08,5.8005516979,0.0,0.0,0.0,5.8,-0.08,5.8005516979,5.01096,0.47028000000000003,5.0329795748,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.47000000000000003,5.0319976153
2019-10-27 05:30:00,5.98,-0.16,5.9821400853,0.0,0.0,0.0,5.98,-0.16,5.9821400853,5.01,0.5,5.0348882808,0.0,0.0,0.0,5.01,0.5,5.0348882808
2019-10-27 06:00:00,6.3,-0.02,6.300031746,0.0,0.0,0.0,6.3,-0.02,6.300031746,5.12,0.48,5.1424507776,0.0,0.0,0.0,5.12,0.48,5.1424507776
2019-10-27 06:30:00,6.43,-0.13,6.4313140181,0.0,0.0,0.0,6.43,-0.13,6.4313140181,5.44,0.55,5.4677326197,0.0,0.0,0.0,5.44,0.55,5.4677326197
2019-10-27 07:00:00,6.82,-0.23,6.823877197,0.0,0.0,0.0,6.82,-0.23,6.823877197,5.41,0.49,5.4321450643,0.0,0.0,0.0,5.41,0.49,5.4321450643
2019-10-27 07:30:00,7.48,-0.1,7.4806684193,0.0,0.0,0.0,7.48,-0.1,7.4806684193,6.06,0.61,6.0906239418,0.0,0.0,0.0,6.06,0.61,6.0906239418
2019-10-27 08:00:00,8.01,0.25,8.0139004236,0.0,0.0,0.0,8.01,0.25,8.0139004236,6.54,0.64,6.57124037,0.0,0.0,0.0,6.54,0.64,6.57124037
2019-10-27 08:30:00,8.48288,0.34084000000000003,8.4897246716,0.00288,0.00084,0.003,8.48,0.34,8.4868133006,6.82,0.67,6.8528315316,0.0,0.0,0.0,6.82,0.67,6.8528315316
2019-10-27 09:00:00,8.49536,0.38448000000000004,8.5040558794,0.015360000000000002,0.0044800000000000005,0.016,8.48,0.38,8.488509881,6.46,0.49,6.4785569381,0.0,0.0,0.0,6.46,0.49,6.4785569381
2019-10-27 09:30:00,8.12184,0.46512000000000003,8.1351473004,0.051840000000000004,0.015120000000000001,0.054,8.07,0.45,8.0825367305,6.93,0.6000000000000001,6.9559255315,0.0,0.0,0.0,6.93,0.6000000000000001,6.9559255315
2019-10-27 10:00:00,8.0108,0.47940000000000005,8.0251318369,0.1008,0.029400000000000003,0.105,7.91,0.45,7.9227899127,7.09,0.8200000000000001,7.1372613795,0.0,0.0,0.0,7.09,0.8200000000000001,7.1372613795
2019-10-27 10:30:00,7.80536,0.5394800000000001,7.8239813011,0.13536,0.03948,0.14100000000000001,7.67,0.5,7.6862799845000005,7.28,0.88,7.3329939315,0.0,0.0,0.0,7.28,0.88,7.3329939315
2019-10-27 11:00:00,7.30224,0.54732,7.3227227313,0.16224000000000002,0.04732,0.169,7.14,0.5,7.1574855920000005,6.96,0.74,6.9992285289,0.0,0.0,0.0,6.96,0.74,6.9992285289
2019-10-27 11:30:00,7.05336,0.49348000000000003,7.070601799,0.18336000000000002,0.05348000000000001,0.191,6.87,0.44,6.8840758276,7.01,0.74,7.0489502765,0.0,0.0,0.0,7.01,0.74,7.0489502765
2019-10-27 12:00:00,7.14448,0.56964,7.1671531447,0.20448000000000002,0.059640000000000006,0.213,6.94,0.51,6.9587139616,6.97,0.76,7.011312288,0.0,0.0,0.0,6.97,0.76,7.011312288
2019-10-27 12:30:00,7.38696,0.73328,7.4232659659,0.21696000000000001,0.06328,0.226,7.17,0.67,7.201236005,6.99,0.85,7.0414913193,0.0,0.0,0.0,6.99,0.85,7.0414913193
2019-10-27 13:00:00,7.02792,0.6035600000000001,7.0537893504,0.21792000000000003,0.06356,0.227,6.8100000000000005,0.54,6.8313761425,7.06,0.93,7.1209900997,0.0,0.0,0.0,7.06,0.93,7.1209900997
2019-10-27 13:30:00,6.77064,0.52852,6.7912369565,0.20064,0.05852,0.209,6.57,0.47000000000000003,6.5867898099,6.91,0.91,6.9696628326,0.0,0.0,0.0,6.91,0.91,6.9696628326
2019-10-27 14:00:00,7.02352,0.47936000000000006,7.0398593168,0.20352,0.05936,0.212,6.82,0.42,6.8329203127,6.75,0.81,6.7984262885,0.0,0.0,0.0,6.75,0.81,6.7984262885
2019-10-27 14:30:00,7.43816,0.51488,7.4559590664,0.18816000000000002,0.054880000000000005,0.196,7.25,0.46,7.2645784461,6.54,0.7000000000000001,6.5773550915,0.0,0.0,0.0,6.54,0.7000000000000001,6.5773550915
2019-10-27 15:00:00,7.65224,0.56732,7.6732411014,0.16224000000000002,0.04732,0.169,7.49,0.52,7.5080290356,6.7,0.65,6.7314560089,0.0,0.0,0.0,6.7,0.65,6.7314560089
2019-10-27 15:30:00,7.7152,0.43360000000000004,7.7273747159,0.11520000000000001,0.033600000000000005,0.12,7.6,0.4,7.6105190362,6.79,0.65,6.8210409763,0.0,0.0,0.0,6.79,0.65,6.8210409763
2019-10-27 16:00:00,8.34424,0.46332000000000007,8.3570931908,0.11424000000000001,0.03332,0.11900000000000001,8.23,0.43,8.241225637,7.01,0.5700000000000001,7.0331358582,0.0,0.0,0.0,7.01,0.5700000000000001,7.0331358582
2019-10-27 16:30:00,9.27296,0.5112800000000001,9.2870444384,0.07296000000000001,0.02128,0.076,9.2,0.49,9.2130396721,7.42,0.66,7.4492952687,0.0,0.0,0.0,7.42,0.66,7.4492952687
2019-10-27 17:00:00,10.1732,0.5626,10.1887446234,0.0432,0.0126,0.045,10.13,0.55,10.144919911,8.03,0.74,8.0640250496,0.0,0.0,0.0,8.03,0.74,8.0640250496
2019-10-27 17:30:00,11.36824,0.6253200000000001,11.385425148,0.018240000000000003,0.00532,0.019,11.35,0.62,11.366921307,8.34,0.66,8.3660743482,0.0,0.0,0.0,8.34,0.66,8.3660743482
2019-10-27 18:00:00,11.58192,0.62056,11.5985329072,0.0019200000000000003,0.0005600000000000001,0.002,11.58,0.62,11.5965857044,8.49,0.6900000000000001,8.5179927213,0.0,0.0,0.0,8.49,0.6900000000000001,8.5179927213
2019-10-27 18:30:00,10.8,0.44,10.8089592468,0.0,0.0,0.0,10.8,0.44,10.8089592468,8.13,0.58,8.1506625498,0.0,0.0,0.0,8.13,0.58,8.1506625498
2019-10-27 19:00:00,10.36,0.35000000000000003,10.3659104762,0.0,0.0,0.0,10.36,0.35000000000000003,10.3659104762,8.06,0.58,8.0808415403,0.0,0.0,0.0,8.06,0.58,8.0808415403
2019-10-27 19:30:00,9.87,0.33,9.8755151764,0.0,0.0,0.0,9.87,0.33,9.8755151764,7.79,0.58,7.8115619437,0.0,0.0,0.0,7.79,0.58,7.8115619437
2019-10-27 20:00:00,9.43,0.33,9.4357723584,0.0,0.0,0.0,9.43,0.33,9.4357723584,7.54,0.62,7.5654477726,0.0,0.0,0.0,7.54,0.62,7.5654477726
2019-10-27 20:30:00,9.37,0.33,9.3758092984,0.0,0.0,0.0,9.37,0.33,9.3758092984,7.54,0.55,7.5600330687,0.0,0.0,0.0,7.54,0.55,7.5600330687
2019-10-27 21:00:00,9.09,0.33,9.0959881266,0.0,0.0,0.0,9.09,0.33,9.0959881266,7.29,0.5700000000000001,7.3122499957,0.0,0.0,0.0,7.29,0.5700000000000001,7.3122499957
2019-10-27 21:30:00,8.46,0.28,8.4646323015,0.0,0.0,0.0,8.46,0.28,8.4646323015,6.91,0.5,6.9280661082,0.0,0.0,0.0,6.91,0.5,6.9280661082
2019-10-27 22:00:00,7.87,0.23,7.8733601467,0.0,0.0,0.0,7.87,0.23,7.8733601467,6.16,0.38,6.1717096497,0.0,0.0,0.0,6.16,0.38,6.1717096497
2019-10-27 22:30:00,7.4,0.16,7.4017295276,0.0,0.0,0.0,7.4,0.16,7.4017295276,5.73,0.33,5.7394947513,0.0,0.0,0.0,5.73,0.33,5.7394947513
2019-10-27 23:00:00,6.97,0.1,6.9707173232,0.0,0.0,0.0,6.97,0.1,6.9707173232,5.21,0.28,5.2175185673,0.0,0.0,0.0,5.21,0.28,5.2175185673
2019-10-27 23:30:00,6.79,0.01,6.7900073638,0.0,0.0,0.0,6.79,0.01,6.7900073638,4.8,0.24,4.8059962547,0.0,0.0,0.0,4.8,0.24,4.8059962547
2019-10-28 00:00:00,6.67,0.07,6.6703673062,0.0,0.0,0.0,6.67,0.07,6.6703673062,4.72,0.34,4.7322299183,0.0,0.0,0.0,4.72,0.34,4.7322299183
2019-10-28 00:30:00,6.49,-0.14,6.4915098398,0.0,0.0,0.0,6.49,-0.14,6.4915098398,4.67,0.29,4.6789956187,0.0,0.0,0.0,4.67,0.29,4.6789956187
2019-10-28 01:00:00,6.95,-0.19,6.9525966372,0.0,0.0,0.0,6.95,-0.19,6.9525966372,4.77,0.25,4.7765468699,0.0,0.0,0.0,4.77,0.25,4.7765468699
2019-10-28 01:30:00,6.86,-0.16,6.8618656355,0.0,0.0,0.0,6.86,-0.16,6.8618656355,4.63,0.25,4.6367445476,0.0,0.0,0.0,4.63,0.25,4.6367445476
2019-10-28 02:00:00,6.92,-0.02,6.9200289017,0.0,0.0,0.0,6.92,-0.02,6.9200289017,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694
2019-10-28 02:30:00,7.04,0.21,7.0431314058,0.0,0.0,0.0,7.04,0.21,7.0431314058,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402
2019-10-28 03:00:00,6.9,0.21,6.9031949125,0.0,0.0,0.0,6.9,0.21,6.9031949125,4.16,0.23,4.1663533216,0.0,0.0,0.0,4.16,0.23,4.1663533216
2019-10-28 03:30:00,6.57,-0.07,6.5703728966,0.0,0.0,0.0,6.57,-0.07,6.5703728966,4.12,-0.17,4.12350579,0.0,0.0,0.0,4.12,-0.17,4.12350579
2019-10-28 04:00:00,6.57,-0.15,6.5717121057,0.0,0.0,0.0,6.57,-0.15,6.5717121057,4.02,-0.21,4.0254813377,0.0,0.0,0.0,4.02,-0.21,4.0254813377
2019-10-28 04:30:00,6.96,0.27,6.9652351001,0.0,0.0,0.0,6.96,0.27,6.9652351001,3.99,-0.21,3.9955224940000003,0.0,0.0,0.0,3.99,-0.21,3.9955224940000003
2019-10-28 05:00:00,7.31,0.41000000000000003,7.3214889196,0.0,0.0,0.0,7.31,0.41000000000000003,7.3214889196,4.03,-0.21,4.0354677548,0.0,0.0,0.0,4.03,-0.21,4.0354677548
2019-10-28 05:30:00,7.89,0.64,7.9159143502,0.0,0.0,0.0,7.89,0.64,7.9159143502,4.24,-0.21,4.2451972863,0.0,0.0,0.0,4.24,-0.21,4.2451972863
2019-10-28 06:00:00,8.05,0.68,8.0786694449,0.0,0.0,0.0,8.05,0.68,8.0786694449,4.43,-0.12,4.4316249841,0.0,0.0,0.0,4.43,-0.12,4.4316249841
2019-10-28 06:30:00,8.85,0.81,8.8869904917,0.0,0.0,0.0,8.85,0.81,8.8869904917,5.13,0.21,5.1342964464,0.0,0.0,0.0,5.13,0.21,5.1342964464
2019-10-28 07:00:00,9.89,1.02,9.9424594543,0.0,0.0,0.0,9.89,1.02,9.9424594543,5.62,0.24,5.6251222209,0.0,0.0,0.0,5.62,0.24,5.6251222209
2019-10-28 07:30:00,11.354800000000001,1.4414,11.4459214133,0.0048000000000000004,0.0014,0.005,11.35,1.44,11.4409833493,6.08,0.34,6.0894991584,0.0,0.0,0.0,6.08,0.34,6.0894991584
2019-10-28 08:00:00,11.85208,1.60644,11.9604535784,0.022080000000000002,0.00644,0.023,11.83,1.6,11.9377091605,6.45,0.5,6.4693508175,0.0,0.0,0.0,6.45,0.5,6.4693508175
2019-10-28 08:30:00,11.8884,1.8412000000000002,12.0301318364,0.038400000000000004,0.0112,0.04,11.85,1.83,11.9904712168,6.83,0.56,6.8529190861,0.0,0.0,0.0,6.83,0.56,6.8529190861
2019-10-28 09:00:00,11.66048,1.95764,11.823668982200001,0.060480000000000006,0.017640000000000003,0.063,11.6,1.94,11.761105390200001,9.34,0.52,9.3544641749,0.0,0.0,0.0,9.34,0.52,9.3544641749
2019-10-28 09:30:00,11.37232,2.04276,11.5543295175,0.11232,0.032760000000000004,0.117,11.26,2.01,11.4379937052,9.99,0.61,10.0086062966,0.0,0.0,0.0,9.99,0.61,10.0086062966
2019-10-28 10:00:00,10.96456,2.13508,11.1705032384,0.15456,0.04508,0.161,10.81,2.09,11.0101861928,10.1,0.65,10.1208942293,0.0,0.0,0.0,10.1,0.65,10.1208942293
2019-10-28 10:30:00,10.3276,2.1118,10.5413007262,0.1776,0.051800000000000006,0.185,10.15,2.06,10.3569348748,10.05096,0.6802800000000001,10.0739554198,0.0009600000000000001,0.00028000000000000003,0.001,10.05,0.68,10.0729787054
2019-10-28 11:00:00,10.217600000000001,2.1818,10.4479472146,0.1776,0.051800000000000006,0.185,10.04,2.13,10.2634545841,10.02192,0.62056,10.041114241,0.0019200000000000003,0.0005600000000000001,0.002,10.02,0.62,10.0391633118
2019-10-28 11:30:00,10.61888,1.99884,10.8053678234,0.09888000000000001,0.02884,0.10300000000000001,10.52,1.97,10.7028641027,10.36,0.62,10.3785355422,0.0,0.0,0.0,10.36,0.62,10.3785355422
2019-10-28 12:00:00,10.885440000000001,2.01492,11.070352596,0.08544,0.02492,0.089,10.8,1.99,10.9818076836,10.6,0.6900000000000001,10.6224338077,0.0,0.0,0.0,10.6,0.6900000000000001,10.6224338077
2019-10-28 12:30:00,10.71984,2.01912,10.9083369585,0.09984000000000001,0.029120000000000004,0.10400000000000001,10.62,1.99,10.8048368798,10.7,0.75,10.7262528406,0.0,0.0,0.0,10.7,0.75,10.7262528406
2019-10-28 13:00:00,10.29208,2.06144,10.4964968251,0.14208,0.041440000000000005,0.148,10.15,2.02,10.3490530968,10.48,0.7000000000000001,10.503351846,0.0,0.0,0.0,10.48,0.7000000000000001,10.503351846
2019-10-28 13:30:00,10.5452,1.9536,10.7246350054,0.11520000000000001,0.033600000000000005,0.12,10.43,1.92,10.6052487005,10.45,0.84,10.4837064057,0.0,0.0,0.0,10.45,0.84,10.4837064057
2019-10-28 14:00:00,11.05952,1.95736,11.2313953185,0.05952,0.01736,0.062,11.0,1.94,11.1697627549,10.71,0.87,10.7452780327,0.0,0.0,0.0,10.71,0.87,10.7452780327
2019-10-28 14:30:00,11.16416,2.06288,11.3531468061,0.044160000000000005,0.01288,0.046,11.12,2.05,11.3073825442,11.05,0.92,11.0882325012,0.0,0.0,0.0,11.05,0.92,11.0882325012
2019-10-28 15:00:00,11.40784,2.00812,11.5832361368,0.027840000000000004,0.00812,0.029,11.38,2.0,11.5544104133,10.85,0.7000000000000001,10.8725571969,0.0,0.0,0.0,10.85,0.7000000000000001,10.8725571969
2019-10-28 15:30:00,11.61112,1.98616,11.779768215,0.021120000000000003,0.0061600000000000005,0.022,11.59,1.98,11.7579122296,11.15,0.73,11.1738713077,0.0,0.0,0.0,11.15,0.73,11.1738713077
2019-10-28 16:00:00,11.78768,1.9122400000000002,11.9417779916,0.007680000000000001,0.0022400000000000002,0.008,11.78,1.9100000000000001,11.933838443700001,11.29,0.89,11.3250253863,0.0,0.0,0.0,11.29,0.89,11.3250253863
2019-10-28 16:30:00,12.30288,1.7908400000000002,12.4325365151,0.00288,0.00084,0.003,12.3,1.79,12.4295655596,11.79,0.93,11.8266225103,0.0,0.0,0.0,11.79,0.93,11.8266225103
2019-10-28 17:00:00,12.69,1.67,12.7994140491,0.0,0.0,0.0,12.69,1.67,12.7994140491,11.95,0.73,11.9722763082,0.0,0.0,0.0,11.95,0.73,11.9722763082
2019-10-28 17:30:00,12.92,1.55,13.0126438513,0.0,0.0,0.0,12.92,1.55,13.0126438513,12.22096,0.71028,12.2415832718,0.0009600000000000001,0.00028000000000000003,0.001,12.22,0.71,12.240608645
2019-10-28 18:00:00,13.09,1.48,13.1734012313,0.0,0.0,0.0,13.09,1.48,13.1734012313,11.98,0.62,11.9960326775,0.0,0.0,0.0,11.98,0.62,11.9960326775
2019-10-28 18:30:00,12.78,1.46,12.8631255922,0.0,0.0,0.0,12.78,1.46,12.8631255922,11.3348,0.5214,11.3467858445,0.0048000000000000004,0.0014,0.005,11.33,0.52,11.3419266441
2019-10-28 19:00:00,12.34,1.31,12.409339225,0.0,0.0,0.0,12.34,1.31,12.409339225,11.02216,0.41688000000000003,11.0300407977,0.09216,0.02688,0.096,10.93,0.39,10.9369557007
2019-10-28 19:30:00,12.31,1.33,12.3816396329,0.0,0.0,0.0,12.31,1.33,12.3816396329,10.55288,0.42084000000000005,10.5612680394,0.00288,0.00084,0.003,10.55,0.42,10.5583568797
2019-10-28 20:00:00,11.86,1.3,11.9310351605,0.0,0.0,0.0,11.86,1.3,11.9310351605,10.27,0.42,10.2785845329,0.0,0.0,0.0,10.27,0.42,10.2785845329
2019-10-28 20:30:00,11.41,1.3,11.4838190512,0.0,0.0,0.0,11.41,1.3,11.4838190512,9.26,-0.07,9.2602645751,0.0,0.0,0.0,9.26,-0.07,9.2602645751
2019-10-28 21:00:00,10.83,1.2,10.8962791814,0.0,0.0,0.0,10.83,1.2,10.8962791814,8.84,-0.28,8.8444332775,0.0,0.0,0.0,8.84,-0.28,8.8444332775
2019-10-28 21:30:00,10.17,1.1400000000000001,10.2336943476,0.0,0.0,0.0,10.17,1.1400000000000001,10.2336943476,8.51,-0.28,8.5146050995,0.0,0.0,0.0,8.51,-0.28,8.5146050995
2019-10-28 22:00:00,9.23,0.77,9.2620624053,0.0,0.0,0.0,9.23,0.77,9.2620624053,7.95,-0.34,7.9572671188,0.0,0.0,0.0,7.95,-0.34,7.9572671188
2019-10-28 22:30:00,8.79,0.79,8.825429168,0.0,0.0,0.0,8.79,0.79,8.825429168,7.49,-0.37,7.4991332833,0.0,0.0,0.0,7.49,-0.37,7.4991332833
2019-10-28 23:00:00,8.17,0.8200000000000001,8.2110474362,0.0,0.0,0.0,8.17,0.8200000000000001,8.2110474362,6.92,-0.37,6.9298845588999995,0.0,0.0,0.0,6.92,-0.37,6.9298845588999995
2019-10-28 23:30:00,7.74,0.75,7.7762523107,0.0,0.0,0.0,7.74,0.75,7.7762523107,6.46,-0.44,6.4749671814,0.0,0.0,0.0,6.46,-0.44,6.4749671814
2019-10-29 00:00:00,7.32,0.68,7.3515168503,0.0,0.0,0.0,7.32,0.68,7.3515168503,6.3524,-0.38180000000000003,6.3638633706,0.062400000000000004,0.0182,0.065,6.29,-0.4,6.3027057682
2019-10-29 00:30:00,7.32,0.72,7.3553246019,0.0,0.0,0.0,7.32,0.72,7.3553246019,6.3552800000000005,-0.38096,6.3666878673,0.06528,0.01904,0.068,6.29,-0.4,6.3027057682
2019-10-29 01:00:00,8.14,0.72,8.1717807117,0.0,0.0,0.0,8.14,0.72,8.1717807117,6.31,-0.42,6.3239623655,0.0,0.0,0.0,6.31,-0.42,6.3239623655
2019-10-29 01:30:00,8.25,0.74,8.2831213923,0.0,0.0,0.0,8.25,0.74,8.2831213923,6.24,-0.42,6.2541186429,0.0,0.0,0.0,6.24,-0.42,6.2541186429
2019-10-29 02:00:00,7.95,0.74,7.9843659736,0.0,0.0,0.0,7.95,0.74,7.9843659736,6.24,-0.4,6.2528073695,0.0,0.0,0.0,6.24,-0.4,6.2528073695
2019-10-29 02:30:00,7.84,0.74,7.8748460302000005,0.0,0.0,0.0,7.84,0.74,7.8748460302000005,6.19,-0.38,6.2016530054,0.0,0.0,0.0,6.19,-0.38,6.2016530054
2019-10-29 03:00:00,7.69,0.68,7.7200064767,0.0,0.0,0.0,7.69,0.68,7.7200064767,6.15,-0.36,6.1605275748,0.0,0.0,0.0,6.15,-0.36,6.1605275748
2019-10-29 03:30:00,7.57,0.63,7.5961700876,0.0,0.0,0.0,7.57,0.63,7.5961700876,6.15,-0.33,6.1588472947,0.0,0.0,0.0,6.15,-0.33,6.1588472947
2019-10-29 04:00:00,7.29,0.53,7.3092407266,0.0,0.0,0.0,7.29,0.53,7.3092407266,5.96544,-0.37508,5.9772200394,0.08544,0.02492,0.089,5.88,-0.4,5.893589738
2019-10-29 04:30:00,7.36,0.61,7.3852352705,0.0,0.0,0.0,7.36,0.61,7.3852352705,5.97888,-0.37116000000000005,5.9903894531,0.09888000000000001,0.02884,0.10300000000000001,5.88,-0.4,5.893589738
2019-10-29 05:00:00,7.68,0.71,7.7127491856,0.0,0.0,0.0,7.68,0.71,7.7127491856,6.05,-0.36,6.0607012796,0.0,0.0,0.0,6.05,-0.36,6.0607012796
2019-10-29 05:30:00,8.05,0.78,8.0877005385,0.0,0.0,0.0,8.05,0.78,8.0877005385,6.05,-0.36,6.0607012796,0.0,0.0,0.0,6.05,-0.36,6.0607012796
2019-10-29 06:00:00,8.57,0.92,8.6192401057,0.0,0.0,0.0,8.57,0.92,8.6192401057,6.28,-0.34,6.2891970871,0.0,0.0,0.0,6.28,-0.34,6.2891970871
2019-10-29 06:30:00,9.34,1.05,9.3988350342,0.0,0.0,0.0,9.34,1.05,9.3988350342,7.29864,-0.17748000000000003,7.3007975592,0.00864,0.00252,0.009000000000000001,7.29,-0.18,7.2922218836
