Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-29 07:00:00,10.1,1.33,10.1871929402,0.0,0.0,0.0,10.1,1.33,10.1871929402,7.8384,-0.0538,7.8385846299,0.1584,0.046200000000000005,0.165,7.68,-0.1,7.6806510141
2019-10-29 07:30:00,11.26192,1.5405600000000002,11.3668010979,0.0019200000000000003,0.0005600000000000001,0.002,11.26,1.54,11.3648229199,8.53784,0.25812,8.5417409115,0.027840000000000004,0.00812,0.029,8.51,0.25,8.5136713585
2019-10-29 08:00:00,11.88672,1.71196,12.009367985,0.00672,0.0019600000000000004,0.007,11.88,1.71,12.0024372525,9.11,0.42,9.1196765294,0.0,0.0,0.0,9.11,0.42,9.1196765294
2019-10-29 08:30:00,12.16112,1.9561600000000001,12.3174429814,0.021120000000000003,0.0061600000000000005,0.022,12.14,1.9500000000000002,12.2956130388,9.73,0.59,9.7478715626,0.0,0.0,0.0,9.73,0.59,9.7478715626
2019-10-29 09:00:00,12.32784,2.00812,12.4903236547,0.027840000000000004,0.00812,0.029,12.3,2.0,12.4615408357,10.40768,0.9222400000000001,10.448460633,0.007680000000000001,0.0022400000000000002,0.008,10.4,0.92,10.4406130088
2019-10-29 09:30:00,11.97168,2.19924,12.1720079938,0.03168,0.00924,0.033,11.94,2.19,12.1391803677,11.29848,1.00164,11.3427921166,0.10848000000000001,0.03164,0.113,11.19,0.97,11.231963319
2019-10-29 10:00:00,11.90648,2.18064,12.1045221632,0.036480000000000005,0.01064,0.038,11.87,2.17,12.066722836,10.978,0.834,11.009633963,0.048,0.014,0.05,10.93,0.8200000000000001,10.9607162175
2019-10-29 10:30:00,11.9132,2.0726,12.0921464182,0.0432,0.0126,0.045,11.87,2.06,12.0474271112,11.29,0.88,11.3242439041,0.0,0.0,0.0,11.29,0.88,11.3242439041
2019-10-29 11:00:00,11.49856,2.00708,11.6724141547,0.05856000000000001,0.01708,0.061,11.44,1.99,11.6117914208,11.23,0.99,11.2735531222,0.0,0.0,0.0,11.23,0.99,11.2735531222
2019-10-29 11:30:00,11.46528,1.9890400000000001,11.6365340888,0.06528,0.01904,0.068,11.4,1.97,11.5689627884,11.09,0.96,11.1314733975,0.0,0.0,0.0,11.09,0.96,11.1314733975
2019-10-29 12:00:00,11.09144,1.88792,11.2509681006,0.06144000000000001,0.017920000000000002,0.064,11.03,1.87,11.1873946922,11.54936,1.06148,11.598036739,0.039360000000000006,0.01148,0.041,11.51,1.05,11.5577939071
2019-10-29 12:30:00,10.96528,1.93904,11.1354048692,0.06528,0.01904,0.068,10.9,1.92,11.067809178,11.91128,1.2270400000000001,11.9743149449,0.16128,0.047040000000000005,0.168,11.75,1.18,11.8091024214
2019-10-29 13:00:00,10.862,1.9609999999999999,11.0375977912,0.07200000000000001,0.021,0.075,10.79,1.94,10.9630150962,11.50488,1.03184,11.551058722,0.07488,0.021840000000000002,0.078,11.43,1.01,11.4745370277
2019-10-29 13:30:00,10.95144,1.8279200000000002,11.1029423848,0.06144000000000001,0.017920000000000002,0.064,10.89,1.81,11.0393930993,11.52,1.26,11.588701394,0.0,0.0,0.0,11.52,1.26,11.588701394
2019-10-29 14:00:00,10.87472,1.8059600000000002,11.0236575872,0.054720000000000005,0.015960000000000002,0.057,10.82,1.79,10.9670643292,11.4,1.21,11.4640350662,0.0,0.0,0.0,11.4,1.21,11.4640350662
2019-10-29 14:30:00,10.982240000000001,1.84232,11.1356965835,0.04224000000000001,0.012320000000000001,0.044,10.94,1.83,11.0920016228,11.68,1.4100000000000001,11.7647991908,0.0,0.0,0.0,11.68,1.4100000000000001,11.7647991908
2019-10-29 15:00:00,11.04168,1.86924,11.1987836572,0.03168,0.00924,0.033,11.01,1.8599999999999999,11.1660064481,11.61,1.26,11.678171946,0.0,0.0,0.0,11.61,1.26,11.678171946
2019-10-29 15:30:00,11.37496,1.9372800000000001,11.5387507469,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.35,1.9300000000000002,11.5129231735,11.38,1.13,11.4359651976,0.0,0.0,0.0,11.38,1.13,11.4359651976
2019-10-29 16:00:00,11.24344,1.77392,11.3825188425,0.01344,0.003920000000000001,0.014,11.23,1.77,11.3686322836,11.446720000000001,0.96696,11.4874892992,0.12672,0.03696,0.132,11.32,0.93,11.3581380516
2019-10-29 16:30:00,11.97576,1.68168,12.0932574272,0.00576,0.00168,0.006,11.97,1.6800000000000002,12.0873198022,11.81992,1.18456,11.8791283855,0.049920000000000006,0.014560000000000002,0.052000000000000005,11.77,1.17,11.8280091309
2019-10-29 17:00:00,12.49,1.62,12.5946218681,0.0,0.0,0.0,12.49,1.62,12.5946218681,12.49,1.12,12.5401156295,0.0,0.0,0.0,12.49,1.12,12.5401156295
2019-10-29 17:30:00,12.92,1.52,13.0091045042,0.0,0.0,0.0,12.92,1.52,13.0091045042,12.63,0.9400000000000001,12.6649318988,0.0,0.0,0.0,12.63,0.9400000000000001,12.6649318988
2019-10-29 18:00:00,12.99,1.4,13.0652248354,0.0,0.0,0.0,12.99,1.4,13.0652248354,12.4,0.67,12.4180876144,0.0,0.0,0.0,12.4,0.67,12.4180876144
2019-10-29 18:30:00,12.99,1.38,13.0630968763,0.0,0.0,0.0,12.99,1.38,13.0630968763,11.86,0.8200000000000001,11.8883135894,0.0,0.0,0.0,11.86,0.8200000000000001,11.8883135894
2019-10-29 19:00:00,12.53,1.3,12.5972576381,0.0,0.0,0.0,12.53,1.3,12.5972576381,11.31,0.78,11.3368646459,0.0,0.0,0.0,11.31,0.78,11.3368646459
2019-10-29 19:30:00,12.22,1.18,12.2768399843,0.0,0.0,0.0,12.22,1.18,12.2768399843,11.01,0.71,11.0328690738,0.0,0.0,0.0,11.01,0.71,11.0328690738
2019-10-29 20:00:00,11.77,1.11,11.8222248329,0.0,0.0,0.0,11.77,1.11,11.8222248329,10.35,0.52,10.363054569,0.0,0.0,0.0,10.35,0.52,10.363054569
2019-10-29 20:30:00,11.39,1.07,11.4401486004,0.0,0.0,0.0,11.39,1.07,11.4401486004,9.86,0.26,9.8634273962,0.0,0.0,0.0,9.86,0.26,9.8634273962
2019-10-29 21:00:00,11.02,1.07,11.0718246012,0.0,0.0,0.0,11.02,1.07,11.0718246012,9.1,0.23,9.1029061294,0.0,0.0,0.0,9.1,0.23,9.1029061294
2019-10-29 21:30:00,10.51,1.04,10.5613304086,0.0,0.0,0.0,10.51,1.04,10.5613304086,8.5,0.23,8.5031111953,0.0,0.0,0.0,8.5,0.23,8.5031111953
2019-10-29 22:00:00,9.88,0.86,9.9173585193,0.0,0.0,0.0,9.88,0.86,9.9173585193,8.27,-0.11,8.2707315275,0.0,0.0,0.0,8.27,-0.11,8.2707315275
2019-10-29 22:30:00,9.36,0.71,9.3868897937,0.0,0.0,0.0,9.36,0.71,9.3868897937,7.85,-0.21,7.8528084148,0.0,0.0,0.0,7.85,-0.21,7.8528084148
2019-10-29 23:00:00,8.67,0.71,8.6990229336,0.0,0.0,0.0,8.67,0.71,8.6990229336,7.27,-0.33,7.2774858296,0.0,0.0,0.0,7.27,-0.33,7.2774858296
2019-10-29 23:30:00,7.77,0.55,7.7894415718,0.0,0.0,0.0,7.77,0.55,7.7894415718,6.84,-0.33,6.8479558994000005,0.0,0.0,0.0,6.84,-0.33,6.8479558994000005
2019-10-30 00:00:00,7.01,0.47000000000000003,7.0257383954,0.0,0.0,0.0,7.01,0.47000000000000003,7.0257383954,6.64712,-0.21584,6.6506233693,0.11712000000000002,0.03416,0.122,6.53,-0.25,6.5347838526
2019-10-30 00:30:00,6.86,0.36,6.8694395696,0.0,0.0,0.0,6.86,0.36,6.8694395696,6.692,-0.294,6.6984550458,0.192,0.056,0.2,6.5,-0.35000000000000003,6.5094162565
2019-10-30 01:00:00,7.6,0.36,7.6085215384,0.0,0.0,0.0,7.6,0.36,7.6085215384,6.768,-0.281,6.7738308954,0.168,0.049,0.17500000000000002,6.6,-0.33,6.6082448502
2019-10-30 01:30:00,8.17,0.47000000000000003,8.1835078053,0.0,0.0,0.0,8.17,0.47000000000000003,8.1835078053,6.72,-0.30000000000000004,6.7266930954,0.0,0.0,0.0,6.72,-0.30000000000000004,6.7266930954
2019-10-30 02:00:00,7.85,0.47000000000000003,7.8640574769,0.0,0.0,0.0,7.85,0.47000000000000003,7.8640574769,6.47,-0.30000000000000004,6.4769514434,0.0,0.0,0.0,6.47,-0.30000000000000004,6.4769514434
2019-10-30 02:30:00,7.67,0.44,7.6826102335,0.0,0.0,0.0,7.67,0.44,7.6826102335,6.4,-0.34,6.4090248868,0.0,0.0,0.0,6.4,-0.34,6.4090248868
2019-10-30 03:00:00,7.53,0.44,7.5428442911,0.0,0.0,0.0,7.53,0.44,7.5428442911,6.27,-0.34,6.279211734,0.0,0.0,0.0,6.27,-0.34,6.279211734
2019-10-30 03:30:00,7.39,0.44,7.4030871939,0.0,0.0,0.0,7.39,0.44,7.4030871939,6.2124,-0.32180000000000003,6.2207289766,0.062400000000000004,0.0182,0.065,6.15,-0.34,6.1593912037
2019-10-30 04:00:00,7.05,0.38,7.0602337072,0.0,0.0,0.0,7.05,0.38,7.0602337072,6.25008,-0.28456000000000004,6.2565545151,0.19008000000000003,0.05544,0.198,6.06,-0.34,6.0695304596
2019-10-30 04:30:00,7.39,0.53,7.4089810366,0.0,0.0,0.0,7.39,0.53,7.4089810366,5.91264,-0.37048000000000003,5.9242355794,0.03264,0.00952,0.034,5.88,-0.38,5.8922661175
2019-10-30 05:00:00,7.55,0.51,7.5672055608,0.0,0.0,0.0,7.55,0.51,7.5672055608,6.11,-0.38,6.1218052893,0.0,0.0,0.0,6.11,-0.38,6.1218052893
2019-10-30 05:30:00,7.88,0.5700000000000001,7.9005885856999996,0.0,0.0,0.0,7.88,0.5700000000000001,7.9005885856999996,6.34,-0.30000000000000004,6.3470938232,0.0,0.0,0.0,6.34,-0.30000000000000004,6.3470938232
2019-10-30 06:00:00,8.14,0.61,8.1628242661,0.0,0.0,0.0,8.14,0.61,8.1628242661,6.6048,-0.06860000000000001,6.6051562434,0.0048000000000000004,0.0014,0.005,6.6,-0.07,6.6003712017
2019-10-30 06:30:00,9.65,0.93,9.6947098977,0.0,0.0,0.0,9.65,0.93,9.6947098977,7.32,-0.24,7.3239333694,0.0,0.0,0.0,7.32,-0.24,7.3239333694
2019-10-30 07:00:00,10.4,1.1400000000000001,10.4622942035,0.0,0.0,0.0,10.4,1.1400000000000001,10.4622942035,8.17968,0.15324000000000002,8.1811152907,0.07968,0.02324,0.083,8.1,0.13,8.1010431427
2019-10-30 07:30:00,10.79384,1.27112,10.8684280372,0.0038400000000000005,0.0011200000000000001,0.004,10.79,1.27,10.8644834208,8.77432,0.34376,8.7810513266,0.18432,0.05376,0.192,8.59,0.29,8.594893833
2019-10-30 08:00:00,11.17536,1.43448,11.2670494807,0.015360000000000002,0.0044800000000000005,0.016,11.16,1.43,11.2512443756,9.23048,0.43264,9.2406135294,0.18048,0.052640000000000006,0.188,9.05,0.38,9.0579743872
2019-10-30 08:30:00,11.6836,1.6798000000000002,11.8037382638,0.033600000000000005,0.0098,0.035,11.65,1.67,11.7690866256,9.77144,0.51792,9.7851561459,0.06144000000000001,0.017920000000000002,0.064,9.71,0.5,9.7228648042
2019-10-30 09:00:00,11.90952,1.9673600000000002,12.0709225828,0.05952,0.01736,0.062,11.85,1.9500000000000002,12.0093713407,10.36,0.6900000000000001,10.382952374,0.0,0.0,0.0,10.36,0.6900000000000001,10.382952374
2019-10-30 09:30:00,11.73432,2.02876,11.9084059807,0.06432,0.018760000000000002,0.067,11.67,2.01,11.8418326284,10.89,0.8200000000000001,10.9208287231,0.0,0.0,0.0,10.89,0.8200000000000001,10.9208287231
2019-10-30 10:00:00,11.4228,2.1254,11.6188504165,0.0528,0.0154,0.055,11.37,2.11,11.564125561400001,11.1816,0.8138000000000001,11.2111751837,0.0816,0.0238,0.085,11.1,0.79,11.1280771025
2019-10-30 10:30:00,10.50864,2.05752,10.7081699277,0.12864,0.037520000000000005,0.134,10.38,2.02,10.5747245827,11.05672,0.9169600000000001,11.094677679,0.12672,0.03696,0.132,10.93,0.88,10.9653682109
2019-10-30 11:00:00,10.45632,2.09976,10.6650654006,0.13632000000000002,0.039760000000000004,0.14200000000000002,10.32,2.06,10.5235925425,11.08,1.01,11.1259381627,0.0,0.0,0.0,11.08,1.01,11.1259381627
2019-10-30 11:30:00,11.0768,2.1324,11.2801874098,0.07680000000000001,0.0224,0.08,11.0,2.11,11.2005401655,11.22,1.09,11.2728212973,0.0,0.0,0.0,11.22,1.09,11.2728212973
2019-10-30 12:00:00,10.53888,1.9688400000000001,10.7212090083,0.09888000000000001,0.02884,0.10300000000000001,10.44,1.94,10.6187193201,11.27568,1.21624,11.3410845689,0.05568000000000001,0.01624,0.058,11.22,1.2,11.2839886565
2019-10-30 12:30:00,10.1648,1.8664,10.3347282499,0.12480000000000001,0.0364,0.13,10.04,1.83,10.2054152292,11.1996,1.1778,11.2613610634,0.1296,0.0378,0.135,11.07,1.1400000000000001,11.1285443792
2019-10-30 13:00:00,10.27904,1.8447200000000001,10.44325884,0.11904,0.03472,0.124,10.16,1.81,10.3199660852,11.25744,1.25092,11.326727515,0.03744,0.010920000000000001,0.039,11.22,1.24,11.28831254
2019-10-30 13:30:00,10.56216,1.80688,10.7155979395,0.09216,0.02688,0.096,10.47,1.78,10.6202306943,11.12,1.21,11.1856381132,0.0,0.0,0.0,11.12,1.21,11.1856381132
2019-10-30 14:00:00,10.43136,2.06248,10.6333012372,0.11136000000000001,0.03248,0.116,10.32,2.03,10.5177611686,10.98,1.26,11.0520586318,0.0,0.0,0.0,10.98,1.26,11.0520586318
2019-10-30 14:30:00,10.49904,2.14472,10.7158604321,0.11904,0.03472,0.124,10.38,2.11,10.5922849282,11.18,1.26,11.2507777509,0.0,0.0,0.0,11.18,1.26,11.2507777509
2019-10-30 15:00:00,10.73376,2.02568,10.9232313534,0.05376,0.015680000000000003,0.056,10.68,2.01,10.867497412,11.24336,1.16848,11.3039147909,0.06336,0.01848,0.066,11.18,1.15,11.2389901682
2019-10-30 15:30:00,10.50608,1.8834400000000002,10.673568438,0.04608,0.01344,0.048,10.46,1.87,10.6258411432,11.30864,1.1875200000000001,11.370819777,0.12864,0.037520000000000005,0.134,11.18,1.15,11.2389901682
2019-10-30 16:00:00,11.1844,1.7842,11.3258188666,0.014400000000000001,0.004200000000000001,0.015,11.17,1.78,11.3109371849,11.4436,1.1598,11.5022222635,0.033600000000000005,0.0098,0.035,11.41,1.15,11.4678071138
2019-10-30 16:30:00,11.76672,1.7019600000000001,11.8891701729,0.00672,0.0019600000000000004,0.007,11.76,1.7000000000000002,11.8822388463,11.93,1.25,11.9953074158,0.0,0.0,0.0,11.93,1.25,11.9953074158
2019-10-30 17:00:00,12.31,1.54,12.4059542156,0.0,0.0,0.0,12.31,1.54,12.4059542156,12.5296,1.1128,12.578918872500001,0.009600000000000001,0.0028,0.01,12.52,1.11,12.5691089581
2019-10-30 17:30:00,12.61,1.3,12.6768332008,0.0,0.0,0.0,12.61,1.3,12.6768332008,12.82864,1.07752,12.8738127064,0.12864,0.037520000000000005,0.134,12.7,1.04,12.7425115264
2019-10-30 18:00:00,13.14,1.34,13.2081489998,0.0,0.0,0.0,13.14,1.34,13.2081489998,12.13512,0.9131600000000001,12.1694288527,0.04512,0.013160000000000002,0.047,12.09,0.9,12.1234524786
2019-10-30 18:30:00,13.17,1.34,13.2379945611,0.0,0.0,0.0,13.17,1.34,13.2379945611,12.28,0.92,12.3144143182,0.0,0.0,0.0,12.28,0.92,12.3144143182
2019-10-30 19:00:00,12.59,1.18,12.6451769462,0.0,0.0,0.0,12.59,1.18,12.6451769462,11.80248,0.79364,11.8291334678,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.79,0.79,11.8164377035
2019-10-30 19:30:00,11.83,1.03,11.8747547343,0.0,0.0,0.0,11.83,1.03,11.8747547343,11.24768,0.8272400000000001,11.2780597356,0.12768000000000002,0.03724,0.133,11.12,0.79,11.1480267312
2019-10-30 20:00:00,11.33,1.01,11.3749285712,0.0,0.0,0.0,11.33,1.01,11.3749285712,10.37952,0.46736000000000005,10.3900366121,0.05952,0.01736,0.062,10.32,0.45,10.3298063873
2019-10-30 20:30:00,11.37,1.12,11.4250295404,0.0,0.0,0.0,11.37,1.12,11.4250295404,9.82,0.48,9.8317241621,0.0,0.0,0.0,9.82,0.48,9.8317241621
2019-10-30 21:00:00,10.83,1.12,10.8877591818,0.0,0.0,0.0,10.83,1.12,10.8877591818,9.56,0.54,9.5752389004,0.0,0.0,0.0,9.56,0.54,9.5752389004
2019-10-30 21:30:00,10.11,1.04,10.1633508254,0.0,0.0,0.0,10.11,1.04,10.1633508254,9.27168,0.5492400000000001,9.2879338176,0.03168,0.00924,0.033,9.24,0.54,9.2557657706
2019-10-30 22:00:00,9.37,0.8,9.4040895359,0.0,0.0,0.0,9.37,0.8,9.4040895359,8.89992,0.55456,8.9171807652,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.85,0.54,8.8664592708
2019-10-30 22:30:00,8.63,0.66,8.6552007487,0.0,0.0,0.0,8.63,0.66,8.6552007487,8.6984,0.5862,8.7181301321,0.1584,0.046200000000000005,0.165,8.54,0.54,8.5570555684
2019-10-30 23:00:00,8.29,0.62,8.3131522301,0.0,0.0,0.0,8.29,0.62,8.3131522301,8.12528,0.5390400000000001,8.1431406226,0.06528,0.01904,0.068,8.06,0.52,8.0767567748
2019-10-30 23:30:00,8.04,0.67,8.0678683678,0.0,0.0,0.0,8.04,0.67,8.0678683678,7.62,0.52,7.6377221735,0.0,0.0,0.0,7.62,0.52,7.6377221735
2019-10-31 00:00:00,7.61,0.61,7.634408949,0.0,0.0,0.0,7.61,0.61,7.634408949,7.18496,0.45728,7.1994968713,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.16,0.45,7.1741271246
2019-10-31 00:30:00,7.92,0.72,7.9526599324,0.0,0.0,0.0,7.92,0.72,7.9526599324,7.11,0.48,7.1261841121,0.0,0.0,0.0,7.11,0.48,7.1261841121
2019-10-31 01:00:00,8.49,0.66,8.5156150688,0.0,0.0,0.0,8.49,0.66,8.5156150688,7.3,0.39,7.3104103852,0.0,0.0,0.0,7.3,0.39,7.3104103852
2019-10-31 01:30:00,8.45,0.7000000000000001,8.4789445098,0.0,0.0,0.0,8.45,0.7000000000000001,8.4789445098,7.24592,0.43756000000000006,7.2591194645,0.025920000000000002,0.007560000000000001,0.027,7.22,0.43,7.2327933746
2019-10-31 02:00:00,7.87,0.61,7.8936050066,0.0,0.0,0.0,7.87,0.61,7.8936050066,7.09968,0.45324000000000003,7.1141325965,0.07968,0.02324,0.083,7.02,0.43,7.0331571858
2019-10-31 02:30:00,7.87,0.64,7.8959799898,0.0,0.0,0.0,7.87,0.64,7.8959799898,7.0948,0.4514,7.1091454479,0.0048000000000000004,0.0014,0.005,7.09,0.45,7.1042663238
2019-10-31 03:00:00,7.36,0.54,7.3797831946,0.0,0.0,0.0,7.36,0.54,7.3797831946,7.17168,0.52424,7.1908150859,0.15168,0.04424,0.158,7.02,0.48,7.0363911205
2019-10-31 03:30:00,7.17,0.54,7.190305974,0.0,0.0,0.0,7.17,0.54,7.190305974,7.0784,0.5562,7.1002186586,0.1584,0.046200000000000005,0.165,6.92,0.51,6.9387679022
2019-10-31 04:00:00,7.08,0.46,7.0949277657,0.0,0.0,0.0,7.08,0.46,7.0949277657,6.80752,0.46136000000000005,6.8231357599999996,0.10752,0.031360000000000006,0.112,6.7,0.43,6.7137843278
2019-10-31 04:30:00,7.12,0.52,7.1389635102,0.0,0.0,0.0,7.12,0.52,7.1389635102,6.9348,0.4864,6.9518368796,0.12480000000000001,0.0364,0.13,6.8100000000000005,0.45,6.8248516467
2019-10-31 05:00:00,7.33,0.49,7.3463596427,0.0,0.0,0.0,7.33,0.49,7.3463596427,6.88488,0.41184000000000004,6.8971867308,0.07488,0.021840000000000002,0.078,6.8100000000000005,0.39,6.8211582594
2019-10-31 05:30:00,7.47,0.6000000000000001,7.4940576459,0.0,0.0,0.0,7.47,0.6000000000000001,7.4940576459,7.19736,0.5304800000000001,7.2168829837,0.20736000000000002,0.060480000000000006,0.216,6.99,0.47000000000000003,7.0057833252
2019-10-31 06:00:00,7.78,0.68,7.8096606841,0.0,0.0,0.0,7.78,0.68,7.8096606841,7.41832,0.57076,7.4402445256,0.20832,0.06076,0.217,7.21,0.51,7.2280149419
2019-10-31 06:30:00,8.75,0.87,8.7931450574,0.0,0.0,0.0,8.75,0.87,8.7931450574,8.2224,0.7032,8.2524149193,0.1824,0.053200000000000004,0.19,8.04,0.65,8.066232082
2019-10-31 07:00:00,9.91,1.09,9.9697642901,0.0,0.0,0.0,9.91,1.09,9.9697642901,8.6,0.75,8.6326415424,0.0,0.0,0.0,8.6,0.75,8.6326415424
2019-10-31 07:30:00,10.95096,1.36028,11.0351205974,0.0009600000000000001,0.00028000000000000003,0.001,10.95,1.3599999999999999,11.034133405,9.26384,0.8611200000000001,9.3037766095,0.0038400000000000005,0.0011200000000000001,0.004,9.26,0.86,9.299849461099999
2019-10-31 08:00:00,10.89768,1.46224,10.9953433416,0.007680000000000001,0.0022400000000000002,0.008,10.89,1.46,10.9874337313,9.838,0.9590000000000001,9.8846307468,0.168,0.049,0.17500000000000002,9.67,0.91,9.7127236139
2019-10-31 08:30:00,11.31864,1.67252,11.4415442402,0.00864,0.00252,0.009000000000000001,11.31,1.67,11.4326287441,10.44552,1.18536,10.5125623137,0.15552000000000002,0.045360000000000004,0.162,10.29,1.1400000000000001,10.3529560996
2019-10-31 09:00:00,12.00056,1.85308,12.1427898689,0.010560000000000002,0.0030800000000000003,0.011,11.99,1.85,12.131883613,11.14096,1.3102800000000001,11.2177459144,0.0009600000000000001,0.00028000000000000003,0.001,11.14,1.31,11.2167597817
2019-10-31 09:30:00,11.82304,1.88672,11.9726349314,0.02304,0.00672,0.024,11.8,1.88,11.9488242099,11.3648,1.3114,11.4402119299,0.0048000000000000004,0.0014,0.005,11.36,1.31,11.4352831185
2019-10-31 10:00:00,11.51688,1.79784,11.6563610788,0.02688,0.007840000000000001,0.028,11.49,1.79,11.6285940681,11.22312,0.99716,11.2673311214,0.09312000000000001,0.027160000000000004,0.097,11.13,0.97,11.1721886844
2019-10-31 10:30:00,11.53784,1.94812,11.7011505161,0.027840000000000004,0.00812,0.029,11.51,1.94,11.6723476645,11.56944,1.12192,11.6237105263,0.10944000000000001,0.031920000000000004,0.114,11.46,1.09,11.5117201147
2019-10-31 11:00:00,11.61976,1.8786800000000001,11.7706525308,0.02976,0.00868,0.031,11.59,1.87,11.7398892669,11.61952,1.17736,11.6790162942,0.05952,0.01736,0.062,11.56,1.16,11.6180549147
2019-10-31 11:30:00,11.56552,1.9903600000000001,11.7355351731,0.03552,0.010360000000000001,0.037,11.53,1.98,11.69877344,11.65,1.3,11.7223077933,0.0,0.0,0.0,11.65,1.3,11.7223077933
2019-10-31 12:00:00,11.35264,1.93952,11.5171251969,0.03264,0.00952,0.034,11.32,1.9300000000000002,11.4833488147,11.94408,1.32744,12.0176180668,0.09408000000000001,0.027440000000000003,0.098,11.85,1.3,11.9210947484
2019-10-31 12:30:00,11.30072,1.9389600000000002,11.4658553279,0.030720000000000004,0.008960000000000001,0.032,11.27,1.9300000000000002,11.4340631448,12.07696,1.36828,12.1542236692,0.09696,0.028280000000000003,0.101,11.98,1.34,12.0547086236
2019-10-31 13:00:00,11.604,1.937,11.7645563027,0.024,0.007,0.025,11.58,1.9300000000000002,11.7397316835,12.19,1.43,12.273589532,0.0,0.0,0.0,12.19,1.43,12.273589532
2019-10-31 13:30:00,11.55208,1.78644,11.6893934915,0.022080000000000002,0.00644,0.023,11.53,1.78,11.6665890474,12.04,1.4,12.1211220603,0.0,0.0,0.0,12.04,1.4,12.1211220603
2019-10-31 14:00:00,11.11648,1.79064,11.259774385,0.036480000000000005,0.01064,0.038,11.08,1.78,11.2220675457,12.12656,1.54108,12.2240903547,0.10656,0.031080000000000003,0.111,12.02,1.51,12.1144748132
2019-10-31 14:30:00,11.18112,1.67616,11.3060584113,0.021120000000000003,0.0061600000000000005,0.022,11.16,1.67,11.2842589478,12.00496,1.37228,12.0831377134,0.14496,0.042280000000000005,0.151,11.86,1.33,11.9343412051
2019-10-31 15:00:00,11.27768,1.63224,11.3951864223,0.007680000000000001,0.0022400000000000002,0.008,11.27,1.63,11.3872648165,12.05128,1.37704,12.1296986277,0.16128,0.047040000000000005,0.168,11.89,1.33,11.9641547967
2019-10-31 15:30:00,11.29384,1.78112,11.4334251386,0.0038400000000000005,0.0011200000000000001,0.004,11.29,1.78,11.4294575549,9.8532,1.3776,9.9490367373,0.1632,0.0476,0.17,9.69,1.33,9.7808486339
2019-10-31 16:00:00,11.50192,1.62056,11.6155231651,0.0019200000000000003,0.0005600000000000001,0.002,11.5,1.62,11.6135438175,9.01456,1.37508,9.1188341908,0.15456,0.04508,0.161,8.86,1.33,8.9592689434
2019-10-31 16:30:00,11.9,1.53,11.9979539922,0.0,0.0,0.0,11.9,1.53,11.9979539922,9.4736,1.4648,9.5861742108,0.15360000000000001,0.0448,0.16,9.32,1.42,9.4275553565
2019-10-31 17:00:00,12.38,1.49,12.4693424045,0.0,0.0,0.0,12.38,1.49,12.4693424045,9.90552,1.42536,10.0075460329,0.15552000000000002,0.045360000000000004,0.162,9.75,1.38,9.8471772605
2019-10-31 17:30:00,13.23,1.43,13.3070582775,0.0,0.0,0.0,13.23,1.43,13.3070582775,9.86,1.5,9.9734447409,0.0,0.0,0.0,9.86,1.5,9.9734447409
2019-10-31 18:00:00,12.6,1.35,12.672115056300001,0.0,0.0,0.0,12.6,1.35,12.672115056300001,9.91,1.4,10.0084014708,0.0,0.0,0.0,9.91,1.4,10.0084014708
2019-10-31 18:30:00,12.17,1.27,12.2360859755,0.0,0.0,0.0,12.17,1.27,12.2360859755,9.44,1.22,9.5185082865,0.0,0.0,0.0,9.44,1.22,9.5185082865
2019-10-31 19:00:00,11.73,1.12,11.7833484205,0.0,0.0,0.0,11.73,1.12,11.7833484205,8.95,1.07,9.0137339655,0.0,0.0,0.0,8.95,1.07,9.0137339655
2019-10-31 19:30:00,11.61,1.12,11.6638972904,0.0,0.0,0.0,11.61,1.12,11.6638972904,8.56,0.8,8.5973019023,0.0,0.0,0.0,8.56,0.8,8.5973019023
2019-10-31 20:00:00,11.28,0.9500000000000001,11.3199337454,0.0,0.0,0.0,11.28,0.9500000000000001,11.3199337454,8.47,1.08,8.5385771648,0.0,0.0,0.0,8.47,1.08,8.5385771648
2019-10-31 20:30:00,11.0,0.92,11.038405682,0.0,0.0,0.0,11.0,0.92,11.038405682,8.34,1.06,8.4070922441,0.0,0.0,0.0,8.34,1.06,8.4070922441
2019-10-31 21:00:00,10.45,0.77,10.4783300196,0.0,0.0,0.0,10.45,0.77,10.4783300196,8.3,1.09,8.3712663319,0.0,0.0,0.0,8.3,1.09,8.3712663319
2019-10-31 21:30:00,10.06,0.8,10.0917590142,0.0,0.0,0.0,10.06,0.8,10.0917590142,7.45,0.84,7.4972061463,0.0,0.0,0.0,7.45,0.84,7.4972061463
2019-10-31 22:00:00,9.49,0.74,9.5188076984,0.0,0.0,0.0,9.49,0.74,9.5188076984,6.28,0.38,6.2914863109,0.0,0.0,0.0,6.28,0.38,6.2914863109
2019-10-31 22:30:00,8.92,0.7000000000000001,8.9474242104,0.0,0.0,0.0,8.92,0.7000000000000001,8.9474242104,6.35,0.47000000000000003,6.3673699437,0.0,0.0,0.0,6.35,0.47000000000000003,6.3673699437
2019-10-31 23:00:00,8.34,0.68,8.3676759019,0.0,0.0,0.0,8.34,0.68,8.3676759019,5.93,0.47000000000000003,5.9485964731,0.0,0.0,0.0,5.93,0.47000000000000003,5.9485964731
2019-10-31 23:30:00,7.85,0.68,7.8793971851,0.0,0.0,0.0,7.85,0.68,7.8793971851,5.27,0.4,5.285158465,0.0,0.0,0.0,5.27,0.4,5.285158465
2019-11-01 00:00:00,7.5600000000000005,0.65,7.5878916703,0.0,0.0,0.0,7.5600000000000005,0.65,7.5878916703,4.69,0.33,4.7015954739,0.0,0.0,0.0,4.69,0.33,4.7015954739
2019-11-01 00:30:00,7.5600000000000005,0.7000000000000001,7.5923382433,0.0,0.0,0.0,7.5600000000000005,0.7000000000000001,7.5923382433,4.76,0.37,4.7743585957,0.0,0.0,0.0,4.76,0.37,4.7743585957
2019-11-01 01:00:00,7.96,0.5700000000000001,7.9803821964,0.0,0.0,0.0,7.96,0.5700000000000001,7.9803821964,5.05,0.35000000000000003,5.0621141828,0.0,0.0,0.0,5.05,0.35000000000000003,5.0621141828
2019-11-01 01:30:00,8.05,0.59,8.0715921602,0.0,0.0,0.0,8.05,0.59,8.0715921602,5.26,0.46,5.280075757,0.0,0.0,0.0,5.26,0.46,5.280075757
2019-11-01 02:00:00,7.76,0.52,7.7774031656,0.0,0.0,0.0,7.76,0.52,7.7774031656,5.15,0.5,5.1742149163,0.0,0.0,0.0,5.15,0.5,5.1742149163
2019-11-01 02:30:00,7.6,0.5700000000000001,7.6213450257,0.0,0.0,0.0,7.6,0.5700000000000001,7.6213450257,5.02,0.5,5.0448389469,0.0,0.0,0.0,5.02,0.5,5.0448389469
2019-11-01 03:00:00,7.48,0.5700000000000001,7.5016864771,0.0,0.0,0.0,7.48,0.5700000000000001,7.5016864771,5.12,0.6000000000000001,5.1550363723,0.0,0.0,0.0,5.12,0.6000000000000001,5.1550363723
2019-11-01 03:30:00,7.24,0.5700000000000001,7.2624031835,0.0,0.0,0.0,7.24,0.5700000000000001,7.2624031835,4.95,0.43,4.9686416655,0.0,0.0,0.0,4.95,0.43,4.9686416655
2019-11-01 04:00:00,6.87,0.46,6.8853830685,0.0,0.0,0.0,6.87,0.46,6.8853830685,4.57,0.29,4.5791920685,0.0,0.0,0.0,4.57,0.29,4.5791920685
2019-11-01 04:30:00,7.05,0.62,7.0772099022,0.0,0.0,0.0,7.05,0.62,7.0772099022,4.47,0.29,4.4793972809,0.0,0.0,0.0,4.47,0.29,4.4793972809
2019-11-01 05:00:00,7.1,0.62,7.1270190122,0.0,0.0,0.0,7.1,0.62,7.1270190122,4.55,0.29,4.5592323915,0.0,0.0,0.0,4.55,0.29,4.5592323915
2019-11-01 05:30:00,7.44,0.73,7.4757273894,0.0,0.0,0.0,7.44,0.73,7.4757273894,4.79,0.32,4.8006770356,0.0,0.0,0.0,4.79,0.32,4.8006770356
2019-11-01 06:00:00,7.79,0.76,7.8269853711,0.0,0.0,0.0,7.79,0.76,7.8269853711,5.05,0.45,5.0700098619,0.0,0.0,0.0,5.05,0.45,5.0700098619
2019-11-01 06:30:00,8.68,0.97,8.7340311426,0.0,0.0,0.0,8.68,0.97,8.7340311426,5.8100000000000005,0.56,5.8369255606,0.0,0.0,0.0,5.8100000000000005,0.56,5.8369255606
2019-11-01 07:00:00,9.26,0.9400000000000001,9.307588302,0.0,0.0,0.0,9.26,0.9400000000000001,9.307588302,6.58,0.8300000000000001,6.632141434,0.0,0.0,0.0,6.58,0.8300000000000001,6.632141434
2019-11-01 07:30:00,9.99,1.18,10.059448295,0.0,0.0,0.0,9.99,1.18,10.059448295,6.88,0.93,6.9425715697,0.0,0.0,0.0,6.88,0.93,6.9425715697
2019-11-01 08:00:00,10.56288,1.4308400000000001,10.6593497456,0.00288,0.00084,0.003,10.56,1.43,10.6563830637,6.95,0.97,7.0173641775,0.0,0.0,0.0,6.95,0.97,7.0173641775
2019-11-01 08:30:00,11.05576,1.60168,11.1711775566,0.00576,0.00168,0.006,11.05,1.6,11.1652362268,7.2,1.19,7.2976777128,0.0,0.0,0.0,7.2,1.19,7.2976777128
2019-11-01 09:00:00,11.13864,1.72252,11.2710414869,0.00864,0.00252,0.009000000000000001,11.13,1.72,11.262117918,7.51,1.25,7.6133172796,0.0,0.0,0.0,7.51,1.25,7.6133172796
2019-11-01 09:30:00,11.04152,1.75336,11.1798674053,0.01152,0.00336,0.012,11.03,1.75,11.1679631088,7.58,1.18,7.6712971524,0.0,0.0,0.0,7.58,1.18,7.6712971524
2019-11-01 10:00:00,11.20976,1.81868,11.3563337482,0.02976,0.00868,0.031,11.18,1.81,11.3255684184,8.16,1.46,8.2895838255,0.0,0.0,0.0,8.16,1.46,8.2895838255
2019-11-01 10:30:00,11.08416,1.9828800000000002,11.2601250437,0.044160000000000005,0.01288,0.046,11.04,1.97,11.2143880796,8.21,1.5899999999999999,8.3625474588,0.0,0.0,0.0,8.21,1.5899999999999999,8.3625474588
2019-11-01 11:00:00,10.83128,1.8520400000000001,10.9884793579,0.041280000000000004,0.01204,0.043000000000000003,10.79,1.8399999999999999,10.9457617369,8.5,1.5899999999999999,8.6474331452,0.0,0.0,0.0,8.5,1.5899999999999999,8.6474331452
2019-11-01 11:30:00,11.13168,1.9892400000000001,11.3080226123,0.03168,0.00924,0.033,11.1,1.98,11.2752117497,8.62,1.6400000000000001,8.774622499,0.0,0.0,0.0,8.62,1.6400000000000001,8.774622499
2019-11-01 12:00:00,11.0236,2.0298,11.2089181012,0.033600000000000005,0.0098,0.035,10.99,2.02,11.1740995163,8.58,1.6,8.7279092571,0.0,0.0,0.0,8.58,1.6,8.7279092571
2019-11-01 12:30:00,11.25608,2.03344,11.4382785068,0.04608,0.01344,0.048,11.21,2.02,11.3905443241,8.21,1.51,8.3477062718,0.0,0.0,0.0,8.21,1.51,8.3477062718
2019-11-01 13:00:00,10.88472,1.9759600000000002,11.0626193734,0.054720000000000005,0.015960000000000002,0.057,10.83,1.96,11.0059302197,8.01,1.54,8.1566966353,0.0,0.0,0.0,8.01,1.54,8.1566966353
2019-11-01 13:30:00,10.91784,1.72812,11.0537608532,0.027840000000000004,0.00812,0.029,10.89,1.72,11.0249943311,8.29,1.54,8.4318266111,0.0,0.0,0.0,8.29,1.54,8.4318266111
2019-11-01 14:00:00,10.86304,1.79672,11.0106239968,0.02304,0.00672,0.024,10.84,1.79,10.9867966214,8.15,1.5,8.2868872322,0.0,0.0,0.0,8.15,1.5,8.2868872322
2019-11-01 14:30:00,10.74536,1.76448,10.8892677072,0.015360000000000002,0.0044800000000000005,0.016,10.73,1.76,10.8733849375,8.26464,1.6505200000000002,8.4278402097,0.34464,0.10052000000000001,0.359,7.92,1.55,8.0702478277
2019-11-01 15:00:00,10.72632,1.76476,10.8705252219,0.01632,0.00476,0.017,10.71,1.76,10.8536491559,8.3992,1.6256,8.5550649325,0.2592,0.0756,0.27,8.14,1.55,8.2862597111
2019-11-01 15:30:00,10.8396,1.7128,10.9740882081,0.009600000000000001,0.0028,0.01,10.83,1.71,10.9641689152,8.4,1.55,8.5418089419,0.0,0.0,0.0,8.4,1.55,8.5418089419
2019-11-01 16:00:00,10.9648,1.6814,11.0929682682,0.0048000000000000004,0.0014,0.005,10.96,1.6800000000000002,11.088011544,8.38,1.55,8.5221417496,0.0,0.0,0.0,8.38,1.55,8.5221417496
2019-11-01 16:30:00,11.35,1.63,11.4664467033,0.0,0.0,0.0,11.35,1.63,11.4664467033,8.44096,1.36028,8.5498635896,0.0009600000000000001,0.00028000000000000003,0.001,8.44,1.3599999999999999,8.5488712705
2019-11-01 17:00:00,11.83,1.49,11.9234642617,0.0,0.0,0.0,11.83,1.49,11.9234642617,9.1144,1.3642,9.2159280054,0.014400000000000001,0.004200000000000001,0.015,9.1,1.3599999999999999,9.2010651557
2019-11-01 17:30:00,12.1,1.33,12.1728755847,0.0,0.0,0.0,12.1,1.33,12.1728755847,9.792,1.501,9.9063749677,0.07200000000000001,0.021,0.075,9.72,1.48,9.8320292921
2019-11-01 18:00:00,11.96,1.23,12.0230819676,0.0,0.0,0.0,11.96,1.23,12.0230819676,9.8048,1.4114,9.9058645761,0.0048000000000000004,0.0014,0.005,9.8,1.4100000000000001,9.9009140992
2019-11-01 18:30:00,11.78,1.15,11.836000169,0.0,0.0,0.0,11.78,1.15,11.836000169,9.54,1.34,9.6336493604,0.0,0.0,0.0,9.54,1.34,9.6336493604
2019-11-01 19:00:00,11.28,1.13,11.3364588827,0.0,0.0,0.0,11.28,1.13,11.3364588827,9.32,1.3,9.4102284776,0.0,0.0,0.0,9.32,1.3,9.4102284776
2019-11-01 19:30:00,11.2,1.08,11.2519509419,0.0,0.0,0.0,11.2,1.08,11.2519509419,8.97,1.23,9.0539383696,0.0,0.0,0.0,8.97,1.23,9.0539383696
2019-11-01 20:00:00,10.7,1.1,10.7563934476,0.0,0.0,0.0,10.7,1.1,10.7563934476,8.53,1.1400000000000001,8.6058410397,0.0,0.0,0.0,8.53,1.1400000000000001,8.6058410397
2019-11-01 20:30:00,10.44,1.07,10.4946891331,0.0,0.0,0.0,10.44,1.07,10.4946891331,7.72,0.91,7.7734483982,0.0,0.0,0.0,7.72,0.91,7.7734483982
2019-11-01 21:00:00,9.92,0.98,9.9682897229,0.0,0.0,0.0,9.92,0.98,9.9682897229,7.42,0.87,7.4708299405,0.0,0.0,0.0,7.42,0.87,7.4708299405
2019-11-01 21:30:00,9.37,0.9500000000000001,9.4180358887,0.0,0.0,0.0,9.37,0.9500000000000001,9.4180358887,7.25,0.9500000000000001,7.311976477,0.0,0.0,0.0,7.25,0.9500000000000001,7.311976477
2019-11-01 22:00:00,8.87,0.88,8.9135458713,0.0,0.0,0.0,8.87,0.88,8.9135458713,6.95,0.93,7.0119469479,0.0,0.0,0.0,6.95,0.93,7.0119469479
2019-11-01 22:30:00,8.44,0.76,8.4741489248,0.0,0.0,0.0,8.44,0.76,8.4741489248,6.63,0.87,6.6868378177,0.0,0.0,0.0,6.63,0.87,6.6868378177
2019-11-01 23:00:00,7.89,0.72,7.9227836017,0.0,0.0,0.0,7.89,0.72,7.9227836017,5.99,0.84,6.0486114109,0.0,0.0,0.0,5.99,0.84,6.0486114109
2019-11-01 23:30:00,7.43,0.6900000000000001,7.4619702492,0.0,0.0,0.0,7.43,0.6900000000000001,7.4619702492,5.48,0.7000000000000001,5.5245271291,0.0,0.0,0.0,5.48,0.7000000000000001,5.5245271291
2019-11-02 00:00:00,7.19,0.65,7.2193212977,0.0,0.0,0.0,7.19,0.65,7.2193212977,5.45,0.84,5.5143539966,0.0,0.0,0.0,5.45,0.84,5.5143539966
2019-11-02 00:30:00,7.11,0.73,7.1473771413,0.0,0.0,0.0,7.11,0.73,7.1473771413,5.6,0.93,5.6766979839000005,0.0,0.0,0.0,5.6,0.93,5.6766979839000005
2019-11-02 01:00:00,7.8100000000000005,0.8,7.8508661942,0.0,0.0,0.0,7.8100000000000005,0.8,7.8508661942,5.9,0.96,5.9775914882,0.0,0.0,0.0,5.9,0.96,5.9775914882
2019-11-02 01:30:00,7.89,0.88,7.9389231008,0.0,0.0,0.0,7.89,0.88,7.9389231008,5.9,1.02,5.9875203549,0.0,0.0,0.0,5.9,1.02,5.9875203549
2019-11-02 02:00:00,7.5,0.71,7.5335317083,0.0,0.0,0.0,7.5,0.71,7.5335317083,5.66,0.9400000000000001,5.7375255991,0.0,0.0,0.0,5.66,0.9400000000000001,5.7375255991
2019-11-02 02:30:00,7.3,0.74,7.3374109875,0.0,0.0,0.0,7.3,0.74,7.3374109875,5.46,0.9,5.5336787041,0.0,0.0,0.0,5.46,0.9,5.5336787041
2019-11-02 03:00:00,6.94,0.65,6.9703730173,0.0,0.0,0.0,6.94,0.65,6.9703730173,5.37,0.9500000000000001,5.4533842703,0.0,0.0,0.0,5.37,0.9500000000000001,5.4533842703
2019-11-02 03:30:00,6.82,0.61,6.8472257156000005,0.0,0.0,0.0,6.82,0.61,6.8472257156000005,5.39,0.9500000000000001,5.4730795719,0.0,0.0,0.0,5.39,0.9500000000000001,5.4730795719
2019-11-02 04:00:00,6.72,0.54,6.7416615163,0.0,0.0,0.0,6.72,0.54,6.7416615163,5.11,0.89,5.1869258718,0.0,0.0,0.0,5.11,0.89,5.1869258718
2019-11-02 04:30:00,6.59,0.54,6.6120874162,0.0,0.0,0.0,6.59,0.54,6.6120874162,5.11,0.92,5.1921575477,0.0,0.0,0.0,5.11,0.92,5.1921575477
2019-11-02 05:00:00,6.5600000000000005,0.52,6.5805774823,0.0,0.0,0.0,6.5600000000000005,0.52,6.5805774823,5.26,0.96,5.3468869448,0.0,0.0,0.0,5.26,0.96,5.3468869448
2019-11-02 05:30:00,7.02,0.6900000000000001,7.0538287476,0.0,0.0,0.0,7.02,0.6900000000000001,7.0538287476,5.23,0.91,5.308577964,0.0,0.0,0.0,5.23,0.91,5.308577964
2019-11-02 06:00:00,6.89,0.6000000000000001,6.9160754767,0.0,0.0,0.0,6.89,0.6000000000000001,6.9160754767,5.29,0.93,5.3711265113,0.0,0.0,0.0,5.29,0.93,5.3711265113
2019-11-02 06:30:00,6.96,0.5700000000000001,6.9833015115,0.0,0.0,0.0,6.96,0.5700000000000001,6.9833015115,5.97,1.07,6.065129842,0.0,0.0,0.0,5.97,1.07,6.065129842
2019-11-02 07:00:00,7.34,0.55,7.360577423,0.0,0.0,0.0,7.34,0.55,7.360577423,6.18,1.07,6.2719454717,0.0,0.0,0.0,6.18,1.07,6.2719454717
2019-11-02 07:30:00,8.12,0.65,8.145974466,0.0,0.0,0.0,8.12,0.65,8.145974466,6.73,1.1400000000000001,6.8258699079,0.0,0.0,0.0,6.73,1.1400000000000001,6.8258699079
2019-11-02 08:00:00,8.72,0.74,8.7513427541,0.0,0.0,0.0,8.72,0.74,8.7513427541,7.23,1.21,7.3305525031,0.0,0.0,0.0,7.23,1.21,7.3305525031
2019-11-02 08:30:00,9.44288,0.8808400000000001,9.483873776,0.00288,0.00084,0.003,9.44,0.88,9.4809282246,7.61,1.17,7.6994155622000005,0.0,0.0,0.0,7.61,1.17,7.6994155622000005
2019-11-02 09:00:00,9.84384,0.8511200000000001,9.88056634,0.0038400000000000005,0.0011200000000000001,0.004,9.84,0.85,9.8766441669,8.14,1.23,8.2324054808,0.0,0.0,0.0,8.14,1.23,8.2324054808
2019-11-02 09:30:00,9.37728,0.9150400000000001,9.4218192723,0.01728,0.00504,0.018000000000000002,9.36,0.91,9.4041320705,7.84,1.23,7.9358994449,0.0,0.0,0.0,7.84,1.23,7.9358994449
2019-11-02 10:00:00,9.3792,0.8456,9.4172412096,0.019200000000000002,0.0056,0.02,9.36,0.84,9.3976167191,7.64,1.1,7.7187822874,0.0,0.0,0.0,7.64,1.1,7.7187822874
2019-11-02 10:30:00,9.02872,0.71296,9.0568259782,0.07872000000000001,0.02296,0.082,8.95,0.6900000000000001,8.9765583605,7.97,1.18,8.0568790484,0.0,0.0,0.0,7.97,1.18,8.0568790484
2019-11-02 11:00:00,7.6950400000000005,0.38772,7.7048015808,0.09504000000000001,0.02772,0.099,7.6,0.36,7.6085215384,7.21976,1.07868,7.2998962321,0.02976,0.00868,0.031,7.19,1.07,7.269181522
2019-11-02 11:30:00,7.45848,0.45164000000000004,7.4721417679,0.10848000000000001,0.03164,0.113,7.35,0.42,7.36199022,7.188,1.044,7.2634206816999995,0.048,0.014,0.05,7.14,1.03,7.2139101741000005
2019-11-02 12:00:00,7.94696,0.41828000000000004,7.9579602537,0.09696,0.028280000000000003,0.101,7.85,0.39,7.8596819274000005,7.50192,1.16056,7.5911595425,0.0019200000000000003,0.0005600000000000001,0.002,7.5,1.16,7.5891765034
2019-11-02 12:30:00,8.21184,0.43512000000000006,8.2233597513,0.051840000000000004,0.015120000000000001,0.054,8.16,0.42,8.1708016743,7.4409600000000005,1.12028,7.5248197985,0.0009600000000000001,0.00028000000000000003,0.001,7.44,1.12,7.5238288125
2019-11-02 13:00:00,7.73144,0.39792000000000005,7.7416732558,0.06144000000000001,0.017920000000000002,0.064,7.67,0.38,7.6794075292,7.57576,1.15168,7.662800167,0.00576,0.00168,0.006,7.57,1.15,7.6568531395
2019-11-02 13:30:00,7.8051200000000005,0.35316000000000003,7.8131056693000005,0.04512,0.013160000000000002,0.047,7.76,0.34,7.7674448823,7.31496,1.09728,7.3968008761,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.29,1.09,7.3710379188
2019-11-02 14:00:00,7.91016,0.24588000000000002,7.9139805534,0.02016,0.005880000000000001,0.021,7.89,0.24,7.8936493462,7.05976,0.90868,7.1179990587,0.02976,0.00868,0.031,7.03,0.9,7.0873761012
2019-11-02 14:30:00,8.03672,0.24196,8.0403614968,0.00672,0.0019600000000000004,0.007,8.03,0.24,8.0335857498,7.27648,0.95064,7.3383157196,0.036480000000000005,0.01064,0.038,7.24,0.9400000000000001,7.300767083
2019-11-02 15:00:00,7.9276800000000005,0.19224000000000002,7.9300104918,0.007680000000000001,0.0022400000000000002,0.008,7.92,0.19,7.9222787126,7.29256,1.00408,7.3613591136,0.08256000000000001,0.02408,0.08600000000000001,7.21,0.98,7.2762971352
2019-11-02 15:30:00,7.98576,0.18168,7.9878263877,0.00576,0.00168,0.006,7.98,0.18,7.982029817,7.49992,1.03456,7.5709388057,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.45,1.02,7.5195013133
2019-11-02 16:00:00,8.20384,-0.07888,8.2042192072,0.0038400000000000005,0.0011200000000000001,0.004,8.2,-0.08,8.2003902346,7.72872,1.08296,7.8042241895,0.07872000000000001,0.02296,0.082,7.65,1.06,7.7230887603
2019-11-02 16:30:00,9.02096,0.27028,9.0250080665,0.0009600000000000001,0.00028000000000000003,0.001,9.02,0.27,9.0240401152,8.22792,1.08856,8.2996162803,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.13,1.06,8.1988108894
2019-11-02 17:00:00,9.74,0.25,9.7432078906,0.0,0.0,0.0,9.74,0.25,9.7432078906,8.6712,1.0466,8.7341330995,0.0912,0.026600000000000002,0.095,8.58,1.02,8.6404166566
2019-11-02 17:30:00,10.36,0.35000000000000003,10.3659104762,0.0,0.0,0.0,10.36,0.35000000000000003,10.3659104762,8.89112,1.02616,8.9501407363,0.021120000000000003,0.0061600000000000005,0.022,8.87,1.02,8.9284545135
2019-11-02 18:00:00,10.42,0.35000000000000003,10.425876462,0.0,0.0,0.0,10.42,0.35000000000000003,10.425876462,9.01864,1.05252,9.0798494371,0.00864,0.00252,0.009000000000000001,9.01,1.05,9.0709756917
2019-11-02 18:30:00,10.26,0.38,10.267034625400001,0.0,0.0,0.0,10.26,0.38,10.267034625400001,9.10264,1.07952,9.1664288793,0.03264,0.00952,0.034,9.07,1.07,9.1328965832
2019-11-02 19:00:00,9.75,0.29,9.7543118671,0.0,0.0,0.0,9.75,0.29,9.7543118671,8.8836,1.0998,8.9514193847,0.033600000000000005,0.0098,0.035,8.85,1.09,8.9168716487
2019-11-02 19:30:00,9.23,0.25,9.2333850781,0.0,0.0,0.0,9.23,0.25,9.2333850781,8.28744,0.9409200000000001,8.3406829576,0.03744,0.010920000000000001,0.039,8.25,0.93,8.3022527063
2019-11-02 20:00:00,8.9,0.23,8.9029714141,0.0,0.0,0.0,8.9,0.23,8.9029714141,7.90992,0.9445600000000001,7.9661174985,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.86,0.93,7.9148278566
2019-11-02 20:30:00,8.62,0.2,8.6223198734,0.0,0.0,0.0,8.62,0.2,8.6223198734,7.30568,0.7262400000000001,7.3416881437,0.05568000000000001,0.01624,0.058,7.25,0.71,7.28468256
2019-11-02 21:00:00,8.25,0.2,8.2524238863,0.0,0.0,0.0,8.25,0.2,8.2524238863,6.85912,0.45016000000000006,6.8738759954,0.06912,0.02016,0.07200000000000001,6.79,0.43,6.8036019872
2019-11-02 21:30:00,7.99,0.16,7.9916018419,0.0,0.0,0.0,7.99,0.16,7.9916018419,6.33048,0.34764,6.3400181861,0.060480000000000006,0.017640000000000003,0.063,6.27,0.33,6.2786782048
2019-11-02 22:00:00,7.65,-0.22,7.6531627449,0.0,0.0,0.0,7.65,-0.22,7.6531627449,6.06912,0.37016000000000004,6.0803976844,0.06912,0.02016,0.07200000000000001,6.0,0.35000000000000003,6.0101996639
2019-11-02 22:30:00,7.28,-0.30000000000000004,7.2861786967,0.0,0.0,0.0,7.28,-0.30000000000000004,7.2861786967,5.9076,0.3668,5.9189762628,0.057600000000000005,0.016800000000000002,0.06,5.85,0.35000000000000003,5.8604607327
2019-11-02 23:00:00,6.83,-0.30000000000000004,6.836585405,0.0,0.0,0.0,6.83,-0.30000000000000004,6.836585405,5.38048,0.27764,5.3876385365,0.060480000000000006,0.017640000000000003,0.063,5.32,0.26,5.3263495942
2019-11-02 23:30:00,6.52,-0.32,6.5278480374,0.0,0.0,0.0,6.52,-0.32,6.5278480374,4.66528,0.23904000000000003,4.6713999615,0.06528,0.01904,0.068,4.6,0.22,4.6052578647
2019-11-03 00:00:00,6.23,-0.32,6.2382128851,0.0,0.0,0.0,6.23,-0.32,6.2382128851,4.26488,0.24184000000000003,4.271731265,0.07488,0.021840000000000002,0.078,4.19,0.22,4.1957716811
2019-11-03 00:30:00,6.12,-0.32,6.1283603027,0.0,0.0,0.0,6.12,-0.32,6.1283603027,4.28104,0.24072000000000002,4.2878024208,0.07104,0.020720000000000002,0.074,4.21,0.22,4.2157442996
2019-11-03 01:00:00,6.74,-0.32,6.7475921631,0.0,0.0,0.0,6.74,-0.32,6.7475921631,4.4472000000000005,0.2396,4.4536497393,0.06720000000000001,0.0196,0.07,4.38,0.22,4.3855216337
2019-11-03 01:30:00,6.54,-0.30000000000000004,6.5468771181,0.0,0.0,0.0,6.54,-0.30000000000000004,6.5468771181,4.4112,0.2466,4.4180874822,0.0912,0.026600000000000002,0.095,4.32,0.22,4.3255982245
2019-11-03 02:00:00,6.18,-0.30000000000000004,6.1872772687,0.0,0.0,0.0,6.18,-0.30000000000000004,6.1872772687,4.29176,0.24968,4.2990166317,0.10176,0.02968,0.106,4.19,0.22,4.1957716811
2019-11-03 02:30:00,5.99,-0.28,5.9965406694,0.0,0.0,0.0,5.99,-0.28,5.9965406694,4.22984,0.24912,4.2371697157,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.13,0.22,4.1358554133
2019-11-03 03:00:00,5.83,-0.28,5.8367199693,0.0,0.0,0.0,5.83,-0.28,5.8367199693,4.1456,0.2808,4.1550990361,0.1056,0.0308,0.11,4.04,0.25,4.0477277576
2019-11-03 03:30:00,5.57,-0.33,5.5797670202,0.0,0.0,0.0,5.57,-0.33,5.5797670202,4.0556,0.3008,4.0667397261,0.1056,0.0308,0.11,3.95,0.27,3.9592170943
2019-11-03 04:00:00,5.43,-0.33,5.4400183823,0.0,0.0,0.0,5.43,-0.33,5.4400183823,3.98984,0.29912,4.0010368656,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.89,0.27,3.8993589217
2019-11-03 04:30:00,5.49,-0.36,5.5017906176,0.0,0.0,0.0,5.49,-0.36,5.5017906176,3.93136,0.30248,3.9429792797000003,0.11136000000000001,0.03248,0.116,3.8200000000000003,0.27,3.8295299973
2019-11-03 05:00:00,5.7,-0.36,5.7113571067,0.0,0.0,0.0,5.7,-0.36,5.7113571067,3.92944,0.30192,3.9410219994,0.10944000000000001,0.031920000000000004,0.114,3.8200000000000003,0.27,3.8295299973
2019-11-03 05:30:00,5.8,-0.36,5.8111616739,0.0,0.0,0.0,5.8,-0.36,5.8111616739,3.90848,0.27164000000000005,3.9179081408,0.10848000000000001,0.03164,0.113,3.8,0.24,3.8075714045
2019-11-03 06:00:00,5.83,-0.36,5.8411043476,0.0,0.0,0.0,5.83,-0.36,5.8411043476,3.93368,0.27024000000000004,3.9429516862,0.10368000000000001,0.030240000000000003,0.108,3.83,0.24,3.8375122150000003
2019-11-03 06:30:00,5.85,-0.31,5.8582079171,0.0,0.0,0.0,5.85,-0.31,5.8582079171,4.14368,0.27024000000000004,4.1524828236,0.10368000000000001,0.030240000000000003,0.108,4.04,0.24,4.0471224345
2019-11-03 07:00:00,5.9,-0.38,5.9122246236,0.0,0.0,0.0,5.9,-0.38,5.9122246236,4.39424,0.34332,4.407631314,0.11424000000000001,0.03332,0.11900000000000001,4.28,0.31,4.29121195
2019-11-03 07:30:00,6.36,-0.30000000000000004,6.3670715404,0.0,0.0,0.0,6.36,-0.30000000000000004,6.3670715404,4.6904,0.4022,4.7076126646,0.11040000000000001,0.0322,0.115,4.58,0.37,4.5949211092
2019-11-03 08:00:00,6.78192,-0.22944,6.7857999971,0.0019200000000000003,0.0005600000000000001,0.002,6.78,-0.23,6.7839000582,4.95448,0.43464,4.9735082186,0.08448000000000001,0.024640000000000002,0.088,4.87,0.41000000000000003,4.8872282533
2019-11-03 08:30:00,7.61672,-0.038040000000000004,7.6168149905,0.00672,0.0019600000000000004,0.007,7.61,-0.04,7.6101051241,5.31184,0.36512000000000006,5.3243738411,0.051840000000000004,0.015120000000000001,0.054,5.26,0.35000000000000003,5.271631626
2019-11-03 09:00:00,8.63112,0.32616,8.6372804053,0.021120000000000003,0.0061600000000000005,0.022,8.61,0.32,8.6159445216,5.7,0.42,5.715452738,0.0,0.0,0.0,5.7,0.42,5.715452738
2019-11-03 09:30:00,8.57168,0.30924,8.5772564028,0.03168,0.00924,0.033,8.54,0.30000000000000004,8.5452676962,6.1944,0.4242,6.208907875,0.014400000000000001,0.004200000000000001,0.015,6.18,0.42,6.1942554032
2019-11-03 10:00:00,8.78936,0.41148,8.7989865894,0.039360000000000006,0.01148,0.041,8.75,0.4,8.7591380855,6.36536,0.39448000000000005,6.3775718263,0.015360000000000002,0.0044800000000000005,0.016,6.35,0.39,6.3619651052
2019-11-03 10:30:00,8.65112,0.61116,8.6726808889,0.14112000000000002,0.04116,0.147,8.51,0.5700000000000001,8.5290679444,6.13,0.48,6.1487641035,0.0,0.0,0.0,6.13,0.48,6.1487641035
2019-11-03 11:00:00,7.92608,0.64844,7.9525605059,0.16608,0.048440000000000004,0.17300000000000001,7.76,0.6000000000000001,7.7831613114,6.1,0.53,6.1229813,0.0,0.0,0.0,6.1,0.53,6.1229813
2019-11-03 11:30:00,7.81184,0.65012,7.838845591,0.17184000000000002,0.050120000000000005,0.179,7.64,0.6000000000000001,7.6635239936,6.01,0.53,6.0333241252,0.0,0.0,0.0,6.01,0.53,6.0333241252
2019-11-03 12:00:00,7.93008,0.68544,7.9596480324000005,0.19008000000000003,0.05544,0.198,7.74,0.63,7.7655972082,6.08,0.58,6.1076018207,0.0,0.0,0.0,6.08,0.58,6.1076018207
2019-11-03 12:30:00,8.03856,0.68208,8.0674456924,0.17856000000000002,0.05208,0.186,7.86,0.63,7.8852076701,6.17,0.58,6.1972009811,0.0,0.0,0.0,6.17,0.58,6.1972009811
2019-11-03 13:00:00,7.6836,0.4348,7.6958924109,0.15360000000000001,0.0448,0.16,7.53,0.39,7.5400928376,6.30344,0.64392,6.336244061,0.01344,0.003920000000000001,0.014,6.29,0.64,6.3224757809
2019-11-03 13:30:00,7.83824,0.50032,7.8541916452,0.13824,0.04032,0.14400000000000002,7.7,0.46,7.7137280222,6.25768,0.61224,6.2875588904,0.007680000000000001,0.0022400000000000002,0.008,6.25,0.61,6.2796974449
2019-11-03 14:00:00,8.27472,0.36596,8.2828085696,0.054720000000000005,0.015960000000000002,0.057,8.22,0.35000000000000003,8.227447964,6.634,0.597,6.6608081342,0.024,0.007,0.025,6.61,0.59,6.6362790779
2019-11-03 14:30:00,7.85856,0.36708,7.8671286376000005,0.05856000000000001,0.01708,0.061,7.8,0.35000000000000003,7.8078486153,6.33264,0.47952000000000006,6.3507691503,0.03264,0.00952,0.034,6.3,0.47000000000000003,6.3175074199
2019-11-03 15:00:00,8.06664,0.36652,8.0749624024,0.05664,0.01652,0.059000000000000004,8.01,0.35000000000000003,8.0176430452,6.274,0.47700000000000004,6.292106563,0.024,0.007,0.025,6.25,0.47000000000000003,6.2676470864
2019-11-03 15:30:00,8.6092,0.29560000000000003,8.6142732717,0.019200000000000002,0.0056,0.02,8.59,0.29,8.594893833,6.48072,0.41896000000000005,6.4942481628,0.030720000000000004,0.008960000000000001,0.032,6.45,0.41000000000000003,6.4630178709
2019-11-03 16:00:00,9.1348,0.3514,9.1415563773,0.0048000000000000004,0.0014,0.005,9.13,0.35000000000000003,9.1367061899,6.75824,0.41532,6.7709894846,0.018240000000000003,0.00532,0.019,6.74,0.41000000000000003,6.7524588114
2019-11-03 16:30:00,9.84192,0.43056000000000005,9.8513334732,0.0019200000000000003,0.0005600000000000001,0.002,9.84,0.43,9.8493908441,7.05592,0.45756,7.0707402866,0.025920000000000002,0.007560000000000001,0.027,7.03,0.45,7.0443878371
2019-11-03 17:00:00,10.6,0.43,10.6087181129,0.0,0.0,0.0,10.6,0.43,10.6087181129,7.81112,0.56616,7.8316111242,0.021120000000000003,0.0061600000000000005,0.022,7.79,0.56,7.8101024321
2019-11-03 17:30:00,11.18,0.43,11.1882661749,0.0,0.0,0.0,11.18,0.43,11.1882661749,8.07784,0.51812,8.0944392888,0.027840000000000004,0.00812,0.029,8.05,0.51,8.0661391012
2019-11-03 18:00:00,11.11,0.33,11.1148999096,0.0,0.0,0.0,11.11,0.33,11.1148999096,8.11264,0.53952,8.1305602267,0.03264,0.00952,0.034,8.08,0.53,8.0973637685
2019-11-03 18:30:00,10.79,0.42,10.7981711414,0.0,0.0,0.0,10.79,0.42,10.7981711414,7.81728,0.5350400000000001,7.8355685435,0.01728,0.00504,0.018000000000000002,7.8,0.53,7.8179856741
2019-11-03 19:00:00,10.15,0.31,10.1547328867,0.0,0.0,0.0,10.15,0.31,10.1547328867,7.6992,0.4756,7.7138755499,0.019200000000000002,0.0056,0.02,7.68,0.47000000000000003,7.6943680702
2019-11-03 19:30:00,9.87,0.31,9.8748670877,0.0,0.0,0.0,9.87,0.31,9.8748670877,7.3188,0.4384,7.3319184393,0.028800000000000003,0.008400000000000001,0.03,7.29,0.43,7.3026707443
2019-11-03 20:00:00,9.31,0.24,9.3130929341,0.0,0.0,0.0,9.31,0.24,9.3130929341,6.97592,0.39756,6.9872393547,0.025920000000000002,0.007560000000000001,0.027,6.95,0.39,6.9609338454
2019-11-03 20:30:00,8.96,0.21,8.9624605996,0.0,0.0,0.0,8.96,0.21,8.9624605996,6.86688,0.32784,6.8747014481,0.02688,0.007840000000000001,0.028,6.84,0.32,6.8474812888
