Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 21:00:00,8.76,0.21,8.7625167618,0.0,0.0,0.0,8.76,0.21,8.7625167618,6.61632,0.37476000000000004,6.6269250335,0.01632,0.00476,0.017,6.6,0.37,6.6103630763
2019-11-03 21:30:00,8.16,0.14,8.161200892,0.0,0.0,0.0,8.16,0.14,8.161200892,6.26864,0.32252000000000003,6.2769313044,0.00864,0.00252,0.009000000000000001,6.26,0.32,6.2681735777
2019-11-03 22:00:00,7.7,0.07,7.7003181752,0.0,0.0,0.0,7.7,0.07,7.7003181752,5.84864,0.32252000000000003,5.8575258429,0.00864,0.00252,0.009000000000000001,5.84,0.32,5.8487605525
2019-11-03 22:30:00,7.31,0.02,7.3100273597,0.0,0.0,0.0,7.31,0.02,7.3100273597,5.42728,0.26504,5.4337477306,0.01728,0.00504,0.018000000000000002,5.41,0.26,5.4162440861
2019-11-03 23:00:00,6.68,-0.16,6.6819158929,0.0,0.0,0.0,6.68,-0.16,6.6819158929,4.97248,0.26364000000000004,4.979464168,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.96,0.26,4.9668098413
2019-11-03 23:30:00,6.23,-0.27,6.2358479776,0.0,0.0,0.0,6.23,-0.27,6.2358479776,4.53304,0.26672,4.5408800028,0.02304,0.00672,0.024,4.51,0.26,4.5174882402000005
2019-11-04 00:00:00,5.8100000000000005,-0.33,5.8193642264,0.0,0.0,0.0,5.8100000000000005,-0.33,5.8193642264,4.35496,0.26728,4.3631542719,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.33,0.26,4.3377989811
2019-11-04 00:30:00,5.52,-0.31,5.5286978575,0.0,0.0,0.0,5.52,-0.31,5.5286978575,4.35208,0.31644,4.3635690209,0.022080000000000002,0.00644,0.023,4.33,0.31,4.3410828142
2019-11-04 01:00:00,6.14,-0.33,6.1488616833,0.0,0.0,0.0,6.14,-0.33,6.1488616833,4.52496,0.25728,4.5322683063,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5,0.25,4.5069390943
2019-11-04 01:30:00,6.39,-0.24,6.3945054539,0.0,0.0,0.0,6.39,-0.24,6.3945054539,4.48536,0.25448000000000004,4.4925732493,0.015360000000000002,0.0044800000000000005,0.016,4.47,0.25,4.476985593
2019-11-04 02:00:00,5.99,-0.31,5.9980163388,0.0,0.0,0.0,5.99,-0.31,5.9980163388,4.3892,0.2856,4.3984820109000005,0.019200000000000002,0.0056,0.02,4.37,0.28,4.378961064
2019-11-04 02:30:00,6.2,-0.14,6.2015804437,0.0,0.0,0.0,6.2,-0.14,6.2015804437,4.2596,0.2828,4.2689773951,0.009600000000000001,0.0028,0.01,4.25,0.28,4.2592135424
2019-11-04 03:00:00,6.23,-0.05,6.2302006388,0.0,0.0,0.0,6.23,-0.05,6.2302006388,4.18056,0.31308,4.1922668093,0.010560000000000002,0.0030800000000000003,0.011,4.17,0.31,4.1815069054
2019-11-04 03:30:00,6.29,-0.08,6.2905087235,0.0,0.0,0.0,6.29,-0.08,6.2905087235,4.1,0.31,4.1117028103,0.0,0.0,0.0,4.1,0.31,4.1117028103
2019-11-04 04:00:00,6.29,-0.14,6.2915578357,0.0,0.0,0.0,6.29,-0.14,6.2915578357,4.12,0.27,4.1288376088,0.0,0.0,0.0,4.12,0.27,4.1288376088
2019-11-04 04:30:00,6.74,0.39,6.7512739539,0.0,0.0,0.0,6.74,0.39,6.7512739539,4.33,0.30000000000000004,4.3403801677,0.0,0.0,0.0,4.33,0.30000000000000004,4.3403801677
2019-11-04 05:00:00,6.72,0.31,6.7271464976,0.0,0.0,0.0,6.72,0.31,6.7271464976,4.5600000000000005,0.53,4.5906971148,0.0,0.0,0.0,4.5600000000000005,0.53,4.5906971148
2019-11-04 05:30:00,7.54,0.53,7.5586043685,0.0,0.0,0.0,7.54,0.53,7.5586043685,4.72,0.5700000000000001,4.754292797,0.0,0.0,0.0,4.72,0.5700000000000001,4.754292797
2019-11-04 06:00:00,7.9,0.58,7.9212625255999995,0.0,0.0,0.0,7.9,0.58,7.9212625255999995,5.09,0.74,5.1435104744,0.0,0.0,0.0,5.09,0.74,5.1435104744
2019-11-04 06:30:00,8.92,0.84,8.9594642697,0.0,0.0,0.0,8.92,0.84,8.9594642697,5.67,0.78,5.7233993396,0.0,0.0,0.0,5.67,0.78,5.7233993396
2019-11-04 07:00:00,9.94,0.93,9.9834112407,0.0,0.0,0.0,9.94,0.93,9.9834112407,6.35,0.58,6.3764331722,0.0,0.0,0.0,6.35,0.58,6.3764331722
2019-11-04 07:30:00,11.28,1.21,11.3447124247,0.0,0.0,0.0,11.28,1.21,11.3447124247,7.05,0.74,7.0887304928,0.0,0.0,0.0,7.05,0.74,7.0887304928
2019-11-04 08:00:00,11.52768,1.3722400000000001,11.609067525,0.007680000000000001,0.0022400000000000002,0.008,11.52,1.37,11.6011766645,7.52,1.04,7.5915742768,0.0,0.0,0.0,7.52,1.04,7.5915742768
2019-11-04 08:30:00,11.50072,1.8389600000000002,11.6468164921,0.030720000000000004,0.008960000000000001,0.032,11.47,1.83,11.6150678001,7.17,1.13,7.2584984673,0.0,0.0,0.0,7.17,1.13,7.2584984673
2019-11-04 09:00:00,11.34512,1.93316,11.5086426393,0.04512,0.013160000000000002,0.047,11.3,1.92,11.4619544581,7.44,1.21,7.5377516542,0.0,0.0,0.0,7.44,1.21,7.5377516542
2019-11-04 09:30:00,10.51024,1.94632,10.688933829,0.09024,0.026320000000000003,0.094,10.42,1.92,10.5954141023,7.44864,1.26252,7.5548788607,0.00864,0.00252,0.009000000000000001,7.44,1.26,7.5459393053
2019-11-04 10:00:00,9.79056,1.76808,9.9489281835,0.13056,0.03808,0.136,9.66,1.73,9.8136894184,8.18656,1.62108,8.3455176592,0.10656,0.031080000000000003,0.111,8.08,1.5899999999999999,8.2349559805
2019-11-04 10:30:00,10.12408,1.79744,10.2824017817,0.09408000000000001,0.027440000000000003,0.098,10.03,1.77,10.184979136,8.55352,1.8143600000000002,8.7438324892,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.47,1.79,8.657078029000001
2019-11-04 11:00:00,10.25256,1.8140800000000001,10.4118140975,0.08256000000000001,0.02408,0.08600000000000001,10.17,1.79,10.3263255808,8.48536,1.74448,8.6628254513,0.015360000000000002,0.0044800000000000005,0.016,8.47,1.74,8.6468780493
2019-11-04 11:30:00,10.11096,1.82528,10.2743933738,0.12096000000000001,0.035280000000000006,0.126,9.99,1.79,10.1490984821,8.3448,1.7714,8.5307411753,0.0048000000000000004,0.0014,0.005,8.34,1.77,8.5257550985
2019-11-04 12:00:00,10.34792,1.89856,10.5206453414,0.09792000000000001,0.028560000000000002,0.10200000000000001,10.25,1.87,10.4191842291,8.33576,1.77168,8.5219566298,0.00576,0.00168,0.006,8.33,1.77,8.5159732268
2019-11-04 12:30:00,10.69952,2.09736,10.9031484994,0.05952,0.01736,0.062,10.64,2.08,10.8414021233,7.64192,1.42056,7.7728329456,0.0019200000000000003,0.0005600000000000001,0.002,7.64,1.42,7.7708429401
2019-11-04 13:00:00,10.90104,1.89072,11.0637920805,0.07104,0.020720000000000002,0.074,10.83,1.87,10.9902593236,7.86824,1.59532,8.0283402145,0.018240000000000003,0.00532,0.019,7.85,1.5899999999999999,8.0094069693
2019-11-04 13:30:00,10.68608,1.79344,10.8355310345,0.04608,0.01344,0.048,10.64,1.78,10.787863551200001,8.04856,1.56708,8.1996986408,0.05856000000000001,0.01708,0.061,7.99,1.55,8.138955707
2019-11-04 14:00:00,10.49648,1.7106400000000002,10.6349603478,0.036480000000000005,0.01064,0.038,10.46,1.7000000000000002,10.597244925,7.90064,1.57352,8.0558101765,0.08064,0.023520000000000003,0.084,7.82,1.55,7.9721327134
2019-11-04 14:30:00,10.42976,1.77868,10.5803400796,0.02976,0.00868,0.031,10.4,1.77,10.5495450139,8.19728,1.55004,8.3425429816,0.13728,0.040040000000000006,0.14300000000000002,8.06,1.51,8.2002256067
2019-11-04 15:00:00,10.42592,1.7375600000000002,10.5697172431,0.025920000000000002,0.007560000000000001,0.027,10.4,1.73,10.5429075686,7.95016,1.4308800000000002,8.0778995785,0.14016,0.04088000000000001,0.146,7.8100000000000005,1.3900000000000001,7.9327296689
2019-11-04 15:30:00,10.57536,1.6644800000000002,10.705546824,0.015360000000000002,0.0044800000000000005,0.016,10.56,1.6600000000000001,10.6896772636,8.03008,1.3804400000000001,8.1478708507,0.07008,0.020440000000000003,0.073,7.96,1.3599999999999999,8.0753451939
2019-11-04 16:00:00,11.30576,1.5516800000000002,11.4117448272,0.00576,0.00168,0.006,11.3,1.55,11.405809923,8.44,1.3599999999999999,8.5488712705,0.0,0.0,0.0,8.44,1.3599999999999999,8.5488712705
2019-11-04 16:30:00,11.73096,1.5502799999999999,11.8329535873,0.0009600000000000001,0.00028000000000000003,0.001,11.73,1.55,11.8319651791,8.76088,1.29484,8.8560504177,0.05088,0.01484,0.053,8.71,1.28,8.8035504201
2019-11-04 17:00:00,12.32,1.3599999999999999,12.3948376351,0.0,0.0,0.0,12.32,1.3599999999999999,12.3948376351,9.46656,1.20108,9.5424499684,0.10656,0.031080000000000003,0.111,9.36,1.17,9.4328415655
2019-11-04 17:30:00,12.74,1.28,12.8041399555,0.0,0.0,0.0,12.74,1.28,12.8041399555,10.0912,1.3966,10.1873847969,0.0912,0.026600000000000002,0.095,10.0,1.37,10.0934087404
2019-11-04 18:00:00,12.92,1.25,12.9803274227,0.0,0.0,0.0,12.92,1.25,12.9803274227,10.2,1.37,10.291593657,0.0,0.0,0.0,10.2,1.37,10.291593657
2019-11-04 18:30:00,12.77,1.11,12.8181511927,0.0,0.0,0.0,12.77,1.11,12.8181511927,9.538640000000001,1.08252,9.5998699262,0.00864,0.00252,0.009000000000000001,9.53,1.08,9.5910009905
2019-11-04 19:00:00,11.7,0.96,11.7393185492,0.0,0.0,0.0,11.7,0.96,11.7393185492,9.65768,1.20724,9.7328418974,0.12768000000000002,0.03724,0.133,9.53,1.17,9.6015519579
2019-11-04 19:30:00,11.61,1.02,11.6547200739,0.0,0.0,0.0,11.61,1.02,11.6547200739,9.25064,1.20352,9.3286012242,0.08064,0.023520000000000003,0.084,9.17,1.18,9.245609769
2019-11-04 20:00:00,11.33,0.93,11.3681045034,0.0,0.0,0.0,11.33,0.93,11.3681045034,8.67,1.12,8.7420420955,0.0,0.0,0.0,8.67,1.12,8.7420420955
2019-11-04 20:30:00,10.81,1.0,10.8561549363,0.0,0.0,0.0,10.81,1.0,10.8561549363,7.6359200000000005,0.7075600000000001,7.6686319119,0.025920000000000002,0.007560000000000001,0.027,7.61,0.7000000000000001,7.6421266674
2019-11-04 21:00:00,10.21,0.81,10.2420798669,0.0,0.0,0.0,10.21,0.81,10.2420798669,7.57576,0.65668,7.6041678177000005,0.12576,0.036680000000000004,0.131,7.45,0.62,7.4757541426
2019-11-04 21:30:00,9.78,0.73,9.807206534,0.0,0.0,0.0,9.78,0.73,9.807206534,7.33776,0.8626800000000001,7.3882974087,0.07776000000000001,0.022680000000000002,0.081,7.26,0.84,7.3084334847
2019-11-04 22:00:00,9.32,0.67,9.3440515838,0.0,0.0,0.0,9.32,0.67,9.3440515838,7.29,0.99,7.3569151144,0.0,0.0,0.0,7.29,0.99,7.3569151144
2019-11-04 22:30:00,8.63,0.53,8.6462593068,0.0,0.0,0.0,8.63,0.53,8.6462593068,6.78096,0.85028,6.8340613547,0.0009600000000000001,0.00028000000000000003,0.001,6.78,0.85,6.8330739788
2019-11-04 23:00:00,7.73,0.46,7.7436748382000005,0.0,0.0,0.0,7.73,0.46,7.7436748382000005,6.58336,1.06848,6.6695036097,0.06336,0.01848,0.066,6.52,1.05,6.6040063598
2019-11-04 23:30:00,7.14,0.42,7.1523422737,0.0,0.0,0.0,7.14,0.42,7.1523422737,6.0436,1.0448,6.1332461226,0.15360000000000001,0.0448,0.16,5.89,1.0,5.9742865683
2019-11-05 00:00:00,6.95,0.38,6.9603807367,0.0,0.0,0.0,6.95,0.38,6.9603807367,5.4076,0.7768,5.4631086389,0.057600000000000005,0.016800000000000002,0.06,5.35,0.76,5.4037116873
2019-11-05 00:30:00,7.01,0.42,7.0225707544,0.0,0.0,0.0,7.01,0.42,7.0225707544,5.64,0.93,5.7161612993,0.0,0.0,0.0,5.64,0.93,5.7161612993
2019-11-05 01:00:00,7.38,0.36,7.3887752706,0.0,0.0,0.0,7.38,0.36,7.3887752706,6.06696,1.01828,6.1518206898,0.09696,0.028280000000000003,0.101,5.97,0.99,6.0515287325
2019-11-05 01:30:00,7.49,0.36,7.4986465445,0.0,0.0,0.0,7.49,0.36,7.4986465445,6.13896,1.07928,6.2331111975,0.16896000000000003,0.049280000000000004,0.176,5.97,1.03,6.0582010531
2019-11-05 02:00:00,7.28,0.36,7.288895664,0.0,0.0,0.0,7.28,0.36,7.288895664,5.85672,0.94696,5.9327820118000005,0.12672,0.03696,0.132,5.73,0.91,5.8018100624
2019-11-05 02:30:00,7.46,0.48,7.4754264092,0.0,0.0,0.0,7.46,0.48,7.4754264092,5.71,0.9400000000000001,5.7868557957,0.0,0.0,0.0,5.71,0.9400000000000001,5.7868557957
2019-11-05 03:00:00,7.09,0.45,7.1042663238,0.0,0.0,0.0,7.09,0.45,7.1042663238,5.71544,1.04492,5.8101731644,0.08544,0.02492,0.089,5.63,1.02,5.7216518594
2019-11-05 03:30:00,6.73,0.36,6.7396216511,0.0,0.0,0.0,6.73,0.36,6.7396216511,5.73376,1.00068,5.820426462,0.17376000000000003,0.05068,0.181,5.5600000000000005,0.9500000000000001,5.6405762117
2019-11-05 04:00:00,6.39,0.28,6.3961316434,0.0,0.0,0.0,6.39,0.28,6.3961316434,5.70472,0.97096,5.7867601989,0.17472000000000001,0.050960000000000005,0.182,5.53,0.92,5.6060057082
2019-11-05 04:30:00,6.83,0.43,6.8435224848,0.0,0.0,0.0,6.83,0.43,6.8435224848,5.41096,0.87028,5.4804995575,0.0009600000000000001,0.00028000000000000003,0.001,5.41,0.87,5.4795072771
2019-11-05 05:00:00,6.78,0.38,6.7906406178,0.0,0.0,0.0,6.78,0.38,6.7906406178,5.54288,0.9508400000000001,5.6238434722,0.00288,0.00084,0.003,5.54,0.9500000000000001,5.6208629231
2019-11-05 05:30:00,7.18,0.47000000000000003,7.1953665647,0.0,0.0,0.0,7.18,0.47000000000000003,7.1953665647,5.77696,1.01828,5.8660174736,0.09696,0.028280000000000003,0.101,5.68,0.99,5.7656309282
2019-11-05 06:00:00,7.27,0.45,7.2839137831,0.0,0.0,0.0,7.27,0.45,7.2839137831,6.06528,1.00404,6.1478221998,0.18528000000000003,0.054040000000000005,0.193,5.88,0.9500000000000001,5.9562488195
2019-11-05 06:30:00,8.21,0.75,8.24418583,0.0,0.0,0.0,8.21,0.75,8.24418583,6.56664,1.07152,6.6534890095,0.17664000000000002,0.05152,0.184,6.39,1.02,6.470896383
2019-11-05 07:00:00,9.41,0.9500000000000001,9.4578327327,0.0,0.0,0.0,9.41,0.9500000000000001,9.4578327327,7.20808,1.05444,7.2847965655,0.11808,0.034440000000000005,0.123,7.09,1.02,7.1629951836
2019-11-05 07:30:00,10.83,1.19,10.8951824216,0.0,0.0,0.0,10.83,1.19,10.8951824216,7.66,1.1400000000000001,7.7443656938,0.0,0.0,0.0,7.66,1.1400000000000001,7.7443656938
2019-11-05 08:00:00,11.55,1.49,11.6457116571,0.0,0.0,0.0,11.55,1.49,11.6457116571,8.37592,1.46756,8.5035150497,0.025920000000000002,0.007560000000000001,0.027,8.35,1.46,8.4766797745
2019-11-05 08:30:00,11.51384,1.75112,11.6462411447,0.0038400000000000005,0.0011200000000000001,0.004,11.51,1.75,11.642276409699999,8.5576,1.6368,8.7127281606,0.057600000000000005,0.016800000000000002,0.06,8.5,1.62,8.6529994799
2019-11-05 09:00:00,11.16728,1.72504,11.2997303331,0.01728,0.00504,0.018000000000000002,11.15,1.72,11.281883708,8.48408,1.64744,8.6425500866,0.09408000000000001,0.027440000000000003,0.098,8.39,1.62,8.5449692802
2019-11-05 09:30:00,11.06592,1.8775600000000001,11.224073102,0.025920000000000002,0.007560000000000001,0.027,11.04,1.87,11.1972541277,8.67576,1.7166800000000002,8.8439697987,0.12576,0.036680000000000004,0.131,8.55,1.6800000000000002,8.7134895421
2019-11-05 10:00:00,11.0736,1.8298,11.2237598424,0.033600000000000005,0.0098,0.035,11.04,1.82,11.1890124676,8.66088,1.66484,8.8194407192,0.05088,0.01484,0.053,8.61,1.65,8.7666755387
2019-11-05 10:30:00,11.14456,1.80008,11.2889993179,0.03456,0.01008,0.036000000000000004,11.11,1.79,11.2532750788,8.43,1.6800000000000002,8.5957722166,0.0,0.0,0.0,8.43,1.6800000000000002,8.5957722166
2019-11-05 11:00:00,10.51856,1.90708,10.6900448362,0.05856000000000001,0.01708,0.061,10.46,1.8900000000000001,10.6293790976,8.38008,1.6704400000000001,8.5449464949,0.07008,0.020440000000000003,0.073,8.31,1.65,8.4722252095
2019-11-05 11:30:00,10.9132,2.0426,11.1027090838,0.0432,0.0126,0.045,10.87,2.03,11.0579292817,8.43088,1.63484,8.5879240448,0.05088,0.01484,0.053,8.38,1.62,8.5351508481
2019-11-05 12:00:00,10.30608,1.96344,10.4914432563,0.04608,0.01344,0.048,10.26,1.9500000000000002,10.4436631504,8.3908,1.7894,8.5794799959,0.1008,0.029400000000000003,0.105,8.29,1.76,8.4747684334
2019-11-05 12:30:00,10.98936,1.89148,11.1509519683,0.039360000000000006,0.01148,0.041,10.95,1.88,11.1102160195,8.3396,1.6328,8.4979388089,0.009600000000000001,0.0028,0.01,8.33,1.63,8.4879797361
2019-11-05 13:00:00,11.13016,1.85588,11.2838270192,0.02016,0.005880000000000001,0.021,11.11,1.85,11.2629747403,8.51416,1.64288,8.6712153243,0.044160000000000005,0.01288,0.046,8.47,1.63,8.625415932
2019-11-05 13:30:00,10.88824,1.62532,11.0088798431,0.018240000000000003,0.00532,0.019,10.87,1.62,10.990054595,8.14936,1.41648,8.271546651,0.15936,0.04648,0.166,7.99,1.37,8.1066022476
2019-11-05 14:00:00,11.21152,1.75336,11.3477950281,0.01152,0.00336,0.012,11.2,1.75,11.3358943185,8.35224,1.48732,8.48363329,0.16224000000000002,0.04732,0.169,8.19,1.44,8.3156298619
2019-11-05 14:30:00,11.51152,1.93336,11.6727449043,0.01152,0.00336,0.012,11.5,1.9300000000000002,11.6608275864,8.40304,1.54672,8.5442041174,0.02304,0.00672,0.024,8.38,1.54,8.5203286322
2019-11-05 15:00:00,11.59768,2.04224,11.7761167453,0.007680000000000001,0.0022400000000000002,0.008,11.59,2.04,11.7681646827,8.7188,1.6184,8.867733194,0.028800000000000003,0.008400000000000001,0.03,8.69,1.6099999999999999,8.8378843622
2019-11-05 15:30:00,11.17672,1.9219600000000001,11.3407671786,0.00672,0.0019600000000000004,0.007,11.17,1.92,11.3338122448,8.50784,1.60312,8.6575594251,0.14784,0.043120000000000006,0.154,8.36,1.56,8.5043047923
2019-11-05 16:00:00,11.45384,1.66112,11.5736671112,0.0038400000000000005,0.0011200000000000001,0.004,11.45,1.6600000000000001,11.5697061328,9.21728,1.63504,9.3611754817,0.25728,0.07504000000000001,0.268,8.96,1.56,9.0947897172
2019-11-05 16:30:00,12.50096,1.76028,12.6242855877,0.0009600000000000001,0.00028000000000000003,0.001,12.5,1.76,12.6232959246,9.66568,1.5612400000000002,9.7909570625,0.17568,0.05124,0.183,9.49,1.51,9.6093808333
2019-11-05 17:00:00,12.84,1.57,12.9356290918,0.0,0.0,0.0,12.84,1.57,12.9356290918,10.0176,1.4018000000000002,10.1152040513,0.1776,0.051800000000000006,0.185,9.84,1.35,9.9321749884
2019-11-05 17:30:00,13.27,1.5,13.354508602,0.0,0.0,0.0,13.27,1.5,13.354508602,10.53048,1.4326400000000001,10.6274863632,0.18048,0.052640000000000006,0.188,10.35,1.38,10.4415947058
2019-11-05 18:00:00,13.21,1.38,13.2818861612,0.0,0.0,0.0,13.21,1.38,13.2818861612,10.45648,1.45064,10.5566249531,0.036480000000000005,0.01064,0.038,10.42,1.44,10.5190303736
2019-11-05 18:30:00,12.89,1.28,12.9533972378,0.0,0.0,0.0,12.89,1.28,12.9533972378,10.0216,1.3038,10.1060556599,0.0816,0.0238,0.085,9.94,1.28,10.0220756333
2019-11-05 19:00:00,12.09,1.25,12.1544477456,0.0,0.0,0.0,12.09,1.25,12.1544477456,9.70992,1.14956,9.7777315672,0.16992000000000002,0.04956000000000001,0.177,9.54,1.1,9.6032077974
2019-11-05 19:30:00,11.76,1.25,11.8262462345,0.0,0.0,0.0,11.76,1.25,11.8262462345,9.388,1.199,9.4642561779,0.168,0.049,0.17500000000000002,9.22,1.15,9.2914422992
2019-11-05 20:00:00,11.46,1.25,11.5279703331,0.0,0.0,0.0,11.46,1.25,11.5279703331,9.09512,1.1981600000000001,9.1737012814,0.16512000000000002,0.04816,0.17200000000000001,8.93,1.15,9.0037436658
2019-11-05 20:30:00,11.63,1.35,11.7080912193,0.0,0.0,0.0,11.63,1.35,11.7080912193,8.73,1.06,8.794117352,0.0,0.0,0.0,8.73,1.06,8.794117352
2019-11-05 21:00:00,10.9,1.2,10.9658560997,0.0,0.0,0.0,10.9,1.2,10.9658560997,8.46512,1.10316,8.536698343,0.04512,0.013160000000000002,0.047,8.42,1.09,8.4902591244
2019-11-05 21:30:00,10.09,0.91,10.1309525712,0.0,0.0,0.0,10.09,0.91,10.1309525712,8.14432,1.10376,8.2187732905,0.18432,0.05376,0.192,7.96,1.05,8.0289538546
2019-11-05 22:00:00,9.58,0.85,9.6176348444,0.0,0.0,0.0,9.58,0.85,9.6176348444,7.7336,1.0248,7.8012040096,0.15360000000000001,0.0448,0.16,7.58,0.98,7.643088381
2019-11-05 22:30:00,8.97,0.73,8.999655549,0.0,0.0,0.0,8.97,0.73,8.999655549,7.25168,1.02424,7.3236555353,0.15168,0.04424,0.158,7.1,0.98,7.1673146994
2019-11-05 23:00:00,8.54,0.8200000000000001,8.5792773588,0.0,0.0,0.0,8.54,0.8200000000000001,8.5792773588,6.58688,0.9378400000000001,6.653309853,0.02688,0.007840000000000001,0.028,6.5600000000000005,0.93,6.625594313
2019-11-05 23:30:00,8.05,0.8200000000000001,8.0916561964,0.0,0.0,0.0,8.05,0.8200000000000001,8.0916561964,6.12056,0.9830800000000001,6.1990080658,0.010560000000000002,0.0030800000000000003,0.011,6.11,0.98,6.1880934059
2019-11-06 00:00:00,7.58,0.7000000000000001,7.6122532801,0.0,0.0,0.0,7.58,0.7000000000000001,7.6122532801,5.81984,0.9591200000000001,5.8983428859,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.72,0.93,5.7951100076
2019-11-06 00:30:00,7.5,0.7000000000000001,7.5325958341,0.0,0.0,0.0,7.5,0.7000000000000001,7.5325958341,5.25472,0.71096,5.3025980802,0.17472000000000001,0.050960000000000005,0.182,5.08,0.66,5.1226946034
2019-11-06 01:00:00,8.02,0.61,8.0431648,0.0,0.0,0.0,8.02,0.61,8.0431648,5.91432,0.8437600000000001,5.97420388,0.18432,0.05376,0.192,5.73,0.79,5.7842026244
2019-11-06 01:30:00,8.12,0.67,8.1475947371,0.0,0.0,0.0,8.12,0.67,8.1475947371,6.05704,0.8887200000000001,6.1218916031,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.89,0.84,5.949596625
2019-11-06 02:00:00,8.27,0.71,8.300421676,0.0,0.0,0.0,8.27,0.71,8.300421676,5.8,0.84,5.860511923,0.0,0.0,0.0,5.8,0.84,5.860511923
2019-11-06 02:30:00,8.0,0.74,8.0341521021,0.0,0.0,0.0,8.0,0.74,8.0341521021,5.34192,0.7105600000000001,5.3889706624,0.0019200000000000003,0.0005600000000000001,0.002,5.34,0.71,5.3869935957
2019-11-06 03:00:00,7.65,0.66,7.6784178058,0.0,0.0,0.0,7.65,0.66,7.6784178058,5.42728,0.7800400000000001,5.4830493888,0.13728,0.040040000000000006,0.14300000000000002,5.29,0.74,5.3415072779
2019-11-06 03:30:00,7.53,0.64,7.5571489333,0.0,0.0,0.0,7.53,0.64,7.5571489333,5.38056,0.70808,5.4269515568,0.13056,0.03808,0.136,5.25,0.67,5.2925797113
2019-11-06 04:00:00,7.33,0.64,7.3578869249,0.0,0.0,0.0,7.33,0.64,7.3578869249,5.36184,0.7201200000000001,5.4099816081,0.17184000000000002,0.050120000000000005,0.179,5.19,0.67,5.2330679338
2019-11-06 04:30:00,7.41,0.71,7.4439371303,0.0,0.0,0.0,7.41,0.71,7.4439371303,5.22856,0.72208,5.2781852184,0.17856000000000002,0.05208,0.186,5.05,0.67,5.0942516624
2019-11-06 05:00:00,7.52,0.71,7.5534429236000005,0.0,0.0,0.0,7.52,0.71,7.5534429236000005,5.56024,0.8413200000000001,5.6235298701000005,0.21024,0.061320000000000006,0.219,5.35,0.78,5.4065608292
2019-11-06 05:30:00,7.93,0.8,7.9702509371,0.0,0.0,0.0,7.93,0.8,7.9702509371,5.986,1.023,6.0727856046,0.216,0.063,0.225,5.77,0.96,5.8493161994000005
2019-11-06 06:00:00,8.49,0.8,8.5276081054,0.0,0.0,0.0,8.49,0.8,8.5276081054,6.08976,0.9636800000000001,6.1655377705,0.14976,0.043680000000000004,0.156,5.94,0.92,6.0108235709
2019-11-06 06:30:00,9.58,1.02,9.6341476011,0.0,0.0,0.0,9.58,1.02,9.6341476011,6.83,1.01,6.9042740386,0.0,0.0,0.0,6.83,1.01,6.9042740386
2019-11-06 07:00:00,10.58,1.19,10.6467131078,0.0,0.0,0.0,10.58,1.19,10.6467131078,7.82232,1.15276,7.9068037664,0.11232,0.032760000000000004,0.117,7.71,1.12,7.7909242071
2019-11-06 07:30:00,11.71,1.4,11.7933922177,0.0,0.0,0.0,11.71,1.4,11.7933922177,8.52944,1.36692,8.6382762748,0.22944,0.06692000000000001,0.23900000000000002,8.3,1.3,8.4011903918
2019-11-06 08:00:00,12.19576,1.64168,12.3057578068,0.00576,0.00168,0.006,12.19,1.6400000000000001,12.299825202,8.5208,1.4794,8.6482747991,0.1008,0.029400000000000003,0.105,8.42,1.45,8.5439393724
2019-11-06 08:30:00,12.7996,1.9428,12.9462053128,0.009600000000000001,0.0028,0.01,12.79,1.94,12.9362939051,8.29,1.35,8.3992023431,0.0,0.0,0.0,8.29,1.35,8.3992023431
2019-11-06 09:00:00,12.05112,2.05616,12.2252724796,0.021120000000000003,0.0061600000000000005,0.022,12.03,2.05,12.2034175541,8.50688,1.37284,8.6169424392,0.14688,0.04284,0.153,8.36,1.33,8.4651343758
2019-11-06 09:30:00,11.8736,2.0598,12.0509399218,0.033600000000000005,0.0098,0.035,11.84,2.05,12.0161599523,8.3876,1.3818000000000001,8.5006590921,0.1776,0.051800000000000006,0.185,8.21,1.33,8.3170307202
2019-11-06 10:00:00,11.21816,2.09988,11.4130017874,0.06816000000000001,0.019880000000000002,0.07100000000000001,11.15,2.08,11.3423498447,8.4128,1.4504000000000001,8.5369118538,0.1728,0.0504,0.18,8.24,1.4,8.3580859053
2019-11-06 10:30:00,11.448,2.064,11.6325749514,0.048,0.014,0.05,11.4,2.05,11.5828537071,8.5288,1.4834,8.6568415141,0.14880000000000002,0.0434,0.155,8.38,1.44,8.5028230606
2019-11-06 11:00:00,11.6288,2.0984,11.8166100046,0.028800000000000003,0.008400000000000001,0.03,11.6,2.09,11.7867764889,8.73032,1.58676,8.8733474292,0.16032000000000002,0.04676,0.167,8.57,1.54,8.7072670799
2019-11-06 11:30:00,12.05016,2.17588,12.2450320457,0.02016,0.005880000000000001,0.021,12.03,2.17,12.2241482321,8.79968,1.56324,8.9374541901,0.07968,0.02324,0.083,8.72,1.54,8.8549421229
2019-11-06 12:00:00,12.33152,2.28336,12.5411370457,0.01152,0.00336,0.012,12.32,2.2800000000000002,12.5291978993,8.91128,1.63204,9.0594958911,0.041280000000000004,0.01204,0.043000000000000003,8.87,1.62,9.0167233516
2019-11-06 12:30:00,12.0396,2.1428,12.2288004318,0.009600000000000001,0.0028,0.01,12.03,2.14,12.2188583755,9.18008,1.67544,9.3317183841,0.19008000000000003,0.05544,0.198,8.99,1.62,9.1347961116
2019-11-06 13:00:00,11.83592,2.05756,12.0134322906,0.025920000000000002,0.007560000000000001,0.027,11.81,2.05,11.9866008526,8.89432,1.57376,9.0324774453,0.18432,0.05376,0.192,8.71,1.52,8.8416344643
2019-11-06 13:30:00,11.8692,2.0056,12.0374557112,0.019200000000000002,0.0056,0.02,11.85,2.0,12.0175912728,8.93896,1.48928,9.0621719692,0.16896000000000003,0.049280000000000004,0.176,8.77,1.44,8.8874349505
2019-11-06 14:00:00,11.8044,1.9242,11.9602008762,0.014400000000000001,0.004200000000000001,0.015,11.79,1.92,11.9453128883,8.71696,1.39828,8.8283961511,0.09696,0.028280000000000003,0.101,8.62,1.37,8.7281899613
2019-11-06 14:30:00,11.91248,1.97364,12.0748678916,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.9,1.97,12.0619608688,8.06984,1.05912,8.1390449563,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.97,1.03,8.036280234
2019-11-06 15:00:00,11.6288,1.8884,11.7811308456,0.028800000000000003,0.008400000000000001,0.03,11.6,1.88,11.7513573684,8.0352,1.0136,8.098877947,0.11520000000000001,0.033600000000000005,0.12,7.92,0.98,7.9804009924
2019-11-06 15:30:00,11.63768,1.9322400000000002,11.7969973807,0.007680000000000001,0.0022400000000000002,0.008,11.63,1.9300000000000002,11.7890542454,8.13592,1.04256,8.202446318,0.14592000000000002,0.04256,0.152,7.99,1.0,8.0523350651
2019-11-06 16:00:00,12.12096,1.80028,12.253925061,0.0009600000000000001,0.00028000000000000003,0.001,12.12,1.8,12.2529343424,8.7564,1.2102,8.8396337594,0.2064,0.060200000000000004,0.215,8.55,1.15,8.6269925235
2019-11-06 16:30:00,12.77,1.67,12.8787344099,0.0,0.0,0.0,12.77,1.67,12.8787344099,9.76568,1.45124,9.8729227385,0.17568,0.05124,0.183,9.59,1.4,9.6916510461
2019-11-06 17:00:00,13.09,1.44,13.1689673096,0.0,0.0,0.0,13.09,1.44,13.1689673096,10.33048,1.4326400000000001,10.4293467868,0.42048,0.12264000000000001,0.438,9.91,1.31,9.9962092815
2019-11-06 17:30:00,13.2,1.32,13.2658358199,0.0,0.0,0.0,13.2,1.32,13.2658358199,10.30448,2.7096400000000003,10.6547856384,4.28448,1.24964,4.463,6.02,1.46,6.1945137017
2019-11-06 18:00:00,13.2,1.15,13.25,0.0,0.0,0.0,13.2,1.15,13.25,10.684,1.397,10.7749461716,0.264,0.077,0.275,10.42,1.32,10.5032756795
2019-11-06 18:30:00,13.14,1.18,13.1928768659,0.0,0.0,0.0,13.14,1.18,13.1928768659,10.28576,1.2616800000000001,10.3628516925,0.00576,0.00168,0.006,10.28,1.26,10.3569300471
2019-11-06 19:00:00,12.34,1.13,12.3916302398,0.0,0.0,0.0,12.34,1.13,12.3916302398,10.24328,1.35804,10.3329113903,0.23328000000000002,0.06804,0.243,10.01,1.29,10.0927795973
2019-11-06 19:30:00,12.34,1.15,12.3934700548,0.0,0.0,0.0,12.34,1.15,12.3934700548,9.97912,1.31516,10.0654101655,0.18912,0.05516000000000001,0.197,9.79,1.26,9.8707497182
2019-11-06 20:00:00,11.91,1.05,11.9561950469,0.0,0.0,0.0,11.91,1.05,11.9561950469,9.47832,1.18576,9.5522027198,0.08832000000000001,0.02576,0.092,9.39,1.16,9.461379392
2019-11-06 20:30:00,11.99,1.18,12.0479251326,0.0,0.0,0.0,11.99,1.18,12.0479251326,8.8,1.04,8.861241448,0.0,0.0,0.0,8.8,1.04,8.861241448
2019-11-06 21:00:00,11.1,1.06,11.1504977467,0.0,0.0,0.0,11.1,1.06,11.1504977467,8.75896,1.05428,8.8221815103,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.71,1.04,8.7718698121
2019-11-06 21:30:00,10.37,0.92,10.4107300416,0.0,0.0,0.0,10.37,0.92,10.4107300416,8.25104,1.01072,8.3127141175,0.07104,0.020720000000000002,0.074,8.18,0.99,8.2396905282
2019-11-06 22:00:00,9.57,0.71,9.5963013708,0.0,0.0,0.0,9.57,0.71,9.5963013708,7.79488,0.97184,7.8552292901000005,0.07488,0.021840000000000002,0.078,7.72,0.9500000000000001,7.778232447
2019-11-06 22:30:00,9.28,0.68,9.3048804399,0.0,0.0,0.0,9.28,0.68,9.3048804399,7.2288,0.9584,7.2920559515,0.028800000000000003,0.008400000000000001,0.03,7.2,0.9500000000000001,7.2624031835
2019-11-06 23:00:00,8.69,0.68,8.7165646903,0.0,0.0,0.0,8.69,0.68,8.7165646903,6.64,0.9500000000000001,6.7076150754,0.0,0.0,0.0,6.64,0.9500000000000001,6.7076150754
2019-11-06 23:30:00,8.01,0.68,8.0388121013,0.0,0.0,0.0,8.01,0.68,8.0388121013,6.16456,0.94008,6.2358279643,0.03456,0.01008,0.036000000000000004,6.13,0.93,6.2001451596
2019-11-07 00:00:00,7.49,0.51,7.507343072,0.0,0.0,0.0,7.49,0.51,7.507343072,6.13376,0.9806800000000001,6.2116620159,0.17376000000000003,0.05068,0.181,5.96,0.93,6.0321223462
2019-11-07 00:30:00,7.38,0.51,7.3976009625,0.0,0.0,0.0,7.38,0.51,7.3976009625,6.05608,0.9584400000000001,6.1314526990000005,0.16608,0.048440000000000004,0.17300000000000001,5.89,0.91,5.9598825492
2019-11-07 01:00:00,7.96,0.47000000000000003,7.9738635554,0.0,0.0,0.0,7.96,0.47000000000000003,7.9738635554,6.21448,0.93464,6.2843705811,0.08448000000000001,0.024640000000000002,0.088,6.13,0.91,6.1971767766
2019-11-07 01:30:00,8.21,0.61,8.2326301994,0.0,0.0,0.0,8.21,0.61,8.2326301994,5.96096,0.84028,6.0198932383,0.0009600000000000001,0.00028000000000000003,0.001,5.96,0.84,6.0189035546
2019-11-07 02:00:00,7.8100000000000005,0.54,7.8286461154,0.0,0.0,0.0,7.8100000000000005,0.54,7.8286461154,6.13512,0.9231600000000001,6.2041858289,0.04512,0.013160000000000002,0.047,6.09,0.91,6.1576131739
2019-11-07 02:30:00,7.54,0.6000000000000001,7.5638350061,0.0,0.0,0.0,7.54,0.6000000000000001,7.5638350061,6.18312,1.02216,6.2670394925,0.21312,0.06216000000000001,0.222,5.97,0.96,6.0466933112
2019-11-07 03:00:00,7.41,0.5700000000000001,7.4318907419,0.0,0.0,0.0,7.41,0.5700000000000001,7.4318907419,6.05784,1.02312,6.1436308483,0.14784,0.043120000000000006,0.154,5.91,0.98,5.9907011276
2019-11-07 03:30:00,7.27,0.62,7.2963895181,0.0,0.0,0.0,7.27,0.62,7.2963895181,5.9249600000000004,0.98228,6.0058325817,0.14496,0.042280000000000005,0.151,5.78,0.9400000000000001,5.8559371581
2019-11-07 04:00:00,7.27,0.62,7.2963895181,0.0,0.0,0.0,7.27,0.62,7.2963895181,5.83856,0.95708,5.9164841756,0.05856000000000001,0.01708,0.061,5.78,0.9400000000000001,5.8559371581
2019-11-07 04:30:00,7.27,0.62,7.2963895181,0.0,0.0,0.0,7.27,0.62,7.2963895181,5.51384,0.8711200000000001,5.5822290888,0.0038400000000000005,0.0011200000000000001,0.004,5.51,0.87,5.5782613779
2019-11-07 05:00:00,7.12,0.58,7.1435845344,0.0,0.0,0.0,7.12,0.58,7.1435845344,5.59136,0.88248,5.6605721972000005,0.11136000000000001,0.03248,0.116,5.48,0.85,5.5455297312
2019-11-07 05:30:00,7.48,0.58,7.5024529322,0.0,0.0,0.0,7.48,0.58,7.5024529322,5.65648,0.8456400000000001,5.7193420076,0.15648,0.04564000000000001,0.163,5.5,0.8,5.5578772926
2019-11-07 06:00:00,7.99,0.64,8.0155910574,0.0,0.0,0.0,7.99,0.64,8.0155910574,5.89624,0.8543200000000001,5.9578107389,0.18624000000000002,0.05432000000000001,0.194,5.71,0.8,5.7657696798
2019-11-07 06:30:00,9.01,0.92,9.0568482377,0.0,0.0,0.0,9.01,0.92,9.0568482377,6.14344,0.73392,6.1871232087,0.01344,0.003920000000000001,0.014,6.13,0.73,6.1733135349
2019-11-07 07:00:00,10.17,1.22,10.2429146243,0.0,0.0,0.0,10.17,1.22,10.2429146243,6.84768,1.00224,6.9206362713,0.007680000000000001,0.0022400000000000002,0.008,6.84,1.0,6.9127129262
2019-11-07 07:30:00,11.35,1.49,11.4473839806,0.0,0.0,0.0,11.35,1.49,11.4473839806,7.63704,1.19372,7.7297702036,0.047040000000000005,0.013720000000000001,0.049,7.59,1.18,7.6811782950000005
2019-11-07 08:00:00,11.0896,1.4928,11.1896237649,0.009600000000000001,0.0028,0.01,11.08,1.49,11.1797361328,7.8104,1.3422,7.9248879487,0.11040000000000001,0.0322,0.115,7.7,1.31,7.8106401786
2019-11-07 08:30:00,11.07032,1.61176,11.1870351389,0.04032,0.011760000000000001,0.042,11.03,1.6,11.145443015,7.84656,1.4110800000000001,7.9724306582,0.10656,0.031080000000000003,0.111,7.74,1.38,7.8620607985
2019-11-07 09:00:00,11.05488,1.94184,11.2241308973,0.07488,0.021840000000000002,0.078,10.98,1.92,11.1466048643,7.8086400000000005,1.43252,7.9389528403,0.00864,0.00252,0.009000000000000001,7.8,1.43,7.93
2019-11-07 09:30:00,10.61848,2.07164,10.8186787456,0.10848000000000001,0.03164,0.113,10.51,2.04,10.7061524368,7.66,1.56,7.8172373637,0.0,0.0,0.0,7.66,1.56,7.8172373637
2019-11-07 10:00:00,10.08536,2.13948,10.3097944208,0.13536,0.03948,0.14100000000000001,9.95,2.1,10.169193675,7.28992,1.38456,7.4202385406,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.24,1.37,7.3684801689
2019-11-07 10:30:00,9.64456,2.06508,9.8631685071,0.15456,0.04508,0.161,9.49,2.02,9.7026027436,7.14448,1.39464,7.279327936,0.08448000000000001,0.024640000000000002,0.088,7.06,1.37,7.1916966009
2019-11-07 11:00:00,9.58536,2.00948,9.7937294327,0.13536,0.03948,0.14100000000000001,9.45,1.97,9.6531549247,7.40448,1.47464,7.5498931913,0.08448000000000001,0.024640000000000002,0.088,7.32,1.45,7.4622315697
2019-11-07 11:30:00,9.49208,2.02144,9.7049370116,0.14208,0.041440000000000005,0.148,9.35,1.98,9.5573479585,7.34288,1.3558400000000002,7.4670066827,0.12288000000000002,0.035840000000000004,0.128,7.22,1.32,7.3396730172
2019-11-07 12:00:00,10.0408,1.8594,10.211514726,0.1008,0.029400000000000003,0.105,9.94,1.83,10.1070519935,7.51704,1.44872,7.6553693575,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.35,1.4,7.4821454143
2019-11-07 12:30:00,9.60384,1.76612,9.7648821089,0.12384,0.036120000000000006,0.129,9.48,1.73,9.6365605898,7.6876,1.5218,7.8367766971,0.1776,0.051800000000000006,0.185,7.51,1.47,7.6525159261999995
2019-11-07 13:00:00,9.5656,1.6808,9.7121466216,0.1056,0.0308,0.11,9.46,1.65,9.6028172949,7.72152,1.55836,7.8772048977,0.13152,0.038360000000000005,0.137,7.59,1.52,7.7407041023000005
2019-11-07 13:30:00,9.81312,1.70716,9.9605079891,0.09312000000000001,0.027160000000000004,0.097,9.72,1.6800000000000002,9.8641167876,7.47656,1.4310800000000001,7.6122887097,0.10656,0.031080000000000003,0.111,7.37,1.4,7.501793119
2019-11-07 14:00:00,10.0956,1.7808000000000002,10.2514578475,0.1056,0.0308,0.11,9.99,1.75,10.1421200939,7.7096,1.5828,7.8703994816,0.009600000000000001,0.0028,0.01,7.7,1.58,7.8604325581
2019-11-07 14:30:00,10.06104,1.83072,10.2262437679,0.07104,0.020720000000000002,0.074,9.99,1.81,10.1526449756,7.87584,1.64212,8.0452106125,0.07584,0.02212,0.079,7.8,1.62,7.9664546694
2019-11-07 15:00:00,10.29184,1.74512,10.4387458251,0.051840000000000004,0.015120000000000001,0.054,10.24,1.73,10.3851095324,7.77864,1.63752,7.9491327829,0.12864,0.037520000000000005,0.134,7.65,1.6,7.8155294127
2019-11-07 15:30:00,10.35224,1.78232,10.5045484244,0.04224000000000001,0.012320000000000001,0.044,10.31,1.77,10.4608317069,8.01096,1.67528,8.1842558122,0.12096000000000001,0.035280000000000006,0.126,7.89,1.6400000000000001,8.0586413247
2019-11-07 16:00:00,10.7392,1.6556000000000002,10.866067734,0.019200000000000002,0.0056,0.02,10.72,1.65,10.8462389795,8.59344,1.70892,8.7617132229,0.13344,0.03892,0.139,8.46,1.67,8.6232534464
2019-11-07 16:30:00,11.74384,1.57112,11.8484680866,0.0038400000000000005,0.0011200000000000001,0.004,11.74,1.57,11.8445134978,9.05288,1.62084,9.1968341618,0.00288,0.00084,0.003,9.05,1.62,9.1938512061
2019-11-07 17:00:00,12.32,1.48,12.4085776784,0.0,0.0,0.0,12.32,1.48,12.4085776784,9.51744,1.43092,9.6244062778,0.03744,0.010920000000000001,0.039,9.48,1.42,9.5857602724
2019-11-07 17:30:00,12.8,1.45,12.8818671007,0.0,0.0,0.0,12.8,1.45,12.8818671007,9.88048,1.37264,9.9753709505,0.18048,0.052640000000000006,0.188,9.7,1.32,9.7894024332
2019-11-07 18:00:00,12.4,1.18,12.4560186255,0.0,0.0,0.0,12.4,1.18,12.4560186255,9.99024,1.38132,10.0852833475,0.21024,0.061320000000000006,0.219,9.78,1.32,9.868677723
2019-11-07 18:30:00,12.3,1.18,12.3564719884,0.0,0.0,0.0,12.3,1.18,12.3564719884,9.94896,1.31928,10.0360502589,0.16896000000000003,0.049280000000000004,0.176,9.78,1.27,9.8621143778
2019-11-07 19:00:00,12.07,1.16,12.1256133865,0.0,0.0,0.0,12.07,1.16,12.1256133865,9.8856,1.2758,9.9675851138,0.22560000000000002,0.0658,0.23500000000000001,9.66,1.21,9.735486634
2019-11-07 19:30:00,11.67,1.03,11.7153659781,0.0,0.0,0.0,11.67,1.03,11.7153659781,9.444,1.272,9.5292769925,0.14400000000000002,0.042,0.15,9.3,1.23,9.3809860889
2019-11-07 20:00:00,11.2,0.99,11.2436693299,0.0,0.0,0.0,11.2,0.99,11.2436693299,9.30888,1.25884,9.3936108606,0.09888000000000001,0.02884,0.10300000000000001,9.21,1.23,9.2917705525
2019-11-07 20:30:00,10.94,0.96,10.9820398834,0.0,0.0,0.0,10.94,0.96,10.9820398834,9.12248,1.1786400000000001,9.198306018,0.13248000000000001,0.03864,0.138,8.99,1.1400000000000001,9.0619920547
2019-11-07 21:00:00,10.54,0.78,10.5688220725,0.0,0.0,0.0,10.54,0.78,10.5688220725,8.63,1.135,8.7043164579,0.12,0.035,0.125,8.51,1.1,8.5807983312
2019-11-07 21:30:00,10.07,0.6900000000000001,10.0936118412,0.0,0.0,0.0,10.07,0.6900000000000001,10.0936118412,8.35656,1.13108,8.4327597499,0.10656,0.031080000000000003,0.111,8.25,1.1,8.3230102727
2019-11-07 22:00:00,9.63,0.6000000000000001,9.648673484,0.0,0.0,0.0,9.63,0.6000000000000001,9.648673484,7.88136,1.10248,7.9580963553,0.11136000000000001,0.03248,0.116,7.77,1.07,7.8433283751000005
2019-11-07 22:30:00,9.08,0.63,9.1018294864,0.0,0.0,0.0,9.08,0.63,9.1018294864,7.4,1.025,7.4706509087,0.12,0.035,0.125,7.28,0.99,7.347006193
2019-11-07 23:00:00,8.32,0.68,8.3477422097,0.0,0.0,0.0,8.32,0.68,8.3477422097,6.74456,1.03508,6.8235240309,0.15456,0.04508,0.161,6.59,0.99,6.6639477789
2019-11-07 23:30:00,7.82,0.65,7.8469675672,0.0,0.0,0.0,7.82,0.65,7.8469675672,6.43528,1.15404,6.5379382836,0.18528000000000003,0.054040000000000005,0.193,6.25,1.1,6.3460617709000005
2019-11-08 00:00:00,7.37,0.6000000000000001,7.3943830033,0.0,0.0,0.0,7.37,0.6000000000000001,7.3943830033,6.11528,1.02404,6.2004280014,0.18528000000000003,0.054040000000000005,0.193,5.93,0.97,6.0088101984
2019-11-08 00:30:00,7.29,0.56,7.3114772789,0.0,0.0,0.0,7.29,0.56,7.3114772789,5.97136,0.9824800000000001,6.0516449995,0.11136000000000001,0.03248,0.116,5.86,0.9500000000000001,5.9365057062
2019-11-08 01:00:00,8.15,0.6000000000000001,8.1720560448,0.0,0.0,0.0,8.15,0.6000000000000001,8.1720560448,6.23,1.01,6.3113390021,0.0,0.0,0.0,6.23,1.01,6.3113390021
2019-11-08 01:30:00,7.91,0.5700000000000001,7.9305107023,0.0,0.0,0.0,7.91,0.5700000000000001,7.9305107023,6.45744,1.05592,6.5432024575,0.15744000000000002,0.04592,0.164,6.3,1.01,6.3804466928
2019-11-08 02:00:00,7.66,0.52,7.6776298426,0.0,0.0,0.0,7.66,0.52,7.6776298426,6.1584,1.0562,6.248315693,0.1584,0.046200000000000005,0.165,6.0,1.01,6.0844145158
2019-11-08 02:30:00,7.61,0.56,7.6305766492,0.0,0.0,0.0,7.61,0.56,7.6305766492,5.95168,0.9342400000000001,6.0245580087,0.15168,0.04424,0.158,5.8,0.89,5.8678871836
2019-11-08 03:00:00,7.39,0.53,7.4089810366,0.0,0.0,0.0,7.39,0.53,7.4089810366,5.98976,1.00368,6.0732691691,0.14976,0.043680000000000004,0.156,5.84,0.96,5.9183781562
2019-11-08 03:30:00,7.33,0.58,7.3529109882,0.0,0.0,0.0,7.33,0.58,7.3529109882,5.9084,0.9762000000000001,5.9885020665,0.1584,0.046200000000000005,0.165,5.75,0.93,5.8247231694
2019-11-08 04:00:00,7.26,0.58,7.2831311948,0.0,0.0,0.0,7.26,0.58,7.2831311948,5.92896,1.06928,6.0246100621,0.16896000000000003,0.049280000000000004,0.176,5.76,1.02,5.849615372
2019-11-08 04:30:00,7.29,0.61,7.3154767445,0.0,0.0,0.0,7.29,0.61,7.3154767445,5.83464,1.09052,5.9356766926999995,0.10464000000000001,0.030520000000000002,0.109,5.73,1.06,5.8272206068
2019-11-08 05:00:00,7.42,0.61,7.4450319005,0.0,0.0,0.0,7.42,0.61,7.4450319005,5.88344,1.06392,5.9788620991,0.01344,0.003920000000000001,0.014,5.87,1.06,5.9649392285000005
2019-11-08 05:30:00,7.6,0.58,7.6220994483,0.0,0.0,0.0,7.6,0.58,7.6220994483,6.13688,1.09784,6.2343041953,0.26688,0.07784,0.278,5.87,1.02,5.9579610606
2019-11-08 06:00:00,8.01,0.55,8.0288604422,0.0,0.0,0.0,8.01,0.55,8.0288604422,6.51288,1.09084,6.6036003665,0.24288,0.07084,0.253,6.27,1.02,6.3524247339
2019-11-08 06:30:00,9.14,0.89,9.1832292795,0.0,0.0,0.0,9.14,0.89,9.1832292795,7.09296,1.17628,7.1898342262,0.19296000000000002,0.056280000000000004,0.201,6.9,1.12,6.9903075755
2019-11-08 07:00:00,10.29,1.09,10.347569763,0.0,0.0,0.0,10.29,1.09,10.347569763,7.99088,1.30984,8.0975208552,0.17088,0.04984,0.178,7.82,1.26,7.9208585393
2019-11-08 07:30:00,11.73,1.28,11.7996313502,0.0,0.0,0.0,11.73,1.28,11.7996313502,8.91016,1.49088,9.0340286916,0.14016,0.04088000000000001,0.146,8.77,1.45,8.8890606928
2019-11-08 08:00:00,12.14384,1.43112,12.2278761198,0.0038400000000000005,0.0011200000000000001,0.004,12.14,1.43,12.2239314461,8.86248,1.51864,8.9916527513,0.13248000000000001,0.03864,0.138,8.73,1.48,8.854563795
2019-11-08 08:30:00,12.35456,1.78008,12.4821407459,0.03456,0.01008,0.036000000000000004,12.32,1.77,12.4464974993,8.3196,1.4328,8.4420767587,0.009600000000000001,0.0028,0.01,8.31,1.43,8.4321408907
2019-11-08 09:00:00,11.82432,2.00876,11.9937342058,0.06432,0.018760000000000002,0.067,11.76,1.99,11.9271832383,8.64376,1.46568,8.7671434801,0.05376,0.015680000000000003,0.056,8.59,1.45,8.7115211071
2019-11-08 09:30:00,11.31272,2.12996,11.5114883225,0.10272,0.029960000000000004,0.107,11.21,2.1,11.405003288,9.1448,1.5964,9.2830953889,0.12480000000000001,0.0364,0.13,9.02,1.56,9.15390627
2019-11-08 10:00:00,10.7944,2.1792,11.0121743539,0.13440000000000002,0.0392,0.14,10.66,2.14,10.872681362,8.8808,1.5394,9.01323255,0.1008,0.029400000000000003,0.105,8.78,1.51,8.9089000443
2019-11-08 10:30:00,10.44552,2.11536,10.6575623855,0.15552000000000002,0.045360000000000004,0.162,10.29,2.07,10.4961421484,8.61888,1.57884,8.7622958293,0.09888000000000001,0.02884,0.10300000000000001,8.52,1.55,8.6598441095
2019-11-08 11:00:00,10.01376,2.15068,10.2421098315,0.17376000000000003,0.05068,0.181,9.84,2.1,10.0615903316,8.71016,1.62088,8.8596918231,0.14016,0.04088000000000001,0.146,8.57,1.58,8.7144305609
2019-11-08 11:30:00,10.10336,2.18348,10.3366081574,0.18336000000000002,0.05348000000000001,0.191,9.92,2.13,10.1460977721,8.15312,1.62716,8.3139049429,0.09312000000000001,0.027160000000000004,0.097,8.06,1.6,8.2172744873
2019-11-08 12:00:00,10.00896,2.12928,10.232942568,0.16896000000000003,0.049280000000000004,0.176,9.84,2.08,10.0574350607,8.13784,1.69812,8.3131252487,0.027840000000000004,0.00812,0.029,8.11,1.69,8.2842139036
2019-11-08 12:30:00,9.81936,2.07648,10.0365133388,0.15936,0.04648,0.166,9.66,2.03,9.8709928579,8.25504,1.7477200000000002,8.4380217231,0.09504000000000001,0.02772,0.099,8.16,1.72,8.3393045274
2019-11-08 13:00:00,9.5436,1.9348,9.7377488158,0.15360000000000001,0.0448,0.16,9.39,1.8900000000000001,9.578319268,7.71896,1.55928,7.8748776244,0.16896000000000003,0.049280000000000004,0.176,7.55,1.51,7.6995194655
2019-11-08 13:30:00,9.30512,1.72816,9.4642376978,0.16512000000000002,0.04816,0.17200000000000001,9.14,1.6800000000000002,9.2931157316,7.56072,1.53396,7.7147598926,0.15072000000000002,0.043960000000000006,0.157,7.41,1.49,7.5583199191
2019-11-08 14:00:00,9.434,1.822,9.6083318011,0.14400000000000002,0.042,0.15,9.29,1.78,9.4589904324,7.75032,1.5367600000000001,7.9012082241,0.16032000000000002,0.04676,0.167,7.59,1.49,7.7348691004
2019-11-08 14:30:00,9.40808,1.81444,9.5814488362,0.11808,0.034440000000000005,0.123,9.29,1.78,9.4589904324,7.53728,1.17004,7.6275542214000005,0.13728,0.040040000000000006,0.14300000000000002,7.4,1.13,7.4857798525
2019-11-08 15:00:00,9.71408,1.69744,9.8612703441,0.09408000000000001,0.027440000000000003,0.098,9.62,1.67,9.7638773036,7.34888,1.15884,7.4396873187,0.09888000000000001,0.02884,0.10300000000000001,7.25,1.13,7.3375336456
2019-11-08 15:30:00,9.97144,1.66792,10.1099739268,0.06144000000000001,0.017920000000000002,0.064,9.91,1.65,10.0464222487,7.29152,1.00836,7.3609139242,0.13152,0.038360000000000005,0.137,7.16,0.97,7.225406563
2019-11-08 16:00:00,10.57592,1.51756,10.6842441099,0.025920000000000002,0.007560000000000001,0.027,10.55,1.51,10.6575137814,7.6616800000000005,1.01424,7.7285201171,0.15168,0.04424,0.158,7.51,0.97,7.5723840367
2019-11-08 16:30:00,11.4748,1.5114,11.5739088039,0.0048000000000000004,0.0014,0.005,11.47,1.51,11.568967110300001,8.26416,0.8678800000000001,8.3096062602,0.16416,0.047880000000000006,0.171,8.1,0.8200000000000001,8.1414003709
2019-11-08 17:00:00,12.26,1.35,12.3341031291,0.0,0.0,0.0,12.26,1.35,12.3341031291,9.29104,1.04572,9.3497034498,0.19104000000000002,0.055720000000000006,0.199,9.1,0.99,9.1536932437
2019-11-08 17:30:00,12.89,1.4,12.9658050271,0.0,0.0,0.0,12.89,1.4,12.9658050271,9.89816,1.21488,9.972437254799999,0.18816000000000002,0.054880000000000005,0.196,9.71,1.16,9.7790439205
2019-11-08 18:00:00,12.99,1.24,13.0490497738,0.0,0.0,0.0,12.99,1.24,13.0490497738,9.8744,1.2392,9.9518536967,0.13440000000000002,0.0392,0.14,9.74,1.2,9.8136435639
2019-11-08 18:30:00,12.96,1.24,13.0191858424,0.0,0.0,0.0,12.96,1.24,13.0191858424,9.86864,1.24252,9.9465527395,0.00864,0.00252,0.009000000000000001,9.86,1.24,9.9376657219
2019-11-08 19:00:00,12.22,1.15,12.2739928304,0.0,0.0,0.0,12.22,1.15,12.2739928304,10.08176,1.23468,10.1570822287,0.22176,0.06468,0.231,9.86,1.17,9.9291741852
2019-11-08 19:30:00,11.79,1.08,11.8393623139,0.0,0.0,0.0,11.79,1.08,11.8393623139,9.9916,1.3188,10.0782589766,0.2016,0.058800000000000005,0.21,9.79,1.26,9.8707497182
2019-11-08 20:00:00,11.15,0.9500000000000001,11.1903976694,0.0,0.0,0.0,11.15,0.9500000000000001,11.1903976694,9.6224,1.2932000000000001,9.7089107525,0.1824,0.053200000000000004,0.19,9.44,1.24,9.5210923743
2019-11-08 20:30:00,10.75,0.92,10.7892956211,0.0,0.0,0.0,10.75,0.92,10.7892956211,9.29032,1.19676,9.3670849361,0.16032000000000002,0.04676,0.167,9.13,1.15,9.2021410552
2019-11-08 21:00:00,10.16,0.8,10.1914473948,0.0,0.0,0.0,10.16,0.8,10.1914473948,8.92688,1.11284,8.9959768452,0.14688,0.04284,0.153,8.78,1.07,8.8449590163
2019-11-08 21:30:00,9.86,0.84,9.895716244900001,0.0,0.0,0.0,9.86,0.84,9.895716244900001,8.00472,0.82096,8.0467084948,0.17472000000000001,0.050960000000000005,0.182,7.83,0.77,7.8677696967
2019-11-08 22:00:00,9.52,0.62,9.5401677134,0.0,0.0,0.0,9.52,0.62,9.5401677134,7.87696,0.9582800000000001,7.935036194,0.09696,0.028280000000000003,0.101,7.78,0.93,7.8353876739
2019-11-08 22:30:00,8.92,0.44,8.9308454247,0.0,0.0,0.0,8.92,0.44,8.9308454247,7.50384,0.9311200000000001,7.5613887084,0.0038400000000000005,0.0011200000000000001,0.004,7.5,0.93,7.5574400428
2019-11-08 23:00:00,7.74,0.36,7.74836757,0.0,0.0,0.0,7.74,0.36,7.74836757,7.06416,0.93788,7.1261473041,0.16416,0.047880000000000006,0.171,6.9,0.89,6.9571617776
2019-11-08 23:30:00,7.26,0.36,7.2689201399,0.0,0.0,0.0,7.26,0.36,7.2689201399,6.724,0.937,6.7889723081,0.264,0.077,0.275,6.46,0.86,6.5169931717
2019-11-09 00:00:00,7.0,0.36,7.0092510299,0.0,0.0,0.0,7.0,0.36,7.0092510299,6.36696,0.96328,6.4394167438,0.21696000000000001,0.06328,0.226,6.15,0.9,6.2155048065
2019-11-09 00:30:00,6.91,0.31,6.916950195,0.0,0.0,0.0,6.91,0.31,6.916950195,6.34104,0.9257200000000001,6.4082560654,0.19104000000000002,0.055720000000000006,0.199,6.15,0.87,6.2112317619
2019-11-09 01:00:00,7.5600000000000005,0.35000000000000003,7.5680975152,0.0,0.0,0.0,7.5600000000000005,0.35000000000000003,7.5680975152,6.5316,0.9088,6.5945216657,0.2016,0.058800000000000005,0.21,6.33,0.85,6.3868145425
2019-11-09 01:30:00,7.71,0.39,7.7198575116,0.0,0.0,0.0,7.71,0.39,7.7198575116,6.30168,0.8342400000000001,6.3566600664,0.15168,0.04424,0.158,6.15,0.79,6.2005322352
2019-11-09 02:00:00,7.88,0.48,7.8946057533000005,0.0,0.0,0.0,7.88,0.48,7.8946057533000005,6.15096,0.7902800000000001,6.2015200878,0.0009600000000000001,0.00028000000000000003,0.001,6.15,0.79,6.2005322352
2019-11-09 02:30:00,7.61,0.46,7.6238900832,0.0,0.0,0.0,7.61,0.46,7.6238900832,6.1576,0.8368,6.2141992244,0.057600000000000005,0.016800000000000002,0.06,6.1,0.8200000000000001,6.1548679921
2019-11-09 03:00:00,7.23,0.29,7.2358137068,0.0,0.0,0.0,7.23,0.29,7.2358137068,6.23272,0.9249600000000001,6.3009800508,0.22272000000000003,0.06496,0.232,6.01,0.86,6.071218988
2019-11-09 03:30:00,7.16,0.38,7.1700767081,0.0,0.0,0.0,7.16,0.38,7.1700767081,6.0168,0.8874000000000001,6.081887947,0.1968,0.0574,0.20500000000000002,5.82,0.8300000000000001,5.8788859489
2019-11-09 04:00:00,7.04,0.38,7.0502482226,0.0,0.0,0.0,7.04,0.38,7.0502482226,5.9868,0.9274,6.0582047671,0.1968,0.0574,0.20500000000000002,5.79,0.87,5.8549978651
2019-11-09 04:30:00,6.98,0.35000000000000003,6.9887695627,0.0,0.0,0.0,6.98,0.35000000000000003,6.9887695627,5.86,0.79,5.9130110773,0.24,0.07,0.25,5.62,0.72,5.6659332859
2019-11-09 05:00:00,7.0,0.35000000000000003,7.0087445381,0.0,0.0,0.0,7.0,0.35000000000000003,7.0087445381,5.21272,0.5249600000000001,5.2390870197,0.22272000000000003,0.06496,0.232,4.99,0.46,5.0111575509
2019-11-09 05:30:00,7.06,0.29,7.0659535804,0.0,0.0,0.0,7.06,0.29,7.0659535804,5.00296,0.42628000000000005,5.0210878702,0.19296000000000002,0.056280000000000004,0.201,4.8100000000000005,0.37,4.8242097798
