Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 06:00:00,6.86,0.25,6.8645538821,0.0,0.0,0.0,6.86,0.25,6.8645538821,5.13312,0.43216000000000004,5.1512797633,0.21312,0.06216000000000001,0.222,4.92,0.37,4.9338929863
2019-11-09 06:30:00,7.16,0.25,7.1643631957,0.0,0.0,0.0,7.16,0.25,7.1643631957,5.4268,0.45740000000000003,5.4460419572,0.1968,0.0574,0.20500000000000002,5.23,0.4,5.2452740634
2019-11-09 07:00:00,7.34,0.11,7.3408242044,0.0,0.0,0.0,7.34,0.11,7.3408242044,5.92848,0.56664,5.9554979641,0.22848000000000002,0.06664,0.23800000000000002,5.7,0.5,5.7218878004
2019-11-09 07:30:00,8.16,0.26,8.1641411061,0.0,0.0,0.0,8.16,0.26,8.1641411061,6.756,0.783,6.8012223166,0.216,0.063,0.225,6.54,0.72,6.5795136598
2019-11-09 08:00:00,8.73576,0.40168000000000004,8.7449899714,0.00576,0.00168,0.006,8.73,0.4,8.7391589984,7.4729600000000005,1.12628,7.5573565352,0.19296000000000002,0.056280000000000004,0.201,7.28,1.07,7.3582130983
2019-11-09 08:30:00,9.27248,0.49364,9.2856106854,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.26,0.49,9.2729553002,7.80416,1.11788,7.8838169055,0.16416,0.047880000000000006,0.171,7.64,1.07,7.7145641484
2019-11-09 09:00:00,9.44768,0.44224,9.4580248255,0.007680000000000001,0.0022400000000000002,0.008,9.44,0.44,9.450248674000001,7.8968,1.0274,7.9633536277,0.1968,0.0574,0.20500000000000002,7.7,0.97,7.7608569114
2019-11-09 09:30:00,9.96288,0.49084000000000005,9.9749637493,0.00288,0.00084,0.003,9.96,0.49,9.9720459285,8.16128,0.9470400000000001,8.2160438168,0.16128,0.047040000000000005,0.168,8.0,0.9,8.050465825
2019-11-09 10:00:00,10.02864,0.5225200000000001,10.0422431458,0.00864,0.00252,0.009000000000000001,10.02,0.52,10.0334839413,8.2676,1.0768,8.3374281406,0.057600000000000005,0.016800000000000002,0.06,8.21,1.06,8.2781459277
2019-11-09 10:30:00,10.06864,0.57252,10.0849040947,0.00864,0.00252,0.009000000000000001,10.06,0.5700000000000001,10.0761351718,8.52,1.06,8.5856857618,0.0,0.0,0.0,8.52,1.06,8.5856857618
2019-11-09 11:00:00,9.90864,0.49252,9.9208730765,0.00864,0.00252,0.009000000000000001,9.9,0.49,9.9121188451,8.37072,1.06396,8.438066378,0.15072000000000002,0.043960000000000006,0.157,8.22,1.02,8.2830429191
2019-11-09 11:30:00,9.96152,0.49336,9.9737297337,0.01152,0.00336,0.012,9.95,0.49,9.9620580203,8.6544,1.0492,8.7177669159,0.13440000000000002,0.0392,0.14,8.52,1.01,8.5796561703
2019-11-09 12:00:00,9.90248,0.54364,9.917391522,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.89,0.54,9.9047311927,8.8208,1.0394,8.8818277961,0.1008,0.029400000000000003,0.105,8.72,1.01,8.7782971014
2019-11-09 12:30:00,10.21056,0.56308,10.2260742516,0.010560000000000002,0.0030800000000000003,0.011,10.2,0.56,10.2153609824,8.74272,1.00996,8.8008620146,0.10272,0.029960000000000004,0.107,8.64,0.98,8.6954010833
2019-11-09 13:00:00,9.82864,0.38252,9.836080815,0.00864,0.00252,0.009000000000000001,9.82,0.38,9.827349591800001,8.72648,1.08564,8.7937516112,0.15648,0.04564000000000001,0.163,8.57,1.04,8.6328732181
2019-11-09 13:30:00,9.73672,0.29196,9.7410962935,0.00672,0.0019600000000000004,0.007,9.73,0.29,9.7343207262,8.84168,1.26424,8.9316072462,0.15168,0.04424,0.158,8.69,1.22,8.775220794900001
2019-11-09 14:00:00,9.87768,0.34224000000000004,9.8836071553,0.007680000000000001,0.0022400000000000002,0.008,9.87,0.34,9.875854393400001,8.55,1.12,8.6230447059,0.0,0.0,0.0,8.55,1.12,8.6230447059
2019-11-09 14:30:00,9.25536,0.30448000000000003,9.2603669906,0.015360000000000002,0.0044800000000000005,0.016,9.24,0.30000000000000004,9.2448688471,8.35264,1.06952,8.4208353505,0.03264,0.00952,0.034,8.32,1.06,8.3872522318
2019-11-09 15:00:00,8.71248,0.24364000000000002,8.7158859676,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.7,0.24,8.7033097153,8.44592,1.14256,8.5228521048,0.14592000000000002,0.04256,0.152,8.3,1.1,8.3725742756
2019-11-09 15:30:00,8.946720000000001,0.18196,8.9485701763,0.00672,0.0019600000000000004,0.007,8.94,0.18,8.9418118969,7.96664,0.94152,8.0220828218,0.17664000000000002,0.05152,0.184,7.79,0.89,7.8406759913
2019-11-09 16:00:00,8.94192,-0.07944000000000001,8.9422728654,0.0019200000000000003,0.0005600000000000001,0.002,8.94,-0.08,8.9403579347,8.03272,0.8649600000000001,8.0791550548,0.22272000000000003,0.06496,0.232,7.8100000000000005,0.8,7.8508661942
2019-11-09 16:30:00,9.61,0.24,9.6129964111,0.0,0.0,0.0,9.61,0.24,9.6129964111,8.82608,0.8534400000000001,8.8672457956,0.28608,0.08344,0.298,8.54,0.77,8.5746428497
2019-11-09 17:00:00,10.49,0.31,10.4945795533,0.0,0.0,0.0,10.49,0.31,10.4945795533,9.527519999999999,0.9963600000000001,9.579476530600001,0.22752000000000003,0.06636,0.23700000000000002,9.3,0.93,9.3463843276
2019-11-09 17:30:00,11.14,0.27,11.1432715124,0.0,0.0,0.0,11.14,0.27,11.1432715124,9.84808,1.10944,9.9103752098,0.23808,0.06944,0.248,9.61,1.04,9.6661109036
2019-11-09 18:00:00,10.99,0.22,10.9922017813,0.0,0.0,0.0,10.99,0.22,10.9922017813,9.82984,1.14412,9.896199523,0.21984,0.06412000000000001,0.229,9.61,1.08,9.6704963678
2019-11-09 18:30:00,10.92,0.22,10.9222158924,0.0,0.0,0.0,10.92,0.22,10.9222158924,9.44088,1.03484,9.4974264409,0.05088,0.01484,0.053,9.39,1.02,9.4452368949
2019-11-09 19:00:00,10.4,0.15,10.4010816745,0.0,0.0,0.0,10.4,0.15,10.4010816745,9.34872,0.9329600000000001,9.3951572632,0.07872000000000001,0.02296,0.082,9.27,0.91,9.3145584973
2019-11-09 19:30:00,10.06,0.17,10.0614362792,0.0,0.0,0.0,10.06,0.17,10.0614362792,9.05544,0.9699200000000001,9.1072354971,0.20544,0.05992000000000001,0.214,8.85,0.91,8.8966622955
2019-11-09 20:00:00,9.52,0.06,9.5201890738,0.0,0.0,0.0,9.52,0.06,9.5201890738,8.75032,0.93676,8.8003192783,0.16032000000000002,0.04676,0.167,8.59,0.89,8.6359828624
2019-11-09 20:30:00,9.21,-0.18,9.2117587897,0.0,0.0,0.0,9.21,-0.18,9.2117587897,8.67968,0.9482400000000001,8.7313231529,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.48,0.89,8.5265761006
2019-11-09 21:00:00,8.83,-0.11,8.8306851376,0.0,0.0,0.0,8.83,-0.11,8.8306851376,8.35872,0.97796,8.4157356066,0.19872,0.057960000000000005,0.20700000000000002,8.16,0.92,8.2116989716
2019-11-09 21:30:00,8.41,-0.16,8.4115218599,0.0,0.0,0.0,8.41,-0.16,8.4115218599,8.06216,0.9818800000000001,8.1217308623,0.21216000000000002,0.061880000000000004,0.221,7.85,0.92,7.903726969
2019-11-09 22:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,7.15,0.75,7.1892280531,0.0,0.0,0.0,7.15,0.75,7.1892280531
2019-11-09 22:30:00,7.66,-0.29,7.6654875905,0.0,0.0,0.0,7.66,-0.29,7.6654875905,7.08512,0.7581600000000001,7.1255688896,0.16512000000000002,0.04816,0.17200000000000001,6.92,0.71,6.9563280544
2019-11-09 23:00:00,7.0,-0.31,7.0068609234,0.0,0.0,0.0,7.0,-0.31,7.0068609234,6.74,0.8200000000000001,6.7896980787,0.24,0.07,0.25,6.5,0.75,6.5431261642
2019-11-09 23:30:00,6.71,-0.31,6.7171571368,0.0,0.0,0.0,6.71,-0.31,6.7171571368,6.21448,0.7696400000000001,6.2619571541,0.20448000000000002,0.059640000000000006,0.213,6.01,0.71,6.0517931227
2019-11-10 00:00:00,6.39,-0.4,6.4025073214,0.0,0.0,0.0,6.39,-0.4,6.4025073214,6.10904,0.7797200000000001,6.1585982983,0.23904000000000003,0.06972,0.249,5.87,0.71,5.9127827628
2019-11-10 00:30:00,6.64,-0.29,6.6463298143,0.0,0.0,0.0,6.64,-0.29,6.6463298143,5.94952,0.76736,5.9988023471,0.05952,0.01736,0.062,5.89,0.75,5.9375584208
2019-11-10 01:00:00,7.18,-0.29,7.1858541594,0.0,0.0,0.0,7.18,-0.29,7.1858541594,6.3348,0.8414,6.3904338663,0.0048000000000000004,0.0014,0.005,6.33,0.84,6.3854913672
2019-11-10 01:30:00,7.16,-0.25,7.1643631957,0.0,0.0,0.0,7.16,-0.25,7.1643631957,6.27256,0.81408,6.325166812,0.08256000000000001,0.02408,0.08600000000000001,6.19,0.79,6.2402083299
2019-11-10 02:00:00,7.0,-0.23,7.0037775521,0.0,0.0,0.0,7.0,-0.23,7.0037775521,6.12312,0.7671600000000001,6.1709912494,0.09312000000000001,0.027160000000000004,0.097,6.03,0.74,6.0752366209
2019-11-10 02:30:00,7.02,-0.1,7.0207122146,0.0,0.0,0.0,7.02,-0.1,7.0207122146,5.95576,0.76168,6.0042679487,0.00576,0.00168,0.006,5.95,0.76,5.9983414374
2019-11-10 03:00:00,6.83,-0.23,6.8338715235,0.0,0.0,0.0,6.83,-0.23,6.8338715235,5.89,0.76,5.9388298511,0.0,0.0,0.0,5.89,0.76,5.9388298511
2019-11-10 03:30:00,6.66,-0.2,6.6630023263,0.0,0.0,0.0,6.66,-0.2,6.6630023263,5.73096,0.70028,5.7735859394,0.0009600000000000001,0.00028000000000000003,0.001,5.73,0.7000000000000001,5.772599068
2019-11-10 04:00:00,6.32,-0.26,6.3253458403,0.0,0.0,0.0,6.32,-0.26,6.3253458403,5.2828800000000005,0.60084,5.3169380098,0.00288,0.00084,0.003,5.28,0.6000000000000001,5.3139815581
2019-11-10 04:30:00,6.2,-0.32,6.2082525722,0.0,0.0,0.0,6.2,-0.32,6.2082525722,5.27848,0.56164,5.3082756711,0.10848000000000001,0.03164,0.113,5.17,0.53,5.1970953426
2019-11-10 05:00:00,6.49,-0.26,6.4952059244,0.0,0.0,0.0,6.49,-0.26,6.4952059244,4.8096,0.3728,4.8240265339,0.009600000000000001,0.0028,0.01,4.8,0.37,4.8142392961
2019-11-10 05:30:00,6.41,-0.26,6.4152708439,0.0,0.0,0.0,6.41,-0.26,6.4152708439,4.2996,0.2228,4.3053687415,0.009600000000000001,0.0028,0.01,4.29,0.22,4.2956373217
2019-11-10 06:00:00,6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,6.11,-0.35000000000000003,6.1200163398,4.58864,0.29252,4.5979544365,0.24864000000000003,0.07252,0.259,4.34,0.22,4.3455724594
2019-11-10 06:30:00,6.25,-0.32,6.2581866383,0.0,0.0,0.0,6.25,-0.32,6.2581866383,4.72488,0.27684000000000003,4.7329833509,0.19488000000000003,0.05684,0.203,4.53,0.22,4.5353390171
2019-11-10 07:00:00,6.47,-0.35000000000000003,6.479459854,0.0,0.0,0.0,6.47,-0.35000000000000003,6.479459854,4.96776,0.30768,4.9772790157,0.19776000000000002,0.05768,0.20600000000000002,4.77,0.25,4.7765468699
2019-11-10 07:30:00,7.0,-0.33,7.0077742544,0.0,0.0,0.0,7.0,-0.33,7.0077742544,5.34776,0.36768,5.3603848369,0.19776000000000002,0.05768,0.20600000000000002,5.15,0.31,5.1593216608
2019-11-10 08:00:00,7.49768,-0.24776,7.5017724839,0.007680000000000001,0.0022400000000000002,0.008,7.49,-0.25,7.4941710682,5.71312,0.41216,5.727967877,0.21312,0.06216000000000001,0.222,5.5,0.35000000000000003,5.511125112
2019-11-10 08:30:00,7.9792000000000005,0.015600000000000001,7.9792152496,0.019200000000000002,0.0056,0.02,7.96,0.01,7.9600062814,6.0808,0.39440000000000003,6.0935769463,0.22080000000000002,0.0644,0.23,5.86,0.33,5.8692844538
2019-11-10 09:00:00,8.27936,0.32148000000000004,8.2855990369,0.039360000000000006,0.01148,0.041,8.24,0.31,8.2458292488,6.34304,0.46172,6.3598224661,0.14304,0.04172,0.149,6.2,0.42,6.2142095233
2019-11-10 09:30:00,8.28368,0.37024,8.291949831,0.10368000000000001,0.030240000000000003,0.108,8.18,0.34,8.1870629654,6.33,0.42,6.3439183475,0.0,0.0,0.0,6.33,0.42,6.3439183475
2019-11-10 10:00:00,8.37624,0.28932,8.3812351476,0.06624000000000001,0.01932,0.069,8.31,0.27,8.3143851246,6.76152,0.47836000000000006,6.7784202437,0.13152,0.038360000000000005,0.137,6.63,0.44,6.6445842609
2019-11-10 10:30:00,8.55704,0.30372000000000005,8.5624283588,0.047040000000000005,0.013720000000000001,0.049,8.51,0.29,8.5149398119,6.88664,0.49152000000000007,6.9041583412000005,0.17664000000000002,0.05152,0.184,6.71,0.44,6.7244107549
2019-11-10 11:00:00,7.9364,0.3352,7.9434755617,0.0864,0.0252,0.09,7.85,0.31,7.8561186345,6.63552,0.46536000000000005,6.6518182176,0.15552000000000002,0.045360000000000004,0.162,6.48,0.42,6.4935968461
2019-11-10 11:30:00,7.8628800000000005,0.38584,7.8723411003,0.12288000000000002,0.035840000000000004,0.128,7.74,0.35000000000000003,7.7479093954,6.56056,0.5080800000000001,6.5802046169,0.13056,0.03808,0.136,6.43,0.47000000000000003,6.4471544111
2019-11-10 12:00:00,9.03848,0.5116400000000001,9.0529495856,0.10848000000000001,0.03164,0.113,8.93,0.48,8.9428910314,6.69,0.5,6.7086585842,0.0,0.0,0.0,6.69,0.5,6.7086585842
2019-11-10 12:30:00,9.2568,0.5024000000000001,9.270423507,0.07680000000000001,0.0224,0.08,9.18,0.48,9.1925404541,6.95048,0.46764000000000006,6.9661940398,0.060480000000000006,0.017640000000000003,0.063,6.89,0.45,6.9046795726
2019-11-10 13:00:00,8.91632,0.47976,8.9292178829,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.78,0.44,8.7910181435,7.06168,0.63424,7.0901047101,0.15168,0.04424,0.158,6.91,0.59,6.9351423922
2019-11-10 13:30:00,7.90456,0.35508,7.9125312385,0.15456,0.04508,0.161,7.75,0.31,7.756197522,6.8116,0.5388000000000001,6.8328764075,0.2016,0.058800000000000005,0.21,6.61,0.48,6.6274052238
2019-11-10 14:00:00,7.70112,0.35116,7.7091220382,0.14112000000000002,0.04116,0.147,7.5600000000000005,0.31,7.5663531506,6.5502400000000005,0.54132,6.5725696193,0.21024,0.061320000000000006,0.219,6.34,0.48,6.3581443834
2019-11-10 14:30:00,8.08656,0.34108000000000005,8.0937499467,0.10656,0.031080000000000003,0.111,7.98,0.31,7.9860190333,6.58568,0.39624000000000004,6.5975894992,0.05568000000000001,0.01624,0.058,6.53,0.38,6.5410473168
2019-11-10 15:00:00,8.29872,0.33296000000000003,8.3053967997,0.07872000000000001,0.02296,0.082,8.22,0.31,8.2258434218,6.59824,0.42532000000000003,6.6119337716,0.018240000000000003,0.00532,0.019,6.58,0.42,6.59339063
2019-11-10 15:30:00,8.7488,0.27840000000000004,8.753228433,0.028800000000000003,0.008400000000000001,0.03,8.72,0.27,8.7241790445,7.00168,0.39424000000000003,7.0127703513,0.15168,0.04424,0.158,6.85,0.35000000000000003,6.8589357775
2019-11-10 16:00:00,9.315760000000001,0.23168000000000002,9.318640458800001,0.00576,0.00168,0.006,9.31,0.23,9.3128405978,7.40424,0.40332,7.4152165848,0.11424000000000001,0.03332,0.11900000000000001,7.29,0.37,7.2993835356
2019-11-10 16:30:00,10.18096,0.29028000000000004,10.1850973977,0.0009600000000000001,0.00028000000000000003,0.001,10.18,0.29,10.1841298106,7.94112,0.44116000000000005,7.9533646339,0.14112000000000002,0.04116,0.147,7.8,0.4,7.8102496759
2019-11-10 17:00:00,11.48,0.39,11.4866226542,0.0,0.0,0.0,11.48,0.39,11.4866226542,8.34528,0.38904000000000005,8.3543432058,0.06528,0.01904,0.068,8.28,0.37,8.2882627854
2019-11-10 17:30:00,12.05,0.49,12.0599585406,0.0,0.0,0.0,12.05,0.49,12.0599585406,8.59192,0.44056000000000006,8.6032076809,0.0019200000000000003,0.0005600000000000001,0.002,8.59,0.44,8.6012615354
2019-11-10 18:00:00,11.93,0.43,11.9377468561,0.0,0.0,0.0,11.93,0.43,11.9377468561,8.75416,0.53788,8.770668857,0.16416,0.047880000000000006,0.171,8.59,0.49,8.6039642026
2019-11-10 18:30:00,11.59,0.39,11.5965598347,0.0,0.0,0.0,11.59,0.39,11.5965598347,8.59072,0.45396000000000003,8.602705958,0.15072000000000002,0.043960000000000006,0.157,8.44,0.41000000000000003,8.4499526626
2019-11-10 19:00:00,11.05,0.27,11.0532981503,0.0,0.0,0.0,11.05,0.27,11.0532981503,8.46584,0.5671200000000001,8.4848141995,0.19584000000000001,0.057120000000000004,0.20400000000000001,8.27,0.51,8.2857105911
2019-11-10 19:30:00,10.68,0.29,10.6839365404,0.0,0.0,0.0,10.68,0.29,10.6839365404,8.06472,0.5309600000000001,8.082179607,0.17472000000000001,0.050960000000000005,0.182,7.89,0.48,7.9045872758
2019-11-10 20:00:00,10.38,0.35000000000000003,10.3858990944,0.0,0.0,0.0,10.38,0.35000000000000003,10.3858990944,7.5600000000000005,0.39,7.57005284,0.0,0.0,0.0,7.5600000000000005,0.39,7.57005284
2019-11-10 20:30:00,9.79,0.35000000000000003,9.7962543862,0.0,0.0,0.0,9.79,0.35000000000000003,9.7962543862,7.50096,0.47528000000000004,7.5160023949,0.12096000000000001,0.035280000000000006,0.126,7.38,0.44,7.3931048958
2019-11-10 21:00:00,9.22,0.21,9.22239123,0.0,0.0,0.0,9.22,0.21,9.22239123,7.26632,0.41976,7.2784342272,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.13,0.38,7.1401190466
2019-11-10 21:30:00,8.82,0.16,8.8214511278,0.0,0.0,0.0,8.82,0.16,8.8214511278,6.86712,0.39416,6.8784227262,0.11712000000000002,0.03416,0.122,6.75,0.36,6.759593183
2019-11-10 22:00:00,8.19,-0.12,8.1908790737,0.0,0.0,0.0,8.19,-0.12,8.1908790737,6.2796,0.3378,6.2886791141,0.1296,0.0378,0.135,6.15,0.30000000000000004,6.1573127255
2019-11-10 22:30:00,7.97,0.18,7.9720323632,0.0,0.0,0.0,7.97,0.18,7.9720323632,5.7244,0.25420000000000004,5.7300412738,0.014400000000000001,0.004200000000000001,0.015,5.71,0.25,5.7154702344
2019-11-10 23:00:00,7.22,-0.12,7.2209971611,0.0,0.0,0.0,7.22,-0.12,7.2209971611,5.2118400000000005,0.26512,5.2185788104,0.051840000000000004,0.015120000000000001,0.054,5.16,0.25,5.1660526517
2019-11-10 23:30:00,6.52,-0.24,6.5244156826,0.0,0.0,0.0,6.52,-0.24,6.5244156826,4.87768,0.23724,4.8834460169,0.12768000000000002,0.03724,0.133,4.75,0.2,4.7542086618
2019-11-11 00:00:00,6.21,-0.26,6.215440451,0.0,0.0,0.0,6.21,-0.26,6.215440451,4.84288,0.47584000000000004,4.8662008179,0.12288000000000002,0.035840000000000004,0.128,4.72,0.44,4.7404641123
2019-11-11 00:30:00,6.26,-0.21,6.2635213738,0.0,0.0,0.0,6.26,-0.21,6.2635213738,4.87648,0.48564,4.9006023507,0.15648,0.04564000000000001,0.163,4.72,0.44,4.7404641123
2019-11-11 01:00:00,6.84,-0.25,6.8445671887,0.0,0.0,0.0,6.84,-0.25,6.8445671887,5.30776,0.33768000000000004,5.3184907634,0.19776000000000002,0.05768,0.20600000000000002,5.11,0.28,5.1176654834
2019-11-11 01:30:00,7.29,0.2,7.2927429682,0.0,0.0,0.0,7.29,0.2,7.2927429682,5.1044,0.2842,5.1123056442,0.014400000000000001,0.004200000000000001,0.015,5.09,0.28,5.0976955578
2019-11-11 02:00:00,6.83,-0.15,6.8316469464,0.0,0.0,0.0,6.83,-0.15,6.8316469464,5.2828800000000005,0.49584000000000006,5.3060982275,0.12288000000000002,0.035840000000000004,0.128,5.16,0.46,5.1804632997
2019-11-11 02:30:00,6.48,-0.24,6.4844429213,0.0,0.0,0.0,6.48,-0.24,6.4844429213,5.2972,0.6646000000000001,5.3387284067,0.1872,0.0546,0.195,5.11,0.61,5.14628021
2019-11-11 03:00:00,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,5.15016,0.7008800000000001,5.1976322302,0.14016,0.04088000000000001,0.146,5.01,0.66,5.0532860596
2019-11-11 03:30:00,6.21,-0.17,6.2123264563,0.0,0.0,0.0,6.21,-0.17,6.2123264563,4.91904,0.45472,4.9400126316,0.11904,0.03472,0.124,4.8,0.42,4.8183399631
2019-11-11 04:00:00,6.47,-0.01,6.470007728,0.0,0.0,0.0,6.47,-0.01,6.470007728,4.82208,0.49644000000000005,4.8475672455000005,0.022080000000000002,0.00644,0.023,4.8,0.49,4.8249455955
2019-11-11 04:30:00,6.62,0.26,6.6251037728,0.0,0.0,0.0,6.62,0.26,6.6251037728,4.88,0.55,4.9108960486,0.0,0.0,0.0,4.88,0.55,4.9108960486
2019-11-11 05:00:00,6.62,0.2,6.623020459,0.0,0.0,0.0,6.62,0.2,6.623020459,5.08104,0.6807200000000001,5.126436111,0.07104,0.020720000000000002,0.074,5.01,0.66,5.0532860596
2019-11-11 05:30:00,7.27,0.43,7.2827055412,0.0,0.0,0.0,7.27,0.43,7.2827055412,5.08904,0.69472,5.1362402592,0.11904,0.03472,0.124,4.97,0.66,5.0136314184
2019-11-11 06:00:00,7.89,0.59,7.9120288169,0.0,0.0,0.0,7.89,0.59,7.9120288169,5.3836,0.7048,5.4295388386,0.15360000000000001,0.0448,0.16,5.23,0.66,5.2714798681
2019-11-11 06:30:00,8.97,0.89,9.0140445972,0.0,0.0,0.0,8.97,0.89,9.0140445972,6.24936,0.77148,6.2967993298,0.039360000000000006,0.01148,0.041,6.21,0.76,6.2563327917
2019-11-11 07:00:00,9.99,1.06,10.046078837,0.0,0.0,0.0,9.99,1.06,10.046078837,7.16152,0.9533600000000001,7.2246981944,0.01152,0.00336,0.012,7.15,0.9500000000000001,7.2128357807
2019-11-11 07:30:00,11.24,1.17,11.3007300649,0.0,0.0,0.0,11.24,1.17,11.3007300649,8.15176,0.9846800000000001,8.2110161247,0.22176,0.06468,0.231,7.93,0.92,7.983188586
2019-11-11 08:00:00,12.15384,1.62112,12.2614785732,0.0038400000000000005,0.0011200000000000001,0.004,12.15,1.62,12.2575242198,8.55912,1.24516,8.6492172247,0.18912,0.05516000000000001,0.197,8.37,1.19,8.4541705684
2019-11-11 08:30:00,12.36768,2.03224,12.5335353353,0.007680000000000001,0.0022400000000000002,0.008,12.36,2.03,12.5255937983,8.64328,1.36304,8.7500952681,0.11328,0.03304,0.11800000000000001,8.53,1.33,8.6330643459
2019-11-11 09:00:00,11.79976,2.11868,11.9884586582,0.02976,0.00868,0.031,11.77,2.11,11.9576335451,8.5972,1.4196,8.7136164708,0.06720000000000001,0.0196,0.07,8.53,1.4,8.6441251726
2019-11-11 09:30:00,11.52008,2.45044,11.7778138634,0.07008,0.020440000000000003,0.073,11.45,2.43,11.7050160188,8.59168,1.3842400000000001,8.7024758316,0.15168,0.04424,0.158,8.44,1.34,8.5457123752
2019-11-11 10:00:00,11.34488,2.31184,11.5780355156,0.07488,0.021840000000000002,0.078,11.27,2.29,11.5003043438,8.340160000000001,1.22088,8.4290460196,0.14016,0.04088000000000001,0.146,8.2,1.18,8.2844673939
2019-11-11 10:30:00,11.30096,2.13528,11.5009181199,0.12096000000000001,0.035280000000000006,0.126,11.18,2.1,11.3755175706,8.152,1.311,8.2567442131,0.07200000000000001,0.021,0.075,8.08,1.29,8.1823285194
2019-11-11 11:00:00,10.27976,2.24368,10.5217662776,0.14976,0.043680000000000004,0.156,10.13,2.2,10.3661420017,8.42672,1.48196,8.556039703,0.24672000000000002,0.07196000000000001,0.257,8.18,1.4100000000000001,8.300632506
2019-11-11 11:30:00,10.44608,2.24844,10.6853202947,0.16608,0.048440000000000004,0.17300000000000001,10.28,2.2,10.5127731831,7.9916,1.4338,8.1192027318,0.0816,0.0238,0.085,7.91,1.4100000000000001,8.0346872995
2019-11-11 12:00:00,11.09848,2.20164,11.314745998,0.10848000000000001,0.03164,0.113,10.99,2.17,11.2021872864,8.56408,1.58744,8.7099616532,0.09408000000000001,0.027440000000000003,0.098,8.47,1.56,8.6124619012
2019-11-11 12:30:00,11.77336,2.25848,11.9880247581,0.06336,0.01848,0.066,11.71,2.24,11.9223194052,8.44608,1.37344,8.55702079,0.04608,0.01344,0.048,8.4,1.3599999999999999,8.5093830564
2019-11-11 13:00:00,10.99688,2.31284,11.2374640645,0.14688,0.04284,0.153,10.85,2.27,11.0849176812,7.69288,1.15084,7.7784854181,0.00288,0.00084,0.003,7.69,1.15,7.7755128448
2019-11-11 13:30:00,10.90176,2.14968,11.1116828248,0.10176,0.02968,0.106,10.8,2.12,11.0061073954,7.52072,0.9939600000000001,7.5861179664,0.15072000000000002,0.043960000000000006,0.157,7.37,0.9500000000000001,7.4309757098
2019-11-11 14:00:00,10.67808,2.18444,10.8992279818,0.11808,0.034440000000000005,0.123,10.56,2.15,10.776646046,7.69536,1.10948,7.7749283855,0.13536,0.03948,0.14100000000000001,7.5600000000000005,1.07,7.6353454408
2019-11-11 14:30:00,10.77736,2.17548,10.9947351855,0.08736000000000001,0.025480000000000003,0.091,10.69,2.15,10.9040634628,7.9352800000000006,1.31904,8.0441615598,0.06528,0.01904,0.068,7.87,1.3,7.9766471653
2019-11-11 15:00:00,10.91256,2.15408,11.1231302429,0.08256000000000001,0.02408,0.08600000000000001,10.83,2.13,11.0374725368,8.09664,1.41652,8.2196172782,0.05664,0.01652,0.059000000000000004,8.04,1.4,8.1609803333
2019-11-11 15:30:00,11.32224,2.10232,11.5157660622,0.04224000000000001,0.012320000000000001,0.044,11.28,2.09,11.471987622,8.21648,1.29064,8.3172288173,0.036480000000000005,0.01064,0.038,8.18,1.28,8.2795410501
2019-11-11 16:00:00,12.2896,2.0928,12.4665183592,0.009600000000000001,0.0028,0.01,12.28,2.09,12.4565846041,8.881920000000001,1.40056,8.9916667643,0.0019200000000000003,0.0005600000000000001,0.002,8.88,1.4,8.9896829755
2019-11-11 16:30:00,12.85192,2.07056,13.0176444259,0.0019200000000000003,0.0005600000000000001,0.002,12.85,2.07,13.0156597989,9.48176,1.44968,9.5919416595,0.10176,0.02968,0.106,9.38,1.42,9.4868751441
2019-11-11 17:00:00,13.65,1.92,13.7843715852,0.0,0.0,0.0,13.65,1.92,13.7843715852,10.31712,1.4541600000000001,10.4190952774,0.11712000000000002,0.03416,0.122,10.2,1.42,10.2983688029
2019-11-11 17:30:00,14.12,1.69,14.2207770533,0.0,0.0,0.0,14.12,1.69,14.2207770533,10.6204,1.3622,10.70740328,0.11040000000000001,0.0322,0.115,10.51,1.33,10.5938189526
2019-11-11 18:00:00,13.72,1.49,13.8006702736,0.0,0.0,0.0,13.72,1.49,13.8006702736,10.75688,1.4328400000000001,10.8518891351,0.14688,0.04284,0.153,10.61,1.3900000000000001,10.7006635308
2019-11-11 18:30:00,13.77,1.44,13.8450893822,0.0,0.0,0.0,13.77,1.44,13.8450893822,10.42624,1.29932,10.5068888354,0.06624000000000001,0.01932,0.069,10.36,1.28,10.4387738744
2019-11-11 19:00:00,13.24,1.38,13.3117241558,0.0,0.0,0.0,13.24,1.38,13.3117241558,10.13096,1.14028,10.1949295731,0.0009600000000000001,0.00028000000000000003,0.001,10.13,1.1400000000000001,10.1939442808
2019-11-11 19:30:00,12.69,1.3599999999999999,12.7626682163,0.0,0.0,0.0,12.69,1.3599999999999999,12.7626682163,9.8656,1.1908,9.9372062472,0.1056,0.0308,0.11,9.76,1.16,9.8286926903
2019-11-11 20:00:00,11.84,1.25,11.905801107,0.0,0.0,0.0,11.84,1.25,11.905801107,9.40944,1.19192,9.4846314847,0.10944000000000001,0.031920000000000004,0.114,9.3,1.16,9.3720648739
2019-11-11 20:30:00,11.28,1.15,11.3384699144,0.0,0.0,0.0,11.28,1.15,11.3384699144,8.98104,1.09072,9.0470298773,0.07104,0.020720000000000002,0.074,8.91,1.07,8.9740180521
2019-11-11 21:00:00,11.02,1.1,11.0747641058,0.0,0.0,0.0,11.02,1.1,11.0747641058,8.642,1.011,8.7009358692,0.07200000000000001,0.021,0.075,8.57,0.99,8.6269925235
2019-11-11 21:30:00,10.54,1.1,10.597244925,0.0,0.0,0.0,10.54,1.1,10.597244925,8.04952,0.9373600000000001,8.1039136224,0.05952,0.01736,0.062,7.99,0.92,8.0427918038
2019-11-11 22:00:00,9.85,0.86,9.887471871,0.0,0.0,0.0,9.85,0.86,9.887471871,7.88912,1.03016,7.9560947707,0.06912,0.02016,0.07200000000000001,7.82,1.01,7.8849540265
2019-11-11 22:30:00,9.24,0.74,9.2695846725,0.0,0.0,0.0,9.24,0.74,9.2695846725,7.28128,0.9220400000000001,7.3394275117,0.041280000000000004,0.01204,0.043000000000000003,7.24,0.91,7.2969651226
2019-11-11 23:00:00,8.45,0.74,8.4823404789,0.0,0.0,0.0,8.45,0.74,8.4823404789,6.22528,0.71904,6.2666681418,0.06528,0.01904,0.068,6.16,0.7000000000000001,6.1996451511
2019-11-11 23:30:00,7.91,0.71,7.9418008033,0.0,0.0,0.0,7.91,0.71,7.9418008033,5.83968,0.8032400000000001,5.894663434,0.07968,0.02324,0.083,5.76,0.78,5.8125725802
2019-11-12 00:00:00,7.49,0.67,7.5199069143,0.0,0.0,0.0,7.49,0.67,7.5199069143,5.67328,0.8130400000000001,5.7312424482,0.11328,0.03304,0.11800000000000001,5.5600000000000005,0.78,5.6144456538
2019-11-12 00:30:00,7.52,0.7000000000000001,7.5525095167,0.0,0.0,0.0,7.52,0.7000000000000001,7.5525095167,5.754,0.892,5.8227296005,0.14400000000000002,0.042,0.15,5.61,0.85,5.6740285512
2019-11-12 01:00:00,8.49,0.75,8.5230628298,0.0,0.0,0.0,8.49,0.75,8.5230628298,5.8972,0.8696,5.9609707263,0.06720000000000001,0.0196,0.07,5.83,0.85,5.8916381423
2019-11-12 01:30:00,8.83,0.8,8.866166026,0.0,0.0,0.0,8.83,0.8,8.866166026,5.96,0.8,6.0134515879,0.0,0.0,0.0,5.96,0.8,6.0134515879
2019-11-12 02:00:00,8.77,0.8200000000000001,8.8082518129,0.0,0.0,0.0,8.77,0.8200000000000001,8.8082518129,5.85,0.6900000000000001,5.8905517568,0.0,0.0,0.0,5.85,0.6900000000000001,5.8905517568
2019-11-12 02:30:00,8.63,0.86,8.6727446636,0.0,0.0,0.0,8.63,0.86,8.6727446636,5.93824,0.8353200000000001,5.9967035778,0.018240000000000003,0.00532,0.019,5.92,0.8300000000000001,5.9779009694
2019-11-12 03:00:00,7.96,0.66,7.9873149431,0.0,0.0,0.0,7.96,0.66,7.9873149431,5.65176,0.8096800000000001,5.7094634424,0.10176,0.02968,0.106,5.55,0.78,5.6045428003
2019-11-12 03:30:00,7.69,0.64,7.7165860327,0.0,0.0,0.0,7.69,0.64,7.7165860327,6.08432,0.92376,6.1540460187,0.18432,0.05376,0.192,5.9,0.87,5.9637991247
2019-11-12 04:00:00,7.61,0.61,7.634408949,0.0,0.0,0.0,7.61,0.61,7.634408949,6.03336,0.9434800000000001,6.10668383,0.18336000000000002,0.05348000000000001,0.191,5.85,0.89,5.9173135797
2019-11-12 04:30:00,7.82,0.78,7.8588039803,0.0,0.0,0.0,7.82,0.78,7.8588039803,5.66592,0.8175600000000001,5.7246007546,0.025920000000000002,0.007560000000000001,0.027,5.64,0.81,5.6978680223
2019-11-12 05:00:00,7.96,0.85,8.0052545244,0.0,0.0,0.0,7.96,0.85,8.0052545244,5.8100000000000005,0.87,5.8747765915,0.0,0.0,0.0,5.8100000000000005,0.87,5.8747765915
2019-11-12 05:30:00,8.3,0.85,8.3434105736,0.0,0.0,0.0,8.3,0.85,8.3434105736,6.18496,0.98728,6.2632620894,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.16,0.98,6.2374674348
2019-11-12 06:00:00,8.63,0.92,8.6788996998,0.0,0.0,0.0,8.63,0.92,8.6788996998,6.69568,1.23624,6.8088486545,0.05568000000000001,0.01624,0.058,6.64,1.22,6.7511480505
2019-11-12 06:30:00,9.69,1.24,9.7690173508,0.0,0.0,0.0,9.69,1.24,9.7690173508,7.48248,1.25864,7.5876005166,0.13248000000000001,0.03864,0.138,7.35,1.22,7.4505637371
2019-11-12 07:00:00,10.83,1.37,10.9163089,0.0,0.0,0.0,10.83,1.37,10.9163089,8.38368,1.34524,8.4909222703,0.22368000000000002,0.06524,0.233,8.16,1.28,8.2597820794
2019-11-12 07:30:00,12.3,1.6600000000000001,12.4115107864,0.0,0.0,0.0,12.3,1.6600000000000001,12.4115107864,9.01904,1.52472,9.1470133705,0.11904,0.03472,0.124,8.9,1.49,9.0238628092
2019-11-12 08:00:00,12.565760000000001,1.92168,12.7118518871,0.00576,0.00168,0.006,12.56,1.92,12.7059041394,9.15016,1.59088,9.2874284493,0.14016,0.04088000000000001,0.146,9.01,1.55,9.142351995
2019-11-12 08:30:00,12.6588,2.2884,12.8639804104,0.028800000000000003,0.008400000000000001,0.03,12.63,2.2800000000000002,12.8341458617,9.01048,1.69764,9.1690092922,0.060480000000000006,0.017640000000000003,0.063,8.95,1.6800000000000002,9.1063109984
2019-11-12 09:00:00,12.5232,2.3826,12.747835934,0.0432,0.0126,0.045,12.48,2.37,12.7030429425,8.9,1.73,9.0665814947,0.0,0.0,0.0,8.9,1.73,9.0665814947
2019-11-12 09:30:00,12.25624,2.42932,12.4946794517,0.06624000000000001,0.01932,0.069,12.19,2.41,12.4259486559,8.90192,1.73056,9.0685730741,0.0019200000000000003,0.0005600000000000001,0.002,8.9,1.73,9.0665814947
2019-11-12 10:00:00,12.39552,2.27036,12.6017241122,0.03552,0.010360000000000001,0.037,12.36,2.26,12.5649194188,9.13192,1.78056,9.3038893373,0.0019200000000000003,0.0005600000000000001,0.002,9.13,1.78,9.3018976559
2019-11-12 10:30:00,12.37456,2.34008,12.5938758768,0.03456,0.01008,0.036000000000000004,12.34,2.33,12.5580452301,9.07904,1.78472,9.2527937835,0.11904,0.03472,0.124,8.96,1.75,9.1292989873
2019-11-12 11:00:00,12.57152,2.39336,12.7973156248,0.01152,0.00336,0.012,12.56,2.39,12.7853705461,9.57112,1.79616,9.738199464000001,0.26112,0.07616,0.272,9.31,1.72,9.4675498414
2019-11-12 11:30:00,12.70728,2.39504,12.9310162632,0.01728,0.00504,0.018000000000000002,12.69,2.39,12.9131018737,9.24576,1.64168,9.3903775856,0.00576,0.00168,0.006,9.24,1.6400000000000001,9.3844126081
2019-11-12 12:00:00,12.36648,2.43064,12.6030884469,0.036480000000000005,0.01064,0.038,12.33,2.42,12.5652417406,8.55344,1.44392,8.6744591071,0.01344,0.003920000000000001,0.014,8.54,1.44,8.660554254800001
2019-11-12 12:30:00,12.07608,2.32344,12.2975640515,0.04608,0.01344,0.048,12.03,2.31,12.2497755081,8.87672,1.58196,9.0165822461,0.00672,0.0019600000000000004,0.007,8.87,1.58,9.0096226336
2019-11-12 13:00:00,12.43552,2.32036,12.6501473588,0.03552,0.010360000000000001,0.037,12.4,2.31,12.6133302502,9.09,1.63,9.2349878181,0.0,0.0,0.0,9.09,1.63,9.2349878181
2019-11-12 13:30:00,12.69456,2.39008,12.9175979191,0.03456,0.01008,0.036000000000000004,12.66,2.38,12.8817700647,8.97,1.57,9.1063604146,0.0,0.0,0.0,8.97,1.57,9.1063604146
2019-11-12 14:00:00,12.50512,2.27316,12.7100465223,0.04512,0.013160000000000002,0.047,12.46,2.26,12.6633013073,8.93,1.57,9.066962005,0.0,0.0,0.0,8.93,1.57,9.066962005
2019-11-12 14:30:00,11.835280000000001,2.23904,12.0452128582,0.06528,0.01904,0.068,11.77,2.22,11.977533135,8.92544,1.57992,9.0641947464,0.20544,0.05992000000000001,0.214,8.72,1.52,8.851485751
2019-11-12 15:00:00,10.98872,2.14296,11.1957243982,0.07872000000000001,0.02296,0.082,10.91,2.12,11.1140676622,8.94272,1.65496,9.0945661579,0.46272,0.13496000000000002,0.482,8.48,1.52,8.6151494473
2019-11-12 15:30:00,11.80264,2.36952,12.0381450398,0.03264,0.00952,0.034,11.77,2.36,12.0042700736,8.98976,1.63368,9.1369959615,0.14976,0.043680000000000004,0.156,8.84,1.5899999999999999,8.9818539289
2019-11-12 16:00:00,13.01672,2.18196,13.198331296,0.00672,0.0019600000000000004,0.007,13.01,2.18,13.191379761,9.34592,1.50756,9.4667289916,0.025920000000000002,0.007560000000000001,0.027,9.32,1.5,9.4399364405
2019-11-12 16:30:00,13.01096,2.00028,13.1638216411,0.0009600000000000001,0.00028000000000000003,0.001,13.01,2.0,13.1628302428,9.87712,1.59416,10.0049410593,0.11712000000000002,0.03416,0.122,9.76,1.56,9.8838858755
2019-11-12 17:00:00,13.7,1.82,13.8203617898,0.0,0.0,0.0,13.7,1.82,13.8203617898,10.55856,1.56208,10.6734850541,0.17856000000000002,0.05208,0.186,10.38,1.51,10.4892564083
2019-11-12 17:30:00,13.99,1.78,14.1027834132,0.0,0.0,0.0,13.99,1.78,14.1027834132,10.85984,1.4941200000000001,10.9621402746,0.21984,0.06412000000000001,0.229,10.64,1.43,10.7356648606
2019-11-12 18:00:00,13.9,1.6400000000000001,13.9964138264,0.0,0.0,0.0,13.9,1.6400000000000001,13.9964138264,11.01984,1.56412,11.130289529,0.21984,0.06412000000000001,0.229,10.8,1.5,10.9036691072
2019-11-12 18:30:00,13.36,1.45,13.4384560125,0.0,0.0,0.0,13.36,1.45,13.4384560125,10.72888,1.49384,10.8323785015,0.21888000000000002,0.06384000000000001,0.228,10.51,1.43,10.6068374174
2019-11-12 19:00:00,12.93,1.45,13.0110491506,0.0,0.0,0.0,12.93,1.45,13.0110491506,10.35472,1.26096,10.4312150011,0.17472000000000001,0.050960000000000005,0.182,10.18,1.21,10.2516584024
2019-11-12 19:30:00,12.55,1.45,12.6334872462,0.0,0.0,0.0,12.55,1.45,12.6334872462,9.85984,1.23912,9.9373972045,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.76,1.21,9.8347191114
2019-11-12 20:00:00,12.33,1.4100000000000001,12.4103585766,0.0,0.0,0.0,12.33,1.4100000000000001,12.4103585766,9.53,1.23,9.6090478196,0.0,0.0,0.0,9.53,1.23,9.6090478196
2019-11-12 20:30:00,11.5,1.3,11.5732450073,0.0,0.0,0.0,11.5,1.3,11.5732450073,9.51552,1.23536,9.5953757196,0.15552000000000002,0.045360000000000004,0.162,9.36,1.19,9.435343131
2019-11-12 21:00:00,10.97,1.15,11.0301133267,0.0,0.0,0.0,10.97,1.15,11.0301133267,9.27744,1.31592,9.3703008703,0.15744000000000002,0.04592,0.164,9.12,1.27,9.2080019548
2019-11-12 21:30:00,10.81,1.23,10.8797518354,0.0,0.0,0.0,10.81,1.23,10.8797518354,8.69224,1.1673200000000001,8.770272071,0.16224000000000002,0.04732,0.169,8.53,1.12,8.6032145155
2019-11-12 22:00:00,10.1,1.07,10.1565200733,0.0,0.0,0.0,10.1,1.07,10.1565200733,8.07608,1.01844,8.1400422726,0.16608,0.048440000000000004,0.17300000000000001,7.91,0.97,7.9692534155
2019-11-12 22:30:00,9.44,0.85,9.4781907556,0.0,0.0,0.0,9.44,0.85,9.4781907556,7.73376,1.02068,7.8008224823,0.17376000000000003,0.05068,0.181,7.5600000000000005,0.97,7.6219748097
2019-11-12 23:00:00,8.69,0.73,8.720607777,0.0,0.0,0.0,8.69,0.73,8.720607777,7.0668,0.9174,7.1260988626,0.1968,0.0574,0.20500000000000002,6.87,0.86,6.9236189959
2019-11-12 23:30:00,8.07,0.63,8.0945537246,0.0,0.0,0.0,8.07,0.63,8.0945537246,6.78712,0.9091600000000001,6.847741949,0.23712000000000003,0.06916,0.247,6.55,0.84,6.603642934
2019-11-13 00:00:00,8.4,0.74,8.4325322413,0.0,0.0,0.0,8.4,0.74,8.4325322413,6.22592,0.9475600000000001,6.2976146119,0.025920000000000002,0.007560000000000001,0.027,6.2,0.9400000000000001,6.2708532115
2019-11-13 00:30:00,7.99,0.79,8.0289600821,0.0,0.0,0.0,7.99,0.79,8.0289600821,6.42688,1.01284,6.506199459,0.14688,0.04284,0.153,6.28,0.97,6.354470867
2019-11-13 01:00:00,8.3,0.61,8.3223854753,0.0,0.0,0.0,8.3,0.61,8.3223854753,6.6616800000000005,0.9342400000000001,6.726870357,0.15168,0.04424,0.158,6.51,0.89,6.5705555321
2019-11-13 01:30:00,8.39,0.65,8.4151411159,0.0,0.0,0.0,8.39,0.65,8.4151411159,6.51248,0.82864,6.5649859101,0.13248000000000001,0.03864,0.138,6.38,0.79,6.4287246013
2019-11-13 02:00:00,8.14,0.65,8.1659108494,0.0,0.0,0.0,8.14,0.65,8.1659108494,6.48568,0.89124,6.5466291937,0.17568,0.05124,0.183,6.31,0.84,6.3656657154000005
2019-11-13 02:30:00,8.05,0.65,8.0761996013,0.0,0.0,0.0,8.05,0.65,8.0761996013,6.30296,0.9562800000000001,6.3750902896,0.19296000000000002,0.056280000000000004,0.201,6.11,0.9,6.1759290799
2019-11-13 03:00:00,7.99,0.65,8.0163956988,0.0,0.0,0.0,7.99,0.65,8.0163956988,5.79,0.5750000000000001,5.8184813311,0.12,0.035,0.125,5.67,0.54,5.6956562396
2019-11-13 03:30:00,8.15,0.65,8.1758791576,0.0,0.0,0.0,8.15,0.65,8.1758791576,5.37096,0.5402800000000001,5.3980657462,0.0009600000000000001,0.00028000000000000003,0.001,5.37,0.54,5.3970825452
2019-11-13 04:00:00,7.1,0.48,7.1162068548,0.0,0.0,0.0,7.1,0.48,7.1162068548,5.76624,0.56432,5.7937881218000005,0.42624,0.12432000000000001,0.444,5.34,0.44,5.358096677
2019-11-13 04:30:00,7.3,0.58,7.3230048477,0.0,0.0,0.0,7.3,0.58,7.3230048477,5.31928,0.5210400000000001,5.3447378233,0.20928000000000002,0.061040000000000004,0.218,5.11,0.46,5.1306627252
2019-11-13 05:00:00,7.44,0.58,7.4625732827,0.0,0.0,0.0,7.44,0.58,7.4625732827,5.62336,0.7034800000000001,5.6671917031,0.18336000000000002,0.05348000000000001,0.191,5.44,0.65,5.4786951001
2019-11-13 05:30:00,8.4,0.74,8.4325322413,0.0,0.0,0.0,8.4,0.74,8.4325322413,5.82288,0.83084,5.8818557106,0.00288,0.00084,0.003,5.82,0.8300000000000001,5.8788859489
2019-11-13 06:00:00,8.07,0.71,8.1011727546,0.0,0.0,0.0,8.07,0.71,8.1011727546,6.5071200000000005,0.99916,6.5833829753,0.23712000000000003,0.06916,0.247,6.27,0.93,6.3385960591
2019-11-13 06:30:00,9.2,1.04,9.2585960059,0.0,0.0,0.0,9.2,1.04,9.2585960059,7.12448,1.00964,7.1956645419,0.20448000000000002,0.059640000000000006,0.213,6.92,0.9500000000000001,6.9849051533
2019-11-13 07:00:00,10.45,1.22,10.5209742895,0.0,0.0,0.0,10.45,1.22,10.5209742895,7.8236,1.0648,7.8957277055,0.15360000000000001,0.0448,0.16,7.67,1.02,7.7375254442
2019-11-13 07:30:00,11.92,1.3900000000000001,12.0007708086,0.0,0.0,0.0,11.92,1.3900000000000001,12.0007708086,8.74928,1.40604,8.8615376205,0.08928000000000001,0.02604,0.093,8.66,1.38,8.7692645074
2019-11-13 08:00:00,12.32288,1.74084,12.4452358515,0.00288,0.00084,0.003,12.32,1.74,12.4422666745,8.76128,1.39704,8.8719641568,0.16128,0.047040000000000005,0.168,8.6,1.35,8.7053144688
2019-11-13 08:30:00,13.4292,2.1256,13.5963814304,0.019200000000000002,0.0056,0.02,13.41,2.12,13.576542269699999,6.56744,0.86592,6.6242800062,0.15744000000000002,0.04592,0.164,6.41,0.8200000000000001,6.462236455
2019-11-13 09:00:00,14.15432,2.35876,14.3495130022,0.06432,0.018760000000000002,0.067,14.09,2.34,14.2829863824,6.10016,1.02588,6.1858210288,0.02016,0.005880000000000001,0.021,6.08,1.02,6.1649655311
2019-11-13 09:30:00,13.7708,2.4694000000000003,13.990456354199999,0.1008,0.029400000000000003,0.105,13.67,2.44,13.8860541552,6.0624,1.0882,6.1592915989,0.062400000000000004,0.0182,0.065,6.0,1.07,6.0946615985
2019-11-13 10:00:00,14.06928,2.56604,14.3013705987,0.08928000000000001,0.02604,0.093,13.98,2.54,14.2088704688,5.84344,0.9739200000000001,5.924045172,0.01344,0.003920000000000001,0.014,5.83,0.97,5.9101438223
2019-11-13 10:30:00,13.9376,2.5168,14.1630143684,0.057600000000000005,0.016800000000000002,0.06,13.88,2.5,14.1033471205,5.93072,1.11396,6.0344300974,0.15072000000000002,0.043960000000000006,0.157,5.78,1.07,5.8782055085
2019-11-13 11:00:00,13.72416,2.45288,13.9416350548,0.044160000000000005,0.01288,0.046,13.68,2.44,13.8958986755,6.04552,1.11536,6.1475474785,0.15552000000000002,0.045360000000000004,0.162,5.89,1.07,5.9864012562
2019-11-13 11:30:00,13.9136,2.3598,14.112296801,0.033600000000000005,0.0098,0.035,13.88,2.35,14.0775317439,5.95,1.17,6.0639426119,0.0,0.0,0.0,5.95,1.17,6.0639426119
2019-11-13 12:00:00,13.90376,2.44568,14.1172197263,0.05376,0.015680000000000003,0.056,13.85,2.43,14.061557524,6.5496,1.3928,6.696054958,0.009600000000000001,0.0028,0.01,6.54,1.3900000000000001,6.6860825601
2019-11-13 12:30:00,13.9028,2.3154,14.0942869632,0.0528,0.0154,0.055,13.85,2.3,14.0396759222,7.17312,1.54716,7.3380756742,0.09312000000000001,0.027160000000000004,0.097,7.08,1.52,7.2413258455
2019-11-13 13:00:00,13.80856,2.22708,13.9870016301,0.05856000000000001,0.01708,0.061,13.75,2.21,13.926471197,7.10256,1.5440800000000001,7.2684621207,0.08256000000000001,0.02408,0.08600000000000001,7.02,1.52,7.1826735969
2019-11-13 13:30:00,14.0832,2.1126,14.2407724861,0.0432,0.0126,0.045,14.04,2.1,14.1961825855,7.20384,1.52112,7.3626840758,0.0038400000000000005,0.0011200000000000001,0.004,7.2,1.52,7.3586955366
2019-11-13 14:00:00,13.87952,2.07736,14.0341191387,0.05952,0.01736,0.062,13.82,2.06,13.9726876441,7.2,1.54,7.362852708,0.0,0.0,0.0,7.2,1.54,7.362852708
2019-11-13 14:30:00,13.47704,2.11372,13.6417894501,0.047040000000000005,0.013720000000000001,0.049,13.43,2.1,13.5931931495,6.89384,1.47112,7.0490583768,0.0038400000000000005,0.0011200000000000001,0.004,6.89,1.47,7.0450691977
2019-11-13 15:00:00,12.30704,2.21372,12.5045507636,0.047040000000000005,0.013720000000000001,0.049,12.26,2.2,12.4558259461,7.85576,1.38168,7.9763403137,0.00576,0.00168,0.006,7.85,1.38,7.9703764027
2019-11-13 15:30:00,12.04344,2.08392,12.2224044116,0.01344,0.003920000000000001,0.014,12.03,2.08,12.2084929455,8.93576,1.4916800000000001,9.0594103561,0.00576,0.00168,0.006,8.93,1.49,9.0534523802
2019-11-13 16:00:00,12.53576,1.90168,12.6791823711,0.00576,0.00168,0.006,12.53,1.9,12.6732355774,9.44128,1.54204,9.5663815207,0.041280000000000004,0.01204,0.043000000000000003,9.4,1.53,9.5237020113
2019-11-13 16:30:00,13.1,1.78,13.2203782094,0.0,0.0,0.0,13.1,1.78,13.2203782094,10.15832,1.6407600000000002,10.2899736929,0.68832,0.20076000000000002,0.717,9.47,1.44,9.5788569255
2019-11-13 17:00:00,13.56,1.5899999999999999,13.6529007907,0.0,0.0,0.0,13.56,1.5899999999999999,13.6529007907,10.60272,2.89496,10.9908354914,4.30272,1.25496,4.482,6.3,1.6400000000000001,6.5099615974
2019-11-13 17:30:00,13.92,1.55,14.0060308439,0.0,0.0,0.0,13.92,1.55,14.0060308439,10.58928,2.72104,10.93329363,4.28928,1.2510400000000002,4.468,6.3,1.47,6.4692271563
2019-11-13 18:00:00,13.92,1.43,13.9932590914,0.0,0.0,0.0,13.92,1.43,13.9932590914,10.382,1.596,10.503958301499999,1.392,0.406,1.45,8.99,1.19,9.0684177231
2019-11-13 18:30:00,13.83,1.48,13.908964735,0.0,0.0,0.0,13.83,1.48,13.908964735,10.20104,1.21072,10.2726364678,0.07104,0.020720000000000002,0.074,10.13,1.19,10.199656857
2019-11-13 19:00:00,13.57,1.38,13.6399890029,0.0,0.0,0.0,13.57,1.38,13.6399890029,9.59,0.81,9.6241467154,0.0,0.0,0.0,9.59,0.81,9.6241467154
2019-11-13 19:30:00,13.03,1.31,13.0956863127,0.0,0.0,0.0,13.03,1.31,13.0956863127,9.9,1.06,9.9565857602,0.0,0.0,0.0,9.9,1.06,9.9565857602
2019-11-13 20:00:00,12.15,1.26,12.2151586154,0.0,0.0,0.0,12.15,1.26,12.2151586154,9.67656,1.00108,9.7282051068,0.10656,0.031080000000000003,0.111,9.57,0.97,9.6190332155
2019-11-13 20:30:00,11.75,1.22,11.8131663833,0.0,0.0,0.0,11.75,1.22,11.8131663833,9.38848,0.96164,9.437600765,0.10848000000000001,0.03164,0.113,9.28,0.93,9.3264837962
2019-11-13 21:00:00,11.64,1.25,11.7069253009,0.0,0.0,0.0,11.64,1.25,11.7069253009,8.97672,1.00196,9.032465101,0.00672,0.0019600000000000004,0.007,8.97,1.0,9.0255692341
2019-11-13 21:30:00,11.04,1.25,11.1105400409,0.0,0.0,0.0,11.04,1.25,11.1105400409,8.59,1.03,8.6515316563,0.0,0.0,0.0,8.59,1.03,8.6515316563
2019-11-13 22:00:00,10.25,0.97,10.2957952583,0.0,0.0,0.0,10.25,0.97,10.2957952583,7.81192,0.90056,7.8636570627,0.0019200000000000003,0.0005600000000000001,0.002,7.8100000000000005,0.9,7.8616855699
2019-11-13 22:30:00,9.49,0.89,9.5316420411,0.0,0.0,0.0,9.49,0.89,9.5316420411,7.42552,0.8503600000000001,7.4740524082,0.03552,0.010360000000000001,0.037,7.39,0.84,7.4375869743
2019-11-13 23:00:00,8.77,0.79,8.8055096389,0.0,0.0,0.0,8.77,0.79,8.8055096389,6.69976,0.75868,6.7425795805,0.02976,0.00868,0.031,6.67,0.75,6.7120339689
2019-11-13 23:30:00,8.51,0.86,8.5533443752,0.0,0.0,0.0,8.51,0.86,8.5533443752,6.21,0.75,6.255125898,0.0,0.0,0.0,6.21,0.75,6.255125898
2019-11-14 00:00:00,8.03,0.76,8.0658849483,0.0,0.0,0.0,8.03,0.76,8.0658849483,5.74,0.7000000000000001,5.7825253999,0.0,0.0,0.0,5.74,0.7000000000000001,5.7825253999
2019-11-14 00:30:00,7.91,0.76,7.94642687,0.0,0.0,0.0,7.91,0.76,7.94642687,5.77456,0.71008,5.8180543827,0.03456,0.01008,0.036000000000000004,5.74,0.7000000000000001,5.7825253999
2019-11-14 01:00:00,8.45,0.76,8.4841086745,0.0,0.0,0.0,8.45,0.76,8.4841086745,6.30616,0.8238800000000001,6.3597509542,0.11616000000000001,0.03388,0.121,6.19,0.79,6.2402083299
2019-11-14 01:30:00,8.86,0.88,8.9035947796,0.0,0.0,0.0,8.86,0.88,8.9035947796,6.09912,0.6701600000000001,6.1358275074,0.06912,0.02016,0.07200000000000001,6.03,0.65,6.0649319864
2019-11-14 02:00:00,8.81,0.79,8.8453490604,0.0,0.0,0.0,8.81,0.79,8.8453490604,5.94,0.62,5.9722692505,0.0,0.0,0.0,5.94,0.62,5.9722692505
2019-11-14 02:30:00,8.54,0.81,8.5783273428,0.0,0.0,0.0,8.54,0.81,8.5783273428,5.88536,0.6844800000000001,5.9250295527,0.015360000000000002,0.0044800000000000005,0.016,5.87,0.68,5.9092554523
2019-11-14 03:00:00,8.06,0.71,8.0912112814,0.0,0.0,0.0,8.06,0.71,8.0912112814,6.04016,0.79088,6.091717656,0.14016,0.04088000000000001,0.146,5.9,0.75,5.9474784573
2019-11-14 03:30:00,7.85,0.68,7.8793971851,0.0,0.0,0.0,7.85,0.68,7.8793971851,5.98248,0.7586400000000001,6.0303898381,0.13248000000000001,0.03864,0.138,5.85,0.72,5.8941411588
2019-11-14 04:00:00,7.93,0.76,7.9663354185,0.0,0.0,0.0,7.93,0.76,7.9663354185,5.79,0.79,5.8436461221,0.0,0.0,0.0,5.79,0.79,5.8436461221
2019-11-14 04:30:00,8.21,0.98,8.2682827721,0.0,0.0,0.0,8.21,0.98,8.2682827721,5.79,0.76,5.8396660863,0.0,0.0,0.0,5.79,0.76,5.8396660863
2019-11-14 05:00:00,8.15,0.9500000000000001,8.2051812899,0.0,0.0,0.0,8.15,0.9500000000000001,8.2051812899,5.87,0.8,5.9242636673,0.0,0.0,0.0,5.87,0.8,5.9242636673
2019-11-14 05:30:00,8.66,1.04,8.7222244869,0.0,0.0,0.0,8.66,1.04,8.7222244869,5.8100000000000005,0.8,5.8648188378,0.0,0.0,0.0,5.8100000000000005,0.8,5.8648188378
2019-11-14 06:00:00,9.11,1.11,9.1773743522,0.0,0.0,0.0,9.11,1.11,9.1773743522,6.19,0.87,6.2508399436,0.0,0.0,0.0,6.19,0.87,6.2508399436
2019-11-14 06:30:00,10.31,1.3599999999999999,10.3993124773,0.0,0.0,0.0,10.31,1.3599999999999999,10.3993124773,7.04,0.93,7.1011618768,0.0,0.0,0.0,7.04,0.93,7.1011618768
2019-11-14 07:00:00,11.27,1.46,11.364176169,0.0,0.0,0.0,11.27,1.46,11.364176169,7.94288,1.13084,8.0229758693,0.00288,0.00084,0.003,7.94,1.13,8.0200062344
2019-11-14 07:30:00,12.64,1.83,12.7717853098,0.0,0.0,0.0,12.64,1.83,12.7717853098,8.82192,1.37056,8.9277492796,0.0019200000000000003,0.0005600000000000001,0.002,8.82,1.37,8.9257660736
2019-11-14 08:00:00,13.11,2.1,13.2771269483,0.0,0.0,0.0,13.11,2.1,13.2771269483,9.13792,1.5085600000000001,9.2616054332,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.04,1.48,9.1603493383
2019-11-14 08:30:00,13.84,2.46,14.056927118,0.0,0.0,0.0,13.84,2.46,14.056927118,8.92,1.47,9.04031526,0.0,0.0,0.0,8.92,1.47,9.04031526
2019-11-14 09:00:00,13.46192,2.49056,13.6903681178,0.0019200000000000003,0.0005600000000000001,0.002,13.46,2.49,13.6883782823,8.71,1.34,8.8124741134,0.0,0.0,0.0,8.71,1.34,8.8124741134
2019-11-14 09:30:00,13.53192,2.49056,13.7592059364,0.0019200000000000003,0.0005600000000000001,0.002,13.53,2.49,13.7572162882,9.1388,1.4584000000000001,9.2544365577,0.028800000000000003,0.008400000000000001,0.03,9.11,1.45,9.224673436
2019-11-14 10:00:00,13.43288,2.50084,13.6636915144,0.00288,0.00084,0.003,13.43,2.5,13.6607064239,9.51608,1.54344,9.6404349279,0.04608,0.01344,0.048,9.47,1.53,9.592799382900001
2019-11-14 10:30:00,13.62384,2.5011200000000002,13.8515204075,0.0038400000000000005,0.0011200000000000001,0.004,13.62,2.5,13.847541298,9.48824,1.51532,9.6084802648,0.018240000000000003,0.00532,0.019,9.47,1.51,9.5896298156
2019-11-14 11:00:00,12.7148,2.5814,12.9741961215,0.0048000000000000004,0.0014,0.005,12.71,2.58,12.9692135459,9.61712,1.46916,9.7286909808,0.23712000000000003,0.06916,0.247,9.38,1.4,9.4839021505
2019-11-14 11:30:00,12.946720000000001,2.44196,13.1750038861,0.00672,0.0019600000000000004,0.007,12.94,2.44,13.1680370595,9.48208,1.49144,9.5986579479,0.14208,0.041440000000000005,0.148,9.34,1.45,9.4518834102
2019-11-14 12:00:00,12.11672,2.65196,12.4035396319,0.00672,0.0019600000000000004,0.007,12.11,2.65,12.3965559733,10.05624,1.64432,10.1897866121,0.66624,0.19432000000000002,0.6940000000000001,9.39,1.45,9.5012946486
2019-11-14 12:30:00,12.17672,2.75196,12.483821282,0.00672,0.0019600000000000004,0.007,12.17,2.75,12.4768345344,10.31296,1.58128,10.4334840969,0.7929600000000001,0.23128,0.8260000000000001,9.52,1.35,9.6152431067
2019-11-14 13:00:00,12.45864,2.69252,12.7462690463,0.00864,0.00252,0.009000000000000001,12.45,2.69,12.7372917059,10.01112,1.66616,10.1488232224,0.7411200000000001,0.21616000000000002,0.772,9.27,1.45,9.3827181563
2019-11-14 13:30:00,12.7196,2.4728,12.9577376112,0.009600000000000001,0.0028,0.01,12.71,2.47,12.9477797324,9.6732,1.3576000000000001,9.7680026618,0.4032,0.11760000000000001,0.42,9.27,1.24,9.3525664927
2019-11-14 14:00:00,11.58864,2.75252,11.9110429182,0.00864,0.00252,0.009000000000000001,11.58,2.75,11.9020544445,10.01248,1.47364,10.1203443914,0.9724800000000001,0.28364,1.013,9.04,1.19,9.1179877166
2019-11-14 14:30:00,13.00576,2.3616800000000002,13.218446414,0.00576,0.00168,0.006,13.0,2.36,13.2124789498,9.20992,1.23956,9.2929616054,0.16992000000000002,0.04956000000000001,0.177,9.04,1.19,9.1179877166
