Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-14 15:00:00,11.49192,2.67056,11.7981403619,0.0019200000000000003,0.0005600000000000001,0.002,11.49,2.67,11.7961434376,10.35104,1.73072,10.4947330028,1.03104,0.30072000000000004,1.074,9.32,1.43,9.4290667619
2019-11-14 15:30:00,11.46192,2.58056,11.7488254732,0.0019200000000000003,0.0005600000000000001,0.002,11.46,2.58,11.7468293594,10.57592,1.68756,10.7097125358,0.9859200000000001,0.28756000000000004,1.027,9.59,1.4,9.6916510461
2019-11-14 16:00:00,12.6,2.21,12.7923453674,0.0,0.0,0.0,12.6,2.21,12.7923453674,10.24216,1.39688,10.3369780497,0.33216,0.09688000000000001,0.34600000000000003,9.91,1.3,9.9949037014
2019-11-14 16:30:00,13.16,2.02,13.3141278347,0.0,0.0,0.0,13.16,2.02,13.3141278347,10.85832,1.52576,10.9649923301,0.32832,0.09576000000000001,0.342,10.53,1.43,10.6266551652
2019-11-14 17:00:00,13.37,2.1,13.5339166541,0.0,0.0,0.0,13.37,2.1,13.5339166541,11.533760000000001,1.54568,11.636870129,0.53376,0.15568,0.556,11.0,1.3900000000000001,11.0874749154
2019-11-14 17:30:00,13.61,2.02,13.7590879058,0.0,0.0,0.0,13.61,2.02,13.7590879058,11.53104,1.44072,11.6206952288,0.5510400000000001,0.16072,0.5740000000000001,10.98,1.28,11.0543566072
2019-11-14 18:00:00,13.2,1.8900000000000001,13.3346203546,0.0,0.0,0.0,13.2,1.8900000000000001,13.3346203546,11.54064,1.48352,11.6356006807,0.56064,0.16352000000000003,0.584,10.98,1.32,11.0590596345
2019-11-14 18:30:00,13.2,1.67,13.3052207798,0.0,0.0,0.0,13.2,1.67,13.3052207798,11.14576,1.34168,11.2262224813,0.48576,0.14168,0.506,10.66,1.2,10.7273295838
2019-11-14 19:00:00,12.79,1.63,12.8934479485,0.0,0.0,0.0,12.79,1.63,12.8934479485,10.69944,1.22692,10.7695565833,0.46944,0.13692000000000001,0.489,10.23,1.09,10.2879055206
2019-11-14 19:30:00,12.44,1.78,12.5667020335,0.0,0.0,0.0,12.44,1.78,12.5667020335,10.51064,1.21852,10.5810370097,0.44064000000000003,0.12852000000000002,0.459,10.07,1.09,10.1288202669
2019-11-14 20:00:00,11.71,1.6099999999999999,11.8201607434,0.0,0.0,0.0,11.71,1.6099999999999999,11.8201607434,10.09848,1.11664,10.1600287007,0.46848000000000006,0.13664,0.488,9.63,0.98,9.6797365667
2019-11-14 20:30:00,11.13,1.3900000000000001,11.2164611175,0.0,0.0,0.0,11.13,1.3900000000000001,11.2164611175,9.79792,1.12856,9.8627016583,0.33792000000000005,0.09856000000000001,0.352,9.46,1.03,9.5159077339
2019-11-14 21:00:00,10.86,1.3900000000000001,10.948593517,0.0,0.0,0.0,10.86,1.3900000000000001,10.948593517,9.40744,1.18092,9.4812709802,0.27744,0.08092,0.289,9.13,1.1,9.1960263158
2019-11-14 21:30:00,10.1,1.43,10.200730366,0.0,0.0,0.0,10.1,1.43,10.200730366,9.15512,1.12316,9.2237579435,0.52512,0.15316000000000002,0.547,8.63,0.97,8.6843422319
2019-11-14 22:00:00,9.64,1.33,9.7313154301,0.0,0.0,0.0,9.64,1.33,9.7313154301,8.46056,1.07308,8.5283395922,0.49056000000000005,0.14308,0.511,7.97,0.93,8.0240762708
2019-11-14 22:30:00,8.71,1.4,8.8217968691,0.0,0.0,0.0,8.71,1.4,8.8217968691,7.85152,0.9533600000000001,7.9091884287,0.49152000000000007,0.14336000000000002,0.512,7.36,0.81,7.4044378585
2019-11-14 23:00:00,8.02,1.52,8.162769138,0.0,0.0,0.0,8.02,1.52,8.162769138,7.1828,0.9654,7.2473866324,0.5328,0.1554,0.555,6.65,0.81,6.6991491997
2019-11-14 23:30:00,7.69,1.32,7.8024675584,0.0,0.0,0.0,7.69,1.32,7.8024675584,6.29984,0.6841200000000001,6.3368765334,0.45984,0.13412000000000002,0.47900000000000004,5.84,0.55,5.8658417981
2019-11-15 00:00:00,6.99,1.25,7.1008872685,0.0,0.0,0.0,6.99,1.25,7.1008872685,6.10704,0.70372,6.1474514557,0.5270400000000001,0.15372000000000002,0.549,5.58,0.55,5.6070402174
2019-11-15 00:30:00,7.21,1.29,7.3244931565,0.0,0.0,0.0,7.21,1.29,7.3244931565,6.01368,0.7252400000000001,6.0572535195,0.46368000000000004,0.13524,0.483,5.55,0.59,5.5812722564
2019-11-15 01:00:00,7.8,1.18,7.8887514855,0.0,0.0,0.0,7.8,1.18,7.8887514855,6.40768,0.8022400000000001,6.4577048554,0.48768000000000006,0.14224,0.508,5.92,0.66,5.9566769259
2019-11-15 01:30:00,7.8,1.22,7.8948337538,0.0,0.0,0.0,7.8,1.22,7.8948337538,6.5092,0.8656,6.5665019607,0.49920000000000003,0.1456,0.52,6.01,0.72,6.0529744754
2019-11-15 02:00:00,7.55,1.3,7.6611030537,0.0,0.0,0.0,7.55,1.3,7.6611030537,6.76104,1.00072,6.8346984132,0.5510400000000001,0.16072,0.5740000000000001,6.21,0.84,6.266554077
2019-11-15 02:30:00,7.69,1.3599999999999999,7.8093341586000005,0.0,0.0,0.0,7.69,1.3599999999999999,7.8093341586000005,6.57232,0.94776,6.6403041497,0.47232,0.13776000000000002,0.492,6.1,0.81,6.1535436945
2019-11-15 03:00:00,7.6,1.22,7.6972982273,0.0,0.0,0.0,7.6,1.22,7.6972982273,6.33424,0.93332,6.4026309124,0.35424000000000005,0.10332000000000001,0.369,5.98,0.8300000000000001,6.0373255668
2019-11-15 03:30:00,7.16,1.27,7.2717604471,0.0,0.0,0.0,7.16,1.27,7.2717604471,6.3096,0.8628,6.3683181453,0.48960000000000004,0.1428,0.51,5.82,0.72,5.8643669735
2019-11-15 04:00:00,6.92,1.4,7.0601982975,0.0,0.0,0.0,6.92,1.4,7.0601982975,6.30848,0.8716400000000001,6.3684123767,0.58848,0.17164000000000001,0.613,5.72,0.7000000000000001,5.7626729909000005
2019-11-15 04:30:00,6.87,1.32,6.9956629421,0.0,0.0,0.0,6.87,1.32,6.9956629421,6.37752,0.87136,6.4367716753,0.58752,0.17136,0.612,5.79,0.7000000000000001,5.8321608345
2019-11-15 05:00:00,7.15,1.32,7.2708252627,0.0,0.0,0.0,7.15,1.32,7.2708252627,6.4672,0.9596,6.5380048945,0.5472,0.15960000000000002,0.5700000000000001,5.92,0.8,5.9738095048
2019-11-15 05:30:00,7.71,1.53,7.8603435039,0.0,0.0,0.0,7.71,1.53,7.8603435039,6.384,0.987,6.4598471344,0.504,0.147,0.525,5.88,0.84,5.939696962
2019-11-15 06:00:00,7.93,1.58,8.0858703922,0.0,0.0,0.0,7.93,1.58,8.0858703922,6.91952,1.0973600000000001,7.0059942906,0.53952,0.15736,0.562,6.38,0.9400000000000001,6.448875871
2019-11-15 06:30:00,8.67,1.62,8.8200510203,0.0,0.0,0.0,8.67,1.62,8.8200510203,7.7668,1.2024,7.8593223626,0.5568000000000001,0.16240000000000002,0.58,7.21,1.04,7.2846207863
2019-11-15 07:00:00,9.8,1.88,9.9786973098,0.0,0.0,0.0,9.8,1.88,9.9786973098,8.39536,1.28948,8.4938111705,0.61536,0.17948000000000003,0.641,7.78,1.11,7.8587848934
2019-11-15 07:30:00,11.32,2.11,11.5149685193,0.0,0.0,0.0,11.32,2.11,11.5149685193,8.9492,1.3556,9.051288969,0.49920000000000003,0.1456,0.52,8.45,1.21,8.5361935311
2019-11-15 08:00:00,11.89096,2.09028,12.0732845655,0.0009600000000000001,0.00028000000000000003,0.001,11.89,2.09,12.0722905863,9.5432,1.5926,9.6751765359,0.5232,0.1526,0.545,9.02,1.44,9.134221368
2019-11-15 08:30:00,11.99864,2.40252,12.2368077618,0.00864,0.00252,0.009000000000000001,11.99,2.4,12.2278411831,9.4632,1.7826,9.629632236,0.5232,0.1526,0.545,8.94,1.63,9.087381361
2019-11-15 09:00:00,11.70248,2.52364,11.9714993631,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.69,2.52,11.9585325187,9.5428,1.9254,9.7351012835,0.5328,0.1554,0.555,9.01,1.77,9.1822110627
2019-11-15 09:30:00,11.9292,2.6556,12.2212120512,0.019200000000000002,0.0056,0.02,11.91,2.65,12.2012540339,9.55416,1.83288,9.7283823116,0.5241600000000001,0.15288000000000002,0.546,9.03,1.6800000000000002,9.184949646
2019-11-15 10:00:00,12.66016,2.54588,12.9136035327,0.02016,0.005880000000000001,0.021,12.64,2.54,12.8926800938,9.401440000000001,1.73292,9.5598162012,0.18144000000000002,0.05292,0.189,9.22,1.6800000000000002,9.3718087902
2019-11-15 10:30:00,12.04344,2.73392,12.349848808800001,0.01344,0.003920000000000001,0.014,12.03,2.73,12.335874513,9.67544,1.76492,9.8350943971,0.56544,0.16492,0.589,9.11,1.6,9.2494378208
2019-11-15 11:00:00,11.31728,2.79504,11.6573185253,0.01728,0.00504,0.018000000000000002,11.3,2.79,11.6393341734,10.11696,1.87328,10.288928885,0.9369600000000001,0.27328,0.976,9.18,1.6,9.318390419
2019-11-15 11:30:00,10.83016,2.97588,11.2315727928,0.02016,0.005880000000000001,0.021,10.81,2.9699999999999998,11.2105753644,10.25368,1.88524,10.4255495491,1.18368,0.34524000000000005,1.233,9.07,1.54,9.1998097806
2019-11-15 12:00:00,11.53208,2.68644,11.8408542344,0.022080000000000002,0.00644,0.023,11.51,2.68,11.8178889824,9.867280000000001,1.80004,10.0301225616,0.61728,0.18004,0.643,9.25,1.62,9.3907880394
2019-11-15 12:30:00,10.9236,3.1198,11.3603780307,0.033600000000000005,0.0098,0.035,10.89,3.11,11.3253785809,10.53616,1.70388,10.6730442986,0.83616,0.24388,0.871,9.7,1.46,9.8092609304
2019-11-15 13:00:00,11.13976,3.14868,11.5762013891,0.02976,0.00868,0.031,11.11,3.14,11.5452024668,10.09936,1.70148,10.241684754,0.75936,0.22148,0.791,9.34,1.48,9.4565321339
2019-11-15 13:30:00,11.40016,2.77588,11.7332500953,0.02016,0.005880000000000001,0.021,11.38,2.77,11.7122713425,9.73032,1.59176,9.8596565457,0.28032,0.08176000000000001,0.292,9.45,1.51,9.5698798321
2019-11-15 14:00:00,10.76688,2.95784,11.1657745992,0.02688,0.007840000000000001,0.028,10.74,2.95,11.1377780549,9.39568,1.64124,9.5379490143,0.65568,0.19124000000000002,0.683,8.74,1.45,8.8594638664
2019-11-15 14:30:00,11.00824,2.89532,11.3826282466,0.018240000000000003,0.00532,0.019,10.99,2.89,11.3636349818,8.81184,1.44512,8.9295518365,0.5318400000000001,0.15512,0.554,8.28,1.29,8.3798866341
2019-11-15 15:00:00,11.0844,2.7542,11.4214509148,0.014400000000000001,0.004200000000000001,0.015,11.07,2.75,11.4064630802,8.70112,1.36616,8.8077172071,0.50112,0.14616,0.522,8.2,1.22,8.2902593446
2019-11-15 15:30:00,11.15864,2.7225200000000003,11.4859636862,0.00864,0.00252,0.009000000000000001,11.15,2.7199999999999998,11.4769725973,8.73712,1.16916,8.8149986387,0.47712000000000004,0.13916,0.497,8.26,1.03,8.3239714079
2019-11-15 16:00:00,11.74192,2.42056,11.988819625,0.0019200000000000003,0.0005600000000000001,0.002,11.74,2.42,11.986826102,8.96288,1.18584,9.0409863621,0.36288000000000004,0.10584,0.378,8.6,1.08,8.6675486731
2019-11-15 16:30:00,12.03,2.46,12.278945394499999,0.0,0.0,0.0,12.03,2.46,12.278945394499999,9.94176,1.42468,10.0433214128,0.46176000000000006,0.13468000000000002,0.481,9.48,1.29,9.5673664088
2019-11-15 17:00:00,12.3,2.22,12.4987359361,0.0,0.0,0.0,12.3,2.22,12.4987359361,10.63504,1.4577200000000001,10.7344782547,0.57504,0.16772,0.599,10.06,1.29,10.1423715175
2019-11-15 17:30:00,12.59,2.16,12.7739461405,0.0,0.0,0.0,12.59,2.16,12.7739461405,10.85384,1.36112,10.9388523347,0.48384000000000005,0.14112000000000002,0.504,10.37,1.22,10.4415180889
2019-11-15 18:00:00,12.61,2.16,12.7936585854,0.0,0.0,0.0,12.61,2.16,12.7936585854,10.68072,1.38896,10.7706540934,0.5107200000000001,0.14896,0.532,10.17,1.24,10.2453160029
2019-11-15 18:30:00,12.35,2.27,12.5568865568,0.0,0.0,0.0,12.35,2.27,12.5568865568,10.45288,1.35084,10.5398040304,0.48288000000000003,0.14084000000000002,0.503,9.97,1.21,10.0431568742
2019-11-15 19:00:00,11.69,1.88,11.8402069239,0.0,0.0,0.0,11.69,1.88,11.8402069239,10.22168,1.2792400000000002,10.3014172326,0.51168,0.14924,0.533,9.71,1.13,9.7755306761
2019-11-15 19:30:00,11.34,1.9100000000000001,11.4997260837,0.0,0.0,0.0,11.34,1.9100000000000001,11.4997260837,10.27856,1.38708,10.3717301642,0.53856,0.15708000000000003,0.561,9.74,1.23,9.8173570782
2019-11-15 20:00:00,10.71,1.9100000000000001,10.8789797316,0.0,0.0,0.0,10.71,1.9100000000000001,10.8789797316,9.90848,1.28164,9.9910248223,0.58848,0.17164000000000001,0.613,9.32,1.11,9.3858670351
2019-11-15 20:30:00,10.74,1.99,10.9228064159,0.0,0.0,0.0,10.74,1.99,10.9228064159,9.50192,1.20056,9.5774645914,0.48192,0.14056000000000002,0.502,9.02,1.06,9.082070248600001
2019-11-15 21:00:00,10.33,1.99,10.5199334599,0.0,0.0,0.0,10.33,1.99,10.5199334599,9.09688,1.14784,9.1690109827,0.50688,0.14784,0.528,8.59,1.0,8.6480113321
2019-11-15 21:30:00,9.8,2.05,10.0121176581,0.0,0.0,0.0,9.8,2.05,10.0121176581,8.59176,0.9946800000000001,8.649146096599999,0.46176000000000006,0.13468000000000002,0.481,8.13,0.86,8.1753593193
2019-11-15 22:00:00,8.86,1.63,9.0086902489,0.0,0.0,0.0,8.86,1.63,9.0086902489,8.35704,1.01372,8.4182982722,0.5270400000000001,0.15372000000000002,0.549,7.83,0.86,7.877087025
2019-11-15 22:30:00,8.11,1.32,8.2167207571,0.0,0.0,0.0,8.11,1.32,8.2167207571,7.78264,0.9095200000000001,7.8356054010000005,0.5126400000000001,0.14952000000000001,0.534,7.27,0.76,7.309616953
2019-11-15 23:00:00,8.11,1.34,8.2199574208,0.0,0.0,0.0,8.11,1.34,8.2199574208,7.28168,0.90924,7.3382273745,0.51168,0.14924,0.533,6.77,0.76,6.8125252293
2019-11-15 23:30:00,7.35,1.32,7.4675899727,0.0,0.0,0.0,7.35,1.32,7.4675899727,6.79136,0.7974800000000001,6.8380220093,0.47136000000000006,0.13748000000000002,0.491,6.32,0.66,6.354368576
2019-11-16 00:00:00,7.1,1.29,7.2162386324,0.0,0.0,0.0,7.1,1.29,7.2162386324,6.19264,0.7395200000000001,6.2366401211,0.5126400000000001,0.14952000000000001,0.534,5.68,0.59,5.7105603928
2019-11-16 00:30:00,6.99,1.38,7.1249210522,0.0,0.0,0.0,6.99,1.38,7.1249210522,6.51152,0.88336,6.5711656196,0.49152000000000007,0.14336000000000002,0.512,6.02,0.74,6.0653112039
2019-11-16 01:00:00,7.43,1.42,7.5644761881,0.0,0.0,0.0,7.43,1.42,7.5644761881,6.85816,1.00988,6.9321148432,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.31,0.85,6.3669930108
2019-11-16 01:30:00,7.64,1.51,7.7877917281,0.0,0.0,0.0,7.64,1.51,7.7877917281,6.80248,0.9936400000000001,6.8746675992,0.49248000000000003,0.14364000000000002,0.513,6.31,0.85,6.3669930108
2019-11-16 02:00:00,7.21,1.3900000000000001,7.3427651467,0.0,0.0,0.0,7.21,1.3900000000000001,7.3427651467,6.74848,1.02164,6.8253740264000005,0.58848,0.17164000000000001,0.613,6.16,0.85,6.2183679531
2019-11-16 02:30:00,7.28,1.32,7.398702589,0.0,0.0,0.0,7.28,1.32,7.398702589,6.56512,0.9031600000000001,6.6269524368,0.52512,0.15316000000000002,0.547,6.04,0.75,6.0863864485
2019-11-16 03:00:00,7.28,1.45,7.4229980466,0.0,0.0,0.0,7.28,1.45,7.4229980466,6.3536,0.8998,6.4169987533,0.5136000000000001,0.14980000000000002,0.535,5.84,0.75,5.8879622960999995
2019-11-16 03:30:00,7.22,1.54,7.3824115301,0.0,0.0,0.0,7.22,1.54,7.3824115301,6.13288,0.84084,6.1902527412,0.48288000000000003,0.14084000000000002,0.503,5.65,0.7000000000000001,5.6931976955
2019-11-16 04:00:00,6.75,1.54,6.9234456739,0.0,0.0,0.0,6.75,1.54,6.9234456739,6.26272,0.9399600000000001,6.3328655915,0.58272,0.16996000000000003,0.607,5.68,0.77,5.7319542915
2019-11-16 04:30:00,6.52,1.54,6.6994029585,0.0,0.0,0.0,6.52,1.54,6.6994029585,6.392,0.986,6.4676007916,0.672,0.196,0.7000000000000001,5.72,0.79,5.7742964939
2019-11-16 05:00:00,6.39,1.5,6.5636956053999995,0.0,0.0,0.0,6.39,1.5,6.5636956053999995,6.37168,1.02424,6.4534776361,0.63168,0.18424000000000001,0.658,5.74,0.84,5.8011378194
2019-11-16 05:30:00,6.51,1.54,6.6896711429,0.0,0.0,0.0,6.51,1.54,6.6896711429,6.29568,0.9612400000000001,6.3686394936,0.65568,0.19124000000000002,0.683,5.64,0.77,5.6923193867
2019-11-16 06:00:00,5.85,1.6800000000000002,6.0864521685,0.0,0.0,0.0,5.85,1.6800000000000002,6.0864521685,6.89384,1.11612,6.9836060742,1.3238400000000001,0.38612,1.379,5.57,0.73,5.6176329535
2019-11-16 06:30:00,5.87,1.4100000000000001,6.0369694384,0.0,0.0,0.0,5.87,1.4100000000000001,6.0369694384,7.14128,1.15704,7.2344054075,1.36128,0.39704000000000006,1.418,5.78,0.76,5.8297512811
2019-11-16 07:00:00,6.03,1.43,6.1972413217,0.0,0.0,0.0,6.03,1.43,6.1972413217,7.81672,1.29196,7.9227692255,1.44672,0.42196000000000006,1.5070000000000001,6.37,0.87,6.4291368005
2019-11-16 07:30:00,7.01,1.38,7.1445433724,0.0,0.0,0.0,7.01,1.38,7.1445433724,8.24192,1.35556,8.352651567,1.32192,0.38556,1.377,6.92,0.97,6.9876533972
2019-11-16 08:00:00,7.62,1.38,7.7439524792,0.0,0.0,0.0,7.62,1.38,7.7439524792,8.50144,1.4679200000000001,8.6272400685,1.26144,0.36792,1.314,7.24,1.1,7.3230867809
2019-11-16 08:30:00,7.98672,1.36196,8.1020140336,0.00672,0.0019600000000000004,0.007,7.98,1.3599999999999999,8.0950602221,8.4236,1.3298,8.5279191483,1.2336,0.3598,1.2850000000000001,7.19,0.97,7.2551361117
2019-11-16 09:00:00,7.93128,1.41204,8.0559952458,0.041280000000000004,0.01204,0.043000000000000003,7.89,1.4,8.0132452852,9.0776,1.4768,9.1969429704,1.2576,0.3668,1.31,7.82,1.11,7.8983859111
2019-11-16 09:30:00,8.048,1.444,8.1765175961,0.048,0.014,0.05,8.0,1.43,8.1268013388,9.25064,1.48852,9.3696335147,1.16064,0.33852000000000004,1.209,8.09,1.15,8.1713279215
2019-11-16 10:00:00,8.34128,1.52204,8.4790068876,0.041280000000000004,0.01204,0.043000000000000003,8.3,1.51,8.4362373129,9.19048,1.48264,9.309304163,1.14048,0.33264000000000005,1.188,8.05,1.15,8.1317279836
2019-11-16 10:30:00,8.07896,1.57428,8.2309144206,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.03,1.56,8.1801283609,8.77632,1.32476,8.8757411972,0.9763200000000001,0.28476,1.017,7.8,1.04,7.8690278942
2019-11-16 11:00:00,7.9376,1.3568,8.0527262464,0.057600000000000005,0.016800000000000002,0.06,7.88,1.34,7.9931220434,8.25104,1.20072,8.3379487645,0.5510400000000001,0.16072,0.5740000000000001,7.7,1.04,7.7699163445
2019-11-16 11:30:00,8.13144,1.27792,8.2312451063,0.06144000000000001,0.017920000000000002,0.064,8.07,1.26,8.167772034,8.71296,1.26628,8.8044952723,0.67296,0.19628,0.7010000000000001,8.04,1.07,8.1108877443
2019-11-16 12:00:00,8.4984,1.2711999999999999,8.5929478062,0.038400000000000004,0.0112,0.04,8.46,1.26,8.5533151468,8.71904,1.24472,8.8074392646,0.59904,0.17472000000000001,0.624,8.12,1.07,8.1901953579
2019-11-16 12:30:00,8.87224,1.36232,8.9762218333,0.04224000000000001,0.012320000000000001,0.044,8.83,1.35,8.932603204,8.5636,1.2198,8.6500379768,0.5136000000000001,0.14980000000000002,0.535,8.05,1.07,8.1208004532
2019-11-16 13:00:00,8.60648,1.32064,8.7072147097,0.036480000000000005,0.01064,0.038,8.57,1.31,8.669544394,8.65704,1.2237200000000001,8.7431019781,0.5270400000000001,0.15372000000000002,0.549,8.13,1.07,8.2001097554
2019-11-16 13:30:00,8.00936,0.9614800000000001,8.0668637896,0.039360000000000006,0.01148,0.041,7.97,0.9500000000000001,8.0264188777,8.62128,1.22204,8.7074594802,0.5212800000000001,0.15204,0.543,8.1,1.07,8.1703671888
2019-11-16 14:00:00,7.73512,0.9431600000000001,7.7924086263,0.04512,0.013160000000000002,0.047,7.69,0.93,7.7460312419,8.35112,1.22116,8.4399311016,0.62112,0.18116000000000002,0.647,7.73,1.04,7.7996474279
2019-11-16 14:30:00,7.83552,1.01036,7.9003924586,0.03552,0.010360000000000001,0.037,7.8,1.0,7.8638413005,8.13648,1.13064,8.2146608938,0.51648,0.15064000000000002,0.538,7.62,0.98,7.6827599208
2019-11-16 15:00:00,8.12768,0.9522400000000001,8.1832721573,0.007680000000000001,0.0022400000000000002,0.008,8.12,0.9500000000000001,8.175383783000001,7.8232,1.0126,7.8884610033,0.5232,0.1526,0.545,7.3,0.86,7.3504829773
2019-11-16 15:30:00,8.32288,0.9508400000000001,8.3770178584,0.00288,0.00084,0.003,8.32,0.9500000000000001,8.3740611414,8.34064,1.02352,8.4032058644,0.56064,0.16352000000000003,0.584,7.78,0.86,7.8273878146
2019-11-16 16:00:00,7.82192,0.93056,7.8770790525,0.0019200000000000003,0.0005600000000000001,0.002,7.82,0.93,7.8751063485,9.03896,1.15428,9.1123630415,1.00896,0.29428000000000004,1.051,8.03,0.86,8.0759210001
2019-11-16 16:30:00,8.73,0.75,8.7621572686,0.0,0.0,0.0,8.73,0.75,8.7621572686,9.0248,1.0514000000000001,9.0858382662,0.7248,0.2114,0.755,8.3,0.84,8.3423977369
2019-11-16 17:00:00,9.99,0.89,10.0295662917,0.0,0.0,0.0,9.99,0.89,10.0295662917,9.52936,1.12148,9.5951247725,0.51936,0.15148,0.541,9.01,0.97,9.0620637826
2019-11-16 17:30:00,10.15,0.74,10.1769396186,0.0,0.0,0.0,10.15,0.74,10.1769396186,9.94016,1.20588,10.0130378707,0.50016,0.14588,0.521,9.44,1.06,9.4993262919
2019-11-16 18:00:00,10.15,0.74,10.1769396186,0.0,0.0,0.0,10.15,0.74,10.1769396186,10.02936,1.15148,10.0952448311,0.51936,0.15148,0.541,9.51,1.0,9.5624316991
2019-11-16 18:30:00,10.03,0.84,10.0651130148,0.0,0.0,0.0,10.03,0.84,10.0651130148,9.86112,1.07616,9.9196677364,0.50112,0.14616,0.522,9.36,0.93,9.4060884538
2019-11-16 19:00:00,9.54,0.75,9.56943572,0.0,0.0,0.0,9.54,0.75,9.56943572,9.34088,1.02484,9.396932276,0.53088,0.15484,0.553,8.81,0.87,8.8528526476
2019-11-16 19:30:00,9.15,0.62,9.1709814088,0.0,0.0,0.0,9.15,0.62,9.1709814088,9.44728,1.01504,9.5016527825,0.49728000000000006,0.14504,0.518,8.95,0.87,8.9921854963
2019-11-16 20:00:00,8.45,0.58,8.4698819354,0.0,0.0,0.0,8.45,0.58,8.4698819354,9.25624,1.06932,9.3178014682,0.5462400000000001,0.15932000000000002,0.5690000000000001,8.71,0.91,8.757408292400001
2019-11-16 20:30:00,8.23,0.66,8.2564217431,0.0,0.0,0.0,8.23,0.66,8.2564217431,8.89224,1.06232,8.9554707302,0.52224,0.15232,0.544,8.37,0.91,8.4193230132
2019-11-16 21:00:00,7.97,0.49,7.9850485283,0.0,0.0,0.0,7.97,0.49,7.9850485283,8.48488,0.96184,8.5392227281,0.55488,0.16184,0.578,7.93,0.8,7.9702509371
2019-11-16 21:30:00,7.48,0.49,7.4960322838,0.0,0.0,0.0,7.48,0.49,7.4960322838,8.08984,0.9291200000000001,8.1430200294,0.57984,0.16912000000000002,0.604,7.51,0.76,7.5483574372
2019-11-16 22:00:00,7.12,0.55,7.1412113818,0.0,0.0,0.0,7.12,0.55,7.1412113818,7.87824,0.9003200000000001,7.9295171101,0.61824,0.18032,0.644,7.26,0.72,7.2956151214
2019-11-16 22:30:00,6.79,0.59,6.8155850813,0.0,0.0,0.0,6.79,0.59,6.8155850813,7.33352,0.8243600000000001,7.37970765,0.56352,0.16436,0.587,6.77,0.66,6.8020952654
2019-11-16 23:00:00,6.14,0.41000000000000003,6.1536736995,0.0,0.0,0.0,6.14,0.41000000000000003,6.1536736995,6.9587200000000005,0.82296,7.0072139399,0.55872,0.16296000000000002,0.582,6.4,0.66,6.4339412493
2019-11-16 23:30:00,5.75,0.41000000000000003,5.7645988586,0.0,0.0,0.0,5.75,0.41000000000000003,5.7645988586,6.408,0.774,6.4545751216,0.528,0.154,0.55,5.88,0.62,5.9125967223
2019-11-17 00:00:00,5.39,0.41000000000000003,5.4055712002,0.0,0.0,0.0,5.39,0.41000000000000003,5.4055712002,6.14144,0.75792,6.1880310277,0.54144,0.15792,0.5640000000000001,5.6,0.6000000000000001,5.6320511361
2019-11-17 00:30:00,5.39,0.41000000000000003,5.4055712002,0.0,0.0,0.0,5.39,0.41000000000000003,5.4055712002,6.05816,0.68988,6.0973139168,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.51,0.53,5.5354313292
2019-11-17 01:00:00,5.96,0.36,5.9708625843,0.0,0.0,0.0,5.96,0.36,5.9708625843,6.40888,0.7788400000000001,6.4560308704,0.5788800000000001,0.16884000000000002,0.603,5.83,0.61,5.8618256542000005
2019-11-17 01:30:00,6.23,0.44,6.2455183932,0.0,0.0,0.0,6.23,0.44,6.2455183932,6.28528,0.74904,6.3297555719,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.74,0.59,5.7702426292
2019-11-17 02:00:00,6.0,0.47000000000000003,6.0183801807,0.0,0.0,0.0,6.0,0.47000000000000003,6.0183801807,6.30424,0.7633200000000001,6.350283411,0.5942400000000001,0.17332,0.619,5.71,0.59,5.7404006829
2019-11-17 02:30:00,6.11,0.2,6.1132724461,0.0,0.0,0.0,6.11,0.2,6.1132724461,5.87808,0.64444,5.9133008887,0.35808,0.10444,0.373,5.52,0.54,5.5463501512
2019-11-17 03:00:00,6.14,-0.34,6.1494064754,0.0,0.0,0.0,6.14,-0.34,6.1494064754,5.73112,0.6511600000000001,5.7679932212,0.14112000000000002,0.04116,0.147,5.59,0.61,5.6231841514
2019-11-17 03:30:00,5.97,-0.26,5.9756589595000005,0.0,0.0,0.0,5.97,-0.26,5.9756589595000005,5.31264,0.54452,5.3404724323,0.15264000000000003,0.044520000000000004,0.159,5.16,0.5,5.1841682071
2019-11-17 04:00:00,4.7,0.75,4.7594642556,0.0,0.0,0.0,4.7,0.75,4.7594642556,5.74376,0.7006800000000001,5.7863400695,1.13376,0.33068000000000003,1.181,4.61,0.37,4.624824321
2019-11-17 04:30:00,5.17,0.61,5.2058620804,0.0,0.0,0.0,5.17,0.61,5.2058620804,4.60848,-0.04836000000000001,4.6087337306,0.58848,0.17164000000000001,0.613,4.02,-0.22,4.0260153999
2019-11-17 05:00:00,5.22,0.61,5.2555209066,0.0,0.0,0.0,5.22,0.61,5.2555209066,4.5492799999999995,-0.013960000000000002,4.5493014189,0.56928,0.16604000000000002,0.593,3.98,-0.18,3.9840682725
2019-11-17 05:30:00,5.35,0.61,5.3846634064,0.0,0.0,0.0,5.35,0.61,5.3846634064,4.42352,-0.05564,4.4238699122,0.56352,0.16436,0.587,3.86,-0.22,3.8662643469
2019-11-17 06:00:00,5.27,0.61,5.3051861419,0.0,0.0,0.0,5.27,0.61,5.3051861419,4.51232,-0.047240000000000004,4.5125672737,0.5923200000000001,0.17276000000000002,0.617,3.92,-0.22,3.9261686158
2019-11-17 06:30:00,5.4,0.61,5.4343444867,0.0,0.0,0.0,5.4,0.61,5.4343444867,4.5956,-0.0492,4.5958633574,0.5856,0.1708,0.61,4.01,-0.22,4.0160303784
2019-11-17 07:00:00,5.67,0.51,5.6928903028,0.0,0.0,0.0,5.67,0.51,5.6928903028,4.8848,0.0164,4.8848275302,0.6048,0.1764,0.63,4.28,-0.16,4.2829896101
2019-11-17 07:30:00,6.15,0.53,6.1727951529,0.0,0.0,0.0,6.15,0.53,6.1727951529,5.28504,0.40772,5.3007436648,0.57504,0.16772,0.599,4.71,0.24,4.7161106857
2019-11-17 08:00:00,6.48096,0.62028,6.510575228,0.0009600000000000001,0.00028000000000000003,0.001,6.48,0.62,6.5095929212,5.7636,0.4848,5.7839533193,0.6336,0.18480000000000002,0.66,5.13,0.30000000000000004,5.1387644429
2019-11-17 08:30:00,7.11288,0.6208400000000001,7.1399232629,0.00288,0.00084,0.003,7.11,0.62,7.1369811545,5.95864,0.43752,5.9746811128,0.6086400000000001,0.17752,0.634,5.35,0.26,5.3563140311
2019-11-17 09:00:00,7.63768,0.5722400000000001,7.6590870474,0.007680000000000001,0.0022400000000000002,0.008,7.63,0.5700000000000001,7.6512613339,6.49048,0.5126400000000001,6.5106935422,0.6604800000000001,0.19264,0.6880000000000001,5.83,0.32,5.8387755566
2019-11-17 09:30:00,8.09864,0.84252,8.142346701,0.00864,0.00252,0.009000000000000001,8.09,0.84,8.1334924848,6.95424,0.52332,6.9739026234,0.5942400000000001,0.17332,0.619,6.36,0.35000000000000003,6.3696232228
2019-11-17 10:00:00,8.23536,0.7844800000000001,8.2726394337,0.015360000000000002,0.0044800000000000005,0.016,8.22,0.78,8.2569243669,7.15872,0.55296,7.1800443453,0.55872,0.16296000000000002,0.582,6.6,0.39,6.6115126862
2019-11-17 10:30:00,8.42304,0.8067200000000001,8.4615837761,0.02304,0.00672,0.024,8.4,0.8,8.4380092439,7.29184,0.54512,7.3121875249,0.5318400000000001,0.15512,0.554,6.76,0.39,6.7712406544
2019-11-17 11:00:00,8.29688,0.84784,8.340086954,0.02688,0.007840000000000001,0.028,8.27,0.84,8.3125507517,7.4272,0.5196000000000001,7.4453531817,0.5472,0.15960000000000002,0.5700000000000001,6.88,0.36,6.8894121665
2019-11-17 11:30:00,8.5088,0.9984000000000001,8.5671745634,0.028800000000000003,0.008400000000000001,0.03,8.48,0.99,8.5375933377,7.5988,0.47840000000000005,7.6138444954,0.5088,0.1484,0.53,7.09,0.33,7.0976756759
2019-11-17 12:00:00,8.73976,1.01868,8.798926855,0.02976,0.00868,0.031,8.71,1.01,8.7683635874,7.87872,0.58296,7.9002576667,0.55872,0.16296000000000002,0.582,7.32,0.42,7.3320392798
2019-11-17 12:30:00,8.9436,0.9998,8.9993100291,0.033600000000000005,0.0098,0.035,8.91,0.99,8.9648312868,7.7584,0.6512,7.7856812162,0.5184,0.1512,0.54,7.24,0.5,7.2572446562
2019-11-17 13:00:00,8.73184,0.90512,8.7786258606,0.051840000000000004,0.015120000000000001,0.054,8.68,0.89,8.7255085812,7.8208,0.7094,7.8529078054,0.5808,0.1694,0.605,7.24,0.54,7.260110192
2019-11-17 13:30:00,8.5936,0.8498,8.6355150975,0.033600000000000005,0.0098,0.035,8.56,0.84,8.6011162066,7.6096,0.5878,7.6322684046,0.6096,0.1778,0.635,7.0,0.41000000000000003,7.0119968625
2019-11-17 14:00:00,8.41208,0.81644,8.4516071963,0.022080000000000002,0.00644,0.023,8.39,0.81,8.4290094317,7.59432,0.67376,7.6241490542,0.66432,0.19376000000000002,0.6920000000000001,6.93,0.48,6.9466034866
2019-11-17 14:30:00,8.69864,0.8825200000000001,8.7432933955,0.00864,0.00252,0.009000000000000001,8.69,0.88,8.7344433137,7.48864,0.57752,7.5108760075,0.6086400000000001,0.17752,0.634,6.88,0.4,6.8916180974
2019-11-17 15:00:00,8.6448,0.8114,8.68279546,0.0048000000000000004,0.0014,0.005,8.64,0.81,8.6778856872,7.38808,0.45444,7.4020430828,0.5980800000000001,0.17444,0.623,6.79,0.28,6.7957707436
2019-11-17 15:30:00,8.68768,0.75224,8.7201862824,0.007680000000000001,0.0022400000000000002,0.008,8.68,0.75,8.7123418207,7.30008,0.47044,7.3152226077,0.55008,0.16044,0.5730000000000001,6.75,0.31,6.7571147689
2019-11-17 16:00:00,8.881920000000001,0.68056,8.9079551413,0.0019200000000000003,0.0005600000000000001,0.002,8.88,0.68,8.9059979789,7.60504,0.57772,7.6269518027,0.57504,0.16772,0.599,7.03,0.41000000000000003,7.0419457538
2019-11-17 16:30:00,9.66,0.62,9.6798760323,0.0,0.0,0.0,9.66,0.62,9.6798760323,8.0612,0.5766,8.0817951595,0.5712,0.1666,0.595,7.49,0.41000000000000003,7.5012132352
2019-11-17 17:00:00,10.28,0.65,10.3005291126,0.0,0.0,0.0,10.28,0.65,10.3005291126,8.56944,0.58192,8.5891753271,0.5894400000000001,0.17192000000000002,0.614,7.98,0.41000000000000003,7.9905256398
2019-11-17 17:30:00,10.35,0.6900000000000001,10.3729745011,0.0,0.0,0.0,10.35,0.6900000000000001,10.3729745011,8.74544,0.5749200000000001,8.7643170755,0.56544,0.16492,0.589,8.18,0.41000000000000003,8.190268615899999
2019-11-17 18:00:00,10.32,0.6900000000000001,10.3430411389,0.0,0.0,0.0,10.32,0.6900000000000001,10.3430411389,8.872160000000001,0.7568800000000001,8.9043860204,0.57216,0.16688,0.596,8.3,0.59,8.3209434561
2019-11-17 18:30:00,10.42,0.76,10.4476791681,0.0,0.0,0.0,10.42,0.76,10.4476791681,9.05816,0.78988,9.0925339153,0.5481600000000001,0.15988000000000002,0.5710000000000001,8.51,0.63,8.5332877603
2019-11-17 19:00:00,10.07,0.6900000000000001,10.0936118412,0.0,0.0,0.0,10.07,0.6900000000000001,10.0936118412,8.84256,0.9840800000000001,8.8971501505,0.5625600000000001,0.16408,0.586,8.28,0.8200000000000001,8.3205047924
2019-11-17 19:30:00,9.61,0.66,9.6326372298,0.0,0.0,0.0,9.61,0.66,9.6326372298,9.2468,1.0124,9.3020569768,0.5568000000000001,0.16240000000000002,0.58,8.69,0.85,8.7314718118
2019-11-17 20:00:00,9.06,0.66,9.084007926,0.0,0.0,0.0,9.06,0.66,9.084007926,8.83584,0.9621200000000001,8.8880674727,0.55584,0.16212000000000001,0.579,8.28,0.8,8.3185575673
2019-11-17 20:30:00,8.74,0.61,8.7612613247,0.0,0.0,0.0,8.74,0.61,8.7612613247,9.00032,0.95176,9.0505031462,0.52032,0.15176,0.542,8.48,0.8,8.5176522587
2019-11-17 21:00:00,8.2,0.54,8.2177612523,0.0,0.0,0.0,8.2,0.54,8.2177612523,9.02912,1.11016,9.0971129047,0.54912,0.16016000000000002,0.5720000000000001,8.48,0.9500000000000001,8.5330475213
2019-11-17 21:30:00,7.77,0.46,7.7836045634,0.0,0.0,0.0,7.77,0.46,7.7836045634,8.41728,1.08504,8.4869260866,0.49728000000000006,0.14504,0.518,7.92,0.9400000000000001,7.9755877526
2019-11-17 22:00:00,7.25,0.4,7.2610260983,0.0,0.0,0.0,7.25,0.4,7.2610260983,7.89816,1.03988,7.9663217234,0.5481600000000001,0.15988000000000002,0.5710000000000001,7.35,0.88,7.4024928234
2019-11-17 22:30:00,6.78,0.43,6.7936220089,0.0,0.0,0.0,6.78,0.43,6.7936220089,7.4176,0.9568000000000001,7.4790544857,0.5376000000000001,0.1568,0.56,6.88,0.8,6.926355463
2019-11-17 23:00:00,6.19,0.43,6.2049174048,0.0,0.0,0.0,6.19,0.43,6.2049174048,6.88952,0.9573600000000001,6.9557187982,0.53952,0.15736,0.562,6.35,0.8,6.4001953095
2019-11-17 23:30:00,5.99,0.43,6.0054142238,0.0,0.0,0.0,5.99,0.43,6.0054142238,6.43288,0.8708400000000001,6.4915566238,0.48288000000000003,0.14084000000000002,0.503,5.95,0.73,5.9946142495
2019-11-18 00:00:00,5.43,0.32,5.4394209251,0.0,0.0,0.0,5.43,0.32,5.4394209251,6.18952,0.88736,6.2528046187,0.53952,0.15736,0.562,5.65,0.73,5.6969641038
2019-11-18 00:30:00,5.29,0.37,5.3029237219,0.0,0.0,0.0,5.29,0.37,5.3029237219,6.19912,0.8901600000000001,6.2627049747,0.54912,0.16016000000000002,0.5720000000000001,5.65,0.73,5.6969641038
2019-11-18 01:00:00,5.98,0.28,5.986551595,0.0,0.0,0.0,5.98,0.28,5.986551595,6.60328,0.9330400000000001,6.6688732482,0.59328,0.17304000000000003,0.618,6.01,0.76,6.0578626594
2019-11-18 01:30:00,6.14,0.28,6.146381049,0.0,0.0,0.0,6.14,0.28,6.146381049,6.56872,0.9029600000000001,6.6304916258,0.55872,0.16296000000000002,0.582,6.01,0.74,6.0553860323
2019-11-18 02:00:00,6.0,0.28,6.0065297802,0.0,0.0,0.0,6.0,0.28,6.0065297802,6.58312,0.9071600000000001,6.6453298037,0.5731200000000001,0.16716,0.597,6.01,0.74,6.0553860323
2019-11-18 02:30:00,5.85,0.28,5.8566970214000005,0.0,0.0,0.0,5.85,0.28,5.8566970214000005,6.34144,0.86792,6.4005582881,0.54144,0.15792,0.5640000000000001,5.8,0.71,5.8432953032
2019-11-18 03:00:00,5.69,0.28,5.6968851138000005,0.0,0.0,0.0,5.69,0.28,5.6968851138000005,6.4264,0.9652000000000001,6.4984788989,0.5664,0.1652,0.59,5.86,0.8,5.9143554171
2019-11-18 03:30:00,5.64,0.38,5.6527869233,0.0,0.0,0.0,5.64,0.38,5.6527869233,6.33456,1.02008,6.4161681399,0.51456,0.15008000000000002,0.536,5.82,0.87,5.8846665156
2019-11-18 04:00:00,5.4,0.42,5.4163087061,0.0,0.0,0.0,5.4,0.42,5.4163087061,6.24216,0.9568800000000001,6.3150756765,0.57216,0.16688,0.596,5.67,0.79,5.7247707378
2019-11-18 04:30:00,5.75,0.59,5.7801903083,0.0,0.0,0.0,5.75,0.59,5.7801903083,6.19544,0.9749200000000001,6.2716780689,0.56544,0.16492,0.589,5.63,0.81,5.6879697608
2019-11-18 05:00:00,6.09,0.48,6.108886969,0.0,0.0,0.0,6.09,0.48,6.108886969,5.96552,0.86536,6.0279579295,0.39552000000000004,0.11536,0.41200000000000003,5.57,0.75,5.6202668976
2019-11-18 05:30:00,7.3,0.27,7.3049914442,0.0,0.0,0.0,7.3,0.27,7.3049914442,5.43528,0.70904,5.4813325387,0.06528,0.01904,0.068,5.37,0.6900000000000001,5.4141481324
2019-11-18 06:00:00,7.74,0.51,7.7567841275,0.0,0.0,0.0,7.74,0.51,7.7567841275,5.7828,0.8254,5.8414091622,0.0528,0.0154,0.055,5.73,0.81,5.7869681181
2019-11-18 06:30:00,8.84,0.72,8.8692728,0.0,0.0,0.0,8.84,0.72,8.8692728,6.79144,1.02792,6.8687900536,0.06144000000000001,0.017920000000000002,0.064,6.73,1.01,6.8053655302
2019-11-18 07:00:00,9.95,0.86,9.9870966752,0.0,0.0,0.0,9.95,0.86,9.9870966752,7.63992,1.08456,7.7165178675,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.59,1.07,7.6650505543000005
2019-11-18 07:30:00,11.22,1.08,11.2718587642,0.0,0.0,0.0,11.22,1.08,11.2718587642,8.62312,1.43216,8.7412402324,0.21312,0.06216000000000001,0.222,8.41,1.37,8.5208567644
2019-11-18 08:00:00,11.41,1.6800000000000002,11.5330178184,0.0,0.0,0.0,11.41,1.6800000000000002,11.5330178184,9.37096,1.59528,9.5057776957,0.60096,0.17528000000000002,0.626,8.77,1.42,8.8842163414
2019-11-18 08:30:00,11.41384,2.18112,11.6203712505,0.0038400000000000005,0.0011200000000000001,0.004,11.41,2.18,11.6163892841,9.49,1.665,9.6349532952,0.84,0.245,0.875,8.65,1.42,8.7657800566
2019-11-18 09:00:00,11.46344,2.56392,11.7466651608,0.01344,0.003920000000000001,0.014,11.45,2.56,11.7326936379,9.7012,1.7766000000000002,9.8625346134,0.8112,0.2366,0.845,8.89,1.54,9.0223999025
2019-11-18 09:30:00,11.38104,2.66072,11.6879212181,0.07104,0.020720000000000002,0.074,11.31,2.64,11.6140303082,9.05816,1.55488,9.1906427632,0.42816000000000004,0.12488,0.446,8.63,1.43,8.7476739765
2019-11-18 10:00:00,10.48616,2.69388,10.8266588105,0.11616000000000001,0.03388,0.121,10.37,2.66,10.7057227687,8.7936,1.5298,8.9256758288,0.5136000000000001,0.14980000000000002,0.535,8.28,1.38,8.3942122918
2019-11-18 10:30:00,10.70496,2.76228,11.0556030772,0.14496,0.042280000000000005,0.151,10.56,2.7199999999999998,10.9046778953,8.59152,1.6533600000000002,8.7491608283,0.49152000000000007,0.14336000000000002,0.512,8.1,1.51,8.2395448903
2019-11-18 11:00:00,9.6784,2.6662,10.0389266857,0.1584,0.046200000000000005,0.165,9.52,2.62,9.8739455133,8.816,1.728,8.9837542264,0.5760000000000001,0.168,0.6000000000000001,8.24,1.56,8.3863698941
2019-11-18 11:30:00,9.35992,2.72956,9.7498000082,0.16992000000000002,0.04956000000000001,0.177,9.19,2.68,9.5728000084,8.85512,1.76316,9.0289469707,0.76512,0.22316000000000003,0.797,8.09,1.54,8.2352717017
2019-11-18 12:00:00,9.57896,2.72928,9.96019297,0.16896000000000003,0.049280000000000004,0.176,9.41,2.68,9.7841964412,8.97464,1.83552,9.1604201214,0.70464,0.20552,0.734,8.27,1.63,8.4291043415
2019-11-18 12:30:00,10.118,2.769,10.4900564822,0.168,0.049,0.17500000000000002,9.95,2.7199999999999998,10.3150811921,8.91112,1.81116,9.0933140383,0.62112,0.18116000000000002,0.647,8.29,1.63,8.4487277149
2019-11-18 13:00:00,10.35168,2.76424,10.7143969312,0.15168,0.04424,0.158,10.2,2.7199999999999998,10.5564387935,8.74328,1.77304,8.9212452046,0.59328,0.17304000000000003,0.618,8.15,1.6,8.3055704199
2019-11-18 13:30:00,10.10552,2.5553600000000003,10.4235981887,0.15552000000000002,0.045360000000000004,0.162,9.95,2.51,10.2617055113,8.7292,1.6156000000000001,8.8774487326,0.49920000000000003,0.1456,0.52,8.23,1.47,8.3602511924
2019-11-18 14:00:00,10.10352,2.6243600000000002,10.4387921619,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.02,2.6,10.351830756,8.77528,1.67904,8.9344677737,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.23,1.52,8.3691875352
2019-11-18 14:30:00,10.36952,2.57736,10.6850236125,0.05952,0.01736,0.062,10.31,2.56,10.6230739431,8.70272,1.59996,8.8485709242,0.58272,0.16996000000000003,0.607,8.12,1.43,8.2449560338
2019-11-18 15:00:00,10.46432,2.60876,10.7846011424,0.06432,0.018760000000000002,0.067,10.4,2.59,10.7176536611,9.07192,1.69056,9.2280943645,0.72192,0.21056000000000002,0.752,8.35,1.48,8.4801474044
2019-11-18 15:30:00,10.58496,2.43728,10.8619386852,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.56,2.43,10.8359817276,8.994,1.642,9.1426582568,0.624,0.182,0.65,8.37,1.46,8.4963815828
2019-11-18 16:00:00,11.05672,2.20196,11.2738496087,0.00672,0.0019600000000000004,0.007,11.05,2.2,11.2668762308,9.79632,1.67976,9.9392896728,0.6163200000000001,0.17976,0.642,9.18,1.5,9.3017417724
2019-11-18 16:30:00,11.97,2.04,12.1425903332,0.0,0.0,0.0,11.97,2.04,12.1425903332,10.39728,1.72504,10.5394114826,0.49728000000000006,0.14504,0.518,9.9,1.58,10.0252880258
2019-11-18 17:00:00,12.75,2.16,12.9316704257,0.0,0.0,0.0,12.75,2.16,12.9316704257,11.13528,1.7790400000000002,11.2764996342,0.5452800000000001,0.15904000000000001,0.5680000000000001,10.59,1.62,10.7131928014
2019-11-18 17:30:00,12.82,2.06,12.984452241,0.0,0.0,0.0,12.82,2.06,12.984452241,11.39872,1.8829600000000002,11.553196787000001,1.27872,0.37296,1.332,10.12,1.51,10.2320330336
2019-11-18 18:00:00,12.61,1.85,12.7449833268,0.0,0.0,0.0,12.61,1.85,12.7449833268,11.27272,3.10496,11.6925186679,4.78272,1.39496,4.982,6.49,1.71,6.7114975974
2019-11-18 18:30:00,12.58,1.75,12.7011377443,0.0,0.0,0.0,12.58,1.75,12.7011377443,10.84008,1.9404400000000002,11.012385836,1.99008,0.5804400000000001,2.073,8.85,1.3599999999999999,8.9538874239
2019-11-18 19:00:00,12.28,1.75,12.4040678811,0.0,0.0,0.0,12.28,1.75,12.4040678811,10.458,1.8290000000000002,10.6167323127,1.8479999999999999,0.539,1.925,8.61,1.29,8.7061013089
2019-11-18 19:30:00,11.9,1.53,11.9979539922,0.0,0.0,0.0,11.9,1.53,11.9979539922,10.15704,1.75872,10.3081791603,1.84704,0.5387200000000001,1.924,8.31,1.22,8.3990773303
2019-11-18 20:00:00,11.51,1.57,11.6165829744,0.0,0.0,0.0,11.51,1.57,11.6165829744,9.7828,1.7204000000000002,9.9329226313,1.8528,0.5404,1.9300000000000002,7.93,1.18,8.0173125173
2019-11-18 20:30:00,10.95,1.6400000000000001,11.0721316827,0.0,0.0,0.0,10.95,1.6400000000000001,11.0721316827,9.24072,1.60396,9.3788908619,1.83072,0.53396,1.907,7.41,1.07,7.4868551475
2019-11-18 21:00:00,10.42,1.6,10.542125023,0.0,0.0,0.0,10.42,1.6,10.542125023,9.04808,1.59944,9.1883600278,1.9180800000000002,0.55944,1.998,7.13,1.04,7.2054493267
2019-11-18 21:30:00,9.18,1.21,9.2594006286,0.0,0.0,0.0,9.18,1.21,9.2594006286,8.83672,1.65196,8.9898049033,2.16672,0.6319600000000001,2.257,6.67,1.02,6.7475402926
2019-11-18 22:00:00,8.72,1.1,8.7891068943,0.0,0.0,0.0,8.72,1.1,8.7891068943,8.44448,1.62464,8.5993428586,2.00448,0.58464,2.088,6.44,1.04,6.5234346781
2019-11-18 22:30:00,8.32,1.06,8.3872522318,0.0,0.0,0.0,8.32,1.06,8.3872522318,7.8316,1.5888,7.9911353386,1.8816000000000002,0.5488000000000001,1.96,5.95,1.04,6.0402069501
2019-11-18 23:00:00,7.79,1.13,7.871530982,0.0,0.0,0.0,7.79,1.13,7.871530982,7.348,1.599,7.5199670876999996,1.8479999999999999,0.539,1.925,5.5,1.06,5.6012141541
2019-11-18 23:30:00,7.29,1.06,7.3666613876,0.0,0.0,0.0,7.29,1.06,7.3666613876,6.72384,1.41612,6.8713477717,1.80384,0.52612,1.879,4.92,0.89,4.9998499977
2019-11-19 00:00:00,7.01,0.97,7.076793059,0.0,0.0,0.0,7.01,0.97,7.076793059,6.42608,1.4284400000000002,6.5829282998,1.8460800000000002,0.53844,1.923,4.58,0.89,4.6656725132
2019-11-19 00:30:00,6.86,0.92,6.9214160401000004,0.0,0.0,0.0,6.86,0.92,6.9214160401000004,5.9136,1.3148,6.058,1.8336000000000001,0.5348,1.9100000000000001,4.08,0.78,4.1538897434
2019-11-19 01:00:00,7.47,0.85,7.5182045729,0.0,0.0,0.0,7.47,0.85,7.5182045729,6.38088,1.26984,6.5060067015000005,1.85088,0.5398400000000001,1.928,4.53,0.73,4.5884420014
2019-11-19 01:30:00,7.74,0.9,7.7921498959,0.0,0.0,0.0,7.74,0.9,7.7921498959,6.49552,1.26536,6.6176216271,1.83552,0.5353600000000001,1.912,4.66,0.73,4.7168315637
2019-11-19 02:00:00,7.8,0.97,7.8600826968,0.0,0.0,0.0,7.8,0.97,7.8600826968,6.46744,1.28592,6.5940405216,1.83744,0.5359200000000001,1.9140000000000001,4.63,0.75,4.6903517992
2019-11-19 02:30:00,7.73,1.07,7.8037042486,0.0,0.0,0.0,7.73,1.07,7.8037042486,6.4096,1.3378,6.5477233448,1.8096,0.5278,1.885,4.6,0.81,4.6707708143
2019-11-19 03:00:00,7.61,1.0,7.6754218125,0.0,0.0,0.0,7.61,1.0,7.6754218125,6.37552,1.3453600000000001,6.5159227129,1.83552,0.5353600000000001,1.912,4.54,0.81,4.6116916636
2019-11-19 03:30:00,7.48,1.0,7.5465488801,0.0,0.0,0.0,7.48,1.0,7.5465488801,6.204,1.282,6.3350722174000005,1.824,0.532,1.9,4.38,0.75,4.4437484177
2019-11-19 04:00:00,7.37,1.0,7.4375331932,0.0,0.0,0.0,7.37,1.0,7.4375331932,6.5293600000000005,1.40648,6.6791262902,1.83936,0.5364800000000001,1.916,4.69,0.87,4.7700104822
2019-11-19 04:30:00,7.37,1.0,7.4375331932,0.0,0.0,0.0,7.37,1.0,7.4375331932,6.38496,1.44228,6.5458296495,1.82496,0.5322800000000001,1.901,4.5600000000000005,0.91,4.6499139777
2019-11-19 05:00:00,7.43,0.9500000000000001,7.4904873006,0.0,0.0,0.0,7.43,0.9500000000000001,7.4904873006,6.51224,1.4173200000000001,6.6646879747,1.84224,0.53732,1.919,4.67,0.88,4.7521889693
2019-11-19 05:30:00,7.89,0.89,7.9400377833,0.0,0.0,0.0,7.89,0.89,7.9400377833,6.68864,1.4775200000000002,6.8498883495000005,1.80864,0.52752,1.884,4.88,0.9500000000000001,4.9716093974
2019-11-19 06:00:00,8.89,0.78,8.9241526208,0.0,0.0,0.0,8.89,0.78,8.9241526208,6.6724,1.3882,6.8152784976,1.5024000000000002,0.43820000000000003,1.565,5.17,0.9500000000000001,5.2565578091
2019-11-19 06:30:00,10.31,1.02,10.3603330062,0.0,0.0,0.0,10.31,1.02,10.3603330062,7.36576,1.52668,7.5223116261000005,1.32576,0.38668,1.381,6.04,1.1400000000000001,6.1466413593
2019-11-19 07:00:00,11.62,1.13,11.6748147737,0.0,0.0,0.0,11.62,1.13,11.6748147737,8.06056,1.6080800000000002,8.2194007567,1.33056,0.38808000000000004,1.3860000000000001,6.73,1.22,6.8396856653
2019-11-19 07:30:00,13.2,1.46,13.2804969787,0.0,0.0,0.0,13.2,1.46,13.2804969787,8.76576,1.7366800000000002,8.9361404309,1.32576,0.38668,1.381,7.44,1.35,7.5614879488
2019-11-19 08:00:00,13.59,1.5899999999999999,13.6826971025,0.0,0.0,0.0,13.59,1.5899999999999999,13.6826971025,9.10248,1.95864,9.3108223482,1.33248,0.38864000000000004,1.388,7.77,1.57,7.9270297085
2019-11-19 08:30:00,13.38768,2.07224,13.54710871,0.007680000000000001,0.0022400000000000002,0.008,13.38,2.07,13.539176489,9.496,1.913,9.6867737147,1.176,0.343,1.225,8.32,1.57,8.4668353002
2019-11-19 09:00:00,12.49824,2.52532,12.7508134721,0.018240000000000003,0.00532,0.019,12.48,2.52,12.7318812436,9.83752,1.8513600000000001,10.0102114663,0.58752,0.17136,0.612,9.25,1.6800000000000002,9.4013243748
2019-11-19 09:30:00,12.34976,2.52868,12.6059824925,0.02976,0.00868,0.031,12.32,2.52,12.5750864808,9.91256,1.76408,10.0683079015,0.5625600000000001,0.16408,0.586,9.35,1.6,9.4859106047
2019-11-19 10:00:00,11.57936,2.49148,11.8443678852,0.039360000000000006,0.01148,0.041,11.54,2.48,11.8034740649,10.10944,1.8469200000000001,10.2767645979,0.7094400000000001,0.20692000000000002,0.739,9.4,1.6400000000000001,9.5419914064
2019-11-19 10:30:00,10.88648,2.38064,11.1437378648,0.036480000000000005,0.01064,0.038,10.85,2.37,11.1058272992,10.32048,1.96764,10.5063749505,1.02048,0.29764,1.063,9.3,1.67,9.4487512402
2019-11-19 11:00:00,10.65472,2.22596,10.8847579762,0.054720000000000005,0.015960000000000002,0.057,10.6,2.21,10.8279314737,10.02088,1.89484,10.1984535396,1.01088,0.29484000000000005,1.053,9.01,1.6,9.1509616981
2019-11-19 11:30:00,11.20088,2.17484,11.4100675633,0.05088,0.01484,0.053,11.15,2.16,11.3572928112,9.66904,1.85472,9.8453197409,0.59904,0.17472000000000001,0.624,9.07,1.6800000000000002,9.2242777495
2019-11-19 12:00:00,10.718,2.464,10.9975824616,0.048,0.014,0.05,10.67,2.45,10.947666418,10.232240000000001,1.9573200000000002,10.4177654514,1.1222400000000001,0.32732,1.169,9.11,1.63,9.2546744945
2019-11-19 12:30:00,10.92896,2.53428,11.2189456635,0.048960000000000004,0.014280000000000001,0.051000000000000004,10.88,2.52,11.1680257879,9.93632,1.8147600000000002,10.1006835907,0.9763200000000001,0.28476,1.017,8.96,1.53,9.089691964
2019-11-19 13:00:00,10.482,2.6109999999999998,10.8022981351,0.07200000000000001,0.021,0.075,10.41,2.59,10.7273575497,9.94936,1.93648,10.1360603392,1.11936,0.32648000000000005,1.166,8.83,1.6099999999999999,8.9755779758
2019-11-19 13:30:00,10.47048,2.4276400000000002,10.7482271747,0.060480000000000006,0.017640000000000003,0.063,10.41,2.41,10.6853263872,9.75848,1.70164,9.9057311997,1.06848,0.31164000000000003,1.113,8.69,1.3900000000000001,8.8004658968
2019-11-19 14:00:00,10.63336,2.40848,10.902711626,0.06336,0.01848,0.066,10.57,2.39,10.8368353314,9.39416,1.64788,9.5375966889,0.8841600000000001,0.25788,0.921,8.51,1.3900000000000001,8.622772176
2019-11-19 14:30:00,11.80016,2.51588,12.0653813947,0.02016,0.005880000000000001,0.021,11.78,2.51,12.0444385506,8.9644,1.6142,9.108573379,0.4944,0.1442,0.515,8.47,1.47,8.596615613099999
2019-11-19 15:00:00,12.222480000000001,2.43364,12.4624083146,0.012480000000000002,0.0036400000000000004,0.013000000000000001,12.21,2.43,12.4494578195,8.43208,1.56644,8.576345806900001,0.5020800000000001,0.14644000000000001,0.523,7.93,1.42,8.0561343087
2019-11-19 15:30:00,11.39672,2.43196,11.6533109544,0.00672,0.0019600000000000004,0.007,11.39,2.43,11.646329894,9.49616,1.65888,9.6399656431,0.47616,0.13888,0.496,9.02,1.52,9.1471744271
2019-11-19 16:00:00,11.592880000000001,2.10084,11.7816974753,0.00288,0.00084,0.003,11.59,2.1,11.778713851700001,9.7448,1.5864,9.8730842192,0.6048,0.1764,0.63,9.14,1.4100000000000001,9.2481187276
2019-11-19 16:30:00,12.52,2.1,12.694896612400001,0.0,0.0,0.0,12.52,2.1,12.694896612400001,10.33048,1.70764,10.4706662348,1.02048,0.29764,1.063,9.31,1.4100000000000001,9.4161669484
2019-11-19 17:00:00,13.28,1.9300000000000002,13.4195119136,0.0,0.0,0.0,13.28,1.9300000000000002,13.4195119136,11.05936,2.96148,11.4490090139,4.59936,1.34148,4.791,6.46,1.62,6.66003003
2019-11-19 17:30:00,13.41,1.85,13.5370085322,0.0,0.0,0.0,13.41,1.85,13.5370085322,11.2456,2.9558,11.6275652223,4.7856000000000005,1.3958,4.985,6.46,1.56,6.6456903328
2019-11-19 18:00:00,12.61,1.9100000000000001,12.753830797100001,0.0,0.0,0.0,12.61,1.9100000000000001,12.753830797100001,11.74112,2.81116,12.0729664706,4.46112,1.30116,4.647,7.28,1.51,7.434951244
2019-11-19 18:30:00,12.91,1.58,13.0063253842,0.0,0.0,0.0,12.91,1.58,13.0063253842,11.00344,1.5339200000000002,11.1098425911,0.49344000000000005,0.14392000000000002,0.514,10.51,1.3900000000000001,10.6015187591
2019-11-19 19:00:00,12.37,1.55,12.4667317289,0.0,0.0,0.0,12.37,1.55,12.4667317289,10.67032,1.38176,10.7594139989,0.52032,0.15176,0.542,10.15,1.23,10.2242554741
2019-11-19 19:30:00,11.89,1.6,11.9971704997,0.0,0.0,0.0,11.89,1.6,11.9971704997,10.35688,1.37784,10.4481293254,0.50688,0.14784,0.528,9.85,1.23,9.9264998867
2019-11-19 20:00:00,11.6,1.5,11.6965806969,0.0,0.0,0.0,11.6,1.5,11.6965806969,10.0384,1.3312,10.1262810548,0.5184,0.1512,0.54,9.52,1.18,9.5928515052
2019-11-19 20:30:00,11.04,1.3,11.116276355,0.0,0.0,0.0,11.04,1.3,11.116276355,9.34168,1.24924,9.4248387679,0.51168,0.14924,0.533,8.83,1.1,8.8982526375
2019-11-19 21:00:00,10.51,1.19,10.5771546268,0.0,0.0,0.0,10.51,1.19,10.5771546268,9.13128,1.22204,9.2126899546,0.5212800000000001,0.15204,0.543,8.61,1.07,8.676231901
2019-11-19 21:30:00,10.0,1.34,10.0893805558,0.0,0.0,0.0,10.0,1.34,10.0893805558,8.776720000000001,1.21196,8.8600034424,0.48672000000000004,0.14196,0.507,8.29,1.07,8.3587678518
2019-11-19 22:00:00,9.34,1.22,9.4193418029,0.0,0.0,0.0,9.34,1.22,9.4193418029,8.35648,1.22064,8.4451595604,0.51648,0.15064000000000002,0.538,7.84,1.07,7.9126796978
2019-11-19 22:30:00,8.77,1.19,8.850367224,0.0,0.0,0.0,8.77,1.19,8.850367224,7.7288,1.0984,7.8064609139000005,0.5088,0.1484,0.53,7.22,0.9500000000000001,7.2822318008
2019-11-19 23:00:00,7.95,1.03,8.0164455964,0.0,0.0,0.0,7.95,1.03,8.0164455964,7.13128,0.9620400000000001,7.1958790568,0.5212800000000001,0.15204,0.543,6.61,0.81,6.6594444213
2019-11-19 23:30:00,7.51,1.1400000000000001,7.5960318588,0.0,0.0,0.0,7.51,1.1400000000000001,7.5960318588,6.49976,0.89868,6.5615932364,0.50976,0.14868,0.531,5.99,0.75,6.0367706599
2019-11-20 00:00:00,7.05,1.07,7.1307362874,0.0,0.0,0.0,7.05,1.07,7.1307362874,6.55744,1.02092,6.6364370712,0.51744,0.15092,0.539,6.04,0.87,6.1023356184
