Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-20 00:30:00,6.91,0.87,6.9645531084000005,0.0,0.0,0.0,6.91,0.87,6.9645531084000005,6.34056,0.95308,6.4117909043,0.49056000000000005,0.14308,0.511,5.85,0.81,5.9058106979
2019-11-20 01:00:00,7.63,1.02,7.6978763305,0.0,0.0,0.0,7.63,1.02,7.6978763305,6.62936,1.01148,6.7060797639,0.51936,0.15148,0.541,6.11,0.86,6.1702269002
2019-11-20 01:30:00,7.77,1.05,7.8406249751,0.0,0.0,0.0,7.77,1.05,7.8406249751,6.48976,0.9386800000000001,6.5572940303,0.50976,0.14868,0.531,5.98,0.79,6.0319565648
2019-11-20 02:00:00,7.45,1.05,7.5236294433,0.0,0.0,0.0,7.45,1.05,7.5236294433,5.98744,0.5609200000000001,6.0136568741,0.51744,0.15092,0.539,5.47,0.41000000000000003,5.4853441095
2019-11-20 02:30:00,7.42,1.13,7.5055512789000005,0.0,0.0,0.0,7.42,1.13,7.5055512789000005,5.72688,0.46784000000000003,5.7459576051,0.50688,0.14784,0.528,5.22,0.32,5.2297992313
2019-11-20 03:00:00,7.33,1.1400000000000001,7.4181197079,0.0,0.0,0.0,7.33,1.1400000000000001,7.4181197079,5.82168,0.50924,5.8439099411,0.51168,0.14924,0.533,5.31,0.36,5.3221893991
2019-11-20 03:30:00,7.17,0.87,7.2225895633,0.0,0.0,0.0,7.17,0.87,7.2225895633,5.70216,0.44188000000000005,5.7192557733000005,0.45216000000000006,0.13188,0.47100000000000003,5.25,0.31,5.2591444171
2019-11-20 04:00:00,7.54,0.66,7.5688308212,0.0,0.0,0.0,7.54,0.66,7.5688308212,5.29472,0.36096,5.3070097042,0.17472000000000001,0.050960000000000005,0.182,5.12,0.31,5.1293761804
2019-11-20 04:30:00,6.48,0.89,6.5408332802,0.0,0.0,0.0,6.48,0.89,6.5408332802,6.01856,0.6470800000000001,6.0532451627,0.77856,0.22708000000000003,0.811,5.24,0.42,5.2568051134000005
2019-11-20 05:00:00,6.22,1.0,6.2998730146,0.0,0.0,0.0,6.22,1.0,6.2998730146,6.32936,0.7064800000000001,6.3686664224000005,1.11936,0.32648000000000005,1.166,5.21,0.38,5.2238395841
2019-11-20 05:30:00,7.21,1.17,7.3043137939000005,0.0,0.0,0.0,7.21,1.17,7.3043137939000005,6.08904,0.6297200000000001,6.1215157763,0.71904,0.20972000000000002,0.749,5.37,0.42,5.3863995396
2019-11-20 06:00:00,7.89,1.27,7.9915580458,0.0,0.0,0.0,7.89,1.27,7.9915580458,6.04936,0.5714800000000001,6.0762937552,0.51936,0.15148,0.541,5.53,0.42,5.545926433
2019-11-20 06:30:00,8.91,1.4,9.019318156,0.0,0.0,0.0,8.91,1.4,9.019318156,6.89864,0.7325200000000001,6.937421668,0.48864,0.14252,0.509,6.41,0.59,6.4370956184
2019-11-20 07:00:00,9.99,1.52,10.1049740227,0.0,0.0,0.0,9.99,1.52,10.1049740227,7.7236,0.9798,7.7854996628,0.5136000000000001,0.14980000000000002,0.535,7.21,0.8300000000000001,7.2576166887
2019-11-20 07:30:00,11.37,1.62,11.4848291237,0.0,0.0,0.0,11.37,1.62,11.4848291237,8.91016,1.35588,9.0127333146,0.50016,0.14588,0.521,8.41,1.21,8.4965993197
2019-11-20 08:00:00,11.72,1.85,11.865112726,0.0,0.0,0.0,11.72,1.85,11.865112726,9.354800000000001,1.5764,9.4866917311,0.6048,0.1764,0.63,8.75,1.4,8.8612922308
2019-11-20 08:30:00,11.78576,2.00168,11.9545330984,0.00576,0.00168,0.006,11.78,2.0,11.9485731366,9.2912,1.6466,9.4359784336,0.5712,0.1666,0.595,8.72,1.48,8.8447046305
2019-11-20 09:00:00,11.82248,2.36364,12.0564433976,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.81,2.36,12.0434920185,9.3788,1.7484000000000002,9.540376931800001,0.5088,0.1484,0.53,8.87,1.6,9.0131515021
2019-11-20 09:30:00,11.82248,2.45364,12.0744102382,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.81,2.45,12.0614509907,9.34928,1.7310400000000001,9.5081825813,0.44928,0.13104000000000002,0.468,8.9,1.6,9.0426765949
2019-11-20 10:00:00,11.86208,2.41644,12.1057062661,0.022080000000000002,0.00644,0.023,11.84,2.41,12.0827852749,9.56832,1.7707600000000001,9.7307933181,0.44832000000000005,0.13076000000000002,0.467,9.12,1.6400000000000001,9.2662829657
2019-11-20 10:30:00,11.77128,2.32204,11.9981207945,0.041280000000000004,0.01204,0.043000000000000003,11.73,2.31,11.9552917154,9.19744,1.72092,9.3570544617,0.27744,0.08092,0.289,8.92,1.6400000000000001,9.0695093583
2019-11-20 11:00:00,11.30512,2.53316,11.5854494,0.04512,0.013160000000000002,0.047,11.26,2.52,11.5385441023,9.32168,1.69924,9.4752907396,0.51168,0.14924,0.533,8.81,1.55,8.9453116212
2019-11-20 11:30:00,11.53168,2.48924,11.7972861032,0.03168,0.00924,0.033,11.5,2.48,11.7643699364,9.46568,1.74124,9.6245007455,0.41568000000000005,0.12124000000000001,0.433,9.05,1.62,9.1938512061
2019-11-20 12:00:00,12.08592,2.26756,12.2968000146,0.025920000000000002,0.007560000000000001,0.027,12.06,2.26,12.2699307252,9.17272,1.64996,9.3199334869,0.10272,0.029960000000000004,0.107,9.07,1.62,9.2135389509
2019-11-20 12:30:00,11.99728,2.40504,12.2359693037,0.01728,0.00504,0.018000000000000002,11.98,2.4,12.2180358487,9.2188,1.6934,9.3730399018,0.14880000000000002,0.0434,0.155,9.07,1.65,9.218861101
2019-11-20 13:00:00,11.3192,2.3556,11.5617100811,0.019200000000000002,0.0056,0.02,11.3,2.35,11.541771961,9.49432,1.80876,9.6650775993,0.54432,0.15876,0.5670000000000001,8.95,1.65,9.1008241385
2019-11-20 13:30:00,11.32304,2.17672,11.5303662041,0.02304,0.00672,0.024,11.3,2.17,11.5064720918,9.50496,1.64728,9.6466468786,0.5049600000000001,0.14728000000000002,0.526,9.0,1.5,9.1241437954
2019-11-20 14:00:00,11.35112,2.25616,11.5731665157,0.021120000000000003,0.0061600000000000005,0.022,11.33,2.25,11.5512510145,9.48432,1.71876,9.6387998112,0.54432,0.15876,0.5670000000000001,8.94,1.56,9.0750867764
2019-11-20 14:30:00,11.23824,2.15532,11.443052154,0.018240000000000003,0.00532,0.019,11.22,2.15,11.4241367289,9.546240000000001,1.7193200000000002,9.6998329573,0.5462400000000001,0.15932000000000002,0.5690000000000001,9.0,1.56,9.1341994723
2019-11-20 15:00:00,11.27344,2.22392,11.4907036164,0.01344,0.003920000000000001,0.014,11.26,2.22,11.476759124400001,9.65968,1.81324,9.8283903565,0.5596800000000001,0.16324000000000002,0.583,9.1,1.65,9.2483782362
2019-11-20 15:30:00,11.05056,2.07308,11.2433330023,0.010560000000000002,0.0030800000000000003,0.011,11.04,2.07,11.2323862113,9.56584,1.7921200000000002,9.7322653581,0.55584,0.16212000000000001,0.579,9.01,1.63,9.1562546928
2019-11-20 16:00:00,11.27384,1.95112,11.4414307497,0.0038400000000000005,0.0011200000000000001,0.004,11.27,1.9500000000000002,11.4374560108,9.8592,1.8306,10.0277076643,0.6192000000000001,0.1806,0.645,9.24,1.65,9.3861653512
2019-11-20 16:30:00,11.9,1.79,12.0338730258,0.0,0.0,0.0,11.9,1.79,12.0338730258,10.264,1.572,10.3836833542,0.624,0.182,0.65,9.64,1.3900000000000001,9.7396971205
2019-11-20 17:00:00,12.64,1.81,12.7689349595,0.0,0.0,0.0,12.64,1.81,12.7689349595,11.25128,1.63704,11.369749408,0.6412800000000001,0.18704,0.668,10.61,1.45,10.7086226939
2019-11-20 17:30:00,12.75,1.74,12.8681816897,0.0,0.0,0.0,12.75,1.74,12.8681816897,11.45984,1.5541200000000002,11.5647404554,0.69984,0.20412000000000002,0.729,10.76,1.35,10.8443579801
2019-11-20 18:00:00,12.6,1.62,12.7037159918,0.0,0.0,0.0,12.6,1.62,12.7037159918,11.5444,1.5842,11.6525903129,0.7344,0.2142,0.765,10.81,1.37,10.8964673174
2019-11-20 18:30:00,12.23,1.42,12.3121606552,0.0,0.0,0.0,12.23,1.42,12.3121606552,11.38672,1.54196,11.4906498076,0.72672,0.21196,0.757,10.66,1.33,10.7426486492
2019-11-20 19:00:00,11.91,1.38,11.989683065,0.0,0.0,0.0,11.91,1.38,11.989683065,10.81608,1.47844,10.9166556875,0.6460800000000001,0.18844000000000002,0.673,10.17,1.29,10.2514876969
2019-11-20 19:30:00,11.52,1.38,11.6023618285,0.0,0.0,0.0,11.52,1.38,11.6023618285,10.5996,1.4978,10.7049019145,0.6096,0.1778,0.635,9.99,1.32,10.0768298586
2019-11-20 20:00:00,11.05,1.38,11.1358385405,0.0,0.0,0.0,11.05,1.38,11.1358385405,10.21264,1.40452,10.3087677343,0.6326400000000001,0.18452000000000002,0.659,9.58,1.22,9.6573702425
2019-11-20 20:30:00,10.52,1.21,10.5893578653,0.0,0.0,0.0,10.52,1.21,10.5893578653,10.084,1.3519999999999999,10.174230192,0.624,0.182,0.65,9.46,1.17,9.5320774231
2019-11-20 21:00:00,10.04,1.21,10.1126504933,0.0,0.0,0.0,10.04,1.21,10.1126504933,9.75512,1.41816,9.8576642264,0.64512,0.18816000000000002,0.672,9.11,1.23,9.1926601155
2019-11-20 21:30:00,9.57,1.28,9.6552213853,0.0,0.0,0.0,9.57,1.28,9.6552213853,9.09016,1.26088,9.1771905941,0.62016,0.18088,0.646,8.47,1.08,8.5385771648
2019-11-20 22:00:00,8.81,1.03,8.870005637,0.0,0.0,0.0,8.81,1.03,8.870005637,8.58952,1.20236,8.6732648639,0.6595200000000001,0.19236,0.687,7.93,1.01,7.994060295
2019-11-20 22:30:00,8.39,1.03,8.4529876375,0.0,0.0,0.0,8.39,1.03,8.4529876375,8.19856,1.22208,8.2891414272,0.65856,0.19208000000000003,0.686,7.54,1.03,7.6100262812
2019-11-20 23:00:00,7.67,0.9400000000000001,7.7273863628,0.0,0.0,0.0,7.67,0.9400000000000001,7.7273863628,7.5024,1.1232,7.5860123912,0.6624,0.1932,0.6900000000000001,6.84,0.93,6.9029341587
2019-11-20 23:30:00,7.09,0.8200000000000001,7.1372613795,0.0,0.0,0.0,7.09,0.8200000000000001,7.1372613795,6.5968800000000005,0.9528400000000001,6.6653379359,0.6268800000000001,0.18284,0.653,5.97,0.77,6.0194518023
2019-11-21 00:00:00,6.8,0.87,6.8554285059,0.0,0.0,0.0,6.8,0.87,6.8554285059,6.34328,0.9430400000000001,6.4129966162,0.59328,0.17304000000000003,0.618,5.75,0.77,5.8013274343
2019-11-21 00:30:00,6.82,0.86,6.8740090195,0.0,0.0,0.0,6.82,0.86,6.8740090195,6.47144,1.05792,6.5573417175,0.54144,0.15792,0.5640000000000001,5.93,0.9,5.9979079686
2019-11-21 01:00:00,7.4,0.8300000000000001,7.4464018156,0.0,0.0,0.0,7.4,0.8300000000000001,7.4464018156,6.68712,1.04416,6.76814923,0.5971200000000001,0.17416,0.622,6.09,0.87,6.1518289963
2019-11-21 01:30:00,7.53,0.89,7.5824138637,0.0,0.0,0.0,7.53,0.89,7.5824138637,6.82384,0.9861200000000001,6.8947244325,0.60384,0.17612000000000003,0.629,6.22,0.81,6.27251943
2019-11-21 02:00:00,7.45,0.98,7.5141799286,0.0,0.0,0.0,7.45,0.98,7.5141799286,6.82288,0.98584,6.8937342566,0.6028800000000001,0.17584000000000002,0.628,6.22,0.81,6.27251943
2019-11-21 02:30:00,7.37,0.98,7.4348705436,0.0,0.0,0.0,7.37,0.98,7.4348705436,6.70864,0.9875200000000001,6.7809325612,0.6086400000000001,0.17752,0.634,6.1,0.81,6.1535436945
2019-11-21 03:00:00,7.22,1.0,7.2889231029,0.0,0.0,0.0,7.22,1.0,7.2889231029,6.7644,1.0892,6.8515300481,0.6144000000000001,0.1792,0.64,6.15,0.91,6.2169606722
2019-11-21 03:30:00,7.15,1.07,7.2296196304,0.0,0.0,0.0,7.15,1.07,7.2296196304,6.6790400000000005,1.0647199999999999,6.7633722358,0.59904,0.17472000000000001,0.624,6.08,0.89,6.144794545
2019-11-21 04:00:00,6.85,0.9400000000000001,6.9141955425,0.0,0.0,0.0,6.85,0.9400000000000001,6.9141955425,6.72696,1.09328,6.81522208,0.69696,0.20328000000000002,0.726,6.03,0.89,6.0953260782
2019-11-21 04:30:00,6.7,0.88,6.7575439325,0.0,0.0,0.0,6.7,0.88,6.7575439325,6.23776,0.88768,6.3006051773,0.67776,0.19768000000000002,0.706,5.5600000000000005,0.6900000000000001,5.6026511582000005
2019-11-21 05:00:00,6.78,0.88,6.8368706292,0.0,0.0,0.0,6.78,0.88,6.8368706292,6.03448,0.7196400000000001,6.0772387315,0.6844800000000001,0.19964,0.713,5.35,0.52,5.3752116237
2019-11-21 05:30:00,7.3,1.11,7.3839081793,0.0,0.0,0.0,7.3,1.11,7.3839081793,6.29616,0.9538800000000001,6.3680073649,0.59616,0.17388,0.621,5.7,0.78,5.7531208922
2019-11-21 06:00:00,7.73,1.09,7.8064716742,0.0,0.0,0.0,7.73,1.09,7.8064716742,6.64824,0.9903200000000001,6.7215942157,0.61824,0.18032,0.644,6.03,0.81,6.0841597612
2019-11-21 06:30:00,8.83,1.34,8.931097357,0.0,0.0,0.0,8.83,1.34,8.931097357,7.15424,0.8533200000000001,7.2049500345,0.5942400000000001,0.17332,0.619,6.5600000000000005,0.68,6.5951497329
2019-11-21 07:00:00,9.87,1.44,9.9744924683,0.0,0.0,0.0,9.87,1.44,9.9744924683,7.94912,0.97516,8.0087106203,0.66912,0.19516000000000003,0.6970000000000001,7.28,0.78,7.321666477
2019-11-21 07:30:00,11.21,1.65,11.3307810852,0.0,0.0,0.0,11.21,1.65,11.3307810852,9.0208,1.3844,9.1264120003,0.7008,0.2044,0.73,8.32,1.18,8.4032612717
2019-11-21 08:00:00,11.95,1.98,12.1129228512,0.0,0.0,0.0,11.95,1.98,12.1129228512,9.17296,1.47628,9.2909955225,0.67296,0.19628,0.7010000000000001,8.5,1.28,8.5958362013
2019-11-21 08:30:00,11.46096,2.40028,11.7096092249,0.0009600000000000001,0.00028000000000000003,0.001,11.46,2.4,11.7086122149,10.05384,1.83112,10.2192318302,1.20384,0.35112000000000004,1.254,8.85,1.48,8.9728980826
2019-11-21 09:00:00,12.03288,2.27084,12.2452813524,0.00288,0.00084,0.003,12.03,2.27,12.2422955364,9.30328,1.65304,9.4489978305,0.59328,0.17304000000000003,0.618,8.71,1.48,8.8348457825
2019-11-21 09:30:00,12.5496,2.0128,12.7099891424,0.009600000000000001,0.0028,0.01,12.54,2.01,12.700066929,9.03616,1.43388,9.1492185131,0.35616000000000003,0.10388000000000001,0.371,8.68,1.33,8.7813040034
2019-11-21 10:00:00,11.538640000000001,2.59252,11.8263000554,0.00864,0.00252,0.009000000000000001,11.53,2.59,11.8173178006,10.30848,1.88664,10.479702782,1.18848,0.34664,1.238,9.12,1.54,9.2491080651
2019-11-21 10:30:00,11.89768,2.19224,12.0979628698,0.007680000000000001,0.0022400000000000002,0.008,11.89,2.19,12.0900041356,9.57528,1.62904,9.7128656122,0.5452800000000001,0.15904000000000001,0.5680000000000001,9.03,1.47,9.1488687825
2019-11-21 11:00:00,11.81864,2.25252,12.0313797131,0.00864,0.00252,0.009000000000000001,11.81,2.25,12.0224207213,9.76024,1.68632,9.904845279,0.5702400000000001,0.16632000000000002,0.594,9.19,1.52,9.3148537294
2019-11-21 11:30:00,11.8596,2.3428,12.0887891867,0.009600000000000001,0.0028,0.01,11.85,2.34,12.0788285856,9.98584,1.71212,10.1315524674,0.55584,0.16212000000000001,0.579,9.43,1.55,9.5565370297
2019-11-21 12:00:00,11.86152,2.38336,12.0985975055,0.01152,0.00336,0.012,11.85,2.38,12.0866413863,10.00216,1.7168800000000002,10.1484423238,0.57216,0.16688,0.596,9.43,1.55,9.5565370297
2019-11-21 12:30:00,11.93248,2.24364,12.1415814209,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.92,2.24,12.1286437824,10.06472,1.59596,10.1904699107,0.5347200000000001,0.15596000000000002,0.557,9.53,1.44,9.6381792886
2019-11-21 13:00:00,11.83344,2.20392,12.0369250891,0.01344,0.003920000000000001,0.014,11.82,2.2,12.0229946353,9.97104,1.68072,10.1116990857,0.5510400000000001,0.16072,0.5740000000000001,9.42,1.52,9.5418446854
2019-11-21 13:30:00,11.722480000000001,1.9236400000000002,11.8792646321,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.71,1.92,11.8663600148,9.7476,1.5868,9.8759121098,0.5376000000000001,0.1568,0.56,9.21,1.43,9.3203540705
2019-11-21 14:00:00,11.538640000000001,2.16252,11.739536013,0.00864,0.00252,0.009000000000000001,11.53,2.16,11.7305796958,9.91984,1.7391200000000002,10.0711351892,0.57984,0.16912000000000002,0.604,9.34,1.57,9.4710347903
2019-11-21 14:30:00,11.84384,2.40112,12.0847806434,0.0038400000000000005,0.0011200000000000001,0.004,11.84,2.4,12.0807946758,9.90712,1.68416,10.0492498028,0.5971200000000001,0.17416,0.622,9.31,1.51,9.431659451
2019-11-21 15:00:00,11.73384,2.48112,11.9932880229,0.0038400000000000005,0.0011200000000000001,0.004,11.73,2.48,11.9892993957,9.84792,1.68356,9.9907908896,0.6979200000000001,0.20356000000000002,0.727,9.15,1.48,9.2689211886
2019-11-21 15:30:00,11.73192,2.30056,11.9553554192,0.0019200000000000003,0.0005600000000000001,0.002,11.73,2.3,11.9533635434,9.61224,1.59232,9.7432356433,0.52224,0.15232,0.544,9.09,1.44,9.20335265
2019-11-21 16:00:00,12.23,2.21,12.4280730606,0.0,0.0,0.0,12.23,2.21,12.4280730606,10.1052,1.6036000000000001,10.2316469837,0.5952000000000001,0.1736,0.62,9.51,1.43,9.6169121864
2019-11-21 16:30:00,12.72,2.11,12.8938163474,0.0,0.0,0.0,12.72,2.11,12.8938163474,10.55,1.745,10.6933402172,0.84,0.245,0.875,9.71,1.5,9.8251768432
2019-11-21 17:00:00,13.08,1.92,13.2201664135,0.0,0.0,0.0,13.08,1.92,13.2201664135,11.19904,1.5947200000000001,11.3120125884,0.59904,0.17472000000000001,0.624,10.6,1.42,10.6946902713
2019-11-21 17:30:00,13.31,1.81,13.4325053508,0.0,0.0,0.0,13.31,1.81,13.4325053508,11.196,1.518,11.2984397153,0.5760000000000001,0.168,0.6000000000000001,10.62,1.35,10.7054612231
2019-11-21 18:00:00,13.2,1.78,13.3194744641,0.0,0.0,0.0,13.2,1.78,13.3194744641,11.17288,1.50584,11.2738991303,0.6028800000000001,0.17584000000000002,0.628,10.57,1.33,10.6533468919
2019-11-21 18:30:00,12.72,1.6400000000000001,12.8252875211,0.0,0.0,0.0,12.72,1.6400000000000001,12.8252875211,10.69752,1.29136,10.7751818917,0.58752,0.17136,0.612,10.11,1.12,10.1718484063
2019-11-21 19:00:00,12.37,1.6099999999999999,12.4743336495,0.0,0.0,0.0,12.37,1.6099999999999999,12.4743336495,10.60632,1.29976,10.6856632925,0.6163200000000001,0.17976,0.642,9.99,1.12,10.0525867318
2019-11-21 19:30:00,12.0,1.48,12.0909222146,0.0,0.0,0.0,12.0,1.48,12.0909222146,10.65136,1.39248,10.7419956433,0.59136,0.17248000000000002,0.616,10.06,1.22,10.1337061335
2019-11-21 20:00:00,11.35,1.48,11.4460866675,0.0,0.0,0.0,11.35,1.48,11.4460866675,10.42376,1.48068,10.5283990141,0.65376,0.19068000000000002,0.681,9.77,1.29,9.8547957868
2019-11-21 20:30:00,11.12,1.6400000000000001,11.2402846939,0.0,0.0,0.0,11.12,1.6400000000000001,11.2402846939,10.0704,1.4222000000000001,10.1703298373,0.5904,0.17220000000000002,0.615,9.48,1.25,9.5620552184
2019-11-21 21:00:00,10.69,1.54,10.8003564756,0.0,0.0,0.0,10.69,1.54,10.8003564756,9.77144,1.40792,9.8723491835,0.54144,0.15792,0.5640000000000001,9.23,1.25,9.3142578878
2019-11-21 21:30:00,10.02,1.54,10.1376525882,0.0,0.0,0.0,10.02,1.54,10.1376525882,9.2136,1.2798,9.3020596106,0.5136000000000001,0.14980000000000002,0.535,8.7,1.13,8.7730781371
2019-11-21 22:00:00,9.38,1.25,9.4629223816,0.0,0.0,0.0,9.38,1.25,9.4629223816,8.76896,1.15428,8.8446041065,0.5289600000000001,0.15428,0.551,8.24,1.0,8.3004578187
2019-11-21 22:30:00,8.71,1.34,8.8124741134,0.0,0.0,0.0,8.71,1.34,8.8124741134,7.99632,1.07476,8.0682242532,0.49632000000000004,0.14476,0.517,7.5,0.93,7.5574400428
2019-11-21 23:00:00,7.86,1.13,7.940812301,0.0,0.0,0.0,7.86,1.13,7.940812301,7.50816,1.04988,7.5812079908,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.96,0.89,7.0166730008
2019-11-21 23:30:00,7.39,1.15,7.4789437757,0.0,0.0,0.0,7.39,1.15,7.4789437757,7.25912,1.12016,7.3450378896,0.54912,0.16016000000000002,0.5720000000000001,6.71,0.96,6.778325752
2019-11-22 00:00:00,6.98,1.07,7.06153666,0.0,0.0,0.0,6.98,1.07,7.06153666,6.886,1.108,6.9745723883,0.5760000000000001,0.168,0.6000000000000001,6.31,0.9400000000000001,6.3796316508
2019-11-22 00:30:00,6.88,1.0,6.9522945852,0.0,0.0,0.0,6.88,1.0,6.9522945852,6.69832,1.03576,6.7779266446,0.56832,0.16576000000000002,0.592,6.13,0.87,6.1914295603
2019-11-22 01:00:00,7.5600000000000005,1.1400000000000001,7.6454692466,0.0,0.0,0.0,7.5600000000000005,1.1400000000000001,7.6454692466,6.97032,1.00676,7.042650538,0.64032,0.18676,0.667,6.33,0.8200000000000001,6.3828911944
2019-11-22 01:30:00,7.62,1.22,7.717046067,0.0,0.0,0.0,7.62,1.22,7.717046067,6.744,0.922,6.8067334309,0.624,0.182,0.65,6.12,0.74,6.1645762223
2019-11-22 02:00:00,7.43,1.19,7.5246926848,0.0,0.0,0.0,7.43,1.19,7.5246926848,6.89416,1.01788,6.968896742,0.6441600000000001,0.18788000000000002,0.671,6.25,0.8300000000000001,6.3048711327
2019-11-22 02:30:00,7.33,1.13,7.4165895127,0.0,0.0,0.0,7.33,1.13,7.4165895127,6.94736,1.07548,7.0301115354,0.5673600000000001,0.16548000000000002,0.591,6.38,0.91,6.4445713589
2019-11-22 03:00:00,7.06,1.13,7.1498601385,0.0,0.0,0.0,7.06,1.13,7.1498601385,6.8116,1.0938,6.8988617177,0.5616,0.1638,0.585,6.25,0.93,6.3188131797
2019-11-22 03:30:00,6.97,1.22,7.0759663651,0.0,0.0,0.0,6.97,1.22,7.0759663651,6.76696,1.12828,6.8603763308,0.57696,0.16828,0.601,6.19,0.96,6.2640003193
2019-11-22 04:00:00,6.9,1.27,7.0159033631,0.0,0.0,0.0,6.9,1.27,7.0159033631,6.83328,1.17304,6.933234339,0.59328,0.17304000000000003,0.618,6.24,1.0,6.3196202418
2019-11-22 04:30:00,6.79,1.23,6.9005072277,0.0,0.0,0.0,6.79,1.23,6.9005072277,6.67968,1.14324,6.7768076998,0.5596800000000001,0.16324000000000002,0.583,6.12,0.98,6.1979674088
2019-11-22 05:00:00,6.74,1.23,6.8513137426,0.0,0.0,0.0,6.74,1.23,6.8513137426,6.68944,1.15192,6.7878956386,0.5894400000000001,0.17192000000000002,0.614,6.1,0.98,6.1782198083
2019-11-22 05:30:00,7.12,1.17,7.2154902813,0.0,0.0,0.0,7.12,1.17,7.2154902813,6.84984,1.14912,6.9455586384,0.57984,0.16912000000000002,0.604,6.27,0.98,6.3461248018
2019-11-22 06:00:00,7.49,1.17,7.580831089,0.0,0.0,0.0,7.49,1.17,7.580831089,7.20632,1.22976,7.310496399,0.6163200000000001,0.17976,0.642,6.59,1.05,6.6731252049
2019-11-22 06:30:00,8.63,1.63,8.7825850409,0.0,0.0,0.0,8.63,1.63,8.7825850409,7.83784,1.36312,7.9554906825,0.6278400000000001,0.18312,0.654,7.21,1.18,7.3059222553
2019-11-22 07:00:00,9.85,1.6800000000000002,9.9922419907,0.0,0.0,0.0,9.85,1.6800000000000002,9.9922419907,8.26512,1.31816,8.3695731313,0.64512,0.18816000000000002,0.672,7.62,1.13,7.7033304486
2019-11-22 07:30:00,10.99,1.6800000000000002,11.117666122,0.0,0.0,0.0,10.99,1.6800000000000002,11.117666122,9.06008,1.47544,9.1794320521,0.67008,0.19544,0.6980000000000001,8.39,1.28,8.4870784137
2019-11-22 08:00:00,11.24,2.18,11.4494541355,0.0,0.0,0.0,11.24,2.18,11.4494541355,9.58656,1.48608,9.7010600658,0.9465600000000001,0.27608000000000005,0.986,8.64,1.21,8.7243165921
2019-11-22 08:30:00,10.9296,2.3728,11.1842002843,0.009600000000000001,0.0028,0.01,10.92,2.37,11.1742248053,10.04424,1.83832,10.2110811181,1.19424,0.34832,1.244,8.85,1.49,8.9745529137
2019-11-22 09:00:00,11.71208,2.05644,11.8912473442,0.022080000000000002,0.00644,0.023,11.69,2.05,11.8683865795,9.49384,1.8561200000000002,9.6735815188,0.36384000000000005,0.10612,0.379,9.13,1.75,9.2962035262
2019-11-22 09:30:00,11.46608,2.20344,11.6758784852,0.04608,0.01344,0.048,11.42,2.19,11.6280909869,9.60408,1.9124400000000001,9.7926390416,0.45408000000000004,0.13244,0.47300000000000003,9.15,1.78,9.3215288446
2019-11-22 10:00:00,11.61336,2.24848,11.829023324,0.06336,0.01848,0.066,11.55,2.23,11.7633073581,9.2264,1.9202,9.4240981001,0.2064,0.060200000000000004,0.215,9.02,1.8599999999999999,9.2097774132
2019-11-22 10:30:00,12.1788,2.0984,12.3582544075,0.028800000000000003,0.008400000000000001,0.03,12.15,2.09,12.3284467797,9.15488,1.78184,9.3266704456,0.07488,0.021840000000000002,0.078,9.08,1.76,9.2489999459
2019-11-22 11:00:00,12.2588,2.0984,12.4371001443,0.028800000000000003,0.008400000000000001,0.03,12.23,2.09,12.4072962405,9.29664,1.80652,9.4705348212,0.05664,0.01652,0.059000000000000004,9.24,1.79,9.4117851654
2019-11-22 11:30:00,12.37632,2.09476,12.5523430562,0.01632,0.00476,0.017,12.36,2.09,12.53545771,9.27312,1.70716,9.4289527414,0.09312000000000001,0.027160000000000004,0.097,9.18,1.6800000000000002,9.3324594829
2019-11-22 12:00:00,12.5096,2.0928,12.6834500038,0.009600000000000001,0.0028,0.01,12.5,2.09,12.6735196374,9.43712,1.66416,9.5827272945,0.11712000000000002,0.03416,0.122,9.32,1.63,9.4614639459
2019-11-22 12:30:00,12.63864,2.16252,12.8223131221,0.00864,0.00252,0.009000000000000001,12.63,2.16,12.8133719216,9.66216,1.6368800000000001,9.7998322435,0.09216,0.02688,0.096,9.57,1.6099999999999999,9.7044834999
2019-11-22 13:00:00,11.4496,2.4128,11.7010659343,0.009600000000000001,0.0028,0.01,11.44,2.41,11.6910949017,10.03576,1.72168,10.1823700974,0.7257600000000001,0.21168,0.756,9.31,1.51,9.431659451
2019-11-22 13:30:00,11.22152,2.12336,11.4206466017,0.01152,0.00336,0.012,11.21,2.12,11.4087028185,9.3116,1.4638,9.4259537979,0.5616,0.1638,0.585,8.75,1.3,8.8460443137
2019-11-22 14:00:00,11.3896,2.3428,11.6280565874,0.009600000000000001,0.0028,0.01,11.38,2.34,11.6180893438,8.93256,1.25908,9.0208597484,0.6825600000000001,0.19908,0.711,8.25,1.06,8.3178182235
2019-11-22 14:30:00,11.01768,2.30224,11.255646654,0.007680000000000001,0.0022400000000000002,0.008,11.01,2.3,11.24767087,8.96088,1.24984,9.0476223617,0.8908800000000001,0.25984,0.928,8.07,0.99,8.1304981397
2019-11-22 15:00:00,10.98192,2.33056,11.226489959,0.0019200000000000003,0.0005600000000000001,0.002,10.98,2.33,11.2244955343,9.36744,1.42592,9.475345904,0.8774400000000001,0.25592000000000004,0.914,8.49,1.17,8.5702392032
2019-11-22 15:30:00,10.84,2.17,11.0550667117,0.0,0.0,0.0,10.84,2.17,11.0550667117,9.54432,1.32876,9.636371070100001,0.78432,0.22876000000000002,0.8170000000000001,8.76,1.1,8.8287938021
2019-11-22 16:00:00,11.56,1.97,11.7266576653,0.0,0.0,0.0,11.56,1.97,11.7266576653,9.8824,1.5332,10.0006265804,0.6624,0.1932,0.6900000000000001,9.22,1.34,9.316866426
2019-11-22 16:30:00,12.43,1.9100000000000001,12.5758896306,0.0,0.0,0.0,12.43,1.9100000000000001,12.5758896306,10.24224,1.49232,10.3503864276,0.52224,0.15232,0.544,9.72,1.34,9.8119315122
2019-11-22 17:00:00,12.53,1.9100000000000001,12.6747386561,0.0,0.0,0.0,12.53,1.9100000000000001,12.6747386561,10.41296,1.4412800000000001,10.5122321131,0.55296,0.16128,0.5760000000000001,9.86,1.28,9.942736042
2019-11-22 17:30:00,12.65,1.8900000000000001,12.7904104703,0.0,0.0,0.0,12.65,1.8900000000000001,12.7904104703,10.71488,1.4768400000000002,10.8161781513,0.67488,0.19684000000000001,0.7030000000000001,10.04,1.28,10.1212647431
2019-11-22 18:00:00,13.06,1.28,13.1225759666,0.0,0.0,0.0,13.06,1.28,13.1225759666,9.95488,1.28184,10.0370687753,0.07488,0.021840000000000002,0.078,9.88,1.26,9.9600200803
2019-11-22 18:30:00,11.63,1.6,11.7395442842,0.0,0.0,0.0,11.63,1.6,11.7395442842,11.09352,1.59936,11.2082174497,0.9235200000000001,0.26936000000000004,0.962,10.17,1.33,10.2565978765
2019-11-22 19:00:00,11.78,1.6,11.8881621792,0.0,0.0,0.0,11.78,1.6,11.8881621792,10.30448,1.30464,10.3867412406,0.5644800000000001,0.16464,0.588,9.74,1.1400000000000001,9.8064876485
2019-11-22 19:30:00,11.27,1.42,11.3591064789,0.0,0.0,0.0,11.27,1.42,11.3591064789,9.91896,1.17428,9.9882281211,0.5289600000000001,0.15428,0.551,9.39,1.02,9.4452368949
2019-11-22 20:00:00,10.81,1.3900000000000001,10.8989999541,0.0,0.0,0.0,10.81,1.3900000000000001,10.8989999541,9.9312,1.3466,10.0220788762,0.5712,0.1666,0.595,9.36,1.18,9.4340871312
2019-11-22 20:30:00,10.39,1.34,10.4760536463,0.0,0.0,0.0,10.39,1.34,10.4760536463,9.3264,1.1252,9.3940306578,0.5664,0.1652,0.59,8.76,0.96,8.8124457445
2019-11-22 21:00:00,9.6,1.22,9.6772103418,0.0,0.0,0.0,9.6,1.22,9.6772103418,8.98936,1.10148,9.0565915995,0.75936,0.22148,0.791,8.23,0.88,8.276913676
2019-11-22 21:30:00,9.1,1.37,9.20254856,0.0,0.0,0.0,9.1,1.37,9.20254856,8.90712,1.16416,8.9828756643,0.8371200000000001,0.24416000000000002,0.872,8.07,0.92,8.1222718497
2019-11-22 22:00:00,8.47,1.22,8.557411992,0.0,0.0,0.0,8.47,1.22,8.557411992,8.61264,1.17452,8.6923567,0.8726400000000001,0.25452,0.909,7.74,0.92,7.79448523
2019-11-22 22:30:00,8.03,1.33,8.1393980121,0.0,0.0,0.0,8.03,1.33,8.1393980121,8.266,1.158,8.3467191159,0.8160000000000001,0.23800000000000002,0.85,7.45,0.92,7.5065904377
2019-11-22 23:00:00,7.47,1.3599999999999999,7.5927926351,0.0,0.0,0.0,7.47,1.3599999999999999,7.5927926351,7.80768,1.21724,7.901995963,0.8476800000000001,0.24724000000000002,0.883,6.96,0.97,7.0272683171
2019-11-22 23:30:00,6.97,1.12,7.0594121568,0.0,0.0,0.0,6.97,1.12,7.0594121568,7.26808,1.11444,7.353024099,0.83808,0.24444000000000002,0.873,6.43,0.87,6.4885899855
2019-11-23 00:00:00,6.58,0.96,6.6496616455,0.0,0.0,0.0,6.58,0.96,6.6496616455,6.93864,1.04752,7.0172660773,0.8486400000000001,0.24752000000000002,0.884,6.09,0.8,6.1423204084
2019-11-23 00:30:00,6.63,1.1400000000000001,6.7272951474,0.0,0.0,0.0,6.63,1.1400000000000001,6.7272951474,6.80272,1.03996,6.8817524076000005,0.8227200000000001,0.23996,0.857,5.98,0.8,6.0332744012
2019-11-23 01:00:00,7.39,1.3599999999999999,7.5141000792,0.0,0.0,0.0,7.39,1.3599999999999999,7.5141000792,7.24152,1.21836,7.3432971477,0.85152,0.24836000000000003,0.887,6.39,0.97,6.46320354
2019-11-23 01:30:00,7.48,1.52,7.63287626,0.0,0.0,0.0,7.48,1.52,7.63287626,7.06792,1.15856,7.162245067,0.8179200000000001,0.23856000000000002,0.852,6.25,0.92,6.3173491276
2019-11-23 02:00:00,7.16,1.32,7.2806593108,0.0,0.0,0.0,7.16,1.32,7.2806593108,6.98344,1.16892,7.0805937745,0.8534400000000001,0.24892000000000003,0.889,6.13,0.92,6.1986530795
2019-11-23 02:30:00,7.06,1.34,7.186042026,0.0,0.0,0.0,7.06,1.34,7.186042026,6.78,1.125,6.8727014339,0.84,0.245,0.875,5.94,0.88,6.0048313881
2019-11-23 03:00:00,6.79,1.22,6.8987317675,0.0,0.0,0.0,6.79,1.22,6.8987317675,6.9192,1.1806,7.019198316,0.8592000000000001,0.2506,0.895,6.06,0.93,6.1309460934
2019-11-23 03:30:00,6.63,1.22,6.7413129285,0.0,0.0,0.0,6.63,1.22,6.7413129285,6.75384,1.13612,6.8487315176,0.84384,0.24612000000000003,0.879,5.91,0.89,5.9766378507999995
2019-11-23 04:00:00,6.31,1.17,6.4175540512,0.0,0.0,0.0,6.31,1.17,6.4175540512,6.55496,1.05228,6.6388849817,0.8649600000000001,0.25228,0.901,5.69,0.8,5.7459638008
2019-11-23 04:30:00,6.36,1.1400000000000001,6.4613620855,0.0,0.0,0.0,6.36,1.1400000000000001,6.4613620855,6.23616,1.01388,6.318041168,0.83616,0.24388,0.871,5.4,0.77,5.4546218934
2019-11-23 05:00:00,6.12,1.1,6.2180704403,0.0,0.0,0.0,6.12,1.1,6.2180704403,6.2592,1.0206,6.3418616352,0.8592000000000001,0.2506,0.895,5.4,0.77,5.4546218934
2019-11-23 05:30:00,6.05,0.98,6.1288579687,0.0,0.0,0.0,6.05,0.98,6.1288579687,6.42576,1.10668,6.5203628887,0.8457600000000001,0.24668,0.881,5.58,0.86,5.6458834561
2019-11-23 06:00:00,5.92,0.89,5.9865265388,0.0,0.0,0.0,5.92,0.89,5.9865265388,6.57304,1.11172,6.6663915427,0.86304,0.25172,0.899,5.71,0.86,5.7744004018
2019-11-23 06:30:00,6.21,0.86,6.2692663048,0.0,0.0,0.0,6.21,0.86,6.2692663048,6.73024,1.13132,6.824662292,0.9302400000000001,0.27132,0.969,5.8,0.86,5.863411976
2019-11-23 07:00:00,6.38,1.27,6.5051748631,0.0,0.0,0.0,6.38,1.27,6.5051748631,7.13408,1.27244,7.2466682689,1.17408,0.34244,1.223,5.96,0.93,6.0321223462
2019-11-23 07:30:00,6.74,1.29,6.8623392513,0.0,0.0,0.0,6.74,1.29,6.8623392513,8.00968,1.49824,8.1486009106,1.39968,0.40824000000000005,1.458,6.61,1.09,6.6992686168
2019-11-23 08:00:00,7.09,1.27,7.2028466595,0.0,0.0,0.0,7.09,1.27,7.2028466595,8.37736,1.47048,8.50543779,1.4073600000000002,0.41048,1.466,6.97,1.06,7.0501418425
2019-11-23 08:30:00,7.83096,1.27028,7.9333187129,0.0009600000000000001,0.00028000000000000003,0.001,7.83,1.27,7.9323262666000005,8.55656,1.48108,8.6837962321,1.30656,0.38108000000000003,1.361,7.25,1.1,7.332973476
2019-11-23 09:00:00,8.21288,1.25084,8.3075868097,0.00288,0.00084,0.003,8.21,1.25,8.3046131758,8.91656,1.48108,9.0387300103,1.30656,0.38108000000000003,1.361,7.61,1.1,7.689089673
2019-11-23 09:30:00,8.59576,1.39168,8.707689888800001,0.00576,0.00168,0.006,8.59,1.3900000000000001,8.7017354591,9.0624,1.3882,9.1681073838,1.2624,0.3682,1.315,7.8,1.02,7.8664096003
2019-11-23 10:00:00,8.48672,1.39196,8.600114476,0.00672,0.0019600000000000004,0.007,8.48,1.3900000000000001,8.5931658892,9.21328,1.47804,9.3310841064,1.1932800000000001,0.34804,1.2429999999999999,8.02,1.13,8.0992160114
2019-11-23 10:30:00,8.71672,1.37196,8.8240286604,0.00672,0.0019600000000000004,0.007,8.71,1.37,8.8170856863,9.33272,1.47496,9.4485538364,1.18272,0.34496000000000004,1.232,8.15,1.13,8.2279645113
2019-11-23 11:00:00,8.53576,1.37168,8.6452706609,0.00576,0.00168,0.006,8.53,1.37,8.6393171026,9.30992,1.49456,9.4291208498,1.24992,0.36456000000000005,1.302,8.06,1.13,8.1388266968
2019-11-23 11:30:00,8.86384,1.41112,8.9754620605,0.0038400000000000005,0.0011200000000000001,0.004,8.86,1.4100000000000001,8.9714937441,9.30096,1.4752800000000001,9.4172346259,1.08096,0.31528,1.126,8.22,1.16,8.3014456572
2019-11-23 12:00:00,8.53672,1.37196,8.6462629268,0.00672,0.0019600000000000004,0.007,8.53,1.37,8.6393171026,9.67728,1.54004,9.7990546177,1.09728,0.32004000000000005,1.143,8.58,1.22,8.6663025565
2019-11-23 12:30:00,8.60056,1.37308,8.7094765055,0.010560000000000002,0.0030800000000000003,0.011,8.59,1.37,8.6985630997,9.43912,1.42516,9.5461022098,1.14912,0.33516,1.197,8.29,1.09,8.3613515654
2019-11-23 13:00:00,8.55248,1.22364,8.6395722695,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.54,1.22,8.6267027305,9.44128,1.41204,9.5462885458,1.00128,0.29204,1.043,8.44,1.12,8.5139884895
2019-11-23 13:30:00,9.47864,0.6625200000000001,9.5017655728,0.00864,0.00252,0.009000000000000001,9.47,0.66,9.4929710839,8.40224,1.09232,8.4729451786,0.28224000000000005,0.08232,0.294,8.12,1.01,8.182572945
2019-11-23 14:00:00,8.26672,0.98196,8.324836635,0.00672,0.0019600000000000004,0.007,8.26,0.98,8.3179324354,8.88976,1.21868,8.9729044239,0.9897600000000001,0.28868000000000005,1.031,7.9,0.93,7.9545521558
2019-11-23 14:30:00,8.28192,0.9805600000000001,8.3397659919,0.0019200000000000003,0.0005600000000000001,0.002,8.28,0.98,8.3377934731,8.95032,1.24176,9.0360498007,1.00032,0.29176,1.042,7.95,0.9500000000000001,8.0065598106
2019-11-23 15:00:00,8.14192,0.9505600000000001,8.1972206021,0.0019200000000000003,0.0005600000000000001,0.002,8.14,0.9500000000000001,8.1952486234,9.13376,1.38068,9.2375239648,1.13376,0.33068000000000003,1.181,8.0,1.05,8.0686120244
2019-11-23 15:30:00,8.2,0.98,8.2583533468,0.0,0.0,0.0,8.2,0.98,8.2583533468,9.1088,1.3734,9.21175689,1.1088,0.3234,1.155,8.0,1.05,8.0686120244
2019-11-23 16:00:00,8.46,0.89,8.506685606,0.0,0.0,0.0,8.46,0.89,8.506685606,9.38904,1.40472,9.4935404565,1.07904,0.31472,1.124,8.31,1.09,8.381181301
2019-11-23 16:30:00,8.9,0.87,8.9424213723,0.0,0.0,0.0,8.9,0.87,8.9424213723,9.61696,1.39828,9.7180814259,1.05696,0.30828,1.101,8.56,1.09,8.6291193062
2019-11-23 17:00:00,9.39,0.8200000000000001,9.4257360455,0.0,0.0,0.0,9.39,0.8200000000000001,9.4257360455,9.99808,1.32444,10.0854224007,1.07808,0.31444000000000005,1.123,8.92,1.01,8.9769983848
2019-11-23 17:30:00,9.72,0.73,9.7473740053,0.0,0.0,0.0,9.72,0.73,9.7473740053,10.13624,1.29432,10.218543223,0.90624,0.26432,0.9440000000000001,9.23,1.03,9.2872923934
2019-11-23 18:00:00,9.67,0.73,9.6975151456,0.0,0.0,0.0,9.67,0.73,9.6975151456,10.0188,1.3434,10.1084656106,0.8688,0.2534,0.905,9.15,1.09,9.214694786
2019-11-23 18:30:00,9.58,0.76,9.6100988549,0.0,0.0,0.0,9.58,0.76,9.6100988549,9.88376,1.27068,9.965106090799999,0.8937600000000001,0.26068,0.931,8.99,1.01,9.0465573563
2019-11-23 19:00:00,9.19,0.78,9.2230417976,0.0,0.0,0.0,9.19,0.78,9.2230417976,9.6196,1.1628,9.689623728499999,0.9696,0.2828,1.01,8.65,0.88,8.6946477789
2019-11-23 19:30:00,8.74,0.67,8.7656431595,0.0,0.0,0.0,8.74,0.67,8.7656431595,9.2436,1.0498,9.3030221434,0.9936,0.2898,1.035,8.25,0.76,8.2849321059
2019-11-23 20:00:00,8.13,0.81,8.1702509141,0.0,0.0,0.0,8.13,0.81,8.1702509141,9.09312,1.06716,9.1555262984,1.05312,0.30716000000000004,1.097,8.04,0.76,8.0758405135
2019-11-23 20:30:00,7.88,0.81,7.9215213185,0.0,0.0,0.0,7.88,0.81,7.9215213185,8.52896,0.96428,8.583297420000001,1.00896,0.29428000000000004,1.051,7.52,0.67,7.5497880765000005
2019-11-23 21:00:00,7.47,0.86,7.5193417265,0.0,0.0,0.0,7.47,0.86,7.5193417265,8.28896,1.01428,8.3507856996,1.00896,0.29428000000000004,1.051,7.28,0.72,7.3155177534
2019-11-23 21:30:00,7.02,0.78,7.0632004077,0.0,0.0,0.0,7.02,0.78,7.0632004077,8.18512,1.01816,8.2482021799,1.12512,0.32816,1.172,7.06,0.6900000000000001,7.0936379947
2019-11-23 22:00:00,6.7,0.8200000000000001,6.7499925926,0.0,0.0,0.0,6.7,0.8200000000000001,6.7499925926,7.87688,0.98284,7.9379602544,1.10688,0.32284,1.153,6.77,0.66,6.8020952654
2019-11-23 22:30:00,6.33,0.62,6.3602908739,0.0,0.0,0.0,6.33,0.62,6.3602908739,7.36256,0.8740800000000001,7.4142636587,1.04256,0.30408,1.086,6.32,0.5700000000000001,6.3456520548
2019-11-23 23:00:00,5.83,0.55,5.8558859279,0.0,0.0,0.0,5.83,0.55,5.8558859279,6.97272,0.82996,7.0219411704,1.06272,0.30996,1.107,5.91,0.52,5.9328323759
2019-11-23 23:30:00,5.58,0.67,5.6200800706,0.0,0.0,0.0,5.58,0.67,5.6200800706,6.4836,0.7698,6.5291393767,0.9936,0.2898,1.035,5.49,0.48,5.5109436579
2019-11-24 00:00:00,5.26,0.47000000000000003,5.2809563528,0.0,0.0,0.0,5.26,0.47000000000000003,5.2809563528,6.1024,0.8682000000000001,6.1638508256,1.0224,0.2982,1.065,5.08,0.5700000000000001,5.1118783241
2019-11-24 00:30:00,5.09,0.38,5.104164966,0.0,0.0,0.0,5.09,0.38,5.104164966,5.76088,0.6748400000000001,5.8002713212,1.01088,0.29484000000000005,1.053,4.75,0.38,4.7651757575
2019-11-24 01:00:00,5.66,0.48,5.6803168926000005,0.0,0.0,0.0,5.66,0.48,5.6803168926000005,5.94944,0.59192,5.9788130595,1.06944,0.31192000000000003,1.114,4.88,0.28,4.8880261865
2019-11-24 01:30:00,5.86,0.63,5.893767895,0.0,0.0,0.0,5.86,0.63,5.893767895,5.87,0.5650000000000001,5.8971285385000005,1.08,0.315,1.125,4.79,0.25,4.7965195715
2019-11-24 02:00:00,5.66,0.63,5.6949539067,0.0,0.0,0.0,5.66,0.63,5.6949539067,5.76512,0.57316,5.7935413177,1.00512,0.29316000000000003,1.047,4.76,0.28,4.7682281825
2019-11-24 02:30:00,5.43,0.63,5.4664247914,0.0,0.0,0.0,5.43,0.63,5.4664247914,5.64824,0.56532,5.6764603231,0.9782400000000001,0.28532,1.019,4.67,0.28,4.678386474
2019-11-24 03:00:00,5.18,0.63,5.2181701774,0.0,0.0,0.0,5.18,0.63,5.2181701774,5.57704,0.57372,5.606472135,1.00704,0.29372000000000004,1.049,4.57,0.28,4.5785696456
2019-11-24 03:30:00,4.85,0.39,4.865655146,0.0,0.0,0.0,4.85,0.39,4.865655146,5.42984,0.53912,5.4565385365,1.05984,0.30912,1.104,4.37,0.23,4.3760484458
2019-11-24 04:00:00,4.65,0.33,4.6616949707,0.0,0.0,0.0,4.65,0.33,4.6616949707,5.26368,0.54024,5.2913312503,1.06368,0.31024,1.108,4.2,0.23,4.2062929047
2019-11-24 04:30:00,4.71,0.51,4.7375310025,0.0,0.0,0.0,4.71,0.51,4.7375310025,5.1576,0.5268,5.1844340096,1.0176,0.2968,1.06,4.14,0.23,4.1463839668
2019-11-24 05:00:00,4.75,0.58,4.7852795112,0.0,0.0,0.0,4.75,0.58,4.7852795112,5.09632,0.51476,5.1222510091,0.9763200000000001,0.28476,1.017,4.12,0.23,4.1264149089
2019-11-24 05:30:00,4.85,0.53,4.8788728206,0.0,0.0,0.0,4.85,0.53,4.8788728206,5.11728,0.51504,5.143133364,0.97728,0.28504,1.018,4.14,0.23,4.1463839668
2019-11-24 06:00:00,4.85,0.53,4.8788728206,0.0,0.0,0.0,4.85,0.53,4.8788728206,5.14608,0.52344,5.1726326759,1.00608,0.29344000000000003,1.048,4.14,0.23,4.1463839668
2019-11-24 06:30:00,4.93,0.51,4.9563091106,0.0,0.0,0.0,4.93,0.51,4.9563091106,5.10744,0.52092,5.1339362092,0.9974400000000001,0.29092,1.039,4.11,0.23,4.1164304926
2019-11-24 07:00:00,5.15,0.48,5.1723205624,0.0,0.0,0.0,5.15,0.48,5.1723205624,5.33128,0.5220400000000001,5.3567781548,1.00128,0.29204,1.043,4.33,0.23,4.3361042423
2019-11-24 07:30:00,5.67,0.5,5.6920031623,0.0,0.0,0.0,5.67,0.5,5.6920031623,5.6784,0.5612,5.7060644931999995,0.9984000000000001,0.2912,1.04,4.68,0.27,4.6877819915
2019-11-24 08:00:00,6.11,0.5,6.1304241289,0.0,0.0,0.0,6.11,0.5,6.1304241289,5.92704,0.6337200000000001,5.9608224433,1.00704,0.29372000000000004,1.049,4.92,0.34,4.931733975
2019-11-24 08:30:00,6.8100000000000005,0.68,6.8438658666,0.0,0.0,0.0,6.8100000000000005,0.68,6.8438658666,6.39856,0.6370800000000001,6.4301975864,1.01856,0.29708,1.061,5.38,0.34,5.3907327888
2019-11-24 09:00:00,7.13192,0.77056,7.1734263501,0.0019200000000000003,0.0005600000000000001,0.002,7.13,0.77,7.1714573135,6.92912,0.6901600000000001,6.9634061206,1.02912,0.30016000000000004,1.072,5.9,0.39,5.9128757809
2019-11-24 09:30:00,7.4248,0.6914,7.4569222203,0.0048000000000000004,0.0014,0.005,7.42,0.6900000000000001,7.4520131508,7.34472,0.68596,7.3766830622,1.01472,0.29596,1.057,6.33,0.39,6.3420028382
2019-11-24 10:00:00,7.80152,0.86336,7.8491467562,0.01152,0.00336,0.012,7.79,0.86,7.8373273506,7.6352,0.6986,7.6670933867,0.9552,0.2786,0.995,6.68,0.42,6.6931905695000005
2019-11-24 10:30:00,8.14344,0.9739200000000001,8.2014715265,0.01344,0.003920000000000001,0.014,8.13,0.97,8.1876614488,7.75128,0.6770400000000001,7.7807920419,0.8812800000000001,0.25704000000000005,0.918,6.87,0.42,6.8828264543
2019-11-24 11:00:00,8.38824,1.04532,8.4531215654,0.018240000000000003,0.00532,0.019,8.37,1.04,8.4343642321,7.90088,0.7698400000000001,7.9382969458,0.8908800000000001,0.25984,0.928,7.01,0.51,7.0285275841
2019-11-24 11:30:00,8.27536,1.04448,8.3410144227,0.015360000000000002,0.0044800000000000005,0.016,8.26,1.04,8.3252147119,7.85264,0.7645200000000001,7.889768425,0.8726400000000001,0.25452,0.909,6.98,0.51,6.9986070043
2019-11-24 12:00:00,8.42632,0.93476,8.4780094952,0.01632,0.00476,0.017,8.41,0.93,8.4612646809,7.96392,0.77656,8.0016915212,0.9139200000000001,0.26656,0.9520000000000001,7.05,0.51,7.0684227378
2019-11-24 12:30:00,8.61632,1.09476,8.6855897785,0.01632,0.00476,0.017,8.6,1.09,8.6688003784,8.07072,0.7639600000000001,8.1067969137,0.87072,0.25396,0.907,7.2,0.51,7.2180399001
2019-11-24 13:00:00,8.56056,1.05308,8.6250892749,0.010560000000000002,0.0030800000000000003,0.011,8.55,1.05,8.6142324092,8.26336,0.7734800000000001,8.299481297,0.90336,0.26348000000000005,0.9410000000000001,7.36,0.51,7.3776486769
2019-11-24 13:30:00,8.49248,0.96364,8.5469771615,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.48,0.96,8.534166626,8.04392,0.66156,8.0710786516,0.7939200000000001,0.23156000000000002,0.8270000000000001,7.25,0.43,7.2627405296
2019-11-24 14:00:00,8.2044,0.8842000000000001,8.2519082036,0.014400000000000001,0.004200000000000001,0.015,8.19,0.88,8.2371414945,8.01672,0.6169600000000001,8.0404253121,0.84672,0.24696,0.882,7.17,0.37,7.1795403753
2019-11-24 14:30:00,8.0544,0.8842000000000001,8.1027877302,0.014400000000000001,0.004200000000000001,0.015,8.04,0.88,8.0880158259,7.8152,0.5936,7.8377108903,0.8352,0.2436,0.87,6.98,0.35000000000000003,6.9887695627
2019-11-24 15:00:00,8.40864,0.9025200000000001,8.4569361473,0.00864,0.00252,0.009000000000000001,8.4,0.9,8.4480767042,7.68536,0.59948,7.7087051182,0.8553600000000001,0.24948,0.891,6.83,0.35000000000000003,6.8389619095
2019-11-24 15:30:00,8.65192,0.90056,8.6986624259,0.0019200000000000003,0.0005600000000000001,0.002,8.65,0.9,8.6966947745,7.806,0.518,7.8231681562,0.8160000000000001,0.23800000000000002,0.85,6.99,0.28,6.9956057636
2019-11-24 16:00:00,8.93,0.81,8.9666604709,0.0,0.0,0.0,8.93,0.81,8.9666604709,8.16808,0.5844400000000001,8.1889621443,0.83808,0.24444000000000002,0.873,7.33,0.34,7.3378811656
2019-11-24 16:30:00,9.67,0.84,9.7064154043,0.0,0.0,0.0,9.67,0.84,9.7064154043,8.69152,0.61836,8.7134889109,0.85152,0.24836000000000003,0.887,7.84,0.37,7.8487260113
2019-11-24 17:00:00,10.27,0.87,10.3067841735,0.0,0.0,0.0,10.27,0.87,10.3067841735,9.08232,0.64276,9.1050358044,0.8323200000000001,0.24276000000000003,0.867,8.25,0.4,8.2596912775
2019-11-24 17:30:00,10.6,0.87,10.6356429049,0.0,0.0,0.0,10.6,0.87,10.6356429049,9.35496,0.7622800000000001,9.3859654485,0.8649600000000001,0.25228,0.901,8.49,0.51,8.5053042274
2019-11-24 18:00:00,10.48,0.91,10.5194343954,0.0,0.0,0.0,10.48,0.91,10.5194343954,9.28064,0.7585200000000001,9.3115858692,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.36,0.49,8.3743477358
2019-11-24 18:30:00,9.98,0.93,10.0232379998,0.0,0.0,0.0,9.98,0.93,10.0232379998,8.850480000000001,0.6026400000000001,8.8709735204,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.95,0.34,7.9572671188
2019-11-24 19:00:00,9.63,0.93,9.6748023236,0.0,0.0,0.0,9.63,0.93,9.6748023236,8.88504,0.6327200000000001,8.9075400869,0.9350400000000001,0.27272,0.974,7.95,0.36,7.9581467692
2019-11-24 19:30:00,9.14,0.86,9.1803703629,0.0,0.0,0.0,9.14,0.86,9.1803703629,8.58176,0.63468,8.6051974643,0.94176,0.27468000000000004,0.981,7.64,0.36,7.6484769726
2019-11-24 20:00:00,8.59,0.6000000000000001,8.610929102,0.0,0.0,0.0,8.59,0.6000000000000001,8.610929102,8.4152,0.6686000000000001,8.4417188416,0.9552,0.2786,0.995,7.46,0.39,7.470187414
2019-11-24 20:30:00,8.21,0.71,8.2406431788,0.0,0.0,0.0,8.21,0.71,8.2406431788,8.09824,0.57032,8.1182976048,0.8582400000000001,0.25032000000000004,0.894,7.24,0.32,7.2470683728
2019-11-24 21:00:00,7.74,0.6900000000000001,7.7706949496,0.0,0.0,0.0,7.74,0.6900000000000001,7.7706949496,7.92232,0.56276,7.9422826064,0.8323200000000001,0.24276000000000003,0.867,7.09,0.32,7.0972177647
2019-11-24 21:30:00,7.45,0.6900000000000001,7.4818847893000004,0.0,0.0,0.0,7.45,0.6900000000000001,7.4818847893000004,7.56504,0.55772,7.5855706311,0.8150400000000001,0.23772000000000001,0.849,6.75,0.32,6.7575809281
2019-11-24 22:00:00,6.95,0.67,6.9822202772,0.0,0.0,0.0,6.95,0.67,6.9822202772,7.24728,0.57004,7.2696638849,0.85728,0.25004000000000004,0.893,6.39,0.32,6.3980075023000005
2019-11-24 22:30:00,6.3,0.52,6.3214238902,0.0,0.0,0.0,6.3,0.52,6.3214238902,6.66752,0.49136,6.6856007658,0.82752,0.24136000000000002,0.862,5.84,0.25,5.8453485781
2019-11-24 23:00:00,5.77,0.4,5.7838481998999995,0.0,0.0,0.0,5.77,0.4,5.7838481998999995,6.45384,0.53612,6.4760694406,0.84384,0.24612000000000003,0.879,5.61,0.29,5.6174905429
2019-11-24 23:30:00,5.31,0.5,5.3334885394,0.0,0.0,0.0,5.31,0.5,5.3334885394,6.03216,0.64688,6.0667460801,0.8121600000000001,0.23688,0.846,5.22,0.41000000000000003,5.2360767756
2019-11-25 00:00:00,4.95,0.54,4.9793674297,0.0,0.0,0.0,4.95,0.54,4.9793674297,5.79592,0.6125600000000001,5.8282002711,0.86592,0.25256,0.902,4.93,0.36,4.943126541
2019-11-25 00:30:00,4.9,0.49,4.9244390543000005,0.0,0.0,0.0,4.9,0.49,4.9244390543000005,5.81152,0.64836,5.8475751727,0.85152,0.24836000000000003,0.887,4.96,0.4,4.9761028928
2019-11-25 01:00:00,5.77,0.46,5.7883071791,0.0,0.0,0.0,5.77,0.46,5.7883071791,5.798,0.679,5.8376232321,0.648,0.189,0.675,5.15,0.49,5.173258161
2019-11-25 01:30:00,5.91,0.51,5.9319642615,0.0,0.0,0.0,5.91,0.51,5.9319642615,6.25192,0.80056,6.302967555,0.72192,0.21056000000000002,0.752,5.53,0.59,5.5613847197
2019-11-25 02:00:00,5.73,0.58,5.7592794688,0.0,0.0,0.0,5.73,0.58,5.7592794688,6.0928,0.8154,6.1471203827,0.7728,0.22540000000000002,0.805,5.32,0.59,5.3526161828
2019-11-25 02:30:00,5.45,0.58,5.4807754926,0.0,0.0,0.0,5.45,0.58,5.4807754926,6.1696,0.9178000000000001,6.2374931663,0.8496,0.24780000000000002,0.885,5.32,0.67,5.3620238716
2019-11-25 03:00:00,5.12,0.56,5.1505339529,0.0,0.0,0.0,5.12,0.56,5.1505339529,6.59256,1.17908,6.6971693274,0.92256,0.26908000000000004,0.961,5.67,0.91,5.7425604046
2019-11-25 03:30:00,4.95,0.65,4.9924943665,0.0,0.0,0.0,4.95,0.65,4.9924943665,6.42456,1.06508,6.5122474308000005,0.8745600000000001,0.25508000000000003,0.911,5.55,0.81,5.6087966624
2019-11-25 04:00:00,4.88,0.6900000000000001,4.9285393374,0.0,0.0,0.0,4.88,0.6900000000000001,4.9285393374,6.51168,1.17424,6.6167073382,0.8716800000000001,0.25424,0.908,5.64,0.92,5.7145428514
2019-11-25 04:30:00,5.21,0.78,5.2680641606,0.0,0.0,0.0,5.21,0.78,5.2680641606,6.4569600000000005,1.15828,6.5600262957,0.81696,0.23828000000000002,0.851,5.64,0.92,5.7145428514
2019-11-25 05:00:00,5.64,0.87,5.7067065809,0.0,0.0,0.0,5.64,0.87,5.7067065809,6.3859200000000005,1.10256,6.4804022097,0.62592,0.18256000000000003,0.652,5.76,0.92,5.8330095148000005
2019-11-25 05:30:00,6.1,0.98,6.1782198083,0.0,0.0,0.0,6.1,0.98,6.1782198083,6.43344,1.14892,6.5352251224,0.6134400000000001,0.17892000000000002,0.639,5.82,0.97,5.9002796544
2019-11-25 06:00:00,6.48,1.28,6.6052100648,0.0,0.0,0.0,6.48,1.28,6.6052100648,6.85904,1.23972,6.9701747037,0.71904,0.20972000000000002,0.749,6.14,1.03,6.2257931222
2019-11-25 06:30:00,7.18,1.4,7.3152170166,0.0,0.0,0.0,7.18,1.4,7.3152170166,7.8152,1.3086,7.9240005679,0.9552,0.2786,0.995,6.86,1.03,6.9368941177
2019-11-25 07:00:00,8.45,1.52,8.585621701400001,0.0,0.0,0.0,8.45,1.52,8.585621701400001,8.57008,1.45544,8.6927887815,0.9100800000000001,0.26544,0.9480000000000001,7.66,1.19,7.7518836421
2019-11-25 07:30:00,9.87,1.75,10.0239413406,0.0,0.0,0.0,9.87,1.75,10.0239413406,9.12144,1.5579200000000002,9.2535281055,0.78144,0.22792,0.8140000000000001,8.34,1.33,8.4453833542
2019-11-25 08:00:00,10.63,2.04,10.8239780118,0.0,0.0,0.0,10.63,2.04,10.8239780118,9.2384,1.6312,9.3813031078,0.7584000000000001,0.2212,0.79,8.48,1.4100000000000001,8.596423675
2019-11-25 08:30:00,11.38,2.35,11.6201075727,0.0,0.0,0.0,11.38,2.35,11.6201075727,9.2352,1.7036,9.3910154935,0.5952000000000001,0.1736,0.62,8.64,1.53,8.774423058
2019-11-25 09:00:00,10.92288,2.35084,11.1729922671,0.00288,0.00084,0.003,10.92,2.35,11.17,9.42904,1.78472,9.5964587635,0.59904,0.17472000000000001,0.624,8.83,1.6099999999999999,8.9755779758
2019-11-25 09:30:00,11.11768,2.45224,11.3849150019,0.007680000000000001,0.0022400000000000002,0.008,11.11,2.45,11.3769328028,9.43624,1.80932,9.6081353134,0.5462400000000001,0.15932000000000002,0.5690000000000001,8.89,1.65,9.041825037
2019-11-25 10:00:00,10.68864,2.60252,11.0009152074,0.00864,0.00252,0.009000000000000001,10.68,2.6,10.9919243083,10.09848,1.83664,10.2641387754,0.9484800000000001,0.27664,0.988,9.15,1.56,9.2820310277
2019-11-25 10:30:00,10.35056,2.6030800000000003,10.6728683024,0.010560000000000002,0.0030800000000000003,0.011,10.34,2.6,10.6618760075,9.78128,1.9120400000000002,9.9664103568,1.00128,0.29204,1.043,8.78,1.62,8.9282025067
2019-11-25 11:00:00,10.2444,2.6042,10.570221804700001,0.014400000000000001,0.004200000000000001,0.015,10.23,2.6,10.5552309307,9.278,1.784,9.4479595681,1.008,0.294,1.05,8.27,1.49,8.4031541697
