Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-25 11:30:00,10.37208,2.71644,10.7218976772,0.022080000000000002,0.00644,0.023,10.35,2.71,10.6989064862,9.51112,1.8511600000000001,9.6895921999,0.8611200000000001,0.25116,0.897,8.65,1.6,8.7967323479
2019-11-25 12:00:00,10.39896,2.59428,10.7176796836,0.048960000000000004,0.014280000000000001,0.051000000000000004,10.35,2.58,10.6667192707,9.82144,2.01792,10.026598865,0.78144,0.22792,0.8140000000000001,9.04,1.79,9.2155140931
2019-11-25 12:30:00,10.43512,2.5031600000000003,10.7311480933,0.04512,0.013160000000000002,0.047,10.39,2.49,10.6842032927,9.67592,1.95756,9.8719536567,0.74592,0.21756000000000003,0.777,8.93,1.74,9.0979393271
2019-11-25 13:00:00,10.09456,2.4100800000000002,10.378276697,0.03456,0.01008,0.036000000000000004,10.06,2.4,10.3423208227,9.4576,1.8868,9.6439728328,0.7776000000000001,0.2268,0.81,8.68,1.6600000000000001,8.8373072822
2019-11-25 13:30:00,9.94208,2.41644,10.2315266212,0.022080000000000002,0.00644,0.023,9.92,2.41,10.2085503378,9.3228,1.8354,9.5017521016,0.7728,0.22540000000000002,0.805,8.55,1.6099999999999999,8.7002643638
2019-11-25 14:00:00,9.69184,2.75512,10.0758348934,0.051840000000000004,0.015120000000000001,0.054,9.64,2.74,10.0218361591,9.34392,1.94156,9.5435054461,0.7939200000000001,0.23156000000000002,0.8270000000000001,8.55,1.71,8.7193233682
2019-11-25 14:30:00,9.6832,2.5726,10.0191133839,0.0432,0.0126,0.045,9.64,2.56,9.9741265282,9.51264,1.8645200000000002,9.6936450626,0.8726400000000001,0.25452,0.909,8.64,1.6099999999999999,8.7887257324
2019-11-25 15:00:00,9.69512,2.57316,10.0307778462,0.04512,0.013160000000000002,0.047,9.65,2.56,9.9837918648,9.33504,1.88272,9.5230040638,0.9350400000000001,0.27272,0.974,8.4,1.6099999999999999,8.552900093
2019-11-25 15:30:00,9.89344,2.60392,10.2303741085,0.01344,0.003920000000000001,0.014,9.88,2.6,10.2163790063,9.39712,1.85416,9.5782970094,0.8371200000000001,0.24416000000000002,0.872,8.56,1.6099999999999999,8.710091848
2019-11-25 16:00:00,10.26192,2.35056,10.5276841898,0.0019200000000000003,0.0005600000000000001,0.002,10.26,2.35,10.525687626,10.08112,1.84616,10.2487700335,0.9811200000000001,0.28616,1.022,9.1,1.56,9.2327460704
2019-11-25 16:30:00,11.13,2.49,11.4051304245,0.0,0.0,0.0,11.13,2.49,11.4051304245,10.75304,1.84672,10.9104648847,0.9830400000000001,0.28672000000000003,1.024,9.77,1.56,9.8937606601
2019-11-25 17:00:00,12.08,2.38,12.3122215705,0.0,0.0,0.0,12.08,2.38,12.3122215705,11.14952,1.71236,11.2802470274,0.8995200000000001,0.26236000000000004,0.937,10.25,1.45,10.3520529365
2019-11-25 17:30:00,12.59,2.44,12.824262162,0.0,0.0,0.0,12.59,2.44,12.824262162,10.957840000000001,1.5781200000000002,11.0708951851,0.7478400000000001,0.21812,0.779,10.21,1.3599999999999999,10.3001796101
2019-11-25 18:00:00,12.16,2.33,12.3812156108,0.0,0.0,0.0,12.16,2.33,12.3812156108,11.28416,1.7328800000000002,11.4164416523,0.7641600000000001,0.22288000000000002,0.796,10.52,1.51,10.6278172736
2019-11-25 18:30:00,11.76,2.15,11.9549194895,0.0,0.0,0.0,11.76,2.15,11.9549194895,10.99976,1.60868,11.1167698276,0.7497600000000001,0.21868,0.781,10.25,1.3900000000000001,10.3438194106
2019-11-25 19:00:00,11.25,2.03,11.4316840404,0.0,0.0,0.0,11.25,2.03,11.4316840404,10.51104,1.42072,10.6066209134,0.7910400000000001,0.23072,0.8240000000000001,9.72,1.19,9.7925737169
2019-11-25 19:30:00,10.91,2.15,11.1198291354,0.0,0.0,0.0,10.91,2.15,11.1198291354,10.4568,1.5024000000000002,10.5641787187,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.66,1.27,9.7431257818
2019-11-25 20:00:00,10.31,2.05,10.5118314294,0.0,0.0,0.0,10.31,2.05,10.5118314294,10.23312,1.50716,10.343513726,0.8131200000000001,0.23716,0.847,9.42,1.27,9.505224879
2019-11-25 20:30:00,9.95,2.05,10.1589861699,0.0,0.0,0.0,9.95,2.05,10.1589861699,9.77472,1.4259600000000001,9.8781836893,0.7747200000000001,0.22596000000000002,0.807,9.0,1.2,9.0796475703
2019-11-25 21:00:00,9.39,1.67,9.5373476397,0.0,0.0,0.0,9.39,1.67,9.5373476397,9.45752,1.50136,9.5759472847,0.82752,0.24136000000000002,0.862,8.63,1.26,8.7214964312
2019-11-25 21:30:00,8.73,1.53,8.863058163,0.0,0.0,0.0,8.73,1.53,8.863058163,8.8456,1.3808,8.9527229377,0.8256,0.24080000000000001,0.86,8.02,1.1400000000000001,8.1006172604
2019-11-25 22:00:00,7.97,1.46,8.1026230321,0.0,0.0,0.0,7.97,1.46,8.1026230321,8.54784,1.3931200000000001,8.660620763,0.8678400000000001,0.25312,0.904,7.68,1.1400000000000001,7.7641483757
2019-11-25 22:30:00,7.44,1.37,7.5650842692,0.0,0.0,0.0,7.44,1.37,7.5650842692,8.14328,1.36304,8.2565663081,0.83328,0.24304,0.868,7.31,1.12,7.3953025631
2019-11-25 23:00:00,6.89,1.37,7.0248843407,0.0,0.0,0.0,6.89,1.37,7.0248843407,7.41176,1.21468,7.5106347135,0.70176,0.20468000000000003,0.731,6.71,1.01,6.785587668
2019-11-25 23:30:00,6.54,1.37,6.6819533072,0.0,0.0,0.0,6.54,1.37,6.6819533072,6.56448,1.10464,6.656773032,0.5644800000000001,0.16464,0.588,6.0,0.9400000000000001,6.0731869723
2019-11-26 00:00:00,6.15,1.35,6.2964275585,0.0,0.0,0.0,6.15,1.35,6.2964275585,6.36272,1.10996,6.4588092556,0.58272,0.16996000000000003,0.607,5.78,0.9400000000000001,5.8559371581
2019-11-26 00:30:00,6.1,1.11,6.2001693525,0.0,0.0,0.0,6.1,1.11,6.2001693525,6.45656,1.13108,6.5548843621,0.5865600000000001,0.17108,0.611,5.87,0.96,5.9479828514
2019-11-26 01:00:00,6.72,1.0,6.7939973506,0.0,0.0,0.0,6.72,1.0,6.7939973506,6.40864,1.03752,6.4920808991,0.6086400000000001,0.17752,0.634,5.8,0.86,5.863411976
2019-11-26 01:30:00,6.8100000000000005,1.11,6.899869564,0.0,0.0,0.0,6.8100000000000005,1.11,6.899869564,6.49192,0.9355600000000001,6.5589860344,0.60192,0.17556000000000002,0.627,5.89,0.76,5.9388298511
2019-11-26 02:00:00,6.63,1.18,6.7341888895,0.0,0.0,0.0,6.63,1.18,6.7341888895,6.23824,0.8603200000000001,6.2972842401,0.61824,0.18032,0.644,5.62,0.68,5.6609893128
2019-11-26 02:30:00,6.51,1.28,6.6346439241,0.0,0.0,0.0,6.51,1.28,6.6346439241,6.14272,0.81996,6.1972044827,0.58272,0.16996000000000003,0.607,5.5600000000000005,0.65,5.5978656647000005
2019-11-26 03:00:00,6.3,1.25,6.4228109111,0.0,0.0,0.0,6.3,1.25,6.4228109111,5.9,0.8250000000000001,5.9574008594,0.6000000000000001,0.17500000000000002,0.625,5.3,0.65,5.3397097299
2019-11-26 03:30:00,6.09,1.34,6.2356795941,0.0,0.0,0.0,6.09,1.34,6.2356795941,5.8764,0.8602000000000001,5.9390252567,0.6864,0.20020000000000002,0.715,5.19,0.66,5.2317970144
2019-11-26 04:00:00,5.78,1.17,5.8972281625,0.0,0.0,0.0,5.78,1.17,5.8972281625,6.40352,1.08436,6.4946828252,0.80352,0.23436,0.837,5.6,0.85,5.6641415943
2019-11-26 04:30:00,5.75,1.17,5.8678275367,0.0,0.0,0.0,5.75,1.17,5.8678275367,6.3796800000000005,1.08324,6.4709910987,0.7996800000000001,0.23324000000000003,0.833,5.58,0.85,5.6443688753
2019-11-26 05:00:00,6.14,1.27,6.269968102,0.0,0.0,0.0,6.14,1.27,6.269968102,6.2984,1.0312,6.3822579077,0.7584000000000001,0.2212,0.79,5.54,0.81,5.598901678
2019-11-26 05:30:00,6.4,1.21,6.5133785396,0.0,0.0,0.0,6.4,1.21,6.5133785396,6.4892,1.1256,6.5860983898,0.7392000000000001,0.2156,0.77,5.75,0.91,5.8215633639
2019-11-26 06:00:00,6.45,1.21,6.5625147619,0.0,0.0,0.0,6.45,1.21,6.5625147619,6.93024,1.15632,7.0260445771,1.05024,0.30632000000000004,1.094,5.88,0.85,5.9411194231
2019-11-26 06:30:00,7.89,1.5,8.0313199413,0.0,0.0,0.0,7.89,1.5,8.0313199413,7.074,0.9520000000000001,7.1377713609,0.864,0.252,0.9,6.21,0.7000000000000001,6.2493279639
2019-11-26 07:00:00,9.04,1.8599999999999999,9.2293661754,0.0,0.0,0.0,9.04,1.8599999999999999,9.2293661754,7.76728,1.04004,7.836601419,0.85728,0.25004000000000004,0.893,6.91,0.79,6.9550125809
2019-11-26 07:30:00,10.45,1.8599999999999999,10.6142404344,0.0,0.0,0.0,10.45,1.8599999999999999,10.6142404344,8.51296,1.18628,8.5952165883,0.67296,0.19628,0.7010000000000001,7.84,0.99,7.9022591706
2019-11-26 08:00:00,11.09,2.19,11.3041673731,0.0,0.0,0.0,11.09,2.19,11.3041673731,8.806000000000001,1.483,8.9300013998,0.6960000000000001,0.203,0.725,8.11,1.28,8.2103897593
2019-11-26 08:30:00,11.19,2.66,11.501812900600001,0.0,0.0,0.0,11.19,2.66,11.501812900600001,9.38504,1.8227200000000001,9.5604018744,0.6950400000000001,0.20272,0.724,8.69,1.62,8.8397115338
2019-11-26 09:00:00,11.16096,2.85028,11.5191633464,0.0009600000000000001,0.00028000000000000003,0.001,11.16,2.85,11.5181639162,9.54736,1.8904800000000002,9.7327281684,0.6873600000000001,0.20048000000000002,0.716,8.86,1.69,9.0197394641
2019-11-26 09:30:00,11.64288,3.04084,12.0334268851,0.00288,0.00084,0.003,11.64,3.04,12.0304280888,9.71264,1.96452,9.9093246289,0.6326400000000001,0.18452000000000002,0.659,9.08,1.78,9.2528265952
2019-11-26 10:00:00,11.23576,3.04168,11.6401941565,0.00576,0.00168,0.006,11.23,3.04,11.634195288,9.9164,1.9502000000000002,10.1063479556,0.6864,0.20020000000000002,0.715,9.23,1.75,9.3944345226
2019-11-26 10:30:00,10.71112,2.99616,11.1222779322,0.021120000000000003,0.0061600000000000005,0.022,10.69,2.99,11.1002792758,9.77984,1.95412,9.973156742,0.69984,0.20412000000000002,0.729,9.08,1.75,9.2471022488
2019-11-26 11:00:00,10.84552,2.94036,11.2370379104,0.03552,0.010360000000000001,0.037,10.81,2.93,11.2000446428,9.61832,2.02076,9.8283035464,0.68832,0.20076000000000002,0.717,8.93,1.82,9.1135777826
2019-11-26 11:30:00,10.5492,2.6756,10.8832190091,0.019200000000000002,0.0056,0.02,10.53,2.67,10.8632315634,9.51736,1.96048,9.7171818548,0.6873600000000001,0.20048000000000002,0.716,8.83,1.76,9.0036936865
2019-11-26 12:00:00,10.04784,2.60812,10.3808178194,0.027840000000000004,0.00812,0.029,10.02,2.6,10.351830756,9.693200000000001,1.9826000000000001,9.8938783599,0.7632,0.22260000000000002,0.795,8.93,1.76,9.1017855391
2019-11-26 12:30:00,9.81064,2.68352,10.171034205,0.08064,0.023520000000000003,0.084,9.73,2.66,10.0870461484,9.25776,1.95768,9.4624854663,0.67776,0.19768000000000002,0.706,8.58,1.76,8.7586528645
2019-11-26 13:00:00,10.12608,2.55344,10.4430623861,0.04608,0.01344,0.048,10.08,2.54,10.3950949972,9.15576,1.83168,9.337183344,0.7257600000000001,0.21168,0.756,8.43,1.62,8.5842472005
2019-11-26 13:30:00,9.87688,2.50784,10.1902904767,0.02688,0.007840000000000001,0.028,9.85,2.5,10.1623078088,9.26648,1.72064,9.4248741954,0.75648,0.22064000000000003,0.788,8.51,1.5,8.6411862612
2019-11-26 14:00:00,9.99208,2.60644,10.3264317264,0.022080000000000002,0.00644,0.023,9.97,2.6,10.3034411727,9.428560000000001,1.86708,9.6116456135,0.77856,0.22708000000000003,0.811,8.65,1.6400000000000001,8.8040956378
2019-11-26 14:30:00,10.16536,2.65448,10.5062271059,0.015360000000000002,0.0044800000000000005,0.016,10.15,2.65,10.4902335532,9.462,1.911,9.6530495182,0.792,0.231,0.8250000000000001,8.67,1.6800000000000002,8.8312683121
2019-11-26 15:00:00,10.16728,2.74504,10.5313259944,0.01728,0.00504,0.018000000000000002,10.15,2.74,10.5133296343,9.35352,1.88436,9.5414437587,0.80352,0.23436,0.837,8.55,1.65,8.7077551642
2019-11-26 15:30:00,9.96248,2.74364,10.3333715795,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.95,2.74,10.3203730553,9.36952,1.87736,9.5557514409,0.7795200000000001,0.22736,0.812,8.59,1.65,8.7470337829
2019-11-26 16:00:00,10.65384,2.5811200000000003,10.9620475825,0.0038400000000000005,0.0011200000000000001,0.004,10.65,2.58,10.9580518342,9.72928,1.88104,9.9094500756,0.68928,0.20104000000000002,0.718,9.04,1.6800000000000002,9.1947811284
2019-11-26 16:30:00,11.61,2.45,11.8656900347,0.0,0.0,0.0,11.61,2.45,11.8656900347,10.212,1.816,10.3722128786,0.672,0.196,0.7000000000000001,9.54,1.62,9.6765696401
2019-11-26 17:00:00,12.25,2.26,12.4567291052,0.0,0.0,0.0,12.25,2.26,12.4567291052,10.81744,1.72592,10.9542598107,0.63744,0.18592,0.664,10.18,1.54,10.2958243963
2019-11-26 17:30:00,12.72,2.26,12.9192105022,0.0,0.0,0.0,12.72,2.26,12.9192105022,10.91624,1.6143200000000002,11.0349592115,0.66624,0.19432000000000002,0.6940000000000001,10.25,1.42,10.3478935054
2019-11-26 18:00:00,12.33,2.19,12.5229788788,0.0,0.0,0.0,12.33,2.19,12.5229788788,10.93448,1.66964,11.0612183145,0.6844800000000001,0.19964,0.713,10.25,1.47,10.3548732489
2019-11-26 18:30:00,11.98,2.19,12.1785261834,0.0,0.0,0.0,11.98,2.19,12.1785261834,10.52144,1.53292,10.6325229085,0.66144,0.19292,0.6890000000000001,9.86,1.34,9.9506381705
2019-11-26 19:00:00,11.47,1.8900000000000001,11.6246720384,0.0,0.0,0.0,11.47,1.8900000000000001,11.6246720384,10.27736,1.3704800000000001,10.3683337138,0.6873600000000001,0.20048000000000002,0.716,9.59,1.17,9.661107597
2019-11-26 19:30:00,11.13,1.85,11.2827035767,0.0,0.0,0.0,11.13,1.85,11.2827035767,10.18584,1.38712,10.2798559523,0.6758400000000001,0.19712000000000002,0.704,9.51,1.19,9.584164022
2019-11-26 20:00:00,10.64,1.69,10.7733792285,0.0,0.0,0.0,10.64,1.69,10.7733792285,10.09928,1.45104,10.2029884642,0.68928,0.20104000000000002,0.718,9.41,1.25,9.4926603226
2019-11-26 20:30:00,10.33,1.77,10.480543879,0.0,0.0,0.0,10.33,1.77,10.480543879,9.68336,1.39348,9.7831103132,0.6633600000000001,0.19348,0.6910000000000001,9.02,1.2,9.0994725122
2019-11-26 21:00:00,9.65,1.77,9.8109836408,0.0,0.0,0.0,9.65,1.77,9.8109836408,9.2912,1.3416000000000001,9.3875602794,0.6912,0.2016,0.72,8.6,1.1400000000000001,8.6752291036
2019-11-26 21:30:00,9.07,1.53,9.1981411166,0.0,0.0,0.0,9.07,1.53,9.1981411166,8.80104,1.20572,8.8832463548,0.6710400000000001,0.19572,0.6990000000000001,8.13,1.01,8.192496567
2019-11-26 22:00:00,8.59,1.44,8.7098622262,0.0,0.0,0.0,8.59,1.44,8.7098622262,8.20216,1.17188,8.2854529991,0.6921600000000001,0.20188,0.721,7.51,0.97,7.5723840367
2019-11-26 22:30:00,7.88,1.3,7.9865136324,0.0,0.0,0.0,7.88,1.3,7.9865136324,7.40488,1.01684,7.4743703012000005,0.67488,0.19684000000000001,0.7030000000000001,6.73,0.8200000000000001,6.7797713826
2019-11-26 23:00:00,6.85,1.3,6.9722664895,0.0,0.0,0.0,6.85,1.3,6.9722664895,7.30552,1.18036,7.4002616305,0.7555200000000001,0.22036000000000003,0.787,6.55,0.96,6.6199773414
2019-11-26 23:30:00,6.03,1.04,6.1190277005,0.0,0.0,0.0,6.03,1.04,6.1190277005,7.054,1.117,7.1418908561,0.984,0.28700000000000003,1.025,6.07,0.8300000000000001,6.1264834938
2019-11-27 00:00:00,5.78,1.02,5.8693100106,0.0,0.0,0.0,5.78,1.02,5.8693100106,6.67304,1.13172,6.7683271936,0.86304,0.25172,0.899,5.8100000000000005,0.88,5.8762658211000005
2019-11-27 00:30:00,5.89,1.02,5.9776667689,0.0,0.0,0.0,5.89,1.02,5.9776667689,6.6519200000000005,1.16556,6.7532636406,0.8419200000000001,0.24556000000000003,0.877,5.8100000000000005,0.92,5.8823889705
2019-11-27 01:00:00,6.55,1.11,6.64338769,0.0,0.0,0.0,6.55,1.11,6.64338769,6.81208,1.17144,6.9120695598,0.8620800000000001,0.25144,0.898,5.95,0.92,6.0207059387
2019-11-27 01:30:00,6.96,1.24,7.0695968768,0.0,0.0,0.0,6.96,1.24,7.0695968768,6.64312,1.12216,6.7372313601,0.6931200000000001,0.20216,0.722,5.95,0.92,6.0207059387
2019-11-27 02:00:00,6.75,1.33,6.8797819733,0.0,0.0,0.0,6.75,1.33,6.8797819733,6.7756,1.1258,6.8684919014,0.7056,0.2058,0.735,6.07,0.92,6.139324067
2019-11-27 02:30:00,6.27,1.33,6.4095085615,0.0,0.0,0.0,6.27,1.33,6.4095085615,6.71976,1.08368,6.8065804043,0.8697600000000001,0.25368,0.906,5.85,0.8300000000000001,5.9085869715
2019-11-27 03:00:00,5.51,1.18,5.6349356696,0.0,0.0,0.0,5.51,1.18,5.6349356696,6.96232,1.24776,7.0732457048,1.19232,0.34776,1.242,5.77,0.9,5.839768831
2019-11-27 03:30:00,5.71,1.18,5.8306517646,0.0,0.0,0.0,5.71,1.18,5.8306517646,6.5186399999999995,1.13252,6.6162881588,0.9686400000000001,0.28252000000000005,1.009,5.55,0.85,5.6147128155
2019-11-27 04:00:00,5.55,1.11,5.6599116601,0.0,0.0,0.0,5.55,1.11,5.6599116601,6.4409600000000005,1.13028,6.5393805976,0.96096,0.28028000000000003,1.001,5.48,0.85,5.5455297312
2019-11-27 04:30:00,5.79,1.17,5.9070297104,0.0,0.0,0.0,5.79,1.17,5.9070297104,6.3644,1.0992,6.4586243117,0.8544,0.2492,0.89,5.51,0.85,5.5751771272
2019-11-27 05:00:00,6.16,1.19,6.2738903401,0.0,0.0,0.0,6.16,1.19,6.2738903401,6.314,1.107,6.4103077149,0.744,0.217,0.775,5.57,0.89,5.6406559902
2019-11-27 05:30:00,6.67,1.44,6.823672032,0.0,0.0,0.0,6.67,1.44,6.823672032,6.35576,1.10168,6.4505336213,0.7257600000000001,0.21168,0.756,5.63,0.89,5.69991228
2019-11-27 06:00:00,6.79,1.54,6.9624492817,0.0,0.0,0.0,6.79,1.54,6.9624492817,6.85008,1.21544,6.9570748451,0.9100800000000001,0.26544,0.9480000000000001,5.94,0.9500000000000001,6.0154883426
2019-11-27 06:30:00,7.77,1.6,7.9330259044,0.0,0.0,0.0,7.77,1.6,7.9330259044,7.64,1.32,7.7531928907,0.96,0.28,1.0,6.68,1.04,6.7604733562
2019-11-27 07:00:00,9.06,1.81,9.2390313345,0.0,0.0,0.0,9.06,1.81,9.2390313345,8.32624,1.41432,8.445506118600001,0.90624,0.26432,0.9440000000000001,7.42,1.15,7.5085884159
2019-11-27 07:30:00,10.82,2.27,11.0555551647,0.0,0.0,0.0,10.82,2.27,11.0555551647,8.96088,1.5248400000000002,9.089692371,0.77088,0.22484,0.803,8.19,1.3,8.2925327856
2019-11-27 08:00:00,11.5,2.58,11.7858559299,0.0,0.0,0.0,11.5,2.58,11.7858559299,9.21,1.5899999999999999,9.3462398856,0.72,0.21,0.75,8.49,1.38,8.6014243007
2019-11-27 08:30:00,11.36288,2.5808400000000002,11.6522863422,0.00288,0.00084,0.003,11.36,2.58,11.649291824,9.01712,1.6891600000000002,9.1739694026,0.7171200000000001,0.20916,0.747,8.3,1.48,8.4309192856
2019-11-27 09:00:00,10.89864,2.66252,11.2191517772,0.00864,0.00252,0.009000000000000001,10.89,2.66,11.2101605698,9.32368,1.77024,9.4902454341,0.8236800000000001,0.24024,0.858,8.5,1.53,8.6366023412
2019-11-27 09:30:00,10.38824,2.66532,10.724712630199999,0.018240000000000003,0.00532,0.019,10.37,2.66,10.7057227687,9.3588,1.8184,9.5338195913,0.9888,0.2884,1.03,8.37,1.53,8.5086896759
2019-11-27 10:00:00,10.55056,2.69308,10.8888473311,0.010560000000000002,0.0030800000000000003,0.011,10.54,2.69,10.8778536486,9.37456,1.7250800000000002,9.5319607742,0.8745600000000001,0.25508000000000003,0.911,8.5,1.47,8.6261752822
2019-11-27 10:30:00,10.44248,2.61364,10.7645948646,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.43,2.61,10.7516045314,9.43576,1.76668,9.5997252565,0.8457600000000001,0.24668,0.881,8.59,1.52,8.723445420200001
2019-11-27 11:00:00,10.4744,2.6142000000000003,10.795698078400001,0.014400000000000001,0.004200000000000001,0.015,10.46,2.61,10.7807096241,9.302,1.7309999999999999,9.4616893312,0.792,0.231,0.8250000000000001,8.51,1.5,8.6411862612
2019-11-27 11:30:00,10.50632,2.85476,10.8872592786,0.01632,0.00476,0.017,10.49,2.85,10.8702621864,9.25512,1.74316,9.4178475779,0.76512,0.22316000000000003,0.797,8.49,1.52,8.6249927536
2019-11-27 12:00:00,10.684,2.797,11.0440511136,0.024,0.007,0.025,10.66,2.79,11.0190607585,9.29664,1.7965200000000001,9.4686323933,0.7766400000000001,0.22652000000000003,0.809,8.52,1.57,8.6634461965
2019-11-27 12:30:00,10.2032,2.6826,10.5499589099,0.0432,0.0126,0.045,10.16,2.67,10.504975011900001,9.19888,1.66884,9.3490331158,0.81888,0.23884000000000002,0.853,8.38,1.43,8.5011352183
2019-11-27 13:00:00,9.9628,2.6154,10.3003738282,0.0528,0.0154,0.055,9.91,2.6,10.2453940871,9.40152,1.82836,9.5776551723,0.85152,0.24836000000000003,0.887,8.55,1.58,8.6947627915
2019-11-27 13:30:00,10.0084,2.4412000000000003,10.301821586500001,0.038400000000000004,0.0112,0.04,9.97,2.43,10.2618614296,9.25328,1.7630400000000002,9.4197399539,0.83328,0.24304,0.868,8.42,1.52,8.5560972411
2019-11-27 14:00:00,10.04016,2.60588,10.3728213809,0.02016,0.005880000000000001,0.021,10.02,2.6,10.351830756,9.390320000000001,1.7767600000000001,9.5569339121,0.8803200000000001,0.25676000000000004,0.917,8.51,1.52,8.6446804452
2019-11-27 14:30:00,10.2892,2.6056,10.6139902016,0.019200000000000002,0.0056,0.02,10.27,2.6,10.5940030206,9.42968,1.72324,9.5858448245,0.7996800000000001,0.23324000000000003,0.833,8.63,1.49,8.7576823418
2019-11-27 15:00:00,10.2796,2.6928,10.6264456899,0.009600000000000001,0.0028,0.01,10.27,2.69,10.6164495007,9.22968,1.67324,9.3801239331,0.7996800000000001,0.23324000000000003,0.833,8.43,1.44,8.552105004
2019-11-27 15:30:00,10.29576,2.60168,10.6193885323,0.00576,0.00168,0.006,10.29,2.6,10.6133924831,9.26744,1.70092,9.4222382161,0.7574400000000001,0.22092,0.789,8.51,1.48,8.6377369721
2019-11-27 16:00:00,10.64,2.43,10.9139589517,0.0,0.0,0.0,10.64,2.43,10.9139589517,9.62376,1.60568,9.7567907019,0.7737600000000001,0.22568000000000002,0.806,8.85,1.38,8.9569470245
2019-11-27 16:30:00,11.41,2.29,11.6375341031,0.0,0.0,0.0,11.41,2.29,11.6375341031,10.25416,1.52288,10.3666272625,0.7641600000000001,0.22288000000000002,0.796,9.49,1.3,9.5786272503
2019-11-27 17:00:00,11.99,2.14,12.1794786424,0.0,0.0,0.0,11.99,2.14,12.1794786424,10.9612,1.6466,11.0841867992,0.8112,0.2366,0.845,10.15,1.4100000000000001,10.2474679799
2019-11-27 17:30:00,11.92,1.99,12.0849700041,0.0,0.0,0.0,11.92,1.99,12.0849700041,11.02928,1.55604,11.1385042892,0.8092800000000001,0.23604000000000003,0.843,10.22,1.32,10.3048920421
2019-11-27 18:00:00,11.77,1.9,11.9223697309,0.0,0.0,0.0,11.77,1.9,11.9223697309,11.01192,1.59556,11.12691304,0.8419200000000001,0.24556000000000003,0.877,10.17,1.35,10.2592104959
2019-11-27 18:30:00,11.35,1.87,11.5030169956,0.0,0.0,0.0,11.35,1.87,11.5030169956,10.65424,1.4133200000000001,10.747571977,0.8342400000000001,0.24332,0.869,9.82,1.17,9.8894539789
2019-11-27 19:00:00,10.96,1.6600000000000001,11.0849988723,0.0,0.0,0.0,10.96,1.6600000000000001,11.0849988723,10.628,1.399,10.7196821315,0.888,0.259,0.925,9.74,1.1400000000000001,9.8064876485
2019-11-27 19:30:00,10.62,1.6600000000000001,10.7489534374,0.0,0.0,0.0,10.62,1.6600000000000001,10.7489534374,10.25472,1.3509600000000002,10.343325152,0.8947200000000001,0.26096,0.932,9.36,1.09,9.4232531538
2019-11-27 20:00:00,10.27,1.63,10.3985479756,0.0,0.0,0.0,10.27,1.63,10.3985479756,10.05608,1.4284400000000002,10.1570264251,0.8860800000000001,0.25844,0.923,9.17,1.17,9.2443388082
2019-11-27 20:30:00,9.96,1.6600000000000001,10.0973858003,0.0,0.0,0.0,9.96,1.6600000000000001,10.0973858003,9.63752,1.4113600000000002,9.740314615,0.82752,0.24136000000000002,0.862,8.81,1.17,8.8873505613
2019-11-27 21:00:00,9.57,1.75,9.7286895315,0.0,0.0,0.0,9.57,1.75,9.7286895315,9.35752,1.32136,9.4503530516,0.82752,0.24136000000000002,0.862,8.53,1.08,8.598098627
2019-11-27 21:30:00,9.01,1.5899999999999999,9.1492185459,0.0,0.0,0.0,9.01,1.5899999999999999,9.1492185459,8.70024,1.15632,8.7767449547,0.8102400000000001,0.23632000000000003,0.844,7.89,0.92,7.9434564265
2019-11-27 22:00:00,8.54,1.26,8.6324504053,0.0,0.0,0.0,8.54,1.26,8.6324504053,7.9768,1.0524,8.0459234399,0.7968000000000001,0.23240000000000002,0.8300000000000001,7.18,0.8200000000000001,7.2266728167
2019-11-27 22:30:00,8.08,1.26,8.1776524749,0.0,0.0,0.0,8.08,1.26,8.1776524749,7.92688,1.15784,8.0109936962,0.7468800000000001,0.21784,0.778,7.18,0.9400000000000001,7.2412706067
2019-11-27 23:00:00,7.53,1.44,7.6664528956,0.0,0.0,0.0,7.53,1.44,7.6664528956,7.50512,1.20316,7.6009486382,0.76512,0.22316000000000003,0.797,6.74,0.98,6.8108736591
2019-11-27 23:30:00,7.01,1.4100000000000001,7.1503985903,0.0,0.0,0.0,7.01,1.4100000000000001,7.1503985903,6.81744,1.07092,6.9010403419,0.7574400000000001,0.22092,0.789,6.06,0.85,6.1193218579
2019-11-28 00:00:00,6.63,1.45,6.7867075965,0.0,0.0,0.0,6.63,1.45,6.7867075965,6.268,1.054,6.3560003147,0.768,0.224,0.8,5.5,0.8300000000000001,5.5622747145
2019-11-28 00:30:00,6.66,1.45,6.816017899,0.0,0.0,0.0,6.66,1.45,6.816017899,6.444,1.097,6.5367075045,0.744,0.217,0.775,5.7,0.88,5.7675298005
2019-11-28 01:00:00,7.37,1.4100000000000001,7.5036657708,0.0,0.0,0.0,7.37,1.4100000000000001,7.5036657708,6.81264,1.14952,6.9089405845,0.7526400000000001,0.21952000000000002,0.784,6.06,0.93,6.1309460934
2019-11-28 01:30:00,7.51,1.52,7.6622777292,0.0,0.0,0.0,7.51,1.52,7.6622777292,6.81072,1.06896,6.8940976494,0.75072,0.21896000000000002,0.782,6.06,0.85,6.1193218579
2019-11-28 02:00:00,7.31,1.56,7.4746036684,0.0,0.0,0.0,7.31,1.56,7.4746036684,6.7288,1.0484,6.8099847283,0.7488,0.2184,0.78,5.98,0.8300000000000001,6.0373255668
2019-11-28 02:30:00,6.99,1.4100000000000001,7.1307923823,0.0,0.0,0.0,6.99,1.4100000000000001,7.1307923823,6.64264,1.06952,6.7281898903,0.7526400000000001,0.21952000000000002,0.784,5.89,0.85,5.9510167199
2019-11-28 03:00:00,6.83,1.21,6.9363535089,0.0,0.0,0.0,6.83,1.21,6.9363535089,6.6036,1.0998,6.6945569682,0.7536,0.21980000000000002,0.785,5.85,0.88,5.9158177795
2019-11-28 03:30:00,6.63,1.21,6.739510368,0.0,0.0,0.0,6.63,1.21,6.739510368,6.5636,1.0698,6.6502118011,0.7536,0.21980000000000002,0.785,5.8100000000000005,0.85,5.8718480907
2019-11-28 04:00:00,6.43,1.24,6.5484731045,0.0,0.0,0.0,6.43,1.24,6.5484731045,6.44784,1.08812,6.5390095427,0.7478400000000001,0.21812,0.779,5.7,0.87,5.766012487
2019-11-28 04:30:00,6.57,1.32,6.7012909204,0.0,0.0,0.0,6.57,1.32,6.7012909204,6.4488,1.0884,6.5400027523,0.7488,0.2184,0.78,5.7,0.87,5.766012487
2019-11-28 05:00:00,6.75,1.38,6.8896226312,0.0,0.0,0.0,6.75,1.38,6.8896226312,6.55496,1.17728,6.6598414996,0.7449600000000001,0.21728000000000003,0.776,5.8100000000000005,0.96,5.8887774623
2019-11-28 05:30:00,7.35,1.44,7.4897329725,0.0,0.0,0.0,7.35,1.44,7.4897329725,6.604,1.177,6.7080656675,0.744,0.217,0.775,5.86,0.96,5.9381141788
2019-11-28 06:00:00,7.73,1.57,7.887826063,0.0,0.0,0.0,7.73,1.57,7.887826063,6.9396,1.2428,7.0500070922,0.7296,0.21280000000000002,0.76,6.21,1.03,6.294839156
2019-11-28 06:30:00,8.64,1.82,8.8296092779,0.0,0.0,0.0,8.64,1.82,8.8296092779,7.5328800000000005,1.24084,7.6343935581,0.7228800000000001,0.21084000000000003,0.753,6.8100000000000005,1.03,6.8874523592
2019-11-28 07:00:00,10.01,2.09,10.2258593771,0.0,0.0,0.0,10.01,2.09,10.2258593771,8.3996,1.4128,8.5175867474,0.7296,0.21280000000000002,0.76,7.67,1.2,7.7633047087
2019-11-28 07:30:00,11.44,2.26,11.6610977185,0.0,0.0,0.0,11.44,2.26,11.6610977185,9.34824,1.55532,9.4767405473,0.73824,0.21532,0.769,8.61,1.34,8.713650211000001
2019-11-28 08:00:00,12.01,2.56,12.2798086304,0.0,0.0,0.0,12.01,2.56,12.2798086304,9.42944,1.6069200000000001,9.5653818847,0.7094400000000001,0.20692000000000002,0.739,8.72,1.4,8.8316702837
2019-11-28 08:30:00,12.09672,2.5919600000000003,12.3712930367,0.00672,0.0019600000000000004,0.007,12.09,2.59,12.3643115457,9.02552,1.55036,9.1577086326,0.5155200000000001,0.15036000000000002,0.537,8.51,1.4,8.6243898335
2019-11-28 09:00:00,11.8288,2.7784,12.1507208017,0.028800000000000003,0.008400000000000001,0.03,11.8,2.77,12.1207631773,9.06096,1.6202800000000002,9.2046892071,0.48096000000000005,0.14028000000000002,0.501,8.58,1.48,8.706710056
2019-11-28 09:30:00,11.3472,2.7496,11.6755834115,0.06720000000000001,0.0196,0.07,11.28,2.73,11.6056581028,9.2252,1.7686000000000002,9.3932029149,0.4752,0.1386,0.495,8.75,1.63,8.9005280742
2019-11-28 10:00:00,10.52696,2.84828,10.9054842075,0.09696,0.028280000000000003,0.101,10.43,2.8200000000000003,10.8045036906,9.27424,1.83332,9.4537077277,0.5942400000000001,0.17332,0.619,8.68,1.6600000000000001,8.8373072822
2019-11-28 10:30:00,10.09616,3.03388,10.5421475326,0.11616000000000001,0.03388,0.121,9.98,3.0,10.4211515678,8.94968,1.85324,9.1395443322,0.5596800000000001,0.16324000000000002,0.583,8.39,1.69,8.5585162265
2019-11-28 11:00:00,9.85344,3.15892,10.3474178132,0.13344,0.03892,0.139,9.72,3.12,10.208467074,8.960560000000001,1.83308,9.1461367692,0.49056000000000005,0.14308,0.511,8.47,1.69,8.6369554821
2019-11-28 11:30:00,9.67632,3.15976,10.1791577255,0.13632000000000002,0.039760000000000004,0.14200000000000002,9.54,3.12,10.0372306938,8.92592,1.89756,9.125392145,0.50592,0.14756000000000002,0.527,8.42,1.75,8.5999360463
2019-11-28 12:00:00,10.082,3.191,10.5749328603,0.07200000000000001,0.021,0.075,10.01,3.17,10.4999523808,9.14072,1.9389600000000002,9.3441065919,0.5107200000000001,0.14896,0.532,8.63,1.79,8.8136825448
2019-11-28 12:30:00,10.17928,3.08604,10.6367938873,0.08928000000000001,0.02604,0.093,10.09,3.06,10.5437991256,8.7556,1.7958,8.9378649016,0.4656,0.1358,0.485,8.29,1.6600000000000001,8.4545668133
2019-11-28 13:00:00,10.67184,2.95512,11.0734323134,0.051840000000000004,0.015120000000000001,0.054,10.62,2.94,11.0194373722,9.07424,1.77832,9.2468510099,0.47424000000000005,0.13832,0.494,8.6,1.6400000000000001,8.7549757281
2019-11-28 13:30:00,10.7492,2.7756,11.1017681475,0.019200000000000002,0.0056,0.02,10.73,2.77,11.0817778357,9.20176,1.7046800000000002,9.3583289641,0.46176000000000006,0.13468000000000002,0.481,8.74,1.57,8.8798930174
2019-11-28 14:00:00,10.96248,2.80364,11.315315506,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.95,2.8,11.3023227701,9.28616,1.75888,9.4512658623,0.47616,0.13888,0.496,8.81,1.62,8.9577061796
2019-11-28 14:30:00,11.01768,2.85224,11.3808850974,0.007680000000000001,0.0022400000000000002,0.008,11.01,2.85,11.3728888151,9.27104,1.80072,9.4442985552,0.5510400000000001,0.16072,0.5740000000000001,8.72,1.6400000000000001,8.8728800285
2019-11-28 15:00:00,11.0848,2.8814,11.4531767209,0.0048000000000000004,0.0014,0.005,11.08,2.88,11.4481788945,9.26384,1.78112,9.4335104813,0.48384000000000005,0.14112000000000002,0.504,8.78,1.6400000000000001,8.9318531112
2019-11-28 15:30:00,11.03288,2.82084,11.3877820229,0.00288,0.00084,0.003,11.03,2.8200000000000003,11.3847837046,9.22352,1.76936,9.3916961194,0.44352,0.12936,0.462,8.78,1.6400000000000001,8.9318531112
2019-11-28 16:00:00,11.53,2.7199999999999998,11.8464889313,0.0,0.0,0.0,11.53,2.7199999999999998,11.8464889313,9.75712,1.72916,9.9091566241,0.47712000000000004,0.13916,0.497,9.28,1.5899999999999999,9.4152270286
2019-11-28 16:30:00,12.23,2.62,12.5074897561,0.0,0.0,0.0,12.23,2.62,12.5074897561,10.24656,1.75608,10.3959515582,0.46656000000000003,0.13608,0.486,9.78,1.62,9.9132638419
2019-11-28 17:00:00,12.65,2.25,12.8485407732,0.0,0.0,0.0,12.65,2.25,12.8485407732,10.74424,1.64832,10.8699425941,0.47424000000000005,0.13832,0.494,10.27,1.51,10.3804142499
2019-11-28 17:30:00,12.65,2.21,12.841596474,0.0,0.0,0.0,12.65,2.21,12.841596474,10.886800000000001,1.6024,11.0040946924,0.5568000000000001,0.16240000000000002,0.58,10.33,1.44,10.4298849466
2019-11-28 18:00:00,12.46,2.18,12.6492687536,0.0,0.0,0.0,12.46,2.18,12.6492687536,10.92976,1.57368,11.0424690355,0.6297600000000001,0.18368,0.656,10.3,1.3900000000000001,10.3933680778
2019-11-28 18:30:00,12.2,2.18,12.3932400929,0.0,0.0,0.0,12.2,2.18,12.3932400929,10.59056,1.51808,10.6988096534,0.6105600000000001,0.17808000000000002,0.636,9.98,1.34,10.0695580836
2019-11-28 19:00:00,11.71,2.16,11.9075480264,0.0,0.0,0.0,11.71,2.16,11.9075480264,10.46568,1.4912400000000001,10.5713884897,0.65568,0.19124000000000002,0.683,9.81,1.3,9.895761719
2019-11-28 19:30:00,11.45,2.12,11.6446081944,0.0,0.0,0.0,11.45,2.12,11.6446081944,10.46224,1.48732,10.5674304635,0.64224,0.18732000000000001,0.669,9.82,1.3,9.905675141
2019-11-28 20:00:00,10.93,1.83,11.0821387827,0.0,0.0,0.0,10.93,1.83,11.0821387827,10.30624,1.51432,10.4168972348,0.66624,0.19432000000000002,0.6940000000000001,9.64,1.32,9.7299537512
2019-11-28 20:30:00,10.52,1.85,10.6814278072,0.0,0.0,0.0,10.52,1.85,10.6814278072,10.0528,1.5104000000000002,10.1656330841,0.6528,0.1904,0.68,9.4,1.32,9.4922284001
2019-11-28 21:00:00,10.24,1.9,10.4147779621,0.0,0.0,0.0,10.24,1.9,10.4147779621,9.5068,1.4274,9.6133613788,0.6768000000000001,0.19740000000000002,0.705,8.83,1.23,8.9152565863
2019-11-28 21:30:00,9.67,1.7000000000000002,9.8182941492,0.0,0.0,0.0,9.67,1.7000000000000002,9.8182941492,8.941840000000001,1.34012,9.0417047176,0.6518400000000001,0.19012,0.679,8.29,1.15,8.3693846847
2019-11-28 22:00:00,8.98,1.65,9.1303285812,0.0,0.0,0.0,8.98,1.65,9.1303285812,8.59312,1.27216,8.6867774462,0.6931200000000001,0.20216,0.722,7.9,1.07,7.9721327134
2019-11-28 22:30:00,8.24,1.44,8.3648789591,0.0,0.0,0.0,8.24,1.44,8.3648789591,8.08392,1.12656,8.1620401861,0.6739200000000001,0.19656,0.7020000000000001,7.41,0.93,7.4681322966
2019-11-28 23:00:00,7.44,1.29,7.5510065554,0.0,0.0,0.0,7.44,1.29,7.5510065554,7.61,1.11,7.69052664,0.72,0.21,0.75,6.89,0.9,6.9485322191000005
2019-11-28 23:30:00,6.86,1.24,6.9711691989,0.0,0.0,0.0,6.86,1.24,6.9711691989,7.0304,1.0272000000000001,7.1050449682,0.7104,0.20720000000000002,0.74,6.32,0.8200000000000001,6.3729741879
2019-11-29 00:00:00,6.48,1.28,6.6052100648,0.0,0.0,0.0,6.48,1.28,6.6052100648,6.9436,1.1598,7.0397952385,0.7536,0.21980000000000002,0.785,6.19,0.9400000000000001,6.2609663791
2019-11-29 00:30:00,6.46,1.28,6.5855903304,0.0,0.0,0.0,6.46,1.28,6.5855903304,6.8448,1.1314,6.9376763401,0.7248,0.2114,0.755,6.12,0.92,6.1887640123
2019-11-29 01:00:00,6.99,1.17,7.0872420588,0.0,0.0,0.0,6.99,1.17,7.0872420588,6.5822400000000005,0.93232,6.6479398313,0.76224,0.22232000000000002,0.794,5.82,0.71,5.8631476188
2019-11-29 01:30:00,7.25,1.29,7.3638712645,0.0,0.0,0.0,7.25,1.29,7.3638712645,6.8347999999999995,0.9714,6.9034852792,0.7248,0.2114,0.755,6.11,0.76,6.1570853494
2019-11-29 02:00:00,7.25,1.58,7.4201684617,0.0,0.0,0.0,7.25,1.58,7.4201684617,6.63976,0.90868,6.701649961,0.7497600000000001,0.21868,0.781,5.89,0.6900000000000001,5.9302782397
2019-11-29 02:30:00,7.01,1.46,7.160425965,0.0,0.0,0.0,7.01,1.46,7.160425965,6.6388,0.9384,6.7047938074,0.7488,0.2184,0.78,5.89,0.72,5.933843611
2019-11-29 03:00:00,6.74,1.37,6.8778266916,0.0,0.0,0.0,6.74,1.37,6.8778266916,6.55992,1.01456,6.6379125032,0.76992,0.22456,0.802,5.79,0.79,5.8436461221
2019-11-29 03:30:00,6.58,1.37,6.7211085395,0.0,0.0,0.0,6.58,1.37,6.7211085395,6.72704,1.09372,6.8153716406000004,0.76704,0.22372000000000003,0.799,5.96,0.87,6.0231636206
2019-11-29 04:00:00,6.54,1.31,6.6699100444,0.0,0.0,0.0,6.54,1.31,6.6699100444,6.56144,1.00792,6.6384032417,0.78144,0.22792,0.8140000000000001,5.78,0.78,5.832392305
2019-11-29 04:30:00,6.6,1.38,6.7427294177,0.0,0.0,0.0,6.6,1.38,6.7427294177,6.5288,0.9984000000000001,6.6046977221,0.7488,0.2184,0.78,5.78,0.78,5.832392305
2019-11-29 05:00:00,6.6,1.4100000000000001,6.748933249,0.0,0.0,0.0,6.6,1.4100000000000001,6.748933249,6.64896,1.13428,6.7450174351,0.7689600000000001,0.22428,0.801,5.88,0.91,5.95
2019-11-29 05:30:00,7.17,1.48,7.3211542806,0.0,0.0,0.0,7.17,1.48,7.3211542806,6.66496,1.12728,6.75961922,0.7449600000000001,0.21728000000000003,0.776,5.92,0.91,5.9895325360000005
2019-11-29 06:00:00,7.54,1.5899999999999999,7.7058224739,0.0,0.0,0.0,7.54,1.5899999999999999,7.7058224739,6.63048,0.94764,6.6978568662,0.7804800000000001,0.22764,0.8130000000000001,5.85,0.72,5.8941411588
2019-11-29 06:30:00,8.57,1.9,8.7780920478,0.0,0.0,0.0,8.57,1.9,8.7780920478,7.74936,1.2214800000000001,7.8450362523,0.75936,0.22148,0.791,6.99,1.0,7.0611684585
2019-11-29 07:00:00,9.9,2.19,10.1393342977,0.0,0.0,0.0,9.9,2.19,10.1393342977,8.64896,1.42428,8.7654482258,0.7689600000000001,0.22428,0.801,7.88,1.2,7.970846881
2019-11-29 07:30:00,11.28,2.24,11.5002608666,0.0,0.0,0.0,11.28,2.24,11.5002608666,9.544,1.557,9.6701698537,0.744,0.217,0.775,8.8,1.34,8.9014380861
2019-11-29 08:00:00,11.82,2.37,12.0552602626,0.0,0.0,0.0,11.82,2.37,12.0552602626,9.63936,1.7214800000000001,9.7918718639,0.75936,0.22148,0.791,8.88,1.5,9.0057981323
2019-11-29 08:30:00,11.80672,2.41196,12.0505679617,0.00672,0.0019600000000000004,0.007,11.8,2.41,12.043591657,9.48152,1.7133600000000002,9.6350829784,0.7315200000000001,0.21336000000000002,0.762,8.75,1.5,8.8776404523
2019-11-29 09:00:00,11.40496,2.45728,11.6666763733,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.38,2.45,11.6407431034,9.66728,1.86504,9.8455409603,0.73728,0.21504,0.768,8.93,1.65,9.081156314
2019-11-29 09:30:00,11.31336,2.63848,11.6169570542,0.06336,0.01848,0.066,11.25,2.62,11.5510562288,9.67736,1.8704800000000001,9.8564695505,0.6873600000000001,0.20048000000000002,0.716,8.99,1.67,9.1437957108
2019-11-29 10:00:00,11.0008,2.8594,11.3663436953,0.1008,0.029400000000000003,0.105,10.9,2.83,11.2613897899,9.59768,1.9122400000000002,9.7863232728,0.7276800000000001,0.21224,0.758,8.87,1.7000000000000002,9.0314395309
2019-11-29 10:30:00,10.29288,2.80584,10.668463657,0.12288000000000002,0.035840000000000004,0.128,10.17,2.77,10.5404838599,9.45248,1.98364,9.6583749047,0.73248,0.21364000000000002,0.763,8.72,1.77,8.8978255771
2019-11-29 11:00:00,10.07688,2.81284,10.4621020546,0.14688,0.04284,0.153,9.93,2.77,10.3091124739,9.19208,1.9164400000000001,9.3897325308,0.7420800000000001,0.21644000000000002,0.773,8.45,1.7000000000000002,8.6193097171
2019-11-29 11:30:00,9.81936,2.8164800000000003,10.2153017772,0.15936,0.04648,0.166,9.66,2.77,10.0493034584,9.23768,1.9522400000000002,9.4417145053,0.7276800000000001,0.21224,0.758,8.51,1.74,8.6860635503
2019-11-29 12:00:00,9.7032,2.7376,10.0819910732,0.1632,0.0476,0.17,9.54,2.69,9.9119977805,9.18992,1.90456,9.3851999659,0.76992,0.22456,0.802,8.42,1.6800000000000002,8.5859652923
2019-11-29 12:30:00,9.39224,2.66732,9.7636452312,0.16224000000000002,0.04732,0.169,9.23,2.62,9.5946495507,9.03992,1.90456,9.2383711984,0.76992,0.22456,0.802,8.27,1.6800000000000002,8.4389158071
2019-11-29 13:00:00,9.1536,2.6948,9.5420301823,0.15360000000000001,0.0448,0.16,9.0,2.65,9.382030697,8.82488,1.74184,8.9951383313,0.79488,0.23184000000000002,0.8280000000000001,8.03,1.51,8.1707404805
2019-11-29 13:30:00,9.20728,2.57004,9.5592421562,0.13728,0.040040000000000006,0.14300000000000002,9.07,2.5300000000000002,9.4162519083,8.78072,1.6689600000000002,8.937923204,0.75072,0.21896000000000002,0.782,8.03,1.45,8.159865195
2019-11-29 14:00:00,9.52616,2.60388,9.8756222791,0.11616000000000001,0.03388,0.121,9.41,2.5700000000000003,9.7546399216,8.78936,1.70148,8.9525350265,0.75936,0.22148,0.791,8.03,1.48,8.1652495369
2019-11-29 14:30:00,9.6912,2.4666,10.0001736485,0.0912,0.026600000000000002,0.095,9.6,2.44,9.9052309413,8.55496,1.55728,8.6955426283,0.7449600000000001,0.21728000000000003,0.776,7.8100000000000005,1.34,7.9241214024
2019-11-29 15:00:00,9.78144,2.51792,10.1003212622,0.06144000000000001,0.017920000000000002,0.064,9.72,2.5,10.0363539196,8.70184,1.58512,8.8450339061,0.7718400000000001,0.22512000000000001,0.804,7.93,1.3599999999999999,8.0457752889
2019-11-29 15:30:00,9.97784,2.4081200000000003,10.2643233094,0.027840000000000004,0.00812,0.029,9.95,2.4,10.235355392,8.9396,1.5728,9.0769018944,0.7296,0.21280000000000002,0.76,8.21,1.3599999999999999,8.321880797
2019-11-29 16:00:00,11.64576,1.72168,11.7723365565,0.00576,0.00168,0.006,11.64,1.72,11.7663928202,8.06688,1.19784,8.1553279272,0.02688,0.007840000000000001,0.028,8.04,1.19,8.1275888183
2019-11-29 16:30:00,11.71,2.0,11.8795664904,0.0,0.0,0.0,11.71,2.0,11.8795664904,9.2448,1.3714,9.3459651722,0.4848,0.1414,0.505,8.76,1.23,8.8459312681
2019-11-29 17:00:00,11.75,2.04,11.925774608,0.0,0.0,0.0,11.75,2.04,11.925774608,10.83952,1.65236,10.9647383644,0.8995200000000001,0.26236000000000004,0.937,9.94,1.3900000000000001,10.0367175909
2019-11-29 17:30:00,11.92,1.9500000000000002,12.078447748,0.0,0.0,0.0,11.92,1.9500000000000002,12.078447748,10.98408,1.59244,11.0989133973,0.93408,0.27244,0.973,10.05,1.32,10.1363158988
2019-11-29 18:00:00,12.16,1.9,12.3075424029,0.0,0.0,0.0,12.16,1.9,12.3075424029,11.06848,1.65664,11.1917695473,0.9484800000000001,0.27664,0.988,10.12,1.38,10.2136575231
2019-11-29 18:30:00,12.01,1.9,12.1593626478,0.0,0.0,0.0,12.01,1.9,12.1593626478,10.68488,1.4368400000000001,10.7810560614,0.91488,0.26684,0.9530000000000001,9.77,1.17,9.8398069087
2019-11-29 19:00:00,11.62,1.8399999999999999,11.764777941,0.0,0.0,0.0,11.62,1.8399999999999999,11.764777941,10.90776,1.4976800000000001,11.0100987098,0.91776,0.26768000000000003,0.9560000000000001,9.99,1.23,10.0654359071
2019-11-29 19:30:00,11.23,1.92,11.3929495742,0.0,0.0,0.0,11.23,1.92,11.3929495742,10.72448,1.43964,10.8206762543,0.9244800000000001,0.26964000000000005,0.963,9.8,1.17,9.8695947232
2019-11-29 20:00:00,10.65,1.75,10.7928216885,0.0,0.0,0.0,10.65,1.75,10.7928216885,10.42408,1.42244,10.5206834094,0.93408,0.27244,0.973,9.49,1.15,9.5594246689
2019-11-29 20:30:00,10.35,1.79,10.5036469857,0.0,0.0,0.0,10.35,1.79,10.5036469857,10.12544,1.38992,10.2203920081,0.92544,0.26992000000000005,0.964,9.2,1.12,9.2679231762
2019-11-29 21:00:00,9.98,1.77,10.1357436826,0.0,0.0,0.0,9.98,1.77,10.1357436826,9.8152,1.3586,9.9087812066,0.9552,0.2786,0.995,8.86,1.08,8.9255812136
2019-11-29 21:30:00,9.52,1.72,9.6741304519,0.0,0.0,0.0,9.52,1.72,9.6741304519,9.38232,1.20776,9.4597364022,0.95232,0.27776,0.992,8.43,0.93,8.481143790800001
2019-11-29 22:00:00,8.7,1.5899999999999999,8.8440997281,0.0,0.0,0.0,8.7,1.5899999999999999,8.8440997281,9.2064,1.1952,9.2836578998,1.0464,0.3052,1.09,8.16,0.89,8.2083920472
2019-11-29 22:30:00,8.18,1.35,8.2906513616,0.0,0.0,0.0,8.18,1.35,8.2906513616,8.71744,1.18092,8.7970638397,0.9974400000000001,0.29092,1.039,7.72,0.89,7.7711324786
2019-11-29 23:00:00,7.67,1.23,7.7679984552,0.0,0.0,0.0,7.67,1.23,7.7679984552,7.96504,1.06272,8.0356229379,0.9350400000000001,0.27272,0.974,7.03,0.79,7.0742490768
2019-11-29 23:30:00,7.23,1.13,7.3177728852,0.0,0.0,0.0,7.23,1.13,7.3177728852,7.24432,0.9137600000000001,7.3017210026,0.9043200000000001,0.26376,0.9420000000000001,6.34,0.65,6.3732330885
2019-11-30 00:00:00,6.72,1.21,6.8280670764,0.0,0.0,0.0,6.72,1.21,6.8280670764,7.08216,0.92188,7.1419082184,0.9321600000000001,0.27188,0.971,6.15,0.65,6.1842541992
2019-11-30 00:30:00,6.74,1.21,6.8477514558,0.0,0.0,0.0,6.74,1.21,6.8477514558,6.98584,0.9371200000000001,7.0484150275,0.9158400000000001,0.26712,0.9540000000000001,6.07,0.67,6.1068649895
2019-11-30 01:00:00,7.18,1.18,7.2763177501000005,0.0,0.0,0.0,7.18,1.18,7.2763177501000005,6.97752,0.89636,7.0348593874,0.94752,0.27636000000000005,0.987,6.03,0.62,6.0617901646
2019-11-30 01:30:00,8.37,0.78,8.4062655204,0.0,0.0,0.0,8.37,0.78,8.4062655204,6.46656,0.7360800000000001,6.5083186769,0.22656,0.06608,0.23600000000000002,6.24,0.67,6.275866474
2019-11-30 02:00:00,8.56,0.55,8.5776511937,0.0,0.0,0.0,8.56,0.55,8.5776511937,6.02576,0.63168,6.0587790189,0.00576,0.00168,0.006,6.02,0.63,6.0528753498
2019-11-30 02:30:00,8.4,0.55,8.4179866952,0.0,0.0,0.0,8.4,0.55,8.4179866952,5.8636,0.6098,5.8952235751,0.033600000000000005,0.0098,0.035,5.83,0.6000000000000001,5.8607934616
2019-11-30 03:00:00,8.21,0.61,8.2326301994,0.0,0.0,0.0,8.21,0.61,8.2326301994,6.1603200000000005,0.7517600000000001,6.2060201095,0.04032,0.011760000000000001,0.042,6.12,0.74,6.1645762223
2019-11-30 03:30:00,7.06,1.23,7.166344954,0.0,0.0,0.0,7.06,1.23,7.166344954,6.73096,0.9302800000000001,6.7949424869,0.72096,0.21028000000000002,0.751,6.01,0.72,6.0529744754
2019-11-30 04:00:00,6.76,1.19,6.8639420161,0.0,0.0,0.0,6.76,1.19,6.8639420161,6.6612,0.9566,6.7295370569,0.8112,0.2366,0.845,5.85,0.72,5.8941411588
2019-11-30 04:30:00,6.6,1.13,6.6960361409,0.0,0.0,0.0,6.6,1.13,6.6960361409,6.24312,0.84716,6.300335499,0.8131200000000001,0.23716,0.847,5.43,0.61,5.4641559275
2019-11-30 05:00:00,6.55,1.16,6.6519245335,0.0,0.0,0.0,6.55,1.16,6.6519245335,6.17392,0.8415600000000001,6.2310120687,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.38,0.61,5.41447135
2019-11-30 05:30:00,6.75,1.16,6.8489488245,0.0,0.0,0.0,6.75,1.16,6.8489488245,6.15184,0.79512,6.2030114622,0.7718400000000001,0.22512000000000001,0.804,5.38,0.5700000000000001,5.4101109046
2019-11-30 06:00:00,6.75,1.16,6.8489488245,0.0,0.0,0.0,6.75,1.16,6.8489488245,6.60448,0.93464,6.6702854512,0.8044800000000001,0.23464000000000002,0.838,5.8,0.7000000000000001,5.8420886676
2019-11-30 06:30:00,7.01,0.96,7.0754293156,0.0,0.0,0.0,7.01,0.96,7.0754293156,6.8552800000000005,0.98904,6.9262590191,0.7852800000000001,0.22904000000000002,0.8180000000000001,6.07,0.76,6.1173932357
2019-11-30 07:00:00,7.47,0.91,7.5252242492,0.0,0.0,0.0,7.47,0.91,7.5252242492,7.4272,1.1296,7.512609134,0.7872,0.2296,0.8200000000000001,6.64,0.9,6.7007163796
2019-11-30 07:30:00,8.59,1.06,8.6551545336,0.0,0.0,0.0,8.59,1.06,8.6551545336,7.72472,1.09596,7.8020784026,0.7747200000000001,0.22596000000000002,0.807,6.95,0.87,7.0042415721
2019-11-30 08:00:00,8.52,1.2,8.6040920497,0.0,0.0,0.0,8.52,1.2,8.6040920497,8.27096,1.32528,8.3764638362,1.08096,0.31528,1.126,7.19,1.01,7.2605922623
2019-11-30 08:30:00,8.881920000000001,1.20056,8.9626919617,0.0019200000000000003,0.0005600000000000001,0.002,8.88,1.2,8.9607142572,8.56408,1.31744,8.6648205059,1.05408,0.30744000000000005,1.098,7.51,1.01,7.577611761
2019-11-30 09:00:00,9.20672,1.16196,9.2797545334,0.00672,0.0019600000000000004,0.007,9.2,1.16,9.272842067,8.96584,1.31212,9.0613434876,1.03584,0.30212,1.079,7.93,1.01,7.994060295
2019-11-30 09:30:00,9.61344,1.35392,9.7083123147,0.01344,0.003920000000000001,0.014,9.6,1.35,9.6944571792,8.88256,1.1890800000000001,8.9617957687,0.92256,0.26908000000000004,0.961,7.96,0.92,8.0129894546
2019-11-30 10:00:00,9.2224,1.4882,9.3417022539,0.062400000000000004,0.0182,0.065,9.16,1.47,9.2772032424,9.00632,1.18476,9.0839119437,0.9763200000000001,0.28476,1.017,8.03,0.9,8.0802784605
2019-11-30 10:30:00,8.67656,1.38108,8.7857882629,0.10656,0.031080000000000003,0.111,8.57,1.35,8.6756786478,8.25024,0.8763200000000001,8.2966497335,1.05024,0.30632000000000004,1.094,7.2,0.5700000000000001,7.2225272585
2019-11-30 11:00:00,8.42616,1.49388,8.5575609726,0.11616000000000001,0.03388,0.121,8.31,1.46,8.4372803675,8.12856,0.8720800000000001,8.1752071044,1.13856,0.33208000000000004,1.186,6.99,0.54,7.0108273406
2019-11-30 11:30:00,7.9828,1.2754,8.0840423675,0.0528,0.0154,0.055,7.93,1.26,8.0294769444,8.44392,1.10656,8.5161176601,1.39392,0.40656000000000003,1.452,7.05,0.7000000000000001,7.0846665412
2019-11-30 12:00:00,7.86968,1.35324,7.985181388,0.07968,0.02324,0.083,7.79,1.33,7.9027210504,8.67328,1.16804,8.751577195,1.1932800000000001,0.34804,1.2429999999999999,7.48,0.8200000000000001,7.52481229
2019-11-30 12:30:00,7.5453600000000005,1.38948,7.6722299366,0.13536,0.03948,0.14100000000000001,7.41,1.35,7.5319718534,8.46808,1.26944,8.5627014896,1.19808,0.34944000000000003,1.248,7.27,0.92,7.3279806222
2019-11-30 13:00:00,7.6208,1.3794,7.7446327866,0.1008,0.029400000000000003,0.105,7.52,1.35,7.6402159655,8.57688,1.23284,8.6650311598,1.34688,0.39284,1.403,7.23,0.84,7.2786331134
2019-11-30 13:30:00,7.41232,1.36276,7.5365511078,0.11232,0.032760000000000004,0.117,7.3,1.33,7.4201684617,8.02296,1.05128,8.0915435363,1.27296,0.37128000000000005,1.326,6.75,0.68,6.7841653871
2019-11-30 14:00:00,7.732,1.371,7.8526088022,0.07200000000000001,0.021,0.075,7.66,1.35,7.7780524555,8.2904,1.0772,8.360089234,1.1904,0.3472,1.24,7.1,0.73,7.1374295093
2019-11-30 14:30:00,7.88976,1.25868,7.9895299111,0.02976,0.00868,0.031,7.86,1.25,7.9587750314,8.33088,1.07484,8.3999311069,1.25088,0.36484000000000005,1.303,7.08,0.71,7.1155112255
2019-11-30 15:00:00,7.92152,1.21336,8.0139080105,0.01152,0.00336,0.012,7.91,1.21,8.0020122469,8.75544,1.15992,8.8319388585,1.40544,0.40992,1.464,7.35,0.75,7.3881662136
2019-11-30 15:30:00,8.34576,1.21168,8.4332602474,0.00576,0.00168,0.006,8.34,1.21,8.427318672,8.3688,1.0384,8.4329762243,1.2288000000000001,0.3584,1.28,7.14,0.68,7.1723078573
2019-11-30 16:00:00,8.48192,1.12056,8.5556192996,0.0019200000000000003,0.0005600000000000001,0.002,8.48,1.12,8.553642499,8.34936,0.75148,8.3831100792,1.23936,0.36148,1.291,7.11,0.39,7.120688169
2019-11-30 16:30:00,9.14,1.06,9.2012607832,0.0,0.0,0.0,9.14,1.06,9.2012607832,8.65088,0.71484,8.6803641053,1.25088,0.36484000000000005,1.303,7.4,0.35000000000000003,7.4082724032
2019-11-30 17:00:00,9.98,1.16,10.0471886615,0.0,0.0,0.0,9.98,1.16,10.0471886615,9.17736,0.76548,9.2092288602,1.28736,0.37548000000000004,1.341,7.89,0.39,7.8996329029000005
2019-11-30 17:30:00,10.92,0.8300000000000001,10.9514976145,0.0,0.0,0.0,10.92,0.8300000000000001,10.9514976145,8.97392,0.6015600000000001,8.994059962,0.7939200000000001,0.23156000000000002,0.8270000000000001,8.18,0.37,8.1883636949
2019-11-30 18:00:00,10.86,0.93,10.8997477035,0.0,0.0,0.0,10.86,0.93,10.8997477035,8.88208,0.5864400000000001,8.9014188195,0.7420800000000001,0.21644000000000002,0.773,8.14,0.37,8.1484047519
2019-11-30 18:30:00,10.25,0.93,10.2921037694,0.0,0.0,0.0,10.25,0.93,10.2921037694,9.01184,0.66512,9.0363512991,1.01184,0.29512000000000005,1.054,8.0,0.37,8.0085516793
2019-11-30 19:00:00,9.89,0.93,9.9336297495,0.0,0.0,0.0,9.89,0.93,9.9336297495,8.86496,0.60728,8.8857360303,0.9849600000000001,0.28728000000000004,1.026,7.88,0.32,7.8864947854
2019-11-30 19:30:00,9.38,0.87,9.4202600813,0.0,0.0,0.0,9.38,0.87,9.4202600813,8.68352,0.5693600000000001,8.7021658454,0.9235200000000001,0.26936000000000004,0.962,7.76,0.30000000000000004,7.7657968039
2019-11-30 20:00:00,9.09,0.64,9.1125024005,0.0,0.0,0.0,9.09,0.64,9.1125024005,8.30848,0.57164,8.328121769,0.8284800000000001,0.24164000000000002,0.863,7.48,0.33,7.4872758731
