Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 20:30:00,8.69,0.6900000000000001,8.7173505149,0.0,0.0,0.0,8.69,0.6900000000000001,8.7173505149,8.0084,0.5512,8.0273465105,0.7584000000000001,0.2212,0.79,7.25,0.33,7.2575064588
2019-11-30 21:00:00,8.46,0.77,8.4949690994,0.0,0.0,0.0,8.46,0.77,8.4949690994,7.80544,0.51492,7.8224060365,0.80544,0.23492000000000002,0.839,7.0,0.28,7.0055977618
2019-11-30 21:30:00,8.43,0.81,8.4688251842,0.0,0.0,0.0,8.43,0.81,8.4688251842,7.4764800000000005,0.5006400000000001,7.4932231783,0.75648,0.22064000000000003,0.788,6.72,0.28,6.7258308037
2019-11-30 22:00:00,7.67,0.74,7.7056148359000005,0.0,0.0,0.0,7.67,0.74,7.7056148359000005,7.1936,0.4848,7.209917614,0.8736,0.2548,0.91,6.32,0.23,6.3241837418
2019-11-30 22:30:00,7.21,0.74,7.2478755508,0.0,0.0,0.0,7.21,0.74,7.2478755508,6.76056,0.43808,6.7747387846,0.8505600000000001,0.24808000000000002,0.886,5.91,0.19,5.9130533568
2019-11-30 23:00:00,6.55,0.74,6.5916689844,0.0,0.0,0.0,6.55,0.74,6.5916689844,6.41744,0.43092,6.4318914947,0.9974400000000001,0.29092,1.039,5.42,0.14,5.4218078166
2019-11-30 23:30:00,5.87,0.77,5.9202871552000005,0.0,0.0,0.0,5.87,0.77,5.9202871552000005,6.19632,0.41476,6.2101857782,1.21632,0.35476,1.267,4.98,0.06,4.9803614327000005
2019-12-01 00:00:00,5.78,0.67,5.8187026045,0.0,0.0,0.0,5.78,0.67,5.8187026045,5.73528,0.35904,5.7465073218,1.02528,0.29904000000000003,1.068,4.71,0.06,4.7103821501
2019-12-01 00:30:00,5.83,0.65,5.8661230809,0.0,0.0,0.0,5.83,0.65,5.8661230809,5.6363199999999996,0.07476000000000001,5.6368157855,0.9763200000000001,0.28476,1.017,4.66,-0.21,4.6647293598
2019-12-01 01:00:00,6.45,0.59,6.4769282843,0.0,0.0,0.0,6.45,0.59,6.4769282843,5.88576,0.42168000000000005,5.9008461088,0.9657600000000001,0.28168000000000004,1.006,4.92,0.14,4.9219914669
2019-12-01 01:30:00,6.5,0.65,6.5324191537,0.0,0.0,0.0,6.5,0.65,6.5324191537,5.8636800000000004,0.20524,5.8672707965,0.9436800000000001,0.27524000000000004,0.983,4.92,-0.07,4.9204979423
2019-12-01 02:00:00,6.4,0.71,6.4392623801,0.0,0.0,0.0,6.4,0.71,6.4392623801,5.8072,0.22460000000000002,5.811541706,0.9072,0.2646,0.9450000000000001,4.9,-0.04,4.9001632626
2019-12-01 02:30:00,6.27,0.71,6.310071315,0.0,0.0,0.0,6.27,0.71,6.310071315,5.73664,0.11152000000000001,5.7377238693,0.8966400000000001,0.26152000000000003,0.934,4.84,-0.15,4.8423238223
2019-12-01 03:00:00,6.37,0.8200000000000001,6.4225617942,0.0,0.0,0.0,6.37,0.8200000000000001,6.4225617942,5.52088,0.25484,5.5267584894,0.77088,0.22484,0.803,4.75,0.03,4.7500947359
2019-12-01 03:30:00,6.06,0.78,6.1099918167,0.0,0.0,0.0,6.06,0.78,6.1099918167,5.33104,0.12072000000000001,5.3324066612,0.7910400000000001,0.23072,0.8240000000000001,4.54,-0.11,4.5413324036
2019-12-01 04:00:00,6.04,0.6900000000000001,6.0792844974,0.0,0.0,0.0,6.04,0.6900000000000001,6.0792844974,5.26504,0.017720000000000003,5.2650698191,0.8150400000000001,0.23772000000000001,0.849,4.45,-0.22,4.4554348834
2019-12-01 04:30:00,5.68,0.74,5.7280013966,0.0,0.0,0.0,5.68,0.74,5.7280013966,5.17704,0.038720000000000004,5.1771847948,0.88704,0.25872,0.924,4.29,-0.22,4.2956373217
2019-12-01 05:00:00,5.55,0.79,5.6059432747999995,0.0,0.0,0.0,5.55,0.79,5.6059432747999995,5.33856,0.07708000000000001,5.339116425,1.01856,0.29708,1.061,4.32,-0.22,4.3255982245
2019-12-01 05:30:00,5.42,0.77,5.474422344,0.0,0.0,0.0,5.42,0.77,5.474422344,5.44328,0.12804000000000001,5.4447857074,1.1932800000000001,0.34804,1.2429999999999999,4.25,-0.22,4.2556903083
2019-12-01 06:00:00,5.48,0.77,5.5338323068,0.0,0.0,0.0,5.48,0.77,5.5338323068,5.4733600000000004,0.19348,5.4767786335,1.14336,0.33348000000000005,1.191,4.33,-0.14,4.3322626882
2019-12-01 06:30:00,5.68,0.85,5.7432482099,0.0,0.0,0.0,5.68,0.85,5.7432482099,5.59336,0.5434800000000001,5.6197016469,1.14336,0.33348000000000005,1.191,4.45,0.21,4.4549523005000005
2019-12-01 07:00:00,6.0,0.9400000000000001,6.0731869723,0.0,0.0,0.0,6.0,0.9400000000000001,6.0731869723,5.846,0.553,5.8720971552000005,1.176,0.343,1.225,4.67,0.21,4.6747192429
2019-12-01 07:30:00,6.4,0.86,6.4575227448,0.0,0.0,0.0,6.4,0.86,6.4575227448,6.19408,0.6024400000000001,6.2233078825,1.17408,0.34244,1.223,5.02,0.26,5.0267285584
2019-12-01 08:00:00,6.82,0.93,6.8831170265,0.0,0.0,0.0,6.82,0.93,6.8831170265,6.54528,0.6840400000000001,6.5809270624,1.14528,0.33404,1.193,5.4,0.35000000000000003,5.4113307051
2019-12-01 08:30:00,7.85096,0.8802800000000001,7.9001560617,0.0009600000000000001,0.00028000000000000003,0.001,7.85,0.88,7.8991708426,6.65248,0.54864,6.6750652431,0.85248,0.24864000000000003,0.888,5.8,0.30000000000000004,5.8077534383
2019-12-01 09:00:00,8.26864,0.8825200000000001,8.3156027442,0.00864,0.00252,0.009000000000000001,8.26,0.88,8.3067442479,7.13968,0.53324,7.159565308,0.7996800000000001,0.23324000000000003,0.833,6.34,0.30000000000000004,6.3470938232
2019-12-01 09:30:00,8.76728,1.04504,8.8293435317,0.01728,0.00504,0.018000000000000002,8.75,1.04,8.81158896,7.58448,0.6246400000000001,7.610158474,0.8044800000000001,0.23464000000000002,0.838,6.78,0.39,6.7912075509
2019-12-01 10:00:00,8.19008,1.01044,8.2521754344,0.07008,0.020440000000000003,0.073,8.12,0.99,8.1801283609,7.69896,0.69928,7.7306518225000005,0.8889600000000001,0.25928,0.926,6.8100000000000005,0.44,6.8241995868
2019-12-01 10:30:00,7.5696,1.1278,7.653154709,0.1296,0.0378,0.135,7.44,1.09,7.5194215203,7.89096,0.83528,7.9350452047,1.08096,0.31528,1.126,6.8100000000000005,0.52,6.8298243023000005
2019-12-01 11:00:00,7.16784,1.13312,7.2568513282,0.14784,0.043120000000000006,0.154,7.02,1.09,7.1041185238,8.01448,0.7396400000000001,8.048537569,1.16448,0.33964000000000005,1.213,6.85,0.4,6.8616688932
2019-12-01 11:30:00,7.3656,1.1608,7.4565085663,0.1056,0.0308,0.11,7.26,1.13,7.3474145112,7.91272,0.72996,7.9463186068,1.06272,0.30996,1.107,6.85,0.42,6.8628638337000005
2019-12-01 12:00:00,7.41192,1.21556,7.5109349751,0.12192000000000001,0.03556,0.127,7.29,1.18,7.3848832083,7.91096,0.70028,7.9418939932,0.96096,0.28028000000000003,1.001,6.95,0.42,6.9626790821
2019-12-01 12:30:00,7.69904,1.14472,7.7836752759,0.11904,0.03472,0.124,7.58,1.11,7.6608419903,7.77056,0.6280800000000001,7.7959019491,0.8505600000000001,0.24808000000000002,0.886,6.92,0.38,6.9304256724
2019-12-01 13:00:00,8.0528,0.9654,8.1104614542,0.0528,0.0154,0.055,8.0,0.9500000000000001,8.0562087858,7.96136,0.61748,7.9852698514,0.9513600000000001,0.27748,0.991,7.01,0.34,7.0182405202
2019-12-01 13:30:00,8.59608,0.9434400000000001,8.6476974045,0.04608,0.01344,0.048,8.55,0.93,8.6004302218,7.95008,0.54044,7.9684281637000005,0.7900800000000001,0.23044,0.8230000000000001,7.16,0.31,7.1667077518
2019-12-01 14:00:00,8.3464,0.9952000000000001,8.4055229463,0.0864,0.0252,0.09,8.26,0.97,8.3167601865,7.88056,0.6280800000000001,7.9055493421000005,0.8505600000000001,0.24808000000000002,0.886,7.03,0.38,7.0402627792
2019-12-01 14:30:00,7.42984,0.9491200000000001,7.4902170329,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.33,0.92,7.3875097293,7.94752,0.6663600000000001,7.9754065602,1.1875200000000001,0.34636,1.237,6.76,0.32,6.7675697263
2019-12-01 15:00:00,7.7379999999999995,0.904,7.7906264190000005,0.048,0.014,0.05,7.69,0.89,7.741330635,7.95216,0.66188,7.9796574989,1.17216,0.34188,1.221,6.78,0.32,6.7875474216
2019-12-01 15:30:00,8.26208,0.8964400000000001,8.310569812,0.022080000000000002,0.00644,0.023,8.24,0.89,8.2879249514,8.09864,0.6175200000000001,8.1221487797,1.08864,0.31752,1.134,7.01,0.30000000000000004,7.0164164643
2019-12-01 16:00:00,8.9948,0.8014,9.0304301669,0.0048000000000000004,0.0014,0.005,8.99,0.8,9.0255249155,8.30712,0.6691600000000001,8.3340277057,0.9571200000000001,0.27916,0.997,7.35,0.39,7.3603396661
2019-12-01 16:30:00,10.03,0.8300000000000001,10.0642833823,0.0,0.0,0.0,10.03,0.8300000000000001,10.0642833823,8.71112,0.60116,8.7318385807,0.8611200000000001,0.25116,0.897,7.85,0.35000000000000003,7.8577986739
2019-12-01 17:00:00,10.78,1.04,10.8300507847,0.0,0.0,0.0,10.78,1.04,10.8300507847,9.41696,0.6532800000000001,9.4395927031,0.9369600000000001,0.27328,0.976,8.48,0.38,8.488509881
2019-12-01 17:30:00,11.15,1.0,11.1947532353,0.0,0.0,0.0,11.15,1.0,11.1947532353,9.68608,0.7384400000000001,9.7141875316,0.8860800000000001,0.25844,0.923,8.8,0.48,8.8130811865
2019-12-01 18:00:00,11.11,0.97,11.1522643441,0.0,0.0,0.0,11.11,0.97,11.1522643441,9.76272,0.71496,9.7888645715,0.9427200000000001,0.27496000000000004,0.982,8.82,0.44,8.8309682368
2019-12-01 18:30:00,10.67,0.9500000000000001,10.712207989,0.0,0.0,0.0,10.67,0.9500000000000001,10.712207989,9.40912,0.62516,9.4298655452,0.90912,0.26516,0.9470000000000001,8.5,0.36,8.5076201138
2019-12-01 19:00:00,10.21,0.87,10.2469995608,0.0,0.0,0.0,10.21,0.87,10.2469995608,9.1356,0.5458000000000001,9.1518896956,0.9456,0.2758,0.985,8.19,0.27,8.1944493409
2019-12-01 19:30:00,9.81,0.87,9.8485024242,0.0,0.0,0.0,9.81,0.87,9.8485024242,9.22232,0.54776,9.2385727902,0.95232,0.27776,0.992,8.27,0.27,8.2744063231
2019-12-01 20:00:00,9.4,0.87,9.4401747865,0.0,0.0,0.0,9.4,0.87,9.4401747865,9.254,0.877,9.295463678600001,0.984,0.28700000000000003,1.025,8.27,0.59,8.2910192377
2019-12-01 20:30:00,9.32,0.91,9.364320584,0.0,0.0,0.0,9.32,0.91,9.364320584,9.27104,0.8157200000000001,9.3068567089,0.9110400000000001,0.26572,0.9490000000000001,8.36,0.55,8.3780725707
2019-12-01 21:00:00,8.95,0.87,8.9921854963,0.0,0.0,0.0,8.95,0.87,8.9921854963,8.93064,0.7835200000000001,8.964944751600001,0.80064,0.23352,0.834,8.13,0.55,8.1485826989
2019-12-01 21:30:00,8.45,0.7000000000000001,8.4789445098,0.0,0.0,0.0,8.45,0.7000000000000001,8.4789445098,9.03304,0.96672,9.0846221275,0.74304,0.21672000000000002,0.774,8.29,0.75,8.3238572789
2019-12-01 22:00:00,7.57,0.7000000000000001,7.6022957059,0.0,0.0,0.0,7.57,0.7000000000000001,7.6022957059,8.98352,1.08436,9.0487274354,1.04352,0.30436,1.087,7.94,0.78,7.9782203529
2019-12-01 22:30:00,7.21,0.77,7.250999931,0.0,0.0,0.0,7.21,0.77,7.250999931,8.56616,0.9688800000000001,8.6207787119,0.9561600000000001,0.27888,0.996,7.61,0.6900000000000001,7.6412171805
2019-12-01 23:00:00,6.64,0.66,6.6727205846,0.0,0.0,0.0,6.64,0.66,6.6727205846,7.72152,0.9383600000000001,7.7783282651,0.85152,0.24836000000000003,0.887,6.87,0.6900000000000001,6.9045637081999995
2019-12-01 23:30:00,6.3,0.72,6.3410093834,0.0,0.0,0.0,6.3,0.72,6.3410093834,7.3348,0.8714000000000001,7.3863813197,0.7248,0.2114,0.755,6.61,0.66,6.6428683564
2019-12-02 00:00:00,5.95,0.74,5.9958402247,0.0,0.0,0.0,5.95,0.74,5.9958402247,6.87176,0.89468,6.9297574128,0.70176,0.20468000000000003,0.731,6.17,0.6900000000000001,6.2084619673
2019-12-02 00:30:00,5.82,0.7000000000000001,5.8619450697,0.0,0.0,0.0,5.82,0.7000000000000001,5.8619450697,6.78864,0.8625200000000001,6.8432137041,0.7286400000000001,0.21252000000000001,0.759,6.06,0.65,6.0947600445
2019-12-02 01:00:00,6.4,0.58,6.4262275092,0.0,0.0,0.0,6.4,0.58,6.4262275092,7.22656,0.9310800000000001,7.2862939414,0.8265600000000001,0.24108000000000002,0.861,6.4,0.6900000000000001,6.4370878509
2019-12-02 01:30:00,6.65,0.62,6.6788397196,0.0,0.0,0.0,6.65,0.62,6.6788397196,7.27904,0.8947200000000001,7.3338221413,0.8390400000000001,0.24472000000000002,0.874,6.44,0.65,6.4727196757
2019-12-02 02:00:00,6.55,0.65,6.5821728935,0.0,0.0,0.0,6.55,0.65,6.5821728935,7.31456,0.9850800000000001,7.3805941902,0.8745600000000001,0.25508000000000003,0.911,6.44,0.73,6.4812421649
2019-12-02 02:30:00,6.49,0.75,6.5331921753,0.0,0.0,0.0,6.49,0.75,6.5331921753,7.1452,1.0136,7.216735273,0.8352,0.2436,0.87,6.31,0.77,6.3568073748
2019-12-02 03:00:00,6.36,0.7000000000000001,6.3984060515,0.0,0.0,0.0,6.36,0.7000000000000001,6.3984060515,7.19592,1.12256,7.2829530824,0.86592,0.25256,0.902,6.33,0.87,6.3895070232
2019-12-02 03:30:00,6.3,0.74,6.343311438,0.0,0.0,0.0,6.3,0.74,6.343311438,6.96408,1.05744,7.0439044287,0.81408,0.23744,0.848,6.15,0.8200000000000001,6.2044258397
2019-12-02 04:00:00,6.3,0.74,6.343311438,0.0,0.0,0.0,6.3,0.74,6.343311438,6.56432,0.93876,6.6311060465,0.78432,0.22876000000000002,0.8170000000000001,5.78,0.71,5.8234439982
2019-12-02 04:30:00,6.65,0.8300000000000001,6.7015968246,0.0,0.0,0.0,6.65,0.8300000000000001,6.7015968246,6.63792,0.9485600000000001,6.7053521906,0.8179200000000001,0.23856000000000002,0.852,5.82,0.71,5.8631476188
2019-12-02 05:00:00,6.72,0.91,6.7813346769,0.0,0.0,0.0,6.72,0.91,6.7813346769,6.7219999999999995,0.971,6.7917689154000005,0.792,0.231,0.8250000000000001,5.93,0.74,5.9759936412
2019-12-02 05:30:00,7.38,0.99,7.4461063651,0.0,0.0,0.0,7.38,0.99,7.4461063651,7.18024,1.14632,7.2711688194,0.8102400000000001,0.23632000000000003,0.844,6.37,0.91,6.4346717088
2019-12-02 06:00:00,7.7,1.08,7.7753713738,0.0,0.0,0.0,7.7,1.08,7.7753713738,7.53792,1.14856,7.6249215078,0.8179200000000001,0.23856000000000002,0.852,6.72,0.91,6.7813346769
2019-12-02 06:30:00,9.01,1.38,9.1150699394,0.0,0.0,0.0,9.01,1.38,9.1150699394,8.562,1.341,8.6663790016,0.792,0.231,0.8250000000000001,7.77,1.11,7.8488852712
2019-12-02 07:00:00,10.23,1.51,10.3408413584,0.0,0.0,0.0,10.23,1.51,10.3408413584,9.28896,1.47428,9.4052261748,0.7689600000000001,0.22428,0.801,8.52,1.25,8.6112078131
2019-12-02 07:30:00,11.86,1.8399999999999999,12.0018831856,0.0,0.0,0.0,11.86,1.8399999999999999,12.0018831856,9.95768,1.58224,10.0826025608,0.7276800000000001,0.21224,0.758,9.23,1.37,9.3311199757
2019-12-02 08:00:00,12.48,1.88,12.620808215,0.0,0.0,0.0,12.48,1.88,12.620808215,9.8668,1.5224,9.9835586842,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.07,1.29,9.1612772035
2019-12-02 08:30:00,12.82576,2.19168,13.0116709457,0.00576,0.00168,0.006,12.82,2.19,13.0057102843,9.98528,1.64904,10.1205310928,0.7852800000000001,0.22904000000000002,0.8180000000000001,9.2,1.42,9.3089419377
2019-12-02 09:00:00,12.47496,2.41728,12.7070008106,0.024960000000000003,0.007280000000000001,0.026000000000000002,12.45,2.41,12.6811119386,9.70264,1.65952,9.8435374536,0.7526400000000001,0.21952000000000002,0.784,8.95,1.44,9.0651034192
2019-12-02 09:30:00,12.35184,2.50512,12.603316135,0.051840000000000004,0.015120000000000001,0.054,12.3,2.49,12.5495059664,9.85304,1.44672,9.9586844513,0.74304,0.21672000000000002,0.774,9.11,1.23,9.1926601155
2019-12-02 10:00:00,11.95648,2.61064,12.238172053,0.036480000000000005,0.01064,0.038,11.92,2.6,12.2002622923,10.1292,1.4556,10.2332528553,0.9792000000000001,0.2856,1.02,9.15,1.17,9.2244999864
2019-12-02 10:30:00,11.96032,2.85176,12.2956004164,0.04032,0.011760000000000001,0.042,11.92,2.84,12.2536525167,10.22072,1.53396,10.335189916000001,1.11072,0.32396,1.157,9.11,1.21,9.1900054407
2019-12-02 11:00:00,11.1596,2.8778,11.5246867636,0.1296,0.0378,0.135,11.03,2.84,11.3897541677,9.68968,1.4932400000000001,9.8040636575,1.03968,0.30324,1.083,8.65,1.19,8.7314718118
2019-12-02 11:30:00,11.10536,2.87948,11.472594554,0.13536,0.03948,0.14100000000000001,10.97,2.84,11.3316591901,9.60888,1.49884,9.7250756398,1.05888,0.30884,1.103,8.55,1.19,8.6324156526
2019-12-02 12:00:00,11.62184,2.79512,11.9532364153,0.051840000000000004,0.015120000000000001,0.054,11.57,2.7800000000000002,11.8992982986,10.21728,1.8400400000000001,10.3816452357,1.09728,0.32004000000000005,1.143,9.12,1.52,9.2457990461
2019-12-02 12:30:00,11.81128,2.90204,12.162572565,0.041280000000000004,0.01204,0.043000000000000003,11.77,2.89,12.119612205,10.48472,1.97096,10.6683661729,1.13472,0.33096000000000003,1.182,9.35,1.6400000000000001,9.4927393307
2019-12-02 13:00:00,11.3936,2.7998000000000003,11.7325615703,0.033600000000000005,0.0098,0.035,11.36,2.79,11.6975937697,10.63088,1.9648400000000001,10.810929923,1.25088,0.36484000000000005,1.303,9.38,1.6,9.5154821213
2019-12-02 13:30:00,11.3084,2.8012,11.6501773377,0.038400000000000004,0.0112,0.04,11.27,2.79,11.6102110231,10.41496,1.8822800000000002,10.5836841317,1.10496,0.32228,1.151,9.31,1.56,9.4397934299
2019-12-02 14:00:00,11.10128,2.52204,11.3841601974,0.041280000000000004,0.01204,0.043000000000000003,11.06,2.51,11.3412389094,10.35184,1.9451200000000002,10.5329997247,1.01184,0.29512000000000005,1.054,9.34,1.65,9.4846243995
2019-12-02 14:30:00,11.02008,2.61044,11.3250412891,0.07008,0.020440000000000003,0.073,10.95,2.59,11.2521375747,10.0292,1.9206,10.2114424544,0.8592000000000001,0.2506,0.895,9.17,1.67,9.3208261436
2019-12-02 15:00:00,10.89584,2.56212,11.1930240865,0.07584,0.02212,0.079,10.82,2.54,11.114135144,9.78856,1.76208,9.9458952739,0.89856,0.26208000000000004,0.936,8.89,1.5,9.0156586005
2019-12-02 15:30:00,11.1492,2.2656,11.3770648236,0.019200000000000002,0.0056,0.02,11.13,2.26,11.3571343216,9.95816,1.65988,10.0955511093,0.7881600000000001,0.22988000000000003,0.8210000000000001,9.17,1.43,9.2808297043
2019-12-02 16:00:00,11.79192,2.10056,11.9775510686,0.0019200000000000003,0.0005600000000000001,0.002,11.79,2.1,11.9755626173,10.5816,1.7638,10.72759288,0.8016000000000001,0.2338,0.835,9.78,1.53,9.8989544902
2019-12-02 16:30:00,12.75,2.26,12.9487489743,0.0,0.0,0.0,12.75,2.26,12.9487489743,11.0928,1.8304,11.2428010745,1.1328,0.3304,1.18,9.96,1.5,10.0723185017
2019-12-02 17:00:00,13.29,2.24,13.4774515395,0.0,0.0,0.0,13.29,2.24,13.4774515395,11.99112,2.6761600000000003,12.2861218942,3.62112,1.05616,3.7720000000000002,8.37,1.62,8.5253328381
2019-12-02 17:30:00,13.38,1.92,13.5170558925,0.0,0.0,0.0,13.38,1.92,13.5170558925,12.18008,2.72544,12.4812808638,3.79008,1.10544,3.948,8.39,1.62,8.5449692802
2019-12-02 18:00:00,13.05,1.88,13.1847222193,0.0,0.0,0.0,13.05,1.88,13.1847222193,12.24824,2.68532,12.5391517496,3.8582400000000003,1.12532,4.019,8.39,1.56,8.5337975134
2019-12-02 18:30:00,12.69,1.82,12.819847893,0.0,0.0,0.0,12.69,1.82,12.819847893,11.73864,1.58752,11.845500783,1.08864,0.31752,1.134,10.65,1.27,10.7254557013
2019-12-02 19:00:00,12.26,1.6600000000000001,12.3718713217,0.0,0.0,0.0,12.26,1.6600000000000001,12.3718713217,11.68872,1.50296,11.7849507424,1.03872,0.30296,1.082,10.65,1.2,10.7173924067
2019-12-02 19:30:00,11.89,1.77,12.021023251,0.0,0.0,0.0,11.89,1.77,12.021023251,11.5876,1.5668000000000002,11.6930464807,1.0176,0.2968,1.06,10.57,1.27,10.6460227315
2019-12-02 20:00:00,11.45,1.79,11.5890724392,0.0,0.0,0.0,11.45,1.79,11.5890724392,10.9668,1.5424,11.0747325024,1.0368,0.3024,1.08,9.93,1.24,10.0071224635
2019-12-02 20:30:00,11.0,1.73,11.1352099217,0.0,0.0,0.0,11.0,1.73,11.1352099217,10.63144,1.4779200000000001,10.733674301,1.02144,0.29792,1.064,9.61,1.18,9.6821743426
2019-12-02 21:00:00,10.47,1.79,10.6219113158,0.0,0.0,0.0,10.47,1.79,10.6219113158,10.28544,1.45492,10.3878326998,1.04544,0.30492,1.089,9.24,1.15,9.3112888474
2019-12-02 21:30:00,9.73,1.63,9.8655866526,0.0,0.0,0.0,9.73,1.63,9.8655866526,9.762,1.391,9.8606046975,1.032,0.301,1.075,8.73,1.09,8.7977838118
2019-12-02 22:00:00,8.99,1.25,9.0764861042,0.0,0.0,0.0,8.99,1.25,9.0764861042,9.26728,1.31004,9.3594168301,1.09728,0.32004000000000005,1.143,8.17,0.99,8.2297630586
2019-12-02 22:30:00,8.15,1.12,8.2265971094,0.0,0.0,0.0,8.15,1.12,8.2265971094,8.91144,1.28292,9.0033130902,1.14144,0.33292000000000005,1.189,7.77,0.9500000000000001,7.8278604995
2019-12-02 23:00:00,7.37,1.18,7.4638662903,0.0,0.0,0.0,7.37,1.18,7.4638662903,8.34736,1.29048,8.4465234032,1.16736,0.34048,1.216,7.18,0.9500000000000001,7.2425755088
2019-12-02 23:30:00,6.87,1.3900000000000001,7.0092082292,0.0,0.0,0.0,6.87,1.3900000000000001,7.0092082292,7.7288,1.1734,7.8173663724,1.1088,0.3234,1.155,6.62,0.85,6.6743464099
2019-12-03 00:00:00,6.59,1.51,6.7607839782,0.0,0.0,0.0,6.59,1.51,6.7607839782,7.47376,1.20068,7.5695918648,1.13376,0.33068000000000003,1.181,6.34,0.87,6.3994140357
2019-12-03 00:30:00,6.54,1.16,6.6420779881000005,0.0,0.0,0.0,6.54,1.16,6.6420779881000005,7.4184,1.1962,7.5142233797,1.1184,0.3262,1.165,6.3,0.87,6.3597877323
2019-12-03 01:00:00,7.24,1.45,7.3837727484,0.0,0.0,0.0,7.24,1.45,7.3837727484,7.76664,1.24152,7.8652443573,1.13664,0.33152000000000004,1.184,6.63,0.91,6.6921595916
2019-12-03 01:30:00,7.33,1.37,7.4569296631,0.0,0.0,0.0,7.33,1.37,7.4569296631,7.758,1.189,7.8485849043,1.1280000000000001,0.329,1.175,6.63,0.86,6.6855441065
2019-12-03 02:00:00,7.14,1.29,7.2555978389,0.0,0.0,0.0,7.14,1.29,7.2555978389,7.70432,1.19376,7.7962561271,1.14432,0.33376,1.192,6.5600000000000005,0.86,6.6161318004
2019-12-03 02:30:00,6.98,1.26,7.0928132641,0.0,0.0,0.0,6.98,1.26,7.0928132641,7.5941600000000005,1.18788,7.6865027808,1.12416,0.32788,1.171,6.47,0.86,6.5269058519000005
2019-12-03 03:00:00,6.9,1.19,7.0018640375,0.0,0.0,0.0,6.9,1.19,7.0018640375,7.59624,1.21432,7.6926871248,1.14624,0.33432,1.194,6.45,0.88,6.5097542196
2019-12-03 03:30:00,6.7,1.09,6.7880851497,0.0,0.0,0.0,6.7,1.09,6.7880851497,7.62408,1.22244,7.7214607038,1.17408,0.34244,1.223,6.45,0.88,6.5097542196
2019-12-03 04:00:00,6.52,1.19,6.6277069941,0.0,0.0,0.0,6.52,1.19,6.6277069941,7.66904,1.26472,7.7726244731000005,1.31904,0.38472,1.374,6.35,0.88,6.4106863907000005
2019-12-03 04:30:00,6.62,1.34,6.7542579163,0.0,0.0,0.0,6.62,1.34,6.7542579163,7.38816,1.14988,7.477107208,1.26816,0.36988000000000004,1.321,6.12,0.78,6.1695056528
2019-12-03 05:00:00,6.8,1.52,6.9678117081,0.0,0.0,0.0,6.8,1.52,6.9678117081,7.62472,1.24596,7.7258508528,1.25472,0.36596,1.307,6.37,0.88,6.4304976479
2019-12-03 05:30:00,7.32,1.56,7.4843837422,0.0,0.0,0.0,7.32,1.56,7.4843837422,7.19672,1.1819600000000001,7.2931343193,1.20672,0.35196000000000005,1.2570000000000001,5.99,0.8300000000000001,6.0472307712
2019-12-03 06:00:00,7.72,1.6099999999999999,7.8860953583,0.0,0.0,0.0,7.72,1.6099999999999999,7.8860953583,7.63152,1.28336,7.7386762692,1.21152,0.35336,1.262,6.42,0.93,6.4870100971
2019-12-03 06:30:00,8.78,1.92,8.9874801808,0.0,0.0,0.0,8.78,1.92,8.9874801808,8.4276,1.3318,8.5321821945,1.1376,0.33180000000000004,1.185,7.29,1.0,7.3582674591
2019-12-03 07:00:00,9.87,1.97,10.0646808196,0.0,0.0,0.0,9.87,1.97,10.0646808196,9.66024,1.6513200000000001,9.8003619627,1.17024,0.34132,1.219,8.49,1.31,8.5904714655
2019-12-03 07:30:00,11.21,2.19,11.4219175273,0.0,0.0,0.0,11.21,2.19,11.4219175273,10.22888,1.77384,10.3815458579,1.17888,0.34384000000000003,1.228,9.05,1.43,9.1622813753
2019-12-03 08:00:00,12.8,2.41,13.0249030707,0.0,0.0,0.0,12.8,2.41,13.0249030707,9.4876,1.7618,9.6497923812,1.1376,0.33180000000000004,1.185,8.35,1.43,8.4715642003
2019-12-03 08:30:00,13.52096,2.56028,13.7612278885,0.0009600000000000001,0.00028000000000000003,0.001,13.52,2.56,13.7602325562,8.44096,1.77528,8.6256260526,1.08096,0.31528,1.126,7.36,1.46,7.503412557
2019-12-03 09:00:00,12.69768,2.62224,12.9656168384,0.007680000000000001,0.0022400000000000002,0.008,12.69,2.62,12.9576425325,8.688320000000001,1.79576,8.8719591072,1.04832,0.30576000000000003,1.092,7.64,1.49,7.7839385917
2019-12-03 09:30:00,12.61632,2.67476,12.8967387893,0.01632,0.00476,0.017,12.6,2.67,12.8797864889,8.85712,1.85416,9.0491150949,1.07712,0.31416000000000005,1.1219999999999999,7.78,1.54,7.9309520236
2019-12-03 10:00:00,12.344,2.507,12.5960067085,0.024,0.007,0.025,12.32,2.5,12.5710938267,9.21344,1.95892,9.4193866148,1.09344,0.31892000000000004,1.139,8.12,1.6400000000000001,8.2839604055
2019-12-03 10:30:00,12.06128,2.59204,12.3366586481,0.041280000000000004,0.01204,0.043000000000000003,12.02,2.58,12.2937707804,8.96904,1.89472,9.1669865496,1.07904,0.31472,1.124,7.89,1.58,8.0466452637
2019-12-03 11:00:00,11.798,2.664,12.0950279041,0.048,0.014,0.05,11.75,2.65,12.0451234946,8.77576,1.83668,8.965899676,1.08576,0.31668,1.131,7.69,1.52,7.8387817931
2019-12-03 11:30:00,11.59344,2.92892,11.9576930635,0.13344,0.03892,0.139,11.46,2.89,11.8187858937,8.81792,1.91856,9.0242221604,1.05792,0.30856,1.102,7.76,1.6099999999999999,7.9252570936
2019-12-03 12:00:00,10.96744,3.01592,11.3745555342,0.15744000000000002,0.04592,0.164,10.81,2.9699999999999998,11.2105753644,8.76536,1.9994800000000001,8.990520352,1.0953600000000001,0.31948000000000004,1.141,7.67,1.6800000000000002,7.8518341806
2019-12-03 12:30:00,11.04456,3.01508,11.4487122857,0.15456,0.04508,0.161,10.89,2.9699999999999998,11.2877367085,8.55808,2.03444,8.7965720255,1.07808,0.31444000000000005,1.123,7.48,1.72,7.6752068376
2019-12-03 13:00:00,10.69496,2.53228,10.9906601895,0.14496,0.042280000000000005,0.151,10.55,2.49,10.839861622699999,8.51152,1.92836,8.7272300875,1.09152,0.31836000000000003,1.137,7.42,1.6099999999999999,7.5926609301
2019-12-03 13:30:00,10.91056,2.71808,11.2440330131,0.13056,0.03808,0.136,10.78,2.68,11.1081411586,8.49616,1.84388,8.6939420403,1.07616,0.31388000000000005,1.121,7.42,1.53,7.5761005801
2019-12-03 14:00:00,10.24944,2.77192,10.6176532624,0.10944000000000001,0.031920000000000004,0.114,10.14,2.74,10.5036755472,9.39384,1.72612,9.5511109406,1.08384,0.31612,1.129,8.31,1.4100000000000001,8.4287721526
2019-12-03 14:30:00,10.43448,2.84464,10.8152831493,0.08448000000000001,0.024640000000000002,0.088,10.35,2.8200000000000003,10.7272969568,9.54752,1.75136,9.7068223431,1.06752,0.31136,1.112,8.48,1.44,8.6013952357
2019-12-03 15:00:00,10.42472,2.8059600000000002,10.7957490986,0.054720000000000005,0.015960000000000002,0.057,10.37,2.79,10.7387615673,9.89864,1.82752,10.065927836,1.08864,0.31752,1.134,8.81,1.51,8.9384674302
2019-12-03 15:30:00,10.73208,2.79644,11.090429108,0.022080000000000002,0.00644,0.023,10.71,2.79,11.0674387281,10.0148,1.8664,10.1872306345,1.0848,0.3164,1.13,8.93,1.55,9.0635202874
2019-12-03 16:00:00,11.02192,2.57056,11.3177073297,0.0019200000000000003,0.0005600000000000001,0.002,11.02,2.5700000000000003,11.315710318,10.76544,1.88992,10.930073009800001,1.16544,0.33992000000000006,1.214,9.6,1.55,9.7243251694
2019-12-03 16:30:00,11.77,2.55,12.0430643941,0.0,0.0,0.0,11.77,2.55,12.0430643941,11.4956,2.0858,11.683294954800001,1.6656,0.4858,1.7349999999999999,9.83,1.6,9.9593624294
2019-12-03 17:00:00,12.5,2.45,12.7378373361,0.0,0.0,0.0,12.5,2.45,12.7378373361,12.38168,3.31924,12.8188671028,5.31168,1.5492400000000002,5.533,7.07,1.77,7.2881959359
2019-12-03 17:30:00,12.8,2.26,12.9979844591,0.0,0.0,0.0,12.8,2.26,12.9979844591,12.58088,1.8798400000000002,12.7205479442,1.37088,0.39984000000000003,1.428,11.21,1.48,11.3072764183
2019-12-03 18:00:00,12.46,2.09,12.6340690199,0.0,0.0,0.0,12.46,2.09,12.6340690199,12.67584,1.7521200000000001,12.7963605842,1.03584,0.30212,1.079,11.64,1.45,11.7299658994
2019-12-03 18:30:00,12.14,2.0,12.3036417373,0.0,0.0,0.0,12.14,2.0,12.3036417373,12.40184,1.6951200000000002,12.5171509218,1.01184,0.29512000000000005,1.054,11.39,1.4,11.4757178425
2019-12-03 19:00:00,11.89,1.97,12.0520952535,0.0,0.0,0.0,11.89,1.97,12.0520952535,12.06488,1.59184,12.1694405788,1.03488,0.30184,1.078,11.03,1.29,11.105178972
2019-12-03 19:30:00,11.37,1.78,11.5084881718,0.0,0.0,0.0,11.37,1.78,11.5084881718,11.35992,1.32456,11.4368807636,1.00992,0.29456000000000004,1.052,10.35,1.03,10.4011249392
2019-12-03 20:00:00,10.94,1.76,11.0806678499,0.0,0.0,0.0,10.94,1.76,11.0806678499,11.02488,1.42184,11.1161867563,1.03488,0.30184,1.078,9.99,1.12,10.0525867318
2019-12-03 20:30:00,10.56,1.69,10.6943770272,0.0,0.0,0.0,10.56,1.69,10.6943770272,11.07992,1.53456,11.1856828848,1.00992,0.29456000000000004,1.052,10.07,1.24,10.1460583479
2019-12-03 21:00:00,10.02,1.52,10.1346336885,0.0,0.0,0.0,10.02,1.52,10.1346336885,10.73144,1.5379200000000002,10.8410793928,1.02144,0.29792,1.064,9.71,1.24,9.7888559086
2019-12-03 21:30:00,9.47,1.5,9.5880602835,0.0,0.0,0.0,9.47,1.5,9.5880602835,9.86248,1.38364,9.9590647854,0.9724800000000001,0.28364,1.013,8.89,1.1,8.9577954877
2019-12-03 22:00:00,8.84,1.23,8.925161063000001,0.0,0.0,0.0,8.84,1.23,8.925161063000001,9.2788,1.3834,9.381360509,0.8688,0.2534,0.905,8.41,1.13,8.4855759969
2019-12-03 22:30:00,8.16,1.13,8.2378698703,0.0,0.0,0.0,8.16,1.13,8.2378698703,8.77512,1.28816,8.8691649663,0.88512,0.25816,0.922,7.89,1.03,7.9569466506
2019-12-03 23:00:00,7.41,1.1,7.4912015058,0.0,0.0,0.0,7.41,1.1,7.4912015058,8.06512,1.18816,8.1521705576,0.88512,0.25816,0.922,7.18,0.93,7.2399792817
2019-12-03 23:30:00,6.87,1.27,6.9864010764,0.0,0.0,0.0,6.87,1.27,6.9864010764,7.53744,1.14592,7.6240497375,0.8774400000000001,0.25592000000000004,0.914,6.66,0.89,6.7192038219
2019-12-04 00:00:00,6.41,1.27,6.5346002173,0.0,0.0,0.0,6.41,1.27,6.5346002173,7.2576,1.1818,7.3531903960000005,0.8976000000000001,0.26180000000000003,0.935,6.36,0.92,6.4261963867
2019-12-04 00:30:00,6.46,1.22,6.5741919656,0.0,0.0,0.0,6.46,1.22,6.5741919656,7.27032,1.17676,7.3649383568,0.8803200000000001,0.25676000000000004,0.917,6.39,0.92,6.4558887847
2019-12-04 01:00:00,7.17,1.22,7.2730530041,0.0,0.0,0.0,7.17,1.22,7.2730530041,7.63704,1.18872,7.7289996248,0.88704,0.25872,0.924,6.75,0.93,6.8137654788
2019-12-04 01:30:00,7.41,1.3900000000000001,7.5392439938999996,0.0,0.0,0.0,7.41,1.3900000000000001,7.5392439938999996,7.56224,1.1673200000000001,7.6518043493,0.88224,0.25732000000000005,0.919,6.68,0.91,6.741698599
2019-12-04 02:00:00,7.13,1.3900000000000001,7.2642274193,0.0,0.0,0.0,7.13,1.3900000000000001,7.2642274193,7.47568,1.13124,7.5607866919,0.89568,0.26124,0.933,6.58,0.87,6.6372660034
2019-12-04 02:30:00,7.06,1.32,7.1823394517,0.0,0.0,0.0,7.06,1.32,7.1823394517,7.36688,1.08284,7.4460367579,0.8668800000000001,0.25284,0.903,6.5,0.8300000000000001,6.5527780368
2019-12-04 03:00:00,6.94,1.3599999999999999,7.0720011312,0.0,0.0,0.0,6.94,1.3599999999999999,7.0720011312,7.3281600000000005,1.07488,7.4065711365,0.9081600000000001,0.26488,0.9460000000000001,6.42,0.81,6.470896383
2019-12-04 03:30:00,6.9,1.23,7.0087730738,0.0,0.0,0.0,6.9,1.23,7.0087730738,7.22568,0.9812400000000001,7.2920013302,0.89568,0.26124,0.933,6.33,0.72,6.3708162742
2019-12-04 04:00:00,6.8,1.38,6.9386165768,0.0,0.0,0.0,6.8,1.38,6.9386165768,7.2864,1.0602,7.3631276642,0.9264,0.2702,0.965,6.36,0.79,6.4088766566
2019-12-04 04:30:00,6.78,1.21,6.8871256704,0.0,0.0,0.0,6.78,1.21,6.8871256704,6.66472,0.96096,6.7336421645,0.8947200000000001,0.26096,0.932,5.77,0.7000000000000001,5.8123059107
2019-12-04 05:00:00,6.78,1.06,6.8623611097,0.0,0.0,0.0,6.78,1.06,6.8623611097,6.67352,0.76936,6.7177216376,0.9235200000000001,0.26936000000000004,0.962,5.75,0.5,5.7716981903
2019-12-04 05:30:00,7.34,1.32,7.4577476493,0.0,0.0,0.0,7.34,1.32,7.4577476493,6.71608,0.68844,6.7512724875,0.8860800000000001,0.25844,0.923,5.83,0.43,5.845836125
2019-12-04 06:00:00,7.7,1.3599999999999999,7.8191815428,0.0,0.0,0.0,7.7,1.3599999999999999,7.8191815428,7.16392,0.77656,7.2058861495,0.9139200000000001,0.26656,0.9520000000000001,6.25,0.51,6.270773477
2019-12-04 06:30:00,8.88,1.55,9.0142609237,0.0,0.0,0.0,8.88,1.55,9.0142609237,8.22512,1.13816,8.3034936744,0.88512,0.25816,0.922,7.34,0.88,7.3925638313
2019-12-04 07:00:00,10.06,1.9300000000000002,10.2434613291,0.0,0.0,0.0,10.06,1.9300000000000002,10.2434613291,9.24824,1.37532,9.3499437538,0.9782400000000001,0.28532,1.019,8.27,1.09,8.3415226428
2019-12-04 07:30:00,11.34,1.8900000000000001,11.4964211823,0.0,0.0,0.0,11.34,1.8900000000000001,11.4964211823,10.02232,1.56276,10.1434272808,1.07232,0.31276000000000004,1.117,8.95,1.25,9.0368689268
2019-12-04 08:00:00,12.12,2.03,12.2888282598,0.0,0.0,0.0,12.12,2.03,12.2888282598,10.33432,1.66376,10.4673906586,0.9043200000000001,0.26376,0.9420000000000001,9.43,1.4,9.5333572261
2019-12-04 08:30:00,12.49192,2.54056,12.7476472496,0.0019200000000000003,0.0005600000000000001,0.002,12.49,2.54,12.7456541613,10.30904,1.79472,10.4640969797,0.8390400000000001,0.24472000000000002,0.874,9.47,1.55,9.5960095873
2019-12-04 09:00:00,12.15384,2.65112,12.4396247532,0.0038400000000000005,0.0011200000000000001,0.004,12.15,2.65,12.4356342822,10.36064,1.85352,10.5251317141,0.80064,0.23352,0.834,9.56,1.62,9.6962879495
2019-12-04 09:30:00,11.99248,2.6936400000000003,12.2912681608,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.98,2.69,12.2782938554,10.52536,1.8294800000000002,10.6831736951,0.8553600000000001,0.24948,0.891,9.67,1.58,9.7982294319
2019-12-04 10:00:00,11.90304,2.81672,12.2317730849,0.02304,0.00672,0.024,11.88,2.81,12.2078048805,10.65112,1.8511600000000001,10.8107886206,0.8611200000000001,0.25116,0.897,9.79,1.6,9.9198840719
2019-12-04 10:30:00,11.60416,2.8728800000000003,11.9544957568,0.044160000000000005,0.01288,0.046,11.56,2.86,11.9085347545,10.01456,1.6650800000000001,10.1520393715,0.8745600000000001,0.25508000000000003,0.911,9.14,1.4100000000000001,9.2481187276
2019-12-04 11:00:00,11.21104,2.63072,11.515559283,0.07104,0.020720000000000002,0.074,11.14,2.61,11.4416650886,10.2284,1.7862,10.3831920429,0.8784000000000001,0.25620000000000004,0.915,9.35,1.53,9.4743548593
2019-12-04 11:30:00,11.06312,2.65716,11.3777468508,0.09312000000000001,0.027160000000000004,0.097,10.97,2.63,11.2808598963,10.31016,1.7608800000000002,10.4594501576,0.86016,0.25088000000000005,0.896,9.45,1.51,9.5698798321
2019-12-04 12:00:00,10.98696,2.61828,11.2946305916,0.09696,0.028280000000000003,0.101,10.89,2.59,11.1937571887,10.23512,1.80816,10.3936097675,0.88512,0.25816,0.922,9.35,1.55,9.4776051827
2019-12-04 12:30:00,11.09848,2.54164,11.385789046,0.10848000000000001,0.03164,0.113,10.99,2.51,11.2729854076,10.2748,1.8264,10.43586374,0.8448,0.2464,0.88,9.43,1.58,9.561448635
2019-12-04 13:00:00,10.8596,2.4478,11.1320544824,0.1296,0.0378,0.135,10.73,2.41,10.9973178548,10.10264,1.85452,10.2714448545,0.8726400000000001,0.25452,0.909,9.23,1.6,9.3676517869
2019-12-04 13:30:00,10.50496,2.51228,10.801191388,0.14496,0.042280000000000005,0.151,10.36,2.47,10.6503755802,9.98824,1.72032,10.1353065667,0.8582400000000001,0.25032000000000004,0.894,9.13,1.47,9.2475834681
2019-12-04 14:00:00,10.47904,2.56472,10.7883301766,0.11904,0.03472,0.124,10.36,2.5300000000000002,10.6644502906,9.80648,1.72564,9.957152374,0.87648,0.25564000000000003,0.913,8.93,1.47,9.0501823186
2019-12-04 14:30:00,10.8064,2.5952,11.1136557442,0.0864,0.0252,0.09,10.72,2.5700000000000003,11.0237607013,10.16112,1.81116,10.3212722181,0.8611200000000001,0.25116,0.897,9.3,1.56,9.4299310708
2019-12-04 15:00:00,10.85472,2.50596,11.1402325739,0.054720000000000005,0.015960000000000002,0.057,10.8,2.49,11.0833253133,10.37456,1.86508,10.5408737114,0.8745600000000001,0.25508000000000003,0.911,9.5,1.6099999999999999,9.6354605494
2019-12-04 15:30:00,11.014,2.517,11.2979416267,0.024,0.007,0.025,10.99,2.51,11.2729854076,10.35288,1.8558400000000002,10.5179021863,0.8428800000000001,0.24584000000000003,0.878,9.51,1.6099999999999999,9.6453201087
2019-12-04 16:00:00,11.63288,2.41084,11.8800693011,0.00288,0.00084,0.003,11.63,2.41,11.8770787654,10.7584,1.8162,10.9106256924,0.8784000000000001,0.25620000000000004,0.915,9.88,1.56,10.0023997121
2019-12-04 16:30:00,12.53,2.56,12.7888427936,0.0,0.0,0.0,12.53,2.56,12.7888427936,11.49264,1.77452,11.6288303539,0.8726400000000001,0.25452,0.909,10.62,1.52,10.728224457
2019-12-04 17:00:00,14.01,1.98,14.1492225935,0.0,0.0,0.0,14.01,1.98,14.1492225935,11.54248,1.5236399999999999,11.6426081013,0.25248000000000004,0.07364000000000001,0.263,11.29,1.45,11.3827325366
2019-12-04 17:30:00,14.61,1.69,14.7074198961,0.0,0.0,0.0,14.61,1.69,14.7074198961,11.29,1.45,11.3827325366,0.0,0.0,0.0,11.29,1.45,11.3827325366
2019-12-04 18:00:00,14.61,1.45,14.6817778215,0.0,0.0,0.0,14.61,1.45,14.6817778215,11.26,1.33,11.338275883,0.0,0.0,0.0,11.26,1.33,11.338275883
2019-12-04 18:30:00,14.09,1.25,14.1453384548,0.0,0.0,0.0,14.09,1.25,14.1453384548,11.18,1.38,11.2648479794,0.0,0.0,0.0,11.18,1.38,11.2648479794
2019-12-04 19:00:00,14.01,1.25,14.065653202,0.0,0.0,0.0,14.01,1.25,14.065653202,11.08,1.4100000000000001,11.1693553977,0.0,0.0,0.0,11.08,1.4100000000000001,11.1693553977
2019-12-04 19:30:00,13.4,1.45,13.4782231767,0.0,0.0,0.0,13.4,1.45,13.4782231767,10.55448,1.25464,10.6287896583,0.08448000000000001,0.024640000000000002,0.088,10.47,1.23,10.5420017075
2019-12-04 20:00:00,11.36,1.6400000000000001,11.4777698182,0.0,0.0,0.0,11.36,1.6400000000000001,11.4777698182,11.03488,1.42184,11.1261046912,1.03488,0.30184,1.078,10.0,1.12,10.0625245341
2019-12-04 20:30:00,10.97,1.6800000000000002,11.097896197,0.0,0.0,0.0,10.97,1.6800000000000002,11.097896197,10.8176,1.4968,10.9206629835,1.0176,0.2968,1.06,9.8,1.2,9.8731960378
2019-12-04 21:00:00,10.52,1.63,10.6455295782,0.0,0.0,0.0,10.52,1.63,10.6455295782,10.477360000000001,1.42548,10.5738860312,1.04736,0.30548000000000003,1.091,9.43,1.12,9.4962782183
2019-12-04 21:30:00,9.81,1.63,9.9444959651,0.0,0.0,0.0,9.81,1.63,9.9444959651,9.82776,1.32268,9.9163677322,1.03776,0.30268,1.081,8.79,1.02,8.8489829924
2019-12-04 22:00:00,9.58,1.58,9.7094181082,0.0,0.0,0.0,9.58,1.58,9.7094181082,9.33352,1.2743600000000002,9.4201161882,1.04352,0.30436,1.087,8.29,0.97,8.3465561761
2019-12-04 22:30:00,8.96,1.44,9.074976584,0.0,0.0,0.0,8.96,1.44,9.074976584,9.07016,1.2558799999999999,9.1566935626,0.98016,0.28588,1.021,8.09,0.97,8.1479445261
2019-12-04 23:00:00,8.03,1.26,8.1282531949,0.0,0.0,0.0,8.03,1.26,8.1282531949,8.52744,1.23092,8.6158224796,0.9974400000000001,0.29092,1.039,7.53,0.9400000000000001,7.5884451635
2019-12-04 23:30:00,8.19,0.8200000000000001,8.2309476976,0.0,0.0,0.0,8.19,0.8200000000000001,8.2309476976,7.20176,1.00968,7.2721936718,0.34176,0.09968,0.356,6.86,0.91,6.92009393
2019-12-05 00:00:00,8.45,0.64,8.4742020273,0.0,0.0,0.0,8.45,0.64,8.4742020273,6.49,0.96,6.560617349,0.0,0.0,0.0,6.49,0.96,6.560617349
2019-12-05 00:30:00,8.49,0.74,8.522188686,0.0,0.0,0.0,8.49,0.74,8.522188686,6.52192,0.9605600000000001,6.5922769966,0.0019200000000000003,0.0005600000000000001,0.002,6.52,0.96,6.5902958962
2019-12-05 01:00:00,8.21,1.16,8.2915438852,0.0,0.0,0.0,8.21,1.16,8.2915438852,7.40792,1.06356,7.48387858,0.6979200000000001,0.20356000000000002,0.727,6.71,0.86,6.7648872866000005
2019-12-05 01:30:00,8.33,1.2,8.4159907319,0.0,0.0,0.0,8.33,1.2,8.4159907319,7.47224,1.03232,7.5432125252,0.76224,0.22232000000000002,0.794,6.71,0.81,6.7587128952
2019-12-05 02:00:00,8.09,1.18,8.1756039532,0.0,0.0,0.0,8.09,1.18,8.1756039532,7.30992,1.01456,7.3799906775,0.76992,0.22456,0.802,6.54,0.79,6.5875412712
2019-12-05 02:30:00,8.09,1.19,8.177053259000001,0.0,0.0,0.0,8.09,1.19,8.177053259000001,7.37744,1.04092,7.4505124253,0.7574400000000001,0.22092,0.789,6.62,0.8200000000000001,6.6705921776
2019-12-05 03:00:00,7.91,1.23,8.0050608992,0.0,0.0,0.0,7.91,1.23,8.0050608992,7.49856,1.13708,7.5842832885,0.77856,0.22708000000000003,0.811,6.72,0.91,6.7813346769
2019-12-05 03:30:00,7.73,1.1,7.8078742305,0.0,0.0,0.0,7.73,1.1,7.8078742305,7.3601600000000005,1.04588,7.4340984793,0.74016,0.21588000000000002,0.771,6.62,0.8300000000000001,6.6718288347
2019-12-05 04:00:00,7.65,1.1,7.7286803531,0.0,0.0,0.0,7.65,1.1,7.7286803531,7.2884,1.0712,7.3666983106,0.7584000000000001,0.2212,0.79,6.53,0.85,6.5850892173
2019-12-05 04:30:00,7.25,1.05,7.3256399038,0.0,0.0,0.0,7.25,1.05,7.3256399038,7.27752,1.09136,7.3588969282,0.82752,0.24136000000000002,0.862,6.45,0.85,6.5057666727
2019-12-05 05:00:00,7.41,1.13,7.4956654141,0.0,0.0,0.0,7.41,1.13,7.4956654141,7.388,1.104,7.4700307898,0.768,0.224,0.8,6.62,0.88,6.6782332993
2019-12-05 05:30:00,7.96,1.28,8.0622577483,0.0,0.0,0.0,7.96,1.28,8.0622577483,7.43864,1.09252,7.5184416603,0.7286400000000001,0.21252000000000001,0.759,6.71,0.88,6.7674589027
2019-12-05 06:00:00,8.65,1.43,8.7674055455,0.0,0.0,0.0,8.65,1.43,8.7674055455,7.71576,1.21668,7.8110986807,0.6057600000000001,0.17668,0.631,7.11,1.04,7.1856593295
2019-12-05 06:30:00,9.73,1.69,9.875677192,0.0,0.0,0.0,9.73,1.69,9.875677192,8.69472,1.3509600000000002,8.7990481758,0.6547200000000001,0.19096000000000002,0.682,8.04,1.16,8.1232505809
2019-12-05 07:00:00,11.0,1.73,11.1352099217,0.0,0.0,0.0,11.0,1.73,11.1352099217,9.60584,1.45712,9.7157274972,0.6758400000000001,0.19712000000000002,0.704,8.93,1.26,9.0184533042
2019-12-05 07:30:00,12.37,2.0,12.5306384514,0.0,0.0,0.0,12.37,2.0,12.5306384514,10.35184,1.71012,10.4921447664,0.6518400000000001,0.19012,0.679,9.7,1.52,9.8183705369
2019-12-05 08:00:00,12.82,2.06,12.984452241,0.0,0.0,0.0,12.82,2.06,12.984452241,10.4368,1.7174,10.5771573213,0.6768000000000001,0.19740000000000002,0.705,9.76,1.52,9.8776515428
2019-12-05 08:30:00,12.93096,2.35028,13.1428133442,0.0009600000000000001,0.00028000000000000003,0.001,12.93,2.35,13.1418187478,10.4588,1.8534000000000002,10.6217507502,0.6288,0.1834,0.655,9.83,1.67,9.9708475066
2019-12-05 09:00:00,12.40672,2.50196,12.656480751,0.00672,0.0019600000000000004,0.007,12.4,2.5,12.6495059192,10.22632,1.87976,10.3976496575,0.6163200000000001,0.17976,0.642,9.61,1.7000000000000002,9.7592059103
2019-12-05 09:30:00,12.28152,2.41336,12.5163908536,0.01152,0.00336,0.012,12.27,2.41,12.5044392117,10.08432,1.73876,10.2331225049,0.54432,0.15876,0.5670000000000001,9.54,1.58,9.6699534642
2019-12-05 10:00:00,12.4896,2.4628,12.7301018063,0.009600000000000001,0.0028,0.01,12.48,2.46,12.7201415086,10.16904,1.66472,10.3044003804,0.59904,0.17472000000000001,0.624,9.57,1.49,9.6852981369
2019-12-05 10:30:00,12.34632,2.61476,12.6201659022,0.01632,0.00476,0.017,12.33,2.61,12.6032138758,10.2848,1.8564,10.4509966989,0.6048,0.1764,0.63,9.68,1.6800000000000002,9.8247035579
2019-12-05 11:00:00,12.0336,2.6398,12.3197432197,0.033600000000000005,0.0098,0.035,12.0,2.63,12.2848239711,10.3644,1.9092,10.5387775382,0.6144000000000001,0.1792,0.64,9.75,1.73,9.9022926638
2019-12-05 11:30:00,11.96744,2.75092,12.2795431918,0.03744,0.010920000000000001,0.039,11.93,2.74,12.240608645,10.10288,1.78584,10.2595033408,0.6028800000000001,0.17584000000000002,0.628,9.5,1.6099999999999999,9.6354605494
2019-12-05 12:00:00,11.46664,2.67652,11.774871218,0.05664,0.01652,0.059000000000000004,11.41,2.66,11.715959201,10.02824,1.79032,10.1867974948,0.61824,0.18032,0.644,9.41,1.6099999999999999,9.5467376627
2019-12-05 12:30:00,11.59704,2.50372,11.8642298781,0.047040000000000005,0.013720000000000001,0.049,11.55,2.49,11.815354417,10.16576,1.81668,10.3268098946,0.6057600000000001,0.17668,0.631,9.56,1.6400000000000001,9.6996494782
2019-12-05 13:00:00,11.95744,2.42092,12.2000502048,0.03744,0.010920000000000001,0.039,11.92,2.41,12.1611882643,10.07056,1.8180800000000001,10.2333569077,0.6105600000000001,0.17808000000000002,0.636,9.46,1.6400000000000001,9.6011041032
2019-12-05 13:30:00,11.84112,2.17616,12.0394266973,0.021120000000000003,0.0061600000000000005,0.022,11.82,2.17,12.0175413459,10.02384,1.72612,10.1713744696,0.60384,0.17612000000000003,0.629,9.42,1.55,9.5466695763
2019-12-05 14:00:00,11.96152,2.38336,12.196653869,0.01152,0.00336,0.012,11.95,2.38,12.1846994218,10.1344,1.7591999999999999,10.2859539178,0.6144000000000001,0.1792,0.64,9.52,1.58,9.6502227954
2019-12-05 14:30:00,11.6496,2.2428,11.8635294917,0.009600000000000001,0.0028,0.01,11.64,2.24,11.8535733009,10.18904,1.73472,10.3356562249,0.59904,0.17472000000000001,0.624,9.59,1.56,9.7160537257
2019-12-05 15:00:00,11.28768,2.22224,11.5043500642,0.007680000000000001,0.0022400000000000002,0.008,11.28,2.22,11.4963820396,10.0592,1.7006000000000001,10.2019382962,0.6192000000000001,0.1806,0.645,9.44,1.52,9.561589826
2019-12-05 15:30:00,11.54288,2.22084,11.7545824681,0.00288,0.00084,0.003,11.54,2.22,11.7515956363,10.18136,1.75248,10.3310830797,0.59136,0.17248000000000002,0.616,9.59,1.58,9.7192849531
2019-12-05 16:00:00,12.05,1.97,12.2099713349,0.0,0.0,0.0,12.05,1.97,12.2099713349,10.68824,1.73032,10.8273949591,0.61824,0.18032,0.644,10.07,1.55,10.1885916593
2019-12-05 16:30:00,13.17,2.03,13.3255318843,0.0,0.0,0.0,13.17,2.03,13.3255318843,11.06616,1.72388,11.1996276456,0.59616,0.17388,0.621,10.47,1.55,10.5841107326
2019-12-05 17:00:00,13.2,1.9300000000000002,13.3403485712,0.0,0.0,0.0,13.2,1.9300000000000002,13.3403485712,11.66728,1.6300400000000002,11.780596462,0.61728,0.18004,0.643,11.05,1.45,11.1447296961
2019-12-05 17:30:00,13.25,1.88,13.3827089933,0.0,0.0,0.0,13.25,1.88,13.3827089933,11.66824,1.70032,11.7914762774,0.61824,0.18032,0.644,11.05,1.52,11.154053075
2019-12-05 18:00:00,13.15,1.85,13.2794954723,0.0,0.0,0.0,13.15,1.85,13.2794954723,11.62824,1.64032,11.7433647308,0.61824,0.18032,0.644,11.01,1.46,11.1063810487
2019-12-05 18:30:00,12.71,1.76,12.8312781904,0.0,0.0,0.0,12.71,1.76,12.8312781904,11.1752,1.4836,11.2732499307,0.5952000000000001,0.1736,0.62,10.58,1.31,10.6607926535
2019-12-05 19:00:00,12.29,1.47,12.3776007368,0.0,0.0,0.0,12.29,1.47,12.3776007368,10.85304,1.41172,10.9444703207,0.62304,0.18172000000000002,0.649,10.23,1.23,10.3036789546
2019-12-05 19:30:00,11.88,1.6099999999999999,11.9885987505,0.0,0.0,0.0,11.88,1.6099999999999999,11.9885987505,10.67728,1.3400400000000001,10.7610415574,0.61728,0.18004,0.643,10.06,1.16,10.126657889
2019-12-05 20:00:00,11.41,1.5899999999999999,11.5202517334,0.0,0.0,0.0,11.41,1.5899999999999999,11.5202517334,10.39304,1.40172,10.4871397149,0.62304,0.18172000000000002,0.649,9.77,1.22,9.8458773098
2019-12-05 20:30:00,10.91,1.54,11.0181532028,0.0,0.0,0.0,10.91,1.54,11.0181532028,10.16152,1.36836,10.2532384055,0.6115200000000001,0.17836000000000002,0.637,9.55,1.19,9.6238557761
2019-12-05 21:00:00,10.5,1.48,10.6037917746,0.0,0.0,0.0,10.5,1.48,10.6037917746,9.73016,1.30088,9.8167358322,0.62016,0.18088,0.646,9.11,1.12,9.1785892162
2019-12-05 21:30:00,9.91,1.48,10.0199051892,0.0,0.0,0.0,9.91,1.48,10.0199051892,9.24192,1.29556,9.3322859472,0.60192,0.17556000000000002,0.627,8.64,1.12,8.7122901696
2019-12-05 22:00:00,9.22,1.3599999999999999,9.3197639455,0.0,0.0,0.0,9.22,1.3599999999999999,9.3197639455,8.76248,1.20864,8.8454432563,0.61248,0.17864000000000002,0.638,8.15,1.03,8.2148280566
2019-12-05 22:30:00,8.79,1.24,8.8770321617,0.0,0.0,0.0,8.79,1.24,8.8770321617,8.25384,1.13612,8.3316651037,0.60384,0.17612000000000003,0.629,7.65,0.96,7.71
2019-12-05 23:00:00,7.91,1.34,8.0226990471,0.0,0.0,0.0,7.91,1.34,8.0226990471,7.54208,1.03144,7.6122821282,0.6220800000000001,0.18144000000000002,0.648,6.92,0.85,6.972008319
2019-12-05 23:30:00,6.98,1.11,7.0677082566,0.0,0.0,0.0,6.98,1.11,7.0677082566,7.0152,1.0236,7.0894843254,0.5952000000000001,0.1736,0.62,6.42,0.85,6.4760250154
2019-12-06 00:00:00,6.5600000000000005,1.06,6.6450884118,0.0,0.0,0.0,6.5600000000000005,1.06,6.6450884118,6.76536,1.05948,6.8478167178,0.61536,0.17948000000000003,0.641,6.15,0.88,6.2126403405
2019-12-06 00:30:00,6.53,1.12,6.6253528208,0.0,0.0,0.0,6.53,1.12,6.6253528208,6.41096,0.9252800000000001,6.4773876833,0.60096,0.17528000000000002,0.626,5.8100000000000005,0.75,5.8582079171
2019-12-06 01:00:00,7.33,1.18,7.4243720273000005,0.0,0.0,0.0,7.33,1.18,7.4243720273000005,6.5830400000000004,0.9317200000000001,6.6486478174,0.62304,0.18172000000000002,0.649,5.96,0.75,6.007004245
2019-12-06 01:30:00,7.38,1.21,7.478535953,0.0,0.0,0.0,7.38,1.21,7.478535953,6.91864,0.9775200000000001,6.9873546353,0.6086400000000001,0.17752,0.634,6.31,0.8,6.3605109858
2019-12-06 02:00:00,7.18,1.12,7.2668287444,0.0,0.0,0.0,7.18,1.12,7.2668287444,7.00208,1.06144,7.0820744983,0.6220800000000001,0.18144000000000002,0.648,6.38,0.88,6.4404037141
2019-12-06 02:30:00,7.02,1.1400000000000001,7.1119617547,0.0,0.0,0.0,7.02,1.1400000000000001,7.1119617547,6.9048,1.1064,6.9928809514,0.6048,0.1764,0.63,6.3,0.93,6.3682729213
2019-12-06 03:00:00,6.77,1.11,6.8603935747,0.0,0.0,0.0,6.77,1.11,6.8603935747,6.8192,1.1106,6.9090463161999995,0.6192000000000001,0.1806,0.645,6.2,0.93,6.269362009
2019-12-06 03:30:00,6.57,0.9500000000000001,6.6383281028,0.0,0.0,0.0,6.57,0.9500000000000001,6.6383281028,6.66424,1.06332,6.7485364487,0.5942400000000001,0.17332,0.619,6.07,0.89,6.1349001622
2019-12-06 04:00:00,6.5,0.99,6.5749600759,0.0,0.0,0.0,6.5,0.99,6.5749600759,6.4992,0.9906,6.5742595781,0.6192000000000001,0.1806,0.645,5.88,0.81,5.9355286201
2019-12-06 04:30:00,6.37,0.93,6.4375305825,0.0,0.0,0.0,6.37,0.93,6.4375305825,6.38768,0.9872400000000001,6.4635206041,0.60768,0.17724,0.633,5.78,0.81,5.8364801036
2019-12-06 05:00:00,6.37,0.97,6.4434307632,0.0,0.0,0.0,6.37,0.97,6.4434307632,6.5644,1.0692,6.6509049008000005,0.6144000000000001,0.1792,0.64,5.95,0.89,6.0161948107
2019-12-06 05:30:00,6.89,1.22,6.9971780026,0.0,0.0,0.0,6.89,1.22,6.9971780026,6.55576,1.04668,6.6387896638,0.6057600000000001,0.17668,0.631,5.95,0.87,6.0132686619
2019-12-06 06:00:00,7.13,1.26,7.2404765037,0.0,0.0,0.0,7.13,1.26,7.2404765037,6.98112,1.13116,7.072167942,0.62112,0.18116000000000002,0.647,6.36,0.9500000000000001,6.4305598512
2019-12-06 06:30:00,8.07,1.55,8.2175057043,0.0,0.0,0.0,8.07,1.55,8.2175057043,7.7648,1.2964,7.8722787044,0.6048,0.1764,0.63,7.16,1.12,7.2470683728
