Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 07:00:00,9.28,1.6600000000000001,9.4273007802,0.0,0.0,0.0,9.28,1.6600000000000001,9.4273007802,8.52824,1.35032,8.6344798106,0.61824,0.18032,0.644,7.91,1.17,7.9960615305000005
2019-12-06 07:30:00,10.52,1.6600000000000001,10.650164318,0.0,0.0,0.0,10.52,1.6600000000000001,10.650164318,9.40768,1.52724,9.5308396797,0.60768,0.17724,0.633,8.8,1.35,8.9029489496
2019-12-06 08:00:00,11.16,1.9300000000000002,11.3256567139,0.0,0.0,0.0,11.16,1.9300000000000002,11.3256567139,9.5292,1.7106,9.6815187342,0.6192000000000001,0.1806,0.645,8.91,1.53,9.0404092828
2019-12-06 08:30:00,11.34,2.3,11.5708945203,0.0,0.0,0.0,11.34,2.3,11.5708945203,9.30272,1.7299600000000002,9.4622069836,0.58272,0.16996000000000003,0.607,8.72,1.56,8.858442301
2019-12-06 09:00:00,11.0196,2.4428,11.2871101705,0.009600000000000001,0.0028,0.01,11.01,2.44,11.2771317275,9.11144,1.73792,9.2757050837,0.54144,0.15792,0.5640000000000001,8.57,1.58,8.7144305609
2019-12-06 09:30:00,10.93016,2.4258800000000003,11.1961284112,0.02016,0.005880000000000001,0.021,10.91,2.42,11.1751733767,9.05224,1.7723200000000001,9.2241079352,0.52224,0.15232,0.544,8.53,1.62,8.6824708465
2019-12-06 10:00:00,10.80648,2.40064,11.0699179039,0.036480000000000005,0.01064,0.038,10.77,2.39,11.0319989123,9.37464,1.76052,9.5385169602,0.58464,0.17052,0.609,8.79,1.5899999999999999,8.9326479837
2019-12-06 10:30:00,11.10248,2.51364,11.3834725897,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.09,2.51,11.3704969109,9.35632,1.7297600000000002,9.5148722325,0.6163200000000001,0.17976,0.642,8.74,1.55,8.8763787661
2019-12-06 11:00:00,10.45264,2.49952,10.747338424,0.03264,0.00952,0.034,10.42,2.49,10.7133794855,9.40336,1.82348,9.5785311296,0.6633600000000001,0.19348,0.6910000000000001,8.74,1.63,8.8906973855
2019-12-06 11:30:00,9.97488,2.20184,10.2150051591,0.07488,0.021840000000000002,0.078,9.9,2.18,10.1371790948,9.14752,1.78136,9.3193543553,0.58752,0.17136,0.612,8.56,1.6099999999999999,8.710091848
2019-12-06 12:00:00,9.92688,2.27284,10.1837492212,0.14688,0.04284,0.153,9.78,2.23,10.0310168976,8.90832,1.79576,9.0875144677,0.56832,0.16576000000000002,0.592,8.34,1.63,8.4977938313
2019-12-06 12:30:00,10.22328,2.42304,10.5065016442,0.11328,0.03304,0.11800000000000001,10.11,2.39,10.3886572761,9.06528,1.74904,9.232466756,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.52,1.5899999999999999,8.6670929382
2019-12-06 13:00:00,10.1228,2.2954,10.3797852097,0.0528,0.0154,0.055,10.07,2.2800000000000002,10.3248874086,9.50504,1.73772,9.6625802041,0.57504,0.16772,0.599,8.93,1.57,9.066962005
2019-12-06 13:30:00,10.07208,1.81644,10.2345615343,0.022080000000000002,0.00644,0.023,10.05,1.81,10.2116893803,9.60448,1.68464,9.751104963,0.5644800000000001,0.16464,0.588,9.04,1.52,9.1668969668
2019-12-06 14:00:00,10.21056,2.02308,10.4090531846,0.010560000000000002,0.0030800000000000003,0.011,10.2,2.02,10.3980959796,9.15504,1.42772,9.2656970488,0.57504,0.16772,0.599,8.58,1.26,8.6720239852
2019-12-06 14:30:00,9.63128,1.96204,9.8290973848,0.041280000000000004,0.01204,0.043000000000000003,9.59,1.9500000000000002,9.786245449599999,8.40832,1.12576,8.4833472639,0.56832,0.16576000000000002,0.592,7.84,0.96,7.8985568302
2019-12-06 15:00:00,9.33472,1.8059600000000002,9.5078119986,0.054720000000000005,0.015960000000000002,0.057,9.28,1.79,9.4510581418,8.13176,1.2696800000000001,8.2302860218,0.58176,0.16968000000000003,0.606,7.55,1.1,7.629711659
2019-12-06 15:30:00,9.44536,1.72448,9.6014924257,0.015360000000000002,0.0044800000000000005,0.016,9.43,1.72,9.5855777082,8.28408,1.2874400000000001,8.3835245094,0.57408,0.16744,0.598,7.71,1.12,7.7909242071
2019-12-06 16:00:00,9.91096,1.61028,10.0409227564,0.0009600000000000001,0.00028000000000000003,0.001,9.91,1.6099999999999999,10.0399302786,8.64056,1.19808,8.7232260546,0.6105600000000001,0.17808000000000002,0.636,8.03,1.02,8.0945228396
2019-12-06 16:30:00,11.09,1.8399999999999999,11.2416057572,0.0,0.0,0.0,11.09,1.8399999999999999,11.2416057572,8.88488,1.00184,8.9411842616,0.55488,0.16184,0.578,8.33,0.84,8.3722458158
2019-12-06 17:00:00,11.54,1.44,11.6294969797,0.0,0.0,0.0,11.54,1.44,11.6294969797,9.81024,1.10632,9.8724238564,0.5702400000000001,0.16632000000000002,0.594,9.24,0.9400000000000001,9.2876907787
2019-12-06 17:30:00,11.69,1.5,11.7858432028,0.0,0.0,0.0,11.69,1.5,11.7858432028,9.84488,1.03184,9.8988057866,0.55488,0.16184,0.578,9.29,0.87,9.3306484233
2019-12-06 18:00:00,11.72,1.5,11.8155998578,0.0,0.0,0.0,11.72,1.5,11.8155998578,9.70792,0.9985600000000001,9.7591409868,0.5779200000000001,0.16856000000000002,0.602,9.13,0.8300000000000001,9.1676496443
2019-12-06 18:30:00,11.44,1.35,11.5193793236,0.0,0.0,0.0,11.44,1.35,11.5193793236,9.45392,0.89156,9.4958666061,0.5539200000000001,0.16156,0.577,8.9,0.73,8.9298880172
2019-12-06 19:00:00,10.79,1.26,10.863319014,0.0,0.0,0.0,10.79,1.26,10.863319014,9.44024,0.9863200000000001,9.4916256985,0.5702400000000001,0.16632000000000002,0.594,8.87,0.8200000000000001,8.9078224051
2019-12-06 19:30:00,10.49,1.29,10.5690207683,0.0,0.0,0.0,10.49,1.29,10.5690207683,9.624880000000001,1.28184,9.7098624501,0.55488,0.16184,0.578,9.07,1.12,9.1388894292
2019-12-06 20:00:00,10.04,1.29,10.1225342677,0.0,0.0,0.0,10.04,1.29,10.1225342677,9.70504,1.38772,9.8037527611,0.57504,0.16772,0.599,9.13,1.22,9.211150851
2019-12-06 20:30:00,9.77,1.4,9.8697973637,0.0,0.0,0.0,9.77,1.4,9.8697973637,9.13504,1.29772,9.226756364,0.57504,0.16772,0.599,8.56,1.13,8.6342631417
2019-12-06 21:00:00,9.31,1.33,9.4045201898,0.0,0.0,0.0,9.31,1.33,9.4045201898,9.31888,1.29884,9.408959017899999,0.5788800000000001,0.16884000000000002,0.603,8.74,1.13,8.8127464505
2019-12-06 21:30:00,8.82,1.11,8.8895725432,0.0,0.0,0.0,8.82,1.11,8.8895725432,8.71256,1.24408,8.8009338595,0.5625600000000001,0.16408,0.586,8.15,1.08,8.2212468641
2019-12-06 22:00:00,8.3,1.0,8.3600239234,0.0,0.0,0.0,8.3,1.0,8.3600239234,8.1852,1.1036,8.2592634054,0.5952000000000001,0.1736,0.62,7.59,0.93,7.6467640215
2019-12-06 22:30:00,7.86,1.0,7.923357874,0.0,0.0,0.0,7.86,1.0,7.923357874,7.29696,0.8882800000000001,7.3508276133,0.57696,0.16828,0.601,6.72,0.72,6.7584613634
2019-12-06 23:00:00,7.31,0.91,7.3664238271,0.0,0.0,0.0,7.31,0.91,7.3664238271,7.07152,0.9383600000000001,7.133506473,0.6115200000000001,0.17836000000000002,0.637,6.46,0.76,6.5045522521
2019-12-06 23:30:00,6.78,0.9500000000000001,6.8462325406,0.0,0.0,0.0,6.78,0.9500000000000001,6.8462325406,6.61944,0.87192,6.6766181859,0.5894400000000001,0.17192000000000002,0.614,6.03,0.7000000000000001,6.0704942138
2019-12-07 00:00:00,6.47,0.9500000000000001,6.5393730586,0.0,0.0,0.0,6.47,0.9500000000000001,6.5393730586,6.21576,0.8766800000000001,6.2772796815,0.6057600000000001,0.17668,0.631,5.61,0.7000000000000001,5.6535033386
2019-12-07 00:30:00,6.5600000000000005,0.98,6.6327972983,0.0,0.0,0.0,6.5600000000000005,0.98,6.6327972983,6.34232,0.9627600000000001,6.4149769914,0.5923200000000001,0.17276000000000002,0.617,5.75,0.79,5.8040158511
2019-12-07 01:00:00,7.09,0.88,7.1444034041,0.0,0.0,0.0,7.09,0.88,7.1444034041,6.65864,0.96752,6.7285646018000005,0.6086400000000001,0.17752,0.634,6.05,0.79,6.101360504
2019-12-07 01:30:00,7.28,0.98,7.3456653885,0.0,0.0,0.0,7.28,0.98,7.3456653885,6.49272,0.9899600000000001,6.5677571362,0.58272,0.16996000000000003,0.607,5.91,0.8200000000000001,5.966615456
2019-12-07 02:00:00,7.04,1.07,7.1208496684,0.0,0.0,0.0,7.04,1.07,7.1208496684,6.44904,0.99472,6.5253034259,0.59904,0.17472000000000001,0.624,5.85,0.8200000000000001,5.9071905336
2019-12-07 02:30:00,6.76,1.05,6.8410598594,0.0,0.0,0.0,6.76,1.05,6.8410598594,6.27984,0.9591200000000001,6.3526609858,0.57984,0.16912000000000002,0.604,5.7,0.79,5.7544852072
2019-12-07 03:00:00,6.47,0.96,6.5408332802,0.0,0.0,0.0,6.47,0.96,6.5408332802,6.55824,1.13032,6.6549331476999996,0.61824,0.18032,0.644,5.94,0.9500000000000001,6.0154883426
2019-12-07 03:30:00,6.26,0.89,6.3229502608,0.0,0.0,0.0,6.26,0.89,6.3229502608,6.4263200000000005,1.15976,6.5301326173,0.6163200000000001,0.17976,0.642,5.8100000000000005,0.98,5.8920709432
2019-12-07 04:00:00,6.01,0.92,6.0800082237,0.0,0.0,0.0,6.01,0.92,6.0800082237,6.4688,1.1934,6.5779614623,0.6288,0.1834,0.655,5.84,1.01,5.9266938506999995
2019-12-07 04:30:00,5.96,0.9500000000000001,6.0352381892,0.0,0.0,0.0,5.96,0.9500000000000001,6.0352381892,6.30384,1.18612,6.414458621,0.60384,0.17612000000000003,0.629,5.7,1.01,5.7887908928
2019-12-07 05:00:00,5.91,0.91,5.9796488191,0.0,0.0,0.0,5.91,0.91,5.9796488191,6.38376,1.24068,6.5032052559,0.65376,0.19068000000000002,0.681,5.73,1.05,5.8254098568
2019-12-07 05:30:00,5.61,0.91,5.6833264907,0.0,0.0,0.0,5.61,0.91,5.6833264907,6.43208,1.24644,6.5517376168,0.7420800000000001,0.21644000000000002,0.773,5.69,1.03,5.7824735192
2019-12-07 06:00:00,5.61,0.85,5.6740285512,0.0,0.0,0.0,5.61,0.85,5.6740285512,6.55272,1.23496,6.6680781039,0.70272,0.20496,0.732,5.85,1.03,5.939983165
2019-12-07 06:30:00,6.04,0.68,6.0781576156,0.0,0.0,0.0,6.04,0.68,6.0781576156,6.58344,1.15892,6.6846673664,0.6134400000000001,0.17892000000000002,0.639,5.97,0.98,6.0499008256
2019-12-07 07:00:00,6.33,0.64,6.3622716069,0.0,0.0,0.0,6.33,0.64,6.3622716069,6.99456,1.24508,7.1045122141,0.63456,0.18508000000000002,0.661,6.36,1.06,6.4477282821
2019-12-07 07:30:00,7.07,0.8300000000000001,7.1185532238,0.0,0.0,0.0,7.07,0.8300000000000001,7.1185532238,7.5182400000000005,1.27032,7.624804627,0.61824,0.18032,0.644,6.9,1.09,6.9855636852
2019-12-07 08:00:00,7.48,0.76,7.5185104908,0.0,0.0,0.0,7.48,0.76,7.5185104908,7.79552,1.31536,7.905713377,0.6355200000000001,0.18536000000000002,0.662,7.16,1.13,7.2486205584
2019-12-07 08:30:00,8.22192,0.7305600000000001,8.2543131998,0.0019200000000000003,0.0005600000000000001,0.002,8.22,0.73,8.2523511801,8.0552,1.2736,8.1552623502,0.5952000000000001,0.1736,0.62,7.46,1.1,7.5406631008
2019-12-07 09:00:00,8.31056,0.83308,8.3522110725,0.010560000000000002,0.0030800000000000003,0.011,8.3,0.8300000000000001,8.3413967655,8.55592,1.5125600000000001,8.6885904956,0.62592,0.18256000000000003,0.652,7.93,1.33,8.0407586707
2019-12-07 09:30:00,8.12304,1.01672,8.186421587,0.02304,0.00672,0.024,8.1,1.01,8.1627262603,8.79984,1.52912,8.9317071157,0.81984,0.23912000000000003,0.854,7.98,1.29,8.0835944975
2019-12-07 10:00:00,7.8416,1.1038000000000001,7.9189055431,0.0816,0.0238,0.085,7.76,1.08,7.83479419,8.53072,1.43896,8.6512305252,0.75072,0.21896000000000002,0.782,7.78,1.22,7.8750746028
2019-12-07 10:30:00,7.8964,0.9252,7.9504168444,0.0864,0.0252,0.09,7.8100000000000005,0.9,7.8616855699,8.24384,1.34612,8.3530196336,0.60384,0.17612000000000003,0.629,7.64,1.17,7.7290685079
2019-12-07 11:00:00,7.682,0.901,7.7346573938,0.07200000000000001,0.021,0.075,7.61,0.88,7.6607114552,8.35432,1.45876,8.4807218679,0.54432,0.15876,0.5670000000000001,7.8100000000000005,1.3,7.9174553993
2019-12-07 11:30:00,7.37312,0.9071600000000001,7.4287171032,0.09312000000000001,0.027160000000000004,0.097,7.28,0.88,7.3329939315,7.81832,1.32576,7.9299285747,0.56832,0.16576000000000002,0.592,7.25,1.16,7.3422135627
2019-12-07 12:00:00,7.2444,0.9492,7.3063200039,0.13440000000000002,0.0392,0.14,7.11,0.91,7.1679983259,7.71888,1.32884,7.8324277335,0.5788800000000001,0.16884000000000002,0.603,7.14,1.16,7.2336159699
2019-12-07 12:30:00,6.87072,0.8739600000000001,6.9260810997,0.15072000000000002,0.043960000000000006,0.157,6.72,0.8300000000000001,6.771063432,7.68232,1.23276,7.7806000925,0.5923200000000001,0.17276000000000002,0.617,7.09,1.06,7.1688004575
2019-12-07 13:00:00,6.31152,0.73836,6.3545621564,0.13152,0.038360000000000005,0.137,6.18,0.7000000000000001,6.2195176662,7.65656,1.34108,7.7731207761,0.8265600000000001,0.24108000000000002,0.861,6.83,1.1,6.9180127204
2019-12-07 13:30:00,6.53232,0.7127600000000001,6.5710905792,0.11232,0.032760000000000004,0.117,6.42,0.68,6.4559120192,7.49688,1.17784,7.588841598,0.7468800000000001,0.21784,0.778,6.75,0.96,6.8179249043
2019-12-07 14:00:00,6.9719999999999995,0.771,7.0145010514,0.07200000000000001,0.021,0.075,6.9,0.75,6.9406411808,7.24416,0.9978800000000001,7.3125658014,0.6441600000000001,0.18788000000000002,0.671,6.6,0.81,6.6495187796
2019-12-07 14:30:00,7.128,0.744,7.1667231006,0.048,0.014,0.05,7.08,0.73,7.1175346855,6.98736,0.6554800000000001,7.0180377457,0.5673600000000001,0.16548000000000002,0.591,6.42,0.49,6.4386722234
2019-12-07 15:00:00,7.37304,0.73672,7.4097554076,0.02304,0.00672,0.024,7.35,0.73,7.3861627385,7.20024,0.65632,7.2300907325,0.5702400000000001,0.16632000000000002,0.594,6.63,0.49,6.6480824303
2019-12-07 15:30:00,7.6796,0.6628000000000001,7.7081489347000005,0.009600000000000001,0.0028,0.01,7.67,0.66,7.6983439778000005,7.33488,0.68184,7.3665032682,0.55488,0.16184,0.578,6.78,0.52,6.7999117641
2019-12-07 16:00:00,8.06,0.6000000000000001,8.0823016524,0.0,0.0,0.0,8.06,0.6000000000000001,8.0823016524,7.75792,0.65856,7.7858219861,0.5779200000000001,0.16856000000000002,0.602,7.18,0.49,7.1967006329
2019-12-07 16:30:00,8.77,0.55,8.7872293699,0.0,0.0,0.0,8.77,0.55,8.7872293699,8.28248,0.6086400000000001,8.3048129178,0.61248,0.17864000000000002,0.638,7.67,0.43,7.6820439988
2019-12-07 17:00:00,9.18,0.74,9.2097774132,0.0,0.0,0.0,9.18,0.74,9.2097774132,8.92744,0.63592,8.9500602903,0.8774400000000001,0.25592000000000004,0.914,8.05,0.38,8.0589639533
2019-12-07 17:30:00,9.67,0.81,9.7038652093,0.0,0.0,0.0,9.67,0.81,9.7038652093,8.77112,0.5561600000000001,8.788734835,0.7411200000000001,0.21616000000000002,0.772,8.03,0.34,8.0371947843
2019-12-07 18:00:00,9.64,0.62,9.6599171839,0.0,0.0,0.0,9.64,0.62,9.6599171839,8.60776,0.5676800000000001,8.6264588795,0.67776,0.19768000000000002,0.706,7.93,0.37,7.9386270853
2019-12-07 18:30:00,9.64,0.59,9.6580381031,0.0,0.0,0.0,9.64,0.59,9.6580381031,8.3268,0.5324,8.3438029699,0.5568000000000001,0.16240000000000002,0.58,7.77,0.37,7.7788045354
2019-12-07 19:00:00,9.27,0.59,9.2887566445,0.0,0.0,0.0,9.27,0.59,9.2887566445,8.15696,0.56828,8.1767315353,0.57696,0.16828,0.601,7.58,0.4,7.5905467524
2019-12-07 19:30:00,8.94,0.59,8.9594475276,0.0,0.0,0.0,8.94,0.59,8.9594475276,7.87736,0.51548,7.894208016,0.5673600000000001,0.16548000000000002,0.591,7.31,0.35000000000000003,7.3183741364
2019-12-07 20:00:00,8.67,0.53,8.6861844328,0.0,0.0,0.0,8.67,0.53,8.6861844328,7.59888,0.48884000000000005,7.6145874347,0.5788800000000001,0.16884000000000002,0.603,7.02,0.32,7.0272896625
2019-12-07 20:30:00,8.62,0.63,8.6429913803,0.0,0.0,0.0,8.62,0.63,8.6429913803,7.35992,0.44956,7.3736372707,0.64992,0.18956,0.677,6.71,0.26,6.7150353685
2019-12-07 21:00:00,7.65,0.54,7.6690351414,0.0,0.0,0.0,7.65,0.54,7.6690351414,7.4436,0.5448000000000001,7.4635104341,0.8736,0.2548,0.91,6.57,0.29,6.57639719
2019-12-07 21:30:00,7.24,0.46,7.2545985416,0.0,0.0,0.0,7.24,0.46,7.2545985416,6.8336,0.4698,6.8497299947,0.7536,0.21980000000000002,0.785,6.08,0.25,6.085137632
2019-12-07 22:00:00,7.21,0.6000000000000001,7.2349222525,0.0,0.0,0.0,7.21,0.6000000000000001,7.2349222525,6.44464,0.44052,6.4596782118,0.58464,0.17052,0.609,5.86,0.27,5.8662168388
2019-12-07 22:30:00,6.66,0.47000000000000003,6.6765634873,0.0,0.0,0.0,6.66,0.47000000000000003,6.6765634873,5.96504,0.38772,5.9776273721,0.57504,0.16772,0.599,5.39,0.22,5.3944879275
2019-12-07 23:00:00,6.26,0.53,6.2823960397,0.0,0.0,0.0,6.26,0.53,6.2823960397,5.65616,0.39388,5.6698577936,0.59616,0.17388,0.621,5.06,0.22,5.0647803506
2019-12-07 23:30:00,5.76,0.47000000000000003,5.7791435352,0.0,0.0,0.0,5.76,0.47000000000000003,5.7791435352,5.2604,0.3922,5.2750003791,0.5904,0.17220000000000002,0.615,4.67,0.22,4.675179141
2019-12-08 00:00:00,5.85,0.55,5.8757978182,0.0,0.0,0.0,5.85,0.55,5.8757978182,5.07848,0.39164000000000004,5.0935587756,0.58848,0.17164000000000001,0.613,4.49,0.22,4.495386524
2019-12-08 00:30:00,5.27,0.5,5.2936660265,0.0,0.0,0.0,5.27,0.5,5.2936660265,5.2656,0.5208,5.2912924697,0.8256,0.24080000000000001,0.86,4.44,0.28,4.4488200683
2019-12-08 01:00:00,6.02,0.4,6.0332744012,0.0,0.0,0.0,6.02,0.4,6.0332744012,5.46552,0.50036,5.4883758071,0.7555200000000001,0.22036000000000003,0.787,4.71,0.28,4.7183153773
2019-12-08 01:30:00,6.26,0.55,6.2841148939,0.0,0.0,0.0,6.26,0.55,6.2841148939,5.30112,0.46116,5.3211410243,0.62112,0.18116000000000002,0.647,4.68,0.28,4.6883685862
2019-12-08 02:00:00,6.1,0.55,6.1247448926,0.0,0.0,0.0,6.1,0.55,6.1247448926,5.14848,0.45164000000000004,5.1682516386,0.58848,0.17164000000000001,0.613,4.5600000000000005,0.28,4.5685884034
2019-12-08 02:30:00,5.57,0.44,5.5873517877,0.0,0.0,0.0,5.57,0.44,5.5873517877,4.95984,0.39912000000000003,4.9758727476,0.57984,0.16912000000000002,0.604,4.38,0.23,4.3860346556
2019-12-08 03:00:00,5.3,0.49,5.3226027468,0.0,0.0,0.0,5.3,0.49,5.3226027468,4.94904,0.40472,4.9655609149,0.59904,0.17472000000000001,0.624,4.35,0.23,4.356076216
2019-12-08 03:30:00,5.3,0.53,5.3264340792,0.0,0.0,0.0,5.3,0.53,5.3264340792,4.89944,0.40192000000000005,4.9158978834,0.5894400000000001,0.17192000000000002,0.614,4.31,0.23,4.3161325281
2019-12-08 04:00:00,5.35,0.5,5.373313689,0.0,0.0,0.0,5.35,0.5,5.373313689,4.81632,0.42976000000000003,4.8354557179,0.6163200000000001,0.17976,0.642,4.2,0.25,4.2074338973
2019-12-08 04:30:00,4.9,0.48,4.9234540721,0.0,0.0,0.0,4.9,0.48,4.9234540721,4.82752,0.45636000000000004,4.8490425652999996,0.70752,0.20636000000000002,0.737,4.12,0.25,4.1275779823
2019-12-08 05:00:00,4.69,0.45,4.7115390267,0.0,0.0,0.0,4.69,0.45,4.7115390267,4.7872,0.4796,4.8111641003,0.7872,0.2296,0.8200000000000001,4.0,0.25,4.0078048855
2019-12-08 05:30:00,4.8100000000000005,0.43,4.8291821254,0.0,0.0,0.0,4.8100000000000005,0.43,4.8291821254,4.5996,0.4328,4.6199173153,0.7296,0.21280000000000002,0.76,3.87,0.22,3.8762481860999998
2019-12-08 06:00:00,4.92,0.47000000000000003,4.9423982033,0.0,0.0,0.0,4.92,0.47000000000000003,4.9423982033,4.69712,0.42916000000000004,4.7166847043,0.7171200000000001,0.20916,0.747,3.98,0.22,3.9860757645
2019-12-08 06:30:00,5.1,0.44,5.1189452038,0.0,0.0,0.0,5.1,0.44,5.1189452038,4.98952,0.48236000000000007,5.0127817627,0.8995200000000001,0.26236000000000004,0.937,4.09,0.22,4.0959125967
2019-12-08 07:00:00,5.59,0.44,5.607289898,0.0,0.0,0.0,5.59,0.44,5.607289898,5.01888,0.42384000000000005,5.036744663,0.6988800000000001,0.20384000000000002,0.728,4.32,0.22,4.3255982245
2019-12-08 07:30:00,6.34,0.49,6.3589071388,0.0,0.0,0.0,6.34,0.49,6.3589071388,5.34304,0.43172000000000005,5.3604532085,0.62304,0.18172000000000002,0.649,4.72,0.25,4.7266161257
2019-12-08 08:00:00,6.59,0.58,6.6154742838,0.0,0.0,0.0,6.59,0.58,6.6154742838,5.72264,0.5145200000000001,5.745723575,0.6326400000000001,0.18452000000000002,0.659,5.09,0.33,5.1006862283
2019-12-08 08:30:00,7.28192,0.5805600000000001,7.3050262696,0.0019200000000000003,0.0005600000000000001,0.002,7.28,0.58,7.3030678485,5.98208,0.51144,6.0039030638,0.6220800000000001,0.18144000000000002,0.648,5.36,0.33,5.3701489737
2019-12-08 09:00:00,7.6292,0.7156,7.6626872571,0.019200000000000002,0.0056,0.02,7.61,0.71,7.6430491298,6.46072,0.59396,6.4879651201,0.6307200000000001,0.18396,0.657,5.83,0.41000000000000003,5.8443990281
2019-12-08 09:30:00,7.85416,0.79288,7.8940793003,0.044160000000000005,0.01288,0.046,7.8100000000000005,0.78,7.8488534194,6.75288,0.54584,6.7749043978,0.6028800000000001,0.17584000000000002,0.628,6.15,0.37,6.161120028
2019-12-08 10:00:00,7.89448,0.9946400000000001,7.9568915539,0.08448000000000001,0.024640000000000002,0.088,7.8100000000000005,0.97,7.8700063532,6.99544,0.61492,7.0224146417,0.56544,0.16492,0.589,6.43,0.45,6.445727267
2019-12-08 10:30:00,7.81888,1.10884,7.8971140678000005,0.09888000000000001,0.02884,0.10300000000000001,7.72,1.08,7.7951779967,7.14,0.625,7.1673024912,0.6000000000000001,0.17500000000000002,0.625,6.54,0.45,6.5554633703
2019-12-08 11:00:00,8.03448,1.10464,8.1100615534,0.08448000000000001,0.024640000000000002,0.088,7.95,1.08,8.023023121,7.12248,0.58864,7.1467627916,0.61248,0.17864000000000002,0.638,6.51,0.41000000000000003,6.5228981289
2019-12-08 11:30:00,7.73792,0.89856,7.7899175862,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.64,0.87,7.6893757874,7.13688,0.6428400000000001,7.1657727706,0.6268800000000001,0.18284,0.653,6.51,0.46,6.5262316845
2019-12-08 12:00:00,7.52864,0.9075200000000001,7.5831400356,0.12864,0.037520000000000005,0.134,7.4,0.87,7.4509663803,7.10264,0.68452,7.135549215,0.6326400000000001,0.18452000000000002,0.659,6.47,0.5,6.4892911785
2019-12-08 12:30:00,7.90136,0.8224800000000001,7.9440520643,0.11136000000000001,0.03248,0.116,7.79,0.79,7.8299553,7.33696,0.73828,7.3740110795,0.81696,0.23828000000000002,0.851,6.52,0.5,6.5391436748
2019-12-08 13:00:00,8.02264,0.69952,8.053078964000001,0.03264,0.00952,0.034,7.99,0.6900000000000001,8.0197381503,7.89088,0.69984,7.9218535205,0.8908800000000001,0.25984,0.928,7.0,0.44,7.0138149391
2019-12-08 13:30:00,8.27688,0.69784,8.3062460354,0.02688,0.007840000000000001,0.028,8.25,0.6900000000000001,8.2788042615,7.744,0.587,7.7662156164,0.744,0.217,0.775,7.0,0.37,7.0097717509
2019-12-08 14:00:00,8.15456,0.7600800000000001,8.1899066173,0.03456,0.01008,0.036000000000000004,8.12,0.75,8.1545631397,7.56448,0.66964,7.5940618512,0.6844800000000001,0.19964,0.713,6.88,0.47000000000000003,6.8960350927
2019-12-08 14:30:00,8.4492,0.7556,8.4829188373,0.019200000000000002,0.0056,0.02,8.43,0.75,8.4632972298,7.7072,0.6446000000000001,7.7341089338,0.6672,0.19460000000000002,0.6950000000000001,7.04,0.45,7.0543674415
2019-12-08 15:00:00,8.44536,0.7744800000000001,8.4807974153,0.015360000000000002,0.0044800000000000005,0.016,8.43,0.77,8.4650930296,7.64736,0.63048,7.6733056762,0.6873600000000001,0.20048000000000002,0.716,6.96,0.43,6.9732703949
2019-12-08 15:30:00,8.66672,0.71196,8.6959141325,0.00672,0.0019600000000000004,0.007,8.66,0.71,8.6890563354,7.51144,0.49292,7.5275959642,0.66144,0.19292,0.6890000000000001,6.85,0.30000000000000004,6.856566196
2019-12-08 16:00:00,8.78192,0.5605600000000001,8.7997924066,0.0019200000000000003,0.0005600000000000001,0.002,8.78,0.56,8.7978406442,8.01024,0.50132,8.0259121974,0.6902400000000001,0.20132000000000003,0.719,7.32,0.30000000000000004,7.3261449617
2019-12-08 16:30:00,9.72,0.7000000000000001,9.7451731642,0.0,0.0,0.0,9.72,0.7000000000000001,9.7451731642,8.44816,0.47488,8.461496227,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.78,0.28,7.7850369299
2019-12-08 17:00:00,10.58,0.85,10.6140896925,0.0,0.0,0.0,10.58,0.85,10.6140896925,8.97568,0.5912400000000001,8.9951318056,0.65568,0.19124000000000002,0.683,8.32,0.4,8.3296098348
2019-12-08 17:30:00,10.69,0.92,10.7295153665,0.0,0.0,0.0,10.69,0.92,10.7295153665,9.33816,0.67988,9.3628771753,0.7881600000000001,0.22988000000000003,0.8210000000000001,8.55,0.45,8.5618339157
2019-12-08 18:00:00,10.6,0.92,10.639849623,0.0,0.0,0.0,10.6,0.92,10.639849623,9.50712,0.72916,9.5350409019,0.9571200000000001,0.27916,0.997,8.55,0.45,8.5618339157
2019-12-08 18:30:00,10.76,0.96,10.8027403931,0.0,0.0,0.0,10.76,0.96,10.8027403931,9.48536,0.86448,9.5246721728,0.73536,0.21448,0.766,8.75,0.65,8.7741096414
2019-12-08 19:00:00,10.32,0.88,10.357451424,0.0,0.0,0.0,10.32,0.88,10.357451424,9.42296,1.00628,9.4765381126,0.67296,0.19628,0.7010000000000001,8.75,0.81,8.7874114505
2019-12-08 19:30:00,9.86,0.77,9.8900202224,0.0,0.0,0.0,9.86,0.77,9.8900202224,9.54952,1.21236,9.6261700068,0.6595200000000001,0.19236,0.687,8.89,1.02,8.9483238654
2019-12-08 20:00:00,9.25,0.64,9.2721141063,0.0,0.0,0.0,9.25,0.64,9.2721141063,9.39624,1.21432,9.4743812041,0.66624,0.19432000000000002,0.6940000000000001,8.73,1.02,8.7893856441
2019-12-08 20:30:00,9.01,0.64,9.0327016999,0.0,0.0,0.0,9.01,0.64,9.0327016999,9.3668,1.1774,9.4405091494,0.6768000000000001,0.19740000000000002,0.705,8.69,0.98,8.7450843335
2019-12-08 21:00:00,8.37,0.67,8.3967731897,0.0,0.0,0.0,8.37,0.67,8.3967731897,8.92952,1.17236,9.0061509759,0.6595200000000001,0.19236,0.687,8.27,0.98,8.3278628711
2019-12-08 21:30:00,7.96,0.76,7.9961990971,0.0,0.0,0.0,7.96,0.76,7.9961990971,8.55792,1.09356,8.627506488,0.6979200000000001,0.20356000000000002,0.727,7.86,0.89,7.9102275568
2019-12-08 22:00:00,7.42,0.71,7.4538916010000005,0.0,0.0,0.0,7.42,0.71,7.4538916010000005,8.23192,1.17056,8.3147289553,0.72192,0.21056000000000002,0.752,7.51,0.96,7.571109562
2019-12-08 22:30:00,6.93,0.67,6.9623128341000005,0.0,0.0,0.0,6.93,0.67,6.9623128341000005,7.75912,1.0851600000000001,7.8346356265,0.66912,0.19516000000000003,0.6970000000000001,7.09,0.89,7.1456420285
2019-12-08 23:00:00,6.73,0.7000000000000001,6.7663062301,0.0,0.0,0.0,6.73,0.7000000000000001,6.7663062301,7.25008,1.05544,7.3265007746,0.67008,0.19544,0.6980000000000001,6.58,0.86,6.635962628
2019-12-08 23:30:00,6.21,0.7000000000000001,6.2493279639,0.0,0.0,0.0,6.21,0.7000000000000001,6.2493279639,6.8037600000000005,0.9806800000000001,6.8740732757,0.65376,0.19068000000000002,0.681,6.15,0.79,6.2005322352
2019-12-09 00:00:00,5.8,0.48,5.8198281762,0.0,0.0,0.0,5.8,0.48,5.8198281762,6.58392,1.05656,6.6681572867,0.6739200000000001,0.19656,0.7020000000000001,5.91,0.86,5.9722441343
2019-12-09 00:30:00,5.99,0.48,6.009201278,0.0,0.0,0.0,5.99,0.48,6.009201278,6.5272,1.0146,6.6055849854,0.6672,0.19460000000000002,0.6950000000000001,5.86,0.8200000000000001,5.9170938813
2019-12-09 01:00:00,6.72,0.7000000000000001,6.7563599667,0.0,0.0,0.0,6.72,0.7000000000000001,6.7563599667,6.28008,0.91544,6.3464505986,0.67008,0.19544,0.6980000000000001,5.61,0.72,5.6560144979
2019-12-09 01:30:00,6.65,0.45,6.6652081738,0.0,0.0,0.0,6.65,0.45,6.6652081738,5.73336,0.49348000000000003,5.7545581412,0.6633600000000001,0.19348,0.6910000000000001,5.07,0.30000000000000004,5.0788679841
2019-12-09 02:00:00,6.48,0.48,6.4977534579,0.0,0.0,0.0,6.48,0.48,6.4977534579,6.142,0.746,6.1871382723,0.672,0.196,0.7000000000000001,5.47,0.55,5.4975812863
2019-12-09 02:30:00,6.38,0.66,6.4140470843,0.0,0.0,0.0,6.38,0.66,6.4140470843,6.64008,1.10544,6.7314678934,0.67008,0.19544,0.6980000000000001,5.97,0.91,6.0389568636
2019-12-09 03:00:00,6.3,0.72,6.3410093834,0.0,0.0,0.0,6.3,0.72,6.3410093834,6.81048,1.1826400000000001,6.9124001042,0.6604800000000001,0.19264,0.6880000000000001,6.15,0.99,6.2291732999
2019-12-09 03:30:00,6.27,0.72,6.3112043225,0.0,0.0,0.0,6.27,0.72,6.3112043225,6.5628,1.0504,6.6463286106,0.6528,0.1904,0.68,5.91,0.86,5.9722441343
2019-12-09 04:00:00,6.17,0.75,6.2154163175,0.0,0.0,0.0,6.17,0.75,6.2154163175,6.36664,1.05152,6.4528907631,0.65664,0.19152000000000002,0.684,5.71,0.86,5.7744004018
2019-12-09 04:30:00,6.22,0.72,6.2615333585,0.0,0.0,0.0,6.22,0.72,6.2615333585,6.4872,1.1246,6.5839569409,0.6672,0.19460000000000002,0.6950000000000001,5.82,0.93,5.8938357629
2019-12-09 05:00:00,6.24,0.72,6.2814011176,0.0,0.0,0.0,6.24,0.72,6.2814011176,6.52088,1.03984,6.6032676154,0.65088,0.18984,0.678,5.87,0.85,5.931222471
2019-12-09 05:30:00,7.11,1.07,7.1900625867,0.0,0.0,0.0,7.11,1.07,7.1900625867,6.60424,1.02332,6.683050935,0.5942400000000001,0.17332,0.619,6.01,0.85,6.0698105407
2019-12-09 06:00:00,7.51,1.16,7.5990591523,0.0,0.0,0.0,7.51,1.16,7.5990591523,6.54024,1.01632,6.618734441,0.5702400000000001,0.16632000000000002,0.594,5.97,0.85,6.0302072933
2019-12-09 06:30:00,8.48,1.31,8.5805885579,0.0,0.0,0.0,8.48,1.31,8.5805885579,6.84504,0.8277200000000001,6.8949034076,0.57504,0.16772,0.599,6.27,0.66,6.3046411476
2019-12-09 07:00:00,9.89,1.53,10.0076470761,0.0,0.0,0.0,9.89,1.53,10.0076470761,8.0012,1.0966,8.0759973378,0.5712,0.1666,0.595,7.43,0.93,7.4879770299
2019-12-09 07:30:00,11.36,1.7000000000000002,11.4864964197,0.0,0.0,0.0,11.36,1.7000000000000002,11.4864964197,8.87504,1.37772,8.9813388423,0.57504,0.16772,0.599,8.3,1.21,8.3877350936
2019-12-09 08:00:00,12.07,1.96,12.2281028782,0.0,0.0,0.0,12.07,1.96,12.2281028782,9.06696,1.37828,9.1711187649,0.57696,0.16828,0.601,8.49,1.21,8.5757915087
2019-12-09 08:30:00,12.11192,2.08056,12.2893179632,0.0019200000000000003,0.0005600000000000001,0.002,12.11,2.08,12.2873308737,8.720320000000001,1.26176,8.8111304156,0.52032,0.15176,0.542,8.2,1.11,8.2747870063
2019-12-09 09:00:00,11.8796,2.2928,12.0988358118,0.009600000000000001,0.0028,0.01,11.87,2.29,12.0888791871,8.8816,1.4438,8.9981874286,0.5616,0.1638,0.585,8.32,1.28,8.4178857203
2019-12-09 09:30:00,11.64552,2.59036,11.9301341568,0.03552,0.010360000000000001,0.037,11.61,2.58,11.8932123499,9.22256,1.59408,9.3593110858,0.5625600000000001,0.16408,0.586,8.66,1.43,8.7772717857
2019-12-09 10:00:00,11.29632,2.60476,11.5927399781,0.01632,0.00476,0.017,11.28,2.6,11.5757677931,9.34032,1.57176,9.4716422652,0.7603200000000001,0.22176,0.792,8.58,1.35,8.685556977000001
2019-12-09 10:30:00,10.7628,2.3754,11.0218142336,0.0528,0.0154,0.055,10.71,2.36,10.9669366735,9.30224,1.63232,9.4443706831,0.76224,0.22232000000000002,0.794,8.54,1.4100000000000001,8.6556166736
2019-12-09 11:00:00,10.32152,2.30836,10.5764975772,0.13152,0.038360000000000005,0.137,10.19,2.27,10.4397796912,8.89224,1.55732,9.0275787341,0.64224,0.18732000000000001,0.669,8.25,1.37,8.3629779385
2019-12-09 11:30:00,10.84872,2.62296,11.1613012145,0.07872000000000001,0.02296,0.082,10.77,2.6,11.0793907775,8.76408,1.44744,8.8828025307,0.57408,0.16744,0.598,8.19,1.28,8.2894209689
2019-12-09 12:00:00,10.92816,2.66988,11.249575112,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.86,2.65,11.1786448195,8.98736,1.5754800000000002,9.1244055697,0.5673600000000001,0.16548000000000002,0.591,8.42,1.4100000000000001,8.5372419434
2019-12-09 12:30:00,10.56864,2.65752,10.897640295,0.12864,0.037520000000000005,0.134,10.44,2.62,10.7637354111,8.98368,1.54024,9.1147597664,0.5836800000000001,0.17024,0.608,8.4,1.37,8.5109870168
2019-12-09 13:00:00,10.10456,2.68508,10.4552277546,0.15456,0.04508,0.161,9.95,2.64,10.294275108,8.6536,1.6248,8.8048150463,0.6336,0.18480000000000002,0.66,8.02,1.44,8.1482513461
2019-12-09 13:30:00,10.74824,2.05032,10.9420507767,0.13824,0.04032,0.14400000000000002,10.61,2.01,10.7987128863,8.34928,1.46604,8.4770130235,0.08928000000000001,0.02604,0.093,8.26,1.44,8.3845810867
2019-12-09 14:00:00,10.99904,1.89472,11.1610413851,0.11904,0.03472,0.124,10.88,1.8599999999999999,11.0378439924,8.651440000000001,1.64792,8.806988952,0.06144000000000001,0.017920000000000002,0.064,8.59,1.63,8.7432831362
2019-12-09 14:30:00,11.32448,1.93464,11.488545565,0.08448000000000001,0.024640000000000002,0.088,11.24,1.9100000000000001,11.4011271373,8.60048,1.54764,8.7386180715,0.060480000000000006,0.017640000000000003,0.063,8.54,1.53,8.675972568
2019-12-09 15:00:00,11.0736,2.2198,11.2938978657,0.033600000000000005,0.0098,0.035,11.04,2.21,11.2590274891,8.99288,1.5408400000000002,9.1239289015,0.48288000000000003,0.14084000000000002,0.503,8.51,1.4,8.6243898335
2019-12-09 15:30:00,10.43208,2.2664400000000002,10.6754411337,0.022080000000000002,0.00644,0.023,10.41,2.26,10.6524973598,9.33824,1.58032,9.4710156583,0.8582400000000001,0.25032000000000004,0.894,8.48,1.33,8.5836647185
2019-12-09 16:00:00,11.01384,2.22112,11.2355705507,0.0038400000000000005,0.0011200000000000001,0.004,11.01,2.22,11.2315849282,9.85864,1.62752,9.9920770614,0.8486400000000001,0.24752000000000002,0.884,9.01,1.38,9.1150699394
2019-12-09 16:30:00,11.86,2.1,12.0444842148,0.0,0.0,0.0,11.86,2.1,12.0444842148,10.374,1.6320000000000001,10.5015855946,0.864,0.252,0.9,9.51,1.38,9.6096045704
2019-12-09 17:00:00,12.57,1.96,12.7218905828,0.0,0.0,0.0,12.57,1.96,12.7218905828,11.1624,1.5732,11.2727162654,0.9024000000000001,0.2632,0.9400000000000001,10.26,1.31,10.3432925125
2019-12-09 17:30:00,12.71,1.76,12.8312781904,0.0,0.0,0.0,12.71,1.76,12.8312781904,11.38672,1.4919600000000002,11.4840470654,0.96672,0.28196000000000004,1.007,10.42,1.21,10.4900190658
2019-12-09 18:00:00,12.43,1.78,12.5568029371,0.0,0.0,0.0,12.43,1.78,12.5568029371,11.54824,1.54532,11.6511742327,0.9782400000000001,0.28532,1.019,10.57,1.26,10.644834428
2019-12-09 18:30:00,12.17,1.6400000000000001,12.2800040717,0.0,0.0,0.0,12.17,1.6400000000000001,12.2800040717,11.22216,1.5118800000000001,11.3235443303,0.9321600000000001,0.27188,0.971,10.29,1.24,10.3644440275
2019-12-09 19:00:00,11.8,1.6099999999999999,11.9093282766,0.0,0.0,0.0,11.8,1.6099999999999999,11.9093282766,10.718,1.319,10.7988557264,0.888,0.259,0.925,9.83,1.06,9.8869863963
2019-12-09 19:30:00,11.49,1.4,11.5749773218,0.0,0.0,0.0,11.49,1.4,11.5749773218,10.6868,1.4224,10.7810442908,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.89,1.19,9.9613352519
2019-12-09 20:00:00,11.13,1.44,11.2227670385,0.0,0.0,0.0,11.13,1.44,11.2227670385,10.438320000000001,1.35576,10.5259968459,0.80832,0.23576000000000003,0.842,9.63,1.12,9.6949110362
2019-12-09 20:30:00,10.53,1.48,10.6334989538,0.0,0.0,0.0,10.53,1.48,10.6334989538,10.03808,1.28444,10.1199227369,0.83808,0.24444000000000002,0.873,9.2,1.04,9.2585960059
2019-12-09 21:00:00,9.99,1.24,10.0666628035,0.0,0.0,0.0,9.99,1.24,10.0666628035,9.88792,1.31856,9.9754479799,0.8179200000000001,0.23856000000000002,0.852,9.07,1.08,9.134073571
2019-12-09 21:30:00,9.38,1.11,9.4454486394,0.0,0.0,0.0,9.38,1.11,9.4454486394,9.36672,1.24696,9.4493572691,0.84672,0.24696,0.882,8.52,1.0,8.5784847147
2019-12-09 22:00:00,8.69,1.08,8.7568544581,0.0,0.0,0.0,8.69,1.08,8.7568544581,9.03656,1.24108,9.1213867476,0.8265600000000001,0.24108000000000002,0.861,8.21,1.0,8.2706771186
2019-12-09 22:30:00,8.14,0.81,8.180201709,0.0,0.0,0.0,8.14,0.81,8.180201709,8.45344,1.0989200000000001,8.5245687867,0.8534400000000001,0.24892000000000003,0.889,7.6,0.85,7.647385174
2019-12-09 23:00:00,7.45,0.91,7.5053714099,0.0,0.0,0.0,7.45,0.91,7.5053714099,7.92208,1.14144,8.0038888548,0.8620800000000001,0.25144,0.898,7.06,0.89,7.115876615
2019-12-09 23:30:00,6.8,0.98,6.870254726,0.0,0.0,0.0,6.8,0.98,6.870254726,7.38856,1.07208,7.4659342617,0.89856,0.26208000000000004,0.936,6.49,0.81,6.5403516725
2019-12-10 00:00:00,6.42,1.0,6.4974148705,0.0,0.0,0.0,6.42,1.0,6.4974148705,7.0781600000000005,1.12488,7.1669870936,0.9081600000000001,0.26488,0.9460000000000001,6.17,0.86,6.22964686
2019-12-10 00:30:00,6.45,1.08,6.5397935747,0.0,0.0,0.0,6.45,1.08,6.5397935747,6.97896,1.09928,7.0650052512,0.8889600000000001,0.25928,0.926,6.09,0.84,6.1476580907
2019-12-10 01:00:00,7.16,0.9400000000000001,7.2214402996,0.0,0.0,0.0,7.16,0.9400000000000001,7.2214402996,7.264,1.112,7.3486216395,0.864,0.252,0.9,6.4,0.86,6.4575227448
2019-12-10 01:30:00,7.17,0.9400000000000001,7.2313553363,0.0,0.0,0.0,7.17,0.9400000000000001,7.2313553363,7.3908000000000005,1.1144,7.4743435832,0.9408000000000001,0.27440000000000003,0.98,6.45,0.84,6.5044676954
2019-12-10 02:00:00,6.88,0.9400000000000001,6.9439182023,0.0,0.0,0.0,6.88,0.9400000000000001,6.9439182023,7.3845600000000005,1.11008,7.4675299799,0.9945600000000001,0.29008,1.036,6.39,0.8200000000000001,6.4423986216
2019-12-10 02:30:00,6.65,0.74,6.691046256,0.0,0.0,0.0,6.65,0.74,6.691046256,7.25688,1.04784,7.3321399332,0.9868800000000001,0.28784000000000004,1.028,6.27,0.76,6.3158926527
2019-12-10 03:00:00,6.48,0.71,6.5187805608,0.0,0.0,0.0,6.48,0.71,6.5187805608,7.25184,1.05512,7.3281963402,1.01184,0.29512000000000005,1.054,6.24,0.76,6.2861116757
2019-12-10 03:30:00,6.26,0.71,6.3001349192,0.0,0.0,0.0,6.26,0.71,6.3001349192,7.18064,1.06352,7.2589713872,1.04064,0.30352,1.084,6.14,0.76,6.1868570373
2019-12-10 04:00:00,6.2,0.74,6.2440051249,0.0,0.0,0.0,6.2,0.74,6.2440051249,6.87184,0.9951200000000001,6.9435184741,1.01184,0.29512000000000005,1.054,5.86,0.7000000000000001,5.9016607832
2019-12-10 04:30:00,6.15,0.7000000000000001,6.1897092016,0.0,0.0,0.0,6.15,0.7000000000000001,6.1897092016,7.01192,1.08556,7.0954536571,1.08192,0.31556,1.127,5.93,0.77,5.9797826047000004
2019-12-10 05:00:00,6.29,0.85,6.3471725989,0.0,0.0,0.0,6.29,0.85,6.3471725989,7.26288,1.17584,7.3574469485,1.08288,0.31584,1.1280000000000001,6.18,0.86,6.2395512659
2019-12-10 05:30:00,6.9,1.21,7.0052908576,0.0,0.0,0.0,6.9,1.21,7.0052908576,7.16616,1.12388,7.2537545726,1.07616,0.31388000000000005,1.121,6.09,0.81,6.1436308483
2019-12-10 06:00:00,7.34,1.27,7.4490603434,0.0,0.0,0.0,7.34,1.27,7.4490603434,7.4888,1.2284,7.5888794957,0.9888,0.2884,1.03,6.5,0.9400000000000001,6.5676175284
2019-12-10 06:30:00,8.35,1.31,8.452135824700001,0.0,0.0,0.0,8.35,1.31,8.452135824700001,8.20616,1.40888,8.326223922,0.9561600000000001,0.27888,0.996,7.25,1.13,7.3375336456
2019-12-10 07:00:00,9.31,1.47,9.4253381902,0.0,0.0,0.0,9.31,1.47,9.4253381902,9.06968,1.4832400000000001,9.1901630127,1.03968,0.30324,1.083,8.03,1.18,8.1162368127
2019-12-10 07:30:00,10.52,1.6,10.6409773987,0.0,0.0,0.0,10.52,1.6,10.6409773987,9.80512,1.73316,9.9571191516,1.00512,0.29316000000000003,1.047,8.8,1.44,8.9170398676
2019-12-10 08:00:00,11.24,1.8900000000000001,11.3977936461,0.0,0.0,0.0,11.24,1.8900000000000001,11.3977936461,10.13632,1.8547600000000002,10.3046163344,0.9763200000000001,0.28476,1.017,9.16,1.57,9.2935730481
2019-12-10 08:30:00,11.57,2.29,11.7944478463,0.0,0.0,0.0,11.57,2.29,11.7944478463,10.22624,1.97432,10.4150815647,0.90624,0.26432,0.9440000000000001,9.32,1.71,9.475573861200001
2019-12-10 09:00:00,11.06192,2.49056,11.3388254771,0.0019200000000000003,0.0005600000000000001,0.002,11.06,2.49,11.3368293627,10.20208,1.9964400000000002,10.3955860345,0.9820800000000001,0.28644000000000003,1.023,9.22,1.71,9.3772330674
2019-12-10 09:30:00,10.91384,2.60112,11.2195244462,0.0038400000000000005,0.0011200000000000001,0.004,10.91,2.6,11.2155294124,10.15624,1.9693200000000002,10.3454063332,1.02624,0.29932000000000003,1.069,9.13,1.67,9.2814761757
2019-12-10 10:00:00,10.87864,2.54252,11.1718045185,0.00864,0.00252,0.009000000000000001,10.87,2.54,11.1628177446,10.25024,2.06632,10.4564381316,1.05024,0.30632000000000004,1.094,9.2,1.76,9.3668351112
2019-12-10 10:30:00,10.7544,2.3742,11.0133530317,0.014400000000000001,0.004200000000000001,0.015,10.74,2.37,10.9983862453,10.03408,1.95744,10.2232251663,1.05408,0.30744000000000005,1.098,8.98,1.65,9.1303285812
2019-12-10 11:00:00,11.08824,2.60532,11.3902045021,0.018240000000000003,0.00532,0.019,11.07,2.6,11.3712312438,9.9416,1.8938000000000001,10.1203700031,1.0416,0.3038,1.085,8.9,1.5899999999999999,9.0409125646
2019-12-10 11:30:00,11.18536,2.76448,11.5219194581,0.015360000000000002,0.0044800000000000005,0.016,11.17,2.76,11.505933252,10.12816,1.91988,10.308519011,1.02816,0.29988000000000004,1.071,9.1,1.62,9.243073082
2019-12-10 12:00:00,11.14576,2.47168,11.4165304712,0.00576,0.00168,0.006,11.14,2.47,11.4105433701,10.146560000000001,1.87108,10.3176363669,1.06656,0.31108,1.111,9.08,1.56,9.213034245
2019-12-10 12:30:00,10.83344,2.42392,11.1012976899,0.01344,0.003920000000000001,0.014,10.82,2.42,11.0873260978,10.09824,1.85032,10.2663593937,1.09824,0.32032000000000005,1.1440000000000001,9.0,1.53,9.1291237257
2019-12-10 13:00:00,10.76304,2.37672,11.0223331468,0.02304,0.00672,0.024,10.74,2.37,10.9983862453,9.8132,1.8876,9.9930940154,1.1232,0.3276,1.17,8.69,1.56,8.8289127303
2019-12-10 13:30:00,10.47072,2.27896,10.7158590883,0.030720000000000004,0.008960000000000001,0.032,10.44,2.27,10.6839365404,9.91512,1.93816,10.1027753019,1.12512,0.32816,1.172,8.79,1.6099999999999999,8.93622963
2019-12-10 14:00:00,10.52208,2.38644,10.7893124619,0.022080000000000002,0.00644,0.023,10.5,2.38,10.7663550006,9.6076,1.7818,9.7714271731,1.1376,0.33180000000000004,1.185,8.47,1.45,8.5932182563
2019-12-10 14:30:00,10.57152,2.38336,10.8368556325,0.01152,0.00336,0.012,10.56,2.38,10.8248787522,9.97664,1.86152,10.14882271,1.13664,0.33152000000000004,1.184,8.84,1.53,8.9714268653
2019-12-10 15:00:00,10.62672,2.56196,10.9311855258,0.00672,0.0019600000000000004,0.007,10.62,2.56,10.9241933341,10.00352,1.92936,10.1878772274,1.16352,0.33936000000000005,1.212,8.84,1.5899999999999999,8.9818539289
2019-12-10 15:30:00,10.46192,2.43056,10.7405489618,0.0019200000000000003,0.0005600000000000001,0.002,10.46,2.43,10.7385520439,9.75776,1.8176800000000002,9.9256153865,1.1577600000000001,0.33768000000000004,1.206,8.6,1.48,8.7264196553
2019-12-10 16:00:00,11.1,2.2,11.3159179919,0.0,0.0,0.0,11.1,2.2,11.3159179919,10.34968,1.74824,10.4962954989,1.15968,0.33824000000000004,1.208,9.19,1.4100000000000001,9.2975373083
2019-12-10 16:30:00,12.09,2.04,12.2609012719,0.0,0.0,0.0,12.09,2.04,12.2609012719,11.15704,1.85872,11.3108081763,1.12704,0.32872,1.174,10.03,1.53,10.1460238517
2019-12-10 17:00:00,12.92,1.48,13.0044915318,0.0,0.0,0.0,12.92,1.48,13.0044915318,10.98528,1.57904,11.0981865185,0.5452800000000001,0.15904000000000001,0.5680000000000001,10.44,1.42,10.5361283212
2019-12-10 17:30:00,13.73,1.13,13.7764218867,0.0,0.0,0.0,13.73,1.13,13.7764218867,10.09,1.3599999999999999,10.181242556800001,0.0,0.0,0.0,10.09,1.3599999999999999,10.181242556800001
2019-12-10 18:00:00,13.98,1.22,14.0331322234,0.0,0.0,0.0,13.98,1.22,14.0331322234,10.09,1.3599999999999999,10.181242556800001,0.0,0.0,0.0,10.09,1.3599999999999999,10.181242556800001
2019-12-10 18:30:00,13.58,1.2,13.632916049,0.0,0.0,0.0,13.58,1.2,13.632916049,10.34624,1.4293200000000001,10.444502755,0.06624000000000001,0.01932,0.069,10.28,1.4100000000000001,10.376246913
2019-12-10 19:00:00,12.83,1.07,12.8745407685,0.0,0.0,0.0,12.83,1.07,12.8745407685,10.3484,1.4212,10.4455345483,0.27840000000000004,0.08120000000000001,0.29,10.07,1.34,10.1587646887
2019-12-10 19:30:00,11.38,1.6099999999999999,11.4933241493,0.0,0.0,0.0,11.38,1.6099999999999999,11.4933241493,11.15776,1.62268,11.2751363007,1.27776,0.37268,1.331,9.88,1.25,9.958759963
2019-12-10 20:00:00,10.95,1.52,11.054994346400001,0.0,0.0,0.0,10.95,1.52,11.054994346400001,10.7956,1.6908,10.9272038509,1.3056,0.3808,1.3599999999999999,9.49,1.31,9.5799895616
2019-12-10 20:30:00,10.4,1.35,10.4872541688,0.0,0.0,0.0,10.4,1.35,10.4872541688,10.37016,1.52588,10.4818189357,1.22016,0.35588000000000003,1.271,9.15,1.17,9.2244999864
2019-12-10 21:00:00,9.82,1.25,9.8992373444,0.0,0.0,0.0,9.82,1.25,9.8992373444,10.03936,1.5114800000000002,10.1525031889,1.23936,0.36148,1.291,8.8,1.15,8.8748239419
2019-12-10 21:30:00,8.65,1.09,8.7184058176,0.0,0.0,0.0,8.65,1.09,8.7184058176,9.66672,1.48696,9.7804154104,1.32672,0.38696,1.3820000000000001,8.34,1.1,8.4122291933
2019-12-10 22:00:00,8.08,1.06,8.1492330928,0.0,0.0,0.0,8.08,1.06,8.1492330928,9.27232,1.40276,9.3778277762,1.3123200000000002,0.38276000000000004,1.367,7.96,1.02,8.0250856693
2019-12-10 22:30:00,7.53,0.98,7.5935038026,0.0,0.0,0.0,7.53,0.98,7.5935038026,8.62568,1.28124,8.7203171617,1.37568,0.40124000000000004,1.433,7.25,0.88,7.3032116223
2019-12-10 23:00:00,6.83,0.98,6.8999492752,0.0,0.0,0.0,6.83,0.98,6.8999492752,7.88704,1.21872,7.980643984,1.36704,0.39872,1.424,6.52,0.8200000000000001,6.5713621115
2019-12-10 23:30:00,6.3,0.98,6.3757666206,0.0,0.0,0.0,6.3,0.98,6.3757666206,7.7336,1.3048,7.8428994638,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.38,0.91,6.4445713589
2019-12-11 00:00:00,6.04,1.04,6.128882443,0.0,0.0,0.0,6.04,1.04,6.128882443,7.3704,1.2922,7.4828187871,1.3104,0.38220000000000004,1.365,6.06,0.91,6.1279441903
2019-12-11 00:30:00,6.16,1.15,6.2664264138,0.0,0.0,0.0,6.16,1.15,6.2664264138,7.30024,1.30632,7.416196869,1.29024,0.37632000000000004,1.344,6.01,0.93,6.0815294129
2019-12-11 01:00:00,6.85,1.2,6.9543152071000005,0.0,0.0,0.0,6.85,1.2,6.9543152071000005,7.5748,1.2864,7.6832558203,1.3248,0.3864,1.38,6.25,0.9,6.3144675152
2019-12-11 01:30:00,6.82,1.12,6.911352979,0.0,0.0,0.0,6.82,1.12,6.911352979,7.27704,1.10872,7.361016995,1.36704,0.39872,1.424,5.91,0.71,5.9524952751
2019-12-11 02:00:00,6.58,1.12,6.674638567,0.0,0.0,0.0,6.58,1.12,6.674638567,7.5795200000000005,1.21236,7.6758673907,1.37952,0.40236000000000005,1.437,6.2,0.81,6.2526874222
2019-12-11 02:30:00,6.36,1.08,6.4510464267,0.0,0.0,0.0,6.36,1.08,6.4510464267,7.38728,1.22004,7.4873495578,1.33728,0.39004000000000005,1.393,6.05,0.8300000000000001,6.1066684862
2019-12-11 03:00:00,6.23,0.97,6.3050614589,0.0,0.0,0.0,6.23,0.97,6.3050614589,7.38888,1.23884,7.4920138948,1.29888,0.37884,1.353,6.09,0.86,6.1504227497
2019-12-11 03:30:00,6.11,0.97,6.1865175988,0.0,0.0,0.0,6.11,0.97,6.1865175988,7.2696,1.1478,7.3596554947,1.3296000000000001,0.38780000000000003,1.385,5.94,0.76,5.9884221628
2019-12-11 04:00:00,6.03,0.97,6.1075199549,0.0,0.0,0.0,6.03,0.97,6.1075199549,7.3648,1.1764000000000001,7.4581630446,1.3248,0.3864,1.38,6.04,0.79,6.0914448204
2019-12-11 04:30:00,6.12,1.0,6.2011611816,0.0,0.0,0.0,6.12,1.0,6.2011611816,7.12768,1.17724,7.2242450263,1.32768,0.38724000000000003,1.383,5.8,0.79,5.8535544757
2019-12-11 05:00:00,6.12,1.04,6.2077371078,0.0,0.0,0.0,6.12,1.04,6.2077371078,7.30824,1.26032,7.4161161264,1.33824,0.39032000000000006,1.3940000000000001,5.97,0.87,6.0330589256
2019-12-11 05:30:00,6.52,1.07,6.6072157525,0.0,0.0,0.0,6.52,1.07,6.6072157525,7.45328,1.27304,7.5612177326,1.31328,0.38304000000000005,1.3679999999999999,6.14,0.89,6.2041679539
2019-12-11 06:00:00,6.9,1.37,7.0346926017,0.0,0.0,0.0,6.9,1.37,7.0346926017,7.81824,1.41032,7.9444244096,1.33824,0.39032000000000006,1.3940000000000001,6.48,1.02,6.5597865819
2019-12-11 06:30:00,8.04,1.6400000000000001,8.2055590913,0.0,0.0,0.0,8.04,1.6400000000000001,8.2055590913,8.34384,1.30612,8.4454493901,1.3238400000000001,0.38612,1.379,7.02,0.92,7.0800282485
2019-12-11 07:00:00,9.16,1.6099999999999999,9.3004139693,0.0,0.0,0.0,9.16,1.6099999999999999,9.3004139693,8.87288,1.41584,8.9851322973,1.32288,0.38584,1.3780000000000001,7.55,1.03,7.6199343829
2019-12-11 07:30:00,10.41,1.9,10.5819705159,0.0,0.0,0.0,10.41,1.9,10.5819705159,9.988,1.6840000000000002,10.1289683581,1.488,0.434,1.55,8.5,1.25,8.5914201387
2019-12-11 08:00:00,11.44,2.14,11.6384363211,0.0,0.0,0.0,11.44,2.14,11.6384363211,10.28872,1.81296,10.4472284937,1.27872,0.37296,1.332,9.01,1.44,9.1243465519
2019-12-11 08:30:00,11.55096,2.27028,11.7719517583,0.0009600000000000001,0.00028000000000000003,0.001,11.55,2.27,11.7709557811,10.18528,1.78404,10.3403446461,1.14528,0.33404,1.193,9.04,1.45,9.1555502292
2019-12-11 09:00:00,11.47672,2.32196,11.7092527601,0.00672,0.0019600000000000004,0.007,11.47,2.32,11.7022775561,10.37,1.915,10.545336647100001,1.08,0.315,1.125,9.29,1.6,9.4267756948
2019-12-11 09:30:00,11.2244,2.3042,11.4584681786,0.014400000000000001,0.004200000000000001,0.015,11.21,2.3,11.4435178158,10.31128,1.88704,10.482529046,1.12128,0.32704000000000005,1.168,9.19,1.56,9.3214644772
2019-12-11 10:00:00,11.104,2.347,11.3493270726,0.024,0.007,0.025,11.08,2.34,11.3243984388,10.30264,1.9045200000000002,10.4771936796,1.11264,0.32452000000000003,1.159,9.19,1.58,9.3248324382
2019-12-11 10:30:00,10.92744,2.30092,11.1670577056,0.03744,0.010920000000000001,0.039,10.89,2.29,11.1281714581,10.18056,1.99808,10.3747831592,1.09056,0.31808000000000003,1.1360000000000001,9.09,1.6800000000000002,9.2439439635
2019-12-11 11:00:00,10.89784,2.29812,11.1375164287,0.027840000000000004,0.00812,0.029,10.87,2.29,11.1086002719,10.25952,1.9723600000000001,10.4473898463,1.13952,0.33236000000000004,1.187,9.12,1.6400000000000001,9.2662829657
2019-12-11 11:30:00,10.8988,2.3984,11.1595772321,0.028800000000000003,0.008400000000000001,0.03,10.87,2.39,11.1296450977,10.15824,2.01032,10.355251151000001,1.09824,0.32032000000000005,1.1440000000000001,9.06,1.69,9.2162736505
2019-12-11 12:00:00,10.96976,2.41868,11.233238509,0.02976,0.00868,0.031,10.94,2.41,11.2023077979,10.22688,2.01284,10.4230801302,1.10688,0.32284,1.153,9.12,1.69,9.2752627995
2019-12-11 12:30:00,11.10976,2.44868,11.3764142418,0.02976,0.00868,0.031,11.08,2.44,11.3454836829,10.14712,1.93416,10.3298121571,1.07712,0.31416000000000005,1.1219999999999999,9.07,1.62,9.2135389509
2019-12-11 13:00:00,11.29632,2.58476,11.5882625876,0.01632,0.00476,0.017,11.28,2.58,11.5712920627,10.26208,1.94144,10.4441119871,1.10208,0.32144,1.148,9.16,1.62,9.302150289
2019-12-11 13:30:00,11.38592,2.42756,11.6418306894,0.025920000000000002,0.007560000000000001,0.027,11.36,2.42,11.6149042183,9.8736,1.7948,10.0354015366,0.8736,0.2548,0.91,9.0,1.54,9.1308050028
2019-12-11 14:00:00,11.17592,2.5675600000000003,11.4670638003,0.025920000000000002,0.007560000000000001,0.027,11.15,2.56,11.4401092652,10.12144,1.9679200000000001,10.31097749,1.02144,0.29792,1.064,9.1,1.67,9.2519673584
2019-12-11 14:30:00,11.42152,2.22336,11.6359120313,0.01152,0.00336,0.012,11.41,2.22,11.6239623193,9.66984,1.81412,9.8385383569,0.69984,0.20412000000000002,0.729,8.97,1.6099999999999999,9.1133418678
