Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-11 15:00:00,11.01976,2.2486800000000002,11.2468516572,0.02976,0.00868,0.031,10.99,2.24,11.2159573822,9.48632,1.67476,9.6330207204,0.7363200000000001,0.21476,0.767,8.75,1.46,8.8709695073
2019-12-11 15:30:00,10.97728,2.30504,11.2166789024,0.01728,0.00504,0.018000000000000002,10.96,2.3,11.1987320711,9.53768,1.73224,9.6937090528,0.7276800000000001,0.21224,0.758,8.81,1.52,8.9401621909
2019-12-11 16:00:00,11.62384,2.07112,11.806912992,0.0038400000000000005,0.0011200000000000001,0.004,11.62,2.07,11.8029360754,10.2392,1.7756,10.3920148191,0.7392000000000001,0.2156,0.77,9.5,1.56,9.6272322087
2019-12-11 16:30:00,12.78,1.69,12.8912567269,0.0,0.0,0.0,12.78,1.69,12.8912567269,10.30136,1.57748,10.421442366600001,0.47136000000000006,0.13748000000000002,0.491,9.83,1.44,9.9349131853
2019-12-11 17:00:00,13.93,1.29,13.989603282400001,0.0,0.0,0.0,13.93,1.29,13.989603282400001,10.57976,1.44868,10.6784828229,0.02976,0.00868,0.031,10.55,1.44,10.6478213734
2019-12-11 17:30:00,13.95,1.13,13.9956921944,0.0,0.0,0.0,13.95,1.13,13.9956921944,10.53632,1.2747600000000001,10.6131546771,0.01632,0.00476,0.017,10.52,1.27,10.5963814578
2019-12-11 18:00:00,13.68,1.08,13.7225653578,0.0,0.0,0.0,13.68,1.08,13.7225653578,10.47648,1.18064,10.5427958341,0.036480000000000005,0.01064,0.038,10.44,1.17,10.5053557769
2019-12-11 18:30:00,13.43,1.08,13.4733551872,0.0,0.0,0.0,13.43,1.08,13.4733551872,10.13728,1.01504,10.1879709462,0.01728,0.00504,0.018000000000000002,10.12,1.01,10.1702753158
2019-12-11 19:00:00,13.11,0.96,13.1451017493,0.0,0.0,0.0,13.11,0.96,13.1451017493,9.68456,0.66008,9.7070287936,0.03456,0.01008,0.036000000000000004,9.65,0.65,9.6718664176
2019-12-11 19:30:00,12.75,0.86,12.778971007100001,0.0,0.0,0.0,12.75,0.86,12.778971007100001,9.76632,0.9047600000000001,9.8081393241,0.01632,0.00476,0.017,9.75,0.9,9.7914503522
2019-12-11 20:00:00,12.26,0.8300000000000001,12.2880633136,0.0,0.0,0.0,12.26,0.8300000000000001,12.2880633136,9.2584,0.8012,9.2930023136,0.038400000000000004,0.0112,0.04,9.22,0.79,9.2537830102
2019-12-11 20:30:00,11.79,0.8300000000000001,11.8191793285,0.0,0.0,0.0,11.79,0.8300000000000001,11.8191793285,8.602640000000001,0.69952,8.6310337272,0.03264,0.00952,0.034,8.57,0.6900000000000001,8.5977322591
2019-12-11 21:00:00,11.48,0.85,11.5114247598,0.0,0.0,0.0,11.48,0.85,11.5114247598,8.82472,0.9359600000000001,8.8742156949,0.054720000000000005,0.015960000000000002,0.057,8.77,0.92,8.8181233831
2019-12-11 21:30:00,10.91,0.76,10.9364390914,0.0,0.0,0.0,10.91,0.76,10.9364390914,8.3288,0.8484,8.3718989483,0.028800000000000003,0.008400000000000001,0.03,8.3,0.84,8.3423977369
2019-12-11 22:00:00,10.28,0.61,10.2980823458,0.0,0.0,0.0,10.28,0.61,10.2980823458,8.18168,0.9792400000000001,8.2400727303,0.03168,0.00924,0.033,8.15,0.97,8.2075209412
2019-12-11 22:30:00,9.62,0.46,9.6309916416,0.0,0.0,0.0,9.62,0.46,9.6309916416,7.51016,0.8258800000000001,7.5554338724,0.02016,0.005880000000000001,0.021,7.49,0.8200000000000001,7.5347528161
2019-12-11 23:00:00,8.93,0.54,8.9463120893,0.0,0.0,0.0,8.93,0.54,8.9463120893,7.04784,0.8581200000000001,7.0998886329,0.027840000000000004,0.00812,0.029,7.02,0.85,7.0712728699
2019-12-11 23:30:00,8.44,0.61,8.4620151264,0.0,0.0,0.0,8.44,0.61,8.4620151264,6.51672,0.7719600000000001,6.5622832764,0.00672,0.0019600000000000004,0.007,6.51,0.77,6.5553794703
2019-12-12 00:00:00,7.99,0.5,8.0056292695,0.0,0.0,0.0,7.99,0.5,8.0056292695,6.20728,0.86504,6.2672656877,0.01728,0.00504,0.018000000000000002,6.19,0.86,6.2494559763
2019-12-12 00:30:00,7.91,0.5,7.9257870272,0.0,0.0,0.0,7.91,0.5,7.9257870272,6.14936,0.8414800000000001,6.2066671411,0.039360000000000006,0.01148,0.041,6.11,0.8300000000000001,6.1661170926
2019-12-12 01:00:00,8.51,0.42,8.5203579737,0.0,0.0,0.0,8.51,0.42,8.5203579737,6.54072,0.83896,6.5943060287,0.030720000000000004,0.008960000000000001,0.032,6.51,0.8300000000000001,6.5626976161
2019-12-12 01:30:00,8.72,0.47000000000000003,8.7326570985,0.0,0.0,0.0,8.72,0.47000000000000003,8.7326570985,6.48304,0.87672,6.542052094,0.02304,0.00672,0.024,6.46,0.87,6.5183203358
2019-12-12 02:00:00,8.53,0.43,8.5408313413,0.0,0.0,0.0,8.53,0.43,8.5408313413,6.48784,0.8481200000000001,6.5430402261000005,0.027840000000000004,0.00812,0.029,6.46,0.84,6.5143840845
2019-12-12 02:30:00,8.32,0.48,8.3338346516,0.0,0.0,0.0,8.32,0.48,8.3338346516,6.1964,0.8152,6.2497939166,0.0864,0.0252,0.09,6.11,0.79,6.1608603295
2019-12-12 03:00:00,8.23,0.4,8.2397148009,0.0,0.0,0.0,8.23,0.4,8.2397148009,6.43064,0.8935200000000001,6.4924193333,0.08064,0.023520000000000003,0.084,6.35,0.87,6.4093213369
2019-12-12 03:30:00,8.19,0.49,8.2046450258,0.0,0.0,0.0,8.19,0.49,8.2046450258,6.37816,0.92988,6.4455877777,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.31,0.91,6.375280386
2019-12-12 04:00:00,7.8100000000000005,0.39,7.8197314532,0.0,0.0,0.0,7.8100000000000005,0.39,7.8197314532,6.39616,0.92388,6.4625395163,0.11616000000000001,0.03388,0.121,6.28,0.89,6.3427517688
2019-12-12 04:30:00,7.88,0.42,7.8911849554,0.0,0.0,0.0,7.88,0.42,7.8911849554,6.3168,0.9324,6.3852433,0.07680000000000001,0.0224,0.08,6.24,0.91,6.3060050745
2019-12-12 05:00:00,7.95,0.46,7.9632970559,0.0,0.0,0.0,7.95,0.46,7.9632970559,6.30792,0.9385600000000001,6.3773622761,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.21,0.91,6.2763205782
2019-12-12 05:30:00,8.49,0.5700000000000001,8.509112762200001,0.0,0.0,0.0,8.49,0.5700000000000001,8.509112762200001,6.4456,0.9408000000000001,6.5138977579,0.1056,0.0308,0.11,6.34,0.91,6.4049746291
2019-12-12 06:00:00,8.8,0.55,8.817170748,0.0,0.0,0.0,8.8,0.55,8.817170748,6.5324,0.9282,6.5980152319,0.062400000000000004,0.0182,0.065,6.47,0.91,6.5336819635
2019-12-12 06:30:00,9.64,1.17,9.7107414753,0.0,0.0,0.0,9.64,1.17,9.7107414753,7.62432,1.08876,7.701665651,0.30432000000000003,0.08876,0.317,7.32,1.0,7.3879902545
2019-12-12 07:00:00,10.15,1.3900000000000001,10.2447352333,0.0,0.0,0.0,10.15,1.3900000000000001,10.2447352333,9.09704,1.42872,9.2085491583,0.6470400000000001,0.18872000000000003,0.674,8.45,1.24,8.5404976436
2019-12-12 07:30:00,11.46,1.47,11.553895447,0.0,0.0,0.0,11.46,1.47,11.553895447,9.78368,1.50024,9.898035886,0.5836800000000001,0.17024,0.608,9.2,1.33,9.2956387623
2019-12-12 08:00:00,12.15,1.83,12.2870419548,0.0,0.0,0.0,12.15,1.83,12.2870419548,10.18288,1.57584,10.3040922356,0.6028800000000001,0.17584000000000002,0.628,9.58,1.4,9.6817560391
2019-12-12 08:30:00,12.54,2.07,12.7097010193,0.0,0.0,0.0,12.54,2.07,12.7097010193,9.88096,1.65028,10.0178238455,0.48096000000000005,0.14028000000000002,0.501,9.4,1.51,9.5205094402
2019-12-12 09:00:00,12.50288,2.14084,12.6848415126,0.00288,0.00084,0.003,12.5,2.14,12.6818610622,9.65888,1.5738400000000001,9.7862625757,0.45888,0.13384000000000001,0.47800000000000004,9.2,1.44,9.3120137457
2019-12-12 09:30:00,12.30384,2.12112,12.4853365513,0.0038400000000000005,0.0011200000000000001,0.004,12.3,2.12,12.4813621052,9.70944,1.6269200000000001,9.8448003433,0.46944,0.13692000000000001,0.489,9.24,1.49,9.3593642947
2019-12-12 10:00:00,12.24672,2.12196,12.4291940608,0.00672,0.0019600000000000004,0.007,12.24,2.12,12.4222381236,9.57672,1.65196,9.7181550615,0.48672000000000004,0.14196,0.507,9.09,1.51,9.2145645584
2019-12-12 10:30:00,12.08864,2.08252,12.2667072436,0.00864,0.00252,0.009000000000000001,12.08,2.08,12.257764886,9.87808,1.64944,10.0148448216,0.47808000000000006,0.13944,0.498,9.4,1.51,9.5205094402
2019-12-12 11:00:00,12.04768,2.12224,12.2331719517,0.007680000000000001,0.0022400000000000002,0.008,12.04,2.12,12.2252198344,10.19248,1.7836400000000001,10.3473677909,0.49248000000000003,0.14364000000000002,0.513,9.7,1.6400000000000001,9.8376623239
2019-12-12 11:30:00,11.92056,2.19308,12.1206167582,0.010560000000000002,0.0030800000000000003,0.011,11.91,2.19,12.1096738189,10.13976,1.76868,10.2928597484,0.50976,0.14868,0.531,9.63,1.62,9.765311055
2019-12-12 12:00:00,11.63112,2.24616,11.8460198886,0.021120000000000003,0.0061600000000000005,0.022,11.61,2.24,11.8241151889,9.9236,1.7898,10.0837106761,0.5136000000000001,0.14980000000000002,0.535,9.41,1.6400000000000001,9.5518427541
2019-12-12 12:30:00,11.75304,2.30672,11.9772662323,0.02304,0.00672,0.024,11.73,2.3,11.9533635434,9.658,1.674,9.8020018364,0.528,0.154,0.55,9.13,1.52,9.2556631313
2019-12-12 13:00:00,11.7444,2.1942,11.947612523,0.014400000000000001,0.004200000000000001,0.015,11.73,2.19,11.9326862022,9.72616,1.67388,9.8691470047,0.59616,0.17388,0.621,9.13,1.5,9.2523996887
2019-12-12 13:30:00,11.74056,1.9830800000000002,11.906861694,0.010560000000000002,0.0030800000000000003,0.011,11.73,1.98,11.895936280899999,9.83152,1.62336,9.9646416494,0.49152000000000007,0.14336000000000002,0.512,9.34,1.48,9.4565321339
2019-12-12 14:00:00,11.9444,2.1442,12.1353320927,0.014400000000000001,0.004200000000000001,0.015,11.93,2.14,12.1204166595,9.7896,1.7128,9.9383073005,0.48960000000000004,0.1428,0.51,9.3,1.57,9.4315905339
2019-12-12 14:30:00,11.70344,2.05392,11.8823017635,0.01344,0.003920000000000001,0.014,11.69,2.05,11.8683865795,9.63672,1.65196,9.7772871595,0.48672000000000004,0.14196,0.507,9.15,1.51,9.273758677
2019-12-12 15:00:00,11.76056,2.08308,11.9436172829,0.010560000000000002,0.0030800000000000003,0.011,11.75,2.08,11.932682012,9.82008,1.7504400000000002,9.9748689916,0.55008,0.16044,0.5730000000000001,9.27,1.5899999999999999,9.4053708061
2019-12-12 15:30:00,11.15056,1.9330800000000001,11.3168806038,0.010560000000000002,0.0030800000000000003,0.011,11.14,1.9300000000000002,11.3059497611,9.83432,1.6937600000000002,9.9791118242,0.66432,0.19376000000000002,0.6920000000000001,9.17,1.5,9.2918727929
2019-12-12 16:00:00,11.62672,1.83196,11.7701612308,0.00672,0.0019600000000000004,0.007,11.62,1.83,11.7632180971,10.06624,1.6793200000000001,10.2053566033,0.5462400000000001,0.15932000000000002,0.5690000000000001,9.52,1.52,9.6405808954
2019-12-12 16:30:00,12.35,1.99,12.50930054,0.0,0.0,0.0,12.35,1.99,12.50930054,10.72464,1.72552,10.8625651851,0.94464,0.27552000000000004,0.984,9.78,1.45,9.8869054815
2019-12-12 17:00:00,12.9,1.94,13.0450603678,0.0,0.0,0.0,12.9,1.94,13.0450603678,11.16264,2.60452,11.4624629203,3.51264,1.02452,3.659,7.65,1.58,7.8114595307
2019-12-12 17:30:00,12.94,1.62,13.0410122307,0.0,0.0,0.0,12.94,1.62,13.0410122307,11.23648,2.24564,11.4586815036,2.55648,0.7456400000000001,2.6630000000000003,8.68,1.5,8.8086548349
2019-12-12 18:00:00,12.49,1.5,12.5797496001,0.0,0.0,0.0,12.49,1.5,12.5797496001,11.33392,1.63656,11.4514658974,0.6739200000000001,0.19656,0.7020000000000001,10.66,1.44,10.7568210918
2019-12-12 18:30:00,12.49,1.4,12.568217853,0.0,0.0,0.0,12.49,1.4,12.568217853,11.0272,1.5246,11.1320952655,0.6672,0.19460000000000002,0.6950000000000001,10.36,1.33,10.4450227381
2019-12-12 19:00:00,12.07,1.31,12.1408813519,0.0,0.0,0.0,12.07,1.31,12.1408813519,10.5652,1.4236,10.6606795281,0.5952000000000001,0.1736,0.62,9.97,1.25,10.0480545381
2019-12-12 19:30:00,11.82,1.28,11.8891042556,0.0,0.0,0.0,11.82,1.28,11.8891042556,10.15192,1.32056,10.2374488228,0.48192,0.14056000000000002,0.502,9.67,1.18,9.7417298259
2019-12-12 20:00:00,11.38,1.32,11.4562995771,0.0,0.0,0.0,11.38,1.32,11.4562995771,10.00608,1.37344,10.0998997223,0.52608,0.15344000000000002,0.548,9.48,1.22,9.558179743
2019-12-12 20:30:00,10.95,1.27,11.0234023786,0.0,0.0,0.0,10.95,1.27,11.0234023786,9.848,1.324,9.9366030413,0.528,0.154,0.55,9.32,1.17,9.3931517607
2019-12-12 21:00:00,10.41,1.3599999999999999,10.4984617921,0.0,0.0,0.0,10.41,1.3599999999999999,10.4984617921,9.63568,1.32624,9.7265225852,0.53568,0.15624000000000002,0.558,9.1,1.17,9.1749059941
2019-12-12 21:30:00,10.09,1.4100000000000001,10.1880420101,0.0,0.0,0.0,10.09,1.4100000000000001,10.1880420101,8.834,1.177,8.9120640146,0.504,0.147,0.525,8.33,1.03,8.393437913
2019-12-12 22:00:00,9.45,1.21,9.5271506758,0.0,0.0,0.0,9.45,1.21,9.5271506758,8.60008,1.19044,8.6820805917,0.55008,0.16044,0.5730000000000001,8.05,1.03,8.1156269012
2019-12-12 22:30:00,8.72,0.85,8.7613298077,0.0,0.0,0.0,8.72,0.85,8.7613298077,7.91728,1.02504,7.9833595435,0.49728000000000006,0.14504,0.518,7.42,0.88,7.4720010707
2019-12-12 23:00:00,8.72,0.71,8.7488570682,0.0,0.0,0.0,8.72,0.71,8.7488570682,7.13896,0.8992800000000001,7.1953772938,0.16896000000000003,0.049280000000000004,0.176,6.97,0.85,7.0216379855
2019-12-12 23:30:00,8.54,0.52,8.5558167348,0.0,0.0,0.0,8.54,0.52,8.5558167348,6.69632,0.8847600000000001,6.7545171404,0.01632,0.00476,0.017,6.68,0.88,6.7377147461
2019-12-13 00:00:00,8.21,0.51,8.2258251866,0.0,0.0,0.0,8.21,0.51,8.2258251866,6.2348,0.9014000000000001,6.2996232427,0.0048000000000000004,0.0014,0.005,6.23,0.9,6.2946723505
2019-12-13 00:30:00,8.28,0.51,8.2956916529,0.0,0.0,0.0,8.28,0.51,8.2956916529,6.25096,0.9002800000000001,6.315457624,0.0009600000000000001,0.00028000000000000003,0.001,6.25,0.9,6.3144675152
2019-12-13 01:00:00,8.87,0.46,8.8819198375,0.0,0.0,0.0,8.87,0.46,8.8819198375,6.48768,0.88224,6.547391786,0.007680000000000001,0.0022400000000000002,0.008,6.48,0.88,6.5394801017
2019-12-13 01:30:00,8.9,0.46,8.9118797119,0.0,0.0,0.0,8.9,0.46,8.9118797119,6.49224,0.8423200000000001,6.5466543517,0.04224000000000001,0.012320000000000001,0.044,6.45,0.8300000000000001,6.5031838356
2019-12-13 02:00:00,8.66,0.43,8.6706689477,0.0,0.0,0.0,8.66,0.43,8.6706689477,6.54088,0.8948400000000001,6.6018065558,0.05088,0.01484,0.053,6.49,0.88,6.5493892845
2019-12-13 02:30:00,8.3,0.47000000000000003,8.3132965784,0.0,0.0,0.0,8.3,0.47000000000000003,8.3132965784,6.5956,0.9808,6.6681262735,0.1056,0.0308,0.11,6.49,0.9500000000000001,6.5591615318
2019-12-13 03:00:00,7.29,0.67,7.3207240079,0.0,0.0,0.0,7.29,0.67,7.3207240079,6.8168,1.0624,6.8990909546,0.5568000000000001,0.16240000000000002,0.58,6.26,0.9,6.3243655808
2019-12-13 03:30:00,7.29,0.81,7.3348619619,0.0,0.0,0.0,7.29,0.81,7.3348619619,6.44376,0.9556800000000001,6.5142434096,0.53376,0.15568,0.556,5.91,0.8,5.9638997309
2019-12-13 04:00:00,7.12,0.87,7.1729561549,0.0,0.0,0.0,7.12,0.87,7.1729561549,6.34288,0.9258400000000001,6.4100941023,0.6028800000000001,0.17584000000000002,0.628,5.74,0.75,5.7887908928
2019-12-13 04:30:00,6.99,0.77,7.0322827019,0.0,0.0,0.0,6.99,0.77,7.0322827019,6.48616,0.92388,6.5516277214,0.59616,0.17388,0.621,5.89,0.75,5.9375584208
2019-12-13 05:00:00,7.04,0.77,7.0819841852,0.0,0.0,0.0,7.04,0.77,7.0819841852,6.6790400000000005,1.03472,6.758714434,0.59904,0.17472000000000001,0.624,6.08,0.86,6.1405211505
2019-12-13 05:30:00,7.63,0.77,7.6687547881,0.0,0.0,0.0,7.63,0.77,7.6687547881,6.7264,1.0252,6.8040790707,0.5664,0.1652,0.59,6.16,0.86,6.21974276
2019-12-13 06:00:00,7.86,1.15,7.9436830249,0.0,0.0,0.0,7.86,1.15,7.9436830249,7.17152,1.07336,7.25139992,0.7315200000000001,0.21336000000000002,0.762,6.44,0.86,6.4971686141
2019-12-13 06:30:00,8.7,1.27,8.7922067765,0.0,0.0,0.0,8.7,1.27,8.7922067765,7.858,1.114,7.936571048,0.768,0.224,0.8,7.09,0.89,7.1456420285
2019-12-13 07:00:00,9.7,1.3900000000000001,9.7990866921,0.0,0.0,0.0,9.7,1.3900000000000001,9.7990866921,8.27816,1.19988,8.3646664608,0.7881600000000001,0.22988000000000003,0.8210000000000001,7.49,0.97,7.5525492385
2019-12-13 07:30:00,11.23,1.58,11.3406040403,0.0,0.0,0.0,11.23,1.58,11.3406040403,9.29824,1.4253200000000001,9.4068487922,0.73824,0.21532,0.769,8.56,1.21,8.6450968763
2019-12-13 08:00:00,11.84,1.73,11.9657218754,0.0,0.0,0.0,11.84,1.73,11.9657218754,9.18576,1.29168,9.2761319525,0.7257600000000001,0.21168,0.756,8.46,1.08,8.5286575731
2019-12-13 08:30:00,11.95096,1.79028,12.0843099679,0.0009600000000000001,0.00028000000000000003,0.001,11.95,1.79,12.0833190805,8.586,1.063,8.6515527508,0.6960000000000001,0.203,0.725,7.89,0.86,7.9367310651
2019-12-13 09:00:00,11.64576,1.90168,11.8000047797,0.00576,0.00168,0.006,11.64,1.9,11.794049347,8.58664,1.18652,8.6682302807,0.7766400000000001,0.22652000000000003,0.809,7.8100000000000005,0.96,7.8687800833
2019-12-13 09:30:00,11.5044,2.2641999999999998,11.7250936457,0.014400000000000001,0.004200000000000001,0.015,11.49,2.26,11.7101537138,9.09088,1.51984,9.2170501138,0.8908800000000001,0.25984,0.928,8.2,1.26,8.2962401122
2019-12-13 10:00:00,11.08704,2.22372,11.3078462406,0.047040000000000005,0.013720000000000001,0.049,11.04,2.21,11.2590274891,8.80816,1.23488,8.8943021761,0.9081600000000001,0.26488,0.9460000000000001,7.9,0.97,7.9593278611
2019-12-13 10:30:00,11.20976,2.07868,11.4008609236,0.02976,0.00868,0.031,11.18,2.07,11.3700175901,8.5988,1.0684,8.6649200804,0.7488,0.2184,0.78,7.85,0.85,7.8958850042
2019-12-13 11:00:00,10.87296,1.9912800000000002,11.053798225,0.07296000000000001,0.02128,0.076,10.8,1.97,10.9782011277,8.31528,0.9440400000000001,8.3686972104,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.65,0.75,7.6866767851999995
2019-12-13 11:30:00,10.81968,1.9932400000000001,11.0017489973,0.07968,0.02324,0.083,10.74,1.97,10.9191803722,7.9844800000000005,0.9146400000000001,8.0366962864,0.5644800000000001,0.16464,0.588,7.42,0.75,7.4578079889
2019-12-13 12:00:00,10.37784,2.09312,10.5868179544,0.14784,0.043120000000000006,0.154,10.23,2.05,10.4333791266,7.95928,1.04604,8.0277230769,0.56928,0.16604000000000002,0.593,7.39,0.88,7.4422106931
2019-12-13 12:30:00,10.02744,2.17592,10.2608079994,0.15744000000000002,0.04592,0.164,9.87,2.13,10.0972174385,8.945920000000001,1.60256,9.0883267547,0.86592,0.25256,0.902,8.08,1.35,8.1920021973
2019-12-13 13:00:00,9.973040000000001,2.25172,10.2240779438,0.14304,0.04172,0.149,9.83,2.21,10.0753659983,9.61184,1.77012,9.7734739474,1.13184,0.33012,1.179,8.48,1.44,8.6013952357
2019-12-13 13:30:00,9.74768,2.05724,9.9624044186,0.12768000000000002,0.03724,0.133,9.62,2.02,9.8297914525,9.67024,1.76132,9.829333131,1.17024,0.34132,1.219,8.5,1.42,8.6177955418
2019-12-13 14:00:00,9.64752,2.11136,9.8758535429,0.10752,0.031360000000000006,0.112,9.54,2.08,9.7641179837,9.62224,1.82732,9.7942126279,1.1222400000000001,0.32732,1.169,8.5,1.5,8.6313382508
2019-12-13 14:30:00,9.72256,2.18408,9.9648571691,0.08256000000000001,0.02408,0.08600000000000001,9.64,2.16,9.8790282923,9.30856,1.74208,9.4701706426,1.13856,0.33208000000000004,1.186,8.17,1.4100000000000001,8.2907780093
2019-12-13 15:00:00,9.86088,1.97484,10.0566867009,0.05088,0.01484,0.053,9.81,1.96,10.0038842456,9.59408,1.7574400000000001,9.7537155177,1.05408,0.30744000000000005,1.098,8.54,1.45,8.6622225785
2019-12-13 15:30:00,10.56152,1.80336,10.7143740834,0.01152,0.00336,0.012,10.55,1.8,10.7024529899,9.26136,1.51248,9.3840494884,0.59136,0.17248000000000002,0.616,8.67,1.34,8.772941354
2019-12-13 16:00:00,10.99,1.56,11.1001666654,0.0,0.0,0.0,10.99,1.56,11.1001666654,9.85744,1.55592,9.9794794654,0.63744,0.18592,0.664,9.22,1.37,9.3212284598
2019-12-13 16:30:00,11.67,1.52,11.7685725558,0.0,0.0,0.0,11.67,1.52,11.7685725558,10.66976,1.7086800000000002,10.8057098702,0.7497600000000001,0.21868,0.781,9.92,1.49,10.0312760903
2019-12-13 17:00:00,12.47,1.4100000000000001,12.5494621399,0.0,0.0,0.0,12.47,1.4100000000000001,12.5494621399,11.07224,1.61732,11.1897373785,0.64224,0.18732000000000001,0.669,10.43,1.43,10.5275733196
2019-12-13 17:30:00,12.55,1.33,12.6202773345,0.0,0.0,0.0,12.55,1.33,12.6202773345,11.07224,1.58732,11.1854406887,0.64224,0.18732000000000001,0.669,10.43,1.4,10.5235402788
2019-12-13 18:00:00,12.31,1.33,12.3816396329,0.0,0.0,0.0,12.31,1.33,12.3816396329,11.28952,1.64236,11.4083569457,0.6595200000000001,0.19236,0.687,10.63,1.45,10.7284388426
2019-12-13 18:30:00,11.93,1.23,11.9932397625,0.0,0.0,0.0,11.93,1.23,11.9932397625,10.86472,1.46096,10.962506319300001,0.6547200000000001,0.19096000000000002,0.682,10.21,1.27,10.2886831033
2019-12-13 19:00:00,11.22,1.23,11.287218435,0.0,0.0,0.0,11.22,1.23,11.287218435,10.45504,1.38272,10.546078702500001,0.6950400000000001,0.20272,0.724,9.76,1.18,9.8310731866
2019-12-13 19:30:00,10.8,1.17,10.8631901392,0.0,0.0,0.0,10.8,1.17,10.8631901392,9.904,1.232,9.9803326598,0.624,0.182,0.65,9.28,1.05,9.3392130289
2019-12-13 20:00:00,10.5,1.08,10.555396724,0.0,0.0,0.0,10.5,1.08,10.555396724,9.40216,1.17688,9.4755294944,0.57216,0.16688,0.596,8.83,1.01,8.8875755974
2019-12-13 20:30:00,9.9,0.86,9.937283331,0.0,0.0,0.0,9.9,0.86,9.937283331,9.29536,1.11948,9.3625291989,0.61536,0.17948000000000003,0.641,8.68,0.9400000000000001,8.7307502541
2019-12-13 21:00:00,9.59,0.77,9.6208627472,0.0,0.0,0.0,9.59,0.77,9.6208627472,9.16832,1.10576,9.2347602459,0.56832,0.16576000000000002,0.592,8.6,0.9400000000000001,8.6512195672
2019-12-13 21:30:00,9.12,0.77,9.15244776,0.0,0.0,0.0,9.12,0.77,9.15244776,8.37256,0.8940800000000001,8.4201627063,0.5625600000000001,0.16408,0.586,7.8100000000000005,0.73,7.8440423252
2019-12-13 22:00:00,8.62,0.93,8.670023068,0.0,0.0,0.0,8.62,0.93,8.670023068,8.00344,0.86892,8.0504704086,0.6134400000000001,0.17892000000000002,0.639,7.39,0.6900000000000001,7.4221425478
2019-12-13 22:30:00,8.24,0.87,8.2858011079,0.0,0.0,0.0,8.24,0.87,8.2858011079,7.56736,0.85548,7.6155619227999996,0.5673600000000001,0.16548000000000002,0.591,7.0,0.6900000000000001,7.0339249356
2019-12-13 23:00:00,7.82,0.87,7.8682463103,0.0,0.0,0.0,7.82,0.87,7.8682463103,7.15152,0.86336,7.20344562,0.49152000000000007,0.14336000000000002,0.512,6.66,0.72,6.6988058637
2019-12-13 23:30:00,7.18,0.8200000000000001,7.2266728167,0.0,0.0,0.0,7.18,0.8200000000000001,7.2266728167,6.76552,0.7903600000000001,6.8115291822,0.5155200000000001,0.15036000000000002,0.537,6.25,0.64,6.2826825481
2019-12-14 00:00:00,6.82,0.71,6.856857881,0.0,0.0,0.0,6.82,0.71,6.856857881,6.518,0.844,6.5724166027,0.528,0.154,0.55,5.99,0.6900000000000001,6.0296102693
2019-12-14 00:30:00,6.82,0.77,6.8633300955,0.0,0.0,0.0,6.82,0.77,6.8633300955,6.55352,0.9243600000000001,6.6183884594,0.56352,0.16436,0.587,5.99,0.76,6.038021199
2019-12-14 01:00:00,7.41,0.67,7.4402284911,0.0,0.0,0.0,7.41,0.67,7.4402284911,6.96112,1.02116,7.0356207544,0.62112,0.18116000000000002,0.647,6.34,0.84,6.3954046002
2019-12-14 01:30:00,7.5600000000000005,0.76,7.5981050269,0.0,0.0,0.0,7.5600000000000005,0.76,7.5981050269,7.0348,0.9864,7.1036185145,0.6048,0.1764,0.63,6.43,0.81,6.4808178496
2019-12-14 02:00:00,7.38,0.86,7.4299394345,0.0,0.0,0.0,7.38,0.86,7.4299394345,6.7852,0.9836,6.8561219359,0.5952000000000001,0.1736,0.62,6.19,0.81,6.2427718203
2019-12-14 02:30:00,7.05,0.64,7.078990041,0.0,0.0,0.0,7.05,0.64,7.078990041,6.462,0.856,6.5184492021,0.672,0.196,0.7000000000000001,5.79,0.66,5.8274951737
2019-12-14 03:00:00,6.92,0.59,6.9451061907,0.0,0.0,0.0,6.92,0.59,6.9451061907,6.82968,0.9882400000000001,6.9008077208,0.6796800000000001,0.19824000000000003,0.708,6.15,0.79,6.2005322352
2019-12-14 03:30:00,6.69,0.64,6.7205431328,0.0,0.0,0.0,6.69,0.64,6.7205431328,6.64008,0.93544,6.7056476496,0.67008,0.19544,0.6980000000000001,5.97,0.74,6.0156878243
2019-12-14 04:00:00,6.59,0.7000000000000001,6.6270732605,0.0,0.0,0.0,6.59,0.7000000000000001,6.6270732605,6.3295200000000005,0.89236,6.3921146579,0.6595200000000001,0.19236,0.687,5.67,0.7000000000000001,5.7130464728
2019-12-14 04:30:00,6.88,0.7000000000000001,6.9155187803,0.0,0.0,0.0,6.88,0.7000000000000001,6.9155187803,6.0336,0.8198000000000001,6.0890394152,0.5136000000000001,0.14980000000000002,0.535,5.52,0.67,5.5605125663
2019-12-14 05:00:00,6.62,0.65,6.6518343335,0.0,0.0,0.0,6.62,0.65,6.6518343335,6.14784,0.91812,6.2160180984,0.5078400000000001,0.14812,0.529,5.64,0.77,5.6923193867
2019-12-14 05:30:00,6.74,0.8,6.7873116917,0.0,0.0,0.0,6.74,0.8,6.7873116917,6.30744,0.9709200000000001,6.3817305647,0.51744,0.15092,0.539,5.79,0.8200000000000001,5.8477773555
2019-12-14 06:00:00,6.74,0.67,6.7732193232,0.0,0.0,0.0,6.74,0.67,6.7732193232,6.58504,0.98772,6.6587042734,0.57504,0.16772,0.599,6.01,0.8200000000000001,6.0656821545
2019-12-14 06:30:00,7.05,0.67,7.0817653166,0.0,0.0,0.0,7.05,0.67,7.0817653166,6.79712,1.01416,6.8723620976,0.5971200000000001,0.17416,0.622,6.2,0.84,6.2566444681
2019-12-14 07:00:00,7.28,0.77,7.3206078983000005,0.0,0.0,0.0,7.28,0.77,7.3206078983000005,7.3148,1.1964000000000001,7.411995143,0.6048,0.1764,0.63,6.71,1.02,6.7870833205
2019-12-14 07:30:00,7.97,0.75,8.005210803,0.0,0.0,0.0,7.97,0.75,8.005210803,7.65408,1.24744,7.7550659056,0.57408,0.16744,0.598,7.08,1.08,7.1618991895
2019-12-14 08:00:00,8.62,0.93,8.670023068,0.0,0.0,0.0,8.62,0.93,8.670023068,8.06984,1.26912,8.1690258416,0.57984,0.16912000000000002,0.604,7.49,1.1,7.5703434532
2019-12-14 08:30:00,9.27,1.11,9.3362197918,0.0,0.0,0.0,9.27,1.11,9.3362197918,8.45424,1.36332,8.5634581449,0.5942400000000001,0.17332,0.619,7.86,1.19,7.9495723155
2019-12-14 09:00:00,9.59,0.9400000000000001,9.6359586965,0.0,0.0,0.0,9.59,0.9400000000000001,9.6359586965,8.79904,1.3447200000000001,8.9012008628,0.59904,0.17472000000000001,0.624,8.2,1.17,8.2830489555
2019-12-14 09:30:00,9.88248,0.9936400000000001,9.932307456,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.87,0.99,9.9195261984,8.88616,1.3138800000000002,8.9827679587,0.59616,0.17388,0.621,8.29,1.1400000000000001,8.3680164914
2019-12-14 10:00:00,9.838799999999999,1.0184,9.8913661342,0.028800000000000003,0.008400000000000001,0.03,9.81,1.01,9.8618558091,8.92064,1.42352,9.0335058089,0.56064,0.16352000000000003,0.584,8.36,1.26,8.4544189629
2019-12-14 10:30:00,9.095040000000001,1.08772,9.1598519311,0.09504000000000001,0.02772,0.099,9.0,1.06,9.0622072367,8.76488,1.29184,8.8595695155,0.55488,0.16184,0.578,8.21,1.13,8.2874000748
2019-12-14 11:00:00,8.59192,1.09556,8.6614860734,0.12192000000000001,0.03556,0.127,8.47,1.06,8.5360705245,8.89216,1.39688,9.0012100964,0.57216,0.16688,0.596,8.32,1.23,8.4104280509
2019-12-14 11:30:00,8.40536,1.14948,8.4835948159,0.13536,0.03948,0.14100000000000001,8.27,1.11,8.3441596341,8.54264,1.25952,8.634992113500001,0.5126400000000001,0.14952000000000001,0.534,8.03,1.11,8.1063555313
2019-12-14 12:00:00,8.34152,1.11836,8.4161561891,0.13152,0.038360000000000005,0.137,8.21,1.08,8.2807306441,8.39992,1.35456,8.5084363311,0.5299200000000001,0.15456,0.552,7.87,1.2,7.9609609973
2019-12-14 12:30:00,8.89352,1.15436,8.9681238283,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.81,1.13,8.8821731575,8.6664,1.3252,8.7671343095,0.5664,0.1652,0.59,8.1,1.16,8.1826401607
2019-12-14 13:00:00,8.63272,1.13996,8.70766119,0.10272,0.029960000000000004,0.107,8.53,1.11,8.6019183907,8.32528,1.26404,8.4206938075,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.66,1.07,7.7343713384
2019-12-14 13:30:00,8.18056,0.94808,8.2353152702,0.13056,0.03808,0.136,8.05,0.91,8.1012715051,7.82024,0.95132,7.8778907964,0.6902400000000001,0.20132000000000003,0.719,7.13,0.75,7.1693374868
2019-12-14 14:00:00,8.14424,0.8333200000000001,8.1867617163,0.11424000000000001,0.03332,0.11900000000000001,8.03,0.8,8.0697521647,8.01792,1.15356,8.1004778748,0.6979200000000001,0.20356000000000002,0.727,7.32,0.9500000000000001,7.3813887582
2019-12-14 14:30:00,8.63352,1.08436,8.7013507112,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.55,1.06,8.6154570395,7.60264,0.9295200000000001,7.6592520784,0.5126400000000001,0.14952000000000001,0.534,7.09,0.78,7.132776458
2019-12-14 15:00:00,9.00688,1.02784,9.0653374124,0.02688,0.007840000000000001,0.028,8.98,1.02,9.0377430811,7.63112,0.6561600000000001,7.6592779294,0.50112,0.14616,0.522,7.13,0.51,7.1482165608
2019-12-14 15:30:00,9.24248,1.07364,9.304629998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.23,1.07,9.2918136012,7.53768,0.5922400000000001,7.5609105272,0.48768000000000006,0.14224,0.508,7.05,0.45,7.0643471036
2019-12-14 16:00:00,9.37192,0.90056,9.415088571,0.0019200000000000003,0.0005600000000000001,0.002,9.37,0.9,9.4131238173,7.82072,0.59896,7.8436225304,0.5107200000000001,0.14896,0.532,7.31,0.45,7.3238377918
2019-12-14 16:30:00,10.6,0.45,10.609547587,0.0,0.0,0.0,10.6,0.45,10.609547587,8.09344,0.62392,8.1174532459,0.01344,0.003920000000000001,0.014,8.08,0.62,8.1037522173
2019-12-14 17:00:00,11.3,0.30000000000000004,11.3039815994,0.0,0.0,0.0,11.3,0.30000000000000004,11.3039815994,8.41248,0.48364,8.4263709508,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.4,0.48,8.4137031086
2019-12-14 17:30:00,11.24,0.44,11.2486088029,0.0,0.0,0.0,11.24,0.44,11.2486088029,9.15488,0.59184,9.1739905385,0.31488000000000005,0.09184,0.328,8.84,0.5,8.8541289803
2019-12-14 18:00:00,10.59,0.53,10.6032542175,0.0,0.0,0.0,10.59,0.53,10.6032542175,9.39176,0.7196800000000001,9.419293774,0.58176,0.16968000000000003,0.606,8.81,0.55,8.8271512959
2019-12-14 18:30:00,10.66,0.49,10.6712557836,0.0,0.0,0.0,10.66,0.49,10.6712557836,9.18456,0.68008,9.2097041863,0.51456,0.15008000000000002,0.536,8.67,0.53,8.6861844328
2019-12-14 19:00:00,10.09,0.54,10.1044396183,0.0,0.0,0.0,10.09,0.54,10.1044396183,8.93064,0.6335200000000001,8.9530820615,0.56064,0.16352000000000003,0.584,8.37,0.47000000000000003,8.383185552
2019-12-14 19:30:00,9.94,0.6900000000000001,9.9639199114,0.0,0.0,0.0,9.94,0.6900000000000001,9.9639199114,8.80208,0.7064400000000001,8.8303833326,0.5020800000000001,0.14644000000000001,0.523,8.3,0.56,8.3188701156
2019-12-14 20:00:00,9.79,0.73,9.8171788208,0.0,0.0,0.0,9.79,0.73,9.8171788208,8.75112,0.73616,8.7820289683,0.50112,0.14616,0.522,8.25,0.59,8.2710700638
2019-12-14 20:30:00,9.35,0.67,9.3739746106,0.0,0.0,0.0,9.35,0.67,9.3739746106,8.38208,0.63644,8.4062072899,0.5020800000000001,0.14644000000000001,0.523,7.88,0.49,7.8952200729
2019-12-14 21:00:00,8.72,0.67,8.7457018015,0.0,0.0,0.0,8.72,0.67,8.7457018015,8.0792,0.6556000000000001,8.1057562263,0.49920000000000003,0.1456,0.52,7.58,0.51,7.5971376189
2019-12-14 21:30:00,8.06,0.36,8.0680356965,0.0,0.0,0.0,8.06,0.36,8.0680356965,7.81008,0.50044,7.8260967155,0.55008,0.16044,0.5730000000000001,7.26,0.34,7.267957072
2019-12-14 22:00:00,7.7,0.36,7.7084109906,0.0,0.0,0.0,7.7,0.36,7.7084109906,7.35384,0.48612000000000005,7.3698897821,0.60384,0.17612000000000003,0.629,6.75,0.31,6.7571147689
2019-12-14 22:30:00,7.35,0.43,7.362567487,0.0,0.0,0.0,7.35,0.43,7.362567487,6.50616,0.40388,6.5186836861,0.59616,0.17388,0.621,5.91,0.23,5.914473772
2019-12-14 23:00:00,7.1,0.48,7.1162068548,0.0,0.0,0.0,7.1,0.48,7.1162068548,6.06336,0.36848000000000003,6.0745462382,0.5433600000000001,0.15848,0.5660000000000001,5.52,0.21,5.5239931209
2019-12-14 23:30:00,6.51,0.33,6.5183586891,0.0,0.0,0.0,6.51,0.33,6.5183586891,5.50208,-0.03356,5.5021823489,0.5020800000000001,0.14644000000000001,0.523,5.0,-0.18,5.0032389509
2019-12-15 00:00:00,6.15,0.26,6.1554934814,0.0,0.0,0.0,6.15,0.26,6.1554934814,5.29512,0.24316000000000002,5.300700199,0.52512,0.15316000000000002,0.547,4.77,0.09,4.7708489811
2019-12-15 00:30:00,6.18,0.33,6.188804408,0.0,0.0,0.0,6.18,0.33,6.188804408,5.2732,0.36260000000000003,5.2856519938,0.5232,0.1526,0.545,4.75,0.21,4.7546398391
2019-12-15 01:00:00,6.76,0.28,6.7657963315,0.0,0.0,0.0,6.76,0.28,6.7657963315,5.5288,0.3784,5.5417340247,0.5088,0.1484,0.53,5.02,0.23,5.0252661621
2019-12-15 01:30:00,6.96,0.42,6.9726608981,0.0,0.0,0.0,6.96,0.42,6.9726608981,5.4388,0.0184,5.4388311244,0.5088,0.1484,0.53,4.93,-0.13,4.9317136981
2019-12-15 02:00:00,6.86,0.5700000000000001,6.8836400255,0.0,0.0,0.0,6.86,0.5700000000000001,6.8836400255,5.43112,0.01616,5.4311440415,0.50112,0.14616,0.522,4.93,-0.13,4.9317136981
2019-12-15 02:30:00,6.73,0.35000000000000003,6.7390948947,0.0,0.0,0.0,6.73,0.35000000000000003,6.7390948947,5.4263200000000005,0.34476,5.4372610936,0.49632000000000004,0.14476,0.517,4.93,0.2,4.9340551274
2019-12-15 03:00:00,6.46,0.27,6.4656399529,0.0,0.0,0.0,6.46,0.27,6.4656399529,5.35208,0.34644,5.3632808056,0.5020800000000001,0.14644000000000001,0.523,4.85,0.2,4.8541219597000005
2019-12-15 03:30:00,6.87,-0.06,6.8702620037,0.0,0.0,0.0,6.87,-0.06,6.8702620037,4.88392,0.27656000000000003,4.8917440653,0.19392,0.056560000000000006,0.202,4.69,0.22,4.6951570794
2019-12-15 04:00:00,7.09,-0.31,7.096773915,0.0,0.0,0.0,7.09,-0.31,7.096773915,4.55,-0.21,4.5548435758,0.0,0.0,0.0,4.55,-0.21,4.5548435758
2019-12-15 04:30:00,7.07,-0.27,7.0751537086,0.0,0.0,0.0,7.07,-0.27,7.0751537086,4.41,-0.21,4.4149971687,0.0,0.0,0.0,4.41,-0.21,4.4149971687
2019-12-15 05:00:00,7.11,-0.31,7.1167548785,0.0,0.0,0.0,7.11,-0.31,7.1167548785,4.49,-0.01,4.4900111358,0.0,0.0,0.0,4.49,-0.01,4.4900111358
2019-12-15 05:30:00,7.13,-0.31,7.1367359486,0.0,0.0,0.0,7.13,-0.31,7.1367359486,4.3,-0.23,4.3061467694,0.0,0.0,0.0,4.3,-0.23,4.3061467694
2019-12-15 06:00:00,7.21,-0.28,7.2154348448,0.0,0.0,0.0,7.21,-0.28,7.2154348448,4.38,-0.04,4.3801826446,0.0,0.0,0.0,4.38,-0.04,4.3801826446
2019-12-15 06:30:00,7.5,-0.12,7.5009599386,0.0,0.0,0.0,7.5,-0.12,7.5009599386,4.52,0.15,4.5224882532,0.0,0.0,0.0,4.52,0.15,4.5224882532
2019-12-15 07:00:00,7.68,0.14,7.6812759357000004,0.0,0.0,0.0,7.68,0.14,7.6812759357000004,4.76,0.21,4.7646301011,0.0,0.0,0.0,4.76,0.21,4.7646301011
2019-12-15 07:30:00,8.12,0.04,8.1200985216,0.0,0.0,0.0,8.12,0.04,8.1200985216,5.1,0.24,5.1056439359,0.0,0.0,0.0,5.1,0.24,5.1056439359
2019-12-15 08:00:00,8.44,0.07,8.4402902794,0.0,0.0,0.0,8.44,0.07,8.4402902794,5.39288,0.28084000000000003,5.4001875708,0.00288,0.00084,0.003,5.39,0.28,5.3972678273
2019-12-15 08:30:00,8.78,0.2,8.7822776089,0.0,0.0,0.0,8.78,0.2,8.7822776089,6.12512,0.46316,6.1426063035,0.28512000000000004,0.08316000000000001,0.297,5.84,0.38,5.8523499554
2019-12-15 09:00:00,9.788640000000001,0.28252000000000005,9.7927162013,0.00864,0.00252,0.009000000000000001,9.78,0.28,9.784007359,6.22,0.38,6.2315969061,0.0,0.0,0.0,6.22,0.38,6.2315969061
2019-12-15 09:30:00,9.6744,0.43420000000000003,9.6841388363,0.014400000000000001,0.004200000000000001,0.015,9.66,0.43,9.6695656573,7.0352,0.5286000000000001,7.0550306165,0.23520000000000002,0.06860000000000001,0.245,6.8,0.46,6.8155410644
2019-12-15 10:00:00,9.49192,0.7105600000000001,9.5184789121,0.0019200000000000003,0.0005600000000000001,0.002,9.49,0.71,9.5165224741,7.72624,0.5993200000000001,7.7494495934,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.18,0.44,7.1934692604
2019-12-15 10:30:00,9.35264,0.7895200000000001,9.3859052201,0.03264,0.00952,0.034,9.32,0.78,9.352582531,7.53016,0.51588,7.5478103977,0.50016,0.14588,0.521,7.03,0.37,7.0397301085
2019-12-15 11:00:00,8.58776,0.7026800000000001,8.6164598879,0.07776000000000001,0.022680000000000002,0.081,8.51,0.68,8.5371248087,7.4284,0.5512,7.4488219203,0.5184,0.1512,0.54,6.91,0.4,6.9215677415
2019-12-15 11:30:00,8.54384,0.6961200000000001,8.5721517135,0.12384,0.036120000000000006,0.129,8.42,0.66,8.4458273721,7.30456,0.6100800000000001,7.3299927967,0.51456,0.15008000000000002,0.536,6.79,0.46,6.8055639002
2019-12-15 12:00:00,8.32728,0.73004,8.3592194971,0.13728,0.040040000000000006,0.14300000000000002,8.19,0.6900000000000001,8.2190145395,7.2284,0.6312,7.2559065595,0.5184,0.1512,0.54,6.71,0.48,6.7271464976
2019-12-15 12:30:00,9.63552,0.5503600000000001,9.651224886,0.03552,0.010360000000000001,0.037,9.6,0.54,9.6151755054,7.88112,0.62616,7.9059552743,0.50112,0.14616,0.522,7.38,0.48,7.3955932825
2019-12-15 13:00:00,9.69864,0.54252,9.7138018201,0.00864,0.00252,0.009000000000000001,9.69,0.54,9.7050347758,8.35472,0.7459600000000001,8.3879558058,0.5347200000000001,0.15596000000000002,0.557,7.82,0.59,7.8422254494
2019-12-15 13:30:00,8.9516,0.6238,8.9733086986,0.0816,0.0238,0.085,8.87,0.6000000000000001,8.8902699622,7.74208,0.62644,7.7673824290999995,0.5020800000000001,0.14644000000000001,0.523,7.24,0.48,7.2558941558
2019-12-15 14:00:00,8.50968,0.62324,8.5324721974,0.07968,0.02324,0.083,8.43,0.6000000000000001,8.4513253399,7.54528,0.63904,7.5722930741,0.5452800000000001,0.15904000000000001,0.5680000000000001,7.0,0.48,7.0164378427
2019-12-15 14:30:00,9.03744,0.64092,9.0601379791,0.03744,0.010920000000000001,0.039,9.0,0.63,9.0220230547,7.46592,0.62756,7.4922488613,0.50592,0.14756000000000002,0.527,6.96,0.48,6.9765320898
2019-12-15 15:00:00,8.998240000000001,0.55532,9.0153593051,0.018240000000000003,0.00532,0.019,8.98,0.55,8.9968272185,7.58168,0.59924,7.6053244638,0.51168,0.14924,0.533,7.07,0.45,7.0843065998
2019-12-15 15:30:00,9.31056,0.55308,9.3269729816,0.010560000000000002,0.0030800000000000003,0.011,9.3,0.55,9.3162492453,7.60728,0.5350400000000001,7.6260721738,0.49728000000000006,0.14504,0.518,7.11,0.39,7.120688169
2019-12-15 16:00:00,9.631920000000001,0.47056000000000003,9.643407572000001,0.0019200000000000003,0.0005600000000000001,0.002,9.63,0.47000000000000003,9.6414625447,7.87704,0.62372,7.9016951219,0.5270400000000001,0.15372000000000002,0.549,7.35,0.47000000000000003,7.3650118805
2019-12-15 16:30:00,10.72,0.44,10.7290260509,0.0,0.0,0.0,10.72,0.44,10.7290260509,8.457840000000001,0.5881200000000001,8.4782629471,0.5078400000000001,0.14812,0.529,7.95,0.44,7.9621667904999995
2019-12-15 17:00:00,11.93,0.72,11.9517069911,0.0,0.0,0.0,11.93,0.72,11.9517069911,8.84032,0.56176,8.858150597,0.52032,0.15176,0.542,8.32,0.41000000000000003,8.3300960379
2019-12-15 17:30:00,12.17,0.8200000000000001,12.1975940251,0.0,0.0,0.0,12.17,0.8200000000000001,12.1975940251,8.98632,0.53476,9.0022172491,0.49632000000000004,0.14476,0.517,8.49,0.39,8.4989528767
2019-12-15 18:00:00,12.12,0.88,12.1519052004,0.0,0.0,0.0,12.12,0.88,12.1519052004,9.108,0.594,9.1273490127,0.528,0.154,0.55,8.58,0.44,8.5912746435
2019-12-15 18:30:00,11.81,0.72,11.8319271465,0.0,0.0,0.0,11.81,0.72,11.8319271465,9.02112,0.58616,9.040143229,0.50112,0.14616,0.522,8.52,0.44,8.5313539371
2019-12-15 19:00:00,11.29,0.59,11.3054057866,0.0,0.0,0.0,11.29,0.59,11.3054057866,9.0032,0.5726,9.0213901922,0.5232,0.1526,0.545,8.48,0.42,8.4903945727
2019-12-15 19:30:00,11.14,0.65,11.1589470829,0.0,0.0,0.0,11.14,0.65,11.1589470829,8.91688,0.6578400000000001,8.9411130403,0.50688,0.14784,0.528,8.41,0.51,8.425449542900001
2019-12-15 20:00:00,10.27,0.58,10.2863647612,0.0,0.0,0.0,10.27,0.58,10.2863647612,8.77896,0.59428,8.7990515057,0.5289600000000001,0.15428,0.551,8.25,0.44,8.2617250015
2019-12-15 20:30:00,9.92,0.48,9.931606113800001,0.0,0.0,0.0,9.92,0.48,9.931606113800001,8.53072,0.46896000000000004,8.5436003652,0.5107200000000001,0.14896,0.532,8.02,0.32,8.026381501
2019-12-15 21:00:00,9.3,0.48,9.3123788583,0.0,0.0,0.0,9.3,0.48,9.3123788583,8.55088,0.8148400000000001,8.5896165805,0.53088,0.15484,0.553,8.02,0.66,8.0471112829
2019-12-15 21:30:00,8.9,0.48,8.9129344214,0.0,0.0,0.0,8.9,0.48,8.9129344214,8.00384,0.80112,8.0438329172,0.48384000000000005,0.14112000000000002,0.504,7.52,0.66,7.5489072057
2019-12-15 22:00:00,8.21,0.28,8.2147732775,0.0,0.0,0.0,8.21,0.28,8.2147732775,7.8956800000000005,0.90624,7.9475174489,0.53568,0.15624000000000002,0.558,7.36,0.75,7.3981146247
2019-12-15 22:30:00,7.5600000000000005,0.24,7.5638085645,0.0,0.0,0.0,7.5600000000000005,0.24,7.5638085645,7.57032,1.00176,7.6363124609,0.52032,0.15176,0.542,7.05,0.85,7.1010562595
2019-12-15 23:00:00,6.9,0.29,6.906091514,0.0,0.0,0.0,6.9,0.29,6.906091514,7.02952,0.9873600000000001,7.0985231704,0.53952,0.15736,0.562,6.49,0.8300000000000001,6.5428587024
2019-12-15 23:30:00,6.32,0.35000000000000003,6.3296840363,0.0,0.0,0.0,6.32,0.35000000000000003,6.3296840363,6.498,0.9540000000000001,6.5676571165,0.528,0.154,0.55,5.97,0.8,6.0233628481
2019-12-16 00:00:00,5.93,0.23,5.9344586948,0.0,0.0,0.0,5.93,0.23,5.9344586948,6.19024,0.8763200000000001,6.2519603326,0.5702400000000001,0.16632000000000002,0.594,5.62,0.71,5.6646712173000004
2019-12-16 00:30:00,6.0,0.23,6.0044067151,0.0,0.0,0.0,6.0,0.23,6.0044067151,6.20392,0.90156,6.2690855633,0.5539200000000001,0.16156,0.577,5.65,0.74,5.6982541185999995
2019-12-16 01:00:00,6.8,0.32,6.8075252478,0.0,0.0,0.0,6.8,0.32,6.8075252478,6.8264,1.0952,6.913696551,0.5664,0.1652,0.59,6.26,0.93,6.3287044488
2019-12-16 01:30:00,7.07,0.35000000000000003,7.0786580649,0.0,0.0,0.0,7.07,0.35000000000000003,7.0786580649,6.61304,1.02672,6.6922680759,0.50304,0.14672000000000002,0.524,6.11,0.88,6.1730462496
2019-12-16 02:00:00,6.83,0.25,6.8345738711,0.0,0.0,0.0,6.83,0.25,6.8345738711,6.6428,0.9954000000000001,6.7169645674,0.5328,0.1554,0.555,6.11,0.84,6.1674711187
2019-12-16 02:30:00,6.53,0.25,6.5347838526,0.0,0.0,0.0,6.53,0.25,6.5347838526,6.52648,1.03064,6.6073565062,0.51648,0.15064000000000002,0.538,6.01,0.88,6.0740842931
2019-12-16 03:00:00,6.4,0.25,6.4048809513,0.0,0.0,0.0,6.4,0.25,6.4048809513,6.47472,1.07596,6.563511941,0.5347200000000001,0.15596000000000002,0.557,5.94,0.92,6.0108235709
2019-12-16 03:30:00,6.33,0.25,6.3349348852,0.0,0.0,0.0,6.33,0.25,6.3349348852,6.51168,1.04924,6.5956713836,0.51168,0.14924,0.533,6.0,0.9,6.0671245248
2019-12-16 04:00:00,6.14,0.25,6.1450874689,0.0,0.0,0.0,6.14,0.25,6.1450874689,6.42448,0.96464,6.4964970253,0.5644800000000001,0.16464,0.588,5.86,0.8,5.9143554171
2019-12-16 04:30:00,6.09,0.29,6.0969008521,0.0,0.0,0.0,6.09,0.29,6.0969008521,6.38312,0.9671600000000001,6.4559754801,0.5731200000000001,0.16716,0.597,5.8100000000000005,0.8,5.8648188378
2019-12-16 05:00:00,6.21,0.34,6.2193006038,0.0,0.0,0.0,6.21,0.34,6.2193006038,6.63648,1.08564,6.7246918889,0.63648,0.18564000000000003,0.663,6.0,0.9,6.0671245248
2019-12-16 05:30:00,6.78,0.48,6.7969699131,0.0,0.0,0.0,6.78,0.48,6.7969699131,6.81632,1.1497600000000001,6.9126092324,0.6163200000000001,0.17976,0.642,6.2,0.97,6.2754203046
2019-12-16 06:00:00,7.25,0.8,7.2940043872,0.0,0.0,0.0,7.25,0.8,7.2940043872,7.1356,1.1708,7.2310137602,0.5856,0.1708,0.61,6.55,1.0,6.6258961658
2019-12-16 06:30:00,8.29,0.8,8.3285112715,0.0,0.0,0.0,8.29,0.8,8.3285112715,7.79376,1.2456800000000001,7.8926810147,0.53376,0.15568,0.556,7.26,1.09,7.3413690821
2019-12-16 07:00:00,9.64,1.15,9.7083520744,0.0,0.0,0.0,9.64,1.15,9.7083520744,8.692,1.331,8.7933170647,0.552,0.161,0.5750000000000001,8.14,1.17,8.2236549052
2019-12-16 07:30:00,10.85,1.19,10.9150629865,0.0,0.0,0.0,10.85,1.19,10.9150629865,9.3768,1.4924,9.494821536,0.5568000000000001,0.16240000000000002,0.58,8.82,1.33,8.919714121
2019-12-16 08:00:00,11.8,1.42,11.885133571,0.0,0.0,0.0,11.8,1.42,11.885133571,9.68888,1.54884,9.8118958922,0.5788800000000001,0.16884000000000002,0.603,9.11,1.38,9.213929672
2019-12-16 08:30:00,12.01,1.83,12.148621321,0.0,0.0,0.0,12.01,1.83,12.148621321,9.6572,1.6396000000000002,9.7953968781,0.5472,0.15960000000000002,0.5700000000000001,9.11,1.48,9.2294366025
2019-12-16 09:00:00,11.854800000000001,1.9814,12.019244111,0.0048000000000000004,0.0014,0.005,11.85,1.98,12.0142790046,9.9724,1.7282000000000002,10.1210393241,0.5424,0.1582,0.5650000000000001,9.43,1.57,9.5598012532
2019-12-16 09:30:00,11.91056,2.01308,12.0794838714,0.010560000000000002,0.0030800000000000003,0.011,11.9,2.01,12.0685583232,10.0884,1.7711999999999999,10.2427029636,0.5184,0.1512,0.54,9.57,1.62,9.7061475365
2019-12-16 10:00:00,11.81632,2.15476,12.0111785017,0.01632,0.00476,0.017,11.8,2.15,11.994269465,9.72224,1.59232,9.8517731196,0.52224,0.15232,0.544,9.2,1.44,9.3120137457
2019-12-16 10:30:00,11.54592,1.99756,11.7174448836,0.025920000000000002,0.007560000000000001,0.027,11.52,1.99,11.6906158948,9.62072,1.6489600000000002,9.7610103166,0.5107200000000001,0.14896,0.532,9.11,1.5,9.2326648374
2019-12-16 11:00:00,11.4584,2.0012,11.6318412988,0.038400000000000004,0.0112,0.04,11.42,1.99,11.5920878189,9.66568,1.65624,9.8065539717,0.53568,0.15624000000000002,0.558,9.13,1.5,9.2523996887
2019-12-16 11:30:00,11.81784,2.25812,12.0316436201,0.027840000000000004,0.00812,0.029,11.79,2.25,12.0027746792,9.72184,1.6551200000000001,9.8617237438,0.5318400000000001,0.15512,0.554,9.19,1.5,9.3116110314
2019-12-16 12:00:00,11.64128,2.40204,11.8865132062,0.041280000000000004,0.01204,0.043000000000000003,11.6,2.39,11.8436523083,9.668,1.6840000000000002,9.8135661204,0.528,0.154,0.55,9.14,1.53,9.2671732475
2019-12-16 12:30:00,11.32184,2.43512,11.5807543105,0.051840000000000004,0.015120000000000001,0.054,11.27,2.42,11.5268946382,9.62688,1.71284,9.7780693084,0.6268800000000001,0.18284,0.653,9.0,1.53,9.1291237257
2019-12-16 13:00:00,10.92472,2.20596,11.1452127212,0.054720000000000005,0.015960000000000002,0.057,10.87,2.19,11.0884173803,9.6928,1.7204000000000002,9.8442952008,0.6528,0.1904,0.68,9.04,1.53,9.1685604104
2019-12-16 13:30:00,11.01512,2.00316,11.1957812858,0.04512,0.013160000000000002,0.047,10.97,1.99,11.1490358328,9.73512,1.7181600000000001,9.8855771303,0.64512,0.18816000000000002,0.672,9.09,1.53,9.2178630929
2019-12-16 14:00:00,10.99512,2.06316,11.1870144811,0.04512,0.013160000000000002,0.047,10.95,2.05,11.1402423672,9.718,1.859,9.894210681,0.648,0.189,0.675,9.07,1.67,9.2224617104
2019-12-16 14:30:00,11.0888,1.9784000000000002,11.2639048291,0.028800000000000003,0.008400000000000001,0.03,11.06,1.97,11.2340776212,9.60992,1.78956,9.7751259532,0.64992,0.18956,0.677,8.96,1.6,9.1017360981
2019-12-16 15:00:00,11.31344,1.9739200000000001,11.4843495593,0.01344,0.003920000000000001,0.014,11.3,1.97,11.4704359115,9.48208,1.67144,9.6282684217,0.6220800000000001,0.18144000000000002,0.648,8.86,1.49,8.9844142825
2019-12-16 15:30:00,11.3848,1.9414,11.5491430418,0.0048000000000000004,0.0014,0.005,11.38,1.94,11.5441760208,9.42184,1.51512,9.5428851822,0.5318400000000001,0.15512,0.554,8.89,1.3599999999999999,8.9934253764
2019-12-16 16:00:00,11.79,1.79,11.925107966,0.0,0.0,0.0,11.79,1.79,11.925107966,10.22544,1.62492,10.3537427146,0.56544,0.16492,0.589,9.66,1.46,9.7697082863
2019-12-16 16:30:00,12.65,1.72,12.7663972992,0.0,0.0,0.0,12.65,1.72,12.7663972992,10.80568,1.64124,10.929610651800001,0.89568,0.26124,0.933,9.91,1.38,10.0056234189
2019-12-16 17:00:00,13.23,1.51,13.3158927602,0.0,0.0,0.0,13.23,1.51,13.3158927602,9.33688,0.8778400000000001,9.3780558326,0.9868800000000001,0.28784000000000004,1.028,8.35,0.59,8.370818359
2019-12-16 17:30:00,14.15,1.8,14.2640281828,0.0,0.0,0.0,14.15,1.8,14.2640281828,9.44312,1.98216,9.6489104877,4.7731200000000005,1.39216,4.9719999999999995,4.67,0.59,4.7071222631000005
2019-12-16 18:00:00,13.16,1.44,13.2385497695,0.0,0.0,0.0,13.16,1.44,13.2385497695,10.9156,2.1408,11.1235492537,2.9856,0.8708,3.11,7.93,1.27,8.0310522349
2019-12-16 18:30:00,12.76,1.32,12.8280941687,0.0,0.0,0.0,12.76,1.32,12.8280941687,10.00968,1.03324,10.0628663213,0.5596800000000001,0.16324000000000002,0.583,9.45,0.87,9.489963119
2019-12-16 19:00:00,12.36,1.32,12.4302855961,0.0,0.0,0.0,12.36,1.32,12.4302855961,10.16008,1.14044,10.2238852204,0.55008,0.16044,0.5730000000000001,9.61,0.98,9.6598395432
2019-12-16 19:30:00,11.95,1.29,12.019425943,0.0,0.0,0.0,11.95,1.29,12.019425943,10.18088,1.38484,10.2746337842,0.53088,0.15484,0.553,9.65,1.23,9.7280727793
2019-12-16 20:00:00,11.43,1.08,11.4809102427,0.0,0.0,0.0,11.43,1.08,11.4809102427,10.31336,1.49848,10.4216523066,0.5433600000000001,0.15848,0.5660000000000001,9.77,1.34,9.8614654083
2019-12-16 20:30:00,11.03,1.02,11.0770618848,0.0,0.0,0.0,11.03,1.02,11.0770618848,9.87664,1.37652,9.972102336,0.53664,0.15652000000000002,0.559,9.34,1.22,9.4193418029
2019-12-16 21:00:00,10.6,0.93,10.6407189607,0.0,0.0,0.0,10.6,0.93,10.6407189607,9.5424,1.4482,9.6516672653,0.5424,0.1582,0.5650000000000001,9.0,1.29,9.0919799824
2019-12-16 21:30:00,10.01,0.98,10.0578576248,0.0,0.0,0.0,10.01,0.98,10.0578576248,9.25584,1.39212,9.359945096,0.55584,0.16212000000000001,0.579,8.7,1.23,8.7865180817
2019-12-16 22:00:00,9.32,0.9400000000000001,9.367283491,0.0,0.0,0.0,9.32,0.9400000000000001,9.367283491,9.01816,1.41988,9.1292534744,0.5481600000000001,0.15988000000000002,0.5710000000000001,8.47,1.26,8.5632061753
2019-12-16 22:30:00,8.53,0.75,8.5629083844,0.0,0.0,0.0,8.53,0.75,8.5629083844,8.3568,1.2924,8.4561459306,0.5568000000000001,0.16240000000000002,0.58,7.8,1.13,7.8814275357
2019-12-16 23:00:00,7.97,0.86,8.0162647162,0.0,0.0,0.0,7.97,0.86,8.0162647162,7.64392,1.19156,7.736234756,0.5539200000000001,0.16156,0.577,7.09,1.03,7.1644260063
2019-12-16 23:30:00,7.35,0.92,7.4073544535,0.0,0.0,0.0,7.35,0.92,7.4073544535,7.22912,1.19016,7.3264354771,0.54912,0.16016000000000002,0.5720000000000001,6.68,1.03,6.7589422249
2019-12-17 00:00:00,7.07,0.81,7.1162490119,0.0,0.0,0.0,7.07,0.81,7.1162490119,6.70544,1.15492,6.8041726756,0.56544,0.16492,0.589,6.14,0.99,6.2193006038
2019-12-17 00:30:00,7.03,0.62,7.0572870141,0.0,0.0,0.0,7.03,0.62,7.0572870141,6.45968,1.02324,6.5402206232,0.5596800000000001,0.16324000000000002,0.583,5.9,0.86,5.9623485306
2019-12-17 01:00:00,7.72,0.84,7.7655650149,0.0,0.0,0.0,7.72,0.84,7.7655650149,7.17368,1.17024,7.268503725,0.5836800000000001,0.17024,0.608,6.59,1.0,6.6654407206
