Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-17 01:30:00,7.77,0.75,7.8061129892,0.0,0.0,0.0,7.77,0.75,7.8061129892,7.11544,1.11492,7.2022588818,0.56544,0.16492,0.589,6.55,0.9500000000000001,6.6185345810000005
2019-12-17 02:00:00,7.5600000000000005,0.7000000000000001,7.5923382433,0.0,0.0,0.0,7.5600000000000005,0.7000000000000001,7.5923382433,7.0608,1.1194,7.1489826549,0.5808,0.1694,0.605,6.48,0.9500000000000001,6.5492671346
2019-12-17 02:30:00,7.28,0.58,7.3030678485,0.0,0.0,0.0,7.28,0.58,7.3030678485,6.96208,1.10144,7.0486685268,0.6220800000000001,0.18144000000000002,0.648,6.34,0.92,6.406403047
2019-12-17 03:00:00,7.1,0.55,7.121270954,0.0,0.0,0.0,7.1,0.55,7.121270954,7.05256,1.14908,7.1455571791,0.6825600000000001,0.19908,0.711,6.37,0.9500000000000001,6.4404502948
2019-12-17 03:30:00,7.06,0.58,7.0837842994,0.0,0.0,0.0,7.06,0.58,7.0837842994,7.01872,1.12796,7.1087779681,0.6787200000000001,0.19796000000000002,0.707,6.34,0.93,6.4078467522
2019-12-17 04:00:00,7.01,0.58,7.0339533692,0.0,0.0,0.0,7.01,0.58,7.0339533692,6.91352,1.12936,7.0051561581,0.68352,0.19936,0.712,6.23,0.93,6.2990316716
2019-12-17 04:30:00,6.97,0.68,7.0030921742,0.0,0.0,0.0,6.97,0.68,7.0030921742,6.776,1.133,6.8700702325,0.6960000000000001,0.203,0.725,6.08,0.93,6.1507154055
2019-12-17 05:00:00,7.09,0.65,7.1197331411,0.0,0.0,0.0,7.09,0.65,7.1197331411,6.85344,1.14892,6.9490759817,0.6134400000000001,0.17892000000000002,0.639,6.24,0.97,6.3149425967
2019-12-17 05:30:00,7.69,0.81,7.7325416261,0.0,0.0,0.0,7.69,0.81,7.7325416261,6.91456,1.12008,7.0046926556,0.51456,0.15008000000000002,0.536,6.4,0.97,6.473090452
2019-12-17 06:00:00,8.03,1.0,8.0920269401,0.0,0.0,0.0,8.03,1.0,8.0920269401,7.2628,1.2454,7.3688048556,0.5328,0.1554,0.555,6.73,1.09,6.8176975586
2019-12-17 06:30:00,8.95,1.24,9.0354911322,0.0,0.0,0.0,8.95,1.24,9.0354911322,8.13504,1.39772,8.2542411523,0.57504,0.16772,0.599,7.5600000000000005,1.23,7.6594059822
2019-12-17 07:00:00,10.1,1.27,10.1795333881,0.0,0.0,0.0,10.1,1.27,10.1795333881,8.607520000000001,1.38136,8.7176577129,0.58752,0.17136,0.612,8.02,1.21,8.1107644523
2019-12-17 07:30:00,11.44,1.51,11.5392244107,0.0,0.0,0.0,11.44,1.51,11.5392244107,9.616,1.6880000000000002,9.7630323158,0.5760000000000001,0.168,0.6000000000000001,9.04,1.52,9.1668969668
2019-12-17 08:00:00,12.14,1.76,12.2669148526,0.0,0.0,0.0,12.14,1.76,12.2669148526,10.10544,1.82492,10.2688972436,0.56544,0.16492,0.589,9.54,1.6600000000000001,9.683346529
2019-12-17 08:30:00,12.66,2.01,12.8185685628,0.0,0.0,0.0,12.66,2.01,12.8185685628,10.09696,1.92828,10.2794389438,0.57696,0.16828,0.601,9.52,1.76,9.6813222237
2019-12-17 09:00:00,12.39384,2.07112,12.5656996622,0.0038400000000000005,0.0011200000000000001,0.004,12.39,2.07,12.5617275882,10.0616,1.9538000000000002,10.2495428679,0.5616,0.1638,0.585,9.5,1.79,9.6671660791
2019-12-17 09:30:00,12.33768,2.10224,12.515500821,0.007680000000000001,0.0022400000000000002,0.008,12.33,2.1,12.5075537177,10.10336,1.8484800000000001,10.2710642876,0.5433600000000001,0.15848,0.5660000000000001,9.56,1.69,9.7082284687
2019-12-17 10:00:00,12.23152,2.13336,12.4161711651,0.01152,0.00336,0.012,12.22,2.13,12.404245241,9.93272,1.73996,10.0839668484,0.58272,0.16996000000000003,0.607,9.35,1.57,9.4808965821
2019-12-17 10:30:00,12.17728,2.13504,12.3630313435,0.01728,0.00504,0.018000000000000002,12.16,2.13,12.3451407444,9.60776,1.7126800000000002,9.7592174379,0.55776,0.16268000000000002,0.581,9.05,1.55,9.1817754274
2019-12-17 11:00:00,11.73304,2.11672,11.9224465275,0.02304,0.00672,0.024,11.71,2.11,11.8985797472,9.8604,1.8022,10.0237424648,0.5904,0.17220000000000002,0.615,9.27,1.63,9.4122154671
2019-12-17 11:30:00,11.73016,2.11588,11.9194631507,0.02016,0.005880000000000001,0.021,11.71,2.11,11.8985797472,9.95712,1.80416,10.1192505651,0.5971200000000001,0.17416,0.622,9.36,1.63,9.5008683814
2019-12-17 12:00:00,11.65824,2.09532,11.8450380244,0.018240000000000003,0.00532,0.019,11.64,2.09,11.8261447649,10.13264,1.89452,10.3082296928,0.6326400000000001,0.18452000000000002,0.659,9.5,1.71,9.6526732049
2019-12-17 12:30:00,11.70016,2.09588,11.8863979826,0.02016,0.005880000000000001,0.021,11.68,2.09,11.8655172664,9.96592,1.8625600000000002,10.1384757829,0.62592,0.18256000000000003,0.652,9.34,1.6800000000000002,9.489889356599999
2019-12-17 13:00:00,11.254,2.097,11.4477039183,0.024,0.007,0.025,11.23,2.09,11.4228280211,9.73312,1.89716,9.916291696,0.8131200000000001,0.23716,0.847,8.92,1.6600000000000001,9.0731471938
2019-12-17 13:30:00,11.19496,2.03728,11.3788241572,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.17,2.03,11.3529643706,10.09696,1.8982800000000002,10.2738536197,0.81696,0.23828000000000002,0.851,9.28,1.6600000000000001,9.4273007802
2019-12-17 14:00:00,11.054,2.067,11.2455949153,0.024,0.007,0.025,11.03,2.06,11.2207174459,9.91752,1.8713600000000001,10.0925314565,0.82752,0.24136000000000002,0.862,9.09,1.63,9.2349878181
2019-12-17 14:30:00,10.82784,2.13812,11.0369233122,0.027840000000000004,0.00812,0.029,10.8,2.13,11.0080379723,9.77064,1.9235200000000001,9.9581793115,0.80064,0.23352,0.834,8.97,1.69,9.1278146344
2019-12-17 15:00:00,11.32632,2.20476,11.5389120544,0.01632,0.00476,0.017,11.31,2.2,11.5219833362,10.14184,1.97512,10.3323771515,0.7718400000000001,0.22512000000000001,0.804,9.37,1.75,9.532019723
2019-12-17 15:30:00,11.44864,2.11252,11.641911295,0.00864,0.00252,0.009000000000000001,11.44,2.11,11.632957491500001,9.97328,1.80804,10.1358434577,0.71328,0.20804000000000003,0.743,9.26,1.6,9.3972123526
2019-12-17 16:00:00,11.70192,1.91056,11.856861777,0.0019200000000000003,0.0005600000000000001,0.002,11.7,1.9100000000000001,11.8548766337,10.21192,1.66056,10.3460509181,0.72192,0.21056000000000002,0.752,9.49,1.45,9.6001354157
2019-12-17 16:30:00,12.49,1.78,12.6161999033,0.0,0.0,0.0,12.49,1.78,12.6161999033,10.77592,1.6375600000000001,10.899635526,0.74592,0.21756000000000003,0.777,10.03,1.42,10.1300197433
2019-12-17 17:00:00,13.33,1.67,13.4342026187,0.0,0.0,0.0,13.33,1.67,13.4342026187,11.19328,1.55804,11.3011948837,0.71328,0.20804000000000003,0.743,10.48,1.35,10.5665935854
2019-12-17 17:30:00,13.63,1.62,13.7259353051,0.0,0.0,0.0,13.63,1.62,13.7259353051,11.22552,1.46536,11.3207587732,0.6355200000000001,0.18536000000000002,0.662,10.59,1.28,10.667075513
2019-12-17 18:00:00,13.39,1.55,13.4794139338,0.0,0.0,0.0,13.39,1.55,13.4794139338,11.2472,1.5296,11.3507349542,0.5472,0.15960000000000002,0.5700000000000001,10.7,1.37,10.7873490719
2019-12-17 18:30:00,13.07,1.4100000000000001,13.1458358426,0.0,0.0,0.0,13.07,1.4100000000000001,13.1458358426,11.0804,1.5122,11.1831128493,0.5904,0.17220000000000002,0.615,10.49,1.34,10.57523995
2019-12-17 19:00:00,12.68,1.21,12.7376018151,0.0,0.0,0.0,12.68,1.21,12.7376018151,10.99288,1.34584,11.0749580586,0.6028800000000001,0.17584000000000002,0.628,10.39,1.17,10.4556683191
2019-12-17 19:30:00,12.31,1.25,12.3733019037,0.0,0.0,0.0,12.31,1.25,12.3733019037,10.67864,1.37752,10.767121881,0.6086400000000001,0.17752,0.634,10.07,1.2,10.1412474578
2019-12-17 20:00:00,11.96,1.31,12.0315294123,0.0,0.0,0.0,11.96,1.31,12.0315294123,10.38248,1.34864,10.4697049051,0.61248,0.17864000000000002,0.638,9.77,1.17,9.8398069087
2019-12-17 20:30:00,11.35,1.29,11.4230731417,0.0,0.0,0.0,11.35,1.29,11.4230731417,10.2952,1.4636,10.3987147283,0.5952000000000001,0.1736,0.62,9.7,1.29,9.7854023934
2019-12-17 21:00:00,10.76,0.98,10.8045360844,0.0,0.0,0.0,10.76,0.98,10.8045360844,9.99,1.465,10.0968472802,0.6000000000000001,0.17500000000000002,0.625,9.39,1.29,9.4781960309
2019-12-17 21:30:00,10.27,0.85,10.3051152347,0.0,0.0,0.0,10.27,0.85,10.3051152347,9.58632,1.37976,9.6851055131,0.6163200000000001,0.17976,0.642,8.97,1.2,9.0499116018
2019-12-17 22:00:00,9.56,0.76,9.5901616253,0.0,0.0,0.0,9.56,0.76,9.5901616253,9.1552,1.3736000000000002,9.2576705493,0.5952000000000001,0.1736,0.62,8.56,1.2,8.6437029102
2019-12-17 22:30:00,9.0,0.8200000000000001,9.0372783514,0.0,0.0,0.0,9.0,0.8200000000000001,9.0372783514,8.44872,1.25296,8.5411227833,0.55872,0.16296000000000002,0.582,7.89,1.09,7.9649356557
2019-12-17 23:00:00,8.06,0.84,8.103653497,0.0,0.0,0.0,8.06,0.84,8.103653497,7.63776,1.00768,7.7039468326,0.67776,0.19768000000000002,0.706,6.96,0.81,7.0069750963
2019-12-17 23:30:00,7.41,0.86,7.4597386013,0.0,0.0,0.0,7.41,0.86,7.4597386013,7.5724800000000005,1.19364,7.6659787242,0.73248,0.21364000000000002,0.763,6.84,0.98,6.9098480446
2019-12-18 00:00:00,6.93,0.84,6.9807234582,0.0,0.0,0.0,6.93,0.84,6.9807234582,7.11128,1.20204,7.21215664,0.7612800000000001,0.22204000000000002,0.793,6.35,0.98,6.4251770404
2019-12-18 00:30:00,6.85,0.6900000000000001,6.8846641167,0.0,0.0,0.0,6.85,0.6900000000000001,6.8846641167,6.79088,1.05484,6.8723168291,0.77088,0.22484,0.803,6.02,0.8300000000000001,6.0769482473
2019-12-18 01:00:00,7.41,0.59,7.4334514191,0.0,0.0,0.0,7.41,0.59,7.4334514191,7.14392,1.1215600000000001,7.2314237741,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.35,0.89,6.4120667495
2019-12-18 01:30:00,7.54,0.68,7.5706010329,0.0,0.0,0.0,7.54,0.68,7.5706010329,7.23808,1.11444,7.3233720785,0.83808,0.24444000000000002,0.873,6.4,0.87,6.4588621289
2019-12-18 02:00:00,7.33,0.72,7.3652766411,0.0,0.0,0.0,7.33,0.72,7.3652766411,7.20128,1.12704,7.2889404443,0.8812800000000001,0.25704000000000005,0.918,6.32,0.87,6.379600301
2019-12-18 02:30:00,7.24,0.76,7.2797802165,0.0,0.0,0.0,7.24,0.76,7.2797802165,7.29784,1.21312,7.3979814004,0.8678400000000001,0.25312,0.904,6.43,0.96,6.5012691069
2019-12-18 03:00:00,7.05,0.72,7.0866705864,0.0,0.0,0.0,7.05,0.72,7.0866705864,7.49976,1.31368,7.6139447857,0.8697600000000001,0.25368,0.906,6.63,1.06,6.7142013673
2019-12-18 03:30:00,6.91,0.75,6.9505827094,0.0,0.0,0.0,6.91,0.75,6.9505827094,7.3236,1.2748,7.4337226206,0.8736,0.2548,0.91,6.45,1.02,6.5301531376
2019-12-18 04:00:00,6.74,0.8200000000000001,6.7896980787,0.0,0.0,0.0,6.74,0.8200000000000001,6.7896980787,7.36784,1.32312,7.4857005551,0.8678400000000001,0.25312,0.904,6.5,1.07,6.5874805503000005
2019-12-18 04:30:00,6.69,0.8200000000000001,6.7400667652,0.0,0.0,0.0,6.69,0.8200000000000001,6.7400667652,7.31008,1.33544,7.4310611355,0.9100800000000001,0.26544,0.9480000000000001,6.4,1.07,6.488828862
2019-12-18 05:00:00,6.78,0.8,6.8270344953,0.0,0.0,0.0,6.78,0.8,6.8270344953,7.22816,1.33488,7.3503878537,0.9081600000000001,0.26488,0.9460000000000001,6.32,1.07,6.4099375972
2019-12-18 05:30:00,7.24,0.8,7.2840647993,0.0,0.0,0.0,7.24,0.8,7.2840647993,7.22912,1.25516,7.3372748756,0.90912,0.26516,0.9470000000000001,6.32,0.99,6.3970696416
2019-12-18 06:00:00,7.57,0.71,7.6032230008,0.0,0.0,0.0,7.57,0.71,7.6032230008,7.23104,1.18572,7.3276102107,0.9110400000000001,0.26572,0.9490000000000001,6.32,0.92,6.3866109949
2019-12-18 06:30:00,8.59,0.93,8.640196757,0.0,0.0,0.0,8.59,0.93,8.640196757,8.2372,1.4445999999999999,8.3629141452,0.9072,0.2646,0.9450000000000001,7.33,1.18,7.4243720273000005
2019-12-18 07:00:00,9.76,1.22,9.8359544529,0.0,0.0,0.0,9.76,1.22,9.8359544529,9.19624,1.62432,9.3385890583,0.90624,0.26432,0.9440000000000001,8.29,1.3599999999999999,8.4008154366
2019-12-18 07:30:00,11.12,1.44,11.2128497716,0.0,0.0,0.0,11.12,1.44,11.2128497716,10.0032,1.8376000000000001,10.1705842507,0.8832000000000001,0.2576,0.92,9.12,1.58,9.2558522028
2019-12-18 08:00:00,11.89,1.73,12.0151987083,0.0,0.0,0.0,11.89,1.73,12.0151987083,10.14128,1.88704,10.3153516663,0.8812800000000001,0.25704000000000005,0.918,9.26,1.63,9.4023667233
2019-12-18 08:30:00,12.02,1.79,12.1525511725,0.0,0.0,0.0,12.02,1.79,12.1525511725,10.09712,1.89416,10.2732504301,0.8371200000000001,0.24416000000000002,0.872,9.26,1.65,9.4058545598
2019-12-18 09:00:00,11.99192,1.89056,12.1400314003,0.0019200000000000003,0.0005600000000000001,0.002,11.99,1.8900000000000001,12.138047619,10.1752,1.9236,10.3554300732,0.8352,0.2436,0.87,9.34,1.6800000000000002,9.489889356599999
2019-12-18 09:30:00,11.5948,1.9314,11.7545605192,0.0048000000000000004,0.0014,0.005,11.59,1.9300000000000002,11.7495957377,10.10696,1.82828,10.2709906143,0.81696,0.23828000000000002,0.851,9.29,1.5899999999999999,9.425083554
2019-12-18 10:00:00,11.65152,1.93336,11.8108339756,0.01152,0.00336,0.012,11.64,1.9300000000000002,11.7989194421,10.05304,1.7517200000000002,10.2045154809,0.86304,0.25172,0.899,9.19,1.5,9.3116110314
2019-12-18 10:30:00,11.36592,1.83756,11.5135035589,0.025920000000000002,0.007560000000000001,0.027,11.34,1.83,11.4867097117,9.648,1.8090000000000002,9.8161288194,0.648,0.189,0.675,9.0,1.62,9.144637773
2019-12-18 11:00:00,11.25552,1.91036,11.4164883305,0.03552,0.010360000000000001,0.037,11.22,1.9,11.3797363766,9.96192,1.98056,10.1568926351,0.72192,0.21056000000000002,0.752,9.24,1.77,9.4080019133
2019-12-18 11:30:00,11.038,1.9540000000000002,11.2096190836,0.048,0.014,0.05,10.99,1.94,11.1599148742,9.9164,1.9002,10.0968187564,0.6864,0.20020000000000002,0.715,9.23,1.7000000000000002,9.3852490644
2019-12-18 12:00:00,10.72776,2.05268,10.9223774793,0.07776000000000001,0.022680000000000002,0.081,10.65,2.03,10.8417434022,9.77024,2.01132,9.9751189366,0.6902400000000001,0.20132000000000003,0.719,9.08,1.81,9.2586446092
2019-12-18 12:30:00,11.0528,1.9654,11.2261830112,0.0528,0.0154,0.055,11.0,1.9500000000000002,11.1715039274,9.92648,1.93564,10.1134419166,0.63648,0.18564000000000003,0.663,9.29,1.75,9.453390926
2019-12-18 13:00:00,11.1188,1.9184,11.2830834438,0.028800000000000003,0.008400000000000001,0.03,11.09,1.9100000000000001,11.2532750788,10.03464,1.9855200000000002,10.2291881203,0.70464,0.20552,0.734,9.33,1.78,9.4982787914
2019-12-18 13:30:00,11.13112,2.04616,11.3176235668,0.021120000000000003,0.0061600000000000005,0.022,11.11,2.04,11.2957381344,9.7,1.82,9.8692654235,0.72,0.21,0.75,8.98,1.6099999999999999,9.123184751
2019-12-18 14:00:00,11.14536,1.99448,11.3224114039,0.015360000000000002,0.0044800000000000005,0.016,11.13,1.99,11.3065025538,9.860240000000001,1.81132,10.0252288253,0.6902400000000001,0.20132000000000003,0.719,9.17,1.6099999999999999,9.3102631542
2019-12-18 14:30:00,11.10864,1.97252,11.282407447,0.00864,0.00252,0.009000000000000001,11.1,1.97,11.2734599835,9.68392,1.8065600000000002,9.850988052,0.6739200000000001,0.19656,0.7020000000000001,9.01,1.6099999999999999,9.1527154441
2019-12-18 15:00:00,11.25192,2.01056,11.4301380219,0.0019200000000000003,0.0005600000000000001,0.002,11.25,2.01,11.4281494565,9.8228,1.8004,9.9864327965,0.6528,0.1904,0.68,9.17,1.6099999999999999,9.3102631542
2019-12-18 15:30:00,11.43,2.1,11.6213123183,0.0,0.0,0.0,11.43,2.1,11.6213123183,9.72632,1.73976,9.8806915547,0.6163200000000001,0.17976,0.642,9.11,1.56,9.2426024474
2019-12-18 16:00:00,11.86,1.74,11.9869595811,0.0,0.0,0.0,11.86,1.74,11.9869595811,10.4784,1.8262,10.6363467883,0.6384000000000001,0.1862,0.665,9.84,1.6400000000000001,9.9757305497
2019-12-18 16:30:00,12.55,1.6400000000000001,12.6567017821,0.0,0.0,0.0,12.55,1.6400000000000001,12.6567017821,10.91592,1.8225600000000002,11.0670246408,0.62592,0.18256000000000003,0.652,10.29,1.6400000000000001,10.4198704407
2019-12-18 17:00:00,12.93,1.58,13.02617749,0.0,0.0,0.0,12.93,1.58,13.02617749,11.24192,1.81556,11.3875819821,0.60192,0.17556000000000002,0.627,10.64,1.6400000000000001,10.7656490747
2019-12-18 17:30:00,12.99,1.55,13.0821481416,0.0,0.0,0.0,12.99,1.55,13.0821481416,11.1872,1.6196000000000002,11.3038289088,0.5472,0.15960000000000002,0.5700000000000001,10.64,1.46,10.7397020443
2019-12-18 18:00:00,12.94,1.5,13.0266496076,0.0,0.0,0.0,12.94,1.5,13.0266496076,10.77128,1.38204,10.8595813639,0.5212800000000001,0.15204,0.543,10.25,1.23,10.3235362159
2019-12-18 18:30:00,12.74,1.37,12.8134499648,0.0,0.0,0.0,12.74,1.37,12.8134499648,10.78168,1.5492400000000002,10.8924179226,0.51168,0.14924,0.533,10.27,1.4,10.3649843222
2019-12-18 19:00:00,12.23,1.3,12.2988983246,0.0,0.0,0.0,12.23,1.3,12.2988983246,10.66936,1.62148,10.7918691708,0.51936,0.15148,0.541,10.15,1.47,10.2558958653
2019-12-18 19:30:00,11.7,1.17,11.7583544767,0.0,0.0,0.0,11.7,1.17,11.7583544767,10.6188,1.6184,10.7414213212,0.5088,0.1484,0.53,10.11,1.47,10.2163104886
2019-12-18 20:00:00,11.24,1.13,11.2966587981,0.0,0.0,0.0,11.24,1.13,11.2966587981,10.37648,1.62064,10.502276477,0.51648,0.15064000000000002,0.538,9.86,1.47,9.9689768783
2019-12-18 20:30:00,10.77,1.18,10.8344496861,0.0,0.0,0.0,10.77,1.18,10.8344496861,10.00784,1.5781200000000002,10.1315015768,0.5078400000000001,0.14812,0.529,9.5,1.43,9.6070234724
2019-12-18 21:00:00,10.21,1.1400000000000001,10.2734463546,0.0,0.0,0.0,10.21,1.1400000000000001,10.2734463546,9.48264,1.4695200000000002,9.5958298443,0.5126400000000001,0.14952000000000001,0.534,8.97,1.32,9.0666035537
2019-12-18 21:30:00,9.92,1.05,9.9754147783,0.0,0.0,0.0,9.92,1.05,9.9754147783,8.86304,1.40672,8.9739812347,0.50304,0.14672000000000002,0.524,8.36,1.26,8.4544189629
2019-12-18 22:00:00,8.88,0.81,8.9168660414,0.0,0.0,0.0,8.88,0.81,8.9168660414,8.70552,1.5003600000000001,8.8338643073,0.5155200000000001,0.15036000000000002,0.537,8.19,1.35,8.3005180561
2019-12-18 22:30:00,8.1,0.77,8.1365164536,0.0,0.0,0.0,8.1,0.77,8.1365164536,8.24072,1.41896,8.3619922028,0.5107200000000001,0.14896,0.532,7.73,1.27,7.8336326184
2019-12-18 23:00:00,7.35,0.77,7.3902232713,0.0,0.0,0.0,7.35,0.77,7.3902232713,7.69608,1.35344,7.8141824396,0.52608,0.15344000000000002,0.548,7.17,1.2,7.2697248916
2019-12-18 23:30:00,6.71,0.77,6.7540358305,0.0,0.0,0.0,6.71,0.77,6.7540358305,7.186,1.348,7.3113405064,0.5760000000000001,0.168,0.6000000000000001,6.61,1.18,6.7144992367
2019-12-19 00:00:00,6.28,0.74,6.3234484263,0.0,0.0,0.0,6.28,0.74,6.3234484263,6.70232,1.26276,6.8202387202,0.5923200000000001,0.17276000000000002,0.617,6.11,1.09,6.2064643719
2019-12-21 00:30:00,6.6,0.6900000000000001,6.6359701627,0.0,0.0,0.0,6.6,0.6900000000000001,6.6359701627,6.48336,1.10848,6.5774375558,0.5433600000000001,0.15848,0.5660000000000001,5.94,0.9500000000000001,6.0154883426
2019-12-21 01:00:00,7.6,0.9,7.6531039455,0.0,0.0,0.0,7.6,0.9,7.6531039455,6.89912,1.20016,7.002730953,0.54912,0.16016000000000002,0.5720000000000001,6.35,1.04,6.4346017748
2019-12-21 01:30:00,7.28,0.96,7.3430239003,0.0,0.0,0.0,7.28,0.96,7.3430239003,6.76944,1.13192,6.8634219454,0.5894400000000001,0.17192000000000002,0.614,6.18,0.96,6.2541186429
2019-12-21 02:00:00,6.98,1.0,7.0512693893,0.0,0.0,0.0,6.98,1.0,7.0512693893,6.94136,1.2374800000000001,7.0508038832,0.7113600000000001,0.20748000000000003,0.741,6.23,1.03,6.3145704525
2019-12-21 02:30:00,6.86,1.03,6.9368941177,0.0,0.0,0.0,6.86,1.03,6.9368941177,6.74888,1.18384,6.8519237007000005,0.6988800000000001,0.20384000000000002,0.728,6.05,0.98,6.1288579687
2019-12-21 03:00:00,6.54,0.85,6.5950056861,0.0,0.0,0.0,6.54,0.85,6.5950056861,6.8304,1.2572,6.9451361398,0.7104,0.20720000000000002,0.74,6.12,1.05,6.2094202628
2019-12-21 03:30:00,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,6.43,0.8300000000000001,6.4833479006,6.5864,1.1802,6.6913030868,0.6864,0.20020000000000002,0.715,5.9,0.98,5.980836062
2019-12-21 04:00:00,6.17,0.8300000000000001,6.2255762785,0.0,0.0,0.0,6.17,0.8300000000000001,6.2255762785,6.55,1.22,6.6626496231,0.72,0.21,0.75,5.83,1.01,5.916840373
2019-12-21 04:30:00,5.95,0.6000000000000001,5.9801755827,0.0,0.0,0.0,5.95,0.6000000000000001,5.9801755827,6.54904,1.2197200000000001,6.6616545843,0.71904,0.20972000000000002,0.749,5.83,1.01,5.916840373
2019-12-21 05:00:00,5.9,0.54,5.9246603278,0.0,0.0,0.0,5.9,0.54,5.9246603278,6.42712,1.21916,6.5417293279,0.7171200000000001,0.20916,0.747,5.71,1.01,5.7986377711
2019-12-21 05:30:00,5.93,0.54,5.954536086,0.0,0.0,0.0,5.93,0.54,5.954536086,6.38616,1.18888,6.4958814029,0.71616,0.20888,0.746,5.67,0.98,5.7540681261
2019-12-21 06:00:00,5.85,0.43,5.8657821303,0.0,0.0,0.0,5.85,0.43,5.8657821303,6.67,1.27,6.7898306312,0.72,0.21,0.75,5.95,1.06,6.0436826522
2019-12-21 06:30:00,6.18,0.6900000000000001,6.2184001158,0.0,0.0,0.0,6.18,0.6900000000000001,6.2184001158,6.68904,1.17972,6.7922746853,0.71904,0.20972000000000002,0.749,5.97,0.97,6.0482890143
2019-12-21 07:00:00,6.44,0.6900000000000001,6.4768588066,0.0,0.0,0.0,6.44,0.6900000000000001,6.4768588066,6.74192,1.13056,6.8360552368,0.72192,0.21056000000000002,0.752,6.02,0.92,6.0898932667
2019-12-21 07:30:00,6.96,0.55,6.9816975013,0.0,0.0,0.0,6.96,0.55,6.9816975013,7.39192,1.28056,7.5020207411,0.72192,0.21056000000000002,0.752,6.67,1.07,6.7552794169
2019-12-21 08:00:00,7.53,0.63,7.5563086226,0.0,0.0,0.0,7.53,0.63,7.5563086226,8.19392,1.53156,8.3358263538,0.7939200000000001,0.23156000000000002,0.8270000000000001,7.4,1.3,7.5133215025
2019-12-21 08:30:00,7.62,0.92,7.6753371261000005,0.0,0.0,0.0,7.62,0.92,7.6753371261000005,8.833120000000001,1.57216,8.9719393667,1.17312,0.34216,1.222,7.66,1.23,7.7581247734000005
2019-12-21 09:00:00,7.47248,0.7436400000000001,7.5093913069,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.46,0.74,7.4966125684,8.79832,1.53576,8.9313489239,1.2883200000000001,0.37576000000000004,1.342,7.51,1.16,7.5990591523
2019-12-21 09:30:00,7.87016,0.91588,7.9232729727,0.02016,0.005880000000000001,0.021,7.85,0.91,7.9025692025000005,9.03736,1.41048,9.1467660733,1.16736,0.34048,1.216,7.87,1.07,7.9424051773
2019-12-21 10:00:00,8.0844,1.1342,8.1635735435,0.014400000000000001,0.004200000000000001,0.015,8.07,1.13,8.1487299624,9.48176,1.56468,9.6099945994,1.18176,0.34468000000000004,1.231,8.3,1.22,8.3891835121
2019-12-21 10:30:00,8.29072,1.18896,8.3755396244,0.030720000000000004,0.008960000000000001,0.032,8.26,1.18,8.343860018,9.5096,1.6428,9.6504551188,1.2096,0.3528,1.26,8.3,1.29,8.3996488022
2019-12-21 11:00:00,7.9360800000000005,1.3034400000000002,8.0424076992,0.04608,0.01344,0.048,7.89,1.29,7.9947607844,9.57696,1.6682800000000002,9.7211789923,1.29696,0.37828,1.351,8.28,1.29,8.3798866341
2019-12-21 11:30:00,8.0384,1.3012000000000001,8.1430335871,0.038400000000000004,0.0112,0.04,8.0,1.29,8.103338818,9.59984,1.66912,9.7438642027,1.29984,0.37912,1.354,8.3,1.29,8.3996488022
2019-12-21 12:00:00,6.93024,1.2763200000000001,7.046787864,0.09024,0.026320000000000003,0.094,6.84,1.25,6.9532798016,9.49688,1.71284,9.6501062481,1.34688,0.39284,1.403,8.15,1.32,8.256203728100001
2019-12-21 12:30:00,7.36224,1.12232,7.4472934681,0.04224000000000001,0.012320000000000001,0.044,7.32,1.11,7.4036815167,9.70624,1.72932,9.8590893393,1.26624,0.36932000000000004,1.319,8.44,1.3599999999999999,8.5488712705
2019-12-21 13:00:00,7.42128,1.09204,7.5011964512,0.041280000000000004,0.01204,0.043000000000000003,7.38,1.08,7.4586057678,9.5132,1.6126,9.6489094202,1.2432,0.36260000000000003,1.295,8.27,1.25,8.3639344809
2019-12-21 13:30:00,7.2780000000000005,1.094,7.3597635832,0.048,0.014,0.05,7.23,1.08,7.310218875,9.16808,1.5694400000000002,9.3014425118,1.19808,0.34944000000000003,1.248,7.97,1.22,8.0628344892
2019-12-21 14:00:00,7.25208,1.08644,7.3330086731,0.022080000000000002,0.00644,0.023,7.23,1.08,7.310218875,9.34216,1.6568800000000001,9.4879505058,1.29216,0.37688000000000005,1.346,8.05,1.28,8.1511287562
2019-12-21 14:30:00,7.6505600000000005,1.08308,7.7268448024000005,0.010560000000000002,0.0030800000000000003,0.011,7.64,1.08,7.7159574908,9.3208,1.5493999999999999,9.4487011277,1.3008,0.3794,1.355,8.02,1.17,8.1048935835
2019-12-21 15:00:00,7.85288,1.00084,7.9164010131,0.00288,0.00084,0.003,7.85,1.0,7.9134379381,9.53368,1.64024,9.6737501312,1.30368,0.38024,1.358,8.23,1.26,8.3258933455
2019-12-21 15:30:00,7.89096,0.7602800000000001,7.9275012078,0.0009600000000000001,0.00028000000000000003,0.001,7.89,0.76,7.9265187819000005,9.55368,1.52024,9.6738788084,1.30368,0.38024,1.358,8.25,1.1400000000000001,8.3283912012
2019-12-21 16:00:00,7.82,0.6900000000000001,7.8503821563,0.0,0.0,0.0,7.82,0.6900000000000001,7.8503821563,9.91896,1.4392800000000001,10.0228386398,1.36896,0.39928,1.426,8.55,1.04,8.6130192151
2019-12-21 16:30:00,8.32,0.6000000000000001,8.3416065599,0.0,0.0,0.0,8.32,0.6000000000000001,8.3416065599,10.08424,1.52332,10.1986469789,1.31424,0.38332000000000005,1.369,8.77,1.1400000000000001,8.8437831271
2019-12-21 17:00:00,8.96,0.76,8.9921743755,0.0,0.0,0.0,8.96,0.76,8.9921743755,10.3608,1.5194,10.4716165419,1.3008,0.3794,1.355,9.06,1.1400000000000001,9.1314401931
2019-12-21 17:30:00,9.28,0.74,9.3094575567,0.0,0.0,0.0,9.28,0.74,9.3094575567,10.85352,1.64436,10.9773774737,1.28352,0.37436,1.337,9.57,1.27,9.653900766
2019-12-21 18:00:00,9.5,0.74,9.5287774662,0.0,0.0,0.0,9.5,0.74,9.5287774662,10.78752,1.56136,10.8999281099,1.30752,0.38136000000000003,1.362,9.48,1.18,9.5531565464
2019-12-21 18:30:00,9.37,0.8300000000000001,9.4066891094,0.0,0.0,0.0,9.37,0.8300000000000001,9.4066891094,10.70504,1.61772,10.8265829974,1.29504,0.37772000000000006,1.349,9.41,1.24,9.4913486924
2019-12-21 19:00:00,9.26,0.8300000000000001,9.297123211,0.0,0.0,0.0,9.26,0.8300000000000001,9.297123211,10.36128,1.6020400000000001,10.4844005742,1.24128,0.36204000000000003,1.293,9.12,1.24,9.2039122117
2019-12-21 19:30:00,8.6,0.68,8.6268418323,0.0,0.0,0.0,8.6,0.68,8.6268418323,10.10264,1.4895200000000002,10.2118560899,1.23264,0.35952,1.284,8.87,1.13,8.9416888785
2019-12-21 20:00:00,8.25,0.62,8.2732641684,0.0,0.0,0.0,8.25,0.62,8.2732641684,9.81064,1.46852,9.9199399293,1.16064,0.33852000000000004,1.209,8.65,1.13,8.7234970052
2019-12-21 20:30:00,8.15,0.7000000000000001,8.1800061125,0.0,0.0,0.0,8.15,0.7000000000000001,8.1800061125,9.56048,1.46264,9.6717161662,1.14048,0.33264000000000005,1.188,8.42,1.13,8.4954870372
2019-12-21 21:00:00,7.79,0.7000000000000001,7.821387345,0.0,0.0,0.0,7.79,0.7000000000000001,7.821387345,9.28048,1.48264,9.3981663318,1.14048,0.33264000000000005,1.188,8.14,1.15,8.2208332911
2019-12-21 21:30:00,7.63,0.7000000000000001,7.6620428085,0.0,0.0,0.0,7.63,0.7000000000000001,7.6620428085,8.98824,1.36032,9.0905956241,1.09824,0.32032000000000005,1.1440000000000001,7.89,1.04,7.9582472945
2019-12-21 22:00:00,7.55,0.66,7.5787927799,0.0,0.0,0.0,7.55,0.66,7.5787927799,8.46184,1.30012,8.5611359176,0.8918400000000001,0.26012,0.929,7.57,1.04,7.6411059409
2019-12-21 22:30:00,7.2,0.45,7.2140487938,0.0,0.0,0.0,7.2,0.45,7.2140487938,7.7616,1.1638,7.8483670276,0.5616,0.1638,0.585,7.2,1.0,7.2691127382000005
2019-12-21 23:00:00,6.48,0.27,6.4856225607,0.0,0.0,0.0,6.48,0.27,6.4856225607,7.26216,1.11688,7.3475430451,0.57216,0.16688,0.596,6.69,0.9500000000000001,6.7571147689
2019-12-21 23:30:00,6.05,0.32,6.0584568992,0.0,0.0,0.0,6.05,0.32,6.0584568992,6.82048,1.07764,6.9050890943,0.5404800000000001,0.15764,0.5630000000000001,6.28,0.92,6.3470308019
2019-12-22 00:00:00,5.75,0.4,5.7638962517,0.0,0.0,0.0,5.75,0.4,5.7638962517,6.38392,1.08156,6.4748904701,0.5539200000000001,0.16156,0.577,5.83,0.92,5.9021436784
2019-12-22 00:30:00,5.71,0.45,5.7277046013,0.0,0.0,0.0,5.71,0.45,5.7277046013,6.41856,1.09708,6.5116431874,0.53856,0.15708000000000003,0.561,5.88,0.9400000000000001,5.9546620391000005
2019-12-22 01:00:00,6.63,0.45,6.6452539455,0.0,0.0,0.0,6.63,0.45,6.6452539455,6.74144,1.12792,6.8351457044,0.54144,0.15792,0.5640000000000001,6.2,0.97,6.2754203046
2019-12-22 01:30:00,6.68,0.41000000000000003,6.6925705077,0.0,0.0,0.0,6.68,0.41000000000000003,6.6925705077,6.39184,0.9851200000000001,6.4673085592,0.5318400000000001,0.15512,0.554,5.86,0.8300000000000001,5.9184879826
2019-12-22 02:00:00,6.18,0.38,6.1916718259,0.0,0.0,0.0,6.18,0.38,6.1916718259,6.45712,1.09416,6.5491667256,0.5971200000000001,0.17416,0.622,5.86,0.92,5.9317788226
2019-12-22 02:30:00,5.84,0.44,5.8565518866,0.0,0.0,0.0,5.84,0.44,5.8565518866,6.27272,1.02996,6.3567156457,0.58272,0.16996000000000003,0.607,5.69,0.86,5.7546242275
2019-12-22 03:00:00,5.6,0.32,5.6091354057,0.0,0.0,0.0,5.6,0.32,5.6091354057,6.00048,0.81764,6.0559305974,0.5404800000000001,0.15764,0.5630000000000001,5.46,0.66,5.4997454487
2019-12-22 03:30:00,5.43,0.32,5.4394209251,0.0,0.0,0.0,5.43,0.32,5.4394209251,5.80952,0.7873600000000001,5.862632378,0.53952,0.15736,0.562,5.27,0.63,5.3075229627
2019-12-22 04:00:00,5.16,0.24,5.16557838,0.0,0.0,0.0,5.16,0.24,5.16557838,6.02352,1.02436,6.1100005401,0.56352,0.16436,0.587,5.46,0.86,5.5273139951
2019-12-22 04:30:00,5.25,0.30000000000000004,5.2585644429,0.0,0.0,0.0,5.25,0.30000000000000004,5.2585644429,5.96336,1.02848,6.0513993093,0.5433600000000001,0.15848,0.5660000000000001,5.42,0.87,5.4893806572
2019-12-22 05:00:00,5.39,0.32,5.3994907167,0.0,0.0,0.0,5.39,0.32,5.3994907167,5.6972000000000005,0.9096000000000001,5.7693552499,0.5472,0.15960000000000002,0.5700000000000001,5.15,0.75,5.2043251244
2019-12-22 05:30:00,5.23,0.28,5.2374898568,0.0,0.0,0.0,5.23,0.28,5.2374898568,5.72888,0.9988400000000001,5.815302864,0.5788800000000001,0.16884000000000002,0.603,5.15,0.8300000000000001,5.2164547348
2019-12-22 06:00:00,4.94,0.24,4.9458265234,0.0,0.0,0.0,4.94,0.24,4.9458265234,6.24864,1.16252,6.3558598631,0.7286400000000001,0.21252000000000001,0.759,5.52,0.9500000000000001,5.6011516673
2019-12-22 06:30:00,5.33,0.30000000000000004,5.3384361006,0.0,0.0,0.0,5.33,0.30000000000000004,5.3384361006,5.88464,1.08052,5.983018586,0.58464,0.17052,0.609,5.3,0.91,5.3775552066
2019-12-22 07:00:00,5.6,0.25,5.6055775795,0.0,0.0,0.0,5.6,0.25,5.6055775795,6.0764,1.0052,6.1589823835,0.5664,0.1652,0.59,5.51,0.84,5.5736612742
2019-12-22 07:30:00,6.07,0.27,6.076001975,0.0,0.0,0.0,6.07,0.27,6.076001975,6.68064,1.17352,6.7829270968,0.56064,0.16352000000000003,0.584,6.12,1.01,6.2027816341
2019-12-22 08:00:00,6.41,0.27,6.4156839074,0.0,0.0,0.0,6.41,0.27,6.4156839074,7.0364,1.2652,7.1492416381,0.5664,0.1652,0.59,6.47,1.1,6.562842372
2019-12-22 08:30:00,7.04,0.27,7.0451756543,0.0,0.0,0.0,7.04,0.27,7.0451756543,7.38568,1.22624,7.486783929,0.53568,0.15624000000000002,0.558,6.85,1.07,6.9330657
2019-12-22 09:00:00,8.00672,0.33196000000000003,8.0135986049,0.00672,0.0019600000000000004,0.007,8.0,0.33,8.0068033571,7.7243200000000005,1.24876,7.8246099583,0.54432,0.15876,0.5670000000000001,7.18,1.09,7.2622654867
2019-12-22 09:30:00,8.40496,0.35728000000000004,8.4125502435,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.38,0.35000000000000003,8.3873058845,8.218,1.434,8.3421747764,0.528,0.154,0.55,7.69,1.28,7.7958001514
2019-12-22 10:00:00,8.23784,0.52812,8.2547512743,0.027840000000000004,0.00812,0.029,8.21,0.52,8.2264512398,8.678560000000001,1.45708,8.8000276022,0.53856,0.15708000000000003,0.561,8.14,1.3,8.2431547359
2019-12-22 10:30:00,8.72784,0.52812,8.7438036231,0.027840000000000004,0.00812,0.029,8.7,0.52,8.7155263754,8.9388,1.5384,9.0702160944,0.5088,0.1484,0.53,8.43,1.3900000000000001,8.5438281818
2019-12-22 11:00:00,8.40512,0.50316,8.4201669936,0.04512,0.013160000000000002,0.047,8.36,0.49,8.3743477358,8.78208,1.46644,8.9036720178,0.5020800000000001,0.14644000000000001,0.523,8.28,1.32,8.3845572334
2019-12-22 11:30:00,8.02008,0.49044000000000004,8.0350615803,0.07008,0.020440000000000003,0.073,7.95,0.47000000000000003,7.9638809634,8.55528,1.4590400000000001,8.6788025441,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.01,1.3,8.114807453
2019-12-22 12:00:00,8.13088,0.5048400000000001,8.1465374853,0.05088,0.01484,0.053,8.08,0.49,8.094844038,8.80712,1.36916,8.9129098391,0.47712000000000004,0.13916,0.497,8.33,1.23,8.420320659
2019-12-22 12:30:00,8.62896,0.55428,8.6467437224,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.58,0.54,8.5969762126,8.96192,1.39056,9.0691602257,0.48192,0.14056000000000002,0.502,8.48,1.25,8.5716334499
2019-12-22 13:00:00,8.77784,0.54812,8.7949366456,0.027840000000000004,0.00812,0.029,8.75,0.54,8.7666470215,9.1496,1.3228,9.2447271458,0.48960000000000004,0.1428,0.51,8.66,1.18,8.7400228833
2019-12-22 13:30:00,8.3284,0.6112000000000001,8.3507970877,0.038400000000000004,0.0112,0.04,8.29,0.6000000000000001,8.3116845465,8.6196,1.2728,8.71306628,0.48960000000000004,0.1428,0.51,8.13,1.13,8.208154482
2019-12-22 14:00:00,7.90896,0.71428,7.941148796,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.86,0.7000000000000001,7.8911089208,8.45016,1.34588,8.5566697377,0.50016,0.14588,0.521,7.95,1.2,8.04005597
2019-12-22 14:30:00,7.59352,0.72436,7.6279907839,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.51,0.7000000000000001,7.5425526183,8.3144,1.3042,8.4160670744,0.4944,0.1442,0.515,7.82,1.16,7.9055676583
2019-12-22 15:00:00,7.9132,0.7126,7.9452207647,0.0432,0.0126,0.045,7.87,0.7000000000000001,7.9010695479,8.31728,1.30504,8.4190424634,0.49728000000000006,0.14504,0.518,7.82,1.16,7.9055676583
2019-12-22 15:30:00,8.44768,0.7122400000000001,8.4776519863,0.007680000000000001,0.0022400000000000002,0.008,8.44,0.71,8.4698110959,8.36,1.24,8.4514614121,0.48,0.14,0.5,7.88,1.1,7.9564062239
2019-12-22 16:00:00,8.44,0.56,8.4585577967,0.0,0.0,0.0,8.44,0.56,8.4585577967,9.01712,1.27416,9.1066973596,0.5971200000000001,0.17416,0.622,8.42,1.1,8.4915487398
2019-12-22 16:30:00,9.37,0.46,9.3812845602,0.0,0.0,0.0,9.37,0.46,9.3812845602,9.26376,1.22568,9.3444925384,0.53376,0.15568,0.556,8.73,1.07,8.7953283054
2019-12-22 17:00:00,10.18,0.72,10.2054299272,0.0,0.0,0.0,10.18,0.72,10.2054299272,9.74008,1.29044,9.8251917946,0.55008,0.16044,0.5730000000000001,9.19,1.13,9.2592116295
2019-12-22 17:30:00,10.67,0.61,10.6874225143,0.0,0.0,0.0,10.67,0.61,10.6874225143,10.20824,1.38532,10.3018093265,0.49824,0.14532,0.519,9.71,1.24,9.7888559086
2019-12-22 18:00:00,10.25,0.59,10.2669664458,0.0,0.0,0.0,10.25,0.59,10.2669664458,10.14456,1.39008,10.2393564251,0.51456,0.15008000000000002,0.536,9.63,1.24,9.7095056517
2019-12-22 18:30:00,10.07,0.54,10.0844682557,0.0,0.0,0.0,10.07,0.54,10.0844682557,9.85688,1.3078400000000001,9.9432654998,0.50688,0.14784,0.528,9.35,1.16,9.42168244
2019-12-22 19:00:00,9.76,0.54,9.7749271097,0.0,0.0,0.0,9.76,0.54,9.7749271097,9.71936,1.2214800000000001,9.7958140142,0.51936,0.15148,0.541,9.2,1.07,9.2620138199
2019-12-22 19:30:00,9.44,0.54,9.4554323011,0.0,0.0,0.0,9.44,0.54,9.4554323011,9.60976,1.32868,9.7011791964,0.50976,0.14868,0.531,9.1,1.18,9.1761865718
2019-12-22 20:00:00,8.93,0.27,8.9340808145,0.0,0.0,0.0,8.93,0.27,8.9340808145,9.20224,1.2923200000000001,9.2925406644,0.52224,0.15232,0.544,8.68,1.1400000000000001,8.7545416785
2019-12-22 20:30:00,8.68,0.30000000000000004,8.6851827845,0.0,0.0,0.0,8.68,0.30000000000000004,8.6851827845,8.80208,1.30644,8.8985053689,0.5020800000000001,0.14644000000000001,0.523,8.3,1.16,8.3806682311
2019-12-22 21:00:00,8.29,0.32,8.2961738169,0.0,0.0,0.0,8.29,0.32,8.2961738169,8.5484,1.3112,8.6483748762,0.5184,0.1512,0.54,8.03,1.16,8.1133531909
2019-12-22 21:30:00,7.89,0.35000000000000003,7.8977591759,0.0,0.0,0.0,7.89,0.35000000000000003,7.8977591759,8.1988,1.2384,8.2918005282,0.5088,0.1484,0.53,7.69,1.09,7.7668655196
2019-12-22 22:00:00,7.5600000000000005,0.42,7.5716576785,0.0,0.0,0.0,7.5600000000000005,0.42,7.5716576785,7.7584,1.1112,7.8375720730000005,0.5184,0.1512,0.54,7.24,0.96,7.3033690856
2019-12-22 22:30:00,7.11,0.49,7.1268646683,0.0,0.0,0.0,7.11,0.49,7.1268646683,7.22208,1.01644,7.2932564606,0.5020800000000001,0.14644000000000001,0.523,6.72,0.87,6.7760829393
2019-12-22 23:00:00,6.32,0.28,6.326199491,0.0,0.0,0.0,6.32,0.28,6.326199491,6.78744,0.9609200000000001,6.855122829,0.51744,0.15092,0.539,6.27,0.81,6.3221040801
2019-12-22 23:30:00,5.9,0.25,5.9052942348,0.0,0.0,0.0,5.9,0.25,5.9052942348,6.59496,1.02728,6.6744888643,0.5049600000000001,0.14728000000000002,0.526,6.09,0.88,6.1532511732
2019-12-23 00:00:00,5.6,0.32,5.6091354057,0.0,0.0,0.0,5.6,0.32,5.6091354057,6.25744,1.05092,6.3450759018,0.51744,0.15092,0.539,5.74,0.9,5.8101290863
2019-12-23 00:30:00,5.53,0.29,5.5375987576,0.0,0.0,0.0,5.53,0.29,5.5375987576,6.23056,1.04308,6.3172694893,0.49056000000000005,0.14308,0.511,5.74,0.9,5.8101290863
2019-12-23 01:00:00,6.16,0.26,6.1654845714,0.0,0.0,0.0,6.16,0.26,6.1654845714,6.55416,1.05288,6.6381902353,0.5241600000000001,0.15288000000000002,0.546,6.03,0.9,6.0967942396
2019-12-23 01:30:00,6.25,0.26,6.2554056623,0.0,0.0,0.0,6.25,0.26,6.2554056623,6.54168,1.00924,6.6190741498,0.51168,0.14924,0.533,6.03,0.86,6.0910179773
2019-12-23 02:00:00,6.02,0.33,6.0290380659,0.0,0.0,0.0,6.02,0.33,6.0290380659,6.47816,1.07988,6.5675488426,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.93,0.92,6.0009415928
2019-12-23 02:30:00,5.92,0.36,5.9309358452000005,0.0,0.0,0.0,5.92,0.36,5.9309358452000005,6.43552,1.07036,6.5239242945,0.5155200000000001,0.15036000000000002,0.537,5.92,0.92,5.9910600064
2019-12-23 03:00:00,5.73,0.36,5.7412977627,0.0,0.0,0.0,5.73,0.36,5.7412977627,6.37496,1.09728,6.468704538,0.5049600000000001,0.14728000000000002,0.526,5.87,0.9500000000000001,5.9463770483000005
2019-12-23 03:30:00,5.7,0.41000000000000003,5.7147265901,0.0,0.0,0.0,5.7,0.41000000000000003,5.7147265901,6.32248,1.16364,6.4286710446,0.49248000000000003,0.14364000000000002,0.513,5.83,1.02,5.918555567
2019-12-23 04:00:00,5.49,0.41000000000000003,5.5052883667,0.0,0.0,0.0,5.49,0.41000000000000003,5.5052883667,6.18072,1.12896,6.2829810122,0.5107200000000001,0.14896,0.532,5.67,0.98,5.7540681261
2019-12-23 04:30:00,5.29,0.24,5.2954414358,0.0,0.0,0.0,5.29,0.24,5.2954414358,6.10824,1.12532,6.2110338109,0.49824,0.14532,0.519,5.61,0.98,5.6949539067
2019-12-23 05:00:00,5.32,0.24,5.3254107823,0.0,0.0,0.0,5.32,0.24,5.3254107823,6.0136,1.0998,6.1133415576,0.5136000000000001,0.14980000000000002,0.535,5.5,0.9500000000000001,5.5814424659
2019-12-23 05:30:00,5.53,0.24,5.5352055066,0.0,0.0,0.0,5.53,0.24,5.5352055066,6.07864,1.14252,6.1850801288,0.48864,0.14252,0.509,5.59,1.0,5.6787410577
2019-12-23 06:00:00,5.76,0.28,5.7668015398,0.0,0.0,0.0,5.76,0.28,5.7668015398,6.36896,1.13428,6.4691763463,0.5289600000000001,0.15428,0.551,5.84,0.98,5.921655174
2019-12-23 06:30:00,6.3,0.34,6.3091679325,0.0,0.0,0.0,6.3,0.34,6.3091679325,6.8636,1.1298,6.9559652817,0.5136000000000001,0.14980000000000002,0.535,6.35,0.98,6.4251770404
2019-12-23 07:00:00,6.92,0.51,6.9387679022,0.0,0.0,0.0,6.92,0.51,6.9387679022,7.1716,1.2538,7.280375059,0.5616,0.1638,0.585,6.61,1.09,6.6992686168
2019-12-23 07:30:00,7.65,0.38,7.6594320938,0.0,0.0,0.0,7.65,0.38,7.6594320938,7.86704,1.35372,7.9826609724,0.5270400000000001,0.15372000000000002,0.549,7.34,1.2,7.4374457981
2019-12-23 08:00:00,8.28,0.5,8.2950828808,0.0,0.0,0.0,8.28,0.5,8.2950828808,8.22416,1.53288,8.3657951684,0.5241600000000001,0.15288000000000002,0.546,7.7,1.38,7.8226849611
2019-12-23 08:30:00,8.93,0.92,8.9772657307,0.0,0.0,0.0,8.93,0.92,8.9772657307,8.37208,1.44644,8.496111593,0.5020800000000001,0.14644000000000001,0.523,7.87,1.3,7.9766471653
2019-12-23 09:00:00,9.12768,0.9922400000000001,9.1814531747,0.007680000000000001,0.0022400000000000002,0.008,9.12,0.99,9.1735761838,8.49344,1.48392,8.6220961257,0.49344000000000005,0.14392000000000002,0.514,8.0,1.34,8.1114486992
2019-12-23 09:30:00,9.42248,1.38364,9.5235281802,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.41,1.38,9.510651923,8.86792,1.50356,8.9944815192,0.45792000000000005,0.13356,0.47700000000000004,8.41,1.37,8.5208567644
2019-12-23 10:00:00,9.3436,1.6498,9.4881347482,0.033600000000000005,0.0098,0.035,9.31,1.6400000000000001,9.4533433239,8.68048,1.4326400000000001,8.7979082969,0.42048,0.12264000000000001,0.438,8.26,1.31,8.36323502
2019-12-23 10:30:00,8.64128,1.41204,8.755888133100001,0.041280000000000004,0.01204,0.043000000000000003,8.6,1.4,8.7132083643,8.36656,1.3060800000000001,8.4678905992,0.46656000000000003,0.13608,0.486,7.9,1.17,7.9861692945
2019-12-23 11:00:00,8.283760000000001,1.32568,8.3891660611,0.05376,0.015680000000000003,0.056,8.23,1.31,8.3336066622,8.44864,1.36252,8.5578022062,0.48864,0.14252,0.509,7.96,1.22,8.0529497701
2019-12-23 11:30:00,8.18896,1.51428,8.3277914119,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.14,1.5,8.2770526155,8.25096,1.48028,8.3826946622,0.48096000000000005,0.14028000000000002,0.501,7.77,1.34,7.8847003748
2019-12-23 12:00:00,8.23336,1.51848,8.3722158596,0.06336,0.01848,0.066,8.17,1.5,8.3065576504,8.11344,1.40392,8.2340087442,0.49344000000000005,0.14392000000000002,0.514,7.62,1.26,7.7234707224
2019-12-23 12:30:00,8.2408,1.5493999999999999,8.3851908148,0.1008,0.029400000000000003,0.105,8.14,1.52,8.2807004535,8.25384,1.51112,8.3910284471,0.48384000000000005,0.14112000000000002,0.504,7.77,1.37,7.8898542445
2019-12-23 13:00:00,8.28064,1.39352,8.3970766818,0.08064,0.023520000000000003,0.084,8.2,1.37,8.3136574382,8.25208,1.51644,8.3902571236,0.5020800000000001,0.14644000000000001,0.523,7.75,1.37,7.8701588294
2019-12-23 13:30:00,8.0968,1.1724,8.1812402483,0.07680000000000001,0.0224,0.08,8.02,1.15,8.1020306097,8.24536,1.47448,8.3761597884,0.49536,0.14448000000000003,0.516,7.75,1.33,7.863294475
2019-12-23 14:00:00,8.39648,1.21064,8.483308647,0.036480000000000005,0.01064,0.038,8.36,1.2,8.445685289,8.47496,1.51728,8.6097087988,0.5049600000000001,0.14728000000000002,0.526,7.97,1.37,8.0868906262
2019-12-23 14:30:00,8.29304,1.22672,8.3832782609,0.02304,0.00672,0.024,8.27,1.22,8.3595035738,8.63144,1.45792,8.7537013429,0.54144,0.15792,0.5640000000000001,8.09,1.3,8.1937842295
2019-12-23 15:00:00,8.17264,1.25952,8.2691254193,0.03264,0.00952,0.034,8.14,1.25,8.235417415,8.52104,1.44072,8.6419787549,0.5510400000000001,0.16072,0.5740000000000001,7.97,1.28,8.0721310693
2019-12-23 15:30:00,8.5144,1.2242,8.6019575098,0.014400000000000001,0.004200000000000001,0.015,8.5,1.22,8.587106614,8.512080000000001,1.3964400000000001,8.6258652088,0.5020800000000001,0.14644000000000001,0.523,8.01,1.25,8.1069476377
2019-12-23 16:00:00,8.96192,1.16056,9.0367532665,0.0019200000000000003,0.0005600000000000001,0.002,8.96,1.16,9.0347772524,8.86224,1.43232,8.9772400213,0.52224,0.15232,0.544,8.34,1.28,8.4376537023
2019-12-23 16:30:00,9.39,1.09,9.4530524171,0.0,0.0,0.0,9.39,1.09,9.4530524171,9.13344,1.36392,9.2347173211,0.49344000000000005,0.14392000000000002,0.514,8.64,1.22,8.7257091402
2019-12-23 17:00:00,9.99,0.99,10.0389342064,0.0,0.0,0.0,9.99,0.99,10.0389342064,9.37072,1.12896,9.4384820814,0.5107200000000001,0.14896,0.532,8.86,0.98,8.9140338792
2019-12-23 17:30:00,10.32,0.88,10.357451424,0.0,0.0,0.0,10.32,0.88,10.357451424,9.60344,1.17392,9.6749236689,0.49344000000000005,0.14392000000000002,0.514,9.11,1.03,9.168042321
2019-12-23 18:00:00,10.27,0.77,10.2988251757,0.0,0.0,0.0,10.27,0.77,10.2988251757,10.0088,1.2684,10.0888510743,0.5088,0.1484,0.53,9.5,1.12,9.5657932238
2019-12-23 18:30:00,10.57,0.74,10.5958718377,0.0,0.0,0.0,10.57,0.74,10.5958718377,9.77744,1.31092,9.864930015,0.27744,0.08092,0.289,9.5,1.23,9.5792953812
2019-12-23 19:00:00,10.66,0.58,10.6757669514,0.0,0.0,0.0,10.66,0.58,10.6757669514,9.14,1.06,9.2012607832,0.0,0.0,0.0,9.14,1.06,9.2012607832
2019-12-23 19:30:00,10.25,0.54,10.264214534,0.0,0.0,0.0,10.25,0.54,10.264214534,9.1144,1.1142,9.1822507589,0.014400000000000001,0.004200000000000001,0.015,9.1,1.11,9.1674478455
2019-12-23 20:00:00,9.79,0.5700000000000001,9.806579424,0.0,0.0,0.0,9.79,0.5700000000000001,9.806579424,9.06472,1.17596,9.1406799856,0.054720000000000005,0.015960000000000002,0.057,9.01,1.16,9.0843656906
2019-12-23 20:30:00,9.25,0.7000000000000001,9.2764486739,0.0,0.0,0.0,9.25,0.7000000000000001,9.2764486739,8.90104,1.2157200000000001,8.9836789903,0.19104000000000002,0.055720000000000006,0.199,8.71,1.16,8.7869050296
2019-12-23 21:00:00,8.66,0.8,8.6968730013,0.0,0.0,0.0,8.66,0.8,8.6968730013,8.7508,1.2594,8.8409608641,0.3408,0.0994,0.355,8.41,1.16,8.4896230776
2019-12-23 21:30:00,8.44,0.61,8.4620151264,0.0,0.0,0.0,8.44,0.61,8.4620151264,8.09824,1.17032,8.182367628,0.13824,0.04032,0.14400000000000002,7.96,1.13,8.0398072116
2019-12-23 22:00:00,7.5,0.73,7.53544292,0.0,0.0,0.0,7.5,0.73,7.53544292,8.03712,1.15916,8.1202801553,0.47712000000000004,0.13916,0.497,7.5600000000000005,1.02,7.6284991971
2019-12-23 22:30:00,7.62,0.6000000000000001,7.6435855461,0.0,0.0,0.0,7.62,0.6000000000000001,7.6435855461,7.22096,0.97528,7.2865241645,0.12096000000000001,0.035280000000000006,0.126,7.1,0.9400000000000001,7.1619550404
2019-12-23 23:00:00,6.65,0.51,6.6695277193999996,0.0,0.0,0.0,6.65,0.51,6.6695277193999996,6.64784,0.9581200000000001,6.7165296545,0.26784,0.07812000000000001,0.279,6.38,0.88,6.4404037141
2019-12-23 23:30:00,5.87,0.75,5.9177191552,0.0,0.0,0.0,5.87,0.75,5.9177191552,6.6196,1.0728,6.70596779,0.48960000000000004,0.1428,0.51,6.13,0.93,6.2001451596
2019-12-24 00:00:00,5.46,0.73,5.5085842101,0.0,0.0,0.0,5.46,0.73,5.5085842101,6.22072,1.07896,6.3135973898,0.5107200000000001,0.14896,0.532,5.71,0.93,5.7852398395
2019-12-24 00:30:00,5.4,0.63,5.4366257918,0.0,0.0,0.0,5.4,0.63,5.4366257918,6.28344,1.09392,6.3779525868,0.49344000000000005,0.14392000000000002,0.514,5.79,0.9500000000000001,5.8674185124000005
2019-12-24 01:00:00,5.99,0.67,6.0273543118,0.0,0.0,0.0,5.99,0.67,6.0273543118,6.6616800000000005,1.17924,6.7652485098,0.51168,0.14924,0.533,6.15,1.03,6.2356555389
2019-12-24 01:30:00,6.11,0.8,6.1621505986,0.0,0.0,0.0,6.11,0.8,6.1621505986,6.1144,1.0142,6.1979423198,0.4944,0.1442,0.515,5.62,0.87,5.6869411813
2019-12-24 02:00:00,5.86,0.85,5.921325865,0.0,0.0,0.0,5.86,0.85,5.921325865,6.02072,1.01896,6.1063367742,0.5107200000000001,0.14896,0.532,5.51,0.87,5.5782613779
2019-12-24 02:30:00,5.6,0.8200000000000001,5.6597173074,0.0,0.0,0.0,5.6,0.8200000000000001,5.6597173074,5.91632,1.01476,6.0027144027,0.49632000000000004,0.14476,0.517,5.42,0.87,5.4893806572
2019-12-24 03:00:00,5.77,0.74,5.8172588046,0.0,0.0,0.0,5.77,0.74,5.8172588046,5.6096,0.9378000000000001,5.6874494283,0.36960000000000004,0.1078,0.385,5.24,0.8300000000000001,5.3053275111
2019-12-24 03:30:00,6.39,0.44,6.4051307559,0.0,0.0,0.0,6.39,0.44,6.4051307559,5.0,0.73,5.0530090045,0.0,0.0,0.0,5.0,0.73,5.0530090045
2019-12-24 04:00:00,6.14,0.48,6.1587336361,0.0,0.0,0.0,6.14,0.48,6.1587336361,5.43976,0.9286800000000001,5.5184631375,0.02976,0.00868,0.031,5.41,0.92,5.4876679929
2019-12-24 04:30:00,5.26,0.78,5.3175182181,0.0,0.0,0.0,5.26,0.78,5.3175182181,5.71736,1.05048,5.8130640458,0.44736000000000004,0.13048,0.466,5.27,0.92,5.3497009262
2019-12-24 05:00:00,5.11,0.73,5.1618795027,0.0,0.0,0.0,5.11,0.73,5.1618795027,5.514,0.9570000000000001,5.5964314523,0.504,0.147,0.525,5.01,0.81,5.0750566499
2019-12-24 05:30:00,5.69,0.56,5.7174907083,0.0,0.0,0.0,5.69,0.56,5.7174907083,5.2104,0.7572,5.265132477,0.23040000000000002,0.06720000000000001,0.24,4.98,0.6900000000000001,5.0275739676
2019-12-24 06:00:00,5.36,0.7000000000000001,5.4055157016,0.0,0.0,0.0,5.36,0.7000000000000001,5.4055157016,5.97248,1.07364,6.0682139217,0.49248000000000003,0.14364000000000002,0.513,5.48,0.93,5.5583540729
2019-12-24 06:30:00,5.85,0.67,5.8882425222,0.0,0.0,0.0,5.85,0.67,5.8882425222,6.39672,1.24196,6.5161715294,0.48672000000000004,0.14196,0.507,5.91,1.1,6.0114973176
2019-12-24 07:00:00,6.47,0.81,6.5205061153,0.0,0.0,0.0,6.47,0.81,6.5205061153,6.64824,1.17532,6.7513311428,0.49824,0.14532,0.519,6.15,1.03,6.2356555389
2019-12-24 07:30:00,7.09,0.7000000000000001,7.1244719103,0.0,0.0,0.0,7.09,0.7000000000000001,7.1244719103,7.31344,1.31392,7.4305309635,0.49344000000000005,0.14392000000000002,0.514,6.82,1.17,6.9196314931
2019-12-24 08:00:00,8.15,0.66,8.176680255499999,0.0,0.0,0.0,8.15,0.66,8.176680255499999,7.33064,1.25852,7.4378864874,0.20064,0.05852,0.209,7.13,1.2,7.2302766199
2019-12-24 08:30:00,8.58,0.8,8.6172153275,0.0,0.0,0.0,8.58,0.8,8.6172153275,7.95304,1.39172,8.073891862,0.38304000000000005,0.11172000000000001,0.399,7.57,1.28,7.6774540050999995
2019-12-24 09:00:00,8.75192,1.15056,8.8272244788,0.0019200000000000003,0.0005600000000000001,0.002,8.75,1.15,8.8252478719,8.45304,1.42672,8.5725967594,0.50304,0.14672000000000002,0.524,7.95,1.28,8.0523847399
2019-12-24 09:30:00,9.2792,0.9956,9.3324579828,0.019200000000000002,0.0056,0.02,9.26,0.99,9.3127708014,8.50576,1.37168,8.6156519893,0.24576000000000003,0.07168000000000001,0.256,8.26,1.3,8.3616744735
2019-12-24 10:00:00,8.8872,1.1396,8.9599671874,0.06720000000000001,0.0196,0.07,8.82,1.12,8.8908267332,8.61904,1.40472,8.732759518,0.35904,0.10472000000000001,0.374,8.26,1.3,8.3616744735
2019-12-24 10:30:00,9.25696,0.98828,9.3095652852,0.09696,0.028280000000000003,0.101,9.16,0.96,9.2101682938,8.1476,1.2268,8.2394431851,0.057600000000000005,0.016800000000000002,0.06,8.09,1.21,8.1799877751
2019-12-24 11:00:00,8.43,1.075,8.4982659996,0.12,0.035,0.125,8.31,1.04,8.3748253713,8.36264,1.39952,8.4789388487,0.27264000000000005,0.07952000000000001,0.28400000000000003,8.09,1.32,8.1969811516
