Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-24 11:30:00,8.13112,1.13116,8.2094235729,0.14112000000000002,0.04116,0.147,7.99,1.09,8.0640064484,8.42408,1.36744,8.5343433256,0.33408000000000004,0.09744000000000001,0.34800000000000003,8.09,1.27,8.1890780922
2019-12-24 12:00:00,9.07416,0.78288,9.107869169,0.044160000000000005,0.01288,0.046,9.03,0.77,9.062769996,8.55136,1.25248,8.6425959063,0.11136000000000001,0.03248,0.116,8.44,1.22,8.5277195076
2019-12-24 12:30:00,9.38112,0.83616,9.4183106765,0.021120000000000003,0.0061600000000000005,0.022,9.36,0.8300000000000001,9.396728154,8.3284,1.1512,8.4075863362,0.038400000000000004,0.0112,0.04,8.29,1.1400000000000001,8.3680164914
2019-12-24 13:00:00,9.50152,0.60336,9.5206578344,0.01152,0.00336,0.012,9.49,0.6000000000000001,9.508948417100001,8.34,1.1400000000000001,8.4175530886,0.0,0.0,0.0,8.34,1.1400000000000001,8.4175530886
2019-12-24 13:30:00,9.31768,0.35224000000000005,9.3243355581,0.007680000000000001,0.0022400000000000002,0.008,9.31,0.35000000000000003,9.3165766245,7.864,0.877,7.9127507859,0.024,0.007,0.025,7.84,0.87,7.8881239848
2019-12-24 14:00:00,9.05264,0.39952000000000004,9.0614517159,0.03264,0.00952,0.034,9.02,0.39,9.0284273271,7.48,0.75,7.5175062354,0.0,0.0,0.0,7.48,0.75,7.5175062354
2019-12-24 14:30:00,8.93056,0.29308,8.9353678044,0.010560000000000002,0.0030800000000000003,0.011,8.92,0.29,8.9247128805,7.59096,0.6702800000000001,7.6204953251,0.0009600000000000001,0.00028000000000000003,0.001,7.59,0.67,7.6195144202
2019-12-24 15:00:00,8.5848,0.13140000000000002,8.5858055534,0.0048000000000000004,0.0014,0.005,8.58,0.13,8.580984792,7.42304,0.59672,7.4469858064,0.02304,0.00672,0.024,7.4,0.59,7.42348301
2019-12-24 15:30:00,8.52768,0.07224000000000001,8.5279859756,0.007680000000000001,0.0022400000000000002,0.008,8.52,0.07,8.5202875538,7.21192,0.5905600000000001,7.2360590932,0.0019200000000000003,0.0005600000000000001,0.002,7.21,0.59,7.2340998058
2019-12-24 16:00:00,7.94192,0.24056000000000002,7.9455624345,0.0019200000000000003,0.0005600000000000001,0.002,7.94,0.24,7.9436263759,7.61104,0.58572,7.6335442489,0.43104000000000003,0.12572,0.449,7.18,0.46,7.1947202864
2019-12-24 16:30:00,8.38,0.24,8.3834360497,0.0,0.0,0.0,8.38,0.24,8.3834360497,7.7216000000000005,0.39880000000000004,7.7318916185,0.44160000000000005,0.1288,0.46,7.28,0.27,7.2850051476
2019-12-24 17:00:00,9.18,0.38,9.1878615575,0.0,0.0,0.0,9.18,0.38,9.1878615575,8.1632,0.42260000000000003,8.1741314523,0.5232,0.1526,0.545,7.64,0.27,7.6447694537
2019-12-24 17:30:00,9.46,0.35000000000000003,9.4664724158,0.0,0.0,0.0,9.46,0.35000000000000003,9.4664724158,8.36192,0.41056000000000004,8.3719929288,0.48192,0.14056000000000002,0.502,7.88,0.27,7.8846242777
2019-12-24 18:00:00,9.36,0.37,9.3673101796,0.0,0.0,0.0,9.36,0.37,9.3673101796,8.38808,0.43944000000000005,8.399582942,0.47808000000000006,0.13944,0.498,7.91,0.30000000000000004,7.9156869569
2019-12-24 18:30:00,9.29,0.46,9.3013816178,0.0,0.0,0.0,9.29,0.46,9.3013816178,8.15696,0.41328000000000004,8.1674228983,0.45696000000000003,0.13328,0.47600000000000003,7.7,0.28,7.7050892273
2019-12-24 19:00:00,9.0,0.42,9.0097946702,0.0,0.0,0.0,9.0,0.42,9.0097946702,7.97848,0.38664000000000004,7.9878428628,0.46848000000000006,0.13664,0.488,7.51,0.25,7.5141599664
2019-12-24 19:30:00,8.72,0.42,8.7301088195,0.0,0.0,0.0,8.72,0.42,8.7301088195,7.7608,0.46440000000000003,7.7746822443,0.46080000000000004,0.13440000000000002,0.48,7.3,0.33,7.3074550974
2019-12-24 20:00:00,8.26,0.19,8.262184941,0.0,0.0,0.0,8.26,0.19,8.262184941,7.59808,0.42944000000000004,7.6102061996,0.47808000000000006,0.13944,0.498,7.12,0.29,7.1259034515
2019-12-24 20:30:00,7.83,0.13,7.8310791083,0.0,0.0,0.0,7.83,0.13,7.8310791083,7.25424,0.42832000000000003,7.2668738808,0.47424000000000005,0.13832,0.494,6.78,0.29,6.7861992308
2019-12-24 21:00:00,7.46,0.21,7.4629551787,0.0,0.0,0.0,7.46,0.21,7.4629551787,7.04096,0.41028000000000003,7.052903473,0.48096000000000005,0.14028000000000002,0.501,6.5600000000000005,0.27,6.5655540513
2019-12-24 21:30:00,7.2,0.25,7.2043389704,0.0,0.0,0.0,7.2,0.25,7.2043389704,6.72408,0.36244000000000004,6.733840999,0.45408000000000004,0.13244,0.47300000000000003,6.27,0.23,6.2742170826
2019-12-24 22:00:00,6.71,0.25,6.7146556129,0.0,0.0,0.0,6.71,0.25,6.7146556129,6.4496,0.2828,6.4557970848,0.48960000000000004,0.1428,0.51,5.96,0.14,5.9616440685
2019-12-24 22:30:00,6.34,0.22,6.3438158864,0.0,0.0,0.0,6.34,0.22,6.3438158864,6.05768,0.28224000000000005,6.0642515119,0.48768000000000006,0.14224,0.508,5.57,0.14,5.5717591477
2019-12-24 23:00:00,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,5.68304,0.07672000000000001,5.6835578294,0.50304,0.14672000000000002,0.524,5.18,-0.07,5.1804729514
2019-12-24 23:30:00,5.44,0.24,5.4452915441,0.0,0.0,0.0,5.44,0.24,5.4452915441,5.22344,0.033920000000000006,5.2235501338,0.49344000000000005,0.14392000000000002,0.514,4.73,-0.11,4.7312788969
2019-12-25 00:00:00,5.1,-0.01,5.1000098039,0.0,0.0,0.0,5.1,-0.01,5.1000098039,4.84208,-0.013560000000000001,4.842098987,0.5020800000000001,0.14644000000000001,0.523,4.34,-0.16,4.3429483073
2019-12-25 00:30:00,5.01,-0.26,5.0167419706,0.0,0.0,0.0,5.01,-0.26,5.0167419706,4.80344,0.04392,4.8036407859,0.49344000000000005,0.14392000000000002,0.514,4.31,-0.1,4.3111599367
2019-12-25 01:00:00,5.63,-0.05,5.6302220205,0.0,0.0,0.0,5.63,-0.05,5.6302220205,4.99304,-0.08328,4.9937344743,0.50304,0.14672000000000002,0.524,4.49,-0.23,4.4958870093
2019-12-25 01:30:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,4.98632,-0.08524000000000001,4.9870485259,0.49632000000000004,0.14476,0.517,4.49,-0.23,4.4958870093
2019-12-25 02:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,4.99304,0.19672,4.9969137675,0.50304,0.14672000000000002,0.524,4.49,0.05,4.4902783878
2019-12-25 02:30:00,5.28,0.24,5.2854517309,0.0,0.0,0.0,5.28,0.24,5.2854517309,4.8056,0.18580000000000002,4.8091904724,0.4656,0.1358,0.485,4.34,0.05,4.3402880089
2019-12-25 03:00:00,4.99,0.13,4.9916930995,0.0,0.0,0.0,4.99,0.13,4.9916930995,4.77784,0.14812,4.7801354165,0.5078400000000001,0.14812,0.529,4.27,0.0,4.27
2019-12-25 03:30:00,4.85,-0.18,4.8533390568,0.0,0.0,0.0,4.85,-0.18,4.8533390568,4.61208,-0.08356000000000001,4.6128368928,0.5020800000000001,0.14644000000000001,0.523,4.11,-0.23,4.1164304926
2019-12-25 04:00:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.53976,-0.08132,4.5404882777,0.50976,0.14868,0.531,4.03,-0.23,4.0365579396
2019-12-25 04:30:00,4.45,-0.22,4.4554348834,0.0,0.0,0.0,4.45,-0.22,4.4554348834,4.41632,-0.08524000000000001,4.4171425379,0.49632000000000004,0.14476,0.517,3.92,-0.23,3.9267416518
2019-12-25 05:00:00,4.36,-0.22,4.3655469302,0.0,0.0,0.0,4.36,-0.22,4.3655469302,4.40744,-0.07908000000000001,4.4081493849,0.51744,0.15092,0.539,3.89,-0.23,3.8967935537000002
2019-12-25 05:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.36536,-0.08552000000000001,4.3661976135,0.49536,0.14448000000000003,0.516,3.87,-0.23,3.8768286008
2019-12-25 06:00:00,4.74,-0.29,4.7488630218,0.0,0.0,0.0,4.74,-0.29,4.7488630218,4.50168,-0.08076000000000001,4.5024043577,0.51168,0.14924,0.533,3.99,-0.23,3.996623575
2019-12-25 06:30:00,5.08,-0.14,5.0819287677,0.0,0.0,0.0,5.08,-0.14,5.0819287677,4.67712,-0.09084,4.6780020735,0.47712000000000004,0.13916,0.497,4.2,-0.23,4.2062929047
2019-12-25 07:00:00,5.46,-0.08,5.4605860491,0.0,0.0,0.0,5.46,-0.08,5.4605860491,5.05224,0.06232000000000001,5.0526243478,0.52224,0.15232,0.544,4.53,-0.09,4.5308939515
2019-12-25 07:30:00,6.04,-0.19,6.0429876717,0.0,0.0,0.0,6.04,-0.19,6.0429876717,5.4444,-0.0758,5.4449276396,0.4944,0.1442,0.515,4.95,-0.22,4.9548864770000005
2019-12-25 08:00:00,6.59,-0.30000000000000004,6.5968249939,0.0,0.0,0.0,6.59,-0.30000000000000004,6.5968249939,5.8984000000000005,0.3412,5.9082603192,0.5184,0.1512,0.54,5.38,0.19,5.3833539731
2019-12-25 08:30:00,7.42,-0.12,7.420970287,0.0,0.0,0.0,7.42,-0.12,7.420970287,6.46824,0.36532000000000003,6.4785482479,0.49824,0.14532,0.519,5.97,0.22,5.9740522261
2019-12-25 09:00:00,8.12152,-0.14664000000000002,8.1228437385,0.01152,0.00336,0.012,8.11,-0.15,8.1113870577,6.95728,0.36504000000000003,6.9668500199,0.49728000000000006,0.14504,0.518,6.46,0.22,6.4637450445
2019-12-25 09:30:00,8.25128,-0.07796,8.2516482838,0.041280000000000004,0.01204,0.043000000000000003,8.21,-0.09,8.210493286,7.44056,0.42308,7.4525787349,0.49056000000000005,0.14308,0.511,6.95,0.28,6.9556380009000005
2019-12-25 10:00:00,8.3116,0.2338,8.3148876721,0.0816,0.0238,0.085,8.23,0.21,8.2326787864,7.49344,0.40392000000000006,7.5043183834,0.49344000000000005,0.14392000000000002,0.514,7.0,0.26,7.0048269072
2019-12-25 10:30:00,8.23848,0.27164000000000005,8.2429570544,0.10848000000000001,0.03164,0.113,8.13,0.24,8.133541664,7.5096,0.40280000000000005,7.5203949364,0.48960000000000004,0.1428,0.51,7.02,0.26,7.0248131648
2019-12-25 11:00:00,8.22288,0.25584,8.2268590361,0.12288000000000002,0.035840000000000004,0.128,8.1,0.22,8.1029871035,7.6363199999999996,0.34476,7.6440985472000005,0.49632000000000004,0.14476,0.517,7.14,0.2,7.1428005712000004
2019-12-25 11:30:00,8.2696,0.2778,8.2742647407,0.1296,0.0378,0.135,8.14,0.24,8.143537315,7.74232,0.36776000000000003,7.7510493741,0.47232,0.13776000000000002,0.492,7.27,0.23,7.2736373294
2019-12-25 12:00:00,8.35688,0.32284,8.3631135948,0.14688,0.04284,0.153,8.21,0.28,8.2147732775,7.93824,0.41532,7.9490971185,0.49824,0.14532,0.519,7.44,0.27,7.4448975816
2019-12-25 12:30:00,8.63648,0.32564000000000004,8.6426169764,0.15648,0.04564000000000001,0.163,8.48,0.28,8.4846213822,8.30384,0.45112,8.3160848962,0.48384000000000005,0.14112000000000002,0.504,7.82,0.31,7.8261420892
2019-12-25 13:00:00,8.838799999999999,0.3034,8.8440057101,0.14880000000000002,0.0434,0.155,8.69,0.26,8.6938886581,8.42536,0.40448,8.4350634378,0.49536,0.14448000000000003,0.516,7.93,0.26,7.9342611502
2019-12-25 13:30:00,8.39536,0.29948,8.4006998399,0.13536,0.03948,0.14100000000000001,8.26,0.26,8.2640909966,7.92672,0.34196000000000004,7.9340926765,0.48672000000000004,0.14196,0.507,7.44,0.2,7.4426876866
2019-12-25 14:00:00,7.91616,0.29388000000000003,7.9216131312,0.11616000000000001,0.03388,0.121,7.8,0.26,7.8043321303,7.37632,0.38476000000000005,7.3863480151,0.49632000000000004,0.14476,0.517,6.88,0.24,6.8841847738
2019-12-25 14:30:00,7.46544,0.30492,7.4716645133,0.08544,0.02492,0.089,7.38,0.28,7.385309743,6.85576,0.38168,6.8663763952,0.48576,0.14168,0.506,6.37,0.24,6.3745195897
2019-12-25 15:00:00,7.31512,0.31316000000000005,7.3218201152,0.04512,0.013160000000000002,0.047,7.27,0.30000000000000004,7.2761871884,6.71864,0.39252000000000004,6.73009624,0.48864,0.14252,0.509,6.23,0.25,6.2350140337
2019-12-25 15:30:00,7.09208,0.34644,7.1005365572,0.022080000000000002,0.00644,0.023,7.07,0.34,7.0781706676,6.34944,0.27692,6.355475828,0.46944,0.13692000000000001,0.489,5.88,0.14,5.8816664305
2019-12-25 16:00:00,7.03288,0.22084,7.0363464525,0.00288,0.00084,0.003,7.03,0.22,7.0334415474,6.39864,0.11252000000000001,6.3996292549,0.48864,0.14252,0.509,5.91,-0.03,5.9100761416
2019-12-25 16:30:00,7.18,0.03,7.1800626738,0.0,0.0,0.0,7.18,0.03,7.1800626738,6.49096,0.31028,6.4983717499,0.48096000000000005,0.14028000000000002,0.501,6.01,0.17,6.0124038454
2019-12-25 17:00:00,7.39,-0.22,7.3932739703,0.0,0.0,0.0,7.39,-0.22,7.3932739703,6.6996,0.38280000000000003,6.710527252,0.48960000000000004,0.1428,0.51,6.21,0.24,6.2146359507
2019-12-25 17:30:00,7.34,-0.28,7.345338658,0.0,0.0,0.0,7.34,-0.28,7.345338658,6.5748,0.2614,6.5799943009,0.4848,0.1414,0.505,6.09,0.12,6.0911821513
2019-12-25 18:00:00,7.29,-0.28,7.2953752474,0.0,0.0,0.0,7.29,-0.28,7.2953752474,6.5467200000000005,0.16196000000000002,6.5487230664,0.48672000000000004,0.14196,0.507,6.06,0.02,6.0600330032
2019-12-25 18:30:00,7.24,-0.23,7.2436523936,0.0,0.0,0.0,7.24,-0.23,7.2436523936,6.36,0.07,6.3603852085,0.48,0.14,0.5,5.88,-0.07,5.8804166519
2019-12-25 19:00:00,7.03,-0.15,7.0316001024,0.0,0.0,0.0,7.03,-0.15,7.0316001024,6.37152,0.04336,6.3716675368,0.49152000000000007,0.14336000000000002,0.512,5.88,-0.1,5.8808502787
2019-12-25 19:30:00,7.03,-0.02,7.0300284494,0.0,0.0,0.0,7.03,-0.02,7.0300284494,6.4548,0.20140000000000002,6.4579412354,0.4848,0.1414,0.505,5.97,0.06,5.9703014999
2019-12-25 20:00:00,6.8100000000000005,-0.28,6.8157538101,0.0,0.0,0.0,6.8100000000000005,-0.28,6.8157538101,6.37192,0.26056,6.3772451733,0.48192,0.14056000000000002,0.502,5.89,0.12,5.891222284
2019-12-25 20:30:00,6.73,-0.39,6.7412906776,0.0,0.0,0.0,6.73,-0.39,6.7412906776,6.3232800000000005,0.25804000000000005,6.3285428497,0.47328000000000003,0.13804000000000002,0.493,5.85,0.12,5.8512306398
2019-12-25 21:00:00,6.65,-0.25,6.6546975889,0.0,0.0,0.0,6.65,-0.25,6.6546975889,6.15424,0.19832000000000002,6.1574345957,0.47424000000000005,0.13832,0.494,5.68,0.06,5.6803168926000005
2019-12-25 21:30:00,6.32,0.01,6.3200079114,0.0,0.0,0.0,6.32,0.01,6.3200079114,5.9352,0.11860000000000001,5.9363848426,0.4752,0.1386,0.495,5.46,-0.02,5.4600366299
2019-12-25 22:00:00,6.25,0.22,6.2538708014,0.0,0.0,0.0,6.25,0.22,6.2538708014,5.89424,-0.08168,5.8948059171,0.47424000000000005,0.13832,0.494,5.42,-0.22,5.4244631071
2019-12-25 22:30:00,5.89,-0.31,5.898152253,0.0,0.0,0.0,5.89,-0.31,5.898152253,5.59424,-0.11168000000000002,5.5953546447,0.47424000000000005,0.13832,0.494,5.12,-0.25,5.126099882
2019-12-25 23:00:00,5.57,-0.33,5.5797670202,0.0,0.0,0.0,5.57,-0.33,5.5797670202,5.34864,-0.017480000000000002,5.3486685633,0.48864,0.14252,0.509,4.86,-0.16,4.8626330316
2019-12-25 23:30:00,5.29,-0.31,5.299075391,0.0,0.0,0.0,5.29,-0.31,5.299075391,4.8852,-0.1514,4.8875454985,0.4752,0.1386,0.495,4.41,-0.29,4.4195248613
2019-12-26 00:00:00,4.99,-0.31,4.9996199856,0.0,0.0,0.0,4.99,-0.31,4.9996199856,4.60808,-0.15056,4.6105389707,0.47808000000000006,0.13944,0.498,4.13,-0.29,4.1401690787
2019-12-27 00:30:00,4.77,0.18,4.7733950182000005,0.0,0.0,0.0,4.77,0.18,4.7733950182000005,4.59136,-0.08252000000000001,4.5921015015,0.47136000000000006,0.13748000000000002,0.491,4.12,-0.22,4.1258696053
2019-12-27 01:00:00,5.41,-0.17,5.4126703206,0.0,0.0,0.0,5.41,-0.17,5.4126703206,4.8224800000000005,-0.05636000000000001,4.8228093265,0.49248000000000003,0.14364000000000002,0.513,4.33,-0.2,4.3346164767
2019-12-27 01:30:00,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,4.80616,-0.06112000000000001,4.8065486162,0.47616,0.13888,0.496,4.33,-0.2,4.3346164767
2019-12-27 02:00:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,4.82344,0.02392,4.8234993107,0.49344000000000005,0.14392000000000002,0.514,4.33,-0.12,4.3316624984
2019-12-27 02:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,4.77616,-0.041120000000000004,4.7763370065,0.47616,0.13888,0.496,4.3,-0.18,4.3037657929
2019-12-27 03:00:00,4.96,0.02,4.9600403224,0.0,0.0,0.0,4.96,0.02,4.9600403224,4.79632,0.11476000000000001,4.7976927163,0.49632000000000004,0.14476,0.517,4.3,-0.03,4.3001046499
2019-12-27 03:30:00,4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,4.79,-0.23,4.7955187415000005,4.6532800000000005,-0.03196,4.6533897537,0.47328000000000003,0.13804000000000002,0.493,4.18,-0.17,4.1834555095
2019-12-27 04:00:00,4.63,-0.23,4.635709223,0.0,0.0,0.0,4.63,-0.23,4.635709223,4.5644,-0.0858,4.565206348,0.4944,0.1442,0.515,4.07,-0.23,4.0764935913
2019-12-27 04:30:00,4.52,-0.16,4.5228309719,0.0,0.0,0.0,4.52,-0.16,4.5228309719,4.54904,-0.09028000000000001,4.5499357578,0.47904,0.13972,0.499,4.07,-0.23,4.0764935913
2019-12-27 05:00:00,4.36,-0.23,4.3660622991,0.0,0.0,0.0,4.36,-0.23,4.3660622991,4.4507200000000005,-0.08104,4.4514577388,0.5107200000000001,0.14896,0.532,3.94,-0.23,3.9467074885
2019-12-27 05:30:00,4.49,-0.26,4.4975215397,0.0,0.0,0.0,4.49,-0.26,4.4975215397,4.44592,-0.08244000000000001,4.4466842703000005,0.50592,0.14756000000000002,0.527,3.94,-0.23,3.9467074885
2019-12-27 06:00:00,4.64,-0.33,4.651720112,0.0,0.0,0.0,4.64,-0.33,4.651720112,4.85072,0.34896000000000005,4.8632558641,0.5107200000000001,0.14896,0.532,4.34,0.2,4.3446058509
2019-12-27 06:30:00,5.03,-0.18,5.0332196455,0.0,0.0,0.0,5.03,-0.18,5.0332196455,5.0830400000000004,0.34672000000000003,5.0948513619,0.50304,0.14672000000000002,0.524,4.58,0.2,4.5843647324
2019-12-27 07:00:00,5.63,0.2,5.6335512778,0.0,0.0,0.0,5.63,0.2,5.6335512778,5.4988,0.39840000000000003,5.5132135819,0.5088,0.1484,0.53,4.99,0.25,4.9962586002
2019-12-27 07:30:00,5.98,-0.23,5.9844214424,0.0,0.0,0.0,5.98,-0.23,5.9844214424,5.84344,0.46392000000000005,5.861826746,0.49344000000000005,0.14392000000000002,0.514,5.35,0.32,5.3595615492
2019-12-27 08:00:00,6.2,0.06,6.2002903158,0.0,0.0,0.0,6.2,0.06,6.2002903158,6.40592,0.77756,6.452938137,0.50592,0.14756000000000002,0.527,5.9,0.63,5.9335402586
2019-12-27 08:30:00,6.8,0.25,6.8045940364,0.0,0.0,0.0,6.8,0.25,6.8045940364,6.6152,0.6786,6.6499149619,0.4752,0.1386,0.495,6.14,0.54,6.1637001874
2019-12-27 09:00:00,7.27192,0.25056,7.2762353453,0.0019200000000000003,0.0005600000000000001,0.002,7.27,0.25,7.2742972169,6.98904,0.7697200000000001,7.0312978176,0.47904,0.13972,0.499,6.51,0.63,6.540412831
2019-12-27 09:30:00,7.5847999999999995,0.3014,7.5907860594,0.0048000000000000004,0.0014,0.005,7.58,0.30000000000000004,7.5859343525,7.29488,0.7868400000000001,7.3371923377,0.43488000000000004,0.12684,0.453,6.86,0.66,6.8916761386
2019-12-27 10:00:00,7.7596,0.3428,7.7671683386,0.009600000000000001,0.0028,0.01,7.75,0.34,7.7574544794,7.99152,0.9633600000000001,8.0493760255,0.49152000000000007,0.14336000000000002,0.512,7.5,0.8200000000000001,7.5446934994
2019-12-27 10:30:00,8.02864,0.56252,8.0483221233,0.00864,0.00252,0.009000000000000001,8.02,0.56,8.0395273493,8.29904,1.16972,8.3810685357,0.47904,0.13972,0.499,7.82,1.03,7.8875408081
2019-12-27 11:00:00,7.80152,0.51336,7.8183919574,0.01152,0.00336,0.012,7.79,0.51,7.8066766297,8.5592,1.3256000000000001,8.6612424051,0.49920000000000003,0.1456,0.52,8.06,1.18,8.1459192238
2019-12-27 11:30:00,8.0196,0.5128,8.0359783474,0.009600000000000001,0.0028,0.01,8.01,0.51,8.0262195335,8.604800000000001,1.3814,8.714978428,0.4848,0.1414,0.505,8.12,1.24,8.2141341601
2019-12-27 12:00:00,8.07152,0.5433600000000001,8.0897883285,0.01152,0.00336,0.012,8.06,0.54,8.0780690762,8.82264,1.34952,8.9252552232,0.5126400000000001,0.14952000000000001,0.534,8.31,1.2,8.396195567
2019-12-27 12:30:00,8.3296,0.5128,8.3453699738,0.009600000000000001,0.0028,0.01,8.32,0.51,8.3356163539,8.92424,1.37832,9.0300512512,0.47424000000000005,0.13832,0.494,8.45,1.24,8.5404976436
2019-12-27 13:00:00,8.13344,0.51392,8.1496601156,0.01344,0.003920000000000001,0.014,8.12,0.51,8.1360002458,8.99592,1.44756,9.1116412682,0.50592,0.14756000000000002,0.527,8.49,1.3,8.5889522062
2019-12-27 13:30:00,7.9444,0.5142,7.9610233639,0.014400000000000001,0.004200000000000001,0.015,7.93,0.51,7.9463828249,8.7044,1.3742,8.8122077256,0.4944,0.1442,0.515,8.21,1.23,8.3016263467
2019-12-27 14:00:00,7.94152,0.5633600000000001,7.9614768982,0.01152,0.00336,0.012,7.93,0.56,7.9497484237,8.68592,1.24756,8.7750562505,0.50592,0.14756000000000002,0.527,8.18,1.1,8.2536295046
2019-12-27 14:30:00,7.83768,0.5622400000000001,7.8578204103000004,0.007680000000000001,0.0022400000000000002,0.008,7.83,0.56,7.85,8.27768,1.22224,8.3674283266,0.48768000000000006,0.14224,0.508,7.79,1.08,7.8645088849
2019-12-27 15:00:00,7.72576,0.41168000000000005,7.7367207524,0.00576,0.00168,0.006,7.72,0.41000000000000003,7.7308796395,8.154,1.187,8.239944478,0.504,0.147,0.525,7.65,1.04,7.7203691622
2019-12-27 15:30:00,7.5847999999999995,0.2414,7.5886405238,0.0048000000000000004,0.0014,0.005,7.58,0.24,7.5837985205,8.13576,1.08168,8.2073517288,0.48576,0.14168,0.506,7.65,0.9400000000000001,7.707535274
2019-12-27 16:00:00,7.82096,0.24028000000000002,7.8246501391,0.0009600000000000001,0.00028000000000000003,0.001,7.82,0.24,7.8236819976,8.55664,1.06652,8.6228506307,0.53664,0.15652000000000002,0.559,8.02,0.91,8.0714620733
2019-12-27 16:30:00,8.39,0.28,8.3946709286,0.0,0.0,0.0,8.39,0.28,8.3946709286,8.87224,1.11232,8.9416943808,0.52224,0.15232,0.544,8.35,0.96,8.4050044616
2019-12-27 17:00:00,8.73,0.28,8.7344891093,0.0,0.0,0.0,8.73,0.28,8.7344891093,9.39392,1.15156,9.4642391876,0.5539200000000001,0.16156,0.577,8.84,0.99,8.8952627842
2019-12-27 17:30:00,9.06,0.26,9.0637299165,0.0,0.0,0.0,9.06,0.26,9.0637299165,9.06992,1.06456,9.1321813823,0.5299200000000001,0.15456,0.552,8.54,0.91,8.5883467559
2019-12-27 18:00:00,8.98,0.30000000000000004,8.9850097384,0.0,0.0,0.0,8.98,0.30000000000000004,8.9850097384,9.04488,0.99184,9.0990989004,0.55488,0.16184,0.578,8.49,0.8300000000000001,8.5304747816
2019-12-27 18:30:00,8.98,0.35000000000000003,8.986818124300001,0.0,0.0,0.0,8.98,0.35000000000000003,8.986818124300001,8.9976,0.9168000000000001,9.0441875257,0.5376000000000001,0.1568,0.56,8.46,0.76,8.4940685187
2019-12-27 19:00:00,8.66,0.33,8.666285248,0.0,0.0,0.0,8.66,0.33,8.666285248,8.88816,0.9698800000000001,8.940920277,0.5481600000000001,0.15988000000000002,0.5710000000000001,8.34,0.81,8.3792422092
2019-12-27 19:30:00,8.31,0.18,8.3119492299,0.0,0.0,0.0,8.31,0.18,8.3119492299,9.15608,1.09344,9.221139409,0.52608,0.15344000000000002,0.548,8.63,0.9400000000000001,8.6810425641
2019-12-27 20:00:00,7.93,0.28,7.9349417137,0.0,0.0,0.0,7.93,0.28,7.9349417137,9.14488,1.28184,9.2342809141,0.55488,0.16184,0.578,8.59,1.12,8.662707429
2019-12-27 20:30:00,7.6,0.28,7.6051561457,0.0,0.0,0.0,7.6,0.28,7.6051561457,9.00032,1.27176,9.0897268166,0.52032,0.15176,0.542,8.48,1.12,8.553642499
2019-12-27 21:00:00,7.52,0.31,7.5263869154,0.0,0.0,0.0,7.52,0.31,7.5263869154,8.81744,1.30092,8.9128918427,0.51744,0.15092,0.539,8.3,1.15,8.3792899461
2019-12-27 21:30:00,7.38,0.31,7.3865079706,0.0,0.0,0.0,7.38,0.31,7.3865079706,8.38576,1.2416800000000001,8.4771893927,0.48576,0.14168,0.506,7.9,1.1,7.976214641
2019-12-27 22:00:00,6.59,-0.16,6.5919420507,0.0,0.0,0.0,6.59,-0.16,6.5919420507,7.95648,1.14064,8.0378251785,0.51648,0.15064000000000002,0.538,7.44,0.99,7.5055779258
2019-12-27 22:30:00,6.24,-0.36,6.2503759887,0.0,0.0,0.0,6.24,-0.36,6.2503759887,7.34632,1.00976,7.4153916147,0.37632000000000004,0.10976000000000001,0.392,6.97,0.9,7.0278659634
2019-12-27 23:00:00,6.43,-0.47000000000000003,6.4471544111,0.0,0.0,0.0,6.43,-0.47000000000000003,6.4471544111,6.57,0.85,6.6247565993,0.0,0.0,0.0,6.57,0.85,6.6247565993
2019-12-27 23:30:00,6.02,-0.47000000000000003,6.0383193026,0.0,0.0,0.0,6.02,-0.47000000000000003,6.0383193026,6.2,0.85,6.2579948865,0.0,0.0,0.0,6.2,0.85,6.2579948865
2019-12-28 00:00:00,5.79,-0.45,5.8074607188,0.0,0.0,0.0,5.79,-0.45,5.8074607188,5.92,0.88,5.9850480366,0.0,0.0,0.0,5.92,0.88,5.9850480366
2019-12-28 00:30:00,5.76,-0.36,5.7712390351,0.0,0.0,0.0,5.76,-0.36,5.7712390351,5.83,0.86,5.8930891729,0.0,0.0,0.0,5.83,0.86,5.8930891729
2019-12-28 01:00:00,6.3,-0.36,6.3102773315,0.0,0.0,0.0,6.3,-0.36,6.3102773315,5.2,0.34,5.21110353,0.0,0.0,0.0,5.2,0.34,5.21110353
2019-12-28 01:30:00,6.37,-0.33,6.3785421532,0.0,0.0,0.0,6.37,-0.33,6.3785421532,4.2,-0.2,4.2047592083,0.0,0.0,0.0,4.2,-0.2,4.2047592083
2019-12-28 02:00:00,6.41,-0.35000000000000003,6.4195482707,0.0,0.0,0.0,6.41,-0.35000000000000003,6.4195482707,4.07,-0.15,4.0727631898,0.0,0.0,0.0,4.07,-0.15,4.0727631898
2019-12-28 02:30:00,6.33,-0.28,6.3361897068,0.0,0.0,0.0,6.33,-0.28,6.3361897068,3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,-0.23,3.9766568874
2019-12-28 03:00:00,6.06,-0.32,6.0684429634,0.0,0.0,0.0,6.06,-0.32,6.0684429634,3.92,-0.17,3.9236844929,0.0,0.0,0.0,3.92,-0.17,3.9236844929
2019-12-28 03:30:00,5.98,-0.28,5.986551595,0.0,0.0,0.0,5.98,-0.28,5.986551595,3.74,-0.23,3.7470655185,0.0,0.0,0.0,3.74,-0.23,3.7470655185
2019-12-28 04:00:00,6.07,-0.05,6.0702059273,0.0,0.0,0.0,6.07,-0.05,6.0702059273,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003
2019-12-28 04:30:00,6.34,0.4,6.3526057646,0.0,0.0,0.0,6.34,0.4,6.3526057646,3.56096,-0.22972,3.5683620052,0.0009600000000000001,0.00028000000000000003,0.001,3.56,-0.23,3.5674220384
2019-12-28 05:00:00,6.34,0.43,6.354565288,0.0,0.0,0.0,6.34,0.43,6.354565288,3.64,-0.2,3.6454903648,0.0,0.0,0.0,3.64,-0.2,3.6454903648
2019-12-28 05:30:00,6.57,0.41000000000000003,6.5827805675,0.0,0.0,0.0,6.57,0.41000000000000003,6.5827805675,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578
2019-12-28 06:00:00,6.62,0.39,6.631477965,0.0,0.0,0.0,6.62,0.39,6.631477965,3.66,-0.13,3.6623080154,0.0,0.0,0.0,3.66,-0.13,3.6623080154
2019-12-28 06:30:00,6.85,0.35000000000000003,6.8589357775,0.0,0.0,0.0,6.85,0.35000000000000003,6.8589357775,3.83,-0.2,3.8352183771,0.0,0.0,0.0,3.83,-0.2,3.8352183771
2019-12-28 07:00:00,6.98,0.39,6.9908869251,0.0,0.0,0.0,6.98,0.39,6.9908869251,4.0,0.09,4.0010123719,0.0,0.0,0.0,4.0,0.09,4.0010123719
2019-12-28 07:30:00,7.38,0.43,7.3925164863,0.0,0.0,0.0,7.38,0.43,7.3925164863,4.26,0.2,4.2646922515,0.0,0.0,0.0,4.26,0.2,4.2646922515
2019-12-28 08:00:00,7.41,0.30000000000000004,7.416070388,0.0,0.0,0.0,7.41,0.30000000000000004,7.416070388,5.14,0.34,5.1512328621,0.0,0.0,0.0,5.14,0.34,5.1512328621
2019-12-28 08:30:00,7.57,0.19,7.5723840367,0.0,0.0,0.0,7.57,0.19,7.5723840367,5.94,0.61,5.9712394023,0.0,0.0,0.0,5.94,0.61,5.9712394023
2019-12-28 09:00:00,7.63192,0.08056,7.6323451704,0.0019200000000000003,0.0005600000000000001,0.002,7.63,0.08,7.6304193856,6.70056,0.94308,6.7666021163,0.010560000000000002,0.0030800000000000003,0.011,6.69,0.9400000000000001,6.7557160982
2019-12-28 09:30:00,7.97864,0.23252000000000003,7.9820274242,0.00864,0.00252,0.009000000000000001,7.97,0.23,7.9733180044,7.28672,1.01196,7.3566535463000005,0.00672,0.0019600000000000004,0.007,7.28,1.01,7.3497278861
2019-12-28 10:00:00,8.512080000000001,0.25644,8.5159419561,0.022080000000000002,0.00644,0.023,8.49,0.25,8.4936800034,7.58,1.03,7.6496601232,0.0,0.0,0.0,7.58,1.03,7.6496601232
2019-12-28 10:30:00,8.48128,0.33204,8.4877771531,0.041280000000000004,0.01204,0.043000000000000003,8.44,0.32,8.4460641721,7.22,0.97,7.284867878,0.0,0.0,0.0,7.22,0.97,7.284867878
2019-12-28 11:00:00,7.89896,0.33428,7.9060301163,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.85,0.32,7.8565195857,7.90336,1.23848,7.9998082477,0.30336,0.08848,0.316,7.6,1.15,7.6865141644
2019-12-28 11:30:00,8.16144,0.12792,8.1624424286,0.06144000000000001,0.017920000000000002,0.064,8.1,0.11,8.1007468791,7.3928,1.1054,7.4749850167,0.0528,0.0154,0.055,7.34,1.09,7.4204918974
2019-12-28 12:00:00,6.9024,0.5682,6.9257473965,0.062400000000000004,0.0182,0.065,6.84,0.55,6.8620769451,8.7056,1.4658,8.8281391584,0.9456,0.2758,0.985,7.76,1.19,7.8507133434
2019-12-28 12:30:00,7.19072,0.55896,7.2124122456,0.030720000000000004,0.008960000000000001,0.032,7.16,0.55,7.1810932315,8.898,1.484,9.0209012853,1.008,0.294,1.05,7.89,1.19,7.9792355524000005
2019-12-28 13:00:00,7.08016,0.48588000000000003,7.0968123126,0.02016,0.005880000000000001,0.021,7.06,0.48,7.0762984674,8.90216,1.41688,9.0142110914,1.05216,0.30688000000000004,1.096,7.85,1.11,7.9280893032
2019-12-28 13:30:00,7.184,0.487,7.2004878307,0.024,0.007,0.025,7.16,0.48,7.1760713486,8.688320000000001,1.30576,8.7858928744,1.04832,0.30576000000000003,1.092,7.64,1.0,7.7051670975
2019-12-28 14:00:00,7.0744,0.4842,7.0909509235,0.014400000000000001,0.004200000000000001,0.015,7.06,0.48,7.0762984674,8.60312,1.3671600000000002,8.7110734241,1.05312,0.30716000000000004,1.097,7.55,1.06,7.6240474815
2019-12-28 14:30:00,7.07056,0.6030800000000001,7.0962330993,0.010560000000000002,0.0030800000000000003,0.011,7.06,0.6000000000000001,7.0854498799,8.61176,1.25968,8.7034018636,1.06176,0.30968,1.106,7.55,0.9500000000000001,7.6095334942
2019-12-28 15:00:00,6.94576,0.67168,6.9781613624,0.00576,0.00168,0.006,6.94,0.67,6.9722664895,8.68464,1.35052,8.7890202071,1.06464,0.31052,1.109,7.62,1.04,7.6906436662
2019-12-28 15:30:00,7.05192,0.48056000000000004,7.0682751503,0.0019200000000000003,0.0005600000000000001,0.002,7.05,0.48,7.0663215325,8.82792,1.32856,8.9273312474,1.05792,0.30856,1.102,7.77,1.02,7.836663831
2019-12-28 16:00:00,6.98,0.38,6.9903361865,0.0,0.0,0.0,6.98,0.38,6.9903361865,9.13768,1.36724,9.2394015499,1.08768,0.31724,1.133,8.05,1.05,8.1181894533
2019-12-28 16:30:00,7.95,0.53,7.9676470805,0.0,0.0,0.0,7.95,0.53,7.9676470805,9.03784,1.2681200000000001,9.1263727844,0.98784,0.28812000000000004,1.029,8.05,0.98,8.1094327792
2019-12-28 17:00:00,9.03,0.44,9.0407134674,0.0,0.0,0.0,9.03,0.44,9.0407134674,9.07424,1.17832,9.1504245585,0.47424000000000005,0.13832,0.494,8.6,1.04,8.662655482
2019-12-28 17:30:00,9.21,0.37,9.2174291427,0.0,0.0,0.0,9.21,0.37,9.2174291427,9.16904,1.17972,9.2446218852,0.47904,0.13972,0.499,8.69,1.04,8.7520111974
2019-12-28 18:00:00,9.55,0.46,9.5610721156,0.0,0.0,0.0,9.55,0.46,9.5610721156,9.38328,1.22804,9.4632988857,0.47328000000000003,0.13804000000000002,0.493,8.91,1.09,8.976424678
2019-12-28 18:30:00,9.12,0.44,9.1306078659,0.0,0.0,0.0,9.12,0.44,9.1306078659,9.10576,1.19168,9.1834071237,0.48576,0.14168,0.506,8.62,1.05,8.6837146429
2019-12-28 19:00:00,9.09,0.44,9.1006428344,0.0,0.0,0.0,9.09,0.44,9.1006428344,9.10096,1.25028,9.1864396259,0.48096000000000005,0.14028000000000002,0.501,8.62,1.11,8.6911736837
2019-12-28 19:30:00,8.54,0.35000000000000003,8.547169122,0.0,0.0,0.0,8.54,0.35000000000000003,8.547169122,8.94752,1.2263600000000001,9.0311722938,0.46752000000000005,0.13636,0.487,8.48,1.09,8.5497660787
2019-12-28 20:00:00,7.44,0.1,7.4406720127,0.0,0.0,0.0,7.44,0.1,7.4406720127,9.01432,1.28876,9.1059797606,0.78432,0.22876000000000002,0.8170000000000001,8.23,1.06,8.2979816823
2019-12-28 20:30:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,8.6156,1.3058,8.7139931719,0.7056,0.2058,0.735,7.91,1.1,7.9861192077
2019-12-28 21:00:00,7.1,0.24,7.10405518,0.0,0.0,0.0,7.1,0.24,7.10405518,8.37688,1.31784,8.4799068863,0.50688,0.14784,0.528,7.87,1.17,7.9564942029
2019-12-28 21:30:00,6.75,0.29,6.7562267576,0.0,0.0,0.0,6.75,0.29,6.7562267576,8.02656,1.20608,8.1166676906,0.46656000000000003,0.13608,0.486,7.5600000000000005,1.07,7.6353454408
2019-12-28 22:00:00,6.45,0.29,6.4565160884,0.0,0.0,0.0,6.45,0.29,6.4565160884,7.51232,1.08776,7.590663581,0.47232,0.13776000000000002,0.492,7.04,0.9500000000000001,7.1038088375
2019-12-28 22:30:00,6.01,0.27,6.0160618348,0.0,0.0,0.0,6.01,0.27,6.0160618348,7.04464,1.03552,7.1203408907,0.46464000000000005,0.13552,0.484,6.58,0.9,6.6412649398
2019-12-28 23:00:00,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,6.77768,1.04224,6.8573471839,0.48768000000000006,0.14224,0.508,6.29,0.9,6.3540616931
2019-12-28 23:30:00,5.15,0.24,5.1555892001,0.0,0.0,0.0,5.15,0.24,5.1555892001,6.43,0.97,6.502753263,0.48,0.14,0.5,5.95,0.8300000000000001,6.0076118383
2019-12-29 00:00:00,4.86,0.25,4.8664257931,0.0,0.0,0.0,4.86,0.25,4.8664257931,6.10152,0.9733600000000001,6.1786710545,0.49152000000000007,0.14336000000000002,0.512,5.61,0.8300000000000001,5.671066919
2019-12-29 00:30:00,4.75,-0.15,4.7523678309,0.0,0.0,0.0,4.75,-0.15,4.7523678309,5.94944,0.9869200000000001,6.0307418615,0.46944,0.13692000000000001,0.489,5.48,0.85,5.5455297312
2019-12-29 01:00:00,5.33,0.11,5.3311349636,0.0,0.0,0.0,5.33,0.11,5.3311349636,6.1196,0.9728,6.1964380091,0.48960000000000004,0.1428,0.51,5.63,0.8300000000000001,5.6908523087
2019-12-29 01:30:00,5.42,0.23,5.4248778788,0.0,0.0,0.0,5.42,0.23,5.4248778788,6.26808,1.02944,6.3520527076,0.47808000000000006,0.13944,0.498,5.79,0.89,5.8580030727
2019-12-29 02:00:00,5.18,0.23,5.1851036634,0.0,0.0,0.0,5.18,0.23,5.1851036634,6.23768,1.03224,6.3225130447,0.48768000000000006,0.14224,0.508,5.75,0.89,5.8184705894
2019-12-29 02:30:00,5.01,0.23,5.0152766624,0.0,0.0,0.0,5.01,0.23,5.0152766624,6.06712,0.97916,6.1456244109,0.47712000000000004,0.13916,0.497,5.59,0.84,5.6527603876
2019-12-29 03:00:00,4.84,0.25,4.8464523107,0.0,0.0,0.0,4.84,0.25,4.8464523107,6.04768,1.05224,6.1385374805,0.48768000000000006,0.14224,0.508,5.5600000000000005,0.91,5.6339772807
2019-12-29 03:30:00,4.63,0.25,4.6367445476,0.0,0.0,0.0,4.63,0.25,4.6367445476,5.9052,1.0486,5.9975785947,0.4752,0.1386,0.495,5.43,0.91,5.5057242939
2019-12-29 04:00:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,5.65768,0.9922400000000001,5.7440302228,0.48768000000000006,0.14224,0.508,5.17,0.85,5.2394083635
2019-12-29 04:30:00,4.21,-0.25,4.2174162707,0.0,0.0,0.0,4.21,-0.25,4.2174162707,5.49,0.88,5.5600809347,0.48,0.14,0.5,5.01,0.74,5.0643558327000004
2019-12-29 05:00:00,4.25,-0.08,4.2507528745,0.0,0.0,0.0,4.25,-0.08,4.2507528745,5.4544,0.8642000000000001,5.522437958,0.4944,0.1442,0.515,4.96,0.72,5.0119856345
2019-12-29 05:30:00,4.36,0.16,4.3629347921,0.0,0.0,0.0,4.36,0.16,4.3629347921,5.22888,0.8038400000000001,5.290306683,0.45888,0.13384000000000001,0.47800000000000004,4.77,0.67,4.8168246802
2019-12-29 06:00:00,4.33,0.19,4.3341665866,0.0,0.0,0.0,4.33,0.19,4.3341665866,5.31344,0.8139200000000001,5.3754172303,0.49344000000000005,0.14392000000000002,0.514,4.82,0.67,4.8663435966
2019-12-29 06:30:00,4.61,0.21,4.6147806015,0.0,0.0,0.0,4.61,0.21,4.6147806015,5.45328,0.8380400000000001,5.51729769,0.47328000000000003,0.13804000000000002,0.493,4.98,0.7000000000000001,5.0289561541
2019-12-29 07:00:00,4.83,0.25,4.8364656517,0.0,0.0,0.0,4.83,0.25,4.8364656517,5.81576,0.9616800000000001,5.8947343282,0.48576,0.14168,0.506,5.33,0.8200000000000001,5.3927080396000004
2019-12-29 07:30:00,5.15,0.31,5.1593216608,0.0,0.0,0.0,5.15,0.31,5.1593216608,5.9404,1.0572,6.0337404651,0.47040000000000004,0.13720000000000002,0.49,5.47,0.92,5.5468279223
2019-12-29 08:00:00,5.44,0.31,5.4488255615,0.0,0.0,0.0,5.44,0.31,5.4488255615,6.3348,1.2114,6.4495876612,0.4848,0.1414,0.505,5.85,1.07,5.9470496887
2019-12-29 08:30:00,5.99,0.08,5.9905341999,0.0,0.0,0.0,5.99,0.08,5.9905341999,6.69424,1.2583199999999999,6.8114769617,0.47424000000000005,0.13832,0.494,6.22,1.12,6.3200316455
2019-12-29 09:00:00,6.5,0.25,6.5048059156,0.0,0.0,0.0,6.5,0.25,6.5048059156,7.25576,1.32168,7.3751536391,0.48576,0.14168,0.506,6.77,1.18,6.8720666469000005
2019-12-29 09:30:00,6.93192,0.23056000000000001,6.9357532251,0.0019200000000000003,0.0005600000000000001,0.002,6.93,0.23,6.9338156883,7.79176,1.38468,7.9138399403,0.46176000000000006,0.13468000000000002,0.481,7.33,1.25,7.4358187175
2019-12-29 10:00:00,7.24344,0.31392000000000003,7.2502392236,0.01344,0.003920000000000001,0.014,7.23,0.31,7.2366428681,8.30248,1.42364,8.4236527113,0.49248000000000003,0.14364000000000002,0.513,7.8100000000000005,1.28,7.9141961057
2019-12-29 10:30:00,7.62344,0.47392000000000006,7.6381566886000005,0.01344,0.003920000000000001,0.014,7.61,0.47000000000000003,7.6244999836,8.2852,1.3586,8.3958521307,0.4752,0.1386,0.495,7.8100000000000005,1.22,7.9047137836
2019-12-29 11:00:00,7.79248,0.43364,7.8045363860000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.78,0.43,7.7918739723,8.02624,1.23432,8.1205956924,0.42624,0.12432000000000001,0.444,7.6,1.11,7.6806314845
2019-12-29 11:30:00,7.34688,0.35784000000000005,7.355589385,0.02688,0.007840000000000001,0.028,7.32,0.35000000000000003,7.3283627094,8.22432,1.34376,8.3333744906,0.42432000000000003,0.12376000000000001,0.442,7.8,1.22,7.8948337538
2019-12-29 12:00:00,7.07936,0.32148000000000004,7.0866555864,0.039360000000000006,0.01148,0.041,7.04,0.31,7.0468219787,8.58104,1.36572,8.6890412935,0.43104000000000003,0.12572,0.449,8.15,1.24,8.2437916034
2019-12-29 12:30:00,6.95848,0.37164,6.9683972476000005,0.10848000000000001,0.03164,0.113,6.85,0.34,6.8584327656,8.5704,1.4972,8.7001933312,0.47040000000000004,0.13720000000000002,0.49,8.1,1.3599999999999999,8.2133793289
2019-12-29 13:00:00,7.35832,0.36576000000000003,7.3674048077,0.08832000000000001,0.02576,0.092,7.27,0.34,7.2779461388,8.59424,1.46832,8.7187685369,0.47424000000000005,0.13832,0.494,8.12,1.33,8.2282015046
2019-12-29 13:30:00,6.85568,0.32624000000000003,6.8634379723,0.05568000000000001,0.01624,0.058,6.8,0.31,6.8070625089,8.3204,1.4172,8.4402317504,0.47040000000000004,0.13720000000000002,0.49,7.85,1.28,7.9536721079
2019-12-29 14:00:00,6.81128,0.37204000000000004,6.8214330606,0.041280000000000004,0.01204,0.043000000000000003,6.77,0.36,6.7795648828,8.4052,1.5286,8.5430676575,0.4752,0.1386,0.495,7.93,1.3900000000000001,8.0509005707
2019-12-29 14:30:00,6.79224,0.41232,6.8047433456,0.04224000000000001,0.012320000000000001,0.044,6.75,0.4,6.7618414652,8.11024,1.45132,8.2390729211,0.45024000000000003,0.13132000000000002,0.46900000000000003,7.66,1.32,7.7729016461
2019-12-29 15:00:00,6.8092,0.4056,6.8212693833,0.019200000000000002,0.0056,0.02,6.79,0.4,6.801771828,8.26616,1.29888,8.3675856972,0.47616,0.13888,0.496,7.79,1.16,7.8758936001
2019-12-29 15:30:00,7.0696,0.3528,7.0783975588,0.009600000000000001,0.0028,0.01,7.06,0.35000000000000003,7.0686703134,8.19176,1.24468,8.2857806029,0.46176000000000006,0.13468000000000002,0.481,7.73,1.11,7.8092893403
2019-12-29 16:00:00,7.45288,0.25084,7.4571000396,0.00288,0.00084,0.003,7.45,0.25,7.4541934507,8.4952,1.2086000000000001,8.5807422173,0.4752,0.1386,0.495,8.02,1.07,8.091062971
2019-12-29 16:30:00,8.06,0.31,8.0659593354,0.0,0.0,0.0,8.06,0.31,8.0659593354,8.6504,1.1672,8.7287900651,0.47040000000000004,0.13720000000000002,0.49,8.18,1.03,8.244592167
2019-12-29 17:00:00,8.86,0.28,8.8644232751,0.0,0.0,0.0,8.86,0.28,8.8644232751,9.42192,1.24056,9.5032397423,0.48192,0.14056000000000002,0.502,8.94,1.1,9.0074191642
2019-12-29 17:30:00,9.46,0.41000000000000003,9.4688806097,0.0,0.0,0.0,9.46,0.41000000000000003,9.4688806097,9.70424,1.2683200000000001,9.7867721747,0.47424000000000005,0.13832,0.494,9.23,1.13,9.2989139151
2019-12-29 18:00:00,9.37,0.41000000000000003,9.3789658279,0.0,0.0,0.0,9.37,0.41000000000000003,9.3789658279,9.52424,1.19832,9.5993290599,0.47424000000000005,0.13832,0.494,9.05,1.06,9.1118658901
2019-12-29 18:30:00,9.11,0.41000000000000003,9.119221458,0.0,0.0,0.0,9.11,0.41000000000000003,9.119221458,9.02736,1.13048,9.0978686295,0.44736000000000004,0.13048,0.466,8.58,1.0,8.63807849
2019-12-29 19:00:00,8.78,0.38,8.7882193873,0.0,0.0,0.0,8.78,0.38,8.7882193873,9.03888,1.13384,9.1097170538,0.45888,0.13384000000000001,0.47800000000000004,8.58,1.0,8.63807849
2019-12-29 19:30:00,8.6,0.36,8.6075315858,0.0,0.0,0.0,8.6,0.36,8.6075315858,9.0264,1.1702,9.1019374311,0.4464,0.1302,0.465,8.58,1.04,8.6428004721
2019-12-29 20:00:00,8.0,0.34,8.0072217404,0.0,0.0,0.0,8.0,0.34,8.0072217404,8.72408,1.15244,8.7998687377,0.45408000000000004,0.13244,0.47300000000000003,8.27,1.02,8.3326646398
2019-12-29 20:30:00,7.68,0.34,7.6875223577,0.0,0.0,0.0,7.68,0.34,7.6875223577,8.5112,1.1816,8.5928286379,0.45120000000000005,0.1316,0.47000000000000003,8.06,1.05,8.1281055603
2019-12-29 21:00:00,7.09,-0.21,7.0931093323,0.0,0.0,0.0,7.09,-0.21,7.0931093323,8.256,1.213,8.3446333053,0.456,0.133,0.47500000000000003,7.8,1.08,7.8744142639
2019-12-29 21:30:00,6.68,-0.29,6.686291947,0.0,0.0,0.0,6.68,-0.29,6.686291947,7.796,1.123,7.8764677997,0.456,0.133,0.47500000000000003,7.34,0.99,7.4064633936
2019-12-29 22:00:00,6.12,-0.33,6.1288906011,0.0,0.0,0.0,6.12,-0.33,6.1288906011,7.5884,1.1412,7.6737312958,0.5184,0.1512,0.54,7.07,0.99,7.1389775178
2019-12-29 22:30:00,5.85,-0.33,5.8593002995,0.0,0.0,0.0,5.85,-0.33,5.8593002995,7.1884,1.0312,7.2619878821,0.5184,0.1512,0.54,6.67,0.88,6.7278005321
2019-12-29 23:00:00,5.41,-0.24,5.4153208585,0.0,0.0,0.0,5.41,-0.24,5.4153208585,6.54824,0.93532,6.6147010968,0.49824,0.14532,0.519,6.05,0.79,6.101360504
2019-12-29 23:30:00,5.05,0.18,5.0532069026,0.0,0.0,0.0,5.05,0.18,5.0532069026,6.28928,1.00104,6.3684475345,0.44928,0.13104000000000002,0.468,5.84,0.87,5.9044474763
2019-12-30 00:00:00,4.8100000000000005,0.16,4.8126603869,0.0,0.0,0.0,4.8100000000000005,0.16,4.8126603869,5.9256,1.0158,6.0120366765,0.4656,0.1358,0.485,5.46,0.88,5.5304611019
2019-12-30 00:30:00,4.67,-0.23,4.6756603812,0.0,0.0,0.0,4.67,-0.23,4.6756603812,5.66616,0.9488800000000001,5.7450624366,0.47616,0.13888,0.496,5.19,0.81,5.2528278099
2019-12-30 01:00:00,5.24,-0.23,5.245045281,0.0,0.0,0.0,5.24,-0.23,5.245045281,5.80712,0.87916,5.8732925178,0.47712000000000004,0.13916,0.497,5.33,0.74,5.3811244178
2019-12-30 01:30:00,5.42,0.24,5.425311051,0.0,0.0,0.0,5.42,0.24,5.425311051,5.95368,0.9552400000000001,6.029824956,0.46368000000000004,0.13524,0.483,5.49,0.8200000000000001,5.5509008278
2019-12-30 02:00:00,5.16,0.03,5.1600872086,0.0,0.0,0.0,5.16,0.03,5.1600872086,6.22056,1.07308,6.3124375165,0.49056000000000005,0.14308,0.511,5.73,0.93,5.8049806201
2019-12-30 02:30:00,4.85,-0.26,4.8569640723,0.0,0.0,0.0,4.85,-0.26,4.8569640723,6.10632,0.9847600000000001,6.185215938,0.49632000000000004,0.14476,0.517,5.61,0.84,5.672539114
2019-12-30 03:00:00,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,6.222,1.101,6.3186616463,0.552,0.161,0.5750000000000001,5.67,0.9400000000000001,5.7473907123
2019-12-30 03:30:00,4.58,-0.19,4.5839393539,0.0,0.0,0.0,4.58,-0.19,4.5839393539,5.91992,1.02456,6.0079260981000004,0.5299200000000001,0.15456,0.552,5.39,0.87,5.4597618996
2019-12-30 04:00:00,4.44,-0.03,4.4401013502,0.0,0.0,0.0,4.44,-0.03,4.4401013502,5.95992,1.08456,6.0577980158,0.5299200000000001,0.15456,0.552,5.43,0.93,5.5090652565
2019-12-30 04:30:00,4.51,0.08,4.5107094786,0.0,0.0,0.0,4.51,0.08,4.5107094786,4.91328,0.48804000000000003,4.9374592049,0.47328000000000003,0.13804000000000002,0.493,4.44,0.35000000000000003,4.4537736808
2019-12-30 05:00:00,4.92,0.4,4.9362333818,0.0,0.0,0.0,4.92,0.4,4.9362333818,4.53096,-0.09972,4.532057215,0.48096000000000005,0.14028000000000002,0.501,4.05,-0.24,4.0571048791
2019-12-30 05:30:00,5.05,0.36,5.0628154223,0.0,0.0,0.0,5.05,0.36,5.0628154223,4.3392,-0.0044,4.3392022308,0.49920000000000003,0.1456,0.52,3.84,-0.15,3.8429285708
2019-12-30 06:00:00,4.7,0.25,4.7066442398,0.0,0.0,0.0,4.7,0.25,4.7066442398,5.31168,0.7192400000000001,5.3601539717,0.51168,0.14924,0.533,4.8,0.5700000000000001,4.8337252715
2019-12-30 06:30:00,5.12,0.18,5.1231630854,0.0,0.0,0.0,5.12,0.18,5.1231630854,5.56264,0.8995200000000001,5.6349001766,0.5126400000000001,0.14952000000000001,0.534,5.05,0.75,5.1053893093
2019-12-30 07:00:00,5.5600000000000005,-0.2,5.5635959594,0.0,0.0,0.0,5.5600000000000005,-0.2,5.5635959594,6.22088,1.05484,6.3096779157,0.53088,0.15484,0.553,5.69,0.9,5.7607378
2019-12-30 07:30:00,6.13,0.23,6.1343133275,0.0,0.0,0.0,6.13,0.23,6.1343133275,6.77824,1.11532,6.8693868868,0.49824,0.14532,0.519,6.28,0.97,6.354470867
2019-12-30 08:00:00,6.58,0.28,6.5859547523,0.0,0.0,0.0,6.58,0.28,6.5859547523,6.802,1.151,6.8986958913,0.552,0.161,0.5750000000000001,6.25,0.99,6.3279222498
2019-12-30 08:30:00,7.07,0.41000000000000003,7.0818782819,0.0,0.0,0.0,7.07,0.41000000000000003,7.0818782819,7.4424,1.2482,7.5463448768,0.5424,0.1582,0.5650000000000001,6.9,1.09,6.9855636852
2019-12-30 09:00:00,7.35672,0.36196,7.3656190643,0.00672,0.0019600000000000004,0.007,7.35,0.36,7.3588110453,7.89584,1.34212,8.0090932945,0.55584,0.16212000000000001,0.579,7.34,1.18,7.4342450861
2019-12-30 09:30:00,7.58056,0.45308000000000004,7.5940879242,0.010560000000000002,0.0030800000000000003,0.011,7.57,0.45,7.5833633699,8.5404,1.5072,8.6723747613,0.47040000000000004,0.13720000000000002,0.49,8.07,1.37,8.1854627236
2019-12-30 10:00:00,7.52824,0.40532,7.5391433068,0.018240000000000003,0.00532,0.019,7.51,0.4,7.5206449192000004,8.67192,1.46056,8.7940566293,0.48192,0.14056000000000002,0.502,8.19,1.32,8.2956916529
2019-12-30 10:30:00,7.6901600000000006,0.35588000000000003,7.6983901824,0.02016,0.005880000000000001,0.021,7.67,0.35000000000000003,7.6779815056,8.5216,1.3988,8.6356417249,0.44160000000000005,0.1288,0.46,8.08,1.27,8.1791992273
2019-12-30 11:00:00,7.5488,0.3184,7.5555118953000004,0.028800000000000003,0.008400000000000001,0.03,7.52,0.31,7.5263869154,8.33808,1.35944,8.4481746668,0.47808000000000006,0.13944,0.498,7.86,1.22,7.9541184301
2019-12-30 11:30:00,7.10104,0.38072000000000006,7.1112387669,0.07104,0.020720000000000002,0.074,7.03,0.36,7.0392116036,8.36304,1.51672,8.4994633713,0.50304,0.14672000000000002,0.524,7.86,1.37,7.9785023657
2019-12-30 12:00:00,6.54616,0.42388000000000003,6.5598692822,0.11616000000000001,0.03388,0.121,6.43,0.39,6.441816514,8.3544,1.4642,8.4817380884,0.4944,0.1442,0.515,7.86,1.32,7.9700690085
2019-12-30 12:30:00,6.5788,0.41340000000000005,6.5917758609,0.14880000000000002,0.0434,0.155,6.43,0.37,6.4406366145,8.22536,1.46448,8.3547141663,0.49536,0.14448000000000003,0.516,7.73,1.32,7.8418939039
2019-12-30 13:00:00,6.5168800000000005,0.44284,6.5319087716,0.14688,0.04284,0.153,6.37,0.4,6.3825465137,7.998,1.404,8.1202967926,0.528,0.154,0.55,7.47,1.25,7.573862951
2019-12-30 13:30:00,6.50728,0.44004000000000004,6.5221413815,0.13728,0.040040000000000006,0.14300000000000002,6.37,0.4,6.3825465137,7.67128,1.3720400000000001,7.7930116515000005,0.5212800000000001,0.15204,0.543,7.15,1.22,7.253337163
2019-12-30 14:00:00,6.25616,0.39388,6.2685468332,0.11616000000000001,0.03388,0.121,6.14,0.36,6.1505446913,8.12112,1.4561600000000001,8.2506358543,0.7411200000000001,0.21616000000000002,0.772,7.38,1.24,7.483448403
2019-12-30 14:30:00,6.40408,0.36744000000000004,6.4146124435,0.09408000000000001,0.027440000000000003,0.098,6.31,0.34,6.3191534243,8.02464,1.36552,8.1399933661,0.70464,0.20552,0.734,7.32,1.16,7.4113426584
2019-12-30 15:00:00,6.81336,0.41848,6.8261995283,0.06336,0.01848,0.066,6.75,0.4,6.7618414652,7.58296,1.14128,7.6683637368,0.55296,0.16128,0.5760000000000001,7.03,0.98,7.0979785855
2019-12-30 15:30:00,7.24072,0.34896000000000005,7.2491240298,0.030720000000000004,0.008960000000000001,0.032,7.21,0.34,7.2180121917,7.79792,1.14356,7.8813251297,0.45792000000000005,0.13356,0.47700000000000004,7.34,1.01,7.4091632456
2019-12-30 16:00:00,7.61672,0.30196,7.6227031557,0.00672,0.0019600000000000004,0.007,7.61,0.30000000000000004,7.6159109764,8.41272,1.24496,8.5043390807,0.46272,0.13496000000000002,0.482,7.95,1.11,8.0271165433
2019-12-30 16:30:00,8.27,0.28,8.2747386666,0.0,0.0,0.0,8.27,0.28,8.2747386666,8.77792,1.1335600000000001,8.8508100081,0.45792000000000005,0.13356,0.47700000000000004,8.32,1.0,8.3798806674
2019-12-30 17:00:00,9.08,0.34,9.086363409,0.0,0.0,0.0,9.08,0.34,9.086363409,9.3844,1.1142,9.4503124287,0.4944,0.1442,0.515,8.89,0.97,8.9427624367
2019-12-30 17:30:00,9.63,0.34,9.6360002076,0.0,0.0,0.0,9.63,0.34,9.6360002076,9.93384,1.21112,10.0073967044,0.48384000000000005,0.14112000000000002,0.504,9.45,1.07,9.5103837988
2019-12-30 18:00:00,9.76,0.27,9.7637339169,0.0,0.0,0.0,9.76,0.27,9.7637339169,10.04184,1.27512,10.1224740849,0.5318400000000001,0.15512,0.554,9.51,1.12,9.5757245157
2019-12-30 18:30:00,10.05,0.45,10.0600695823,0.0,0.0,0.0,10.05,0.45,10.0600695823,8.54912,0.48016000000000003,8.5625934389,0.54912,0.16016000000000002,0.5720000000000001,8.0,0.32,8.006397442
2019-12-30 19:00:00,10.09,0.56,10.1055281901,0.0,0.0,0.0,10.09,0.56,10.1055281901,8.23504,0.41772000000000004,8.2456275565,0.57504,0.16772,0.599,7.66,0.25,7.6640785487
2019-12-30 19:30:00,10.07,0.72,10.0957070084,0.0,0.0,0.0,10.07,0.72,10.0957070084,7.99296,0.41128000000000003,8.0035342693,0.55296,0.16128,0.5760000000000001,7.44,0.25,7.4441990839
2019-12-30 20:00:00,10.23,0.93,10.272185746,0.0,0.0,0.0,10.23,0.93,10.272185746,7.64328,0.38804000000000005,7.6531238197,0.47328000000000003,0.13804000000000002,0.493,7.17,0.25,7.1743571141
2019-12-30 20:30:00,9.06,0.85,9.0997857118,0.0,0.0,0.0,9.06,0.85,9.0997857118,7.6812000000000005,0.5016,7.6975603927,0.9312,0.2716,0.97,6.75,0.23,6.7539173818
2019-12-30 21:00:00,8.74,0.88,8.784190344,0.0,0.0,0.0,8.74,0.88,8.784190344,7.214,0.487,7.2304194208,0.744,0.217,0.775,6.47,0.27,6.4756312434
2019-12-30 21:30:00,8.38,0.8300000000000001,8.4210035031,0.0,0.0,0.0,8.38,0.8300000000000001,8.4210035031,6.686,0.14300000000000002,6.6875290654,0.6960000000000001,0.203,0.725,5.99,-0.06,5.9903004933
2019-12-30 22:00:00,6.74,0.04,6.7401186933,0.0,0.0,0.0,6.74,0.04,6.7401186933,7.46664,0.82152,7.511698077,0.65664,0.19152000000000002,0.684,6.8100000000000005,0.63,6.8390788853
2019-12-30 22:30:00,6.46,-0.32,6.4679208406,0.0,0.0,0.0,6.46,-0.32,6.4679208406,6.93752,0.76636,6.9797200087,0.46752000000000005,0.13636,0.487,6.47,0.63,6.5005999723
2019-12-30 23:00:00,5.67,-0.27,5.6764249312,0.0,0.0,0.0,5.67,-0.27,5.6764249312,6.77616,0.8288800000000001,6.8266672982,0.47616,0.13888,0.496,6.3,0.6900000000000001,6.3376730746
