Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-30 23:30:00,5.19,0.04,5.1901541403,0.0,0.0,0.0,5.19,0.04,5.1901541403,6.408,0.904,6.471451151,0.528,0.154,0.55,5.88,0.75,5.927638653
2019-12-31 00:00:00,5.08,0.25,5.0861478547,0.0,0.0,0.0,5.08,0.25,5.0861478547,6.17048,0.9076400000000001,6.2368769268,0.5404800000000001,0.15764,0.5630000000000001,5.63,0.75,5.6797359094
2019-12-31 00:30:00,4.65,-0.29,4.6590342347,0.0,0.0,0.0,4.65,-0.29,4.6590342347,5.894,0.862,5.9567004289,0.624,0.182,0.65,5.27,0.68,5.3136898667
2019-12-31 01:00:00,5.24,-0.33,5.2503809386,0.0,0.0,0.0,5.24,-0.33,5.2503809386,6.2264,0.8952,6.290424469,0.5664,0.1652,0.59,5.66,0.73,5.7068818106
2019-12-31 01:30:00,5.38,-0.30000000000000004,5.3883578202999995,0.0,0.0,0.0,5.38,-0.30000000000000004,5.3883578202999995,5.87144,0.8079200000000001,5.9267649186,0.54144,0.15792,0.5640000000000001,5.33,0.65,5.3694878713
2019-12-31 02:00:00,5.2,-0.27,5.2070048973,0.0,0.0,0.0,5.2,-0.27,5.2070048973,6.0008,0.8594,6.0620268063,0.5808,0.1694,0.605,5.42,0.6900000000000001,5.4637441375
2019-12-31 02:30:00,5.02,-0.23,5.0252661621,0.0,0.0,0.0,5.02,-0.23,5.0252661621,5.64192,0.77556,5.6949762598,0.60192,0.17556000000000002,0.627,5.04,0.6000000000000001,5.0755886358
2019-12-31 03:00:00,4.52,-0.25,4.5269084373,0.0,0.0,0.0,4.52,-0.25,4.5269084373,5.5336,0.7348,5.5821734119,0.8736,0.2548,0.91,4.66,0.48,4.6846558038
2019-12-31 03:30:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,5.13896,0.58928,5.1726357691,0.6489600000000001,0.18928,0.676,4.49,0.4,4.5077821598
2019-12-31 04:00:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.96128,0.26704,4.9684614923,0.6412800000000001,0.18704,0.668,4.32,0.08,4.3207406772
2019-12-31 04:30:00,4.8,0.25,4.8065060075,0.0,0.0,0.0,4.8,0.25,4.8065060075,4.8512,0.4016,4.8677945725,0.45120000000000005,0.1316,0.47000000000000003,4.4,0.27,4.4082763071
2019-12-31 05:00:00,4.51,0.25,4.5169237319,0.0,0.0,0.0,4.51,0.25,4.5169237319,5.60344,0.9039200000000001,5.6758797732,0.49344000000000005,0.14392000000000002,0.514,5.11,0.76,5.1662075065
2019-12-31 05:30:00,4.42,0.25,4.4270644902,0.0,0.0,0.0,4.42,0.25,4.4270644902,5.8604,0.9922000000000001,5.9437992058999995,0.5904,0.17220000000000002,0.615,5.27,0.8200000000000001,5.3334135411
2019-12-31 06:00:00,4.59,0.27,4.5979343188,0.0,0.0,0.0,4.59,0.27,4.5979343188,5.97288,0.9958400000000001,6.0553276377,0.6028800000000001,0.17584000000000002,0.628,5.37,0.8200000000000001,5.4322463125
2019-12-31 06:30:00,5.19,0.27,5.197018376,0.0,0.0,0.0,5.19,0.27,5.197018376,6.02752,0.9263600000000001,6.0982899406,0.46752000000000005,0.13636,0.487,5.5600000000000005,0.79,5.6158436588
2019-12-31 07:00:00,5.07,0.05,5.0702465423,0.0,0.0,0.0,5.07,0.05,5.0702465423,6.72272,1.12996,6.8170208889,0.8227200000000001,0.23996,0.857,5.9,0.89,5.9667495339
2019-12-31 07:30:00,5.8,0.11,5.8010430097,0.0,0.0,0.0,5.8,0.11,5.8010430097,6.91272,1.09496,6.9989024282,0.70272,0.20496,0.732,6.21,0.89,6.2734520003
2019-12-31 08:00:00,6.23,0.22,6.23388322,0.0,0.0,0.0,6.23,0.22,6.23388322,6.9744,1.1092,7.0620521097,0.6144000000000001,0.1792,0.64,6.36,0.93,6.4276356462
2019-12-31 08:30:00,6.8,0.28,6.8057622644,0.0,0.0,0.0,6.8,0.28,6.8057622644,7.1644,1.0442,7.2400953723,0.4944,0.1442,0.515,6.67,0.9,6.7304457505
2019-12-31 09:00:00,7.25192,0.46056,7.266530066,0.0019200000000000003,0.0005600000000000001,0.002,7.25,0.46,7.2645784461,7.5312,1.1616,7.6202551138,0.45120000000000005,0.1316,0.47000000000000003,7.08,1.03,7.1545300335
2019-12-31 09:30:00,7.55288,0.44084,7.5657343464,0.00288,0.00084,0.003,7.55,0.44,7.5628103242,7.91776,1.2576800000000001,8.0170245353,0.43776000000000004,0.12768000000000002,0.456,7.48,1.13,7.5648727683
2019-12-31 10:00:00,7.55384,0.44112,7.5667090337000005,0.0038400000000000005,0.0011200000000000001,0.004,7.55,0.44,7.5628103242,8.48744,1.3409200000000001,8.5927122726,0.51744,0.15092,0.539,7.97,1.19,8.058349707
2019-12-31 10:30:00,8.27288,0.47084000000000004,8.2862677847,0.00288,0.00084,0.003,8.27,0.47000000000000003,8.2833447351,8.55104,1.34572,8.6562836945,0.43104000000000003,0.12572,0.449,8.12,1.22,8.2111387761
2019-12-31 11:00:00,7.88672,0.35196000000000005,7.8945695386,0.00672,0.0019600000000000004,0.007,7.88,0.35000000000000003,7.8877690128,8.82952,1.37736,8.936304829200001,0.53952,0.15736,0.562,8.29,1.22,8.3792899461
2019-12-31 11:30:00,7.59768,0.32224,7.6045105036,0.007680000000000001,0.0022400000000000002,0.008,7.59,0.32,7.596742723,9.04992,1.4195600000000002,9.1605787263,0.88992,0.25956,0.927,8.16,1.16,8.2420385828
2019-12-31 12:00:00,7.85864,0.26252000000000003,7.8630235533,0.00864,0.00252,0.009000000000000001,7.85,0.26,7.8543045523,8.92448,1.35964,9.0274561312,0.6844800000000001,0.19964,0.713,8.24,1.16,8.3212499061
2019-12-31 12:30:00,8.78672,-0.028040000000000002,8.7867647402,0.00672,0.0019600000000000004,0.007,8.78,-0.03,8.7800512527,8.26072,1.10896,8.3348237654,0.27072,0.07896,0.28200000000000003,7.99,1.03,8.0561156893
2019-12-31 13:00:00,7.99768,0.25224,8.0016567285,0.007680000000000001,0.0022400000000000002,0.008,7.99,0.25,7.9939101821000005,8.39224,1.10732,8.4649778381,0.64224,0.18732000000000001,0.669,7.75,0.92,7.8044154169
2019-12-31 13:30:00,7.9996,0.2728,8.004250121,0.009600000000000001,0.0028,0.01,7.99,0.27,7.9945606508000004,8.8792,1.2706,8.9696497702,0.6192000000000001,0.1806,0.645,8.26,1.09,8.3316084882
2019-12-31 14:00:00,7.7596,0.32280000000000003,7.766311351,0.009600000000000001,0.0028,0.01,7.75,0.32,7.7566036382,8.80392,1.2665600000000001,8.8945591009,0.6739200000000001,0.19656,0.7020000000000001,8.13,1.07,8.2001097554
2019-12-31 14:30:00,7.68768,0.32224,7.6944306092,0.007680000000000001,0.0022400000000000002,0.008,7.68,0.32,7.6866637757,8.67608,1.18844,8.7570973387,0.6460800000000001,0.18844000000000002,0.673,8.03,1.0,8.0920269401
2019-12-31 15:00:00,7.70384,0.29112000000000005,7.7093385968,0.0038400000000000005,0.0011200000000000001,0.004,7.7,0.29,7.7054591038,8.94928,1.15104,9.0229987033,0.68928,0.20104000000000002,0.718,8.26,0.9500000000000001,8.3144512747
2019-12-31 15:30:00,7.76,0.29,7.7654169238,0.0,0.0,0.0,7.76,0.29,7.7654169238,8.7764,1.0602,8.8402048053,0.6864,0.20020000000000002,0.715,8.09,0.86,8.1355823393
2019-12-31 16:00:00,7.96,0.29,7.9652809116,0.0,0.0,0.0,7.96,0.29,7.9652809116,8.67152,0.9633600000000001,8.724867999,0.7315200000000001,0.21336000000000002,0.762,7.94,0.75,7.9753432528
2019-12-31 16:30:00,8.44,0.29,8.4449807578,0.0,0.0,0.0,8.44,0.29,8.4449807578,8.40976,0.35368000000000005,8.4171938792,0.6297600000000001,0.18368,0.656,7.78,0.17,7.7818571048
2019-12-31 17:00:00,8.89,0.26,8.8938012121,0.0,0.0,0.0,8.89,0.26,8.8938012121,8.49864,0.36752,8.5065829097,0.6086400000000001,0.17752,0.634,7.89,0.19,7.8922873744
2019-12-31 17:30:00,9.47,0.32,9.4754050045,0.0,0.0,0.0,9.47,0.32,9.4754050045,8.67616,0.36388000000000004,8.6837872498,0.59616,0.17388,0.621,8.08,0.19,8.0822336022
2019-12-31 18:00:00,9.39,0.32,9.395451027,0.0,0.0,0.0,9.39,0.32,9.395451027,8.56208,0.34144,8.5688852951,0.6220800000000001,0.18144000000000002,0.648,7.94,0.16,7.9416119271
2019-12-31 18:30:00,9.15,0.35000000000000003,9.1566915423,0.0,0.0,0.0,9.15,0.35000000000000003,9.1566915423,8.32288,0.37584,8.3313616654,0.6028800000000001,0.17584000000000002,0.628,7.72,0.2,7.7225902390000005
2019-12-31 19:00:00,8.81,0.14,8.8111123021,0.0,0.0,0.0,8.81,0.14,8.8111123021,7.8708,-0.030600000000000002,7.8708594829,0.5808,0.1694,0.605,7.29,-0.2,7.2927429682
2019-12-31 19:30:00,8.4,0.14,8.4011665857,0.0,0.0,0.0,8.4,0.14,8.4011665857,7.4012,0.1216,7.4021988625,0.45120000000000005,0.1316,0.47000000000000003,6.95,-0.01,6.9500071942
2019-12-31 20:00:00,7.79,0.25,7.7940105209,0.0,0.0,0.0,7.79,0.25,7.7940105209,7.15112,0.09616000000000001,7.1517664951,0.50112,0.14616,0.522,6.65,-0.05,6.6501879673
2019-12-31 20:30:00,7.33,0.25,7.3342620624,0.0,0.0,0.0,7.33,0.25,7.3342620624,6.89304,0.16672,6.8950559099,0.50304,0.14672000000000002,0.524,6.39,0.02,6.3900312988
2019-12-31 21:00:00,6.6,0.25,6.6047331513,0.0,0.0,0.0,6.6,0.25,6.6047331513,6.86008,0.30044000000000004,6.8666557945,0.7900800000000001,0.23044,0.8230000000000001,6.07,0.07,6.070403611
2019-12-31 21:30:00,6.07,-0.24,6.0747427929,0.0,0.0,0.0,6.07,-0.24,6.0747427929,6.5256,0.1708,6.5278348631,0.8256,0.24080000000000001,0.86,5.7,-0.07,5.7004298084
2019-12-31 22:00:00,5.89,-0.38,5.9022453355,0.0,0.0,0.0,5.89,-0.38,5.9022453355,5.9228000000000005,-0.0896,5.9234776947,0.6528,0.1904,0.68,5.27,-0.28,5.2774330882000005
2019-12-31 22:30:00,5.65,-0.36,5.6614574095,0.0,0.0,0.0,5.65,-0.36,5.6614574095,5.6386400000000005,-0.13248000000000001,5.6401960959,0.6086400000000001,0.17752,0.634,5.03,-0.31,5.0395436301
2019-12-31 23:00:00,5.67,-0.32,5.6790228033,0.0,0.0,0.0,5.67,-0.32,5.6790228033,5.22232,-0.17224,5.2251595956,0.47232,0.13776000000000002,0.492,4.75,-0.31,4.7601050409
2019-12-31 23:30:00,5.34,-0.32,5.3495794227,0.0,0.0,0.0,5.34,-0.32,5.3495794227,4.99216,-0.17812000000000003,4.9953366453,0.45216000000000006,0.13188,0.47100000000000003,4.54,-0.31,4.5505713927
2020-01-01 00:00:00,5.24,-0.32,5.2497618994,0.0,0.0,0.0,5.24,-0.32,5.2497618994,4.8004,-0.15280000000000002,4.8028312483,0.47040000000000004,0.13720000000000002,0.49,4.33,-0.29,4.3397004505
2020-01-01 00:30:00,5.04,-0.32,5.0501485127,0.0,0.0,0.0,5.04,-0.32,5.0501485127,4.98472,-0.09904,4.9857038019,0.6547200000000001,0.19096000000000002,0.682,4.33,-0.29,4.3397004505
2020-01-01 01:00:00,5.49,-0.38,5.5031354699,0.0,0.0,0.0,5.49,-0.38,5.5031354699,5.4276,-0.0432,5.4277719186,0.7776000000000001,0.2268,0.81,4.65,-0.27,4.6578321138
2020-01-01 01:30:00,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,5.72,-0.33,5.7295113230000005,5.2024,-0.1168,5.2037109835,0.6624,0.1932,0.6900000000000001,4.54,-0.31,4.5505713927
2020-01-01 02:00:00,5.44,-0.26,5.4462096912,0.0,0.0,0.0,5.44,-0.26,5.4462096912,5.01552,-0.10464000000000001,5.016611446,0.6355200000000001,0.18536000000000002,0.662,4.38,-0.29,4.3895899581
2020-01-01 02:30:00,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,4.67216,-0.19812000000000002,4.6763586903,0.45216000000000006,0.13188,0.47100000000000003,4.22,-0.33,4.2328831782
2020-01-01 03:00:00,5.12,-0.28,5.1276505341,0.0,0.0,0.0,5.12,-0.28,5.1276505341,4.58136,-0.14252,4.5835762675,0.47136000000000006,0.13748000000000002,0.491,4.11,-0.28,4.1195266718
2020-01-01 03:30:00,4.93,-0.33,4.9410322808,0.0,0.0,0.0,4.93,-0.33,4.9410322808,4.4569600000000005,-0.14672000000000002,4.4593743059,0.45696000000000003,0.13328,0.47600000000000003,4.0,-0.28,4.0097880243
2020-01-01 04:00:00,4.43,-0.33,4.4422741923,0.0,0.0,0.0,4.43,-0.33,4.4422741923,4.5824,-0.0868,4.5832220108,0.6624,0.1932,0.6900000000000001,3.92,-0.28,3.9299872773
2020-01-01 04:30:00,4.14,-0.27,4.1487950058,0.0,0.0,0.0,4.14,-0.27,4.1487950058,4.59168,-0.040760000000000005,4.5918609082,0.75168,0.21924000000000002,0.783,3.84,-0.26,3.8487920183
2020-01-01 05:00:00,4.06,-0.24,4.0670874099,0.0,0.0,0.0,4.06,-0.24,4.0670874099,4.35144,-0.06708,4.3519570081,0.66144,0.19292,0.6890000000000001,3.69,-0.26,3.6991485507
2020-01-01 05:30:00,4.35,-0.24,4.356615659,0.0,0.0,0.0,4.35,-0.24,4.356615659,4.13032,-0.12824000000000002,4.1323103465,0.52032,0.15176,0.542,3.61,-0.28,3.6208424434
2020-01-01 06:00:00,4.37,-0.28,4.378961064,0.0,0.0,0.0,4.37,-0.28,4.378961064,4.0852,-0.1414,4.0876463888,0.4752,0.1386,0.495,3.61,-0.28,3.6208424434
2020-01-01 06:30:00,4.5,-0.31,4.5106651394,0.0,0.0,0.0,4.5,-0.31,4.5106651394,4.29536,-0.10552,4.296655909,0.49536,0.14448000000000003,0.516,3.8,-0.25,3.8082148049
2020-01-01 07:00:00,4.73,-0.2,4.7342264416,0.0,0.0,0.0,4.73,-0.2,4.7342264416,4.3970400000000005,-0.09628,4.3980939735,0.5270400000000001,0.15372000000000002,0.549,3.87,-0.25,3.8780665286
2020-01-01 07:30:00,4.78,-0.25,4.7865331922,0.0,0.0,0.0,4.78,-0.25,4.7865331922,4.58208,-0.038560000000000004,4.5822422459,0.6220800000000001,0.18144000000000002,0.648,3.96,-0.22,3.966106403
2020-01-01 08:00:00,4.72,-0.19,4.7238226046000005,0.0,0.0,0.0,4.72,-0.19,4.7238226046000005,4.86256,0.01408,4.8625803849,0.80256,0.23408,0.836,4.06,-0.22,4.0659562221
2020-01-01 08:30:00,5.11,-0.21,5.1143132481,0.0,0.0,0.0,5.11,-0.21,5.1143132481,4.77496,-0.037720000000000004,4.775108983,0.6249600000000001,0.18228000000000003,0.651,4.15,-0.22,4.1558272341
2020-01-01 09:00:00,5.68,-0.06,5.6803168926000005,0.0,0.0,0.0,5.68,-0.06,5.6803168926000005,4.99952,-0.06264,4.9999123992,0.53952,0.15736,0.562,4.46,-0.22,4.4654227124
2020-01-01 09:30:00,6.06672,-0.15804,6.0687781472,0.00672,0.0019600000000000004,0.007,6.06,-0.16,6.0621118432,5.3564,-0.0898,5.3571526952,0.4464,0.1302,0.465,4.91,-0.22,4.9149262456
2020-01-01 10:00:00,6.62864,-0.05748,6.6288892131,0.00864,0.00252,0.009000000000000001,6.62,-0.06,6.6202718977,5.79328,-0.08196,5.7938597325,0.47328000000000003,0.13804000000000002,0.493,5.32,-0.22,5.3245469291
2020-01-01 10:30:00,6.69056,0.023080000000000003,6.6905998087,0.010560000000000002,0.0030800000000000003,0.011,6.68,0.02,6.6800299401,6.28048,-0.04236,6.2806228513,0.5404800000000001,0.15764,0.5630000000000001,5.74,-0.2,5.7434832637
2020-01-01 11:00:00,7.07344,0.16392,7.0753390873,0.01344,0.003920000000000001,0.014,7.06,0.16,7.0618127984,6.53152,-0.08664000000000001,6.5320946105,0.49152000000000007,0.14336000000000002,0.512,6.04,-0.23,6.0443775527
2020-01-01 11:30:00,7.34728,0.32504000000000005,7.3544662893,0.01728,0.00504,0.018000000000000002,7.33,0.32,7.3369816682,6.7284,0.0012000000000000001,6.728400107,0.5184,0.1512,0.54,6.21,-0.15,6.21181133
2020-01-01 12:00:00,7.42016,0.30588000000000004,7.4264619436,0.02016,0.005880000000000001,0.021,7.4,0.30000000000000004,7.4060785845,6.85744,0.040920000000000005,6.8575620887,0.51744,0.15092,0.539,6.34,-0.11,6.3409541869
2020-01-01 12:30:00,7.51784,0.30812,7.5241515269,0.027840000000000004,0.00812,0.029,7.49,0.30000000000000004,7.496005603,7.15304,0.33672,7.1609609411,0.50304,0.14672000000000002,0.524,6.65,0.19,6.6527137320000005
2020-01-01 13:00:00,7.57168,0.24924000000000002,7.5757810554,0.03168,0.00924,0.033,7.54,0.24,7.5438186617,7.29376,0.37568,7.3034286743,0.53376,0.15568,0.556,6.76,0.22,6.7635789343
2020-01-01 13:30:00,7.27264,0.30952,7.27922353,0.03264,0.00952,0.034,7.24,0.30000000000000004,7.2462128039,6.89456,0.22008000000000003,6.8980716726,0.51456,0.15008000000000002,0.536,6.38,0.07,6.380384001
2020-01-01 14:00:00,7.28344,0.30392,7.2897781585,0.01344,0.003920000000000001,0.014,7.27,0.30000000000000004,7.2761871884,6.9572,0.1996,6.9600626434,0.5472,0.15960000000000002,0.5700000000000001,6.41,0.04,6.4101248038
2020-01-01 14:30:00,7.28152,0.26336000000000004,7.2862810816,0.01152,0.00336,0.012,7.27,0.26,7.2746477578,6.79496,-0.04272,6.7950942893,0.5049600000000001,0.14728000000000002,0.526,6.29,-0.19,6.29286898
2020-01-01 15:00:00,7.14768,0.26224000000000003,7.1524890213,0.007680000000000001,0.0022400000000000002,0.008,7.14,0.26,7.1447323253,7.13528,0.25904000000000005,7.1399805602,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.59,0.1,6.5907586817
2020-01-01 15:30:00,7.37096,0.24028000000000002,7.3748753074,0.0009600000000000001,0.00028000000000000003,0.001,7.37,0.24,7.3739066986,7.35512,0.10316,7.3558434051,0.52512,0.15316000000000002,0.547,6.83,-0.05,6.8301830137
2020-01-01 16:00:00,7.57,0.2,7.572641547,0.0,0.0,0.0,7.57,0.2,7.572641547,7.44176,0.19968000000000002,7.444438461,0.58176,0.16968000000000003,0.606,6.86,0.03,6.8600655974
2020-01-01 16:30:00,8.08,0.22,8.0829944946,0.0,0.0,0.0,8.08,0.22,8.0829944946,7.61912,-0.01984,7.6191458314,0.54912,0.16016000000000002,0.5720000000000001,7.07,-0.18,7.0722910008
2020-01-01 17:00:00,8.57,-0.07,8.5702858762,0.0,0.0,0.0,8.57,-0.07,8.5702858762,8.05256,0.28408,8.0575693605,0.5625600000000001,0.16408,0.586,7.49,0.12,7.49096122
2020-01-01 17:30:00,8.96,-0.24,8.9632137094,0.0,0.0,0.0,8.96,-0.24,8.9632137094,8.13128,0.48204,8.1455556594,0.5212800000000001,0.15204,0.543,7.61,0.33,7.6171516986
2020-01-01 18:00:00,9.02,-0.11,9.0206707068,0.0,0.0,0.0,9.02,-0.11,9.0206707068,8.25536,0.39448000000000005,8.2647796825,0.49536,0.14448000000000003,0.516,7.76,0.25,7.7640260175
2020-01-01 18:30:00,8.93,0.28,8.9343886193,0.0,0.0,0.0,8.93,0.28,8.9343886193,7.926,0.423,7.9372794458,0.456,0.133,0.47500000000000003,7.47,0.29,7.475627064
2020-01-01 19:00:00,8.45,0.28,8.4546377805,0.0,0.0,0.0,8.45,0.28,8.4546377805,8.06656,0.6160800000000001,8.0900522124,0.46656000000000003,0.13608,0.486,7.6,0.48,7.6151428089
2020-01-01 19:30:00,8.03,0.14,8.0312203307,0.0,0.0,0.0,8.03,0.14,8.0312203307,8.10064,0.7985200000000001,8.139901879,0.44064000000000003,0.12852000000000002,0.459,7.66,0.67,7.6892457367
2020-01-01 20:00:00,7.57,-0.16,7.5716906963,0.0,0.0,0.0,7.57,-0.16,7.5716906963,7.73672,0.70196,7.7684994819,0.48672000000000004,0.14196,0.507,7.25,0.56,7.2715954233
2020-01-01 20:30:00,7.31,0.09,7.3105540146,0.0,0.0,0.0,7.31,0.09,7.3105540146,7.24792,0.65356,7.2773267757,0.45792000000000005,0.13356,0.47700000000000004,6.79,0.52,6.8098825247
2020-01-01 21:00:00,6.98,0.17,6.9820698937,0.0,0.0,0.0,6.98,0.17,6.9820698937,7.3894400000000005,0.76692,7.4291311605,0.46944,0.13692000000000001,0.489,6.92,0.63,6.9486185677000005
2020-01-01 21:30:00,6.59,0.14,6.5914869339,0.0,0.0,0.0,6.59,0.14,6.5914869339,7.34408,0.8224400000000001,7.3899877266,0.45408000000000004,0.13244,0.47300000000000003,6.89,0.6900000000000001,6.9244638782
2020-01-01 22:00:00,6.14,0.23,6.1443063075,0.0,0.0,0.0,6.14,0.23,6.1443063075,6.64808,0.7394400000000001,6.6890761096,0.47808000000000006,0.13944,0.498,6.17,0.6000000000000001,6.1991047741
2020-01-01 22:30:00,5.85,0.23,5.8545196216,0.0,0.0,0.0,5.85,0.23,5.8545196216,6.50736,0.7804800000000001,6.5539974977,0.44736000000000004,0.13048,0.466,6.06,0.65,6.0947600445
2020-01-01 23:00:00,5.35,-0.05,5.3502336398,0.0,0.0,0.0,5.35,-0.05,5.3502336398,6.04384,0.5611200000000001,6.0698317604,0.48384000000000005,0.14112000000000002,0.504,5.5600000000000005,0.42,5.5758407438
2020-01-01 23:30:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,5.34736,0.46048000000000006,5.3671501563,0.44736000000000004,0.13048,0.466,4.9,0.33,4.9110996732
2020-01-02 00:00:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,5.23864,0.54252,5.2666570991,0.48864,0.14252,0.509,4.75,0.4,4.7668123521
2020-01-02 00:30:00,4.5600000000000005,0.08,4.5607017004,0.0,0.0,0.0,4.5600000000000005,0.08,4.5607017004,5.69408,0.8624400000000001,5.7590233373,0.45408000000000004,0.13244,0.47300000000000003,5.24,0.73,5.2906048804
2020-01-02 01:00:00,5.21,-0.23,5.2150743044,0.0,0.0,0.0,5.21,-0.23,5.2150743044,6.00496,0.9072800000000001,6.0731130073,0.5049600000000001,0.14728000000000002,0.526,5.5,0.76,5.5522608008
2020-01-02 01:30:00,5.26,-0.23,5.2650261158,0.0,0.0,0.0,5.26,-0.23,5.2650261158,5.86056,0.84308,5.9208907607,0.49056000000000005,0.14308,0.511,5.37,0.7000000000000001,5.4154316541
2020-01-02 02:00:00,5.1,-0.23,5.1051836402,0.0,0.0,0.0,5.1,-0.23,5.1051836402,5.9120800000000004,0.8764400000000001,5.9766911414,0.5020800000000001,0.14644000000000001,0.523,5.41,0.73,5.4590292177
2020-01-02 02:30:00,4.9,-0.31,4.9097963298,0.0,0.0,0.0,4.9,-0.31,4.9097963298,5.76408,0.81244,5.8210546295,0.45408000000000004,0.13244,0.47300000000000003,5.31,0.68,5.3533634287
2020-01-02 03:00:00,4.72,-0.26,4.727155593,0.0,0.0,0.0,4.72,-0.26,4.727155593,5.81192,0.90056,5.8812772762000005,0.48192,0.14056000000000002,0.502,5.33,0.76,5.3839112177
2020-01-02 03:30:00,4.69,0.16,4.6927284175,0.0,0.0,0.0,4.69,0.16,4.6927284175,5.44832,0.78076,5.5039782885,0.44832000000000005,0.13076000000000002,0.467,5.0,0.65,5.0420729864
2020-01-02 04:00:00,4.51,-0.04,4.5101773801,0.0,0.0,0.0,4.51,-0.04,4.5101773801,5.7696000000000005,0.9128000000000001,5.8413601156,0.48960000000000004,0.1428,0.51,5.28,0.77,5.3358504477
2020-01-02 04:30:00,4.71,-0.1,4.7110614515,0.0,0.0,0.0,4.71,-0.1,4.7110614515,5.8512,0.9916,5.9346282108,0.45120000000000005,0.1316,0.47000000000000003,5.4,0.86,5.4680526698000005
2020-01-02 05:00:00,4.75,0.25,4.7565743976,0.0,0.0,0.0,4.75,0.25,4.7565743976,5.92672,1.08196,6.0246698997,0.48672000000000004,0.14196,0.507,5.44,0.9400000000000001,5.5206159077
2020-01-02 05:30:00,5.07,0.31,5.0794684761,0.0,0.0,0.0,5.07,0.31,5.0794684761,5.88368,1.01524,5.9706283254,0.46368000000000004,0.13524,0.483,5.42,0.88,5.4909744126
2020-01-02 06:00:00,5.42,0.42,5.4362487066,0.0,0.0,0.0,5.42,0.42,5.4362487066,6.24384,1.02112,6.32678623,0.48384000000000005,0.14112000000000002,0.504,5.76,0.88,5.8268344751
2020-01-02 06:30:00,6.43,0.59,6.4570116927,0.0,0.0,0.0,6.43,0.59,6.4570116927,6.62216,1.0118800000000001,6.6990226302,0.45216000000000006,0.13188,0.47100000000000003,6.17,0.88,6.2324393298
2020-01-02 07:00:00,7.23,0.65,7.2591597310000004,0.0,0.0,0.0,7.23,0.65,7.2591597310000004,7.12016,1.23588,7.2266228489,0.50016,0.14588,0.521,6.62,1.09,6.7091355628
2020-01-02 07:30:00,8.15,0.96,8.2063451061,0.0,0.0,0.0,8.15,0.96,8.2063451061,7.668,1.314,7.7797699195,0.528,0.154,0.55,7.14,1.16,7.2336159699
2020-01-02 08:00:00,8.95,1.28,9.0410674149,0.0,0.0,0.0,8.95,1.28,9.0410674149,8.41336,1.63348,8.5704657633,0.6633600000000001,0.19348,0.6910000000000001,7.75,1.44,7.882645495
2020-01-02 08:30:00,9.73,1.4100000000000001,9.8316326213,0.0,0.0,0.0,9.73,1.4100000000000001,9.8316326213,8.44688,1.62284,8.6013598576,0.6268800000000001,0.18284,0.653,7.82,1.44,7.9514778501
2020-01-02 09:00:00,10.40384,1.51112,10.5130095786,0.0038400000000000005,0.0011200000000000001,0.004,10.4,1.51,10.5090484821,8.33856,1.55708,8.4826930276,0.53856,0.15708000000000003,0.561,7.8,1.4,7.9246451024999995
2020-01-02 09:30:00,10.26056,1.37308,10.3520258983,0.010560000000000002,0.0030800000000000003,0.011,10.25,1.37,10.3411508064,8.6784,1.5512000000000001,8.815942831000001,0.5184,0.1512,0.54,8.16,1.4,8.2792270171
2020-01-02 10:00:00,10.75824,1.60532,10.877351708900001,0.018240000000000003,0.00532,0.019,10.74,1.6,10.8585266035,8.84136,1.67748,8.9990880538,0.47136000000000006,0.13748000000000002,0.491,8.37,1.54,8.5104935227
2020-01-02 10:30:00,9.96592,1.45756,10.0719433378,0.025920000000000002,0.007560000000000001,0.027,9.94,1.45,10.0452028352,9.48944,1.88192,9.6742490355,0.8294400000000001,0.24192000000000002,0.864,8.66,1.6400000000000001,8.8139208074
2020-01-02 11:00:00,10.19016,1.54588,10.3067504966,0.02016,0.005880000000000001,0.021,10.17,1.54,10.2859370016,9.4244,1.8542,9.6050701715,0.7344,0.2142,0.765,8.69,1.6400000000000001,8.8433986679
2020-01-02 11:30:00,10.57536,1.56448,10.6904554066,0.015360000000000002,0.0044800000000000005,0.016,10.56,1.56,10.6746053791,8.97872,1.68296,9.1350844112,0.55872,0.16296000000000002,0.582,8.42,1.52,8.5560972411
2020-01-02 12:00:00,10.8292,1.5356,10.9375335428,0.019200000000000002,0.0056,0.02,10.81,1.53,10.9177378609,9.36856,1.7370800000000002,9.5282403097,0.53856,0.15708000000000003,0.561,8.83,1.58,8.9702452586
2020-01-02 12:30:00,11.0344,1.5342,11.1405454534,0.014400000000000001,0.004200000000000001,0.015,11.02,1.53,11.1257044721,9.5232,1.7326000000000001,9.6795268996,0.5232,0.1526,0.545,9.0,1.58,9.1376364559
2020-01-02 13:00:00,10.93152,1.43336,11.0250918545,0.01152,0.00336,0.012,10.92,1.43,11.0132329495,9.53856,1.7370800000000002,9.695440877,0.53856,0.15708000000000003,0.561,9.0,1.58,9.1376364559
2020-01-02 13:30:00,10.90864,1.43252,11.002297042,0.00864,0.00252,0.009000000000000001,10.9,1.43,10.993402567,9.46592,1.68756,9.6151703157,0.50592,0.14756000000000002,0.527,8.96,1.54,9.0913805332
2020-01-02 14:00:00,10.69576,1.5916800000000002,10.813543693,0.00576,0.00168,0.006,10.69,1.5899999999999999,10.8075991784,9.49184,1.6951200000000002,9.6420152665,0.5318400000000001,0.15512,0.554,8.96,1.54,9.0913805332
2020-01-02 14:30:00,10.4848,1.5314,10.5960472347,0.0048000000000000004,0.0014,0.005,10.48,1.53,10.5910953163,9.35664,1.66652,9.5038939914,0.53664,0.15652000000000002,0.559,8.82,1.51,8.9483238654
2020-01-02 15:00:00,10.38672,1.4919600000000002,10.4933263077,0.00672,0.0019600000000000004,0.007,10.38,1.49,10.486395949,9.62136,1.72248,9.7743289079,0.59136,0.17248000000000002,0.616,9.03,1.55,9.1620630864
2020-01-02 15:30:00,10.32576,1.41168,10.4218117427,0.00576,0.00168,0.006,10.32,1.4100000000000001,10.4158773034,9.4428,1.6154000000000002,9.579978549,0.5328,0.1554,0.555,8.91,1.46,9.0288260588
2020-01-02 16:00:00,10.41096,1.26028,10.486963039900001,0.0009600000000000001,0.00028000000000000003,0.001,10.41,1.26,10.4859763494,9.792,1.621,9.9252659914,0.552,0.161,0.5750000000000001,9.24,1.46,9.3546352147
2020-01-02 16:30:00,10.98,1.29,11.0555189837,0.0,0.0,0.0,10.98,1.29,11.0555189837,10.25128,1.6420400000000002,10.3819572817,0.5212800000000001,0.15204,0.543,9.73,1.49,9.843424201
2020-01-02 17:00:00,11.42,1.18,11.4808013658,0.0,0.0,0.0,11.42,1.18,11.4808013658,10.54856,1.49708,10.6542651835,0.53856,0.15708000000000003,0.561,10.01,1.34,10.0992920544
2020-01-02 17:30:00,11.65,1.08,11.6999529914,0.0,0.0,0.0,11.65,1.08,11.6999529914,10.76016,1.44588,10.8568693554,0.50016,0.14588,0.521,10.26,1.3,10.3420307484
2020-01-02 18:00:00,11.57,0.96,11.6097588261,0.0,0.0,0.0,11.57,0.96,11.6097588261,10.81856,1.4170800000000001,10.9109741178,0.53856,0.15708000000000003,0.561,10.28,1.26,10.3569300471
2020-01-02 18:30:00,11.32,0.87,11.3533827558,0.0,0.0,0.0,11.32,0.87,11.3533827558,10.22456,1.34008,10.3120047323,0.51456,0.15008000000000002,0.536,9.71,1.19,9.7826479033
2020-01-02 19:00:00,10.74,0.65,10.7596514813,0.0,0.0,0.0,10.74,0.65,10.7596514813,10.07856,1.32708,10.1655552234,0.53856,0.15708000000000003,0.561,9.54,1.17,9.6114775139
2020-01-02 19:30:00,10.44,0.84,10.4737385875,0.0,0.0,0.0,10.44,0.84,10.4737385875,9.91552,1.42036,10.0167339687,0.5155200000000001,0.15036000000000002,0.537,9.4,1.27,9.4854045776
2020-01-02 20:00:00,9.76,0.89,9.800494885500001,0.0,0.0,0.0,9.76,0.89,9.800494885500001,9.84048,1.42764,9.9435005204,0.5404800000000001,0.15764,0.5630000000000001,9.3,1.27,9.3863145057
2020-01-02 20:30:00,9.43,0.79,9.4630333403,0.0,0.0,0.0,9.43,0.79,9.4630333403,9.3732,1.2926,9.4619074715,0.5232,0.1526,0.545,8.85,1.1400000000000001,8.9231216511
2020-01-02 21:00:00,9.11,0.72,9.1384079576,0.0,0.0,0.0,9.11,0.72,9.1384079576,9.0076,1.3268,9.1047930235,0.5376000000000001,0.1568,0.56,8.47,1.17,8.5504268899
2020-01-02 21:30:00,8.59,0.76,8.6235549514,0.0,0.0,0.0,8.59,0.76,8.6235549514,8.45304,1.24672,8.5444833665,0.50304,0.14672000000000002,0.524,7.95,1.1,8.0257398413
2020-01-02 22:00:00,7.93,0.58,7.951182302,0.0,0.0,0.0,7.93,0.58,7.951182302,7.9076,1.1668,7.9932196267,0.5376000000000001,0.1568,0.56,7.37,1.01,7.438884325
2020-01-02 22:30:00,7.36,0.48,7.3756355658,0.0,0.0,0.0,7.36,0.48,7.3756355658,7.54744,1.03092,7.61752234,0.51744,0.15092,0.539,7.03,0.88,7.0848641483
2020-01-02 23:00:00,6.75,0.55,6.7723703384,0.0,0.0,0.0,6.75,0.55,6.7723703384,7.08664,1.07652,7.1679398574,0.53664,0.15652000000000002,0.559,6.55,0.92,6.614295125
2020-01-02 23:30:00,6.37,0.63,6.4010780342,0.0,0.0,0.0,6.37,0.63,6.4010780342,6.56648,1.07064,6.6531894306,0.51648,0.15064000000000002,0.538,6.05,0.92,6.1195506371
2020-01-03 00:00:00,6.02,0.62,6.0518426946,0.0,0.0,0.0,6.02,0.62,6.0518426946,6.17472,1.07596,6.2677633172,0.5347200000000001,0.15596000000000002,0.557,5.64,0.92,5.7145428514
2020-01-03 00:30:00,5.95,0.43,5.9655175802,0.0,0.0,0.0,5.95,0.43,5.9655175802,6.18032,1.11176,6.2795195358,0.52032,0.15176,0.542,5.66,0.96,5.740836176
2020-01-03 01:00:00,6.5,0.46,6.5162565941,0.0,0.0,0.0,6.5,0.46,6.5162565941,6.5724,1.1882,6.6789416078,0.5424,0.1582,0.5650000000000001,6.03,1.03,6.1173360215
2020-01-03 01:30:00,6.6,0.59,6.6263187367,0.0,0.0,0.0,6.6,0.59,6.6263187367,6.30224,1.08232,6.3945012003,0.52224,0.15232,0.544,5.78,0.93,5.8543402703
2020-01-03 02:00:00,6.45,0.71,6.488959855,0.0,0.0,0.0,6.45,0.71,6.488959855,6.2072,1.0396,6.2936555355,0.5472,0.15960000000000002,0.5700000000000001,5.66,0.88,5.7280013966
2020-01-03 02:30:00,6.29,0.71,6.3299447075,0.0,0.0,0.0,6.29,0.71,6.3299447075,6.21264,1.02952,6.2973650998,0.5126400000000001,0.14952000000000001,0.534,5.7,0.88,5.7675298005
2020-01-03 03:00:00,6.07,0.71,6.1113828222,0.0,0.0,0.0,6.07,0.71,6.1113828222,6.27336,1.06848,6.3637013758,0.5433600000000001,0.15848,0.5660000000000001,5.73,0.91,5.8018100624
2020-01-03 03:30:00,6.07,0.86,6.1306198708,0.0,0.0,0.0,6.07,0.86,6.1306198708,6.23664,1.15652,6.3429659466,0.53664,0.15652000000000002,0.559,5.7,1.0,5.7870545185
2020-01-03 04:00:00,5.74,0.52,5.7635058775,0.0,0.0,0.0,5.74,0.52,5.7635058775,6.00952,1.04736,6.1001060319,0.53952,0.15736,0.562,5.47,0.89,5.5419310714000005
2020-01-03 04:30:00,5.7,0.54,5.7255218103,0.0,0.0,0.0,5.7,0.54,5.7255218103,6.04704,1.18372,6.1618086468,0.5270400000000001,0.15372000000000002,0.549,5.52,1.03,5.6152738134
2020-01-03 05:00:00,5.65,0.49,5.6712079842000005,0.0,0.0,0.0,5.65,0.49,5.6712079842000005,6.11664,1.22652,6.2384001314,0.53664,0.15652000000000002,0.559,5.58,1.07,5.6816634888
2020-01-03 05:30:00,6.05,0.56,6.0758620788,0.0,0.0,0.0,6.05,0.56,6.0758620788,6.10032,1.19176,6.215641238,0.52032,0.15176,0.542,5.58,1.04,5.6760902037
2020-01-03 06:00:00,6.25,0.66,6.2847513873,0.0,0.0,0.0,6.25,0.66,6.2847513873,6.3228,1.1954,6.4348100982,0.5328,0.1554,0.555,5.79,1.04,5.8826609625
2020-01-03 06:30:00,7.15,0.93,7.2102288452,0.0,0.0,0.0,7.15,0.93,7.2102288452,6.904,1.267,7.0192951925,0.504,0.147,0.525,6.4,1.12,6.4972609614
2020-01-03 07:00:00,7.7,0.89,7.751264413,0.0,0.0,0.0,7.7,0.89,7.751264413,7.27896,1.38428,7.4094189921,0.5289600000000001,0.15428,0.551,6.75,1.23,6.8611515069
2020-01-03 07:30:00,8.64,1.11,8.7110102744,0.0,0.0,0.0,8.64,1.11,8.7110102744,7.77784,1.48812,7.918920141,0.5078400000000001,0.14812,0.529,7.27,1.34,7.3924623773
2020-01-03 08:00:00,9.24,1.23,9.3215073888,0.0,0.0,0.0,9.24,1.23,9.3215073888,8.08896,1.48428,8.2240112476,0.5289600000000001,0.15428,0.551,7.5600000000000005,1.33,7.6760992698
2020-01-03 08:30:00,10.04,1.5,10.1514333963,0.0,0.0,0.0,10.04,1.5,10.1514333963,8.53264,1.6795200000000001,8.6963631939,0.5126400000000001,0.14952000000000001,0.534,8.02,1.53,8.1646371628
2020-01-03 09:00:00,10.15576,1.50168,10.2661825427,0.00576,0.00168,0.006,10.15,1.5,10.2602387886,8.72384,1.6311200000000001,8.8750175662,0.48384000000000005,0.14112000000000002,0.504,8.24,1.49,8.3736312314
2020-01-03 09:30:00,10.15168,1.5292400000000002,10.2662155539,0.03168,0.00924,0.033,10.12,1.52,10.2335135706,8.9236,1.6398000000000001,9.0730138873,0.5136000000000001,0.14980000000000002,0.535,8.41,1.49,8.5409718417
2020-01-03 10:00:00,10.05376,1.61568,10.1827556192,0.05376,0.015680000000000003,0.056,10.0,1.6,10.1271911209,9.02704,1.71372,9.18826901,0.5270400000000001,0.15372000000000002,0.549,8.5,1.56,8.6419673686
2020-01-03 10:30:00,10.1776,1.6168,10.3052212009,0.057600000000000005,0.016800000000000002,0.06,10.12,1.6,10.2457015377,9.03016,1.7858800000000001,9.2050614881,0.50016,0.14588,0.521,8.53,1.6400000000000001,8.6862247265
2020-01-03 11:00:00,9.58616,1.67388,9.7312043345,0.11616000000000001,0.03388,0.121,9.47,1.6400000000000001,9.6109572884,8.89608,1.79344,9.0750573772,0.52608,0.15344000000000002,0.548,8.37,1.6400000000000001,8.5291558785
2020-01-03 11:30:00,9.5696,1.7678,9.7315138082,0.1296,0.0378,0.135,9.44,1.73,9.5972131372,8.83592,1.78756,9.0149239043,0.50592,0.14756000000000002,0.527,8.33,1.6400000000000001,8.489905771
2020-01-03 12:00:00,9.20976,1.74368,9.3733718159,0.14976,0.043680000000000004,0.156,9.06,1.7000000000000002,9.2181126051,9.04896,1.79428,9.2251351101,0.5289600000000001,0.15428,0.551,8.52,1.6400000000000001,8.6764047854
2020-01-03 12:30:00,9.55128,1.81704,9.7225811388,0.16128,0.047040000000000005,0.168,9.39,1.77,9.5553649852,8.60592,1.64756,8.7622093675,0.50592,0.14756000000000002,0.527,8.1,1.5,8.2377181306
2020-01-03 13:00:00,9.18552,1.81536,9.3631890721,0.15552000000000002,0.045360000000000004,0.162,9.03,1.77,9.2018367732,8.4428,1.6554,8.6035586242,0.5328,0.1554,0.555,7.91,1.5,8.0509688858
2020-01-03 13:30:00,9.10016,1.77088,9.2708644689,0.14016,0.04088000000000001,0.146,8.96,1.73,9.1254862884,8.38304,1.53672,8.522726559,0.50304,0.14672000000000002,0.524,7.88,1.3900000000000001,8.0016560786
2020-01-03 14:00:00,9.156,1.408,9.2636277991,0.096,0.028,0.1,9.06,1.38,9.1644967129,8.6028,1.6354000000000002,8.7568659348,0.5328,0.1554,0.555,8.07,1.48,8.2045901787
2020-01-03 14:30:00,9.26736,1.30548,9.3588588727,0.08736000000000001,0.025480000000000003,0.091,9.18,1.28,9.2688079061,8.68784,1.60812,8.8354181452,0.5078400000000001,0.14812,0.529,8.18,1.46,8.3092719296
2020-01-03 15:00:00,9.5084,1.2912,9.5956692315,0.038400000000000004,0.0112,0.04,9.47,1.28,9.5561132266,8.67416,1.52288,8.8068277603,0.5241600000000001,0.15288000000000002,0.546,8.15,1.37,8.2643451041
2020-01-03 15:30:00,9.59976,1.06868,9.6590614969,0.02976,0.00868,0.031,9.57,1.06,9.6285253284,8.83632,1.49476,8.9618557565,0.49632000000000004,0.14476,0.517,8.34,1.35,8.4485560897
2020-01-03 16:00:00,9.80768,0.9822400000000001,9.856742991499999,0.007680000000000001,0.0022400000000000002,0.008,9.8,0.98,9.8488781087,8.97416,1.47288,9.0942247168,0.5241600000000001,0.15288000000000002,0.546,8.45,1.32,8.5524791727
2020-01-03 16:30:00,10.6,1.03,10.6499248824,0.0,0.0,0.0,10.6,1.03,10.6499248824,9.2892,1.3056,9.3805025452,0.49920000000000003,0.1456,0.52,8.79,1.16,8.8662111412
2020-01-03 17:00:00,11.27,0.97,11.3116665439,0.0,0.0,0.0,11.27,0.97,11.3116665439,9.75992,1.2945600000000002,9.8454011599,0.5299200000000001,0.15456,0.552,9.23,1.1400000000000001,9.3001344076
2020-01-03 17:30:00,11.6,0.79,11.6268697421,0.0,0.0,0.0,11.6,0.79,11.6268697421,10.14088,1.2148400000000001,10.2133874596,0.53088,0.15484,0.553,9.61,1.06,9.6682831982
2020-01-03 18:00:00,11.76,0.79,11.7865049951,0.0,0.0,0.0,11.76,0.79,11.7865049951,10.21144,1.23792,10.2862020591,0.54144,0.15792,0.5640000000000001,9.67,1.08,9.7301233291
2020-01-03 18:30:00,11.64,0.88,11.6732172086,0.0,0.0,0.0,11.64,0.88,11.6732172086,10.0188,1.1284,10.0821446131,0.5088,0.1484,0.53,9.51,0.98,9.5603608718
2020-01-03 19:00:00,11.21,0.72,11.233098415,0.0,0.0,0.0,11.21,0.72,11.233098415,9.68608,1.06344,9.7442829598,0.52608,0.15344000000000002,0.548,9.16,0.91,9.2050909827
2020-01-03 19:30:00,10.72,0.78,10.7483394066,0.0,0.0,0.0,10.72,0.78,10.7483394066,9.70248,1.22364,9.7793360204,0.49248000000000003,0.14364000000000002,0.513,9.21,1.08,9.2731062757
2020-01-03 20:00:00,10.13,0.68,10.152797644,0.0,0.0,0.0,10.13,0.68,10.152797644,9.43512,1.23316,9.5153651007,0.52512,0.15316000000000002,0.547,8.91,1.08,8.9752158748
2020-01-03 20:30:00,9.85,0.77,9.8800506072,0.0,0.0,0.0,9.85,0.77,9.8800506072,9.15344,1.25392,9.2389273836,0.49344000000000005,0.14392000000000002,0.514,8.66,1.11,8.7308476106
2020-01-03 21:00:00,9.28,0.73,9.3086680035,0.0,0.0,0.0,9.28,0.73,9.3086680035,9.00512,1.24316,9.0905243523,0.52512,0.15316000000000002,0.547,8.48,1.09,8.5497660787
2020-01-03 21:30:00,8.87,0.66,8.8945207853,0.0,0.0,0.0,8.87,0.66,8.8945207853,8.51728,1.19504,8.6007080639,0.49728000000000006,0.14504,0.518,8.02,1.05,8.0884423717
2020-01-03 22:00:00,8.25,0.66,8.2763578946,0.0,0.0,0.0,8.25,0.66,8.2763578946,8.0472,1.1096,8.1233392149,0.5472,0.15960000000000002,0.5700000000000001,7.5,0.9500000000000001,7.5599272483
2020-01-03 22:30:00,7.83,0.66,7.8577668583,0.0,0.0,0.0,7.83,0.66,7.8577668583,7.5328,1.0154,7.6009284301,0.5328,0.1554,0.555,7.0,0.86,7.0526307148
2020-01-03 23:00:00,7.23,0.63,7.2573962273,0.0,0.0,0.0,7.23,0.63,7.2573962273,6.89544,0.9249200000000001,6.9571955413,0.56544,0.16492,0.589,6.33,0.76,6.3754607677
2020-01-03 23:30:00,6.82,0.52,6.8397953186,0.0,0.0,0.0,6.82,0.52,6.8397953186,6.44224,0.91232,6.5065185775,0.52224,0.15232,0.544,5.92,0.76,5.9685844218
2020-01-04 00:00:00,6.47,0.52,6.4908628086,0.0,0.0,0.0,6.47,0.52,6.4908628086,6.22936,0.9114800000000001,6.2956907326,0.51936,0.15148,0.541,5.71,0.76,5.7603558918
2020-01-04 00:30:00,6.47,0.63,6.5005999723,0.0,0.0,0.0,6.47,0.63,6.5005999723,6.23152,1.00336,6.3117804778,0.49152000000000007,0.14336000000000002,0.512,5.74,0.86,5.8040675392
2020-01-04 01:00:00,7.01,0.66,7.0410013492,0.0,0.0,0.0,7.01,0.66,7.0410013492,6.40832,1.00576,6.4867648639,0.56832,0.16576000000000002,0.592,5.84,0.84,5.900101694
2020-01-04 01:30:00,7.13,0.66,7.1604818274,0.0,0.0,0.0,7.13,0.66,7.1604818274,6.28624,0.91932,6.3531065315,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.74,0.76,5.7900949906
2020-01-04 02:00:00,6.99,0.5700000000000001,7.0132018365,0.0,0.0,0.0,6.99,0.5700000000000001,7.0132018365,6.42216,0.94688,6.4915884651,0.57216,0.16688,0.596,5.85,0.78,5.9017709207
2020-01-04 02:30:00,6.76,0.59,6.7856981955,0.0,0.0,0.0,6.76,0.59,6.7856981955,6.15624,0.93932,6.2274884986,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.61,0.78,5.6639650423
2020-01-04 03:00:00,6.53,0.65,6.5622709484,0.0,0.0,0.0,6.53,0.65,6.5622709484,6.08824,0.9603200000000001,6.1635120508,0.61824,0.18032,0.644,5.47,0.78,5.5253325692
2020-01-04 03:30:00,6.3,0.59,6.3275666729,0.0,0.0,0.0,6.3,0.59,6.3275666729,5.81016,0.8908800000000001,5.8780631504,0.62016,0.18088,0.646,5.19,0.71,5.2383394315
2020-01-04 04:00:00,6.11,0.67,6.1466250902,0.0,0.0,0.0,6.11,0.67,6.1466250902,5.82912,0.9251600000000001,5.9020810737,0.66912,0.19516000000000003,0.6970000000000001,5.16,0.73,5.2113817745
2020-01-04 04:30:00,6.07,0.72,6.1125526583,0.0,0.0,0.0,6.07,0.72,6.1125526583,5.59712,0.84416,5.6604203377,0.5971200000000001,0.17416,0.622,5.0,0.67,5.0446902779
2020-01-04 05:00:00,6.03,0.72,6.0728329468,0.0,0.0,0.0,6.03,0.72,6.0728329468,5.72448,0.94464,5.8018976206,0.5644800000000001,0.16464,0.588,5.16,0.78,5.2186205074
2020-01-04 05:30:00,6.11,0.77,6.1583276951,0.0,0.0,0.0,6.11,0.77,6.1583276951,5.8852,1.0236,5.9735530466,0.5952000000000001,0.1736,0.62,5.29,0.85,5.357854048
2020-01-04 06:00:00,6.06,0.71,6.1014506472,0.0,0.0,0.0,6.06,0.71,6.1014506472,5.92928,1.01604,6.0157043312,0.56928,0.16604000000000002,0.593,5.36,0.85,5.4269789017
2020-01-04 06:30:00,6.29,0.64,6.3224757809,0.0,0.0,0.0,6.29,0.64,6.3224757809,6.18176,1.03968,6.2685796796,0.58176,0.16968000000000003,0.606,5.6,0.87,5.6671774280000005
2020-01-04 07:00:00,6.51,0.44,6.5248524888,0.0,0.0,0.0,6.51,0.44,6.5248524888,6.42368,1.09024,6.5155420342,0.5836800000000001,0.17024,0.608,5.84,0.92,5.9120216508
2020-01-04 07:30:00,7.16,0.52,7.1788578479,0.0,0.0,0.0,7.16,0.52,7.1788578479,6.80792,1.12856,6.9008276605,0.5779200000000001,0.16856000000000002,0.602,6.23,0.96,6.3035307566
2020-01-04 08:00:00,7.57,0.55,7.5899538866,0.0,0.0,0.0,7.57,0.55,7.5899538866,6.94696,1.14828,7.0412214991,0.57696,0.16828,0.601,6.37,0.98,6.4449437546
2020-01-04 08:30:00,8.05,0.65,8.0761996013,0.0,0.0,0.0,8.05,0.65,8.0761996013,7.08232,1.03276,7.1572236098,0.5923200000000001,0.17276000000000002,0.617,6.49,0.86,6.5467320092
2020-01-04 09:00:00,8.22288,0.5108400000000001,8.2387324875,0.00288,0.00084,0.003,8.22,0.51,8.2358059715,7.47744,1.04592,7.5502355990000005,0.63744,0.18592,0.664,6.84,0.86,6.8938523338
2020-01-04 09:30:00,8.59576,0.46168000000000003,8.608149534,0.00576,0.00168,0.006,8.59,0.46,8.602307829899999,7.7764,0.9852000000000001,7.8385595616,0.5664,0.1652,0.59,7.21,0.8200000000000001,7.2564798629
2020-01-04 10:00:00,8.71536,0.62448,8.7377042294,0.015360000000000002,0.0044800000000000005,0.016,8.7,0.62,8.7220639759,7.9924,1.0282,8.0582661286,0.5424,0.1582,0.5650000000000001,7.45,0.87,7.5006266405
2020-01-04 10:30:00,8.76304,0.8267200000000001,8.8019506929,0.02304,0.00672,0.024,8.74,0.8200000000000001,8.7783825389,8.0116,1.2838,8.1138077991,0.5616,0.1638,0.585,7.45,1.12,7.5337175418
2020-01-04 11:00:00,8.79112,0.75616,8.823580271099999,0.021120000000000003,0.0061600000000000005,0.022,8.77,0.75,8.8020111338,8.47176,1.2896800000000002,8.5693635703,0.58176,0.16968000000000003,0.606,7.89,1.12,7.9690965611
2020-01-04 11:30:00,8.60592,0.7175600000000001,8.6357831955,0.025920000000000002,0.007560000000000001,0.027,8.58,0.71,8.6093263383,8.31984,1.24912,8.4130873287,0.57984,0.16912000000000002,0.604,7.74,1.08,7.8149856046
2020-01-04 12:00:00,8.83976,0.7186800000000001,8.8689265303,0.02976,0.00868,0.031,8.81,0.71,8.8385632317,8.54736,1.2454800000000001,8.637626028,0.5673600000000001,0.16548000000000002,0.591,7.98,1.08,8.0527510827
2020-01-04 12:30:00,8.77592,0.7375600000000001,8.8068590655,0.025920000000000002,0.007560000000000001,0.027,8.75,0.73,8.7803986242,8.64488,1.26184,8.7364861586,0.55488,0.16184,0.578,8.09,1.1,8.1644411934
2020-01-04 13:00:00,8.60112,0.73616,8.6325660611,0.021120000000000003,0.0061600000000000005,0.022,8.58,0.73,8.6109987806,8.80456,1.36508,8.9097542166,0.63456,0.18508000000000002,0.661,8.17,1.18,8.2547743761
2020-01-04 13:30:00,8.1692,0.7656000000000001,8.2049967703,0.019200000000000002,0.0056,0.02,8.15,0.76,8.1853588803,8.75984,1.38412,8.868516505,0.69984,0.20412000000000002,0.729,8.06,1.18,8.1459192238
2020-01-04 14:00:00,8.27632,0.46476000000000006,8.2893591188,0.01632,0.00476,0.017,8.26,0.46,8.2727988009,8.50264,1.33452,8.6067317026,0.6326400000000001,0.18452000000000002,0.659,7.87,1.15,7.9535778113
2020-01-04 14:30:00,8.27344,0.44392000000000004,8.2853409344,0.01344,0.003920000000000001,0.014,8.26,0.44,8.2717108267,8.49576,1.3666800000000001,8.6049841487,0.6057600000000001,0.17668,0.631,7.89,1.19,7.9792355524000005
2020-01-04 15:00:00,8.3544,0.3942,8.363694937,0.014400000000000001,0.004200000000000001,0.015,8.34,0.39,8.3491137254,8.42848,1.25164,8.5209082732,0.58848,0.17164000000000001,0.613,7.84,1.08,7.9140381601000005
2020-01-04 15:30:00,8.4548,0.4214,8.4652950923,0.0048000000000000004,0.0014,0.005,8.45,0.42,8.4604314311,8.34392,1.15156,8.4230096403,0.5539200000000001,0.16156,0.577,7.79,0.99,7.8526556018
2020-01-04 16:00:00,8.58,0.42,8.5902735696,0.0,0.0,0.0,8.58,0.42,8.5902735696,8.62408,1.18744,8.7054448249,0.57408,0.16744,0.598,8.05,1.02,8.1143638075
2020-01-04 16:30:00,9.07,0.29,9.0746349789,0.0,0.0,0.0,9.07,0.29,9.0746349789,9.39328,1.31804,9.4853011866,0.71328,0.20804000000000003,0.743,8.68,1.11,8.7506856874
2020-01-04 17:00:00,9.71,0.32,9.7152714836,0.0,0.0,0.0,9.71,0.32,9.7152714836,9.89904,1.3147199999999999,9.9859642299,0.8390400000000001,0.24472000000000002,0.874,9.06,1.07,9.1229655266
2020-01-04 17:30:00,10.24,0.32,10.2449987799,0.0,0.0,0.0,10.24,0.32,10.2449987799,10.07472,1.39096,10.1702877442,0.6547200000000001,0.19096000000000002,0.682,9.42,1.2,9.4961255257
2020-01-04 18:00:00,10.32,0.32,10.3249600483,0.0,0.0,0.0,10.32,0.32,10.3249600483,10.33856,1.39208,10.4318603135,0.65856,0.19208000000000003,0.686,9.68,1.2,9.7540965753
2020-01-04 18:30:00,10.35,0.36,10.3562589771,0.0,0.0,0.0,10.35,0.36,10.3562589771,10.15592,1.41256,10.2536840599,0.62592,0.18256000000000003,0.652,9.53,1.23,9.6090478196
2020-01-04 19:00:00,10.0,0.39,10.0076021104,0.0,0.0,0.0,10.0,0.39,10.0076021104,9.93416,1.36788,10.0278926301,0.6441600000000001,0.18788000000000002,0.671,9.29,1.18,9.3646409435
2020-01-04 19:30:00,9.74,0.25,9.7432078906,0.0,0.0,0.0,9.74,0.25,9.7432078906,9.10944,1.14692,9.1813573397,0.46944,0.13692000000000001,0.489,8.64,1.01,8.6988332551
2020-01-04 20:00:00,9.05,0.25,9.0534523802,0.0,0.0,0.0,9.05,0.25,9.0534523802,9.03968,1.13324,9.1104361806,0.5596800000000001,0.16324000000000002,0.583,8.48,0.97,8.5352973
2020-01-04 20:30:00,8.73,0.25,8.733578877,0.0,0.0,0.0,8.73,0.25,8.733578877,8.89504,1.18772,8.9739854803,0.57504,0.16772,0.599,8.32,1.02,8.3822908563
2020-01-04 21:00:00,8.15,0.25,8.1538334543,0.0,0.0,0.0,8.15,0.25,8.1538334543,9.0436,1.2748,9.1330069528,0.8736,0.2548,0.91,8.17,1.02,8.2334257755
2020-01-04 21:30:00,7.86,0.25,7.8639748219,0.0,0.0,0.0,7.86,0.25,7.8639748219,8.39592,1.12756,8.4712964887,0.74592,0.21756000000000003,0.777,7.65,0.91,7.7039340599
2020-01-04 22:00:00,7.52,0.04,7.5201063822,0.0,0.0,0.0,7.52,0.04,7.5201063822,7.66104,0.9257200000000001,7.7167669007,0.6710400000000001,0.19572,0.6990000000000001,6.99,0.73,7.0280153671
2020-01-04 22:30:00,7.14,-0.26,7.1447323253,0.0,0.0,0.0,7.14,-0.26,7.1447323253,7.4036,0.8848,7.4562835247,0.6336,0.18480000000000002,0.66,6.77,0.7000000000000001,6.8060928586
2020-01-04 23:00:00,6.61,-0.03,6.6100680783,0.0,0.0,0.0,6.61,-0.03,6.6100680783,7.0932,1.0476,7.1701430948,0.6432,0.18760000000000002,0.67,6.45,0.86,6.5070807587
2020-01-04 23:30:00,6.19,-0.06,6.1902907848,0.0,0.0,0.0,6.19,-0.06,6.1902907848,6.68688,1.07284,6.7723961638,0.6268800000000001,0.18284,0.653,6.06,0.89,6.1250061224
2020-01-05 00:00:00,5.87,-0.21,5.8737551873000005,0.0,0.0,0.0,5.87,-0.21,5.8737551873000005,6.4212,1.0916,6.5133248038,0.6912,0.2016,0.72,5.73,0.89,5.7987067524
2020-01-05 00:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2568,1.0524,6.3446900634,0.5568000000000001,0.16240000000000002,0.58,5.7,0.89,5.7690640489
2020-01-05 01:00:00,6.46,-0.17,6.462236455,0.0,0.0,0.0,6.46,-0.17,6.462236455,6.4688,1.0584,6.5548138036,0.5088,0.1484,0.53,5.96,0.91,6.0290712386
2020-01-05 01:30:00,6.6,0.27,6.6055204186,0.0,0.0,0.0,6.6,0.27,6.6055204186,6.17512,1.00316,6.2560720105,0.52512,0.15316000000000002,0.547,5.65,0.85,5.7135803136
2020-01-05 02:00:00,6.35,0.34,6.3590958477,0.0,0.0,0.0,6.35,0.34,6.3590958477,6.43808,1.08444,6.5287735602,0.5980800000000001,0.17444,0.623,5.84,0.91,5.9104737543
2020-01-05 02:30:00,6.03,0.31,6.0379632327,0.0,0.0,0.0,6.03,0.31,6.0379632327,6.31592,1.09256,6.4097217412,0.62592,0.18256000000000003,0.652,5.69,0.91,5.7623085651
2020-01-05 03:00:00,5.66,0.31,5.6684830422,0.0,0.0,0.0,5.66,0.31,5.6684830422,6.52328,1.19304,6.6314799555,0.83328,0.24304,0.868,5.69,0.9500000000000001,5.7687606987999995
2020-01-05 03:30:00,5.64,0.31,5.6485130787,0.0,0.0,0.0,5.64,0.31,5.6485130787,6.11328,1.01804,6.1974670471,0.71328,0.20804000000000003,0.743,5.4,0.81,5.4604120724000005
2020-01-05 04:00:00,5.48,0.34,5.4905373143,0.0,0.0,0.0,5.48,0.34,5.4905373143,6.01176,1.05468,6.103573396,0.70176,0.20468000000000003,0.731,5.31,0.85,5.3776016959
2020-01-05 04:30:00,5.3,0.28,5.3073910728,0.0,0.0,0.0,5.3,0.28,5.3073910728,5.44472,0.8009600000000001,5.5033183444,0.6547200000000001,0.19096000000000002,0.682,4.79,0.61,4.8286851212
2020-01-05 05:00:00,5.34,0.34,5.3508130223,0.0,0.0,0.0,5.34,0.34,5.3508130223,4.946,0.483,4.9695276435,0.6960000000000001,0.203,0.725,4.25,0.28,4.2592135424
2020-01-05 05:30:00,5.3,0.32,5.3096515893,0.0,0.0,0.0,5.3,0.32,5.3096515893,4.7604,-0.0028,4.7604008235,0.7104,0.20720000000000002,0.74,4.05,-0.21,4.0554407899
2020-01-05 06:00:00,5.34,0.32,5.3495794227,0.0,0.0,0.0,5.34,0.32,5.3495794227,4.68832,0.09076000000000001,4.6891984176,0.68832,0.20076000000000002,0.717,4.0,-0.11,4.0015122142
2020-01-05 06:30:00,5.68,0.28,5.6868972208,0.0,0.0,0.0,5.68,0.28,5.6868972208,4.55288,-0.07916000000000001,4.5535681174,0.48288000000000003,0.14084000000000002,0.503,4.07,-0.22,4.075941609
2020-01-05 07:00:00,5.84,0.28,5.8467084757,0.0,0.0,0.0,5.84,0.28,5.8467084757,4.82976,0.23868000000000003,4.8356540199,0.50976,0.14868,0.531,4.32,0.09,4.3209373983
2020-01-05 07:30:00,6.08,0.28,6.0864439536,0.0,0.0,0.0,6.08,0.28,6.0864439536,5.0312,0.3266,5.0417894641,0.5712,0.1666,0.595,4.46,0.16,4.4628690324
2020-01-05 08:00:00,6.08,0.2,6.0832885843,0.0,0.0,0.0,6.08,0.2,6.0832885843,5.58872,0.49296000000000006,5.6104189505,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.79,0.26,4.7970511775
2020-01-05 08:30:00,6.88,0.4,6.8916180974,0.0,0.0,0.0,6.88,0.4,6.8916180974,5.82808,0.46944,5.8469556523,0.71808,0.20944000000000002,0.748,5.11,0.26,5.116610206
2020-01-05 09:00:00,7.34288,0.32084,7.3498860535,0.00288,0.00084,0.003,7.34,0.32,7.3469721655,6.23792,0.48356000000000005,6.2566345746,0.6979200000000001,0.20356000000000002,0.727,5.54,0.28,5.5470712993
2020-01-05 09:30:00,7.79768,0.39224000000000003,7.8075390233,0.007680000000000001,0.0022400000000000002,0.008,7.79,0.39,7.7997564065,6.52216,0.48688000000000003,6.5403075769,0.57216,0.16688,0.596,5.95,0.32,5.9585988286
2020-01-05 10:00:00,8.07824,0.50532,8.0940292685,0.018240000000000003,0.00532,0.019,8.06,0.5,8.075493793,6.88824,0.57032,6.9118098353,0.61824,0.18032,0.644,6.27,0.39,6.2821174774
2020-01-05 10:30:00,8.38112,0.6461600000000001,8.405991625,0.021120000000000003,0.0061600000000000005,0.022,8.36,0.64,8.3844618193,7.29928,0.62104,7.3256521348,0.68928,0.20104000000000002,0.718,6.61,0.42,6.6233299782
