Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 11:00:00,8.4236,0.5798,8.4435303635,0.033600000000000005,0.0098,0.035,8.39,0.5700000000000001,8.4093400454,7.47944,0.59692,7.5032217214,0.7094400000000001,0.20692000000000002,0.739,6.77,0.39,6.7812240783
2020-01-05 11:30:00,8.5688,0.5484,8.5863307647,0.028800000000000003,0.008400000000000001,0.03,8.54,0.54,8.5570555684,7.66488,0.6468400000000001,7.692125025,0.67488,0.19684000000000001,0.7030000000000001,6.99,0.45,7.0044700014
2020-01-05 12:00:00,8.82688,0.5178400000000001,8.8420568195,0.02688,0.007840000000000001,0.028,8.8,0.51,8.8147660207,7.90112,0.58116,7.9224645282,0.62112,0.18116000000000002,0.647,7.28,0.4,7.2909807296
2020-01-05 12:30:00,8.849920000000001,0.5745600000000001,8.8685513586,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.8,0.56,8.8178001792,7.77864,0.53752,7.7971897502,0.6086400000000001,0.17752,0.634,7.17,0.36,7.1790319682
2020-01-05 13:00:00,8.37416,0.52288,8.390468354,0.044160000000000005,0.01288,0.046,8.33,0.51,8.3455976419,7.7036,0.6548,7.731378661,0.6336,0.18480000000000002,0.66,7.07,0.47000000000000003,7.0856051259
2020-01-05 13:30:00,7.83136,0.45248000000000005,7.8444207944,0.11136000000000001,0.03248,0.116,7.72,0.42,7.7314164291,7.31936,0.57648,7.3420269681,0.63936,0.18648,0.666,6.68,0.39,6.6913750455
2020-01-05 14:00:00,8.45072,0.42896,8.4616000378,0.030720000000000004,0.008960000000000001,0.032,8.42,0.42,8.4304685516,7.35888,0.47884000000000004,7.3744425281,0.5788800000000001,0.16884000000000002,0.603,6.78,0.31,6.7870833205
2020-01-05 14:30:00,8.25992,0.46456000000000003,8.2729737338,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.21,0.45,8.2223232727,7.4192,0.5656,7.4407279214,0.49920000000000003,0.1456,0.52,6.92,0.42,6.9327339485
2020-01-05 15:00:00,8.49208,0.45644,8.5043377285,0.022080000000000002,0.00644,0.023,8.47,0.45,8.4819455315,7.55888,0.55884,7.5795098126,0.5788800000000001,0.16884000000000002,0.603,6.98,0.39,6.9908869251
2020-01-05 15:30:00,8.6596,0.45280000000000004,8.6714301012,0.009600000000000001,0.0028,0.01,8.65,0.45,8.6616972933,7.63568,0.51124,7.6527756664,0.65568,0.19124000000000002,0.683,6.98,0.32,6.9873313933
2020-01-05 16:00:00,8.96192,0.40056,8.9708672045,0.0019200000000000003,0.0005600000000000001,0.002,8.96,0.4,8.9689241272,7.9692,0.5156000000000001,7.9858620073,0.7392000000000001,0.2156,0.77,7.23,0.30000000000000004,7.2362213896
2020-01-05 16:30:00,9.66,0.32,9.6652987538,0.0,0.0,0.0,9.66,0.32,9.6652987538,8.47504,0.49772000000000005,8.4896424071,0.8150400000000001,0.23772000000000001,0.849,7.66,0.26,7.6644112625
2020-01-05 17:00:00,10.73,0.46,10.7398556787,0.0,0.0,0.0,10.73,0.46,10.7398556787,9.01768,0.52224,9.032789558,0.7276800000000001,0.21224,0.758,8.29,0.31,8.2957941151
2020-01-05 17:30:00,10.95,0.49,10.9609579873,0.0,0.0,0.0,10.95,0.49,10.9609579873,9.30792,0.53356,9.323200148,0.6979200000000001,0.20356000000000002,0.727,8.61,0.33,8.616321721
2020-01-05 18:00:00,10.77,0.32,10.774752897399999,0.0,0.0,0.0,10.77,0.32,10.774752897399999,9.2104,0.5072,9.224354720000001,0.7104,0.20720000000000002,0.74,8.5,0.30000000000000004,8.50529247
2020-01-05 18:30:00,10.66,0.30000000000000004,10.6642205529,0.0,0.0,0.0,10.66,0.30000000000000004,10.6642205529,9.28064,0.53852,9.296250997,0.68064,0.19852000000000003,0.709,8.6,0.34,8.6067183061
2020-01-05 19:00:00,10.23,0.30000000000000004,10.2343978817,0.0,0.0,0.0,10.23,0.30000000000000004,10.2343978817,8.94464,0.68552,8.9708707716,0.70464,0.20552,0.734,8.24,0.48,8.2539687424
2020-01-05 19:30:00,9.78,0.37,9.7869964749,0.0,0.0,0.0,9.78,0.37,9.7869964749,8.8968,0.7474000000000001,8.9281384958,0.6768000000000001,0.19740000000000002,0.705,8.22,0.55,8.2383796951
2020-01-05 20:00:00,9.32,0.34,9.3261996547,0.0,0.0,0.0,9.32,0.34,9.3261996547,8.63504,0.83272,8.6750987545,0.6950400000000001,0.20272,0.724,7.94,0.63,7.9649544883
2020-01-05 20:30:00,8.87,0.34,8.8765139554,0.0,0.0,0.0,8.87,0.34,8.8765139554,8.38808,0.7294400000000001,8.4197368605,0.71808,0.20944000000000002,0.748,7.67,0.52,7.6876069098
2020-01-05 21:00:00,8.41,0.26,8.4140180651,0.0,0.0,0.0,8.41,0.26,8.4140180651,8.31512,0.7881600000000001,8.3523898855,0.64512,0.18816000000000002,0.672,7.67,0.6000000000000001,7.693432264
2020-01-05 21:30:00,8.08,0.34,8.0871503016,0.0,0.0,0.0,8.08,0.34,8.0871503016,7.98088,1.04484,8.0489835507,0.53088,0.15484,0.553,7.45,0.89,7.5029727442
2020-01-05 22:00:00,7.4,0.23,7.4035734615,0.0,0.0,0.0,7.4,0.23,7.4035734615,7.88472,1.18096,7.9726705689,0.6547200000000001,0.19096000000000002,0.682,7.23,0.99,7.2974653134
2020-01-05 22:30:00,7.06,0.18,7.0622942448,0.0,0.0,0.0,7.06,0.18,7.0622942448,7.53688,1.09284,7.6156982214,0.6268800000000001,0.18284,0.653,6.91,0.91,6.9696628326
2020-01-05 23:00:00,6.35,0.16,6.3520154282,0.0,0.0,0.0,6.35,0.16,6.3520154282,7.1624,1.1382,7.2522736435,0.7824,0.22820000000000001,0.8150000000000001,6.38,0.91,6.4445713589
2020-01-05 23:30:00,5.82,0.21,5.8237874274,0.0,0.0,0.0,5.82,0.21,5.8237874274,6.88704,1.26372,7.0020217223,0.76704,0.22372000000000003,0.799,6.12,1.04,6.2077371078
2020-01-06 00:00:00,5.71,0.31,5.7184088696,0.0,0.0,0.0,5.71,0.31,5.7184088696,6.51992,1.28456,6.6452577979,0.76992,0.22456,0.802,5.75,1.06,5.8468880612
2020-01-06 00:30:00,5.58,0.27,5.586528439,0.0,0.0,0.0,5.58,0.27,5.586528439,6.30056,1.13308,6.4016346819,0.7305600000000001,0.21308000000000002,0.761,5.57,0.92,5.6454672083
2020-01-06 01:00:00,6.22,0.27,6.2258573707,0.0,0.0,0.0,6.22,0.27,6.2258573707,6.674,1.167,6.7752612496,0.744,0.217,0.775,5.93,0.9500000000000001,6.0056140402
2020-01-06 01:30:00,6.4,0.27,6.4056927806,0.0,0.0,0.0,6.4,0.27,6.4056927806,6.67208,1.21644,6.7820629457,0.7420800000000001,0.21644000000000002,0.773,5.93,1.0,6.0137259665
2020-01-06 02:00:00,6.2,0.36,6.2104428184,0.0,0.0,0.0,6.2,0.36,6.2104428184,6.6776,1.2068,6.7857724689,0.7776000000000001,0.2268,0.81,5.9,0.98,5.980836062
2020-01-06 02:30:00,5.99,0.29,5.9970159246,0.0,0.0,0.0,5.99,0.29,5.9970159246,6.5324,1.1782,6.6378012173,0.7824,0.22820000000000001,0.8150000000000001,5.75,0.9500000000000001,5.8279498968
2020-01-06 03:00:00,5.85,0.2,5.853417805,0.0,0.0,0.0,5.85,0.2,5.853417805,6.5672,1.2696,6.6887966033,0.7872,0.2296,0.8200000000000001,5.78,1.04,5.872818744
2020-01-06 03:30:00,5.82,0.33,5.8293481625,0.0,0.0,0.0,5.82,0.33,5.8293481625,6.38696,1.16328,6.4920319161,0.69696,0.20328000000000002,0.726,5.69,0.96,5.7704159295
2020-01-06 04:00:00,5.58,0.38,5.592924101,0.0,0.0,0.0,5.58,0.38,5.592924101,6.23536,1.13448,6.3377250808,0.73536,0.21448,0.766,5.5,0.92,5.5764146187
2020-01-06 04:30:00,5.89,0.38,5.9022453355,0.0,0.0,0.0,5.89,0.38,5.9022453355,5.78552,0.9503600000000001,5.863056012,0.5155200000000001,0.15036000000000002,0.537,5.27,0.8,5.3303752213
2020-01-06 05:00:00,5.83,0.42,5.8451090666,0.0,0.0,0.0,5.83,0.42,5.8451090666,5.96464,0.9905200000000001,6.0463261738,0.58464,0.17052,0.609,5.38,0.8200000000000001,5.4421319352
2020-01-06 05:30:00,6.57,0.75,6.6126696576,0.0,0.0,0.0,6.57,0.75,6.6126696576,6.0976,1.0118,6.1809760556,0.6576000000000001,0.1918,0.685,5.44,0.8200000000000001,5.5014543532
2020-01-06 06:00:00,6.65,0.75,6.6921595916,0.0,0.0,0.0,6.65,0.75,6.6921595916,6.40272,1.05496,6.4890495452,0.70272,0.20496,0.732,5.7,0.85,5.7630287176
2020-01-06 06:30:00,7.5600000000000005,0.86,7.6087581115,0.0,0.0,0.0,7.5600000000000005,0.86,7.6087581115,6.88392,1.05156,6.9637728998,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.09,0.8200000000000001,6.1449572822
2020-01-06 07:00:00,8.47,0.97,8.5253621624,0.0,0.0,0.0,8.47,0.97,8.5253621624,8.11424,1.46332,8.2451316666,0.8342400000000001,0.24332,0.869,7.28,1.22,7.3815174592
2020-01-06 07:30:00,9.9,1.03,9.9534365925,0.0,0.0,0.0,9.9,1.03,9.9534365925,8.60696,1.34828,8.7119239781,0.81696,0.23828000000000002,0.851,7.79,1.11,7.8686847694
2020-01-06 08:00:00,10.74,1.22,10.8090702653,0.0,0.0,0.0,10.74,1.22,10.8090702653,9.13216,1.70688,9.2903060014,0.8121600000000001,0.23688,0.846,8.32,1.47,8.4488638289
2020-01-06 08:30:00,11.28,1.55,11.3859957843,0.0,0.0,0.0,11.28,1.55,11.3859957843,9.51904,1.92972,9.7126691388,0.71904,0.20972000000000002,0.749,8.8,1.72,8.9665154882
2020-01-06 09:00:00,11.33,1.75,11.4643534488,0.0,0.0,0.0,11.33,1.75,11.4643534488,9.70896,1.90928,9.8949105302,0.6489600000000001,0.18928,0.676,9.06,1.72,9.2218219458
2020-01-06 09:30:00,11.50192,1.7905600000000002,11.6404582728,0.0019200000000000003,0.0005600000000000001,0.002,11.5,1.79,11.638474986,9.79384,1.76612,9.9518079664,0.60384,0.17612000000000003,0.629,9.19,1.5899999999999999,9.3265320457
2020-01-06 10:00:00,11.48576,1.87168,11.6372620835,0.00576,0.00168,0.006,11.48,1.87,11.6313068913,10.13952,1.81236,10.300219153,0.6595200000000001,0.19236,0.687,9.48,1.62,9.6174216919
2020-01-06 10:30:00,11.48288,1.84084,11.6294980545,0.00288,0.00084,0.003,11.48,1.8399999999999999,11.6265214058,9.91376,1.81068,10.0777576573,0.65376,0.19068000000000002,0.681,9.26,1.62,9.4006382762
2020-01-06 11:00:00,11.6448,1.8414000000000001,11.7894919738,0.0048000000000000004,0.0014,0.005,11.64,1.8399999999999999,11.7845322351,9.57432,1.63376,9.7127120414,0.66432,0.19376000000000002,0.6920000000000001,8.91,1.44,9.0256135526
2020-01-06 11:30:00,11.6696,1.9528,11.8318634204,0.009600000000000001,0.0028,0.01,11.66,1.9500000000000002,11.8219330061,8.8476,1.7018,9.009780741,0.6576000000000001,0.1918,0.685,8.19,1.51,8.3280369836
2020-01-06 12:00:00,11.7248,2.0214,11.8977726067,0.0048000000000000004,0.0014,0.005,11.72,2.02,11.8928045473,8.89584,1.9171200000000002,9.1000724393,0.6758400000000001,0.19712000000000002,0.704,8.22,1.72,8.398023577
2020-01-06 12:30:00,11.81672,2.04196,11.9918502409,0.00672,0.0019600000000000004,0.007,11.81,2.04,11.9848946595,8.98816,1.9148800000000001,9.1898740797,0.6681600000000001,0.19488000000000003,0.6960000000000001,8.32,1.72,8.4959284366
2020-01-06 13:00:00,12.14576,2.06168,12.3194971651,0.00576,0.00168,0.006,12.14,2.06,12.313537266,8.74736,1.7854800000000002,8.9277234388,0.5673600000000001,0.16548000000000002,0.591,8.18,1.62,8.3388728255
2020-01-06 13:30:00,11.7448,1.8014000000000001,11.8821449663,0.0048000000000000004,0.0014,0.005,11.74,1.8,11.8771882194,8.85136,1.76248,9.0251265697,0.59136,0.17248000000000002,0.616,8.26,1.5899999999999999,8.4116407436
2020-01-06 14:00:00,11.74576,1.90168,11.898708535,0.00576,0.00168,0.006,11.74,1.9,11.8927540965,8.99792,1.8585600000000002,9.1878620799,0.5779200000000001,0.16856000000000002,0.602,8.42,1.69,8.5879275731
2020-01-06 14:30:00,11.34208,1.9764400000000002,11.5129967341,0.022080000000000002,0.00644,0.023,11.32,1.97,11.4901392507,8.80296,1.83128,8.9914232021,0.55296,0.16128,0.5760000000000001,8.25,1.67,8.4173273668
2020-01-06 15:00:00,11.50768,1.92224,11.6671207074,0.007680000000000001,0.0022400000000000002,0.008,11.5,1.92,11.6591766433,8.78984,1.9291200000000002,8.9990439048,0.57984,0.16912000000000002,0.604,8.21,1.76,8.3965290448
2020-01-06 15:30:00,11.32672,1.9419600000000001,11.4919882788,0.00672,0.0019600000000000004,0.007,11.32,1.94,11.4850337396,8.10144,1.67792,8.2733757077,0.54144,0.15792,0.5640000000000001,7.5600000000000005,1.52,7.7112904238
2020-01-06 16:00:00,11.18864,1.63252,11.3071122131,0.00864,0.00252,0.009000000000000001,11.18,1.63,11.2981989715,8.26792,1.47856,8.3990857121,0.5779200000000001,0.16856000000000002,0.602,7.69,1.31,7.8007820121
2020-01-06 16:30:00,11.99,1.79,12.122879196,0.0,0.0,0.0,11.99,1.79,12.122879196,8.74528,1.59904,8.8902672176,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.2,1.44,8.3254789652
2020-01-06 17:00:00,12.61,1.53,12.7024800728,0.0,0.0,0.0,12.61,1.53,12.7024800728,9.17272,1.4599600000000001,9.2881793372,0.58272,0.16996000000000003,0.607,8.59,1.29,8.6863225821
2020-01-06 17:30:00,12.77,1.3900000000000001,12.8454272019,0.0,0.0,0.0,12.77,1.3900000000000001,12.8454272019,9.3188,1.4134,9.4253770747,0.6288,0.1834,0.655,8.69,1.23,8.7766166602
2020-01-06 18:00:00,12.53,1.3900000000000001,12.6068632102,0.0,0.0,0.0,12.53,1.3900000000000001,12.6068632102,9.3524,1.3632,9.4512274335,0.6624,0.1932,0.6900000000000001,8.69,1.17,8.7684092058
2020-01-06 18:30:00,12.57,1.3900000000000001,12.6466201018,0.0,0.0,0.0,12.57,1.3900000000000001,12.6466201018,9.09592,1.2825600000000001,9.1858979311,0.62592,0.18256000000000003,0.652,8.47,1.1,8.5411299018
2020-01-06 19:00:00,12.02,1.19,12.0787623538,0.0,0.0,0.0,12.02,1.19,12.0787623538,8.98536,1.25948,9.0732014306,0.61536,0.17948000000000003,0.641,8.37,1.08,8.4393897884
2020-01-06 19:30:00,11.54,1.06,11.5885805861,0.0,0.0,0.0,11.54,1.06,11.5885805861,8.54832,1.24576,8.6386163707,0.56832,0.16576000000000002,0.592,7.98,1.08,8.0527510827
2020-01-06 20:00:00,10.95,1.09,11.0041174112,0.0,0.0,0.0,10.95,1.09,11.0041174112,8.30944,1.2519200000000001,8.4032194307,0.5894400000000001,0.17192000000000002,0.614,7.72,1.08,7.7951779967
2020-01-06 20:30:00,10.52,1.03,10.5703027393,0.0,0.0,0.0,10.52,1.03,10.5703027393,8.30064,1.46352,8.4286722086,0.56064,0.16352000000000003,0.584,7.74,1.3,7.8484138525
2020-01-06 21:00:00,10.02,0.98,10.0678100896,0.0,0.0,0.0,10.02,0.98,10.0678100896,7.8357600000000005,1.4066800000000002,7.9610227609,0.6057600000000001,0.17668,0.631,7.23,1.23,7.3338802826
2020-01-06 21:30:00,9.46,1.0,9.5127072908,0.0,0.0,0.0,9.46,1.0,9.5127072908,7.5004,1.3322,7.6177921342,0.5904,0.17220000000000002,0.615,6.91,1.16,7.0066896606
2020-01-06 22:00:00,8.86,1.0,8.9162548191,0.0,0.0,0.0,8.86,1.0,8.9162548191,7.4256,1.4408,7.5640888414,0.5856,0.1708,0.61,6.84,1.27,6.9569030466
2020-01-06 22:30:00,8.15,0.84,8.1931739881,0.0,0.0,0.0,8.15,0.84,8.1931739881,7.04208,1.35144,7.1705844113,0.6220800000000001,0.18144000000000002,0.648,6.42,1.17,6.5257413372
2020-01-06 23:00:00,7.48,0.78,7.5205584899,0.0,0.0,0.0,7.48,0.78,7.5205584899,6.37664,1.24152,6.4963766516,0.65664,0.19152000000000002,0.684,5.72,1.05,5.8155739184
2020-01-06 23:30:00,6.88,0.75,6.9207586289,0.0,0.0,0.0,6.88,0.75,6.9207586289,6.02472,1.24096,6.151197672,0.6547200000000001,0.19096000000000002,0.682,5.37,1.05,5.4716907807
2020-01-07 00:00:00,6.61,0.71,6.6480222623,0.0,0.0,0.0,6.61,0.71,6.6480222623,5.7748,1.2764,5.9141788948,0.6048,0.1764,0.63,5.17,1.1,5.2857260618
2020-01-07 00:30:00,6.64,0.58,6.6652831898,0.0,0.0,0.0,6.64,0.58,6.6652831898,5.59832,1.17576,5.7204543875,0.56832,0.16576000000000002,0.592,5.03,1.01,5.1303995946
2020-01-07 01:00:00,7.34,0.5700000000000001,7.3620988855,0.0,0.0,0.0,7.34,0.5700000000000001,7.3620988855,6.12288,1.27584,6.2543926324,0.6028800000000001,0.17584000000000002,0.628,5.52,1.1,5.6285344451
2020-01-07 01:30:00,7.58,0.84,7.6264015105,0.0,0.0,0.0,7.58,0.84,7.6264015105,6.18952,1.29736,6.3240256799,0.53952,0.15736,0.562,5.65,1.1400000000000001,5.7638615528
2020-01-07 02:00:00,7.31,0.78,7.3514964463,0.0,0.0,0.0,7.31,0.78,7.3514964463,6.14504,1.25772,6.2724298482,0.57504,0.16772,0.599,5.57,1.09,5.6756497425
2020-01-07 02:30:00,7.19,0.78,7.2321850087,0.0,0.0,0.0,7.19,0.78,7.2321850087,6.03216,1.19688,6.1497541414,0.57216,0.16688,0.596,5.46,1.03,5.5563027275
2020-01-07 03:00:00,7.05,0.84,7.0998661959,0.0,0.0,0.0,7.05,0.84,7.0998661959,5.9583200000000005,1.25576,6.0892126256,0.56832,0.16576000000000002,0.592,5.39,1.09,5.4991090187000005
2020-01-07 03:30:00,7.07,0.8200000000000001,7.1173941861,0.0,0.0,0.0,7.07,0.8200000000000001,7.1173941861,5.84168,1.15924,5.9555908691,0.51168,0.14924,0.533,5.33,1.01,5.4248502283
2020-01-07 04:00:00,6.76,0.89,6.818335574,0.0,0.0,0.0,6.76,0.89,6.818335574,5.86936,1.25148,6.0012989427,0.51936,0.15148,0.541,5.35,1.1,5.4619135841
2020-01-07 04:30:00,6.71,0.81,6.7587128952,0.0,0.0,0.0,6.71,0.81,6.7587128952,5.6036,1.1798,5.7264527414,0.5136000000000001,0.14980000000000002,0.535,5.09,1.03,5.1931685896
2020-01-07 05:00:00,6.75,0.81,6.7984262885,0.0,0.0,0.0,6.75,0.81,6.7984262885,5.53088,1.18484,5.6563662717,0.53088,0.15484,0.553,5.0,1.03,5.1049877571
2020-01-07 05:30:00,7.22,0.81,7.2652942129,0.0,0.0,0.0,7.22,0.81,7.2652942129,5.66552,1.2303600000000001,5.7975773044,0.5155200000000001,0.15036000000000002,0.537,5.15,1.08,5.2620243253
2020-01-07 06:00:00,7.54,0.79,7.5812729802,0.0,0.0,0.0,7.54,0.79,7.5812729802,6.08416,1.30288,6.2220976527,0.5241600000000001,0.15288000000000002,0.546,5.5600000000000005,1.15,5.6776843871
2020-01-07 06:30:00,8.47,1.03,8.5323970841,0.0,0.0,0.0,8.47,1.03,8.5323970841,6.43536,1.31448,6.5682353795,0.49536,0.14448000000000003,0.516,5.94,1.17,6.0541308212
2020-01-07 07:00:00,9.65,1.22,9.7268134556,0.0,0.0,0.0,9.65,1.22,9.7268134556,6.95088,1.35484,7.0816893606,0.53088,0.15484,0.553,6.42,1.2,6.5311867222
2020-01-07 07:30:00,10.89,1.5,10.9928203842,0.0,0.0,0.0,10.89,1.5,10.9928203842,7.79792,1.65856,7.9723508202,0.5779200000000001,0.16856000000000002,0.602,7.22,1.49,7.3721435146
2020-01-07 08:00:00,11.33,1.58,11.439637232,0.0,0.0,0.0,11.33,1.58,11.439637232,7.99648,1.72564,8.1805577927,0.63648,0.18564000000000003,0.663,7.36,1.54,7.519388273
2020-01-07 08:30:00,12.07,1.8900000000000001,12.2170782104,0.0,0.0,0.0,12.07,1.8900000000000001,12.2170782104,8.01992,1.7545600000000001,8.2096039856,0.5299200000000001,0.15456,0.552,7.49,1.6,7.6589881838
2020-01-07 09:00:00,11.79192,2.08056,11.9740597627,0.0019200000000000003,0.0005600000000000001,0.002,11.79,2.08,11.972071667,8.048,1.804,8.2477099852,0.528,0.154,0.55,7.52,1.65,7.6988895303
2020-01-07 09:30:00,11.62576,1.95168,11.7884413898,0.00576,0.00168,0.006,11.62,1.9500000000000002,11.7824827604,8.23768,1.8472400000000002,8.4422548765,0.60768,0.17724,0.633,7.63,1.67,7.810620974
2020-01-07 10:00:00,11.62864,2.04252,11.8066572831,0.00864,0.00252,0.009000000000000001,11.62,2.04,11.7977116425,8.32952,1.79236,8.5201794465,0.6595200000000001,0.19236,0.687,7.67,1.6,7.8351068914
2020-01-07 10:30:00,11.776720000000001,2.20196,11.9808080612,0.00672,0.0019600000000000004,0.007,11.77,2.2,11.973842324,8.57208,1.80144,8.7593231245,0.6220800000000001,0.18144000000000002,0.648,7.95,1.62,8.1133778416
2020-01-07 11:00:00,11.64672,2.22196,11.8567783567,0.00672,0.0019600000000000004,0.007,11.64,2.22,11.8498101251,8.57208,1.80144,8.7593231245,0.6220800000000001,0.18144000000000002,0.648,7.95,1.62,8.1133778416
2020-01-07 11:30:00,11.91672,2.24196,12.1257824572,0.00672,0.0019600000000000004,0.007,11.91,2.24,12.1188159488,8.49408,1.7574400000000001,8.673983537,0.57408,0.16744,0.598,7.92,1.5899999999999999,8.0780257489
2020-01-07 12:00:00,11.82672,2.29196,12.0467583441,0.00672,0.0019600000000000004,0.007,11.82,2.29,12.0397882041,8.56176,1.81968,8.7529977493,0.58176,0.16968000000000003,0.606,7.98,1.65,8.1487974573
2020-01-07 12:30:00,11.737680000000001,2.24224,11.9499276985,0.007680000000000001,0.0022400000000000002,0.008,11.73,2.24,11.9419638251,8.63528,1.69904,8.8008407326,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.09,1.54,8.2352717017
2020-01-07 13:00:00,11.70152,2.26336,11.9184046248,0.01152,0.00336,0.012,11.69,2.26,11.9064562318,8.55368,1.78524,8.7379930991,0.46368000000000004,0.13524,0.483,8.09,1.65,8.2565489159
2020-01-07 13:30:00,11.6196,2.2028,11.826556219,0.009600000000000001,0.0028,0.01,11.61,2.2,11.8166027267,8.50032,1.67176,8.663153098,0.52032,0.15176,0.542,7.98,1.52,8.123472164
2020-01-07 14:00:00,11.3496,2.2328,11.5671438134,0.009600000000000001,0.0028,0.01,11.34,2.23,11.557183913,8.92552,1.9553600000000002,9.1371954122,0.6355200000000001,0.18536000000000002,0.662,8.29,1.77,8.4768508303
2020-01-07 14:30:00,11.27576,1.93168,11.4400240909,0.00576,0.00168,0.006,11.27,1.9300000000000002,11.4340631448,8.54864,1.82752,8.7418004553,0.6086400000000001,0.17752,0.634,7.94,1.65,8.1096300779
2020-01-07 15:00:00,11.15576,1.89168,11.3150092532,0.00576,0.00168,0.006,11.15,1.8900000000000001,11.3090494738,8.48712,1.82416,8.6809426677,0.5971200000000001,0.17416,0.622,7.89,1.65,8.0606823533
2020-01-07 15:30:00,11.33096,1.97028,11.5009850795,0.0009600000000000001,0.00028000000000000003,0.001,11.33,1.97,11.4999913043,8.38336,1.70348,8.5546811162,0.42336,0.12348,0.441,7.96,1.58,8.1152942029
2020-01-07 16:00:00,11.62,1.8599999999999999,11.7679225014,0.0,0.0,0.0,11.62,1.8599999999999999,11.7679225014,8.84112,1.77616,9.0177684157,0.50112,0.14616,0.522,8.34,1.63,8.4977938313
2020-01-07 16:30:00,12.25,1.9100000000000001,12.3980079045,0.0,0.0,0.0,12.25,1.9100000000000001,12.3980079045,9.15504,1.76272,9.3231936159,0.45504000000000006,0.13272,0.47400000000000003,8.7,1.63,8.8513784237
2020-01-07 17:00:00,12.91,1.67,13.0175650565,0.0,0.0,0.0,12.91,1.67,13.0175650565,9.32152,1.6733600000000002,9.4705263212,0.49152000000000007,0.14336000000000002,0.512,8.83,1.53,8.9615735225
2020-01-07 17:30:00,12.95,1.58,13.0460300475,0.0,0.0,0.0,12.95,1.58,13.0460300475,9.3048,1.6064,9.4424479877,0.6048,0.1764,0.63,8.7,1.43,8.8167397603
2020-01-07 18:00:00,12.67,1.54,12.7632480192,0.0,0.0,0.0,12.67,1.54,12.7632480192,9.73704,1.6787200000000002,9.8806907046,0.6470400000000001,0.18872000000000003,0.674,9.09,1.49,9.2113082676
2020-01-07 18:30:00,12.23,1.37,12.3064942205,0.0,0.0,0.0,12.23,1.37,12.3064942205,9.72288,1.6658400000000002,9.8645536341,0.6028800000000001,0.17584000000000002,0.628,9.12,1.49,9.2409144569
2020-01-07 19:00:00,11.89,1.37,11.9686674279,0.0,0.0,0.0,11.89,1.37,11.9686674279,9.31768,1.5772400000000002,9.450229976,0.60768,0.17724,0.633,8.71,1.4,8.8217968691
2020-01-07 19:30:00,11.3,1.17,11.3604093236,0.0,0.0,0.0,11.3,1.17,11.3604093236,8.97216,1.48688,9.0945295205,0.57216,0.16688,0.596,8.4,1.32,8.5030817943
2020-01-07 20:00:00,10.79,1.07,10.8429239599,0.0,0.0,0.0,10.79,1.07,10.8429239599,8.8296,1.5777999999999999,8.9694642538,0.6096,0.1778,0.635,8.22,1.4,8.3383691451
2020-01-07 20:30:00,10.23,0.96,10.2749452553,0.0,0.0,0.0,10.23,0.96,10.2749452553,8.42544,1.42492,8.5450825742,0.56544,0.16492,0.589,7.86,1.26,7.960351751
2020-01-07 21:00:00,10.0,1.1,10.0603180864,0.0,0.0,0.0,10.0,1.1,10.0603180864,8.03944,1.47692,8.1739762784,0.46944,0.13692000000000001,0.489,7.57,1.34,7.6876849571
2020-01-07 21:30:00,9.65,1.19,9.7230962147,0.0,0.0,0.0,9.65,1.19,9.7230962147,7.38568,1.46124,7.5288439617,0.41568000000000005,0.12124000000000001,0.433,6.97,1.34,7.097640453
2020-01-07 22:00:00,8.67,0.96,8.7229868738,0.0,0.0,0.0,8.67,0.96,8.7229868738,7.17848,1.36664,7.3074126748,0.46848000000000006,0.13664,0.488,6.71,1.23,6.8218032807
2020-01-07 22:30:00,8.07,0.78,8.1076075386,0.0,0.0,0.0,8.07,0.78,8.1076075386,6.7744,1.3042,6.8987993883000005,0.4944,0.1442,0.515,6.28,1.16,6.3862351977
2020-01-07 23:00:00,7.4,0.89,7.4533281157,0.0,0.0,0.0,7.4,0.89,7.4533281157,6.16656,1.1610800000000001,6.274915856,0.5865600000000001,0.17108,0.611,5.58,0.99,5.6671421369
2020-01-07 23:30:00,6.74,0.78,6.7849834193,0.0,0.0,0.0,6.74,0.78,6.7849834193,5.86168,1.23424,5.9902120831,0.63168,0.18424000000000001,0.658,5.23,1.05,5.3343603178
2020-01-08 00:00:00,6.48,0.89,6.5408332802,0.0,0.0,0.0,6.48,0.89,6.5408332802,5.814,1.322,5.9624055548,0.624,0.182,0.65,5.19,1.1400000000000001,5.3137275052
2020-01-08 00:30:00,6.29,0.74,6.3333798244,0.0,0.0,0.0,6.29,0.74,6.3333798244,5.9095200000000006,1.33236,6.0578552145,0.6595200000000001,0.19236,0.687,5.25,1.1400000000000001,5.3723458563
2020-01-08 01:00:00,6.94,0.66,6.9713126454,0.0,0.0,0.0,6.94,0.66,6.9713126454,6.2552,1.3886,6.4074750877,0.7152000000000001,0.2086,0.745,5.54,1.18,5.6642740047
2020-01-08 01:30:00,7.05,0.71,7.0856615781,0.0,0.0,0.0,7.05,0.71,7.0856615781,6.12736,1.3704800000000001,6.2787543351,0.6873600000000001,0.20048000000000002,0.716,5.44,1.17,5.5643957444000005
2020-01-08 02:00:00,7.18,0.86,7.2313207646,0.0,0.0,0.0,7.18,0.86,7.2313207646,5.88664,1.32652,6.0342510554,0.53664,0.15652000000000002,0.559,5.35,1.17,5.4764404498
2020-01-08 02:30:00,7.09,0.9500000000000001,7.1533628455,0.0,0.0,0.0,7.09,0.9500000000000001,7.1533628455,5.83584,1.26712,5.9718189524,0.43584000000000006,0.12712,0.454,5.4,1.1400000000000001,5.5190216524
2020-01-08 03:00:00,6.73,1.02,6.806856837,0.0,0.0,0.0,6.73,1.02,6.806856837,5.61536,1.23448,5.7494529131,0.49536,0.14448000000000003,0.516,5.12,1.09,5.2347397261
2020-01-08 03:30:00,6.55,0.98,6.6229072166,0.0,0.0,0.0,6.55,0.98,6.6229072166,5.65872,1.19296,5.7831017283,0.55872,0.16296000000000002,0.582,5.1,1.03,5.2029703055
2020-01-08 04:00:00,6.38,0.98,6.4548276507,0.0,0.0,0.0,6.38,0.98,6.4548276507,5.67216,1.22688,5.8033295271,0.57216,0.16688,0.596,5.1,1.06,5.208992225
2020-01-08 04:30:00,6.36,1.01,6.4396971979,0.0,0.0,0.0,6.36,1.01,6.4396971979,5.5364,1.2252,5.670347432,0.5664,0.1652,0.59,4.97,1.06,5.0817811838
2020-01-08 05:00:00,6.31,1.01,6.3903208057,0.0,0.0,0.0,6.31,1.01,6.3903208057,5.86032,1.34676,6.0130784961,0.64032,0.18676,0.667,5.22,1.16,5.3473357852
2020-01-08 05:30:00,6.77,1.01,6.8449251274,0.0,0.0,0.0,6.77,1.01,6.8449251274,6.03904,1.36972,6.1924257767,0.71904,0.20972000000000002,0.749,5.32,1.16,5.4449977043
2020-01-08 06:00:00,7.01,1.1,7.0957804363,0.0,0.0,0.0,7.01,1.1,7.0957804363,6.27424,1.5083199999999999,6.452992856,0.7142400000000001,0.20832,0.744,5.5600000000000005,1.3,5.709956217
2020-01-08 06:30:00,7.86,1.16,7.9451368774,0.0,0.0,0.0,7.86,1.16,7.9451368774,6.84712,1.50916,7.0114631996,0.7171200000000001,0.20916,0.747,6.13,1.3,6.2663306648
2020-01-08 07:00:00,9.08,1.3,9.1725896016,0.0,0.0,0.0,9.08,1.3,9.1725896016,7.34584,1.55712,7.5090603940000005,0.6758400000000001,0.19712000000000002,0.704,6.67,1.3599999999999999,6.8072387941
2020-01-08 07:30:00,10.66,1.6,10.7794062916,0.0,0.0,0.0,10.66,1.6,10.7794062916,7.53944,1.55692,7.6985164415,0.46944,0.13692000000000001,0.489,7.07,1.42,7.2111926891
2020-01-08 08:00:00,11.45,1.76,11.5844766822,0.0,0.0,0.0,11.45,1.76,11.5844766822,7.69952,1.70236,7.8854700431,0.41952000000000006,0.12236000000000001,0.437,7.28,1.58,7.4494832036
2020-01-08 08:30:00,11.67,2.04,11.8469616358,0.0,0.0,0.0,11.67,2.04,11.8469616358,7.88856,1.85208,8.1030598665,0.41856000000000004,0.12208000000000001,0.436,7.47,1.73,7.667711523
2020-01-08 09:00:00,11.29192,2.09056,11.4838102736,0.0019200000000000003,0.0005600000000000001,0.002,11.29,2.09,11.4818204132,7.91448,1.7996400000000001,8.1165077342,0.44448000000000004,0.12964,0.463,7.47,1.67,7.6543974289
2020-01-08 09:30:00,11.2948,2.1814,11.5035217651,0.0048000000000000004,0.0014,0.005,11.29,2.18,11.498543386,8.06856,1.85208,8.2783972362,0.41856000000000004,0.12208000000000001,0.436,7.65,1.73,7.8431753774
2020-01-08 10:00:00,11.13632,2.13476,11.3390838872,0.01632,0.00476,0.017,11.12,2.13,11.322159688,8.19984,1.79412,8.3938216922,0.45984,0.13412000000000002,0.47900000000000004,7.74,1.6600000000000001,7.9160090955
2020-01-08 10:30:00,10.96472,2.20596,11.1844241783,0.054720000000000005,0.015960000000000002,0.057,10.91,2.19,11.1276322729,7.85376,1.71068,8.0379084469,0.41376,0.12068000000000001,0.431,7.44,1.5899999999999999,7.6080023659
2020-01-08 11:00:00,10.57224,2.10232,10.7792396763,0.04224000000000001,0.012320000000000001,0.044,10.53,2.09,10.735408702,8.05336,1.76348,8.244177885,0.6633600000000001,0.19348,0.6910000000000001,7.39,1.57,7.5549321638
2020-01-08 11:30:00,10.60744,2.04092,10.8019969358,0.03744,0.010920000000000001,0.039,10.57,2.03,10.7631686784,7.79472,1.69096,7.9760269307,0.6547200000000001,0.19096000000000002,0.682,7.14,1.5,7.2958618408
2020-01-08 12:00:00,10.732240000000001,2.19232,10.9538688325,0.04224000000000001,0.012320000000000001,0.044,10.69,2.18,10.9100183318,7.76976,1.66368,7.945879536,0.6297600000000001,0.18368,0.656,7.14,1.48,7.2917761897
2020-01-08 12:30:00,10.81552,2.40036,11.0786822772,0.03552,0.010360000000000001,0.037,10.78,2.39,11.0417616348,8.07992,1.82456,8.2833644372,0.5299200000000001,0.15456,0.552,7.55,1.67,7.7324898965
2020-01-08 13:00:00,10.78072,2.22896,11.0087322794,0.030720000000000004,0.008960000000000001,0.032,10.75,2.22,10.9768346986,7.93536,1.74448,8.124847617,0.49536,0.14448000000000003,0.516,7.44,1.6,7.6100985539
2020-01-08 13:30:00,10.77592,1.83756,10.931471932000001,0.025920000000000002,0.007560000000000001,0.027,10.75,1.83,10.9046503841,7.5756,1.5708,7.7367388479,0.3456,0.1008,0.36,7.23,1.47,7.377926538
2020-01-08 14:00:00,10.8592,2.0056,11.0428554278,0.019200000000000002,0.0056,0.02,10.84,2.0,11.0229578608,7.99568,1.8112400000000002,8.1982613401,0.41568000000000005,0.12124000000000001,0.433,7.58,1.69,7.7661122835
2020-01-08 14:30:00,10.79344,2.15392,11.0062581471,0.01344,0.003920000000000001,0.014,10.78,2.15,10.992310949,8.15024,1.8913200000000001,8.3668096309,0.45024000000000003,0.13132000000000002,0.46900000000000003,7.7,1.76,7.8985821512
2020-01-08 15:00:00,10.788640000000001,2.22252,11.0151871614,0.00864,0.00252,0.009000000000000001,10.78,2.22,11.0062164253,8.24784,1.87812,8.4589715332,0.5078400000000001,0.14812,0.529,7.74,1.73,7.9309835456
2020-01-08 15:30:00,10.8248,2.1914,11.0443890279,0.0048000000000000004,0.0014,0.005,10.82,2.19,11.039406687,8.1328,1.7054,8.3096826053,0.5328,0.1554,0.555,7.6,1.55,7.7564489298
2020-01-08 16:00:00,11.28,2.05,11.4647677691,0.0,0.0,0.0,11.28,2.05,11.4647677691,8.52768,1.67724,8.691056334,0.60768,0.17724,0.633,7.92,1.5,8.0607940056
2020-01-08 16:30:00,11.84,1.8599999999999999,11.9852075493,0.0,0.0,0.0,11.84,1.8599999999999999,11.9852075493,8.65408,1.48744,8.7809782143,0.57408,0.16744,0.598,8.08,1.32,8.1871118229
2020-01-08 17:00:00,12.44,1.67,12.5515935243,0.0,0.0,0.0,12.44,1.67,12.5515935243,8.57368,1.09024,8.6427201736,0.5836800000000001,0.17024,0.608,7.99,0.92,8.0427918038
2020-01-08 17:30:00,12.86,1.52,12.9495173655,0.0,0.0,0.0,12.86,1.52,12.9495173655,8.38536,1.02448,8.4477110273,0.49536,0.14448000000000003,0.516,7.89,0.88,7.9389231008
2020-01-08 18:00:00,12.58,1.42,12.659889415,0.0,0.0,0.0,12.58,1.42,12.659889415,9.16496,1.28728,9.2549220202,0.5049600000000001,0.14728000000000002,0.526,8.66,1.1400000000000001,8.7347123593
2020-01-08 18:30:00,12.35,1.37,12.4257555102,0.0,0.0,0.0,12.35,1.37,12.4257555102,8.9612,1.2716,9.0509707767,0.45120000000000005,0.1316,0.47000000000000003,8.51,1.1400000000000001,8.5860177032
2020-01-08 19:00:00,12.0,1.4100000000000001,12.0825535381,0.0,0.0,0.0,12.0,1.4100000000000001,12.0825535381,8.69144,1.24292,8.7798621515,0.42144000000000004,0.12292000000000002,0.439,8.27,1.12,8.3454957911
2020-01-08 19:30:00,11.56,1.28,11.630649165,0.0,0.0,0.0,11.56,1.28,11.630649165,8.4496,1.2578,8.5427045483,0.36960000000000004,0.1078,0.385,8.08,1.15,8.1614275712
2020-01-08 20:00:00,11.2,1.19,11.2630413299,0.0,0.0,0.0,11.2,1.19,11.2630413299,8.31744,1.37592,8.4304782782,0.39744,0.11592000000000001,0.41400000000000003,7.92,1.26,8.0196009876
2020-01-08 20:30:00,10.84,1.32,10.9200732598,0.0,0.0,0.0,10.84,1.32,10.9200732598,7.74824,1.22032,7.8437493586,0.37824,0.11032000000000002,0.394,7.37,1.11,7.453120152
2020-01-08 21:00:00,10.29,1.3,10.3717934804,0.0,0.0,0.0,10.29,1.3,10.3717934804,7.8272,1.3646,7.945262299,0.4272,0.1246,0.445,7.4,1.24,7.5031726623
2020-01-08 21:30:00,9.5,1.16,9.5705590223,0.0,0.0,0.0,9.5,1.16,9.5705590223,7.22232,1.21776,7.3242641678,0.47232,0.13776000000000002,0.492,6.75,1.08,6.8358540066
2020-01-08 22:00:00,8.86,1.09,8.9267967379,0.0,0.0,0.0,8.86,1.09,8.9267967379,7.10952,1.26736,7.2215978841,0.53952,0.15736,0.562,6.57,1.11,6.6631073832
2020-01-08 22:30:00,8.37,1.04,8.4343642321,0.0,0.0,0.0,8.37,1.04,8.4343642321,6.76888,1.24384,6.882214353,0.45888,0.13384000000000001,0.47800000000000004,6.31,1.11,6.4068869196
2020-01-08 23:00:00,7.85,1.0,7.9134379381,0.0,0.0,0.0,7.85,1.0,7.9134379381,6.07624,1.17432,6.1886767568,0.42624,0.12432000000000001,0.444,5.65,1.05,5.7467382053
2020-01-08 23:30:00,7.45,0.9500000000000001,7.5103262246,0.0,0.0,0.0,7.45,0.9500000000000001,7.5103262246,5.63328,1.12304,5.7441328675,0.35328000000000004,0.10304,0.368,5.28,1.02,5.3776202915
2020-01-09 00:00:00,7.41,1.08,7.4882908597,0.0,0.0,0.0,7.41,1.08,7.4882908597,5.18576,1.08668,5.2983941152,0.36576000000000003,0.10668000000000001,0.381,4.82,0.98,4.918617692
2020-01-09 00:30:00,7.37,1.1400000000000001,7.457647082,0.0,0.0,0.0,7.37,1.1400000000000001,7.457647082,5.0656,1.0608,5.175480654,0.3456,0.1008,0.36,4.72,0.96,4.8166378315
2020-01-09 01:00:00,7.8,1.1400000000000001,7.8828674986,0.0,0.0,0.0,7.8,1.1400000000000001,7.8828674986,5.04192,0.67556,5.086977354,0.36192,0.10556000000000001,0.377,4.68,0.5700000000000001,4.7145837568
2020-01-09 01:30:00,7.82,1.02,7.8862411832,0.0,0.0,0.0,7.82,1.02,7.8862411832,5.1408,0.7194,5.1908921199,0.3408,0.0994,0.355,4.8,0.62,4.8398760315
2020-01-09 02:00:00,7.86,1.06,7.9311537622,0.0,0.0,0.0,7.86,1.06,7.9311537622,5.15328,0.6830400000000001,5.1983495842,0.35328000000000004,0.10304,0.368,4.8,0.58,4.8349146838
2020-01-09 02:30:00,7.49,1.06,7.5646348226,0.0,0.0,0.0,7.49,1.06,7.5646348226,5.07888,0.6388400000000001,5.1189001358,0.33888,0.09884000000000001,0.353,4.74,0.54,4.7706603317
2020-01-09 03:00:00,7.13,1.06,7.2083631984,0.0,0.0,0.0,7.13,1.06,7.2083631984,5.0248,0.7164,5.0756126724,0.3648,0.10640000000000001,0.38,4.66,0.61,4.6997553128
2020-01-09 03:30:00,6.97,1.02,7.0442387807,0.0,0.0,0.0,6.97,1.02,7.0442387807,4.96888,0.7488400000000001,5.0249905274,0.33888,0.09884000000000001,0.353,4.63,0.65,4.6754037259
2020-01-09 04:00:00,6.86,1.06,6.9414119601,0.0,0.0,0.0,6.86,1.06,6.9414119601,4.93496,0.71228,4.9860979734,0.38496,0.11228,0.401,4.55,0.6000000000000001,4.5893899377
2020-01-09 04:30:00,6.73,1.1,6.8193034835,0.0,0.0,0.0,6.73,1.1,6.8193034835,4.95488,0.7768400000000001,5.0154078797,0.43488000000000004,0.12684,0.453,4.52,0.65,4.5664975638000005
2020-01-09 05:00:00,6.7,1.1,6.7896980787,0.0,0.0,0.0,6.7,1.1,6.7896980787,5.01952,0.8073600000000001,5.084034933,0.53952,0.15736,0.562,4.48,0.65,4.5269084373
2020-01-09 05:30:00,7.2,1.06,7.2776094976,0.0,0.0,0.0,7.2,1.06,7.2776094976,4.90112,0.73616,4.9560981427,0.50112,0.14616,0.522,4.4,0.59,4.4393805874
2020-01-09 06:00:00,7.35,1.12,7.4348436433,0.0,0.0,0.0,7.35,1.12,7.4348436433,4.93664,0.58652,4.971359995,0.53664,0.15652000000000002,0.559,4.4,0.43,4.4209614339
2020-01-09 06:30:00,8.41,1.28,8.5068501809,0.0,0.0,0.0,8.41,1.28,8.5068501809,5.55168,0.6892400000000001,5.5943009036,0.51168,0.14924,0.533,5.04,0.54,5.0688460225
2020-01-09 07:00:00,9.47,1.53,9.592799382900001,0.0,0.0,0.0,9.47,1.53,9.592799382900001,6.54608,1.17344,6.6504229038,0.52608,0.15344000000000002,0.548,6.02,1.02,6.1058005208
2020-01-09 07:30:00,10.82,1.67,10.9481185598,0.0,0.0,0.0,10.82,1.67,10.9481185598,7.27128,1.36204,7.3977473463,0.5212800000000001,0.15204,0.543,6.75,1.21,6.8575943303999995
2020-01-09 08:00:00,11.52,1.8900000000000001,11.674009594,0.0,0.0,0.0,11.52,1.8900000000000001,11.674009594,8.0728,1.5654,8.223173171,0.5328,0.1554,0.555,7.54,1.4100000000000001,7.6707040094
2020-01-09 08:30:00,12.0,2.22,12.203622413,0.0,0.0,0.0,12.0,2.22,12.203622413,8.49632,1.59476,8.6446927649,0.49632000000000004,0.14476,0.517,8.0,1.45,8.1303443961
2020-01-09 09:00:00,13.25288,2.93084,13.5730855519,0.00288,0.00084,0.003,13.25,2.93,13.5700921146,6.87208,0.8214400000000001,6.9210004479,0.38208000000000003,0.11144000000000001,0.398,6.49,0.71,6.5287211611
2020-01-09 09:30:00,13.00672,3.44196,13.4544362126,0.00672,0.0019600000000000004,0.007,13.0,3.44,13.4474384178,6.72232,0.7627600000000001,6.7654555649,0.35232,0.10276,0.367,6.37,0.66,6.4041002491
2020-01-09 10:00:00,12.72304,3.28672,13.1407106048,0.02304,0.00672,0.024,12.7,3.2800000000000002,13.1167221515,6.88256,0.7890800000000001,6.9276460216,0.44256,0.12908,0.461,6.44,0.66,6.473731536
2020-01-09 10:30:00,12.26336,3.18848,12.6710853205,0.06336,0.01848,0.066,12.2,3.17,12.6051140415,7.062,0.931,7.1231036073,0.552,0.161,0.5750000000000001,6.51,0.77,6.5553794703
2020-01-09 11:00:00,11.00592,3.16256,11.4512907919,0.14592000000000002,0.04256,0.152,10.86,3.12,11.2992920132,6.99072,0.8839600000000001,7.0463856976,0.87072,0.25396,0.907,6.12,0.63,6.1523410179
2020-01-09 11:30:00,11.2852,3.1336,11.7121811803,0.11520000000000001,0.033600000000000005,0.12,11.17,3.1,11.592191337300001,6.3556,0.8558,6.4129591454,0.7056,0.2058,0.735,5.65,0.65,5.6872664787
2020-01-09 12:00:00,11.03096,3.15528,11.4733548015,0.12096000000000001,0.035280000000000006,0.126,10.91,3.12,11.3473565204,6.35592,0.8525600000000001,6.4128447354,0.62592,0.18256000000000003,0.652,5.73,0.67,5.7690380481
2020-01-09 12:30:00,11.92608,3.03344,12.305817421,0.04608,0.01344,0.048,11.88,3.02,12.2578464667,6.47184,0.8051200000000001,6.5217276239,0.5318400000000001,0.15512,0.554,5.94,0.65,5.9754581414
2020-01-09 13:00:00,12.11728,2.85504,12.4490854283,0.01728,0.00504,0.018000000000000002,12.1,2.85,12.4311101676,6.4136,0.7598,6.4584488076,0.5136000000000001,0.14980000000000002,0.535,5.9,0.61,5.9314500757
2020-01-09 13:30:00,12.17728,2.8750400000000003,12.5120742965,0.01728,0.00504,0.018000000000000002,12.16,2.87,12.4940986069,6.294,0.6970000000000001,6.3324754244,0.504,0.147,0.525,5.79,0.55,5.8160639611
2020-01-09 14:00:00,12.25824,3.02532,12.6260448677,0.018240000000000003,0.00532,0.019,12.24,3.02,12.6070615133,6.63568,0.8162400000000001,6.685693442,0.53568,0.15624000000000002,0.558,6.1,0.66,6.1356010301
2020-01-09 14:30:00,10.87152,2.5633600000000003,11.1696356968,0.01152,0.00336,0.012,10.86,2.56,11.1576520828,7.83968,1.47824,7.9778302815,0.6796800000000001,0.19824000000000003,0.708,7.16,1.28,7.2735135939
2020-01-09 15:00:00,10.75056,2.46308,11.0291116324,0.010560000000000002,0.0030800000000000003,0.011,10.74,2.46,11.0181305129,7.7544,1.6042,7.9185969085,0.7344,0.2142,0.765,7.02,1.3900000000000001,7.1562909387
2020-01-09 15:30:00,11.0648,2.5214,11.3484473387,0.0048000000000000004,0.0014,0.005,11.06,2.52,11.3434562634,7.32936,1.28148,7.4405449397,0.51936,0.15148,0.541,6.8100000000000005,1.13,6.9031152388
2020-01-09 16:00:00,11.67,2.26,11.8868204327,0.0,0.0,0.0,11.67,2.26,11.8868204327,7.83136,1.28748,7.9364856328,0.47136000000000006,0.13748000000000002,0.491,7.36,1.15,7.4493019807
2020-01-09 16:30:00,11.72,2.07,11.9013990774,0.0,0.0,0.0,11.72,2.07,11.9013990774,8.88792,1.68356,9.0459657417,1.17792,0.34356000000000003,1.227,7.71,1.34,7.8255798507000005
2020-01-09 17:00:00,12.63,1.9500000000000002,12.7796478825,0.0,0.0,0.0,12.63,1.9500000000000002,12.7796478825,9.11968,2.43824,9.4399988136,3.55968,1.03824,3.708,5.5600000000000005,1.4,5.7335503835
2020-01-09 17:30:00,13.03,1.97,13.1780802851,0.0,0.0,0.0,13.03,1.97,13.1780802851,8.80392,2.25156,9.0872729573,3.43392,1.00156,3.577,5.37,1.25,5.5135650898
2020-01-09 18:00:00,12.94,1.8,13.0645933729,0.0,0.0,0.0,12.94,1.8,13.0645933729,8.41832,2.07576,8.6704608413,3.44832,1.00576,3.592,4.97,1.07,5.0838764737
2020-01-09 18:30:00,12.07,1.52,12.1653318903,0.0,0.0,0.0,12.07,1.52,12.1653318903,8.64952,2.19736,8.924269561100001,3.65952,1.06736,3.8120000000000003,4.99,1.13,5.1163463526
2020-01-09 19:00:00,11.51,1.3,11.5831817736,0.0,0.0,0.0,11.51,1.3,11.5831817736,8.6108,1.2294,8.6981205441,1.0608,0.3094,1.105,7.55,0.92,7.6058464355
2020-01-09 19:30:00,11.6,1.34,11.6771400608,0.0,0.0,0.0,11.6,1.34,11.6771400608,8.28712,1.17416,8.3698870721,0.5971200000000001,0.17416,0.622,7.69,1.0,7.7547469333
2020-01-09 20:00:00,11.1,1.3599999999999999,11.1830049629,0.0,0.0,0.0,11.1,1.3599999999999999,11.1830049629,8.49288,1.41584,8.6100878973,0.6028800000000001,0.17584000000000002,0.628,7.89,1.24,7.9868454348
2020-01-09 20:30:00,11.07,1.3599999999999999,11.1532282322,0.0,0.0,0.0,11.07,1.3599999999999999,11.1532282322,8.32504,1.40772,8.4432201558,0.57504,0.16772,0.599,7.75,1.24,7.8485731187
2020-01-09 21:00:00,10.2,1.4,10.295630141,0.0,0.0,0.0,10.2,1.4,10.295630141,7.97016,1.42088,8.0958230218,0.62016,0.18088,0.646,7.35,1.24,7.4538647694
2020-01-09 21:30:00,9.55,1.06,9.6086471472,0.0,0.0,0.0,9.55,1.06,9.6086471472,7.87384,1.32612,7.9847323437,0.60384,0.17612000000000003,0.629,7.27,1.15,7.3603940112
2020-01-09 22:00:00,8.83,0.9500000000000001,8.8809571556,0.0,0.0,0.0,8.83,0.9500000000000001,8.8809571556,7.37112,1.26116,7.4782307132,0.62112,0.18116000000000002,0.647,6.75,1.08,6.8358540066
2020-01-09 22:30:00,8.3,0.85,8.3434105736,0.0,0.0,0.0,8.3,0.85,8.3434105736,7.1644,1.2092,7.2657272176,0.6144000000000001,0.1792,0.64,6.55,1.03,6.6304901780000005
2020-01-09 23:00:00,7.5,0.9500000000000001,7.5599272483,0.0,0.0,0.0,7.5,0.9500000000000001,7.5599272483,6.79064,1.25852,6.9062771592,0.68064,0.19852000000000003,0.709,6.11,1.06,6.2012659998
2020-01-09 23:30:00,7.05,1.02,7.1234050846,0.0,0.0,0.0,7.05,1.02,7.1234050846,6.05704,1.24872,6.1844187439,0.6470400000000001,0.18872000000000003,0.674,5.41,1.06,5.5128667678
2020-01-10 00:00:00,6.72,1.02,6.7969699131,0.0,0.0,0.0,6.72,1.02,6.7969699131,6.09352,1.3793600000000001,6.2476891728,0.68352,0.19936,0.712,5.41,1.18,5.5371924294
2020-01-10 00:30:00,6.66,0.8300000000000001,6.7115199471,0.0,0.0,0.0,6.66,0.8300000000000001,6.7115199471,6.02184,1.2601200000000001,6.152272702,0.6518400000000001,0.19012,0.679,5.37,1.07,5.4755638979
2020-01-10 01:00:00,7.25,0.8300000000000001,7.2973556855,0.0,0.0,0.0,7.25,0.8300000000000001,7.2973556855,6.28376,1.29068,6.4149430707,0.65376,0.19068000000000002,0.681,5.63,1.1,5.7364536083
2020-01-10 01:30:00,7.53,1.05,7.602854727,0.0,0.0,0.0,7.53,1.05,7.602854727,6.18616,1.23388,6.3080135859,0.59616,0.17388,0.621,5.59,1.06,5.6896133436
2020-01-10 02:00:00,7.19,1.1400000000000001,7.2798145581,0.0,0.0,0.0,7.19,1.1400000000000001,7.2798145581,6.53656,1.44108,6.6935288301,0.8265600000000001,0.24108000000000002,0.861,5.71,1.2,5.8347322132
2020-01-10 02:30:00,7.02,1.06,7.0995774522,0.0,0.0,0.0,7.02,1.06,7.0995774522,6.48824,1.42032,6.6418797942,0.8582400000000001,0.25032000000000004,0.894,5.63,1.17,5.7502869494
2020-01-10 03:00:00,6.9,0.89,6.9571617776,0.0,0.0,0.0,6.9,0.89,6.9571617776,6.22688,1.38784,6.3796656966,0.7468800000000001,0.21784,0.778,5.48,1.17,5.6035078299
2020-01-10 03:30:00,6.83,0.89,6.8877427362,0.0,0.0,0.0,6.83,0.89,6.8877427362,5.9056,1.2558,6.0376439941,0.7056,0.2058,0.735,5.2,1.05,5.3049505181
2020-01-10 04:00:00,6.78,0.87,6.8355906841,0.0,0.0,0.0,6.78,0.87,6.8355906841,5.968,1.2690000000000001,6.1014248336,0.648,0.189,0.675,5.32,1.08,5.428517293
2020-01-10 04:30:00,6.78,0.9400000000000001,6.8448520802,0.0,0.0,0.0,6.78,0.9400000000000001,6.8448520802,5.77368,1.22024,5.9012173659,0.5836800000000001,0.17024,0.608,5.19,1.05,5.2951487231
2020-01-10 05:00:00,6.86,0.98,6.9296464556,0.0,0.0,0.0,6.86,0.98,6.9296464556,5.8996,1.2878,6.0385187753,0.6096,0.1778,0.635,5.29,1.11,5.4052011988
2020-01-10 05:30:00,7.38,1.02,7.4501543608,0.0,0.0,0.0,7.38,1.02,7.4501543608,5.94328,1.28304,6.0801947995,0.59328,0.17304000000000003,0.618,5.35,1.11,5.46393631
2020-01-10 06:00:00,7.44,1.0,7.5069034895,0.0,0.0,0.0,7.44,1.0,7.5069034895,5.96488,1.28684,6.1021103399,0.67488,0.19684000000000001,0.7030000000000001,5.29,1.09,5.4011295115
2020-01-10 06:30:00,8.4,1.25,8.4924966883,0.0,0.0,0.0,8.4,1.25,8.4924966883,6.74592,1.39256,6.8881535988,0.62592,0.18256000000000003,0.652,6.12,1.21,6.2384693636
2020-01-10 07:00:00,9.71,1.37,9.8061715261,0.0,0.0,0.0,9.71,1.37,9.8061715261,7.1988,1.4684,7.347034776,0.5088,0.1484,0.53,6.69,1.32,6.8189808623
2020-01-10 07:30:00,10.88,1.51,10.9842842279,0.0,0.0,0.0,10.88,1.51,10.9842842279,7.98256,1.64908,8.1511182668,0.6825600000000001,0.19908,0.711,7.3,1.45,7.4426137882
2020-01-10 08:00:00,11.55,1.74,11.6803296186,0.0,0.0,0.0,11.55,1.74,11.6803296186,8.23728,1.7750400000000002,8.4263603531,0.73728,0.21504,0.768,7.5,1.56,7.6605221754
2020-01-10 08:30:00,11.85,2.29,12.0692418983,0.0,0.0,0.0,11.85,2.29,12.0692418983,8.49888,1.9238400000000002,8.7139039242,0.6988800000000001,0.20384000000000002,0.728,7.8,1.72,7.9873900618
2020-01-10 09:00:00,11.85384,2.09112,12.03687275,0.0038400000000000005,0.0011200000000000001,0.004,11.85,2.09,12.0328965756,8.50176,1.93968,8.720222566,0.58176,0.16968000000000003,0.606,7.92,1.77,8.1153742982
2020-01-10 09:30:00,12.38056,1.9830800000000002,12.5383759794,0.010560000000000002,0.0030800000000000003,0.011,12.37,1.98,12.5274618339,8.26944,1.81692,8.4666898018,0.22944,0.06692000000000001,0.23900000000000002,8.04,1.75,8.2282501177
2020-01-10 10:00:00,11.50016,2.05588,11.6824793002,0.02016,0.005880000000000001,0.021,11.48,2.05,11.6615993757,8.55176,1.88468,8.7569753797,0.46176000000000006,0.13468000000000002,0.481,8.09,1.75,8.2771130233
2020-01-10 10:30:00,11.18584,2.21212,11.4024774238,0.07584,0.02212,0.079,11.11,2.19,11.3237891185,8.54016,1.93588,8.7568238648,0.50016,0.14588,0.521,8.04,1.79,8.2368501261
2020-01-10 11:00:00,10.49952,2.21736,10.7311045843,0.05952,0.01736,0.062,10.44,2.2,10.6692830125,8.69128,2.01204,8.9211351856,0.7612800000000001,0.22204000000000002,0.793,7.93,1.79,8.1295141306
2020-01-10 11:30:00,10.408,2.104,10.6185347388,0.048,0.014,0.05,10.36,2.09,10.5687132613,8.21208,1.93144,8.4361554277,0.6220800000000001,0.18144000000000002,0.648,7.59,1.75,7.7891334563
2020-01-10 12:00:00,9.88328,1.9830400000000001,10.0802614649,0.11328,0.03304,0.11800000000000001,9.77,1.9500000000000002,9.9627004371,8.08536,1.86448,8.2975497588,0.49536,0.14448000000000003,0.516,7.59,1.72,7.7824482009
2020-01-10 12:30:00,9.84128,1.9770400000000001,10.0379021314,0.16128,0.047040000000000005,0.168,9.68,1.9300000000000002,9.870526835,7.9536,1.9048,8.1785093996,0.3936,0.1148,0.41000000000000003,7.5600000000000005,1.79,7.7690218174
2020-01-10 13:00:00,10.14592,1.97256,10.3358930722,0.14592000000000002,0.04256,0.152,10.0,1.9300000000000002,10.1845422087,7.7848,1.7664,7.9826862647,0.3648,0.10640000000000001,0.38,7.42,1.6600000000000001,7.603420283
2020-01-10 13:30:00,9.91216,1.95688,10.1034793611,0.09216,0.02688,0.096,9.82,1.9300000000000002,10.0078619095,7.6496,1.7178,7.8401031243,0.36960000000000004,0.1078,0.385,7.28,1.6099999999999999,7.4559037011000004
2020-01-10 14:00:00,9.5952,2.0236,9.8062643244,0.11520000000000001,0.033600000000000005,0.12,9.48,1.99,9.6866144757,7.47576,1.7166800000000002,7.6703310098,0.36576000000000003,0.10668000000000001,0.381,7.11,1.6099999999999999,7.2900068587
2020-01-10 14:30:00,9.6856,2.0208,9.8941639364,0.1056,0.0308,0.11,9.58,1.99,9.7845030533,7.32288,1.57584,7.4905168847,0.36288000000000004,0.10584,0.378,6.96,1.47,7.1135434208
2020-01-10 15:00:00,10.03064,1.96352,10.2210150964,0.08064,0.023520000000000003,0.084,9.95,1.94,10.1373615897,7.28096,1.57528,7.4494218299,0.36096,0.10528000000000001,0.376,6.92,1.47,7.0744116363
2020-01-10 15:30:00,9.8684,1.8012000000000001,10.0314325996,0.038400000000000004,0.0112,0.04,9.83,1.79,9.991646511,7.37768,1.49224,7.5270806027,0.48768000000000006,0.14224,0.508,6.89,1.35,7.0210113232
2020-01-10 16:00:00,10.32056,1.56308,10.438255496,0.010560000000000002,0.0030800000000000003,0.011,10.31,1.56,10.4273534514,7.7352,1.4536,7.8705954031,0.5952000000000001,0.1736,0.62,7.14,1.28,7.2538265764
2020-01-10 16:30:00,11.37096,1.48028,11.4669071767,0.0009600000000000001,0.00028000000000000003,0.001,11.37,1.48,11.4659190648,8.18168,1.48424,8.3152183375,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.79,1.37,7.9095511883
2020-01-10 17:00:00,12.28,1.7000000000000002,12.397112567,0.0,0.0,0.0,12.28,1.7000000000000002,12.397112567,8.66288,1.50584,8.792783632,0.36288000000000004,0.10584,0.378,8.3,1.4,8.4172442046
2020-01-10 17:30:00,12.73,1.7000000000000002,12.8430097719,0.0,0.0,0.0,12.73,1.7000000000000002,12.8430097719,8.9096,1.3828,9.0162690732,0.48960000000000004,0.1428,0.51,8.42,1.24,8.5108166471
2020-01-10 18:00:00,12.58,1.52,12.6714955708,0.0,0.0,0.0,12.58,1.52,12.6714955708,9.09496,1.47228,9.2133547527,0.38496,0.11228,0.401,8.71,1.3599999999999999,8.8155374198
2020-01-10 18:30:00,12.53,1.32,12.5993372842,0.0,0.0,0.0,12.53,1.32,12.5993372842,8.89864,1.35752,9.0015917703,0.36864,0.10752,0.384,8.53,1.25,8.6211020177
2020-01-10 19:00:00,11.89,1.32,11.9630472707,0.0,0.0,0.0,11.89,1.32,11.9630472707,8.66688,1.24284,8.7555388298,0.38688000000000006,0.11284000000000001,0.403,8.28,1.13,8.3567517613
2020-01-10 19:30:00,11.38,1.45,11.4720050558,0.0,0.0,0.0,11.38,1.45,11.4720050558,8.29768,1.2872400000000002,8.3969327852,0.36768,0.10724,0.383,7.93,1.18,8.0173125173
2020-01-10 20:00:00,10.53,1.37,10.6187475721,0.0,0.0,0.0,10.53,1.37,10.6187475721,8.63872,1.43796,8.7575802708,0.6787200000000001,0.19796000000000002,0.707,7.96,1.24,8.0560039722
2020-01-10 20:30:00,10.22,1.17,10.2867536181,0.0,0.0,0.0,10.22,1.17,10.2867536181,8.23136,1.41248,8.3516697253,0.59136,0.17248000000000002,0.616,7.64,1.24,7.7399741602
