Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-10 21:00:00,10.18,1.21,10.2516584024,0.0,0.0,0.0,10.18,1.21,10.2516584024,7.61536,1.30948,7.7271240316,0.37536,0.10948000000000001,0.391,7.24,1.2,7.3387737395
2020-01-10 21:30:00,9.61,1.29,9.69619513,0.0,0.0,0.0,9.61,1.29,9.69619513,7.00808,1.05444,7.086961902,0.35808,0.10444,0.373,6.65,0.9500000000000001,6.7175144213
2020-01-10 22:00:00,8.68,1.15,8.7558494734,0.0,0.0,0.0,8.68,1.15,8.7558494734,7.08864,1.17752,7.1857755601,0.6086400000000001,0.17752,0.634,6.48,1.0,6.5567064903
2020-01-10 22:30:00,7.99,0.76,8.0260637924,0.0,0.0,0.0,7.99,0.76,8.0260637924,6.95296,1.13628,7.0451958809,0.67296,0.19628,0.7010000000000001,6.28,0.9400000000000001,6.3499606298
2020-01-10 23:00:00,7.67,0.88,7.720317351,0.0,0.0,0.0,7.67,0.88,7.720317351,6.21472,1.08096,6.3080281547,0.41472000000000003,0.12096000000000001,0.432,5.8,0.96,5.8789114639
2020-01-10 23:30:00,7.38,0.93,7.4383667562,0.0,0.0,0.0,7.38,0.93,7.4383667562,5.87328,1.13304,5.9815714992,0.35328000000000004,0.10304,0.368,5.52,1.03,5.6152738134
2020-01-11 00:00:00,6.73,0.8300000000000001,6.7809881286,0.0,0.0,0.0,6.73,0.8300000000000001,6.7809881286,5.9356,1.2508,6.0659581271,0.5856,0.1708,0.61,5.35,1.08,5.4579208496
2020-01-11 00:30:00,6.65,0.74,6.691046256,0.0,0.0,0.0,6.65,0.74,6.691046256,5.9164,1.1952,6.0359168318,0.5664,0.1652,0.59,5.35,1.03,5.4482474246
2020-01-11 01:00:00,7.41,0.77,7.4498993282,0.0,0.0,0.0,7.41,0.77,7.4498993282,6.10464,1.16552,6.2149067893,0.46464000000000005,0.13552,0.484,5.64,1.03,5.7332800385
2020-01-11 01:30:00,7.61,0.77,7.6488561236,0.0,0.0,0.0,7.61,0.77,7.6488561236,5.908,1.079,6.0057226876,0.40800000000000003,0.11900000000000001,0.425,5.5,0.96,5.5831532309
2020-01-11 02:00:00,6.99,0.87,7.0439335602,0.0,0.0,0.0,6.99,0.87,7.0439335602,6.23848,1.25664,6.3637863572,0.7084800000000001,0.20664000000000002,0.738,5.53,1.05,5.628800938
2020-01-11 02:30:00,6.74,0.89,6.7985071891,0.0,0.0,0.0,6.74,0.89,6.7985071891,6.17128,1.23204,6.2930612106,0.7612800000000001,0.22204000000000002,0.793,5.41,1.01,5.5034716316
2020-01-11 03:00:00,6.52,0.66,6.5533197694,0.0,0.0,0.0,6.52,0.66,6.5533197694,5.96576,1.30168,6.1061168675,0.7257600000000001,0.21168,0.756,5.24,1.09,5.3521677851
2020-01-11 03:30:00,6.64,0.77,6.6844969893,0.0,0.0,0.0,6.64,0.77,6.6844969893,5.77384,1.26612,5.9110310607,0.60384,0.17612000000000003,0.629,5.17,1.09,5.2836540386
2020-01-11 04:00:00,6.57,0.81,6.6197431974,0.0,0.0,0.0,6.57,0.81,6.6197431974,5.66056,1.23308,5.7933087092,0.49056000000000005,0.14308,0.511,5.17,1.09,5.2836540386
2020-01-11 04:30:00,6.11,0.77,6.1583276951,0.0,0.0,0.0,6.11,0.77,6.1583276951,5.87584,1.32212,6.0227482929,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.08,1.09,5.195623158
2020-01-11 05:00:00,6.03,0.7000000000000001,6.0704942138,0.0,0.0,0.0,6.03,0.7000000000000001,6.0704942138,5.76032,1.31176,5.9077915332,0.7603200000000001,0.22176,0.792,5.0,1.09,5.1174309961
2020-01-11 05:30:00,6.23,0.7000000000000001,6.2692025011,0.0,0.0,0.0,6.23,0.7000000000000001,6.2692025011,5.72176,1.26468,5.8598594693,0.70176,0.20468000000000003,0.731,5.02,1.06,5.1306919611
2020-01-11 06:00:00,6.39,0.76,6.4350369074,0.0,0.0,0.0,6.39,0.76,6.4350369074,5.33992,1.15456,5.4633098393,0.5299200000000001,0.15456,0.552,4.8100000000000005,1.0,4.9128504964
2020-01-11 06:30:00,6.86,0.96,6.9268463243,0.0,0.0,0.0,6.86,0.96,6.9268463243,5.48056,1.06308,5.5827123336,0.49056000000000005,0.14308,0.511,4.99,0.92,5.0741009056
2020-01-11 07:00:00,6.69,0.8300000000000001,6.7412906776,0.0,0.0,0.0,6.69,0.8300000000000001,6.7412906776,6.18296,1.26128,6.3102948901,0.7929600000000001,0.23128,0.8260000000000001,5.39,1.03,5.4875313211
2020-01-11 07:30:00,7.58,0.78,7.6200262467,0.0,0.0,0.0,7.58,0.78,7.6200262467,6.17936,1.23148,6.3008755741,0.51936,0.15148,0.541,5.66,1.08,5.7621176663
2020-01-11 08:00:00,7.86,0.9,7.9113589225,0.0,0.0,0.0,7.86,0.9,7.9113589225,6.57152,1.37836,6.7145179574,0.6115200000000001,0.17836000000000002,0.637,5.96,1.2,6.0796052503
2020-01-11 08:30:00,8.13,1.08,8.2014206087,0.0,0.0,0.0,8.13,1.08,8.2014206087,7.09544,1.43492,7.2390789608,0.80544,0.23492000000000002,0.839,6.29,1.2,6.4034443856
2020-01-11 09:00:00,8.83,1.0,8.8864447334,0.0,0.0,0.0,8.83,1.0,8.8864447334,7.11608,1.3884400000000001,7.2502662158,0.6460800000000001,0.18844000000000002,0.673,6.47,1.2,6.5803419364
2020-01-11 09:30:00,9.59,1.28,9.6750452195,0.0,0.0,0.0,9.59,1.28,9.6750452195,7.09496,1.31228,7.2152987603,0.38496,0.11228,0.401,6.71,1.2,6.8164580245
2020-01-11 10:00:00,9.8648,1.2114,9.9389018005,0.0048000000000000004,0.0014,0.005,9.86,1.21,9.933966982,7.6404,1.3822,7.7644181366,0.3504,0.1022,0.365,7.29,1.28,7.4015201141
2020-01-11 10:30:00,9.36576,1.15168,9.4363036831,0.00576,0.00168,0.006,9.36,1.15,9.4303817526,7.75688,1.42284,7.8862957718,0.38688000000000006,0.11284000000000001,0.403,7.37,1.31,7.4855193541
2020-01-11 11:00:00,9.42576,1.15168,9.4958579602,0.00576,0.00168,0.006,9.42,1.15,9.4899367753,7.76816,1.53488,7.9183436652,0.42816000000000004,0.12488,0.446,7.34,1.4100000000000001,7.4742022986
2020-01-11 11:30:00,9.40192,1.17056,9.4745084516,0.0019200000000000003,0.0005600000000000001,0.002,9.4,1.17,9.4725339799,7.69904,1.41972,7.828845496,0.47904,0.13972,0.499,7.22,1.28,7.3325848103
2020-01-11 12:00:00,9.28288,1.13084,9.3515057718,0.00288,0.00084,0.003,9.28,1.13,9.3485453414,7.78344,1.52392,7.9312212427,0.7334400000000001,0.21392000000000003,0.764,7.05,1.31,7.1706763977
2020-01-11 12:30:00,9.3948,0.8414,9.4324027162,0.0048000000000000004,0.0014,0.005,9.39,0.84,9.4274970167,7.66536,1.31948,7.7780956153,0.61536,0.17948000000000003,0.641,7.05,1.1400000000000001,7.1415754564
2020-01-11 13:00:00,9.46672,0.9919600000000001,9.5185488495,0.00672,0.0019600000000000004,0.007,9.46,0.99,9.5116612639,7.54504,1.41272,7.67615831,0.45504000000000006,0.13272,0.47400000000000003,7.09,1.28,7.2046165755
2020-01-11 13:30:00,9.29864,0.96252,9.348323411199999,0.00864,0.00252,0.009000000000000001,9.29,0.96,9.3394700064,7.66232,1.51276,7.8102234667,0.5923200000000001,0.17276000000000002,0.617,7.07,1.34,7.1958668693
2020-01-11 14:00:00,8.87152,0.6833600000000001,8.8978001776,0.01152,0.00336,0.012,8.86,0.68,8.8860564932,7.39968,1.39824,7.5306267468,0.6796800000000001,0.19824000000000003,0.708,6.72,1.2,6.8263020736
2020-01-11 14:30:00,8.75864,0.71252,8.7875741476,0.00864,0.00252,0.009000000000000001,8.75,0.71,8.7787584544,7.43,1.305,7.5437341549,0.6000000000000001,0.17500000000000002,0.625,6.83,1.13,6.9228462355
2020-01-11 15:00:00,9.0248,0.7114,9.0527954246,0.0048000000000000004,0.0014,0.005,9.02,0.71,9.0479003089,7.28296,1.33628,7.4045358126,0.43296,0.12628,0.451,6.85,1.21,6.9560477284
2020-01-11 15:30:00,8.42192,0.50056,8.4367823724,0.0019200000000000003,0.0005600000000000001,0.002,8.42,0.5,8.4348325413,7.39664,1.28152,7.5068353385,0.65664,0.19152000000000002,0.684,6.74,1.09,6.8275691135
2020-01-11 16:00:00,8.55096,0.5302800000000001,8.5673866377,0.0009600000000000001,0.00028000000000000003,0.001,8.55,0.53,8.5664111505,7.60272,1.29496,7.7122158165,0.70272,0.20496,0.732,6.9,1.09,6.9855636852
2020-01-11 16:30:00,9.07,0.55,9.0866605527,0.0,0.0,0.0,9.07,0.55,9.0866605527,7.72472,1.23096,7.8221839406,0.6547200000000001,0.19096000000000002,0.682,7.07,1.04,7.1460828431
2020-01-11 17:00:00,10.0,0.62,10.019201565,0.0,0.0,0.0,10.0,0.62,10.019201565,7.79208,1.15644,7.8774275116,0.5020800000000001,0.14644000000000001,0.523,7.29,1.01,7.359633143
2020-01-11 17:30:00,10.54,0.71,10.5638865954,0.0,0.0,0.0,10.54,0.71,10.5638865954,8.43128,1.28204,8.528194943799999,0.5212800000000001,0.15204,0.543,7.91,1.13,7.9903066274
2020-01-11 18:00:00,10.39,0.73,10.4156132801,0.0,0.0,0.0,10.39,0.73,10.4156132801,8.8892,1.4456,9.0059777926,0.7392000000000001,0.2156,0.77,8.15,1.23,8.2422933702
2020-01-11 18:30:00,10.21,0.73,10.2360636966,0.0,0.0,0.0,10.21,0.73,10.2360636966,8.39,1.31,8.4916547268,0.72,0.21,0.75,7.67,1.1,7.7484772698
2020-01-11 19:00:00,9.77,0.51,9.783302101,0.0,0.0,0.0,9.77,0.51,9.783302101,8.4068,1.3474,8.5140926117,0.6768000000000001,0.19740000000000002,0.705,7.73,1.15,7.8150751756
2020-01-11 19:30:00,9.38,0.56,9.3967015489,0.0,0.0,0.0,9.38,0.56,9.3967015489,8.12992,1.33956,8.2395400478,0.64992,0.18956,0.677,7.48,1.15,7.5678860985
2020-01-11 20:00:00,8.87,0.56,8.8876599845,0.0,0.0,0.0,8.87,0.56,8.8876599845,7.9928,1.3404,8.1044138591,0.6528,0.1904,0.68,7.34,1.15,7.4295423816
2020-01-11 20:30:00,8.59,0.4,8.5993081117,0.0,0.0,0.0,8.59,0.4,8.5993081117,7.37408,1.15744,7.4643635496,0.57408,0.16744,0.598,6.8,0.99,6.8716882933
2020-01-11 21:00:00,8.44,0.43,8.4509466925,0.0,0.0,0.0,8.44,0.43,8.4509466925,7.33712,1.20916,7.4360875331,0.47712000000000004,0.13916,0.497,6.86,1.07,6.9429460606
2020-01-11 21:30:00,7.59,0.39,7.6000131579,0.0,0.0,0.0,7.59,0.39,7.6000131579,7.37744,1.31092,7.4930055518,0.7574400000000001,0.22092,0.789,6.62,1.09,6.7091355628
2020-01-11 22:00:00,7.19,0.32,7.1971174785,0.0,0.0,0.0,7.19,0.32,7.1971174785,7.20344,1.27392,7.3152183835999995,0.7334400000000001,0.21392000000000003,0.764,6.47,1.06,6.5562565539
2020-01-11 22:30:00,6.84,0.18,6.8423680111,0.0,0.0,0.0,6.84,0.18,6.8423680111,6.86944,1.22692,6.9781472183,0.7094400000000001,0.20692000000000002,0.739,6.16,1.02,6.2438770007
2020-01-11 23:00:00,6.33,0.24,6.3345481291,0.0,0.0,0.0,6.33,0.24,6.3345481291,6.31624,1.18432,6.4263132199,0.66624,0.19432000000000002,0.6940000000000001,5.65,0.99,5.7360788
2020-01-11 23:30:00,6.23,0.35000000000000003,6.2398237155,0.0,0.0,0.0,6.23,0.35000000000000003,6.2398237155,5.00168,0.5692400000000001,5.0339683154,0.51168,0.14924,0.533,4.49,0.42,4.5096008693
2020-01-12 00:00:00,6.04,0.45,6.0567400473,0.0,0.0,0.0,6.04,0.45,6.0567400473,4.70248,0.49364,4.7283187921,0.49248000000000003,0.14364000000000002,0.513,4.21,0.35000000000000003,4.2245236418
2020-01-12 00:30:00,5.61,0.35000000000000003,5.6209074001,0.0,0.0,0.0,5.61,0.35000000000000003,5.6209074001,4.52504,0.43272000000000005,4.545682963,0.6950400000000001,0.20272,0.724,3.83,0.23,3.8368997902
2020-01-12 01:00:00,6.18,0.31,6.1877701961,0.0,0.0,0.0,6.18,0.31,6.1877701961,4.77872,0.42796000000000006,4.797844787,0.6787200000000001,0.19796000000000002,0.707,4.1,0.23,4.1064461521
2020-01-12 01:30:00,6.3,0.35000000000000003,6.3097147321,0.0,0.0,0.0,6.3,0.35000000000000003,6.3097147321,4.7144,0.4092,4.7321255267,0.6144000000000001,0.1792,0.64,4.1,0.23,4.1064461521
2020-01-12 02:00:00,6.12,0.42,6.1343948357,0.0,0.0,0.0,6.12,0.42,6.1343948357,4.6796,0.4078,4.6973350956,0.6096,0.1778,0.635,4.07,0.23,4.0764935913
2020-01-12 02:30:00,6.08,0.44,6.0959002617,0.0,0.0,0.0,6.08,0.44,6.0959002617,4.46992,0.38456,4.4864319007,0.5299200000000001,0.15456,0.552,3.94,0.23,3.9467074885
2020-01-12 03:00:00,6.06,0.44,6.0759526002,0.0,0.0,0.0,6.06,0.44,6.0759526002,4.37408,0.38244000000000006,4.3907671539,0.45408000000000004,0.13244,0.47300000000000003,3.92,0.25,3.9279638491
2020-01-12 03:30:00,5.34,0.29,5.3478687344,0.0,0.0,0.0,5.34,0.29,5.3478687344,4.52808,0.43944000000000005,4.5493533606,0.71808,0.20944000000000002,0.748,3.81,0.23,3.8169359439
2020-01-12 04:00:00,4.95,0.36,4.9630736444,0.0,0.0,0.0,4.95,0.36,4.9630736444,4.63,0.47500000000000003,4.6543017736,0.84,0.245,0.875,3.79,0.23,3.7969724782
2020-01-12 04:30:00,4.89,0.39,4.9055274946,0.0,0.0,0.0,4.89,0.39,4.9055274946,4.4468,0.46240000000000003,4.4707766663,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.65,0.23,3.657239396
2020-01-12 05:00:00,4.86,0.37,4.8740640127,0.0,0.0,0.0,4.86,0.37,4.8740640127,4.38448,0.46464000000000005,4.4090310954,0.8044800000000001,0.23464000000000002,0.838,3.58,0.23,3.58738066
2020-01-12 05:30:00,4.9,0.37,4.9139495317,0.0,0.0,0.0,4.9,0.37,4.9139495317,4.34632,0.47976,4.3727185137,0.8563200000000001,0.24976,0.892,3.49,0.23,3.4975705854
2020-01-12 06:00:00,5.19,0.30000000000000004,5.1986632897,0.0,0.0,0.0,5.19,0.30000000000000004,5.1986632897,4.0708,0.39940000000000003,4.0903463179,0.5808,0.1694,0.605,3.49,0.23,3.4975705854
2020-01-12 06:30:00,5.48,0.36,5.4918120871,0.0,0.0,0.0,5.48,0.36,5.4918120871,4.14464,0.40052000000000004,4.1639472859,0.58464,0.17052,0.609,3.56,0.23,3.5674220384
2020-01-12 07:00:00,5.69,0.30000000000000004,5.6979031231,0.0,0.0,0.0,5.69,0.30000000000000004,5.6979031231,4.34672,0.40696000000000004,4.3657291716,0.60672,0.17696,0.632,3.74,0.23,3.7470655185
2020-01-12 07:30:00,6.19,0.28,6.1963295587000005,0.0,0.0,0.0,6.19,0.28,6.1963295587000005,4.49368,0.40024000000000004,4.5114689404,0.5836800000000001,0.17024,0.608,3.91,0.23,3.9167588642
2020-01-12 08:00:00,6.48,0.34,6.4889136225,0.0,0.0,0.0,6.48,0.34,6.4889136225,4.78536,0.40948,4.8028475096,0.61536,0.17948000000000003,0.641,4.17,0.23,4.1763381089
2020-01-12 08:30:00,7.2,0.34,7.2080233074,0.0,0.0,0.0,7.2,0.34,7.2080233074,5.05536,0.40948,5.0719166594,0.61536,0.17948000000000003,0.641,4.44,0.23,4.4459532161
2020-01-12 09:00:00,7.84,0.56,7.8599745547,0.0,0.0,0.0,7.84,0.56,7.8599745547,5.60384,0.45612,5.622372115,0.60384,0.17612000000000003,0.629,5.0,0.28,5.0078338631
2020-01-12 09:30:00,8.10672,0.6419600000000001,8.1320982409,0.00672,0.0019600000000000004,0.007,8.1,0.64,8.1252446117,5.78592,0.46256,5.8043804148,0.62592,0.18256000000000003,0.652,5.16,0.28,5.1675913151
2020-01-12 10:00:00,7.93992,0.65456,7.966854988,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.89,0.64,7.9159143502,6.05608,0.47844000000000003,6.074949366,0.6460800000000001,0.18844000000000002,0.673,5.41,0.29,5.4177670677
2020-01-12 10:30:00,8.37224,0.65232,8.397614185,0.04224000000000001,0.012320000000000001,0.044,8.33,0.64,8.3545496587,6.16288,0.49584000000000006,6.1827944491,0.6028800000000001,0.17584000000000002,0.628,5.5600000000000005,0.32,5.5692010199
2020-01-12 11:00:00,8.378,0.844,8.4204049784,0.048,0.014,0.05,8.33,0.8300000000000001,8.3712484135,6.34768,0.5672400000000001,6.3729743919,0.60768,0.17724,0.633,5.74,0.39,5.7532338732
2020-01-12 11:30:00,8.52336,0.88848,8.5695427183,0.06336,0.01848,0.066,8.46,0.87,8.5046163935,6.14568,0.47624000000000005,6.1641047363,0.53568,0.15624000000000002,0.558,5.61,0.32,5.6191191481
2020-01-12 12:00:00,8.32208,0.9714400000000001,8.3785864679,0.14208,0.041440000000000005,0.148,8.18,0.93,8.2326970064,6.08688,0.54284,6.1110378333,0.38688000000000006,0.11284000000000001,0.403,5.7,0.43,5.7161962877
2020-01-12 12:30:00,8.53096,0.96528,8.585397137,0.12096000000000001,0.035280000000000006,0.126,8.41,0.93,8.4612646809,6.17296,0.55628,6.1979740722,0.43296,0.12628,0.451,5.74,0.43,5.7560837381
2020-01-12 13:00:00,8.5564,1.0352,8.6187945793,0.0864,0.0252,0.09,8.47,1.01,8.5300058617,6.18192,0.54056,6.205508843,0.48192,0.14056000000000002,0.502,5.7,0.4,5.7140178509
2020-01-12 13:30:00,8.53224,0.91232,8.5808768317,0.04224000000000001,0.012320000000000001,0.044,8.49,0.9,8.5375699119,6.1464,0.4602,6.1636042216,0.4464,0.1302,0.465,5.7,0.33,5.7095446403
2020-01-12 14:00:00,8.32784,0.90812,8.3772072315,0.027840000000000004,0.00812,0.029,8.3,0.9,8.3486525859,6.1148,0.5014000000000001,6.1353224039,0.4848,0.1414,0.505,5.63,0.36,5.641498028
2020-01-12 14:30:00,7.92128,0.71204,7.9532180782,0.041280000000000004,0.01204,0.043000000000000003,7.88,0.7000000000000001,7.9110302742,5.97752,0.49636,5.9980929136,0.46752000000000005,0.13636,0.487,5.51,0.36,5.5217479117
2020-01-12 15:00:00,8.36864,0.68252,8.3964259658,0.00864,0.00252,0.009000000000000001,8.36,0.68,8.3876099099,6.0092,0.5056,6.0304324886,0.49920000000000003,0.1456,0.52,5.51,0.36,5.5217479117
2020-01-12 15:30:00,8.57248,0.57364,8.5916515409,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.56,0.5700000000000001,8.578956813,5.915760000000001,0.43168,5.9314891891,0.48576,0.14168,0.506,5.43,0.29,5.4377385005
2020-01-12 16:00:00,8.98672,0.49196000000000006,9.0001756094,0.00672,0.0019600000000000004,0.007,8.98,0.49,8.9933586607,6.09832,0.38076000000000004,6.1101951687,0.44832000000000005,0.13076000000000002,0.467,5.65,0.25,5.6555282689
2020-01-12 16:30:00,9.75096,0.69028,9.7753622644,0.0009600000000000001,0.00028000000000000003,0.001,9.75,0.6900000000000001,9.7743848911,6.49016,0.39588,6.5022225277,0.50016,0.14588,0.521,5.99,0.25,5.9952147585
2020-01-12 17:00:00,10.7,0.61,10.7173737455,0.0,0.0,0.0,10.7,0.61,10.7173737455,7.13632,0.39476000000000006,7.1472301348,0.49632000000000004,0.14476,0.517,6.64,0.25,6.6447046586
2020-01-12 17:30:00,11.44,0.59,11.4552040575,0.0,0.0,0.0,11.44,0.59,11.4552040575,7.42096,0.43028000000000005,7.4334237199,0.48096000000000005,0.14028000000000002,0.501,6.94,0.29,6.9460564351
2020-01-12 18:00:00,11.38,0.59,11.3952841123,0.0,0.0,0.0,11.38,0.59,11.3952841123,7.52768,0.43224,7.540079416,0.48768000000000006,0.14224,0.508,7.04,0.29,7.0459704796
2020-01-12 18:30:00,11.06,0.55,11.0736669627,0.0,0.0,0.0,11.06,0.55,11.0736669627,7.31616,0.37888000000000005,7.3259639093,0.47616,0.13888,0.496,6.84,0.24,6.8442092312
2020-01-12 19:00:00,10.66,0.52,10.6726753909,0.0,0.0,0.0,10.66,0.52,10.6726753909,7.15864,0.38252,7.1688526418,0.48864,0.14252,0.509,6.67,0.24,6.6743164444000005
2020-01-12 19:30:00,10.42,0.49,10.431514751,0.0,0.0,0.0,10.42,0.49,10.431514751,6.94616,0.40888,6.958183786,0.47616,0.13888,0.496,6.47,0.27,6.4756312434
2020-01-12 20:00:00,9.55,0.35000000000000003,9.5564114604,0.0,0.0,0.0,9.55,0.35000000000000003,9.5564114604,6.89536,0.41448,6.9078059614,0.49536,0.14448000000000003,0.516,6.4,0.27,6.4056927806
2020-01-12 20:30:00,9.33,0.32,9.3354860613,0.0,0.0,0.0,9.33,0.32,9.3354860613,6.60544,0.43992000000000003,6.620073051,0.44544000000000006,0.12992,0.464,6.16,0.31,6.1677953922
2020-01-12 21:00:00,9.13,0.43,9.1401203493,0.0,0.0,0.0,9.13,0.43,9.1401203493,6.41864,0.47252000000000005,6.4360092138,0.48864,0.14252,0.509,5.93,0.33,5.9391750269
2020-01-12 21:30:00,8.6,0.48,8.6133849328,0.0,0.0,0.0,8.6,0.48,8.6133849328,6.20232,0.40776,6.2157092596,0.47232,0.13776000000000002,0.492,5.73,0.27,5.7363577294
2020-01-12 22:00:00,8.01,0.46,8.0231976169,0.0,0.0,0.0,8.01,0.46,8.0231976169,5.72864,0.41252000000000005,5.7434736005,0.48864,0.14252,0.509,5.24,0.27,5.2469514959
2020-01-12 22:30:00,7.53,0.43,7.5422675635,0.0,0.0,0.0,7.53,0.43,7.5422675635,5.29728,0.41504,5.313514242,0.49728000000000006,0.14504,0.518,4.8,0.27,4.8075877527
2020-01-12 23:00:00,6.57,0.37,6.5804103216000005,0.0,0.0,0.0,6.57,0.37,6.5804103216000005,5.08264,0.41452000000000006,5.0995152907,0.6326400000000001,0.18452000000000002,0.659,4.45,0.23,4.455939856
2020-01-12 23:30:00,5.89,0.37,5.9016099498,0.0,0.0,0.0,5.89,0.37,5.9016099498,4.69072,0.41396000000000005,4.7089507324,0.6307200000000001,0.18396,0.657,4.06,0.23,4.0665095598
2020-01-13 00:00:00,5.37,0.34,5.3807527354,0.0,0.0,0.0,5.37,0.34,5.3807527354,4.40392,0.42656000000000005,4.4245298959,0.6739200000000001,0.19656,0.7020000000000001,3.73,0.23,3.7370844251
2020-01-13 00:30:00,5.45,0.29,5.4577101425,0.0,0.0,0.0,5.45,0.29,5.4577101425,4.40664,0.42152000000000006,4.426754477,0.65664,0.19152000000000002,0.684,3.75,0.23,3.7570467125
2020-01-13 01:00:00,6.06,0.32,6.0684429634,0.0,0.0,0.0,6.06,0.32,6.0684429634,4.84408,0.43244000000000005,4.8633440553,0.69408,0.20244,0.723,4.15,0.23,4.1563686073
2020-01-13 01:30:00,6.2,0.46,6.2170410969,0.0,0.0,0.0,6.2,0.46,6.2170410969,4.77992,0.41956000000000004,4.7982982192,0.64992,0.18956,0.677,4.13,0.23,4.1363994004
2020-01-13 02:00:00,6.15,0.54,6.1736617983,0.0,0.0,0.0,6.15,0.54,6.1736617983,4.79816,0.44488000000000005,4.8187402503,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.13,0.25,4.1375596672
2020-01-13 02:30:00,6.17,0.5700000000000001,6.1962730734,0.0,0.0,0.0,6.17,0.5700000000000001,6.1962730734,4.65704,0.41872000000000004,4.6758259163,0.6470400000000001,0.18872000000000003,0.674,4.01,0.23,4.016590594
2020-01-13 03:00:00,6.01,0.5700000000000001,6.0369694384,0.0,0.0,0.0,6.01,0.5700000000000001,6.0369694384,4.84528,0.6440400000000001,4.8878958459,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.18,0.45,4.2041527089
2020-01-13 03:30:00,5.93,0.5700000000000001,5.9573316174,0.0,0.0,0.0,5.93,0.5700000000000001,5.9573316174,4.96392,0.7265600000000001,5.0168108595,0.6739200000000001,0.19656,0.7020000000000001,4.29,0.53,4.3226149493
2020-01-13 04:00:00,5.55,0.65,5.5879334284,0.0,0.0,0.0,5.55,0.65,5.5879334284,4.99832,0.81076,5.0636483488,0.68832,0.20076000000000002,0.717,4.31,0.61,4.3529530207
2020-01-13 04:30:00,5.82,0.5700000000000001,5.8478457572,0.0,0.0,0.0,5.82,0.5700000000000001,5.8478457572,4.91296,0.8962800000000001,4.9940458348,0.67296,0.19628,0.7010000000000001,4.24,0.7000000000000001,4.2973945595
2020-01-13 05:00:00,5.89,0.5700000000000001,5.9175163709,0.0,0.0,0.0,5.89,0.5700000000000001,5.9175163709,5.02024,0.9013200000000001,5.1005085433,0.6902400000000001,0.20132000000000003,0.719,4.33,0.7000000000000001,4.3862170489
2020-01-13 05:30:00,6.35,0.63,6.3811754403,0.0,0.0,0.0,6.35,0.63,6.3811754403,5.40832,1.05076,5.5094484116,0.68832,0.20076000000000002,0.717,4.72,0.85,4.7959253539
2020-01-13 06:00:00,6.77,0.78,6.8147853965,0.0,0.0,0.0,6.77,0.78,6.8147853965,5.83904,1.13972,5.9492310259,0.71904,0.20972000000000002,0.749,5.12,0.93,5.2037774741
2020-01-13 06:30:00,7.98,1.21,8.0712142829,0.0,0.0,0.0,7.98,1.21,8.0712142829,6.1168,1.1274,6.2198290169,0.6768000000000001,0.19740000000000002,0.705,5.44,0.93,5.5189219962
2020-01-13 07:00:00,9.17,1.23,9.2521240804,0.0,0.0,0.0,9.17,1.23,9.2521240804,6.95448,1.39964,7.0939258665,0.6844800000000001,0.19964,0.713,6.27,1.2,6.3837998089
2020-01-13 07:30:00,10.82,1.3599999999999999,10.9051364045,0.0,0.0,0.0,10.82,1.3599999999999999,10.9051364045,7.73112,1.47116,7.8698493124,0.62112,0.18116000000000002,0.647,7.11,1.29,7.2260777743
2020-01-13 08:00:00,11.47,1.67,11.5909361141,0.0,0.0,0.0,11.47,1.67,11.5909361141,8.41208,1.6214400000000002,8.5669222945,0.6220800000000001,0.18144000000000002,0.648,7.79,1.44,7.9219757637
2020-01-13 08:30:00,11.56,1.79,11.6977647437,0.0,0.0,0.0,11.56,1.79,11.6977647437,8.23352,1.68436,8.4040418966,0.56352,0.16436,0.587,7.67,1.52,7.8191623592
2020-01-13 09:00:00,11.40288,2.04084,11.5840709684,0.00288,0.00084,0.003,11.4,2.04,11.5810880318,8.4976,1.8768,8.7023895569,0.5376000000000001,0.1568,0.56,7.96,1.72,8.1437092286
2020-01-13 09:30:00,11.49248,2.12364,11.6870416873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.48,2.12,11.674108103,8.67312,1.83216,8.8645259772,0.45312,0.13216,0.47200000000000003,8.22,1.7000000000000002,8.3939502024
2020-01-13 10:00:00,11.6796,2.2428,11.892989868,0.009600000000000001,0.0028,0.01,11.67,2.24,11.8830341243,8.71536,1.8444800000000001,8.908400889,0.49536,0.14448000000000003,0.516,8.22,1.7000000000000002,8.3939502024
2020-01-13 10:30:00,11.64152,2.10336,11.8300089265,0.01152,0.00336,0.012,11.63,2.1,11.8180751394,8.45616,1.84888,8.6559227815,0.47616,0.13888,0.496,7.98,1.71,8.1611580061
2020-01-13 11:00:00,11.54152,2.05336,11.7227544204,0.01152,0.00336,0.012,11.53,2.05,11.710824053,8.45048,1.94764,8.6720190152,0.5404800000000001,0.15764,0.5630000000000001,7.91,1.79,8.1100061652
2020-01-13 11:30:00,11.6396,2.2228,11.8499421096,0.009600000000000001,0.0028,0.01,11.63,2.22,11.8399873311,8.52072,1.90896,8.7319412275,0.5107200000000001,0.14896,0.532,8.01,1.76,8.2010791973
2020-01-13 12:00:00,11.38248,2.07364,11.569824277,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.37,2.07,11.5568940464,8.6892,1.9056000000000002,8.8957016587,0.49920000000000003,0.1456,0.52,8.19,1.76,8.3769743941
2020-01-13 12:30:00,11.85672,2.24196,12.0668220257,0.00672,0.0019600000000000004,0.007,11.85,2.24,12.0598548913,8.96136,1.89748,9.1600438536,0.47136000000000006,0.13748000000000002,0.491,8.49,1.76,8.6705074823
2020-01-13 13:00:00,11.67672,2.22196,11.886248197,0.00672,0.0019600000000000004,0.007,11.67,2.22,11.8792802812,8.68496,1.85728,8.8813298103,0.5049600000000001,0.14728000000000002,0.526,8.18,1.71,8.3568235592
2020-01-13 13:30:00,11.54576,2.25168,11.7632749182,0.00576,0.00168,0.006,11.54,2.25,11.7572998601,8.69264,1.78952,8.8749294082,0.5126400000000001,0.14952000000000001,0.534,8.18,1.6400000000000001,8.3427813108
2020-01-13 14:00:00,11.39768,2.38224,11.6439759876,0.007680000000000001,0.0022400000000000002,0.008,11.39,2.38,11.6360001719,8.89272,1.87996,9.0892639196,0.58272,0.16996000000000003,0.607,8.31,1.71,8.4841145678
2020-01-13 14:30:00,11.53672,2.47196,11.7985801942,0.00672,0.0019600000000000004,0.007,11.53,2.47,11.7915987042,8.56896,1.82428,8.7609972606,0.5289600000000001,0.15428,0.551,8.04,1.67,8.211607638
2020-01-13 15:00:00,11.5048,2.3514,11.7426362032,0.0048000000000000004,0.0014,0.005,11.5,2.35,11.7376530874,8.87352,1.87436,9.0693209558,0.56352,0.16436,0.587,8.31,1.71,8.4841145678
2020-01-13 15:30:00,11.36192,2.18056,11.5692725787,0.0019200000000000003,0.0005600000000000001,0.002,11.36,2.18,11.5672814438,9.04544,1.7999200000000002,9.2227814026,0.68544,0.19992000000000001,0.714,8.36,1.6,8.5117330785
2020-01-13 16:00:00,11.77,2.0,11.9387143361,0.0,0.0,0.0,11.77,2.0,11.9387143361,9.33368,1.86524,9.518230014,0.7036800000000001,0.20524,0.733,8.63,1.6600000000000001,8.788202319
2020-01-13 16:30:00,12.46,1.94,12.6101229177,0.0,0.0,0.0,12.46,1.94,12.6101229177,9.30664,1.6915200000000001,9.4591113748,0.65664,0.19152000000000002,0.684,8.65,1.5,8.7790944863
2020-01-13 17:00:00,13.18,1.8599999999999999,13.3105972819,0.0,0.0,0.0,13.18,1.8599999999999999,13.3105972819,9.57032,1.59176,9.701789773,0.52032,0.15176,0.542,9.05,1.44,9.1638474453
2020-01-13 17:30:00,13.36,1.9100000000000001,13.4958400998,0.0,0.0,0.0,13.36,1.9100000000000001,13.4958400998,9.71616,1.60888,9.848464855,0.47616,0.13888,0.496,9.24,1.47,9.3562011522
2020-01-13 18:00:00,13.07,1.67,13.1762589531,0.0,0.0,0.0,13.07,1.67,13.1762589531,9.80208,1.61644,9.9344678066,0.5020800000000001,0.14644000000000001,0.523,9.3,1.47,9.4154606897
2020-01-13 18:30:00,12.61,1.55,12.7049045648,0.0,0.0,0.0,12.61,1.55,12.7049045648,9.63136,1.58748,9.7613107829,0.47136000000000006,0.13748000000000002,0.491,9.16,1.45,9.2740552079
2020-01-13 19:00:00,12.16,1.48,12.249734691,0.0,0.0,0.0,12.16,1.48,12.249734691,9.41152,1.46336,9.5246066165,0.49152000000000007,0.14336000000000002,0.512,8.92,1.32,9.0171392359
2020-01-13 19:30:00,11.68,1.45,11.769660148,0.0,0.0,0.0,11.68,1.45,11.769660148,8.99984,1.4941200000000001,9.1230211334,0.45984,0.13412000000000002,0.47900000000000004,8.54,1.3599999999999999,8.6476123872
2020-01-13 20:00:00,10.85,1.35,10.9336636129,0.0,0.0,0.0,10.85,1.35,10.9336636129,8.92,1.5350000000000001,9.0511118102,0.6000000000000001,0.17500000000000002,0.625,8.32,1.3599999999999999,8.4304211045
2020-01-13 20:30:00,10.53,1.47,10.6321117376,0.0,0.0,0.0,10.53,1.47,10.6321117376,8.33624,1.48932,8.4682330743,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.79,1.33,7.9027210504
2020-01-13 21:00:00,9.99,1.4,10.0876211269,0.0,0.0,0.0,9.99,1.4,10.0876211269,7.79696,1.37828,7.9178432038,0.57696,0.16828,0.601,7.22,1.21,7.3206898582
2020-01-13 21:30:00,9.11,1.08,9.1737941987,0.0,0.0,0.0,9.11,1.08,9.1737941987,7.96312,1.49716,8.1026395823,0.8131200000000001,0.23716,0.847,7.15,1.26,7.2601721743
2020-01-13 22:00:00,8.61,0.96,8.663353854,0.0,0.0,0.0,8.61,0.96,8.663353854,7.32576,1.41668,7.4614838873,0.6057600000000001,0.17668,0.631,6.72,1.24,6.8334471535
2020-01-13 22:30:00,8.23,0.96,8.2858011079,0.0,0.0,0.0,8.23,0.96,8.2858011079,6.8636,1.3098,6.9874588371,0.5136000000000001,0.14980000000000002,0.535,6.35,1.16,6.4550832682
2020-01-13 23:00:00,7.62,1.02,7.6879646201,0.0,0.0,0.0,7.62,1.02,7.6879646201,6.682,1.321,6.8113262292000005,0.552,0.161,0.5750000000000001,6.13,1.16,6.2387899468
2020-01-13 23:30:00,7.04,1.13,7.1301122011,0.0,0.0,0.0,7.04,1.13,7.1301122011,6.2332,1.3126,6.3699058863,0.5232,0.1526,0.545,5.71,1.16,5.826637109
2020-01-14 00:00:00,6.64,1.07,6.7256598189,0.0,0.0,0.0,6.64,1.07,6.7256598189,6.0552,1.4036,6.2157493514,0.5952000000000001,0.1736,0.62,5.46,1.23,5.5968294596
2020-01-14 00:30:00,6.58,0.97,6.6511126889,0.0,0.0,0.0,6.58,0.97,6.6511126889,6.03728,1.37004,6.1907801932,0.61728,0.18004,0.643,5.42,1.19,5.549099026
2020-01-14 01:00:00,7.24,1.07,7.3186405842,0.0,0.0,0.0,7.24,1.07,7.3186405842,6.03184,1.34012,6.1789170087,0.6518400000000001,0.19012,0.679,5.38,1.15,5.5015361491
2020-01-14 01:30:00,7.4,1.07,7.4769579376,0.0,0.0,0.0,7.4,1.07,7.4769579376,5.91,1.325,6.0567090899,0.6000000000000001,0.17500000000000002,0.625,5.31,1.15,5.4331022446
2020-01-14 02:00:00,7.19,0.92,7.2486205584,0.0,0.0,0.0,7.19,0.92,7.2486205584,6.06752,1.28136,6.2013452089,0.58752,0.17136,0.612,5.48,1.11,5.591287866
2020-01-14 02:30:00,7.17,1.08,7.2508827049,0.0,0.0,0.0,7.17,1.08,7.2508827049,6.08752,1.30136,6.2250652687,0.58752,0.17136,0.612,5.5,1.13,5.6148820112
2020-01-14 03:00:00,6.93,1.01,7.0032135481,0.0,0.0,0.0,6.93,1.01,7.0032135481,6.10576,1.34668,6.2525076729,0.6057600000000001,0.17668,0.631,5.5,1.17,5.6230685573
2020-01-14 03:30:00,6.8100000000000005,0.93,6.8732088576,0.0,0.0,0.0,6.8100000000000005,0.93,6.8732088576,5.96984,1.30912,6.1116924661,0.57984,0.16912000000000002,0.604,5.39,1.1400000000000001,5.5092376968
2020-01-14 04:00:00,6.78,1.0,6.8533495460000005,0.0,0.0,0.0,6.78,1.0,6.8533495460000005,5.9618400000000005,1.33512,6.1095074761,0.5318400000000001,0.15512,0.554,5.43,1.18,5.5567346527
2020-01-14 04:30:00,6.84,1.0,6.9127129262,0.0,0.0,0.0,6.84,1.0,6.9127129262,5.79464,1.25552,5.9290963224,0.46464000000000005,0.13552,0.484,5.33,1.12,5.4464024824
2020-01-14 05:00:00,6.74,0.97,6.8094419742,0.0,0.0,0.0,6.74,0.97,6.8094419742,5.81552,1.31036,5.9613183274,0.5155200000000001,0.15036000000000002,0.537,5.3,1.16,5.425458506
2020-01-14 05:30:00,7.15,1.1,7.2341205409,0.0,0.0,0.0,7.15,1.1,7.2341205409,5.8972,1.3195999999999999,6.0430383087,0.5472,0.15960000000000002,0.5700000000000001,5.35,1.16,5.4743127423
2020-01-14 06:00:00,7.38,1.08,7.4586057678,0.0,0.0,0.0,7.38,1.08,7.4586057678,6.16344,1.35892,6.3114702091,0.6134400000000001,0.17892000000000002,0.639,5.55,1.18,5.6740549874
2020-01-14 06:30:00,8.5,1.24,8.5899708963,0.0,0.0,0.0,8.5,1.24,8.5899708963,6.81696,1.46828,6.9732911742,0.57696,0.16828,0.601,6.24,1.3,6.3739783495
2020-01-14 07:00:00,9.72,1.4100000000000001,9.8217360991,0.0,0.0,0.0,9.72,1.4100000000000001,9.8217360991,7.53944,1.5619200000000002,7.6995291804,0.5894400000000001,0.17192000000000002,0.614,6.95,1.3900000000000001,7.0876371239000004
2020-01-14 07:30:00,11.18,1.6400000000000001,11.2996460122,0.0,0.0,0.0,11.18,1.6400000000000001,11.2996460122,8.24488,1.79184,8.4373418089,0.55488,0.16184,0.578,7.69,1.63,7.8608523711
2020-01-14 08:00:00,11.68,1.83,11.8224912772,0.0,0.0,0.0,11.68,1.83,11.8224912772,7.83832,1.12576,7.9187496488,0.56832,0.16576000000000002,0.592,7.27,0.96,7.3331098451
2020-01-14 08:30:00,11.84,2.12,12.028299963,0.0,0.0,0.0,11.84,2.12,12.028299963,7.3028,1.3554,7.4275162066,0.5328,0.1554,0.555,6.77,1.2,6.8755290706
2020-01-14 09:00:00,11.87,2.56,12.1429197477,0.0,0.0,0.0,11.87,2.56,12.1429197477,7.96208,1.69644,8.1408001204,0.5020800000000001,0.14644000000000001,0.523,7.46,1.55,7.619324117
2020-01-14 09:30:00,11.69288,2.41084,11.9388270864,0.00288,0.00084,0.003,11.69,2.41,11.9358367951,8.536,1.783,8.7202284947,0.6960000000000001,0.203,0.725,7.84,1.58,7.9976246474
2020-01-14 10:00:00,11.6648,2.4114,11.9114402572,0.0048000000000000004,0.0014,0.005,11.66,2.41,11.9064562318,8.55896,1.81928,8.7501757697,0.6489600000000001,0.18928,0.676,7.91,1.63,8.0761996013
2020-01-14 10:30:00,11.7596,2.4928,12.0209086179,0.009600000000000001,0.0028,0.01,11.75,2.49,12.0109366829,8.41368,1.7952400000000002,8.6030749038,0.46368000000000004,0.13524,0.483,7.95,1.6600000000000001,8.1214592285
2020-01-14 11:00:00,11.54576,2.39168,11.7908738947,0.00576,0.00168,0.006,11.54,2.39,11.7848928718,8.7668,1.9224,8.9750991081,0.5568000000000001,0.16240000000000002,0.58,8.21,1.76,8.3965290448
2020-01-14 11:30:00,12.1248,2.5414,12.3882803084,0.0048000000000000004,0.0014,0.005,12.12,2.54,12.3832951996,8.5396,1.7428,8.7156250493,0.48960000000000004,0.1428,0.51,8.05,1.6,8.2074661132
2020-01-14 12:00:00,11.79576,2.54168,12.0664862823,0.00576,0.00168,0.006,11.79,2.54,12.0605016479,8.77688,1.78784,8.9571197603,0.50688,0.14784,0.528,8.27,1.6400000000000001,8.4310438262
2020-01-14 12:30:00,12.31768,2.63224,12.5957900903,0.007680000000000001,0.0022400000000000002,0.008,12.31,2.63,12.587811565199999,8.98192,1.94056,9.1891599181,0.48192,0.14056000000000002,0.502,8.5,1.8,8.6884981441
2020-01-14 13:00:00,11.5044,2.5442,11.7823670372,0.014400000000000001,0.004200000000000001,0.015,11.49,2.54,11.7673998827,8.88048,2.01264,9.1056929885,0.6604800000000001,0.19264,0.6880000000000001,8.22,1.82,8.4190735832
2020-01-14 13:30:00,10.9992,2.1756,11.2122984263,0.019200000000000002,0.0056,0.02,10.98,2.17,11.19237687,8.71256,1.86408,8.9097416349,0.5625600000000001,0.16408,0.586,8.15,1.7000000000000002,8.3254129027
2020-01-14 14:00:00,11.5444,2.3542,11.7819959684,0.014400000000000001,0.004200000000000001,0.015,11.53,2.35,11.7670472082,8.52848,1.87664,8.732511024899999,0.46848000000000006,0.13664,0.488,8.06,1.74,8.2456776556
2020-01-14 14:30:00,11.48056,2.23308,11.6957216195,0.010560000000000002,0.0030800000000000003,0.011,11.47,2.23,11.6847678625,8.14928,1.8110400000000002,8.3480914226,0.44928,0.13104000000000002,0.468,7.7,1.6800000000000002,7.8811420492
2020-01-14 15:00:00,11.3648,2.1714,11.5703784294,0.0048000000000000004,0.0014,0.005,11.36,2.17,11.5654009874,8.27464,1.88552,8.4867457132,0.46464000000000005,0.13552,0.484,7.8100000000000005,1.75,8.003661662
2020-01-14 15:30:00,11.36384,2.17112,11.5693829395,0.0038400000000000005,0.0011200000000000001,0.004,11.36,2.17,11.5654009874,8.51944,1.86692,8.7215966543,0.46944,0.13692000000000001,0.489,8.05,1.73,8.2337962083
2020-01-14 16:00:00,11.85096,2.27028,12.0664586437,0.0009600000000000001,0.00028000000000000003,0.001,11.85,2.27,12.0654631076,8.95928,1.81604,9.1414823415,0.56928,0.16604000000000002,0.593,8.39,1.65,8.5507075731
2020-01-14 16:30:00,12.36,2.31,12.5740089073,0.0,0.0,0.0,12.36,2.31,12.5740089073,9.20984,1.75912,9.376334891599999,0.57984,0.16912000000000002,0.604,8.63,1.5899999999999999,8.775249284200001
2020-01-14 17:00:00,12.78,2.23,12.97309909,0.0,0.0,0.0,12.78,2.23,12.97309909,9.58328,1.7630400000000002,9.7441041456,0.59328,0.17304000000000003,0.618,8.99,1.5899999999999999,9.1295235363
2020-01-14 17:30:00,13.11,1.97,13.2571867302,0.0,0.0,0.0,13.11,1.97,13.2571867302,9.49512,1.6331600000000002,9.6345480122,0.52512,0.15316000000000002,0.547,8.97,1.48,9.091276038
2020-01-14 18:00:00,12.93,1.8900000000000001,13.0674021902,0.0,0.0,0.0,12.93,1.8900000000000001,13.0674021902,9.59024,1.67632,9.7356433788,0.5702400000000001,0.16632000000000002,0.594,9.02,1.51,9.145518028
2020-01-14 18:30:00,12.45,1.71,12.5668850556,0.0,0.0,0.0,12.45,1.71,12.5668850556,9.45064,1.67352,9.5976698005,0.56064,0.16352000000000003,0.584,8.89,1.51,9.0173277638
2020-01-14 19:00:00,12.16,1.62,12.26743657,0.0,0.0,0.0,12.16,1.62,12.26743657,9.28696,1.54828,9.4151365896,0.57696,0.16828,0.601,8.71,1.38,8.8186450206
2020-01-14 19:30:00,11.66,1.71,11.7847231618,0.0,0.0,0.0,11.66,1.71,11.7847231618,8.88968,1.46324,9.0092997397,0.5596800000000001,0.16324000000000002,0.583,8.33,1.3,8.4308303268
2020-01-14 20:00:00,10.98,1.71,11.1123579856,0.0,0.0,0.0,10.98,1.71,11.1123579856,8.6408,1.5694,8.7821660768,0.5808,0.1694,0.605,8.06,1.4,8.1806845679
2020-01-14 20:30:00,10.48,1.6600000000000001,10.6106550222,0.0,0.0,0.0,10.48,1.6600000000000001,10.6106550222,8.26352,1.5243600000000002,8.4029421157,0.56352,0.16436,0.587,7.7,1.3599999999999999,7.8191815428
2020-01-14 21:00:00,9.86,1.52,9.9764723224,0.0,0.0,0.0,9.86,1.52,9.9764723224,7.89176,1.35968,8.0080338161,0.58176,0.16968000000000003,0.606,7.31,1.19,7.4062271097
2020-01-14 21:30:00,9.37,1.55,9.4973364687,0.0,0.0,0.0,9.37,1.55,9.4973364687,7.51736,1.35548,7.6385880502,0.5673600000000001,0.16548000000000002,0.591,6.95,1.19,7.0511417515
2020-01-14 22:00:00,8.62,1.15,8.6963728071,0.0,0.0,0.0,8.62,1.15,8.6963728071,7.23984,1.35912,7.3663077861,0.57984,0.16912000000000002,0.604,6.66,1.19,6.7654785492
2020-01-14 22:30:00,7.95,1.07,8.0216831152,0.0,0.0,0.0,7.95,1.07,8.0216831152,6.74528,1.30904,6.8711271273,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.2,1.15,6.305751343
2020-01-14 23:00:00,7.3,1.16,7.3915898155,0.0,0.0,0.0,7.3,1.16,7.3915898155,6.36656,1.26108,6.4902549257,0.5865600000000001,0.17108,0.611,5.78,1.09,5.8818789515
2020-01-14 23:30:00,6.72,1.07,6.8046528199,0.0,0.0,0.0,6.72,1.07,6.8046528199,5.91696,1.22828,6.0431024648,0.57696,0.16828,0.601,5.34,1.06,5.4441895632
2020-01-15 00:00:00,6.43,1.02,6.5103993733,0.0,0.0,0.0,6.43,1.02,6.5103993733,5.69272,1.27996,5.8348400664,0.58272,0.16996000000000003,0.607,5.11,1.11,5.2291681939
2020-01-15 00:30:00,6.47,1.09,6.5611736755,0.0,0.0,0.0,6.47,1.09,6.5611736755,5.7312,1.2766,5.8716574321,0.5712,0.1666,0.595,5.16,1.11,5.2780394087
2020-01-15 01:00:00,7.09,1.09,7.1732977075,0.0,0.0,0.0,7.09,1.09,7.1732977075,6.1152,1.2836,6.2484638112,0.5952000000000001,0.1736,0.62,5.52,1.11,5.6304973137
2020-01-15 01:30:00,7.32,1.29,7.4327989345,0.0,0.0,0.0,7.32,1.29,7.4327989345,6.06544,1.27492,6.1979822039,0.56544,0.16492,0.589,5.5,1.11,5.6108911948
2020-01-15 02:00:00,7.16,1.38,7.2917761897,0.0,0.0,0.0,7.16,1.38,7.2917761897,5.88792,1.18856,6.0066860081,0.5779200000000001,0.16856000000000002,0.602,5.31,1.02,5.4070786937
2020-01-15 02:30:00,6.98,1.25,7.0910436467,0.0,0.0,0.0,6.98,1.25,7.0910436467,5.58392,1.18156,5.7075604771,0.5539200000000001,0.16156,0.577,5.03,1.02,5.1323776167
2020-01-15 03:00:00,6.68,1.12,6.7732414692,0.0,0.0,0.0,6.68,1.12,6.7732414692,5.7940000000000005,1.252,5.927726377,0.624,0.182,0.65,5.17,1.07,5.279564376
2020-01-15 03:30:00,6.43,1.07,6.518420054,0.0,0.0,0.0,6.43,1.07,6.518420054,5.77696,1.26828,5.9145414869,0.57696,0.16828,0.601,5.2,1.1,5.3150729064
2020-01-15 04:00:00,6.34,1.24,6.4601238378,0.0,0.0,0.0,6.34,1.24,6.4601238378,5.63616,1.16388,5.7550774278,0.59616,0.17388,0.621,5.04,0.99,5.1363119064
2020-01-15 04:30:00,6.42,1.27,6.5444098282,0.0,0.0,0.0,6.42,1.27,6.5444098282,5.5812,1.2066,5.7101380894,0.5712,0.1666,0.595,5.01,1.04,5.1168056441
2020-01-15 05:00:00,6.63,1.22,6.7413129285,0.0,0.0,0.0,6.63,1.22,6.7413129285,5.61672,1.21696,5.7470457802,0.60672,0.17696,0.632,5.01,1.04,5.1168056441
2020-01-15 05:30:00,7.18,1.35,7.3058127542,0.0,0.0,0.0,7.18,1.35,7.3058127542,5.87832,1.31576,6.0237754274,0.56832,0.16576000000000002,0.592,5.31,1.15,5.4331022446
2020-01-15 06:00:00,7.41,1.37,7.5355822602,0.0,0.0,0.0,7.41,1.37,7.5355822602,5.91384,1.2761200000000001,6.049957504,0.60384,0.17612000000000003,0.629,5.31,1.1,5.4227391602
2020-01-15 06:30:00,8.45,1.6099999999999999,8.6020113927,0.0,0.0,0.0,8.45,1.6099999999999999,8.6020113927,6.72808,1.4244400000000002,6.8772152649,0.5980800000000001,0.17444,0.623,6.13,1.25,6.2561489752
2020-01-15 07:00:00,9.58,1.6099999999999999,9.7143450628,0.0,0.0,0.0,9.58,1.6099999999999999,9.7143450628,7.39536,1.4694800000000001,7.5399417107,0.61536,0.17948000000000003,0.641,6.78,1.29,6.9016302421999995
2020-01-15 07:30:00,11.04,1.77,11.1809883284,0.0,0.0,0.0,11.04,1.77,11.1809883284,7.93424,1.67332,8.1087708193,0.5942400000000001,0.17332,0.619,7.34,1.5,7.4917020763
2020-01-15 08:00:00,11.61,1.97,11.7759500678,0.0,0.0,0.0,11.61,1.97,11.7759500678,8.24072,1.7139600000000002,8.4170734225,0.6307200000000001,0.18396,0.657,7.61,1.53,7.7622805927
2020-01-15 08:30:00,12.12,2.39,12.3534003416,0.0,0.0,0.0,12.12,2.39,12.3534003416,8.1312,1.7466,8.3166715097,0.5712,0.1666,0.595,7.5600000000000005,1.58,7.7233412459
2020-01-15 09:00:00,11.9,2.63,12.1871612773,0.0,0.0,0.0,11.9,2.63,12.1871612773,8.25216,1.93688,8.4764172148,0.57216,0.16688,0.596,7.68,1.77,7.8813260306
2020-01-15 09:30:00,11.98384,2.60112,12.2628808361,0.0038400000000000005,0.0011200000000000001,0.004,11.98,2.6,12.2588906513,8.24736,1.88548,8.4601407672,0.5673600000000001,0.16548000000000002,0.591,7.68,1.72,7.8702477725
2020-01-15 10:00:00,11.83056,2.6030800000000003,12.1135533763,0.010560000000000002,0.0030800000000000003,0.011,11.82,2.6,12.1025782377,8.32784,1.8681200000000002,8.5347988494,0.5078400000000001,0.14812,0.529,7.82,1.72,8.0069220054
2020-01-15 10:30:00,11.57688,2.64784,11.8758244851,0.02688,0.007840000000000001,0.028,11.55,2.64,11.847873226899999,8.448,1.984,8.67784305,0.528,0.154,0.55,7.92,1.83,8.1286714782
2020-01-15 11:00:00,10.70176,2.70968,11.0394761108,0.10176,0.02968,0.106,10.6,2.68,10.9335447134,8.21104,1.99072,8.4489137763,0.5510400000000001,0.16072,0.5740000000000001,7.66,1.83,7.8755634719
2020-01-15 11:30:00,10.32152,2.78836,10.6915259248,0.13152,0.038360000000000005,0.137,10.19,2.75,10.5545535197,8.02856,1.9670800000000002,8.2660256109,0.53856,0.15708000000000003,0.561,7.49,1.81,7.7055953696
2020-01-15 12:00:00,10.36824,2.51032,10.6678070474,0.13824,0.04032,0.14400000000000002,10.23,2.47,10.5239631318,7.894880000000001,1.94184,8.130182827,0.55488,0.16184,0.578,7.34,1.78,7.5527478443
2020-01-15 12:30:00,10.37368,2.59024,10.6921737734,0.10368000000000001,0.030240000000000003,0.108,10.27,2.56,10.5842571775,8.03856,1.94208,8.2698320176,0.41856000000000004,0.12208000000000001,0.436,7.62,1.82,7.8343346878
2020-01-15 13:00:00,9.776720000000001,2.31696,10.0475149963,0.12672,0.03696,0.132,9.65,2.2800000000000002,9.9156895877,7.89672,2.02696,8.1527144927,0.60672,0.17696,0.632,7.29,1.85,7.5210770505
2020-01-15 13:30:00,10.70816,2.12988,10.9179246837,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.64,2.11,10.8471977948,7.94152,1.7983600000000002,8.1425940952,0.6115200000000001,0.17836000000000002,0.637,7.33,1.62,7.5068835078
2020-01-15 14:00:00,10.63144,2.15792,10.8482318928,0.06144000000000001,0.017920000000000002,0.064,10.57,2.14,10.7844564073,7.81912,1.79516,8.0225455437,0.42912000000000006,0.12516000000000002,0.447,7.39,1.67,7.5763447651
2020-01-15 14:30:00,10.377040000000001,2.17372,10.6022647486,0.047040000000000005,0.013720000000000001,0.049,10.33,2.16,10.5534117706,7.81048,1.75264,8.0047076649,0.42048,0.12264000000000001,0.438,7.39,1.63,7.5676284264
2020-01-15 15:00:00,10.63992,2.24456,10.8740952359,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.59,2.23,10.822245608,8.06872,1.85796,8.2798706391,0.43872000000000005,0.12796000000000002,0.457,7.63,1.73,7.8236692159
2020-01-15 15:30:00,10.81864,2.15252,11.0306986995,0.00864,0.00252,0.009000000000000001,10.81,2.15,11.0217330761,8.14744,1.81092,8.3462692144,0.51744,0.15092,0.539,7.63,1.6600000000000001,7.8084889703
2020-01-15 16:00:00,10.96384,2.00112,11.1449660744,0.0038400000000000005,0.0011200000000000001,0.004,10.96,2.0,11.1409873889,8.74616,1.86888,8.9436025851,0.71616,0.20888,0.746,8.03,1.6600000000000001,8.1997865826
2020-01-15 16:30:00,12.11096,2.22028,12.3127980329,0.0009600000000000001,0.00028000000000000003,0.001,12.11,2.22,12.3118032798,8.93872,1.6979600000000001,9.0985594134,0.43872000000000005,0.12796000000000002,0.457,8.5,1.57,8.6437781091
2020-01-15 17:00:00,12.86,2.02,13.0176802849,0.0,0.0,0.0,12.86,2.02,13.0176802849,9.21816,1.59488,9.3551117578,0.42816000000000004,0.12488,0.446,8.79,1.47,8.9120704665
2020-01-15 17:30:00,13.19,1.98,13.3377846736,0.0,0.0,0.0,13.19,1.98,13.3377846736,9.23128,1.4570400000000001,9.3455602293,0.40128,0.11704,0.418,8.83,1.34,8.931097357
2020-01-15 18:00:00,13.57,1.72,13.6785708318,0.0,0.0,0.0,13.57,1.72,13.6785708318,9.19144,1.56292,9.32337322,0.42144000000000004,0.12292000000000002,0.439,8.77,1.44,8.8874349505
2020-01-15 18:30:00,12.98,1.5899999999999999,13.0770218322,0.0,0.0,0.0,12.98,1.5899999999999999,13.0770218322,9.06992,1.48956,9.1914219683,0.40992,0.11956000000000001,0.427,8.66,1.37,8.7676963907
2020-01-15 19:00:00,12.62,1.58,12.7185219267,0.0,0.0,0.0,12.62,1.58,12.7185219267,8.72912,1.28516,8.8232177917,0.42912000000000006,0.12516000000000002,0.447,8.3,1.16,8.3806682311
2020-01-15 19:30:00,12.13,1.65,12.2417073973,0.0,0.0,0.0,12.13,1.65,12.2417073973,8.810880000000001,1.47984,8.9342897199,0.41088,0.11984000000000002,0.428,8.4,1.3599999999999999,8.5093830564
2020-01-15 20:00:00,11.74,1.62,11.8512446604,0.0,0.0,0.0,11.74,1.62,11.8512446604,8.53984,1.43412,8.6594207312,0.45984,0.13412000000000002,0.47900000000000004,8.08,1.3,8.1839110455
2020-01-15 20:30:00,11.3,1.46,11.3939282076,0.0,0.0,0.0,11.3,1.46,11.3939282076,7.91088,1.23984,8.0074481328,0.41088,0.11984000000000002,0.428,7.5,1.12,7.5831655659
2020-01-15 21:00:00,10.88,1.46,10.9775224892,0.0,0.0,0.0,10.88,1.46,10.9775224892,7.77736,1.31048,7.8869947635,0.44736000000000004,0.13048,0.466,7.33,1.18,7.4243720273000005
2020-01-15 21:30:00,10.06,1.37,10.1528567408,0.0,0.0,0.0,10.06,1.37,10.1528567408,7.56224,1.35732,7.6830847581,0.40224000000000004,0.11732000000000001,0.419,7.16,1.24,7.2665810393
2020-01-15 22:00:00,9.34,1.27,9.4259482282,0.0,0.0,0.0,9.34,1.27,9.4259482282,7.34392,1.40656,7.477404095,0.43392000000000003,0.12656,0.452,6.91,1.28,7.0275529169
2020-01-15 22:30:00,8.8,1.13,8.8722545049,0.0,0.0,0.0,8.8,1.13,8.8722545049,6.82608,1.26844,6.942932248,0.40608000000000005,0.11844,0.423,6.42,1.15,6.5221852166000005
2020-01-15 23:00:00,7.98,1.19,8.0682402047,0.0,0.0,0.0,7.98,1.19,8.0682402047,6.50104,1.24572,6.6193156293,0.43104000000000003,0.12572,0.449,6.07,1.12,6.1724630416
2020-01-15 23:30:00,7.4,1.01,7.4686076346,0.0,0.0,0.0,7.4,1.01,7.4686076346,5.79704,1.17872,5.9156617212,0.40704,0.11872,0.424,5.39,1.06,5.4932413018
2020-01-16 00:00:00,7.07,0.92,7.1296072823,0.0,0.0,0.0,7.07,0.92,7.1296072823,5.67584,1.20712,5.8027836768,0.43584000000000006,0.12712,0.454,5.24,1.08,5.3501401851
2020-01-16 00:30:00,7.09,0.99,7.1587848131,0.0,0.0,0.0,7.09,0.99,7.1587848131,5.68568,1.20124,5.8111904632,0.41568000000000005,0.12124000000000001,0.433,5.27,1.08,5.3795260014
2020-01-16 01:00:00,7.53,0.87,7.5800923477,0.0,0.0,0.0,7.53,0.87,7.5800923477,5.9427200000000004,1.15496,6.0539122557,0.46272,0.13496000000000002,0.482,5.48,1.02,5.5741187644
2020-01-16 01:30:00,8.13,1.01,8.192496567,0.0,0.0,0.0,8.13,1.01,8.192496567,5.83664,1.10152,5.9396727856,0.41664,0.12152,0.434,5.42,0.98,5.5078852566
2020-01-16 02:00:00,7.46,0.9400000000000001,7.5189892938,0.0,0.0,0.0,7.46,0.9400000000000001,7.5189892938,6.31608,1.2634400000000001,6.4412069676,0.7660800000000001,0.22344000000000003,0.798,5.55,1.04,5.6466007474
2020-01-16 02:30:00,7.33,1.02,7.4006283517,0.0,0.0,0.0,7.33,1.02,7.4006283517,6.08352,1.23936,6.2084803938,0.68352,0.19936,0.712,5.4,1.04,5.4992363106
2020-01-16 03:00:00,7.47,1.09,7.5491059072999995,0.0,0.0,0.0,7.47,1.09,7.5491059072999995,5.31696,1.07328,5.4242044209,0.45696000000000003,0.13328,0.47600000000000003,4.86,0.9400000000000001,4.9500707066
2020-01-16 03:30:00,7.25,0.98,7.3159346635,0.0,0.0,0.0,7.25,0.98,7.3159346635,4.87856,0.84208,4.9507016068,0.41856000000000004,0.12208000000000001,0.436,4.46,0.72,4.5177427992
2020-01-16 04:00:00,7.43,1.04,7.5024329387,0.0,0.0,0.0,7.43,1.04,7.5024329387,4.67104,0.6357200000000001,4.7141016748,0.43104000000000003,0.12572,0.449,4.24,0.51,4.2705620239
2020-01-16 04:30:00,7.12,1.06,7.1984720601,0.0,0.0,0.0,7.12,1.06,7.1984720601,4.87048,0.68264,4.9180862945,0.42048,0.12264000000000001,0.438,4.45,0.56,4.4850975463000005
2020-01-16 05:00:00,7.03,1.06,7.1094655214,0.0,0.0,0.0,7.03,1.06,7.1094655214,5.3316,1.1288,5.4497842159,0.44160000000000005,0.1288,0.46,4.89,1.0,4.99120226
2020-01-16 05:30:00,7.8100000000000005,1.06,7.8816051665,0.0,0.0,0.0,7.8100000000000005,1.06,7.8816051665,5.6076,1.1918,5.7328496404,0.4176,0.1218,0.435,5.19,1.07,5.2991508754
2020-01-16 06:00:00,8.11,1.28,8.2103897593,0.0,0.0,0.0,8.11,1.28,8.2103897593,5.7668,1.2873999999999999,5.9087546065000005,0.4368,0.1274,0.455,5.33,1.16,5.454768556
2020-01-16 06:30:00,8.72,1.35,8.8238823655,0.0,0.0,0.0,8.72,1.35,8.8238823655,6.54992,1.34956,6.687508071,0.64992,0.18956,0.677,5.9,1.16,6.0129526857
2020-01-16 07:00:00,9.43,1.38,9.5304407033,0.0,0.0,0.0,9.43,1.38,9.5304407033,7.76664,1.6915200000000001,7.9487066118000005,0.8966400000000001,0.26152000000000003,0.934,6.87,1.43,7.0172501737
2020-01-16 07:30:00,11.19,1.55,11.2968402662,0.0,0.0,0.0,11.19,1.55,11.2968402662,8.02312,1.5971600000000001,8.1805485513,0.5731200000000001,0.16716,0.597,7.45,1.43,7.5860002636
