Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-16 08:00:00,11.82,1.88,11.9685755209,0.0,0.0,0.0,11.82,1.88,11.9685755209,8.25488,1.71684,8.4315231957,0.43488000000000004,0.12684,0.453,7.82,1.5899999999999999,7.9800062657
2020-01-16 08:30:00,12.19,2.06,12.3628354353,0.0,0.0,0.0,12.19,2.06,12.3628354353,7.74952,1.69236,7.9321587604,0.41952000000000006,0.12236000000000001,0.437,7.33,1.57,7.496252397
2020-01-16 09:00:00,11.60672,2.46196,11.8649566455,0.00672,0.0019600000000000004,0.007,11.6,2.46,11.8579762186,8.37768,1.90724,8.5920362313,0.60768,0.17724,0.633,7.77,1.73,7.9602638147
2020-01-16 09:30:00,11.46864,2.40252,11.7175853229,0.00864,0.00252,0.009000000000000001,11.46,2.4,11.7086122149,8.55008,1.8954400000000002,8.7576572666,0.67008,0.19544,0.6980000000000001,7.88,1.7000000000000002,8.0612902193
2020-01-16 10:00:00,11.7896,2.4628,12.0440878442,0.009600000000000001,0.0028,0.01,11.78,2.46,12.0341181646,8.32832,1.8307600000000002,8.527168123100001,0.44832000000000005,0.13076000000000002,0.467,7.88,1.7000000000000002,8.0612902193
2020-01-16 10:30:00,11.58576,2.27168,11.8063696706,0.00576,0.00168,0.006,11.58,2.27,11.8003940612,8.24576,1.8416800000000002,8.4489255648,0.48576,0.14168,0.506,7.76,1.7000000000000002,7.9440292044
2020-01-16 11:00:00,11.8448,2.3114,12.0682168111,0.0048000000000000004,0.0014,0.005,11.84,2.31,12.0632375422,8.09424,1.72832,8.2767029184,0.47424000000000005,0.13832,0.494,7.62,1.5899999999999999,7.7841184472
2020-01-16 11:30:00,11.6848,2.3314,11.9151154841,0.0048000000000000004,0.0014,0.005,11.68,2.33,11.9101343401,8.57056,1.87308,8.7728517256,0.49056000000000005,0.14308,0.511,8.08,1.73,8.2631289473
2020-01-16 12:00:00,11.75576,2.33168,11.984766364,0.00576,0.00168,0.006,11.75,2.33,11.9787895883,8.86976,2.02868,9.0988012947,0.50976,0.14868,0.531,8.36,1.88,8.5687805433
2020-01-16 12:30:00,11.64576,2.24168,11.8595470065,0.00576,0.00168,0.006,11.64,2.24,11.8535733009,9.05872,2.04296,9.2862313992,0.7987200000000001,0.23296000000000003,0.8320000000000001,8.26,1.81,8.4559860454
2020-01-16 13:00:00,12.17384,2.37112,12.4026041782,0.0038400000000000005,0.0011200000000000001,0.004,12.17,2.37,12.3986208911,8.5832,1.8426,8.7787525879,0.5232,0.1526,0.545,8.06,1.69,8.2352717017
2020-01-16 13:30:00,12.14384,2.33112,12.3655558064,0.0038400000000000005,0.0011200000000000001,0.004,12.14,2.33,12.3615735244,8.7348,1.8314,8.9247272787,0.4848,0.1414,0.505,8.25,1.69,8.4213181866
2020-01-16 14:00:00,12.04576,2.45168,12.2927242221,0.00576,0.00168,0.006,12.04,2.45,12.2867448903,8.84536,1.92448,9.0522934553,0.49536,0.14448000000000003,0.516,8.35,1.78,8.5376167635
2020-01-16 14:30:00,11.79288,2.36084,12.0268692601,0.00288,0.00084,0.003,11.79,2.36,12.0238804053,8.89792,1.94856,9.1087796329,0.5779200000000001,0.16856000000000002,0.602,8.32,1.78,8.5082783217
2020-01-16 15:00:00,11.46192,2.42056,11.7147223953,0.0019200000000000003,0.0005600000000000001,0.002,11.46,2.42,11.7127281194,8.58904,1.7197200000000001,8.7595116873,0.71904,0.20972000000000002,0.749,7.87,1.51,8.0135510231
2020-01-16 15:30:00,11.64,2.37,11.8788256995,0.0,0.0,0.0,11.64,2.37,11.8788256995,8.49416,1.68288,8.6592632019,0.5241600000000001,0.15288000000000002,0.546,7.97,1.53,8.1155283254
2020-01-16 16:00:00,12.16,2.26,12.3682335036,0.0,0.0,0.0,12.16,2.26,12.3682335036,8.89336,1.76848,9.0674899283,0.5433600000000001,0.15848,0.5660000000000001,8.35,1.6099999999999999,8.503799151
2020-01-16 16:30:00,13.08,2.52,13.3205405296,0.0,0.0,0.0,13.08,2.52,13.3205405296,9.38624,1.76932,9.5515440951,0.5462400000000001,0.15932000000000002,0.5690000000000001,8.84,1.6099999999999999,8.9854159614
2020-01-16 17:00:00,12.75,2.22,12.9418275371,0.0,0.0,0.0,12.75,2.22,12.9418275371,9.85016,1.85588,10.0234695889,0.74016,0.21588000000000002,0.771,9.11,1.6400000000000001,9.2564410007
2020-01-16 17:30:00,13.57,2.2,13.7471778922,0.0,0.0,0.0,13.57,2.2,13.7471778922,9.59856,1.66708,9.7422538357,0.53856,0.15708000000000003,0.561,9.06,1.51,9.1849714208
2020-01-16 18:00:00,13.15,1.9500000000000002,13.2937955453,0.0,0.0,0.0,13.15,1.9500000000000002,13.2937955453,9.5784,1.6312,9.716303824,0.5184,0.1512,0.54,9.06,1.48,9.1800871456
2020-01-16 18:30:00,12.91,1.81,13.0362648025,0.0,0.0,0.0,12.91,1.81,13.0362648025,9.50128,1.53204,9.6240047901,0.5212800000000001,0.15204,0.543,8.98,1.38,9.085416886400001
2020-01-16 19:00:00,11.76,1.79,11.8954487095,0.0,0.0,0.0,11.76,1.79,11.8954487095,9.42976,1.59868,9.5643165673,0.7497600000000001,0.21868,0.781,8.68,1.38,8.7890158721
2020-01-16 19:30:00,11.65,1.79,11.7867128581,0.0,0.0,0.0,11.65,1.79,11.7867128581,9.01728,1.50004,9.1411956877,0.61728,0.18004,0.643,8.4,1.32,8.5030817943
2020-01-16 20:00:00,11.1,1.79,11.2434025099,0.0,0.0,0.0,11.1,1.79,11.2434025099,8.94544,1.3649200000000001,9.0489725052,0.56544,0.16492,0.589,8.38,1.2,8.4654828569
2020-01-16 20:30:00,11.23,1.72,11.3609550655,0.0,0.0,0.0,11.23,1.72,11.3609550655,8.16392,1.36156,8.2766802161,0.5539200000000001,0.16156,0.577,7.61,1.2,7.7040314122
2020-01-16 21:00:00,10.73,1.63,10.8531009394,0.0,0.0,0.0,10.73,1.63,10.8531009394,7.9824,1.3582,8.0971239956,0.5424,0.1582,0.5650000000000001,7.44,1.2,7.5361528647
2020-01-16 21:30:00,10.47,1.6600000000000001,10.6007782733,0.0,0.0,0.0,10.47,1.6600000000000001,10.6007782733,7.30128,1.24204,7.4061699278,0.5212800000000001,0.15204,0.543,6.78,1.09,6.8670590503
2020-01-16 22:00:00,9.43,1.45,9.5408280563,0.0,0.0,0.0,9.43,1.45,9.5408280563,7.02472,1.29596,7.1432627979,0.5347200000000001,0.15596000000000002,0.557,6.49,1.1400000000000001,6.5893626399
2020-01-16 22:30:00,9.04,1.4,9.1477647543,0.0,0.0,0.0,9.04,1.4,9.1477647543,6.62336,1.25848,6.7418595061,0.5433600000000001,0.15848,0.5660000000000001,6.08,1.1,6.178705366
2020-01-16 23:00:00,8.12,1.25,8.2156497004,0.0,0.0,0.0,8.12,1.25,8.2156497004,6.35352,1.2243600000000001,6.4704152726,0.56352,0.16436,0.587,5.79,1.06,5.8862296931
2020-01-16 23:30:00,7.95,1.3900000000000001,8.0706009689,0.0,0.0,0.0,7.95,1.3900000000000001,8.0706009689,5.93624,1.18932,6.054207413,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.39,1.03,5.4875313211
2020-01-17 00:00:00,7.5600000000000005,1.34,7.6778382374,0.0,0.0,0.0,7.5600000000000005,1.34,7.6778382374,5.68448,1.21464,5.8128016653,0.5644800000000001,0.16464,0.588,5.12,1.05,5.2265571842
2020-01-17 00:30:00,7.5,1.16,7.5891765034,0.0,0.0,0.0,7.5,1.16,7.5891765034,5.70664,1.23652,5.8390685730000005,0.53664,0.15652000000000002,0.559,5.17,1.08,5.2816001363
2020-01-17 01:00:00,8.21,1.05,8.2768713896,0.0,0.0,0.0,8.21,1.05,8.2768713896,5.99448,1.26464,6.1264267563,0.5644800000000001,0.16464,0.588,5.43,1.1,5.5402978259
2020-01-17 01:30:00,8.32,1.12,8.3950461583,0.0,0.0,0.0,8.32,1.12,8.3950461583,5.97144,1.25792,6.1024960795,0.54144,0.15792,0.5640000000000001,5.43,1.1,5.5402978259
2020-01-17 02:00:00,7.49,1.13,7.5747607223,0.0,0.0,0.0,7.49,1.13,7.5747607223,6.14128,1.32204,6.2819670327,0.7612800000000001,0.22204000000000002,0.793,5.38,1.1,5.4913022135
2020-01-17 02:30:00,7.21,1.09,7.291927043,0.0,0.0,0.0,7.21,1.09,7.291927043,6.17968,1.30324,6.31560602,0.7996800000000001,0.23324000000000003,0.833,5.38,1.07,5.4853714551
2020-01-17 03:00:00,7.09,1.16,7.184267534,0.0,0.0,0.0,7.09,1.16,7.184267534,6.13744,1.35092,6.2843579306,0.7574400000000001,0.22092,0.789,5.38,1.13,5.4973902899
2020-01-17 03:30:00,7.17,1.27,7.2816069655,0.0,0.0,0.0,7.17,1.27,7.2816069655,5.83008,1.29044,5.9711864985,0.55008,0.16044,0.5730000000000001,5.28,1.13,5.3995647973
2020-01-17 04:00:00,7.02,1.12,7.1087832996,0.0,0.0,0.0,7.02,1.12,7.1087832996,5.696,1.218,5.8247695233000005,0.5760000000000001,0.168,0.6000000000000001,5.12,1.05,5.2265571842
2020-01-17 04:30:00,7.2,1.3599999999999999,7.3273187456,0.0,0.0,0.0,7.2,1.3599999999999999,7.3273187456,5.58176,1.2396800000000001,5.7177662771,0.58176,0.16968000000000003,0.606,5.0,1.07,5.1132083861
2020-01-17 05:00:00,6.63,1.21,6.739510368,0.0,0.0,0.0,6.63,1.21,6.739510368,5.96232,1.34276,6.1116498754,0.8323200000000001,0.24276000000000003,0.867,5.13,1.1,5.2466084283
2020-01-17 05:30:00,7.2,1.23,7.3043069486,0.0,0.0,0.0,7.2,1.23,7.3043069486,5.9401600000000006,1.31588,6.0841631306,0.74016,0.21588000000000002,0.771,5.2,1.1,5.3150729064
2020-01-17 06:00:00,7.89,1.29,7.9947607844,0.0,0.0,0.0,7.89,1.29,7.9947607844,5.95776,1.29268,6.0963862903,0.55776,0.16268000000000002,0.581,5.4,1.13,5.5169647452
2020-01-17 06:30:00,8.84,1.6099999999999999,8.9854159614,0.0,0.0,0.0,8.84,1.6099999999999999,8.9854159614,6.51128,1.36204,6.6522116773,0.5212800000000001,0.15204,0.543,5.99,1.21,6.1109900998
2020-01-17 07:00:00,9.9,1.54,10.0190618323,0.0,0.0,0.0,9.9,1.54,10.0190618323,7.13024,1.41132,7.2685725284,0.6902400000000001,0.20132000000000003,0.719,6.44,1.21,6.5526864719999995
2020-01-17 07:30:00,10.95,1.54,11.0577619797,0.0,0.0,0.0,10.95,1.54,11.0577619797,8.00232,1.6977600000000002,8.180434854,0.7123200000000001,0.20776000000000003,0.742,7.29,1.49,7.4407123315
2020-01-17 08:00:00,12.1,2.05,12.2724284475,0.0,0.0,0.0,12.1,2.05,12.2724284475,8.22328,1.7830400000000002,8.4143666191,0.59328,0.17304000000000003,0.618,7.63,1.6099999999999999,7.7980125673
2020-01-17 08:30:00,12.16,2.35,12.3849949536,0.0,0.0,0.0,12.16,2.35,12.3849949536,7.77128,1.78204,7.9729830929,0.5212800000000001,0.15204,0.543,7.25,1.63,7.4309757098
2020-01-17 09:00:00,12.2048,2.5014000000000003,12.4584968997,0.0048000000000000004,0.0014,0.005,12.2,2.5,12.4535135604,8.0988,1.9084,8.3206100738,0.5088,0.1484,0.53,7.59,1.76,7.7913862695
2020-01-17 09:30:00,11.9396,2.4628,12.1909569764,0.009600000000000001,0.0028,0.01,11.93,2.46,12.1809892866,8.04768,1.8622400000000001,8.2603323904,0.48768000000000006,0.14224,0.508,7.5600000000000005,1.72,7.7531928907
2020-01-17 10:00:00,11.39728,2.31504,11.6300215649,0.01728,0.00504,0.018000000000000002,11.38,2.31,11.6120842229,8.64112,2.01616,8.8732100167,0.7411200000000001,0.21616000000000002,0.772,7.9,1.8,8.1024687596
2020-01-17 10:30:00,11.38688,2.40784,11.6386738763,0.02688,0.007840000000000001,0.028,11.36,2.4,11.6107536362,8.636800000000001,1.9074,8.8449131709,0.6768000000000001,0.19740000000000002,0.705,7.96,1.71,8.1416030363
2020-01-17 11:00:00,11.43592,2.44756,11.6949055661,0.025920000000000002,0.007560000000000001,0.027,11.41,2.44,11.6679775454,8.062,1.871,8.276260327,0.552,0.161,0.5750000000000001,7.51,1.71,7.7022204591
2020-01-17 11:30:00,11.62688,2.4478400000000002,11.8817616202,0.02688,0.007840000000000001,0.028,11.6,2.44,11.8538432586,7.98032,1.73176,8.1660578004,0.52032,0.15176,0.542,7.46,1.58,7.6254835912
2020-01-17 12:00:00,11.45976,2.2886800000000003,11.6860667207,0.02976,0.00868,0.031,11.43,2.2800000000000002,11.6551833962,8.11816,1.7698800000000001,8.3088505222,0.5481600000000001,0.15988000000000002,0.5710000000000001,7.57,1.6099999999999999,7.7393152151999995
2020-01-17 12:30:00,11.56448,2.57464,11.8476144772,0.08448000000000001,0.024640000000000002,0.088,11.48,2.55,11.7598001684,7.99648,1.82064,8.2011232401,0.51648,0.15064000000000002,0.538,7.48,1.67,7.6641568356
2020-01-17 13:00:00,11.48336,2.54848,11.7627508347,0.06336,0.01848,0.066,11.42,2.5300000000000002,11.6968927498,7.75528,1.82904,7.9680458834,0.5452800000000001,0.15904000000000001,0.5680000000000001,7.21,1.67,7.4008783263
2020-01-17 13:30:00,11.66496,2.19728,11.870102409,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.64,2.19,11.8442264416,7.91768,1.7222400000000002,8.1028246433,0.48768000000000006,0.14224,0.508,7.43,1.58,7.5961371762
2020-01-17 14:00:00,10.05832,2.18576,10.2930728162,0.08832000000000001,0.02576,0.092,9.97,2.16,10.2012989369,7.72376,1.7356800000000001,7.9163788186,0.53376,0.15568,0.556,7.19,1.58,7.3615555421
2020-01-17 14:30:00,9.85584,2.08212,10.0733711239,0.07584,0.02212,0.079,9.78,2.06,9.9945985412,7.68712,1.7341600000000001,7.8802997913,0.5971200000000001,0.17416,0.622,7.09,1.56,7.2595936524999995
2020-01-17 15:00:00,10.02488,2.04184,10.2307052347,0.07488,0.021840000000000002,0.078,9.95,2.02,10.1529749335,7.67032,1.73176,7.8633835974,0.52032,0.15176,0.542,7.15,1.58,7.322492745
2020-01-17 15:30:00,10.42208,1.94644,10.6022818393,0.022080000000000002,0.00644,0.023,10.4,1.94,10.5793950678,7.65776,1.63768,7.8309184647,0.43776000000000004,0.12768000000000002,0.456,7.22,1.51,7.3762117649
2020-01-17 16:00:00,11.16384,1.79112,11.3066102082,0.0038400000000000005,0.0011200000000000001,0.004,11.16,1.79,11.3026412842,8.1008,1.5944,8.2562141445,0.46080000000000004,0.13440000000000002,0.48,7.64,1.46,7.7782517316
2020-01-17 16:30:00,12.01,1.8599999999999999,12.1531765395,0.0,0.0,0.0,12.01,1.8599999999999999,12.1531765395,8.31584,1.50712,8.4513079224,0.43584000000000006,0.12712,0.454,7.88,1.38,7.9999249996
2020-01-17 17:00:00,12.89,1.6800000000000002,12.9990191938,0.0,0.0,0.0,12.89,1.6800000000000002,12.9990191938,8.42024,1.41132,8.5376967503,0.45024000000000003,0.13132000000000002,0.46900000000000003,7.97,1.28,8.0721310693
2020-01-17 17:30:00,12.89,1.46,12.972420745600001,0.0,0.0,0.0,12.89,1.46,12.972420745600001,8.74944,1.53192,8.8825378806,0.5894400000000001,0.17192000000000002,0.614,8.16,1.3599999999999999,8.2725570412
2020-01-17 18:00:00,13.19,1.53,13.2784411736,0.0,0.0,0.0,13.19,1.53,13.2784411736,8.65176,1.54468,8.7885714084,0.46176000000000006,0.13468000000000002,0.481,8.19,1.4100000000000001,8.3104873503
2020-01-17 18:30:00,13.16,1.62,13.2593363333,0.0,0.0,0.0,13.16,1.62,13.2593363333,8.77504,1.51272,8.9044735274,0.45504000000000006,0.13272,0.47400000000000003,8.32,1.38,8.4336706125
2020-01-17 19:00:00,12.08,1.31,12.1508230174,0.0,0.0,0.0,12.08,1.31,12.1508230174,8.76808,1.37944,8.875927084,0.71808,0.20944000000000002,0.748,8.05,1.17,8.1345805055
2020-01-17 19:30:00,12.31,1.37,12.3860001615,0.0,0.0,0.0,12.31,1.37,12.3860001615,8.42696,1.32328,8.530224194,0.45696000000000003,0.13328,0.47600000000000003,7.97,1.19,8.058349707
2020-01-17 20:00:00,11.08,1.3599999999999999,11.1631536763,0.0,0.0,0.0,11.08,1.3599999999999999,11.1631536763,8.37744,1.46092,8.5038690136,0.7574400000000001,0.22092,0.789,7.62,1.24,7.7202331571
2020-01-17 20:30:00,10.71,1.4,10.8011156831,0.0,0.0,0.0,10.71,1.4,10.8011156831,7.93568,1.31124,8.0432808853,0.65568,0.19124000000000002,0.683,7.28,1.12,7.3656500053
2020-01-17 21:00:00,10.32,1.29,10.4003124953,0.0,0.0,0.0,10.32,1.29,10.4003124953,7.7144,1.3342,7.8289243833,0.4944,0.1442,0.515,7.22,1.19,7.3174107442
2020-01-17 21:30:00,9.73,1.24,9.8086951222,0.0,0.0,0.0,9.73,1.24,9.8086951222,7.46864,1.30252,7.5813680692,0.48864,0.14252,0.509,6.98,1.16,7.0757331776
2020-01-17 22:00:00,9.09,1.03,9.1481692158,0.0,0.0,0.0,9.09,1.03,9.1481692158,7.10264,1.23952,7.2099864632,0.5126400000000001,0.14952000000000001,0.534,6.59,1.09,6.679535912
2020-01-17 22:30:00,8.49,0.77,8.5248460397,0.0,0.0,0.0,8.49,0.77,8.5248460397,6.78872,1.19296,6.8927405870000005,0.55872,0.16296000000000002,0.582,6.23,1.03,6.3145704525
2020-01-17 23:00:00,7.82,0.8,7.8608142072,0.0,0.0,0.0,7.82,0.8,7.8608142072,6.36848,1.22164,6.4845926472,0.58848,0.17164000000000001,0.613,5.78,1.05,5.8745978586
2020-01-17 23:30:00,7.21,0.92,7.268459259,0.0,0.0,0.0,7.21,0.92,7.268459259,6.0788,1.1784,6.1919654392,0.7488,0.2184,0.78,5.33,0.96,5.4157640274
2020-01-18 00:00:00,6.98,0.9500000000000001,7.0443523478,0.0,0.0,0.0,6.98,0.9500000000000001,7.0443523478,5.77392,1.18656,5.8945802904,0.6739200000000001,0.19656,0.7020000000000001,5.1,0.99,5.1951997074
2020-01-18 00:30:00,7.2,0.8300000000000001,7.2476823882,0.0,0.0,0.0,7.2,0.8300000000000001,7.2476823882,5.4344,1.1342,5.5514964649,0.4944,0.1442,0.515,4.94,0.99,5.0382238934
2020-01-18 01:00:00,7.87,0.9400000000000001,7.9259384302,0.0,0.0,0.0,7.87,0.9400000000000001,7.9259384302,5.96112,1.23616,6.0879424439,0.50112,0.14616,0.522,5.46,1.09,5.567737422
2020-01-18 01:30:00,7.82,0.81,7.8618382074,0.0,0.0,0.0,7.82,0.81,7.8618382074,5.89224,1.14232,6.0019486169,0.52224,0.15232,0.544,5.37,0.99,5.4604944831
2020-01-18 02:00:00,7.63,0.89,7.6817315756,0.0,0.0,0.0,7.63,0.89,7.6817315756,5.86456,1.19008,5.9840917774,0.51456,0.15008000000000002,0.536,5.35,1.04,5.450146787
2020-01-18 02:30:00,7.5600000000000005,1.03,7.6298427245,0.0,0.0,0.0,7.5600000000000005,1.03,7.6298427245,5.58016,1.05588,5.6791784793,0.50016,0.14588,0.521,5.08,0.91,5.160862331
2020-01-18 03:00:00,7.4,1.03,7.4713385682,0.0,0.0,0.0,7.4,1.03,7.4713385682,5.73552,1.20036,5.8597827434,0.5155200000000001,0.15036000000000002,0.537,5.22,1.05,5.3245563195
2020-01-18 03:30:00,7.12,0.74,7.1583517656,0.0,0.0,0.0,7.12,0.74,7.1583517656,5.71176,1.21968,5.8405326469,0.58176,0.16968000000000003,0.606,5.13,1.05,5.2363536932
2020-01-18 04:00:00,6.94,0.8,6.9859573431,0.0,0.0,0.0,6.94,0.8,6.9859573431,5.74456,1.23508,5.8758311923,0.63456,0.18508000000000002,0.661,5.11,1.05,5.2167614475
2020-01-18 04:30:00,6.72,0.76,6.7628396403,0.0,0.0,0.0,6.72,0.76,6.7628396403,5.67328,1.16304,5.7912665280999995,0.59328,0.17304000000000003,0.618,5.08,0.99,5.1755676017
2020-01-18 05:00:00,6.68,0.76,6.7230945256,0.0,0.0,0.0,6.68,0.76,6.7230945256,5.45776,1.24268,5.5974456496,0.55776,0.16268000000000002,0.581,4.9,1.08,5.0176089923
2020-01-18 05:30:00,7.04,0.8200000000000001,7.0875947965,0.0,0.0,0.0,7.04,0.8200000000000001,7.0875947965,5.08376,1.03568,5.1881835742,0.53376,0.15568,0.556,4.55,0.88,4.6343176412
2020-01-18 06:00:00,7.04,0.67,7.071810235,0.0,0.0,0.0,7.04,0.67,7.071810235,4.96608,0.79344,5.0290652809,0.52608,0.15344000000000002,0.548,4.44,0.64,4.4858889866
2020-01-18 06:30:00,7.41,0.73,7.4458713392,0.0,0.0,0.0,7.41,0.73,7.4458713392,4.83336,0.62848,4.8740492406,0.5433600000000001,0.15848,0.5660000000000001,4.29,0.47000000000000003,4.3156691254
2020-01-18 07:00:00,7.77,0.89,7.8208055851000005,0.0,0.0,0.0,7.77,0.89,7.8208055851000005,5.33472,0.95596,5.4196952866,0.5347200000000001,0.15596000000000002,0.557,4.8,0.8,4.8662100242
2020-01-18 07:30:00,8.38,0.77,8.4153015395,0.0,0.0,0.0,8.38,0.77,8.4153015395,5.83768,1.15724,5.9512781988,0.60768,0.17724,0.633,5.23,0.98,5.3210243375
2020-01-18 08:00:00,8.75,0.8,8.7864953195,0.0,0.0,0.0,8.75,0.8,8.7864953195,6.90592,1.48256,7.0632651939,0.86592,0.25256,0.902,6.04,1.23,6.1639678779
2020-01-18 08:30:00,9.64096,0.87028,9.6801599677,0.0009600000000000001,0.00028000000000000003,0.001,9.64,0.87,9.6791786842,6.59944,1.29192,6.7247056144,0.5894400000000001,0.17192000000000002,0.614,6.01,1.12,6.1134687371
2020-01-18 09:00:00,9.99152,0.9933600000000001,10.0407786551,0.01152,0.00336,0.012,9.98,0.99,10.0289829993,7.12904,1.26972,7.2412291912,0.71904,0.20972000000000002,0.749,6.41,1.06,6.4970531782
2020-01-18 09:30:00,9.96552,1.11036,10.0271874521,0.03552,0.010360000000000001,0.037,9.93,1.1,9.9907407133,7.47512,1.36816,7.5992947568,0.64512,0.18816000000000002,0.672,6.83,1.18,6.9311831602
2020-01-18 10:00:00,9.84104,1.10072,9.9024064146,0.07104,0.020720000000000002,0.074,9.77,1.08,9.8295116868,7.2996,1.3528,7.4238957428,0.48960000000000004,0.1428,0.51,6.8100000000000005,1.21,6.9166610442
2020-01-18 10:30:00,9.47696,1.13828,9.5450747614,0.09696,0.028280000000000003,0.101,9.38,1.11,9.4454486394,7.42448,1.40964,7.5571150712,0.44448000000000004,0.12964,0.463,6.98,1.28,7.0963934502
2020-01-18 11:00:00,9.0852,1.1836,9.1619740231,0.11520000000000001,0.033600000000000005,0.12,8.97,1.15,9.0434174956,7.09272,1.38496,7.2266722079,0.46272,0.13496000000000002,0.482,6.63,1.25,6.746806652
2020-01-18 11:30:00,8.95136,1.28248,9.0427651081,0.11136000000000001,0.03248,0.116,8.84,1.25,8.9279392919,6.8772,1.3246,7.0036022874,0.4272,0.1246,0.445,6.45,1.2,6.5606783186
2020-01-18 12:00:00,8.84256,0.9940800000000001,8.8982617628,0.08256000000000001,0.02408,0.08600000000000001,8.76,0.97,8.8135407187,7.14472,1.26096,7.2551391441,0.41472000000000003,0.12096000000000001,0.432,6.73,1.1400000000000001,6.8258699079
2020-01-18 12:30:00,8.32056,0.8580800000000001,8.3646888765,0.13056,0.03808,0.136,8.19,0.8200000000000001,8.2309476976,6.95144,1.32292,7.0762020463,0.42144000000000004,0.12292000000000002,0.439,6.53,1.2,6.6393448472
2020-01-18 13:00:00,8.62232,0.8927600000000001,8.66841523,0.11232,0.032760000000000004,0.117,8.51,0.86,8.5533443752,6.95496,1.31228,7.0776795209,0.38496,0.11228,0.401,6.57,1.2,6.6786899913
2020-01-18 13:30:00,8.23984,0.8391200000000001,8.2824564955,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.14,0.81,8.180201709,6.8775200000000005,1.27636,6.9949536239,0.46752000000000005,0.13636,0.487,6.41,1.1400000000000001,6.5105836912
2020-01-18 14:00:00,7.64584,0.6821200000000001,7.6762072015000005,0.07584,0.02212,0.079,7.57,0.66,7.598716997,7.248,1.329,7.3688360682,0.888,0.259,0.925,6.36,1.07,6.4493798151
2020-01-18 14:30:00,7.69296,0.6812800000000001,7.7230677842,0.07296000000000001,0.02128,0.076,7.62,0.66,7.6485292704,6.74528,1.21404,6.8536629184999995,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.08,1.02,6.1649655311
2020-01-18 15:00:00,7.97608,0.6034400000000001,7.9988744208,0.04608,0.01344,0.048,7.93,0.59,7.9519180076,6.55784,1.07312,6.6450622269,0.6278400000000001,0.18312,0.654,5.93,0.89,5.996415596
2020-01-18 15:30:00,8.61536,0.5544800000000001,8.6331845804,0.015360000000000002,0.0044800000000000005,0.016,8.6,0.55,8.6175692628,6.116,0.723,6.1585862826,0.456,0.133,0.47500000000000003,5.66,0.59,5.6906677991
2020-01-18 16:00:00,8.96768,0.51224,8.9822978352,0.007680000000000001,0.0022400000000000002,0.008,8.96,0.51,8.9745027717,6.0112,0.5716,6.038315328,0.45120000000000005,0.1316,0.47000000000000003,5.5600000000000005,0.44,5.5773828988
2020-01-18 16:30:00,9.41288,0.5108400000000001,9.4267315333,0.00288,0.00084,0.003,9.41,0.51,9.4238102697,6.11504,0.18272000000000002,6.1177692667,0.45504000000000006,0.13272,0.47400000000000003,5.66,0.05,5.6602208437
2020-01-18 17:00:00,10.31,0.59,10.3268678698,0.0,0.0,0.0,10.31,0.59,10.3268678698,6.5408,0.3544,6.5503941866,0.46080000000000004,0.13440000000000002,0.48,6.08,0.22,6.0839789612
2020-01-18 17:30:00,11.38,0.72,11.4027540533,0.0,0.0,0.0,11.38,0.72,11.4027540533,7.10368,0.37524,7.1135838085,0.46368000000000004,0.13524,0.483,6.64,0.24,6.6443359337
2020-01-18 18:00:00,11.69,0.7000000000000001,11.7109393304,0.0,0.0,0.0,11.69,0.7000000000000001,11.7109393304,7.16424,0.37832000000000005,7.1742219648,0.47424000000000005,0.13832,0.494,6.69,0.24,6.6943035485
2020-01-18 18:30:00,11.51,0.66,11.5289071468,0.0,0.0,0.0,11.51,0.66,11.5289071468,7.082,0.366,7.0914511914,0.432,0.126,0.45,6.65,0.24,6.6543294178
2020-01-18 19:00:00,10.99,0.66,11.0098001798,0.0,0.0,0.0,10.99,0.66,11.0098001798,7.0288,0.3884,7.0395229952,0.5088,0.1484,0.53,6.52,0.24,6.5244156826
2020-01-18 19:30:00,10.33,0.5700000000000001,10.3457140885,0.0,0.0,0.0,10.33,0.5700000000000001,10.3457140885,6.85744,0.39092000000000005,6.8685734909,0.51744,0.15092,0.539,6.34,0.24,6.3445409605
2020-01-18 20:00:00,9.84,0.5700000000000001,9.8564953203,0.0,0.0,0.0,9.84,0.5700000000000001,9.8564953203,6.71336,0.42848,6.7270199643,0.5433600000000001,0.15848,0.5660000000000001,6.17,0.27,6.175904792
2020-01-18 20:30:00,9.55,0.5700000000000001,9.5669953486,0.0,0.0,0.0,9.55,0.5700000000000001,9.5669953486,6.19848,0.37664000000000003,6.2099123987,0.46848000000000006,0.13664,0.488,5.73,0.24,5.7350239755
2020-01-18 21:00:00,9.09,0.46,9.1016317218,0.0,0.0,0.0,9.09,0.46,9.1016317218,6.18456,0.44508000000000003,6.200554701,0.63456,0.18508000000000002,0.661,5.55,0.26,5.5560867524
2020-01-18 21:30:00,8.72,0.46,8.7321245983,0.0,0.0,0.0,8.72,0.46,8.7321245983,5.8246400000000005,0.40052000000000004,5.8383942484,0.58464,0.17052,0.609,5.24,0.23,5.245045281
2020-01-18 22:00:00,8.43,0.48,8.4436544221,0.0,0.0,0.0,8.43,0.48,8.4436544221,5.57216,0.32188,5.5814490771,0.45216000000000006,0.13188,0.47100000000000003,5.12,0.19,5.1235241778
2020-01-18 22:30:00,8.07,0.32,8.0763419937,0.0,0.0,0.0,8.07,0.32,8.0763419937,5.18584,-0.01288,5.1858559949,0.43584000000000006,0.12712,0.454,4.75,-0.14,4.75206271
2020-01-18 23:00:00,7.57,0.32,7.5767605215,0.0,0.0,0.0,7.57,0.32,7.5767605215,4.8911999999999995,0.2916,4.8998844884,0.45120000000000005,0.1316,0.47000000000000003,4.44,0.16,4.4428819476
2020-01-18 23:30:00,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693,4.49352,-0.10064000000000001,4.4946468604,0.44352,0.12936,0.462,4.05,-0.23,4.056525607
2020-01-19 00:00:00,6.73,0.29,6.7362452449,0.0,0.0,0.0,6.73,0.29,6.7362452449,4.28672,-0.05804,4.287112898,0.48672000000000004,0.14196,0.507,3.8,-0.2,3.8052595181
2020-01-19 00:30:00,6.73,0.25,6.7346417871,0.0,0.0,0.0,6.73,0.25,6.7346417871,4.36688,-0.052160000000000005,4.3671915003,0.50688,0.14784,0.528,3.86,-0.2,3.8651778743
2020-01-19 01:00:00,7.23,0.18,7.2322403168000005,0.0,0.0,0.0,7.23,0.18,7.2322403168000005,4.70792,0.17856000000000002,4.7113049572,0.5779200000000001,0.16856000000000002,0.602,4.13,0.01,4.1300121065
2020-01-19 01:30:00,7.37,0.21,7.3729912519,0.0,0.0,0.0,7.37,0.21,7.3729912519,4.70608,0.36344000000000004,4.7200929652,0.52608,0.15344000000000002,0.548,4.18,0.21,4.1852717952
2020-01-19 02:00:00,7.29,0.26,7.2946350149,0.0,0.0,0.0,7.29,0.26,7.2946350149,4.66576,0.35168000000000005,4.6789951058,0.48576,0.14168,0.506,4.18,0.21,4.1852717952
2020-01-19 02:30:00,7.22,0.31,7.2266520603,0.0,0.0,0.0,7.22,0.31,7.2266520603,4.57096,0.35028000000000004,4.5843616131000005,0.48096000000000005,0.14028000000000002,0.501,4.09,0.21,4.0953876495
2020-01-19 03:00:00,7.11,0.35000000000000003,7.1186094148,0.0,0.0,0.0,7.11,0.35000000000000003,7.1186094148,4.59576,0.38168,4.6115821146,0.48576,0.14168,0.506,4.11,0.24,4.1170013359
2020-01-19 03:30:00,7.0,0.31,7.0068609234,0.0,0.0,0.0,7.0,0.31,7.0068609234,4.44176,0.35468000000000005,4.4558983157,0.46176000000000006,0.13468000000000002,0.481,3.98,0.22,3.9860757645
2020-01-19 04:00:00,6.74,0.33,6.7480737992,0.0,0.0,0.0,6.74,0.33,6.7480737992,4.47536,0.36448,4.4901773684,0.49536,0.14448000000000003,0.516,3.98,0.22,3.9860757645
2020-01-19 04:30:00,6.74,0.38,6.750703667,0.0,0.0,0.0,6.74,0.38,6.750703667,4.40384,0.36112000000000005,4.4186213234,0.48384000000000005,0.14112000000000002,0.504,3.92,0.22,3.9261686158
2020-01-19 05:00:00,6.74,0.27,6.745405844,0.0,0.0,0.0,6.74,0.27,6.745405844,4.38688,0.36784000000000006,4.4022746848,0.50688,0.14784,0.528,3.88,0.22,3.8862321083999998
2020-01-19 05:30:00,6.79,0.24,6.7942402077,0.0,0.0,0.0,6.79,0.24,6.7942402077,4.26728,0.36504000000000003,4.2828650224,0.49728000000000006,0.14504,0.518,3.77,0.22,3.7764136426
2020-01-19 06:00:00,6.79,0.19,6.7926578009,0.0,0.0,0.0,6.79,0.19,6.7926578009,4.34008,0.38044000000000006,4.3567222771,0.55008,0.16044,0.5730000000000001,3.79,0.22,3.7963798545
2020-01-19 06:30:00,6.89,-0.09,6.8905877833,0.0,0.0,0.0,6.89,-0.09,6.8905877833,4.29496,0.36728000000000005,4.31063522,0.5049600000000001,0.14728000000000002,0.526,3.79,0.22,3.7963798545
2020-01-19 07:00:00,7.15,0.31,7.1567171245,0.0,0.0,0.0,7.15,0.31,7.1567171245,4.52536,0.36448,4.540014185,0.49536,0.14448000000000003,0.516,4.03,0.22,4.0360004955
2020-01-19 07:30:00,7.78,0.27,7.7846836802,0.0,0.0,0.0,7.78,0.27,7.7846836802,4.7452000000000005,0.35860000000000003,4.7587306081000005,0.4752,0.1386,0.495,4.27,0.22,4.2756636912
2020-01-19 08:00:00,8.07,0.27,8.0745154653,0.0,0.0,0.0,8.07,0.27,8.0745154653,5.06384,0.39112,5.0789221691,0.48384000000000005,0.14112000000000002,0.504,4.58,0.25,4.5868180692
2020-01-19 08:30:00,9.13096,0.5302800000000001,9.1463450296,0.0009600000000000001,0.00028000000000000003,0.001,9.13,0.53,9.1453704135,5.13,0.355,5.1422684683,0.36,0.105,0.375,4.77,0.25,4.7765468699
2020-01-19 09:00:00,9.61248,0.6036400000000001,9.6314149012,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.6,0.6000000000000001,9.6187317251,5.556,0.40800000000000003,5.5709604199000005,0.336,0.098,0.35000000000000003,5.22,0.31,5.2291968791
2020-01-19 09:30:00,9.76744,0.51092,9.7807935977,0.03744,0.010920000000000001,0.039,9.73,0.5,9.7428383955,5.75392,0.34156000000000003,5.7640488027,0.31392000000000003,0.09156,0.327,5.44,0.25,5.4457414555
2020-01-19 10:00:00,9.76488,0.73184,9.7922658869,0.07488,0.021840000000000002,0.078,9.69,0.71,9.7159765335,5.986,0.418,6.000576639,0.336,0.098,0.35000000000000003,5.65,0.32,5.6590546914
2020-01-19 10:30:00,9.59272,0.69996,9.6182233806,0.10272,0.029960000000000004,0.107,9.49,0.67,9.513621813,6.07712,0.48416000000000003,6.0963758414,0.35712000000000005,0.10416,0.372,5.72,0.38,5.7326084813
2020-01-19 11:00:00,9.2596,0.7378,9.2889472493,0.1296,0.0378,0.135,9.13,0.7000000000000001,9.1567952909,5.97,0.525,5.9930397129,0.36,0.105,0.375,5.61,0.42,5.6256999564
2020-01-19 11:30:00,9.054,0.772,9.0868531407,0.14400000000000002,0.042,0.15,8.91,0.73,8.9398545849,6.01,0.525,6.032886954,0.36,0.105,0.375,5.65,0.42,5.6655891132
2020-01-19 12:00:00,9.0236,0.8048000000000001,9.0594183036,0.15360000000000001,0.0448,0.16,8.87,0.76,8.902499649,6.16328,0.5230400000000001,6.1854337924,0.35328000000000004,0.10304,0.368,5.8100000000000005,0.42,5.825160942
2020-01-19 12:30:00,9.00744,0.75592,9.0391034069,0.15744000000000002,0.04592,0.164,8.85,0.71,8.8784345467,5.98424,0.47332,6.0029293016,0.35424000000000005,0.10332000000000001,0.369,5.63,0.37,5.6421449822
2020-01-19 13:00:00,8.83456,0.6150800000000001,8.8559456751,0.15456,0.04508,0.161,8.68,0.5700000000000001,8.6986953045,6.04768,0.47724000000000005,6.0664809733,0.36768,0.10724,0.383,5.68,0.37,5.6920382992
2020-01-19 13:30:00,8.67304,0.59172,8.6932016772,0.14304,0.04172,0.149,8.53,0.55,8.5477131445,5.83424,0.45332000000000006,5.8518249632,0.35424000000000005,0.10332000000000001,0.369,5.48,0.35000000000000003,5.4911656322
2020-01-19 14:00:00,8.53768,0.5872400000000001,8.5578519852,0.12768000000000002,0.03724,0.133,8.41,0.55,8.4279653535,6.07192,0.51556,6.0937685056,0.36192,0.10556000000000001,0.377,5.71,0.41000000000000003,5.7247008655
2020-01-19 14:30:00,8.57464,0.56052,8.5929409285,0.10464000000000001,0.030520000000000002,0.109,8.47,0.53,8.4865658543,6.19464,0.60052,6.2236796993,0.34464,0.10052000000000001,0.359,5.85,0.5,5.8713286401
2020-01-19 15:00:00,8.81776,0.5526800000000001,8.8350634746,0.07776000000000001,0.022680000000000002,0.081,8.74,0.53,8.7560550478,6.19864,0.6375200000000001,6.2313377055,0.36864,0.10752,0.384,5.83,0.53,5.8540413391
2020-01-19 15:30:00,9.29896,0.44428000000000006,9.3095672187,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.25,0.43,9.2599892009,6.35328,0.6830400000000001,6.3898912667,0.35328000000000004,0.10304,0.368,6.0,0.58,6.0279681486
2020-01-19 16:00:00,9.74112,0.43616000000000005,9.7508796731,0.021120000000000003,0.0061600000000000005,0.022,9.72,0.43,9.7295066679,6.77672,0.83696,6.8282088427000005,0.36672000000000005,0.10696000000000001,0.382,6.41,0.73,6.4514339491
2020-01-19 16:30:00,10.67384,0.36112000000000005,10.6799470036,0.0038400000000000005,0.0011200000000000001,0.004,10.67,0.36,10.6760713748,7.12928,0.8260400000000001,7.1769753657,0.32928,0.09604000000000001,0.343,6.8,0.73,6.8390715744
2020-01-19 17:00:00,11.93,0.54,11.9422150374,0.0,0.0,0.0,11.93,0.54,11.9422150374,7.7842400000000005,0.9533200000000001,7.8423983194,0.35424000000000005,0.10332000000000001,0.369,7.43,0.85,7.4784624088000005
2020-01-19 17:30:00,12.45,0.45,12.4581298757,0.0,0.0,0.0,12.45,0.45,12.4581298757,8.16328,0.9530400000000001,8.2187240859,0.35328000000000004,0.10304,0.368,7.8100000000000005,0.85,7.8561186345
2020-01-19 18:00:00,12.57,0.47000000000000003,12.578783725000001,0.0,0.0,0.0,12.57,0.47000000000000003,12.578783725000001,8.21864,1.02752,8.2826228213,0.36864,0.10752,0.384,7.85,0.92,7.903726969
2020-01-19 18:30:00,12.19,0.4,12.1965609907,0.0,0.0,0.0,12.19,0.4,12.1965609907,8.423680000000001,1.12024,8.4978422202,0.34368000000000004,0.10024000000000001,0.358,8.08,1.02,8.1441267181
2020-01-19 19:00:00,11.83,0.37,11.8357847226,0.0,0.0,0.0,11.83,0.37,11.8357847226,8.45552,1.24536,8.5467385592,0.39552000000000004,0.11536,0.41200000000000003,8.06,1.13,8.1388266968
2020-01-19 19:30:00,11.35,0.42,11.3577682667,0.0,0.0,0.0,11.35,0.42,11.3577682667,8.42304,1.18172,8.5055314355,0.38304000000000005,0.11172000000000001,0.399,8.04,1.07,8.1108877443
2020-01-19 20:00:00,10.94,0.38,10.9465976449,0.0,0.0,0.0,10.94,0.38,10.9465976449,8.34184,1.25012,8.4349922703,0.41184000000000004,0.12012,0.429,7.93,1.13,8.0101061167
2020-01-19 20:30:00,10.41,0.26,10.4132463718,0.0,0.0,0.0,10.41,0.26,10.4132463718,7.94224,1.15732,8.026117729,0.40224000000000004,0.11732000000000001,0.419,7.54,1.04,7.6113862075
2020-01-19 21:00:00,10.04,0.26,10.0433659696,0.0,0.0,0.0,10.04,0.26,10.0433659696,8.00848,1.17164,8.093731661,0.34848,0.10164000000000001,0.363,7.66,1.07,7.7343713384
2020-01-19 21:30:00,9.42,0.26,9.4235874273,0.0,0.0,0.0,9.42,0.26,9.4235874273,7.59672,1.13696,7.6813301452000005,0.36672000000000005,0.10696000000000001,0.382,7.23,1.03,7.3029993838
2020-01-19 22:00:00,8.8,0.32,8.8058162597,0.0,0.0,0.0,8.8,0.32,8.8058162597,7.2292,1.1706,7.3233624108,0.37920000000000004,0.1106,0.395,6.85,1.06,6.9315294128
2020-01-19 22:30:00,8.39,0.39,8.3990594712,0.0,0.0,0.0,8.39,0.39,8.3990594712,6.7544,1.0792,6.8400725142,0.3744,0.1092,0.39,6.38,0.97,6.4533169766
2020-01-19 23:00:00,7.68,0.28,7.6851024717000005,0.0,0.0,0.0,7.68,0.28,7.6851024717000005,6.3092,1.1206,6.4079442101,0.37920000000000004,0.1106,0.395,5.93,1.01,6.0153969113
2020-01-19 23:30:00,7.03,0.2,7.0328443748,0.0,0.0,0.0,7.03,0.2,7.0328443748,5.6148,0.9864,5.7007862616,0.3648,0.10640000000000001,0.38,5.25,0.88,5.3232414937
2020-01-20 00:00:00,6.76,0.30000000000000004,6.7666535304,0.0,0.0,0.0,6.76,0.30000000000000004,6.7666535304,5.69112,1.19116,5.8144396979,0.38112,0.11116000000000001,0.397,5.31,1.08,5.4187175605
2020-01-20 00:30:00,6.89,0.27,6.8952882463,0.0,0.0,0.0,6.89,0.27,6.8952882463,5.48208,1.12144,5.595607992,0.38208000000000003,0.11144000000000001,0.398,5.1,1.01,5.1990479898
2020-01-20 01:00:00,7.59,0.34,7.5976114668,0.0,0.0,0.0,7.59,0.34,7.5976114668,5.77032,1.06676,5.8680976304,0.40032,0.11676,0.417,5.37,0.9500000000000001,5.4533842703
2020-01-20 01:30:00,7.8,0.49,7.8153758707000005,0.0,0.0,0.0,7.8,0.49,7.8153758707000005,5.39096,0.83528,5.4552857304,0.36096,0.10528000000000001,0.376,5.03,0.73,5.0826961349
2020-01-20 02:00:00,7.48,0.23,7.4835352608,0.0,0.0,0.0,7.48,0.23,7.4835352608,5.37032,0.70676,5.4166268655,0.40032,0.11676,0.417,4.97,0.59,5.0048976014
2020-01-20 02:30:00,7.51,0.4,7.5206449192000004,0.0,0.0,0.0,7.51,0.4,7.5206449192000004,5.05208,0.6114400000000001,5.0889459812,0.38208000000000003,0.11144000000000001,0.398,4.67,0.5,4.696690324
2020-01-20 03:00:00,7.34,0.48,7.3556780789000005,0.0,0.0,0.0,7.34,0.48,7.3556780789000005,5.19168,0.74424,5.2447530352,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.8,0.63,4.8411672146
2020-01-20 03:30:00,7.23,0.44,7.2433762846,0.0,0.0,0.0,7.23,0.44,7.2433762846,5.16,0.735,5.2120845158,0.36,0.105,0.375,4.8,0.63,4.8411672146
2020-01-20 04:00:00,7.13,0.44,7.1435635365,0.0,0.0,0.0,7.13,0.44,7.1435635365,5.32784,0.79312,5.3865497677,0.38784,0.11312000000000001,0.404,4.94,0.68,4.9865819957
2020-01-20 04:30:00,7.31,0.5,7.3270799095,0.0,0.0,0.0,7.31,0.5,7.3270799095,5.22384,0.7261200000000001,5.2740643341,0.36384000000000005,0.10612,0.379,4.86,0.62,4.8993877168
2020-01-20 05:00:00,7.38,0.58,7.4027562435,0.0,0.0,0.0,7.38,0.58,7.4027562435,5.33168,0.8342400000000001,5.3965514915,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.94,0.72,4.9921939065
2020-01-20 05:30:00,8.1,0.61,8.1229366611,0.0,0.0,0.0,8.1,0.61,8.1229366611,5.33152,0.75836,5.3851848065,0.37152,0.10836000000000001,0.387,4.96,0.65,5.0024094195
2020-01-20 06:00:00,8.41,0.65,8.4350815052,0.0,0.0,0.0,8.41,0.65,8.4350815052,5.2584,0.7662,5.313928208,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.86,0.65,4.9032744161
2020-01-20 06:30:00,9.67,1.0,9.7215688034,0.0,0.0,0.0,9.67,1.0,9.7215688034,6.00384,0.8461200000000001,6.063168627,0.36384000000000005,0.10612,0.379,5.64,0.74,5.6883389491
2020-01-20 07:00:00,11.07,1.24,11.1392324691,0.0,0.0,0.0,11.07,1.24,11.1392324691,6.69688,1.00284,6.7715500294,0.38688000000000006,0.11284000000000001,0.403,6.31,0.89,6.3724563553
2020-01-20 07:30:00,12.73,1.49,12.816902902,0.0,0.0,0.0,12.73,1.49,12.816902902,7.56304,1.37172,7.6864289368000005,0.38304000000000005,0.11172000000000001,0.399,7.18,1.26,7.2897187874
2020-01-20 08:00:00,13.41,1.88,13.541141015400001,0.0,0.0,0.0,13.41,1.88,13.541141015400001,8.32632,1.6897600000000002,8.4960516477,0.37632000000000004,0.10976000000000001,0.392,7.95,1.58,8.1054857967
2020-01-20 08:30:00,13.66096,2.04028,13.8124788,0.0009600000000000001,0.00028000000000000003,0.001,13.66,2.04,13.811487972,8.24576,1.68668,8.4164985237,0.36576000000000003,0.10668000000000001,0.381,7.88,1.58,8.0368401751
2020-01-20 09:00:00,13.21536,1.92448,13.3547505855,0.015360000000000002,0.0044800000000000005,0.016,13.2,1.92,13.3389055023,8.3324,1.6532,8.4948195978,0.4224,0.1232,0.44,7.91,1.53,8.0566121912
2020-01-20 09:30:00,13.07512,1.98316,13.22466206,0.04512,0.013160000000000002,0.047,13.03,1.97,13.1780802851,8.5824,1.6532,8.7401750555,0.4224,0.1232,0.44,8.16,1.53,8.302198504
2020-01-20 10:00:00,12.5368,2.0824,12.7085697071,0.07680000000000001,0.0224,0.08,12.46,2.06,12.6291409051,8.65552,1.6453600000000002,8.8105184864,0.39552000000000004,0.11536,0.41200000000000003,8.26,1.53,8.4005059371
2020-01-20 10:30:00,12.23272,2.18996,12.4272025573,0.10272,0.029960000000000004,0.107,12.13,2.16,12.3208157197,8.40888,1.62884,8.5651843296,0.33888,0.09884000000000001,0.353,8.07,1.53,8.2137567532
2020-01-20 11:00:00,12.01712,2.3541600000000003,12.2455396941,0.11712000000000002,0.03416,0.122,11.9,2.32,12.1240422302,8.24072,1.64396,8.4030988689,0.39072,0.11396,0.40700000000000003,7.85,1.53,7.9977121729
2020-01-20 11:30:00,11.85112,2.49116,12.1101165725,0.14112000000000002,0.04116,0.147,11.71,2.45,11.963552984,8.2388,1.6634,8.4050416418,0.38880000000000003,0.1134,0.405,7.85,1.55,8.0015623474
2020-01-20 12:00:00,11.74288,2.48584,12.0031092305,0.12288000000000002,0.035840000000000004,0.128,11.62,2.45,11.8754747274,8.358,1.669,8.5230114983,0.40800000000000003,0.11900000000000001,0.425,7.95,1.55,8.0996913521
2020-01-20 12:30:00,11.42208,2.49144,11.690645183200001,0.14208,0.041440000000000005,0.148,11.28,2.45,11.543002209099999,8.04496,1.69228,8.2210214086,0.38496,0.11228,0.401,7.66,1.58,7.8212530965
2020-01-20 13:00:00,11.25728,2.41004,11.5123692522,0.13728,0.040040000000000006,0.14300000000000002,11.12,2.37,11.3697537352,8.048,1.7890000000000001,8.2444420672,0.40800000000000003,0.11900000000000001,0.425,7.64,1.67,7.8203900158
2020-01-20 13:30:00,10.85152,2.37836,11.1090990904,0.13152,0.038360000000000005,0.137,10.72,2.34,10.9724199701,7.90312,1.7021600000000001,8.0843462568,0.45312,0.13216,0.47200000000000003,7.45,1.57,7.6136325102
2020-01-20 14:00:00,11.22904,2.1947200000000002,11.441509306,0.11904,0.03472,0.124,11.11,2.16,11.3180254462,7.98032,1.81676,8.1845051286,0.40032,0.11676,0.417,7.58,1.7000000000000002,7.7682945361
2020-01-20 14:30:00,11.34888,2.29884,11.5793671071,0.09888000000000001,0.02884,0.10300000000000001,11.25,2.27,11.4767329846,7.79808,1.72444,7.9864726256,0.35808,0.10444,0.373,7.44,1.62,7.6143285981
2020-01-20 15:00:00,11.29312,2.39716,11.5447362638,0.09312000000000001,0.027160000000000004,0.097,11.2,2.37,11.4480085604,8.06584,1.80712,8.2658004815,0.43584000000000006,0.12712,0.454,7.63,1.6800000000000002,7.8127651955
2020-01-20 15:30:00,11.31432,2.23876,11.5336847278,0.06432,0.018760000000000002,0.067,11.25,2.22,11.4669481555,7.96776,1.72768,8.1529183487,0.43776000000000004,0.12768000000000002,0.456,7.53,1.6,7.6981101577
2020-01-20 16:00:00,11.69264,1.87952,11.842737251199999,0.03264,0.00952,0.034,11.66,1.87,11.8090008045,8.37904,1.7597200000000002,8.5618295825,0.47904,0.13972,0.499,7.9,1.62,8.0643908635
2020-01-20 16:30:00,12.47672,1.85196,12.613417372,0.00672,0.0019600000000000004,0.007,12.47,1.85,12.6064824594,8.64696,1.89328,8.8518035676,0.9369600000000001,0.27328,0.976,7.71,1.62,7.8783564276
2020-01-20 17:00:00,13.42,1.73,13.5310494789,0.0,0.0,0.0,13.42,1.73,13.5310494789,9.0632,1.7276,9.226385858,1.1232,0.3276,1.17,7.94,1.4,8.0624810077
2020-01-20 17:30:00,13.98,1.67,14.0793927426,0.0,0.0,0.0,13.98,1.67,14.0793927426,9.31344,1.64392,9.4574117812,0.9734400000000001,0.28392,1.014,8.34,1.3599999999999999,8.4501597618
2020-01-20 18:00:00,14.05,1.63,14.144235575,0.0,0.0,0.0,14.05,1.63,14.144235575,9.55648,3.01564,10.0209976849,4.71648,1.37564,4.913,4.84,1.6400000000000001,5.1103033178
2020-01-20 18:30:00,13.94,1.5899999999999999,14.0303848842,0.0,0.0,0.0,13.94,1.5899999999999999,14.0303848842,9.354800000000001,1.4414,9.4651950323,0.4848,0.1414,0.505,8.87,1.3,8.9647587809
2020-01-20 19:00:00,13.2,1.45,13.2794013419,0.0,0.0,0.0,13.2,1.45,13.2794013419,9.19008,1.45544,9.3046158438,0.43008,0.12544000000000002,0.448,8.76,1.33,8.860389382
2020-01-20 19:30:00,12.55,1.31,12.6181852895,0.0,0.0,0.0,12.55,1.31,12.6181852895,9.10928,1.43104,9.2210009001,0.44928,0.13104000000000002,0.468,8.66,1.3,8.7570314605
2020-01-20 20:00:00,12.14,1.34,12.213729979,0.0,0.0,0.0,12.14,1.34,12.213729979,8.94968,1.42824,9.0629267679,0.43968,0.12824000000000002,0.458,8.51,1.3,8.608722321
2020-01-20 20:30:00,11.81,1.29,11.8802441052,0.0,0.0,0.0,11.81,1.29,11.8802441052,8.46376,1.35068,8.5708558382,0.41376,0.12068000000000001,0.431,8.05,1.23,8.1434267971
2020-01-20 21:00:00,11.14,1.1,11.1941770577,0.0,0.0,0.0,11.14,1.1,11.1941770577,7.63984,1.06412,7.7135923278,0.45984,0.13412000000000002,0.47900000000000004,7.18,0.93,7.2399792817
2020-01-20 21:30:00,10.71,1.1400000000000001,10.7705013811,0.0,0.0,0.0,10.71,1.1400000000000001,10.7705013811,7.4733600000000004,1.08348,7.551492475,0.42336,0.12348,0.441,7.05,0.96,7.1150614895
2020-01-20 22:00:00,9.99,1.05,10.0450286212,0.0,0.0,0.0,9.99,1.05,10.0450286212,7.2468,1.1274,7.3339717071,0.4368,0.1274,0.455,6.8100000000000005,1.0,6.8830298561
2020-01-20 22:30:00,9.24,0.77,9.2720278257,0.0,0.0,0.0,9.24,0.77,9.2720278257,6.95528,1.10404,7.042359278,0.42528000000000005,0.12404000000000001,0.443,6.53,0.98,6.6031280466
2020-01-20 23:00:00,8.46,0.8300000000000001,8.5006176246,0.0,0.0,0.0,8.46,0.8300000000000001,8.5006176246,6.59408,1.21244,6.7046179459,0.45408000000000004,0.13244,0.47300000000000003,6.14,1.08,6.2342601806
2020-01-20 23:30:00,7.94,0.85,7.9853678688,0.0,0.0,0.0,7.94,0.85,7.9853678688,6.14408,1.12244,6.2457658137,0.45408000000000004,0.13244,0.47300000000000003,5.69,0.99,5.7754826638
2020-01-21 00:00:00,7.7,0.81,7.7424866806,0.0,0.0,0.0,7.7,0.81,7.7424866806,5.71408,1.12244,5.8232792995,0.45408000000000004,0.13244,0.47300000000000003,5.26,0.99,5.352354622
2020-01-21 00:30:00,7.63,0.64,7.6567943684,0.0,0.0,0.0,7.63,0.64,7.6567943684,5.74064,1.00852,5.8285555844,0.44064000000000003,0.12852000000000002,0.459,5.3,0.88,5.3725599113
2020-01-21 01:00:00,8.34,0.75,8.3736551159,0.0,0.0,0.0,8.34,0.75,8.3736551159,6.10056,1.04308,6.1890910641,0.49056000000000005,0.14308,0.511,5.61,0.9,5.6817338903
2020-01-21 01:30:00,8.59,0.89,8.6359828624,0.0,0.0,0.0,8.59,0.89,8.6359828624,6.21408,1.18244,6.3255793885,0.45408000000000004,0.13244,0.47300000000000003,5.76,1.05,5.8549210072
2020-01-21 02:00:00,8.45,0.92,8.4999352939,0.0,0.0,0.0,8.45,0.92,8.4999352939,6.3516,1.1788,6.4600613,0.44160000000000005,0.1288,0.46,5.91,1.05,6.0025494584
2020-01-21 02:30:00,8.24,0.85,8.2837250075,0.0,0.0,0.0,8.24,0.85,8.2837250075,6.07944,1.07692,6.1740867665,0.46944,0.13692000000000001,0.489,5.61,0.9400000000000001,5.6882070988999995
2020-01-21 03:00:00,7.59,0.99,7.6542929131,0.0,0.0,0.0,7.59,0.99,7.6542929131,6.64392,1.31656,6.7731088283,0.9139200000000001,0.26656,0.9520000000000001,5.73,1.05,5.8254098568
2020-01-21 03:30:00,7.95,0.84,7.9942541866,0.0,0.0,0.0,7.95,0.84,7.9942541866,6.19208,1.16644,6.3009869862,0.5020800000000001,0.14644000000000001,0.523,5.69,1.02,5.7807006496
2020-01-21 04:00:00,7.86,0.66,7.8876612503,0.0,0.0,0.0,7.86,0.66,7.8876612503,5.9156,1.0158,6.0021806871,0.4656,0.1358,0.485,5.45,0.88,5.5205887367
2020-01-21 04:30:00,7.89,0.71,7.9218810897,0.0,0.0,0.0,7.89,0.71,7.9218810897,5.7796,1.0228,5.8694033768,0.48960000000000004,0.1428,0.51,5.29,0.88,5.3626952179
2020-01-21 05:00:00,7.96,0.63,7.9848919842,0.0,0.0,0.0,7.96,0.63,7.9848919842,5.9805600000000005,1.09308,6.0796317158,0.49056000000000005,0.14308,0.511,5.49,0.9500000000000001,5.5715886424
2020-01-21 05:30:00,8.55,0.8,8.5873453407,0.0,0.0,0.0,8.55,0.8,8.5873453407,5.75328,0.88804,5.821412698,0.47328000000000003,0.13804000000000002,0.493,5.28,0.75,5.3330010313
2020-01-21 06:00:00,8.92,0.9500000000000001,8.9704459198,0.0,0.0,0.0,8.92,0.9500000000000001,8.9704459198,5.85288,0.8908400000000001,5.9202871721,0.48288000000000003,0.14084000000000002,0.503,5.37,0.75,5.4221213561
2020-01-21 06:30:00,9.87,1.07,9.9278295715,0.0,0.0,0.0,9.87,1.07,9.9278295715,6.31888,0.9338400000000001,6.3875113777,0.45888,0.13384000000000001,0.47800000000000004,5.86,0.8,5.9143554171
2020-01-21 07:00:00,11.12,1.15,11.1793067764,0.0,0.0,0.0,11.12,1.15,11.1793067764,6.9964,1.1502,7.0903154373,0.4464,0.1302,0.465,6.55,1.02,6.628944109
2020-01-21 07:30:00,12.79,1.35,12.8610497239,0.0,0.0,0.0,12.79,1.35,12.8610497239,7.98432,1.41376,8.1085191743,0.42432000000000003,0.12376000000000001,0.442,7.5600000000000005,1.29,7.6692698479
2020-01-21 08:00:00,12.82,1.73,12.9362011425,0.0,0.0,0.0,12.82,1.73,12.9362011425,8.93712,1.76416,9.1095759726,0.8371200000000001,0.24416000000000002,0.872,8.1,1.52,8.241383379
2020-01-21 08:30:00,13.45096,2.09028,13.6124059372,0.0009600000000000001,0.00028000000000000003,0.001,13.45,2.09,13.6114143277,8.62472,1.69096,8.788921481,0.6547200000000001,0.19096000000000002,0.682,7.97,1.5,8.1099260169
2020-01-21 09:00:00,13.3496,2.1828,13.5268782799,0.009600000000000001,0.0028,0.01,13.34,2.18,13.5169523192,8.55832,1.73076,8.7315732488,0.44832000000000005,0.13076000000000002,0.467,8.11,1.6,8.2663232456
2020-01-21 09:30:00,13.16592,2.18756,13.346417804,0.025920000000000002,0.007560000000000001,0.027,13.14,2.18,13.3196096039,8.34856,1.64208,8.5085181318,0.41856000000000004,0.12208000000000001,0.436,7.93,1.52,8.0743606558
2020-01-21 10:00:00,12.88992,2.25456,13.0856057712,0.049920000000000006,0.014560000000000002,0.052000000000000005,12.84,2.24,13.0339249653,8.34472,1.5809600000000001,8.4931611547,0.41472000000000003,0.12096000000000001,0.432,7.93,1.46,8.0632809699
2020-01-21 10:30:00,12.1256,2.2408,12.3309107531,0.1056,0.0308,0.11,12.02,2.21,12.2214769975,8.46128,1.7470400000000001,8.639757404000001,0.40128,0.11704,0.418,8.06,1.63,8.2231684891
2020-01-21 11:00:00,11.48632,2.12976,11.6820984759,0.13632000000000002,0.039760000000000004,0.14200000000000002,11.35,2.09,11.5408231942,8.01336,1.59348,8.1702580743,0.42336,0.12348,0.441,7.59,1.47,7.731041327
2020-01-21 11:30:00,11.38072,2.23396,11.5979034743,0.15072000000000002,0.043960000000000006,0.157,11.23,2.19,11.441547098200001,8.102,1.646,8.2675099032,0.432,0.126,0.45,7.67,1.52,7.8191623592
2020-01-21 12:00:00,11.20088,2.27984,11.4305460587,0.17088,0.04984,0.178,11.03,2.23,11.2531684427,8.03216,1.56188,8.1826073717,0.45216000000000006,0.13188,0.47100000000000003,7.58,1.43,7.7137085763
2020-01-21 12:30:00,10.89664,2.37152,11.151720513,0.17664000000000002,0.05152,0.184,10.72,2.32,10.9681721358,8.03408,1.6424400000000001,8.2002469841,0.45408000000000004,0.13244,0.47300000000000003,7.58,1.51,7.7289391251
2020-01-21 13:00:00,10.60376,2.26068,10.842066233,0.17376000000000003,0.05068,0.181,10.43,2.21,10.661566489,7.82552,1.63036,7.9935497121,0.5155200000000001,0.15036000000000002,0.537,7.31,1.48,7.4583175046
2020-01-21 13:30:00,10.59512,2.06816,10.7950846963,0.16512000000000002,0.04816,0.17200000000000001,10.43,2.02,10.6238081684,7.38544,1.4899200000000001,7.5342276047,0.44544000000000006,0.12992,0.464,6.94,1.3599999999999999,7.0720011312
2020-01-21 14:00:00,10.4888,2.1734,10.7116101964,0.14880000000000002,0.0434,0.155,10.34,2.13,10.5571066112,7.8604,1.7472,8.0522416755,0.47040000000000004,0.13720000000000002,0.49,7.39,1.6099999999999999,7.5633458205
2020-01-21 14:30:00,10.55384,2.29612,10.8007270959,0.12384,0.036120000000000006,0.129,10.43,2.26,10.672042916,7.78544,1.68992,7.9667374502,0.44544000000000006,0.12992,0.464,7.34,1.56,7.5039456288
