Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-21 15:00:00,10.76832,2.21576,10.9939214114,0.08832000000000001,0.02576,0.092,10.68,2.19,10.9022245436,7.83696,1.6932800000000001,8.0178013944,0.45696000000000003,0.13328,0.47600000000000003,7.38,1.56,7.5430762955
2020-01-21 15:30:00,11.34376,2.12568,11.5412047205,0.05376,0.015680000000000003,0.056,11.29,2.11,11.4854777872,8.02584,1.6871200000000002,8.201248783,0.43584000000000006,0.12712,0.454,7.59,1.56,7.7486579483
2020-01-21 16:00:00,11.65168,1.89924,11.8054546461,0.03168,0.00924,0.033,11.62,1.8900000000000001,11.7727014742,8.00488,1.56684,8.1567819267,0.43488000000000004,0.12684,0.453,7.57,1.44,7.7057446104
2020-01-21 16:30:00,12.40768,1.73224,12.5280157407,0.007680000000000001,0.0022400000000000002,0.008,12.4,1.73,12.5200998399,7.90704,1.24872,8.0050348656,0.40704,0.11872,0.424,7.5,1.13,7.5846489701
2020-01-21 17:00:00,13.22,1.56,13.3117241558,0.0,0.0,0.0,13.22,1.56,13.3117241558,8.9872,1.5046,9.1122766091,0.6672,0.19460000000000002,0.6950000000000001,8.32,1.31,8.422499629
2020-01-21 17:30:00,13.95,1.51,14.0314860225,0.0,0.0,0.0,13.95,1.51,14.0314860225,9.2064,2.7652,9.6127067988,4.6464,1.3552,4.84,4.5600000000000005,1.4100000000000001,4.7730179132
2020-01-21 18:00:00,13.66,1.45,13.7367426998,0.0,0.0,0.0,13.66,1.45,13.7367426998,9.52688,2.84284,9.9419908368,4.70688,1.37284,4.9030000000000005,4.82,1.47,5.03917652
2020-01-21 18:30:00,13.52,1.4,13.5922919333,0.0,0.0,0.0,13.52,1.4,13.5922919333,9.2964,2.8252,9.7162136658,4.6464,1.3552,4.84,4.65,1.47,4.8768227362
2020-01-21 19:00:00,12.99,1.37,13.0620442504,0.0,0.0,0.0,12.99,1.37,13.0620442504,9.01688,1.28784,9.1083838742,0.50688,0.14784,0.528,8.51,1.1400000000000001,8.5860177032
2020-01-21 19:30:00,12.65,1.5,12.7386223745,0.0,0.0,0.0,12.65,1.5,12.7386223745,8.68568,1.26124,8.7767740885,0.41568000000000005,0.12124000000000001,0.433,8.27,1.1400000000000001,8.348203399500001
2020-01-21 20:00:00,12.18,1.48,12.2695884202,0.0,0.0,0.0,12.18,1.48,12.2695884202,8.51872,1.34796,8.6247079139,0.43872000000000005,0.12796000000000002,0.457,8.08,1.22,8.1715849136
2020-01-21 20:30:00,11.47,1.35,11.5491731306,0.0,0.0,0.0,11.47,1.35,11.5491731306,8.22896,1.29928,8.3309009837,0.40896000000000005,0.11928000000000001,0.426,7.82,1.18,7.9085270436
2020-01-21 21:00:00,10.98,1.26,11.0520586318,0.0,0.0,0.0,10.98,1.26,11.0520586318,8.01008,1.32544,8.1190007267,0.43008,0.12544000000000002,0.448,7.58,1.2,7.6743989993
2020-01-21 21:30:00,10.43,1.17,10.4954180479,0.0,0.0,0.0,10.43,1.17,10.4954180479,7.628,1.229,7.7263720464,0.40800000000000003,0.11900000000000001,0.425,7.22,1.11,7.3048271711
2020-01-21 22:00:00,9.74,1.21,9.8148713695,0.0,0.0,0.0,9.74,1.21,9.8148713695,7.21528,1.26404,7.3251663872,0.42528000000000005,0.12404000000000001,0.443,6.79,1.1400000000000001,6.8850344952
2020-01-21 22:30:00,8.86,0.92,8.9076371727,0.0,0.0,0.0,8.86,0.92,8.9076371727,6.67648,1.15564,6.7757574484,0.39648000000000005,0.11564,0.41300000000000003,6.28,1.04,6.3655321851
2020-01-21 23:00:00,7.98,0.87,8.0272847215,0.0,0.0,0.0,7.98,0.87,8.0272847215,6.51416,1.23288,6.6298019277,0.5241600000000001,0.15288000000000002,0.546,5.99,1.08,6.0865836066
2020-01-21 23:30:00,7.32,0.74,7.3573092908,0.0,0.0,0.0,7.32,0.74,7.3573092908,6.08832,1.1457600000000001,6.1951922004,0.56832,0.16576000000000002,0.592,5.52,0.98,5.6063178647
2020-01-22 00:00:00,7.01,0.68,7.0429042305,0.0,0.0,0.0,7.01,0.68,7.0429042305,5.7584,1.1912,5.8803169983,0.5184,0.1512,0.54,5.24,1.04,5.3422092808
2020-01-22 00:30:00,7.1,0.7000000000000001,7.1344235927,0.0,0.0,0.0,7.1,0.7000000000000001,7.1344235927,5.71616,1.10888,5.8227227308,0.47616,0.13888,0.496,5.24,0.97,5.3290243009000005
2020-01-22 01:00:00,7.85,0.99,7.9121804833,0.0,0.0,0.0,7.85,0.99,7.9121804833,6.25264,1.26952,6.3802184916,0.5126400000000001,0.14952000000000001,0.534,5.74,1.12,5.8482476008
2020-01-22 01:30:00,8.07,1.02,8.1342055543,0.0,0.0,0.0,8.07,1.02,8.1342055543,6.22192,1.26056,6.3483304892,0.48192,0.14056000000000002,0.502,5.74,1.12,5.8482476008
2020-01-22 02:00:00,7.82,0.9400000000000001,7.8762935446,0.0,0.0,0.0,7.82,0.9400000000000001,7.8762935446,5.93688,1.10784,6.0393587077,0.50688,0.14784,0.528,5.43,0.96,5.5142089188
2020-01-22 02:30:00,7.66,0.89,7.711530328,0.0,0.0,0.0,7.66,0.89,7.711530328,5.7384,1.1112,5.8449978613999996,0.5184,0.1512,0.54,5.22,0.96,5.3075418039
2020-01-22 03:00:00,7.43,0.8300000000000001,7.4762156202,0.0,0.0,0.0,7.43,0.8300000000000001,7.4762156202,6.09992,1.2945600000000002,6.2357765836,0.5299200000000001,0.15456,0.552,5.57,1.1400000000000001,5.6854639213
2020-01-22 03:30:00,7.39,0.92,7.4470463944,0.0,0.0,0.0,7.39,0.92,7.4470463944,5.91224,1.24232,6.0413525638,0.52224,0.15232,0.544,5.39,1.09,5.4991090187000005
2020-01-22 04:00:00,7.21,0.9400000000000001,7.2710178105,0.0,0.0,0.0,7.21,0.9400000000000001,7.2710178105,5.58216,1.16688,5.7028167777,0.57216,0.16688,0.596,5.01,1.0,5.1088256968
2020-01-22 04:30:00,7.18,0.9400000000000001,7.2412706067,0.0,0.0,0.0,7.18,0.9400000000000001,7.2412706067,5.61192,1.1255600000000001,5.7236816299,0.60192,0.17556000000000002,0.627,5.01,0.9500000000000001,5.0992744582
2020-01-22 05:00:00,7.21,0.99,7.2776507198000004,0.0,0.0,0.0,7.21,0.99,7.2776507198000004,6.0008,1.2894,6.1377644953,0.5808,0.1694,0.605,5.42,1.12,5.5345099151
2020-01-22 05:30:00,7.55,0.9,7.6034531629,0.0,0.0,0.0,7.55,0.9,7.6034531629,5.96624,1.23932,6.0935977714,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.42,1.08,5.5265540801
2020-01-22 06:00:00,7.97,1.1400000000000001,8.0511179348,0.0,0.0,0.0,7.97,1.1400000000000001,8.0511179348,6.3699200000000005,1.36456,6.5144381799,0.5299200000000001,0.15456,0.552,5.84,1.21,5.9640338698
2020-01-22 06:30:00,9.12,1.45,9.2345492581,0.0,0.0,0.0,9.12,1.45,9.2345492581,6.6828,1.3154,6.8110273087,0.5328,0.1554,0.555,6.15,1.16,6.2584422982
2020-01-22 07:00:00,10.32,1.67,10.4542479404,0.0,0.0,0.0,10.32,1.67,10.4542479404,7.10512,1.3631600000000001,7.2347035461,0.52512,0.15316000000000002,0.547,6.58,1.21,6.6903288409
2020-01-22 07:30:00,11.89,1.83,12.0300041563,0.0,0.0,0.0,11.89,1.83,12.0300041563,7.53456,1.49008,7.680490401,0.51456,0.15008000000000002,0.536,7.02,1.34,7.146747512
2020-01-22 08:00:00,12.36,2.02,12.5239770041,0.0,0.0,0.0,12.36,2.02,12.5239770041,7.77472,1.53596,7.9249885931,0.5347200000000001,0.15596000000000002,0.557,7.24,1.38,7.3703459892
2020-01-22 08:30:00,12.71,2.3,12.9164275247,0.0,0.0,0.0,12.71,2.3,12.9164275247,8.06304,1.65672,8.2314843862,0.50304,0.14672000000000002,0.524,7.5600000000000005,1.51,7.7093255217
2020-01-22 09:00:00,12.74,2.44,12.9715534922,0.0,0.0,0.0,12.74,2.44,12.9715534922,8.33256,1.81908,8.5288104798,0.44256,0.12908,0.461,7.89,1.69,8.0689652373
2020-01-22 09:30:00,12.54288,2.44084,12.7781664804,0.00288,0.00084,0.003,12.54,2.44,12.7751790594,8.35464,1.7355200000000002,8.5329970819,0.46464000000000005,0.13552,0.484,7.89,1.6,8.0505962512
2020-01-22 10:00:00,12.54576,2.60168,12.812682498200001,0.00576,0.00168,0.006,12.54,2.6,12.8067013708,8.57032,1.8267600000000002,8.7628441159,0.40032,0.11676,0.417,8.17,1.71,8.3470354019
2020-01-22 10:30:00,12.47864,2.4725200000000003,12.7212346649,0.00864,0.00252,0.009000000000000001,12.47,2.47,12.7122696636,8.31568,1.8312400000000002,8.5149265293,0.41568000000000005,0.12124000000000001,0.433,7.9,1.71,8.0829511937
2020-01-22 11:00:00,12.2996,2.3028,12.5133148286,0.009600000000000001,0.0028,0.01,12.29,2.3,12.5033635475,8.37952,1.68236,8.5467356692,0.41952000000000006,0.12236000000000001,0.437,7.96,1.56,8.1114240427
2020-01-22 11:30:00,12.22344,2.38392,12.4537367886,0.01344,0.003920000000000001,0.014,12.21,2.38,12.4397950144,8.24488,1.7668400000000002,8.4320679433,0.43488000000000004,0.12684,0.453,7.8100000000000005,1.6400000000000001,7.9803320733
2020-01-22 12:00:00,12.27344,2.38392,12.5028158428,0.01344,0.003920000000000001,0.014,12.26,2.38,12.4888750494,8.28088,1.72984,8.4596288335,0.41088,0.11984000000000002,0.428,7.87,1.6099999999999999,8.0329944603
2020-01-22 12:30:00,12.39536,2.34448,12.615131232,0.015360000000000002,0.0044800000000000005,0.016,12.38,2.34,12.5992063242,8.52512,1.7781600000000002,8.7085890935,0.40512000000000004,0.11816000000000002,0.422,8.12,1.6600000000000001,8.28794305
2020-01-22 13:00:00,12.18344,2.31392,12.4012271973,0.01344,0.003920000000000001,0.014,12.17,2.31,12.3872918751,8.47392,1.8865600000000002,8.6813840371,0.43392000000000003,0.12656,0.452,8.04,1.76,8.2303827372
2020-01-22 13:30:00,12.11344,2.29392,12.3287265198,0.01344,0.003920000000000001,0.014,12.1,2.29,12.3147919187,8.43456,1.7850800000000002,8.6213869534,0.39456,0.11508000000000002,0.41100000000000003,8.04,1.67,8.211607638
2020-01-22 14:00:00,11.89248,2.25364,12.1041304438,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.88,2.25,12.0911910083,8.46032,1.87676,8.6659819178,0.40032,0.11676,0.417,8.06,1.76,8.2499212117
2020-01-22 14:30:00,11.89152,2.25336,12.103135098,0.01152,0.00336,0.012,11.88,2.25,12.0911910083,8.12864,1.73752,8.3122658764,0.36864,0.10752,0.384,7.76,1.63,7.9293442352
2020-01-22 15:00:00,11.77056,2.3130800000000002,11.9956834653,0.010560000000000002,0.0030800000000000003,0.011,11.76,2.31,11.9847277816,7.9645600000000005,1.58508,8.1207570214,0.39456,0.11508000000000002,0.41100000000000003,7.57,1.47,7.7114071349
2020-01-22 15:30:00,11.57864,2.24252,11.7938034662,0.00864,0.00252,0.009000000000000001,11.57,2.24,11.7848419591,7.92824,1.56032,8.0803210332,0.37824,0.11032000000000002,0.394,7.55,1.45,7.6879776274000005
2020-01-22 16:00:00,11.80288,1.9608400000000001,11.9646508432,0.00288,0.00084,0.003,11.8,1.96,11.9616721239,8.21224,1.56732,8.3604651665,0.40224000000000004,0.11732000000000001,0.419,7.8100000000000005,1.45,7.943462721
2020-01-22 16:30:00,12.36096,1.80028,12.4913706294,0.0009600000000000001,0.00028000000000000003,0.001,12.36,1.8,12.4903802985,8.69944,1.63192,8.8511817968,0.34944000000000003,0.10192000000000001,0.364,8.35,1.53,8.489016433
2020-01-22 17:00:00,12.94,1.78,13.0618528548,0.0,0.0,0.0,12.94,1.78,13.0618528548,8.79744,1.4659200000000001,8.9187371303,0.39744,0.11592000000000001,0.41400000000000003,8.4,1.35,8.5077905475
2020-01-22 17:30:00,13.43,1.82,13.5527598665,0.0,0.0,0.0,13.43,1.82,13.5527598665,8.85408,1.32244,8.9522946891,0.45408000000000004,0.13244,0.47300000000000003,8.4,1.19,8.4838729363
2020-01-22 18:00:00,13.43,1.82,13.5527598665,0.0,0.0,0.0,13.43,1.82,13.5527598665,9.1484,1.4512,9.262785974,0.5184,0.1512,0.54,8.63,1.3,8.727365009
2020-01-22 18:30:00,12.96,1.8,13.0844029287,0.0,0.0,0.0,12.96,1.8,13.0844029287,9.28944,1.61192,9.4282544302,0.5894400000000001,0.17192000000000002,0.614,8.7,1.44,8.8183671958
2020-01-22 19:00:00,12.42,1.5899999999999999,12.521361747,0.0,0.0,0.0,12.42,1.5899999999999999,12.521361747,9.05864,1.49752,9.181586181,0.6086400000000001,0.17752,0.634,8.45,1.32,8.5524791727
2020-01-22 19:30:00,12.02,1.62,12.1286767621,0.0,0.0,0.0,12.02,1.62,12.1286767621,8.9524,1.5582,9.0869936173,0.5424,0.1582,0.5650000000000001,8.41,1.4,8.5257316402
2020-01-22 20:00:00,11.49,1.57,11.5967667908,0.0,0.0,0.0,11.49,1.57,11.5967667908,8.69408,1.56744,8.8342455931,0.57408,0.16744,0.598,8.12,1.4,8.239805823
2020-01-22 20:30:00,11.05,1.53,11.1554202072,0.0,0.0,0.0,11.05,1.53,11.1554202072,8.37296,1.50128,8.5064858079,0.55296,0.16128,0.5760000000000001,7.82,1.34,7.9339775649
2020-01-22 21:00:00,10.47,1.6400000000000001,10.5976648371,0.0,0.0,0.0,10.47,1.6400000000000001,10.5976648371,8.13176,1.5596800000000002,8.2799832367,0.58176,0.16968000000000003,0.606,7.55,1.3900000000000001,7.6768873901
2020-01-22 21:30:00,9.85,1.47,9.9590863035,0.0,0.0,0.0,9.85,1.47,9.9590863035,7.66544,1.46492,7.8041630557,0.56544,0.16492,0.589,7.1,1.3,7.218032973
2020-01-22 22:00:00,9.11,1.09,9.1749768392,0.0,0.0,0.0,9.11,1.09,9.1749768392,7.14096,1.28528,7.2557049554,0.60096,0.17528000000000002,0.626,6.54,1.11,6.6335284728
2020-01-22 22:30:00,8.36,0.96,8.4149390966,0.0,0.0,0.0,8.36,0.96,8.4149390966,7.01984,1.31912,7.1427047538,0.57984,0.16912000000000002,0.604,6.44,1.15,6.5418728205
2020-01-22 23:00:00,7.5600000000000005,1.02,7.6284991971,0.0,0.0,0.0,7.5600000000000005,1.02,7.6284991971,6.5307200000000005,1.33396,6.6655647173,0.6307200000000001,0.18396,0.657,5.9,1.15,6.0110315255
2020-01-22 23:30:00,6.99,1.05,7.0684227378,0.0,0.0,0.0,6.99,1.05,7.0684227378,5.8856,1.2708,6.0212307712,0.5856,0.1708,0.61,5.3,1.1,5.4129474411
2020-01-23 00:00:00,6.66,1.1400000000000001,6.7568631775,0.0,0.0,0.0,6.66,1.1400000000000001,6.7568631775,5.89592,1.37256,6.0535769261,0.62592,0.18256000000000003,0.652,5.27,1.19,5.4026845179
2020-01-23 00:30:00,6.92,1.1400000000000001,7.0132731303,0.0,0.0,0.0,6.92,1.1400000000000001,7.0132731303,5.75024,1.30632,5.8967560574,0.5702400000000001,0.16632000000000002,0.594,5.18,1.1400000000000001,5.3039607842
2020-01-23 01:00:00,7.53,1.05,7.602854727,0.0,0.0,0.0,7.53,1.05,7.602854727,6.11808,1.31444,6.2576877039,0.5980800000000001,0.17444,0.623,5.52,1.1400000000000001,5.6364882684
2020-01-23 01:30:00,7.66,1.13,7.7428999735,0.0,0.0,0.0,7.66,1.13,7.7428999735,5.9680800000000005,1.28444,6.1047329999,0.5980800000000001,0.17444,0.623,5.37,1.11,5.4835207668
2020-01-23 02:00:00,7.43,1.1400000000000001,7.5169475188,0.0,0.0,0.0,7.43,1.1400000000000001,7.5169475188,5.99496,1.29228,6.1326611679,0.6249600000000001,0.18228000000000003,0.651,5.37,1.11,5.4835207668
2020-01-23 02:30:00,7.29,1.01,7.359633143,0.0,0.0,0.0,7.29,1.01,7.359633143,5.81288,1.16584,5.928638697,0.6028800000000001,0.17584000000000002,0.628,5.21,0.99,5.3032254336
2020-01-23 03:00:00,7.03,0.86,7.0824077827,0.0,0.0,0.0,7.03,0.86,7.0824077827,5.94376,1.26068,6.0759852699,0.65376,0.19068000000000002,0.681,5.29,1.07,5.3971288664
2020-01-23 03:30:00,6.85,0.91,6.9101808949,0.0,0.0,0.0,6.85,0.91,6.9101808949,5.99144,1.26292,6.1230972718,0.66144,0.19292,0.6890000000000001,5.33,1.07,5.436340681
2020-01-23 04:00:00,6.72,1.0,6.7939973506,0.0,0.0,0.0,6.72,1.0,6.7939973506,5.9616,1.2488000000000001,6.0909913807,0.6816,0.1988,0.71,5.28,1.05,5.3833911246
2020-01-23 04:30:00,6.6,0.88,6.6584082182,0.0,0.0,0.0,6.6,0.88,6.6584082182,5.50488,1.07684,5.6092145796,0.67488,0.19684000000000001,0.7030000000000001,4.83,0.88,4.9095111773
2020-01-23 05:00:00,6.63,0.9400000000000001,6.6963049512,0.0,0.0,0.0,6.63,0.9400000000000001,6.6963049512,5.03736,0.8504800000000001,5.1086507025,0.6873600000000001,0.20048000000000002,0.716,4.35,0.65,4.3982951242
2020-01-23 05:30:00,7.08,1.07,7.1603980336,0.0,0.0,0.0,7.08,1.07,7.1603980336,5.06816,0.92488,5.1518587714,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.4,0.73,4.4601457375
2020-01-23 06:00:00,7.61,1.1,7.689089673,0.0,0.0,0.0,7.61,1.1,7.689089673,5.21816,0.92488,5.2994902396,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.55,0.73,4.6081883642
2020-01-23 06:30:00,8.75,1.3900000000000001,8.8597178285,0.0,0.0,0.0,8.75,1.3900000000000001,8.8597178285,6.08048,1.00264,6.162590689,0.6604800000000001,0.19264,0.6880000000000001,5.42,0.81,5.4801916025
2020-01-23 07:00:00,9.86,1.3900000000000001,9.9574946648,0.0,0.0,0.0,9.86,1.3900000000000001,9.9574946648,6.7768,1.1174,6.8683040847,0.6768000000000001,0.19740000000000002,0.705,6.1,0.92,6.1689869509
2020-01-23 07:30:00,11.13,1.73,11.2636494974,0.0,0.0,0.0,11.13,1.73,11.2636494974,7.7229600000000005,1.47628,7.8627930025,0.9129600000000001,0.26628,0.9510000000000001,6.8100000000000005,1.21,6.9166610442
2020-01-23 08:00:00,12.03,1.97,12.190233796,0.0,0.0,0.0,12.03,1.97,12.190233796,7.5648800000000005,1.5368400000000002,7.7194097313,0.67488,0.19684000000000001,0.7030000000000001,6.89,1.34,7.0190953833
2020-01-23 08:30:00,12.26,2.29,12.4720367222,0.0,0.0,0.0,12.26,2.29,12.4720367222,7.538,1.5590000000000002,7.6975272003,0.648,0.189,0.675,6.89,1.37,7.0248843407
2020-01-23 09:00:00,11.91,2.46,12.1614020573,0.0,0.0,0.0,11.91,2.46,12.1614020573,8.04008,1.70044,8.2179305546,0.7900800000000001,0.23044,0.8230000000000001,7.25,1.47,7.3975266137
2020-01-23 09:30:00,12.01384,2.80112,12.3360700711,0.0038400000000000005,0.0011200000000000001,0.004,12.01,2.8,12.332076062,8.56128,1.8720400000000001,8.7635637157,0.7612800000000001,0.22204000000000002,0.793,7.8,1.65,7.9726093596
2020-01-23 10:00:00,11.7096,2.7228,12.0219953419,0.009600000000000001,0.0028,0.01,11.7,2.7199999999999998,12.012010656,8.8076,1.9118,9.0127019811,0.8976000000000001,0.26180000000000003,0.935,7.91,1.65,8.0802598968
2020-01-23 10:30:00,11.57152,2.72336,11.8876728084,0.01152,0.00336,0.012,11.56,2.7199999999999998,11.8756894537,9.01864,1.97252,9.2318309452,0.9686400000000001,0.28252000000000005,1.009,8.05,1.69,8.2254847881
2020-01-23 11:00:00,11.76248,2.51364,12.0280639257,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.75,2.51,12.0150988344,8.93176,1.8496800000000002,9.1212747355,0.82176,0.23968000000000003,0.856,8.11,1.6099999999999999,8.2682646305
2020-01-23 11:30:00,11.91632,2.83476,12.2488589918,0.01632,0.00476,0.017,11.9,2.83,12.2318804769,8.91456,1.90008,9.1148057577,0.75456,0.22008000000000003,0.786,8.16,1.6800000000000002,8.3311463797
2020-01-23 12:00:00,11.63824,2.88532,11.9905672009,0.018240000000000003,0.00532,0.019,11.62,2.88,11.9715830198,9.03704,1.9437200000000001,9.2437080979,0.76704,0.22372000000000003,0.799,8.27,1.72,8.4469698709
2020-01-23 12:30:00,11.4444,2.8242000000000003,11.7877222991,0.014400000000000001,0.004200000000000001,0.015,11.43,2.8200000000000003,11.772735451,9.20928,1.9560400000000002,9.4147188275,1.04928,0.30604000000000003,1.093,8.16,1.65,8.3251486473
2020-01-23 13:00:00,11.5144,2.7242,11.8322725205,0.014400000000000001,0.004200000000000001,0.015,11.5,2.7199999999999998,11.8172924141,9.27832,1.9357600000000001,9.4781004848,1.04832,0.30576000000000003,1.092,8.23,1.63,8.3898629309
2020-01-23 13:30:00,11.62152,2.62336,11.9139307032,0.01152,0.00336,0.012,11.61,2.62,11.9019536211,8.90056,1.7980800000000001,9.0803667327,0.8505600000000001,0.24808000000000002,0.886,8.05,1.55,8.1978655759
2020-01-23 14:00:00,11.4144,2.7142,11.7326641902,0.014400000000000001,0.004200000000000001,0.015,11.4,2.71,11.7176832181,8.71856,1.85208,8.913107696,0.89856,0.26208000000000004,0.936,7.82,1.5899999999999999,7.9800062657
2020-01-23 14:30:00,11.9044,2.4942,12.1628850607,0.014400000000000001,0.004200000000000001,0.015,11.89,2.49,12.1479298648,8.5312,1.8316,8.7256020996,0.45120000000000005,0.1316,0.47000000000000003,8.08,1.7000000000000002,8.2569001447
2020-01-23 15:00:00,11.24152,2.15336,11.4459045601,0.01152,0.00336,0.012,11.23,2.15,11.4339581948,9.09288,1.99084,9.3082710854,0.7228800000000001,0.21084000000000003,0.753,8.37,1.78,8.5571782732
2020-01-23 15:30:00,11.4548,2.1514,11.6550832258,0.0048000000000000004,0.0014,0.005,11.45,2.15,11.6501072956,8.59944,1.78692,8.783134486,0.46944,0.13692000000000001,0.489,8.13,1.65,8.2957458977
2020-01-23 16:00:00,12.19096,2.09028,12.3688631733,0.0009600000000000001,0.00028000000000000003,0.001,12.19,2.09,12.367869663,8.38184,1.7351200000000002,8.5595492405,0.29184000000000004,0.08512,0.304,8.09,1.65,8.2565489159
2020-01-23 16:30:00,12.57,1.98,12.7249872299,0.0,0.0,0.0,12.57,1.98,12.7249872299,8.97976,1.76368,9.1513199485,0.38976000000000005,0.11368,0.406,8.59,1.65,8.7470337829
2020-01-23 17:00:00,12.97,1.78,13.0915736258,0.0,0.0,0.0,12.97,1.78,13.0915736258,9.28016,1.6158800000000002,9.4197896898,0.50016,0.14588,0.521,8.78,1.47,8.9022075914
2020-01-23 17:30:00,13.28,1.81,13.4027795625,0.0,0.0,0.0,13.28,1.81,13.4027795625,9.26048,1.5276399999999999,9.3856365687,0.5404800000000001,0.15764,0.5630000000000001,8.72,1.37,8.8269643706
2020-01-23 18:00:00,13.1,1.74,13.2150520241,0.0,0.0,0.0,13.1,1.74,13.2150520241,9.39928,1.56604,9.5288480836,0.56928,0.16604000000000002,0.593,8.83,1.4,8.9402964157
2020-01-23 18:30:00,12.74,1.6800000000000002,12.8502918255,0.0,0.0,0.0,12.74,1.6800000000000002,12.8502918255,9.1272,1.4796,9.2463504152,0.5472,0.15960000000000002,0.5700000000000001,8.58,1.32,8.6809446491
2020-01-23 19:00:00,12.38,1.52,12.4729627595,0.0,0.0,0.0,12.38,1.52,12.4729627595,9.27544,1.45492,9.3888539982,0.56544,0.16492,0.589,8.71,1.29,8.8050099375
2020-01-23 19:30:00,11.93,1.52,12.0264417015,0.0,0.0,0.0,11.93,1.52,12.0264417015,8.89472,1.46596,9.014714782,0.5347200000000001,0.15596000000000002,0.557,8.36,1.31,8.4620151264
2020-01-23 20:00:00,11.51,1.46,11.6022282343,0.0,0.0,0.0,11.51,1.46,11.6022282343,8.90504,1.60772,9.0490055255,0.57504,0.16772,0.599,8.33,1.44,8.4535495503
2020-01-23 20:30:00,11.04,1.52,11.1441464456,0.0,0.0,0.0,11.04,1.52,11.1441464456,8.44936,1.50148,8.5817321445,0.51936,0.15148,0.541,7.93,1.35,8.044090999
2020-01-23 21:00:00,10.49,1.44,10.5883757017,0.0,0.0,0.0,10.49,1.44,10.5883757017,8.23048,1.37764,8.3449801078,0.5404800000000001,0.15764,0.5630000000000001,7.69,1.22,7.7861736431
2020-01-23 21:30:00,9.89,1.34,9.9803657248,0.0,0.0,0.0,9.89,1.34,9.9803657248,7.77328,1.30804,7.8825662445999995,0.47328000000000003,0.13804000000000002,0.493,7.3,1.17,7.3931657631
2020-01-23 22:00:00,9.22,1.29,9.3098066575,0.0,0.0,0.0,9.22,1.29,9.3098066575,7.06752,1.21636,7.1714273754,0.46752000000000005,0.13636,0.487,6.6,1.08,6.6877799007
2020-01-23 22:30:00,8.48,0.91,8.528686886,0.0,0.0,0.0,8.48,0.91,8.528686886,6.6664,1.1702,6.7683274891,0.4464,0.1302,0.465,6.22,1.04,6.3063460102
2020-01-23 23:00:00,7.82,0.93,7.8751063485,0.0,0.0,0.0,7.82,0.93,7.8751063485,6.27368,1.19524,6.3865216981,0.46368000000000004,0.13524,0.483,5.8100000000000005,1.06,5.9059038258
2020-01-23 23:30:00,7.38,1.06,7.4557360468,0.0,0.0,0.0,7.38,1.06,7.4557360468,5.9216,1.2188,6.0457274169,0.44160000000000005,0.1288,0.46,5.48,1.09,5.5873517877
2020-01-24 00:00:00,6.98,0.86,7.032780389,0.0,0.0,0.0,6.98,0.86,7.032780389,5.74616,1.22888,5.8760957106,0.47616,0.13888,0.496,5.27,1.09,5.3815425298
2020-01-24 00:30:00,6.98,0.77,7.0223429139,0.0,0.0,0.0,6.98,0.77,7.0223429139,5.65656,1.11608,5.7656140696,0.46656000000000003,0.13608,0.486,5.19,0.98,5.2817137370000005
2020-01-24 01:00:00,7.51,0.62,7.5355490842,0.0,0.0,0.0,7.51,0.62,7.5355490842,5.80016,1.03588,5.8919354545000004,0.50016,0.14588,0.521,5.3,0.89,5.3742069182
2020-01-24 01:30:00,7.86,0.76,7.8966575207,0.0,0.0,0.0,7.86,0.76,7.8966575207,6.0308,1.1644,6.142180069,0.46080000000000004,0.13440000000000002,0.48,5.57,1.03,5.6644328931
2020-01-24 02:00:00,7.59,0.74,7.6259884605,0.0,0.0,0.0,7.59,0.74,7.6259884605,6.02,1.1400000000000001,6.1269894728,0.48,0.14,0.5,5.54,1.0,5.6295292876000005
2020-01-24 02:30:00,7.55,0.79,7.591218611,0.0,0.0,0.0,7.55,0.79,7.591218611,5.86888,1.04384,5.9609860258000005,0.45888,0.13384000000000001,0.47800000000000004,5.41,0.91,5.4860003646
2020-01-24 03:00:00,7.32,0.79,7.3625063667,0.0,0.0,0.0,7.32,0.79,7.3625063667,5.83616,1.1488800000000001,5.9481668437,0.47616,0.13888,0.496,5.36,1.01,5.4543285563
2020-01-24 03:30:00,7.19,0.79,7.233270353,0.0,0.0,0.0,7.19,0.79,7.233270353,5.75216,1.13188,5.8624650958,0.45216000000000006,0.13188,0.47100000000000003,5.3,1.0,5.3935146241
2020-01-24 04:00:00,7.11,0.87,7.1630300851,0.0,0.0,0.0,7.11,0.87,7.1630300851,5.44696,1.06328,5.5497691484,0.45696000000000003,0.13328,0.47600000000000003,4.99,0.93,5.0759235613
2020-01-24 04:30:00,7.02,0.84,7.0700777931,0.0,0.0,0.0,7.02,0.84,7.0700777931,5.40008,1.05544,5.5022556829,0.43008,0.12544000000000002,0.448,4.97,0.93,5.0562634425
2020-01-24 05:00:00,6.89,0.8200000000000001,6.9386237829,0.0,0.0,0.0,6.89,0.8200000000000001,6.9386237829,5.76112,1.2261600000000001,5.8901589113,0.50112,0.14616,0.522,5.26,1.08,5.3697299746
2020-01-24 05:30:00,7.09,0.92,7.1494405376,0.0,0.0,0.0,7.09,0.92,7.1494405376,5.89224,1.24232,6.0217813976,0.76224,0.22232000000000002,0.794,5.13,1.02,5.2304206332
2020-01-24 06:00:00,7.31,0.85,7.3592526795,0.0,0.0,0.0,7.31,0.85,7.3592526795,6.24256,1.3140800000000001,6.3793700002,0.80256,0.23408,0.836,5.44,1.08,5.5461698495
2020-01-24 06:30:00,8.7,1.27,8.7922067765,0.0,0.0,0.0,8.7,1.27,8.7922067765,6.4576,1.2868,6.5845616407000005,0.5376000000000001,0.1568,0.56,5.92,1.13,6.026881449
2020-01-24 07:00:00,9.81,1.3,9.895761719,0.0,0.0,0.0,9.81,1.3,9.895761719,7.23488,1.38184,7.3656615725,0.55488,0.16184,0.578,6.68,1.22,6.7904933547
2020-01-24 07:30:00,11.19,1.51,11.2914215226,0.0,0.0,0.0,11.19,1.51,11.2914215226,7.53224,1.39232,7.6598429749,0.52224,0.15232,0.544,7.01,1.24,7.1188271506
2020-01-24 08:00:00,11.89,1.71,12.0123353267,0.0,0.0,0.0,11.89,1.71,12.0123353267,7.80064,1.52352,7.9480247609,0.56064,0.16352000000000003,0.584,7.24,1.3599999999999999,7.3666274509
2020-01-24 08:30:00,12.21,1.94,12.3631589814,0.0,0.0,0.0,12.21,1.94,12.3631589814,7.90424,1.69832,8.0846336219,0.47424000000000005,0.13832,0.494,7.43,1.56,7.5920023709
2020-01-24 09:00:00,11.89384,2.04112,12.0677090121,0.0038400000000000005,0.0011200000000000001,0.004,11.89,2.04,12.0637349109,7.94808,1.63944,8.1154013579,0.47808000000000006,0.13944,0.498,7.47,1.5,7.6191141217
2020-01-24 09:30:00,11.96768,1.98224,12.1307312228,0.007680000000000001,0.0022400000000000002,0.008,11.96,1.98,12.1227884581,8.06112,1.74116,8.2470172669,0.38112,0.11116000000000001,0.397,7.68,1.63,7.8510699908
2020-01-24 10:00:00,11.8488,2.0284,12.0211674974,0.028800000000000003,0.008400000000000001,0.03,11.82,2.02,11.9913635588,8.0516,1.8038,8.2511791279,0.3216,0.09380000000000001,0.335,7.73,1.71,7.9168806989
2020-01-24 10:30:00,11.66416,2.07288,11.8469177426,0.044160000000000005,0.01288,0.046,11.62,2.06,11.801186381,7.5572,1.5495999999999999,7.7144365964,0.30720000000000003,0.0896,0.32,7.25,1.46,7.3955459569
2020-01-24 11:00:00,11.57208,1.9764400000000002,11.7396486574,0.022080000000000002,0.00644,0.023,11.55,1.97,11.7167999044,7.7891200000000005,1.55016,7.9418754964,0.30912,0.09016,0.322,7.48,1.46,7.6211547681
2020-01-24 11:30:00,11.53824,2.03532,11.7163778447,0.018240000000000003,0.00532,0.019,11.52,2.03,11.697491184,7.93776,1.60268,8.0979390588,0.31776000000000004,0.09268000000000001,0.331,7.62,1.51,7.7681722432
2020-01-24 12:00:00,11.64824,2.07532,11.8316714035,0.018240000000000003,0.00532,0.019,11.63,2.07,11.8127812136,8.11024,1.6263200000000002,8.2716932728,0.33024000000000003,0.09632,0.34400000000000003,7.78,1.53,7.9290163324
2020-01-24 12:30:00,11.67208,2.07644,11.855338654,0.022080000000000002,0.00644,0.023,11.65,2.07,11.8324722691,8.0968,1.7124000000000001,8.2758977761,0.3168,0.09240000000000001,0.33,7.78,1.62,7.9468735991
2020-01-24 13:00:00,11.64784,2.24812,11.862808276300001,0.027840000000000004,0.00812,0.029,11.62,2.24,11.833934257,8.12584,1.80212,8.3232753289,0.31584,0.09212000000000001,0.329,7.8100000000000005,1.71,7.9950109443
2020-01-24 13:30:00,11.34072,2.06896,11.5279020468,0.030720000000000004,0.008960000000000001,0.032,11.31,2.06,11.4960732426,8.23008,1.7104400000000002,8.4059396738,0.31008,0.09044,0.323,7.92,1.62,8.0839841662
2020-01-24 14:00:00,11.05552,2.14036,11.2608020762,0.03552,0.010360000000000001,0.037,11.02,2.13,11.2239609764,8.39944,1.84192,8.5990267821,0.34944000000000003,0.10192000000000001,0.364,8.05,1.74,8.2359031077
2020-01-24 14:30:00,10.90168,2.11924,11.1057554898,0.03168,0.00924,0.033,10.87,2.11,11.0728948338,8.02232,1.76276,8.2137044627,0.35232,0.10276,0.367,7.67,1.6600000000000001,7.8475792446
2020-01-24 15:00:00,10.57208,1.79644,10.7236221586,0.022080000000000002,0.00644,0.023,10.55,1.79,10.7007756728,8.14432,1.78376,8.3373705687,0.42432000000000003,0.12376000000000001,0.442,7.72,1.6600000000000001,7.8964549008
2020-01-24 15:30:00,10.56248,1.79364,10.7136888232,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.55,1.79,10.7007756728,8.0264,1.6402,8.1922739822,0.4464,0.1302,0.465,7.58,1.51,7.7289391251
2020-01-24 16:00:00,10.803840000000001,1.6911200000000002,10.9353941676,0.0038400000000000005,0.0011200000000000001,0.004,10.8,1.69,10.9314271712,8.21632,1.5447600000000001,8.3602749835,0.49632000000000004,0.14476,0.517,7.72,1.4,7.8459161352
2020-01-24 16:30:00,11.44,1.69,11.5641558274,0.0,0.0,0.0,11.44,1.69,11.5641558274,8.63304,1.59672,8.7794586621,0.50304,0.14672000000000002,0.524,8.13,1.45,8.2582928018
2020-01-24 17:00:00,11.96,1.47,12.05,0.0,0.0,0.0,11.96,1.47,12.05,9.02752,1.52636,9.1556481038,0.46752000000000005,0.13636,0.487,8.56,1.3900000000000001,8.672122001
2020-01-24 17:30:00,12.3,1.34,12.3727765679,0.0,0.0,0.0,12.3,1.34,12.3727765679,9.40432,1.5687600000000002,9.5342667573,0.54432,0.15876,0.5670000000000001,8.86,1.4100000000000001,8.9714937441
2020-01-24 18:00:00,12.3,1.42,12.3816961681,0.0,0.0,0.0,12.3,1.42,12.3816961681,9.54504,1.62772,9.6828333147,0.57504,0.16772,0.599,8.97,1.46,9.0880415932
2020-01-24 18:30:00,12.19,1.53,12.2856420264,0.0,0.0,0.0,12.19,1.53,12.2856420264,9.40544,1.49492,9.5235018454,0.56544,0.16492,0.589,8.84,1.33,8.939491037
2020-01-24 19:00:00,11.76,1.47,11.85151889,0.0,0.0,0.0,11.76,1.47,11.85151889,8.86624,1.30932,8.9623953606,0.5462400000000001,0.15932000000000002,0.5690000000000001,8.32,1.15,8.3991011424
2020-01-24 19:30:00,11.25,1.4,11.3367764378,0.0,0.0,0.0,11.25,1.4,11.3367764378,8.62048,1.3076400000000001,8.7190938635,0.5404800000000001,0.15764,0.5630000000000001,8.08,1.15,8.1614275712
2020-01-24 20:00:00,10.7,1.45,10.797800702,0.0,0.0,0.0,10.7,1.45,10.797800702,8.172,1.191,8.2583330642,0.552,0.161,0.5750000000000001,7.62,1.03,7.6892977573
2020-01-24 20:30:00,10.32,1.3,10.4015575757,0.0,0.0,0.0,10.32,1.3,10.4015575757,8.29624,1.4093200000000001,8.4150924534,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.75,1.25,7.8501592341
2020-01-24 21:00:00,9.77,1.03,9.8241437286,0.0,0.0,0.0,9.77,1.03,9.8241437286,7.70872,1.28296,7.814752101,0.55872,0.16296000000000002,0.582,7.15,1.12,7.2371886807
2020-01-24 21:30:00,9.41,1.09,9.4729192966,0.0,0.0,0.0,9.41,1.09,9.4729192966,7.51528,1.30904,7.6284349116,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.97,1.15,7.064233858
2020-01-24 22:00:00,8.67,0.96,8.7229868738,0.0,0.0,0.0,8.67,0.96,8.7229868738,7.35432,1.32876,7.4733945299,0.54432,0.15876,0.5670000000000001,6.8100000000000005,1.17,6.9097756838
2020-01-24 22:30:00,7.99,0.85,8.0350855627,0.0,0.0,0.0,7.99,0.85,8.0350855627,6.98712,1.23416,7.0952798958,0.5971200000000001,0.17416,0.622,6.39,1.06,6.4773219775
2020-01-24 23:00:00,7.41,0.93,7.4681322966,0.0,0.0,0.0,7.41,0.93,7.4681322966,6.61552,1.18536,6.720876669,0.6355200000000001,0.18536000000000002,0.662,5.98,1.0,6.0630355434
2020-01-24 23:30:00,6.8100000000000005,0.79,6.8556691869,0.0,0.0,0.0,6.8100000000000005,0.79,6.8556691869,5.9684,1.0862,6.0664346201,0.6384000000000001,0.1862,0.665,5.33,0.9,5.4054509525
2020-01-25 00:00:00,6.6,0.88,6.6584082182,0.0,0.0,0.0,6.6,0.88,6.6584082182,5.91368,1.21024,6.0362481725,0.5836800000000001,0.17024,0.608,5.33,1.04,5.4305156293
2020-01-25 00:30:00,6.67,1.0,6.7445459447000005,0.0,0.0,0.0,6.67,1.0,6.7445459447000005,5.88176,1.20968,6.0048668928,0.58176,0.16968000000000003,0.606,5.3,1.04,5.4010739673
2020-01-25 01:00:00,7.32,0.97,7.3839894366,0.0,0.0,0.0,7.32,0.97,7.3839894366,6.02272,1.15996,6.1334055304,0.58272,0.16996000000000003,0.607,5.44,0.99,5.5293489671
2020-01-25 01:30:00,7.43,1.05,7.5038256909,0.0,0.0,0.0,7.43,1.05,7.5038256909,6.19352,1.20436,6.3095303312,0.56352,0.16436,0.587,5.63,1.04,5.7252510862
2020-01-25 02:00:00,7.17,0.99,7.2380245924,0.0,0.0,0.0,7.17,0.99,7.2380245924,5.76656,1.04108,5.859783426,0.5865600000000001,0.17108,0.611,5.18,0.87,5.2525517608
2020-01-25 02:30:00,6.93,0.81,6.9771770796,0.0,0.0,0.0,6.93,0.81,6.9771770796,5.64256,1.03408,5.7365324718,0.5625600000000001,0.16408,0.586,5.08,0.87,5.1539596428
2020-01-25 03:00:00,6.71,0.81,6.7587128952,0.0,0.0,0.0,6.71,0.81,6.7587128952,5.6464,1.0752,5.7478594276,0.5664,0.1652,0.59,5.08,0.91,5.160862331
2020-01-25 03:30:00,6.5,0.81,6.5502748034,0.0,0.0,0.0,6.5,0.81,6.5502748034,5.67712,1.08416,5.7797140414,0.5971200000000001,0.17416,0.622,5.08,0.91,5.160862331
2020-01-25 04:00:00,6.36,0.79,6.4088766566,0.0,0.0,0.0,6.36,0.79,6.4088766566,5.85112,1.22116,5.9771930703,0.62112,0.18116000000000002,0.647,5.23,1.04,5.3324009602
2020-01-25 04:30:00,6.08,0.6900000000000001,6.1190277005,0.0,0.0,0.0,6.08,0.6900000000000001,6.1190277005,5.3436,1.0548,5.4467113013,0.6336,0.18480000000000002,0.66,4.71,0.87,4.7896763983
2020-01-25 05:00:00,5.97,0.74,6.0156878243,0.0,0.0,0.0,5.97,0.74,6.0156878243,5.3648,1.1164,5.4797288254,0.6048,0.1764,0.63,4.76,0.9400000000000001,4.8519274521
2020-01-25 05:30:00,6.17,0.64,6.2031040617,0.0,0.0,0.0,6.17,0.64,6.2031040617,5.52968,1.16324,5.6507068761,0.5596800000000001,0.16324000000000002,0.583,4.97,1.0,5.0696055073
2020-01-25 06:00:00,6.03,0.51,6.0515287325,0.0,0.0,0.0,6.03,0.51,6.0515287325,5.45944,1.17192,5.5838052975,0.5894400000000001,0.17192000000000002,0.614,4.87,1.0,4.9716093974
2020-01-25 06:30:00,6.35,0.44,6.3652258405,0.0,0.0,0.0,6.35,0.44,6.3652258405,5.392,1.111,5.5052688399,0.552,0.161,0.5750000000000001,4.84,0.9500000000000001,4.93235238
2020-01-25 07:00:00,6.89,0.49,6.907401827,0.0,0.0,0.0,6.89,0.49,6.907401827,5.63264,1.09952,5.7389526571000005,0.5126400000000001,0.14952000000000001,0.534,5.12,0.9500000000000001,5.2073889811
2020-01-25 07:30:00,7.5,0.41000000000000003,7.5111983065,0.0,0.0,0.0,7.5,0.41000000000000003,7.5111983065,6.09536,1.24448,6.221104725,0.49536,0.14448000000000003,0.516,5.6,1.1,5.7070132294
2020-01-25 08:00:00,8.06,0.68,8.0886340009,0.0,0.0,0.0,8.06,0.68,8.0886340009,6.48536,1.33448,6.6212333594,0.49536,0.14448000000000003,0.516,5.99,1.19,6.1070614865
2020-01-25 08:30:00,8.61,0.76,8.6434773095,0.0,0.0,0.0,8.61,0.76,8.6434773095,6.51192,1.18056,6.618067996,0.48192,0.14056000000000002,0.502,6.03,1.04,6.1190277005
2020-01-25 09:00:00,8.96096,0.7602800000000001,8.9931546078,0.0009600000000000001,0.00028000000000000003,0.001,8.96,0.76,8.9921743755,7.19344,1.39392,7.3272499616,0.49344000000000005,0.14392000000000002,0.514,6.7,1.25,6.8156070896
2020-01-25 09:30:00,9.32288,0.59084,9.3415835595,0.00288,0.00084,0.003,9.32,0.59,9.3386562202,7.47224,1.35232,7.5936249578,0.52224,0.15232,0.544,6.95,1.2,7.0528363089
2020-01-25 10:00:00,9.1948,0.6114,9.2151048285,0.0048000000000000004,0.0014,0.005,9.19,0.61,9.2102225815,7.7532,1.3826,7.8755122373,0.5232,0.1526,0.545,7.23,1.23,7.3338802826
2020-01-25 10:30:00,9.31768,0.61224,9.337772668,0.007680000000000001,0.0022400000000000002,0.008,9.31,0.61,9.3299624865,7.60728,1.31504,7.7201061651,0.49728000000000006,0.14504,0.518,7.11,1.17,7.2056228044
2020-01-25 11:00:00,9.27248,0.7236400000000001,9.3006741799,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.26,0.72,9.2879491816,7.75456,1.40008,7.8799381216,0.51456,0.15008000000000002,0.536,7.24,1.25,7.3471150801
2020-01-25 11:30:00,9.16344,0.7839200000000001,9.1969105247,0.01344,0.003920000000000001,0.014,9.15,0.78,9.1831857217,7.89936,1.40148,8.0227199004,0.51936,0.15148,0.541,7.38,1.25,7.4851118896
2020-01-25 12:00:00,9.33248,0.8436400000000001,9.370534211,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.32,0.84,9.3577775139,7.9292,1.3956,8.051081418,0.49920000000000003,0.1456,0.52,7.43,1.25,7.5344143767
2020-01-25 12:30:00,9.31536,0.8244800000000001,9.3517751898,0.015360000000000002,0.0044800000000000005,0.016,9.3,0.8200000000000001,9.3360805481,7.654,1.377,7.7768788727,0.504,0.147,0.525,7.15,1.23,7.2550258442
2020-01-25 13:00:00,9.25016,0.8258800000000001,9.2869552492,0.02016,0.005880000000000001,0.021,9.23,0.8200000000000001,9.266353112200001,7.58648,1.38064,7.7110858898,0.51648,0.15064000000000002,0.538,7.07,1.23,7.1761967643
2020-01-25 13:30:00,9.06344,0.7139200000000001,9.0915139773,0.01344,0.003920000000000001,0.014,9.05,0.71,9.0778081055,7.48728,1.31504,7.6018873972000005,0.49728000000000006,0.14504,0.518,6.99,1.17,7.0872420588
2020-01-25 14:00:00,8.81344,0.74392,8.8447804721,0.01344,0.003920000000000001,0.014,8.8,0.74,8.8310588267,7.53936,1.34148,7.6577749902,0.51936,0.15148,0.541,7.02,1.19,7.1201474704
2020-01-25 14:30:00,8.78768,0.6822400000000001,8.8141233937,0.007680000000000001,0.0022400000000000002,0.008,8.78,0.68,8.8062932043,7.45872,1.35296,7.5804356603,0.55872,0.16296000000000002,0.582,6.9,1.19,7.0018640375
2020-01-25 15:00:00,8.762880000000001,0.68084,8.789289448,0.00288,0.00084,0.003,8.76,0.68,8.7863530546,7.53368,1.3602400000000001,7.6554939227,0.5836800000000001,0.17024,0.608,6.95,1.19,7.0511417515
2020-01-25 15:30:00,9.08096,0.70028,9.107921091,0.0009600000000000001,0.00028000000000000003,0.001,9.08,0.7000000000000001,9.1069424068,7.43248,1.29364,7.5442205297000005,0.49248000000000003,0.14364000000000002,0.513,6.94,1.15,7.0346357404
2020-01-25 16:00:00,9.32,0.54,9.3356306696,0.0,0.0,0.0,9.32,0.54,9.3356306696,7.51016,1.23588,7.6111695947,0.50016,0.14588,0.521,7.01,1.09,7.0942370978
2020-01-25 16:30:00,9.56,0.54,9.5752389004,0.0,0.0,0.0,9.56,0.54,9.5752389004,7.53904,1.22972,7.6386736676,0.47904,0.13972,0.499,7.06,1.09,7.1436475277
2020-01-25 17:00:00,9.95,0.46,9.9606274903,0.0,0.0,0.0,9.95,0.46,9.9606274903,8.04744,1.29092,8.1503229997,0.51744,0.15092,0.539,7.53,1.1400000000000001,7.6158059324
2020-01-25 17:30:00,10.47,0.56,10.4849654267,0.0,0.0,0.0,10.47,0.56,10.4849654267,8.42576,1.34168,8.5319128453,0.48576,0.14168,0.506,7.94,1.2,8.0301681178
2020-01-25 18:00:00,10.67,0.58,10.6857521963,0.0,0.0,0.0,10.67,0.58,10.6857521963,8.42576,1.34168,8.5319128453,0.48576,0.14168,0.506,7.94,1.2,8.0301681178
2020-01-25 18:30:00,10.38,0.56,10.3950949972,0.0,0.0,0.0,10.38,0.56,10.3950949972,8.47056,1.37308,8.5811266976,0.49056000000000005,0.14308,0.511,7.98,1.23,8.074236806
2020-01-25 19:00:00,9.88,0.43,9.8893528605,0.0,0.0,0.0,9.88,0.43,9.8893528605,8.16864,1.28252,8.268708303,0.48864,0.14252,0.509,7.68,1.1400000000000001,7.7641483757
2020-01-25 19:30:00,9.37,0.33,9.3758092984,0.0,0.0,0.0,9.37,0.33,9.3758092984,7.90072,1.28896,8.0051729775,0.5107200000000001,0.14896,0.532,7.39,1.1400000000000001,7.4774126541
2020-01-25 20:00:00,9.03,0.39,9.0384180032,0.0,0.0,0.0,9.03,0.39,9.0384180032,7.84568,1.26624,7.9472044393,0.53568,0.15624000000000002,0.558,7.31,1.11,7.3937946956000005
2020-01-25 20:30:00,8.66,0.48,8.6732923391,0.0,0.0,0.0,8.66,0.48,8.6732923391,7.52304,1.25672,7.6272849691,0.50304,0.14672000000000002,0.524,7.02,1.11,7.1072146443
2020-01-25 21:00:00,8.33,0.28,8.3347045539,0.0,0.0,0.0,8.33,0.28,8.3347045539,7.4648,1.2514,7.5689656493,0.4848,0.1414,0.505,6.98,1.11,7.0677082566
2020-01-25 21:30:00,8.04,0.33,8.0467695381,0.0,0.0,0.0,8.04,0.33,8.0467695381,7.10136,1.24748,7.2100984875,0.47136000000000006,0.13748000000000002,0.491,6.63,1.11,6.7222764001
2020-01-25 22:00:00,7.51,0.29,7.5155971153,0.0,0.0,0.0,7.51,0.29,7.5155971153,6.43136,1.03748,6.5145035267,0.47136000000000006,0.13748000000000002,0.491,5.96,0.9,6.0275699913
2020-01-25 22:30:00,7.1,0.24,7.10405518,0.0,0.0,0.0,7.1,0.24,7.10405518,5.91424,0.79832,5.9678764733000005,0.47424000000000005,0.13832,0.494,5.44,0.66,5.4798905099
2020-01-25 23:00:00,6.62,0.36,6.6297812935,0.0,0.0,0.0,6.62,0.36,6.6297812935,5.50192,0.8205600000000001,5.5627729057,0.48192,0.14056000000000002,0.502,5.02,0.68,5.0658464248
2020-01-25 23:30:00,6.11,0.27,6.1159627206,0.0,0.0,0.0,6.11,0.27,6.1159627206,4.78944,0.43692000000000003,4.809327874,0.46944,0.13692000000000001,0.489,4.32,0.30000000000000004,4.3304041382000005
2020-01-26 00:00:00,5.92,0.27,5.9261538961,0.0,0.0,0.0,5.92,0.27,5.9261538961,4.55424,0.50832,4.58252018,0.47424000000000005,0.13832,0.494,4.08,0.37,4.0967426085
2020-01-26 00:30:00,5.92,0.27,5.9261538961,0.0,0.0,0.0,5.92,0.27,5.9261538961,4.57536,0.51448,4.6041946961,0.49536,0.14448000000000003,0.516,4.08,0.37,4.0967426085
2020-01-26 01:00:00,6.44,0.12,6.4411179154,0.0,0.0,0.0,6.44,0.12,6.4411179154,4.90784,0.49812000000000006,4.9330535168,0.5078400000000001,0.14812,0.529,4.4,0.35000000000000003,4.4138985036000005
2020-01-26 01:30:00,6.55,0.41000000000000003,6.562819516,0.0,0.0,0.0,6.55,0.41000000000000003,6.562819516,4.90112,0.5161600000000001,4.9282246702,0.50112,0.14616,0.522,4.4,0.37,4.4155294133
2020-01-26 02:00:00,6.38,0.37,6.3907198343000005,0.0,0.0,0.0,6.38,0.37,6.3907198343000005,4.98264,0.57952,5.0162281447,0.5126400000000001,0.14952000000000001,0.534,4.47,0.43,4.490634699
2020-01-26 02:30:00,6.15,0.29,6.1568336018,0.0,0.0,0.0,6.15,0.29,6.1568336018,4.77344,0.48392,4.7979066269,0.49344000000000005,0.14392000000000002,0.514,4.28,0.34,4.2934834342
2020-01-26 03:00:00,5.93,0.29,5.9370868277,0.0,0.0,0.0,5.93,0.29,5.9370868277,4.95112,0.60616,4.9880877298,0.50112,0.14616,0.522,4.45,0.46,4.4737121052
2020-01-26 03:30:00,6.7,-0.03,6.7000671638,0.0,0.0,0.0,6.7,-0.03,6.7000671638,4.61208,0.48144000000000003,4.6371398944,0.14208,0.041440000000000005,0.148,4.47,0.44,4.4916032772
2020-01-26 04:00:00,6.78,-0.25,6.7846075789,0.0,0.0,0.0,6.78,-0.25,6.7846075789,4.1,0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,0.41000000000000003,4.1204490047
2020-01-26 04:30:00,6.6,-0.29,6.6063681399,0.0,0.0,0.0,6.6,-0.29,6.6063681399,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215
2020-01-26 05:00:00,6.6,-0.33,6.6082448502,0.0,0.0,0.0,6.6,-0.33,6.6082448502,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215
2020-01-26 05:30:00,6.46,-0.36,6.4700231839,0.0,0.0,0.0,6.46,-0.36,6.4700231839,3.50768,0.22224000000000002,3.5147133027,0.007680000000000001,0.0022400000000000002,0.008,3.5,0.22,3.5069074695999998
2020-01-26 06:00:00,6.32,-0.36,6.330244861,0.0,0.0,0.0,6.32,-0.36,6.330244861,3.54344,0.22392,3.55050802,0.01344,0.003920000000000001,0.014,3.5300000000000002,0.22,3.53684888
2020-01-26 06:30:00,6.54,-0.33,6.5483203953,0.0,0.0,0.0,6.54,-0.33,6.5483203953,3.58728,0.22504000000000002,3.5943317599,0.01728,0.00504,0.018000000000000002,3.5700000000000003,0.22,3.576772288
2020-01-26 07:00:00,6.73,-0.33,6.7380857816,0.0,0.0,0.0,6.73,-0.33,6.7380857816,3.77576,0.22168000000000002,3.7822619687,0.00576,0.00168,0.006,3.77,0.22,3.7764136426
2020-01-26 07:30:00,7.4,-0.35000000000000003,7.4082724032,0.0,0.0,0.0,7.4,-0.35000000000000003,7.4082724032,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452
2020-01-26 08:00:00,7.59,-0.22,7.5931877364,0.0,0.0,0.0,7.59,-0.22,7.5931877364,4.12576,0.25168,4.1334293752,0.00576,0.00168,0.006,4.12,0.25,4.1275779823
2020-01-26 08:30:00,7.15384,0.27112,7.1589756809,0.0038400000000000005,0.0011200000000000001,0.004,7.15,0.27,7.155096086,5.01312,0.39716,5.0288277163,0.5731200000000001,0.16716,0.597,4.44,0.23,4.4459532161
2020-01-26 09:00:00,7.15864,0.46252000000000004,7.1735661564,0.00864,0.00252,0.009000000000000001,7.15,0.46,7.1647819227,5.90016,0.5858800000000001,5.9291772954,0.98016,0.28588,1.021,4.92,0.30000000000000004,4.9291378556000005
2020-01-26 09:30:00,7.93864,0.40252000000000004,7.9488381164,0.00864,0.00252,0.009000000000000001,7.93,0.4,7.9400818636,6.09984,0.5641200000000001,6.1258696852,0.69984,0.20412000000000002,0.729,5.4,0.36,5.4119866962
2020-01-26 10:00:00,8.53672,0.35196000000000005,8.5439723899,0.00672,0.0019600000000000004,0.007,8.53,0.35000000000000003,8.5371775195,6.21336,0.5534800000000001,6.2379630169,0.42336,0.12348,0.441,5.79,0.43,5.8059452288
2020-01-26 10:30:00,9.0048,0.5714,9.0229108939,0.0048000000000000004,0.0014,0.005,9.0,0.5700000000000001,9.0180319361,6.37568,0.54124,6.3986120526,0.41568000000000005,0.12124000000000001,0.433,5.96,0.42,5.9747803307
2020-01-26 11:00:00,9.02864,0.43252,9.0389940701,0.00864,0.00252,0.009000000000000001,9.02,0.43,9.0302436291,6.36968,0.5482400000000001,6.3932300444,0.43968,0.12824000000000002,0.458,5.93,0.42,5.9448549183
2020-01-26 11:30:00,9.09536,0.46448000000000006,9.1072122628,0.015360000000000002,0.0044800000000000005,0.016,9.08,0.46,9.0916445157,6.46144,0.5429200000000001,6.4842092039,0.42144000000000004,0.12292000000000002,0.439,6.04,0.42,6.0545850395
2020-01-26 12:00:00,9.17536,0.40448,9.1842710761,0.015360000000000002,0.0044800000000000005,0.016,9.16,0.4,9.1687294649,6.702,0.516,6.7218345710000005,0.432,0.126,0.45,6.27,0.39,6.2821174774
2020-01-26 12:30:00,9.32208,0.38644,9.3300863554,0.022080000000000002,0.00644,0.023,9.3,0.38,9.3077602032,6.78512,0.45816,6.8005708584,0.40512000000000004,0.11816000000000002,0.422,6.38,0.34,6.389053138
2020-01-26 13:00:00,9.23496,0.46728000000000003,9.2467743998,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.21,0.46,9.221480358400001,6.92432,0.53376,6.9448619281,0.42432000000000003,0.12376000000000001,0.442,6.5,0.41000000000000003,6.5129179328
2020-01-26 13:30:00,9.35344,0.5539200000000001,9.3698274904,0.01344,0.003920000000000001,0.014,9.34,0.55,9.356179776,6.68896,0.47928000000000004,6.7061087972,0.40896000000000005,0.11928000000000001,0.426,6.28,0.36,6.2903100083
2020-01-26 14:00:00,9.27768,0.53224,9.292934176,0.007680000000000001,0.0022400000000000002,0.008,9.27,0.53,9.2851386635,6.69968,0.51824,6.7196938025,0.43968,0.12824000000000002,0.458,6.26,0.39,6.272136797
2020-01-26 14:30:00,9.19248,0.58364,9.2109893171,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.18,0.58,9.1983041915,6.44952,0.47236000000000006,6.4667945846,0.41952000000000006,0.12236000000000001,0.437,6.03,0.35000000000000003,6.0401490048
2020-01-26 15:00:00,9.04168,0.5892400000000001,9.0608598378,0.03168,0.00924,0.033,9.01,0.58,9.0286488469,6.24912,0.47516,6.2671586704,0.42912000000000006,0.12516000000000002,0.447,5.82,0.35000000000000003,5.8305145571
2020-01-26 15:30:00,9.0292,0.4756,9.0417170936,0.019200000000000002,0.0056,0.02,9.01,0.47000000000000003,9.0222502736,6.25008,0.45544,6.2666518652,0.43008,0.12544000000000002,0.448,5.82,0.33,5.8293481625
2020-01-26 16:00:00,9.07056,0.40308000000000005,9.0795116719,0.010560000000000002,0.0030800000000000003,0.011,9.06,0.4,9.0688257233,6.53872,0.45796000000000003,6.5547377217000005,0.43872000000000005,0.12796000000000002,0.457,6.1,0.33,6.1089197081
2020-01-26 16:30:00,9.83288,0.36084000000000005,9.8394986966,0.00288,0.00084,0.003,9.83,0.36,9.8365898562,6.6672,0.4546,6.6826803754,0.4272,0.1246,0.445,6.24,0.33,6.2487198689
2020-01-26 17:00:00,10.68,0.42,10.6882552365,0.0,0.0,0.0,10.68,0.42,10.6882552365,7.11008,0.45544,7.124651795,0.43008,0.12544000000000002,0.448,6.68,0.33,6.6881462305
2020-01-26 17:30:00,11.08,0.56,11.0941425987,0.0,0.0,0.0,11.08,0.56,11.0941425987,7.34992,0.46956000000000003,7.3649039776,0.40992,0.11956000000000001,0.427,6.94,0.35000000000000003,6.9488200437
2020-01-26 18:00:00,11.17,0.7000000000000001,11.1919122584,0.0,0.0,0.0,11.17,0.7000000000000001,11.1919122584,7.91816,0.8448800000000001,7.9631074337,0.42816000000000004,0.12488,0.446,7.49,0.72,7.5245265632
2020-01-26 18:30:00,10.91,0.59,10.925941607,0.0,0.0,0.0,10.91,0.59,10.925941607,8.10528,1.0940400000000001,8.1787827578,0.42528000000000005,0.12404000000000001,0.443,7.68,0.97,7.7410141454
2020-01-26 19:00:00,10.6,0.5700000000000001,10.6153144089,0.0,0.0,0.0,10.6,0.5700000000000001,10.6153144089,8.062,1.1360000000000001,8.1416423405,0.432,0.126,0.45,7.63,1.01,7.6965576721
2020-01-26 19:30:00,10.24,0.52,10.2531946241,0.0,0.0,0.0,10.24,0.52,10.2531946241,7.90264,1.21452,7.9954223028,0.39264000000000004,0.11452000000000001,0.40900000000000003,7.51,1.1,7.5901317512
2020-01-26 20:00:00,9.86,0.46,9.8707243908,0.0,0.0,0.0,9.86,0.46,9.8707243908,8.17968,1.30824,8.2836378965,0.43968,0.12824000000000002,0.458,7.74,1.18,7.8294316524
2020-01-26 20:30:00,9.32,0.42,9.3294587196,0.0,0.0,0.0,9.32,0.42,9.3294587196,7.82856,1.15208,7.912878111,0.41856000000000004,0.12208000000000001,0.436,7.41,1.03,7.4812432122
2020-01-26 21:00:00,8.79,0.39,8.7986476234,0.0,0.0,0.0,8.79,0.39,8.7986476234,7.5116,1.1188,7.5944616662,0.44160000000000005,0.1288,0.46,7.07,0.99,7.1389775178
2020-01-26 21:30:00,8.4,0.43,8.4109987516,0.0,0.0,0.0,8.4,0.43,8.4109987516,7.4876000000000005,1.0818,7.565345002,0.4176,0.1218,0.435,7.07,0.96,7.1348791160000005
2020-01-26 22:00:00,7.79,0.31,7.7961657243,0.0,0.0,0.0,7.79,0.31,7.7961657243,7.23008,1.18544,7.3266175552,0.43008,0.12544000000000002,0.448,6.8,1.06,6.8821217659
2020-01-26 22:30:00,7.31,0.31,7.3165702347,0.0,0.0,0.0,7.31,0.31,7.3165702347,6.65472,1.14096,6.7518210877,0.41472000000000003,0.12096000000000001,0.432,6.24,1.02,6.3228158284
2020-01-26 23:00:00,6.79,0.35000000000000003,6.7990146345,0.0,0.0,0.0,6.79,0.35000000000000003,6.7990146345,6.2872,1.1446,6.3905393356,0.4272,0.1246,0.445,5.86,1.02,5.9481089432
