Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-26 23:30:00,6.39,0.42,6.4037879415,0.0,0.0,0.0,6.39,0.42,6.4037879415,5.78744,1.03592,5.8794210599,0.39744,0.11592000000000001,0.41400000000000003,5.39,0.92,5.4679520846
2020-01-27 00:00:00,5.9,0.39,5.9128757809,0.0,0.0,0.0,5.9,0.39,5.9128757809,5.4324,1.1132,5.5452848439,0.4224,0.1232,0.44,5.01,0.99,5.1068777154
2020-01-27 00:30:00,6.05,0.32,6.0584568992,0.0,0.0,0.0,6.05,0.32,6.0584568992,5.568,1.089,5.6734949546,0.40800000000000003,0.11900000000000001,0.425,5.16,0.97,5.2503809386
2020-01-27 01:00:00,6.64,0.25,6.6447046586,0.0,0.0,0.0,6.64,0.25,6.6447046586,5.8956800000000005,1.09124,5.99581916,0.41568000000000005,0.12124000000000001,0.433,5.48,0.97,5.5651864299
2020-01-27 01:30:00,6.75,0.32,6.7575809281,0.0,0.0,0.0,6.75,0.32,6.7575809281,5.85376,1.07068,5.9508706758,0.41376,0.12068000000000001,0.431,5.44,0.9500000000000001,5.5223274079
2020-01-27 02:00:00,6.62,0.42,6.6333098827,0.0,0.0,0.0,6.62,0.42,6.6333098827,5.76912,1.01516,5.8577551502,0.42912000000000006,0.12516000000000002,0.447,5.34,0.89,5.413658652
2020-01-27 02:30:00,6.45,0.39,6.4617799405,0.0,0.0,0.0,6.45,0.39,6.4617799405,5.7624,1.0132,5.8507972106,0.4224,0.1232,0.44,5.34,0.89,5.413658652
2020-01-27 03:00:00,6.4,0.5,6.4195015383000005,0.0,0.0,0.0,6.4,0.5,6.4195015383000005,5.69816,1.09488,5.8023951606,0.42816000000000004,0.12488,0.446,5.27,0.97,5.3585259167
2020-01-27 03:30:00,6.48,0.5,6.4992614965,0.0,0.0,0.0,6.48,0.5,6.4992614965,5.56896,1.08928,5.6744908494,0.40896000000000005,0.11928000000000001,0.426,5.16,0.97,5.2503809386
2020-01-27 04:00:00,6.24,0.52,6.261629181,0.0,0.0,0.0,6.24,0.52,6.261629181,5.64816,1.09488,5.7533011046,0.42816000000000004,0.12488,0.446,5.22,0.97,5.3093596601
2020-01-27 04:30:00,6.01,0.36,6.0207723757,0.0,0.0,0.0,6.01,0.36,6.0207723757,5.53336,1.01348,5.6254079497,0.42336,0.12348,0.441,5.11,0.89,5.1869258718
2020-01-27 05:00:00,6.16,0.46,6.1771514471,0.0,0.0,0.0,6.16,0.46,6.1771514471,5.67584,1.14712,5.7905996235,0.43584000000000006,0.12712,0.454,5.24,1.02,5.3383518056
2020-01-27 05:30:00,7.05,0.77,7.0919249855,0.0,0.0,0.0,7.05,0.77,7.0919249855,5.38008,1.04544,5.4807121435,0.43008,0.12544000000000002,0.448,4.95,0.92,5.0347691109
2020-01-27 06:00:00,7.08,0.93,7.1408192807,0.0,0.0,0.0,7.08,0.93,7.1408192807,5.81872,1.1979600000000001,5.9407584196,0.43872000000000005,0.12796000000000002,0.457,5.38,1.07,5.4853714551
2020-01-27 06:30:00,8.14,1.12,8.2166903313,0.0,0.0,0.0,8.14,1.12,8.2166903313,6.12856,1.08208,6.2233547866,0.41856000000000004,0.12208000000000001,0.436,5.71,0.96,5.7901381676
2020-01-27 07:00:00,9.33,1.3,9.4201326955,0.0,0.0,0.0,9.33,1.3,9.4201326955,6.692,1.206,6.7998014677,0.432,0.126,0.45,6.26,1.08,6.3524798307
2020-01-27 07:30:00,10.84,1.35,10.923740202,0.0,0.0,0.0,10.84,1.35,10.923740202,7.56336,1.43348,7.6980048974,0.42336,0.12348,0.441,7.14,1.31,7.2591803945
2020-01-27 08:00:00,11.55,1.45,11.6406614932,0.0,0.0,0.0,11.55,1.45,11.6406614932,7.63584,1.45712,7.7736253576,0.43584000000000006,0.12712,0.454,7.2,1.33,7.3218098855000004
2020-01-27 08:30:00,11.69192,2.13056,11.8844553598,0.0019200000000000003,0.0005600000000000001,0.002,11.69,2.13,11.882466074,7.70288,1.52584,7.8525504137,0.6028800000000001,0.17584000000000002,0.628,7.1,1.35,7.2272055457
2020-01-27 09:00:00,11.03344,2.45392,11.3030315226,0.01344,0.003920000000000001,0.014,11.02,2.45,11.289061077,8.28544,1.49992,8.4201114007,0.92544,0.26992000000000005,0.964,7.36,1.23,7.4620707582
2020-01-27 09:30:00,11.13784,2.51812,11.4189495226,0.027840000000000004,0.00812,0.029,11.11,2.51,11.3900043898,8.63296,1.68628,8.7961092876,0.9129600000000001,0.26628,0.9510000000000001,7.72,1.42,7.8495095388
2020-01-27 10:00:00,11.07304,2.5167200000000003,11.3554433819,0.02304,0.00672,0.024,11.05,2.51,11.3314871045,8.59184,1.83012,8.7845918403,0.8918400000000001,0.26012,0.929,7.7,1.57,7.8584285960999996
2020-01-27 10:30:00,10.8888,2.5684,11.1876111838,0.028800000000000003,0.008400000000000001,0.03,10.86,2.56,11.1576520828,8.7284,1.9462000000000002,8.942743482800001,0.8784000000000001,0.25620000000000004,0.915,7.85,1.69,8.0298567858
2020-01-27 11:00:00,11.95976,2.07868,12.1390596753,0.02976,0.00868,0.031,11.93,2.07,12.1082533835,8.0916,1.7688000000000001,8.2826713082,0.2016,0.058800000000000005,0.21,7.89,1.71,8.073177813
2020-01-27 11:30:00,13.22496,2.09728,13.3902259279,0.024960000000000003,0.007280000000000001,0.026000000000000002,13.2,2.09,13.3644341444,6.13496,1.53228,6.3234180789,0.14496,0.042280000000000005,0.151,5.99,1.49,6.1725359456
2020-01-27 12:00:00,12.73552,2.56036,12.990339218,0.03552,0.010360000000000001,0.037,12.7,2.55,12.9534744374,6.2172,1.7746,6.465507018,0.9072,0.2646,0.9450000000000001,5.31,1.51,5.5205253373000005
2020-01-27 12:30:00,12.96784,2.53812,13.2138914556,0.027840000000000004,0.00812,0.029,12.94,2.5300000000000002,13.1850104285,5.98472,1.6409600000000002,6.2056122341,0.8947200000000001,0.26096,0.932,5.09,1.38,5.2737557774
2020-01-27 13:00:00,13.04496,2.37728,13.2598054888,0.024960000000000003,0.007280000000000001,0.026000000000000002,13.02,2.37,13.2339449901,5.98568,1.64124,6.2066121032,0.89568,0.26124,0.933,5.09,1.38,5.2737557774
2020-01-27 13:30:00,13.13248,2.40364,13.3506372956,0.012480000000000002,0.0036400000000000004,0.013000000000000001,13.12,2.4,13.3377059497,6.28512,1.60816,6.4875967816,0.88512,0.25816,0.922,5.4,1.35,5.5661925946
2020-01-27 14:00:00,13.03248,2.64364,13.2979083844,0.012480000000000002,0.0036400000000000004,0.013000000000000001,13.02,2.64,13.2849538953,6.6700800000000005,1.8354400000000002,6.9180060133,0.9100800000000001,0.26544,0.9480000000000001,5.76,1.57,5.9701340018
2020-01-27 14:30:00,13.23864,2.33252,13.4425532768,0.00864,0.00252,0.009000000000000001,13.23,2.33,13.4336071105,6.74592,1.78756,6.9787396713,0.74592,0.21756000000000003,0.777,6.0,1.57,6.2020077394
2020-01-27 15:00:00,13.29288,2.3308400000000002,13.4956835247,0.00288,0.00084,0.003,13.29,2.33,13.4927017309,7.02952,1.89236,7.2797786917,0.8995200000000001,0.26236000000000004,0.937,6.13,1.63,6.3430119029
2020-01-27 15:30:00,13.0596,2.3828,13.2751982283,0.009600000000000001,0.0028,0.01,13.05,2.38,13.265251599599999,6.68992,1.84956,6.9408862402,0.88992,0.25956,0.927,5.8,1.5899999999999999,6.0139920186
2020-01-27 16:00:00,13.18056,2.17308,13.358496869,0.010560000000000002,0.0030800000000000003,0.011,13.17,2.17,13.3475765591,6.81856,1.83208,7.0604020849,0.89856,0.26208000000000004,0.936,5.92,1.57,6.1246469286
2020-01-27 16:30:00,13.92768,1.8722400000000001,14.0529553048,0.007680000000000001,0.0022400000000000002,0.008,13.92,1.87,14.0450453897,6.31984,1.60412,6.5202437531,0.45984,0.13412000000000002,0.47900000000000004,5.86,1.47,6.041564367
2020-01-27 17:00:00,14.49,1.65,14.5836415206,0.0,0.0,0.0,14.49,1.65,14.5836415206,6.39728,1.48004,6.5662553864,0.37728,0.11004000000000001,0.393,6.02,1.37,6.1739209584
2020-01-27 17:30:00,15.14,1.63,15.2274915859,0.0,0.0,0.0,15.14,1.63,15.2274915859,6.45104,1.42572,6.6067083028999996,0.43104000000000003,0.12572,0.449,6.02,1.3,6.1587661102
2020-01-27 18:00:00,15.29,1.5,15.3634013161,0.0,0.0,0.0,15.29,1.5,15.3634013161,6.3756,1.4058,6.5287478891,0.4656,0.1358,0.485,5.91,1.27,6.0449152186
2020-01-27 18:30:00,14.88,1.3900000000000001,14.944781698,0.0,0.0,0.0,14.88,1.3900000000000001,14.944781698,6.13344,1.25392,6.2603036348,0.49344000000000005,0.14392000000000002,0.514,5.64,1.11,5.7481910198
2020-01-27 19:00:00,14.35,1.43,14.4210748559,0.0,0.0,0.0,14.35,1.43,14.4210748559,6.09216,1.23688,6.2164528149,0.57216,0.16688,0.596,5.52,1.07,5.6227484383
2020-01-27 19:30:00,13.68,1.48,13.7598255803,0.0,0.0,0.0,13.68,1.48,13.7598255803,6.07648,1.32564,6.2193995369,0.63648,0.18564000000000003,0.663,5.44,1.1400000000000001,5.5581651649
2020-01-27 20:00:00,13.24,1.52,13.326965145900001,0.0,0.0,0.0,13.24,1.52,13.326965145900001,6.2816,1.4388,6.4442721854,0.6816,0.1988,0.71,5.6,1.24,5.7356429457
2020-01-27 20:30:00,12.7,1.5899999999999999,12.7991445027,0.0,0.0,0.0,12.7,1.5899999999999999,12.7991445027,5.87104,1.35572,6.0255362749,0.6710400000000001,0.19572,0.6990000000000001,5.2,1.16,5.3278138106
2020-01-27 21:00:00,11.95,1.5,12.0437743254,0.0,0.0,0.0,11.95,1.5,12.0437743254,5.91736,1.41048,6.0831408992,0.6873600000000001,0.20048000000000002,0.716,5.23,1.21,5.3681467938
2020-01-27 21:30:00,11.19,1.5,11.2900885736,0.0,0.0,0.0,11.19,1.5,11.2900885736,5.56912,1.3351600000000001,5.726931971,0.66912,0.19516000000000003,0.6970000000000001,4.9,1.1400000000000001,5.0308647368
2020-01-27 22:00:00,10.42,1.22,10.4911772457,0.0,0.0,0.0,10.42,1.22,10.4911772457,5.43024,1.33132,5.5910570915,0.6902400000000001,0.20132000000000003,0.719,4.74,1.13,4.8728328516
2020-01-27 22:30:00,9.7,1.03,9.7545322799,0.0,0.0,0.0,9.7,1.03,9.7545322799,5.09336,1.20348,5.2336106275,0.6633600000000001,0.19348,0.6910000000000001,4.43,1.01,4.5436769251
2020-01-27 23:00:00,8.98,1.16,9.0546120845,0.0,0.0,0.0,8.98,1.16,9.0546120845,4.64696,1.17328,4.7927886663,0.69696,0.20328000000000002,0.726,3.95,0.97,4.0673578648
2020-01-27 23:30:00,8.15,0.79,8.1881988251,0.0,0.0,0.0,8.15,0.79,8.1881988251,4.45304,1.15672,4.6008223613,0.50304,0.14672000000000002,0.524,3.95,1.01,4.0770822901
2020-01-28 00:00:00,6.51,-0.2,6.513071472,0.0,0.0,0.0,6.51,-0.2,6.513071472,4.09264,1.19452,4.2634000751,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.7,1.08,3.854400083
2020-01-28 00:30:00,5.93,0.76,5.9785031571000005,0.0,0.0,0.0,5.93,0.76,5.9785031571000005,4.89696,1.37328,5.0858740842,1.17696,0.34328000000000003,1.226,3.7199999999999998,1.03,3.8599611397
2020-01-28 01:00:00,6.58,0.76,6.6237451642,0.0,0.0,0.0,6.58,0.76,6.6237451642,5.26944,1.42692,5.459221428,1.18944,0.34692,1.239,4.08,1.08,4.2205212948
2020-01-28 01:30:00,7.37,1.27,7.4786228679,0.0,0.0,0.0,7.37,1.27,7.4786228679,5.23872,1.4479600000000001,5.4351426292,1.15872,0.33796000000000004,1.207,4.08,1.11,4.2282975297
2020-01-28 02:00:00,7.48,1.45,7.6192453695,0.0,0.0,0.0,7.48,1.45,7.6192453695,5.0216,1.3038,5.1880980137,1.0416,0.3038,1.085,3.98,1.0,4.1037056425
2020-01-28 02:30:00,7.31,1.09,7.3908186285,0.0,0.0,0.0,7.31,1.09,7.3908186285,6.20552,1.23536,6.3272895303,0.8755200000000001,0.25536000000000003,0.912,5.33,0.98,5.4193449789
2020-01-28 03:00:00,7.08,1.01,7.1516781247,0.0,0.0,0.0,7.08,1.01,7.1516781247,6.37016,1.27088,6.4956966062,0.86016,0.25088000000000005,0.896,5.51,1.02,5.6036149047
2020-01-28 03:30:00,7.01,0.87,7.0637808573,0.0,0.0,0.0,7.01,0.87,7.0637808573,6.12592,1.10256,6.2243501187,0.86592,0.25256,0.902,5.26,0.85,5.3282361059
2020-01-28 04:00:00,6.85,0.8200000000000001,6.8989057103,0.0,0.0,0.0,6.85,0.8200000000000001,6.8989057103,5.97048,1.05264,6.062564012,0.9004800000000001,0.26264000000000004,0.9380000000000001,5.07,0.79,5.1311792017
2020-01-28 04:30:00,6.94,0.93,7.0020354184,0.0,0.0,0.0,6.94,0.93,7.0020354184,6.25992,1.18956,6.3719425139,0.88992,0.25956,0.927,5.37,0.93,5.4499357794
2020-01-28 05:00:00,6.87,1.17,6.968916702,0.0,0.0,0.0,6.87,1.17,6.968916702,6.02544,1.13992,6.1323196916,0.92544,0.26992000000000005,0.964,5.1,0.87,5.1736737431
2020-01-28 05:30:00,7.26,1.3,7.3754728662,0.0,0.0,0.0,7.26,1.3,7.3754728662,6.39968,1.30824,6.5320284751,0.91968,0.26824000000000003,0.9580000000000001,5.48,1.04,5.5778131916
2020-01-28 06:00:00,7.58,1.15,7.6667398547,0.0,0.0,0.0,7.58,1.15,7.6667398547,6.71352,1.40936,6.8598576079,0.9235200000000001,0.26936000000000004,0.962,5.79,1.1400000000000001,5.9011609027
2020-01-28 06:30:00,8.85,1.3900000000000001,8.9584931769,0.0,0.0,0.0,8.85,1.3900000000000001,8.9584931769,7.46584,1.42712,7.6010156164,0.9158400000000001,0.26712,0.9540000000000001,6.55,1.16,6.6519245335
2020-01-28 07:00:00,10.02,1.54,10.1376525882,0.0,0.0,0.0,10.02,1.54,10.1376525882,8.12832,1.5107599999999999,8.2675257363,0.92832,0.27076,0.967,7.2,1.24,7.3059975363
2020-01-28 07:30:00,11.29,1.63,11.4070592179,0.0,0.0,0.0,11.29,1.63,11.4070592179,8.70392,1.70656,8.8696431946,0.9139200000000001,0.26656,0.9520000000000001,7.79,1.44,7.9219757637
2020-01-28 08:00:00,11.82,1.9500000000000002,11.9797704486,0.0,0.0,0.0,11.82,1.9500000000000002,11.9797704486,8.95736,1.9504800000000002,9.1672607904,0.9273600000000001,0.27048,0.966,8.03,1.6800000000000002,8.2038588481
2020-01-28 08:30:00,11.98576,2.03168,12.156733377,0.00576,0.00168,0.006,11.98,2.03,12.1507736379,9.04816,2.05488,9.2785629922,0.9081600000000001,0.26488,0.9460000000000001,8.14,1.79,8.3344885866
2020-01-28 09:00:00,11.76496,2.22728,11.9739325203,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.74,2.22,11.9480542349,9.02248,2.03864,9.249929643,0.85248,0.24864000000000003,0.888,8.17,1.79,8.3637910065
2020-01-28 09:30:00,11.61392,2.54156,11.8887621307,0.07392,0.021560000000000003,0.077,11.54,2.52,11.8119431086,8.89264,2.06452,9.1291450312,0.8726400000000001,0.25452,0.909,8.02,1.81,8.221709068100001
2020-01-28 10:00:00,11.06848,2.63164,11.3770285488,0.10848000000000001,0.03164,0.113,10.96,2.6,11.2641732941,8.59104,1.97572,8.8152956729,0.9110400000000001,0.26572,0.9490000000000001,7.68,1.71,7.8680683779
2020-01-28 10:30:00,10.74328,2.52304,11.035569582,0.11328,0.03304,0.11800000000000001,10.63,2.49,10.9177378609,8.55744,1.9659200000000001,8.7803542525,0.8774400000000001,0.25592000000000004,0.914,7.68,1.71,7.8680683779
2020-01-28 11:00:00,10.2744,2.3292,10.5351064541,0.13440000000000002,0.0392,0.14,10.14,2.29,10.3953691613,8.367280000000001,1.8600400000000001,8.5715298168,0.61728,0.18004,0.643,7.75,1.6800000000000002,7.93
2020-01-28 11:30:00,10.32416,2.24788,10.566042031,0.16416,0.047880000000000006,0.171,10.16,2.2,10.3954605478,7.89608,1.72344,8.0819753031,0.28608,0.08344,0.298,7.61,1.6400000000000001,7.7847093716
2020-01-28 12:00:00,10.45936,2.37648,10.7259437254,0.15936,0.04648,0.166,10.3,2.33,10.560250944,7.91528,1.74904,8.1062197355,0.30528000000000005,0.08904000000000001,0.318,7.61,1.6600000000000001,7.7889472973
2020-01-28 12:30:00,11.61184,2.06512,11.7940471764,0.051840000000000004,0.015120000000000001,0.054,11.56,2.05,11.7403620046,7.99568,1.6662400000000002,8.167450912,0.29568,0.08624000000000001,0.308,7.7,1.58,7.8604325581
2020-01-28 13:00:00,11.09968,2.07324,11.2916438219,0.07968,0.02324,0.083,11.02,2.05,11.2090543758,7.88912,1.7301600000000001,8.0766124087,0.30912,0.09016,0.322,7.58,1.6400000000000001,7.7553852258
2020-01-28 13:30:00,11.34464,2.11052,11.5392873003,0.10464000000000001,0.030520000000000002,0.109,11.24,2.08,11.43083549,7.73664,1.69652,7.920465807,0.29664,0.08652000000000001,0.309,7.44,1.6099999999999999,7.6122073014
2020-01-28 14:00:00,10.78224,2.30732,11.0263513911,0.16224000000000002,0.04732,0.169,10.62,2.26,10.8578082503,7.75104,1.89072,7.9783107987,0.31104000000000004,0.09072000000000001,0.324,7.44,1.8,7.6546456482
2020-01-28 14:30:00,11.02328,2.3430400000000002,11.2695402923,0.11328,0.03304,0.11800000000000001,10.91,2.31,11.1518697984,7.7354400000000005,1.73492,7.9276086811,0.32544,0.09492,0.339,7.41,1.6400000000000001,7.5893148571
2020-01-28 15:00:00,11.06568,2.26624,11.2953582325,0.05568000000000001,0.01624,0.058,11.01,2.25,11.2375531144,8.19,1.78,8.381199198200001,0.48,0.14,0.5,7.71,1.6400000000000001,7.8824932604
2020-01-28 15:30:00,11.87336,2.01848,12.0437095282,0.06336,0.01848,0.066,11.81,2.0,11.9781509424,7.82024,1.66632,7.9957973961,0.09024,0.026320000000000003,0.094,7.73,1.6400000000000001,7.9020566943
2020-01-28 16:00:00,11.73784,2.04812,11.9151870904,0.027840000000000004,0.00812,0.029,11.71,2.04,11.8863661394,8.66816,1.71988,8.8371366969,0.5481600000000001,0.15988000000000002,0.5710000000000001,8.12,1.56,8.2684944216
2020-01-28 16:30:00,12.36384,1.9811200000000002,12.5215564528,0.0038400000000000005,0.0011200000000000001,0.004,12.36,1.98,12.517587627,9.03552,1.68036,9.1904423941,0.5155200000000001,0.15036000000000002,0.537,8.52,1.53,8.6562867328
2020-01-28 17:00:00,12.97,1.88,13.1055446281,0.0,0.0,0.0,12.97,1.88,13.1055446281,9.489840000000001,1.6391200000000001,9.6303570858,0.57984,0.16912000000000002,0.604,8.91,1.47,9.0304484938
2020-01-28 17:30:00,13.63,1.82,13.7509745109,0.0,0.0,0.0,13.63,1.82,13.7509745109,9.6436,1.5748,9.771336449,0.6336,0.18480000000000002,0.66,9.01,1.3900000000000001,9.1165892745
2020-01-28 18:00:00,13.5,1.99,13.6458821628,0.0,0.0,0.0,13.5,1.99,13.6458821628,9.98032,1.66676,10.1185412091,0.64032,0.18676,0.667,9.34,1.48,9.4565321339
2020-01-28 18:30:00,13.44,1.73,13.5508855799,0.0,0.0,0.0,13.44,1.73,13.5508855799,9.50016,1.58088,9.6307954812,0.62016,0.18088,0.646,8.88,1.4,8.9896829755
2020-01-28 19:00:00,12.88,1.6,12.9789984205,0.0,0.0,0.0,12.88,1.6,12.9789984205,9.48456,1.35508,9.5808726221,0.63456,0.18508000000000002,0.661,8.85,1.17,8.9270039767
2020-01-28 19:30:00,11.91,1.4100000000000001,11.993173058,0.0,0.0,0.0,11.91,1.4100000000000001,11.993173058,9.74424,1.53332,9.8641412906,0.8342400000000001,0.24332,0.869,8.91,1.29,9.0028995329
2020-01-28 20:00:00,11.59,1.3,11.662679795,0.0,0.0,0.0,11.59,1.3,11.662679795,9.29408,1.57244,9.4261599074,0.69408,0.20244,0.723,8.6,1.37,8.7084384364
2020-01-28 20:30:00,11.14,1.3599999999999999,11.2227091204,0.0,0.0,0.0,11.14,1.3599999999999999,11.2227091204,8.75944,1.46192,8.8805967817,0.5894400000000001,0.17192000000000002,0.614,8.17,1.29,8.2712151465
2020-01-28 21:00:00,10.5,1.29,10.5789460723,0.0,0.0,0.0,10.5,1.29,10.5789460723,8.36576,1.37668,8.4782774312,0.6057600000000001,0.17668,0.631,7.76,1.2,7.8522353505
2020-01-28 21:30:00,9.8,1.04,9.855029173,0.0,0.0,0.0,9.8,1.04,9.855029173,8.1148,1.3364,8.2241074896,0.6048,0.1764,0.63,7.51,1.16,7.5990591523
2020-01-28 22:00:00,9.03,0.91,9.0757368847,0.0,0.0,0.0,9.03,0.91,9.0757368847,7.69344,1.33892,7.8090797025,0.6134400000000001,0.17892000000000002,0.639,7.08,1.16,7.1743989295
2020-01-28 22:30:00,8.47,0.99,8.5276608751,0.0,0.0,0.0,8.47,0.99,8.5276608751,7.27,1.315,7.3879716432,0.6000000000000001,0.17500000000000002,0.625,6.67,1.1400000000000001,6.7667200326
2020-01-28 23:00:00,7.78,0.85,7.8262954199,0.0,0.0,0.0,7.78,0.85,7.8262954199,6.67056,1.19808,6.7772978686,0.6105600000000001,0.17808000000000002,0.636,6.06,1.02,6.145242062
2020-01-28 23:30:00,7.23,1.07,7.3087481828,0.0,0.0,0.0,7.23,1.07,7.3087481828,6.18944,1.24192,6.312807046,0.5894400000000001,0.17192000000000002,0.614,5.6,1.07,5.7013068677
2020-01-29 00:00:00,6.87,0.98,6.9395460947,0.0,0.0,0.0,6.87,0.98,6.9395460947,6.04904,1.30472,6.1881482852,0.59904,0.17472000000000001,0.624,5.45,1.13,5.5659141208000005
2020-01-29 00:30:00,6.96,0.84,7.0105064011,0.0,0.0,0.0,6.96,0.84,7.0105064011,5.84984,1.1391200000000001,5.9597166376,0.57984,0.16912000000000002,0.604,5.27,0.97,5.3585259167
2020-01-29 01:00:00,7.63,0.97,7.6914107939,0.0,0.0,0.0,7.63,0.97,7.6914107939,6.16752,1.22136,6.2872906088,0.58752,0.17136,0.612,5.58,1.05,5.6779309612
2020-01-29 01:30:00,7.78,1.11,7.8587848934,0.0,0.0,0.0,7.78,1.11,7.8587848934,5.80216,1.08688,5.9030812971,0.57216,0.16688,0.596,5.23,0.92,5.3103013097
2020-01-29 02:00:00,7.6,1.01,7.6668181144,0.0,0.0,0.0,7.6,1.01,7.6668181144,5.6017600000000005,0.9896800000000001,5.6885131273,0.58176,0.16968000000000003,0.606,5.02,0.8200000000000001,5.0865312345
2020-01-29 02:30:00,7.53,1.01,7.5974337773,0.0,0.0,0.0,7.53,1.01,7.5974337773,5.57296,0.9212800000000001,5.6485962858,0.55296,0.16128,0.5760000000000001,5.02,0.76,5.0772039549
2020-01-29 03:00:00,7.24,0.8300000000000001,7.2874206685,0.0,0.0,0.0,7.24,0.8300000000000001,7.2874206685,5.89832,1.11576,6.0029242207,0.56832,0.16576000000000002,0.592,5.33,0.9500000000000001,5.4140003694
2020-01-29 03:30:00,7.16,0.91,7.2175965529,0.0,0.0,0.0,7.16,0.91,7.2175965529,6.0272,1.1096,6.1284869258,0.5472,0.15960000000000002,0.5700000000000001,5.48,0.9500000000000001,5.5617353407
2020-01-29 04:00:00,7.02,1.0,7.0908673658,0.0,0.0,0.0,7.02,1.0,7.0908673658,5.93064,1.11352,6.0342702624,0.56064,0.16352000000000003,0.584,5.37,0.9500000000000001,5.4533842703
2020-01-29 04:30:00,6.99,1.0,7.0611684585,0.0,0.0,0.0,6.99,1.0,7.0611684585,5.93336,1.12848,6.0397208545,0.5433600000000001,0.15848,0.5660000000000001,5.39,0.97,5.4765865281
2020-01-29 05:00:00,7.11,1.02,7.1827919363,0.0,0.0,0.0,7.11,1.02,7.1827919363,5.99776,1.22268,6.1211168425,0.55776,0.16268000000000002,0.581,5.44,1.06,5.5423099877
2020-01-29 05:30:00,7.68,1.21,7.7747347222,0.0,0.0,0.0,7.68,1.21,7.7747347222,6.10856,1.19708,6.2247494568,0.53856,0.15708000000000003,0.561,5.57,1.04,5.6662597893
2020-01-29 06:00:00,8.02,1.17,8.1048935835,0.0,0.0,0.0,8.02,1.17,8.1048935835,6.45912,1.31016,6.5906562951000005,0.54912,0.16016000000000002,0.5720000000000001,5.91,1.15,6.0208471165
2020-01-29 06:30:00,9.12,1.51,9.2441603188,0.0,0.0,0.0,9.12,1.51,9.2441603188,6.90528,1.30904,7.0282627725,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.36,1.15,6.4631339148
2020-01-29 07:00:00,10.14,1.62,10.2685928929,0.0,0.0,0.0,10.14,1.62,10.2685928929,7.7229600000000005,1.43128,7.8544683843000005,0.55296,0.16128,0.5760000000000001,7.17,1.27,7.2816069655
2020-01-29 07:30:00,11.72,1.78,11.854400027,0.0,0.0,0.0,11.72,1.78,11.854400027,8.39392,1.7215600000000002,8.5686441051,0.5539200000000001,0.16156,0.577,7.84,1.56,7.9936975174
2020-01-29 08:00:00,12.25,2.1,12.4286966332,0.0,0.0,0.0,12.25,2.1,12.4286966332,8.55488,1.72184,8.7264371195,0.55488,0.16184,0.578,8.0,1.56,8.1506809531
2020-01-29 08:30:00,12.354800000000001,2.4614000000000003,12.597601875,0.0048000000000000004,0.0014,0.005,12.35,2.46,12.5926208551,8.5952,1.8386,8.7896480589,0.4752,0.1386,0.495,8.12,1.7000000000000002,8.2960472516
2020-01-29 09:00:00,12.29304,2.54672,12.5540676755,0.02304,0.00672,0.024,12.27,2.54,12.5301436544,8.54456,1.88008,8.748954589,0.27456,0.08008000000000001,0.28600000000000003,8.27,1.8,8.463622156
2020-01-29 09:30:00,11.84008,2.41044,12.0829514358,0.07008,0.020440000000000003,0.073,11.77,2.39,12.0102039949,8.21864,1.70252,8.3931292019,0.24864000000000003,0.07252,0.259,7.97,1.63,8.1349738783
2020-01-29 10:00:00,11.72968,2.66324,12.0282268103,0.07968,0.02324,0.083,11.65,2.64,11.94537986,7.9588,1.7084000000000001,8.140093857,0.26880000000000004,0.0784,0.28,7.69,1.63,7.8608523711
2020-01-29 10:30:00,10.73576,2.17668,10.9541991309,0.12576,0.036680000000000004,0.131,10.61,2.14,10.8236638898,7.84016,1.73588,8.0300303984,0.26016,0.07588,0.271,7.58,1.6600000000000001,7.7596391668999996
2020-01-29 11:00:00,10.00936,2.43648,10.3016368796,0.15936,0.04648,0.166,9.85,2.39,10.1358078119,8.07432,1.84376,8.2821551785,0.42432000000000003,0.12376000000000001,0.442,7.65,1.72,7.8409757046
2020-01-29 11:30:00,9.82856,2.61208,10.1697371451,0.17856000000000002,0.05208,0.186,9.65,2.56,9.9837918648,8.09496,1.89728,8.3143279223,0.5049600000000001,0.14728000000000002,0.526,7.59,1.75,7.7891334563
2020-01-29 12:00:00,10.128,2.5789999999999997,10.451202084,0.168,0.049,0.17500000000000002,9.96,2.5300000000000002,10.2763077027,8.14568,1.90624,8.3657548135,0.53568,0.15624000000000002,0.558,7.61,1.75,7.8086234382
2020-01-29 12:30:00,10.33856,2.4620800000000003,10.6276836987,0.17856000000000002,0.05208,0.186,10.16,2.41,10.4419203215,7.99376,1.7856800000000002,8.1907784734,0.53376,0.15568,0.556,7.46,1.63,7.6360002619
2020-01-29 13:00:00,10.47824,2.38032,10.7452052935,0.13824,0.04032,0.14400000000000002,10.34,2.34,10.601471596,7.96064,1.91352,8.1873895718,0.56064,0.16352000000000003,0.584,7.4,1.75,7.6041107304
2020-01-29 13:30:00,10.76056,2.30808,11.005311663,0.13056,0.03808,0.136,10.63,2.27,10.8696734082,8.11488,1.86184,8.325726731,0.55488,0.16184,0.578,7.5600000000000005,1.7000000000000002,7.7487805492
2020-01-29 14:00:00,10.76816,2.28988,11.0089427376,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.7,2.27,10.9381396956,8.0664,1.8652000000000002,8.2792378876,0.5664,0.1652,0.59,7.5,1.7000000000000002,7.6902535719
2020-01-29 14:30:00,10.90912,2.41016,11.1721873597,0.06912,0.02016,0.07200000000000001,10.84,2.39,11.1003468414,7.90448,1.79464,8.1056484503,0.5644800000000001,0.16464,0.588,7.34,1.63,7.5188097462
2020-01-29 15:00:00,10.76704,2.16372,10.9822964174,0.047040000000000005,0.013720000000000001,0.049,10.72,2.15,10.933476117,8.21544,1.87492,8.4266707186,0.56544,0.16492,0.589,7.65,1.71,7.8387881717
2020-01-29 15:30:00,10.70376,2.16568,10.9206523615,0.05376,0.015680000000000003,0.056,10.65,2.15,10.8648515867,8.00464,1.7755200000000002,8.1991909845,0.46464000000000005,0.13552,0.484,7.54,1.6400000000000001,7.7162944475
2020-01-29 16:00:00,11.72496,2.26728,11.9421625177,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.7,2.26,11.9162745856,8.3216,1.7888000000000002,8.5116879642,0.44160000000000005,0.1288,0.46,7.88,1.6600000000000001,8.0529497701
2020-01-29 16:30:00,12.56288,2.29084,12.7700392247,0.00288,0.00084,0.003,12.56,2.29,12.7670552595,8.72448,1.71964,8.8923401307,0.44448000000000004,0.12964,0.463,8.28,1.5899999999999999,8.4312810415
2020-01-29 17:00:00,13.01,2.1,13.1783951982,0.0,0.0,0.0,13.01,2.1,13.1783951982,9.10024,1.64132,9.2470697737,0.45024000000000003,0.13132000000000002,0.46900000000000003,8.65,1.51,8.7808086188
2020-01-29 17:30:00,13.2,1.8599999999999999,13.3304013443,0.0,0.0,0.0,13.2,1.8599999999999999,13.3304013443,9.40904,1.55972,9.5374399186,0.47904,0.13972,0.499,8.93,1.42,9.0421955298
2020-01-29 18:00:00,12.84,1.53,12.9308352398,0.0,0.0,0.0,12.84,1.53,12.9308352398,9.4436,1.5697999999999999,9.5731840576,0.5136000000000001,0.14980000000000002,0.535,8.93,1.42,9.0421955298
2020-01-29 18:30:00,12.61,1.6099999999999999,12.7123640602,0.0,0.0,0.0,12.61,1.6099999999999999,12.7123640602,9.20552,1.5003600000000001,9.3269865766,0.5155200000000001,0.15036000000000002,0.537,8.69,1.35,8.7942367491
2020-01-29 19:00:00,12.22,1.6800000000000002,12.3349422374,0.0,0.0,0.0,12.22,1.6800000000000002,12.3349422374,9.02864,1.3325200000000001,9.1264423408,0.48864,0.14252,0.509,8.54,1.19,8.6225112351
2020-01-29 19:30:00,11.77,1.6099999999999999,11.879604370500001,0.0,0.0,0.0,11.77,1.6099999999999999,11.879604370500001,9.01808,1.44944,9.1338186538,0.47808000000000006,0.13944,0.498,8.54,1.31,8.6398900456
2020-01-29 20:00:00,11.33,1.54,11.4341812125,0.0,0.0,0.0,11.33,1.54,11.4341812125,8.80072,1.51896,8.930840498,0.5107200000000001,0.14896,0.532,8.29,1.37,8.4024401218
2020-01-29 20:30:00,10.9,1.54,11.0082514506,0.0,0.0,0.0,10.9,1.54,11.0082514506,8.50632,1.5147599999999999,8.6401376031,0.49632000000000004,0.14476,0.517,8.01,1.37,8.1263152782
2020-01-29 21:00:00,10.34,1.49,10.4468033388,0.0,0.0,0.0,10.34,1.49,10.4468033388,8.06784,1.4981200000000001,8.2057544321,0.5078400000000001,0.14812,0.529,7.5600000000000005,1.35,7.6795898328
2020-01-29 21:30:00,9.63,1.37,9.7269625269,0.0,0.0,0.0,9.63,1.37,9.7269625269,7.44592,1.32756,7.5633418672,0.50592,0.14756000000000002,0.527,6.94,1.18,7.0396022615
2020-01-29 22:00:00,8.76,1.11,8.8300453,0.0,0.0,0.0,8.76,1.11,8.8300453,7.43408,1.31744,7.5499134829,0.57408,0.16744,0.598,6.86,1.15,6.9557242614
2020-01-29 22:30:00,8.21,1.1400000000000001,8.2887695106,0.0,0.0,0.0,8.21,1.1400000000000001,8.2887695106,6.96144,1.23792,7.0706500974,0.54144,0.15792,0.5640000000000001,6.42,1.08,6.51020737
2020-01-29 23:00:00,7.5,1.19,7.5938198556,0.0,0.0,0.0,7.5,1.19,7.5938198556,6.51392,1.24156,6.6311857914,0.5539200000000001,0.16156,0.577,5.96,1.08,6.0570619941
2020-01-29 23:30:00,7.02,1.23,7.1269418406,0.0,0.0,0.0,7.02,1.23,7.1269418406,6.04912,1.20016,6.1670281984,0.54912,0.16016000000000002,0.5720000000000001,5.5,1.04,5.5974637114
2020-01-30 00:00:00,6.72,1.3599999999999999,6.8562380355,0.0,0.0,0.0,6.72,1.3599999999999999,6.8562380355,5.70624,1.24932,5.8414018352,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.16,1.09,5.2738695471
2020-01-30 00:30:00,6.5600000000000005,1.43,6.7140524276,0.0,0.0,0.0,6.5600000000000005,1.43,6.7140524276,5.92408,1.34244,6.0742792988,0.69408,0.20244,0.723,5.23,1.1400000000000001,5.352803004
2020-01-30 01:00:00,7.23,1.35,7.3549575118,0.0,0.0,0.0,7.23,1.35,7.3549575118,6.0672,1.2946,6.2037815081,0.6672,0.19460000000000002,0.6950000000000001,5.4,1.1,5.5108982934
2020-01-30 01:30:00,7.5,1.27,7.6067667244,0.0,0.0,0.0,7.5,1.27,7.6067667244,6.01608,1.2534399999999999,6.1452689445,0.52608,0.15344000000000002,0.548,5.49,1.1,5.5991160017
2020-01-30 02:00:00,7.26,1.25,7.3668242819,0.0,0.0,0.0,7.26,1.25,7.3668242819,6.07272,1.26996,6.2040895061,0.58272,0.16996000000000003,0.607,5.49,1.1,5.5991160017
2020-01-30 02:30:00,7.2,1.44,7.3425880996,0.0,0.0,0.0,7.2,1.44,7.3425880996,6.00272,1.30996,6.1439923991,0.58272,0.16996000000000003,0.607,5.42,1.1400000000000001,5.5385918788
2020-01-30 03:00:00,6.84,1.18,6.9410373864,0.0,0.0,0.0,6.84,1.18,6.9410373864,5.982,1.336,6.1293735406,0.672,0.196,0.7000000000000001,5.31,1.1400000000000001,5.4309943841
2020-01-30 03:30:00,6.79,1.2,6.8952229841,0.0,0.0,0.0,6.79,1.2,6.8952229841,5.96664,1.33152,6.1134064481,0.65664,0.19152000000000002,0.684,5.31,1.1400000000000001,5.4309943841
2020-01-30 04:00:00,6.36,1.26,6.4836101055,0.0,0.0,0.0,6.36,1.26,6.4836101055,6.06576,1.37168,6.2189187485,0.9657600000000001,0.28168000000000004,1.006,5.1,1.09,5.2151797668
2020-01-30 04:30:00,6.54,1.23,6.6546600214,0.0,0.0,0.0,6.54,1.23,6.6546600214,5.72656,1.29608,5.8713978574,0.7065600000000001,0.20608,0.736,5.02,1.09,5.1369738173
2020-01-30 05:00:00,6.67,1.22,6.7806563104,0.0,0.0,0.0,6.67,1.22,6.7806563104,5.52424,1.26332,5.6668514186,0.5942400000000001,0.17332,0.619,4.93,1.09,5.0490593183
2020-01-30 05:30:00,7.16,1.35,7.2861581097,0.0,0.0,0.0,7.16,1.35,7.2861581097,5.9232,1.3776,6.081289337,0.6432,0.18760000000000002,0.67,5.28,1.19,5.4124393761
2020-01-30 06:00:00,7.39,1.38,7.5177456727,0.0,0.0,0.0,7.39,1.38,7.5177456727,6.19568,1.42124,6.3566008055,0.65568,0.19124000000000002,0.683,5.54,1.23,5.6749008802
2020-01-30 06:30:00,8.53,1.58,8.6750965412,0.0,0.0,0.0,8.53,1.58,8.6750965412,6.52992,1.36956,6.671997437,0.64992,0.18956,0.677,5.88,1.18,5.9972326952
2020-01-30 07:00:00,9.61,1.77,9.7716426459,0.0,0.0,0.0,9.61,1.77,9.7716426459,7.29976,1.41368,7.4353874949,0.6297600000000001,0.18368,0.656,6.67,1.23,6.7824626796
2020-01-30 07:30:00,10.8,1.9,10.9658560997,0.0,0.0,0.0,10.8,1.9,10.9658560997,8.5,1.685,8.6654039144,0.84,0.245,0.875,7.66,1.44,7.7941773139
2020-01-30 08:00:00,12.59,2.04,12.7542032287,0.0,0.0,0.0,12.59,2.04,12.7542032287,8.55176,1.79968,8.7390758779,0.58176,0.16968000000000003,0.606,7.97,1.63,8.1349738783
2020-01-30 08:30:00,13.2,2.36,13.4093101985,0.0,0.0,0.0,13.2,2.36,13.4093101985,8.25416,1.84288,8.4573851751,0.28416,0.08288000000000001,0.296,7.97,1.76,8.1620156824
2020-01-30 09:00:00,13.06096,2.52028,13.3018978871,0.0009600000000000001,0.00028000000000000003,0.001,13.06,2.52,13.300902225,8.07064,1.7835200000000002,8.2653598591,0.32064000000000004,0.09352,0.334,7.75,1.69,7.9321245578
2020-01-30 09:30:00,13.1348,2.6414,13.3977597008,0.0048000000000000004,0.0014,0.005,13.13,2.64,13.3927779045,8.33112,1.91616,8.5486390496,0.26112,0.07616,0.272,8.07,1.8399999999999999,8.2771069825
2020-01-30 10:00:00,13.0848,2.6214,13.3448015721,0.0048000000000000004,0.0014,0.005,13.08,2.62,13.3398200887,8.46928,1.9360400000000002,8.6877473835,0.32928,0.09604000000000001,0.343,8.14,1.8399999999999999,8.3453699738
2020-01-30 10:30:00,13.12576,2.80168,13.4214375683,0.00576,0.00168,0.006,13.12,2.8,13.4154537754,8.51456,1.96008,8.7372561826,0.27456,0.08008000000000001,0.28600000000000003,8.24,1.88,8.4517453819
2020-01-30 11:00:00,12.4944,2.6042,12.762910679,0.014400000000000001,0.004200000000000001,0.015,12.48,2.6,12.747956699,8.32984,1.8891200000000001,8.5413704287,0.33984000000000003,0.09912000000000001,0.354,7.99,1.79,8.1880522715
2020-01-30 11:30:00,12.1992,2.6056,12.4743589815,0.019200000000000002,0.0056,0.02,12.18,2.6,12.4544128726,8.30088,1.7948400000000002,8.4927062471,0.53088,0.15484,0.553,7.77,1.6400000000000001,7.9411900871
2020-01-30 12:00:00,12.26824,2.82532,12.589366378,0.018240000000000003,0.00532,0.019,12.25,2.8200000000000003,12.5703977662,8.41992,1.91456,8.6348475841,0.5299200000000001,0.15456,0.552,7.89,1.76,8.0839161302
2020-01-30 12:30:00,12.11824,2.75532,12.4275310903,0.018240000000000003,0.00532,0.019,12.1,2.75,12.4085655899,8.57184,1.89512,8.7788336811,0.5318400000000001,0.15512,0.554,8.04,1.74,8.2261291018
2020-01-30 13:00:00,11.71648,2.63064,12.0081709848,0.036480000000000005,0.01064,0.038,11.68,2.62,11.9702464469,8.24832,1.83576,8.4501359516,0.56832,0.16576000000000002,0.592,7.68,1.67,7.8594719924
2020-01-30 13:30:00,10.9264,2.7652,11.2708716611,0.0864,0.0252,0.09,10.84,2.74,11.1809301939,7.94816,1.78488,8.1461060636,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.28,1.5899999999999999,7.4516105642
2020-01-30 14:00:00,10.75176,2.89968,11.1359098057,0.10176,0.02968,0.106,10.65,2.87,11.0299320034,7.7424800000000005,1.82864,7.9554962636,0.61248,0.17864000000000002,0.638,7.13,1.65,7.3184287931
2020-01-30 14:30:00,11.01528,2.9790400000000004,11.4110066515,0.06528,0.01904,0.068,10.95,2.96,11.3430198801,7.69952,1.77736,7.9020008099,0.53952,0.15736,0.562,7.16,1.62,7.3409808609
2020-01-30 15:00:00,10.64912,2.9501600000000003,11.0502127038,0.06912,0.02016,0.07200000000000001,10.58,2.93,10.9782193456,7.83392,1.8715600000000001,8.0543801375,0.5539200000000001,0.16156,0.577,7.28,1.71,7.4781347942
2020-01-30 15:30:00,10.71528,2.6490400000000003,11.037872911,0.06528,0.01904,0.068,10.65,2.63,10.9699316315,7.65512,1.74316,7.8510807536,0.52512,0.15316000000000002,0.547,7.13,1.5899999999999999,7.3051351801
2020-01-30 16:00:00,10.6788,2.4384,10.9536552803,0.028800000000000003,0.008400000000000001,0.03,10.65,2.43,10.9237081616,8.07952,1.74736,8.2663117773,0.53952,0.15736,0.562,7.54,1.5899999999999999,7.7058224739
2020-01-30 16:30:00,10.99152,2.25336,11.2201222453,0.01152,0.00336,0.012,10.98,2.25,11.2081622044,8.21032,1.60176,8.3651054745,0.52032,0.15176,0.542,7.69,1.45,7.8255095681
2020-01-30 17:00:00,11.79192,2.10056,11.9775510686,0.0019200000000000003,0.0005600000000000001,0.002,11.79,2.1,11.9755626173,8.55192,1.51556,8.6851745981,0.36192,0.10556000000000001,0.377,8.19,1.4100000000000001,8.3104873503
2020-01-30 17:30:00,12.36,1.87,12.5006599826,0.0,0.0,0.0,12.36,1.87,12.5006599826,8.8072,1.4496,8.9256995244,0.30720000000000003,0.0896,0.32,8.5,1.3599999999999999,8.6081124528
2020-01-30 18:00:00,12.56,1.6400000000000001,12.6666175438,0.0,0.0,0.0,12.56,1.6400000000000001,12.6666175438,8.99776,1.51268,9.1240279373,0.31776000000000004,0.09268000000000001,0.331,8.68,1.42,8.7953851536
2020-01-30 18:30:00,12.36,1.6400000000000001,12.4683278751,0.0,0.0,0.0,12.36,1.6400000000000001,12.4683278751,9.02464,1.5505200000000001,9.1568684276,0.34464,0.10052000000000001,0.359,8.68,1.45,8.8002784047
2020-01-30 19:00:00,12.21,1.69,12.3264025571,0.0,0.0,0.0,12.21,1.69,12.3264025571,8.88808,1.51444,9.0161796011,0.35808,0.10444,0.373,8.53,1.4100000000000001,8.6457504012
2020-01-30 19:30:00,11.67,1.74,11.7990041953,0.0,0.0,0.0,11.67,1.74,11.7990041953,8.62616,1.51388,8.7579945764,0.35616000000000003,0.10388000000000001,0.371,8.27,1.4100000000000001,8.3893384721
2020-01-30 20:00:00,11.08,1.71,11.2111774582,0.0,0.0,0.0,11.08,1.71,11.2111774582,8.79992,1.67456,8.9578313893,0.5299200000000001,0.15456,0.552,8.27,1.52,8.4085254355
2020-01-30 20:30:00,10.53,1.71,10.667942632,0.0,0.0,0.0,10.53,1.71,10.667942632,8.58424,1.47332,8.7097559208,0.5942400000000001,0.17332,0.619,7.99,1.3,8.0950663987
2020-01-30 21:00:00,9.87,1.74,10.0222003572,0.0,0.0,0.0,9.87,1.74,10.0222003572,8.29728,1.43004,8.419612212,0.61728,0.18004,0.643,7.68,1.25,7.7810603391
2020-01-30 21:30:00,9.37,1.76,9.533860708,0.0,0.0,0.0,9.37,1.76,9.533860708,7.67328,1.31304,7.7848121365,0.59328,0.17304000000000003,0.618,7.08,1.1400000000000001,7.1711923695
2020-01-30 22:00:00,8.63,1.3900000000000001,8.7412241706,0.0,0.0,0.0,8.63,1.3900000000000001,8.7412241706,7.31824,1.3203200000000002,7.4363890162,0.61824,0.18032,0.644,6.7,1.1400000000000001,6.7962931073
2020-01-30 22:30:00,8.0,1.19,8.0880220079,0.0,0.0,0.0,8.0,1.19,8.0880220079,6.981920000000001,1.26556,7.0956922848,0.60192,0.17556000000000002,0.627,6.38,1.09,6.4724415795
2020-01-30 23:00:00,7.44,1.4,7.5705746149,0.0,0.0,0.0,7.44,1.4,7.5705746149,6.4192,1.2006000000000001,6.5305106232,0.6192000000000001,0.1806,0.645,5.8,1.02,5.8890067074
2020-01-30 23:30:00,6.94,1.43,7.0857956505,0.0,0.0,0.0,6.94,1.43,7.0857956505,5.95944,1.17192,6.0735756849,0.5894400000000001,0.17192000000000002,0.614,5.37,1.0,5.4623163585
2020-01-31 00:00:00,6.48,1.22,6.5938456154,0.0,0.0,0.0,6.48,1.22,6.5938456154,5.48424,1.15332,5.6041980158,0.5942400000000001,0.17332,0.619,4.89,0.98,4.9872337022
2020-01-31 00:30:00,6.54,1.2,6.6491804006,0.0,0.0,0.0,6.54,1.2,6.6491804006,5.47832,1.06576,5.5810244938,0.56832,0.16576000000000002,0.592,4.91,0.9,4.9918032814
2020-01-31 01:00:00,7.22,1.17,7.3141848486,0.0,0.0,0.0,7.22,1.17,7.3141848486,5.84136,1.17248,5.9578684108,0.59136,0.17248000000000002,0.616,5.25,1.0,5.3443895816
2020-01-31 01:30:00,7.42,1.33,7.5382557664,0.0,0.0,0.0,7.42,1.33,7.5382557664,6.04832,1.30576,6.1876638564,0.56832,0.16576000000000002,0.592,5.48,1.1400000000000001,5.5973207877
2020-01-31 02:00:00,7.21,1.4,7.3446647303,0.0,0.0,0.0,7.21,1.4,7.3446647303,6.03752,1.31136,6.1782936803,0.58752,0.17136,0.612,5.45,1.1400000000000001,5.5679529452
2020-01-31 02:30:00,6.94,1.37,7.0739310146,0.0,0.0,0.0,6.94,1.37,7.0739310146,5.7152,1.1336,5.8265392816,0.5952000000000001,0.1736,0.62,5.12,0.96,5.2092225908
2020-01-31 03:00:00,6.69,1.12,6.7831040092,0.0,0.0,0.0,6.69,1.12,6.7831040092,5.9023200000000005,1.2827600000000001,6.0401038567,0.5923200000000001,0.17276000000000002,0.617,5.31,1.11,5.4247764931
2020-01-31 03:30:00,6.53,1.12,6.6253528208,0.0,0.0,0.0,6.53,1.12,6.6253528208,5.88024,1.23632,6.0088026761,0.5702400000000001,0.16632000000000002,0.594,5.31,1.07,5.4167333329
2020-01-31 04:00:00,6.5600000000000005,1.21,6.6706596375,0.0,0.0,0.0,6.5600000000000005,1.21,6.6706596375,5.92792,1.31856,6.0727947438,0.5779200000000001,0.16856000000000002,0.602,5.35,1.15,5.4722024816
2020-01-31 04:30:00,6.51,1.21,6.6214952994,0.0,0.0,0.0,6.51,1.21,6.6214952994,5.776,1.288,5.9178644797,0.5760000000000001,0.168,0.6000000000000001,5.2,1.12,5.3192480672
2020-01-31 05:00:00,6.58,1.21,6.6903288409,0.0,0.0,0.0,6.58,1.21,6.6903288409,5.88976,1.30368,6.0323174983,0.6297600000000001,0.18368,0.656,5.26,1.12,5.3779178127
2020-01-31 05:30:00,6.95,1.34,7.0780011303,0.0,0.0,0.0,6.95,1.34,7.0780011303,5.80208,1.30144,5.9462491034,0.6220800000000001,0.18144000000000002,0.648,5.18,1.12,5.2996981046
2020-01-31 06:00:00,7.33,1.48,7.477920834,0.0,0.0,0.0,7.33,1.48,7.477920834,6.13696,1.38828,6.2920266528,0.57696,0.16828,0.601,5.5600000000000005,1.22,5.6922754677
2020-01-31 06:30:00,8.38,1.8900000000000001,8.5904889267,0.0,0.0,0.0,8.38,1.8900000000000001,8.5904889267,6.6368,1.4424000000000001,6.7917326214,0.5568000000000001,0.16240000000000002,0.58,6.08,1.28,6.2132761085
2020-01-31 07:00:00,9.47,1.73,9.6267232224,0.0,0.0,0.0,9.47,1.73,9.6267232224,7.35752,1.53136,7.5151955397,0.58752,0.17136,0.612,6.77,1.3599999999999999,6.9052516247
2020-01-31 07:30:00,10.75,1.85,10.9080245691,0.0,0.0,0.0,10.75,1.85,10.9080245691,8.06544,1.70492,8.2436687585,0.56544,0.16492,0.589,7.5,1.54,7.6564743845
2020-01-31 08:00:00,11.48,2.19,11.6870227175,0.0,0.0,0.0,11.48,2.19,11.6870227175,8.26696,1.84828,8.4710546333,0.57696,0.16828,0.601,7.69,1.6800000000000002,7.8713721802
2020-01-31 08:30:00,11.64192,2.3705600000000002,11.880818827,0.0019200000000000003,0.0005600000000000001,0.002,11.64,2.37,11.8788256995,8.182,1.841,8.3865609758,0.552,0.161,0.5750000000000001,7.63,1.6800000000000002,7.8127651955
2020-01-31 09:00:00,11.20384,2.51112,11.4818010086,0.0038400000000000005,0.0011200000000000001,0.004,11.2,2.51,11.4778090244,8.37776,2.00268,8.6138022847,0.55776,0.16268000000000002,0.581,7.82,1.8399999999999999,8.0335546304
2020-01-31 09:30:00,11.31672,2.51196,11.5921565983,0.00672,0.0019600000000000004,0.007,11.31,2.51,11.5851715568,8.2276,1.9368,8.4524905206,0.5376000000000001,0.1568,0.56,7.69,1.78,7.8933199606
2020-01-31 10:00:00,10.9844,2.3842,11.240171395499999,0.014400000000000001,0.004200000000000001,0.015,10.97,2.38,11.2252082386,8.27176,1.89968,8.4870959462,0.58176,0.16968000000000003,0.606,7.69,1.73,7.8821951257
2020-01-31 10:30:00,10.89016,2.64588,11.2069739805,0.02016,0.005880000000000001,0.021,10.87,2.64,11.1859957089,8.32408,2.01744,8.5650669583,0.57408,0.16744,0.598,7.75,1.85,7.967747486
2020-01-31 11:00:00,10.880560000000001,2.61308,11.1899407058,0.010560000000000002,0.0030800000000000003,0.011,10.87,2.61,11.1789534394,8.59368,1.99024,8.8211332152,0.5836800000000001,0.17024,0.608,8.01,1.82,8.2141645954
2020-01-31 11:30:00,10.68208,2.5164400000000002,10.9744841974,0.022080000000000002,0.00644,0.023,10.66,2.51,10.9515158768,8.43216,1.91688,8.647297335,0.57216,0.16688,0.596,7.86,1.75,8.0524592517
2020-01-31 12:00:00,10.7236,2.6698,11.050946973,0.033600000000000005,0.0098,0.035,10.69,2.66,11.015974764,8.31696,1.9182800000000002,8.5353161511,0.57696,0.16828,0.601,7.74,1.75,7.9353701867
2020-01-31 12:30:00,10.85496,2.66728,11.1778593299,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.83,2.66,11.151883249,8.51952,1.9473600000000002,8.7392466495,0.53952,0.15736,0.562,7.98,1.79,8.1782944432
2020-01-31 13:00:00,10.64496,2.49728,10.9339645509,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.62,2.49,10.9080016502,8.40888,1.9888400000000002,8.6408765412,0.5788800000000001,0.16884000000000002,0.603,7.83,1.82,8.0387374631
2020-01-31 13:30:00,10.16416,2.13288,10.3855344398,0.044160000000000005,0.01288,0.046,10.12,2.12,10.3396711747,8.3008,1.8794,8.5109003637,0.5808,0.1694,0.605,7.72,1.71,7.9071170473
2020-01-31 14:00:00,9.85608,2.25344,10.1104057683,0.04608,0.01344,0.048,9.81,2.24,10.0624897515,8.17512,1.89816,8.392591876200001,0.64512,0.18816000000000002,0.672,7.53,1.71,7.7217226057
2020-01-31 14:30:00,9.54208,2.04644,9.7590577107,0.022080000000000002,0.00644,0.023,9.52,2.04,9.736118323,8.42872,1.86796,8.6332262452,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.51,1.6,7.6785480398
2020-01-31 15:00:00,9.48168,2.40924,9.7829797608,0.03168,0.00924,0.033,9.45,2.4,9.75,8.44176,1.94468,8.662857046,0.94176,0.27468000000000004,0.981,7.5,1.67,7.6836775049
2020-01-31 15:30:00,9.5444,2.0042,9.7525580747,0.014400000000000001,0.004200000000000001,0.015,9.53,2.0,9.7376023743,8.20088,1.78984,8.393923993,0.8908800000000001,0.25984,0.928,7.31,1.53,7.4684000964
2020-01-31 16:00:00,9.9848,1.9014000000000002,10.1642290903,0.0048000000000000004,0.0014,0.005,9.98,1.9,10.159251941,8.51664,1.82152,8.7092532401,0.8966400000000001,0.26152000000000003,0.934,7.62,1.56,7.7780460271
2020-01-31 16:30:00,11.55192,1.47056,11.6451450141,0.0019200000000000003,0.0005600000000000001,0.002,11.55,1.47,11.6431696715,7.97792,1.58356,8.133564397,0.21792000000000003,0.06356,0.227,7.76,1.52,7.9074648276
2020-01-31 17:00:00,12.01,1.5899999999999999,12.1147926107,0.0,0.0,0.0,12.01,1.5899999999999999,12.1147926107,8.11184,1.5301200000000001,8.254890393,0.17184000000000002,0.050120000000000005,0.179,7.94,1.48,8.0767567748
2020-01-31 17:30:00,12.16,1.49,12.2509469022,0.0,0.0,0.0,12.16,1.49,12.2509469022,8.48152,1.50336,8.6137258373,0.25152,0.07336000000000001,0.262,8.23,1.43,8.3533107209
2020-01-31 18:00:00,12.41,1.25,12.4727943942,0.0,0.0,0.0,12.41,1.25,12.4727943942,8.66864,1.52252,8.8013286838,0.24864000000000003,0.07252,0.259,8.42,1.45,8.5439393724
2020-01-31 18:30:00,12.41,1.25,12.4727943942,0.0,0.0,0.0,12.41,1.25,12.4727943942,8.376,1.383,8.48940899,0.216,0.063,0.225,8.16,1.32,8.2660752477
2020-01-31 19:00:00,11.77,1.4100000000000001,11.8541553896,0.0,0.0,0.0,11.77,1.4100000000000001,11.8541553896,8.05024,1.18132,8.1364538344,0.21024,0.061320000000000006,0.219,7.84,1.12,7.9195959493
2020-01-31 19:30:00,11.28,1.46,11.3740933705,0.0,0.0,0.0,11.28,1.46,11.3740933705,7.96728,1.32504,8.0767123014,0.25728,0.07504000000000001,0.268,7.71,1.25,7.8106721862
2020-01-31 20:00:00,10.73,1.38,10.8183778821,0.0,0.0,0.0,10.73,1.38,10.8183778821,8.0584,1.4712,8.1915956931,0.27840000000000004,0.08120000000000001,0.29,7.78,1.3900000000000001,7.9031955562
2020-01-31 20:30:00,10.18,1.22,10.252843508,0.0,0.0,0.0,10.18,1.22,10.252843508,7.7926400000000005,1.26952,7.8953732781,0.27264000000000005,0.07952000000000001,0.28400000000000003,7.52,1.19,7.6135734054
2020-01-31 21:00:00,9.92,1.09,9.9797044044,0.0,0.0,0.0,9.92,1.09,9.9797044044,7.628,1.344,7.7454967562,0.28800000000000003,0.084,0.30000000000000004,7.34,1.26,7.447361949
2020-01-31 21:30:00,9.19,0.88,9.2320366117,0.0,0.0,0.0,9.19,0.88,9.2320366117,7.02264,1.22952,7.1294594465,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.75,1.15,6.8472622266
2020-01-31 22:00:00,8.59,0.99,8.646860702,0.0,0.0,0.0,8.59,0.99,8.646860702,6.73704,1.23372,6.8490709589000005,0.28704,0.08372,0.299,6.45,1.15,6.5517173321
2020-01-31 22:30:00,8.13,0.92,8.1818885351,0.0,0.0,0.0,8.13,0.92,8.1818885351,6.49264,1.18952,6.6007069318,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.22,1.11,6.3182671675
2020-01-31 23:00:00,7.68,1.1,7.7583761188,0.0,0.0,0.0,7.68,1.1,7.7583761188,5.86704,1.09372,5.9681137556,0.28704,0.08372,0.299,5.58,1.01,5.6706701544
2020-01-31 23:30:00,7.22,1.01,7.290301777,0.0,0.0,0.0,7.22,1.01,7.290301777,5.57496,1.03728,5.6706374245,0.26496000000000003,0.07728,0.276,5.31,0.96,5.3960819119
2020-02-01 00:00:00,6.84,1.01,6.9141666164,0.0,0.0,0.0,6.84,1.01,6.9141666164,5.27704,1.07372,5.3851672026,0.28704,0.08372,0.299,4.99,0.99,5.0872585938
2020-02-01 00:30:00,6.84,0.88,6.8963758598,0.0,0.0,0.0,6.84,0.88,6.8963758598,5.1988,1.0684,5.3074475975,0.26880000000000004,0.0784,0.28,4.93,0.99,5.0284192347
2020-02-01 01:00:00,7.32,0.76,7.3593477972,0.0,0.0,0.0,7.32,0.76,7.3593477972,5.76856,1.16708,5.8854362795,0.29856000000000005,0.08708,0.311,5.47,1.08,5.5755986226
2020-02-01 01:30:00,7.38,0.84,7.4276510419,0.0,0.0,0.0,7.38,0.84,7.4276510419,5.65264,1.11952,5.7624355962,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.38,1.04,5.4795985254
2020-02-01 02:00:00,7.09,0.73,7.1274820238,0.0,0.0,0.0,7.09,0.73,7.1274820238,5.67568,1.15624,5.792256417,0.29568,0.08624000000000001,0.308,5.38,1.07,5.4853714551
2020-02-01 02:30:00,6.9,0.8200000000000001,6.9485538064,0.0,0.0,0.0,6.9,0.8200000000000001,6.9485538064,5.48568,1.07624,5.5902573823,0.29568,0.08624000000000001,0.308,5.19,0.99,5.2835783329
2020-02-01 03:00:00,6.66,0.73,6.6998880588,0.0,0.0,0.0,6.66,0.73,6.6998880588,5.30144,1.07792,5.4099147498,0.30144000000000004,0.08792000000000001,0.314,5.0,0.99,5.0970677845
2020-02-01 03:30:00,6.39,0.61,6.4190497739,0.0,0.0,0.0,6.39,0.61,6.4190497739,5.05992,1.02456,5.1626072483,0.28992,0.08456000000000001,0.302,4.77,0.9400000000000001,4.8617383722
2020-02-01 04:00:00,6.12,0.61,6.1503251947,0.0,0.0,0.0,6.12,0.61,6.1503251947,5.2468,1.1024,5.3613613943,0.3168,0.09240000000000001,0.33,4.93,1.01,5.032395056
2020-02-01 04:30:00,6.12,0.88,6.1829442825,0.0,0.0,0.0,6.12,0.88,6.1829442825,5.1700800000000005,1.12044,5.2900957458,0.31008,0.09044,0.323,4.86,1.03,4.9679472622
2020-02-01 05:00:00,6.18,0.91,6.2466390963,0.0,0.0,0.0,6.18,0.91,6.2466390963,5.1564,1.1852,5.2908562634,0.3264,0.0952,0.34,4.83,1.09,4.9514644298
2020-02-01 05:30:00,6.25,0.8200000000000001,6.3035624848000005,0.0,0.0,0.0,6.25,0.8200000000000001,6.3035624848000005,5.30048,1.23764,5.4430543815,0.30048,0.08764000000000001,0.313,5.0,1.15,5.1305457799
2020-02-01 06:00:00,6.15,0.75,6.1955629284,0.0,0.0,0.0,6.15,0.75,6.1955629284,5.32256,1.20408,5.4570553965,0.32256,0.09408000000000001,0.336,5.0,1.11,5.1217282239
2020-02-01 06:30:00,6.53,0.72,6.5695738066,0.0,0.0,0.0,6.53,0.72,6.5695738066,5.3072,1.1396,5.4281728049,0.30720000000000003,0.0896,0.32,5.0,1.05,5.109060579
2020-02-01 07:00:00,6.92,0.75,6.9605244055,0.0,0.0,0.0,6.92,0.75,6.9605244055,5.39352,1.14436,5.5135848411,0.32352000000000003,0.09436000000000001,0.337,5.07,1.05,5.1775863102
2020-02-01 07:30:00,7.59,0.77,7.6289579891,0.0,0.0,0.0,7.59,0.77,7.6289579891,6.1216,1.3238,6.2631009093,0.3216,0.09380000000000001,0.335,5.8,1.23,5.9289881093000005
