Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-01 08:00:00,7.87,0.85,7.9157690719,0.0,0.0,0.0,7.87,0.85,7.9157690719,6.43192,1.3955600000000001,6.5815790355,0.36192,0.10556000000000001,0.377,6.07,1.29,6.2055620213000005
2020-02-01 08:30:00,8.41384,1.10112,8.4855859432,0.0038400000000000005,0.0011200000000000001,0.004,8.41,1.1,8.4816330975,6.8168,1.4574,6.9708519565,0.4368,0.1274,0.455,6.38,1.33,6.517154287
2020-02-01 09:00:00,9.22768,0.9822400000000001,9.2798099981,0.007680000000000001,0.0022400000000000002,0.008,9.22,0.98,9.2719361516,7.09536,1.51448,7.2551900871,0.25536000000000003,0.07448,0.266,6.84,1.44,6.989935622
2020-02-01 09:30:00,9.79088,0.9948400000000001,9.8412924863,0.05088,0.01484,0.053,9.74,0.98,9.7891776978,6.76704,1.37372,6.9050660388,0.047040000000000005,0.013720000000000001,0.049,6.72,1.3599999999999999,6.8562380355
2020-02-01 10:00:00,9.52968,0.89324,9.5714512275,0.07968,0.02324,0.083,9.45,0.87,9.489963119,6.88688,1.3478400000000001,7.0175343818,0.02688,0.007840000000000001,0.028,6.86,1.34,6.9896494905
2020-02-01 10:30:00,8.62696,1.0682800000000001,8.6928511433,0.09696,0.028280000000000003,0.101,8.53,1.04,8.5931658892,6.97136,1.37248,7.1051785059,0.11136000000000001,0.03248,0.116,6.86,1.34,6.9896494905
2020-02-01 11:00:00,7.93184,1.18012,8.019150142,0.17184000000000002,0.050120000000000005,0.179,7.76,1.13,7.8418428956,6.8684,1.4362,7.016950121,0.1584,0.046200000000000005,0.165,6.71,1.3900000000000001,6.8524594125
2020-02-01 11:30:00,7.59488,1.28684,7.703126599,0.19488000000000003,0.05684,0.203,7.4,1.23,7.5015265113,6.64072,1.40396,6.78750807,0.15072000000000002,0.043960000000000006,0.157,6.49,1.3599999999999999,6.6309652389
2020-02-01 12:00:00,7.91736,0.8504800000000001,7.962908112,0.20736000000000002,0.060480000000000006,0.216,7.71,0.79,7.7503677332,6.4844,1.3642,6.6263477874,0.014400000000000001,0.004200000000000001,0.015,6.47,1.3599999999999999,6.6113916841
2020-02-01 12:30:00,7.00224,1.04732,7.0801302389,0.16224000000000002,0.04732,0.169,6.84,1.0,6.9127129262,7.04952,1.56736,7.2216583691,0.53952,0.15736,0.562,6.51,1.4100000000000001,6.6609458788
2020-02-01 13:00:00,6.32488,1.11684,6.4227282832,0.19488000000000003,0.05684,0.203,6.13,1.06,6.2209725928,7.07632,1.53476,7.240842009,0.7363200000000001,0.21476,0.767,6.34,1.32,6.475955528
2020-02-01 13:30:00,6.34856,1.06208,6.4367870867,0.17856000000000002,0.05208,0.186,6.17,1.01,6.2521196406,6.94744,1.41092,7.0892607372,0.7574400000000001,0.22092,0.789,6.19,1.19,6.3033483166
2020-02-01 14:00:00,6.33896,1.05928,6.4268567745,0.16896000000000003,0.049280000000000004,0.176,6.17,1.01,6.2521196406,6.86552,1.49036,7.0254208273,0.7555200000000001,0.22036000000000003,0.787,6.11,1.27,6.2405929205
2020-02-01 14:30:00,6.29072,1.11396,6.3885886548,0.15072000000000002,0.043960000000000006,0.157,6.14,1.07,6.2325355996,6.7884,1.3712,6.9255009927,0.7584000000000001,0.2212,0.79,6.03,1.15,6.13868064
2020-02-01 15:00:00,6.54696,1.04828,6.6303526452,0.09696,0.028280000000000003,0.101,6.45,1.02,6.5301531376,7.0476,1.4368,7.1925697772,0.7776000000000001,0.2268,0.81,6.27,1.21,6.3856871204
2020-02-01 15:30:00,6.92784,0.78812,6.9725246647,0.027840000000000004,0.00812,0.029,6.9,0.78,6.9439470044,6.88264,1.30952,7.0061099049,0.7526400000000001,0.21952000000000002,0.784,6.13,1.09,6.2261545114
2020-02-01 16:00:00,7.12568,0.75624,7.1656970631,0.05568000000000001,0.01624,0.058,7.07,0.74,7.108621526,6.9924,1.3182,7.1155680729,0.7824,0.22820000000000001,0.8150000000000001,6.21,1.09,6.3049345754
2020-02-01 16:30:00,7.72208,0.7064400000000001,7.7543263408000005,0.022080000000000002,0.00644,0.023,7.7,0.7000000000000001,7.7317527120000005,7.33072,1.30896,7.4466658311,0.75072,0.21896000000000002,0.782,6.58,1.09,6.6696701568
2020-02-01 17:00:00,8.62192,0.78056,8.657180742,0.0019200000000000003,0.0005600000000000001,0.002,8.62,0.78,8.655218079299999,7.66224,1.41232,7.7913137275,0.76224,0.22232000000000002,0.794,6.9,1.19,7.0018640375
2020-02-01 17:30:00,9.44,0.56,9.4565955819,0.0,0.0,0.0,9.44,0.56,9.4565955819,8.04096,1.3502800000000001,8.153544861,0.72096,0.21028000000000002,0.751,7.32,1.1400000000000001,7.4082386571
2020-02-01 18:00:00,10.25,0.6900000000000001,10.2731981388,0.0,0.0,0.0,10.25,0.6900000000000001,10.2731981388,8.42144,1.33292,8.526272773,0.66144,0.19292,0.6890000000000001,7.76,1.1400000000000001,7.843290126
2020-02-01 18:30:00,10.55,0.59,10.566484751299999,0.0,0.0,0.0,10.55,0.59,10.566484751299999,7.75824,1.11532,7.83799889,0.25824,0.07532000000000001,0.269,7.5,1.04,7.5717633349
2020-02-01 19:00:00,10.13,0.68,10.152797644,0.0,0.0,0.0,10.13,0.68,10.152797644,7.46408,1.10744,7.5457878051,0.33408000000000004,0.09744000000000001,0.34800000000000003,7.13,1.01,7.2011804588
2020-02-01 19:30:00,9.64,0.7000000000000001,9.6653815238,0.0,0.0,0.0,9.64,0.7000000000000001,9.6653815238,7.14056,1.00808,7.2113675818,0.37056000000000006,0.10808000000000001,0.386,6.77,0.9,6.8295607472
2020-02-01 20:00:00,8.99,0.6000000000000001,9.01,0.0,0.0,0.0,8.99,0.6000000000000001,9.01,7.11944,1.01692,7.1917002301,0.46944,0.13692000000000001,0.489,6.65,0.88,6.7079728682
2020-02-01 20:30:00,8.49,0.6900000000000001,8.5179927213,0.0,0.0,0.0,8.49,0.6900000000000001,8.5179927213,6.98872,1.08296,7.0721290712,0.55872,0.16296000000000002,0.582,6.43,0.92,6.4954830459
2020-02-01 21:00:00,8.04,0.59,8.0616189441,0.0,0.0,0.0,8.04,0.59,8.0616189441,6.63824,0.94032,6.7045083339,0.61824,0.18032,0.644,6.02,0.76,6.0677837799
2020-02-01 21:30:00,7.52,0.5700000000000001,7.5415714543,0.0,0.0,0.0,7.52,0.5700000000000001,7.5415714543,6.25112,0.7811600000000001,6.2997390581,0.62112,0.18116000000000002,0.647,5.63,0.6000000000000001,5.6618813128
2020-02-01 22:00:00,6.77,0.47000000000000003,6.7862950127,0.0,0.0,0.0,6.77,0.47000000000000003,6.7862950127,6.1924,0.7532,6.2380387944,0.6624,0.1932,0.6900000000000001,5.53,0.56,5.5582821087
2020-02-01 22:30:00,6.41,0.43,6.4244065874,0.0,0.0,0.0,6.41,0.43,6.4244065874,5.80816,0.67488,5.8472374332,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.14,0.48,5.1623637997
2020-02-01 23:00:00,5.9,0.2,5.9033888573,0.0,0.0,0.0,5.9,0.2,5.9033888573,5.19352,0.60936,5.2291461636,0.68352,0.19936,0.712,4.51,0.41000000000000003,4.528598017
2020-02-01 23:30:00,5.46,0.24,5.4652721799,0.0,0.0,0.0,5.46,0.24,5.4652721799,4.6435200000000005,0.49936,4.6702931814,0.68352,0.19936,0.712,3.96,0.30000000000000004,3.9713473784
2020-02-02 00:00:00,5.13,0.24,5.1356109666,0.0,0.0,0.0,5.13,0.24,5.1356109666,4.3448,0.46140000000000003,4.3692307103,0.7248,0.2114,0.755,3.62,0.25,3.6286223281
2020-02-02 00:30:00,5.28,0.30000000000000004,5.2885158599,0.0,0.0,0.0,5.28,0.30000000000000004,5.2885158599,4.4308,0.4244,4.4510789703,0.7008,0.2044,0.73,3.73,0.22,3.7364823029
2020-02-02 01:00:00,5.8,0.26,5.8058246615,0.0,0.0,0.0,5.8,0.26,5.8058246615,4.69168,0.43924,4.7121961971,0.75168,0.21924000000000002,0.783,3.94,0.22,3.9461373519
2020-02-02 01:30:00,5.96,0.26,5.9656684454,0.0,0.0,0.0,5.96,0.26,5.9656684454,4.70768,0.43224,4.7274816129,0.7276800000000001,0.21224,0.758,3.98,0.22,3.9860757645
2020-02-02 02:00:00,5.67,0.33,5.679595056,0.0,0.0,0.0,5.67,0.33,5.679595056,4.70784,0.43812,4.7281821665,0.7478400000000001,0.21812,0.779,3.96,0.22,3.966106403
2020-02-02 02:30:00,5.5,0.4,5.5145262716,0.0,0.0,0.0,5.5,0.4,5.5145262716,4.65712,0.42916000000000004,4.6768520396,0.7171200000000001,0.20916,0.747,3.94,0.22,3.9461373519
2020-02-02 03:00:00,5.37,0.4,5.3848769717,0.0,0.0,0.0,5.37,0.4,5.3848769717,4.66776,0.45768000000000003,4.6901443901,0.67776,0.19768000000000002,0.706,3.99,0.26,3.9984622044
2020-02-02 03:30:00,5.22,0.32,5.2297992313,0.0,0.0,0.0,5.22,0.32,5.2297992313,4.43992,0.41956000000000004,4.4596995639,0.64992,0.18956,0.677,3.79,0.23,3.7969724782
2020-02-02 04:00:00,4.95,0.23,4.9553405534,0.0,0.0,0.0,4.95,0.23,4.9553405534,4.30448,0.42964,4.3258685371,0.6844800000000001,0.19964,0.713,3.62,0.23,3.6272992708
2020-02-02 04:30:00,4.82,0.26,4.8270073545,0.0,0.0,0.0,4.82,0.26,4.8270073545,4.24776,0.42768000000000006,4.2692359035,0.67776,0.19768000000000002,0.706,3.5700000000000003,0.23,3.5774012914
2020-02-02 05:00:00,4.82,0.21,4.8245725199,0.0,0.0,0.0,4.82,0.21,4.8245725199,4.15928,0.43104000000000003,4.1815554044,0.68928,0.20104000000000002,0.718,3.47,0.23,3.4776141247
2020-02-02 05:30:00,4.97,-0.12,4.9714484811,0.0,0.0,0.0,4.97,-0.12,4.9714484811,4.08736,0.43048000000000003,4.1099665205,0.6873600000000001,0.20048000000000002,0.716,3.4,0.23,3.4077705322
2020-02-02 06:00:00,4.89,-0.21,4.8945071253,0.0,0.0,0.0,4.89,-0.21,4.8945071253,4.16,0.44,4.1832045133,0.72,0.21,0.75,3.44,0.23,3.4476803796
2020-02-02 06:30:00,5.1,0.23,5.1051836402,0.0,0.0,0.0,5.1,0.23,5.1051836402,4.20024,0.43132000000000004,4.2223279124,0.6902400000000001,0.20132000000000003,0.719,3.51,0.23,3.5175275408
2020-02-02 07:00:00,5.33,0.18,5.3330385335,0.0,0.0,0.0,5.33,0.18,5.3330385335,4.44768,0.44224,4.4696122427,0.7276800000000001,0.21224,0.758,3.7199999999999998,0.23,3.727103433
2020-02-02 07:30:00,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,4.69544,0.42992,4.7150809113,0.68544,0.19992000000000001,0.714,4.01,0.23,4.016590594
2020-02-02 08:00:00,6.15,0.23,6.1542993102,0.0,0.0,0.0,6.15,0.23,6.1542993102,4.97272,0.5049600000000001,4.9982925885,0.70272,0.20496,0.732,4.27,0.30000000000000004,4.2805256687
2020-02-02 08:30:00,6.87288,0.18084000000000003,6.8752587297000005,0.00288,0.00084,0.003,6.87,0.18,6.872357674,5.1124,0.5232,5.1391022562,0.6624,0.1932,0.6900000000000001,4.45,0.33,4.4622191788
2020-02-02 09:00:00,7.2644,0.2442,7.2685033535,0.014400000000000001,0.004200000000000001,0.015,7.25,0.24,7.2539713261,5.5128,0.5604,5.5412103371,0.6528,0.1904,0.68,4.86,0.37,4.8740640127
2020-02-02 09:30:00,7.75112,0.34616,7.7588457905,0.021120000000000003,0.0061600000000000005,0.022,7.73,0.34,7.7374737479,5.70776,0.50268,5.7298526508,0.55776,0.16268000000000002,0.581,5.15,0.34,5.1612110982
2020-02-02 10:00:00,8.07168,0.25924,8.0758419623,0.03168,0.00924,0.033,8.04,0.25,8.0438858769,5.59696,0.48828000000000005,5.6182184543,0.33696000000000004,0.09828,0.35100000000000003,5.26,0.39,5.2744383587
2020-02-02 10:30:00,8.00568,0.32624000000000003,8.0123245566,0.05568000000000001,0.01624,0.058,7.95,0.31,7.9560417294,5.7968,0.47240000000000004,5.8160168500000005,0.3168,0.09240000000000001,0.33,5.48,0.38,5.4931593824
2020-02-02 11:00:00,7.58792,0.31856,7.5946040318,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.49,0.29,7.4956120497,5.7164,0.4752,5.7361175023,0.3264,0.0952,0.34,5.39,0.38,5.4033785727
2020-02-02 11:30:00,7.36288,0.32584,7.3700864038,0.12288000000000002,0.035840000000000004,0.128,7.24,0.29,7.2458056833,5.63448,0.47464000000000006,5.6544361346,0.32448000000000005,0.09464,0.338,5.31,0.38,5.3235796228
2020-02-02 12:00:00,7.39152,0.38836000000000004,7.4017154363,0.13152,0.038360000000000005,0.137,7.26,0.35000000000000003,7.2684317428,5.72256,0.42408,5.7382520684,0.32256,0.09408000000000001,0.336,5.4,0.33,5.4100739366
2020-02-02 12:30:00,7.74576,0.29668,7.7514396727,0.12576,0.036680000000000004,0.131,7.62,0.26,7.6244344053,5.8588000000000005,0.3784,5.8710070686,0.26880000000000004,0.0784,0.28,5.59,0.30000000000000004,5.5980443014
2020-02-02 13:00:00,7.90176,0.32968000000000003,7.9086345218,0.10176,0.02968,0.106,7.8,0.30000000000000004,7.8057670988000005,5.882,0.441,5.8985087098,0.312,0.091,0.325,5.57,0.35000000000000003,5.580985576
2020-02-02 13:30:00,7.9352800000000006,0.31904000000000005,7.9416909534,0.06528,0.01904,0.068,7.87,0.30000000000000004,7.8757158405,5.9216,0.44380000000000003,5.938207221,0.3216,0.09380000000000001,0.335,5.6,0.35000000000000003,5.6109268397
2020-02-02 14:00:00,7.80528,0.35904,7.81353349,0.06528,0.01904,0.068,7.74,0.34,7.7474641012,5.70256,0.42408,5.7183069522,0.32256,0.09408000000000001,0.336,5.38,0.33,5.3901113161
2020-02-02 14:30:00,7.98552,0.32036000000000003,7.9919434557999995,0.03552,0.010360000000000001,0.037,7.95,0.31,7.9560417294,5.78728,0.44004000000000004,5.8039852688,0.37728,0.11004000000000001,0.393,5.41,0.33,5.4200553503
2020-02-02 15:00:00,7.97976,0.31868,7.9861208731,0.02976,0.00868,0.031,7.95,0.31,7.9560417294,5.85928,0.44104000000000004,5.8758555462,0.44928,0.13104000000000002,0.468,5.41,0.31,5.4188744219
2020-02-02 15:30:00,8.10824,0.36532000000000003,8.1164656471,0.018240000000000003,0.00532,0.019,8.09,0.36,8.0980059274,5.8708,0.3644,5.8820982651,0.46080000000000004,0.13440000000000002,0.48,5.41,0.23,5.4148868871
2020-02-02 16:00:00,8.32864,0.29252,8.3337753869,0.00864,0.00252,0.009000000000000001,8.32,0.29,8.3250525524,6.3328,0.41540000000000005,6.3464094573,0.5328,0.1554,0.555,5.8,0.26,5.8058246615
2020-02-02 16:30:00,8.89192,0.33056,8.898062216,0.0019200000000000003,0.0005600000000000001,0.002,8.89,0.33,8.896122751,6.40552,0.41036000000000006,6.4186510888,0.5155200000000001,0.15036000000000002,0.537,5.89,0.26,5.8957357471
2020-02-02 17:00:00,9.61,0.33,9.6156643036,0.0,0.0,0.0,9.61,0.33,9.6156643036,6.69736,0.45548000000000005,6.712830476,0.5673600000000001,0.16548000000000002,0.591,6.13,0.29,6.1368558725
2020-02-02 17:30:00,10.24,0.47000000000000003,10.2507804581,0.0,0.0,0.0,10.24,0.47000000000000003,10.2507804581,7.16336,0.49848000000000003,7.1806830316,0.5433600000000001,0.15848,0.5660000000000001,6.62,0.34,6.6287253676999995
2020-02-02 18:00:00,10.56,0.47000000000000003,10.5704541057,0.0,0.0,0.0,10.56,0.47000000000000003,10.5704541057,7.49392,0.52156,7.5120477767,0.5539200000000001,0.16156,0.577,6.94,0.36,6.949330903
2020-02-02 18:30:00,10.13,0.43,10.13912225,0.0,0.0,0.0,10.13,0.43,10.13912225,7.87368,0.90024,7.9249775268,0.5836800000000001,0.17024,0.608,7.29,0.73,7.3264588991
2020-02-02 19:00:00,9.81,0.31,9.814896841,0.0,0.0,0.0,9.81,0.31,9.814896841,7.746560000000001,1.02108,7.8135648842,0.5865600000000001,0.17108,0.611,7.16,0.85,7.2102773872
2020-02-02 19:30:00,9.47,0.28,9.4741384833,0.0,0.0,0.0,9.47,0.28,9.4741384833,7.68368,1.06024,7.7564842036,0.5836800000000001,0.17024,0.608,7.1,0.89,7.1555642685
2020-02-02 20:00:00,8.95,0.44,8.9608091153,0.0,0.0,0.0,8.95,0.44,8.9608091153,7.7316,1.1738,7.8201946907,0.5616,0.1638,0.585,7.17,1.01,7.24078725
2020-02-02 20:30:00,8.53,0.31,8.535631201,0.0,0.0,0.0,8.53,0.31,8.535631201,7.8528,1.2254,7.9478344848999996,0.5328,0.1554,0.555,7.32,1.07,7.3977902106
2020-02-02 21:00:00,8.06,0.31,8.0659593354,0.0,0.0,0.0,8.06,0.31,8.0659593354,7.59736,1.32548,7.712118788,0.5673600000000001,0.16548000000000002,0.591,7.03,1.16,7.1250614032
2020-02-02 21:30:00,7.67,0.31,7.6762621112,0.0,0.0,0.0,7.67,0.31,7.6762621112,7.1276,1.2868,7.2428265201,0.5376000000000001,0.1568,0.56,6.59,1.13,6.6861797762
2020-02-02 22:00:00,7.19,0.44,7.2034505621000005,0.0,0.0,0.0,7.19,0.44,7.2034505621000005,6.920640000000001,1.29352,7.0404866309,0.56064,0.16352000000000003,0.584,6.36,1.13,6.4596052511
2020-02-02 22:30:00,6.8,0.37,6.8100587369,0.0,0.0,0.0,6.8,0.37,6.8100587369,6.50568,1.22624,6.6202369142,0.53568,0.15624000000000002,0.558,5.97,1.07,6.065129842
2020-02-02 23:00:00,6.03,0.24,6.0347742294,0.0,0.0,0.0,6.03,0.24,6.0347742294,6.14104,1.26072,6.2691137492,0.5510400000000001,0.16072,0.5740000000000001,5.59,1.1,5.6972010672
2020-02-02 23:30:00,5.47,0.24,5.4752625508,0.0,0.0,0.0,5.47,0.24,5.4752625508,5.592,1.211,5.7216243323,0.552,0.161,0.5750000000000001,5.04,1.05,5.1482132823
2020-02-03 00:00:00,5.15,0.31,5.1593216608,0.0,0.0,0.0,5.15,0.31,5.1593216608,5.42352,1.21436,5.5578088668,0.56352,0.16436,0.587,4.86,1.05,4.9721323393
2020-02-03 00:30:00,5.22,0.26,5.2264710848,0.0,0.0,0.0,5.22,0.26,5.2264710848,5.43696,1.14828,5.5568949063,0.57696,0.16828,0.601,4.86,0.98,4.9578221025
2020-02-03 01:00:00,5.86,0.26,5.8657650822,0.0,0.0,0.0,5.86,0.26,5.8657650822,5.8872800000000005,1.28004,6.0248293088,0.61728,0.18004,0.643,5.27,1.1,5.3835768779
2020-02-03 01:30:00,6.04,0.35000000000000003,6.05013223,0.0,0.0,0.0,6.04,0.35000000000000003,6.05013223,5.96344,1.24892,6.0928169019,0.6134400000000001,0.17892000000000002,0.639,5.35,1.07,5.4559508795
2020-02-03 02:00:00,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,6.0172,1.2946,6.1548911444,0.6672,0.19460000000000002,0.6950000000000001,5.35,1.1,5.4619135841
2020-02-03 02:30:00,5.5600000000000005,0.21,5.563964414,0.0,0.0,0.0,5.5600000000000005,0.21,5.563964414,5.91376,1.26068,6.0466413322,0.65376,0.19068000000000002,0.681,5.26,1.07,5.3677276384
2020-02-03 03:00:00,5.41,0.18,5.4129936265,0.0,0.0,0.0,5.41,0.18,5.4129936265,5.78448,1.26964,5.9221781973,0.6844800000000001,0.19964,0.713,5.1,1.07,5.2110363653
2020-02-03 03:30:00,5.22,0.23,5.2250645929,0.0,0.0,0.0,5.22,0.23,5.2250645929,5.36432,1.12376,5.4807632315,0.66432,0.19376000000000002,0.6920000000000001,4.7,0.93,4.791127216
2020-02-03 04:00:00,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,5.62408,1.22244,5.7554005421,0.69408,0.20244,0.723,4.93,1.02,5.0344115843
2020-02-03 04:30:00,5.64,0.52,5.6639209034,0.0,0.0,0.0,5.64,0.52,5.6639209034,5.42256,1.1690800000000001,5.5471528733,0.6825600000000001,0.19908,0.711,4.74,0.97,4.8382331486
2020-02-03 05:00:00,5.59,0.58,5.6200088968,0.0,0.0,0.0,5.59,0.58,5.6200088968,5.54352,1.25936,5.6847692653,0.68352,0.19936,0.712,4.86,1.06,4.9742537129
2020-02-03 05:30:00,6.26,0.58,6.2868115925,0.0,0.0,0.0,6.26,0.58,6.2868115925,5.31392,1.06656,5.419898154,0.6739200000000001,0.19656,0.7020000000000001,4.64,0.87,4.7208579729
2020-02-03 06:00:00,6.69,0.67,6.7234663679,0.0,0.0,0.0,6.69,0.67,6.7234663679,5.42352,1.00936,5.51664543,0.68352,0.19936,0.712,4.74,0.81,4.808710846
2020-02-03 06:30:00,7.84,1.08,7.9140381601000005,0.0,0.0,0.0,7.84,1.08,7.9140381601000005,6.24416,1.12788,6.3452066475,0.6441600000000001,0.18788000000000002,0.671,5.6,0.9400000000000001,5.6783448293
2020-02-03 07:00:00,9.06,1.18,9.1365201253,0.0,0.0,0.0,9.06,1.18,9.1365201253,7.02856,1.36208,7.1593238228,0.65856,0.19208000000000003,0.686,6.37,1.17,6.4765577277
2020-02-03 07:30:00,10.63,1.51,10.7367127185,0.0,0.0,0.0,10.63,1.51,10.7367127185,7.72576,1.54668,7.8790600074,0.6057600000000001,0.17668,0.631,7.12,1.37,7.2506068712000005
2020-02-03 08:00:00,11.37,1.94,11.5343183587,0.0,0.0,0.0,11.37,1.94,11.5343183587,8.12184,1.67012,8.2917782049,0.6518400000000001,0.19012,0.679,7.47,1.48,7.6152019015
2020-02-03 08:30:00,11.69288,2.12084,11.8836612624,0.00288,0.00084,0.003,11.69,2.12,11.8806775901,8.08944,1.72192,8.270673975,0.5894400000000001,0.17192000000000002,0.614,7.5,1.55,7.6584920187000005
2020-02-03 09:00:00,11.19152,2.16336,11.3986949428,0.01152,0.00336,0.012,11.18,2.16,11.386746682,7.93456,1.6850800000000001,8.111518785,0.63456,0.18508000000000002,0.661,7.3,1.5,7.4525163536
2020-02-03 09:30:00,11.23824,2.25532,11.4623080835,0.018240000000000003,0.00532,0.019,11.22,2.25,11.4433779978,7.9827200000000005,1.66996,8.1555248145,0.58272,0.16996000000000003,0.607,7.4,1.5,7.5504966723999996
2020-02-03 10:00:00,11.0892,2.2556,11.316275359,0.019200000000000002,0.0056,0.02,11.07,2.25,11.2963445415,8.4596,1.8878,8.6676767937,0.6096,0.1778,0.635,7.85,1.71,8.0340898676
2020-02-03 10:30:00,11.14632,2.25476,11.3720882955,0.01632,0.00476,0.017,11.13,2.25,11.355148612,8.14072,1.83396,8.3447427402,0.6307200000000001,0.18396,0.657,7.51,1.65,7.6891221866
2020-02-03 11:00:00,11.24056,2.40308,11.4945631757,0.010560000000000002,0.0030800000000000003,0.011,11.23,2.4,11.4835926434,8.36168,1.85424,8.5648058005,0.63168,0.18424000000000001,0.658,7.73,1.67,7.9083373727
2020-02-03 11:30:00,11.08496,2.6472800000000003,11.3966850268,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.06,2.64,11.370716776,7.95768,1.5972400000000002,8.1163936942,0.60768,0.17724,0.633,7.35,1.42,7.4859134379
2020-02-03 12:00:00,10.99144,2.65792,11.3082400045,0.06144000000000001,0.017920000000000002,0.064,10.93,2.64,11.244309672,7.35808,1.34444,7.4798970715,0.5980800000000001,0.17444,0.623,6.76,1.17,6.860502897
2020-02-03 12:30:00,11.00416,2.55288,11.2964035693,0.044160000000000005,0.01288,0.046,10.96,2.54,11.2504755455,7.74768,1.54724,7.9006643392,0.60768,0.17724,0.633,7.14,1.37,7.2702475886
2020-02-03 13:00:00,10.727360000000001,2.54548,11.0252311087,0.08736000000000001,0.025480000000000003,0.091,10.64,2.52,10.9343495463,7.91688,1.7828400000000002,8.1151406272,0.6268800000000001,0.18284,0.653,7.29,1.6,7.4635179373
2020-02-03 13:30:00,10.67352,2.56436,10.9772478974,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.59,2.54,10.8903489384,7.34816,1.46988,7.4937308865,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.8,1.31,6.9250342959
2020-02-03 14:00:00,10.42896,2.61428,10.7516355314,0.048960000000000004,0.014280000000000001,0.051000000000000004,10.38,2.6,10.700672876,7.7924,1.7232,7.98065887,0.6624,0.1932,0.6900000000000001,7.13,1.53,7.2923110191
2020-02-03 14:30:00,10.58936,2.68148,10.9235928247,0.039360000000000006,0.01148,0.041,10.55,2.67,10.88261917,8.048,1.7189999999999999,8.2295361352,0.648,0.189,0.675,7.4,1.53,7.5565137464
2020-02-03 15:00:00,10.5088,2.6484,10.8373843708,0.028800000000000003,0.008400000000000001,0.03,10.48,2.64,10.8074048689,7.8376,1.6218,8.0036372357,0.6576000000000001,0.1918,0.685,7.18,1.43,7.3210176888
2020-02-03 15:30:00,10.60632,2.49476,10.8957721801,0.01632,0.00476,0.017,10.59,2.49,10.878795889300001,7.79744,1.4659200000000001,7.9340400806,0.63744,0.18592,0.664,7.16,1.28,7.2735135939
2020-02-03 16:00:00,10.93864,2.28252,11.1742446098,0.00864,0.00252,0.009000000000000001,10.93,2.2800000000000002,11.1652720522,8.00888,1.4488400000000001,8.1388756103,0.5788800000000001,0.16884000000000002,0.603,7.43,1.28,7.539449582
2020-02-03 16:30:00,11.45384,2.02112,11.6307943323,0.0038400000000000005,0.0011200000000000001,0.004,11.45,2.02,11.6268181374,8.38984,1.51912,8.5262618304,0.57984,0.16912000000000002,0.604,7.8100000000000005,1.35,7.9258185697
2020-02-03 17:00:00,12.0,1.97,12.1606290956,0.0,0.0,0.0,12.0,1.97,12.1606290956,8.62824,1.37032,8.7363781054,0.61824,0.18032,0.644,8.01,1.19,8.0979133115
2020-02-03 17:30:00,12.47,1.82,12.6021149019,0.0,0.0,0.0,12.47,1.82,12.6021149019,8.69248,1.29864,8.7889518374,0.61248,0.17864000000000002,0.638,8.08,1.12,8.157254440100001
2020-02-03 18:00:00,12.57,1.78,12.6954046804,0.0,0.0,0.0,12.57,1.78,12.6954046804,8.82264,1.3045200000000001,8.9185620478,0.6326400000000001,0.18452000000000002,0.659,8.19,1.12,8.2662264668
2020-02-03 18:30:00,12.47,1.78,12.596400279400001,0.0,0.0,0.0,12.47,1.78,12.596400279400001,8.90384,1.31612,9.0005854587,0.60384,0.17612000000000003,0.629,8.3,1.1400000000000001,8.3779233704
2020-02-03 19:00:00,12.07,1.6,12.1755862282,0.0,0.0,0.0,12.07,1.6,12.1755862282,8.49784,1.1431200000000001,8.5743809106,0.6278400000000001,0.18312,0.654,7.87,0.96,7.9283352603
2020-02-03 19:30:00,11.49,1.57,11.5967667908,0.0,0.0,0.0,11.49,1.57,11.5967667908,8.30304,1.14172,8.3811692382,0.62304,0.18172000000000002,0.649,7.68,0.96,7.7397674384
2020-02-03 20:00:00,11.15,1.52,11.2531284539,0.0,0.0,0.0,11.15,1.52,11.2531284539,8.044,1.032,8.1099297161,0.624,0.182,0.65,7.42,0.85,7.4685272979
2020-02-03 20:30:00,10.63,1.52,10.7381236722,0.0,0.0,0.0,10.63,1.52,10.7381236722,7.93128,1.25704,8.0302772057,0.6412800000000001,0.18704,0.668,7.29,1.07,7.3681069482
2020-02-03 21:00:00,10.34,1.54,10.4540518461,0.0,0.0,0.0,10.34,1.54,10.4540518461,7.81456,1.23508,7.9115593027,0.63456,0.18508000000000002,0.661,7.18,1.05,7.2563696157
2020-02-03 21:30:00,9.58,1.42,9.6846682958,0.0,0.0,0.0,9.58,1.42,9.6846682958,7.72552,1.28536,7.8317181767,0.6355200000000001,0.18536000000000002,0.662,7.09,1.1,7.1748240397
2020-02-03 22:00:00,8.86,1.19,8.9395581546,0.0,0.0,0.0,8.86,1.19,8.9395581546,7.3824,1.2932000000000001,7.4948112718,0.6624,0.1932,0.6900000000000001,6.72,1.1,6.8094346315
2020-02-03 22:30:00,8.18,1.12,8.2563187923,0.0,0.0,0.0,8.18,1.12,8.2563187923,6.87304,1.2117200000000001,6.9790360509,0.62304,0.18172000000000002,0.649,6.25,1.03,6.3343034345
2020-02-03 23:00:00,7.45,1.17,7.541312883,0.0,0.0,0.0,7.45,1.17,7.541312883,6.19936,1.10648,6.2973297833,0.63936,0.18648,0.666,5.5600000000000005,0.92,5.6356011214
2020-02-03 23:30:00,6.95,1.17,7.0477939811,0.0,0.0,0.0,6.95,1.17,7.0477939811,5.97384,1.14612,6.0827917439,0.60384,0.17612000000000003,0.629,5.37,0.97,5.4569038841
2020-02-04 00:00:00,6.55,1.04,6.6320509648,0.0,0.0,0.0,6.55,1.04,6.6320509648,5.8268,1.2274,5.9546711916,0.6768000000000001,0.19740000000000002,0.705,5.15,1.03,5.251990099
2020-02-04 00:30:00,6.43,1.04,6.5135627732,0.0,0.0,0.0,6.43,1.04,6.5135627732,5.97184,1.21512,6.094209514,0.7718400000000001,0.22512000000000001,0.804,5.2,0.99,5.2934015529
2020-02-04 01:00:00,7.19,1.08,7.2706602176,0.0,0.0,0.0,7.19,1.08,7.2706602176,6.13416,1.21288,6.2529190623,0.7641600000000001,0.22288000000000002,0.796,5.37,0.99,5.4604944831
2020-02-04 01:30:00,7.24,1.08,7.3201092888,0.0,0.0,0.0,7.24,1.08,7.3201092888,6.0084,1.1012,6.1084786977,0.7584000000000001,0.2212,0.79,5.25,0.88,5.3232414937
2020-02-04 02:00:00,7.02,1.01,7.0922845403,0.0,0.0,0.0,7.02,1.01,7.0922845403,6.23432,1.18876,6.3466444835,0.78432,0.22876000000000002,0.8170000000000001,5.45,0.96,5.5339045890000005
2020-02-04 02:30:00,6.83,1.01,6.9042740386,0.0,0.0,0.0,6.83,1.01,6.9042740386,6.04264,1.10952,6.1436579332,0.7526400000000001,0.21952000000000002,0.784,5.29,0.89,5.3643452536
2020-02-04 03:00:00,6.68,0.99,6.7529623129,0.0,0.0,0.0,6.68,0.99,6.7529623129,5.78376,1.06568,5.881118397,0.7737600000000001,0.22568000000000002,0.806,5.01,0.84,5.0799311019
2020-02-04 03:30:00,6.66,1.04,6.7407121286,0.0,0.0,0.0,6.66,1.04,6.7407121286,5.67088,0.8948400000000001,5.7410468209,0.77088,0.22484,0.803,4.9,0.67,4.9455939987
2020-02-04 04:00:00,6.34,0.9400000000000001,6.4093057346,0.0,0.0,0.0,6.34,0.9400000000000001,6.4093057346,5.90024,1.06632,5.9958210781000005,0.8102400000000001,0.23632000000000003,0.844,5.09,0.8300000000000001,5.1572279376
2020-02-04 04:30:00,6.49,1.04,6.5728000122,0.0,0.0,0.0,6.49,1.04,6.5728000122,5.71336,0.9784800000000001,5.7965425557,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.93,0.75,4.9867223705
2020-02-04 05:00:00,6.54,1.19,6.6473829437,0.0,0.0,0.0,6.54,1.19,6.6473829437,5.78872,1.00296,5.8749645105,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.99,0.77,5.0490593183
2020-02-04 05:30:00,6.97,1.25,7.0812004632,0.0,0.0,0.0,6.97,1.25,7.0812004632,5.82928,1.06604,5.9259553323,0.8092800000000001,0.23604000000000003,0.843,5.02,0.8300000000000001,5.0881529065
2020-02-04 06:00:00,7.36,1.19,7.4555818016,0.0,0.0,0.0,7.36,1.19,7.4555818016,6.35024,1.35632,6.4934699507,0.8102400000000001,0.23632000000000003,0.844,5.54,1.12,5.6520792634
2020-02-04 06:30:00,8.32,1.29,8.4194120935,0.0,0.0,0.0,8.32,1.29,8.4194120935,7.22256,1.37408,7.3521064193,0.80256,0.23408,0.836,6.42,1.1400000000000001,6.5204294337
2020-02-04 07:00:00,9.57,1.55,9.6947098977,0.0,0.0,0.0,9.57,1.55,9.6947098977,7.60736,1.44548,7.7434707076,0.8073600000000001,0.23548000000000002,0.841,6.8,1.21,6.9068154746
2020-02-04 07:30:00,11.01,1.92,11.1761576582,0.0,0.0,0.0,11.01,1.92,11.1761576582,8.45584,1.65212,8.6157257733,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.66,1.42,7.7905070438
2020-02-04 08:00:00,11.71,2.04,11.8863661394,0.0,0.0,0.0,11.71,2.04,11.8863661394,8.71768,1.81224,8.9040529199,0.7276800000000001,0.21224,0.758,7.99,1.6,8.148625651
2020-02-04 08:30:00,11.9596,2.2528,12.1699276908,0.009600000000000001,0.0028,0.01,11.95,2.25,12.1599753289,8.55968,1.84824,8.7569465455,0.6796800000000001,0.19824000000000003,0.708,7.88,1.65,8.0508943603
2020-02-04 09:00:00,11.87456,2.46008,12.1267130254,0.03456,0.01008,0.036000000000000004,11.84,2.45,12.0908271016,8.71528,1.9240400000000002,8.9251350354,0.6652800000000001,0.19404000000000002,0.6930000000000001,8.05,1.73,8.2337962083
2020-02-04 09:30:00,11.19696,2.58828,11.492219394,0.09696,0.028280000000000003,0.101,11.1,2.56,11.391382708,8.73128,2.00704,8.958987666,0.6412800000000001,0.18704,0.668,8.09,1.82,8.2921951255
2020-02-04 10:00:00,11.16288,2.72584,11.4908700106,0.12288000000000002,0.035840000000000004,0.128,11.04,2.69,11.3629969638,8.62784,2.04312,8.8664515112,0.6278400000000001,0.18312,0.654,8.0,1.8599999999999999,8.2133793289
2020-02-04 10:30:00,10.93016,2.64088,11.2446718405,0.14016,0.04088000000000001,0.146,10.79,2.6,11.098833272,8.41952,2.02236,8.6589986142,0.6595200000000001,0.19236,0.687,7.76,1.83,7.9728602145
2020-02-04 11:00:00,10.5412,2.6766,10.8757107814,0.0912,0.026600000000000002,0.095,10.45,2.65,10.7807699168,7.94392,1.90656,8.1695064722,0.6739200000000001,0.19656,0.7020000000000001,7.27,1.71,7.4684000964
2020-02-04 11:30:00,10.93048,2.64764,11.2465723934,0.060480000000000006,0.017640000000000003,0.063,10.87,2.63,11.1836398368,7.73552,1.81536,7.9456781712,0.6355200000000001,0.18536000000000002,0.662,7.1,1.63,7.2847031511
2020-02-04 12:00:00,11.57416,2.64288,11.8720678233,0.044160000000000005,0.01288,0.046,11.53,2.63,11.8261489928,8.32856,1.9020800000000002,8.5429983027,0.65856,0.19208000000000003,0.686,7.67,1.71,7.8583077059
2020-02-04 12:30:00,11.51008,2.55044,11.7892614612,0.07008,0.020440000000000003,0.073,11.44,2.5300000000000002,11.7164201017,8.25896,1.8092800000000002,8.4548160477,0.6489600000000001,0.18928,0.676,7.61,1.62,7.7805205481
2020-02-04 13:00:00,10.90192,2.48556,11.1816755542,0.12192000000000001,0.03556,0.127,10.78,2.45,11.0549038892,8.06432,1.81376,8.2657717365,0.66432,0.19376000000000002,0.6920000000000001,7.4,1.62,7.5752491708
2020-02-04 13:30:00,10.7016,2.4438,10.9770852689,0.0816,0.0238,0.085,10.62,2.42,10.8922357668,8.11744,1.7559200000000001,8.3051843568,0.63744,0.18592,0.664,7.48,1.57,7.6429902525
2020-02-04 14:00:00,10.88936,2.28148,11.1257949019,0.039360000000000006,0.01148,0.041,10.85,2.27,11.0849176812,8.35624,1.95432,8.5817313871,0.66624,0.19432000000000002,0.6940000000000001,7.69,1.76,7.8888338809
2020-02-04 14:30:00,11.214,2.297,11.4468338417,0.024,0.007,0.025,11.19,2.29,11.4219175273,8.26552,1.86536,8.4733929922,0.6355200000000001,0.18536000000000002,0.662,7.63,1.6800000000000002,7.8127651955
2020-02-04 15:00:00,10.99208,2.11644,11.1939778899,0.022080000000000002,0.00644,0.023,10.97,2.11,11.1710787304,8.29712,1.90916,8.5139351771,0.47712000000000004,0.13916,0.497,7.82,1.77,8.0178114221
2020-02-04 15:30:00,10.8292,2.0356,11.0188583801,0.019200000000000002,0.0056,0.02,10.81,2.03,10.9989544958,8.16408,1.84244,8.3693958802,0.45408000000000004,0.13244,0.47300000000000003,7.71,1.71,7.8973539873
2020-02-04 16:00:00,11.57248,2.03364,11.7498078708,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.56,2.03,11.7368862992,8.33952,1.7823600000000002,8.5278602826,0.41952000000000006,0.12236000000000001,0.437,7.92,1.6600000000000001,8.092094908
2020-02-04 16:30:00,11.75768,2.14224,11.9512439185,0.007680000000000001,0.0022400000000000002,0.008,11.75,2.14,11.9432868173,8.85152,1.72836,9.0186825313,0.6115200000000001,0.17836000000000002,0.637,8.24,1.55,8.3845154899
2020-02-04 17:00:00,12.13,2.14,12.3173251966,0.0,0.0,0.0,12.13,2.14,12.3173251966,9.22456,1.70008,9.379913603,0.75456,0.22008000000000003,0.786,8.47,1.48,8.5983312334
2020-02-04 17:30:00,12.44,1.67,12.5515935243,0.0,0.0,0.0,12.44,1.67,12.5515935243,9.46424,1.5583200000000001,9.5916734723,0.7142400000000001,0.20832,0.744,8.75,1.35,8.8535303693
2020-02-04 18:00:00,12.56,1.67,12.6705366895,0.0,0.0,0.0,12.56,1.67,12.6705366895,9.6996,2.3028,9.9692089957,2.8896,0.8428,3.01,6.8100000000000005,1.46,6.9647469444
2020-02-04 18:30:00,12.4,1.65,12.509296543,0.0,0.0,0.0,12.4,1.65,12.509296543,9.23432,1.44876,9.3472761487,1.02432,0.29876,1.067,8.21,1.15,8.2901507827
2020-02-04 19:00:00,11.83,1.6099999999999999,11.9390535638,0.0,0.0,0.0,11.83,1.6099999999999999,11.9390535638,9.28976,1.29868,9.3800965134,0.7497600000000001,0.21868,0.781,8.54,1.08,8.6080195167
2020-02-04 19:30:00,11.31,1.6099999999999999,11.4240185574,0.0,0.0,0.0,11.31,1.6099999999999999,11.4240185574,8.94264,1.29952,9.0365680654,0.7526400000000001,0.21952000000000002,0.784,8.19,1.08,8.2609018878
2020-02-04 20:00:00,10.88,1.6099999999999999,10.9984771673,0.0,0.0,0.0,10.88,1.6099999999999999,10.9984771673,8.33912,1.2101600000000001,8.4264707678,0.78912,0.23016000000000003,0.8220000000000001,7.55,0.98,7.6133369819
2020-02-04 20:30:00,10.54,1.65,10.668369135,0.0,0.0,0.0,10.54,1.65,10.668369135,8.20016,1.3058800000000002,8.3034900253,0.74016,0.21588000000000002,0.771,7.46,1.09,7.539210834
2020-02-04 21:00:00,9.88,1.26,9.9600200803,0.0,0.0,0.0,9.88,1.26,9.9600200803,7.53456,1.21008,7.631113156,0.75456,0.22008000000000003,0.786,6.78,0.99,6.8518975474
2020-02-04 21:30:00,9.35,1.21,9.4279690284,0.0,0.0,0.0,9.35,1.21,9.4279690284,7.19632,1.11476,7.2821501907,0.7363200000000001,0.21476,0.767,6.46,0.9,6.5223921992000005
2020-02-04 22:00:00,8.74,1.17,8.8179646178,0.0,0.0,0.0,8.74,1.17,8.8179646178,7.12184,1.12512,7.2101664336,0.7718400000000001,0.22512000000000001,0.804,6.35,0.9,6.4134624034
2020-02-04 22:30:00,8.11,1.1,8.1842592823,0.0,0.0,0.0,8.11,1.1,8.1842592823,6.8292,1.0956,6.9165245608,0.7392000000000001,0.2156,0.77,6.09,0.88,6.1532511732
2020-02-04 23:00:00,7.36,1.1,7.4417471067,0.0,0.0,0.0,7.36,1.1,7.4417471067,6.36472,1.06596,6.453365897,0.7747200000000001,0.22596000000000002,0.807,5.59,0.84,5.6527603876
2020-02-04 23:30:00,6.83,1.02,6.905743986,0.0,0.0,0.0,6.83,1.02,6.905743986,5.90224,1.06232,5.9970793558,0.76224,0.22232000000000002,0.794,5.14,0.84,5.2081858646
2020-02-05 00:00:00,6.52,1.08,6.6088425613,0.0,0.0,0.0,6.52,1.08,6.6088425613,5.72088,1.1948400000000001,5.8443229377,0.77088,0.22484,0.803,4.95,0.97,5.0441451208
2020-02-05 00:30:00,6.52,1.04,6.6024237974,0.0,0.0,0.0,6.52,1.04,6.6024237974,5.58432,1.00876,5.6747005736,0.78432,0.22876000000000002,0.8170000000000001,4.8,0.78,4.8629620603
2020-02-05 01:00:00,7.12,0.9500000000000001,7.1830982173,0.0,0.0,0.0,7.12,0.9500000000000001,7.1830982173,6.0248,1.0264,6.1116046993,0.8448,0.2464,0.88,5.18,0.78,5.2383967013
2020-02-05 01:30:00,7.24,0.9500000000000001,7.3020613528,0.0,0.0,0.0,7.24,0.9500000000000001,7.3020613528,6.0904,1.0822,6.1858005949,0.8304,0.2422,0.865,5.26,0.84,5.3266499791
2020-02-05 02:00:00,7.17,1.0,7.2393991463,0.0,0.0,0.0,7.17,1.0,7.2393991463,6.05984,1.09912,6.1587113587,0.81984,0.23912000000000003,0.854,5.24,0.86,5.3101035771
2020-02-05 02:30:00,7.03,1.03,7.1050545388,0.0,0.0,0.0,7.03,1.03,7.1050545388,6.00392,1.09156,6.1023404199,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.21,0.86,5.2805018701
2020-02-05 03:00:00,6.88,1.03,6.9566730554,0.0,0.0,0.0,6.88,1.03,6.9566730554,6.08848,1.14164,6.1945888161,0.8284800000000001,0.24164000000000002,0.863,5.26,0.9,5.3364407614000005
2020-02-05 03:30:00,6.83,1.03,6.9072280982,0.0,0.0,0.0,6.83,1.03,6.9072280982,5.95656,1.09108,6.0556636796,0.8265600000000001,0.24108000000000002,0.861,5.13,0.85,5.1999423074
2020-02-05 04:00:00,6.59,1.03,6.6700074962,0.0,0.0,0.0,6.59,1.03,6.6700074962,5.87288,1.09584,5.97424345,0.8428800000000001,0.24584000000000003,0.878,5.03,0.85,5.1013135563
2020-02-05 04:30:00,6.57,1.08,6.6581754257,0.0,0.0,0.0,6.57,1.08,6.6581754257,5.96656,1.22108,6.0902277954,0.8265600000000001,0.24108000000000002,0.861,5.14,0.98,5.2325901808
2020-02-05 05:00:00,6.63,1.12,6.7239348599,0.0,0.0,0.0,6.63,1.12,6.7239348599,6.03368,1.31024,6.1743034587,0.8236800000000001,0.24024,0.858,5.21,1.07,5.3187404524
2020-02-05 05:30:00,7.09,1.15,7.1826596745,0.0,0.0,0.0,7.09,1.15,7.1826596745,6.14056,1.34808,6.2867954317,0.8505600000000001,0.24808000000000002,0.886,5.29,1.1,5.4031564849
2020-02-05 06:00:00,7.24,1.11,7.324595552,0.0,0.0,0.0,7.24,1.11,7.324595552,6.5172,1.4046,6.666843106,0.9072,0.2646,0.9450000000000001,5.61,1.1400000000000001,5.724657195
2020-02-05 06:30:00,8.51,1.44,8.6309732939,0.0,0.0,0.0,8.51,1.44,8.6309732939,7.03208,1.33144,7.1570162498,0.8620800000000001,0.25144,0.898,6.17,1.08,6.2638087455
2020-02-05 07:00:00,9.59,1.54,9.7128626058,0.0,0.0,0.0,9.59,1.54,9.7128626058,7.58288,1.49584,7.7290107,0.8428800000000001,0.24584000000000003,0.878,6.74,1.25,6.8549325307
2020-02-05 07:30:00,11.25,1.8599999999999999,11.4027233589,0.0,0.0,0.0,11.25,1.8599999999999999,11.4027233589,7.9081600000000005,1.5598800000000002,8.0605347341,0.7881600000000001,0.22988000000000003,0.8210000000000001,7.12,1.33,7.2431553897
2020-02-05 08:00:00,11.64,1.81,11.7798853984,0.0,0.0,0.0,11.64,1.81,11.7798853984,8.246,1.708,8.4210320033,0.8160000000000001,0.23800000000000002,0.85,7.43,1.47,7.5740213889
2020-02-05 08:30:00,11.8348,2.3014,12.0564892485,0.0048000000000000004,0.0014,0.005,11.83,2.3,12.0515102788,8.602,1.831,8.7947123319,0.792,0.231,0.8250000000000001,7.8100000000000005,1.6,7.9722079752
2020-02-05 09:00:00,11.472480000000001,2.47364,11.7361276493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.46,2.47,11.7231608366,8.50848,1.90164,8.7183981671,0.8284800000000001,0.24164000000000002,0.863,7.68,1.6600000000000001,7.8573532439000005
2020-02-05 09:30:00,11.33592,2.5275600000000003,11.6142861081,0.025920000000000002,0.007560000000000001,0.027,11.31,2.52,11.5873422319,8.64488,1.92184,8.8559256546,0.79488,0.23184000000000002,0.8280000000000001,7.85,1.69,8.0298567858
2020-02-05 10:00:00,11.17376,2.6556800000000003,11.4850140966,0.05376,0.015680000000000003,0.056,11.12,2.64,11.4290857027,8.86256,2.08408,9.1043044325,0.80256,0.23408,0.836,8.06,1.85,8.2695888652
2020-02-05 10:30:00,10.75048,2.44764,11.0255957571,0.060480000000000006,0.017640000000000003,0.063,10.69,2.43,10.9627095191,8.78832,2.06576,9.0278420899,0.80832,0.23576000000000003,0.842,7.98,1.83,8.1871423586
2020-02-05 11:00:00,9.94944,2.41192,10.2376127295,0.10944000000000001,0.031920000000000004,0.114,9.84,2.38,10.1237344888,8.576,2.028,8.8125229078,0.8160000000000001,0.23800000000000002,0.85,7.76,1.79,7.9637742309
2020-02-05 11:30:00,9.3076,2.5118,9.6405682924,0.1776,0.051800000000000006,0.185,9.13,2.46,9.4556068023,8.27072,1.9639600000000002,8.5007028062,0.87072,0.25396,0.907,7.4,1.71,7.5950049375
2020-02-05 12:00:00,9.12776,2.48768,9.4606846687,0.19776000000000002,0.05768,0.20600000000000002,8.93,2.43,9.2547177158,7.98672,1.85696,8.1997558988,0.84672,0.24696,0.882,7.14,1.6099999999999999,7.3192690892
2020-02-05 12:30:00,9.1864,2.4902,9.5179326011,0.2064,0.060200000000000004,0.215,8.98,2.43,9.3029726432,7.62312,1.68716,7.8075903709,0.8131200000000001,0.23716,0.847,6.8100000000000005,1.45,6.9626575386
2020-02-05 13:00:00,9.13488,2.39684,9.4440920474,0.19488000000000003,0.05684,0.203,8.94,2.34,9.2411687573,7.4684800000000005,1.57164,7.6320538389,0.8284800000000001,0.24164000000000002,0.863,6.64,1.33,6.7718904303
2020-02-05 13:30:00,9.24896,2.24928,9.5185356857,0.16896000000000003,0.049280000000000004,0.176,9.08,2.2,9.3427190903,7.37696,1.59828,7.5481148507,0.81696,0.23828000000000002,0.851,6.5600000000000005,1.3599999999999999,6.6994925181
2020-02-05 14:00:00,9.71984,2.28912,9.9857578581,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.62,2.26,9.8819026508,7.73176,1.7696800000000001,7.9317009525,0.82176,0.23968000000000003,0.856,6.91,1.53,7.0773582642
2020-02-05 14:30:00,9.5256,2.2508,9.7879086632,0.1056,0.0308,0.11,9.42,2.22,9.6780576564,7.84888,1.7188400000000001,8.0348819655,0.81888,0.23884000000000002,0.853,7.03,1.48,7.1841005004
2020-02-05 15:00:00,9.23448,2.38464,9.5374068174,0.08448000000000001,0.024640000000000002,0.088,9.15,2.36,9.4494497194,7.748,1.709,7.9342412996,0.888,0.259,0.925,6.86,1.45,7.0115690113
2020-02-05 15:30:00,9.40296,2.49128,9.7273908526,0.07296000000000001,0.02128,0.076,9.33,2.47,9.6514144041,7.7468,1.6623999999999999,7.9231612378000005,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.95,1.43,7.0955901798
2020-02-05 16:00:00,9.92552,2.28036,10.1841047226,0.03552,0.010360000000000001,0.037,9.89,2.27,10.1471670923,8.38496,1.70228,8.5560102501,0.8649600000000001,0.25228,0.901,7.52,1.45,7.6585181334
2020-02-05 16:30:00,10.63824,2.09532,10.842624968199999,0.018240000000000003,0.00532,0.019,10.62,2.09,10.8237008458,8.57952,1.53736,8.7161711319,0.7795200000000001,0.22736,0.812,7.8,1.31,7.9092414301
2020-02-05 17:00:00,11.2148,1.8414000000000001,11.3649677958,0.0048000000000000004,0.0014,0.005,11.21,1.8399999999999999,11.3600044014,9.09936,1.65148,9.2480126838,0.75936,0.22148,0.791,8.34,1.43,8.4617078654
2020-02-05 17:30:00,11.78,1.69,11.9006092281,0.0,0.0,0.0,11.78,1.69,11.9006092281,9.45408,1.66744,9.5999992083,0.81408,0.23744,0.848,8.64,1.43,8.7575396088
2020-02-05 18:00:00,12.22,1.6400000000000001,12.3295579807,0.0,0.0,0.0,12.22,1.6400000000000001,12.3295579807,9.86048,1.64264,9.9963659397,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.96,1.38,9.0656494527
2020-02-05 18:30:00,12.31,1.57,12.4097139371,0.0,0.0,0.0,12.31,1.57,12.4097139371,9.82568,1.59124,9.9536943996,0.89568,0.26124,0.933,8.93,1.33,9.0284993216
2020-02-05 19:00:00,11.95,1.5899999999999999,12.0553141809,0.0,0.0,0.0,11.95,1.5899999999999999,12.0553141809,9.67048,1.61264,9.804019135,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.77,1.35,8.8732970197
2020-02-05 19:30:00,11.35,1.54,11.4539993016,0.0,0.0,0.0,11.35,1.54,11.4539993016,9.31624,1.56432,9.4466620983,0.90624,0.26432,0.9440000000000001,8.41,1.3,8.5098824904
2020-02-05 20:00:00,10.92,1.4,11.0093778207,0.0,0.0,0.0,10.92,1.4,11.0093778207,8.87856,1.6120800000000002,9.0237259267,0.89856,0.26208000000000004,0.936,7.98,1.35,8.0933861887
2020-02-05 20:30:00,10.6,1.4,10.6920531237,0.0,0.0,0.0,10.6,1.4,10.6920531237,8.78016,1.55088,8.9160775232,0.86016,0.25088000000000005,0.896,7.92,1.3,8.0259828059
2020-02-05 21:00:00,10.06,1.43,10.161126906,0.0,0.0,0.0,10.06,1.43,10.161126906,8.69296,1.53628,8.827667291000001,0.9129600000000001,0.26628,0.9510000000000001,7.78,1.27,7.8829753266
2020-02-05 21:30:00,9.49,1.38,9.5898123026,0.0,0.0,0.0,9.49,1.38,9.5898123026,8.22888,1.47384,8.3598247829,0.93888,0.27384000000000003,0.978,7.29,1.2,7.3881053052
2020-02-05 22:00:00,8.66,1.06,8.7246317974,0.0,0.0,0.0,8.66,1.06,8.7246317974,7.934,1.387,8.0543233732,0.984,0.28700000000000003,1.025,6.95,1.1,7.03651192
2020-02-05 22:30:00,8.2,1.13,8.277493582,0.0,0.0,0.0,8.2,1.13,8.277493582,7.4876000000000005,1.4518,7.6270490362,0.8976000000000001,0.26180000000000003,0.935,6.59,1.19,6.6965812173
2020-02-05 23:00:00,7.49,1.17,7.580831089,0.0,0.0,0.0,7.49,1.17,7.580831089,7.0428,1.4004,7.1806790765,0.8928,0.2604,0.93,6.15,1.1400000000000001,6.2547661827
2020-02-05 23:30:00,6.99,0.99,7.0597592027,0.0,0.0,0.0,6.99,0.99,7.0597592027,6.49416,1.2978800000000001,6.6225830761,0.8841600000000001,0.25788,0.921,5.61,1.04,5.7055849832
2020-02-06 00:00:00,6.72,0.99,6.7925326646,0.0,0.0,0.0,6.72,0.99,6.7925326646,6.07624,1.3043200000000001,6.2146555174,0.90624,0.26432,0.9440000000000001,5.17,1.04,5.2735661558
2020-02-06 00:30:00,6.68,0.96,6.7486294905,0.0,0.0,0.0,6.68,0.96,6.7486294905,6.05032,1.19676,6.1675446168,0.8803200000000001,0.25676000000000004,0.917,5.17,0.9400000000000001,5.2547597471
2020-02-06 01:00:00,7.29,0.86,7.3405517504,0.0,0.0,0.0,7.29,0.86,7.3405517504,6.45416,1.17788,6.5607608248,0.8841600000000001,0.25788,0.921,5.57,0.92,5.6454672083
2020-02-06 01:30:00,7.45,0.84,7.4972061463,0.0,0.0,0.0,7.45,0.84,7.4972061463,6.41112,1.17116,6.5172137758,0.8611200000000001,0.25116,0.897,5.55,0.92,5.6257355075
2020-02-06 02:00:00,7.26,0.85,7.3095895918,0.0,0.0,0.0,7.26,0.85,7.3095895918,6.54088,1.19984,6.6500170827,0.8908800000000001,0.25984,0.928,5.65,0.9400000000000001,5.7276609537
2020-02-06 02:30:00,7.03,0.88,7.0848641483,0.0,0.0,0.0,7.03,0.88,7.0848641483,6.30544,1.12992,6.4058795493,0.92544,0.26992000000000005,0.964,5.38,0.86,5.4483024879
2020-02-06 03:00:00,6.97,0.91,7.0291535764,0.0,0.0,0.0,6.97,0.91,7.0291535764,6.45984,1.25412,6.5804520969,0.9398400000000001,0.27412000000000003,0.979,5.52,0.98,5.6063178647
2020-02-06 03:30:00,6.88,1.01,6.9537400009,0.0,0.0,0.0,6.88,1.01,6.9537400009,6.36104,1.22572,6.4780567611,0.9110400000000001,0.26572,0.9490000000000001,5.45,0.96,5.5339045890000005
2020-02-06 04:00:00,6.88,1.06,6.9611780612,0.0,0.0,0.0,6.88,1.06,6.9611780612,6.32456,1.21508,6.4402234899,0.8745600000000001,0.25508000000000003,0.911,5.45,0.96,5.5339045890000005
2020-02-06 04:30:00,7.21,1.02,7.2817923618,0.0,0.0,0.0,7.21,1.02,7.2817923618,6.10664,1.1715200000000001,6.2179989707,0.65664,0.19152000000000002,0.684,5.45,0.98,5.5374091414999995
2020-02-06 05:00:00,7.21,1.08,7.2904389443,0.0,0.0,0.0,7.21,1.08,7.2904389443,6.1728,1.2254,6.2932555168,0.7728,0.22540000000000002,0.805,5.4,1.0,5.4918120871
2020-02-06 05:30:00,7.43,1.08,7.5080823117,0.0,0.0,0.0,7.43,1.08,7.5080823117,6.47752,1.28136,6.6030408752,0.82752,0.24136000000000002,0.862,5.65,1.04,5.7449194946
2020-02-06 06:00:00,7.63,1.06,7.7032785228,0.0,0.0,0.0,7.63,1.06,7.7032785228,6.84256,1.38908,6.9821322388,0.92256,0.26908000000000004,0.961,5.92,1.12,6.0250145228
2020-02-06 06:30:00,8.76,1.29,8.8544734457,0.0,0.0,0.0,8.76,1.29,8.8544734457,7.37648,1.40564,7.5092130746,0.87648,0.25564000000000003,0.913,6.5,1.15,6.6009469018
2020-02-06 07:00:00,10.02,1.46,10.1258086097,0.0,0.0,0.0,10.02,1.46,10.1258086097,8.00704,1.53872,8.1535482337,0.88704,0.25872,0.924,7.12,1.28,7.2341412759
2020-02-06 07:30:00,11.86,1.7000000000000002,11.9812186358,0.0,0.0,0.0,11.86,1.7000000000000002,11.9812186358,8.76592,1.64756,8.9194062246,0.74592,0.21756000000000003,0.777,8.02,1.43,8.1464900417
2020-02-06 08:00:00,12.29,1.8599999999999999,12.4299517296,0.0,0.0,0.0,12.29,1.8599999999999999,12.4299517296,9.03976,1.85868,9.2288651632,0.7497600000000001,0.21868,0.781,8.29,1.6400000000000001,8.4506626959
2020-02-06 08:30:00,12.47576,2.21168,12.670284764,0.00576,0.00168,0.006,12.47,2.21,12.6643199581,8.96672,1.85196,9.1559720074,0.72672,0.21196,0.757,8.24,1.6400000000000001,8.4016188916
2020-02-06 09:00:00,12.19344,2.17392,12.3857138349,0.01344,0.003920000000000001,0.014,12.18,2.17,12.3717945343,8.66568,1.8662400000000001,8.8643590631,0.77568,0.22624000000000002,0.808,7.89,1.6400000000000001,8.0586413247
2020-02-06 09:30:00,11.75496,2.25728,11.9697283846,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.73,2.25,11.9438436025,9.13216,2.04188,9.3576503568,0.9321600000000001,0.27188,0.971,8.2,1.77,8.3888557027
2020-02-06 10:00:00,11.59936,2.28148,11.82160325,0.039360000000000006,0.01148,0.041,11.56,2.27,11.7807682262,9.32352,2.06936,9.5504071117,0.9235200000000001,0.26936000000000004,0.962,8.4,1.8,8.590692638
2020-02-06 10:30:00,11.41568,2.42624,11.6706636658,0.05568000000000001,0.01624,0.058,11.36,2.41,11.6128248071,9.39744,2.09092,9.6272438943,0.9974400000000001,0.29092,1.039,8.4,1.8,8.590692638
2020-02-06 11:00:00,11.10336,2.42848,11.3658311795,0.06336,0.01848,0.066,11.04,2.41,11.2999867257,9.3876,2.1468,9.6299420559,1.0176,0.2968,1.06,8.37,1.85,8.5720125992
2020-02-06 11:30:00,11.092,2.431,11.3552730042,0.07200000000000001,0.021,0.075,11.02,2.41,11.2804476862,9.138,2.024,9.3594668652,1.008,0.294,1.05,8.13,1.73,8.3120274302
2020-02-06 12:00:00,10.92488,2.46184,11.1988240097,0.07488,0.021840000000000002,0.078,10.85,2.44,11.1209756766,8.744720000000001,1.9259600000000001,8.9542978396,1.01472,0.29596,1.057,7.73,1.63,7.8999873418
2020-02-06 12:30:00,10.43256,2.46408,10.7196081272,0.08256000000000001,0.02408,0.08600000000000001,10.35,2.44,10.6337246532,8.509360000000001,1.81148,8.7000383562,0.9993600000000001,0.29148,1.041,7.51,1.52,7.6622777292
2020-02-06 13:00:00,9.988480000000001,2.33164,10.2570111534,0.10848000000000001,0.03164,0.113,9.88,2.3,10.1441805978,8.51064,1.94352,8.729734429,1.04064,0.30352,1.084,7.47,1.6400000000000001,7.6479082107
2020-02-06 13:30:00,9.84728,2.05004,10.0584087907,0.13728,0.040040000000000006,0.14300000000000002,9.71,2.01,9.9158559893,8.61072,1.92896,8.8241365357,0.99072,0.28896000000000005,1.032,7.62,1.6400000000000001,7.79448523
2020-02-06 14:00:00,9.86744,2.09592,10.0875791348,0.15744000000000002,0.04592,0.164,9.71,2.05,9.9240415154,8.79616,2.01888,9.0248715891,0.9561600000000001,0.27888,0.996,7.84,1.74,8.0307658414
2020-02-06 14:30:00,10.42728,1.97004,10.6117494222,0.13728,0.040040000000000006,0.14300000000000002,10.29,1.9300000000000002,10.4694316942,8.27296,1.8462800000000001,8.476474326,0.43296,0.12628,0.451,7.84,1.72,8.0264562542
