Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 15:00:00,10.23232,2.03276,10.4322809491,0.11232,0.032760000000000004,0.117,10.12,2.0,10.315735553,7.8556,1.8408,8.0683948837,0.3456,0.1008,0.36,7.51,1.74,7.7089363728
2020-02-06 15:30:00,9.94408,1.99744,10.1427064238,0.09408000000000001,0.027440000000000003,0.098,9.85,1.97,10.0450684418,8.08168,1.76924,8.2730745071,0.51168,0.14924,0.533,7.57,1.62,7.7414016819
2020-02-06 16:00:00,10.55952,1.9873600000000002,10.7449086734,0.05952,0.01736,0.062,10.5,1.97,10.6832064475,8.62048,1.86264,8.8194162619,0.6604800000000001,0.19264,0.6880000000000001,7.96,1.67,8.1332957649
2020-02-06 16:30:00,11.28976,1.94868,11.4567026059,0.02976,0.00868,0.031,11.26,1.94,11.4259004022,8.85256,1.7090800000000002,9.0160286712,0.6825600000000001,0.19908,0.711,8.17,1.51,8.3083692744
2020-02-06 17:00:00,11.50672,1.83196,11.651638623,0.00672,0.0019600000000000004,0.007,11.5,1.83,11.6446940707,9.2676,1.6768,9.4180713525,0.7776000000000001,0.2268,0.81,8.49,1.45,8.6129321372
2020-02-06 17:30:00,12.25,1.65,12.3606229616,0.0,0.0,0.0,12.25,1.65,12.3606229616,9.57584,1.5621200000000002,9.7024188015,0.7958400000000001,0.23212000000000002,0.8290000000000001,8.78,1.33,8.8801632868
2020-02-06 18:00:00,12.47,1.51,12.561090717,0.0,0.0,0.0,12.47,1.51,12.561090717,9.932080000000001,1.5814400000000002,10.0571947182,0.8620800000000001,0.25144,0.898,9.07,1.33,9.1669951456
2020-02-06 18:30:00,12.42,1.48,12.5078695228,0.0,0.0,0.0,12.42,1.48,12.5078695228,9.76192,1.4155600000000002,9.8640200831,0.8419200000000001,0.24556000000000003,0.877,8.92,1.17,8.9964048375
2020-02-06 19:00:00,12.2,1.48,12.2894426237,0.0,0.0,0.0,12.2,1.48,12.2894426237,9.70264,1.48452,9.8155500406,0.8726400000000001,0.25452,0.909,8.83,1.23,8.9152565863
2020-02-06 19:30:00,11.82,1.55,11.9211954099,0.0,0.0,0.0,11.82,1.55,11.9211954099,9.46608,1.47344,9.5800676407,0.7660800000000001,0.22344000000000003,0.798,8.7,1.25,8.7893401345
2020-02-06 20:00:00,11.27,1.45,11.3628957577,0.0,0.0,0.0,11.27,1.45,11.3628957577,9.34408,1.5374400000000001,9.4697176727,0.81408,0.23744,0.848,8.53,1.3,8.6284934954
2020-02-06 20:30:00,10.68,1.1,10.7364984981,0.0,0.0,0.0,10.68,1.1,10.7364984981,9.05848,1.45164,9.1740568235,0.8284800000000001,0.24164000000000002,0.863,8.23,1.21,8.3184734176
2020-02-06 21:00:00,10.13,1.12,10.1917270372,0.0,0.0,0.0,10.13,1.12,10.1917270372,8.95824,1.48032,9.0797252822,0.8582400000000001,0.25032000000000004,0.894,8.1,1.23,8.1928566447
2020-02-06 21:30:00,9.68,1.15,9.7480716042,0.0,0.0,0.0,9.68,1.15,9.7480716042,8.39976,1.41368,8.517890537,0.8697600000000001,0.25368,0.906,7.53,1.16,7.6188253688
2020-02-06 22:00:00,9.02,1.13,9.0905060365,0.0,0.0,0.0,9.02,1.13,9.0905060365,8.11896,1.41928,8.2420790581,0.8889600000000001,0.25928,0.926,7.23,1.16,7.3224654318
2020-02-06 22:30:00,8.2,0.9,8.2492423895,0.0,0.0,0.0,8.2,0.9,8.2492423895,7.69088,1.3198400000000001,7.8033078114,0.8908800000000001,0.25984,0.928,6.8,1.06,6.8821217659
2020-02-06 23:00:00,7.48,0.81,7.5237291286,0.0,0.0,0.0,7.48,0.81,7.5237291286,6.8168,1.1274,6.9093988885,0.9168000000000001,0.2674,0.9550000000000001,5.9,0.86,5.9623485306
2020-02-06 23:30:00,7.0,0.88,7.0550974479,0.0,0.0,0.0,7.0,0.88,7.0550974479,6.5668,1.1774,6.6715165442,0.9168000000000001,0.2674,0.9550000000000001,5.65,0.91,5.7228139931
2020-02-07 00:00:00,6.69,0.81,6.7388574699,0.0,0.0,0.0,6.69,0.81,6.7388574699,6.29232,1.18776,6.4034416371,0.95232,0.27776,0.992,5.34,0.91,5.4169825549
2020-02-07 00:30:00,6.8,0.85,6.8529190861,0.0,0.0,0.0,6.8,0.85,6.8529190861,6.0724,1.0232,6.1580012991,0.9024000000000001,0.2632,0.9400000000000001,5.17,0.76,5.2255621707
2020-02-07 01:00:00,7.48,0.85,7.5281405407,0.0,0.0,0.0,7.48,0.85,7.5281405407,6.27648,1.01564,6.3581228205,0.87648,0.25564000000000003,0.913,5.4,0.76,5.4532192327
2020-02-07 01:30:00,7.42,0.78,7.460884666,0.0,0.0,0.0,7.42,0.78,7.460884666,6.6372,1.1446,6.7351713415,0.9072,0.2646,0.9450000000000001,5.73,0.88,5.7971803491
2020-02-07 02:00:00,7.31,0.85,7.3592526795,0.0,0.0,0.0,7.31,0.85,7.3592526795,6.54584,1.14712,6.6455929457,0.9158400000000001,0.26712,0.9540000000000001,5.63,0.88,5.698359413
2020-02-07 02:30:00,7.17,0.85,7.2202077532,0.0,0.0,0.0,7.17,0.85,7.2202077532,6.62064,1.17852,6.7247143731,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.7,0.91,5.7721832958
2020-02-07 03:00:00,7.06,0.85,7.1109844607,0.0,0.0,0.0,7.06,0.85,7.1109844607,6.45384,1.18112,6.5610285169,0.96384,0.28112000000000004,1.004,5.49,0.9,5.5632814058
2020-02-07 03:30:00,7.06,0.9400000000000001,7.1223029983,0.0,0.0,0.0,7.06,0.9400000000000001,7.1223029983,6.00968,0.9982400000000001,6.09202239,0.91968,0.26824000000000003,0.9580000000000001,5.09,0.73,5.1420812907
2020-02-07 04:00:00,6.92,0.9400000000000001,6.9835521048,0.0,0.0,0.0,6.92,0.9400000000000001,6.9835521048,5.83384,0.90112,5.9030251905,0.96384,0.28112000000000004,1.004,4.87,0.62,4.9093074868
2020-02-07 04:30:00,6.68,0.81,6.7289300784,0.0,0.0,0.0,6.68,0.81,6.7289300784,5.92056,0.9330800000000001,5.993635708,0.9705600000000001,0.28308,1.011,4.95,0.65,4.9924943665
2020-02-07 05:00:00,6.6,0.78,6.645931086,0.0,0.0,0.0,6.6,0.78,6.645931086,6.16832,1.18576,6.2812577085,1.04832,0.30576000000000003,1.092,5.12,0.88,5.1950745904
2020-02-07 05:30:00,7.14,1.19,7.2384874111,0.0,0.0,0.0,7.14,1.19,7.2384874111,6.2780000000000005,1.174,6.3868270683,1.008,0.294,1.05,5.27,0.88,5.3429673403
2020-02-07 06:00:00,7.44,0.9500000000000001,7.5004066556,0.0,0.0,0.0,7.44,0.9500000000000001,7.5004066556,6.63464,1.31552,6.7638037228,0.94464,0.27552000000000004,0.984,5.69,1.04,5.7842631337
2020-02-07 06:30:00,8.45,1.29,8.547900327,0.0,0.0,0.0,8.45,1.29,8.547900327,7.30368,1.29524,7.4176403391,0.9436800000000001,0.27524000000000004,0.983,6.36,1.02,6.4412731661
2020-02-07 07:00:00,10.35,1.2,10.4193329921,0.0,0.0,0.0,10.35,1.2,10.4193329921,7.57824,1.30532,7.6898362661,0.49824,0.14532,0.519,7.08,1.16,7.1743989295
2020-02-07 07:30:00,11.09,1.6600000000000001,11.2135498394,0.0,0.0,0.0,11.09,1.6600000000000001,11.2135498394,8.85288,1.6908400000000001,9.012903206,0.9628800000000001,0.28084000000000003,1.003,7.89,1.4100000000000001,8.0149984404
2020-02-07 08:00:00,11.62096,1.8902800000000002,11.7736939743,0.0009600000000000001,0.00028000000000000003,0.001,11.62,1.8900000000000001,11.7727014742,9.09272,1.8749600000000002,9.2840202499,0.9427200000000001,0.27496000000000004,0.982,8.15,1.6,8.3055704199
2020-02-07 08:30:00,11.86344,2.12392,12.0520639228,0.01344,0.003920000000000001,0.014,11.85,2.12,12.0381435446,8.86528,1.8640400000000001,9.059129903,0.9052800000000001,0.26404,0.9430000000000001,7.96,1.6,8.1192117844
2020-02-07 09:00:00,11.37512,2.31316,11.6079310904,0.04512,0.013160000000000002,0.047,11.33,2.3,11.5610942389,8.64984,1.94412,8.8656265768,0.9398400000000001,0.27412000000000003,0.979,7.71,1.67,7.8887895142
2020-02-07 09:30:00,10.90792,2.36856,11.16211428,0.09792000000000001,0.028560000000000002,0.10200000000000001,10.81,2.34,11.0603661784,8.52376,1.9106800000000002,8.7352837733,0.8937600000000001,0.26068,0.931,7.63,1.65,7.8063691944
2020-02-07 10:00:00,10.83144,2.33792,11.0808827446,0.06144000000000001,0.017920000000000002,0.064,10.77,2.32,11.0170458835,9.14872,2.04296,9.374047322300001,1.03872,0.30296,1.082,8.11,1.74,8.2945584572
2020-02-07 10:30:00,10.06712,2.51416,10.3763146444,0.11712000000000002,0.03416,0.122,9.95,2.48,10.2544088079,9.12616,2.12388,9.3700406936,1.31616,0.38388000000000005,1.371,7.8100000000000005,1.74,8.0014811129
2020-02-07 11:00:00,9.39088,2.50984,9.7204899053,0.17088,0.04984,0.178,9.22,2.46,9.5425363505,8.87464,2.14552,9.1303061942,1.18464,0.34552000000000005,1.234,7.69,1.8,7.8978541389
2020-02-07 11:30:00,9.64584,2.40712,9.9416525789,0.19584000000000001,0.057120000000000004,0.20400000000000001,9.45,2.35,9.7378128961,8.68632,2.03976,8.9225991729,1.09632,0.31976000000000004,1.142,7.59,1.72,7.7824482009
2020-02-07 12:00:00,9.51968,2.43824,9.8269690953,0.19968000000000002,0.05824000000000001,0.20800000000000002,9.32,2.38,9.6190851956,8.66312,2.10716,8.9157036402,1.05312,0.30716000000000004,1.097,7.61,1.8,7.8199808184
2020-02-07 12:30:00,10.36928,2.46604,10.6584858681,0.08928000000000001,0.02604,0.093,10.28,2.44,10.5656045733,8.48264,1.8445200000000002,8.6808660513,0.8726400000000001,0.25452,0.909,7.61,1.5899999999999999,7.7743295531
2020-02-07 13:00:00,10.21464,2.56052,10.5306758093,0.10464000000000001,0.030520000000000002,0.109,10.11,2.5300000000000002,10.42175609,8.56808,1.84944,8.7654106122,0.95808,0.27944,0.998,7.61,1.57,7.7702638308
2020-02-07 13:30:00,9.46072,2.31396,9.7395910489,0.15072000000000002,0.043960000000000006,0.157,9.31,2.27,9.5827449095,8.07984,1.77412,8.2723222979,0.9398400000000001,0.27412000000000003,0.979,7.14,1.5,7.2958618408
2020-02-07 14:00:00,8.94744,2.25592,9.2274513058,0.15744000000000002,0.04592,0.164,8.79,2.21,9.0635644202,7.90264,1.80952,8.1071623642,0.9926400000000001,0.28952,1.034,6.91,1.52,7.0752031773
2020-02-07 14:30:00,8.92824,2.07032,9.165134718000001,0.13824,0.04032,0.14400000000000002,8.79,2.03,9.0213635333,8.28032,1.92176,8.5004035669,1.00032,0.29176,1.042,7.28,1.63,7.4602479852
2020-02-07 15:00:00,9.2676,1.9968,9.4802753125,0.057600000000000005,0.016800000000000002,0.06,9.21,1.98,9.4204299265,8.7364,2.0052,8.9635658083,1.0464,0.3052,1.09,7.69,1.7000000000000002,7.8756650513
2020-02-07 15:30:00,9.61152,1.9833600000000002,9.814022294699999,0.01152,0.00336,0.012,9.6,1.98,9.8020610078,8.85216,1.8968800000000001,9.0531149556,1.05216,0.30688000000000004,1.096,7.8,1.5899999999999999,7.960408281
2020-02-07 16:00:00,10.14384,1.62112,10.2725615111,0.0038400000000000005,0.0011200000000000001,0.004,10.14,1.62,10.2685928929,8.96832,1.79576,9.1463390272,1.04832,0.30576000000000003,1.092,7.92,1.49,8.0589391361
2020-02-07 16:30:00,10.69096,1.6602800000000002,10.8191106566,0.0009600000000000001,0.00028000000000000003,0.001,10.69,1.6600000000000001,10.8181190602,8.99288,1.80084,9.1714183963,0.9628800000000001,0.28084000000000003,1.003,8.03,1.52,8.1725944473
2020-02-07 17:00:00,11.15,1.44,11.242602012,0.0,0.0,0.0,11.15,1.44,11.242602012,9.18208,1.75644,9.3485653766,0.9820800000000001,0.28644000000000003,1.023,8.2,1.47,8.330720257
2020-02-07 17:30:00,11.39,1.51,11.4896562177,0.0,0.0,0.0,11.39,1.51,11.4896562177,9.51112,1.7061600000000001,9.6629387662,0.9811200000000001,0.28616,1.022,8.53,1.42,8.6473868885
2020-02-07 18:00:00,11.71,1.51,11.8069555771,0.0,0.0,0.0,11.71,1.51,11.8069555771,9.70056,1.78308,9.8630745004,0.9705600000000001,0.28308,1.011,8.73,1.5,8.8579286518
2020-02-07 18:30:00,11.38,1.55,11.485072921,0.0,0.0,0.0,11.38,1.55,11.485072921,9.53264,1.6795200000000001,9.6794634562,0.9926400000000001,0.28952,1.034,8.54,1.3900000000000001,8.6523811751
2020-02-07 19:00:00,10.65,1.34,10.7339694428,0.0,0.0,0.0,10.65,1.34,10.7339694428,9.7516,1.6938,9.8976088526,1.2816,0.3738,1.335,8.47,1.32,8.5722400806
2020-02-07 19:30:00,10.41,1.15,10.4733280289,0.0,0.0,0.0,10.41,1.15,10.4733280289,9.2776,1.5868,9.412321499,1.0176,0.2968,1.06,8.26,1.29,8.3601255971
2020-02-07 20:00:00,10.94,0.96,10.9820398834,0.0,0.0,0.0,10.94,0.96,10.9820398834,8.2896,1.4028,8.4074559767,0.48960000000000004,0.1428,0.51,7.8,1.26,7.9011138455
2020-02-07 20:30:00,9.63,1.2,9.7044783476,0.0,0.0,0.0,9.63,1.2,9.7044783476,7.90904,1.12472,7.9886111934,0.8390400000000001,0.24472000000000002,0.874,7.07,0.88,7.1245561265
2020-02-07 21:00:00,8.88,1.2,8.9607142572,0.0,0.0,0.0,8.88,1.2,8.9607142572,8.07288,1.38584,8.1909672201,1.08288,0.31584,1.1280000000000001,6.99,1.07,7.0714213564
2020-02-07 21:30:00,8.55,1.07,8.6166931012,0.0,0.0,0.0,8.55,1.07,8.6166931012,7.54648,1.27064,7.6527045154,0.99648,0.29064,1.038,6.55,0.98,6.6229072166
2020-02-07 22:00:00,7.66,1.02,7.7276128267,0.0,0.0,0.0,7.66,1.02,7.7276128267,7.8028,1.4454,7.9355446568,1.2528000000000001,0.3654,1.305,6.55,1.08,6.6384410821
2020-02-07 22:30:00,7.37,0.96,7.4322607597,0.0,0.0,0.0,7.37,0.96,7.4322607597,6.82592,1.18756,6.9284545607,0.9859200000000001,0.28756000000000004,1.027,5.84,0.9,5.9089423758
2020-02-07 23:00:00,6.87,0.96,6.9367499595,0.0,0.0,0.0,6.87,0.96,6.9367499595,6.33472,1.13096,6.434885236,0.8947200000000001,0.26096,0.932,5.44,0.87,5.5091287877
2020-02-07 23:30:00,6.28,0.81,6.332021794,0.0,0.0,0.0,6.28,0.81,6.332021794,6.26496,1.23728,6.3859678671,0.9849600000000001,0.28728000000000004,1.026,5.28,0.9500000000000001,5.3647833134
2020-02-08 00:00:00,5.89,0.88,5.9553757228,0.0,0.0,0.0,5.89,0.88,5.9553757228,6.33008,1.37044,6.4767290047,1.03008,0.30044000000000004,1.073,5.3,1.07,5.4069307375
2020-02-08 00:30:00,6.02,0.88,6.0839789612,0.0,0.0,0.0,6.02,0.88,6.0839789612,6.25472,1.32596,6.3937228748,1.01472,0.29596,1.057,5.24,1.03,5.3402715287
2020-02-08 01:00:00,6.54,0.8,6.5887479843,0.0,0.0,0.0,6.54,0.8,6.5887479843,6.57696,1.3382800000000001,6.711735707,1.05696,0.30828,1.101,5.52,1.03,5.6152738134
2020-02-08 01:30:00,6.71,0.87,6.7661658271,0.0,0.0,0.0,6.71,0.87,6.7661658271,6.33576,1.34668,6.4772989587,1.08576,0.31668,1.131,5.25,1.03,5.3500841115
2020-02-08 02:00:00,6.35,0.87,6.4093213369,0.0,0.0,0.0,6.35,0.87,6.4093213369,6.52888,1.37384,6.6718595908000005,1.17888,0.34384000000000003,1.228,5.35,1.03,5.4482474246
2020-02-08 02:30:00,6.08,0.8300000000000001,6.1363914477,0.0,0.0,0.0,6.08,0.8300000000000001,6.1363914477,6.39112,1.27616,6.5172846493000005,1.22112,0.35616000000000003,1.272,5.17,0.92,5.2512189061
2020-02-08 03:00:00,6.28,0.88,6.3413563218,0.0,0.0,0.0,6.28,0.88,6.3413563218,5.93544,1.18992,6.0535409142,0.92544,0.26992000000000005,0.964,5.01,0.92,5.0937707055
2020-02-08 03:30:00,6.54,0.73,6.5806154727,0.0,0.0,0.0,6.54,0.73,6.5806154727,5.81616,1.17388,5.9334400983,0.59616,0.17388,0.621,5.22,1.0,5.3149223889
2020-02-08 04:00:00,6.49,0.6900000000000001,6.5265764379,0.0,0.0,0.0,6.49,0.6900000000000001,6.5265764379,5.48568,1.09124,5.5931645604,0.41568000000000005,0.12124000000000001,0.433,5.07,0.97,5.1619569932000005
2020-02-08 04:30:00,6.31,0.67,6.3454708257,0.0,0.0,0.0,6.31,0.67,6.3454708257,5.37648,1.08564,5.4849932908,0.39648000000000005,0.11564,0.41300000000000003,4.98,0.97,5.0735884737
2020-02-08 05:00:00,6.19,0.63,6.2219771777,0.0,0.0,0.0,6.19,0.63,6.2219771777,5.44944,1.11692,5.562724746,0.46944,0.13692000000000001,0.489,4.98,0.98,5.0755098266
2020-02-08 05:30:00,6.19,0.53,6.2126483886,0.0,0.0,0.0,6.19,0.53,6.2126483886,5.24576,1.04168,5.3481861598,0.48576,0.14168,0.506,4.76,0.9,4.8443368999
2020-02-08 06:00:00,5.79,0.46,5.8082441409,0.0,0.0,0.0,5.79,0.46,5.8082441409,5.85872,1.22796,5.9860242064,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.94,0.96,5.0324149272
2020-02-08 06:30:00,6.1,0.46,6.1173196745,0.0,0.0,0.0,6.1,0.46,6.1173196745,6.22368,1.29024,6.3560138452,0.8236800000000001,0.24024,0.858,5.4,1.05,5.5011362463
2020-02-08 07:00:00,6.26,0.66,6.2946961801,0.0,0.0,0.0,6.26,0.66,6.2946961801,6.55944,1.40692,6.7086270578,0.9494400000000001,0.27692,0.989,5.61,1.13,5.7226742001
2020-02-08 07:30:00,6.94,0.61,6.9667567777,0.0,0.0,0.0,6.94,0.61,6.9667567777,6.87424,1.40832,7.0170179421,0.9542400000000001,0.27832,0.994,5.92,1.13,6.026881449
2020-02-08 08:00:00,7.5600000000000005,0.65,7.5878916703,0.0,0.0,0.0,7.5600000000000005,0.65,7.5878916703,7.02608,1.41844,7.167828974,0.8860800000000001,0.25844,0.923,6.14,1.16,6.2486158467
2020-02-08 08:30:00,7.85576,0.5916800000000001,7.878010561,0.00576,0.00168,0.006,7.85,0.59,7.8721407508,7.71624,1.58432,7.8772095059,1.14624,0.33432,1.194,6.57,1.25,6.6878546635
2020-02-08 09:00:00,8.34152,0.63336,8.3655305152,0.01152,0.00336,0.012,8.33,0.63,8.353789559199999,7.9032800000000005,1.56804,8.0573310842,0.9532800000000001,0.27804,0.993,6.95,1.29,7.0687056807
2020-02-08 09:30:00,8.84688,0.68784,8.8735793004,0.02688,0.007840000000000001,0.028,8.82,0.68,8.8461743144,7.77928,1.49104,7.9208836376,0.68928,0.20104000000000002,0.718,7.09,1.29,7.2063999334
2020-02-08 10:00:00,8.62992,0.6945600000000001,8.6578249463,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.58,0.68,8.6069042053,7.8296,1.5878,7.9889764676,0.8496,0.24780000000000002,0.885,6.98,1.34,7.1074608687
2020-02-08 10:30:00,7.50688,0.8128400000000001,7.5507586506,0.14688,0.04284,0.153,7.36,0.77,7.400168917,7.75512,1.5931600000000001,7.9170730071,1.00512,0.29316000000000003,1.047,6.75,1.3,6.8740453883
2020-02-08 11:00:00,6.98552,0.8153600000000001,7.0329440208,0.15552000000000002,0.045360000000000004,0.162,6.83,0.77,6.8732670543,7.7232,1.6876,7.9054292736,1.1232,0.3276,1.17,6.6,1.3599999999999999,6.7386645561
2020-02-08 11:30:00,7.3037600000000005,0.8206800000000001,7.3497228383,0.17376000000000003,0.05068,0.181,7.13,0.77,7.1714573135,7.56576,1.61168,7.7355178754,0.9657600000000001,0.28168000000000004,1.006,6.6,1.33,6.7326740601
2020-02-08 12:00:00,7.21568,0.8212400000000001,7.2622636278,0.17568,0.05124,0.183,7.04,0.77,7.0819841852,7.46096,1.57528,7.6254462951,0.84096,0.24528000000000003,0.876,6.62,1.33,6.752281096
2020-02-08 12:30:00,6.94632,0.9997600000000001,7.0178972349,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.8100000000000005,0.96,6.8773323317,7.59664,1.59152,7.7615639661,0.8966400000000001,0.26152000000000003,0.934,6.7,1.33,6.8307320252
2020-02-08 13:00:00,6.77768,0.7172400000000001,6.8155248807,0.12768000000000002,0.03724,0.133,6.65,0.68,6.6846765068,7.23952,1.56236,7.4061878588,0.8995200000000001,0.26236000000000004,0.937,6.34,1.3,6.4719085284
2020-02-08 13:30:00,6.8256,0.5708,6.8494253774,0.1056,0.0308,0.11,6.72,0.54,6.7416615163,7.02032,1.42176,7.162841224,1.00032,0.29176,1.042,6.02,1.13,6.1251367332
2020-02-08 14:00:00,6.86088,0.47484000000000004,6.8772921561,0.05088,0.01484,0.053,6.8100000000000005,0.46,6.8255182953,6.8228,1.3104,6.9474994063,1.1328,0.3304,1.18,5.69,0.98,5.7737769268
2020-02-08 14:30:00,6.41368,0.5502400000000001,6.437239719,0.10368000000000001,0.030240000000000003,0.108,6.31,0.52,6.3313900527,6.42576,1.17168,6.5317092403,0.9657600000000001,0.28168000000000004,1.006,5.46,0.89,5.5320610987
2020-02-08 15:00:00,7.13416,0.48288000000000003,7.1504833403,0.044160000000000005,0.01288,0.046,7.09,0.47000000000000003,7.1055612023,6.69848,1.26164,6.8162577563,0.8284800000000001,0.24164000000000002,0.863,5.87,1.02,5.9579610606
2020-02-08 15:30:00,7.57016,0.47588,7.5851027811,0.02016,0.005880000000000001,0.021,7.55,0.47000000000000003,7.5646149935,7.024,1.272,7.1382462832,0.864,0.252,0.9,6.16,1.02,6.2438770007
2020-02-08 16:00:00,7.5196000000000005,0.45280000000000004,7.5332205596,0.009600000000000001,0.0028,0.01,7.51,0.45,7.5234699441,7.52752,1.27136,7.6341282148000005,1.06752,0.31136,1.112,6.46,0.96,6.5309417391
2020-02-08 16:30:00,7.83672,0.47196000000000005,7.8509188379,0.00672,0.0019600000000000004,0.007,7.83,0.47000000000000003,7.8440933192,7.78296,1.33628,7.8968418118,1.15296,0.33628,1.201,6.63,1.0,6.7049906786
2020-02-08 17:00:00,8.28192,0.41056000000000004,8.2920901105,0.0019200000000000003,0.0005600000000000001,0.002,8.28,0.41000000000000003,8.2901447515,8.08608,1.29344,8.1888751853,1.24608,0.36344000000000004,1.298,6.84,0.93,6.9029341587
2020-02-08 17:30:00,9.03,0.61,9.0505800919,0.0,0.0,0.0,9.03,0.61,9.0505800919,8.6568,1.4624000000000001,8.7794532859,1.2768,0.3724,1.33,7.38,1.09,7.4600603215
2020-02-08 18:00:00,9.36,0.61,9.3798560757,0.0,0.0,0.0,9.36,0.61,9.3798560757,9.25536,1.4794800000000001,9.3728624123,1.33536,0.38948000000000005,1.391,7.92,1.09,7.9946544641
2020-02-08 18:30:00,9.23,0.61,9.2501351341,0.0,0.0,0.0,9.23,0.61,9.2501351341,8.87592,1.44756,8.9931855202,1.22592,0.35756000000000004,1.2770000000000001,7.65,1.09,7.7272634225
2020-02-08 19:00:00,9.11,0.54,9.1259903572,0.0,0.0,0.0,9.11,0.54,9.1259903572,8.89008,1.51044,9.0174803243,1.27008,0.37044000000000005,1.323,7.62,1.1400000000000001,7.7048036964
2020-02-08 19:30:00,8.94,0.62,8.9614730932,0.0,0.0,0.0,8.94,0.62,8.9614730932,8.48104,1.39572,8.5951191847,1.15104,0.33572,1.199,7.33,1.06,7.4062473629
2020-02-08 20:00:00,8.41,0.6000000000000001,8.4313759257,0.0,0.0,0.0,8.41,0.6000000000000001,8.4313759257,8.05784,1.24312,8.1531670411,1.10784,0.32312,1.154,6.95,0.92,7.0106276467
2020-02-08 20:30:00,8.05,0.36,8.0580456688,0.0,0.0,0.0,8.05,0.36,8.0580456688,7.66872,1.20796,7.7632746828,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.75,0.9400000000000001,6.8151375628
2020-02-08 21:00:00,7.62,0.33,7.627142322,0.0,0.0,0.0,7.62,0.33,7.627142322,7.37872,1.17296,7.4713682816,1.03872,0.30296,1.082,6.34,0.87,6.3994140357
2020-02-08 21:30:00,7.05,0.33,7.0577191783,0.0,0.0,0.0,7.05,0.33,7.0577191783,7.14736,1.11548,7.2338821251,1.04736,0.30548000000000003,1.091,6.1,0.81,6.1535436945
2020-02-08 22:00:00,6.64,-0.2,6.6430113653,0.0,0.0,0.0,6.64,-0.2,6.6430113653,6.84472,1.07596,6.9287720268,1.01472,0.29596,1.057,5.83,0.78,5.8819469566
2020-02-08 22:30:00,6.3,-0.25,6.3049583662,0.0,0.0,0.0,6.3,-0.25,6.3049583662,6.10912,0.6951600000000001,6.1485441041,0.90912,0.26516,0.9470000000000001,5.2,0.43,5.2177485566
2020-02-08 23:00:00,6.06,0.13,6.0613942291,0.0,0.0,0.0,6.06,0.13,6.0613942291,5.59576,0.62668,5.6307422068,0.8457600000000001,0.24668,0.881,4.75,0.38,4.7651757575
2020-02-08 23:30:00,5.65,-0.11,5.651070695,0.0,0.0,0.0,5.65,-0.11,5.651070695,5.1404,0.5872,5.173829916,0.7104,0.20720000000000002,0.74,4.43,0.38,4.4462680981
2020-02-09 00:00:00,5.1,0.16,5.1025091867,0.0,0.0,0.0,5.1,0.16,5.1025091867,5.10296,0.6412800000000001,5.1430964214,1.03296,0.30128000000000005,1.076,4.07,0.34,4.0841767836
2020-02-09 00:30:00,4.82,0.21,4.8245725199,0.0,0.0,0.0,4.82,0.21,4.8245725199,5.63184,0.75512,5.6822379394,1.25184,0.36512000000000006,1.304,4.38,0.39,4.3973287346
2020-02-09 01:00:00,5.58,0.23,5.5847381317,0.0,0.0,0.0,5.58,0.23,5.5847381317,5.72256,0.7790800000000001,5.7753492189,1.16256,0.33908000000000005,1.211,4.5600000000000005,0.44,4.5811788876
2020-02-09 01:30:00,5.68,0.27,5.6864136325,0.0,0.0,0.0,5.68,0.27,5.6864136325,5.76592,0.76256,5.8161268212,1.10592,0.32256,1.152,4.66,0.44,4.6807264393
2020-02-09 02:00:00,5.31,0.21,5.3141509199,0.0,0.0,0.0,5.31,0.21,5.3141509199,5.852,0.836,5.9114126907,1.152,0.336,1.2,4.7,0.5,4.7265209192
2020-02-09 02:30:00,5.18,0.25,5.1860293096,0.0,0.0,0.0,5.18,0.25,5.1860293096,5.69896,0.7992800000000001,5.754736623,1.12896,0.32928,1.176,4.57,0.47000000000000003,4.5941049183
2020-02-09 03:00:00,4.96,0.27,4.9673433543000005,0.0,0.0,0.0,4.96,0.27,4.9673433543000005,5.53104,0.7757200000000001,5.5851718863,1.15104,0.33572,1.199,4.38,0.44,4.4020449793
2020-02-09 03:30:00,4.79,0.27,4.7976035684,0.0,0.0,0.0,4.79,0.27,4.7976035684,5.6008,0.8344,5.6626128245,1.1808,0.34440000000000004,1.23,4.42,0.49,4.4470776921
2020-02-09 04:00:00,4.53,0.29,4.5392730696,0.0,0.0,0.0,4.53,0.29,4.5392730696,5.4156,0.8158000000000001,5.476700923,1.1856,0.3458,1.235,4.23,0.47000000000000003,4.2560310149
2020-02-09 04:30:00,4.44,0.12,4.4416213256,0.0,0.0,0.0,4.44,0.12,4.4416213256,5.3468,0.8074,5.4074175907,1.1568,0.33740000000000003,1.205,4.19,0.47000000000000003,4.2162779795
2020-02-09 05:00:00,4.93,0.03,4.930091277,0.0,0.0,0.0,4.93,0.03,4.930091277,4.82408,0.66744,4.8700332648,0.81408,0.23744,0.848,4.01,0.43,4.032988966
2020-02-09 05:30:00,4.74,0.23,4.745576888,0.0,0.0,0.0,4.74,0.23,4.745576888,4.4827200000000005,0.56496,4.5181808729,0.9427200000000001,0.27496000000000004,0.982,3.54,0.29,3.5518586684
2020-02-09 06:00:00,4.59,0.25,4.596803237,0.0,0.0,0.0,4.59,0.25,4.596803237,4.65272,0.57496,4.6881107495,1.18272,0.34496000000000004,1.232,3.47,0.23,3.4776141247
2020-02-09 06:30:00,5.32,0.03,5.3200845858,0.0,0.0,0.0,5.32,0.03,5.3200845858,4.31848,0.47164000000000006,4.3441585837,0.8284800000000001,0.24164000000000002,0.863,3.49,0.23,3.4975705854
2020-02-09 07:00:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,4.1988,0.41340000000000005,4.2191019187,0.6288,0.1834,0.655,3.5700000000000003,0.23,3.5774012914
2020-02-09 07:30:00,5.58,0.2,5.583583079,0.0,0.0,0.0,5.58,0.2,5.583583079,4.87648,0.57064,4.9097542912000005,0.99648,0.29064,1.038,3.88,0.28,3.8900899733000003
2020-02-09 08:00:00,5.85,0.31,5.8582079171,0.0,0.0,0.0,5.85,0.31,5.8582079171,5.22152,0.59836,5.2556927041,1.09152,0.31836000000000003,1.137,4.13,0.28,4.1394806438
2020-02-09 08:30:00,6.46,0.33,6.4684233009,0.0,0.0,0.0,6.46,0.33,6.4684233009,5.6848,0.6114,5.7175834931,1.2048,0.3514,1.255,4.48,0.26,4.4875383007
2020-02-09 09:00:00,7.08192,0.41056000000000004,7.0938107108,0.0019200000000000003,0.0005600000000000001,0.002,7.08,0.41000000000000003,7.0918615328,6.14784,0.75812,6.1944073647,1.22784,0.35812000000000005,1.279,4.92,0.4,4.9362333818
2020-02-09 09:30:00,7.83384,0.49112000000000006,7.849219579,0.0038400000000000005,0.0011200000000000001,0.004,7.83,0.49,7.8453170745000005,6.04192,0.68056,6.0801282223,0.9619200000000001,0.28056000000000003,1.002,5.08,0.4,5.0957236974
2020-02-09 10:00:00,7.8748000000000005,0.6714,7.9033697244,0.0048000000000000004,0.0014,0.005,7.87,0.67,7.8984682059,6.44528,0.73404,6.4869445042,0.9052800000000001,0.26404,0.9430000000000001,5.54,0.47000000000000003,5.5599010783
2020-02-09 10:30:00,7.87192,0.8305600000000001,7.915614594,0.0019200000000000003,0.0005600000000000001,0.002,7.87,0.8300000000000001,7.9136464414,6.78168,0.7192400000000001,6.8197133224,0.9916800000000001,0.28924,1.033,5.79,0.43,5.8059452288
2020-02-09 11:00:00,8.28768,0.8322400000000001,8.3293615121,0.007680000000000001,0.0022400000000000002,0.008,8.28,0.8300000000000001,8.3214962597,6.71208,0.7214400000000001,6.7507402261,0.8620800000000001,0.25144,0.898,5.85,0.47000000000000003,5.8688499725
2020-02-09 11:30:00,7.59056,0.57308,7.6121627544,0.010560000000000002,0.0030800000000000003,0.011,7.58,0.5700000000000001,7.6014011866,6.78904,0.6647200000000001,6.8215039984,0.8390400000000001,0.24472000000000002,0.874,5.95,0.42,5.96480511
2020-02-09 12:00:00,7.99864,0.57252,8.0191035035,0.00864,0.00252,0.009000000000000001,7.99,0.5700000000000001,8.0103058618,6.97344,0.71892,7.0104002311,0.8534400000000001,0.24892000000000003,0.889,6.12,0.47000000000000003,6.1380208537
2020-02-09 12:30:00,8.11056,0.7230800000000001,8.1427285476,0.010560000000000002,0.0030800000000000003,0.011,8.1,0.72,8.1319370386,7.26096,0.74528,7.2991083291,0.84096,0.24528000000000003,0.876,6.42,0.5,6.4394409695
2020-02-09 13:00:00,8.04056,0.6030800000000001,8.0631452052,0.010560000000000002,0.0030800000000000003,0.011,8.03,0.6000000000000001,8.0523847399,7.35496,0.7922800000000001,7.3975093241,0.8649600000000001,0.25228,0.901,6.49,0.54,6.5124265831
2020-02-09 13:30:00,7.77112,0.47616,7.7856942144,0.021120000000000003,0.0061600000000000005,0.022,7.75,0.47000000000000003,7.7642385332,6.9952000000000005,0.6836,7.0285227466,0.8352,0.2436,0.87,6.16,0.44,6.175694293
2020-02-09 14:00:00,8.2096,0.5328,8.2268710942,0.009600000000000001,0.0028,0.01,8.2,0.53,8.2171101976,7.00304,0.69172,7.0371191407,0.86304,0.25172,0.899,6.14,0.44,6.1557452839
2020-02-09 14:30:00,8.09248,0.6236400000000001,8.1164745672,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.08,0.62,8.1037522173,6.71352,0.61436,6.741571701,0.80352,0.23436,0.837,5.91,0.38,5.9222039816
2020-02-09 15:00:00,7.67016,0.43588000000000005,7.6825351154,0.02016,0.005880000000000001,0.021,7.65,0.43,7.6620754369,6.7236,0.6648000000000001,6.7563863122,0.8736,0.2548,0.91,5.85,0.41000000000000003,5.8643499213
2020-02-09 15:30:00,7.7988,0.3884,7.8084656623,0.028800000000000003,0.008400000000000001,0.03,7.77,0.38,7.7792865997,6.67336,0.61848,6.7019587585,1.02336,0.29848,1.066,5.65,0.32,5.6590546914
2020-02-09 16:00:00,7.64264,0.46952000000000005,7.6570487265,0.03264,0.00952,0.034,7.61,0.46,7.6238900832,6.91512,0.56816,6.938421319,1.12512,0.32816,1.172,5.79,0.24,5.7949719585
2020-02-09 16:30:00,8.18768,0.46224000000000004,8.2007176271,0.007680000000000001,0.0022400000000000002,0.008,8.18,0.46,8.192923776,6.98152,0.59836,7.0071146844,1.09152,0.31836000000000003,1.137,5.89,0.28,5.8966515922
2020-02-09 17:00:00,8.8948,0.33140000000000003,8.9009714638,0.0048000000000000004,0.0014,0.005,8.89,0.33,8.896122751,7.0016,0.5638000000000001,7.0242631642,1.0416,0.3038,1.085,5.96,0.26,5.9656684454
2020-02-09 17:30:00,9.42,0.54,9.4354650124,0.0,0.0,0.0,9.42,0.54,9.4354650124,7.38088,0.61484,7.4064443426,1.01088,0.29484000000000005,1.053,6.37,0.32,6.378032612
2020-02-09 18:00:00,10.13,0.48,10.1413657857,0.0,0.0,0.0,10.13,0.48,10.1413657857,7.82096,0.7752800000000001,7.8592922328,0.84096,0.24528000000000003,0.876,6.98,0.53,7.0000928565
2020-02-09 18:30:00,9.5,0.48,9.5121185863,0.0,0.0,0.0,9.5,0.48,9.5121185863,8.3616,1.0738,8.430266959,1.2816,0.3738,1.335,7.08,0.7000000000000001,7.1145203633
2020-02-09 19:00:00,9.24,0.48,9.2524591326,0.0,0.0,0.0,9.24,0.48,9.2524591326,8.3576,1.2968,8.4576100643,1.2576,0.3668,1.31,7.1,0.93,7.1606494119
2020-02-09 19:30:00,8.93,0.42,8.9398713637,0.0,0.0,0.0,8.93,0.42,8.9398713637,8.54512,1.3231600000000001,8.6469548513,1.24512,0.36316000000000004,1.297,7.3,0.96,7.362852708
2020-02-09 20:00:00,8.29,0.36,8.2978129649,0.0,0.0,0.0,8.29,0.36,8.2978129649,8.33744,1.44092,8.4610375369,1.23744,0.36092,1.289,7.1,1.08,7.1816711147
2020-02-09 20:30:00,7.88,0.34,7.8873316147,0.0,0.0,0.0,7.88,0.34,7.8873316147,8.2664,1.3302,8.3727415462,1.1664,0.3402,1.215,7.1,0.99,7.168688862
2020-02-09 21:00:00,7.33,0.4,7.3409059386,0.0,0.0,0.0,7.33,0.4,7.3409059386,8.13096,1.46028,8.2610488559,1.20096,0.35028000000000004,1.251,6.93,1.11,7.0183331354
2020-02-09 21:30:00,6.94,0.31,6.9469201809,0.0,0.0,0.0,6.94,0.31,6.9469201809,8.12712,1.48916,8.2624256124,1.19712,0.34916,1.2469999999999999,6.93,1.1400000000000001,7.0231403232
2020-02-09 22:00:00,6.48,0.42,6.4935968461,0.0,0.0,0.0,6.48,0.42,6.4935968461,7.60584,1.47712,7.7479471862,1.15584,0.33712000000000003,1.204,6.45,1.1400000000000001,6.5499694656
2020-02-09 22:30:00,6.1,0.42,6.1144419206,0.0,0.0,0.0,6.1,0.42,6.1144419206,6.77408,1.16244,6.8730943977,1.17408,0.34244,1.223,5.6,0.8200000000000001,5.6597173074
2020-02-09 23:00:00,5.6,0.45,5.6180512636,0.0,0.0,0.0,5.6,0.45,5.6180512636,6.18192,1.07556,6.2747879805,1.08192,0.31556,1.127,5.1,0.76,5.1563165147
2020-02-09 23:30:00,4.99,0.32,5.0002499938,0.0,0.0,0.0,4.99,0.32,5.0002499938,5.82704,1.26372,5.9624980839,1.00704,0.29372000000000004,1.049,4.82,0.97,4.9166350281
2020-02-10 00:00:00,4.68,0.19,4.6838552497,0.0,0.0,0.0,4.68,0.19,4.6838552497,5.88472,1.3509600000000002,6.0377994667,1.13472,0.33096000000000003,1.182,4.75,1.02,4.8582815892
2020-02-10 00:30:00,4.98,0.27,4.9873139063,0.0,0.0,0.0,4.98,0.27,4.9873139063,5.9942400000000005,1.35832,6.1462139891,0.9542400000000001,0.27832,0.994,5.04,1.08,5.1544155828000005
2020-02-10 01:00:00,6.0,0.27,6.0060719276,0.0,0.0,0.0,6.0,0.27,6.0060719276,6.27896,1.37928,6.4286664247,0.8889600000000001,0.25928,0.926,5.39,1.12,5.5051339675
2020-02-10 01:30:00,6.65,0.47000000000000003,6.6665883329,0.0,0.0,0.0,6.65,0.47000000000000003,6.6665883329,6.2372,1.3496000000000001,6.3815424468,0.7872,0.2296,0.8200000000000001,5.45,1.12,5.5638925223
2020-02-10 02:00:00,5.89,0.27,5.8961852074,0.0,0.0,0.0,5.89,0.27,5.8961852074,6.19656,1.29608,6.3306539315,0.9465600000000001,0.27608000000000005,0.986,5.25,1.02,5.3481679106
2020-02-10 02:30:00,5.27,0.23,5.2750165877,0.0,0.0,0.0,5.27,0.23,5.2750165877,6.38568,1.37124,6.5312485943,1.13568,0.33124000000000003,1.183,5.25,1.04,5.3520183109
2020-02-10 03:00:00,5.3,0.27,5.3068729022,0.0,0.0,0.0,5.3,0.27,5.3068729022,6.47808,1.48444,6.6459824405,1.07808,0.31444000000000005,1.123,5.4,1.17,5.5252963721
2020-02-10 03:30:00,5.22,0.27,5.2269780945,0.0,0.0,0.0,5.22,0.27,5.2269780945,6.30264,1.38952,6.4539938643,0.9926400000000001,0.28952,1.034,5.31,1.1,5.4227391602
2020-02-10 04:00:00,5.02,0.25,5.0262212446,0.0,0.0,0.0,5.02,0.25,5.0262212446,6.188,1.334,6.3301579759,1.008,0.294,1.05,5.18,1.04,5.2833701366
2020-02-10 04:30:00,5.41,0.32,5.4194556922,0.0,0.0,0.0,5.41,0.32,5.4194556922,6.14104,1.31072,6.2793597763,1.03104,0.30072000000000004,1.074,5.11,1.01,5.2088578403
2020-02-10 05:00:00,5.43,0.34,5.4406341542,0.0,0.0,0.0,5.43,0.34,5.4406341542,6.21176,1.39968,6.367500797,1.06176,0.30968,1.106,5.15,1.09,5.2640858656
2020-02-10 05:30:00,6.27,0.61,6.2996031621,0.0,0.0,0.0,6.27,0.61,6.2996031621,6.46944,1.42192,6.6238591772,1.06944,0.31192000000000003,1.114,5.4,1.11,5.5129030465
2020-02-10 06:00:00,6.43,0.5700000000000001,6.4552149461,0.0,0.0,0.0,6.43,0.5700000000000001,6.4552149461,6.82056,1.51808,6.9874605974,1.09056,0.31808000000000003,1.1360000000000001,5.73,1.2,5.8543061075
2020-02-10 06:30:00,7.76,1.01,7.8254520636,0.0,0.0,0.0,7.76,1.01,7.8254520636,7.2076,1.4968,7.3613794903,1.0176,0.2968,1.06,6.19,1.2,6.3052438494
2020-02-10 07:00:00,8.89,1.11,8.9590289652,0.0,0.0,0.0,8.89,1.11,8.9590289652,7.54296,1.4512800000000001,7.6813058265,1.03296,0.30128000000000005,1.076,6.51,1.15,6.6107942034
2020-02-10 07:30:00,10.22,1.27,10.2986067019,0.0,0.0,0.0,10.22,1.27,10.2986067019,8.16752,1.63136,8.3288485639,1.06752,0.31136,1.112,7.1,1.32,7.2216618586
2020-02-10 08:00:00,10.50192,1.44056,10.6002611666,0.0019200000000000003,0.0005600000000000001,0.002,10.5,1.44,10.5982828798,8.855360000000001,1.96448,9.0706439904,1.21536,0.35448,1.266,7.64,1.6099999999999999,7.8077973847
2020-02-10 08:30:00,10.6944,1.8242,10.848866162,0.014400000000000001,0.004200000000000001,0.015,10.68,1.82,10.8339651098,8.37,1.81,8.5634689233,1.2,0.35000000000000003,1.25,7.17,1.46,7.3171374184
2020-02-10 09:00:00,10.43552,2.09036,10.6428230559,0.03552,0.010360000000000001,0.037,10.4,2.08,10.6059605883,8.50096,1.90028,8.7107625958,1.20096,0.35028000000000004,1.251,7.3,1.55,7.4627407834
2020-02-10 09:30:00,10.11272,2.10996,10.3304906466,0.10272,0.029960000000000004,0.107,10.01,2.08,10.2238202253,8.31856,1.84708,8.5211586653,1.01856,0.29708,1.061,7.3,1.55,7.4627407834
2020-02-10 10:00:00,10.84232,1.93276,11.0132404042,0.11232,0.032760000000000004,0.117,10.73,1.9,10.8969215836,7.34864,1.47252,7.494719808,0.48864,0.14252,0.509,6.86,1.33,6.9877392625
2020-02-10 10:30:00,11.78088,1.82484,11.9213746942,0.05088,0.01484,0.053,11.73,1.81,11.8688247101,7.05288,1.10084,7.1382746515,0.24288,0.07084,0.253,6.8100000000000005,1.03,6.8874523592
2020-02-10 11:00:00,12.03728,1.7950400000000002,12.170385302,0.01728,0.00504,0.018000000000000002,12.02,1.79,12.1525511725,7.33112,1.01616,7.4012094687,0.26112,0.07616,0.272,7.07,0.9400000000000001,7.1322156445000005
2020-02-10 11:30:00,12.52344,2.19392,12.7141588161,0.01344,0.003920000000000001,0.014,12.51,2.19,12.7002440921,7.31448,0.95964,7.3771625033,0.20448000000000002,0.059640000000000006,0.213,7.11,0.9,7.1667356586
2020-02-10 12:00:00,13.16192,2.14056,13.3348466508,0.0019200000000000003,0.0005600000000000001,0.002,13.16,2.14,13.3328616583,7.66184,0.9501200000000001,7.7205259018,0.17184000000000002,0.050120000000000005,0.179,7.49,0.9,7.5438783129
2020-02-10 12:30:00,12.21464,1.99052,12.375766651,0.10464000000000001,0.030520000000000002,0.109,12.11,1.96,12.2675873749,7.62632,1.5147599999999999,7.7752977178,0.01632,0.00476,0.017,7.61,1.51,7.7583632294000004
2020-02-10 13:00:00,11.75728,1.95004,11.9178978432,0.13728,0.040040000000000006,0.14300000000000002,11.62,1.9100000000000001,11.7759288381,7.05728,1.43504,7.2017040206,0.01728,0.00504,0.018000000000000002,7.04,1.43,7.1837664216
2020-02-10 13:30:00,11.81488,1.6418400000000002,11.9284126354,0.07488,0.021840000000000002,0.078,11.74,1.62,11.8512446604,7.6616800000000005,1.47424,7.8022255799,0.15168,0.04424,0.158,7.51,1.43,7.6449329624
2020-02-10 14:00:00,12.21744,1.6309200000000001,12.3258160054,0.03744,0.010920000000000001,0.039,12.18,1.62,12.2872616966,7.9816,1.7238,8.1656245934,0.0816,0.0238,0.085,7.9,1.7000000000000002,8.0808415403
2020-02-10 14:30:00,12.45824,1.64532,12.5664164263,0.018240000000000003,0.00532,0.019,12.44,1.6400000000000001,12.5476372278,8.07368,1.6302400000000001,8.2366249884,0.10368000000000001,0.030240000000000003,0.108,7.97,1.6,8.1290159306
2020-02-10 15:00:00,11.2588,1.7484000000000002,11.3937474081,0.028800000000000003,0.008400000000000001,0.03,11.23,1.74,11.364000176,8.68976,1.8536800000000002,8.8852719936,0.6297600000000001,0.18368,0.656,8.06,1.67,8.2311906794
2020-02-10 15:30:00,10.01912,2.0801600000000002,10.2327821828,0.06912,0.02016,0.07200000000000001,9.95,2.06,10.1610088082,8.84944,1.99692,9.071950055,1.18944,0.34692,1.239,7.66,1.65,7.8356939705
2020-02-10 16:00:00,10.90384,1.95112,11.0770301074,0.0038400000000000005,0.0011200000000000001,0.004,10.9,1.9500000000000002,11.0730528762,9.71856,1.95208,9.9126699128,1.37856,0.40208000000000005,1.436,8.34,1.55,8.4828120338
2020-02-10 16:30:00,10.90588,1.95384,11.0795175581,0.00288,0.00084,0.003,10.903,1.953,11.0765345664,9.04188,1.75684,9.2109761003,0.6988800000000001,0.20384000000000002,0.728,8.343,1.553,8.4863100344
2020-02-10 17:00:00,12.16192,1.72056,12.2830218106,0.0019200000000000003,0.0005600000000000001,0.002,12.16,1.72,12.281042301,9.82224,1.76232,9.9790866516,1.00224,0.29232,1.044,8.82,1.47,8.9416609195
2020-02-10 17:30:00,11.90192,1.72056,12.0256403738,0.0019200000000000003,0.0005600000000000001,0.002,11.9,1.72,12.0236600085,9.66104,1.64572,9.8002085794,1.15104,0.33572,1.199,8.51,1.31,8.6102380919
2020-02-10 18:00:00,12.37,1.6800000000000002,12.4835611906,0.0,0.0,0.0,12.37,1.6800000000000002,12.4835611906,10.20624,1.8043200000000001,10.3645021878,1.14624,0.33432,1.194,9.06,1.47,9.1784802664
2020-02-10 18:30:00,12.54,1.62,12.6442081603,0.0,0.0,0.0,12.54,1.62,12.6442081603,10.20408,1.8674400000000002,10.3735519857,1.05408,0.30744000000000005,1.098,9.15,1.56,9.2820310277
2020-02-10 19:00:00,12.1,1.26,12.1654264208,0.0,0.0,0.0,12.1,1.26,12.1654264208,9.76336,1.64348,9.9007184083,0.90336,0.26348000000000005,0.9410000000000001,8.86,1.38,8.9668277557
2020-02-10 19:30:00,11.76,1.33,11.8349693705,0.0,0.0,0.0,11.76,1.33,11.8349693705,9.54024,1.69632,9.6898751695,0.8102400000000001,0.23632000000000003,0.844,8.73,1.46,8.8512428506
2020-02-10 20:00:00,11.52,1.51,11.6185412165,0.0,0.0,0.0,11.52,1.51,11.6185412165,9.36016,1.5758800000000002,9.4918909075,0.74016,0.21588000000000002,0.771,8.62,1.3599999999999999,8.726625923
2020-02-10 20:30:00,11.48,1.6,11.5909619963,0.0,0.0,0.0,11.48,1.6,11.5909619963,8.89408,1.53244,9.0251333176,0.69408,0.20244,0.723,8.2,1.33,8.3071595627
2020-02-10 21:00:00,10.87,1.32,10.949853880300001,0.0,0.0,0.0,10.87,1.32,10.949853880300001,8.65384,1.54112,8.7899941752,0.72384,0.21112000000000003,0.754,7.93,1.33,8.0407586707
2020-02-10 21:30:00,10.31,1.46,10.4128622386,0.0,0.0,0.0,10.31,1.46,10.4128622386,8.06216,1.38188,8.1797320372,0.6921600000000001,0.20188,0.721,7.37,1.18,7.4638662903
2020-02-10 22:00:00,8.93,1.03,8.9892046367,0.0,0.0,0.0,8.93,1.03,8.9892046367,7.38568,1.12124,7.4703044249,0.89568,0.26124,0.933,6.49,0.86,6.5467320092
2020-02-10 22:30:00,7.99,0.9,8.0405285896,0.0,0.0,0.0,7.99,0.9,8.0405285896,7.57008,1.41044,7.7003540308,1.03008,0.30044000000000004,1.073,6.54,1.11,6.6335284728
2020-02-10 23:00:00,7.36,0.9,7.4148229918,0.0,0.0,0.0,7.36,0.9,7.4148229918,7.2848,1.4614,7.4299395018,0.9648,0.28140000000000004,1.005,6.32,1.18,6.429214571
2020-02-10 23:30:00,7.05,0.87,7.1034780214,0.0,0.0,0.0,7.05,0.87,7.1034780214,6.4924800000000005,1.3036400000000001,6.6220671848,0.73248,0.21364000000000002,0.763,5.76,1.09,5.8622265395
2020-02-11 00:00:00,6.52,0.8200000000000001,6.5713621115,0.0,0.0,0.0,6.52,0.8200000000000001,6.5713621115,6.21064,1.36352,6.3585561254,0.80064,0.23352,0.834,5.41,1.13,5.5267531155
2020-02-11 00:30:00,6.69,0.71,6.7275701408,0.0,0.0,0.0,6.69,0.71,6.7275701408,6.06648,1.26064,6.1960788245,0.75648,0.22064000000000003,0.788,5.31,1.04,5.4108871731
2020-02-11 01:00:00,8.45,0.74,8.4823404789,0.0,0.0,0.0,8.45,0.74,8.4823404789,6.1716,1.2838,6.3037123189,0.3216,0.09380000000000001,0.335,5.85,1.19,5.9698073671
2020-02-11 01:30:00,8.56,0.5700000000000001,8.578956813,0.0,0.0,0.0,8.56,0.5700000000000001,8.578956813,6.27808,1.29444,6.4101375492,0.35808,0.10444,0.373,5.92,1.19,6.0384186672
2020-02-11 02:00:00,8.46,0.49,8.4741784263,0.0,0.0,0.0,8.46,0.49,8.4741784263,6.0068,1.1724,6.1201444427,0.3168,0.09240000000000001,0.33,5.69,1.08,5.7915887285
2020-02-11 02:30:00,8.62,0.54,8.6368975911,0.0,0.0,0.0,8.62,0.54,8.6368975911,5.63776,1.00268,5.7262295623,0.07776000000000001,0.022680000000000002,0.081,5.5600000000000005,0.98,5.6457063331
2020-02-11 03:00:00,8.74,0.5700000000000001,8.758567234400001,0.0,0.0,0.0,8.74,0.5700000000000001,8.758567234400001,5.65248,1.10364,5.7592144777000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.64,1.1,5.7462683543
2020-02-11 03:30:00,8.07,0.49,8.0848623983,0.0,0.0,0.0,8.07,0.49,8.0848623983,6.18648,1.24564,6.3106381452,0.39648000000000005,0.11564,0.41300000000000003,5.79,1.13,5.8992372388
2020-02-11 04:00:00,8.07,0.51,8.0860991832,0.0,0.0,0.0,8.07,0.51,8.0860991832,5.63472,1.01596,5.7255780669,0.29472000000000004,0.08596000000000001,0.307,5.34,0.93,5.4203782155999995
2020-02-11 04:30:00,8.3,0.56,8.3188701156,0.0,0.0,0.0,8.3,0.56,8.3188701156,4.70584,0.5721200000000001,4.7404906286,0.07584,0.02212,0.079,4.63,0.55,4.6625529488
2020-02-11 05:00:00,8.3,0.54,8.3175477155,0.0,0.0,0.0,8.3,0.54,8.3175477155,4.9664,0.7252000000000001,5.019068041,0.0864,0.0252,0.09,4.88,0.7000000000000001,4.9299492898
2020-02-11 05:30:00,8.66,0.6900000000000001,8.687444963899999,0.0,0.0,0.0,8.66,0.6900000000000001,8.687444963899999,5.67672,1.07696,5.7779748009,0.12672,0.03696,0.132,5.55,1.04,5.6466007474
2020-02-11 06:00:00,9.08,0.75,9.110922017,0.0,0.0,0.0,9.08,0.75,9.110922017,5.91424,1.18332,6.0314576182,0.11424000000000001,0.03332,0.11900000000000001,5.8,1.15,5.9129096053
2020-02-11 06:30:00,10.18,0.9500000000000001,10.2242310224,0.0,0.0,0.0,10.18,0.9500000000000001,10.2242310224,6.74328,1.23304,6.8550866369,0.11328,0.03304,0.11800000000000001,6.63,1.2,6.737722167
2020-02-11 07:00:00,11.32,1.18,11.3813355983,0.0,0.0,0.0,11.32,1.18,11.3813355983,7.49624,1.43932,7.6331681627,0.06624000000000001,0.01932,0.069,7.43,1.42,7.5644761881
2020-02-11 07:30:00,12.67,1.3,12.7365183626,0.0,0.0,0.0,12.67,1.3,12.7365183626,7.99832,1.57576,8.1520636896,0.08832000000000001,0.02576,0.092,7.91,1.55,8.0604342315
2020-02-11 08:00:00,12.87192,1.34056,12.9415387648,0.0019200000000000003,0.0005600000000000001,0.002,12.87,1.34,12.9395710903,8.03744,1.67592,8.2103075216,0.15744000000000002,0.04592,0.164,7.88,1.63,8.0468192474
2020-02-11 08:30:00,12.972480000000001,1.65364,13.0774524507,0.012480000000000002,0.0036400000000000004,0.013000000000000001,12.96,1.65,13.0646125086,7.8716800000000005,1.64424,8.0415714385,0.15168,0.04424,0.158,7.72,1.6,7.8840598679
2020-02-11 09:00:00,12.98472,1.90596,13.1238575503,0.054720000000000005,0.015960000000000002,0.057,12.93,1.8900000000000001,13.0674021902,7.85864,1.6425200000000002,8.028455306,0.00864,0.00252,0.009000000000000001,7.85,1.6400000000000001,8.0194825269
2020-02-11 09:30:00,12.672,1.991,12.8274574644,0.07200000000000001,0.021,0.075,12.6,1.97,12.7530741392,6.65112,1.06616,6.7360295724,0.021120000000000003,0.0061600000000000005,0.022,6.63,1.06,6.7142013673
2020-02-11 10:00:00,12.27488,2.04184,12.4435440932,0.07488,0.021840000000000002,0.078,12.2,2.02,12.3660988189,7.48632,1.08476,7.5645020590000005,0.25632000000000005,0.07476000000000001,0.267,7.23,1.01,7.3002054766
2020-02-11 10:30:00,9.82072,2.41396,10.1130482151,0.15072000000000002,0.043960000000000006,0.157,9.67,2.37,9.9561940519,8.35144,1.6829200000000002,8.5193174492,1.38144,0.40292000000000006,1.439,6.97,1.28,7.0865576975
2020-02-11 11:00:00,9.5784,2.1662,9.8202937329,0.1584,0.046200000000000005,0.165,9.42,2.12,9.6556097684,8.47232,1.55776,8.614338187,1.43232,0.41776,1.492,7.04,1.1400000000000001,7.1317038637
2020-02-11 11:30:00,9.4508,2.2444,9.7136477185,0.22080000000000002,0.0644,0.23,9.23,2.18,9.4839495992,7.95408,1.4524400000000002,8.0856026739,1.17408,0.34244,1.223,6.78,1.11,6.8702620037
2020-02-11 12:00:00,9.67168,2.22424,9.9241441747,0.15168,0.04424,0.158,9.52,2.18,9.7664118283,8.0436,1.4698,8.1767850039,1.2336,0.3598,1.2850000000000001,6.8100000000000005,1.11,6.899869564
2020-02-11 12:30:00,9.35872,2.33796,9.6463307532,0.19872,0.057960000000000005,0.20700000000000002,9.16,2.2800000000000002,9.4394915117,7.828,1.3940000000000001,7.9511521178,1.248,0.364,1.3,6.58,1.03,6.6601276264
2020-02-11 13:00:00,9.13216,2.34188,9.4276586807,0.21216000000000002,0.061880000000000004,0.221,8.92,2.2800000000000002,9.2067801103,7.46064,1.38352,7.5878374258,1.28064,0.37352,1.334,6.18,1.01,6.2619885021
2020-02-11 13:30:00,9.73056,2.27808,9.9936703168,0.13056,0.03808,0.136,9.6,2.24,9.8578699525,7.71016,1.18088,7.8000669741,1.34016,0.39088,1.396,6.37,0.79,6.418800511
2020-02-11 14:00:00,10.32568,2.21624,10.5608421634,0.05568000000000001,0.01624,0.058,10.27,2.2,10.502994811,7.99608,1.33844,8.1073248979,1.36608,0.39844,1.423,6.63,0.9400000000000001,6.6963049512
2020-02-11 14:30:00,9.68016,2.32088,9.9544955472,0.14016,0.04088000000000001,0.146,9.54,2.2800000000000002,9.8086696346,7.6519200000000005,1.32056,7.7650343464,1.44192,0.42056000000000004,1.502,6.21,0.9,6.2748784849
2020-02-11 15:00:00,9.92528,2.40904,10.2134546947,0.06528,0.01904,0.068,9.86,2.39,10.1455261076,8.40416,1.51788,8.5401326102,1.60416,0.46788,1.671,6.8,1.05,6.8805886376
2020-02-11 15:30:00,9.8264,2.3252,10.0977567806,0.0864,0.0252,0.09,9.74,2.3,10.0078768977,8.6244,1.8292000000000002,8.816249089,1.3344,0.38920000000000005,1.3900000000000001,7.29,1.44,7.4308613229
2020-02-11 16:00:00,10.24912,2.24016,10.4910808595,0.06912,0.02016,0.07200000000000001,10.18,2.22,10.4192514126,9.09544,1.9649200000000002,9.3052640693,1.28544,0.37492000000000003,1.339,7.8100000000000005,1.5899999999999999,7.9702070237000004
2020-02-11 16:30:00,11.67112,2.22616,11.8815331671,0.021120000000000003,0.0061600000000000005,0.022,11.65,2.22,11.8596332152,9.32184,1.79012,9.4921668022,1.13184,0.33012,1.179,8.19,1.46,8.3191165396
2020-02-11 17:00:00,11.51192,1.95056,11.6760004454,0.0019200000000000003,0.0005600000000000001,0.002,11.51,1.9500000000000002,11.674013877,9.26712,1.65416,9.4135943401,1.31712,0.38416000000000006,1.3719999999999999,7.95,1.27,8.0508012024
2020-02-11 17:30:00,12.07,1.57,12.1716802456,0.0,0.0,0.0,12.07,1.57,12.1716802456,9.31512,1.5281600000000002,9.4396363066,1.12512,0.32816,1.172,8.19,1.2,8.277445258
2020-02-11 18:00:00,12.81,1.47,12.8940684037,0.0,0.0,0.0,12.81,1.47,12.8940684037,9.75032,1.6167600000000002,9.8834534956,0.8803200000000001,0.25676000000000004,0.917,8.87,1.3599999999999999,8.9736558882
2020-02-11 18:30:00,12.73,1.47,12.814593243600001,0.0,0.0,0.0,12.73,1.47,12.814593243600001,9.84728,1.6100400000000001,9.9780334836,0.85728,0.25004000000000004,0.893,8.99,1.3599999999999999,9.0922879409
2020-02-11 19:00:00,12.18,1.52,12.2744775856,0.0,0.0,0.0,12.18,1.52,12.2744775856,9.93184,1.66012,10.0696297946,0.8918400000000001,0.26012,0.929,9.04,1.4,9.1477647543
2020-02-11 19:30:00,11.95,1.27,12.0172958689,0.0,0.0,0.0,11.95,1.27,12.0172958689,9.67056,1.6480800000000002,9.8099897248,0.8505600000000001,0.24808000000000002,0.886,8.82,1.4,8.9304199229
2020-02-11 20:00:00,11.38,1.3,11.4540123974,0.0,0.0,0.0,11.38,1.3,11.4540123974,9.509360000000001,1.6964800000000002,9.6595016435,0.87936,0.25648000000000004,0.916,8.63,1.44,8.7493142588
2020-02-11 20:30:00,11.09,1.42,11.1805411318,0.0,0.0,0.0,11.09,1.42,11.1805411318,9.05216,1.57688,9.1884792648,0.8121600000000001,0.23688,0.846,8.24,1.34,8.3482453246
2020-02-11 21:00:00,10.2,1.34,10.2876430731,0.0,0.0,0.0,10.2,1.34,10.2876430731,8.720320000000001,1.52176,8.8521033885,1.00032,0.29176,1.042,7.72,1.23,7.8173716811
2020-02-11 21:30:00,9.49,1.09,9.5523923705,0.0,0.0,0.0,9.49,1.09,9.5523923705,8.51832,1.4357600000000001,8.6384710684,1.04832,0.30576000000000003,1.092,7.47,1.13,7.5549851092
2020-02-11 22:00:00,9.0,1.02,9.0576155803,0.0,0.0,0.0,9.0,1.02,9.0576155803,8.03192,1.38056,8.1497045836,0.9619200000000001,0.28056000000000003,1.002,7.07,1.1,7.1550611458
2020-02-11 22:30:00,8.19,0.9500000000000001,8.2449135835,0.0,0.0,0.0,8.19,0.9500000000000001,8.2449135835,7.4884,1.2662,7.5946953198,0.8784000000000001,0.25620000000000004,0.915,6.61,1.01,6.6867181786
