Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-11 23:00:00,7.3,0.98,7.365487085,0.0,0.0,0.0,7.3,0.98,7.365487085,7.27184,1.4051200000000001,7.4063499242,1.01184,0.29512000000000005,1.054,6.26,1.11,6.3576489365
2020-02-11 23:30:00,6.67,0.87,6.7264998328,0.0,0.0,0.0,6.67,0.87,6.7264998328,6.72976,1.28868,6.8520336981,0.9897600000000001,0.28868000000000005,1.031,5.74,1.0,5.8264568994
2020-02-12 00:00:00,6.3,0.68,6.336592144,0.0,0.0,0.0,6.3,0.68,6.336592144,6.51048,1.36764,6.6525776207,1.02048,0.29764,1.063,5.49,1.07,5.5932995629
2020-02-12 00:30:00,7.1,0.55,7.121270954,0.0,0.0,0.0,7.1,0.55,7.121270954,6.00888,1.23884,6.135255773,0.5788800000000001,0.16884000000000002,0.603,5.43,1.07,5.5344195721
2020-02-12 01:00:00,6.91,0.78,6.9538838069,0.0,0.0,0.0,6.91,0.78,6.9538838069,6.98424,1.37832,7.1189447533,1.19424,0.34832,1.244,5.79,1.03,5.8809012915
2020-02-12 01:30:00,7.13,0.9400000000000001,7.1916966009,0.0,0.0,0.0,7.13,0.9400000000000001,7.1916966009,6.9288,1.3934,7.067519579,1.1088,0.3234,1.155,5.82,1.07,5.9175417193
2020-02-12 02:00:00,7.35,0.97,7.4137305049,0.0,0.0,0.0,7.35,0.97,7.4137305049,6.63184,1.33012,6.7639131426,0.8918400000000001,0.26012,0.929,5.74,1.07,5.8388783169
2020-02-12 02:30:00,7.05,0.76,7.0908462118,0.0,0.0,0.0,7.05,0.76,7.0908462118,6.4072,1.1946,6.5176131367,0.9072,0.2646,0.9450000000000001,5.5,0.93,5.578073144
2020-02-12 03:00:00,6.9,0.7000000000000001,6.9354163538,0.0,0.0,0.0,6.9,0.7000000000000001,6.9354163538,6.64344,1.30392,6.7701921982,0.9734400000000001,0.28392,1.014,5.67,1.02,5.7610155355
2020-02-12 03:30:00,6.83,0.72,6.8678453681,0.0,0.0,0.0,6.83,0.72,6.8678453681,6.55536,1.30448,6.6838920398,0.9753600000000001,0.28448,1.016,5.58,1.02,5.6724597839
2020-02-12 04:00:00,6.92,0.74,6.9594540016,0.0,0.0,0.0,6.92,0.74,6.9594540016,6.44856,1.28208,6.5747741558,0.89856,0.26208000000000004,0.936,5.55,1.02,5.6429513555
2020-02-12 04:30:00,6.94,0.85,6.9918595524,0.0,0.0,0.0,6.94,0.85,6.9918595524,6.2992,1.2706,6.4260676156,0.8592000000000001,0.2506,0.895,5.44,1.02,5.5347990027
2020-02-12 05:00:00,6.58,0.79,6.6272543334,0.0,0.0,0.0,6.58,0.79,6.6272543334,6.45232,1.32776,6.5875169829,0.95232,0.27776,0.992,5.5,1.05,5.5993303171
2020-02-12 05:30:00,7.12,0.86,7.1717501351,0.0,0.0,0.0,7.12,0.86,7.1717501351,6.57368,1.26524,6.6943334993,0.9436800000000001,0.27524000000000004,0.983,5.63,0.99,5.7163799734000005
2020-02-12 06:00:00,7.65,1.1,7.7286803531,0.0,0.0,0.0,7.65,1.1,7.7286803531,6.93408,1.40244,7.0744825535,0.93408,0.27244,0.973,6.0,1.13,6.105481144
2020-02-12 06:30:00,8.8,1.38,8.9075473616,0.0,0.0,0.0,8.8,1.38,8.9075473616,7.67616,1.51888,7.8249874632,0.9561600000000001,0.27888,0.996,6.72,1.24,6.8334471535
2020-02-12 07:00:00,10.31,1.6099999999999999,10.4349508863,0.0,0.0,0.0,10.31,1.6099999999999999,10.4349508863,7.9276,1.5618,8.0799790222,0.8976000000000001,0.26180000000000003,0.935,7.03,1.3,7.1491887652
2020-02-12 07:30:00,11.93,1.71,12.0519293061,0.0,0.0,0.0,11.93,1.71,12.0519293061,8.48344,1.66892,8.6460423432,0.8534400000000001,0.24892000000000003,0.889,7.63,1.42,7.761011532
2020-02-12 08:00:00,12.32384,2.06112,12.4950089236,0.0038400000000000005,0.0011200000000000001,0.004,12.32,2.06,12.4910367864,8.84464,1.9005200000000002,9.0465260183,0.82464,0.24052,0.859,8.02,1.6600000000000001,8.189993895
2020-02-12 08:30:00,12.05072,1.78896,12.182784181,0.030720000000000004,0.008960000000000001,0.032,12.02,1.78,12.1510822563,8.54696,1.82828,8.7403165274,0.57696,0.16828,0.601,7.97,1.6600000000000001,8.1410380174
2020-02-12 09:00:00,11.37064,2.10352,11.5635742917,0.08064,0.023520000000000003,0.084,11.29,2.08,11.4800043554,8.31952,1.87236,8.5276107439,0.6595200000000001,0.19236,0.687,7.66,1.6800000000000002,7.8420660543
2020-02-12 09:30:00,10.36384,2.63612,10.6938444069,0.12384,0.036120000000000006,0.129,10.24,2.6,10.5649230948,8.80832,1.9057600000000001,9.0121264083,1.2883200000000001,0.37576000000000004,1.342,7.52,1.53,7.6740667185
2020-02-12 10:00:00,9.83512,2.60816,10.1750716951,0.16512000000000002,0.04816,0.17200000000000001,9.67,2.56,10.0031245119,8.938320000000001,1.80576,9.1188998021,1.2883200000000001,0.37576000000000004,1.342,7.65,1.43,7.7825060231
2020-02-12 10:30:00,9.392,2.526,9.7257565258,0.192,0.056,0.2,9.2,2.47,9.5258018035,8.8256,1.8108,9.0094512596,1.3056,0.3808,1.3599999999999999,7.52,1.43,7.6547566911
2020-02-12 11:00:00,8.946,2.6630000000000003,9.333942628900001,0.216,0.063,0.225,8.73,2.6,9.108946152,8.97512,1.9881600000000001,9.1926905311,1.3651200000000001,0.39816,1.422,7.61,1.5899999999999999,7.7743295531
2020-02-12 11:30:00,8.56616,2.8088800000000003,9.0149267329,0.23616,0.06888000000000001,0.246,8.33,2.74,8.7690649445,8.982,1.956,9.1925110824,1.392,0.406,1.45,7.59,1.55,7.7466508893
2020-02-12 12:00:00,8.45328,2.74804,8.8887381894,0.23328000000000002,0.06804,0.243,8.22,2.68,8.645854498,8.8324,2.0432,9.065647026,1.3824,0.4032,1.44,7.45,1.6400000000000001,7.6283746631
2020-02-12 12:30:00,8.58096,2.67028,8.9868386989,0.24096,0.07028000000000001,0.251,8.34,2.6,8.7358800358,8.39768,2.10724,8.6580303649,1.32768,0.38724000000000003,1.383,7.07,1.72,7.2762146752
2020-02-12 13:00:00,8.48272,2.61496,8.8766296757,0.22272000000000003,0.06496,0.232,8.26,2.55,8.6446573096,8.46192,2.17556,8.7371134478,1.32192,0.38556,1.377,7.14,1.79,7.3609578181
2020-02-12 13:30:00,8.70048,2.66264,9.0987913483,0.18048,0.052640000000000006,0.188,8.52,2.61,8.9108080442,8.60552,2.14536,8.8689088393,1.35552,0.39536000000000004,1.412,7.25,1.75,7.4582169451
2020-02-12 14:00:00,8.38352,2.72936,8.8166214391,0.20352,0.05936,0.212,8.18,2.67,8.6047254459,8.55352,2.11936,8.8121728989,1.40352,0.40936000000000006,1.462,7.15,1.71,7.351639273
2020-02-12 14:30:00,8.71648,2.64564,9.109140168,0.15648,0.04564000000000001,0.163,8.56,2.6,8.9461500099,8.83304,2.11672,9.083121666,1.4630400000000001,0.42672000000000004,1.524,7.37,1.69,7.5612829599
2020-02-12 15:00:00,9.23752,2.4713600000000002,9.5623948883,0.10752,0.031360000000000006,0.112,9.13,2.44,9.4504232709,8.71712,2.05416,8.9558782037,1.31712,0.38416000000000006,1.3719999999999999,7.4,1.67,7.5860991293
2020-02-12 15:30:00,9.61784,2.26812,9.8816605184,0.027840000000000004,0.00812,0.029,9.59,2.26,9.8527001375,8.76944,1.95192,8.9840452804,1.30944,0.38192000000000004,1.3639999999999999,7.46,1.57,7.6234178686
2020-02-12 16:00:00,9.97976,2.22868,10.2255867411,0.02976,0.00868,0.031,9.95,2.22,10.194650558,9.20864,2.01752,9.427058799,1.32864,0.38752000000000003,1.384,7.88,1.63,8.0468192474
2020-02-12 16:30:00,10.57536,2.11448,10.7846773155,0.015360000000000002,0.0044800000000000005,0.016,10.56,2.11,10.768737159,9.42528,1.93404,9.621663775,1.38528,0.40404,1.443,8.04,1.53,8.1842837194
2020-02-12 17:00:00,11.02672,1.90196,11.1895489543,0.00672,0.0019600000000000004,0.007,11.02,1.9,11.1825936169,9.70864,1.9175200000000001,9.896189852700001,1.32864,0.38752000000000003,1.384,8.38,1.53,8.518526868
2020-02-12 17:30:00,11.2,1.78,11.3405643599,0.0,0.0,0.0,11.2,1.78,11.3405643599,10.2528,1.9904000000000002,10.444213709,1.3728,0.40040000000000003,1.43,8.88,1.5899999999999999,9.0212249723
2020-02-12 18:00:00,11.79,1.7000000000000002,11.9119309938,0.0,0.0,0.0,11.79,1.7000000000000002,11.9119309938,10.29648,1.8156400000000001,10.4553359104,1.35648,0.39564000000000005,1.413,8.94,1.42,9.0520715861
2020-02-12 18:30:00,11.61,1.6099999999999999,11.7211006309,0.0,0.0,0.0,11.61,1.6099999999999999,11.7211006309,10.34248,1.80864,10.4994319465,1.33248,0.38864000000000004,1.388,9.01,1.42,9.1212115423
2020-02-12 19:00:00,11.18,1.6099999999999999,11.2953308938,0.0,0.0,0.0,11.18,1.6099999999999999,11.2953308938,10.318,1.869,10.4859088781,1.3679999999999999,0.399,1.425,8.95,1.47,9.0699173094
2020-02-12 19:30:00,11.13,1.69,11.2575752274,0.0,0.0,0.0,11.13,1.69,11.2575752274,10.0784,1.9462000000000002,10.2645916139,1.3584,0.3962,1.415,8.72,1.55,8.8566867394
2020-02-12 20:00:00,10.45,1.5899999999999999,10.5702696276,0.0,0.0,0.0,10.45,1.5899999999999999,10.5702696276,9.72144,1.81292,9.8890381029,1.38144,0.40292000000000006,1.439,8.34,1.4100000000000001,8.4583509031
2020-02-12 20:30:00,9.86,1.46,9.9675072109,0.0,0.0,0.0,9.86,1.46,9.9675072109,9.2892,1.7006000000000001,9.4435839065,1.3392,0.3906,1.395,7.95,1.31,8.0572079531
2020-02-12 21:00:00,9.54,1.46,9.6510724793,0.0,0.0,0.0,9.54,1.46,9.6510724793,8.89376,1.6806800000000002,9.0511685544,1.37376,0.40068000000000004,1.431,7.52,1.28,7.6281583623
2020-02-12 21:30:00,8.87,1.53,9.0009888346,0.0,0.0,0.0,8.87,1.53,9.0009888346,8.533760000000001,1.60068,8.6825823463,1.37376,0.40068000000000004,1.431,7.16,1.2,7.2598622576
2020-02-12 22:00:00,8.04,1.15,8.1218286118,0.0,0.0,0.0,8.04,1.15,8.1218286118,8.25136,1.58748,8.4026802034,1.43136,0.41748,1.491,6.82,1.17,6.9196314931
2020-02-12 22:30:00,7.3,0.97,7.3641632247,0.0,0.0,0.0,7.3,0.97,7.3641632247,7.87464,1.5055200000000002,8.017265469,1.4246400000000001,0.41552000000000006,1.484,6.45,1.09,6.5414524381
2020-02-12 23:00:00,6.57,1.02,6.6487066411,0.0,0.0,0.0,6.57,1.02,6.6487066411,7.21472,1.51096,7.3712403841,1.37472,0.40096000000000004,1.432,5.84,1.11,5.9445521278
2020-02-12 23:30:00,6.03,1.12,6.1331313373,0.0,0.0,0.0,6.03,1.12,6.1331313373,6.64592,1.48256,6.8092757912,1.34592,0.39256,1.4020000000000001,5.3,1.09,5.4109241355
2020-02-13 00:00:00,5.78,1.19,5.9012286856,0.0,0.0,0.0,5.78,1.19,5.9012286856,6.54528,1.55404,6.7272379622,1.38528,0.40404,1.443,5.16,1.15,5.2865962585
2020-02-13 00:30:00,5.91,1.19,6.028615098,0.0,0.0,0.0,5.91,1.19,6.028615098,6.67376,1.49068,6.8382160978,1.37376,0.40068000000000004,1.431,5.3,1.09,5.4109241355
2020-02-13 01:00:00,6.4,0.79,6.4485734857,0.0,0.0,0.0,6.4,0.79,6.4485734857,6.61664,1.32152,6.7473209498,1.37664,0.40152000000000004,1.434,5.24,0.92,5.3201503738
2020-02-13 01:30:00,6.51,0.89,6.5705555321,0.0,0.0,0.0,6.51,0.89,6.5705555321,6.65672,1.3469600000000002,6.7916288473,1.32672,0.38696,1.3820000000000001,5.33,0.96,5.4157640274
2020-02-13 02:00:00,6.66,0.89,6.7192038219,0.0,0.0,0.0,6.66,0.89,6.7192038219,6.59432,1.35876,6.7328511791,1.26432,0.36876000000000003,1.317,5.33,0.99,5.421162237
2020-02-13 02:30:00,7.37,0.52,7.3883218663,0.0,0.0,0.0,7.37,0.52,7.3883218663,6.39368,1.32024,6.5285662745,0.8236800000000001,0.24024,0.858,5.57,1.08,5.6737377451
2020-02-13 03:00:00,6.36,0.72,6.4006249695,0.0,0.0,0.0,6.36,0.72,6.4006249695,7.0924,1.5882,7.2680476746,1.5024000000000002,0.43820000000000003,1.565,5.59,1.15,5.707065796
2020-02-13 03:30:00,6.52,0.75,6.5629947433,0.0,0.0,0.0,6.52,0.75,6.5629947433,6.93304,1.57172,7.10896247,1.34304,0.39172,1.399,5.59,1.18,5.7131865014
2020-02-13 04:00:00,6.34,0.75,6.3842070768,0.0,0.0,0.0,6.34,0.75,6.3842070768,6.7696000000000005,1.5178,6.9376653854,1.3296000000000001,0.38780000000000003,1.385,5.44,1.13,5.5561227488
2020-02-13 04:30:00,6.3,0.84,6.3557532992,0.0,0.0,0.0,6.3,0.84,6.3557532992,6.59328,1.48304,6.7580136727,1.31328,0.38304000000000005,1.3679999999999999,5.28,1.1,5.3933662957
2020-02-13 05:00:00,6.27,0.87,6.3300710896,0.0,0.0,0.0,6.27,0.87,6.3300710896,6.73248,1.55864,6.9105459697,1.33248,0.38864000000000004,1.388,5.4,1.17,5.5252963721
2020-02-13 05:30:00,6.99,1.25,7.1008872685,0.0,0.0,0.0,6.99,1.25,7.1008872685,6.7584800000000005,1.55164,6.9343088048,1.30848,0.38164000000000003,1.363,5.45,1.17,5.5741725843
2020-02-13 06:00:00,7.24,1.4100000000000001,7.3760219631,0.0,0.0,0.0,7.24,1.4100000000000001,7.3760219631,6.92864,1.55752,7.1015435505,1.32864,0.38752000000000003,1.384,5.6,1.17,5.7209177585
2020-02-13 06:30:00,8.37,1.69,8.5389109376,0.0,0.0,0.0,8.37,1.69,8.5389109376,7.81768,1.68724,7.9976808764000005,1.32768,0.38724000000000003,1.383,6.49,1.3,6.6189198515
2020-02-13 07:00:00,9.69,2.05,9.9044737367,0.0,0.0,0.0,9.69,2.05,9.9044737367,8.46832,1.8307600000000002,8.6639555516,1.40832,0.41076,1.467,7.06,1.42,7.201388755
2020-02-13 07:30:00,11.1,2.08,11.2932014947,0.0,0.0,0.0,11.1,2.08,11.2932014947,9.0708,1.9594,9.2800140625,1.3008,0.3794,1.355,7.77,1.58,7.9290163324
2020-02-13 08:00:00,11.35,2.59,11.6417610352,0.0,0.0,0.0,11.35,2.59,11.6417610352,9.04152,1.94836,9.2490643094,1.33152,0.38836000000000004,1.387,7.71,1.56,7.8662379827
2020-02-13 08:30:00,11.2648,2.6714,11.577223199,0.0048000000000000004,0.0014,0.005,11.26,2.67,11.5722296901,9.12448,2.05464,9.3529503794,1.28448,0.37464000000000003,1.338,7.84,1.6800000000000002,8.0179797954
2020-02-13 09:00:00,10.90056,2.72308,11.2355406189,0.010560000000000002,0.0030800000000000003,0.011,10.89,2.7199999999999998,11.2245489887,9.0868,2.0524,9.3157007251,1.2768,0.3724,1.33,7.8100000000000005,1.6800000000000002,7.988648196
2020-02-13 09:30:00,10.81472,2.73596,11.1554312243,0.054720000000000005,0.015960000000000002,0.057,10.76,2.7199999999999998,11.0984683628,8.60392,2.08156,8.852137109200001,1.27392,0.37156000000000006,1.327,7.33,1.71,7.5268187171
2020-02-13 10:00:00,11.04312,2.93716,11.4270472214,0.09312000000000001,0.027160000000000004,0.097,10.95,2.91,11.3300750218,8.572,2.241,8.8600939611,1.512,0.441,1.5750000000000002,7.06,1.8,7.2858492985
2020-02-13 10:30:00,11.63728,2.9150400000000003,11.9968222459,0.01728,0.00504,0.018000000000000002,11.62,2.91,11.9788355027,8.61184,2.20012,8.8884372192,1.37184,0.40012000000000003,1.429,7.24,1.8,7.4604021339
2020-02-13 11:00:00,10.4356,2.7708,10.7971792613,0.1056,0.0308,0.11,10.33,2.74,10.6872119844,8.18328,2.04304,8.4344581332,1.31328,0.38304000000000005,1.3679999999999999,6.87,1.6600000000000001,7.0677082566
2020-02-13 11:30:00,9.05872,2.8579600000000003,9.4988601106,0.19872,0.057960000000000005,0.20700000000000002,8.86,2.8,9.2919104602,8.37104,1.99072,8.6044916642,1.27104,0.37072000000000005,1.324,7.1,1.62,7.2824721077
2020-02-13 12:00:00,9.32128,2.75704,9.7204696594,0.16128,0.047040000000000005,0.168,9.16,2.71,9.5524708845,8.63656,1.9310800000000001,8.8498157382,1.30656,0.38108000000000003,1.361,7.33,1.55,7.4920891612
2020-02-13 12:30:00,9.526,2.558,9.8634699776,0.096,0.028,0.1,9.43,2.5300000000000002,9.7634932273,8.76576,2.05168,9.0026628949,1.20576,0.35168000000000005,1.256,7.5600000000000005,1.7000000000000002,7.7487805492
2020-02-13 13:00:00,8.522,2.666,8.9292799262,0.192,0.056,0.2,8.33,2.61,8.7293184155,8.36544,2.07992,8.6201307183,1.40544,0.40992,1.464,6.96,1.67,7.157548463
2020-02-13 13:30:00,8.69528,2.66404,9.0942291262,0.18528000000000003,0.054040000000000005,0.193,8.51,2.61,8.9012471036,8.14464,1.90552,8.3645781244,1.18464,0.34552000000000005,1.234,6.96,1.56,7.1326853288
2020-02-13 14:00:00,9.09168,2.65424,9.4712003041,0.15168,0.04424,0.158,8.94,2.61,9.3132003092,8.02848,1.9116400000000002,8.2529303038,1.06848,0.31164000000000003,1.113,6.96,1.6,7.1415404501
2020-02-13 14:30:00,10.03856,2.60708,10.3715742778,0.05856000000000001,0.01708,0.061,9.98,2.59,10.3106013404,8.57168,1.97424,8.7960969526,1.11168,0.32424000000000003,1.158,7.46,1.65,7.6402944969
2020-02-13 15:00:00,9.55952,2.63736,9.916657219,0.05952,0.01736,0.062,9.5,2.62,9.8546638705,8.51632,1.9397600000000002,8.7344361696,1.09632,0.31976000000000004,1.142,7.42,1.62,7.5947876863
2020-02-13 15:30:00,9.5528,2.4254,9.8558892547,0.0528,0.0154,0.055,9.5,2.41,9.8009234259,8.10328,1.83304,8.3080191622,0.83328,0.24304,0.868,7.27,1.5899999999999999,7.44184117
2020-02-13 16:00:00,10.01264,2.20952,10.2535329716,0.03264,0.00952,0.034,9.98,2.2,10.2196086031,8.50504,1.90772,8.7163697145,0.8150400000000001,0.23772000000000001,0.849,7.69,1.67,7.8692439281
2020-02-13 16:30:00,10.61376,2.12568,10.8245284793,0.05376,0.015680000000000003,0.056,10.56,2.11,10.768737159,8.90544,1.8549200000000001,9.0965702218,0.80544,0.23492000000000002,0.839,8.1,1.62,8.260411612
2020-02-13 17:00:00,11.04632,1.8547600000000002,11.2009517542,0.01632,0.00476,0.017,11.03,1.85,11.184069027,9.15288,1.75584,9.3197739458,0.8428800000000001,0.24584000000000003,0.878,8.31,1.51,8.446076012
2020-02-13 17:30:00,11.81,2.01,11.9798247066,0.0,0.0,0.0,11.81,2.01,11.9798247066,9.37064,1.71352,9.526019357500001,0.80064,0.23352,0.834,8.57,1.48,8.6968557537
2020-02-13 18:00:00,12.07,1.78,12.2005450698,0.0,0.0,0.0,12.07,1.78,12.2005450698,9.76728,1.70004,9.9141260129,0.85728,0.25004000000000004,0.893,8.91,1.45,9.0272144098
2020-02-13 18:30:00,11.97,1.71,12.0915259583,0.0,0.0,0.0,11.97,1.71,12.0915259583,9.58976,1.64368,9.729603321799999,0.8697600000000001,0.25368,0.906,8.72,1.3900000000000001,8.8300905998
2020-02-13 19:00:00,11.55,1.69,11.6729859076,0.0,0.0,0.0,11.55,1.69,11.6729859076,9.4428,1.6254,9.581669844,1.0128,0.2954,1.055,8.43,1.33,8.5342720838
2020-02-13 19:30:00,11.55,1.8,11.6894182918,0.0,0.0,0.0,11.55,1.8,11.6894182918,8.7812,1.4266,8.8963285124,0.8112,0.2366,0.845,7.97,1.19,8.058349707
2020-02-13 20:00:00,11.23,1.6800000000000002,11.3549680757,0.0,0.0,0.0,11.23,1.6800000000000002,11.3549680757,8.732240000000001,1.41232,8.8457143974,0.76224,0.22232000000000002,0.794,7.97,1.19,8.058349707
2020-02-13 20:30:00,10.53,1.56,10.6449283699,0.0,0.0,0.0,10.53,1.56,10.6449283699,8.2896,1.3028,8.3913500702,0.7296,0.21280000000000002,0.76,7.5600000000000005,1.09,7.6381738655
2020-02-13 21:00:00,10.03,1.51,10.1430271616,0.0,0.0,0.0,10.03,1.51,10.1430271616,8.15992,1.33456,8.2683338588,0.76992,0.22456,0.802,7.39,1.11,7.4728976977
2020-02-13 21:30:00,9.43,1.3,9.5191858896,0.0,0.0,0.0,9.43,1.3,9.5191858896,7.78152,1.30336,7.8899176675,0.7315200000000001,0.21336000000000002,0.762,7.05,1.09,7.1337647845
2020-02-13 22:00:00,8.72,1.07,8.7854026658,0.0,0.0,0.0,8.72,1.07,8.7854026658,7.33144,1.33792,7.4525191982,0.78144,0.22792,0.8140000000000001,6.55,1.11,6.64338769
2020-02-13 22:30:00,7.99,0.98,8.0498757754,0.0,0.0,0.0,7.99,0.98,8.0498757754,7.32744,1.41092,7.4620420932,0.7574400000000001,0.22092,0.789,6.57,1.19,6.6769004785
2020-02-13 23:00:00,7.3,1.02,7.3709158183,0.0,0.0,0.0,7.3,1.02,7.3709158183,6.6712,1.2566,6.7885162591,0.8112,0.2366,0.845,5.86,1.02,5.9481089432
2020-02-13 23:30:00,6.8,1.1,6.8883960397,0.0,0.0,0.0,6.8,1.1,6.8883960397,6.15488,1.20184,6.271121686,0.79488,0.23184000000000002,0.8280000000000001,5.36,0.97,5.447063429
2020-02-14 00:00:00,6.41,0.99,6.4860003084,0.0,0.0,0.0,6.41,0.99,6.4860003084,6.11216,1.30688,6.2503148081,0.8121600000000001,0.23688,0.846,5.3,1.07,5.4069307375
2020-02-14 00:30:00,6.34,0.85,6.3967257249,0.0,0.0,0.0,6.34,0.85,6.3967257249,6.08624,1.24932,6.2131407356,0.78624,0.22932000000000002,0.8190000000000001,5.3,1.02,5.3972585634
2020-02-14 01:00:00,6.98,0.72,7.0170364115,0.0,0.0,0.0,6.98,0.72,7.0170364115,6.29376,1.20568,6.4082040542,0.7737600000000001,0.22568000000000002,0.806,5.52,0.98,5.6063178647
2020-02-14 01:30:00,7.1,0.77,7.1416314663,0.0,0.0,0.0,7.1,0.77,7.1416314663,6.2736,1.1998,6.3872980986,0.7536,0.21980000000000002,0.785,5.52,0.98,5.6063178647
2020-02-14 02:00:00,6.92,0.77,6.9627078066,0.0,0.0,0.0,6.92,0.77,6.9627078066,6.13112,1.21616,6.2505741816,0.7411200000000001,0.21616000000000002,0.772,5.39,1.0,5.4819795695
2020-02-14 02:30:00,6.8,0.77,6.8434567289,0.0,0.0,0.0,6.8,0.77,6.8434567289,6.28456,1.25008,6.4076824516,0.75456,0.22008000000000003,0.786,5.53,1.03,5.6251044435
2020-02-14 03:00:00,6.64,0.77,6.6844969893,0.0,0.0,0.0,6.64,0.77,6.6844969893,5.90112,1.17616,6.0171895101,0.7411200000000001,0.21616000000000002,0.772,5.16,0.96,5.2485426549
2020-02-14 03:30:00,6.47,0.77,6.5156580635,0.0,0.0,0.0,6.47,0.77,6.5156580635,6.21384,1.2561200000000001,6.3395303454,0.84384,0.24612000000000003,0.879,5.37,1.01,5.4641559275
2020-02-14 04:00:00,6.12,0.8200000000000001,6.1746902756,0.0,0.0,0.0,6.12,0.8200000000000001,6.1746902756,6.45768,1.35724,6.5987674152,1.08768,0.31724,1.133,5.37,1.04,5.4697806172
2020-02-14 04:30:00,6.38,0.8200000000000001,6.4324800816,0.0,0.0,0.0,6.38,0.8200000000000001,6.4324800816,5.91016,1.18088,6.0269784138,0.86016,0.25088000000000005,0.896,5.05,0.93,5.1349196683
2020-02-14 05:00:00,6.48,0.86,6.5368187982,0.0,0.0,0.0,6.48,0.86,6.5368187982,5.75416,1.1528800000000001,5.8685168143,0.7641600000000001,0.22288000000000002,0.796,4.99,0.93,5.0759235613
2020-02-14 05:30:00,7.05,1.1,7.1352995732,0.0,0.0,0.0,7.05,1.1,7.1352995732,6.06792,1.21856,6.1890662947,0.8179200000000001,0.23856000000000002,0.852,5.25,0.98,5.3406834769
2020-02-14 06:00:00,7.24,1.1,7.3230867809,0.0,0.0,0.0,7.24,1.1,7.3230867809,6.4516,1.2938,6.5800502278,0.8016000000000001,0.2338,0.835,5.65,1.06,5.7485737362
2020-02-14 06:30:00,8.48,1.33,8.5836647185,0.0,0.0,0.0,8.48,1.33,8.5836647185,7.10144,1.43792,7.2455547752000005,0.78144,0.22792,0.8140000000000001,6.32,1.21,6.4347882638
2020-02-14 07:00:00,9.47,1.73,9.6267232224,0.0,0.0,0.0,9.47,1.73,9.6267232224,7.87544,1.55992,8.0284435353,0.92544,0.26992000000000005,0.964,6.95,1.29,7.0687056807
2020-02-14 07:30:00,10.55,1.63,10.6751768135,0.0,0.0,0.0,10.55,1.63,10.6751768135,8.08488,1.51184,8.2250194407,1.03488,0.30184,1.078,7.05,1.21,7.1530832513
2020-02-14 08:00:00,11.27192,2.05056,11.4569182942,0.0019200000000000003,0.0005600000000000001,0.002,11.27,2.05,11.4549290701,8.72624,1.81432,8.9128570952,0.90624,0.26432,0.9440000000000001,7.82,1.55,7.9721327134
2020-02-14 08:30:00,11.65152,2.34336,11.8848329563,0.01152,0.00336,0.012,11.64,2.34,11.8728766523,8.79824,1.82532,8.9855895856,0.73824,0.21532,0.769,8.06,1.6099999999999999,8.2192274576
2020-02-14 09:00:00,10.957840000000001,2.28812,11.1941837844,0.027840000000000004,0.00812,0.029,10.93,2.2800000000000002,11.1652720522,8.54544,1.8449200000000001,8.7423266125,0.80544,0.23492000000000002,0.839,7.74,1.6099999999999999,7.9056751767
2020-02-14 09:30:00,10.86936,2.33148,11.116599561,0.039360000000000006,0.01148,0.041,10.83,2.32,11.0757076523,8.70592,1.81256,8.8926046128,0.86592,0.25256,0.902,7.84,1.56,7.9936975174
2020-02-14 10:00:00,10.59224,2.44232,10.8701644514,0.04224000000000001,0.012320000000000001,0.044,10.55,2.43,10.8262366499,9.0104,2.0722,9.2456109046,1.0704,0.31220000000000003,1.115,7.94,1.76,8.1327240209
2020-02-14 10:30:00,10.0512,2.4566,10.3470529621,0.0912,0.026600000000000002,0.095,9.96,2.43,10.2521461168,8.756,1.948,8.9700746931,1.056,0.308,1.1,7.7,1.6400000000000001,7.8727123661
2020-02-14 11:00:00,10.21448,2.56464,10.5315231567,0.08448000000000001,0.024640000000000002,0.088,10.13,2.54,10.4435865487,8.65792,1.8785600000000002,8.8593773145,0.8179200000000001,0.23856000000000002,0.852,7.84,1.6400000000000001,8.0096941265
2020-02-14 11:30:00,10.6268,2.5624000000000002,10.9313664288,0.07680000000000001,0.0224,0.08,10.55,2.54,10.8514561235,8.91976,1.9186800000000002,9.1237849273,0.7497600000000001,0.21868,0.781,8.17,1.7000000000000002,8.3449925105
2020-02-14 12:00:00,10.54416,2.55288,10.8488020721,0.044160000000000005,0.01288,0.046,10.5,2.54,10.8028514754,8.9168,1.9324,9.1237871523,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.12,1.7000000000000002,8.2960472516
2020-02-14 12:30:00,10.8484,2.6112,11.1582322973,0.038400000000000004,0.0112,0.04,10.81,2.6,11.1182777443,8.92064,1.88352,9.1173167983,0.80064,0.23352,0.834,8.12,1.65,8.2859459327
2020-02-14 13:00:00,10.4984,2.4812,10.7876204976,0.038400000000000004,0.0112,0.04,10.46,2.47,10.747674167,8.86192,1.8955600000000001,9.0623823468,0.8419200000000001,0.24556000000000003,0.877,8.02,1.65,8.1879728871
2020-02-14 13:30:00,10.40112,2.16616,10.624290395100001,0.021120000000000003,0.0061600000000000005,0.022,10.38,2.16,10.6023582282,8.87984,1.84912,9.0703254186,0.81984,0.23912000000000003,0.854,8.06,1.6099999999999999,8.2192274576
2020-02-14 14:00:00,10.3544,2.1042,10.5660426367,0.014400000000000001,0.004200000000000001,0.015,10.34,2.1,10.5510947299,8.70824,1.9003200000000002,8.9131733967,0.8582400000000001,0.25032000000000004,0.894,7.85,1.65,8.0215335192
2020-02-14 14:30:00,10.14248,2.06364,10.3502903631,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.13,2.06,10.3373352466,8.68328,1.8030400000000002,8.868500707599999,0.83328,0.24304,0.868,7.85,1.56,8.003505482
2020-02-14 15:00:00,10.00208,2.03644,10.2072862309,0.022080000000000002,0.00644,0.023,9.98,2.03,10.1843654687,8.6236,1.7748,8.8043393846,0.8736,0.2548,0.91,7.75,1.52,7.8976515497
2020-02-14 15:30:00,9.9544,2.0942,10.1723032298,0.014400000000000001,0.004200000000000001,0.015,9.94,2.09,10.1573470946,8.588799999999999,1.7184,8.7590172965,0.9888,0.2884,1.03,7.6,1.43,7.7333627873
2020-02-14 16:00:00,9.95056,1.97308,10.1442934204,0.010560000000000002,0.0030800000000000003,0.011,9.94,1.97,10.1333360746,8.6968,1.7074,8.8628181184,1.1568,0.33740000000000003,1.205,7.54,1.37,7.6634522247
2020-02-14 16:30:00,10.5548,1.9714,10.7373283921,0.0048000000000000004,0.0014,0.005,10.55,1.97,10.7323529573,8.8644,1.5892,9.0057283992,0.8544,0.2492,0.89,8.01,1.34,8.1213114704
2020-02-14 17:00:00,11.06096,1.8502800000000001,11.214649892,0.0009600000000000001,0.00028000000000000003,0.001,11.06,1.85,11.2136568522,8.95976,1.55868,9.094326946,0.7497600000000001,0.21868,0.781,8.21,1.34,8.3186357055
2020-02-14 17:30:00,11.41,1.81,11.5526706869,0.0,0.0,0.0,11.41,1.81,11.5526706869,9.00776,1.53268,9.1372232215,0.79776,0.23268000000000003,0.8310000000000001,8.21,1.3,8.3122860875
2020-02-14 18:00:00,11.65,1.6800000000000002,11.7705097596,0.0,0.0,0.0,11.65,1.6800000000000002,11.7705097596,9.09464,1.51052,9.21922705,0.82464,0.24052,0.859,8.27,1.27,8.3669468745
2020-02-14 18:30:00,11.58,1.57,11.6859445489,0.0,0.0,0.0,11.58,1.57,11.6859445489,9.07448,1.57464,9.2100856891,0.8044800000000001,0.23464000000000002,0.838,8.27,1.34,8.3778577214
2020-02-14 19:00:00,11.19,1.31,11.2664191294,0.0,0.0,0.0,11.19,1.31,11.2664191294,9.14832,1.53576,9.276331042,0.80832,0.23576000000000003,0.842,8.34,1.3,8.4407108705
2020-02-14 19:30:00,10.51,1.46,10.6109236167,0.0,0.0,0.0,10.51,1.46,10.6109236167,9.24768,1.72724,9.4076002998,1.08768,0.31724,1.133,8.16,1.4100000000000001,8.2809238615
2020-02-14 20:00:00,10.17,1.49,10.2785699394,0.0,0.0,0.0,10.17,1.49,10.2785699394,9.01088,1.7748400000000002,9.1840086781,1.01088,0.29484000000000005,1.053,8.0,1.48,8.1357482754
2020-02-14 20:30:00,9.79,1.49,9.9027369954,0.0,0.0,0.0,9.79,1.49,9.9027369954,8.2504,1.5522,8.395142941,0.8304,0.2422,0.865,7.42,1.31,7.5347528161
2020-02-14 21:00:00,9.22,1.3900000000000001,9.3241889728,0.0,0.0,0.0,9.22,1.3900000000000001,9.3241889728,8.25808,1.62444,8.4163347486,0.83808,0.24444000000000002,0.873,7.42,1.38,7.5472379054
2020-02-14 21:30:00,8.75,1.33,8.8505028106,0.0,0.0,0.0,8.75,1.33,8.8505028106,7.776,1.3980000000000001,7.9006695919,0.8160000000000001,0.23800000000000002,0.85,6.96,1.16,7.0560045351
2020-02-14 22:00:00,7.77,1.09,7.8460818247,0.0,0.0,0.0,7.77,1.09,7.8460818247,7.80328,1.5330400000000002,7.952445561,1.07328,0.31304000000000004,1.118,6.73,1.22,6.8396856653
2020-02-14 22:30:00,7.31,0.98,7.3753982943,0.0,0.0,0.0,7.31,0.98,7.3753982943,7.37456,1.45008,7.5157745576,0.9945600000000001,0.29008,1.036,6.38,1.16,6.4845971347
2020-02-14 23:00:00,6.75,1.07,6.8342812351,0.0,0.0,0.0,6.75,1.07,6.8342812351,6.83728,1.42504,6.9842062398,0.97728,0.28504,1.018,5.86,1.1400000000000001,5.9698576197
2020-02-14 23:30:00,6.45,1.24,6.568112362,0.0,0.0,0.0,6.45,1.24,6.568112362,6.30208,1.39144,6.453860674,0.8620800000000001,0.25144,0.898,5.44,1.1400000000000001,5.5581651649
2020-02-15 00:00:00,6.26,1.04,6.3458017618,0.0,0.0,0.0,6.26,1.04,6.3458017618,5.62984,1.19912,5.7561260584,0.81984,0.23912000000000003,0.854,4.8100000000000005,0.96,4.9048649319
2020-02-15 00:30:00,6.13,0.99,6.2094283151,0.0,0.0,0.0,6.13,0.99,6.2094283151,5.78472,1.26096,5.9205578791,0.8947200000000001,0.26096,0.932,4.89,1.0,4.99120226
2020-02-15 01:00:00,6.47,0.92,6.5350822489,0.0,0.0,0.0,6.47,0.92,6.5350822489,6.73064,1.41852,6.8784964782,1.16064,0.33852000000000004,1.209,5.57,1.08,5.6737377451
2020-02-15 01:30:00,6.58,0.86,6.635962628,0.0,0.0,0.0,6.58,0.86,6.635962628,6.59648,1.37564,6.7383925234,1.11648,0.32564000000000004,1.163,5.48,1.05,5.5796863711
2020-02-15 02:00:00,6.36,0.89,6.4219701027,0.0,0.0,0.0,6.36,0.89,6.4219701027,6.62016,1.4108800000000001,6.7688330457,1.10016,0.32088,1.146,5.52,1.09,5.6265886645
2020-02-15 02:30:00,6.48,1.02,6.5597865819,0.0,0.0,0.0,6.48,1.02,6.5597865819,6.36856,1.38208,6.5168014854,0.89856,0.26208000000000004,0.936,5.47,1.12,5.5834845751
2020-02-15 03:00:00,6.34,0.96,6.412269489,0.0,0.0,0.0,6.34,0.96,6.412269489,6.13176,1.35968,6.2807014258,0.82176,0.23968000000000003,0.856,5.31,1.12,5.4268314881
2020-02-15 03:30:00,6.31,0.6900000000000001,6.3476137249,0.0,0.0,0.0,6.31,0.6900000000000001,6.3476137249,5.87296,1.25628,6.0058220586,0.67296,0.19628,0.7010000000000001,5.2,1.06,5.306938854
2020-02-15 04:00:00,6.09,0.64,6.1235365599,0.0,0.0,0.0,6.09,0.64,6.1235365599,5.88824,1.29032,6.0279595221,0.61824,0.18032,0.644,5.27,1.11,5.3856290255
2020-02-15 04:30:00,5.38,0.85,5.4467329657,0.0,0.0,0.0,5.38,0.85,5.4467329657,6.28728,1.40004,6.4412733058,1.09728,0.32004000000000005,1.143,5.19,1.08,5.3011791141
2020-02-15 05:00:00,5.57,0.91,5.6438462063,0.0,0.0,0.0,5.57,0.91,5.6438462063,5.71728,1.2150400000000001,5.844964739,0.97728,0.28504,1.018,4.74,0.93,4.8303726564
2020-02-15 05:30:00,5.72,0.77,5.7715942338,0.0,0.0,0.0,5.72,0.77,5.7715942338,5.97368,1.32024,6.1178334727,0.8236800000000001,0.24024,0.858,5.15,1.08,5.2620243253
2020-02-15 06:00:00,5.62,0.75,5.6698236304,0.0,0.0,0.0,5.62,0.75,5.6698236304,6.23216,1.38188,6.3835265019000005,0.9321600000000001,0.27188,0.971,5.3,1.11,5.414988458
2020-02-15 06:30:00,5.91,0.67,5.9478567568,0.0,0.0,0.0,5.91,0.67,5.9478567568,6.36696,1.35328,6.5091893812,0.9369600000000001,0.27328,0.976,5.43,1.08,5.5363616211
2020-02-15 07:00:00,7.26,0.54,7.2800549448,0.0,0.0,0.0,7.26,0.54,7.2800549448,6.05304,1.32172,6.1956627571,0.38304000000000005,0.11172000000000001,0.399,5.67,1.21,5.7976719466
2020-02-15 07:30:00,8.09,0.49,8.104825723,0.0,0.0,0.0,8.09,0.49,8.104825723,6.4424,1.4232,6.5977280938,0.4224,0.1232,0.44,6.02,1.3,6.1587661102
2020-02-15 08:00:00,8.09,0.64,8.1152757193,0.0,0.0,0.0,8.09,0.64,8.1152757193,6.76792,1.4235600000000002,6.9160150520000006,0.45792000000000005,0.13356,0.47700000000000004,6.31,1.29,6.440512402
2020-02-15 08:30:00,8.66096,0.87028,8.7045743951,0.0009600000000000001,0.00028000000000000003,0.001,8.66,0.87,8.7035912128,6.7036,1.3448,6.8371587666,0.3936,0.1148,0.41000000000000003,6.31,1.23,6.4287634892
2020-02-15 09:00:00,9.09192,1.00056,9.1468098045,0.0019200000000000003,0.0005600000000000001,0.002,9.09,1.0,9.1448400751,6.78376,1.3706800000000001,6.9208499045,0.41376,0.12068000000000001,0.431,6.37,1.25,6.4914867326
2020-02-15 09:30:00,9.29672,0.98196,9.3484356017,0.00672,0.0019600000000000004,0.007,9.29,0.98,9.3415469811,7.13344,1.37892,7.265492867,0.37344000000000005,0.10892,0.389,6.76,1.27,6.8782628621
2020-02-15 10:00:00,9.19864,0.9125200000000001,9.2437909215,0.00864,0.00252,0.009000000000000001,9.19,0.91,9.2349445044,7.56896,1.38928,7.6954047587000005,0.40896000000000005,0.11928000000000001,0.426,7.16,1.27,7.2717604471
2020-02-15 10:30:00,9.25152,0.9633600000000001,9.3015420657,0.01152,0.00336,0.012,9.24,0.96,9.2897362718,7.81768,1.46224,7.953255082,0.48768000000000006,0.14224,0.508,7.33,1.32,7.4479057459
2020-02-15 11:00:00,8.71344,0.9639200000000001,8.7665944585,0.01344,0.003920000000000001,0.014,8.7,0.96,8.7528052646,8.34848,1.6016400000000002,8.5007275571,0.8284800000000001,0.24164000000000002,0.863,7.52,1.3599999999999999,7.6419892698
2020-02-15 11:30:00,8.85152,1.13336,8.9237834577,0.01152,0.00336,0.012,8.84,1.13,8.9119302062,8.54888,1.6338400000000002,8.703607436,0.93888,0.27384000000000003,0.978,7.61,1.3599999999999999,7.7305691899
2020-02-15 12:00:00,9.09056,1.10308,9.1572412112,0.010560000000000002,0.0030800000000000003,0.011,9.08,1.1,9.1463872649,8.40304,1.59672,8.5533967522,0.74304,0.21672000000000002,0.774,7.66,1.38,7.7833154889
2020-02-15 12:30:00,9.53536,1.03448,9.5913106091,0.015360000000000002,0.0044800000000000005,0.016,9.52,1.03,9.575557425,8.227360000000001,1.52548,8.3675887686,0.5673600000000001,0.16548000000000002,0.591,7.66,1.3599999999999999,7.7797943418
2020-02-15 13:00:00,9.27344,1.03392,9.3308992064,0.01344,0.003920000000000001,0.014,9.26,1.03,9.3171079204,8.26192,1.6255600000000001,8.4203187232,0.60192,0.17556000000000002,0.627,7.66,1.45,7.7960310415
2020-02-15 13:30:00,9.27632,1.15476,9.3479186667,0.01632,0.00476,0.017,9.26,1.15,9.3311360509,8.10904,1.51472,8.2492973277,0.59904,0.17472000000000001,0.624,7.51,1.34,7.6286106206
2020-02-15 14:00:00,9.11768,0.9622400000000001,9.1683146979,0.007680000000000001,0.0022400000000000002,0.008,9.11,0.96,9.1604421291,7.98344,1.48892,8.1210958004,0.6134400000000001,0.17892000000000002,0.639,7.37,1.31,7.4855193541
2020-02-15 14:30:00,9.16384,1.02112,9.2205558184,0.0038400000000000005,0.0011200000000000001,0.004,9.16,1.02,9.2166154308,7.79424,1.48332,7.9341297822,0.5942400000000001,0.17332,0.619,7.2,1.31,7.3182033314
2020-02-15 15:00:00,8.98536,1.06448,9.0481938529,0.015360000000000002,0.0044800000000000005,0.016,8.97,1.06,9.0324138523,7.50288,1.39584,7.6316169715,0.6028800000000001,0.17584000000000002,0.628,6.9,1.22,7.0070250463
2020-02-15 15:30:00,8.801120000000001,0.83616,8.8407509183,0.021120000000000003,0.0061600000000000005,0.022,8.78,0.8300000000000001,8.8191439494,7.4064,1.3252,7.5240225943,0.5664,0.1652,0.59,6.84,1.16,6.9376653133
2020-02-15 16:00:00,8.52056,0.7430800000000001,8.5529007126,0.010560000000000002,0.0030800000000000003,0.011,8.51,0.74,8.5421133217,7.60216,1.36188,7.7231828800999995,0.6921600000000001,0.20188,0.721,6.91,1.16,7.0066896606
2020-02-15 16:30:00,8.59864,0.69252,8.6264821219,0.00864,0.00252,0.009000000000000001,8.59,0.6900000000000001,8.617667898,7.90776,1.38768,8.0285941484,0.67776,0.19768000000000002,0.706,7.23,1.19,7.3272778028
2020-02-15 17:00:00,9.04288,0.56084,9.0602549743,0.00288,0.00084,0.003,9.04,0.56,9.0573285245,8.17272,1.41496,8.2943031051,0.70272,0.20496,0.732,7.47,1.21,7.5673641382
2020-02-15 17:30:00,9.94,0.74,9.9675072109,0.0,0.0,0.0,9.94,0.74,9.9675072109,8.25752,1.38136,8.3722632543,0.58752,0.17136,0.612,7.67,1.21,7.7648567276
2020-02-15 18:00:00,10.26,0.6900000000000001,10.2831755796,0.0,0.0,0.0,10.26,0.6900000000000001,10.2831755796,8.15504,1.26772,8.2529868169,0.57504,0.16772,0.599,7.58,1.1,7.6593994543
2020-02-15 18:30:00,10.01,0.5700000000000001,10.026215637,0.0,0.0,0.0,10.01,0.5700000000000001,10.026215637,8.25824,1.24032,8.3508635242,0.61824,0.18032,0.644,7.64,1.06,7.7131835191
2020-02-15 19:00:00,9.85,0.86,9.887471871,0.0,0.0,0.0,9.85,0.86,9.887471871,8.19624,1.3243200000000002,8.3025401896,0.66624,0.19432000000000002,0.6940000000000001,7.53,1.13,7.614315465
2020-02-15 19:30:00,9.24,0.86,9.2799353446,0.0,0.0,0.0,9.24,0.86,9.2799353446,8.06552,1.36536,8.1802702156,0.6355200000000001,0.18536000000000002,0.662,7.43,1.18,7.5231177048
2020-02-15 20:00:00,8.87,0.86,8.9115935724,0.0,0.0,0.0,8.87,0.86,8.9115935724,7.77344,1.37892,7.8947951082,0.6134400000000001,0.17892000000000002,0.639,7.16,1.2,7.2598622576
2020-02-15 20:30:00,8.53,0.7000000000000001,8.5586739627,0.0,0.0,0.0,8.53,0.7000000000000001,8.5586739627,7.01392,1.17156,7.1110918008,0.5539200000000001,0.16156,0.577,6.46,1.01,6.5384784163
2020-02-15 21:00:00,8.13,0.65,8.1559426187,0.0,0.0,0.0,8.13,0.65,8.1559426187,7.0264,1.2452,7.1358825663,0.5664,0.1652,0.59,6.46,1.08,6.5496564795
2020-02-15 21:30:00,7.49,0.62,7.5156170738,0.0,0.0,0.0,7.49,0.62,7.5156170738,7.19944,1.26192,7.309198205,0.8294400000000001,0.24192000000000002,0.864,6.37,1.02,6.4511471848
2020-02-15 22:00:00,7.01,0.64,7.0391547788,0.0,0.0,0.0,7.01,0.64,7.0391547788,6.68944,1.21192,6.7983349138,0.8294400000000001,0.24192000000000002,0.864,5.86,0.97,5.9397390515
2020-02-15 22:30:00,6.77,0.53,6.7907142481000005,0.0,0.0,0.0,6.77,0.53,6.7907142481000005,6.07256,1.00908,6.1558287338,0.6825600000000001,0.19908,0.711,5.39,0.81,5.4505229107
2020-02-15 23:00:00,6.69,0.51,6.7094113006,0.0,0.0,0.0,6.69,0.51,6.7094113006,5.20872,0.59296,5.2423625972,0.55872,0.16296000000000002,0.582,4.65,0.43,4.6698393977
2020-02-15 23:30:00,6.29,0.49,6.3090569818,0.0,0.0,0.0,6.29,0.49,6.3090569818,4.95024,0.5963200000000001,4.9860278379,0.5702400000000001,0.16632000000000002,0.594,4.38,0.43,4.4010566913
2020-02-16 00:00:00,6.29,0.5700000000000001,6.3157739035,0.0,0.0,0.0,6.29,0.5700000000000001,6.3157739035,5.01656,0.71108,5.0667059319,0.5865600000000001,0.17108,0.611,4.43,0.54,4.4627906068
2020-02-16 00:30:00,5.97,0.48,5.9892653974000005,0.0,0.0,0.0,5.97,0.48,5.9892653974000005,5.12072,0.72396,5.1716430078,0.6307200000000001,0.18396,0.657,4.49,0.54,4.5223555809
2020-02-16 01:00:00,6.45,0.51,6.4701313742,0.0,0.0,0.0,6.45,0.51,6.4701313742,5.30344,0.6889200000000001,5.3479983732,0.6134400000000001,0.17892000000000002,0.639,4.69,0.51,4.7176477189
2020-02-16 01:30:00,6.73,0.58,6.7549463358,0.0,0.0,0.0,6.73,0.58,6.7549463358,5.09296,0.6712800000000001,5.1370087016,0.55296,0.16128,0.5760000000000001,4.54,0.51,4.5685555704
2020-02-16 02:00:00,6.63,0.6900000000000001,6.6658082781,0.0,0.0,0.0,6.63,0.6900000000000001,6.6658082781,5.22368,0.75024,5.277280815,0.5836800000000001,0.17024,0.608,4.64,0.58,4.676109494
2020-02-16 02:30:00,6.37,0.76,6.4151773163,0.0,0.0,0.0,6.37,0.76,6.4151773163,5.21216,0.80688,5.2742456522,0.57216,0.16688,0.596,4.64,0.64,4.6839299739
2020-02-16 03:00:00,6.14,0.68,6.1775399634,0.0,0.0,0.0,6.14,0.68,6.1775399634,5.1304,0.8122,5.1942923483,0.5904,0.17220000000000002,0.615,4.54,0.64,4.5848882211
2020-02-16 03:30:00,5.65,0.72,5.695691354,0.0,0.0,0.0,5.65,0.72,5.695691354,4.91848,0.7566400000000001,4.9763389756,0.7084800000000001,0.20664000000000002,0.738,4.21,0.55,4.2457743699
2020-02-16 04:00:00,5.63,0.77,5.6824114599,0.0,0.0,0.0,5.63,0.77,5.6824114599,4.27768,0.49724,4.3064827644,0.60768,0.17724,0.633,3.67,0.32,3.6839245378000003
2020-02-16 04:30:00,5.75,0.74,5.7974218408,0.0,0.0,0.0,5.75,0.74,5.7974218408,4.04736,0.41548,4.0686295727,0.5673600000000001,0.16548000000000002,0.591,3.48,0.25,3.4889683289
2020-02-16 05:00:00,5.72,0.74,5.7676685064,0.0,0.0,0.0,5.72,0.74,5.7676685064,3.92888,0.41884000000000005,3.9511422399000002,0.5788800000000001,0.16884000000000002,0.603,3.35,0.25,3.3593154064
2020-02-16 05:30:00,5.5600000000000005,0.59,5.5912163256,0.0,0.0,0.0,5.5600000000000005,0.59,5.5912163256,3.80408,0.39744,3.8247853795999998,0.57408,0.16744,0.598,3.23,0.23,3.2381785003
2020-02-16 06:00:00,5.49,0.5,5.5127216509,0.0,0.0,0.0,5.49,0.5,5.5127216509,3.90272,0.39996000000000004,3.923160894,0.58272,0.16996000000000003,0.607,3.32,0.23,3.3279573315
2020-02-16 06:30:00,5.45,0.52,5.4747511359,0.0,0.0,0.0,5.45,0.52,5.4747511359,4.06896,0.41928000000000004,4.0905050055,0.6489600000000001,0.18928,0.676,3.42,0.23,3.4277251932
2020-02-16 07:00:00,5.73,0.47000000000000003,5.7492434285,0.0,0.0,0.0,5.73,0.47000000000000003,5.7492434285,4.21096,0.40528000000000003,4.2304179463,0.60096,0.17528000000000002,0.626,3.61,0.23,3.6173194495
2020-02-16 07:30:00,6.35,0.47000000000000003,6.3673699437,0.0,0.0,0.0,6.35,0.47000000000000003,6.3673699437,4.39832,0.39576000000000006,4.4160893107,0.56832,0.16576000000000002,0.592,3.83,0.23,3.8368997902
2020-02-16 08:00:00,6.5600000000000005,0.6900000000000001,6.5961882932,0.0,0.0,0.0,6.5600000000000005,0.6900000000000001,6.5961882932,4.68808,0.43444000000000005,4.7081665434,0.5980800000000001,0.17444,0.623,4.09,0.26,4.0982557265
2020-02-16 08:30:00,7.00192,0.66056,7.0330095407,0.0019200000000000003,0.0005600000000000001,0.002,7.0,0.66,7.0310454415,5.09496,0.46228,5.1158889941,0.6249600000000001,0.18228000000000003,0.651,4.47,0.28,4.4787609894
2020-02-16 09:00:00,7.42384,0.5811200000000001,7.4465495902,0.0038400000000000005,0.0011200000000000001,0.004,7.42,0.58,7.4426339424,5.5788,0.5484,5.6056892528999995,0.7488,0.2184,0.78,4.83,0.33,4.8412601665
2020-02-16 09:30:00,7.9096,0.6728000000000001,7.9381630117,0.009600000000000001,0.0028,0.01,7.9,0.67,7.9283604863,5.72224,0.47732,5.7421132869000004,0.64224,0.18732000000000001,0.669,5.08,0.29,5.0882708261
2020-02-16 10:00:00,8.47208,0.78644,8.5085032409,0.022080000000000002,0.00644,0.023,8.45,0.78,8.4859236386,6.0712,0.5366000000000001,6.0948674309,0.5712,0.1666,0.595,5.5,0.37,5.5124314055
2020-02-16 10:30:00,8.89248,0.8636400000000001,8.9343200413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.88,0.86,8.9215469511,6.2076,0.5868,6.2352732097,0.5376000000000001,0.1568,0.56,5.67,0.43,5.6862817377
2020-02-16 11:00:00,8.93864,0.9025200000000001,8.9840874551,0.00864,0.00252,0.009000000000000001,8.93,0.9,8.9752381584,6.74608,0.6134400000000001,6.7739134922,0.7660800000000001,0.22344000000000003,0.798,5.98,0.39,5.9927038972
2020-02-16 11:30:00,8.99344,0.8439200000000001,9.0329487987,0.01344,0.003920000000000001,0.014,8.98,0.84,9.0192017385,6.79064,0.54852,6.8127575768,0.68064,0.19852000000000003,0.709,6.11,0.35000000000000003,6.1200163398
2020-02-16 12:00:00,8.92592,0.7375600000000001,8.9563409158,0.025920000000000002,0.007560000000000001,0.027,8.9,0.73,8.9298880172,6.89944,0.6669200000000001,6.9315982717,0.7094400000000001,0.20692000000000002,0.739,6.19,0.46,6.2070685513
2020-02-16 12:30:00,9.5744,0.7342000000000001,9.6025093075,0.014400000000000001,0.004200000000000001,0.015,9.56,0.73,9.5878308287,7.02248,0.6086400000000001,7.04880614,0.61248,0.17864000000000002,0.638,6.41,0.43,6.4244065874
2020-02-16 13:00:00,9.74864,0.9025200000000001,9.7903280946,0.00864,0.00252,0.009000000000000001,9.74,0.9,9.7814927286,7.15512,0.6381600000000001,7.1835221445,0.64512,0.18816000000000002,0.672,6.51,0.45,6.5255344609
2020-02-16 13:30:00,9.37864,0.8525200000000001,9.4173073965,0.00864,0.00252,0.009000000000000001,9.37,0.85,9.408474903,7.17808,0.52944,7.197578704,0.71808,0.20944000000000002,0.748,6.46,0.32,6.4679208406
2020-02-16 14:00:00,8.81112,0.7661600000000001,8.8443675184,0.021120000000000003,0.0061600000000000005,0.022,8.79,0.76,8.8227943419,7.04328,0.5630400000000001,7.0657488775,0.83328,0.24304,0.868,6.21,0.32,6.2182393006
2020-02-16 14:30:00,7.86008,0.7404400000000001,7.8948786564,0.07008,0.020440000000000003,0.073,7.79,0.72,7.8232026690000005,6.4264,0.5202,6.4474200266,0.6864,0.20020000000000002,0.715,5.74,0.32,5.7489129407
2020-02-16 15:00:00,7.1608,0.6894,7.1939091598000005,0.1008,0.029400000000000003,0.105,7.06,0.66,7.0907827495,6.04168,0.48924000000000006,6.0614563432,0.75168,0.21924000000000002,0.783,5.29,0.27,5.2968858776
2020-02-16 15:30:00,7.81544,0.60492,7.8388156376,0.08544,0.02492,0.089,7.73,0.58,7.7517288394,6.00264,0.43452,6.0183465005,0.6326400000000001,0.18452000000000002,0.659,5.37,0.25,5.3758162171
2020-02-16 16:00:00,8.11608,0.53344,8.1335916298,0.04608,0.01344,0.048,8.07,0.52,8.0867360536,6.16744,0.45592000000000005,6.1842686876,0.63744,0.18592,0.664,5.53,0.27,5.5365873966
2020-02-16 16:30:00,8.51744,0.5309200000000001,8.5339709514,0.03744,0.010920000000000001,0.039,8.48,0.52,8.4959284366,6.20544,0.40492000000000006,6.2186369728,0.56544,0.16492,0.589,5.64,0.24,5.6451040734
2020-02-16 17:00:00,9.26056,0.6230800000000001,9.2814977347,0.010560000000000002,0.0030800000000000003,0.011,9.25,0.62,9.2707550933,6.49664,0.43652,6.5112887357,0.53664,0.15652000000000002,0.559,5.96,0.28,5.9665735561
2020-02-16 17:30:00,9.61192,0.7505600000000001,9.6411797203,0.0019200000000000003,0.0005600000000000001,0.002,9.61,0.75,9.6392219603,7.3272,0.5746,7.3496955719,0.6672,0.19460000000000002,0.6950000000000001,6.66,0.38,6.6708320321
2020-02-16 18:00:00,10.02,0.66,10.0417130013,0.0,0.0,0.0,10.02,0.66,10.0417130013,7.83704,0.7887200000000001,7.8766284158,0.6470400000000001,0.18872000000000003,0.674,7.19,0.6000000000000001,7.2149913375
2020-02-16 18:30:00,10.41,0.65,10.4302732467,0.0,0.0,0.0,10.41,0.65,10.4302732467,8.05432,1.10376,8.1295975792,0.66432,0.19376000000000002,0.6920000000000001,7.39,0.91,7.445817618
2020-02-16 19:00:00,10.22,0.65,10.2406493935,0.0,0.0,0.0,10.22,0.65,10.2406493935,8.18856,1.18208,8.273441122,0.65856,0.19208000000000003,0.686,7.53,0.99,7.5948008532
2020-02-16 19:30:00,9.86,0.68,9.8834204605,0.0,0.0,0.0,9.86,0.68,9.8834204605,8.41976,1.32368,8.5231735404,0.6297600000000001,0.18368,0.656,7.79,1.1400000000000001,7.8729727549
2020-02-16 20:00:00,9.46,0.66,9.4829953074,0.0,0.0,0.0,9.46,0.66,9.4829953074,8.30912,1.3351600000000001,8.4157071836,0.66912,0.19516000000000003,0.6970000000000001,7.64,1.1400000000000001,7.7245841312
2020-02-16 20:30:00,9.03,0.62,9.0512595809,0.0,0.0,0.0,9.03,0.62,9.0512595809,8.07744,1.27592,8.1775918705,0.63744,0.18592,0.664,7.44,1.09,7.5194215203
2020-02-16 21:00:00,8.25,0.64,8.2747870063,0.0,0.0,0.0,8.25,0.64,8.2747870063,7.8490400000000005,1.27972,7.952679561,0.71904,0.20972000000000002,0.749,7.13,1.07,7.2098404975
2020-02-16 21:30:00,8.2,0.61,8.2226577212,0.0,0.0,0.0,8.2,0.61,8.2226577212,7.7636,1.2848,7.869192843,0.6336,0.18480000000000002,0.66,7.13,1.1,7.2143537479
2020-02-16 22:00:00,7.67,0.44,7.6826102335,0.0,0.0,0.0,7.67,0.44,7.6826102335,7.29144,1.29292,7.4051832793,0.66144,0.19292,0.6890000000000001,6.63,1.1,6.7206324107
2020-02-16 22:30:00,7.24,0.51,7.2579404792,0.0,0.0,0.0,7.24,0.51,7.2579404792,6.83168,1.21424,6.938748475,0.63168,0.18424000000000001,0.658,6.2,1.03,6.2849741447
2020-02-16 23:00:00,6.73,0.59,6.7558123124,0.0,0.0,0.0,6.73,0.59,6.7558123124,6.66816,1.19488,6.7743705243,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.0,1.0,6.0827625303
2020-02-16 23:30:00,5.93,0.46,5.9478147248,0.0,0.0,0.0,5.93,0.46,5.9478147248,6.16208,1.13644,6.2659975902,0.7420800000000001,0.21644000000000002,0.773,5.42,0.92,5.4975267166
2020-02-17 00:00:00,5.68,0.43,5.6962531545,0.0,0.0,0.0,5.68,0.43,5.6962531545,5.95176,1.21468,6.0744460324,0.70176,0.20468000000000003,0.731,5.25,1.01,5.3462697276
2020-02-17 00:30:00,5.85,0.48,5.8696592746,0.0,0.0,0.0,5.85,0.48,5.8696592746,5.618,1.019,5.7096659272,0.648,0.189,0.675,4.97,0.8300000000000001,5.0388292291
2020-02-17 01:00:00,6.04,0.32,6.0484708811,0.0,0.0,0.0,6.04,0.32,6.0484708811,6.08912,1.04516,6.1781665403,0.66912,0.19516000000000003,0.6970000000000001,5.42,0.85,5.48624644
2020-02-17 01:30:00,6.49,0.39,6.501707468,0.0,0.0,0.0,6.49,0.39,6.501707468,6.118,1.079,6.2124202208,0.648,0.189,0.675,5.47,0.89,5.5419310714000005
2020-02-17 02:00:00,6.59,0.5,6.6089409136,0.0,0.0,0.0,6.59,0.5,6.6089409136,5.96336,1.06348,6.057446013,0.6633600000000001,0.19348,0.6910000000000001,5.3,0.87,5.370931018
2020-02-17 02:30:00,6.72,0.56,6.7432929641,0.0,0.0,0.0,6.72,0.56,6.7432929641,6.11824,1.10032,6.2163948395,0.61824,0.18032,0.644,5.5,0.92,5.5764146187
2020-02-17 03:00:00,6.5,0.58,6.5258256183,0.0,0.0,0.0,6.5,0.58,6.5258256183,6.13584,1.14712,6.2421484122,0.6758400000000001,0.19712000000000002,0.704,5.46,0.9500000000000001,5.5420303139
2020-02-17 03:30:00,6.42,0.58,6.4461461355,0.0,0.0,0.0,6.42,0.58,6.4461461355,5.9172,1.0846,6.0157803318,0.6672,0.19460000000000002,0.6950000000000001,5.25,0.89,5.324903755
2020-02-17 04:00:00,6.36,0.63,6.3911266612,0.0,0.0,0.0,6.36,0.63,6.3911266612,5.91064,1.04852,6.0029209057,0.68064,0.19852000000000003,0.709,5.23,0.85,5.2986224625
2020-02-17 04:30:00,6.78,0.78,6.8247197745,0.0,0.0,0.0,6.78,0.78,6.8247197745,5.78336,1.04348,5.8767425841000005,0.6633600000000001,0.19348,0.6910000000000001,5.12,0.85,5.1900770707
2020-02-17 05:00:00,6.8100000000000005,0.84,6.8616105981,0.0,0.0,0.0,6.8100000000000005,0.84,6.8616105981,5.53448,1.01964,5.6276224642,0.6844800000000001,0.19964,0.713,4.85,0.8200000000000001,4.918831162
2020-02-17 05:30:00,7.37,0.99,7.4361952637,0.0,0.0,0.0,7.37,0.99,7.4361952637,5.8936,1.0748,5.9908026173,0.6336,0.18480000000000002,0.66,5.26,0.89,5.33476335
2020-02-17 06:00:00,7.61,1.23,7.7087612494,0.0,0.0,0.0,7.61,1.23,7.7087612494,5.7424,1.0832,5.8436700797,0.6624,0.1932,0.6900000000000001,5.08,0.89,5.1573733625
2020-02-17 06:30:00,8.38,1.3599999999999999,8.4896407462,0.0,0.0,0.0,8.38,1.3599999999999999,8.4896407462,6.27144,1.20292,6.3857635565,0.66144,0.19292,0.6890000000000001,5.61,1.01,5.7001929792
2020-02-17 07:00:00,9.12,1.49,9.2409144569,0.0,0.0,0.0,9.12,1.49,9.2409144569,6.5816,1.1788,6.6863314306,0.6816,0.1988,0.71,5.9,0.98,5.980836062
2020-02-17 07:30:00,10.18,1.65,10.3128512061,0.0,0.0,0.0,10.18,1.65,10.3128512061,7.15048,1.32264,7.2717770043,0.6604800000000001,0.19264,0.6880000000000001,6.49,1.13,6.5876399416
