Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-17 08:00:00,10.45192,1.71056,10.5909700783,0.0019200000000000003,0.0005600000000000001,0.002,10.45,1.71,10.5889848428,7.32008,1.46544,7.4653255522,0.67008,0.19544,0.6980000000000001,6.65,1.27,6.7701846356
2020-02-17 08:30:00,11.11824,2.11532,11.3176781806,0.018240000000000003,0.00532,0.019,11.1,2.11,11.2987654193,7.79,1.545,7.9417331232,0.6000000000000001,0.17500000000000002,0.625,7.19,1.37,7.3193578953
2020-02-17 09:00:00,11.50456,2.12008,11.6982750865,0.03456,0.01008,0.036000000000000004,11.47,2.11,11.6624611468,8.04168,1.55424,8.1904993254,0.63168,0.18424000000000001,0.658,7.41,1.37,7.5355822602
2020-02-17 09:30:00,11.46936,2.33148,11.703931724,0.039360000000000006,0.01148,0.041,11.43,2.32,11.6630742088,8.02552,1.57536,8.1786753451,0.6355200000000001,0.18536000000000002,0.662,7.39,1.3900000000000001,7.5195877547
2020-02-17 10:00:00,11.08008,2.47044,11.3521472242,0.07008,0.020440000000000003,0.073,11.01,2.45,11.2792996236,8.29808,1.68944,8.4683138345,0.71808,0.20944000000000002,0.748,7.58,1.48,7.7231340789
2020-02-17 10:30:00,10.84584,2.54212,11.139776452,0.07584,0.02212,0.079,10.77,2.52,11.0608905609,8.11272,1.67996,8.2848350255,0.8227200000000001,0.23996,0.857,7.29,1.44,7.4308613229
2020-02-17 11:00:00,9.79512,1.91316,9.9802082644,0.04512,0.013160000000000002,0.047,9.75,1.9,9.9334032436,7.38896,0.9992800000000001,7.4562249430000005,0.6489600000000001,0.18928,0.676,6.74,0.81,6.7884976247
2020-02-17 11:30:00,9.9764,1.9452,10.1642687883,0.0864,0.0252,0.09,9.89,1.92,10.0746463958,6.72056,1.16808,6.8213149465,0.6105600000000001,0.17808000000000002,0.636,6.11,0.99,6.1896849678
2020-02-17 12:00:00,9.89192,2.12556,10.1177115298,0.12192000000000001,0.03556,0.127,9.77,2.09,9.9910459913,7.10552,1.40536,7.2431658272,0.6355200000000001,0.18536000000000002,0.662,6.47,1.22,6.5840185297
2020-02-17 12:30:00,9.73744,2.01592,9.9439263473,0.15744000000000002,0.04592,0.164,9.58,1.97,9.7804549996,7.28432,1.5187599999999999,7.4409643058,0.54432,0.15876,0.5670000000000001,6.74,1.3599999999999999,6.8758417666
2020-02-17 13:00:00,9.42704,1.9487200000000002,9.6263488821,0.16704000000000002,0.048720000000000006,0.17400000000000002,9.26,1.9,9.4529148944,7.1808,1.5293999999999999,7.3418630469,0.5808,0.1694,0.605,6.6,1.3599999999999999,6.7386645561
2020-02-17 13:30:00,9.37592,1.99256,9.5853101776,0.14592000000000002,0.04256,0.152,9.23,1.9500000000000002,9.4337373294,6.7180800000000005,1.32444,6.8473892981,0.5980800000000001,0.17444,0.623,6.12,1.15,6.2271100840999996
2020-02-17 14:00:00,8.948,1.949,9.1578002271,0.168,0.049,0.17500000000000002,8.78,1.9,8.9832288182,6.41888,1.17884,6.526230474,0.5788800000000001,0.16884000000000002,0.603,5.84,1.01,5.9266938506999995
2020-02-17 14:30:00,9.27944,1.93192,9.4784134537,0.10944000000000001,0.031920000000000004,0.114,9.17,1.9,9.3647690842,6.81336,1.03848,6.892047243,0.5433600000000001,0.15848,0.5660000000000001,6.27,0.88,6.3314532297
2020-02-17 15:00:00,9.20232,1.76276,9.3696326609,0.11232,0.032760000000000004,0.117,9.09,1.73,9.2531616218,7.21944,1.26192,7.3288986894,0.5894400000000001,0.17192000000000002,0.614,6.63,1.09,6.7190029022
2020-02-17 15:30:00,9.53744,1.58092,9.66757828,0.03744,0.010920000000000001,0.039,9.5,1.57,9.6288576685,7.02408,1.20744,7.1271039841,0.57408,0.16744,0.598,6.45,1.04,6.5333069727
2020-02-17 16:00:00,9.31048,1.48764,9.4285794582,0.060480000000000006,0.017640000000000003,0.063,9.25,1.47,9.366077087,7.34384,1.33612,7.4643956621,0.60384,0.17612000000000003,0.629,6.74,1.16,6.8390935072
2020-02-17 16:30:00,9.7736,1.4398,9.879083004,0.033600000000000005,0.0098,0.035,9.74,1.43,9.8444146601,7.5252,1.2336,7.6256412189,0.5952000000000001,0.1736,0.62,6.93,1.06,7.0105991185
2020-02-17 17:00:00,10.09768,1.59224,10.2224444043,0.007680000000000001,0.0022400000000000002,0.008,10.09,1.5899999999999999,10.2145092883,8.45848,1.3316400000000002,8.5626601591,0.8284800000000001,0.24164000000000002,0.863,7.63,1.09,7.7074639149
2020-02-17 17:30:00,10.74,1.27,10.8148277841,0.0,0.0,0.0,10.74,1.27,10.8148277841,8.46928,1.25604,8.5619121813,0.56928,0.16604000000000002,0.593,7.9,1.09,7.9748416912
2020-02-17 18:00:00,11.23,1.13,11.2867089978,0.0,0.0,0.0,11.23,1.13,11.2867089978,8.66912,1.20016,8.7518012775,0.54912,0.16016000000000002,0.5720000000000001,8.12,1.04,8.1863300691
2020-02-17 18:30:00,11.52,1.13,11.5752883333,0.0,0.0,0.0,11.52,1.13,11.5752883333,8.77064,1.30352,8.8669775234,0.56064,0.16352000000000003,0.584,8.21,1.1400000000000001,8.2887695106
2020-02-17 19:00:00,11.05,1.13,11.1076280096,0.0,0.0,0.0,11.05,1.13,11.1076280096,8.69312,1.23716,8.7807118276,0.5731200000000001,0.16716,0.597,8.12,1.07,8.1901953579
2020-02-17 19:30:00,10.79,1.15,10.8511105422,0.0,0.0,0.0,10.79,1.15,10.8511105422,8.6768,1.2324,8.7638842986,0.5568000000000001,0.16240000000000002,0.58,8.12,1.07,8.1901953579
2020-02-17 20:00:00,10.39,1.08,10.4459800881,0.0,0.0,0.0,10.39,1.08,10.4459800881,8.50368,1.30024,8.6025111218,0.5836800000000001,0.17024,0.608,7.92,1.13,8.0002062473
2020-02-17 20:30:00,10.52,1.47,10.6222078684,0.0,0.0,0.0,10.52,1.47,10.6222078684,8.08664,1.21652,8.177632139,0.53664,0.15652000000000002,0.559,7.55,1.06,7.6240474815
2020-02-17 21:00:00,10.58,1.23,10.6512581416,0.0,0.0,0.0,10.58,1.23,10.6512581416,7.83272,1.25996,7.9334104772,0.58272,0.16996000000000003,0.607,7.25,1.09,7.3314800689
2020-02-17 21:30:00,10.04,1.37,10.1330400177,0.0,0.0,0.0,10.04,1.37,10.1330400177,7.4516,1.2538,7.5563454791,0.5616,0.1638,0.585,6.89,1.09,6.9756863462
2020-02-17 22:00:00,9.5,1.25,9.5818839484,0.0,0.0,0.0,9.5,1.25,9.5818839484,6.82888,1.1988400000000001,6.9333122964000005,0.5788800000000001,0.16884000000000002,0.603,6.25,1.03,6.3343034345
2020-02-17 22:30:00,9.13,1.2,9.2085232258,0.0,0.0,0.0,9.13,1.2,9.2085232258,6.47064,1.06352,6.5574581051,0.56064,0.16352000000000003,0.584,5.91,0.9,5.9781351607
2020-02-17 23:00:00,8.37,1.15,8.4486330255,0.0,0.0,0.0,8.37,1.15,8.4486330255,5.92072,1.00396,6.0052361319,0.6307200000000001,0.18396,0.657,5.29,0.8200000000000001,5.353176627
2020-02-17 23:30:00,8.04,1.18,8.1261306906,0.0,0.0,0.0,8.04,1.18,8.1261306906,5.56944,0.9419200000000001,5.6485285872,0.5894400000000001,0.17192000000000002,0.614,4.98,0.77,5.03917652
2020-02-18 00:00:00,7.59,1.18,7.6811782950000005,0.0,0.0,0.0,7.59,1.18,7.6811782950000005,5.52128,1.16704,5.6432716752,0.6412800000000001,0.18704,0.668,4.88,0.98,4.9774290552
2020-02-18 00:30:00,7.77,1.24,7.8683225658,0.0,0.0,0.0,7.77,1.24,7.8683225658,5.38112,1.09116,5.4906359012,0.62112,0.18116000000000002,0.647,4.76,0.91,4.8462047006
2020-02-18 01:00:00,8.47,1.37,8.5800815847,0.0,0.0,0.0,8.47,1.37,8.5800815847,5.81936,1.07648,5.9180875289,0.63936,0.18648,0.666,5.18,0.89,5.255901445
2020-02-18 01:30:00,8.63,1.44,8.7493142588,0.0,0.0,0.0,8.63,1.44,8.7493142588,5.76728,1.03004,5.8585408593,0.61728,0.18004,0.643,5.15,0.85,5.2196743193
2020-02-18 02:00:00,8.26,1.32,8.3648072303,0.0,0.0,0.0,8.26,1.32,8.3648072303,5.9988,1.1334,6.1049321864,0.6288,0.1834,0.655,5.37,0.9500000000000001,5.4533842703
2020-02-18 02:30:00,8.06,1.19,8.14737381,0.0,0.0,0.0,8.06,1.19,8.14737381,6.01112,1.13116,6.1166237909,0.62112,0.18116000000000002,0.647,5.39,0.9500000000000001,5.4730795719
2020-02-18 03:00:00,7.78,1.06,7.8518787561,0.0,0.0,0.0,7.78,1.06,7.8518787561,5.84304,1.03172,5.9334275592,0.62304,0.18172000000000002,0.649,5.22,0.85,5.2887522158
2020-02-18 03:30:00,7.78,1.06,7.8518787561,0.0,0.0,0.0,7.78,1.06,7.8518787561,5.804,1.052,5.8985693181,0.624,0.182,0.65,5.18,0.87,5.2525517608
2020-02-18 04:00:00,7.65,1.13,7.733007177,0.0,0.0,0.0,7.65,1.13,7.733007177,5.95416,1.14788,6.0637982981,0.6441600000000001,0.18788000000000002,0.671,5.31,0.96,5.3960819119
2020-02-18 04:30:00,7.48,1.05,7.5533370109,0.0,0.0,0.0,7.48,1.05,7.5533370109,5.80576,1.10668,5.910295238,0.6057600000000001,0.17668,0.631,5.2,0.93,5.2825088736
2020-02-18 05:00:00,7.53,1.05,7.602854727,0.0,0.0,0.0,7.53,1.05,7.602854727,5.90512,1.18816,6.0234679712,0.64512,0.18816000000000002,0.672,5.26,1.0,5.3542132942
2020-02-18 05:30:00,7.82,1.19,7.9100252844,0.0,0.0,0.0,7.82,1.19,7.9100252844,5.92016,1.13088,6.0272036634,0.62016,0.18088,0.646,5.3,0.9500000000000001,5.3844684046
2020-02-18 06:00:00,8.28,1.35,8.3893325122,0.0,0.0,0.0,8.28,1.35,8.3893325122,6.1732,1.2576,6.2999965078999995,0.6432,0.18760000000000002,0.67,5.53,1.07,5.6325660227
2020-02-18 06:30:00,9.3,1.47,9.4154606897,0.0,0.0,0.0,9.3,1.47,9.4154606897,6.68784,1.29312,6.8117078035,0.6278400000000001,0.18312,0.654,6.06,1.11,6.1608197507
2020-02-18 07:00:00,10.15,1.67,10.2864668375,0.0,0.0,0.0,10.15,1.67,10.2864668375,6.73608,1.22844,6.8471774185,0.6460800000000001,0.18844000000000002,0.673,6.09,1.04,6.1781631574
2020-02-18 07:30:00,11.11,1.82,11.258085983,0.0,0.0,0.0,11.11,1.82,11.258085983,6.934,1.292,7.0533410523,0.624,0.182,0.65,6.31,1.11,6.4068869196
2020-02-18 08:00:00,11.5048,2.0714,11.6897870383,0.0048000000000000004,0.0014,0.005,11.5,2.07,11.6848149322,7.5084,1.5862,7.6741189071,0.6384000000000001,0.1862,0.665,6.87,1.4,7.0111981858
2020-02-18 08:30:00,11.97768,2.38224,12.2122842089,0.007680000000000001,0.0022400000000000002,0.008,11.97,2.38,12.2043148108,7.67136,1.57248,7.8308656993,0.59136,0.17248000000000002,0.616,7.08,1.4,7.2170908266
2020-02-18 09:00:00,12.29344,2.42392,12.5301259052,0.01344,0.003920000000000001,0.014,12.28,2.42,12.5161815263,7.97464,1.68052,8.1497871506,0.58464,0.17052,0.609,7.39,1.51,7.5426918272
2020-02-18 09:30:00,12.07688,2.6978400000000002,12.3745452927,0.02688,0.007840000000000001,0.028,12.05,2.69,12.3466027716,8.19304,1.82172,8.3931262471,0.62304,0.18172000000000002,0.649,7.57,1.6400000000000001,7.7456116608
2020-02-18 10:00:00,12.25496,2.55728,12.5189346831,0.024960000000000003,0.007280000000000001,0.026000000000000002,12.23,2.55,12.493014047900001,8.278,1.8290000000000002,8.4776485537,0.648,0.189,0.675,7.63,1.6400000000000001,7.8042616563
2020-02-18 10:30:00,11.7812,2.5366,12.051183054,0.0912,0.026600000000000002,0.095,11.69,2.51,11.9564292328,8.09264,1.76452,8.2827744748,0.6326400000000001,0.18452000000000002,0.659,7.46,1.58,7.6254835912
2020-02-18 11:00:00,11.81584,2.66212,12.1120170822,0.07584,0.02212,0.079,11.74,2.64,12.0331708207,8.22704,1.8487200000000001,8.4321973886,0.6470400000000001,0.18872000000000003,0.674,7.58,1.6600000000000001,7.7596391668999996
2020-02-18 11:30:00,11.90352,2.86436,12.2432980279,0.08352000000000001,0.024360000000000003,0.08700000000000001,11.82,2.84,12.1563974927,8.11536,1.83948,8.3212231433,0.61536,0.17948000000000003,0.641,7.5,1.6600000000000001,7.6815102682
2020-02-18 12:00:00,11.812,2.891,12.1606424584,0.07200000000000001,0.021,0.075,11.74,2.87,12.0857147079,8.2868,1.8574000000000002,8.4924077269,0.6768000000000001,0.19740000000000002,0.705,7.61,1.6600000000000001,7.7889472973
2020-02-18 12:30:00,10.50024,2.72132,10.8471481321,0.21024,0.061320000000000006,0.219,10.29,2.66,10.6282500911,8.1028,1.9254,8.3284171966,0.7728,0.22540000000000002,0.805,7.33,1.7000000000000002,7.5245531429
2020-02-18 13:00:00,10.91168,2.59424,11.2158299559,0.15168,0.04424,0.158,10.76,2.55,11.058033279,8.01472,1.7859600000000002,8.211296475,0.7747200000000001,0.22596000000000002,0.807,7.24,1.56,7.4061595986
2020-02-18 13:30:00,11.3172,2.3396,11.556502239,0.06720000000000001,0.0196,0.07,11.25,2.32,11.4867271231,7.8964,1.6652,8.0700696403,0.8064,0.23520000000000002,0.84,7.09,1.43,7.2327726357
2020-02-18 14:00:00,10.65472,2.40596,10.9229895999,0.054720000000000005,0.015960000000000002,0.057,10.6,2.39,10.8660986559,8.18544,1.84992,8.3918789314,0.92544,0.26992000000000005,0.964,7.26,1.58,7.4299394345
2020-02-18 14:30:00,10.84816,2.4098800000000002,11.1126098195,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.78,2.39,11.0417616348,7.86496,1.66728,8.039739946,0.7449600000000001,0.21728000000000003,0.776,7.12,1.45,7.266147535
2020-02-18 15:00:00,11.19648,2.34064,11.4385208834,0.036480000000000005,0.01064,0.038,11.16,2.33,11.4006359472,7.98768,1.6622400000000002,8.1588034417,0.7276800000000001,0.21224,0.758,7.26,1.45,7.4033843612
2020-02-18 15:30:00,11.7244,2.2242,11.9335083274,0.014400000000000001,0.004200000000000001,0.015,11.71,2.22,11.9185779353,7.86192,1.49556,8.0029048351,0.60192,0.17556000000000002,0.627,7.26,1.32,7.3790243257
2020-02-18 16:00:00,12.05096,2.12028,12.2360624467,0.0009600000000000001,0.00028000000000000003,0.001,12.05,2.12,12.235068451,8.40944,1.5219200000000002,8.546047133,0.5894400000000001,0.17192000000000002,0.614,7.82,1.35,7.9356726243
2020-02-18 16:30:00,11.93248,2.14364,12.1235007898,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.92,2.14,12.1105738923,8.35144,1.42292,8.4717915107,0.66144,0.19292,0.6890000000000001,7.69,1.23,7.7877467858
2020-02-18 17:00:00,12.20864,2.02252,12.3750344565,0.00864,0.00252,0.009000000000000001,12.2,2.02,12.3660988189,8.5228,1.3004,8.6214360753,0.6528,0.1904,0.68,7.87,1.11,7.9478928025
2020-02-18 17:30:00,12.49096,1.8702800000000002,12.6302030467,0.0009600000000000001,0.00028000000000000003,0.001,12.49,1.87,12.6292121686,8.41264,1.17452,8.4942338677,0.6326400000000001,0.18452000000000002,0.659,7.78,0.99,7.8427354922
2020-02-18 18:00:00,12.71,1.74,12.8285501909,0.0,0.0,0.0,12.71,1.74,12.8285501909,8.74008,1.18544,8.8201058044,0.67008,0.19544,0.6980000000000001,8.07,0.99,8.1304981397
2020-02-18 18:30:00,12.82,1.69,12.9309125741,0.0,0.0,0.0,12.82,1.69,12.9309125741,8.7632,1.2076,8.8460144698,0.6432,0.18760000000000002,0.67,8.12,1.02,8.1838132921
2020-02-18 19:00:00,12.47,1.69,12.583997775,0.0,0.0,0.0,12.47,1.69,12.583997775,8.8716,1.2188,8.9549293688,0.6816,0.1988,0.71,8.19,1.02,8.2532720784
2020-02-18 19:30:00,12.18,1.79,12.3108285668,0.0,0.0,0.0,12.18,1.79,12.3108285668,8.24416,1.14788,8.3236892422,0.6441600000000001,0.18788000000000002,0.671,7.6,0.96,7.6603916349
2020-02-18 20:00:00,11.6,1.75,11.7312616542,0.0,0.0,0.0,11.6,1.75,11.7312616542,8.14104,1.17572,8.2254999726,0.6710400000000001,0.19572,0.6990000000000001,7.47,0.98,7.5340095567
2020-02-18 20:30:00,11.05,1.71,11.1815294124,0.0,0.0,0.0,11.05,1.71,11.1815294124,7.8976,1.1518,7.981148351,0.6576000000000001,0.1918,0.685,7.24,0.96,7.3033690856
2020-02-18 21:00:00,10.5,1.6400000000000001,10.627304456000001,0.0,0.0,0.0,10.5,1.6400000000000001,10.627304456000001,7.58104,1.15572,7.668628052,0.6710400000000001,0.19572,0.6990000000000001,6.91,0.96,6.9763672495
2020-02-18 21:30:00,10.21,1.6800000000000002,10.3472943323,0.0,0.0,0.0,10.21,1.6800000000000002,10.3472943323,7.29936,1.14648,7.3888478669,0.63936,0.18648,0.666,6.66,0.96,6.7288334799000005
2020-02-18 22:00:00,9.53,1.3599999999999999,9.626551823,0.0,0.0,0.0,9.53,1.3599999999999999,9.626551823,7.09352,1.13936,7.1844392405,0.68352,0.19936,0.712,6.41,0.9400000000000001,6.4785569381
2020-02-18 22:30:00,8.98,1.25,9.0665814947,0.0,0.0,0.0,8.98,1.25,9.0665814947,6.47992,0.9595600000000001,6.5505815467,0.64992,0.18956,0.677,5.83,0.77,5.880629218
2020-02-18 23:00:00,8.36,1.25,8.4529344017,0.0,0.0,0.0,8.36,1.25,8.4529344017,6.22528,1.05404,6.3138824348,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.5600000000000005,0.86,5.6261176667
2020-02-18 23:30:00,7.8100000000000005,1.28,7.9141961057,0.0,0.0,0.0,7.8100000000000005,1.28,7.9141961057,5.74608,0.9584400000000001,5.8254650115,0.6460800000000001,0.18844000000000002,0.673,5.1,0.77,5.1577999186
2020-02-19 00:00:00,7.46,1.4100000000000001,7.592081401,0.0,0.0,0.0,7.46,1.4100000000000001,7.592081401,5.7072,1.0946,5.8112202676999996,0.6672,0.19460000000000002,0.6950000000000001,5.04,0.9,5.1197265552
2020-02-19 00:30:00,7.46,1.22,7.5591004756,0.0,0.0,0.0,7.46,1.22,7.5591004756,5.67072,1.06396,5.7696686387,0.6307200000000001,0.18396,0.657,5.04,0.88,5.1162486257
2020-02-19 01:00:00,8.09,1.12,8.1671598491,0.0,0.0,0.0,8.09,1.12,8.1671598491,6.2468,1.1874,6.3586499353,0.6768000000000001,0.19740000000000002,0.705,5.57,0.99,5.657296174
2020-02-19 01:30:00,8.25,1.15,8.3297659031,0.0,0.0,0.0,8.25,1.15,8.3297659031,6.14744,1.12592,6.2496971447,0.63744,0.18592,0.664,5.51,0.9400000000000001,5.5896064262
2020-02-19 02:00:00,8.01,1.08,8.0824810547,0.0,0.0,0.0,8.01,1.08,8.0824810547,6.302,1.176,6.4107862232,0.672,0.196,0.7000000000000001,5.63,0.98,5.7146565951
2020-02-19 02:30:00,7.93,1.1400000000000001,8.0115229513,0.0,0.0,0.0,7.93,1.1400000000000001,8.0115229513,6.22992,1.18956,6.3424724044,0.64992,0.18956,0.677,5.58,1.0,5.6688976001
2020-02-19 03:00:00,7.59,1.09,7.6678680218,0.0,0.0,0.0,7.59,1.09,7.6678680218,6.30528,1.23404,6.4249054935,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.64,1.04,5.7350850037
2020-02-19 03:30:00,7.59,1.07,7.6650505543000005,0.0,0.0,0.0,7.59,1.07,7.6650505543000005,6.1284,1.1762,6.2402510366,0.6384000000000001,0.1862,0.665,5.49,0.99,5.5785481982
2020-02-19 04:00:00,7.39,1.13,7.4758945953,0.0,0.0,0.0,7.39,1.13,7.4758945953,6.0924,1.1832,6.2062307402,0.6624,0.1932,0.6900000000000001,5.43,0.99,5.5195108479
2020-02-19 04:30:00,7.39,1.24,7.4933103499,0.0,0.0,0.0,7.39,1.24,7.4933103499,5.85224,1.09732,5.9542274226,0.64224,0.18732000000000001,0.669,5.21,0.91,5.2888751167
2020-02-19 05:00:00,7.37,1.07,7.4472679554,0.0,0.0,0.0,7.37,1.07,7.4472679554,5.6772,1.1046,5.7836615565,0.6672,0.19460000000000002,0.6950000000000001,5.01,0.91,5.0919740769
2020-02-19 05:30:00,7.73,1.07,7.8037042486,0.0,0.0,0.0,7.73,1.07,7.8037042486,5.77992,1.09956,5.8835794717,0.64992,0.18956,0.677,5.13,0.91,5.2100863716
2020-02-19 06:00:00,8.11,1.24,8.2042488992,0.0,0.0,0.0,8.11,1.24,8.2042488992,6.27008,1.33544,6.4107178381,0.67008,0.19544,0.6980000000000001,5.6,1.1400000000000001,5.7148578285
2020-02-19 06:30:00,9.34,1.76,9.5043779386,0.0,0.0,0.0,9.34,1.76,9.5043779386,6.76936,1.32648,6.8981000283,0.63936,0.18648,0.666,6.13,1.1400000000000001,6.2351022446
2020-02-19 07:00:00,10.1,1.88,10.2734804229,0.0,0.0,0.0,10.1,1.88,10.2734804229,7.1672,1.3346,7.2903986859,0.6672,0.19460000000000002,0.6950000000000001,6.5,1.1400000000000001,6.5992120742
2020-02-19 07:30:00,10.88,1.98,11.0586979342,0.0,0.0,0.0,10.88,1.98,11.0586979342,7.40496,1.45228,7.5460287437,0.6249600000000001,0.18228000000000003,0.651,6.78,1.27,6.8979199763
2020-02-19 08:00:00,11.20288,1.9808400000000002,11.3766536117,0.00288,0.00084,0.003,11.2,1.98,11.373671351,7.65528,1.50404,7.8016311243,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.99,1.31,7.1116945941
2020-02-19 08:30:00,11.95248,2.43364,12.1977203526,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.94,2.43,12.1847650778,8.08384,1.64612,8.2497381898,0.60384,0.17612000000000003,0.629,7.48,1.47,7.6230768066
2020-02-19 09:00:00,11.90016,2.60588,12.1821352234,0.02016,0.005880000000000001,0.021,11.88,2.6,12.1611841529,8.30632,1.75976,8.4906835532,0.6163200000000001,0.17976,0.642,7.69,1.58,7.8506369168
2020-02-19 09:30:00,11.86112,2.53616,12.1292322593,0.021120000000000003,0.0061600000000000005,0.022,11.84,2.5300000000000002,12.1072911917,8.2428,1.8104,8.4392712956,0.6528,0.1904,0.68,7.59,1.62,7.7609599922
2020-02-19 10:00:00,12.03632,2.63476,12.3213213334,0.01632,0.00476,0.017,12.02,2.63,12.3043610155,8.65528,1.81404,8.8433372094,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.99,1.62,8.1525762799
2020-02-19 10:30:00,12.06112,2.6361600000000003,12.3458476906,0.021120000000000003,0.0061600000000000005,0.022,12.04,2.63,12.3238995452,8.69144,1.86292,8.8888469556,0.66144,0.19292,0.6890000000000001,8.03,1.67,8.2018168719
2020-02-19 11:00:00,11.85496,2.63728,12.1447652262,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.83,2.63,12.1188200746,8.70872,1.9479600000000001,8.923920226,0.6787200000000001,0.19796000000000002,0.707,8.03,1.75,8.218479178
2020-02-19 11:30:00,12.16784,2.63812,12.450542454,0.027840000000000004,0.00812,0.029,12.14,2.63,12.4216142268,8.46032,1.8867600000000002,8.6681530789,0.64032,0.18676,0.667,7.82,1.7000000000000002,8.0026495612
2020-02-19 12:00:00,11.82512,2.60316,12.1082577194,0.04512,0.013160000000000002,0.047,11.78,2.59,12.0613639361,8.672,1.976,8.8942768115,0.672,0.196,0.7000000000000001,8.0,1.78,8.1956329835
2020-02-19 12:30:00,11.62528,2.76904,11.9505111857,0.06528,0.01904,0.068,11.56,2.75,11.8825965176,8.65472,1.9109600000000002,8.863179249,0.6547200000000001,0.19096000000000002,0.682,8.0,1.72,8.1828112529
2020-02-19 13:00:00,11.2328,2.4954,11.5066422991,0.0528,0.0154,0.055,11.18,2.48,11.4517596901,8.40488,1.89684,8.6162642601,0.67488,0.19684000000000001,0.7030000000000001,7.73,1.7000000000000002,7.9147267799000005
2020-02-19 13:30:00,11.34512,2.25316,11.566696927,0.04512,0.013160000000000002,0.047,11.3,2.24,11.5198784716,8.59704,1.80872,8.7852469971,0.6470400000000001,0.18872000000000003,0.674,7.95,1.62,8.1133778416
2020-02-19 14:00:00,11.43456,2.15008,11.634947632,0.03456,0.01008,0.036000000000000004,11.4,2.14,11.5991206563,8.61048,1.77264,8.7910533157,0.6604800000000001,0.19264,0.6880000000000001,7.95,1.58,8.1054857967
2020-02-19 14:30:00,11.42688,2.22784,11.6420297887,0.02688,0.007840000000000001,0.028,11.4,2.22,11.6141465463,8.52016,1.7608800000000002,8.7002198133,0.62016,0.18088,0.646,7.9,1.58,8.0564508315
2020-02-19 15:00:00,11.29184,2.2751200000000003,11.5187595513,0.051840000000000004,0.015120000000000001,0.054,11.24,2.26,11.4649552986,8.25008,1.70544,8.4245086266,0.67008,0.19544,0.6980000000000001,7.58,1.51,7.7289391251
2020-02-19 15:30:00,11.52152,2.15336,11.7210230953,0.01152,0.00336,0.012,11.51,2.15,11.7090819452,8.5576,1.7618,8.7370737092,0.6576000000000001,0.1918,0.685,7.9,1.57,8.0544956391
2020-02-19 16:00:00,11.09152,2.07336,11.2836446949,0.01152,0.00336,0.012,11.08,2.07,11.2717035092,8.69352,1.78936,8.8757590774,0.68352,0.19936,0.712,8.01,1.5899999999999999,8.1662843448
2020-02-19 16:30:00,11.61864,2.04252,11.796808187,0.00864,0.00252,0.009000000000000001,11.61,2.04,11.7878624016,8.93168,1.7142400000000002,9.094697708,0.63168,0.18424000000000001,0.658,8.3,1.53,8.4398400459
2020-02-19 17:00:00,11.97192,1.86056,12.1156325464,0.0019200000000000003,0.0005600000000000001,0.002,11.97,1.8599999999999999,12.1136493263,9.16104,1.72572,9.322165167,0.6710400000000001,0.19572,0.6990000000000001,8.49,1.53,8.6267606899
2020-02-19 17:30:00,12.11,1.7000000000000002,12.2287407365,0.0,0.0,0.0,12.11,1.7000000000000002,12.2287407365,9.18664,1.65152,9.3339098346,0.65664,0.19152000000000002,0.684,8.53,1.46,8.6540452969
2020-02-19 18:00:00,12.47,1.65,12.5786883259,0.0,0.0,0.0,12.47,1.65,12.5786883259,9.45624,1.65432,9.5998567489,0.66624,0.19432000000000002,0.6940000000000001,8.79,1.46,8.9104264769
2020-02-19 18:30:00,12.57,1.6,12.6714205991,0.0,0.0,0.0,12.57,1.6,12.6714205991,9.41432,1.57376,9.5449537244,0.66432,0.19376000000000002,0.6920000000000001,8.75,1.38,8.8581544353
2020-02-19 19:00:00,12.25,1.56,12.3489311278,0.0,0.0,0.0,12.25,1.56,12.3489311278,9.23736,1.50048,9.3584325611,0.6873600000000001,0.20048000000000002,0.716,8.55,1.3,8.6482657221
2020-02-19 19:30:00,12.07,1.5899999999999999,12.1742761592,0.0,0.0,0.0,12.07,1.5899999999999999,12.1742761592,9.108,1.449,9.2225411357,0.648,0.189,0.675,8.46,1.26,8.5533151468
2020-02-19 20:00:00,11.56,1.6800000000000002,11.6814382676,0.0,0.0,0.0,11.56,1.6800000000000002,11.6814382676,8.79736,1.49048,8.9227279237,0.6873600000000001,0.20048000000000002,0.716,8.11,1.29,8.2119547003
2020-02-19 20:30:00,11.08,1.6400000000000001,11.2007142629,0.0,0.0,0.0,11.08,1.6400000000000001,11.2007142629,8.40184,1.39012,8.5160641731,0.6518400000000001,0.19012,0.679,7.75,1.2,7.8423529632
2020-02-19 21:00:00,10.53,1.69,10.664755037,0.0,0.0,0.0,10.53,1.69,10.664755037,8.13488,1.39684,8.2539344921,0.67488,0.19684000000000001,0.7030000000000001,7.46,1.2,7.5558983582
2020-02-19 21:30:00,9.77,1.51,9.8860002023,0.0,0.0,0.0,9.77,1.51,9.8860002023,7.67568,1.33124,7.7902672226,0.65568,0.19124000000000002,0.683,7.02,1.1400000000000001,7.1119617547
2020-02-19 22:00:00,9.09,1.4,9.1971789153,0.0,0.0,0.0,9.09,1.4,9.1971789153,7.6056,1.3458,7.723750967,0.7056,0.2058,0.735,6.9,1.1400000000000001,6.9935398762
2020-02-19 22:30:00,8.43,1.33,8.5342720838,0.0,0.0,0.0,8.43,1.33,8.5342720838,6.91144,1.22292,7.0187987719,0.66144,0.19292,0.6890000000000001,6.25,1.03,6.3343034345
2020-02-19 23:00:00,7.74,1.11,7.8191879374,0.0,0.0,0.0,7.74,1.11,7.8191879374,6.72024,1.28132,6.8413015282,0.6902400000000001,0.20132000000000003,0.719,6.03,1.08,6.1259529871
2020-02-19 23:30:00,7.28,1.11,7.3641360661,0.0,0.0,0.0,7.28,1.11,7.3641360661,5.98952,1.12236,6.0937707374,0.6595200000000001,0.19236,0.687,5.33,0.93,5.4105267766
2020-02-20 00:00:00,6.94,1.22,7.0464175295,0.0,0.0,0.0,6.94,1.22,7.0464175295,5.91832,1.2707600000000001,6.053209281,0.68832,0.20076000000000002,0.717,5.23,1.07,5.3383330732
2020-02-20 00:30:00,6.98,1.2,7.0824007229,0.0,0.0,0.0,6.98,1.2,7.0824007229,6.00776,1.22768,6.1319147417,0.67776,0.19768000000000002,0.706,5.33,1.03,5.4286093984
2020-02-20 01:00:00,7.62,1.18,7.7108235617,0.0,0.0,0.0,7.62,1.18,7.7108235617,6.2612,1.2316,6.3811804551,0.6912,0.2016,0.72,5.57,1.03,5.6644328931
2020-02-20 01:30:00,7.76,1.2,7.8522353505,0.0,0.0,0.0,7.76,1.2,7.8522353505,6.23144,1.17292,6.3408663288,0.66144,0.19292,0.6890000000000001,5.57,0.98,5.6555547915
2020-02-20 02:00:00,7.64,1.28,7.746483073,0.0,0.0,0.0,7.64,1.28,7.746483073,6.04968,1.12824,6.1539868053,0.6796800000000001,0.19824000000000003,0.708,5.37,0.93,5.4499357794
2020-02-20 02:30:00,7.24,1.07,7.3186405842,0.0,0.0,0.0,7.24,1.07,7.3186405842,6.078,1.129,6.1819677288,0.648,0.189,0.675,5.43,0.9400000000000001,5.5107621977
2020-02-20 03:00:00,7.13,1.07,7.2098404975,0.0,0.0,0.0,7.13,1.07,7.2098404975,6.1964,1.2102,6.3134742417,0.6864,0.20020000000000002,0.715,5.51,1.01,5.6018032811000005
2020-02-20 03:30:00,7.05,1.11,7.1368480438,0.0,0.0,0.0,7.05,1.11,7.1368480438,6.2224,1.2032,6.3376613983,0.6624,0.1932,0.6900000000000001,5.5600000000000005,1.01,5.6509910635
2020-02-20 04:00:00,7.24,1.09,7.3215913571,0.0,0.0,0.0,7.24,1.09,7.3215913571,6.24256,1.27908,6.3722524275,0.6825600000000001,0.19908,0.711,5.5600000000000005,1.08,5.6639209034
2020-02-20 04:30:00,6.96,1.19,7.060998513,0.0,0.0,0.0,6.96,1.19,7.060998513,6.03568,1.2712400000000001,6.1681021554,0.65568,0.19124000000000002,0.683,5.38,1.08,5.487330863
2020-02-20 05:00:00,6.87,1.21,6.975743688,0.0,0.0,0.0,6.87,1.21,6.975743688,6.14064,1.3485200000000002,6.2869679337,0.68064,0.19852000000000003,0.709,5.46,1.15,5.579793903
2020-02-20 05:30:00,7.29,1.44,7.4308613229,0.0,0.0,0.0,7.29,1.44,7.4308613229,5.848,1.199,5.9696486496,0.648,0.189,0.675,5.2,1.01,5.2971784943
2020-02-20 06:00:00,7.51,1.33,7.6268604288,0.0,0.0,0.0,7.51,1.33,7.6268604288,5.5892800000000005,1.13104,5.7025698067,0.68928,0.20104000000000002,0.718,4.9,0.93,4.9874743107
2020-02-20 06:30:00,8.35,1.52,8.4872198039,0.0,0.0,0.0,8.35,1.52,8.4872198039,5.85912,1.07516,5.9569502432,0.66912,0.19516000000000003,0.6970000000000001,5.19,0.88,5.2640763672
2020-02-20 07:00:00,9.23,1.65,9.3763212402,0.0,0.0,0.0,9.23,1.65,9.3763212402,6.43408,1.19244,6.5436456658,0.69408,0.20244,0.723,5.74,0.99,5.8247489216
2020-02-20 07:30:00,10.11,1.71,10.2535944917,0.0,0.0,0.0,10.11,1.71,10.2535944917,7.01488,1.28684,7.1319351231,0.67488,0.19684000000000001,0.7030000000000001,6.34,1.09,6.4330163998
2020-02-20 08:00:00,11.08096,2.06028,11.2708663465,0.0009600000000000001,0.00028000000000000003,0.001,11.08,2.06,11.2698713391,8.04408,1.73244,8.2285218235,0.69408,0.20244,0.723,7.35,1.53,7.5075561936
2020-02-20 08:30:00,11.45248,2.34364,11.6898223511,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.44,2.34,11.6768660179,8.2432,1.7576,8.4284935783,0.6432,0.18760000000000002,0.67,7.6,1.57,7.7604703466
2020-02-20 09:00:00,10.93496,2.28728,11.1716158187,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.91,2.2800000000000002,11.1456942359,8.34304,1.7917200000000002,8.533262975,0.62304,0.18172000000000002,0.649,7.72,1.6099999999999999,7.8860953583
2020-02-20 09:30:00,11.14168,2.47924,11.4141869706,0.03168,0.00924,0.033,11.11,2.47,11.3812565211,8.49816,1.7648800000000002,8.6794887407,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.83,1.57,7.9858499861
2020-02-20 10:00:00,11.34456,2.48008,11.6124863143,0.03456,0.01008,0.036000000000000004,11.31,2.47,11.5765711677,8.71008,1.76544,8.8871970834,0.67008,0.19544,0.6980000000000001,8.04,1.57,8.1918557116
2020-02-20 10:30:00,11.41112,2.44616,11.6703623937,0.021120000000000003,0.0061600000000000005,0.022,11.39,2.44,11.6484204938,8.46912,1.6251600000000002,8.6236383621,0.66912,0.19516000000000003,0.6970000000000001,7.8,1.43,7.93
2020-02-20 11:00:00,11.57248,2.46364,11.8318136987,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.56,2.46,11.8188493518,8.52968,1.7182400000000002,8.7010223307,0.6796800000000001,0.19824000000000003,0.708,7.85,1.52,7.9958051502
2020-02-20 11:30:00,12.0344,2.5242,12.2962745984,0.014400000000000001,0.004200000000000001,0.015,12.02,2.52,12.2813191474,8.58568,1.71124,8.7545555798,0.65568,0.19124000000000002,0.683,7.93,1.52,8.0743606558
2020-02-20 12:00:00,12.254,2.5869999999999997,12.5241001673,0.024,0.007,0.025,12.23,2.58,12.4991719726,8.78504,1.71272,8.950437844,0.6950400000000001,0.20272,0.724,8.09,1.51,8.2297144543
2020-02-20 12:30:00,11.98976,2.48868,12.2453204531,0.02976,0.00868,0.031,11.96,2.48,12.2144177102,8.21144,1.46292,8.3407362864,0.66144,0.19292,0.6890000000000001,7.55,1.27,7.6560694877
2020-02-20 13:00:00,11.627040000000001,2.44372,11.8810700949,0.047040000000000005,0.013720000000000001,0.049,11.58,2.43,11.8322145011,8.186,1.653,8.351227754,0.6960000000000001,0.203,0.725,7.49,1.45,7.629062852
2020-02-20 13:30:00,9.9616,2.4888,10.2677943104,0.2016,0.058800000000000005,0.21,9.76,2.43,10.057957049,8.03912,1.70516,8.217969396400001,0.66912,0.19516000000000003,0.6970000000000001,7.37,1.51,7.5230977662
2020-02-20 14:00:00,10.24016,2.66088,10.5802249125,0.14016,0.04088000000000001,0.146,10.1,2.62,10.434289626,8.36104,1.90572,8.575474249300001,0.6710400000000001,0.19572,0.6990000000000001,7.69,1.71,7.8778296504
2020-02-20 14:30:00,10.26032,2.66676,10.601215751,0.16032000000000002,0.04676,0.167,10.1,2.62,10.434289626,8.02952,1.8223600000000002,8.2337225724,0.6595200000000001,0.19236,0.687,7.37,1.63,7.5480990984
2020-02-20 15:00:00,9.91704,2.51872,10.2318929236,0.16704000000000002,0.048720000000000006,0.17400000000000002,9.75,2.47,10.0580017896,7.62536,1.62948,7.7975201314,0.61536,0.17948000000000003,0.641,7.01,1.45,7.1583936746
2020-02-20 15:30:00,10.30752,2.46136,10.5973233224,0.10752,0.031360000000000006,0.112,10.2,2.43,10.4854613632,7.86784,1.7231200000000002,8.0543186428,0.6278400000000001,0.18312,0.654,7.24,1.54,7.40197271
2020-02-20 16:00:00,10.75048,2.41764,11.0189746982,0.060480000000000006,0.017640000000000003,0.063,10.69,2.4,10.9560987582,8.07224,1.7673200000000002,8.2634422973,0.64224,0.18732000000000001,0.669,7.43,1.58,7.5961371762
2020-02-20 16:30:00,10.95184,2.20512,11.1716316445,0.051840000000000004,0.015120000000000001,0.054,10.9,2.19,11.1178280253,7.87952,1.43236,8.008650985,0.6595200000000001,0.19236,0.687,7.22,1.24,7.3257081569
2020-02-20 17:00:00,11.53208,1.9564400000000002,11.6968596897,0.022080000000000002,0.00644,0.023,11.51,1.9500000000000002,11.674013877,8.49256,1.49908,8.6238515873,0.6825600000000001,0.19908,0.711,7.8100000000000005,1.3,7.9174553993
2020-02-20 17:30:00,11.95288,1.7308400000000002,12.0775472427,0.00288,0.00084,0.003,11.95,1.73,12.0745765971,8.73528,1.49404,8.8621257157,0.6652800000000001,0.19404000000000002,0.6930000000000001,8.07,1.3,8.1740381697
2020-02-20 18:00:00,12.45,1.8,12.5794475236,0.0,0.0,0.0,12.45,1.8,12.5794475236,9.07448,1.49964,9.1975598612,0.6844800000000001,0.19964,0.713,8.39,1.3,8.4901177848
2020-02-20 18:30:00,12.71,1.8,12.8368259317,0.0,0.0,0.0,12.71,1.8,12.8368259317,8.88472,1.3309600000000001,8.9838579686,0.6547200000000001,0.19096000000000002,0.682,8.23,1.1400000000000001,8.3085799027
2020-02-20 19:00:00,12.54,1.75,12.6615204458,0.0,0.0,0.0,12.54,1.75,12.6615204458,9.21352,1.47936,9.3315302496,0.68352,0.19936,0.712,8.53,1.28,8.6255028839
2020-02-20 19:30:00,12.27,1.8599999999999999,12.4101772751,0.0,0.0,0.0,12.27,1.8599999999999999,12.4101772751,9.202960000000001,1.58628,9.3386699802,0.67296,0.19628,0.7010000000000001,8.53,1.3900000000000001,8.6425112091
2020-02-20 20:00:00,11.7,1.79,11.836135349,0.0,0.0,0.0,11.7,1.79,11.836135349,8.48544,1.42992,8.6050777568,0.68544,0.19992000000000001,0.714,7.8,1.23,7.896385249
2020-02-20 20:30:00,11.36,1.79,11.5001608684,0.0,0.0,0.0,11.36,1.79,11.5001608684,8.32048,1.40264,8.4378780745,0.6604800000000001,0.19264,0.6880000000000001,7.66,1.21,7.7549790457
2020-02-20 21:00:00,10.83,1.73,10.9673059591,0.0,0.0,0.0,10.83,1.73,10.9673059591,8.30064,1.40852,8.419296467,0.68064,0.19852000000000003,0.709,7.62,1.21,7.7154714697
2020-02-20 21:30:00,10.02,1.56,10.1407100343,0.0,0.0,0.0,10.02,1.56,10.1407100343,7.8176,1.3118,7.9268965554,0.6576000000000001,0.1918,0.685,7.16,1.12,7.2470683728
2020-02-20 22:00:00,9.47,1.4100000000000001,9.5743929311,0.0,0.0,0.0,9.47,1.4100000000000001,9.5743929311,7.42448,1.2996400000000001,7.5373713853,0.6844800000000001,0.19964,0.713,6.74,1.1,6.8291727171000005
2020-02-20 22:30:00,9.04,1.45,9.1555502292,0.0,0.0,0.0,9.04,1.45,9.1555502292,7.08104,1.29572,7.1986122135,0.6710400000000001,0.19572,0.6990000000000001,6.41,1.1,6.5036989475
2020-02-20 23:00:00,8.39,1.3,8.4901177848,0.0,0.0,0.0,8.39,1.3,8.4901177848,6.70776,1.26768,6.8264966711,0.67776,0.19768000000000002,0.706,6.03,1.07,6.1241979067
2020-02-20 23:30:00,7.95,1.33,8.0604838564,0.0,0.0,0.0,7.95,1.33,8.0604838564,6.05376,1.19068,6.1697430254,0.65376,0.19068000000000002,0.681,5.4,1.0,5.4918120871
2020-02-21 00:00:00,7.52,1.33,7.6367074057,0.0,0.0,0.0,7.52,1.33,7.6367074057,5.8016000000000005,1.1988,5.9241610376,0.6816,0.1988,0.71,5.12,1.0,5.2167422785
2020-02-21 00:30:00,7.52,1.24,7.6215483991,0.0,0.0,0.0,7.52,1.24,7.6215483991,5.7476,1.1418,5.8599157844,0.6576000000000001,0.1918,0.685,5.09,0.9500000000000001,5.1778953253
2020-02-21 01:00:00,8.16,1.4100000000000001,8.2809238615,0.0,0.0,0.0,8.16,1.4100000000000001,8.2809238615,6.27736,1.22048,6.3949057851,0.6873600000000001,0.20048000000000002,0.716,5.59,1.02,5.6822970707
2020-02-21 01:30:00,8.39,1.46,8.5160847812,0.0,0.0,0.0,8.39,1.46,8.5160847812,6.42872,1.29796,6.5584404396,0.6787200000000001,0.19796000000000002,0.707,5.75,1.1,5.8542719445
2020-02-21 02:00:00,7.99,1.21,8.0811014101,0.0,0.0,0.0,7.99,1.21,8.0811014101,6.49408,1.33244,6.6293643285,0.69408,0.20244,0.723,5.8,1.13,5.9090523775
2020-02-21 02:30:00,7.93,1.21,8.0217828442,0.0,0.0,0.0,7.93,1.21,8.0217828442,6.36528,1.28404,6.4935004582,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.7,1.09,5.8032835533
2020-02-21 03:00:00,7.58,1.07,7.6551485942,0.0,0.0,0.0,7.58,1.07,7.6551485942,6.39312,1.32216,6.5284064212,0.6931200000000001,0.20216,0.722,5.7,1.12,5.8089930281
2020-02-21 03:30:00,7.63,1.11,7.7103177626,0.0,0.0,0.0,7.63,1.11,7.7103177626,6.06336,1.27348,6.195650555,0.6633600000000001,0.19348,0.6910000000000001,5.4,1.08,5.5069410747
2020-02-21 04:00:00,7.54,1.22,7.6380625816,0.0,0.0,0.0,7.54,1.22,7.6380625816,6.28544,1.30992,6.4204864613,0.68544,0.19992000000000001,0.714,5.6,1.11,5.7089491152
2020-02-21 04:30:00,7.44,1.2,7.5361528647,0.0,0.0,0.0,7.44,1.2,7.5361528647,6.1272,1.2746,6.2583691965,0.6672,0.19460000000000002,0.6950000000000001,5.46,1.08,5.5657883539
2020-02-21 05:00:00,7.37,1.13,7.456124999,0.0,0.0,0.0,7.37,1.13,7.456124999,6.22352,1.3593600000000001,6.3702480956,0.68352,0.19936,0.712,5.54,1.16,5.660141341
2020-02-21 05:30:00,7.8100000000000005,1.35,7.9258185697,0.0,0.0,0.0,7.8100000000000005,1.35,7.9258185697,6.1476,1.3018,6.2839214667,0.6576000000000001,0.1918,0.685,5.49,1.11,5.6010891798
2020-02-21 06:00:00,8.1,1.52,8.241383379,0.0,0.0,0.0,8.1,1.52,8.241383379,6.24448,1.34964,6.388666418,0.6844800000000001,0.19964,0.713,5.5600000000000005,1.15,5.6776843871
2020-02-21 06:30:00,9.01,1.6600000000000001,9.1616428658,0.0,0.0,0.0,9.01,1.6600000000000001,9.1616428658,6.79896,1.38928,6.9394492577,0.6489600000000001,0.18928,0.676,6.15,1.2,6.2659795723
2020-02-21 07:00:00,10.09,1.8900000000000001,10.2654858628,0.0,0.0,0.0,10.09,1.8900000000000001,10.2654858628,7.3016,1.5288,7.4599324394,0.6816,0.1988,0.71,6.62,1.33,6.752281096
2020-02-21 07:30:00,10.91,2.11,11.1121645056,0.0,0.0,0.0,10.91,2.11,11.1121645056,7.6595200000000006,1.59236,7.8232893977,0.6595200000000001,0.19236,0.687,7.0,1.4,7.138627319
2020-02-21 08:00:00,11.10096,2.11028,11.2997608205,0.0009600000000000001,0.00028000000000000003,0.001,11.1,2.11,11.2987654193,8.13456,1.82008,8.3356917889,0.75456,0.22008000000000003,0.786,7.38,1.6,7.5514501919
2020-02-21 08:30:00,11.30288,2.36084,11.5468030987,0.00288,0.00084,0.003,11.3,2.36,11.5438121953,8.1504,1.7772000000000001,8.3419098533,0.7104,0.20720000000000002,0.74,7.44,1.57,7.6038477102
2020-02-21 09:00:00,11.73672,2.57196,12.0152226197,0.00672,0.0019600000000000004,0.007,11.73,2.5700000000000003,12.0082388384,8.52856,1.89208,8.7359202377,0.65856,0.19208000000000003,0.686,7.87,1.7000000000000002,8.0515153853
2020-02-21 09:30:00,11.76248,2.64364,12.0559017995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.75,2.64,12.042927385,8.45856,1.8220800000000001,8.6525841689,0.65856,0.19208000000000003,0.686,7.8,1.63,7.9684942116
2020-02-21 10:00:00,11.514,2.577,11.7988611739,0.024,0.007,0.025,11.49,2.5700000000000003,11.7739118393,8.54912,1.8251600000000001,8.7417768102,0.66912,0.19516000000000003,0.6970000000000001,7.88,1.63,8.0468192474
2020-02-21 10:30:00,11.42128,2.48204,11.6878637655,0.041280000000000004,0.01204,0.043000000000000003,11.38,2.47,11.6449688707,8.50336,1.84348,8.7008936208,0.6633600000000001,0.19348,0.6910000000000001,7.84,1.65,8.0117476246
2020-02-21 11:00:00,11.47688,2.51784,11.7498209688,0.02688,0.007840000000000001,0.028,11.45,2.51,11.7218855139,8.59968,1.82824,8.7918688343,0.6796800000000001,0.19824000000000003,0.708,7.92,1.63,8.0859940638
2020-02-21 11:30:00,11.44552,2.48036,11.7111960875,0.03552,0.010360000000000001,0.037,11.41,2.47,11.6742879869,8.69264,1.87452,8.892458344,0.6326400000000001,0.18452000000000002,0.659,8.06,1.69,8.2352717017
2020-02-21 12:00:00,11.434,2.517,11.7077600334,0.024,0.007,0.025,11.41,2.51,11.6828164413,8.912,1.936,9.119859648,0.672,0.196,0.7000000000000001,8.24,1.74,8.4217100401
2020-02-21 12:30:00,11.44072,2.59896,11.732206408,0.030720000000000004,0.008960000000000001,0.032,11.41,2.59,11.7002649543,8.82088,1.8598400000000002,9.0148171806,0.65088,0.18984,0.678,8.17,1.67,8.3389327854
2020-02-21 13:00:00,11.25456,2.58008,11.5465117503,0.03456,0.01008,0.036000000000000004,11.22,2.5700000000000003,11.5105734001,8.5368,1.8974000000000002,8.7451175521,0.6768000000000001,0.19740000000000002,0.705,7.86,1.7000000000000002,8.041741105
2020-02-21 13:30:00,10.94168,2.30924,11.1827076596,0.03168,0.00924,0.033,10.91,2.3,11.1498026888,8.13664,1.65152,8.3025555584,0.65664,0.19152000000000002,0.684,7.48,1.46,7.6211547681
2020-02-21 14:00:00,10.9036,2.3998,11.1645659566,0.033600000000000005,0.0098,0.035,10.87,2.39,11.1296450977,8.32872,1.7379600000000002,8.5081185817,0.6787200000000001,0.19796000000000002,0.707,7.65,1.54,7.8034671781
2020-02-21 14:30:00,10.89208,2.37644,11.1483125988,0.022080000000000002,0.00644,0.023,10.87,2.37,11.1253674097,8.3532,1.7676,8.5381707643,0.6432,0.18760000000000002,0.67,7.71,1.58,7.8702287133
2020-02-21 15:00:00,10.43592,2.31756,10.6901595217,0.025920000000000002,0.007560000000000001,0.027,10.41,2.31,10.6632171506,8.15968,1.6982400000000002,8.3345303887,0.6796800000000001,0.19824000000000003,0.708,7.48,1.5,7.6289186652000005
2020-02-21 15:30:00,10.21496,2.27728,10.465725584,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.19,2.27,10.4397796912,7.87144,1.57292,8.0270570572,0.66144,0.19292,0.6890000000000001,7.21,1.38,7.340878694
2020-02-21 16:00:00,10.39152,2.03336,10.5885901233,0.01152,0.00336,0.012,10.38,2.03,10.576639352800001,7.81816,1.51488,7.9635725149,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.15,1.32,7.2708252627
2020-02-21 16:30:00,10.46824,1.9253200000000001,10.6438200755,0.018240000000000003,0.00532,0.019,10.45,1.92,10.6249188232,7.93416,1.50788,8.0761746514,0.6441600000000001,0.18788000000000002,0.671,7.29,1.32,7.4085423668
2020-02-21 17:00:00,10.79864,1.69252,10.9304734481,0.00864,0.00252,0.009000000000000001,10.79,1.69,10.9215475094,8.20432,1.4437600000000002,8.330384721,0.66432,0.19376000000000002,0.6920000000000001,7.54,1.25,7.6429117488
2020-02-21 17:30:00,11.34,1.52,11.4414159963,0.0,0.0,0.0,11.34,1.52,11.4414159963,8.678,1.579,8.8204832634,0.648,0.189,0.675,8.03,1.3900000000000001,8.1494171571
2020-02-21 18:00:00,11.85,1.6400000000000001,11.9629469613,0.0,0.0,0.0,11.85,1.6400000000000001,11.9629469613,8.93856,1.54208,9.0706044782,0.65856,0.19208000000000003,0.686,8.28,1.35,8.3893325122
2020-02-21 18:30:00,12.06,1.55,12.1591981644,0.0,0.0,0.0,12.06,1.55,12.1591981644,8.81704,1.37872,8.9241841756,0.6470400000000001,0.18872000000000003,0.674,8.17,1.19,8.2562097842
2020-02-21 19:00:00,11.51,1.55,11.6138968482,0.0,0.0,0.0,11.51,1.55,11.6138968482,8.77624,1.31432,8.8741098483,0.66624,0.19432000000000002,0.6940000000000001,8.11,1.12,8.186971357000001
2020-02-21 19:30:00,11.28,1.65,11.4000394736,0.0,0.0,0.0,11.28,1.65,11.4000394736,8.747440000000001,1.35592,8.8519051961,0.63744,0.18592,0.664,8.11,1.17,8.193961191
2020-02-21 20:00:00,10.82,1.6099999999999999,10.939127021800001,0.0,0.0,0.0,10.82,1.6099999999999999,10.939127021800001,8.546240000000001,1.36432,8.6544547604,0.66624,0.19432000000000002,0.6940000000000001,7.88,1.17,7.9663856296
2020-02-21 20:30:00,10.3,1.43,10.3987931992,0.0,0.0,0.0,10.3,1.43,10.3987931992,8.2828,1.2904,8.3827148347,0.6528,0.1904,0.68,7.63,1.1,7.7088844848
2020-02-21 21:00:00,9.89,1.35,9.9817132798,0.0,0.0,0.0,9.89,1.35,9.9817132798,8.2072,1.3946,8.3248448034,0.6672,0.19460000000000002,0.6950000000000001,7.54,1.2,7.6348935814
2020-02-21 21:30:00,9.41,1.35,9.5063452494,0.0,0.0,0.0,9.41,1.35,9.5063452494,7.90376,1.3706800000000001,8.0217320948,0.65376,0.19068000000000002,0.681,7.25,1.18,7.345399921
2020-02-21 22:00:00,8.82,1.17,8.8972636243,0.0,0.0,0.0,8.82,1.17,8.8972636243,7.50064,1.31852,7.6156480617,0.68064,0.19852000000000003,0.709,6.82,1.12,6.911352979
2020-02-21 22:30:00,8.36,1.01,8.4207897492,0.0,0.0,0.0,8.36,1.01,8.4207897492,7.03568,1.2312400000000001,7.1426007168,0.65568,0.19124000000000002,0.683,6.38,1.04,6.464209155
2020-02-21 23:00:00,8.09,1.16,8.1727412782,0.0,0.0,0.0,8.09,1.16,8.1727412782,6.68968,1.26824,6.8088362588999995,0.6796800000000001,0.19824000000000003,0.708,6.01,1.07,6.1045065321
2020-02-21 23:30:00,7.49,1.28,7.5985853947,0.0,0.0,0.0,7.49,1.28,7.5985853947,6.29432,1.26376,6.4199340807,0.66432,0.19376000000000002,0.6920000000000001,5.63,1.07,5.7307765617
2020-02-22 00:00:00,6.72,1.12,6.8126940339,0.0,0.0,0.0,6.72,1.12,6.8126940339,6.05464,1.27552,6.187537216,0.70464,0.20552,0.734,5.35,1.07,5.4559508795
2020-02-22 00:30:00,6.86,1.15,6.9557242614,0.0,0.0,0.0,6.86,1.15,6.9557242614,5.9676,1.1918,6.0854446838,0.6576000000000001,0.1918,0.685,5.31,1.0,5.4033415587
2020-02-22 01:00:00,7.79,1.22,7.8849540265,0.0,0.0,0.0,7.79,1.22,7.8849540265,6.4816,1.2988,6.6104477912,0.6816,0.1988,0.71,5.8,1.1,5.9033888573
2020-02-22 01:30:00,7.58,1.03,7.6496601232,0.0,0.0,0.0,7.58,1.03,7.6496601232,6.35584,1.29712,6.4868499597,0.6758400000000001,0.19712000000000002,0.704,5.68,1.1,5.7855336832
2020-02-22 02:00:00,7.35,1.11,7.4333437967,0.0,0.0,0.0,7.35,1.11,7.4333437967,6.36256,1.34908,6.504013115,0.6825600000000001,0.19908,0.711,5.68,1.15,5.7952480534
2020-02-22 02:30:00,7.1,0.98,7.1673146994,0.0,0.0,0.0,7.1,0.98,7.1673146994,6.18624,1.26432,6.3141167553,0.66624,0.19432000000000002,0.6940000000000001,5.52,1.07,5.6227484383
2020-02-22 03:00:00,7.2,1.11,7.2850600547,0.0,0.0,0.0,7.2,1.11,7.2850600547,6.19968,1.29824,6.334150235,0.6796800000000001,0.19824000000000003,0.708,5.52,1.1,5.6285344451
2020-02-22 03:30:00,6.71,1.13,6.8044838158,0.0,0.0,0.0,6.71,1.13,6.8044838158,6.002,1.296,6.1403273528,0.672,0.196,0.7000000000000001,5.33,1.1,5.4423248709
2020-02-22 04:00:00,6.55,1.17,6.6536756759,0.0,0.0,0.0,6.55,1.17,6.6536756759,5.9329600000000005,1.25628,6.0645077129,0.67296,0.19628,0.7010000000000001,5.26,1.06,5.3657431918
2020-02-22 04:30:00,6.48,1.15,6.58125368,0.0,0.0,0.0,6.48,1.15,6.58125368,5.77744,1.24592,5.9102563058,0.63744,0.18592,0.664,5.14,1.06,5.2481615829
2020-02-22 05:00:00,6.51,1.15,6.6107942034,0.0,0.0,0.0,6.51,1.15,6.6107942034,5.77912,1.27516,5.9181298566,0.66912,0.19516000000000003,0.6970000000000001,5.11,1.08,5.2228823460000005
2020-02-22 05:30:00,6.23,1.08,6.3229186299,0.0,0.0,0.0,6.23,1.08,6.3229186299,5.82048,1.32264,5.968866224,0.6604800000000001,0.19264,0.6880000000000001,5.16,1.13,5.282281704
2020-02-22 06:00:00,6.08,1.04,6.1683060884,0.0,0.0,0.0,6.08,1.04,6.1683060884,5.9768,1.3674,6.1312250815,0.6768000000000001,0.19740000000000002,0.705,5.3,1.17,5.4276053652
2020-02-22 06:30:00,6.47,0.9500000000000001,6.5393730586,0.0,0.0,0.0,6.47,0.9500000000000001,6.5393730586,6.17032,1.41676,6.3308812815,0.64032,0.18676,0.667,5.53,1.23,5.6651390098
2020-02-22 07:00:00,6.71,0.86,6.7648872866000005,0.0,0.0,0.0,6.71,0.86,6.7648872866000005,6.35144,1.3929200000000002,6.5023854238,0.66144,0.19292,0.6890000000000001,5.69,1.2,5.8151612187
2020-02-22 07:30:00,7.38,0.88,7.4322809419,0.0,0.0,0.0,7.38,0.88,7.4322809419,6.47416,1.38788,6.6212505314,0.6441600000000001,0.18788000000000002,0.671,5.83,1.2,5.952218074
2020-02-22 08:00:00,7.89192,0.8105600000000001,7.9334361282,0.0019200000000000003,0.0005600000000000001,0.002,7.89,0.81,7.9314689686,6.70528,1.41404,6.852757766,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.04,1.22,6.1619802012000005
2020-02-22 08:30:00,8.48208,0.8664400000000001,8.5262183528,0.022080000000000002,0.00644,0.023,8.46,0.86,8.503599238,6.78848,1.43164,6.9377989161,0.58848,0.17164000000000001,0.613,6.2,1.26,6.3267369157
2020-02-22 09:00:00,8.54304,0.99672,8.6009873387,0.02304,0.00672,0.024,8.52,0.99,8.5773247578,6.74392,1.2865600000000001,6.8655439406,0.6739200000000001,0.19656,0.7020000000000001,6.07,1.09,6.1670900756
2020-02-22 09:30:00,8.67704,1.16372,8.7547282882,0.047040000000000005,0.013720000000000001,0.049,8.63,1.15,8.7062850861,7.128,1.419,7.2678707336,0.648,0.189,0.675,6.48,1.23,6.5957031467
2020-02-22 10:00:00,8.6624,1.2282,8.7490370327,0.062400000000000004,0.0182,0.065,8.6,1.21,8.6847049461,7.4516,1.5388000000000002,7.6088269792,0.6816,0.1988,0.71,6.77,1.34,6.9013404495
2020-02-22 10:30:00,8.28024,1.28632,8.379558079,0.09024,0.026320000000000003,0.094,8.19,1.26,8.2863562559,7.3324,1.5532,7.4950997325,0.6624,0.1932,0.6900000000000001,6.67,1.3599999999999999,6.8072387941
2020-02-22 11:00:00,8.5568,1.2324,8.6450931747,0.07680000000000001,0.0224,0.08,8.48,1.21,8.565891664,7.34104,1.55572,7.5040744266,0.6710400000000001,0.19572,0.6990000000000001,6.67,1.3599999999999999,6.8072387941
2020-02-22 11:30:00,8.78952,1.26736,8.8804202153,0.05952,0.01736,0.062,8.73,1.25,8.8190362285,7.43976,1.5236800000000001,7.5941839325,0.6297600000000001,0.18368,0.656,6.8100000000000005,1.34,6.940583549
2020-02-22 12:00:00,8.88168,1.2392400000000001,8.9677174019,0.03168,0.00924,0.033,8.85,1.23,8.9350657524,7.682,1.596,7.8460397654000005,0.672,0.196,0.7000000000000001,7.01,1.4,7.1484333948
2020-02-22 12:30:00,8.77936,1.18148,8.8585019614,0.039360000000000006,0.01148,0.041,8.74,1.17,8.8179646178,7.41992,1.46956,7.5640478185,0.64992,0.18956,0.677,6.77,1.28,6.8899419446
2020-02-22 13:00:00,8.75032,1.26176,8.8408222694,0.04032,0.011760000000000001,0.042,8.71,1.25,8.7992386034,7.46624,1.49432,7.6143109997,0.66624,0.19432000000000002,0.6940000000000001,6.8,1.3,6.9231495723
2020-02-22 13:30:00,8.38472,1.24596,8.476788649,0.054720000000000005,0.015960000000000002,0.057,8.33,1.23,8.420320659,6.69608,1.22844,6.8078302123,0.6460800000000001,0.18844000000000002,0.673,6.05,1.04,6.1387376553
