Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-22 14:00:00,8.4388,1.1484,8.5165819435,0.028800000000000003,0.008400000000000001,0.03,8.41,1.1400000000000001,8.4869134554,6.74528,1.23404,6.8572339176,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.08,1.04,6.1683060884
2020-02-22 14:30:00,7.97416,0.93288,8.0285423833,0.044160000000000005,0.01288,0.046,7.93,0.92,7.983188586,6.62496,1.17228,6.727877481,0.6249600000000001,0.18228000000000003,0.651,6.0,0.99,6.0811265404
2020-02-22 15:00:00,7.82608,0.93344,7.8815505074,0.04608,0.01344,0.048,7.78,0.92,7.8342070435,6.38432,1.18376,6.4931371154,0.66432,0.19376000000000002,0.6920000000000001,5.72,0.99,5.8050409129
2020-02-22 15:30:00,8.19592,0.9875600000000001,8.2552031713,0.025920000000000002,0.007560000000000001,0.027,8.17,0.98,8.2285660962,6.45184,1.15012,6.553549832,0.6518400000000001,0.19012,0.679,5.8,0.96,5.8789114639
2020-02-22 16:00:00,8.32152,0.9533600000000001,8.375953104,0.01152,0.00336,0.012,8.31,0.9500000000000001,8.3641257762,6.55912,1.09516,6.6499195935,0.66912,0.19516000000000003,0.6970000000000001,5.89,0.9,5.9583638694
2020-02-22 16:30:00,8.76672,0.7919600000000001,8.8024189971,0.00672,0.0019600000000000004,0.007,8.76,0.79,8.7955500112,6.9324,1.1132,7.0212095824,0.6624,0.1932,0.6900000000000001,6.27,0.92,6.3371365774
2020-02-22 17:00:00,9.0948,0.6314000000000001,9.1166909019,0.0048000000000000004,0.0014,0.005,9.09,0.63,9.1118055291,7.3368,1.2074,7.4354857945,0.6768000000000001,0.19740000000000002,0.705,6.66,1.01,6.7361487513
2020-02-22 17:30:00,9.64,0.8200000000000001,9.6748126597,0.0,0.0,0.0,9.64,0.8200000000000001,9.6748126597,7.674,1.252,7.775460115,0.624,0.182,0.65,7.05,1.07,7.1307362874
2020-02-22 18:00:00,10.18,0.72,10.2054299272,0.0,0.0,0.0,10.18,0.72,10.2054299272,8.05104,1.31572,8.1578406579,0.6710400000000001,0.19572,0.6990000000000001,7.38,1.12,7.4645026626
2020-02-22 18:30:00,10.48,0.76,10.5075211158,0.0,0.0,0.0,10.48,0.76,10.5075211158,8.08184,1.34012,8.1921950294,0.6518400000000001,0.19012,0.679,7.43,1.15,7.5184705892
2020-02-22 19:00:00,10.35,0.76,10.3778658692,0.0,0.0,0.0,10.35,0.76,10.3778658692,8.0272,1.2346,8.1215870986,0.6672,0.19460000000000002,0.6950000000000001,7.36,1.04,7.433115094
2020-02-22 19:30:00,10.05,0.76,10.0786953521,0.0,0.0,0.0,10.05,0.76,10.0786953521,8.14896,1.29928,8.2518893352,0.6489600000000001,0.18928,0.676,7.5,1.11,7.5816950611
2020-02-22 20:00:00,9.44,0.59,9.4584195297,0.0,0.0,0.0,9.44,0.59,9.4584195297,7.90336,1.22348,7.9974997718,0.6633600000000001,0.19348,0.6910000000000001,7.24,1.03,7.3128995617
2020-02-22 20:30:00,9.04,0.7000000000000001,9.0670612659,0.0,0.0,0.0,9.04,0.7000000000000001,9.0670612659,7.45688,1.15284,7.5454687992,0.6268800000000001,0.18284,0.653,6.83,0.97,6.8985360766
2020-02-22 21:00:00,8.68,0.66,8.705056002100001,0.0,0.0,0.0,8.68,0.66,8.705056002100001,7.5662400000000005,1.19432,7.6599208873,0.66624,0.19432000000000002,0.6940000000000001,6.9,1.0,6.9720872054
2020-02-22 21:30:00,8.06,0.55,8.0787437142,0.0,0.0,0.0,8.06,0.55,8.0787437142,7.15184,0.9701200000000001,7.2173366417,0.6518400000000001,0.19012,0.679,6.5,0.78,6.5466327222
2020-02-22 22:00:00,7.66,0.55,7.679720047,0.0,0.0,0.0,7.66,0.55,7.679720047,6.48528,0.57404,6.5106358061,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.82,0.38,5.832392305
2020-02-22 22:30:00,7.26,0.52,7.2785987662,0.0,0.0,0.0,7.26,0.52,7.2785987662,6.43376,0.5706800000000001,6.4590203127,0.65376,0.19068000000000002,0.681,5.78,0.38,5.7924778808
2020-02-22 23:00:00,6.66,0.34,6.6686730314,0.0,0.0,0.0,6.66,0.34,6.6686730314,6.19912,0.61516,6.2295674489,0.66912,0.19516000000000003,0.6970000000000001,5.53,0.42,5.545926433
2020-02-22 23:30:00,6.35,0.36,6.3601965378,0.0,0.0,0.0,6.35,0.36,6.3601965378,5.65512,0.5481600000000001,5.6816249084,0.64512,0.18816000000000002,0.672,5.01,0.36,5.0229174789
2020-02-23 00:00:00,6.05,0.43,6.0652617421,0.0,0.0,0.0,6.05,0.43,6.0652617421,5.442,0.596,5.47453925,0.672,0.196,0.7000000000000001,4.77,0.4,4.7867421071
2020-02-23 00:30:00,6.03,0.45,6.0467677316,0.0,0.0,0.0,6.03,0.45,6.0467677316,5.4772,0.6246,5.5126985225,0.6672,0.19460000000000002,0.6950000000000001,4.8100000000000005,0.43,4.8291821254
2020-02-23 01:00:00,6.68,0.41000000000000003,6.6925705077,0.0,0.0,0.0,6.68,0.41000000000000003,6.6925705077,5.84352,0.7193600000000001,5.8876315102,0.68352,0.19936,0.712,5.16,0.52,5.1861353627
2020-02-23 01:30:00,6.8100000000000005,0.47000000000000003,6.8261995283,0.0,0.0,0.0,6.8100000000000005,0.47000000000000003,6.8261995283,5.65392,0.62656,5.6885313395,0.6739200000000001,0.19656,0.7020000000000001,4.98,0.43,4.9985297838000005
2020-02-23 02:00:00,6.54,0.49,6.5583305803,0.0,0.0,0.0,6.54,0.49,6.5583305803,5.33736,0.5504800000000001,5.3656723717,0.6873600000000001,0.20048000000000002,0.716,4.65,0.35000000000000003,4.6631534395
2020-02-23 02:30:00,6.27,0.32,6.2781605586,0.0,0.0,0.0,6.27,0.32,6.2781605586,4.9924,0.4132,5.0094702315,0.6624,0.1932,0.6900000000000001,4.33,0.22,4.3355853123
2020-02-23 03:00:00,6.08,0.39,6.0924953837,0.0,0.0,0.0,6.08,0.39,6.0924953837,4.96736,0.42048,4.9851247527,0.6873600000000001,0.20048000000000002,0.716,4.28,0.22,4.2856504757
2020-02-23 03:30:00,5.95,0.39,5.9627678137,0.0,0.0,0.0,5.95,0.39,5.9627678137,4.86488,0.41684000000000004,4.8827055,0.67488,0.19684000000000001,0.7030000000000001,4.19,0.22,4.1957716811
2020-02-23 04:00:00,5.79,0.42,5.8052131744,0.0,0.0,0.0,5.79,0.42,5.8052131744,4.462,0.41600000000000004,4.481350243,0.672,0.196,0.7000000000000001,3.79,0.22,3.7963798545
2020-02-23 04:30:00,5.7,0.48,5.7201748225,0.0,0.0,0.0,5.7,0.48,5.7201748225,4.35048,0.41264,4.370005492,0.6604800000000001,0.19264,0.6880000000000001,3.69,0.22,3.6965524479000003
2020-02-23 05:00:00,5.68,0.4,5.6940670878,0.0,0.0,0.0,5.68,0.4,5.6940670878,4.212,0.41600000000000004,4.232493355,0.672,0.196,0.7000000000000001,3.54,0.22,3.5468295702
2020-02-23 05:30:00,5.8100000000000005,0.43,5.8258904899,0.0,0.0,0.0,5.8100000000000005,0.43,5.8258904899,4.02704,0.40872,4.0477281529,0.6470400000000001,0.18872000000000003,0.674,3.38,0.22,3.3871521962
2020-02-23 06:00:00,5.6,0.37,5.6122099034,0.0,0.0,0.0,5.6,0.37,5.6122099034,4.06912,0.41516000000000003,4.0902439292,0.66912,0.19516000000000003,0.6970000000000001,3.4,0.22,3.4071102125
2020-02-23 06:30:00,5.75,0.32,5.7588974639,0.0,0.0,0.0,5.75,0.32,5.7588974639,4.04528,0.41404,4.0664135796,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.38,0.22,3.3871521962
2020-02-23 07:00:00,5.95,0.34,5.9597063686,0.0,0.0,0.0,5.95,0.34,5.9597063686,4.27104,0.41572000000000003,4.2912242775,0.6710400000000001,0.19572,0.6990000000000001,3.6,0.22,3.6067159578
2020-02-23 07:30:00,6.39,0.38,6.4012889327,0.0,0.0,0.0,6.39,0.38,6.4012889327,4.31088,0.40984000000000004,4.3303181407,0.65088,0.18984,0.678,3.66,0.22,3.6666060601
2020-02-23 08:00:00,6.48384,0.42112000000000005,6.4975013043,0.0038400000000000005,0.0011200000000000001,0.004,6.48,0.42,6.4935968461,4.54664,0.49152000000000007,4.5731310062,0.65664,0.19152000000000002,0.684,3.89,0.30000000000000004,3.9015509737
2020-02-23 08:30:00,6.99536,0.5444800000000001,7.0165176548,0.015360000000000002,0.0044800000000000005,0.016,6.98,0.54,7.0008570904,4.80728,0.48004,4.8311881975,0.61728,0.18004,0.643,4.19,0.30000000000000004,4.2007261277
2020-02-23 09:00:00,7.12976,0.45868000000000003,7.1444989327,0.02976,0.00868,0.031,7.1,0.45,7.1142462707,4.92304,0.44172000000000006,4.9428169499,0.62304,0.18172000000000002,0.649,4.3,0.26,4.3078532937
2020-02-23 09:30:00,7.55168,0.48924000000000006,7.5675112554,0.03168,0.00924,0.033,7.52,0.48,7.5353035772,5.2732,0.4476,5.2921625070000005,0.6432,0.18760000000000002,0.67,4.63,0.26,4.6372944698000005
2020-02-23 10:00:00,7.68072,0.6589600000000001,7.7089355945,0.030720000000000004,0.008960000000000001,0.032,7.65,0.65,7.6775647181,5.64392,0.52656,5.6684299766,0.6739200000000001,0.19656,0.7020000000000001,4.97,0.33,4.9809436857
2020-02-23 10:30:00,7.3552800000000005,0.6890400000000001,7.3874840101,0.06528,0.01904,0.068,7.29,0.67,7.3207240079,5.62856,0.52208,5.6527210439,0.65856,0.19208000000000003,0.686,4.97,0.33,4.9809436857
2020-02-23 11:00:00,7.79912,0.6901600000000001,7.8295972821,0.06912,0.02016,0.07200000000000001,7.73,0.67,7.758981892,5.75568,0.49124000000000007,5.776605318,0.65568,0.19124000000000002,0.683,5.1,0.30000000000000004,5.1088159098
2020-02-23 11:30:00,8.29416,0.6128800000000001,8.3167729319,0.044160000000000005,0.01288,0.046,8.25,0.6000000000000001,8.2717894074,6.00112,0.5111600000000001,6.0228503053,0.62112,0.18116000000000002,0.647,5.38,0.33,5.3901113161
2020-02-23 12:00:00,8.31336,0.61848,8.3363344463,0.06336,0.01848,0.066,8.25,0.6000000000000001,8.2717894074,6.08032,0.56676,6.1066773453,0.64032,0.18676,0.667,5.44,0.38,5.4532559082
2020-02-23 12:30:00,8.42832,0.65576,8.4537920012,0.08832000000000001,0.02576,0.092,8.34,0.63,8.363761115700001,6.24856,0.6020800000000001,6.2774996933,0.65856,0.19208000000000003,0.686,5.59,0.41000000000000003,5.605015611
2020-02-23 13:00:00,7.88048,0.80264,7.9212496489,0.18048,0.052640000000000006,0.188,7.7,0.75,7.7364397497,6.03488,0.60684,6.0653137924,0.67488,0.19684000000000001,0.7030000000000001,5.36,0.41000000000000003,5.3756580992
2020-02-23 13:30:00,7.18104,0.8057200000000001,7.2260999301,0.19104000000000002,0.055720000000000006,0.199,6.99,0.75,7.0301209093,5.712,0.536,5.7370933406999995,0.672,0.196,0.7000000000000001,5.04,0.34,5.0514552359
2020-02-23 14:00:00,7.5448,0.7264,7.5796875925,0.12480000000000001,0.0364,0.13,7.42,0.6900000000000001,7.4520131508,5.71952,0.51236,5.7424229903,0.6595200000000001,0.19236,0.687,5.06,0.32,5.0701084801
2020-02-23 14:30:00,7.68008,0.7104400000000001,7.7128693623,0.07008,0.020440000000000003,0.073,7.61,0.6900000000000001,7.6412171805,5.78992,0.47956000000000004,5.8097462423,0.64992,0.18956,0.677,5.14,0.29,5.1481744337
2020-02-23 15:00:00,7.67816,0.52988,7.6964221428,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.61,0.51,7.6270702108,5.71472,0.46096000000000004,5.733280806,0.6547200000000001,0.19096000000000002,0.682,5.06,0.27,5.067198437
2020-02-23 15:30:00,7.9276,0.5768,7.9485558437,0.057600000000000005,0.016800000000000002,0.06,7.87,0.56,7.8898986052,5.71952,0.44236000000000003,5.736601032,0.6595200000000001,0.19236,0.687,5.06,0.25,5.066172125
2020-02-23 16:00:00,8.04224,0.54232,8.0605046492,0.04224000000000001,0.012320000000000001,0.044,8.0,0.53,8.0175370283,6.03952,0.44236000000000003,6.0556984899,0.6595200000000001,0.19236,0.687,5.38,0.25,5.3858054179
2020-02-23 16:30:00,8.48824,0.42532000000000003,8.4988890686,0.018240000000000003,0.00532,0.019,8.47,0.42,8.4804068299,6.17624,0.42432000000000003,6.1907986561,0.66624,0.19432000000000002,0.6940000000000001,5.51,0.23,5.5147982737
2020-02-23 17:00:00,9.0496,0.3628,9.0568694371,0.009600000000000001,0.0028,0.01,9.04,0.36,9.0471653019,6.3796800000000005,0.42824,6.3940367844,0.6796800000000001,0.19824000000000003,0.708,5.7,0.23,5.7046384636
2020-02-23 17:30:00,9.78192,0.52056,9.7957614099,0.0019200000000000003,0.0005600000000000001,0.002,9.78,0.52,9.7938143744,6.81856,0.47208000000000006,6.8348825886,0.65856,0.19208000000000003,0.686,6.16,0.28,6.1663603528
2020-02-23 18:00:00,10.21,0.52,10.2232333437,0.0,0.0,0.0,10.21,0.52,10.2232333437,7.272,0.596,7.2963826654,0.672,0.196,0.7000000000000001,6.6,0.4,6.6121101019
2020-02-23 18:30:00,10.23,0.44,10.2394579935,0.0,0.0,0.0,10.23,0.44,10.2394579935,7.48104,0.61572,7.5063353642,0.6710400000000001,0.19572,0.6990000000000001,6.8100000000000005,0.42,6.8229392493
2020-02-23 19:00:00,9.94,0.52,9.9535923163,0.0,0.0,0.0,9.94,0.52,9.9535923163,7.916,1.133,7.9966708698,0.6960000000000001,0.203,0.725,7.22,0.93,7.2796497168
2020-02-23 19:30:00,9.76,0.5700000000000001,9.7766302988,0.0,0.0,0.0,9.76,0.5700000000000001,9.7766302988,8.12024,1.16132,8.2028630246,0.6902400000000001,0.20132000000000003,0.719,7.43,0.96,7.4917621425
2020-02-23 20:00:00,9.36,0.5700000000000001,9.377339708,0.0,0.0,0.0,9.36,0.5700000000000001,9.377339708,8.09424,1.2583199999999999,8.1914644844,0.7142400000000001,0.20832,0.744,7.38,1.05,7.4543208946
2020-02-23 20:30:00,8.73,0.54,8.7466850864,0.0,0.0,0.0,8.73,0.54,8.7466850864,7.94832,1.20076,8.038508282,0.68832,0.20076000000000002,0.717,7.26,1.0,7.3285469228
2020-02-23 21:00:00,8.37,0.5700000000000001,8.3893861516,0.0,0.0,0.0,8.37,0.5700000000000001,8.3893861516,8.01176,1.26468,8.1109625693,0.70176,0.20468000000000003,0.731,7.31,1.06,7.3864538176
2020-02-23 21:30:00,7.84,0.4,7.8501974496999996,0.0,0.0,0.0,7.84,0.4,7.8501974496999996,7.54504,1.21272,7.6418792453,0.6950400000000001,0.20272,0.724,6.85,1.01,6.9240595029000005
2020-02-23 22:00:00,7.32,0.46,7.3344393105,0.0,0.0,0.0,7.32,0.46,7.3344393105,7.2256,1.2458,7.3322106489,0.7056,0.2058,0.735,6.52,1.04,6.6024237974
2020-02-23 22:30:00,7.03,0.5700000000000001,7.0530702534,0.0,0.0,0.0,7.03,0.5700000000000001,7.0530702534,6.88968,1.25824,7.0036318007,0.6796800000000001,0.19824000000000003,0.708,6.21,1.06,6.2998174577
2020-02-23 23:00:00,6.5600000000000005,0.63,6.5901820916,0.0,0.0,0.0,6.5600000000000005,0.63,6.5901820916,6.39656,1.20608,6.5092709884,0.7065600000000001,0.20608,0.736,5.69,1.0,5.7772052067
2020-02-23 23:30:00,5.98,0.6000000000000001,6.0100249584,0.0,0.0,0.0,5.98,0.6000000000000001,6.0100249584,6.01776,1.24768,6.1457416802000004,0.67776,0.19768000000000002,0.706,5.34,1.05,5.4422513724
2020-02-24 00:00:00,5.65,0.64,5.6861322531,0.0,0.0,0.0,5.65,0.64,5.6861322531,5.82176,1.30468,5.9661611946,0.70176,0.20468000000000003,0.731,5.12,1.1,5.2368311029
2020-02-24 00:30:00,5.83,0.5700000000000001,5.8577982212,0.0,0.0,0.0,5.83,0.5700000000000001,5.8577982212,5.83448,1.22964,5.9626480191,0.6844800000000001,0.19964,0.713,5.15,1.03,5.251990099
2020-02-24 01:00:00,6.41,0.4,6.4224683728,0.0,0.0,0.0,6.41,0.4,6.4224683728,5.76984,1.04412,5.8635518417,0.69984,0.20412000000000002,0.729,5.07,0.84,5.1391147098
2020-02-24 01:30:00,6.63,0.43,6.6439295601,0.0,0.0,0.0,6.63,0.43,6.6439295601,6.0964,1.2102,6.2153581554,0.6864,0.20020000000000002,0.715,5.41,1.01,5.5034716316
2020-02-24 02:00:00,6.41,0.43,6.4244065874,0.0,0.0,0.0,6.41,0.43,6.4244065874,5.84944,1.15692,5.962752066,0.7094400000000001,0.20692000000000002,0.739,5.14,0.9500000000000001,5.22705462
2020-02-24 02:30:00,6.27,0.53,6.2923604474,0.0,0.0,0.0,6.27,0.53,6.2923604474,5.9612,1.1816,6.0771773053,0.6912,0.2016,0.72,5.27,0.98,5.3603451381
2020-02-24 03:00:00,6.09,0.59,6.1185128912,0.0,0.0,0.0,6.09,0.59,6.1185128912,5.93328,1.14804,6.0433275106,0.71328,0.20804000000000003,0.743,5.22,0.9400000000000001,5.3039607842
2020-02-24 03:30:00,5.88,0.59,5.9095262077,0.0,0.0,0.0,5.88,0.59,5.9095262077,5.866,1.143,5.9763203562000005,0.6960000000000001,0.203,0.725,5.17,0.9400000000000001,5.2547597471
2020-02-24 04:00:00,5.74,0.59,5.7702426292,0.0,0.0,0.0,5.74,0.59,5.7702426292,5.88424,1.14832,5.9952413796,0.7142400000000001,0.20832,0.744,5.17,0.9400000000000001,5.2547597471
2020-02-24 04:30:00,5.79,0.65,5.8263710833,0.0,0.0,0.0,5.79,0.65,5.8263710833,5.7764,1.1402,5.8878564011000005,0.6864,0.20020000000000002,0.715,5.09,0.9400000000000001,5.1760699377
2020-02-24 05:00:00,5.73,0.65,5.7667495177,0.0,0.0,0.0,5.73,0.65,5.7667495177,6.01312,1.25716,6.1431314002,0.8131200000000001,0.23716,0.847,5.2,1.02,5.2990942622
2020-02-24 05:30:00,6.62,0.97,6.6906875581000005,0.0,0.0,0.0,6.62,0.97,6.6906875581000005,5.98816,1.24988,6.1172101648,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.2,1.02,5.2990942622
2020-02-24 06:00:00,6.79,1.12,6.8817512306,0.0,0.0,0.0,6.79,1.12,6.8817512306,6.27024,1.3163200000000002,6.4069187602,0.8102400000000001,0.23632000000000003,0.844,5.46,1.08,5.5657883539
2020-02-24 06:30:00,7.69,1.28,7.7958001514,0.0,0.0,0.0,7.69,1.28,7.7958001514,6.9572,1.4296,7.1025620729,0.7872,0.2296,0.8200000000000001,6.17,1.2,6.2856105510999996
2020-02-24 07:00:00,8.95,1.32,9.0468171198,0.0,0.0,0.0,8.95,1.32,9.0468171198,7.5231200000000005,1.47716,7.6667683022,0.8131200000000001,0.23716,0.847,6.71,1.24,6.8236134123
2020-02-24 07:30:00,10.23,1.73,10.3752493946,0.0,0.0,0.0,10.23,1.73,10.3752493946,8.18952,1.7173600000000002,8.3676498015,0.7795200000000001,0.22736,0.812,7.41,1.49,7.5583199191
2020-02-24 08:00:00,10.85,2.08,11.0475743944,0.0,0.0,0.0,10.85,2.08,11.0475743944,8.38544,1.9049200000000002,8.599088567999999,0.80544,0.23492000000000002,0.839,7.58,1.67,7.7617845886
2020-02-24 08:30:00,11.27288,2.44084,11.5341026266,0.00288,0.00084,0.003,11.27,2.44,11.531110094,7.86032,1.68676,8.0392655013,0.64032,0.18676,0.667,7.22,1.5,7.3741711399
2020-02-24 09:00:00,10.96768,2.4922400000000002,11.2472781063,0.007680000000000001,0.0022400000000000002,0.008,10.96,2.49,11.2392926824,8.2476,1.8518,8.452932568,0.6576000000000001,0.1918,0.685,7.59,1.6600000000000001,7.7694079569
2020-02-24 09:30:00,11.26864,2.59252,11.563018957,0.00864,0.00252,0.009000000000000001,11.26,2.59,11.5540339276,8.40248,1.8036400000000001,8.5938808114,0.73248,0.21364000000000002,0.763,7.67,1.5899999999999999,7.8330709176
2020-02-24 10:00:00,11.26864,2.54252,11.551911331,0.00864,0.00252,0.009000000000000001,11.26,2.54,11.542928571200001,8.19064,1.69352,8.3638862737,0.80064,0.23352,0.834,7.39,1.46,7.5328414294
2020-02-24 10:30:00,11.13344,2.62392,11.4384632884,0.01344,0.003920000000000001,0.014,11.12,2.62,11.4244824828,8.41104,1.6907200000000002,8.5792848187,0.7910400000000001,0.23072,0.8240000000000001,7.62,1.46,7.7586081226
2020-02-24 11:00:00,11.0792,2.5956,11.3791832747,0.019200000000000002,0.0056,0.02,11.06,2.59,11.3592121206,8.67216,1.77688,8.8523252087,0.8121600000000001,0.23688,0.846,7.86,1.54,8.0094444252
2020-02-24 11:30:00,11.10248,2.63364,11.4105706168,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.09,2.63,11.397587464,8.78784,1.88812,8.9883885653,0.7478400000000001,0.21812,0.779,8.04,1.67,8.211607638
2020-02-24 12:00:00,11.03208,2.79644,11.380987031,0.022080000000000002,0.00644,0.023,11.01,2.79,11.3580015848,8.79552,1.89036,8.996367767,0.7555200000000001,0.22036000000000003,0.787,8.04,1.67,8.211607638
2020-02-24 12:30:00,11.07016,2.79588,11.4177663052,0.02016,0.005880000000000001,0.021,11.05,2.79,11.3967802471,8.77952,1.9873600000000002,9.0016426945,0.7795200000000001,0.22736,0.812,8.0,1.76,8.1913124711
2020-02-24 13:00:00,10.74456,2.71008,11.0810695874,0.03456,0.01008,0.036000000000000004,10.71,2.7,11.0450939335,8.69488,2.02184,8.9268569609,0.79488,0.23184000000000002,0.8280000000000001,7.9,1.79,8.1002530825
2020-02-24 13:30:00,10.40744,2.57092,10.7202815728,0.03744,0.010920000000000001,0.039,10.37,2.56,10.6813154621,8.50336,1.8984800000000002,8.7127124135,0.7833600000000001,0.22848000000000002,0.8160000000000001,7.72,1.67,7.8985631605
2020-02-24 14:00:00,10.34456,2.85008,10.7299989562,0.03456,0.01008,0.036000000000000004,10.31,2.84,10.6940029923,8.26392,1.92156,8.4843836901,0.7939200000000001,0.23156000000000002,0.8270000000000001,7.47,1.69,7.6587858046
2020-02-24 14:30:00,9.99224,2.64232,10.3357010019,0.04224000000000001,0.012320000000000001,0.044,9.95,2.63,10.2917151146,7.538,1.584,7.7026294212,0.768,0.224,0.8,6.77,1.3599999999999999,6.9052516247
2020-02-24 15:00:00,10.06072,2.63896,10.4010670991,0.030720000000000004,0.008960000000000001,0.032,10.03,2.63,10.3690790334,7.87696,1.65828,8.0496205749,0.81696,0.23828000000000002,0.851,7.06,1.42,7.201388755
2020-02-24 15:30:00,9.95592,2.58756,10.2866811849,0.025920000000000002,0.007560000000000001,0.027,9.93,2.58,10.2596929779,8.1404,1.7922,8.3353520022,0.8304,0.2422,0.865,7.31,1.55,7.472523001
2020-02-24 16:00:00,10.0492,2.4455999999999998,10.3425035654,0.019200000000000002,0.0056,0.02,10.03,2.44,10.3225239162,8.65296,1.87628,8.8540467245,0.9129600000000001,0.26628,0.9510000000000001,7.74,1.6099999999999999,7.9056751767
2020-02-24 16:30:00,10.62728,2.21504,10.8556659123,0.01728,0.00504,0.018000000000000002,10.61,2.21,10.8377211627,8.67688,1.72784,8.8472412423,0.7468800000000001,0.21784,0.778,7.93,1.51,8.0724841282
2020-02-24 17:00:00,11.20576,2.08168,11.397475545,0.00576,0.00168,0.006,11.2,2.08,11.3915056072,9.15968,1.7632400000000001,9.3278482513,0.7996800000000001,0.23324000000000003,0.833,8.36,1.53,8.4988528638
2020-02-24 17:30:00,11.45192,2.02056,11.6288062328,0.0019200000000000003,0.0005600000000000001,0.002,11.45,2.02,11.6268181374,8.93528,1.58904,9.0754766707,0.7852800000000001,0.22904000000000002,0.8180000000000001,8.15,1.3599999999999999,8.2626932655
2020-02-24 18:00:00,11.43,1.77,11.5662353426,0.0,0.0,0.0,11.43,1.77,11.5662353426,9.0512,1.6666,9.2033568332,0.8112,0.2366,0.845,8.24,1.43,8.3631632771
2020-02-24 18:30:00,12.0,1.72,12.1226399765,0.0,0.0,0.0,12.0,1.72,12.1226399765,8.98104,1.47072,9.1006646351,0.7910400000000001,0.23072,0.8240000000000001,8.19,1.24,8.2833386989
2020-02-24 19:00:00,11.7,1.5899999999999999,11.8075441985,0.0,0.0,0.0,11.7,1.5899999999999999,11.8075441985,8.7244,1.4542000000000002,8.8447641574,0.7344,0.2142,0.765,7.99,1.24,8.0856477786
2020-02-24 19:30:00,11.5,1.53,11.6013318201,0.0,0.0,0.0,11.5,1.53,11.6013318201,8.87592,1.58256,9.0158999551,0.62592,0.18256000000000003,0.652,8.25,1.4,8.3679447895
2020-02-24 20:00:00,10.88,1.53,10.9870514698,0.0,0.0,0.0,10.88,1.53,10.9870514698,8.60296,1.52628,8.7373022953,0.67296,0.19628,0.7010000000000001,7.93,1.33,8.0407586707
2020-02-24 20:30:00,10.39,1.53,10.5020474194,0.0,0.0,0.0,10.39,1.53,10.5020474194,8.24336,1.49348,8.377557317,0.6633600000000001,0.19348,0.6910000000000001,7.58,1.3,7.6906696718
2020-02-24 21:00:00,9.89,1.5899999999999999,10.0169955576,0.0,0.0,0.0,9.89,1.5899999999999999,10.0169955576,8.14352,1.42936,8.2680099177,0.68352,0.19936,0.712,7.46,1.23,7.5607208651
2020-02-24 21:30:00,9.39,1.55,9.5170688765,0.0,0.0,0.0,9.39,1.55,9.5170688765,7.82624,1.34432,7.9408581904,0.66624,0.19432000000000002,0.6940000000000001,7.16,1.15,7.2517653023
2020-02-24 22:00:00,8.68,1.28,8.7738702977,0.0,0.0,0.0,8.68,1.28,8.7738702977,7.5464,1.4502000000000002,7.6844800084,0.6864,0.20020000000000002,0.715,6.86,1.25,6.9729548973
2020-02-24 22:30:00,8.24,1.46,8.3683451172,0.0,0.0,0.0,8.24,1.46,8.3683451172,7.2684,1.4362,7.4089344038,0.6384000000000001,0.1862,0.665,6.63,1.25,6.746806652
2020-02-24 23:00:00,7.29,1.03,7.3624044985,0.0,0.0,0.0,7.29,1.03,7.3624044985,6.71872,1.38796,6.860585354,0.6787200000000001,0.19796000000000002,0.707,6.04,1.19,6.1561107852
2020-02-24 23:30:00,6.82,1.24,6.9318107302000005,0.0,0.0,0.0,6.82,1.24,6.9318107302000005,6.25048,1.38264,6.4015774306,0.6604800000000001,0.19264,0.6880000000000001,5.59,1.19,5.715260274
2020-02-25 00:00:00,6.55,1.3,6.677761601,0.0,0.0,0.0,6.55,1.3,6.677761601,6.08064,1.43852,6.2484816236,0.68064,0.19852000000000003,0.709,5.4,1.24,5.5405414898
2020-02-25 00:30:00,6.64,1.15,6.7388500503,0.0,0.0,0.0,6.64,1.15,6.7388500503,6.00048,1.28264,6.1360350064,0.6604800000000001,0.19264,0.6880000000000001,5.34,1.09,5.4501100906
2020-02-25 01:00:00,7.25,1.01,7.3200136612,0.0,0.0,0.0,7.25,1.01,7.3200136612,6.20352,1.24936,6.3280771803,0.68352,0.19936,0.712,5.52,1.05,5.6189767752
2020-02-25 01:30:00,7.35,1.05,7.4246212025,0.0,0.0,0.0,7.35,1.05,7.4246212025,6.02416,1.23788,6.150028504,0.6441600000000001,0.18788000000000002,0.671,5.38,1.05,5.4815052677
2020-02-25 02:00:00,7.22,1.02,7.2916939047,0.0,0.0,0.0,7.22,1.02,7.2916939047,6.17352,1.24936,6.2986704629,0.68352,0.19936,0.712,5.49,1.05,5.5895080284
2020-02-25 02:30:00,7.0,1.1,7.0859014952,0.0,0.0,0.0,7.0,1.1,7.0859014952,6.37432,1.29376,6.504288616,0.66432,0.19376000000000002,0.6920000000000001,5.71,1.1,5.8149892519
2020-02-25 03:00:00,6.88,1.1400000000000001,6.9738081419,0.0,0.0,0.0,6.88,1.1400000000000001,6.9738081419,6.28352,1.33936,6.4246796652,0.68352,0.19936,0.712,5.6,1.1400000000000001,5.7148578285
2020-02-25 03:30:00,6.82,1.22,6.9282609651,0.0,0.0,0.0,6.82,1.22,6.9282609651,6.11624,1.3043200000000001,6.2537702548,0.66624,0.19432000000000002,0.6940000000000001,5.45,1.11,5.5618881686
2020-02-25 04:00:00,6.58,1.16,6.6814669048,0.0,0.0,0.0,6.58,1.16,6.6814669048,6.21352,1.32936,6.3541347798,0.68352,0.19936,0.712,5.53,1.13,5.6442714322
2020-02-25 04:30:00,6.58,1.19,6.6867406111,0.0,0.0,0.0,6.58,1.19,6.6867406111,6.05376,1.32068,6.1961444302,0.65376,0.19068000000000002,0.681,5.4,1.13,5.5169647452
2020-02-25 05:00:00,6.69,1.25,6.8057769578,0.0,0.0,0.0,6.69,1.25,6.8057769578,5.95448,1.30964,6.0968015385,0.6844800000000001,0.19964,0.713,5.27,1.11,5.3856290255
2020-02-25 05:30:00,7.12,1.4100000000000001,7.258271144,0.0,0.0,0.0,7.12,1.4100000000000001,7.258271144,5.93624,1.26432,6.0693863281,0.66624,0.19432000000000002,0.6940000000000001,5.27,1.07,5.3775273128
2020-02-25 06:00:00,7.59,1.4100000000000001,7.7198575116,0.0,0.0,0.0,7.59,1.4100000000000001,7.7198575116,6.35256,1.44908,6.5157387455,0.6825600000000001,0.19908,0.711,5.67,1.25,5.8061519098000005
2020-02-25 06:30:00,8.58,1.54,8.7171096127,0.0,0.0,0.0,8.58,1.54,8.7171096127,7.13336,1.53348,7.2963268704,0.6633600000000001,0.19348,0.6910000000000001,6.47,1.34,6.6073065617
2020-02-25 07:00:00,9.96,1.77,10.1160516013,0.0,0.0,0.0,9.96,1.77,10.1160516013,7.56928,1.5410400000000002,7.7245584987,0.68928,0.20104000000000002,0.718,6.88,1.34,7.0092795636
2020-02-25 07:30:00,10.96096,1.61028,11.0786120882,0.0009600000000000001,0.00028000000000000003,0.001,10.96,1.6099999999999999,11.0776215859,7.90432,1.59376,8.0633954138,0.66432,0.19376000000000002,0.6920000000000001,7.24,1.4,7.3741168963
2020-02-25 08:00:00,11.09304,1.8567200000000001,11.2473528263,0.02304,0.00672,0.024,11.07,1.85,11.223519947,7.93408,1.73244,8.1210204901,0.69408,0.20244,0.723,7.24,1.53,7.399898648
2020-02-25 08:30:00,11.20048,2.09764,11.395211529400001,0.060480000000000006,0.017640000000000003,0.063,11.14,2.08,11.3325195786,7.64992,1.59956,7.8153610409,0.64992,0.18956,0.677,7.0,1.4100000000000001,7.1405952133
2020-02-25 09:00:00,11.21512,2.30316,11.4491686423,0.04512,0.013160000000000002,0.047,11.17,2.29,11.4023243245,7.96688,1.81284,8.1705303255,0.6268800000000001,0.18284,0.653,7.34,1.63,7.5188097462
2020-02-25 09:30:00,11.29704,2.44372,11.5583251468,0.047040000000000005,0.013720000000000001,0.049,11.25,2.43,11.5094482926,8.2772,1.8646,8.4846197911,0.6672,0.19460000000000002,0.6950000000000001,7.61,1.67,7.7910846485
2020-02-25 10:00:00,10.50368,2.46024,10.7879596959,0.10368000000000001,0.030240000000000003,0.108,10.4,2.43,10.6801170406,8.12024,1.87132,8.3330748347,0.6902400000000001,0.20132000000000003,0.719,7.43,1.67,7.615366045
2020-02-25 10:30:00,10.87008,2.5804400000000003,11.172166746,0.07008,0.020440000000000003,0.073,10.8,2.56,11.0992612367,8.21872,1.86796,8.4283232615,0.6787200000000001,0.19796000000000002,0.707,7.54,1.67,7.7227262026
2020-02-25 11:00:00,10.76528,2.58904,11.0722347157,0.06528,0.01904,0.068,10.7,2.5700000000000003,11.0043127909,8.32312,1.90216,8.5377127616,0.6931200000000001,0.20216,0.722,7.63,1.7000000000000002,7.8170902515
2020-02-25 11:30:00,10.49536,2.60948,10.8148956259,0.13536,0.03948,0.14100000000000001,10.36,2.5700000000000003,10.6740104928,7.98912,1.8951600000000002,8.2108263774,0.66912,0.19516000000000003,0.6970000000000001,7.32,1.7000000000000002,7.5148120402
2020-02-25 12:00:00,10.59176,2.59968,10.9061320366,0.10176,0.02968,0.106,10.49,2.5700000000000003,10.800231479,8.00448,1.8196400000000001,8.2087020777,0.6844800000000001,0.19964,0.713,7.32,1.62,7.4971194468
2020-02-25 12:30:00,10.71072,2.68396,11.0418822761,0.15072000000000002,0.043960000000000006,0.157,10.56,2.64,10.8849988516,7.80128,1.7870400000000002,8.003341902,0.6412800000000001,0.18704,0.668,7.16,1.6,7.3365932148
2020-02-25 13:00:00,10.33056,2.63808,10.6620793469,0.13056,0.03808,0.136,10.2,2.6,10.5261578936,7.58448,1.8596400000000002,7.8091355347,0.6844800000000001,0.19964,0.713,6.9,1.6600000000000001,7.0968725506
2020-02-25 13:30:00,10.70216,2.34688,10.9564626773,0.09216,0.02688,0.096,10.61,2.32,10.860685982,7.97912,1.8551600000000001,8.1919457152,0.66912,0.19516000000000003,0.6970000000000001,7.31,1.6600000000000001,7.4961123257
2020-02-25 14:00:00,10.72816,2.33988,10.9803668154,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.66,2.32,10.9095371121,7.95448,1.8596400000000002,8.1689664585,0.6844800000000001,0.19964,0.713,7.27,1.6600000000000001,7.4571107005
2020-02-25 14:30:00,9.72456,2.46508,10.0321327045,0.15456,0.04508,0.161,9.57,2.42,9.8712359915,7.62664,1.87152,7.8529118676,0.65664,0.19152000000000002,0.684,6.97,1.6800000000000002,7.1696094733
2020-02-25 15:00:00,9.96336,2.32848,10.2318308039,0.06336,0.01848,0.066,9.9,2.31,10.1659283885,8.01776,1.80768,8.2190134688,0.67776,0.19768000000000002,0.706,7.34,1.6099999999999999,7.514499318
2020-02-25 15:30:00,10.15104,2.25072,10.3975647918,0.07104,0.020720000000000002,0.074,10.08,2.23,10.3237251029,7.76416,1.69788,7.9476397125,0.6441600000000001,0.18788000000000002,0.671,7.12,1.51,7.2783583314
2020-02-25 16:00:00,10.90248,2.03364,11.0905257675,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.89,2.03,11.0775899906,8.54024,1.84132,8.7364843387,0.6902400000000001,0.20132000000000003,0.719,7.85,1.6400000000000001,8.0194825269
2020-02-25 16:30:00,11.10264,1.9695200000000002,11.2759755232,0.03264,0.00952,0.034,11.07,1.96,11.2421750565,8.57616,1.73388,8.7496777198,0.59616,0.17388,0.621,7.98,1.56,8.1310515925
2020-02-25 17:00:00,11.59248,1.89364,11.7461255314,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.58,1.8900000000000001,11.7332220639,8.89584,1.57712,9.0345601332,0.6758400000000001,0.19712000000000002,0.704,8.22,1.38,8.335034493
2020-02-25 17:30:00,11.88576,1.96168,12.046554661,0.00576,0.00168,0.006,11.88,1.96,12.0405979918,8.8216,1.5188000000000001,8.9513898362,0.6816,0.1988,0.71,8.14,1.32,8.2463325182
2020-02-25 18:00:00,12.06,1.78,12.1906521565,0.0,0.0,0.0,12.06,1.78,12.1906521565,9.2508,1.5444,9.3788310572,0.7008,0.2044,0.73,8.55,1.34,8.6543688389
2020-02-25 18:30:00,12.39,1.55,12.4865767927,0.0,0.0,0.0,12.39,1.55,12.4865767927,9.3416,1.5188000000000001,9.4642614081,0.6816,0.1988,0.71,8.66,1.32,8.760022831
2020-02-25 19:00:00,12.33,1.51,12.4221173718,0.0,0.0,0.0,12.33,1.51,12.4221173718,9.27272,1.38496,9.3755773369,0.70272,0.20496,0.732,8.57,1.18,8.650855449
2020-02-25 19:30:00,11.97,1.55,12.0699378623,0.0,0.0,0.0,11.97,1.55,12.0699378623,9.21224,1.51732,9.3363604151,0.64224,0.18732000000000001,0.669,8.57,1.33,8.6725890021
2020-02-25 20:00:00,11.2,1.38,11.2846976034,0.0,0.0,0.0,11.2,1.38,11.2846976034,8.94696,1.56328,9.0825072309,0.69696,0.20328000000000002,0.726,8.25,1.3599999999999999,8.3613455855
2020-02-25 20:30:00,10.94,1.38,11.0266948811,0.0,0.0,0.0,10.94,1.38,11.0266948811,8.72872,1.39796,8.8399572963,0.6787200000000001,0.19796000000000002,0.707,8.05,1.2,8.1389495637
2020-02-25 21:00:00,10.52,1.38,10.6101272377,0.0,0.0,0.0,10.52,1.38,10.6101272377,8.376,1.403,8.4926900921,0.6960000000000001,0.203,0.725,7.68,1.2,7.7731846755
2020-02-25 21:30:00,10.06,1.48,10.1682840244,0.0,0.0,0.0,10.06,1.48,10.1682840244,7.992,1.276,8.0932218554,0.672,0.196,0.7000000000000001,7.32,1.08,7.3992432045
2020-02-25 22:00:00,9.37,1.33,9.4639209633,0.0,0.0,0.0,9.37,1.33,9.4639209633,7.72888,1.28384,7.8347834176,0.6988800000000001,0.20384000000000002,0.728,7.03,1.08,7.112474956
2020-02-25 22:30:00,8.83,1.21,8.9125192847,0.0,0.0,0.0,8.83,1.21,8.9125192847,7.34568,1.34124,7.4671239042,0.65568,0.19124000000000002,0.683,6.69,1.15,6.7881219789
2020-02-25 23:00:00,7.97,1.18,8.0568790484,0.0,0.0,0.0,7.97,1.18,8.0568790484,6.90888,1.29384,7.0289860435,0.6988800000000001,0.20384000000000002,0.728,6.21,1.09,6.3049345754
2020-02-25 23:30:00,7.54,1.16,7.6287089340000005,0.0,0.0,0.0,7.54,1.16,7.6287089340000005,6.40448,1.28964,6.5330341649,0.6844800000000001,0.19964,0.713,5.72,1.09,5.8229288163
2020-02-26 00:00:00,7.2,1.07,7.2790727431,0.0,0.0,0.0,7.2,1.07,7.2790727431,5.97272,1.22496,6.097041184,0.70272,0.20496,0.732,5.27,1.02,5.3678021573
2020-02-26 00:30:00,7.14,1.02,7.2124891681,0.0,0.0,0.0,7.14,1.02,7.2124891681,6.00544,1.2199200000000001,6.1280922317,0.68544,0.19992000000000001,0.714,5.32,1.02,5.4168994822
2020-02-26 01:00:00,7.76,1.09,7.8361789158,0.0,0.0,0.0,7.76,1.09,7.8361789158,6.56216,1.32188,6.6939756946,0.6921600000000001,0.20188,0.721,5.87,1.12,5.9758932387
2020-02-26 01:30:00,7.97,1.22,8.0628344892,0.0,0.0,0.0,7.97,1.22,8.0628344892,6.5824,1.3932,6.7282238369,0.6624,0.1932,0.6900000000000001,5.92,1.2,6.0403973379
2020-02-26 02:00:00,7.79,1.19,7.8803680117,0.0,0.0,0.0,7.79,1.19,7.8803680117,6.6150400000000005,1.36272,6.7539440329,0.6950400000000001,0.20272,0.724,5.92,1.16,6.0325782216
2020-02-26 02:30:00,7.65,1.19,7.742002325,0.0,0.0,0.0,7.65,1.19,7.742002325,6.5016,1.2888,6.6281074222,0.6816,0.1988,0.71,5.82,1.09,5.9211907586
2020-02-26 03:00:00,7.47,1.15,7.5580023816,0.0,0.0,0.0,7.47,1.15,7.5580023816,6.6112,1.3716,6.7519813388,0.6912,0.2016,0.72,5.92,1.17,6.0345090935
2020-02-26 03:30:00,7.39,1.19,7.4851987282,0.0,0.0,0.0,7.39,1.19,7.4851987282,6.35872,1.33796,6.49795791,0.6787200000000001,0.19796000000000002,0.707,5.68,1.1400000000000001,5.7932719598
2020-02-26 04:00:00,7.46,1.27,7.5673311015,0.0,0.0,0.0,7.46,1.27,7.5673311015,6.44024,1.34132,6.57843679,0.6902400000000001,0.20132000000000003,0.719,5.75,1.1400000000000001,5.8619194809
2020-02-26 04:30:00,7.71,1.34,7.8255798507000005,0.0,0.0,0.0,7.71,1.34,7.8255798507000005,6.14816,1.27488,6.2789481922,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.48,1.08,5.5854095642
2020-02-26 05:00:00,7.47,1.31,7.583996308,0.0,0.0,0.0,7.47,1.31,7.583996308,6.13832,1.28076,6.2705118292,0.68832,0.20076000000000002,0.717,5.45,1.08,5.5559787617000005
2020-02-26 05:30:00,7.8100000000000005,1.34,7.9241214024,0.0,0.0,0.0,7.8100000000000005,1.34,7.9241214024,6.13256,1.21908,6.2525553336,0.6825600000000001,0.19908,0.711,5.45,1.02,5.5446280308
2020-02-26 06:00:00,8.15,1.34,8.2594249194,0.0,0.0,0.0,8.15,1.34,8.2594249194,6.24696,1.26328,6.3734123984,0.69696,0.20328000000000002,0.726,5.55,1.06,5.6503185751
2020-02-26 06:30:00,9.37,1.6,9.5056246507,0.0,0.0,0.0,9.37,1.6,9.5056246507,7.06872,1.4479600000000001,7.2154965595,0.6787200000000001,0.19796000000000002,0.707,6.39,1.25,6.511113576
2020-02-26 07:00:00,10.5,1.6,10.6212052047,0.0,0.0,0.0,10.5,1.6,10.6212052047,7.85888,1.50384,8.0014704649,0.6988800000000001,0.20384000000000002,0.728,7.16,1.3,7.2770598458
2020-02-26 07:30:00,11.71288,1.82084,11.853565548,0.00288,0.00084,0.003,11.71,1.82,11.8505907026,8.142,1.596,8.296950042,0.672,0.196,0.7000000000000001,7.47,1.4,7.6000592102999995
2020-02-26 08:00:00,11.83208,2.05644,12.009457215,0.022080000000000002,0.00644,0.023,11.81,2.05,11.9866008526,8.4012,1.8115999999999999,8.5943036949,0.6912,0.2016,0.72,7.71,1.6099999999999999,7.8763062409
2020-02-26 08:30:00,11.51856,2.01708,11.6938375309,0.05856000000000001,0.01708,0.061,11.46,2.0,11.6332110786,8.25896,1.84928,8.4634660039,0.6489600000000001,0.18928,0.676,7.61,1.6600000000000001,7.7889472973
2020-02-26 09:00:00,10.90464,2.43052,11.1722245323,0.10464000000000001,0.030520000000000002,0.109,10.8,2.4,11.0634533488,8.09344,1.83892,8.2997227544,0.6134400000000001,0.17892000000000002,0.639,7.48,1.6600000000000001,7.6619840772
2020-02-26 09:30:00,10.46824,2.49032,10.7603783577,0.13824,0.04032,0.14400000000000002,10.33,2.45,10.6165625322,8.11664,1.89152,8.3341281968,0.65664,0.19152000000000002,0.684,7.46,1.7000000000000002,7.6512482642
2020-02-26 10:00:00,10.40224,2.49732,10.6978130569,0.16224000000000002,0.04732,0.169,10.24,2.45,10.5290122994,8.0772,1.8946,8.2964250735,0.6672,0.19460000000000002,0.6950000000000001,7.41,1.7000000000000002,7.6025061657
2020-02-26 10:30:00,9.6256,2.5558,9.959130936,0.22560000000000002,0.0658,0.23500000000000001,9.4,2.49,9.7242017667,8.0176,2.0018,8.2637227083,0.6576000000000001,0.1918,0.685,7.36,1.81,7.5792941624
2020-02-26 11:00:00,9.00056,2.62308,9.3750002133,0.25056,0.07308,0.261,8.75,2.55,9.1140002194,7.87016,2.03588,8.1292204915,0.74016,0.21588000000000002,0.771,7.13,1.82,7.3586207947
2020-02-26 11:30:00,9.420960000000001,2.77028,9.8198237561,0.24096,0.07028000000000001,0.251,9.18,2.7,9.5688243792,7.6825600000000005,1.90908,7.916205821,0.6825600000000001,0.19908,0.711,7.0,1.71,7.205837911
2020-02-26 12:00:00,9.70888,2.44384,10.0117283623,0.21888000000000002,0.06384000000000001,0.228,9.49,2.38,9.7838898195,7.75448,1.90964,7.9861558337,0.6844800000000001,0.19964,0.713,7.07,1.71,7.2738572986
2020-02-26 12:30:00,9.02712,2.37916,9.3353788247,0.23712000000000003,0.06916,0.247,8.79,2.31,9.088465217,7.48048,1.85264,7.706481428,0.6604800000000001,0.19264,0.6880000000000001,6.82,1.6600000000000001,7.0191167536
2020-02-26 13:00:00,8.49464,2.33552,8.8098559807,0.22464,0.06552000000000001,0.234,8.27,2.27,8.575884794,7.1144,1.7542,7.327476032,0.7344,0.2142,0.765,6.38,1.54,6.5632309117
2020-02-26 13:30:00,9.39144,2.28292,9.6649298497,0.18144000000000002,0.05292,0.189,9.21,2.23,9.4761279012,7.07952,1.64236,7.267527076,0.6595200000000001,0.19236,0.687,6.42,1.45,6.5817095044
2020-02-26 14:00:00,9.86784,2.2431200000000002,10.1195777382,0.14784,0.043120000000000006,0.154,9.72,2.2,9.9658617289,7.62256,1.81908,7.836611066,0.6825600000000001,0.19908,0.711,6.94,1.62,7.1265700025
2020-02-26 14:30:00,8.55392,2.21656,8.8364407767,0.19392,0.056560000000000006,0.202,8.36,2.16,8.6345353089,7.35088,1.82984,7.575206347,0.65088,0.18984,0.678,6.7,1.6400000000000001,6.8977967497
2020-02-26 15:00:00,8.5976,2.1418,8.8603630287,0.1776,0.051800000000000006,0.185,8.42,2.09,8.6755115123,7.3468,1.7774,7.5587446709,0.6768000000000001,0.19740000000000002,0.705,6.67,1.58,6.8545824089
2020-02-26 15:30:00,9.35808,2.06444,9.5830879053,0.11808,0.034440000000000005,0.123,9.24,2.03,9.4603646864,7.5384,1.7262,7.733514143,0.6384000000000001,0.1862,0.665,6.9,1.54,7.0697666157
2020-02-26 16:00:00,9.54448,2.01464,9.7547871735,0.08448000000000001,0.024640000000000002,0.088,9.46,1.99,9.6670419467,7.66192,1.6855600000000002,7.845134199,0.60192,0.17556000000000002,0.627,7.06,1.51,7.2196745079
2020-02-26 16:30:00,9.89392,1.9715600000000002,10.0884439732,0.07392,0.021560000000000003,0.077,9.82,1.9500000000000002,10.0117381108,8.217600000000001,1.6518000000000002,8.3819683249,0.6576000000000001,0.1918,0.685,7.5600000000000005,1.46,7.6996883054000005
2020-02-26 17:00:00,10.57784,1.73812,10.7196903034,0.027840000000000004,0.00812,0.029,10.55,1.73,10.6909026747,8.48064,1.5985200000000002,8.6299780417,0.68064,0.19852000000000003,0.709,7.8,1.4,7.9246451024999995
2020-02-26 17:30:00,11.42576,1.65168,11.5445241738,0.00576,0.00168,0.006,11.42,1.65,11.5385831019,8.43856,1.45208,8.5625832084,0.65856,0.19208000000000003,0.686,7.78,1.26,7.8813704392
2020-02-26 18:00:00,12.23,1.77,12.3574188243,0.0,0.0,0.0,12.23,1.77,12.3574188243,9.28064,1.62852,9.422438973,0.68064,0.19852000000000003,0.709,8.6,1.43,8.7180789168
2020-02-26 18:30:00,12.33,1.65,12.4399115752,0.0,0.0,0.0,12.33,1.65,12.4399115752,9.4628,1.5804,9.5938651231,0.6528,0.1904,0.68,8.81,1.3900000000000001,8.9189797623
2020-02-26 19:00:00,12.03,1.43,12.1146935578,0.0,0.0,0.0,12.03,1.43,12.1146935578,9.53448,1.5896400000000002,9.6660883609,0.6844800000000001,0.19964,0.713,8.85,1.3900000000000001,8.9584931769
2020-02-26 19:30:00,11.98,1.48,12.0710728604,0.0,0.0,0.0,11.98,1.48,12.0710728604,9.3676,1.5817999999999999,9.5002116292,0.6576000000000001,0.1918,0.685,8.71,1.3900000000000001,8.8202154169
2020-02-26 20:00:00,11.45,1.5,11.547835295,0.0,0.0,0.0,11.45,1.5,11.547835295,9.2064,1.6502,9.3531257342,0.6864,0.20020000000000002,0.715,8.52,1.45,8.6425054238
2020-02-26 20:30:00,11.07,1.5,11.1711637711,0.0,0.0,0.0,11.07,1.5,11.1711637711,8.65816,1.56488,8.7984421348,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.99,1.37,8.1066022476
2020-02-26 21:00:00,10.38,1.3900000000000001,10.4726548688,0.0,0.0,0.0,10.38,1.3900000000000001,10.4726548688,8.5164,1.5702,8.6599420899,0.6864,0.20020000000000002,0.715,7.83,1.37,7.9489496161
2020-02-26 21:30:00,9.89,1.47,9.9986499089,0.0,0.0,0.0,9.89,1.47,9.9986499089,8.14088,1.48984,8.2760830349,0.65088,0.18984,0.678,7.49,1.3,7.6019800052
2020-02-26 22:00:00,9.24,1.3900000000000001,9.3439659674,0.0,0.0,0.0,9.24,1.3900000000000001,9.3439659674,7.7816,1.4188,7.9098857135,0.6816,0.1988,0.71,7.1,1.22,7.204054414
2020-02-26 22:30:00,8.57,1.16,8.6481500912,0.0,0.0,0.0,8.57,1.16,8.6481500912,7.26432,1.39376,7.3968176941,0.66432,0.19376000000000002,0.6920000000000001,6.6,1.2,6.7082039325
2020-02-26 23:00:00,7.82,1.12,7.8997974658,0.0,0.0,0.0,7.82,1.12,7.8997974658,6.8135200000000005,1.36936,6.949762701,0.68352,0.19936,0.712,6.13,1.17,6.2406570167
2020-02-26 23:30:00,7.68,1.12,7.7612370148,0.0,0.0,0.0,7.68,1.12,7.7612370148,6.40816,1.36488,6.5519014034000005,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.74,1.17,5.8580286787
2020-02-27 00:00:00,7.34,1.1,7.4219673942,0.0,0.0,0.0,7.34,1.1,7.4219673942,6.13448,1.36964,6.2855197558,0.6844800000000001,0.19964,0.713,5.45,1.17,5.5741725843
2020-02-27 00:30:00,7.11,0.98,7.1772209106,0.0,0.0,0.0,7.11,0.98,7.1772209106,6.06624,1.3243200000000002,6.2091135599,0.66624,0.19432000000000002,0.6940000000000001,5.4,1.13,5.5169647452
2020-02-27 01:00:00,7.53,0.88,7.5812465993,0.0,0.0,0.0,7.53,0.88,7.5812465993,6.4656,1.3758,6.6103561931,0.7056,0.2058,0.735,5.76,1.17,5.8776270722
2020-02-27 01:30:00,7.58,0.9500000000000001,7.6392997061,0.0,0.0,0.0,7.58,0.9500000000000001,7.6392997061,6.49432,1.34876,6.6328987479,0.78432,0.22876000000000002,0.8170000000000001,5.71,1.12,5.8188057194
2020-02-27 02:00:00,7.45,0.99,7.5154906693,0.0,0.0,0.0,7.45,0.99,7.5154906693,6.51544,1.35492,6.6548303209,0.80544,0.23492000000000002,0.839,5.71,1.12,5.8188057194
2020-02-27 02:30:00,7.25,1.12,7.3360002726,0.0,0.0,0.0,7.25,1.12,7.3360002726,6.362,1.321,6.4976984387,0.792,0.231,0.8250000000000001,5.57,1.09,5.6756497425
2020-02-27 03:00:00,7.03,1.08,7.112474956,0.0,0.0,0.0,7.03,1.08,7.112474956,6.33352,1.37436,6.480921308,0.80352,0.23436,0.837,5.53,1.1400000000000001,5.6462819625
2020-02-27 03:30:00,7.0,1.12,7.0890337847,0.0,0.0,0.0,7.0,1.12,7.0890337847,6.38528,1.31904,6.5200971772,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.6,1.09,5.7050942148
2020-02-27 04:00:00,7.0,1.18,7.0987604552,0.0,0.0,0.0,7.0,1.18,7.0987604552,6.27832,1.30576,6.4126680251,0.80832,0.23576000000000003,0.842,5.47,1.07,5.573670245
2020-02-27 04:30:00,7.33,1.24,7.4341442009,0.0,0.0,0.0,7.33,1.24,7.4341442009,6.10296,1.30128,6.2401482675,0.7929600000000001,0.23128,0.8260000000000001,5.31,1.07,5.4167333329
2020-02-27 05:00:00,7.29,1.24,7.3947075669,0.0,0.0,0.0,7.29,1.24,7.3947075669,6.32832,1.38576,6.4782686576,0.80832,0.23576000000000003,0.842,5.52,1.15,5.6385193092
2020-02-27 05:30:00,7.39,1.34,7.510505975,0.0,0.0,0.0,7.39,1.34,7.510505975,6.13624,1.32932,6.278577307,0.78624,0.22932000000000002,0.8190000000000001,5.35,1.1,5.4619135841
2020-02-27 06:00:00,7.84,1.34,7.9536909671,0.0,0.0,0.0,7.84,1.34,7.9536909671,6.47736,1.38548,6.6238770671000005,0.8073600000000001,0.23548000000000002,0.841,5.67,1.15,5.7854472602
2020-02-27 06:30:00,8.75,1.43,8.8660814343,0.0,0.0,0.0,8.75,1.43,8.8660814343,7.12144,1.40792,7.2592800194,0.78144,0.22792,0.8140000000000001,6.34,1.18,6.448875871
2020-02-27 07:00:00,10.2,1.74,10.3473474862,0.0,0.0,0.0,10.2,1.74,10.3473474862,7.98736,1.60548,8.1471151827,0.8073600000000001,0.23548000000000002,0.841,7.18,1.37,7.3095348689
2020-02-27 07:30:00,11.17,1.8900000000000001,11.3287686886,0.0,0.0,0.0,11.17,1.8900000000000001,11.3287686886,8.0572,1.5596,8.2067547788,0.7872,0.2296,0.8200000000000001,7.27,1.33,7.3906562631
2020-02-27 08:00:00,11.32672,1.9519600000000001,11.4936823429,0.00672,0.0019600000000000004,0.007,11.32,1.9500000000000002,11.4867271231,8.26928,1.6260400000000002,8.4276329892,0.8092800000000001,0.23604000000000003,0.843,7.46,1.3900000000000001,7.5883924516
2020-02-27 08:30:00,11.42632,2.17476,11.6314388534,0.01632,0.00476,0.017,11.41,2.17,11.6145167786,8.02336,1.5884800000000001,8.1790937395,0.7833600000000001,0.22848000000000002,0.8160000000000001,7.24,1.3599999999999999,7.3666274509
2020-02-27 09:00:00,10.5708,2.3794,10.8352829682,0.1008,0.029400000000000003,0.105,10.47,2.35,10.7304892712,7.9292,1.8155999999999999,8.1344093824,0.7392000000000001,0.2156,0.77,7.19,1.6,7.3658740147
2020-02-27 09:30:00,9.93112,2.34116,10.2033413449,0.14112000000000002,0.04116,0.147,9.79,2.3,10.0565451324,7.8837600000000005,1.8256800000000002,8.0923902031,0.7737600000000001,0.22568000000000002,0.806,7.11,1.6,7.2878048821
2020-02-27 10:00:00,9.6884,2.3462,9.9684376409,0.1584,0.046200000000000005,0.165,9.53,2.3,9.8036166796,8.19872,1.93296,8.4234995103,0.7987200000000001,0.23296000000000003,0.8320000000000001,7.4,1.7000000000000002,7.5927597091
2020-02-27 10:30:00,9.52648,2.41564,9.8279772995,0.15648,0.04564000000000001,0.163,9.37,2.37,9.6650814792,8.16432,1.98876,8.4030522669,0.78432,0.22876000000000002,0.8170000000000001,7.38,1.76,7.5869625016
2020-02-27 11:00:00,9.55096,2.48028,9.8677568778,0.24096,0.07028000000000001,0.251,9.31,2.41,9.6168705929,8.08832,2.04576,8.3430242958,0.80832,0.23576000000000003,0.842,7.28,1.81,7.5016331555
2020-02-27 11:30:00,9.23496,2.58728,9.5905424247,0.26496000000000003,0.07728,0.276,8.97,2.51,9.3145584973,8.04336,1.9784800000000002,8.2831167564,0.7833600000000001,0.22848000000000002,0.8160000000000001,7.26,1.75,7.4679381358
2020-02-27 12:00:00,8.88248,2.71364,9.2877496198,0.25248000000000004,0.07364000000000001,0.263,8.63,2.64,9.0247714653,7.81736,2.01548,8.0729967794,0.8073600000000001,0.23548000000000002,0.841,7.01,1.78,7.232461545
2020-02-27 12:30:00,9.07608,2.69344,9.4673041147,0.28608,0.08344,0.298,8.79,2.61,9.1693074984,7.78376,1.97568,8.0305810002,0.7737600000000001,0.22568000000000002,0.806,7.01,1.75,7.2251366769
2020-02-27 13:00:00,8.5088,2.6884,8.923405852,0.26880000000000004,0.0784,0.28,8.24,2.61,8.6434773095,7.7083200000000005,1.98576,7.9599899497,0.80832,0.23576000000000003,0.842,6.9,1.75,7.1184619125
2020-02-27 13:30:00,8.4936,2.3598,8.8153217185,0.2736,0.07980000000000001,0.28500000000000003,8.22,2.2800000000000002,8.5303458312,7.542,1.921,7.7828018734,0.792,0.231,0.8250000000000001,6.75,1.69,6.958347505
2020-02-27 14:00:00,8.50536,2.55448,8.880682226,0.25536000000000003,0.07448,0.266,8.25,2.48,8.614690940500001,7.50832,1.98576,7.7664735884,0.80832,0.23576000000000003,0.842,6.7,1.75,6.9247743646
2020-02-27 14:30:00,8.84792,2.21356,9.1206105168,0.21792000000000003,0.06356,0.227,8.63,2.15,8.8937843464,7.04416,1.84288,7.281235939,0.5241600000000001,0.15288000000000002,0.546,6.52,1.69,6.7354658339
2020-02-27 15:00:00,8.47816,2.43488,8.820875104,0.18816000000000002,0.054880000000000005,0.196,8.29,2.38,8.6248768107,7.26664,1.80652,7.4878282165,0.7766400000000001,0.22652000000000003,0.809,6.49,1.58,6.6795583686
2020-02-27 15:30:00,8.84208,2.42144,9.1676469391,0.14208,0.041440000000000005,0.148,8.7,2.38,9.0196673996,7.66648,1.85064,7.8866839673,0.75648,0.22064000000000003,0.788,6.91,1.63,7.0996478786
2020-02-27 16:00:00,9.39848,2.32164,9.6809833488,0.10848000000000001,0.03164,0.113,9.29,2.29,9.5680823575,8.10256,1.88408,8.3187280278,0.80256,0.23408,0.836,7.3,1.65,7.4841499183
2020-02-27 16:30:00,9.83064,2.01352,10.0347269818,0.08064,0.023520000000000003,0.084,9.75,1.99,9.951009999,8.30048,1.79764,8.4929074998,0.7804800000000001,0.22764,0.8130000000000001,7.52,1.57,7.6821416285
2020-02-27 17:00:00,10.2784,1.6112000000000002,10.4039161857,0.038400000000000004,0.0112,0.04,10.24,1.6,10.364246234,8.54744,1.66092,8.7073179453,0.7574400000000001,0.22092,0.789,7.79,1.44,7.9219757637
2020-02-27 17:30:00,10.9896,1.6628,11.1146845209,0.009600000000000001,0.0028,0.01,10.98,1.6600000000000001,11.1047737483,8.94032,1.63176,9.0880120158,0.7603200000000001,0.22176,0.792,8.18,1.4100000000000001,8.300632506
2020-02-27 18:00:00,11.29,1.55,11.3959027725,0.0,0.0,0.0,11.29,1.55,11.3959027725,9.07544,1.6149200000000001,9.2180029182,0.80544,0.23492000000000002,0.839,8.27,1.38,8.384348513700001
2020-02-27 18:30:00,11.92,1.47,12.0102997465,0.0,0.0,0.0,11.92,1.47,12.0102997465,9.2772,1.6096,9.4157980012,0.7872,0.2296,0.8200000000000001,8.49,1.38,8.6014243007
