Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-27 19:00:00,11.79,1.47,11.881287809,0.0,0.0,0.0,11.79,1.47,11.881287809,9.55216,1.6768800000000001,9.6982311377,0.8121600000000001,0.23688,0.846,8.74,1.44,8.857832692
2020-02-27 19:30:00,11.5,1.54,11.6026548686,0.0,0.0,0.0,11.5,1.54,11.6026548686,9.55912,1.72016,9.712658009,0.78912,0.23016000000000003,0.8220000000000001,8.77,1.49,8.8956731055
2020-02-27 20:00:00,10.88,1.54,10.9884484801,0.0,0.0,0.0,10.88,1.54,10.9884484801,9.36408,1.67744,9.5131382414,0.81408,0.23744,0.848,8.55,1.44,8.670415215
2020-02-27 20:30:00,10.44,1.52,10.5500710898,0.0,0.0,0.0,10.44,1.52,10.5500710898,8.85184,1.51512,8.9805712513,0.7718400000000001,0.22512000000000001,0.804,8.08,1.29,8.1823285194
2020-02-27 21:00:00,9.95,1.4,10.0480097532,0.0,0.0,0.0,9.95,1.4,10.0480097532,8.2664,1.3652,8.3783733505,0.8064,0.23520000000000002,0.84,7.46,1.13,7.5450977462
2020-02-27 21:30:00,9.43,1.38,9.5304407033,0.0,0.0,0.0,9.43,1.38,9.5304407033,8.16584,1.36212,8.2786661848,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.37,1.13,7.456124999
2020-02-27 22:00:00,8.82,1.26,8.909545443,0.0,0.0,0.0,8.82,1.26,8.909545443,7.94176,1.40968,8.0659004209,0.82176,0.23968000000000003,0.856,7.12,1.17,7.2154902813
2020-02-27 22:30:00,8.4,1.15,8.4783547932,0.0,0.0,0.0,8.4,1.15,8.4783547932,7.54104,1.3407200000000001,7.6592959468,0.7910400000000001,0.23072,0.8240000000000001,6.75,1.11,6.8406578631
2020-02-27 23:00:00,7.68,1.15,7.7656229628,0.0,0.0,0.0,7.68,1.15,7.7656229628,7.04424,1.35332,7.1730601698,0.8342400000000001,0.24332,0.869,6.21,1.11,6.3084229408
2020-02-27 23:30:00,7.17,1.07,7.2493999752,0.0,0.0,0.0,7.17,1.07,7.2493999752,6.47104,1.31072,6.6024499695,0.7910400000000001,0.23072,0.8240000000000001,5.68,1.08,5.7817644366
2020-02-28 00:00:00,6.84,1.16,6.9376653133,0.0,0.0,0.0,6.84,1.16,6.9376653133,6.38544,1.3849200000000002,6.5338998615,0.80544,0.23492000000000002,0.839,5.58,1.15,5.6972712767
2020-02-28 00:30:00,6.75,1.19,6.8540936673,0.0,0.0,0.0,6.75,1.19,6.8540936673,6.47264,1.40452,6.6232729824,0.8726400000000001,0.25452,0.909,5.6,1.15,5.7168610268
2020-02-28 01:00:00,7.36,1.07,7.4373718476,0.0,0.0,0.0,7.36,1.07,7.4373718476,6.57152,1.32836,6.7044325189,0.85152,0.24836000000000003,0.887,5.72,1.08,5.8210651946
2020-02-28 01:30:00,7.52,1.09,7.5985853947,0.0,0.0,0.0,7.52,1.09,7.5985853947,6.45664,1.3365200000000002,6.5935184689,0.7766400000000001,0.22652000000000003,0.809,5.68,1.11,5.7874433043
2020-02-28 02:00:00,7.42,1.16,7.5101264969,0.0,0.0,0.0,7.42,1.16,7.5101264969,6.59216,1.39688,6.7385344994,0.8121600000000001,0.23688,0.846,5.78,1.16,5.8952523271
2020-02-28 02:30:00,7.35,1.19,7.4457101743,0.0,0.0,0.0,7.35,1.19,7.4457101743,6.50704,1.30372,6.6363585949,0.76704,0.22372000000000003,0.799,5.74,1.08,5.8407191338
2020-02-28 03:00:00,7.04,1.07,7.1208496684,0.0,0.0,0.0,7.04,1.07,7.1208496684,6.5502400000000005,1.34632,6.6871684292,0.8102400000000001,0.23632000000000003,0.844,5.74,1.11,5.8463407359
2020-02-28 03:30:00,6.96,1.1400000000000001,7.0527441468,0.0,0.0,0.0,6.96,1.1400000000000001,7.0527441468,6.1924,1.2182,6.3110877826,0.7824,0.22820000000000001,0.8150000000000001,5.41,0.99,5.4998363612
2020-02-28 04:00:00,6.76,1.1400000000000001,6.8554503864,0.0,0.0,0.0,6.76,1.1400000000000001,6.8554503864,6.26024,1.2763200000000001,6.3890216465,0.8102400000000001,0.23632000000000003,0.844,5.45,1.04,5.5483420947
2020-02-28 04:30:00,6.71,1.1400000000000001,6.8061516292,0.0,0.0,0.0,6.71,1.1400000000000001,6.8061516292,5.89664,1.10652,5.9995624674,0.7766400000000001,0.22652000000000003,0.809,5.12,0.88,5.1950745904
2020-02-28 05:00:00,7.34,0.85,7.3890527133,0.0,0.0,0.0,7.34,0.85,7.3890527133,5.78808,1.16444,5.9040486617,0.35808,0.10444,0.373,5.43,1.06,5.5324949164
2020-02-28 05:30:00,7.34,1.17,7.4326643944,0.0,0.0,0.0,7.34,1.17,7.4326643944,5.8856,1.1408,5.9951406989,0.5856,0.1708,0.61,5.3,0.97,5.3880330363
2020-02-28 06:00:00,7.63,1.17,7.7191838947,0.0,0.0,0.0,7.63,1.17,7.7191838947,6.1404,1.2671999999999999,6.269793298,0.7104,0.20720000000000002,0.74,5.43,1.06,5.5324949164
2020-02-28 06:30:00,8.53,1.4,8.6441251726,0.0,0.0,0.0,8.53,1.4,8.6441251726,6.74928,1.31104,6.8754349971,0.68928,0.20104000000000002,0.718,6.06,1.11,6.1608197507
2020-02-28 07:00:00,9.72,1.44,9.826087726,0.0,0.0,0.0,9.72,1.44,9.826087726,7.31752,1.33636,7.4385453551000005,0.70752,0.20636000000000002,0.737,6.61,1.13,6.7058929308
2020-02-28 07:30:00,11.02,1.56,11.1298697207,0.0,0.0,0.0,11.02,1.56,11.1298697207,8.05352,1.52936,8.1974463341,0.68352,0.19936,0.712,7.37,1.33,7.489045333
2020-02-28 08:00:00,11.54096,1.96028,11.7062571046,0.0009600000000000001,0.00028000000000000003,0.001,11.54,1.96,11.7052637732,8.42048,1.75764,8.6019638339,0.7804800000000001,0.22764,0.8130000000000001,7.64,1.53,7.7916942959
2020-02-28 08:30:00,11.76384,2.11112,11.9517680366,0.0038400000000000005,0.0011200000000000001,0.004,11.76,2.11,11.9477905907,8.7624,1.7932000000000001,8.9440046959,0.6624,0.1932,0.6900000000000001,8.1,1.6,8.256512581
2020-02-28 09:00:00,11.56768,2.22224,11.7792007878,0.007680000000000001,0.0022400000000000002,0.008,11.56,2.22,11.7712361288,8.84008,1.7954400000000001,9.0205664567,0.67008,0.19544,0.6980000000000001,8.17,1.6,8.3251966944
2020-02-28 09:30:00,11.79576,2.18168,11.9958193384,0.00576,0.00168,0.006,11.79,2.18,11.989849874,8.99688,1.7428400000000002,9.164133401499999,0.6268800000000001,0.18284,0.653,8.37,1.56,8.5141353055
2020-02-28 10:00:00,11.80152,2.50336,12.0641073271,0.01152,0.00336,0.012,11.79,2.5,12.0521408887,9.1864,1.8302,9.3669406425,0.6864,0.20020000000000002,0.715,8.5,1.63,8.6548772377
2020-02-28 10:30:00,11.55824,2.28532,11.7820031998,0.018240000000000003,0.00532,0.019,11.54,2.2800000000000002,11.7630778285,9.13408,1.85244,9.3200295815,0.69408,0.20244,0.723,8.44,1.65,8.5997732528
2020-02-28 11:00:00,11.37112,2.16616,11.5756044853,0.021120000000000003,0.0061600000000000005,0.022,11.35,2.16,11.5537050335,9.18616,1.82888,9.3664474375,0.71616,0.20888,0.746,8.47,1.62,8.6235317591
2020-02-28 11:30:00,11.18304,2.19672,11.3967522742,0.02304,0.00672,0.024,11.16,2.19,11.3728492472,9.206,1.873,9.3946029719,0.6960000000000001,0.203,0.725,8.51,1.67,8.6723122638
2020-02-28 12:00:00,10.97456,2.15008,11.183193247,0.03456,0.01008,0.036000000000000004,10.94,2.14,11.14734049,9.25808,1.93944,9.4590418542,0.71808,0.20944000000000002,0.748,8.54,1.73,8.7134665891
2020-02-28 12:30:00,11.23496,2.21728,11.4516661146,0.024960000000000003,0.007280000000000001,0.026000000000000002,11.21,2.21,11.4257691207,9.41912,1.94516,9.6178723739,0.66912,0.19516000000000003,0.6970000000000001,8.75,1.75,8.9232841488
2020-02-28 13:00:00,11.08456,2.32008,11.3247623198,0.03456,0.01008,0.036000000000000004,11.05,2.31,11.2888706255,9.11616,1.83888,9.2997770296,0.71616,0.20888,0.746,8.4,1.63,8.5566874432
2020-02-28 13:30:00,10.66128,2.21204,10.8883429501,0.041280000000000004,0.01204,0.043000000000000003,10.62,2.2,10.8454783205,8.8804,1.6872,9.0392559428,0.7104,0.20720000000000002,0.74,8.17,1.48,8.3029693484
2020-02-28 14:00:00,10.64592,2.05756,10.8429316054,0.025920000000000002,0.007560000000000001,0.027,10.62,2.05,10.8160482617,8.93808,1.72944,9.1038583469,0.71808,0.20944000000000002,0.748,8.22,1.52,8.359354042
2020-02-28 14:30:00,10.524000000000001,1.9769999999999999,10.7080859634,0.024,0.007,0.025,10.5,1.97,10.6832064475,8.46368,1.72524,8.6377272589,0.7036800000000001,0.20524,0.733,7.76,1.52,7.9074648276
2020-02-28 15:00:00,10.31168,1.95924,10.4961595739,0.03168,0.00924,0.033,10.28,1.9500000000000002,10.463312095100001,8.30056,1.76308,8.4857378819,0.7305600000000001,0.21308000000000002,0.761,7.57,1.55,7.7270563606
2020-02-28 15:30:00,10.0888,1.8684,10.2603510661,0.028800000000000003,0.008400000000000001,0.03,10.06,1.8599999999999999,10.2305034089,7.88808,1.59944,8.0486032577,0.71808,0.20944000000000002,0.748,7.17,1.3900000000000001,7.3034923153
2020-02-28 16:00:00,10.28056,1.81308,10.4392132366,0.010560000000000002,0.0030800000000000003,0.011,10.27,1.81,10.4282788609,8.04088,1.61484,8.2014303265,0.77088,0.22484,0.803,7.27,1.3900000000000001,7.4016889964
2020-02-28 16:30:00,10.91384,1.75112,11.0534304539,0.0038400000000000005,0.0011200000000000001,0.004,10.91,1.75,11.0494615253,8.48264,1.56952,8.6266201029,0.7526400000000001,0.21952000000000002,0.784,7.73,1.35,7.8469994265
2020-02-28 17:00:00,11.30096,1.75028,11.4356974864,0.0009600000000000001,0.00028000000000000003,0.001,11.3,1.75,11.4347059429,8.64056,1.56308,8.7808027082,0.7305600000000001,0.21308000000000002,0.761,7.91,1.35,8.0243753651
2020-02-28 17:30:00,11.51,1.63,11.624844085,0.0,0.0,0.0,11.51,1.63,11.624844085,8.83512,1.62316,8.9829835689,0.76512,0.22316000000000003,0.797,8.07,1.4,8.1905372229
2020-02-28 18:00:00,11.58,1.47,11.6729302234,0.0,0.0,0.0,11.58,1.47,11.6729302234,9.23992,1.62456,9.3816478723,0.76992,0.22456,0.802,8.47,1.4,8.5849228302
2020-02-28 18:30:00,11.65,1.31,11.7234210024,0.0,0.0,0.0,11.65,1.31,11.7234210024,9.1688,1.6984,9.3247764584,0.7488,0.2184,0.78,8.42,1.48,8.549081822
2020-02-28 19:00:00,11.32,1.31,11.3955473761,0.0,0.0,0.0,11.32,1.31,11.3955473761,8.83608,1.58344,8.976836413800001,0.7660800000000001,0.22344000000000003,0.798,8.07,1.3599999999999999,8.1837949632
2020-02-28 19:30:00,10.94,1.47,11.0383196185,0.0,0.0,0.0,10.94,1.47,11.0383196185,8.56016,1.48588,8.6881631315,0.74016,0.21588000000000002,0.771,7.82,1.27,7.9224554275
2020-02-28 20:00:00,10.42,1.47,10.5231791774,0.0,0.0,0.0,10.42,1.47,10.5231791774,8.55608,1.49344,8.6854400004,0.7660800000000001,0.22344000000000003,0.798,7.79,1.27,7.892844861
2020-02-28 20:30:00,9.94,1.51,10.0540389894,0.0,0.0,0.0,9.94,1.51,10.0540389894,8.3136,1.4898,8.4460315533,0.7536,0.21980000000000002,0.785,7.5600000000000005,1.27,7.6659311241
2020-02-28 21:00:00,9.22,1.27,9.3070564627,0.0,0.0,0.0,9.22,1.27,9.3070564627,8.2764,1.5202,8.4148562079,0.9264,0.2702,0.965,7.35,1.25,7.4555348567
2020-02-28 21:30:00,8.53,1.17,8.6098664333,0.0,0.0,0.0,8.53,1.17,8.6098664333,7.92656,1.39108,8.0476988637,1.06656,0.31108,1.111,6.86,1.08,6.944494222
2020-02-28 22:00:00,7.71,1.17,7.7982690387,0.0,0.0,0.0,7.71,1.17,7.7982690387,7.8148800000000005,1.42184,7.9431718098,1.27488,0.37184,1.328,6.54,1.05,6.6237527128
2020-02-28 22:30:00,7.21,1.38,7.340878694,0.0,0.0,0.0,7.21,1.38,7.340878694,7.24296,1.32128,7.362489416,1.27296,0.37128000000000005,1.326,5.97,0.9500000000000001,6.0451137293
2020-02-28 23:00:00,6.67,1.29,6.7935999293,0.0,0.0,0.0,6.67,1.29,6.7935999293,7.02848,1.39164,7.1649279829,1.30848,0.38164000000000003,1.363,5.72,1.01,5.8084851726
2020-02-28 23:30:00,6.36,1.34,6.4996307587,0.0,0.0,0.0,6.36,1.34,6.4996307587,6.66696,1.41828,6.8161480178,1.29696,0.37828,1.351,5.37,1.04,5.4697806172
2020-02-29 00:00:00,5.99,1.09,6.0883659548,0.0,0.0,0.0,5.99,1.09,6.0883659548,6.3556,1.4208,6.5124744913,1.3056,0.3808,1.3599999999999999,5.05,1.04,5.155977114
2020-02-29 00:30:00,6.12,1.38,6.2736592193,0.0,0.0,0.0,6.12,1.38,6.2736592193,6.45504,1.48772,6.6242623891,1.29504,0.37772000000000006,1.349,5.16,1.11,5.2780394087
2020-02-29 01:00:00,6.68,1.45,6.8355614254,0.0,0.0,0.0,6.68,1.45,6.8355614254,6.51136,1.3424800000000001,6.6483126882,1.31136,0.38248000000000004,1.366,5.2,0.96,5.2878729183
2020-02-29 01:30:00,6.89,1.45,7.0409232349,0.0,0.0,0.0,6.89,1.45,7.0409232349,6.06488,1.08184,6.1606125669,1.27488,0.37184,1.328,4.79,0.71,4.8423341479
2020-02-29 02:00:00,6.72,1.56,6.8986955289,0.0,0.0,0.0,6.72,1.56,6.8986955289,6.16328,1.09304,6.2594533947,1.31328,0.38304000000000005,1.3679999999999999,4.85,0.71,4.9016935849
2020-02-29 02:30:00,6.45,1.5,6.6221220164,0.0,0.0,0.0,6.45,1.5,6.6221220164,6.016,1.038,6.1048914814,1.296,0.378,1.35,4.72,0.66,4.7659206874999995
2020-02-29 03:00:00,6.09,1.44,6.257930968,0.0,0.0,0.0,6.09,1.44,6.257930968,6.0352,1.0735999999999999,6.1299474712,1.3152,0.3836,1.37,4.72,0.6900000000000001,4.7701677119
2020-02-29 03:30:00,5.95,1.23,6.0758044735,0.0,0.0,0.0,5.95,1.23,6.0758044735,5.84408,1.06744,5.9407658766,1.2940800000000001,0.37744000000000005,1.348,4.55,0.6900000000000001,4.602021295
2020-02-29 04:00:00,5.71,1.23,5.8409759459,0.0,0.0,0.0,5.71,1.23,5.8409759459,5.91288,1.10584,6.0153995711,1.32288,0.38584,1.3780000000000001,4.59,0.72,4.6461274197
2020-02-29 04:30:00,5.74,1.19,5.8620559533000005,0.0,0.0,0.0,5.74,1.19,5.8620559533000005,5.75544,1.01492,5.844240943,1.28544,0.37492000000000003,1.339,4.47,0.64,4.5155841261
2020-02-29 05:00:00,5.74,1.23,5.8703066359000005,0.0,0.0,0.0,5.74,1.23,5.8703066359000005,5.68384,1.04612,5.7793082804,1.3238400000000001,0.38612,1.379,4.36,0.66,4.4096711896
2020-02-29 05:30:00,5.67,1.23,5.801879006,0.0,0.0,0.0,5.67,1.23,5.801879006,5.6256,1.0208,5.7174651726,1.3056,0.3808,1.3599999999999999,4.32,0.64,4.3671501005
2020-02-29 06:00:00,5.63,1.15,5.7462509517,0.0,0.0,0.0,5.63,1.15,5.7462509517,5.76384,1.04612,5.8580046603,1.3238400000000001,0.38612,1.379,4.44,0.66,4.4887860274
2020-02-29 06:30:00,5.8,0.97,5.8805526951000004,0.0,0.0,0.0,5.8,0.97,5.8805526951000004,5.7708,0.9394,5.846760214,1.3008,0.3794,1.355,4.47,0.56,4.504941731
2020-02-29 07:00:00,6.13,0.9500000000000001,6.2031766056,0.0,0.0,0.0,6.13,0.9500000000000001,6.2031766056,6.07904,1.01472,6.163147248,1.31904,0.38472,1.374,4.76,0.63,4.8015101791
2020-02-29 07:30:00,6.89,1.18,6.9903147283,0.0,0.0,0.0,6.89,1.18,6.9903147283,6.3312,1.0566,6.4187613291,1.2912,0.3766,1.345,5.04,0.68,5.0856661314
2020-02-29 08:00:00,7.73096,1.04028,7.800636192,0.0009600000000000001,0.00028000000000000003,0.001,7.73,1.04,7.7996474279,6.2984,1.0512,6.3855198692,0.9984000000000001,0.2912,1.04,5.3,0.76,5.3542132942
2020-02-29 08:30:00,7.81248,1.11364,7.8914534656,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.8,1.11,7.8785848983,6.77704,1.12872,6.8703915463000005,1.12704,0.32872,1.174,5.65,0.8,5.7063561053
2020-02-29 09:00:00,8.08784,1.05812,8.1567624582,0.027840000000000004,0.00812,0.029,8.06,1.05,8.1281055603,6.92216,1.08188,7.0061946447,1.17216,0.34188,1.221,5.75,0.74,5.7974218408
2020-02-29 09:30:00,8.40296,1.04128,8.4672309996,0.07296000000000001,0.02128,0.076,8.33,1.02,8.3922166321,6.2532,0.8576,6.3117341516,0.8832000000000001,0.2576,0.92,5.37,0.6000000000000001,5.4034155865
2020-02-29 10:00:00,7.39608,1.11844,7.4801676051,0.16608,0.048440000000000004,0.17300000000000001,7.23,1.07,7.3087481828,5.91488,0.59684,5.9449157605,0.91488,0.26684,0.9530000000000001,5.0,0.33,5.0108781665
2020-02-29 10:30:00,7.67,1.245,7.7703876995000005,0.12,0.035,0.125,7.55,1.21,7.6463455323,5.95296,0.6362800000000001,5.9868677119,0.9129600000000001,0.26628,0.9510000000000001,5.04,0.37,5.0535630994
2020-02-29 11:00:00,7.12432,1.1437599999999999,7.2155472696,0.18432,0.05376,0.192,6.94,1.09,7.025076512,5.76096,0.71028,5.8045807601,0.72096,0.21028000000000002,0.751,5.04,0.5,5.0647408621
2020-02-29 11:30:00,6.30152,1.20336,6.4153900583,0.25152,0.07336000000000001,0.262,6.05,1.13,6.1546242777,5.67784,0.8481200000000001,5.7408339638,0.7478400000000001,0.21812,0.779,4.93,0.63,4.9700905424
2020-02-29 12:00:00,6.56104,1.20572,6.6709074795,0.19104000000000002,0.055720000000000006,0.199,6.37,1.15,6.4729745867,5.81088,0.82484,5.8691300377,0.77088,0.22484,0.803,5.04,0.6000000000000001,5.0755886358
2020-02-29 12:30:00,6.45576,1.31168,6.5876658689,0.24576000000000003,0.07168000000000001,0.256,6.21,1.24,6.3325903073,5.82528,0.99904,5.9103272329,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.04,0.77,5.0984801657
2020-02-29 13:00:00,6.53328,1.06804,6.6200043051,0.23328000000000002,0.06804,0.243,6.3,1.0,6.3788713735,6.1416,1.0238,6.2263486089,0.8016000000000001,0.2338,0.835,5.34,0.79,5.3981200431
2020-02-29 13:30:00,6.53584,1.02712,6.6160547156,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.34,0.97,6.4137742399,6.06456,1.0400800000000001,6.1531012018,0.75456,0.22008000000000003,0.786,5.31,0.8200000000000001,5.3729414663
2020-02-29 14:00:00,6.27992,1.01956,6.3621456915,0.16992000000000002,0.04956000000000001,0.177,6.11,0.97,6.1865175988,5.95296,1.00128,6.0365796938,0.7929600000000001,0.23128,0.8260000000000001,5.16,0.77,5.2171352292
2020-02-29 14:30:00,6.38008,0.67544,6.4157337850000005,0.19008000000000003,0.05544,0.198,6.19,0.62,6.2209725928,5.7376000000000005,0.8968,5.8072630386,0.7776000000000001,0.2268,0.81,4.96,0.67,5.0050474523
2020-02-29 15:00:00,7.09872,0.6629600000000001,7.1296101997,0.07872000000000001,0.02296,0.082,7.02,0.64,7.0491134194,6.29816,0.8998800000000001,6.3621225546,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.51,0.67,5.5505855547
2020-02-29 15:30:00,7.69168,0.6992400000000001,7.7233980734,0.03168,0.00924,0.033,7.66,0.6900000000000001,7.6910142374,6.28104,0.7807200000000001,6.3293749454,0.7910400000000001,0.23072,0.8240000000000001,5.49,0.55,5.5174813094
2020-02-29 16:00:00,7.58064,0.68352,7.6113929342999995,0.08064,0.023520000000000003,0.084,7.5,0.66,7.5289839952,6.42368,0.89024,6.4850745562,0.8236800000000001,0.24024,0.858,5.6,0.65,5.6375970058
2020-02-29 16:30:00,7.86816,0.7398800000000001,7.9028706303,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.8,0.72,7.8331602818,6.48144,0.7979200000000001,6.530370648,0.78144,0.22792,0.8140000000000001,5.7,0.5700000000000001,5.728429104
2020-02-29 17:00:00,8.75056,0.7230800000000001,8.7803841032,0.010560000000000002,0.0030800000000000003,0.011,8.74,0.72,8.7696066046,7.00704,0.8237200000000001,7.0552905114,0.76704,0.22372000000000003,0.799,6.24,0.6000000000000001,6.2687797856
2020-02-29 17:30:00,9.34192,0.8705600000000001,9.3823954297,0.0019200000000000003,0.0005600000000000001,0.002,9.34,0.87,9.3804317598,7.3588000000000005,0.8584,7.4086967815,0.7488,0.2184,0.78,6.61,0.64,6.6409110821
2020-02-29 18:00:00,9.84,0.76,9.8693059533,0.0,0.0,0.0,9.84,0.76,9.8693059533,7.89736,0.9654800000000001,7.9561577787,0.8073600000000001,0.23548000000000002,0.841,7.09,0.73,7.1274820238
2020-02-29 18:30:00,10.37,0.87,10.4064307041,0.0,0.0,0.0,10.37,0.87,10.4064307041,7.84144,0.9579200000000001,7.8997336664,0.78144,0.22792,0.8140000000000001,7.06,0.73,7.097640453
2020-02-29 19:00:00,10.08,0.76,10.1086101913,0.0,0.0,0.0,10.08,0.76,10.1086101913,7.47448,0.71464,7.5085658817,0.8044800000000001,0.23464000000000002,0.838,6.67,0.48,6.6872490607
2020-02-29 19:30:00,9.78,0.81,9.8134856193,0.0,0.0,0.0,9.78,0.81,9.8134856193,7.1024,0.5482,7.1235250403,0.7824,0.22820000000000001,0.8150000000000001,6.32,0.32,6.3280960802
2020-02-29 20:00:00,9.21,0.72,9.2381004541,0.0,0.0,0.0,9.21,0.72,9.2381004541,7.00776,0.5526800000000001,7.0295202824,0.79776,0.23268000000000003,0.8310000000000001,6.21,0.32,6.2182393006
2020-02-29 20:30:00,8.82,0.72,8.8493389584,0.0,0.0,0.0,8.82,0.72,8.8493389584,6.57976,0.51868,6.6001720129,0.7497600000000001,0.21868,0.781,5.83,0.30000000000000004,5.8377135935
2020-02-29 21:00:00,8.34,0.55,8.3581158164,0.0,0.0,0.0,8.34,0.55,8.3581158164,6.38872,0.53296,6.4109117604,0.7987200000000001,0.23296000000000003,0.8320000000000001,5.59,0.30000000000000004,5.5980443014
2020-02-29 21:30:00,7.75,0.58,7.7716729216000004,0.0,0.0,0.0,7.75,0.58,7.7716729216000004,6.17144,0.45792000000000005,6.1884054812,0.78144,0.22792,0.8140000000000001,5.39,0.23,5.3949050038
2020-02-29 22:00:00,7.38,0.5,7.3969182772,0.0,0.0,0.0,7.38,0.5,7.3969182772,5.872,0.461,5.8900683358,0.792,0.231,0.8250000000000001,5.08,0.23,5.0852040274
2020-02-29 22:30:00,7.24,0.52,7.2586500122,0.0,0.0,0.0,7.24,0.52,7.2586500122,5.52144,0.45792000000000005,5.5403962313,0.78144,0.22792,0.8140000000000001,4.74,0.23,4.745576888
2020-02-29 23:00:00,6.65,0.63,6.6797754453,0.0,0.0,0.0,6.65,0.63,6.6797754453,5.20544,0.42492,5.2227543117,0.80544,0.23492000000000002,0.839,4.4,0.19,4.4041003622
2020-02-29 23:30:00,6.31,0.58,6.3366000347,0.0,0.0,0.0,6.31,0.58,6.3366000347,4.66648,0.030640000000000004,4.6665805897,0.75648,0.22064000000000003,0.788,3.91,-0.19,3.9146136463000003
2020-03-01 00:00:00,5.82,0.47000000000000003,5.8389468228,0.0,0.0,0.0,5.82,0.47000000000000003,5.8389468228,4.51928,0.07604000000000001,4.5199196674,0.8092800000000001,0.23604000000000003,0.843,3.71,-0.16,3.713448532
2020-03-01 00:30:00,5.58,0.46,5.5989284689000005,0.0,0.0,0.0,5.58,0.46,5.5989284689000005,4.83032,0.10176,4.8313917664,1.00032,0.29176,1.042,3.83,-0.19,3.8347098978
2020-03-01 01:00:00,6.22,0.46,6.2369864518,0.0,0.0,0.0,6.22,0.46,6.2369864518,5.05784,0.45812,5.0785450082,0.98784,0.28812000000000004,1.029,4.07,0.17,4.0735488214
2020-03-01 01:30:00,6.5600000000000005,0.48,6.5775375332,0.0,0.0,0.0,6.5600000000000005,0.48,6.5775375332,4.8517600000000005,0.16968000000000003,4.8547261921,0.82176,0.23968000000000003,0.856,4.03,-0.07,4.0306078946
2020-03-01 02:00:00,6.42,0.52,6.4410247632,0.0,0.0,0.0,6.42,0.52,6.4410247632,4.86872,0.46296000000000004,4.8906815885,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.07,0.23,4.0764935913
2020-03-01 02:30:00,6.31,0.49,6.3289967609,0.0,0.0,0.0,6.31,0.49,6.3289967609,4.76456,0.45008000000000004,4.7857709933,0.75456,0.22008000000000003,0.786,4.01,0.23,4.016590594
2020-03-01 03:00:00,6.03,0.55,6.0550309661,0.0,0.0,0.0,6.03,0.55,6.0550309661,4.76296,0.46128,4.7852447377,0.7929600000000001,0.23128,0.8260000000000001,3.9699999999999998,0.23,3.9766568874
2020-03-01 03:30:00,5.92,0.55,5.9454940922,0.0,0.0,0.0,5.92,0.55,5.9454940922,4.4976,0.45680000000000004,4.5207379929,0.7776000000000001,0.2268,0.81,3.7199999999999998,0.23,3.727103433
2020-03-01 04:00:00,5.73,0.66,5.7678852277,0.0,0.0,0.0,5.73,0.66,5.7678852277,4.51488,0.46184000000000003,4.5384399963,0.79488,0.23184000000000002,0.8280000000000001,3.7199999999999998,0.23,3.727103433
2020-03-01 04:30:00,5.65,0.61,5.6828338001,0.0,0.0,0.0,5.65,0.61,5.6828338001,4.31568,0.45624000000000003,4.339729116,0.77568,0.22624000000000002,0.808,3.54,0.23,3.5474638828
2020-03-01 05:00:00,5.65,0.61,5.6828338001,0.0,0.0,0.0,5.65,0.61,5.6828338001,4.38488,0.46184000000000003,4.4091346997,0.79488,0.23184000000000002,0.8280000000000001,3.59,0.23,3.5973601432
2020-03-01 05:30:00,5.49,0.47000000000000003,5.5100816691,0.0,0.0,0.0,5.49,0.47000000000000003,5.5100816691,4.25608,-0.006560000000000001,4.2560850555,0.7660800000000001,0.22344000000000003,0.798,3.49,-0.23,3.4975705854
2020-03-01 06:00:00,5.41,0.45,5.4286830816,0.0,0.0,0.0,5.41,0.45,5.4286830816,4.35064,0.45352000000000003,4.374214078,0.80064,0.23352,0.834,3.55,0.22,3.5568103689
2020-03-01 06:30:00,5.73,0.45,5.7476429952,0.0,0.0,0.0,5.73,0.45,5.7476429952,4.44336,0.44848000000000005,4.465935781,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.66,0.22,3.6666060601
2020-03-01 07:00:00,5.85,0.43,5.8657821303,0.0,0.0,0.0,5.85,0.43,5.8657821303,4.67312,0.45716,4.6954281807000005,0.8131200000000001,0.23716,0.847,3.86,0.22,3.8662643469
2020-03-01 07:30:00,6.31384,0.25112,6.3188319174,0.0038400000000000005,0.0011200000000000001,0.004,6.31,0.25,6.3149505145,4.7243200000000005,0.44876000000000005,4.7455858437,0.78432,0.22876000000000002,0.8170000000000001,3.94,0.22,3.9461373519
2020-03-01 08:00:00,6.4744,0.3442,6.4835429358,0.014400000000000001,0.004200000000000001,0.015,6.46,0.34,6.4689411807,4.91408,0.45744,4.9353250754,0.81408,0.23744,0.848,4.1,0.22,4.1058981965
2020-03-01 08:30:00,6.56432,0.43876000000000004,6.5789670466,0.06432,0.018760000000000002,0.067,6.5,0.42,6.5135550969,5.1228,0.4854,5.1457451355,0.7728,0.22540000000000002,0.805,4.35,0.26,4.3577631877
2020-03-01 09:00:00,6.69776,0.53268,6.7189089144,0.07776000000000001,0.022680000000000002,0.081,6.62,0.51,6.6396159527,5.40144,0.5479200000000001,5.4291592719,0.78144,0.22792,0.8140000000000001,4.62,0.32,4.6310689911
2020-03-01 09:30:00,7.51792,0.5685600000000001,7.5393886755,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.42,0.54,7.4396236464,5.57896,0.58428,5.6094721499,0.7689600000000001,0.22428,0.801,4.8100000000000005,0.36,4.8234531199
2020-03-01 10:00:00,7.24704,0.6587200000000001,7.2769156103,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.08,0.61,7.1062296614000005,5.73392,0.65156,5.7708204789,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.94,0.42,4.9578221025
2020-03-01 10:30:00,7.17744,0.89592,7.2331402309,0.15744000000000002,0.04592,0.164,7.02,0.85,7.0712728699,5.86168,0.5892400000000001,5.8912219615,0.75168,0.21924000000000002,0.783,5.11,0.37,5.123377792
2020-03-01 11:00:00,6.582,0.996,6.6569317257,0.192,0.056,0.2,6.39,0.9400000000000001,6.4587692326,5.8464,0.6052000000000001,5.8776406831,0.8064,0.23520000000000002,0.84,5.04,0.37,5.0535630994
2020-03-01 11:30:00,6.6696,0.9828,6.7416214667,0.24960000000000002,0.0728,0.26,6.42,0.91,6.484173039,5.73024,0.6063200000000001,5.7622282496,0.8102400000000001,0.23632000000000003,0.844,4.92,0.37,4.9338929863
2020-03-01 12:00:00,7.44392,0.9665600000000001,7.5064094746,0.19392,0.056560000000000006,0.202,7.25,0.91,7.3068871621,5.9956,0.6808000000000001,6.0341286032,0.8256,0.24080000000000001,0.86,5.17,0.44,5.1886896226
2020-03-01 12:30:00,7.01288,1.06084,7.0926629273,0.24288,0.07084,0.253,6.77,0.99,6.8420026308,5.84928,0.58604,5.8785643996,0.8092800000000001,0.23604000000000003,0.843,5.04,0.35000000000000003,5.0521381612
2020-03-01 13:00:00,7.94176,0.9996800000000001,8.004430773,0.10176,0.02968,0.106,7.84,0.97,7.8997784779,6.38888,0.6788400000000001,6.4248432977,0.81888,0.23884000000000002,0.853,5.57,0.44,5.5873517877
2020-03-01 13:30:00,6.5008,0.8344,6.5541303008,0.22080000000000002,0.0644,0.23,6.28,0.77,6.3270293187,5.662,0.5710000000000001,5.6907191988,0.792,0.231,0.8250000000000001,4.87,0.34,4.881854156
2020-03-01 14:00:00,7.242,0.5760000000000001,7.2648702673,0.192,0.056,0.2,7.05,0.52,7.0691512928,5.33496,0.48728000000000005,5.3571671618,0.5049600000000001,0.14728000000000002,0.526,4.83,0.34,4.8419520857
2020-03-01 14:30:00,7.07256,0.7490800000000001,7.1121182358,0.20256000000000002,0.05908000000000001,0.211,6.87,0.6900000000000001,6.9045637081999995,5.514,0.497,5.5363530415,0.744,0.217,0.775,4.77,0.28,4.7782109623
2020-03-01 15:00:00,6.48128,0.9070400000000001,6.5444413054,0.16128,0.047040000000000005,0.168,6.32,0.86,6.3782442725,5.586,0.578,5.6158240713000005,0.8160000000000001,0.23800000000000002,0.85,4.77,0.34,4.7821020483000005
2020-03-01 15:30:00,6.49472,0.8909600000000001,6.5555470862,0.17472000000000001,0.050960000000000005,0.182,6.32,0.84,6.3755784051,5.422,0.5710000000000001,5.451983584,0.792,0.231,0.8250000000000001,4.63,0.34,4.6424670166
2020-03-01 16:00:00,6.88056,0.83808,6.931412843,0.13056,0.03808,0.136,6.75,0.8,6.7972420878,5.81696,0.55828,5.8436889205,0.81696,0.23828000000000002,0.851,5.0,0.32,5.0102295357
2020-03-01 16:30:00,8.00296,0.73128,8.0363013383,0.07296000000000001,0.02128,0.076,7.93,0.71,7.9617209195,6.04344,0.48392,6.0627836511,0.7334400000000001,0.21392000000000003,0.764,5.31,0.27,5.3168599756
2020-03-01 17:00:00,8.87648,0.66064,8.9010304123,0.036480000000000005,0.01064,0.038,8.84,0.65,8.8638648455,6.52288,0.48084000000000005,6.5405787664,0.7228800000000001,0.21084000000000003,0.753,5.8,0.27,5.8062810817
2020-03-01 17:30:00,9.42152,0.65336,9.4441473093,0.01152,0.00336,0.012,9.41,0.65,9.4324228065,7.00496,0.6772800000000001,7.0376255086,0.7449600000000001,0.21728000000000003,0.776,6.26,0.46,6.276878205
2020-03-01 18:00:00,9.86,0.75,9.8884832002,0.0,0.0,0.0,9.86,0.75,9.8884832002,7.4676,0.8668,7.5177384897,0.7776000000000001,0.2268,0.81,6.69,0.64,6.7205431328
2020-03-01 18:30:00,10.17,0.72,10.1954548697,0.0,0.0,0.0,10.17,0.72,10.1954548697,7.88224,0.8623200000000001,7.9292687683,0.76224,0.22232000000000002,0.794,7.12,0.64,7.1487061766
2020-03-01 19:00:00,10.1,0.65,10.1208942293,0.0,0.0,0.0,10.1,0.65,10.1208942293,7.82664,0.8965200000000001,7.8778196095,0.7766400000000001,0.22652000000000003,0.809,7.05,0.67,7.0817653166
2020-03-01 19:30:00,9.73,0.7000000000000001,9.7551473592,0.0,0.0,0.0,9.73,0.7000000000000001,9.7551473592,8.0036,0.9398000000000001,8.0585877795,0.7536,0.21980000000000002,0.785,7.25,0.72,7.2856640054
2020-03-01 20:00:00,9.47,0.7000000000000001,9.4958359295,0.0,0.0,0.0,9.47,0.7000000000000001,9.4958359295,7.82664,0.9365200000000001,7.8824719092,0.7766400000000001,0.22652000000000003,0.809,7.05,0.71,7.0856615781
2020-03-01 20:30:00,9.11,0.7000000000000001,9.1368539443,0.0,0.0,0.0,9.11,0.7000000000000001,9.1368539443,7.85632,0.95476,7.9141222255,0.7363200000000001,0.21476,0.767,7.12,0.74,7.1583517656
2020-03-01 21:00:00,8.5,0.62,8.5225817685,0.0,0.0,0.0,8.5,0.62,8.5225817685,7.54856,0.9070800000000001,7.6028647364,0.77856,0.22708000000000003,0.811,6.77,0.68,6.8040649615
2020-03-01 21:30:00,8.11,0.62,8.1336646107,0.0,0.0,0.0,8.11,0.62,8.1336646107,7.16456,0.8600800000000001,7.2160001109,0.75456,0.22008000000000003,0.786,6.41,0.64,6.4418708463
2020-03-01 22:00:00,7.41,0.58,7.4326643944,0.0,0.0,0.0,7.41,0.58,7.4326643944,6.74912,0.84016,6.8012123625,0.78912,0.23016000000000003,0.8220000000000001,5.96,0.61,5.9911351178
2020-03-01 22:30:00,7.73,0.32,7.7366207093,0.0,0.0,0.0,7.73,0.32,7.7366207093,5.85208,0.65644,5.8887820303,0.26208000000000004,0.07644000000000001,0.273,5.59,0.58,5.6200088968
2020-03-01 23:00:00,6.25,0.48,6.2684049008,0.0,0.0,0.0,6.25,0.48,6.2684049008,5.81728,0.7950400000000001,5.8713571855,0.73728,0.21504,0.768,5.08,0.58,5.1130030315
2020-03-01 23:30:00,5.74,0.53,5.7644167094,0.0,0.0,0.0,5.74,0.53,5.7644167094,5.46992,0.78456,5.5258989495,0.76992,0.22456,0.802,4.7,0.56,4.7332441306
2020-03-02 00:00:00,5.44,0.53,5.4657570381,0.0,0.0,0.0,5.44,0.53,5.4657570381,5.24352,0.7943600000000001,5.3033489231,0.80352,0.23436,0.837,4.44,0.56,4.4751759742
2020-03-02 00:30:00,5.58,0.5700000000000001,5.6090373505999995,0.0,0.0,0.0,5.58,0.5700000000000001,5.6090373505999995,5.30296,0.7712800000000001,5.3587552286,0.7929600000000001,0.23128,0.8260000000000001,4.51,0.54,4.542213117
2020-03-02 01:00:00,6.29,0.5700000000000001,6.3157739035,0.0,0.0,0.0,6.29,0.5700000000000001,6.3157739035,5.6164000000000005,0.8052,5.6738255172,0.8064,0.23520000000000002,0.84,4.8100000000000005,0.5700000000000001,4.8436556442
2020-03-02 01:30:00,6.5600000000000005,0.65,6.5921240886,0.0,0.0,0.0,6.5600000000000005,0.65,6.5921240886,5.5924,0.8282,5.653393052,0.7824,0.22820000000000001,0.8150000000000001,4.8100000000000005,0.6000000000000001,4.8472775864
2020-03-02 02:00:00,6.24,0.55,6.2641918872,0.0,0.0,0.0,6.24,0.55,6.2641918872,5.69544,0.88492,5.7637765571,0.80544,0.23492000000000002,0.839,4.89,0.65,4.9330112507
2020-03-02 02:30:00,6.1,0.59,6.1284663661,0.0,0.0,0.0,6.1,0.59,6.1284663661,5.66184,0.8751200000000001,5.7290721064,0.7718400000000001,0.22512000000000001,0.804,4.89,0.65,4.9330112507
2020-03-02 03:00:00,5.9,0.62,5.932486831,0.0,0.0,0.0,5.9,0.62,5.932486831,5.45064,0.81352,5.5110154418,0.80064,0.23352,0.834,4.65,0.58,4.6860324369
2020-03-02 03:30:00,5.93,0.6900000000000001,5.9700083752,0.0,0.0,0.0,5.93,0.6900000000000001,5.9700083752,5.492,0.881,5.5622140376,0.792,0.231,0.8250000000000001,4.7,0.65,4.744733923
2020-03-02 04:00:00,5.71,0.6900000000000001,5.7515389245,0.0,0.0,0.0,5.71,0.6900000000000001,5.7515389245,5.5664,0.8652000000000001,5.6332388552,0.8064,0.23520000000000002,0.84,4.76,0.63,4.8015101791
2020-03-02 04:30:00,5.88,0.8,5.9341722253,0.0,0.0,0.0,5.88,0.8,5.9341722253,5.42568,0.8362400000000001,5.4897450578,0.77568,0.22624000000000002,0.808,4.65,0.61,4.6898400826
2020-03-02 05:00:00,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,6.2,0.9500000000000001,6.2723600024,5.51488,0.9218400000000001,5.5913943163,0.79488,0.23184000000000002,0.8280000000000001,4.72,0.6900000000000001,4.7701677119
2020-03-02 05:30:00,6.87,1.1,6.9575067373,0.0,0.0,0.0,6.87,1.1,6.9575067373,5.4889600000000005,0.8842800000000001,5.5597331771,0.7689600000000001,0.22428,0.801,4.72,0.66,4.7659206874999995
2020-03-02 06:00:00,7.25,1.1,7.332973476,0.0,0.0,0.0,7.25,1.1,7.332973476,5.88448,0.9946400000000001,5.9679488604,0.8044800000000001,0.23464000000000002,0.838,5.08,0.76,5.1365357976
2020-03-02 06:30:00,8.21,1.28,8.3091816685,0.0,0.0,0.0,8.21,1.28,8.3091816685,6.32856,1.03708,6.4129717448,0.77856,0.22708000000000003,0.811,5.55,0.81,5.6087966624
2020-03-02 07:00:00,9.38,1.28,9.4669319212,0.0,0.0,0.0,9.38,1.28,9.4669319212,7.04448,1.15464,7.1384796701,0.8044800000000001,0.23464000000000002,0.838,6.24,0.92,6.3074559055
2020-03-02 07:30:00,10.6648,1.5914000000000001,10.7828805521,0.0048000000000000004,0.0014,0.005,10.66,1.5899999999999999,10.7779265167,7.5676,1.2668,7.6728972364,0.7776000000000001,0.2268,0.81,6.79,1.04,6.8691848134
2020-03-02 08:00:00,11.10072,1.8189600000000001,11.2487599317,0.030720000000000004,0.008960000000000001,0.032,11.07,1.81,11.216996032800001,7.78544,1.44492,7.9183880809,0.80544,0.23492000000000002,0.839,6.98,1.21,7.0841019191
2020-03-02 08:30:00,10.80296,2.00128,10.9867677868,0.07296000000000001,0.02128,0.076,10.73,1.98,10.9111548426,7.75952,1.43736,7.8915242127,0.7795200000000001,0.22736,0.812,6.98,1.21,7.0841019191
2020-03-02 09:00:00,10.45808,2.21444,10.6899570532,0.11808,0.034440000000000005,0.123,10.34,2.18,10.5673080773,7.60544,1.3449200000000001,7.7234401273,0.80544,0.23492000000000002,0.839,6.8,1.11,6.89
2020-03-02 09:30:00,10.23376,2.71068,10.5866722722,0.17376000000000003,0.05068,0.181,10.06,2.66,10.4057291912,7.54304,1.50672,7.6920515859,0.74304,0.21672000000000002,0.774,6.8,1.29,6.9212787836
2020-03-02 10:00:00,9.73816,2.85488,10.1480096571,0.18816000000000002,0.054880000000000005,0.196,9.55,2.8,9.9520098473,7.52896,1.49428,7.6758134032,0.7689600000000001,0.22428,0.801,6.76,1.27,6.8782628621
2020-03-02 10:30:00,9.35232,2.95776,9.8088854413,0.23232000000000003,0.06776,0.242,9.12,2.89,9.566948311800001,7.4124,1.5882,7.5806367147,0.7824,0.22820000000000001,0.8150000000000001,6.63,1.3599999999999999,6.7680499407
2020-03-02 11:00:00,8.96384,2.91112,9.4247040908,0.24384000000000003,0.07112,0.254,8.72,2.84,9.1708233,7.1296800000000005,1.52324,7.2905827613,0.7996800000000001,0.23324000000000003,0.833,6.33,1.29,6.4601083582
2020-03-02 11:30:00,9.53384,2.77112,9.9284042625,0.24384000000000003,0.07112,0.254,9.29,2.7,9.6744043744,6.67376,1.37568,6.8140713234,0.53376,0.15568,0.556,6.14,1.22,6.2600319488
2020-03-02 12:00:00,9.52104,2.88572,9.9487477906,0.19104000000000002,0.055720000000000006,0.199,9.33,2.83,9.7497589714,7.09392,1.49156,7.2490311215,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.3,1.26,6.4247645871
2020-03-02 12:30:00,8.9044,2.9842,9.3911548278,0.2544,0.0742,0.265,8.65,2.91,9.1263683905,6.77208,1.42644,6.9206790563,0.7420800000000001,0.21644000000000002,0.773,6.03,1.21,6.1502032487000005
2020-03-02 13:00:00,8.82312,2.60216,9.1988414053,0.21312,0.06216000000000001,0.222,8.61,2.54,8.9768424293,6.95624,1.51932,7.1202252914,0.78624,0.22932000000000002,0.8190000000000001,6.17,1.29,6.3034117746
2020-03-02 13:30:00,8.76408,2.5324400000000002,9.1226284918,0.21408000000000002,0.06244,0.223,8.55,2.47,8.8996292058,6.65144,1.32792,6.7827004652,0.78144,0.22792,0.8140000000000001,5.87,1.1,5.9721771575
2020-03-02 14:00:00,9.25776,2.50768,9.5913804637,0.19776000000000002,0.05768,0.20600000000000002,9.06,2.45,9.3854195431,6.87296,1.33128,7.0007060787,0.7929600000000001,0.23128,0.8260000000000001,6.08,1.1,6.178705366
2020-03-02 14:30:00,8.77312,2.59216,9.1480559683,0.21312,0.06216000000000001,0.222,8.56,2.5300000000000002,8.9260573603,6.59992,1.2945600000000002,6.7256843221,0.76992,0.22456,0.802,5.83,1.07,5.9273771603
2020-03-02 15:00:00,8.78128,2.57704,9.1516126229,0.16128,0.047040000000000005,0.168,8.62,2.5300000000000002,8.983612859,6.86736,1.30548,6.9903441546,0.8073600000000001,0.23548000000000002,0.841,6.06,1.07,6.153738701
2020-03-02 15:30:00,8.72704,2.53872,9.0888022533,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.56,2.49,8.9148022973,6.76168,1.32924,6.8910953701,0.75168,0.21924000000000002,0.783,6.01,1.11,6.1116446232
2020-03-02 16:00:00,9.26752,2.20136,9.525382554,0.10752,0.031360000000000006,0.112,9.16,2.17,9.4135275004,7.11272,1.26496,7.2243276227,0.70272,0.20496,0.732,6.41,1.06,6.4970531782
2020-03-02 16:30:00,11.28472,1.7659600000000002,11.4220628697,0.054720000000000005,0.015960000000000002,0.057,11.23,1.75,11.3655356231,6.78768,1.00724,6.8620064267,0.12768000000000002,0.03724,0.133,6.66,0.97,6.7302674538
2020-03-02 17:00:00,10.46992,1.74456,10.6142693766,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.42,1.73,10.5626369814,7.8677600000000005,1.12268,7.9474560584,0.79776,0.23268000000000003,0.8310000000000001,7.07,0.89,7.1257982009
2020-03-02 17:30:00,11.30248,1.46364,11.3968546626,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.29,1.46,11.3840107168,7.96768,1.03724,8.0349107898,0.60768,0.17724,0.633,7.36,0.86,7.4100742236
2020-03-02 18:00:00,11.99096,1.25028,12.0559662325,0.0009600000000000001,0.00028000000000000003,0.001,11.99,1.25,12.0549823724,8.00744,0.9709200000000001,8.0660883333,0.27744,0.08092,0.289,7.73,0.89,7.7810667649
2020-03-02 18:30:00,11.81,1.44,11.8974661168,0.0,0.0,0.0,11.81,1.44,11.8974661168,8.52584,1.02212,8.5868898328,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.73,0.79,7.7702638308
2020-03-02 19:00:00,11.81,1.69,11.9303059475,0.0,0.0,0.0,11.81,1.69,11.9303059475,8.1168,0.8024,8.1563648766,0.7968000000000001,0.23240000000000002,0.8300000000000001,7.32,0.5700000000000001,7.342159083
2020-03-02 19:30:00,11.51,1.69,11.6334087868,0.0,0.0,0.0,11.51,1.69,11.6334087868,8.088,0.794,8.1268800902,0.768,0.224,0.8,7.32,0.5700000000000001,7.342159083
2020-03-02 20:00:00,10.99,1.58,11.1029950914,0.0,0.0,0.0,10.99,1.58,11.1029950914,7.96352,0.89436,8.0135841295,0.80352,0.23436,0.837,7.16,0.66,7.1903546505
2020-03-02 20:30:00,10.65,1.58,10.766563983,0.0,0.0,0.0,10.65,1.58,10.766563983,7.7272,0.9196000000000001,7.7817275717,0.7872,0.2296,0.8200000000000001,6.94,0.6900000000000001,6.9742168019
2020-03-02 21:00:00,10.25,1.47,10.3548732489,0.0,0.0,0.0,10.25,1.47,10.3548732489,7.48448,0.9246400000000001,7.5413791842,0.8044800000000001,0.23464000000000002,0.838,6.68,0.6900000000000001,6.7155416758
2020-03-02 21:30:00,9.65,1.53,9.7705373445,0.0,0.0,0.0,9.65,1.53,9.7705373445,7.13912,0.87016,7.1919547273,0.78912,0.23016000000000003,0.8220000000000001,6.35,0.64,6.3821704772
2020-03-02 22:00:00,9.38,1.49,9.4976049613,0.0,0.0,0.0,9.38,1.49,9.4976049613,6.91544,0.9149200000000001,6.9756998932,0.80544,0.23492000000000002,0.839,6.11,0.68,6.1477231558
2020-03-02 22:30:00,8.41,1.1400000000000001,8.4869134554,0.0,0.0,0.0,8.41,1.1400000000000001,8.4869134554,6.50704,0.83372,6.5602331208999995,0.76704,0.22372000000000003,0.799,5.74,0.61,5.7723218898
2020-03-02 23:00:00,7.61,1.1,7.689089673,0.0,0.0,0.0,7.61,1.1,7.689089673,5.99488,0.84184,6.0536997613,0.79488,0.23184000000000002,0.8280000000000001,5.2,0.61,5.2356565968
2020-03-02 23:30:00,7.0,1.1,7.0859014952,0.0,0.0,0.0,7.0,1.1,7.0859014952,5.57336,0.8084800000000001,5.6316943809,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.79,0.58,4.8249870466
2020-03-03 00:00:00,6.74,1.1,6.8291727171000005,0.0,0.0,0.0,6.74,1.1,6.8291727171000005,5.39968,0.87324,5.4698347507000005,0.7996800000000001,0.23324000000000003,0.833,4.6,0.64,4.6443083446
2020-03-03 00:30:00,6.8100000000000005,1.05,6.890471682,0.0,0.0,0.0,6.8100000000000005,1.05,6.890471682,5.39488,0.82184,5.4571193133,0.79488,0.23184000000000002,0.8280000000000001,4.6,0.59,4.637682611
2020-03-03 01:00:00,7.44,0.9500000000000001,7.5004066556,0.0,0.0,0.0,7.44,0.9500000000000001,7.5004066556,5.5912,0.7766000000000001,5.6448759951,0.8112,0.2366,0.845,4.78,0.54,4.8104053883
2020-03-03 01:30:00,7.64,1.02,7.707788269,0.0,0.0,0.0,7.64,1.02,7.707788269,5.63472,0.8059600000000001,5.6920682533,0.7747200000000001,0.22596000000000002,0.807,4.86,0.58,4.8944866942
2020-03-03 02:00:00,7.29,1.05,7.3652291207000005,0.0,0.0,0.0,7.29,1.05,7.3652291207000005,5.4612,0.7566,5.5133609532,0.8112,0.2366,0.845,4.65,0.52,4.6789849327
2020-03-03 02:30:00,7.11,1.15,7.202402377,0.0,0.0,0.0,7.11,1.15,7.202402377,5.41104,0.75072,5.4628686969,0.7910400000000001,0.23072,0.8240000000000001,4.62,0.52,4.6491719693
2020-03-03 03:00:00,7.02,1.11,7.1072146443,0.0,0.0,0.0,7.02,1.11,7.1072146443,5.6612,0.8866,5.7302046211,0.8112,0.2366,0.845,4.85,0.65,4.8933628519
2020-03-03 03:30:00,7.02,1.13,7.1103656727,0.0,0.0,0.0,7.02,1.13,7.1103656727,5.642,0.841,5.7043356318,0.792,0.231,0.8250000000000001,4.85,0.61,4.8882103063999995
2020-03-03 04:00:00,6.8100000000000005,1.11,6.899869564,0.0,0.0,0.0,6.8100000000000005,1.11,6.899869564,5.5773600000000005,0.86548,5.6441119939,0.8073600000000001,0.23548000000000002,0.841,4.77,0.63,4.8114239057
2020-03-03 04:30:00,6.77,1.19,6.8737908028,0.0,0.0,0.0,6.77,1.19,6.8737908028,5.15856,0.68708,5.2041156982,0.77856,0.22708000000000003,0.811,4.38,0.46,4.4040890091
2020-03-03 05:00:00,6.9,1.3,7.0213958726,0.0,0.0,0.0,6.9,1.3,7.0213958726,5.3864,0.7752,5.4418967282,0.8064,0.23520000000000002,0.84,4.58,0.54,4.6117241895
2020-03-03 05:30:00,7.22,1.34,7.3432962626,0.0,0.0,0.0,7.22,1.34,7.3432962626,5.542,0.811,5.6010253526,0.792,0.231,0.8250000000000001,4.75,0.58,4.7852795112
2020-03-03 06:00:00,7.76,1.38,7.8817510745,0.0,0.0,0.0,7.76,1.38,7.8817510745,5.8364,0.8552000000000001,5.8987229126,0.8064,0.23520000000000002,0.84,5.03,0.62,5.0680666925
2020-03-03 06:30:00,8.91,1.56,9.0455348101,0.0,0.0,0.0,8.91,1.56,9.0455348101,6.41816,0.91988,6.4837455996,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.63,0.6900000000000001,5.6721248223
2020-03-03 07:00:00,9.78,1.78,9.9406639617,0.0,0.0,0.0,9.78,1.78,9.9406639617,7.2112,1.0566,7.2881965533,0.8112,0.2366,0.845,6.4,0.8200000000000001,6.4523174131
2020-03-03 07:30:00,11.16288,2.00084,11.3407782184,0.00288,0.00084,0.003,11.16,2.0,11.3377952001,7.47088,1.12484,7.5550852411000005,0.77088,0.22484,0.803,6.7,0.9,6.7601775125
2020-03-03 08:00:00,11.60248,2.40364,11.8488407619,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.59,2.4,11.8358818852,7.4054400000000005,1.23492,7.5077006467,0.80544,0.23492000000000002,0.839,6.6,1.0,6.6753277073
2020-03-03 08:30:00,11.4184,2.4912,11.6869985882,0.038400000000000004,0.0112,0.04,11.38,2.48,11.6470940582,7.53568,1.42624,7.6694611023,0.77568,0.22624000000000002,0.808,6.76,1.2,6.8656827774
2020-03-03 09:00:00,11.47992,2.61456,11.7738900623,0.049920000000000006,0.014560000000000002,0.052000000000000005,11.43,2.6,11.7219836205,7.67096,1.53028,7.8221086799,0.72096,0.21028000000000002,0.751,6.95,1.32,7.0742420089
2020-03-03 09:30:00,11.40104,2.65072,11.7051283462,0.07104,0.020720000000000002,0.074,11.33,2.63,11.63124241,7.71328,1.42304,7.8434514852,0.59328,0.17304000000000003,0.618,7.12,1.25,7.2288934146
2020-03-03 10:00:00,11.036,2.688,11.3586372422,0.096,0.028,0.1,10.94,2.66,11.2587388281,7.67336,1.47348,7.8135521372,0.6633600000000001,0.19348,0.6910000000000001,7.01,1.28,7.1259034515
2020-03-03 10:30:00,10.41384,2.90612,10.8117342272,0.12384,0.036120000000000006,0.129,10.29,2.87,10.6827430934,7.10704,1.46872,7.257214066,0.6470400000000001,0.18872000000000003,0.674,6.46,1.28,6.5855903304
2020-03-03 11:00:00,10.81024,2.70632,11.1438528705,0.09024,0.026320000000000003,0.094,10.72,2.68,11.0499230767,7.3632,1.4276,7.50031706,0.6432,0.18760000000000002,0.67,6.72,1.24,6.8334471535
2020-03-03 11:30:00,10.1116,2.9088000000000003,10.5216715402,0.2016,0.058800000000000005,0.21,9.91,2.85,10.3116729971,7.3699200000000005,1.51956,7.5249440795,0.64992,0.18956,0.677,6.72,1.33,6.850350356
2020-03-03 12:00:00,10.48944,2.71192,10.8343371555,0.10944000000000001,0.031920000000000004,0.114,10.38,2.68,10.7203917839,7.40376,1.48068,7.5503692228,0.65376,0.19068000000000002,0.681,6.75,1.29,6.8721612321
2020-03-03 12:30:00,9.9016,2.6488,10.2497718999,0.2016,0.058800000000000005,0.21,9.7,2.59,10.0398256957,7.32672,1.3269600000000001,7.4459149068,0.60672,0.17696,0.632,6.72,1.15,6.8176902247
2020-03-03 13:00:00,9.35304,2.7667200000000003,9.7536709397,0.26304,0.07672000000000001,0.274,9.09,2.69,9.4796729901,6.97608,1.3884400000000001,7.1129078301,0.6460800000000001,0.18844000000000002,0.673,6.33,1.2,6.4427401003
2020-03-03 13:30:00,9.09928,2.59104,9.460992802,0.20928000000000002,0.061040000000000004,0.218,8.89,2.5300000000000002,9.2429973493,6.78744,1.2559200000000001,6.9026572275,0.63744,0.18592,0.664,6.15,1.07,6.2423873638
2020-03-03 14:00:00,9.16736,2.5104800000000003,9.5048934344,0.20736000000000002,0.060480000000000006,0.216,8.96,2.45,9.2889235114,6.83952,1.27236,6.9568623531,0.6595200000000001,0.19236,0.687,6.18,1.08,6.2736592193
2020-03-03 14:30:00,9.38896,2.57928,9.7367990223,0.16896000000000003,0.049280000000000004,0.176,9.22,2.5300000000000002,9.5608210944,6.74744,1.26592,6.8651656936,0.63744,0.18592,0.664,6.11,1.08,6.2047159484
2020-03-03 15:00:00,8.82488,2.61684,9.2046922056,0.19488000000000003,0.05684,0.203,8.63,2.56,9.001694285,6.7376000000000005,1.4118,6.8839256969000004,0.6576000000000001,0.1918,0.685,6.08,1.22,6.2011934335
2020-03-03 15:30:00,9.03552,2.54536,9.3871976223,0.15552000000000002,0.045360000000000004,0.162,8.88,2.5,9.2252046048,6.6296,1.3278,6.7612609031,0.6096,0.1778,0.635,6.02,1.15,6.1288579687
2020-03-03 16:00:00,9.34344,2.2389200000000002,9.6079463883,0.13344,0.03892,0.139,9.21,2.2,9.4691129468,6.9676,1.2918,7.0863387585,0.6576000000000001,0.1918,0.685,6.31,1.1,6.4051619808
2020-03-03 16:30:00,9.99832,2.22576,10.2430664549,0.08832000000000001,0.02576,0.092,9.91,2.2,10.1512610054,7.23456,1.26508,7.3443369885,0.63456,0.18508000000000002,0.661,6.6,1.08,6.6877799007
2020-03-03 17:00:00,10.588,2.014,10.7778448681,0.048,0.014,0.05,10.54,2.0,10.7280753167,7.56544,1.0949200000000001,7.6442613901000005,0.56544,0.16492,0.589,7.0,0.93,7.0615083375
2020-03-03 17:30:00,11.19536,1.82448,11.3430513002,0.015360000000000002,0.0044800000000000005,0.016,11.18,1.82,11.3271708736,7.91264,1.04452,7.9812839694,0.6326400000000001,0.18452000000000002,0.659,7.28,0.86,7.3306207104
2020-03-03 18:00:00,11.68096,1.78028,11.815846283700001,0.0009600000000000001,0.00028000000000000003,0.001,11.68,1.78,11.8148550562,8.2528,1.1304,8.329856661400001,0.6528,0.1904,0.68,7.6,0.9400000000000001,7.6579109423
2020-03-03 18:30:00,12.08,1.6400000000000001,12.1908162155,0.0,0.0,0.0,12.08,1.6400000000000001,12.1908162155,8.52416,1.04788,8.5883267404,0.6441600000000001,0.18788000000000002,0.671,7.88,0.86,7.9267900187
2020-03-03 19:00:00,11.96,1.57,12.0626075125,0.0,0.0,0.0,11.96,1.57,12.0626075125,8.6172,1.0246,8.6778995731,0.6672,0.19460000000000002,0.6950000000000001,7.95,0.8300000000000001,7.9932096182
2020-03-03 19:30:00,11.73,1.57,11.8346018099,0.0,0.0,0.0,11.73,1.57,11.8346018099,8.3984,1.0962,8.4696385401,0.6384000000000001,0.1862,0.665,7.76,0.91,7.8131747709
2020-03-03 20:00:00,11.51,1.81,11.6514462622,0.0,0.0,0.0,11.51,1.81,11.6514462622,8.22144,1.15292,8.3018853401,0.66144,0.19292,0.6890000000000001,7.5600000000000005,0.96,7.6207086285
2020-03-03 20:30:00,10.94,1.8399999999999999,11.0936558447,0.0,0.0,0.0,10.94,1.8399999999999999,11.0936558447,7.82936,1.03648,7.8976685674,0.63936,0.18648,0.666,7.19,0.85,7.2400690604
2020-03-03 21:00:00,10.39,1.6800000000000002,10.5249465557,0.0,0.0,0.0,10.39,1.6800000000000002,10.5249465557,7.59336,1.10348,7.6731208905,0.6633600000000001,0.19348,0.6910000000000001,6.93,0.91,6.9894921132
2020-03-03 21:30:00,9.8,1.62,9.93299552,0.0,0.0,0.0,9.8,1.62,9.93299552,7.1324,0.8932,7.1881107393,0.6624,0.1932,0.6900000000000001,6.47,0.7000000000000001,6.50775691
2020-03-03 22:00:00,9.11,1.28,9.1994836812,0.0,0.0,0.0,9.11,1.28,9.1994836812,6.90584,0.9571200000000001,6.9718508877000005,0.6758400000000001,0.19712000000000002,0.704,6.23,0.76,6.276185147
2020-03-03 22:30:00,8.61,1.23,8.6974134086,0.0,0.0,0.0,8.61,1.23,8.6974134086,6.4532,0.9176000000000001,6.5181116896999995,0.6432,0.18760000000000002,0.67,5.8100000000000005,0.73,5.8556810022
2020-03-03 23:00:00,7.92,1.29,8.0243691341,0.0,0.0,0.0,7.92,1.29,8.0243691341,5.9991200000000005,0.9251600000000001,6.0700380394,0.66912,0.19516000000000003,0.6970000000000001,5.33,0.73,5.3797583589
2020-03-03 23:30:00,7.36,1.29,7.4721951259,0.0,0.0,0.0,7.36,1.29,7.4721951259,5.62088,0.8798400000000001,5.6893242481,0.65088,0.18984,0.678,4.97,0.6900000000000001,5.0176687814
