Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 00:00:00,7.06,1.23,7.166344954,0.0,0.0,0.0,7.06,1.23,7.166344954,5.17432,0.82376,5.2394816538,0.66432,0.19376000000000002,0.6920000000000001,4.51,0.63,4.5537896306
2020-03-04 00:30:00,7.16,1.21,7.2615218791,0.0,0.0,0.0,7.16,1.21,7.2615218791,5.16952,0.7923600000000001,5.2298921021,0.6595200000000001,0.19236,0.687,4.51,0.6000000000000001,4.5497362561
2020-03-04 01:00:00,7.79,1.21,7.8834129665,0.0,0.0,0.0,7.79,1.21,7.8834129665,5.62816,0.8248800000000001,5.6882872641999995,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.96,0.63,4.9998499977
2020-03-04 01:30:00,7.83,1.15,7.9140002527,0.0,0.0,0.0,7.83,1.15,7.9140002527,5.57704,0.7787200000000001,5.6311437559,0.6470400000000001,0.18872000000000003,0.674,4.93,0.59,4.965178748
2020-03-04 02:00:00,7.6,1.15,7.6865141644,0.0,0.0,0.0,7.6,1.15,7.6865141644,5.65624,0.78432,5.7103597785,0.66624,0.19432000000000002,0.6940000000000001,4.99,0.59,5.0247587007
2020-03-04 02:30:00,7.47,1.15,7.5580023816,0.0,0.0,0.0,7.47,1.15,7.5580023816,5.64856,0.81208,5.7066368379,0.65856,0.19208000000000003,0.686,4.99,0.62,5.0283695171
2020-03-04 03:00:00,7.36,1.15,7.4493019807,0.0,0.0,0.0,7.36,1.15,7.4493019807,5.65528,0.86404,5.7209052605,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.99,0.67,5.0347790418
2020-03-04 03:30:00,7.24,1.19,7.3371452214,0.0,0.0,0.0,7.24,1.19,7.3371452214,5.59224,0.81732,5.6516511039,0.64224,0.18732000000000001,0.669,4.95,0.63,4.9899298592
2020-03-04 04:00:00,7.02,1.1,7.105659716,0.0,0.0,0.0,7.02,1.1,7.105659716,5.57296,0.7862800000000001,5.6281541734000005,0.67296,0.19628,0.7010000000000001,4.9,0.59,4.9353925882
2020-03-04 04:30:00,6.95,1.15,7.0445014018,0.0,0.0,0.0,6.95,1.15,7.0445014018,5.41992,0.77956,5.4756959923,0.64992,0.18956,0.677,4.77,0.59,4.8063499665
2020-03-04 05:00:00,7.1,1.15,7.192530848,0.0,0.0,0.0,7.1,1.15,7.192530848,5.45856,0.83208,5.5216151985,0.65856,0.19208000000000003,0.686,4.8,0.64,4.8424787041
2020-03-04 05:30:00,7.35,1.19,7.4457101743,0.0,0.0,0.0,7.35,1.19,7.4457101743,5.2895199999999996,0.8023600000000001,5.3500283551,0.6595200000000001,0.19236,0.687,4.63,0.61,4.6700107066
2020-03-04 06:00:00,7.85,1.19,7.9396851323,0.0,0.0,0.0,7.85,1.19,7.9396851323,5.53296,0.8062800000000001,5.5913981972,0.67296,0.19628,0.7010000000000001,4.86,0.61,4.8981322971
2020-03-04 06:30:00,9.13,1.5899999999999999,9.2674160368,0.0,0.0,0.0,9.13,1.5899999999999999,9.2674160368,6.32896,0.9092800000000001,6.3939443851,0.6489600000000001,0.18928,0.676,5.68,0.72,5.7254519472
2020-03-04 07:00:00,10.02,1.79,10.1786295738,0.0,0.0,0.0,10.02,1.79,10.1786295738,7.03392,1.03656,7.1098865814,0.6739200000000001,0.19656,0.7020000000000001,6.36,0.84,6.4152318742
2020-03-04 07:30:00,10.96768,1.79224,11.1131511643,0.007680000000000001,0.0022400000000000002,0.008,10.96,1.79,11.1052104888,7.48912,1.0851600000000001,7.5673304804,0.66912,0.19516000000000003,0.6970000000000001,6.82,0.89,6.8778266916
2020-03-04 08:00:00,11.16824,2.16532,11.3762118212,0.018240000000000003,0.00532,0.019,11.15,2.16,11.3572928112,7.54368,1.2352400000000001,7.6441432352,0.7036800000000001,0.20524,0.733,6.84,1.03,6.9171164512
2020-03-04 08:30:00,11.26592,2.42756,11.524495694,0.025920000000000002,0.007560000000000001,0.027,11.24,2.42,11.4975649596,7.64936,1.34148,7.7660979262000005,0.75936,0.22148,0.791,6.89,1.12,6.9804369491
2020-03-04 09:00:00,11.16784,2.46812,11.4373190303,0.027840000000000004,0.00812,0.029,11.14,2.46,11.4083828828,7.6958400000000005,1.3671200000000001,7.8163271682,0.6758400000000001,0.19712000000000002,0.704,7.02,1.17,7.1168321604
2020-03-04 09:30:00,11.2484,2.5612,11.5363013137,0.038400000000000004,0.0112,0.04,11.21,2.55,11.4963733412,7.7572,1.5046,7.9017702447,0.6672,0.19460000000000002,0.6950000000000001,7.09,1.31,7.2100069348
2020-03-04 10:00:00,11.26472,2.63596,11.5690190509,0.054720000000000005,0.015960000000000002,0.057,11.21,2.62,11.512102327600001,7.67032,1.42676,7.8018877844,0.64032,0.18676,0.667,7.03,1.24,7.138522256
2020-03-04 10:30:00,10.94488,2.86184,11.3128478466,0.07488,0.021840000000000002,0.078,10.87,2.84,11.2348787265,7.41952,1.32236,7.5364390132,0.6595200000000001,0.19236,0.687,6.76,1.13,6.8537945694
2020-03-04 11:00:00,10.78352,2.9143600000000003,11.170398283,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.7,2.89,11.0834155385,7.21104,1.26572,7.3212802842,0.6710400000000001,0.19572,0.6990000000000001,6.54,1.07,6.6269525425
2020-03-04 11:30:00,10.916640000000001,2.90652,11.2969415064,0.05664,0.01652,0.059000000000000004,10.86,2.89,11.2379579996,7.50512,1.25816,7.6098484084999996,0.64512,0.18816000000000002,0.672,6.86,1.07,6.9429460606
2020-03-04 12:00:00,11.23512,2.80316,11.5795348525,0.04512,0.013160000000000002,0.047,11.19,2.79,11.5325712658,7.7868,1.3774,7.9076851859,0.6768000000000001,0.19740000000000002,0.705,7.11,1.18,7.207253291
2020-03-04 12:30:00,11.53552,2.73036,11.8542434343,0.03552,0.010360000000000001,0.037,11.5,2.7199999999999998,11.8172924141,7.8836,1.3648,8.0008642033,0.6336,0.18480000000000002,0.66,7.25,1.18,7.345399921
2020-03-04 13:00:00,11.42072,2.65896,11.7261636352,0.030720000000000004,0.008960000000000001,0.032,11.39,2.65,11.694212243700001,7.99664,1.37152,8.1134036261,0.65664,0.19152000000000002,0.684,7.34,1.18,7.4342450861
2020-03-04 13:30:00,11.49536,2.50448,11.765021105,0.015360000000000002,0.0044800000000000005,0.016,11.48,2.5,11.7490595368,8.00416,1.23788,8.0993162798,0.6441600000000001,0.18788000000000002,0.671,7.36,1.05,7.4345208319000005
2020-03-04 14:00:00,11.59056,2.53308,11.8641297785,0.010560000000000002,0.0030800000000000003,0.011,11.58,2.5300000000000002,11.853155698,8.37304,1.41172,8.4912161791,0.62304,0.18172000000000002,0.649,7.75,1.23,7.8469994265
2020-03-04 14:30:00,11.13032,2.59176,11.4280900941,0.04032,0.011760000000000001,0.042,11.09,2.58,11.3861538721,8.16952,1.39236,8.2873230539,0.6595200000000001,0.19236,0.687,7.51,1.2,7.6052679111
2020-03-04 15:00:00,11.04088,2.65484,11.3555804167,0.05088,0.01484,0.053,10.99,2.64,11.3026412842,7.75184,1.39012,7.8754972541,0.6518400000000001,0.19012,0.679,7.1,1.2,7.200694411
2020-03-04 15:30:00,10.9036,2.6398,11.2186022748,0.033600000000000005,0.0098,0.035,10.87,2.63,11.1836398368,7.72032,1.40676,7.847440003,0.64032,0.18676,0.667,7.08,1.22,7.1843440898
2020-03-04 16:00:00,11.30536,2.43448,11.5645085326,0.015360000000000002,0.0044800000000000005,0.016,11.29,2.43,11.5485496925,8.18816,1.38488,8.304448013,0.6681600000000001,0.19488000000000003,0.6960000000000001,7.52,1.19,7.6135734054
2020-03-04 16:30:00,11.66344,2.26392,11.8811264786,0.01344,0.003920000000000001,0.014,11.65,2.26,11.8671858501,8.17568,1.32124,8.2817521455,0.65568,0.19124000000000002,0.683,7.52,1.13,7.6044263426
2020-03-04 17:00:00,11.94056,2.12308,12.1278374742,0.010560000000000002,0.0030800000000000003,0.011,11.93,2.12,12.1169014191,8.32768,1.21724,8.41617059,0.60768,0.17724,0.633,7.72,1.04,7.7897368377
2020-03-04 17:30:00,12.22288,1.7708400000000002,12.3504926946,0.00288,0.00084,0.003,12.22,1.77,12.3475220186,8.41128,1.13704,8.4877848229,0.6412800000000001,0.18704,0.668,7.77,0.9500000000000001,7.8278604995
2020-03-04 18:00:00,12.36,1.77,12.486092263,0.0,0.0,0.0,12.36,1.77,12.486092263,8.56048,1.11264,8.6324843238,0.6604800000000001,0.19264,0.6880000000000001,7.9,0.92,7.9533892147
2020-03-04 18:30:00,12.43,1.77,12.5553892811,0.0,0.0,0.0,12.43,1.77,12.5553892811,8.718,1.079,8.7845184842,0.648,0.189,0.675,8.07,0.89,8.1189285007
2020-03-04 19:00:00,12.12,1.65,12.231798723,0.0,0.0,0.0,12.12,1.65,12.231798723,8.39144,0.9729200000000001,8.4476528456,0.66144,0.19292,0.6890000000000001,7.73,0.78,7.7692535034
2020-03-04 19:30:00,11.8,1.6,11.9079805173,0.0,0.0,0.0,11.8,1.6,11.9079805173,8.51784,1.69312,8.6844834964,2.54784,0.7431200000000001,2.654,5.97,0.9500000000000001,6.0451137293
2020-03-04 20:00:00,11.23,1.47,11.3258023998,0.0,0.0,0.0,11.23,1.47,11.3258023998,8.24952,1.07236,8.3189263851,0.6595200000000001,0.19236,0.687,7.59,0.88,7.6408441942
2020-03-04 20:30:00,10.71,1.53,10.8187337522,0.0,0.0,0.0,10.71,1.53,10.8187337522,7.8845600000000005,0.94508,7.9409988415,0.63456,0.18508000000000002,0.661,7.25,0.76,7.2897256464
2020-03-04 21:00:00,10.23,1.45,10.3322504809,0.0,0.0,0.0,10.23,1.45,10.3322504809,7.55144,0.9729200000000001,7.6138570646,0.66144,0.19292,0.6890000000000001,6.89,0.78,6.9340103836
2020-03-04 21:30:00,9.66,1.26,9.741827344,0.0,0.0,0.0,9.66,1.26,9.741827344,7.07512,0.87816,7.1294100738,0.64512,0.18816000000000002,0.672,6.43,0.6900000000000001,6.4669158028
2020-03-04 22:00:00,8.96,1.18,9.0373668732,0.0,0.0,0.0,8.96,1.18,9.0373668732,6.7624,0.9232,6.825126519,0.6624,0.1932,0.6900000000000001,6.1,0.73,6.1435250467
2020-03-04 22:30:00,8.48,1.06,8.5459932132,0.0,0.0,0.0,8.48,1.06,8.5459932132,6.31824,0.78032,6.3662434763,0.61824,0.18032,0.644,5.7,0.6000000000000001,5.7314919524
2020-03-04 23:00:00,7.74,1.12,7.8206137867,0.0,0.0,0.0,7.74,1.12,7.8206137867,5.92992,0.8295600000000001,5.9876640687,0.64992,0.18956,0.677,5.28,0.64,5.3186464444
2020-03-04 23:30:00,7.29,1.16,7.3817138931,0.0,0.0,0.0,7.29,1.16,7.3817138931,5.47664,0.7715200000000001,5.5307168432000005,0.65664,0.19152000000000002,0.684,4.82,0.58,4.8547708494
2020-03-05 00:00:00,7.0,1.16,7.0954633393,0.0,0.0,0.0,7.0,1.16,7.0954633393,5.23528,0.7740400000000001,5.2921918522,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.57,0.58,4.6066582248
2020-03-05 00:30:00,7.02,1.16,7.1151950079,0.0,0.0,0.0,7.02,1.16,7.1151950079,5.23048,0.71264,5.2788044859,0.6604800000000001,0.19264,0.6880000000000001,4.57,0.52,4.5994891021
2020-03-05 01:00:00,7.68,1.16,7.7671101447,0.0,0.0,0.0,7.68,1.16,7.7671101447,5.55336,0.74348,5.6029072632,0.6633600000000001,0.19348,0.6910000000000001,4.89,0.55,4.9208332628
2020-03-05 01:30:00,7.79,1.23,7.8865074653,0.0,0.0,0.0,7.79,1.23,7.8865074653,5.60048,0.7426400000000001,5.6495035534,0.6604800000000001,0.19264,0.6880000000000001,4.94,0.55,4.9705231113
2020-03-05 02:00:00,7.58,1.15,7.6667398547,0.0,0.0,0.0,7.58,1.15,7.6667398547,5.56856,0.7520800000000001,5.6191177955,0.65856,0.19208000000000003,0.686,4.91,0.56,4.9418316442
2020-03-05 02:30:00,7.47,1.18,7.5626252056,0.0,0.0,0.0,7.47,1.18,7.5626252056,5.49472,0.73096,5.5431264102,0.6547200000000001,0.19096000000000002,0.682,4.84,0.54,4.8700308007
2020-03-05 03:00:00,7.34,1.18,7.4342450861,0.0,0.0,0.0,7.34,1.18,7.4342450861,5.49568,0.7312400000000001,5.5441149519,0.65568,0.19124000000000002,0.683,4.84,0.54,4.8700308007
2020-03-05 03:30:00,7.19,1.1400000000000001,7.2798145581,0.0,0.0,0.0,7.19,1.1400000000000001,7.2798145581,5.30472,0.70096,5.3508316363,0.6547200000000001,0.19096000000000002,0.682,4.65,0.51,4.6778841371
2020-03-05 04:00:00,7.08,1.06,7.1589105316,0.0,0.0,0.0,7.08,1.06,7.1589105316,5.08376,0.5706800000000001,5.1156907061,0.65376,0.19068000000000002,0.681,4.43,0.38,4.4462680981
2020-03-05 04:30:00,6.94,1.1,7.026635041,0.0,0.0,0.0,6.94,1.1,7.026635041,5.04376,0.6806800000000001,5.089483294,0.65376,0.19068000000000002,0.681,4.39,0.49,4.4172615952
2020-03-05 05:00:00,6.97,0.99,7.0399573862,0.0,0.0,0.0,6.97,0.99,7.0399573862,5.33568,0.8112400000000001,5.3969983695,0.65568,0.19124000000000002,0.683,4.68,0.62,4.7208897466
2020-03-05 05:30:00,7.37,0.99,7.4361952637,0.0,0.0,0.0,7.37,0.99,7.4361952637,5.18952,0.6823600000000001,5.2341888579,0.6595200000000001,0.19236,0.687,4.53,0.49,4.5564240365
2020-03-05 06:00:00,7.8,1.08,7.8744142639,0.0,0.0,0.0,7.8,1.08,7.8744142639,5.83528,0.85404,5.8974466509,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.17,0.66,5.2119574058
2020-03-05 06:30:00,8.84,1.43,8.9549148516,0.0,0.0,0.0,8.84,1.43,8.9549148516,6.40624,0.91432,6.4711584743,0.66624,0.19432000000000002,0.6940000000000001,5.74,0.72,5.7849805531000005
2020-03-05 07:00:00,9.98,1.62,10.1106280715,0.0,0.0,0.0,9.98,1.62,10.1106280715,7.05624,1.00432,7.1273544601,0.66624,0.19432000000000002,0.6940000000000001,6.39,0.81,6.4411334406
2020-03-05 07:30:00,11.18,1.75,11.316134499,0.0,0.0,0.0,11.18,1.75,11.316134499,7.6824,1.0532,7.7542568954,0.6624,0.1932,0.6900000000000001,7.02,0.86,7.072481884
2020-03-05 08:00:00,11.55096,2.12028,11.7439458531,0.0009600000000000001,0.00028000000000000003,0.001,11.55,2.12,11.7429510771,7.91464,1.30552,8.0215901665,0.70464,0.20552,0.734,7.21,1.1,7.293428549
2020-03-05 08:30:00,11.9048,2.1814,12.1030066099,0.0048000000000000004,0.0014,0.005,11.9,2.18,12.098032898,7.66704,1.28872,7.7745933398,0.6470400000000001,0.18872000000000003,0.674,7.02,1.1,7.105659716
2020-03-05 09:00:00,11.67576,2.46168,11.9324448459,0.00576,0.00168,0.006,11.67,2.46,11.9264621745,7.96928,1.39104,8.0897723083,0.68928,0.20104000000000002,0.718,7.28,1.19,7.3766184665
2020-03-05 09:30:00,11.6596,2.5328,11.9315274797,0.009600000000000001,0.0028,0.01,11.65,2.5300000000000002,11.9215519124,8.29976,1.53868,8.4411819196,0.7497600000000001,0.21868,0.781,7.55,1.32,7.6645221638
2020-03-05 10:00:00,11.92344,2.55392,12.1938889941,0.01344,0.003920000000000001,0.014,11.91,2.55,12.1799261082,8.38024,1.52132,8.5172082868,0.6902400000000001,0.20132000000000003,0.719,7.69,1.32,7.8024675584
2020-03-05 10:30:00,11.86016,2.6758800000000003,12.1582782087,0.02016,0.005880000000000001,0.021,11.84,2.67,12.1373184847,8.07592,1.41756,8.1993877942,0.74592,0.21756000000000003,0.777,7.33,1.2,7.4275769939
2020-03-05 11:00:00,11.6488,2.7384,11.9663434682,0.028800000000000003,0.008400000000000001,0.03,11.62,2.73,11.9363855501,8.29184,1.48512,8.4237872718,0.7718400000000001,0.22512000000000001,0.804,7.52,1.26,7.6248278669000005
2020-03-05 11:30:00,11.89592,2.69756,12.1979400966,0.025920000000000002,0.007560000000000001,0.027,11.87,2.69,12.1709900994,8.23624,1.45432,8.3636532688,0.66624,0.19432000000000002,0.6940000000000001,7.57,1.26,7.6741449035
2020-03-05 12:00:00,0.01812,0.00316,0.0183934771,0.021120000000000003,0.0061600000000000005,0.022,-0.003,-0.003,0.0042426407000000005,0.6680400000000001,0.19272,0.6952829927,0.6710400000000001,0.19572,0.6990000000000001,-0.003,-0.003,0.0042426407000000005
2020-03-05 12:30:00,11.854,2.537,12.1224455041,0.024,0.007,0.025,11.83,2.5300000000000002,12.0975121409,8.11896,1.34928,8.2303139673,0.6489600000000001,0.18928,0.676,7.47,1.16,7.5595304087
2020-03-05 13:00:00,11.638,2.634,11.9323509838,0.048,0.014,0.05,11.59,2.62,11.8824450346,7.92432,1.35376,8.0391239324,0.66432,0.19376000000000002,0.6920000000000001,7.26,1.16,7.3520881388
2020-03-05 13:30:00,11.40048,2.35764,11.6417099517,0.060480000000000006,0.017640000000000003,0.063,11.34,2.34,11.578911866,7.698,1.279,7.8035277279,0.648,0.189,0.675,7.05,1.09,7.1337647845
2020-03-05 14:00:00,11.018,2.354,11.2666605523,0.048,0.014,0.05,10.97,2.34,11.2167954425,7.79376,1.42068,7.9221857211,0.65376,0.19068000000000002,0.681,7.14,1.23,7.2451708054
2020-03-05 14:30:00,10.77216,2.41688,11.0399610507,0.09216,0.02688,0.096,10.68,2.39,10.9441536904,7.25032,1.34676,7.3743408248,0.64032,0.18676,0.667,6.61,1.16,6.7110133363
2020-03-05 15:00:00,10.27344,2.36892,10.5430238262,0.13344,0.03892,0.139,10.14,2.33,10.4042539377,7.68184,1.46012,7.8193744123,0.6518400000000001,0.19012,0.679,7.03,1.27,7.1437945099
2020-03-05 15:30:00,10.6792,2.3356,10.9316211058,0.019200000000000002,0.0056,0.02,10.66,2.33,10.9116680668,7.78096,1.37528,7.9015652627,0.60096,0.17528000000000002,0.626,7.18,1.2,7.2795879004
2020-03-05 16:00:00,11.2092,2.1556,11.4145861073,0.019200000000000002,0.0056,0.02,11.19,2.15,11.3946741946,7.86976,1.38368,7.9904751298,0.6297600000000001,0.18368,0.656,7.24,1.2,7.3387737395
2020-03-05 16:30:00,11.6344,2.1242,11.8267277385,0.014400000000000001,0.004200000000000001,0.015,11.62,2.12,11.8118076517,7.94728,1.25004,8.0449897079,0.61728,0.18004,0.643,7.33,1.07,7.4076851985
2020-03-05 17:00:00,12.09288,1.99084,12.2556595335,0.00288,0.00084,0.003,12.09,1.99,12.2526813392,8.41672,1.20696,8.5028188267,0.60672,0.17696,0.632,7.8100000000000005,1.03,7.8776265461
2020-03-05 17:30:00,12.46192,1.8305600000000002,12.5956500428,0.0019200000000000003,0.0005600000000000001,0.002,12.46,1.83,12.5936690444,8.36584,1.13212,8.4420953915,0.55584,0.16212000000000001,0.579,7.8100000000000005,0.97,7.8700063532
2020-03-05 18:00:00,12.31,1.79,12.4394614031,0.0,0.0,0.0,12.31,1.79,12.4394614031,8.53464,1.10052,8.6053020981,0.58464,0.17052,0.609,7.95,0.93,8.0042113915
2020-03-05 18:30:00,12.36,1.69,12.475003006,0.0,0.0,0.0,12.36,1.69,12.475003006,8.55192,1.04556,8.6155981452,0.60192,0.17556000000000002,0.627,7.95,0.87,7.9974620974
2020-03-05 19:00:00,12.03,1.56,12.1307254523,0.0,0.0,0.0,12.03,1.56,12.1307254523,8.44264,0.9845200000000001,8.4998499869,0.6326400000000001,0.18452000000000002,0.659,7.8100000000000005,0.8,7.8508661942
2020-03-05 19:30:00,11.85,1.56,11.9522424674,0.0,0.0,0.0,11.85,1.56,11.9522424674,8.46288,1.00584,8.5224440157,0.6028800000000001,0.17584000000000002,0.628,7.86,0.8300000000000001,7.9037016644
2020-03-05 20:00:00,11.41,1.5899999999999999,11.5202517334,0.0,0.0,0.0,11.41,1.5899999999999999,11.5202517334,8.24152,1.06836,8.3104780248,0.6115200000000001,0.17836000000000002,0.637,7.63,0.89,7.6817315756
2020-03-05 20:30:00,11.04,1.5899999999999999,11.1539096285,0.0,0.0,0.0,11.04,1.5899999999999999,11.1539096285,7.8748000000000005,0.9964000000000001,7.9375870389,0.6048,0.1764,0.63,7.27,0.8200000000000001,7.3160986871
2020-03-05 21:00:00,10.46,1.5899999999999999,10.5801559535,0.0,0.0,0.0,10.46,1.5899999999999999,10.5801559535,7.74744,1.02592,7.8150712345,0.63744,0.18592,0.664,7.11,0.84,7.1594483027999996
2020-03-05 21:30:00,10.1,1.44,10.202137031,0.0,0.0,0.0,10.1,1.44,10.202137031,7.26288,0.9058400000000001,7.3191510437,0.6028800000000001,0.17584000000000002,0.628,6.66,0.73,6.6998880588
2020-03-05 22:00:00,9.32,1.25,9.403451494,0.0,0.0,0.0,9.32,1.25,9.403451494,6.6284,0.7262000000000001,6.6680621623,0.6384000000000001,0.1862,0.665,5.99,0.54,6.0142913132
2020-03-05 22:30:00,8.78,1.25,8.8685342645,0.0,0.0,0.0,8.78,1.25,8.8685342645,6.38304,0.7817200000000001,6.4307298031,0.62304,0.18172000000000002,0.649,5.76,0.6000000000000001,5.7911656858
2020-03-05 23:00:00,8.1,1.27,8.1989572508,0.0,0.0,0.0,8.1,1.27,8.1989572508,6.09648,0.83564,6.1534837775,0.63648,0.18564000000000003,0.663,5.46,0.65,5.4985543555
2020-03-05 23:30:00,7.61,1.2,7.7040314122,0.0,0.0,0.0,7.61,1.2,7.7040314122,5.74632,0.82976,5.8059189798,0.6163200000000001,0.17976,0.642,5.13,0.65,5.1710153742
2020-03-06 00:00:00,7.28,0.9500000000000001,7.341723231,0.0,0.0,0.0,7.28,0.9500000000000001,7.341723231,5.4584,0.8362,5.5220794091,0.6384000000000001,0.1862,0.665,4.82,0.65,4.8636303312999996
2020-03-06 00:30:00,7.32,0.99,7.3866433513,0.0,0.0,0.0,7.32,0.99,7.3866433513,5.51576,0.8266800000000001,5.5773657043,0.6057600000000001,0.17668,0.631,4.91,0.65,4.9528375705
2020-03-06 01:00:00,7.96,0.96,8.0176804626,0.0,0.0,0.0,7.96,0.96,8.0176804626,5.79168,0.8042400000000001,5.8472522778,0.63168,0.18424000000000001,0.658,5.16,0.62,5.1971145841
2020-03-06 01:30:00,8.02,0.96,8.077252008,0.0,0.0,0.0,8.02,0.96,8.077252008,5.51976,0.7336800000000001,5.5683064571,0.6297600000000001,0.18368,0.656,4.89,0.55,4.9208332628
2020-03-06 02:00:00,7.97,0.96,8.0276086103,0.0,0.0,0.0,7.97,0.96,8.0276086103,5.37976,0.64368,5.4181308216,0.6297600000000001,0.18368,0.656,4.75,0.46,4.7722217048
2020-03-06 02:30:00,7.94,0.99,8.0014811129,0.0,0.0,0.0,7.94,0.99,8.0014811129,5.51208,0.7514400000000001,5.563064623,0.6220800000000001,0.18144000000000002,0.648,4.89,0.5700000000000001,4.9231087739
2020-03-06 03:00:00,7.79,1.06,7.8617873286,0.0,0.0,0.0,7.79,1.06,7.8617873286,5.5293600000000005,0.8264800000000001,5.5907862774,0.63936,0.18648,0.666,4.89,0.64,4.9317035596
2020-03-06 03:30:00,7.72,1.06,7.7924322262,0.0,0.0,0.0,7.72,1.06,7.7924322262,5.50728,0.7800400000000001,5.5622473336,0.61728,0.18004,0.643,4.89,0.6000000000000001,4.9266723049
2020-03-06 04:00:00,7.6,1.08,7.6763533009,0.0,0.0,0.0,7.6,1.08,7.6763533009,5.75744,0.8559200000000001,5.8207142517,0.63744,0.18592,0.664,5.12,0.67,5.1636518086
2020-03-06 04:30:00,7.57,1.08,7.6466528625,0.0,0.0,0.0,7.57,1.08,7.6466528625,5.57592,0.8225600000000001,5.6362655012000005,0.62592,0.18256000000000003,0.652,4.95,0.64,4.99120226
2020-03-06 05:00:00,7.45,1.04,7.5222403578,0.0,0.0,0.0,7.45,1.04,7.5222403578,5.64264,0.8845200000000001,5.711546358,0.6326400000000001,0.18452000000000002,0.659,5.01,0.7000000000000001,5.058665832
2020-03-06 05:30:00,7.84,1.07,7.9126796978,0.0,0.0,0.0,7.84,1.07,7.9126796978,5.52632,0.8797600000000001,5.5959083624,0.6163200000000001,0.17976,0.642,4.91,0.7000000000000001,4.9596471649
2020-03-06 06:00:00,8.27,1.02,8.3326646398,0.0,0.0,0.0,8.27,1.02,8.3326646398,5.82784,0.9531200000000001,5.9052651761,0.6278400000000001,0.18312,0.654,5.2,0.77,5.256700486
2020-03-06 06:30:00,9.35,1.32,9.4427167701,0.0,0.0,0.0,9.35,1.32,9.4427167701,6.45768,1.03724,6.5404508866,0.60768,0.17724,0.633,5.85,0.86,5.9128757809
2020-03-06 07:00:00,10.27,1.38,10.3623018678,0.0,0.0,0.0,10.27,1.38,10.3623018678,7.19592,1.06256,7.2739465492,0.62592,0.18256000000000003,0.652,6.57,0.88,6.628672567
2020-03-06 07:30:00,11.4496,1.6028,11.5612416288,0.009600000000000001,0.0028,0.01,11.44,1.6,11.5513462419,7.76112,1.25116,7.8613220898,0.62112,0.18116000000000002,0.647,7.14,1.07,7.2197299118
2020-03-06 08:00:00,11.63552,1.84036,11.7801634369,0.03552,0.010360000000000001,0.037,11.6,1.83,11.7434620108,7.7256,1.3708,7.8462722359,0.5856,0.1708,0.61,7.14,1.2,7.2401381202
2020-03-06 08:30:00,11.35392,2.01156,11.5307360129,0.07392,0.021560000000000003,0.077,11.28,1.99,11.4541913726,7.76864,1.5175200000000002,7.9154680468,0.6086400000000001,0.17752,0.634,7.16,1.34,7.2843119098999995
2020-03-06 09:00:00,10.70232,2.1727600000000002,10.920647389199999,0.11232,0.032760000000000004,0.117,10.59,2.14,10.8040594223,7.5292,1.4606,7.6695635469,0.6192000000000001,0.1806,0.645,6.91,1.28,7.0275529169
2020-03-06 09:30:00,10.43896,2.29928,10.6891802492,0.16896000000000003,0.049280000000000004,0.176,10.27,2.25,10.5135816923,6.8976,1.3168,7.0221683261,0.5376000000000001,0.1568,0.56,6.36,1.16,6.4649207265
2020-03-06 10:00:00,10.37256,2.47908,10.6647005865,0.20256000000000002,0.05908000000000001,0.211,10.17,2.42,10.4539609718,6.97152,1.33836,7.0988237476,0.6115200000000001,0.17836000000000002,0.637,6.36,1.16,6.4649207265
2020-03-06 10:30:00,9.71848,2.45664,10.0241674767,0.22848000000000002,0.06664,0.23800000000000002,9.49,2.39,9.7863271967,7.1588,1.4534,7.3048469525,0.6288,0.1834,0.655,6.53,1.27,6.6523529672
2020-03-06 11:00:00,9.40864,2.55252,9.7487365848,0.24864000000000003,0.07252,0.259,9.16,2.48,9.4897839807,6.90552,1.3953600000000002,7.045085947,0.6355200000000001,0.18536000000000002,0.662,6.27,1.21,6.3856871204
2020-03-06 11:30:00,9.00112,2.55616,9.3570355989,0.26112,0.07616,0.272,8.74,2.48,9.0850426526,6.85864,1.35752,6.9916953023,0.6086400000000001,0.17752,0.634,6.25,1.18,6.360416653
2020-03-06 12:00:00,8.88976,2.60868,9.264612469,0.26976,0.07868,0.281,8.62,2.5300000000000002,8.983612859,6.94416,1.49788,7.1038723665,0.6441600000000001,0.18788000000000002,0.671,6.3,1.31,6.4347571827
2020-03-06 12:30:00,8.77688,2.60784,9.1561155519,0.26688,0.07784,0.278,8.51,2.5300000000000002,8.8781191702,6.7308,1.4794,6.8914652288,0.5808,0.1694,0.605,6.15,1.31,6.2879726463
2020-03-06 13:00:00,8.56264,2.66952,8.9691215177,0.27264000000000005,0.07952000000000001,0.28400000000000003,8.29,2.59,8.6851712706,6.508,1.419,6.6609027166,0.648,0.189,0.675,5.86,1.23,5.9876957171
2020-03-06 13:30:00,8.5348,2.5314,8.9022916712,0.24480000000000002,0.0714,0.255,8.29,2.46,8.6472943745,6.57648,1.37564,6.7188149699,0.63648,0.18564000000000003,0.663,5.94,1.19,6.0580277319
2020-03-06 14:00:00,8.5476,2.4218,8.8840633158,0.1776,0.051800000000000006,0.185,8.37,2.37,8.6990689157,6.7892,1.2906,6.9107803467,0.6192000000000001,0.1806,0.645,6.17,1.11,6.2690509649
2020-03-06 14:30:00,8.5588,2.1634,8.8279871432,0.14880000000000002,0.0434,0.155,8.41,2.12,8.673090568,6.79896,1.25928,6.9145963874,0.6489600000000001,0.18928,0.676,6.15,1.07,6.2423873638
2020-03-06 15:00:00,9.20904,2.08472,9.4420588433,0.11904,0.03472,0.124,9.09,2.05,9.3182938352,6.96,1.195,7.0618428898,0.6000000000000001,0.17500000000000002,0.625,6.36,1.02,6.4412731661
2020-03-06 15:30:00,8.76328,2.08304,9.0074486954,0.11328,0.03304,0.11800000000000001,8.65,2.05,8.8896006659,7.02848,1.24164,7.1373104879,0.58848,0.17164000000000001,0.613,6.44,1.07,6.5282846139
2020-03-06 16:00:00,9.21696,1.8782800000000002,9.4063960899,0.09696,0.028280000000000003,0.101,9.12,1.85,9.305745537,6.80776,1.1126800000000001,6.8980905329,0.55776,0.16268000000000002,0.581,6.25,0.9500000000000001,6.3217877218
2020-03-06 16:30:00,9.23392,1.8715600000000001,9.4216779503,0.07392,0.021560000000000003,0.077,9.16,1.85,9.3449505082,6.76464,1.01052,6.8397006513,0.58464,0.17052,0.609,6.18,0.84,6.2368261159
2020-03-06 17:00:00,9.84608,1.64344,9.9822936442,0.04608,0.01344,0.048,9.8,1.63,9.934631347,7.03152,0.88836,7.0874153963,0.6115200000000001,0.17836000000000002,0.637,6.42,0.71,6.4591408097
2020-03-06 17:30:00,10.53536,1.42448,10.6312254044,0.015360000000000002,0.0044800000000000005,0.016,10.52,1.42,10.6154039019,7.68904,1.05472,7.7610418373000005,0.59904,0.17472000000000001,0.624,7.09,0.88,7.1444034041
2020-03-06 18:00:00,10.93192,1.26056,11.0043576096,0.0019200000000000003,0.0005600000000000001,0.002,10.93,1.26,11.0023861048,8.10576,0.9866800000000001,8.1655913809,0.6057600000000001,0.17668,0.631,7.5,0.81,7.5436131926000005
2020-03-06 18:30:00,11.56,1.3,11.6328672304,0.0,0.0,0.0,11.56,1.3,11.6328672304,8.39616,1.06388,8.463293886,0.59616,0.17388,0.621,7.8,0.89,7.8506114412
2020-03-06 19:00:00,11.35,1.3,11.4242067558,0.0,0.0,0.0,11.35,1.3,11.4242067558,8.2296,1.0378,8.2947781767,0.6096,0.1778,0.635,7.62,0.86,7.6683766209
2020-03-06 19:30:00,10.99,1.32,11.0689882103,0.0,0.0,0.0,10.99,1.32,11.0689882103,8.21808,1.03444,8.282928528,0.5980800000000001,0.17444,0.623,7.62,0.86,7.6683766209
2020-03-06 20:00:00,10.66,1.45,10.7581643416,0.0,0.0,0.0,10.66,1.45,10.7581643416,8.03536,1.03948,8.1023162738,0.61536,0.17948000000000003,0.641,7.42,0.86,7.4696720142
2020-03-06 20:30:00,10.24,1.51,10.3507342735,0.0,0.0,0.0,10.24,1.51,10.3507342735,7.91288,0.9458400000000001,7.9692084425,0.6028800000000001,0.17584000000000002,0.628,7.31,0.77,7.3504421636
2020-03-06 21:00:00,9.71,1.28,9.7940032673,0.0,0.0,0.0,9.71,1.28,9.7940032673,7.52592,0.9925600000000001,7.5910899876,0.62592,0.18256000000000003,0.652,6.9,0.81,6.9473808014
2020-03-06 21:30:00,9.32,1.15,9.3906815514,0.0,0.0,0.0,9.32,1.15,9.3906815514,7.12888,0.8688400000000001,7.1816302467,0.5788800000000001,0.16884000000000002,0.603,6.55,0.7000000000000001,6.587298384
2020-03-06 22:00:00,8.62,0.89,8.665823677,0.0,0.0,0.0,8.62,0.89,8.665823677,6.7807200000000005,0.7439600000000001,6.821410426,0.6307200000000001,0.18396,0.657,6.15,0.56,6.1754433039
2020-03-06 22:30:00,7.97,0.81,8.0110548619,0.0,0.0,0.0,7.97,0.81,8.0110548619,6.40344,0.73892,6.4459325625,0.6134400000000001,0.17892000000000002,0.639,5.79,0.56,5.8170181365
2020-03-06 23:00:00,7.41,0.85,7.4585923605,0.0,0.0,0.0,7.41,0.85,7.4585923605,6.21456,0.7450800000000001,6.2590654414,0.63456,0.18508000000000002,0.661,5.58,0.56,5.6080299571
2020-03-06 23:30:00,6.99,0.78,7.033384676,0.0,0.0,0.0,6.99,0.78,7.033384676,5.27824,0.53032,5.3048144925,0.61824,0.18032,0.644,4.66,0.35000000000000003,4.6731252926
2020-03-07 00:00:00,6.72,0.71,6.7574033474,0.0,0.0,0.0,6.72,0.71,6.7574033474,4.88608,0.53844,4.9156581858,0.6460800000000001,0.18844000000000002,0.673,4.24,0.35000000000000003,4.2544212297
2020-03-07 00:30:00,6.93,0.89,6.9869163441,0.0,0.0,0.0,6.93,0.89,6.9869163441,5.14424,0.6033200000000001,5.1794980645,0.5942400000000001,0.17332,0.619,4.55,0.43,4.5702735148
2020-03-07 01:00:00,7.5,0.89,7.5526220612,0.0,0.0,0.0,7.5,0.89,7.5526220612,5.65744,0.74592,5.7064020188,0.63744,0.18592,0.664,5.02,0.56,5.0511384855
2020-03-07 01:30:00,7.5,0.8300000000000001,7.545786904,0.0,0.0,0.0,7.5,0.8300000000000001,7.545786904,5.52824,0.7103200000000001,5.5736874688,0.61824,0.18032,0.644,4.91,0.53,4.9385220461
2020-03-07 02:00:00,7.29,0.87,7.3417300413,0.0,0.0,0.0,7.29,0.87,7.3417300413,5.65744,0.7159200000000001,5.7025580926,0.63744,0.18592,0.664,5.02,0.53,5.0479005537
2020-03-07 02:30:00,7.05,0.74,7.0887304928,0.0,0.0,0.0,7.05,0.74,7.0887304928,5.35824,0.5803200000000001,5.3895739349,0.61824,0.18032,0.644,4.74,0.4,4.7568476957
2020-03-07 03:00:00,6.75,0.79,6.7960723951,0.0,0.0,0.0,6.75,0.79,6.7960723951,5.44072,0.72396,5.4886749038,0.6307200000000001,0.18396,0.657,4.8100000000000005,0.54,4.8402169373
2020-03-07 03:30:00,6.5600000000000005,0.79,6.6073973696,0.0,0.0,0.0,6.5600000000000005,0.79,6.6073973696,5.26904,0.7847200000000001,5.3271538367,0.59904,0.17472000000000001,0.624,4.67,0.61,4.7096709015
2020-03-07 04:00:00,6.29,0.81,6.3419397663,0.0,0.0,0.0,6.29,0.81,6.3419397663,5.18168,0.7942400000000001,5.2421965625,0.63168,0.18424000000000001,0.658,4.55,0.61,4.5907080064
2020-03-07 04:30:00,5.97,0.8,6.0233628481,0.0,0.0,0.0,5.97,0.8,6.0233628481,4.96072,0.70396,5.0104194036,0.6307200000000001,0.18396,0.657,4.33,0.52,4.3611122435
2020-03-07 05:00:00,5.88,0.7000000000000001,5.9215200751,0.0,0.0,0.0,5.88,0.7000000000000001,5.9215200751,5.16184,0.80012,5.223483914,0.6518400000000001,0.19012,0.679,4.51,0.61,4.5510658092
2020-03-07 05:30:00,6.03,0.62,6.0617901646,0.0,0.0,0.0,6.03,0.62,6.0617901646,5.14744,0.7959200000000001,5.2086108705,0.63744,0.18592,0.664,4.51,0.61,4.5510658092
2020-03-07 06:00:00,6.16,0.5,6.1802588943,0.0,0.0,0.0,6.16,0.5,6.1802588943,5.31648,0.79564,5.3756862446,0.63648,0.18564000000000003,0.663,4.68,0.61,4.7195868463
2020-03-07 06:30:00,6.58,0.74,6.6214801971,0.0,0.0,0.0,6.58,0.74,6.6214801971,5.41384,0.8161200000000001,5.4750082557,0.60384,0.17612000000000003,0.629,4.8100000000000005,0.64,4.8523911631
2020-03-07 07:00:00,6.6909600000000005,0.6502800000000001,6.7224853886,0.0009600000000000001,0.00028000000000000003,0.001,6.69,0.65,6.7215028082,5.69648,0.8556400000000001,5.7603822962999995,0.63648,0.18564000000000003,0.663,5.06,0.67,5.104164966
2020-03-07 07:30:00,7.41152,0.65336,7.4402626298,0.01152,0.00336,0.012,7.4,0.65,7.4284924446,5.86728,0.8100400000000001,5.9229333442000005,0.61728,0.18004,0.643,5.25,0.63,5.287664891
2020-03-07 08:00:00,7.38168,0.8092400000000001,7.4259052647,0.03168,0.00924,0.033,7.35,0.8,7.3934092271,6.21848,0.93164,6.2878809308,0.8284800000000001,0.24164000000000002,0.863,5.39,0.6900000000000001,5.4339856459
2020-03-07 08:30:00,8.05144,0.88792,8.1002523417,0.06144000000000001,0.017920000000000002,0.064,7.99,0.87,8.0372258896,6.03608,0.7484400000000001,6.0823041851,0.6460800000000001,0.18844000000000002,0.673,5.39,0.56,5.4190128252
2020-03-07 09:00:00,8.35776,0.9326800000000001,8.4096399566,0.07776000000000001,0.022680000000000002,0.081,8.28,0.91,8.3298559411,5.86544,0.6949200000000001,5.9064625792,0.56544,0.16492,0.589,5.3,0.53,5.3264340792
2020-03-07 09:30:00,8.00448,1.01464,8.0685311179,0.08448000000000001,0.024640000000000002,0.088,7.92,0.99,7.9816351708,5.7988,0.5734,5.8270806584,0.6288,0.1834,0.655,5.17,0.39,5.1846889974
2020-03-07 10:00:00,7.97392,1.01156,8.0378264351,0.07392,0.021560000000000003,0.077,7.9,0.99,7.9617899997,5.9236,0.4148,5.9381054218,0.6336,0.18480000000000002,0.66,5.29,0.23,5.2949976393
2020-03-07 10:30:00,8.19528,1.05904,8.2634242297,0.06528,0.01904,0.068,8.13,1.04,8.1962491421,6.10632,0.6397600000000001,6.139742405,0.6163200000000001,0.17976,0.642,5.49,0.46,5.5092376968
2020-03-07 11:00:00,8.152,0.981,8.2108139061,0.07200000000000001,0.021,0.075,8.08,0.96,8.1368298495,6.32496,0.7622800000000001,6.3707291419,0.6249600000000001,0.18228000000000003,0.651,5.7,0.58,5.7294327817
2020-03-07 11:30:00,7.95064,1.14352,8.0324538218,0.08064,0.023520000000000003,0.084,7.87,1.12,7.9492955663,6.16448,0.6246400000000001,6.1960462232,0.5644800000000001,0.16464,0.588,5.6,0.46,5.6188610946
2020-03-07 12:00:00,8.272,1.051,8.3385001649,0.07200000000000001,0.021,0.075,8.2,1.03,8.2644358549,6.06,0.635,6.093178563,0.6000000000000001,0.17500000000000002,0.625,5.46,0.46,5.4793430263000005
2020-03-07 12:30:00,8.3828,0.8754000000000001,8.4283842461,0.0528,0.0154,0.055,8.33,0.86,8.3742760881,5.80904,0.5447200000000001,5.8345235967,0.59904,0.17472000000000001,0.624,5.21,0.37,5.223121672
2020-03-07 13:00:00,8.19896,0.85428,8.2433451584,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.15,0.84,8.1931739881,5.65632,0.45976000000000006,5.6749744669,0.6163200000000001,0.17976,0.642,5.04,0.28,5.0477717856
2020-03-07 13:30:00,8.23416,0.78288,8.2712932483,0.044160000000000005,0.01288,0.046,8.19,0.77,8.2261169454,5.63904,0.38472,5.6521484057,0.59904,0.17472000000000001,0.624,5.04,0.21,5.0443731028
2020-03-07 14:00:00,8.18376,0.79568,8.2223496885,0.05376,0.015680000000000003,0.056,8.13,0.78,8.1673312655,5.62,0.005,5.6200022242,0.6000000000000001,0.17500000000000002,0.625,5.02,-0.17,5.0228776613
2020-03-07 14:30:00,8.06896,0.82428,8.1109526567,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.02,0.81,8.0608002084,5.50832,0.29576,5.5162544539,0.56832,0.16576000000000002,0.592,4.94,0.13,4.9417102303
2020-03-07 15:00:00,8.05936,0.87148,8.1063407898,0.039360000000000006,0.01148,0.041,8.02,0.86,8.065977932,5.57072,0.40396000000000004,5.5853473482,0.6307200000000001,0.18396,0.657,4.94,0.22,4.9448963589
2020-03-07 15:30:00,7.99704,0.62372,8.0213262868,0.047040000000000005,0.013720000000000001,0.049,7.95,0.61,7.9733681716,5.67168,0.43424,5.6882790368,0.63168,0.18424000000000001,0.658,5.04,0.25,5.0461965875
2020-03-07 16:00:00,7.97016,0.7058800000000001,8.0013571974,0.02016,0.005880000000000001,0.021,7.95,0.7000000000000001,7.9807581094,5.92056,0.42808,5.9360157682,0.6105600000000001,0.17808000000000002,0.636,5.31,0.25,5.3158818648
2020-03-07 16:30:00,7.9005600000000005,0.7630800000000001,7.9373257083,0.010560000000000002,0.0030800000000000003,0.011,7.89,0.76,7.9265187819000005,5.9023200000000005,0.42276,5.9174409503,0.5923200000000001,0.17276000000000002,0.617,5.31,0.25,5.3158818648
2020-03-07 17:00:00,8.37152,0.5533600000000001,8.3897886982,0.01152,0.00336,0.012,8.36,0.55,8.3780725707,6.05984,0.41912000000000005,6.07431662,0.57984,0.16912000000000002,0.604,5.48,0.25,5.4856995908
2020-03-07 17:30:00,8.55632,0.5947600000000001,8.5769663285,0.01632,0.00476,0.017,8.54,0.59,8.560356301,6.11616,0.46388,6.1337262573,0.59616,0.17388,0.621,5.52,0.29,5.5276125045
2020-03-07 18:00:00,9.04096,0.5102800000000001,9.0553488834,0.0009600000000000001,0.00028000000000000003,0.001,9.04,0.51,9.0543746333,6.60208,0.53144,6.6234348189,0.6220800000000001,0.18144000000000002,0.648,5.98,0.35000000000000003,5.9902337183
2020-03-07 18:30:00,9.55,0.6000000000000001,9.5688296045,0.0,0.0,0.0,9.55,0.6000000000000001,9.5688296045,6.79424,0.52332,6.8143643137000005,0.5942400000000001,0.17332,0.619,6.2,0.35000000000000003,6.2098711742
2020-03-07 19:00:00,9.6,0.58,9.6175048739,0.0,0.0,0.0,9.6,0.58,9.6175048739,6.75944,0.52192,6.7795596907,0.5894400000000001,0.17192000000000002,0.614,6.17,0.35000000000000003,6.1799190933
2020-03-07 19:30:00,9.51,0.66,9.5328746976,0.0,0.0,0.0,9.51,0.66,9.5328746976,6.96616,0.55388,6.9881448325,0.59616,0.17388,0.621,6.37,0.38,6.381324314
2020-03-07 20:00:00,8.74,0.52,8.7554554422,0.0,0.0,0.0,8.74,0.52,8.7554554422,6.58096,0.5052800000000001,6.6003289615,0.60096,0.17528000000000002,0.626,5.98,0.33,5.9890984296
2020-03-07 20:30:00,8.41,0.55,8.4279653535,0.0,0.0,0.0,8.41,0.55,8.4279653535,6.27288,0.44584,6.2887039046,0.6028800000000001,0.17584000000000002,0.628,5.67,0.27,5.6764249312
2020-03-07 21:00:00,7.96,0.53,7.9776249598,0.0,0.0,0.0,7.96,0.53,7.9776249598,5.89792,0.43856000000000006,5.9142028372,0.5779200000000001,0.16856000000000002,0.602,5.32,0.27,5.3268470975
2020-03-07 21:30:00,7.62,0.44,7.6326928407,0.0,0.0,0.0,7.62,0.44,7.6326928407,5.61216,0.43688000000000005,5.6291388329,0.57216,0.16688,0.596,5.04,0.27,5.0472269614
2020-03-07 22:00:00,7.08,0.45,7.0942864335,0.0,0.0,0.0,7.08,0.45,7.0942864335,5.5156,0.4108,5.5308769648,0.5856,0.1708,0.61,4.93,0.24,4.935838328
2020-03-07 22:30:00,6.59,0.31,6.5972873213,0.0,0.0,0.0,6.59,0.31,6.5972873213,5.18176,0.40968000000000004,5.1979298187,0.58176,0.16968000000000003,0.606,4.6,0.24,4.6062566146
2020-03-07 23:00:00,6.09,0.41000000000000003,6.1037857105,0.0,0.0,0.0,6.09,0.41000000000000003,6.1037857105,4.8156,0.4108,4.8330901088000005,0.5856,0.1708,0.61,4.23,0.24,4.23680304
2020-03-07 23:30:00,5.7,0.41000000000000003,5.7147265901,0.0,0.0,0.0,5.7,0.41000000000000003,5.7147265901,4.3856,0.3808,4.4021013164,0.5856,0.1708,0.61,3.8,0.21,3.805798208
2020-03-08 00:00:00,5.46,0.38,5.4732074691,0.0,0.0,0.0,5.46,0.38,5.4732074691,4.2717600000000004,0.40968000000000004,4.2913600641,0.58176,0.16968000000000003,0.606,3.69,0.24,3.6977966412
2020-03-08 00:30:00,5.63,0.31,5.6385281767,0.0,0.0,0.0,5.63,0.31,5.6385281767,4.33216,0.40688,4.3512252987,0.57216,0.16688,0.596,3.76,0.24,3.7676517886000003
2020-03-08 01:00:00,6.0,0.27,6.0060719276,0.0,0.0,0.0,6.0,0.27,6.0060719276,4.68272,0.40996000000000005,4.7006312129,0.58272,0.16996000000000003,0.607,4.1,0.24,4.1070183832
2020-03-08 01:30:00,6.06,0.2,6.0632994318,0.0,0.0,0.0,6.06,0.2,6.0632994318,4.6604,0.4122,4.6785934852,0.5904,0.17220000000000002,0.615,4.07,0.24,4.0770700264
2020-03-08 02:00:00,5.8,0.25,5.8053854308,0.0,0.0,0.0,5.8,0.25,5.8053854308,4.70456,0.42508,4.723724992,0.63456,0.18508000000000002,0.661,4.07,0.24,4.0770700264
2020-03-08 02:30:00,5.8,0.31,5.8082785746,0.0,0.0,0.0,5.8,0.31,5.8082785746,4.53328,0.41304,4.5520577325,0.59328,0.17304000000000003,0.618,3.94,0.24,3.9473028766000002
2020-03-08 03:00:00,5.8,0.23,5.8045585534,0.0,0.0,0.0,5.8,0.23,5.8045585534,4.47592,0.38756,4.4926676485,0.50592,0.14756000000000002,0.527,3.9699999999999998,0.24,3.9772477921
2020-03-08 03:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,4.05672,0.31196,4.0686971133,0.24672000000000002,0.07196000000000001,0.257,3.81,0.24,3.8175515714
2020-03-08 04:00:00,5.18,0.38,5.1939195219,0.0,0.0,0.0,5.18,0.38,5.1939195219,4.65416,0.45788000000000006,4.6766290638,0.6441600000000001,0.18788000000000002,0.671,4.01,0.27,4.0190794966
2020-03-08 04:30:00,5.04,0.32,5.0501485127,0.0,0.0,0.0,5.04,0.32,5.0501485127,4.47248,0.40864000000000006,4.4911094398,0.61248,0.17864000000000002,0.638,3.86,0.23,3.8668462602
2020-03-08 05:00:00,5.12,0.32,5.1299902534,0.0,0.0,0.0,5.12,0.32,5.1299902534,4.38704,0.42872000000000005,4.4079383843,0.6470400000000001,0.18872000000000003,0.674,3.74,0.24,3.7476926235
2020-03-08 05:30:00,5.26,0.34,5.270977139,0.0,0.0,0.0,5.26,0.34,5.270977139,4.29112,0.40116,4.3098306463,0.62112,0.18116000000000002,0.647,3.67,0.22,3.6765880922000003
2020-03-08 06:00:00,5.19,0.34,5.2011248783,0.0,0.0,0.0,5.19,0.34,5.2011248783,4.33264,0.40452000000000005,4.3514831724,0.6326400000000001,0.18452000000000002,0.659,3.7,0.22,3.7065347698
2020-03-08 06:30:00,5.52,0.32,5.5292675826,0.0,0.0,0.0,5.52,0.32,5.5292675826,4.41264,0.40452000000000005,4.4311429902,0.6326400000000001,0.18452000000000002,0.659,3.7800000000000002,0.22,3.786396704
2020-03-08 07:00:00,5.72,0.26,5.7259060418,0.0,0.0,0.0,5.72,0.26,5.7259060418,4.3284,0.4062,4.3474181993,0.6384000000000001,0.1862,0.665,3.69,0.22,3.6965524479000003
2020-03-08 07:30:00,6.11536,0.29448,6.1224461125,0.015360000000000002,0.0044800000000000005,0.016,6.1,0.29,6.106889552,4.50072,0.40396000000000004,4.5188122554,0.6307200000000001,0.18396,0.657,3.87,0.22,3.8762481860999998
2020-03-08 08:00:00,6.42688,0.36784000000000006,6.4373979837,0.02688,0.007840000000000001,0.028,6.4,0.36,6.4101170036,4.59304,0.40172,4.6105743026,0.62304,0.18172000000000002,0.649,3.9699999999999998,0.22,3.9760910452
2020-03-08 08:30:00,6.55776,0.38268,6.568916212,0.07776000000000001,0.022680000000000002,0.081,6.48,0.36,6.4899922958000005,4.76248,0.53864,4.7928434984,0.61248,0.17864000000000002,0.638,4.15,0.36,4.165585193
2020-03-08 09:00:00,6.66616,0.67388,6.7001345807,0.11616000000000001,0.03388,0.121,6.55,0.64,6.581192901,5.0192,0.5206000000000001,5.0461265343,0.6192000000000001,0.1806,0.645,4.4,0.34,4.4131168124
2020-03-08 09:30:00,7.14616,0.7538800000000001,7.1858150408,0.11616000000000001,0.03388,0.121,7.03,0.72,7.0667743702,5.36984,0.48912000000000005,5.3920701034,0.57984,0.16912000000000002,0.604,4.79,0.32,4.8006770356
2020-03-08 10:00:00,7.5968,0.7624000000000001,7.6349606417,0.07680000000000001,0.0224,0.08,7.52,0.74,7.5563218566,5.89752,0.45136000000000004,5.9147669438,0.58752,0.17136,0.612,5.31,0.28,5.317377173
2020-03-08 10:30:00,6.21616,0.8688800000000001,6.2765912405,0.23616,0.06888000000000001,0.246,5.98,0.8,6.0332744012,5.62456,0.55508,5.6518836683,0.63456,0.18508000000000002,0.661,4.99,0.37,5.003698632
2020-03-08 11:00:00,6.14648,0.9706400000000001,6.2226488251,0.27648,0.08064,0.28800000000000003,5.87,0.89,5.9370868277,5.5224,0.7832,5.5776611586,0.6624,0.1932,0.6900000000000001,4.86,0.59,4.8956817706999995
2020-03-08 11:30:00,7.08928,0.9510400000000001,7.1527874287,0.20928000000000002,0.061040000000000004,0.218,6.88,0.89,6.9373265744,5.9676,0.9118,6.036855887,0.6576000000000001,0.1918,0.685,5.31,0.72,5.3585912328
2020-03-08 12:00:00,6.96336,1.03348,7.0396351752,0.18336000000000002,0.05348000000000001,0.191,6.78,0.98,6.8504598386,5.82856,0.83208,5.88765393,0.65856,0.19208000000000003,0.686,5.17,0.64,5.2094625443
2020-03-08 12:30:00,6.8952,1.1186,6.9853453028,0.23520000000000002,0.06860000000000001,0.245,6.66,1.05,6.7422622316,5.54904,0.6647200000000001,5.5887116225,0.59904,0.17472000000000001,0.624,4.95,0.49,4.9741934019
2020-03-08 13:00:00,6.88368,0.9952400000000001,6.9552536259,0.22368000000000002,0.06524,0.233,6.66,0.93,6.7246189483,5.79584,0.79712,5.8503984138,0.6758400000000001,0.19712000000000002,0.704,5.12,0.6000000000000001,5.1550363723
2020-03-08 13:30:00,7.2412,0.9916,7.308778831,0.2112,0.0616,0.22,7.03,0.93,7.0912481271,5.55992,0.6895600000000001,5.6025175948,0.64992,0.18956,0.677,4.91,0.5,4.9353925882
2020-03-08 14:00:00,7.05112,0.6711600000000001,7.0829901172,0.14112000000000002,0.04116,0.147,6.91,0.63,6.938659813,5.8228,0.7204,5.8671949005,0.6528,0.1904,0.68,5.17,0.53,5.1970953426
2020-03-08 14:30:00,6.37464,0.6155200000000001,6.4042876263,0.22464,0.06552000000000001,0.234,6.15,0.55,6.1745445176,5.50784,0.7131200000000001,5.5538132486,0.6278400000000001,0.18312,0.654,4.88,0.53,4.9086963646
2020-03-08 15:00:00,6.5616,0.5888,6.5879647844,0.2016,0.058800000000000005,0.21,6.36,0.53,6.3820451268,5.53088,0.69984,5.5749806816,0.65088,0.18984,0.678,4.88,0.51,4.9065772184
2020-03-08 15:30:00,6.97896,0.73928,7.0180066686,0.16896000000000003,0.049280000000000004,0.176,6.8100000000000005,0.6900000000000001,6.8448666897,5.4752,0.5836,5.5062150339,0.5952000000000001,0.1736,0.62,4.88,0.41000000000000003,4.8971930736000004
2020-03-08 16:00:00,7.52872,0.5129600000000001,7.5461747131,0.07872000000000001,0.02296,0.082,7.45,0.49,7.4660967044,5.79704,0.59872,5.8278759767,0.6470400000000001,0.18872000000000003,0.674,5.15,0.41000000000000003,5.1662946103
2020-03-08 16:30:00,7.76104,0.42072000000000004,7.7724350882,0.07104,0.020720000000000002,0.074,7.69,0.4,7.7003960937,5.91688,0.5228400000000001,5.9399352353,0.6268800000000001,0.18284,0.653,5.29,0.34,5.3009150154
2020-03-08 17:00:00,8.27032,0.41176,8.2805639421,0.04032,0.011760000000000001,0.042,8.23,0.4,8.2397148009,6.18184,0.55012,6.2062692336,0.6518400000000001,0.19012,0.679,5.53,0.36,5.5417055136
2020-03-08 17:30:00,9.39576,0.52168,9.4102314531,0.00576,0.00168,0.006,9.39,0.52,9.404387274,6.72168,0.60424,6.7487841868,0.63168,0.18424000000000001,0.658,6.09,0.42,6.1044655786
2020-03-08 18:00:00,9.83,0.6900000000000001,9.8541869274,0.0,0.0,0.0,9.83,0.6900000000000001,9.8541869274,7.15608,0.6984400000000001,7.190083407,0.6460800000000001,0.18844000000000002,0.673,6.51,0.51,6.529946401
2020-03-08 18:30:00,9.94,0.76,9.9690119872,0.0,0.0,0.0,9.94,0.76,9.9690119872,7.59232,0.68276,7.6229577068,0.5923200000000001,0.17276000000000002,0.617,7.0,0.51,7.0185539821
2020-03-08 19:00:00,9.98,0.61,9.9986249055,0.0,0.0,0.0,9.98,0.61,9.9986249055,7.7028,0.6504,7.7302100877,0.6528,0.1904,0.68,7.05,0.46,7.0649911536
2020-03-08 19:30:00,9.83,0.46,9.8407570847,0.0,0.0,0.0,9.83,0.46,9.8407570847,7.67976,0.6936800000000001,7.7110249384,0.6297600000000001,0.18368,0.656,7.05,0.51,7.0684227378
2020-03-08 20:00:00,9.14,0.4,9.1487485483,0.0,0.0,0.0,9.14,0.4,9.1487485483,7.26952,0.7223600000000001,7.3053216904,0.6595200000000001,0.19236,0.687,6.61,0.53,6.6312140668
2020-03-08 20:30:00,8.89,0.4,8.8989943252,0.0,0.0,0.0,8.89,0.4,8.8989943252,7.24744,0.6659200000000001,7.2779692222,0.63744,0.18592,0.664,6.61,0.48,6.6274052238
2020-03-08 21:00:00,8.4,0.48,8.4137031086,0.0,0.0,0.0,8.4,0.48,8.4137031086,7.12184,0.7301200000000001,7.1591675633,0.6518400000000001,0.19012,0.679,6.47,0.54,6.4924956681
2020-03-08 21:30:00,7.93,0.48,7.9445138303,0.0,0.0,0.0,7.93,0.48,7.9445138303,6.72672,0.68696,6.7617065893,0.60672,0.17696,0.632,6.12,0.51,6.1412132352
2020-03-08 22:00:00,7.12,0.30000000000000004,7.1263174221,0.0,0.0,0.0,7.12,0.30000000000000004,7.1263174221,6.58952,0.65236,6.6217329605,0.6595200000000001,0.19236,0.687,5.93,0.46,5.9478147248
2020-03-08 22:30:00,6.72,0.33,6.7280977995,0.0,0.0,0.0,6.72,0.33,6.7280977995,6.08184,0.65012,6.1164886822,0.6518400000000001,0.19012,0.679,5.43,0.46,5.4494495135
2020-03-08 23:00:00,6.16,0.43,6.1749898785,0.0,0.0,0.0,6.16,0.43,6.1749898785,5.7128,0.7104,5.7568005003,0.6528,0.1904,0.68,5.06,0.52,5.0866491918
2020-03-08 23:30:00,5.72,0.43,5.736139817,0.0,0.0,0.0,5.72,0.43,5.736139817,5.1484,0.6462,5.1887953323,0.6384000000000001,0.1862,0.665,4.51,0.46,4.5333982838
2020-03-09 00:00:00,5.42,0.35000000000000003,5.4312889814,0.0,0.0,0.0,5.42,0.35000000000000003,5.4312889814,4.8699200000000005,0.6095600000000001,4.9079205576,0.64992,0.18956,0.677,4.22,0.42,4.2408489716
2020-03-09 00:30:00,5.51,0.32,5.5192843739,0.0,0.0,0.0,5.51,0.32,5.5192843739,4.67728,0.5300400000000001,4.7072168635,0.61728,0.18004,0.643,4.06,0.35000000000000003,4.0750582818
2020-03-09 01:00:00,6.19,0.38,6.2016530054,0.0,0.0,0.0,6.19,0.38,6.2016530054,5.15472,0.60096,5.1896330506,0.6547200000000001,0.19096000000000002,0.682,4.5,0.41000000000000003,4.5186391757
2020-03-09 01:30:00,6.28,0.38,6.2914863109,0.0,0.0,0.0,6.28,0.38,6.2914863109,5.28992,0.62956,5.3272506417,0.64992,0.18956,0.677,4.64,0.44,4.6608153793
2020-03-09 02:00:00,6.11,0.43,6.1251122439,0.0,0.0,0.0,6.11,0.43,6.1251122439,5.33144,0.6929200000000001,5.3762803684,0.66144,0.19292,0.6890000000000001,4.67,0.5,4.696690324
2020-03-09 02:30:00,5.91,0.35000000000000003,5.9203547191,0.0,0.0,0.0,5.91,0.35000000000000003,5.9203547191,5.19992,0.64956,5.2403335963,0.64992,0.18956,0.677,4.55,0.46,4.5731936325
2020-03-09 03:00:00,5.69,0.28,5.6968851138000005,0.0,0.0,0.0,5.69,0.28,5.6968851138000005,5.24952,0.65236,5.289899224,0.6595200000000001,0.19236,0.687,4.59,0.46,4.6129925211
2020-03-09 03:30:00,5.52,0.34,5.5304611019,0.0,0.0,0.0,5.52,0.34,5.5304611019,5.3328,0.7404000000000001,5.3839528229999996,0.6528,0.1904,0.68,4.68,0.55,4.7122075506000005
2020-03-09 04:00:00,5.47,0.38,5.4831833819,0.0,0.0,0.0,5.47,0.38,5.4831833819,5.54528,0.8940400000000001,5.6168886227,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.88,0.7000000000000001,4.9299492898
2020-03-09 04:30:00,5.93,0.51,5.951890456,0.0,0.0,0.0,5.93,0.51,5.951890456,5.45704,0.9387200000000001,5.5371906957,0.6470400000000001,0.18872000000000003,0.674,4.8100000000000005,0.75,4.8681207873000005
2020-03-09 05:00:00,5.95,0.56,5.9762948388,0.0,0.0,0.0,5.95,0.56,5.9762948388,5.47432,0.94376,5.555075373,0.66432,0.19376000000000002,0.6920000000000001,4.8100000000000005,0.75,4.8681207873000005
2020-03-09 05:30:00,6.75,0.71,6.7872380244,0.0,0.0,0.0,6.75,0.71,6.7872380244,5.41456,0.93508,5.4947096921,0.63456,0.18508000000000002,0.661,4.78,0.75,4.8384811666
2020-03-09 06:00:00,7.03,1.03,7.1050545388,0.0,0.0,0.0,7.03,1.03,7.1050545388,5.91624,1.17432,6.03166007,0.66624,0.19432000000000002,0.6940000000000001,5.25,0.98,5.3406834769
