Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 06:30:00,8.06,1.1400000000000001,8.1402211272,0.0,0.0,0.0,8.06,1.1400000000000001,8.1402211272,5.96936,0.9564800000000001,6.0455035191,0.63936,0.18648,0.666,5.33,0.77,5.3853319303
2020-03-09 07:00:00,9.3,1.32,9.3932103138,0.0,0.0,0.0,9.3,1.32,9.3932103138,6.48528,0.9640400000000001,6.5565409935,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.82,0.77,5.870715459
2020-03-09 07:30:00,10.45056,1.40308,10.5443272806,0.010560000000000002,0.0030800000000000003,0.011,10.44,1.4,10.5334514761,6.8051200000000005,1.05816,6.8868977631,0.64512,0.18816000000000002,0.672,6.16,0.87,6.2211333373
2020-03-09 08:00:00,10.83688,1.64784,10.961448116,0.02688,0.007840000000000001,0.028,10.81,1.6400000000000001,10.9336956241,6.8524,1.2132,6.9589683143,0.6624,0.1932,0.6900000000000001,6.19,1.02,6.2734759105
2020-03-09 08:30:00,10.76088,1.99484,10.9442187935,0.05088,0.01484,0.053,10.71,1.98,10.8914875017,7.06592,1.40256,7.2037767872,0.62592,0.18256000000000003,0.652,6.44,1.22,6.554540411
2020-03-09 09:00:00,10.43256,2.29408,10.6818121684,0.08256000000000001,0.02408,0.08600000000000001,10.35,2.27,10.5960086825,7.23016,1.51088,7.3863368458,0.62016,0.18088,0.646,6.61,1.33,6.7424772895
2020-03-09 09:30:00,10.10224,2.42732,10.3897610848,0.16224000000000002,0.04732,0.169,9.94,2.38,10.2209588591,7.3992,1.6306,7.5767418459,0.6192000000000001,0.1806,0.645,6.78,1.45,6.933318109
2020-03-09 10:00:00,9.94168,2.5042400000000002,10.2522299623,0.15168,0.04424,0.158,9.79,2.46,10.0943399982,7.30632,1.51976,7.4627061044000005,0.6163200000000001,0.17976,0.642,6.69,1.34,6.8228806233
2020-03-09 10:30:00,9.84608,2.44844,10.1459425289,0.16608,0.048440000000000004,0.17300000000000001,9.68,2.4,9.9730837758,7.36784,1.6131199999999999,7.5423618582,0.6278400000000001,0.18312,0.654,6.74,1.43,6.8900290275
2020-03-09 11:00:00,9.76144,2.65292,10.1155175547,0.18144000000000002,0.05292,0.189,9.58,2.6,9.9265502568,7.05224,1.4173200000000001,7.1932527413,0.64224,0.18732000000000001,0.669,6.41,1.23,6.5269441548
2020-03-09 11:30:00,10.3152,2.7136,10.6661603213,0.11520000000000001,0.033600000000000005,0.12,10.2,2.68,10.5462031082,7.36648,1.45564,7.5089223861,0.63648,0.18564000000000003,0.663,6.73,1.27,6.8487809134
2020-03-09 12:00:00,10.57544,2.70492,10.9158839954,0.08544,0.02492,0.089,10.49,2.68,10.8269340074,7.70896,1.66928,7.8876206804999995,0.6489600000000001,0.18928,0.676,7.06,1.48,7.2134596415
2020-03-09 12:30:00,10.89048,2.60764,11.1983186684,0.060480000000000006,0.017640000000000003,0.063,10.83,2.59,11.1353940209,7.83016,1.6608800000000001,8.0043693068,0.62016,0.18088,0.646,7.21,1.48,7.3603328729
2020-03-09 13:00:00,10.9384,2.4212,11.2031604469,0.038400000000000004,0.0112,0.04,10.9,2.41,11.1632477353,8.05032,1.71676,8.2313374976,0.64032,0.18676,0.667,7.41,1.53,7.5663068931
2020-03-09 13:30:00,10.92112,2.21616,11.1437079646,0.021120000000000003,0.0061600000000000005,0.022,10.9,2.21,11.1217849287,8.07768,1.60724,8.236026627,0.60768,0.17724,0.633,7.47,1.43,7.6056426421
2020-03-09 14:00:00,10.79168,2.38924,11.0530007238,0.03168,0.00924,0.033,10.76,2.38,11.020072595,7.76512,1.58816,7.9258653029,0.64512,0.18816000000000002,0.672,7.12,1.4,7.2563351632
2020-03-09 14:30:00,10.76552,2.47036,11.0453202489,0.03552,0.010360000000000001,0.037,10.73,2.46,11.0083831692,7.49784,1.40312,7.6279977976,0.6278400000000001,0.18312,0.654,6.87,1.22,6.9774852203
2020-03-09 15:00:00,10.52704,2.33372,10.7826165748,0.047040000000000005,0.013720000000000001,0.049,10.48,2.32,10.7337225602,7.55224,1.54732,7.7091198071,0.64224,0.18732000000000001,0.669,6.91,1.3599999999999999,7.0425634537
2020-03-09 15:30:00,10.66936,2.42148,10.940695051,0.039360000000000006,0.01148,0.041,10.63,2.41,10.8997706398,7.7788,1.5934,7.9403181926,0.6288,0.1834,0.655,7.15,1.4100000000000001,7.2877019698
2020-03-09 16:00:00,10.9792,2.1356,11.1849729548,0.019200000000000002,0.0056,0.02,10.96,2.13,11.1650570979,8.42224,1.67732,8.5876381503,0.64224,0.18732000000000001,0.669,7.78,1.49,7.9213950792
2020-03-09 16:30:00,11.3844,2.0442,11.566473836,0.014400000000000001,0.004200000000000001,0.015,11.37,2.04,11.5515583364,8.54368,1.6002399999999999,8.692251492,0.5836800000000001,0.17024,0.608,7.96,1.43,8.0874285159
2020-03-09 17:00:00,11.77768,1.8922400000000001,11.9287182212,0.007680000000000001,0.0022400000000000002,0.008,11.77,1.8900000000000001,11.920780175800001,8.87632,1.54976,9.0105944754,0.6163200000000001,0.17976,0.642,8.26,1.37,8.3728430058
2020-03-09 17:30:00,11.93288,1.63084,12.0438060512,0.00288,0.00084,0.003,11.93,1.63,12.0408388412,8.88784,1.51312,9.0157213799,0.6278400000000001,0.18312,0.654,8.26,1.33,8.3663910977
2020-03-09 18:00:00,12.32,1.58,12.4209017386,0.0,0.0,0.0,12.32,1.58,12.4209017386,9.4684,1.6762000000000001,9.6156250447,0.6384000000000001,0.1862,0.665,8.83,1.49,8.9548310984
2020-03-09 18:30:00,12.32,1.58,12.4209017386,0.0,0.0,0.0,12.32,1.58,12.4209017386,9.11592,1.34256,9.2142533501,0.62592,0.18256000000000003,0.652,8.49,1.16,8.5688797401
2020-03-09 19:00:00,11.91,1.67,12.0265123789,0.0,0.0,0.0,11.91,1.67,12.0265123789,8.97608,1.39844,9.0843627515,0.6460800000000001,0.18844000000000002,0.673,8.33,1.21,8.4174224083
2020-03-09 19:30:00,11.66,1.55,11.7625719977,0.0,0.0,0.0,11.66,1.55,11.7625719977,8.72616,1.36388,8.8321026375,0.59616,0.17388,0.621,8.13,1.19,8.2166294793
2020-03-09 20:00:00,11.4,1.5899999999999999,11.5103475186,0.0,0.0,0.0,11.4,1.5899999999999999,11.5103475186,8.3236,1.3048,8.4252489577,0.6336,0.18480000000000002,0.66,7.69,1.12,7.7711324786
2020-03-09 20:30:00,10.79,1.5899999999999999,10.9065209852,0.0,0.0,0.0,10.79,1.5899999999999999,10.9065209852,8.28264,1.38452,8.3975604196,0.6326400000000001,0.18452000000000002,0.659,7.65,1.2,7.7435456995
2020-03-09 21:00:00,10.17,1.49,10.2785699394,0.0,0.0,0.0,10.17,1.49,10.2785699394,7.5628,1.2704,7.6687587001,0.6528,0.1904,0.68,6.91,1.08,6.9938901907
2020-03-09 21:30:00,9.4,1.43,9.5081491364,0.0,0.0,0.0,9.4,1.43,9.5081491364,7.13976,1.18368,7.237214326,0.6297600000000001,0.18368,0.656,6.51,1.0,6.5863571115
2020-03-09 22:00:00,8.68,1.4100000000000001,8.7937762082,0.0,0.0,0.0,8.68,1.4100000000000001,8.7937762082,6.92088,1.22984,7.0293019853,0.65088,0.18984,0.678,6.27,1.04,6.3556667628
2020-03-09 22:30:00,8.12,1.15,8.2010304231,0.0,0.0,0.0,8.12,1.15,8.2010304231,6.54576,1.24668,6.6634214185000005,0.6057600000000001,0.17668,0.631,5.94,1.07,6.035602704
2020-03-09 23:00:00,7.5,1.23,7.6001907871,0.0,0.0,0.0,7.5,1.23,7.6001907871,6.28432,1.32376,6.4222284606,0.66432,0.19376000000000002,0.6920000000000001,5.62,1.13,5.7324776493
2020-03-09 23:30:00,7.01,1.34,7.1369251082,0.0,0.0,0.0,7.01,1.34,7.1369251082,5.90744,1.31592,6.0522303988,0.63744,0.18592,0.664,5.27,1.13,5.3897866377
2020-03-10 00:00:00,6.6,1.1400000000000001,6.6977309591,0.0,0.0,0.0,6.6,1.1400000000000001,6.6977309591,5.82336,1.32348,5.9718607653,0.6633600000000001,0.19348,0.6910000000000001,5.16,1.13,5.282281704
2020-03-10 00:30:00,6.72,1.21,6.8280670764,0.0,0.0,0.0,6.72,1.21,6.8280670764,5.6532,1.1576,5.7705032709,0.6432,0.18760000000000002,0.67,5.01,0.97,5.1030383107
2020-03-10 01:00:00,7.31,1.19,7.4062271097,0.0,0.0,0.0,7.31,1.19,7.4062271097,5.92952,1.19236,6.0482170761,0.6595200000000001,0.19236,0.687,5.27,1.0,5.3640376583
2020-03-10 01:30:00,7.41,1.26,7.516362152,0.0,0.0,0.0,7.41,1.26,7.516362152,5.78824,1.18032,5.9073579204,0.61824,0.18032,0.644,5.17,1.0,5.2658237722
2020-03-10 02:00:00,7.28,1.37,7.407786444,0.0,0.0,0.0,7.28,1.37,7.407786444,5.8162400000000005,1.17432,5.9336055818,0.66624,0.19432000000000002,0.6940000000000001,5.15,0.98,5.2424135663
2020-03-10 02:30:00,6.93,1.13,7.0215240511,0.0,0.0,0.0,6.93,1.13,7.0215240511,5.76416,1.10788,5.8696625627,0.6441600000000001,0.18788000000000002,0.671,5.12,0.92,5.2019996155
2020-03-10 03:00:00,6.72,0.96,6.7882250994,0.0,0.0,0.0,6.72,0.96,6.7882250994,5.7524,1.1732,5.8708180009,0.6624,0.1932,0.6900000000000001,5.09,0.98,5.1834833848
2020-03-10 03:30:00,6.57,1.02,6.6487066411,0.0,0.0,0.0,6.57,1.02,6.6487066411,5.76224,1.21732,5.8894208374,0.64224,0.18732000000000001,0.669,5.12,1.03,5.2225759927
2020-03-10 04:00:00,6.57,1.05,6.6533750834,0.0,0.0,0.0,6.57,1.05,6.6533750834,5.8788,1.2534,6.0109317913,0.6288,0.1834,0.655,5.25,1.07,5.3579287043
2020-03-10 04:30:00,6.46,1.05,6.5447765432,0.0,0.0,0.0,6.46,1.05,6.5447765432,5.55704,1.16872,5.6786089846,0.6470400000000001,0.18872000000000003,0.674,4.91,0.98,5.0068453142
2020-03-10 05:00:00,6.63,1.08,6.7173878852,0.0,0.0,0.0,6.63,1.08,6.7173878852,5.75704,1.24872,5.8909091998,0.6470400000000001,0.18872000000000003,0.674,5.11,1.06,5.2187833831
2020-03-10 05:30:00,6.91,1.06,6.9908297076,0.0,0.0,0.0,6.91,1.06,6.9908297076,5.6296800000000005,1.18824,5.7537128187,0.6796800000000001,0.19824000000000003,0.708,4.95,0.99,5.0480293185
2020-03-10 06:00:00,7.33,1.32,7.4479057459,0.0,0.0,0.0,7.33,1.32,7.4479057459,5.50256,1.13908,5.6192232381,0.6825600000000001,0.19908,0.711,4.82,0.9400000000000001,4.9108044148
2020-03-10 06:30:00,8.4,1.5,8.532877592,0.0,0.0,0.0,8.4,1.5,8.532877592,6.34128,1.2270400000000001,6.4589054181,0.6412800000000001,0.18704,0.668,5.7,1.04,5.7941004479
2020-03-10 07:00:00,9.45,1.48,9.5651921047,0.0,0.0,0.0,9.45,1.48,9.5651921047,6.98496,1.46228,7.1363806653,0.6249600000000001,0.18228000000000003,0.651,6.36,1.28,6.4875264932
2020-03-10 07:30:00,10.65576,1.68168,10.787644265499999,0.00576,0.00168,0.006,10.65,1.6800000000000002,10.781692817,7.6788,1.6034000000000002,7.8444159120000005,0.6288,0.1834,0.655,7.05,1.42,7.1915853607
2020-03-10 08:00:00,10.82728,1.80504,10.9767099625,0.01728,0.00504,0.018000000000000002,10.81,1.8,10.9588366171,7.77304,1.68172,7.9528820562,0.62304,0.18172000000000002,0.649,7.15,1.5,7.3056484996
2020-03-10 08:30:00,11.16264,2.39952,11.4176279498,0.03264,0.00952,0.034,11.13,2.39,11.3837164406,7.92944,1.80692,8.1327104092,0.7094400000000001,0.20692000000000002,0.739,7.22,1.6,7.3951605797
2020-03-10 09:00:00,10.54776,2.58268,10.8593497503,0.07776000000000001,0.022680000000000002,0.081,10.47,2.56,10.7784275291,8.14616,1.9788800000000002,8.3830715612,0.71616,0.20888,0.746,7.43,1.77,7.6379185646
2020-03-10 09:30:00,10.47504,2.68772,10.8143562823,0.09504000000000001,0.02772,0.099,10.38,2.66,10.7154094649,7.9312000000000005,1.7166000000000001,8.11484128,0.5712,0.1666,0.595,7.36,1.55,7.5214426808
2020-03-10 10:00:00,10.96752,2.66136,11.2858022311,0.10752,0.031360000000000006,0.112,10.86,2.63,11.1739205295,5.48064,0.5035200000000001,5.5037212139000005,0.56064,0.16352000000000003,0.584,4.92,0.34,4.931733975
2020-03-10 10:30:00,10.64984,2.63912,10.9719663871,0.09984000000000001,0.029120000000000004,0.10400000000000001,10.55,2.61,10.8680541037,6.84096,0.8852800000000001,6.8980036532,0.60096,0.17528000000000002,0.626,6.24,0.71,6.2802627334
2020-03-10 11:00:00,10.98392,2.77156,11.3281968292,0.07392,0.021560000000000003,0.077,10.91,2.75,11.2512488196,6.52512,0.9581600000000001,6.5950937522,0.64512,0.18816000000000002,0.672,5.88,0.77,5.9302023574
2020-03-10 11:30:00,11.09568,3.16624,11.5385956858,0.05568000000000001,0.01624,0.058,11.04,3.15,11.4805966744,6.69824,0.9753200000000001,6.7688749582,0.49824,0.14532,0.519,6.2,0.8300000000000001,6.2553097445
2020-03-10 12:00:00,10.07064,2.74352,10.437657399999999,0.08064,0.023520000000000003,0.084,9.99,2.7199999999999998,10.3536708466,7.08336,1.41348,7.2230128478,0.42336,0.12348,0.441,6.66,1.29,6.7837821309
2020-03-10 12:30:00,9.7508,2.8494,10.1586013309,0.1008,0.029400000000000003,0.105,9.65,2.8200000000000003,10.0536013448,7.30712,1.58416,7.4768687029,0.5971200000000001,0.17416,0.622,6.71,1.4100000000000001,6.8565443191
2020-03-10 13:00:00,9.20136,2.5424800000000003,9.5461631245,0.11136000000000001,0.03248,0.116,9.09,2.51,9.4301749719,7.0876,1.6218,7.2707846207,0.6576000000000001,0.1918,0.685,6.43,1.43,6.587093441
2020-03-10 13:30:00,9.17,2.485,9.500743392,0.12,0.035,0.125,9.05,2.45,9.3757666353,6.98728,1.48004,7.1423105645,0.61728,0.18004,0.643,6.37,1.3,6.50129987
2020-03-10 14:00:00,9.49816,2.49988,9.8216314022,0.06816000000000001,0.019880000000000002,0.07100000000000001,9.43,2.48,9.7506563882,7.71704,1.8187200000000001,7.9284581603,0.6470400000000001,0.18872000000000003,0.674,7.07,1.63,7.2554669043
2020-03-10 14:30:00,9.226,2.378,9.5275369325,0.096,0.028,0.1,9.13,2.35,9.4275871781,7.36168,1.75424,7.5678061815,0.63168,0.18424000000000001,0.658,6.73,1.57,6.9107018457
2020-03-10 15:00:00,9.28968,2.53324,9.6288867165,0.07968,0.02324,0.083,9.21,2.51,9.5458996433,7.11168,1.68424,7.308396322,0.63168,0.18424000000000001,0.658,6.48,1.5,6.6513457285
2020-03-10 15:30:00,8.97008,2.50044,9.312063971,0.07008,0.020440000000000003,0.073,8.9,2.48,9.2390692172,6.95744,1.68592,7.1587916299,0.63744,0.18592,0.664,6.32,1.5,6.4955677196
2020-03-10 16:00:00,9.25896,2.30428,9.5413859895,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.21,2.29,9.4904267554,7.54904,1.7397200000000002,7.746911036,0.71904,0.20972000000000002,0.749,6.83,1.53,6.9992713907
2020-03-10 16:30:00,9.48872,2.18296,9.7365867531,0.07872000000000001,0.02296,0.082,9.41,2.16,9.6547242322,7.44544,1.49992,7.5950205266,0.68544,0.19992000000000001,0.714,6.76,1.3,6.8838651933
2020-03-10 17:00:00,10.39008,1.7504400000000002,10.536498593,0.07008,0.020440000000000003,0.073,10.32,1.73,10.4640001911,7.534,1.412,7.6651744925,0.384,0.112,0.4,7.15,1.3,7.2672209269
2020-03-10 17:30:00,10.84976,1.3986800000000001,10.9395428515,0.02976,0.00868,0.031,10.82,1.3900000000000001,10.9089183698,7.84056,1.46808,7.9768189148,0.37056000000000006,0.10808000000000001,0.386,7.47,1.3599999999999999,7.5927926351
2020-03-10 18:00:00,11.08384,1.70112,11.2136220018,0.0038400000000000005,0.0011200000000000001,0.004,11.08,1.7000000000000002,11.2096565514,8.60216,1.62188,8.7537221455,0.6921600000000001,0.20188,0.721,7.91,1.42,8.0364482205
2020-03-10 18:30:00,11.52,1.38,11.6023618285,0.0,0.0,0.0,11.52,1.38,11.6023618285,8.64856,1.45208,8.7696138113,0.65856,0.19208000000000003,0.686,7.99,1.26,8.0887390859
2020-03-10 19:00:00,11.52,1.38,11.6023618285,0.0,0.0,0.0,11.52,1.38,11.6023618285,8.34776,1.21768,8.4361034607,0.67776,0.19768000000000002,0.706,7.67,1.02,7.7375254442
2020-03-10 19:30:00,11.26,1.4100000000000001,11.3479381387,0.0,0.0,0.0,11.26,1.4100000000000001,11.3479381387,8.32856,1.27208,8.4251468355,0.65856,0.19208000000000003,0.686,7.67,1.08,7.7456633028
2020-03-10 20:00:00,10.76,1.44,10.8559292555,0.0,0.0,0.0,10.76,1.44,10.8559292555,8.22504,1.34272,8.3339174462,0.6950400000000001,0.20272,0.724,7.53,1.1400000000000001,7.6158059324
2020-03-10 20:30:00,10.41,1.55,10.52476128,0.0,0.0,0.0,10.41,1.55,10.52476128,7.97936,1.26648,8.0792423902,0.63936,0.18648,0.666,7.34,1.08,7.4190295861
2020-03-10 21:00:00,9.71,1.4100000000000001,9.8118397867,0.0,0.0,0.0,9.71,1.4100000000000001,9.8118397867,7.7364,1.3502,7.8533384621,0.6864,0.20020000000000002,0.715,7.05,1.15,7.1431785642
2020-03-10 21:30:00,9.41,1.33,9.5035256616,0.0,0.0,0.0,9.41,1.33,9.5035256616,7.41392,1.2665600000000001,7.521328606,0.6739200000000001,0.19656,0.7020000000000001,6.74,1.07,6.8244047359
2020-03-10 22:00:00,8.81,1.01,8.8677054529,0.0,0.0,0.0,8.81,1.01,8.8677054529,7.22296,1.26628,7.333117768,0.67296,0.19628,0.7010000000000001,6.55,1.07,6.6368215284000005
2020-03-10 22:30:00,8.17,1.2,8.2576570527,0.0,0.0,0.0,8.17,1.2,8.2576570527,6.67992,1.23956,6.7939561523,0.64992,0.18956,0.677,6.03,1.05,6.12073525
2020-03-10 23:00:00,7.46,1.34,7.5793931155,0.0,0.0,0.0,7.46,1.34,7.5793931155,6.09352,1.15936,6.2028301283,0.68352,0.19936,0.712,5.41,0.96,5.4945154472
2020-03-10 23:30:00,7.02,1.1,7.105659716,0.0,0.0,0.0,7.02,1.1,7.105659716,5.86432,1.19376,5.9845895432,0.66432,0.19376000000000002,0.6920000000000001,5.2,1.0,5.2952809178999996
2020-03-11 00:00:00,6.64,0.9500000000000001,6.7076150754,0.0,0.0,0.0,6.64,0.9500000000000001,6.7076150754,5.54528,1.19404,5.6723770855,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.88,1.0,4.9814054242
2020-03-11 00:30:00,6.8100000000000005,1.11,6.899869564,0.0,0.0,0.0,6.8100000000000005,1.11,6.899869564,5.89104,1.1957200000000001,6.0111644962,0.6710400000000001,0.19572,0.6990000000000001,5.22,1.0,5.3149223889
2020-03-11 01:00:00,7.41,1.23,7.5113913491,0.0,0.0,0.0,7.41,1.23,7.5113913491,5.80888,1.20384,5.9323113202,0.6988800000000001,0.20384000000000002,0.728,5.11,1.0,5.2069280771
2020-03-11 01:30:00,7.41,1.25,7.5146922758,0.0,0.0,0.0,7.41,1.25,7.5146922758,5.852,1.186,5.9709714453,0.672,0.196,0.7000000000000001,5.18,0.99,5.2737557774
2020-03-11 02:00:00,7.14,1.27,7.2520686704,0.0,0.0,0.0,7.14,1.27,7.2520686704,5.48888,1.06384,5.5910248792,0.6988800000000001,0.20384000000000002,0.728,4.79,0.86,4.866590182
2020-03-11 02:30:00,6.89,1.18,6.9903147283,0.0,0.0,0.0,6.89,1.18,6.9903147283,5.60856,1.05208,5.7063839338,0.65856,0.19208000000000003,0.686,4.95,0.86,5.0241516697
2020-03-11 03:00:00,6.73,1.1,6.8193034835,0.0,0.0,0.0,6.73,1.1,6.8193034835,5.61024,1.22132,5.7416387382,0.6902400000000001,0.20132000000000003,0.719,4.92,1.02,5.0246193886
2020-03-11 03:30:00,6.65,1.1,6.7403634917,0.0,0.0,0.0,6.65,1.1,6.7403634917,5.56008,1.15544,5.6788670701,0.67008,0.19544,0.6980000000000001,4.89,0.96,4.9833422519
2020-03-11 04:00:00,6.54,1.1,6.6318624835,0.0,0.0,0.0,6.54,1.1,6.6318624835,5.61736,1.14048,5.731965457,0.6873600000000001,0.20048000000000002,0.716,4.93,0.9400000000000001,5.0188146011
2020-03-11 04:30:00,6.57,1.15,6.6698875553,0.0,0.0,0.0,6.57,1.15,6.6698875553,5.42336,1.13348,5.5405424464,0.6633600000000001,0.19348,0.6910000000000001,4.76,0.9400000000000001,4.8519274521
2020-03-11 05:00:00,6.47,1.1,6.562842372,0.0,0.0,0.0,6.47,1.1,6.562842372,5.2956,1.0258,5.3940379124,0.7056,0.2058,0.735,4.59,0.8200000000000001,4.6626709084
2020-03-11 05:30:00,6.97,1.07,7.0516522886,0.0,0.0,0.0,6.97,1.07,7.0516522886,5.48912,1.11516,5.6012516637,0.66912,0.19516000000000003,0.6970000000000001,4.82,0.92,4.9070153862
2020-03-11 06:00:00,7.4,1.27,7.5081888628,0.0,0.0,0.0,7.4,1.27,7.5081888628,6.12888,1.31384,6.2681213773,0.6988800000000001,0.20384000000000002,0.728,5.43,1.11,5.5422919447
2020-03-11 06:30:00,8.44,1.45,8.5636499228,0.0,0.0,0.0,8.44,1.45,8.5636499228,6.67488,1.4568400000000001,6.832013305,0.67488,0.19684000000000001,0.7030000000000001,6.0,1.26,6.1308726948
2020-03-11 07:00:00,9.53192,1.37056,9.6299498233,0.0019200000000000003,0.0005600000000000001,0.002,9.53,1.37,9.6279696717,7.17696,1.49328,7.3306643628,0.69696,0.20328000000000002,0.726,6.48,1.29,6.6071552123
2020-03-11 07:30:00,10.53496,1.5072800000000002,10.6422401401,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.51,1.5,10.6165013069,7.41624,1.5943200000000002,7.5856754478,0.66624,0.19432000000000002,0.6940000000000001,6.75,1.4,6.8936565044
2020-03-11 08:00:00,10.87224,1.96232,11.0479094131,0.04224000000000001,0.012320000000000001,0.044,10.83,1.9500000000000002,11.0041537612,7.53448,1.65964,7.7151016714,0.6844800000000001,0.19964,0.713,6.85,1.46,7.0038632197
2020-03-11 08:30:00,10.3704,2.3622,10.6360323899,0.11040000000000001,0.0322,0.115,10.26,2.33,10.5212404212,7.38248,1.7786400000000002,7.5937191942,0.61248,0.17864000000000002,0.638,6.77,1.6,6.956500557
2020-03-11 09:00:00,10.10464,2.57052,10.426472203,0.10464000000000001,0.030520000000000002,0.109,10.0,2.54,10.3175384661,7.60864,1.9175200000000001,7.8465460937,0.6086400000000001,0.17752,0.634,7.0,1.74,7.2130160127
2020-03-11 09:30:00,9.9364,2.5052,10.2473446317,0.0864,0.0252,0.09,9.85,2.48,10.157406165,7.36264,1.83452,7.5877487702,0.6326400000000001,0.18452000000000002,0.659,6.73,1.65,6.9293145404
2020-03-11 10:00:00,9.64424,2.62332,9.9946572227,0.11424000000000001,0.03332,0.11900000000000001,9.53,2.59,9.875677192,7.59496,1.93228,7.8369077703,0.6249600000000001,0.18228000000000003,0.651,6.97,1.75,7.1863342533
2020-03-11 10:30:00,9.60096,2.6552800000000003,9.9613726363,0.12096000000000001,0.035280000000000006,0.126,9.48,2.62,9.8353850967,7.73976,1.96368,7.9849811521,0.6297600000000001,0.18368,0.656,7.11,1.78,7.3294269899
2020-03-11 11:00:00,9.2912,2.4866,9.6181899025,0.0912,0.026600000000000002,0.095,9.2,2.46,9.5232137433,7.60536,1.89948,7.8389747416,0.61536,0.17948000000000003,0.641,6.99,1.72,7.1985067896
2020-03-11 11:30:00,8.85888,2.7538400000000003,9.2770356041,0.21888000000000002,0.06384000000000001,0.228,8.64,2.69,9.0490717756,7.24944,1.89192,7.4922454311,0.5894400000000001,0.17192000000000002,0.614,6.66,1.72,6.8785172821
2020-03-11 12:00:00,8.9728,2.6504,9.3560547241,0.1728,0.0504,0.18,8.8,2.6,9.1760557976,7.50744,1.90592,7.7455914171,0.63744,0.18592,0.664,6.87,1.72,7.0820406664
2020-03-11 12:30:00,9.09408,2.58244,9.4536388444,0.21408000000000002,0.06244,0.223,8.88,2.52,9.2306446145,7.08992,1.84956,7.327198496,0.64992,0.18956,0.677,6.44,1.6600000000000001,6.6505037403
2020-03-11 13:00:00,9.23856,2.35208,9.5332717993,0.17856000000000002,0.05208,0.186,9.06,2.3,9.347384661,7.31512,1.86816,7.5499008204999996,0.64512,0.18816000000000002,0.672,6.67,1.6800000000000002,6.8783210161
2020-03-11 13:30:00,9.77872,2.15296,10.0129217314,0.07872000000000001,0.02296,0.082,9.7,2.13,9.9311076925,7.68688,1.81284,7.897753668,0.6268800000000001,0.18284,0.653,7.06,1.63,7.2457228763
2020-03-11 14:00:00,9.88432,2.22876,10.1324801011,0.06432,0.018760000000000002,0.067,9.82,2.21,10.0656097679,7.7776,1.8218,7.9881172375,0.6576000000000001,0.1918,0.685,7.12,1.63,7.3041974234
2020-03-11 14:30:00,9.72328,2.36304,10.0063046126,0.11328,0.03304,0.11800000000000001,9.61,2.33,9.8884275798,7.54904,1.77472,7.7548459688,0.59904,0.17472000000000001,0.624,6.95,1.6,7.1317950055
2020-03-11 15:00:00,9.43328,2.41304,9.7370187224,0.11328,0.03304,0.11800000000000001,9.32,2.38,9.6190851956,7.59784,1.84312,7.818200816,0.6278400000000001,0.18312,0.654,6.97,1.6600000000000001,7.1649494067
2020-03-11 15:30:00,9.46448,2.24464,9.7270134368,0.08448000000000001,0.024640000000000002,0.088,9.38,2.22,9.6391285913,7.70136,1.83248,7.9163709362,0.59136,0.17248000000000002,0.616,7.11,1.6600000000000001,7.3012122281
2020-03-11 16:00:00,10.18608,2.15344,10.4112213309,0.04608,0.01344,0.048,10.14,2.14,10.363358529,7.7313600000000005,1.74248,7.9252863671,0.59136,0.17248000000000002,0.616,7.14,1.57,7.3105745328000005
2020-03-11 16:30:00,10.46456,1.9300800000000002,10.6410631424,0.03456,0.01008,0.036000000000000004,10.43,1.92,10.6052487005,8.054,1.592,8.2098343467,0.624,0.182,0.65,7.43,1.4100000000000001,7.5626053712
2020-03-11 17:00:00,10.94304,1.8267200000000001,11.094459446,0.02304,0.00672,0.024,10.92,1.82,11.070627805099999,8.43112,1.59116,8.5799518996,0.62112,0.18116000000000002,0.647,7.8100000000000005,1.4100000000000001,7.9362585643
2020-03-11 17:30:00,11.315760000000001,1.69168,11.441512382500001,0.00576,0.00168,0.006,11.31,1.69,11.435567323,8.41976,1.4936800000000001,8.5512243802,0.6297600000000001,0.18368,0.656,7.79,1.31,7.8993797225
2020-03-11 18:00:00,11.57096,1.48028,11.6652622859,0.0009600000000000001,0.00028000000000000003,0.001,11.57,1.48,11.6642745167,8.43152,1.40836,8.5483336037,0.6115200000000001,0.17836000000000002,0.637,7.82,1.23,7.916141737
2020-03-11 18:30:00,11.67,1.3599999999999999,11.748978679,0.0,0.0,0.0,11.67,1.3599999999999999,11.748978679,8.6844,1.4092,8.7979911343,0.6144000000000001,0.1792,0.64,8.07,1.23,8.1631979028
2020-03-11 19:00:00,11.67,1.24,11.7356934179,0.0,0.0,0.0,11.67,1.24,11.7356934179,8.64456,1.4150800000000001,8.7596158021,0.63456,0.18508000000000002,0.661,8.01,1.23,8.1038879558
2020-03-11 19:30:00,11.44,1.18,11.5006956311,0.0,0.0,0.0,11.44,1.18,11.5006956311,8.70744,1.45592,8.8283188887,0.63744,0.18592,0.664,8.07,1.27,8.1693206572
2020-03-11 20:00:00,10.99,1.24,11.0597332698,0.0,0.0,0.0,10.99,1.24,11.0597332698,8.58128,1.60704,8.730460698,0.6412800000000001,0.18704,0.668,7.94,1.42,8.065977932
2020-03-11 20:30:00,10.6,1.32,10.681872495,0.0,0.0,0.0,10.6,1.32,10.681872495,8.33208,1.55144,8.4752889744,0.6220800000000001,0.18144000000000002,0.648,7.71,1.37,7.8307726311
2020-03-11 21:00:00,10.26,1.42,10.357798994,0.0,0.0,0.0,10.26,1.42,10.357798994,7.73192,1.40556,7.8586376555,0.60192,0.17556000000000002,0.627,7.13,1.23,7.2353161645
2020-03-11 21:30:00,9.61,1.42,9.7143450628,0.0,0.0,0.0,9.61,1.42,9.7143450628,7.64496,1.39228,7.7707050517,0.6249600000000001,0.18228000000000003,0.651,7.02,1.21,7.1235173896
2020-03-11 22:00:00,8.9,1.12,8.970195092600001,0.0,0.0,0.0,8.9,1.12,8.970195092600001,7.42128,1.46704,7.5648928082,0.6412800000000001,0.18704,0.668,6.78,1.28,6.899768112
2020-03-11 22:30:00,8.26,1.04,8.3252147119,0.0,0.0,0.0,8.26,1.04,8.3252147119,7.15512,1.43816,7.2982221397,0.64512,0.18816000000000002,0.672,6.51,1.25,6.6289214809
2020-03-11 23:00:00,7.59,1.04,7.6609203102,0.0,0.0,0.0,7.59,1.04,7.6609203102,6.59704,1.38872,6.74162295,0.6470400000000001,0.18872000000000003,0.674,5.95,1.2,6.0698023032
2020-03-11 23:30:00,7.23,1.17,7.3240562532,0.0,0.0,0.0,7.23,1.17,7.3240562532,6.04552,1.29536,6.1827396516,0.6355200000000001,0.18536000000000002,0.662,5.41,1.11,5.5226986156999995
2020-03-12 00:00:00,6.86,1.22,6.9676394855,0.0,0.0,0.0,6.86,1.22,6.9676394855,5.79432,1.35376,5.9503622075,0.66432,0.19376000000000002,0.6920000000000001,5.13,1.16,5.2595151868
2020-03-12 00:30:00,6.95,0.97,7.0173641775,0.0,0.0,0.0,6.95,0.97,7.0173641775,5.77992,1.24956,5.9134486892,0.64992,0.18956,0.677,5.13,1.06,5.2383680665
2020-03-12 01:00:00,7.5,1.07,7.5759421856,0.0,0.0,0.0,7.5,1.07,7.5759421856,6.15296,1.28628,6.2859711262,0.67296,0.19628,0.7010000000000001,5.48,1.09,5.5873517877
2020-03-12 01:30:00,7.64,1.19,7.7321213131,0.0,0.0,0.0,7.64,1.19,7.7321213131,6.20104,1.31572,6.3390863853,0.6710400000000001,0.19572,0.6990000000000001,5.53,1.12,5.6422779088
2020-03-12 02:00:00,7.44,1.1400000000000001,7.5268320029,0.0,0.0,0.0,7.44,1.1400000000000001,7.5268320029,6.21256,1.26908,6.3408568664,0.6825600000000001,0.19908,0.711,5.53,1.07,5.6325660227
2020-03-12 02:30:00,6.95,1.0,7.0215738976,0.0,0.0,0.0,6.95,1.0,7.0215738976,5.92336,1.15348,6.0346259039,0.90336,0.26348000000000005,0.9410000000000001,5.02,0.89,5.098284025
2020-03-12 03:00:00,6.84,1.08,6.9247382622,0.0,0.0,0.0,6.84,1.08,6.9247382622,6.31592,1.36756,6.4622802322,0.9859200000000001,0.28756000000000004,1.027,5.33,1.08,5.4383177546
2020-03-12 03:30:00,6.59,0.98,6.6624695121,0.0,0.0,0.0,6.59,0.98,6.6624695121,6.19304,1.32672,6.3335559049,0.9830400000000001,0.28672000000000003,1.024,5.21,1.04,5.3127864629
2020-03-12 04:00:00,6.5600000000000005,0.98,6.6327972983,0.0,0.0,0.0,6.5600000000000005,0.98,6.6327972983,6.18808,1.31944,6.3271838917,0.95808,0.27944,0.998,5.23,1.04,5.3324009602
2020-03-12 04:30:00,6.51,1.04,6.5925488242,0.0,0.0,0.0,6.51,1.04,6.5925488242,6.16216,1.31188,6.3002575344,0.9321600000000001,0.27188,0.971,5.23,1.04,5.3324009602
2020-03-12 05:00:00,6.8100000000000005,1.1,6.8982678985,0.0,0.0,0.0,6.8100000000000005,1.1,6.8982678985,6.03936,1.32148,6.182247051,0.75936,0.22148,0.791,5.28,1.1,5.3933662957
2020-03-12 05:30:00,7.25,1.19,7.3470129985,0.0,0.0,0.0,7.25,1.19,7.3470129985,5.99648,1.3356400000000002,6.1434279193,0.63648,0.18564000000000003,0.663,5.36,1.15,5.4819795695
2020-03-12 06:00:00,7.78,1.23,7.87662999,0.0,0.0,0.0,7.78,1.23,7.87662999,5.87248,1.26864,6.0079504658,0.61248,0.17864000000000002,0.638,5.26,1.09,5.3717501803
2020-03-12 06:30:00,8.61,1.34,8.713650211000001,0.0,0.0,0.0,8.61,1.34,8.713650211000001,6.45104,1.15572,6.5537474623000005,0.6710400000000001,0.19572,0.6990000000000001,5.78,0.96,5.8591808301
2020-03-12 07:00:00,9.89288,1.5008400000000002,10.0060779229,0.00288,0.00084,0.003,9.89,1.5,10.0031045181,7.242,1.416,7.3791340954999995,0.672,0.196,0.7000000000000001,6.57,1.22,6.682312474
2020-03-12 07:30:00,11.30384,1.7111200000000002,11.4326169533,0.0038400000000000005,0.0011200000000000001,0.004,11.3,1.71,11.428652589,8.1968,1.6474000000000002,8.3607091206,0.6768000000000001,0.19740000000000002,0.705,7.52,1.45,7.6585181334
2020-03-12 08:00:00,11.41072,2.11896,11.6057969308,0.030720000000000004,0.008960000000000001,0.032,11.38,2.11,11.5739578365,8.04664,1.70152,8.2245720618,0.65664,0.19152000000000002,0.684,7.39,1.51,7.5426918272
2020-03-12 08:30:00,11.2076,2.5068,11.4845262854,0.057600000000000005,0.016800000000000002,0.06,11.15,2.49,11.4246487911,8.06568,1.55124,8.2134973915,0.65568,0.19124000000000002,0.683,7.41,1.3599999999999999,7.5337706363
2020-03-12 09:00:00,11.684,2.492,11.9467953862,0.14400000000000002,0.042,0.15,11.54,2.45,11.7972072966,6.6996,1.7478,6.9238316704,0.6096,0.1778,0.635,6.09,1.57,6.2891175852
2020-03-12 09:30:00,11.22256,2.50908,11.4996232721,0.20256000000000002,0.05908000000000001,0.211,11.02,2.45,11.289061077,6.3944,1.7192,6.6214801971,0.6144000000000001,0.1792,0.64,5.78,1.54,5.9816385715
2020-03-12 10:00:00,10.8504,2.6672000000000002,11.1734120125,0.23040000000000002,0.06720000000000001,0.24,10.62,2.6,10.9336361747,6.04128,1.60704,6.2513711776,0.6412800000000001,0.18704,0.668,5.4,1.42,5.583583079
2020-03-12 10:30:00,10.6492,2.8756,11.030618115,0.2592,0.0756,0.27,10.39,2.8,10.7606737707,6.35264,1.77452,6.595828697,0.6326400000000001,0.18452000000000002,0.659,5.72,1.5899999999999999,5.936876283
2020-03-12 11:00:00,10.8208,2.8244,11.1833334923,0.22080000000000002,0.0644,0.23,10.6,2.76,10.9534286869,6.31048,1.71264,6.5387532145,0.6604800000000001,0.19264,0.6880000000000001,5.65,1.52,5.8508888214
2020-03-12 11:30:00,10.63944,2.94692,11.040019067,0.22944,0.06692000000000001,0.23900000000000002,10.41,2.88,10.8010416164,6.40168,1.82424,6.6565275031,0.63168,0.18424000000000001,0.658,5.77,1.6400000000000001,5.9985414894
2020-03-12 12:00:00,9.84856,2.88708,10.2630095489,0.29856000000000005,0.08708,0.311,9.55,2.8,9.9520098473,6.10416,1.82788,6.3719631669,0.6441600000000001,0.18788000000000002,0.671,5.46,1.6400000000000001,5.7009823715
2020-03-12 12:30:00,9.96608,2.77344,10.3447919264,0.28608,0.08344,0.298,9.68,2.69,10.0468154158,5.91048,1.7426400000000002,6.1620262901,0.6604800000000001,0.19264,0.6880000000000001,5.25,1.55,5.4740295944
2020-03-12 13:00:00,9.95936,2.77148,10.3377924626,0.27936,0.08148000000000001,0.291,9.68,2.69,10.0468154158,5.98776,1.76768,6.243233329,0.67776,0.19768000000000002,0.706,5.31,1.57,5.5372375784
2020-03-12 13:30:00,9.7732,2.7426,10.1507286931,0.2832,0.0826,0.295,9.49,2.66,9.8557445178,5.67704,1.6787200000000002,5.9200408782,0.6470400000000001,0.18872000000000003,0.674,5.03,1.49,5.2460461302
2020-03-12 14:00:00,9.83728,2.46504,10.1414249492,0.25728,0.07504000000000001,0.268,9.58,2.39,9.8736264868,6.1039200000000005,1.70656,6.337995456,0.6739200000000001,0.19656,0.7020000000000001,5.43,1.51,5.6360447124
2020-03-12 14:30:00,8.27424,2.47832,8.6374254034,0.23424000000000003,0.06832,0.244,8.04,2.41,8.393431956,7.03496,1.66228,7.2286815534,0.6249600000000001,0.18228000000000003,0.651,6.41,1.48,6.578639677
2020-03-12 15:00:00,8.63776,2.38768,8.9616914475,0.19776000000000002,0.05768,0.20600000000000002,8.44,2.33,8.755712421,7.22376,1.73068,7.4281869793,0.65376,0.19068000000000002,0.681,6.57,1.54,6.7480737992
2020-03-12 15:30:00,8.90112,2.24116,9.1789288809,0.14112000000000002,0.04116,0.147,8.76,2.2,9.0320318866,7.23808,1.55444,7.4031132505,0.5980800000000001,0.17444,0.623,6.64,1.38,6.7818876428
2020-03-12 16:00:00,9.68984,1.93912,9.8819626391,0.09984000000000001,0.029120000000000004,0.10400000000000001,9.59,1.9100000000000001,9.7783536447,7.56824,1.47032,7.7097404366,0.61824,0.18032,0.644,6.95,1.29,7.0687056807
2020-03-12 16:30:00,10.67344,1.67392,10.8039034427,0.01344,0.003920000000000001,0.014,10.66,1.67,10.7900185357,8.30456,1.32508,8.4096107996,0.63456,0.18508000000000002,0.661,7.67,1.1400000000000001,7.7542568954
2020-03-12 17:00:00,10.349920000000001,1.47456,10.4544330884,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.3,1.46,10.4029611169,8.25488,1.41684,8.3755883017,0.67488,0.19684000000000001,0.7030000000000001,7.58,1.22,7.6775516931
2020-03-12 17:30:00,10.69824,1.34532,10.7824962323,0.018240000000000003,0.00532,0.019,10.68,1.34,10.7637354111,8.54584,1.45712,8.6691741244,0.6758400000000001,0.19712000000000002,0.704,7.87,1.26,7.9702258437
2020-03-12 18:00:00,11.24384,1.25112,11.3132329243,0.0038400000000000005,0.0011200000000000001,0.004,11.24,1.25,11.3092926392,8.5612,1.4616,8.6850687965,0.6912,0.2016,0.72,7.87,1.26,7.9702258437
2020-03-12 18:30:00,11.73,1.54,11.8306593223,0.0,0.0,0.0,11.73,1.54,11.8306593223,8.88992,1.44956,9.007324897,0.64992,0.18956,0.677,8.24,1.26,8.335778308
2020-03-12 19:00:00,11.82,1.58,11.9251331229,0.0,0.0,0.0,11.82,1.58,11.9251331229,9.11368,1.42524,9.2244496963,0.7036800000000001,0.20524,0.733,8.41,1.22,8.4980291833
2020-03-12 19:30:00,11.61,1.6099999999999999,11.7211006309,0.0,0.0,0.0,11.61,1.6099999999999999,11.7211006309,8.74376,1.4106800000000002,8.8568254471,0.65376,0.19068000000000002,0.681,8.09,1.22,8.1814729725
2020-03-12 20:00:00,11.06,1.37,11.1445278052,0.0,0.0,0.0,11.06,1.37,11.1445278052,8.570640000000001,1.46852,8.6955402937,0.68064,0.19852000000000003,0.709,7.89,1.27,7.9915580458
2020-03-12 20:30:00,10.7,1.37,10.7873490719,0.0,0.0,0.0,10.7,1.37,10.7873490719,8.61512,1.4881600000000001,8.7427062629,0.64512,0.18816000000000002,0.672,7.97,1.3,8.0753266188
2020-03-12 21:00:00,10.21,1.25,10.2862335186,0.0,0.0,0.0,10.21,1.25,10.2862335186,8.04664,1.33152,8.1560628247,0.65664,0.19152000000000002,0.684,7.39,1.1400000000000001,7.4774126541
2020-03-12 21:30:00,9.73,1.17,9.8000918363,0.0,0.0,0.0,9.73,1.17,9.8000918363,7.58016,1.28088,7.6876185649,0.62016,0.18088,0.646,6.96,1.1,7.0463891462
2020-03-12 22:00:00,8.95,1.19,9.0287651426,0.0,0.0,0.0,8.95,1.19,9.0287651426,7.56968,1.4082400000000002,7.6995581172000005,0.6796800000000001,0.19824000000000003,0.708,6.89,1.21,6.9954413728
2020-03-12 22:30:00,8.4,1.19,8.4838729363,0.0,0.0,0.0,8.4,1.19,8.4838729363,7.12752,1.33636,7.2517169967,0.70752,0.20636000000000002,0.737,6.42,1.13,6.5186885184
2020-03-12 23:00:00,7.64,1.03,7.7091179781,0.0,0.0,0.0,7.64,1.03,7.7091179781,6.55384,1.29112,6.679806105,0.72384,0.21112000000000003,0.754,5.83,1.08,5.9291905012
2020-03-12 23:30:00,7.23,1.0,7.2988286732,0.0,0.0,0.0,7.23,1.0,7.2988286732,5.50232,1.06776,5.6049653701,0.7123200000000001,0.20776000000000003,0.742,4.79,0.86,4.866590182
2020-03-13 00:00:00,6.8,0.92,6.8619530747,0.0,0.0,0.0,6.8,0.92,6.8619530747,5.60712,1.15916,5.7256830684,0.7171200000000001,0.20916,0.747,4.89,0.9500000000000001,4.9814254988
2020-03-13 00:30:00,6.9,0.84,6.9509423822,0.0,0.0,0.0,6.9,0.84,6.9509423822,5.52216,1.07188,5.625226911,0.6921600000000001,0.20188,0.721,4.83,0.87,4.9077285989
2020-03-13 01:00:00,7.52,0.92,7.5760675815,0.0,0.0,0.0,7.52,0.92,7.5760675815,6.05672,1.15196,6.1652955323,0.72672,0.21196,0.757,5.33,0.9400000000000001,5.4122546134
2020-03-13 01:30:00,7.52,1.07,7.5957422284,0.0,0.0,0.0,7.52,1.07,7.5957422284,6.31288,1.27084,6.4395254639,0.7228800000000001,0.21084000000000003,0.753,5.59,1.06,5.6896133436
2020-03-13 02:00:00,7.3,1.07,7.3780010843,0.0,0.0,0.0,7.3,1.07,7.3780010843,6.33688,1.27784,6.4644352576,0.7468800000000001,0.21784,0.778,5.59,1.06,5.6896133436
2020-03-13 02:30:00,7.22,1.05,7.2959509319,0.0,0.0,0.0,7.22,1.05,7.2959509319,6.39368,1.29524,6.5235565913,0.7036800000000001,0.20524,0.733,5.69,1.09,5.7934618321
2020-03-13 03:00:00,7.47,0.78,7.5106124917,0.0,0.0,0.0,7.47,0.78,7.5106124917,6.08768,1.29224,6.2233216211,0.48768000000000006,0.14224,0.508,5.6,1.15,5.7168610268
2020-03-13 03:30:00,8.27,0.72,8.3012830334,0.0,0.0,0.0,8.27,0.72,8.3012830334,5.53296,1.17128,5.6555762925,0.07296000000000001,0.02128,0.076,5.46,1.15,5.579793903
2020-03-13 04:00:00,8.23,0.75,8.2641030971,0.0,0.0,0.0,8.23,0.75,8.2641030971,5.31952,1.05736,5.4235876687,0.05952,0.01736,0.062,5.26,1.04,5.3618280465
2020-03-13 04:30:00,8.13,0.75,8.1645208065,0.0,0.0,0.0,8.13,0.75,8.1645208065,5.26528,1.13904,5.387075793,0.06528,0.01904,0.068,5.2,1.12,5.3192480672
2020-03-13 05:00:00,8.08,0.73,8.1129094658,0.0,0.0,0.0,8.08,0.73,8.1129094658,5.39488,1.08184,5.502282072,0.07488,0.021840000000000002,0.078,5.32,1.06,5.424573716
2020-03-13 05:30:00,8.41,0.77,8.4451761379,0.0,0.0,0.0,8.41,0.77,8.4451761379,5.4616,1.0838,5.5680963533,0.0816,0.0238,0.085,5.38,1.06,5.4834295838
2020-03-13 06:00:00,8.88,0.77,8.9133214909,0.0,0.0,0.0,8.88,0.77,8.9133214909,5.77872,1.12296,5.8868195148,0.07872000000000001,0.02296,0.082,5.7,1.1,5.8051701095
2020-03-13 06:30:00,9.88,1.03,9.9335441812,0.0,0.0,0.0,9.88,1.03,9.9335441812,6.37024,1.24632,6.491014651,0.09024,0.026320000000000003,0.094,6.28,1.22,6.3974057242
2020-03-13 07:00:00,10.9248,1.0814,10.978191153400001,0.0048000000000000004,0.0014,0.005,10.92,1.08,10.973276630099999,6.77624,1.29932,6.8996855725,0.06624000000000001,0.01932,0.069,6.71,1.28,6.8309955351
2020-03-13 07:30:00,11.9988,1.3484,12.0743274761,0.028800000000000003,0.008400000000000001,0.03,11.97,1.34,12.0447706495,7.48088,1.34484,7.6007999711,0.05088,0.01484,0.053,7.43,1.33,7.5480990984
2020-03-13 08:00:00,11.6172,1.4596,11.7085339817,0.06720000000000001,0.0196,0.07,11.55,1.44,11.6394200886,7.5209600000000005,1.58528,7.6862183159,0.12096000000000001,0.035280000000000006,0.126,7.4,1.55,7.5605886014
2020-03-13 08:30:00,11.71792,1.68856,11.838956204,0.09792000000000001,0.028560000000000002,0.10200000000000001,11.62,1.6600000000000001,11.7379725677,7.63208,1.66144,7.810827613,0.14208,0.041440000000000005,0.148,7.49,1.62,7.6631912413
2020-03-13 09:00:00,11.74184,1.60512,11.8510428571,0.051840000000000004,0.015120000000000001,0.054,11.69,1.5899999999999999,11.7976353563,7.51944,1.60192,7.6881809032,0.10944000000000001,0.031920000000000004,0.114,7.41,1.57,7.5744966828999996
2020-03-13 09:30:00,10.83544,2.11492,11.0399115304,0.08544,0.02492,0.089,10.75,2.09,10.9512830299,7.7396,1.6628,7.9162056568,0.48960000000000004,0.1428,0.51,7.25,1.52,7.4076244505
2020-03-13 10:00:00,10.906,1.968,11.0821414898,0.096,0.028,0.1,10.81,1.94,10.9827000323,7.9948,1.8864,8.2143369787,0.3648,0.10640000000000001,0.38,7.63,1.78,7.8348771528
2020-03-13 10:30:00,10.86344,2.01892,11.0494509637,0.13344,0.03892,0.139,10.73,1.98,10.9111548426,7.36456,1.6850800000000001,7.5548817727,0.15456,0.04508,0.161,7.21,1.6400000000000001,7.3941666197
2020-03-13 11:00:00,10.23576,2.05168,10.4393569534,0.24576000000000003,0.07168000000000001,0.256,9.99,1.98,10.1843261927,6.93768,1.6222400000000001,7.1248204469,0.007680000000000001,0.0022400000000000002,0.008,6.93,1.62,7.1168321604
2020-03-13 11:30:00,10.20808,2.11944,10.4257816589,0.23808,0.06944,0.248,9.97,2.05,10.1785755388,6.5996,1.5128,6.7707668694,0.009600000000000001,0.0028,0.01,6.59,1.51,6.7607839782
2020-03-13 12:00:00,9.1108,2.0944,9.348432382,0.22080000000000002,0.0644,0.23,8.89,2.03,9.1188266789,6.97064,1.6585200000000002,7.1652292776,0.20064,0.05852,0.209,6.77,1.6,6.956500557
2020-03-13 12:30:00,8.79496,2.10728,9.0438902249,0.26496000000000003,0.07728,0.276,8.53,2.03,8.7682267306,6.74784,1.62812,6.9414781855,0.26784,0.07812000000000001,0.279,6.48,1.55,6.6627997118
2020-03-13 13:00:00,8.3188,2.2784,8.6251689839,0.26880000000000004,0.0784,0.28,8.05,2.2,8.3452082059,7.07904,1.77472,7.298111975,0.59904,0.17472000000000001,0.624,6.48,1.6,6.6746086028
2020-03-13 13:30:00,8.7256,1.9558,8.942105400900001,0.22560000000000002,0.0658,0.23500000000000001,8.5,1.8900000000000001,8.7075886444,6.9396,1.6578,7.1348685342,0.6096,0.1778,0.635,6.33,1.48,6.5007153453
2020-03-13 14:00:00,8.60912,1.80516,8.7963372946,0.18912,0.05516000000000001,0.197,8.42,1.75,8.5999360463,7.09528,1.50404,7.2529397212,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.43,1.31,6.5620880823
2020-03-13 14:30:00,8.17968,1.76824,8.3686222044,0.19968000000000002,0.05824000000000001,0.20800000000000002,7.98,1.71,8.1611580061,6.95808,1.7144400000000002,7.16618321,0.5980800000000001,0.17444,0.623,6.36,1.54,6.5437909502
2020-03-13 15:00:00,7.71912,1.73516,7.9117377232,0.18912,0.05516000000000001,0.197,7.53,1.6800000000000002,7.7151344771,7.13416,1.68788,7.3311102706,0.6441600000000001,0.18788000000000002,0.671,6.49,1.5,6.6610884996
2020-03-13 15:30:00,7.85208,1.8114400000000002,8.0583171444,0.14208,0.041440000000000005,0.148,7.71,1.77,7.910562559,7.2068,1.5974,7.3817107096,0.6768000000000001,0.19740000000000002,0.705,6.53,1.4,6.6783905247
2020-03-13 16:00:00,8.55104,1.46072,8.6749056479,0.07104,0.020720000000000002,0.074,8.48,1.44,8.6013952357,7.43464,1.60552,7.6060217197,0.70464,0.20552,0.734,6.73,1.4,6.8740744832
2020-03-13 16:30:00,9.27048,1.35764,9.3693642154,0.060480000000000006,0.017640000000000003,0.063,9.21,1.34,9.306970506,7.44488,1.44684,7.584166678,0.67488,0.19684000000000001,0.7030000000000001,6.77,1.25,6.8844317122
2020-03-13 17:00:00,9.14008,1.27044,9.2279510293,0.07008,0.020440000000000003,0.073,9.07,1.25,9.155730446,7.60816,1.53488,7.7614402787,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.94,1.34,7.0681822274
2020-03-13 17:30:00,10.08632,1.13476,10.1499522856,0.01632,0.00476,0.017,10.07,1.13,10.13320285,7.9733600000000004,1.47348,8.1083668516,0.6633600000000001,0.19348,0.6910000000000001,7.31,1.28,7.4212195763
2020-03-13 18:00:00,10.47192,0.9905600000000001,10.5186652005,0.0019200000000000003,0.0005600000000000001,0.002,10.47,0.99,10.5167010036,7.99448,1.44964,8.1248487124,0.6844800000000001,0.19964,0.713,7.31,1.25,7.4161040985
2020-03-13 18:30:00,10.86,0.9400000000000001,10.9006054878,0.0,0.0,0.0,10.86,0.9400000000000001,10.9006054878,8.3768,1.4474,8.500926126,0.6768000000000001,0.19740000000000002,0.705,7.7,1.25,7.8008012409
2020-03-13 19:00:00,11.0,1.0,11.0453610172,0.0,0.0,0.0,11.0,1.0,11.0453610172,8.56136,1.40748,8.6762829023,0.7113600000000001,0.20748000000000003,0.741,7.85,1.2,7.9411900871
2020-03-13 19:30:00,10.68,0.85,10.7137715115,0.0,0.0,0.0,10.68,0.85,10.7137715115,8.66944,1.40692,8.7828590903,0.7094400000000001,0.20692000000000002,0.739,7.96,1.2,8.0499440992
2020-03-13 20:00:00,10.23,0.8,10.2612328694,0.0,0.0,0.0,10.23,0.8,10.2612328694,8.38368,1.44524,8.507338538,0.7036800000000001,0.20524,0.733,7.68,1.24,7.7794601355
2020-03-13 20:30:00,9.53,0.77,9.561056427,0.0,0.0,0.0,9.53,0.77,9.561056427,8.06968,1.43824,8.1968451004,0.6796800000000001,0.19824000000000003,0.708,7.39,1.24,7.4933103499
2020-03-13 21:00:00,9.16,0.8200000000000001,9.1966298175,0.0,0.0,0.0,9.16,0.8200000000000001,9.1966298175,7.91096,1.45028,8.042798033,0.72096,0.21028000000000002,0.751,7.19,1.24,7.2961428166
2020-03-13 21:30:00,8.74,0.79,8.7756310314,0.0,0.0,0.0,8.74,0.79,8.7756310314,7.46928,1.35104,7.5904843587,0.68928,0.20104000000000002,0.718,6.78,1.15,6.8768379361
2020-03-13 22:00:00,8.15,0.71,8.1808679246,0.0,0.0,0.0,8.15,0.71,8.1808679246,7.14096,1.25028,7.249586871,0.72096,0.21028000000000002,0.751,6.42,1.04,6.5036912596
2020-03-13 22:30:00,7.76,0.68,7.7897368377,0.0,0.0,0.0,7.76,0.68,7.7897368377,6.73216,1.19188,6.8368527994,0.6921600000000001,0.20188,0.721,6.04,0.99,6.1205963762
2020-03-13 23:00:00,7.22,0.66,7.2501034475,0.0,0.0,0.0,7.22,0.66,7.2501034475,6.51768,1.28224,6.6426118357,0.7276800000000001,0.21224,0.758,5.79,1.07,5.8880387227
2020-03-13 23:30:00,6.76,0.6900000000000001,6.7951232513,0.0,0.0,0.0,6.76,0.6900000000000001,6.7951232513,6.02848,1.23664,6.1540108547,0.7084800000000001,0.20664000000000002,0.738,5.32,1.03,5.4187913782
2020-03-14 00:00:00,6.36,0.59,6.387307727,0.0,0.0,0.0,6.36,0.59,6.387307727,5.624,1.287,5.7693799494,0.744,0.217,0.775,4.88,1.07,4.9959283422
2020-03-14 00:30:00,6.68,0.8200000000000001,6.7301411575,0.0,0.0,0.0,6.68,0.8200000000000001,6.7301411575,5.9052,1.2986,6.0463004391,0.7152000000000001,0.2086,0.745,5.19,1.09,5.3032254336
2020-03-14 01:00:00,7.21,0.62,7.2366083216,0.0,0.0,0.0,7.21,0.62,7.2366083216,6.11288,1.26084,6.2415558477,0.7228800000000001,0.21084000000000003,0.753,5.39,1.05,5.4913204241
2020-03-14 01:30:00,7.32,0.67,7.3505986151,0.0,0.0,0.0,7.32,0.67,7.3505986151,6.14808,1.21944,6.2678482432,0.71808,0.20944000000000002,0.748,5.43,1.01,5.5231331688
2020-03-14 02:00:00,7.13,0.75,7.1693374868,0.0,0.0,0.0,7.13,0.75,7.1693374868,6.01264,1.20952,6.133088814,0.7526400000000001,0.21952000000000002,0.784,5.26,0.99,5.352354622
2020-03-14 02:30:00,6.97,0.8300000000000001,7.0192449736,0.0,0.0,0.0,6.97,0.8300000000000001,7.0192449736,5.6996,1.1228,5.8091410725,0.7296,0.21280000000000002,0.76,4.97,0.91,5.0526230811
2020-03-14 03:00:00,6.73,0.77,6.7739058157,0.0,0.0,0.0,6.73,0.77,6.7739058157,5.80248,1.22364,5.9300985658,0.73248,0.21364000000000002,0.763,5.07,1.01,5.1696228102
2020-03-14 03:30:00,6.6,0.9,6.6610809934,0.0,0.0,0.0,6.6,0.9,6.6610809934,5.86864,1.26252,6.0029069791,0.7286400000000001,0.21252000000000001,0.759,5.14,1.05,5.24615097
2020-03-14 04:00:00,6.25,0.7000000000000001,6.2890778338,0.0,0.0,0.0,6.25,0.7000000000000001,6.2890778338,5.47032,1.11176,5.5821511266,0.7603200000000001,0.22176,0.792,4.71,0.89,4.7933495595
2020-03-14 04:30:00,6.04,0.59,6.0687478115,0.0,0.0,0.0,6.04,0.59,6.0687478115,5.55304,1.16672,5.6742831089,0.74304,0.21672000000000002,0.774,4.8100000000000005,0.9500000000000001,4.9029174988
2020-03-14 05:00:00,5.99,0.55,6.0151974199,0.0,0.0,0.0,5.99,0.55,6.0151974199,5.48936,1.14148,5.6067860491,0.75936,0.22148,0.791,4.73,0.92,4.8186408872
2020-03-14 05:30:00,6.02,0.55,6.0450723734,0.0,0.0,0.0,6.02,0.55,6.0450723734,5.4692,1.0656,5.5720419955,0.7392000000000001,0.2156,0.77,4.73,0.85,4.8057673685
2020-03-14 06:00:00,6.02,0.53,6.0432855302,0.0,0.0,0.0,6.02,0.53,6.0432855302,5.70784,1.16812,5.8261429608,0.7478400000000001,0.21812,0.779,4.96,0.9500000000000001,5.0501584134
2020-03-14 06:30:00,6.19,0.31,6.197757659,0.0,0.0,0.0,6.19,0.31,6.197757659,5.77784,1.09812,5.8812670914,0.7478400000000001,0.21812,0.779,5.03,0.88,5.1063979477
2020-03-14 07:00:00,6.31192,0.26056,6.3172957506,0.0019200000000000003,0.0005600000000000001,0.002,6.31,0.26,6.3153543052,6.07976,1.23868,6.2046603291,0.7497600000000001,0.21868,0.781,5.33,1.02,5.4267209252
2020-03-14 07:30:00,6.81248,0.33364000000000005,6.8206450868,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8,0.33,6.8080026439,6.32192,1.23056,6.4405706579,0.72192,0.21056000000000002,0.752,5.6,1.02,5.6921349246
2020-03-14 08:00:00,6.96128,0.43204000000000004,6.9746740282,0.041280000000000004,0.01204,0.043000000000000003,6.92,0.42,6.9327339485,6.68496,1.39728,6.8294276188000005,0.7449600000000001,0.21728000000000003,0.776,5.94,1.18,6.0560713338
2020-03-14 08:30:00,7.31104,0.38072000000000006,7.320946223,0.07104,0.020720000000000002,0.074,7.24,0.36,7.2489447508,6.6476,1.2768,6.769106588,0.7776000000000001,0.2268,0.81,5.87,1.05,5.9631702978
2020-03-14 09:00:00,7.70704,0.6737200000000001,7.736430973,0.047040000000000005,0.013720000000000001,0.049,7.66,0.66,7.6883808438,6.86184,1.37512,6.9982714437,0.7718400000000001,0.22512000000000001,0.804,6.09,1.15,6.1976285787
2020-03-14 09:30:00,7.54488,0.7518400000000001,7.5822475296,0.07488,0.021840000000000002,0.078,7.47,0.73,7.5055845875,6.79512,1.3431600000000001,6.9265961771,0.76512,0.22316000000000003,0.797,6.03,1.12,6.1331313373
2020-03-14 10:00:00,7.4604,0.8122,7.504481128,0.11040000000000001,0.0322,0.115,7.35,0.78,7.3912718797,7.36008,1.52044,7.5154850409,0.7900800000000001,0.23044,0.8230000000000001,6.57,1.29,6.6954462137
2020-03-14 10:30:00,7.71904,0.60472,7.7426910567,0.11904,0.03472,0.124,7.6,0.5700000000000001,7.6213450257,7.51936,1.5114800000000002,7.6697683537,0.75936,0.22148,0.791,6.76,1.29,6.8819837256
2020-03-14 11:00:00,7.748,0.429,7.7598675891,0.168,0.049,0.17500000000000002,7.58,0.38,7.5895190888,6.51248,1.38864,6.6588825489,0.13248000000000001,0.03864,0.138,6.38,1.35,6.5212652147
2020-03-14 11:30:00,7.34048,0.39264000000000004,7.3509735954,0.18048,0.052640000000000006,0.188,7.16,0.34,7.16806808,6.83216,1.41688,6.9775324578,0.33216,0.09688000000000001,0.34600000000000003,6.5,1.32,6.6326766844
2020-03-14 12:00:00,7.2620000000000005,0.491,7.2785798752,0.07200000000000001,0.021,0.075,7.19,0.47000000000000003,7.2053452381,7.28208,1.47644,7.4302465773,0.7420800000000001,0.21644000000000002,0.773,6.54,1.26,6.6602702648
